Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-02 20:00:00,95.4486666594,-12.64,96.2819690651,7.3086666594,0,7.3086666594,88.14,-12.64,89.0417272968,131.85,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,132.88,99.5286666594,-17.86,101.1184211061,7.3086666594,0,7.3086666594,92.22,-17.86,93.9335296899,131.71
2019-11-02 20:30:00,93.1648888825,-14.24,94.2468785716,6.3548888825,0,6.3548888825,86.81,-14.24,87.970186427,132.03,6.3548888825,0.0,6.3548888825,6.3548888825,0,6.3548888825,0.0,0.0,0.0,132.88,97.1848888825,-19.56,99.1337290084,6.3548888825,0,6.3548888825,90.83,-19.56,92.9122300884,131.9
2019-11-02 21:00:00,90.8299999952,-15.72,92.1802977817,4.8399999952,0,4.8399999952,85.99,-15.72,87.4150930904,131.89,4.8399999952,0.0,4.8399999952,4.8399999952,0,4.8399999952,0.0,0.0,0.0,132.55,94.8299999952,-21.1,97.1490550602,4.8399999952,0,4.8399999952,89.99,-21.1,92.4305690776,131.75
2019-11-02 21:30:00,88.00344444,-17.13,89.6551344503,4.49344444,0,4.49344444,83.51,-17.13,85.2487947129,132.06,4.49344444,0.0,4.49344444,4.49344444,0,4.49344444,0.0,0.0,0.0,132.55,91.85344444,-22.59,94.5905035164,4.49344444,0,4.49344444,87.36,-22.59,90.2334621967,131.94
2019-11-02 22:00:00,83.3837777746,-18.03,85.3108158206,3.1337777746,0,3.1337777746,80.25,-18.03,82.2504917918,131.95,3.1337777746,0.0,3.1337777746,3.1337777746,0,3.1337777746,0.0,0.0,0.0,132.3,87.0837777746,-23.57,90.2171228288,3.1337777746,0,3.1337777746,83.95,-23.57,87.1960285793,131.84
2019-11-02 22:30:00,79.2487777745,-19.44,81.5982988717,3.2287777745,0,3.2287777745,76.02,-19.44,78.4662602652,132.22,3.2287777745,0.0,3.2287777745,3.2287777745,0,3.2287777745,0.0,0.0,0.0,132.41,82.7487777745,-25.08,86.4659853537,3.2287777745,0,3.2287777745,79.52,-25.08,83.381273677,132.1
2019-11-02 23:00:00,74.8571111079,-20.39,77.584400387,3.2571111079,0,3.2571111079,71.6,-20.39,74.4467064416,132.67,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,132.69,78.1471111079,-26.12,82.3967558494,3.2571111079,0,3.2571111079,74.89,-26.12,79.3143524212,132.53
2019-11-02 23:30:00,72.8561111078,-20.57,75.704278781,3.3061111078,0,3.3061111078,69.55,-20.57,72.5281145488,132.85,3.3061111078,0.0,3.3061111078,3.3061111078,0,3.3061111078,0.0,0.0,0.0,132.86,76.0561111078,-26.33,80.4847869901,3.3061111078,0,3.3061111078,72.75,-26.33,77.3681549476,132.7
2019-11-03 00:00:00,70.4199999968,-20.56,73.3600027232,3.1799999968,0,3.1799999968,67.24,-20.56,70.3130940864,132.59,3.1799999968,0.0,3.1799999968,3.1799999968,0,3.1799999968,0.0,0.0,0.0,132.6,73.5199999968,-26.33,78.0926328121,3.1799999968,0,3.1799999968,70.34,-26.33,75.1064877357,132.51
2019-11-03 00:30:00,79.160111108,-18.86,81.3758120735,3.140111108,0,3.140111108,76.02,-18.86,78.3245810713,131.56,3.140111108,0.0,3.140111108,3.140111108,0,3.140111108,0.0,0.0,0.0,131.79,82.680111108,-24.44,86.2166710841,3.140111108,0,3.140111108,79.54,-24.44,83.2101267875,131.43
2019-11-03 01:00:00,79.3993333301,-19.74,81.8163903706,3.2093333301,0,3.2093333301,76.19,-19.74,78.7056776859,131.89,3.2093333301,0.0,3.2093333301,3.2093333301,0,3.2093333301,0.0,0.0,0.0,132.03,82.9193333301,-25.38,86.7165511302,3.2093333301,0,3.2093333301,79.71,-25.38,83.6530244522,131.78
2019-11-03 01:30:00,77.2511111078,-20.39,79.8967225072,3.2911111078,0,3.2911111078,73.96,-20.39,76.7191873002,132.33,3.2911111078,0.0,3.2911111078,3.2911111078,0,3.2911111078,0.0,0.0,0.0,132.36,80.6611111078,-26.09,84.7756034785,3.2911111078,0,3.2911111078,77.37,-26.09,81.6505052036,132.17
2019-11-03 02:00:00,73.7215555522,-21.21,76.712005925,3.3215555522,0,3.3215555522,70.4,-21.21,73.5256696671,132.73,3.3215555522,0.0,3.3215555522,3.3215555522,0,3.3215555522,0.0,0.0,0.0,132.66,76.9815555522,-27.01,81.5824735788,3.3215555522,0,3.3215555522,73.66,-27.01,78.455947512,132.58
2019-11-03 02:30:00,72.759222219,-21.19,75.7820593407,3.199222219,0,3.199222219,69.56,-21.19,72.7159521701,132.93,3.199222219,0.0,3.199222219,3.199222219,0,3.199222219,0.0,0.0,0.0,132.88,75.969222219,-26.99,80.6212306069,3.199222219,0,3.199222219,72.77,-26.99,77.6140000258,132.85
2019-11-03 03:00:00,69.6097777746,-20.24,72.4926117741,3.1697777746,0,3.1697777746,66.44,-20.24,69.4545261304,133.09,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,133.05,72.66977777459999,-26.04,77.1944182037,3.1697777746,0,3.1697777746,69.5,-26.04,74.2181352501,132.93
2019-11-03 03:30:00,66.5674444412,-19.2,69.2810555595,3.2174444412,0,3.2174444412,63.35,-19.2,66.1956380738,132.96,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,133.05,69.4574444412,-24.96,73.8060850358,3.2174444412,0,3.2174444412,66.24,-24.96,70.7865749984,132.93
2019-11-03 04:00:00,64.2129999967,-19.55,67.1231097952,3.3229999967,0,3.3229999967,60.89,-19.55,63.951501937,133.29,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,133.33,67.0029999967,-25.35,71.6381498125,3.3229999967,0,3.3229999967,63.68,-25.35,68.5402429234,133.17
2019-11-03 04:30:00,62.2696666632,-19.67,65.302528943,3.4296666632,0,3.4296666632,58.84,-19.67,62.040748706,133.29,3.4296666632,0.0,3.4296666632,3.4296666632,0,3.4296666632,0.0,0.0,0.0,133.33,64.9596666632,-25.5,69.7854447073,3.4296666632,0,3.4296666632,61.53,-25.5,66.6047363181,133.17
2019-11-03 05:00:00,58.724777773,-20.0,62.0370818502,4.734777773,0,4.734777773,53.99,-20.0,57.5753428127,133.51,4.734777773,0.0,4.734777773,4.734777773,0,4.734777773,0.0,0.0,0.0,133.47,61.184777773,-25.9,66.4408536304,4.734777773,0,4.734777773,56.45,-25.9,62.1080711341,133.4
2019-11-03 05:30:00,61.5263333296,-19.23,64.4614814675,3.7463333296,0,3.7463333296,57.78,-19.23,60.8959875525,133.21,3.7463333296,0.0,3.7463333296,3.7463333296,0,3.7463333296,0.0,0.0,0.0,133.3,64.1763333296,-25.04,68.8883397944,3.7463333296,0,3.7463333296,60.43,-25.04,65.4124338333,133.12
2019-11-03 06:00:00,63.0718888853,-18.72,65.7913487289,3.5418888853,0,3.5418888853,59.53,-18.72,62.404000673,133.21,3.5418888853,0.0,3.5418888853,3.5418888853,0,3.5418888853,0.0,0.0,0.0,133.3,65.8218888853,-24.51,70.2371778792,3.5418888853,0,3.5418888853,62.28,-24.51,66.9293545464,133.12
2019-11-03 06:30:00,66.0185555519,-17.51,68.3011696618,3.6085555519,0,3.6085555519,62.41,-17.51,64.819813329,132.85,3.6085555519,0.0,3.6085555519,3.6085555519,0,3.6085555519,0.0,0.0,0.0,133.18,68.8885555519,-23.2,72.6902544089,3.6085555519,0,3.6085555519,65.28,-23.2,69.28,132.74
2019-11-03 07:00:00,69.2704444408,-16.81,71.2809271336,3.6204444408,0,3.6204444408,65.65,-16.81,67.767976213,132.85,3.6204444408,0.0,3.6204444408,3.6204444408,0,3.6204444408,0.0,0.0,0.0,133.26,72.3004444408,-22.42,75.6968339255,3.6204444408,0,3.6204444408,68.68,-22.42,72.2467909322,132.74
2019-11-03 07:30:00,70.6086666632,-16.37,72.4814507854,3.4686666632,0,3.4686666632,67.14,-16.37,69.1068484305,132.85,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,133.26,73.7286666632,-21.97,76.9324196157,3.4686666632,0,3.4686666632,70.26,-21.97,73.6148660258,132.74
2019-11-03 08:00:00,73.9478888844,-15.43,75.5405531517,4.4678888844,0,4.4678888844,69.48,-15.43,71.1727145752,132.47,4.4678888844,0.0,4.4678888844,4.4678888844,0,4.4678888844,0.0,0.0,0.0,133.03,77.1578888844,-20.95,79.9514997802,4.4678888844,0,4.4678888844,72.69,-20.95,75.6487845243,132.33
2019-11-03 08:30:00,76.6058888815,-14.03,77.8800559278,7.3958888815,0,7.3958888815,69.21,-14.03,70.6177385648,132.18,7.3958888815,0.0,7.3958888815,7.3958888815,0,7.3958888815,0.0,0.0,0.0,132.87,79.7958888815,-19.46,82.1344962996,7.3958888815,0,7.3958888815,72.4,-19.46,74.9696712011,132.06
2019-11-03 09:00:00,76.4052222093,-12.72,77.4568033219,12.9052222093,0,12.9052222093,63.5,-12.72,64.7614731148,132.55,12.9052222093,0.0,12.9052222093,12.9052222093,0,12.9052222093,0.0,0.0,0.0,133.37,79.3052222093,-18.14,81.3534133867,12.9052222093,0,12.9052222093,66.4,-18.14,68.8332739306,132.44
2019-11-03 09:30:00,76.3615555393,-10.9,77.1355765155,16.2715555393,0,16.2715555393,60.09,-10.9,61.0705993093,132.65,16.2715555393,0.0,16.2715555393,16.2715555393,0,16.2715555393,0.0,0.0,0.0,133.62,79.1215555393,-16.27,80.7770601777,16.2715555393,0,16.2715555393,62.85,-16.27,64.9217636852,132.55
2019-11-03 10:00:00,75.2898888693,-10.1,75.9643163989,19.5798888693,0,19.5798888693,55.71,-10.1,56.618142851900004,132.77,19.5798888693,0.0,19.5798888693,19.5798888693,0,19.5798888693,0.0,0.0,0.0,133.84,77.8098888693,-15.47,79.3328412819,19.5798888693,0,19.5798888693,58.23,-15.47,60.2499278008,132.69
2019-11-03 10:30:00,74.1411110899,-9.9,74.7991601132,21.2311110899,0,21.2311110899,52.91,-9.9,53.8282277249,132.6,21.2311110899,0.0,21.2311110899,21.2311110899,0,21.2311110899,0.0,0.0,0.0,133.63,76.5011110899,-15.25,78.0062978098,21.2311110899,0,21.2311110899,55.27,-15.25,57.3352893077,132.47
2019-11-03 11:00:00,75.2522222031,-9.22,75.8149414463,19.1522222031,0,19.1522222031,56.1,-9.22,56.8526024031,132.44,19.1522222031,0.0,19.1522222031,19.1522222031,0,19.1522222031,0.0,0.0,0.0,133.5,77.7622222031,-14.52,79.1062172143,19.1522222031,0,19.1522222031,58.61,-14.52,60.3818060346,132.29
2019-11-03 11:30:00,76.0171110919,-9.87,76.6551895096,19.2371110919,0,19.2371110919,56.78,-9.87,57.6314610261,132.51,19.2371110919,0.0,19.2371110919,19.2371110919,0,19.2371110919,0.0,0.0,0.0,133.5,78.5671110919,-15.19,80.022040997,19.2371110919,0,19.2371110919,59.33,-15.19,61.2436527323,132.29
2019-11-03 12:00:00,75.8127777603,-9.99,76.4681461246,17.4727777603,0,17.4727777603,58.34,-9.99,59.1891518777,132.51,17.4727777603,0.0,17.4727777603,17.4727777603,0,17.4727777603,0.0,0.0,0.0,133.5,78.4427777603,-15.31,79.9228720877,17.4727777603,0,17.4727777603,60.97,-15.31,62.862842761,132.29
2019-11-03 12:30:00,76.6279999826,-10.1,77.2907522368,17.3879999826,0,17.3879999826,59.24,-10.1,60.0948217403,132.51,17.3879999826,0.0,17.3879999826,17.3879999826,0,17.3879999826,0.0,0.0,0.0,133.5,79.2879999826,-15.41,80.7716227474,17.3879999826,0,17.3879999826,61.9,-15.41,63.7893259096,132.29
2019-11-03 13:00:00,77.9657777614,-10.14,78.6224020362,16.3557777614,0,16.3557777614,61.61,-10.14,62.4388636988,132.61,16.3557777614,0.0,16.3557777614,16.3557777614,0,16.3557777614,0.0,0.0,0.0,133.64,80.7557777614,-15.44,82.2185456077,16.3557777614,0,16.3557777614,64.4,-15.44,66.2250224613,132.49
2019-11-03 13:30:00,78.6681110972,-10.09,79.3125450582,13.8881110972,0,13.8881110972,64.78,-10.09,65.5610898323,132.61,13.8881110972,0.0,13.8881110972,13.8881110972,0,13.8881110972,0.0,0.0,0.0,133.64,81.6081110972,-15.38,83.0447361177,13.8881110972,0,13.8881110972,67.72,-15.38,69.4445303822,132.49
2019-11-03 14:00:00,80.8297777692,-9.95,81.4398887169,8.6097777692,0,8.6097777692,72.22,-9.95,72.902200927,132.53,8.6097777692,0.0,8.6097777692,8.6097777692,0,8.6097777692,0.0,0.0,0.0,133.64,84.1397777692,-15.18,85.4981555535,8.6097777692,0,8.6097777692,75.53,-15.18,77.0403355392,132.41
2019-11-03 14:30:00,83.9339999922,-10.05,84.5335368637,7.8439999922,0,7.8439999922,76.09,-10.05,76.7508345232,132.44,7.8439999922,0.0,7.8439999922,7.8439999922,0,7.8439999922,0.0,0.0,0.0,133.64,87.4339999922,-15.26,88.7556868861,7.8439999922,0,7.8439999922,79.59,-15.26,81.039716806,132.25
2019-11-03 15:00:00,86.3091111047,-9.34,86.8130074337,6.4091111047,0,6.4091111047,79.9,-9.34,80.444052608,131.84,6.4091111047,0.0,6.4091111047,6.4091111047,0,6.4091111047,0.0,0.0,0.0,133.08,90.0291111047,-14.48,91.1861351649,6.4091111047,0,6.4091111047,83.62,-14.48,84.8644495652,131.7
2019-11-03 15:30:00,89.7046666612,-8.5,90.1064771301,5.4246666612,0,5.4246666612,84.28,-8.5,84.707546299,131.5,5.4246666612,0.0,5.4246666612,5.4246666612,0,5.4246666612,0.0,0.0,0.0,132.9,93.6246666612,-13.54,94.5986776199,5.4246666612,0,5.4246666612,88.2,-13.54,89.2332426846,131.37
2019-11-03 16:00:00,93.3243333288,-8.07,93.6726005364,4.5743333288,0,4.5743333288,88.75,-8.07,89.116145563,131.5,4.5743333288,0.0,4.5743333288,4.5743333288,0,4.5743333288,0.0,0.0,0.0,133.01,97.4443333288,-13.04,98.3129681064,4.5743333288,0,4.5743333288,92.87,-13.04,93.7810135369,131.37
2019-11-03 16:30:00,98.4576666627,-7.62,98.7520963051,4.0076666627,0,4.0076666627,94.45,-7.62,94.7568831273,131.21,4.0076666627,0.0,4.0076666627,4.0076666627,0,4.0076666627,0.0,0.0,0.0,132.77,102.8576666627,-12.53,103.6180509915,4.0076666627,0,4.0076666627,98.85,-12.53,99.6409724963,131.06
2019-11-03 17:00:00,106.1685555488,-7.19,106.4117394244,6.7585555488,0,6.7585555488,99.41,-7.19,99.6696754284,130.61,6.7585555488,0.0,6.7585555488,6.7585555488,0,6.7585555488,0.0,0.0,0.0,132.3,110.8285555488,-11.99,111.4752386184,6.7585555488,0,6.7585555488,104.07,-11.99,104.75841255,130.48
2019-11-03 17:30:00,111.2901111031,-6.46,111.4774435899,8.0201111031,0,8.0201111031,103.27,-6.46,103.4718536608,130.17,8.0201111031,0.0,8.0201111031,8.0201111031,0,8.0201111031,0.0,0.0,0.0,132.0,116.1101111031,-11.17,116.6461606757,8.0201111031,0,8.0201111031,108.09,-11.17,108.6656201381,130.04
2019-11-03 18:00:00,112.8385555475,-6.31,113.0148473345,8.0885555475,0,8.0885555475,104.75,-6.31,104.9398808842,130.38,8.0885555475,0.0,8.0885555475,8.0885555475,0,8.0885555475,0.0,0.0,0.0,132.22,117.7185555475,-11.02,118.2332386437,8.0885555475,0,8.0885555475,109.63,-11.02,110.1824727441,130.27
2019-11-03 18:30:00,113.4351111044,-7.33,113.6716909844,6.7451111044,0,6.7451111044,106.69,-7.33,106.9415027012,130.71,6.7451111044,0.0,6.7451111044,6.7451111044,0,6.7451111044,0.0,0.0,0.0,132.48,118.4251111044,-12.11,119.0426773896,6.7451111044,0,6.7451111044,111.68,-12.11,112.3346540476,130.54
2019-11-03 19:00:00,109.1627777716,-9.13,109.5439133444,6.2227777716,0,6.2227777716,102.94,-9.13,103.3440878812,131.24,6.2227777716,0.0,6.2227777716,6.2227777716,0,6.2227777716,0.0,0.0,0.0,132.77,113.9527777716,-14.05,114.8156699316,6.2227777716,0,6.2227777716,107.73,-14.05,108.6423278469,131.07
2019-11-03 19:30:00,103.2904444386,-10.87,103.8608338708,5.8104444386,0,5.8104444386,97.48,-10.87,98.0841847598,131.54,5.8104444386,0.0,5.8104444386,5.8104444386,0,5.8104444386,0.0,0.0,0.0,132.85,107.8304444386,-15.93,109.0007781983,5.8104444386,0,5.8104444386,102.02,-15.93,103.2562119197,131.38
2019-11-03 20:00:00,97.428222219,-13.28,98.3291253127,3.1782222190000002,0,3.1782222190000002,94.25,-13.28,95.1809902239,131.67,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,132.71,101.818222219,-18.46,103.4781231751,3.1782222190000002,0,3.1782222190000002,98.64,-18.46,100.3524847724,131.54
2019-11-03 20:30:00,93.2631111079,-13.95,94.3006383516,3.2531111079,0,3.2531111079,90.01,-13.95,91.0845903542,131.78,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,132.71,97.4531111079,-19.21,99.328409655,3.2531111079,0,3.2531111079,94.2,-19.21,96.1387752158,131.62
2019-11-03 21:00:00,88.4646666606,-13.48,89.4857957855,6.1046666606,0,6.1046666606,82.36,-13.48,83.455856595,131.98,6.1046666606,0.0,6.1046666606,6.1046666606,0,6.1046666606,0.0,0.0,0.0,132.88,92.2946666606,-18.78,94.1859538041,6.1046666606,0,6.1046666606,86.19,-18.78,88.2122695548,131.86
2019-11-03 21:30:00,84.2166666611,-13.82,85.3430685148,5.5266666611,0,5.5266666611,78.69,-13.82,79.894358374,131.59,5.5266666611,0.0,5.5266666611,5.5266666611,0,5.5266666611,0.0,0.0,0.0,132.38,87.8766666611,-19.14,89.9369120188,5.5266666611,0,5.5266666611,82.35,-19.14,84.5450300136,131.45
2019-11-03 22:00:00,79.5471111077,-15.14,80.9750732361,3.3871111077,0,3.3871111077,76.16,-15.14,77.6502749512,131.91,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,132.58,83.0771111077,-20.55,85.5810077646,3.3871111077,0,3.3871111077,79.69,-20.55,82.2970145267,131.78
2019-11-03 22:30:00,74.2662222189,-16.26,76.025386304,3.3362222189,0,3.3362222189,70.93,-16.26,72.7698598322,132.33,3.3362222189,0.0,3.3362222189,3.3362222189,0,3.3362222189,0.0,0.0,0.0,132.85,77.5462222189,-21.8,80.5521978621,3.3362222189,0,3.3362222189,74.21,-21.8,77.3457439036,132.27
2019-11-03 23:00:00,67.9532222187,-17.52,70.1754288189,3.4732222187,0,3.4732222187,64.48,-17.52,66.8178179829,132.71,3.4732222187,0.0,3.4732222187,3.4732222187,0,3.4732222187,0.0,0.0,0.0,133.04,70.9332222187,-23.18,74.6246233782,3.4732222187,0,3.4732222187,67.46,-23.18,71.3313675742,132.6
2019-11-03 23:30:00,66.027444441,-17.94,68.4212468419,3.467444441,0,3.467444441,62.56,-17.94,65.0814658716,132.88,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,133.14,68.927444441,-23.65,72.8719088344,3.467444441,0,3.467444441,65.46,-23.65,69.6012507072,132.78
2019-11-04 00:00:00,63.6212222188,-18.33,66.2091294054,3.3812222188,0,3.3812222188,60.24,-18.33,62.9670270856,133.18,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,133.4,66.4312222188,-24.08,70.6608355844,3.3812222188,0,3.3812222188,63.05,-24.08,67.4918432109,133.04
2019-11-04 00:30:00,72.7399999966,-17.44,74.8014785917,3.3899999966,0,3.3899999966,69.35,-17.44,71.5092728253,132.63,3.3899999966,0.0,3.3899999966,3.3899999966,0,3.3899999966,0.0,0.0,0.0,133.01,75.9699999966,-23.06,79.3927232149,3.3899999966,0,3.3899999966,72.58,-23.06,76.1552361955,132.52
2019-11-04 01:00:00,73.3446666634,-17.7,75.4501830876,3.3046666634,0,3.3046666634,70.04,-17.7,72.2418964314,132.49,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,132.87,76.6046666634,-23.32,80.075572771,3.3046666634,0,3.3046666634,73.3,-23.32,76.9201690066,132.43
2019-11-04 01:30:00,71.92033333,-17.93,74.1216516701,3.33033333,0,3.33033333,68.59,-17.93,70.8948023483,132.7,3.33033333,0.0,3.33033333,3.33033333,0,3.33033333,0.0,0.0,0.0,132.97,75.10033333,-23.58,78.7151603332,3.33033333,0,3.33033333,71.77,-23.58,75.5443531973,132.55
2019-11-04 02:00:00,68.9432222188,-18.38,71.3511898283,3.3832222188,0,3.3832222188,65.56,-18.38,68.0877228287,132.89,3.3832222188,0.0,3.3832222188,3.3832222188,0,3.3832222188,0.0,0.0,0.0,133.12,71.9932222188,-24.08,75.9135722085,3.3832222188,0,3.3832222188,68.61,-24.08,72.7129871481,132.77
2019-11-04 02:30:00,68.4967777744,-18.4,70.9250912264,3.3867777744,0,3.3867777744,65.11,-18.4,67.6599741354,132.89,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,133.12,71.4967777744,-24.11,75.4525104428,3.3867777744,0,3.3867777744,68.11,-24.11,72.2513958343,132.77
2019-11-04 03:00:00,66.1929999967,-18.72,68.789182642,3.3229999967,0,3.3229999967,62.87,-18.72,65.5978299946,132.89,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,133.12,69.1029999967,-24.46,73.3042714208,3.3229999967,0,3.3229999967,65.78,-24.46,70.180481617,132.77
2019-11-04 03:30:00,63.3136666634,-19.36,66.2074768162,3.2536666633999998,0,3.2536666633999998,60.06,-19.36,63.1031948478,133.14,3.2536666633999998,0.0,3.2536666633999998,3.2536666633999998,0,3.2536666633999998,0.0,0.0,0.0,133.26,66.0936666634,-25.16,70.7205654178,3.2536666633999998,0,3.2536666633999998,62.84,-25.16,67.6896683402,133.06
2019-11-04 04:00:00,60.8777777745,-19.75,64.0012994146,3.2977777745,0,3.2977777745,57.58,-19.75,60.8729734776,133.14,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,133.26,63.5477777745,-25.6,68.5104375995,3.2977777745,0,3.2977777745,60.25,-25.6,65.4631384827,133.06
2019-11-04 04:30:00,60.2407777744,-19.65,63.3646100506,3.3407777744000002,0,3.3407777744000002,56.9,-19.65,60.1974459591,133.21,3.3407777744000002,0.0,3.3407777744000002,3.3407777744000002,0,3.3407777744000002,0.0,0.0,0.0,133.26,62.8607777744,-25.48,67.8285174717,3.3407777744000002,0,3.3407777744000002,59.52,-25.48,64.7445812404,133.13
2019-11-04 05:00:00,60.3112222189,-19.64,63.4284882804,3.3512222189,0,3.3512222189,56.96,-19.64,60.2509020679,133.37,3.3512222189,0.0,3.3512222189,3.3512222189,0,3.3512222189,0.0,0.0,0.0,133.41,62.9312222189,-25.48,67.8938077439,3.3512222189,0,3.3512222189,59.58,-25.48,64.7997438267,133.29
2019-11-04 05:30:00,62.5436666634,-18.77,65.2994880508,3.2836666634,0,3.2836666634,59.26,-18.77,62.1615677087,133.26,3.2836666634,0.0,3.2836666634,3.2836666634,0,3.2836666634,0.0,0.0,0.0,133.41,65.2936666634,-24.54,69.752953388,3.2836666634,0,3.2836666634,62.01,-24.54,66.6892172694,133.14
2019-11-04 06:00:00,66.3125555522,-17.48,68.5777327116,3.3625555522,0,3.3625555522,62.95,-17.48,65.3318674155,132.93,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,133.21,69.2425555522,-23.15,73.0099582208,3.3625555522,0,3.3625555522,65.88,-23.15,69.8290548411,132.82
2019-11-04 06:30:00,77.3337777719,-14.73,78.7241137421,5.8837777719,0,5.8837777719,71.45,-14.73,72.9525558154,132.51,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,133.21,80.6537777719,-20.19,83.1424558747,5.8837777719,0,5.8837777719,74.77,-20.19,77.4479760872,132.4
2019-11-04 07:00:00,85.9392222156,-11.73,86.7360525677,6.5892222155999995,0,6.5892222155999995,79.35,-11.73,80.2123145159,132.01,6.5892222155999995,0.0,6.5892222155999995,6.5892222155999995,0,6.5892222155999995,0.0,0.0,0.0,133.06,89.6192222156,-16.96,91.2099040156,6.5892222155999995,0,6.5892222155999995,83.03,-16.96,84.7444540958,131.89
2019-11-04 07:30:00,92.8892222159,-8.45,93.2727725753,6.2792222159,0,6.2792222159,86.61,-8.45,87.0212307428,131.11,6.2792222159,0.0,6.2792222159,6.2792222159,0,6.2792222159,0.0,0.0,0.0,132.55,96.9192222159,-13.43,97.8452887723,6.2792222159,0,6.2792222159,90.64,-13.43,91.6295503645,130.99
2019-11-04 08:00:00,97.510222217,-5.82,97.6837542113,5.230222217,0,5.230222217,92.28,-5.82,92.4633484144,130.43,5.230222217,0.0,5.230222217,5.230222217,0,5.230222217,0.0,0.0,0.0,132.19,101.780222217,-10.58,102.3286374117,5.230222217,0,5.230222217,96.55,-10.58,97.1279511778,130.3
2019-11-04 08:30:00,97.8749999953,-3.5700000000000003,97.9400864002,4.7249999953,0,4.7249999953,93.15,-3.5700000000000003,93.2183855256,130.54,4.7249999953,0.0,4.7249999953,4.7249999953,0,4.7249999953,0.0,0.0,0.0,132.52,102.1449999953,-8.22,102.4752137057,4.7249999953,0,4.7249999953,97.42,-8.22,97.7661741095,130.3
2019-11-04 09:00:00,99.5481111022,-1.8599999999999999,99.5654861085,8.9281111022,0,8.9281111022,90.62,-1.8599999999999999,90.6390864914,130.54,8.9281111022,0.0,8.9281111022,8.9281111022,0,8.9281111022,0.0,0.0,0.0,132.62,103.7181111022,-6.45,103.9184731922,8.9281111022,0,8.9281111022,94.79,-6.45,95.0091921869,130.3
2019-11-04 09:30:00,100.6363333214,-0.96,100.6409120804,11.8963333214,0,11.8963333214,88.74,-0.96,88.7451925459,130.36,11.8963333214,0.0,11.8963333214,11.8963333214,0,11.8963333214,0.0,0.0,0.0,132.62,104.6963333214,-5.53,104.8422773072,11.8963333214,0,11.8963333214,92.8,-5.53,92.9646217655,130.3
2019-11-04 10:00:00,96.4357777637,-1.09,96.4419376251,14.0857777637,0,14.0857777637,82.35,-1.09,82.357213406,130.82,14.0857777637,0.0,14.0857777637,14.0857777637,0,14.0857777637,0.0,0.0,0.0,132.99,100.1957777637,-5.72,100.3589173002,14.0857777637,0,14.0857777637,86.11,-5.72,86.2997711469,130.66
2019-11-04 10:30:00,85.2911110966,-2.7,85.3338363845,14.4911110966,0,14.4911110966,70.8,-2.7,70.8514643462,131.38,14.4911110966,0.0,14.4911110966,14.4911110966,0,14.4911110966,0.0,0.0,0.0,133.25,88.4811110966,-7.5,88.7984066349,14.4911110966,0,14.4911110966,73.99,-7.5,74.3691475008,131.23
2019-11-04 11:00:00,82.2757777606,-2.98,82.3297273536,17.1557777606,0,17.1557777606,65.12,-2.98,65.1881492297,131.51,17.1557777606,0.0,17.1557777606,17.1557777606,0,17.1557777606,0.0,0.0,0.0,133.25,85.2157777606,-7.85,85.5765813722,17.1557777606,0,17.1557777606,68.06,-7.85,68.5112114913,131.37
2019-11-04 11:30:00,80.0527777612,-3.2,80.1167100378,16.5827777612,0,16.5827777612,63.47,-3.2,63.5506168341,131.39,16.5827777612,0.0,16.5827777612,16.5827777612,0,16.5827777612,0.0,0.0,0.0,133.15,82.8927777612,-8.08,83.2856470526,16.5827777612,0,16.5827777612,66.31,-8.08,66.8004678127,131.27
2019-11-04 12:00:00,91.8094444309,-2.7800000000000002,91.8515241393,13.5794444309,0,13.5794444309,78.23,-2.7800000000000002,78.279379788,131.04,13.5794444309,0.0,13.5794444309,13.5794444309,0,13.5794444309,0.0,0.0,0.0,132.99,95.3994444309,-7.53,95.6961592631,13.5794444309,0,13.5794444309,81.82,-7.53,82.1657672026,130.92
2019-11-04 12:30:00,92.685777765,-2.9,92.7311350082,12.755777765,0,12.755777765,79.93,-2.9,79.9825912308,131.04,12.755777765,0.0,12.755777765,12.755777765,0,12.755777765,0.0,0.0,0.0,132.99,96.335777765,-7.66,96.6398348384,12.755777765,0,12.755777765,83.58,-7.66,83.9302805905,130.92
2019-11-04 13:00:00,89.0585555427,-3.71,89.1357976088,12.8385555427,0,12.8385555427,76.22,-3.71,76.3102385005,131.37,12.8385555427,0.0,12.8385555427,12.8385555427,0,12.8385555427,0.0,0.0,0.0,133.13,92.5285555427,-8.54,92.9218230063,12.8385555427,0,12.8385555427,79.69,-8.54,80.1462893714,131.2
2019-11-04 13:30:00,93.5605555435,-4.25,93.6570341918,12.0905555435,0,12.0905555435,81.47,-4.25,81.5807783733,131.45,12.0905555435,0.0,12.0905555435,12.0905555435,0,12.0905555435,0.0,0.0,0.0,133.26,97.3105555435,-9.09,97.7341921754,12.0905555435,0,12.0905555435,85.22,-9.09,85.703421752,131.29
2019-11-04 14:00:00,96.7526666574,-3.91,96.8316405175,9.2626666574,0,9.2626666574,87.49,-3.91,87.5773269745,131.33,9.2626666574,0.0,9.2626666574,9.2626666574,0,9.2626666574,0.0,0.0,0.0,133.26,100.7726666574,-8.68,101.1457994444,9.2626666574,0,9.2626666574,91.51,-8.68,91.9207403147,131.2
2019-11-04 14:30:00,94.159444434,-4.39,94.2617264648,10.409444434,0,10.409444434,83.75,-4.39,83.8649783879,131.42,10.409444434,0.0,10.409444434,10.409444434,0,10.409444434,0.0,0.0,0.0,133.26,98.029444434,-9.21,98.4611399286,10.409444434,0,10.409444434,87.62,-9.21,88.1027156222,131.2
2019-11-04 15:00:00,94.2736666598,-4.68,94.3897591134,6.8336666598,0,6.8336666598,87.44,-4.68,87.5651528863,131.28,6.8336666598,0.0,6.8336666598,6.8336666598,0,6.8336666598,0.0,0.0,0.0,133.11,98.3236666598,-9.47,98.7786633106,6.8336666598,0,6.8336666598,91.49,-9.47,91.9788073417,131.13
2019-11-04 15:30:00,95.7799999945,-5.29,95.9259740579,5.4499999946,0,5.4499999946,90.33,-5.29,90.4847666737,131.18,5.4499999946,0.0,5.4499999946,5.4499999946,0,5.4499999946,0.0,0.0,0.0,132.96,99.9499999945,-10.09,100.4580041555,5.4499999946,0,5.4499999946,94.5,-10.09,95.0371406346,131.04
2019-11-04 16:00:00,99.1985555511,-4.32,99.2925768797,4.4785555511,0,4.4785555511,94.72,-4.32,94.8184623372,130.67,4.4785555511,0.0,4.4785555511,4.4785555511,0,4.4785555511,0.0,0.0,0.0,132.6,103.5785555511,-9.01,103.969693998,4.4785555511,0,4.4785555511,99.1,-9.01,99.5087438369,130.52
2019-11-04 16:30:00,104.945777772,-5.42,105.0856444629,5.7357777720000005,0,5.7357777720000005,99.21,-5.42,99.3579413031,130.4,5.7357777720000005,0.0,5.7357777720000005,5.7357777720000005,0,5.7357777720000005,0.0,0.0,0.0,132.28,109.565777772,-10.12,110.0321501144,5.7357777720000005,0,5.7357777720000005,103.83,-10.12,104.322017331,130.26
2019-11-04 17:00:00,112.4686666578,-4.11,112.5437385188,8.8486666578,0,8.8486666578,103.62,-4.11,103.7014778101,130.14,8.8486666578,0.0,8.8486666578,8.8486666578,0,8.8486666578,0.0,0.0,0.0,132.19,117.3086666578,-8.7,117.6308347035,8.8486666578,0,8.8486666578,108.46,-8.7,108.8083710015,130.0
2019-11-04 17:30:00,121.4761111022,2.36,121.4990336114,8.9161111022,0,8.9161111022,112.56,2.36,112.5847378644,130.82,8.9161111022,0.0,8.9161111022,8.9161111022,0,8.9161111022,0.0,0.0,0.0,132.1,126.6061111022,-2.7,126.634897909,8.9161111022,0,8.9161111022,117.69,-2.7,117.7209671214,130.65
2019-11-04 18:00:00,123.3574444355,7.76,123.6012811328,8.9274444355,0,8.9274444355,114.43,7.76,114.6928179966,133.05,8.9274444355,0.0,8.9274444355,8.9274444355,0,8.9274444355,0.0,0.0,0.0,132.49,128.2774444355,2.94,128.3111310484,8.9274444355,0,8.9274444355,119.35,2.94,119.3862056521,132.93
2019-11-04 18:30:00,121.281999991,6.29,121.4449983401,8.971999991,0,8.971999991,112.31,6.29,112.4860000178,133.58,8.971999991,0.0,8.971999991,8.971999991,0,8.971999991,0.0,0.0,0.0,132.82,126.131999991,1.38,126.1395489993,8.971999991,0,8.971999991,117.16,1.38,117.1681270653,133.42
2019-11-04 19:00:00,119.0314444382,5.21,119.1454105916,6.2314444382,0,6.2314444382,112.8,5.21,112.9202554903,132.69,6.2314444382,0.0,6.2314444382,6.2314444382,0,6.2314444382,0.0,0.0,0.0,131.85,123.8814444382,0.31,123.8818323084,6.2314444382,0,6.2314444382,117.65,0.31,117.6504084141,132.58
2019-11-04 19:30:00,117.7616666635,5.4,117.8854110371,3.1216666635,0,3.1216666635,114.64,5.4,114.7671102712,132.46,3.1216666635,0.0,3.1216666635,3.1216666635,0,3.1216666635,0.0,0.0,0.0,131.71,122.6816666635,0.52,122.6827686977,3.1216666635,0,3.1216666635,119.56,0.52,119.5611308076,132.37
2019-11-04 20:00:00,114.3416666637,3.21,114.3867161669,2.9516666637,0,2.9516666637,111.39,3.21,111.4362427579,133.24,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,132.17,119.1216666637,-1.85,119.1360313622,2.9516666637,0,2.9516666637,116.17,-1.85,116.1847296335,133.12
2019-11-04 20:30:00,110.1287777749,0.9400000000000001,110.132789369,2.9087777749,0,2.9087777749,107.22,0.9400000000000001,107.2241204207,133.36,2.9087777749,0.0,2.9087777749,2.9087777749,0,2.9087777749,0.0,0.0,0.0,131.97,114.6787777749,-4.24,114.7571334251,2.9087777749,0,2.9087777749,111.77,-4.24,111.8503933833,133.25
2019-11-04 21:00:00,104.9566666635,-1.53,104.9678178163,3.1366666635,0,3.1366666635,101.82,-1.53,101.831494637,134.22,3.1366666635,0.0,3.1366666635,3.1366666635,0,3.1366666635,0.0,0.0,0.0,132.5,109.2966666635,-6.95,109.5174134271,3.1366666635,0,3.1366666635,106.16,-6.95,106.3872553457,134.12
2019-11-04 21:30:00,98.780222219,-3.43,98.8397551679,3.190222219,0,3.190222219,95.59,-3.43,95.6515185452,134.36,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,132.38,102.860222219,-8.97,103.2505991021,3.190222219,0,3.190222219,99.67,-8.97,100.0728224844,134.27
2019-11-04 22:00:00,91.1591111063,-5.95,91.3530844454,4.8191111063,0,4.8191111063,86.34,-5.95,86.5447751167,134.08,4.8191111063,0.0,4.8191111063,4.8191111063,0,4.8191111063,0.0,0.0,0.0,132.56,94.9391111063,-12.16,95.7146823515,4.8191111063,0,4.8191111063,90.12,-12.16,90.9366812678,133.93
2019-11-04 22:30:00,84.0699999968,-12.32,84.967919237,3.2099999968,0,3.2099999968,80.86,-12.32,81.7931659737,132.06,3.2099999968,0.0,3.2099999968,3.2099999968,0,3.2099999968,0.0,0.0,0.0,133.06,87.7699999968,-17.58,89.5132911887,3.2099999968,0,3.2099999968,84.56,-17.58,86.3681075398,131.95
2019-11-04 23:00:00,77.1835555512,-12.66,78.2149400532,4.3335555512,0,4.3335555512,72.85,-12.66,73.9418562115,132.44,4.3335555512,0.0,4.3335555512,4.3335555512,0,4.3335555512,0.0,0.0,0.0,133.36,80.5235555512,-18.04,82.5196012994,4.3335555512,0,4.3335555512,76.19,-18.04,78.2966008202,132.32
2019-11-04 23:30:00,75.1192222183,-11.59,76.0080630373,3.8892222183,0,3.8892222183,71.23,-11.59,72.1667582755,132.94,3.8892222183,0.0,3.8892222183,3.8892222183,0,3.8892222183,0.0,0.0,0.0,133.94,78.3692222183,-16.94,80.1791655675,3.8892222183,0,3.8892222183,74.48,-16.94,76.3821576024,132.81
2019-11-05 00:00:00,72.4727777745,-12.25,73.5007892363,3.2627777745,0,3.2627777745,69.21,-12.25,70.2857496225,133.08,3.2627777745,0.0,3.2627777745,3.2627777745,0,3.2627777745,0.0,0.0,0.0,134.01,75.6527777745,-17.66,77.6866680004,3.2627777745,0,3.2627777745,72.39,-17.66,74.5130035631,132.94
2019-11-05 00:30:00,80.9523333299,-11.15,81.7166003427,3.3923333299,0,3.3923333299,77.56,-11.15,78.3573614921,132.71,3.3923333299,0.0,3.3923333299,3.3923333299,0,3.3923333299,0.0,0.0,0.0,133.83,84.5123333299,-16.44,86.0965044869,3.3923333299,0,3.3923333299,81.12,-16.44,82.7691246782,132.59
2019-11-05 01:00:00,81.6923333299,-11.0,82.429590105,3.4523333299,0,3.4523333299,78.24,-11.0,79.0094779125,132.55,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,133.69,85.2623333299,-16.25,86.7970505539,3.4523333299,0,3.4523333299,81.81,-16.25,83.4082645785,132.41
2019-11-05 01:30:00,79.8555555519,-11.36,80.6595273511,3.6455555519000002,0,3.6455555519000002,76.21,-11.36,77.0520194414,132.97,3.6455555519000002,0.0,3.6455555519000002,3.6455555519000002,0,3.6455555519000002,0.0,0.0,0.0,134.0,83.3355555519,-16.69,84.9904166312,3.6455555519000002,0,3.6455555519000002,79.69,-16.69,81.418991642,132.82
2019-11-05 02:00:00,75.847111107,-12.23,76.8267997725,4.067111107,0,4.067111107,71.78,-12.23,72.8144305753,132.18,4.067111107,0.0,4.067111107,4.067111107,0,4.067111107,0.0,0.0,0.0,133.09,79.127111107,-17.57,81.0543312362,4.067111107,0,4.067111107,75.06,-17.57,77.0889648393,132.06
2019-11-05 02:30:00,75.3095555521,-12.29,76.3057878372,3.4595555521,0,3.4595555521,71.85,-12.29,72.8935292053,132.18,3.4595555521,0.0,3.4595555521,3.4595555521,0,3.4595555521,0.0,0.0,0.0,133.09,78.5895555521,-17.64,80.5449429938,3.4595555521,0,3.4595555521,75.13,-17.64,77.1730944047,132.14
2019-11-05 03:00:00,72.8523333298,-12.81,73.9699842612,3.5223333298,0,3.5223333298,69.33,-12.81,70.5035105509,132.65,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,133.48,76.0123333298,-18.22,78.1654861064,3.5223333298,0,3.5223333298,72.49,-18.22,74.7446887745,132.54
2019-11-05 03:30:00,69.5284444394,-13.45,70.8174207816,5.0284444394,0,5.0284444394,64.5,-13.45,65.8874229273,133.0,5.0284444394,0.0,5.0284444394,5.0284444394,0,5.0284444394,0.0,0.0,0.0,133.73,72.4784444394,-18.95,74.9148009966,5.0284444394,0,5.0284444394,67.45,-18.95,70.0614373247,132.83
2019-11-05 04:00:00,67.2608888846,-14.1,68.7229013761,4.3108888846,0,4.3108888846,62.95,-14.1,64.5097860793,133.36,4.3108888846,0.0,4.3108888846,4.3108888846,0,4.3108888846,0.0,0.0,0.0,134.05,70.1308888846,-19.66,72.8344504733,4.3108888846,0,4.3108888846,65.82,-19.66,68.6934349119,133.24
2019-11-05 04:30:00,66.5067777744,-14.24,68.0141830057,3.3867777744,0,3.3867777744,63.12,-14.24,64.7063520839,133.36,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,133.97,69.3967777744,-19.78,72.1606621745,3.3867777744,0,3.3867777744,66.01,-19.78,68.9098577854,133.24
2019-11-05 05:00:00,66.4178888855,-13.69,67.814099301,3.3478888855,0,3.3478888855,63.07,-13.69,64.5386783255,132.89,3.3478888855,0.0,3.3478888855,3.3478888855,0,3.3478888855,0.0,0.0,0.0,133.63,69.2978888855,-19.21,71.9112056914,3.3478888855,0,3.3478888855,65.95,-19.21,68.6908043336,132.78
2019-11-05 05:30:00,68.2303333292,-13.23,69.5011603227,4.1803333292,0,4.1803333292,64.05,-13.23,65.4021054707,132.52,4.1803333292,0.0,4.1803333292,4.1803333292,0,4.1803333292,0.0,0.0,0.0,133.28,71.1803333292,-18.69,73.5931787114,4.1803333292,0,4.1803333292,67.0,-18.69,69.5580052905,132.38
2019-11-05 06:00:00,71.9398888855,-11.79,72.8996002242,3.4298888855,0,3.4298888855,68.51,-11.79,69.5170784772,132.36,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,133.28,75.0998888855,-17.14,77.0309866911,3.4298888855,0,3.4298888855,71.67,-17.14,73.6910340544,132.25
2019-11-05 06:30:00,80.1888888844,-8.06,80.5929370387,4.4688888844,0,4.4688888844,75.72,-8.06,76.1477642482,131.35,4.4688888844,0.0,4.4688888844,4.4688888844,0,4.4688888844,0.0,0.0,0.0,132.72,83.7088888844,-13.11,84.729275804,4.4688888844,0,4.4688888844,79.24,-13.11,80.317181848,131.24
2019-11-05 07:00:00,87.90633333,-4.27,88.0099786361,3.31633333,0,3.31633333,84.59,-4.27,84.6977036288,130.88,3.31633333,0.0,3.31633333,3.31633333,0,3.31633333,0.0,0.0,0.0,132.72,91.87633333,-9.07,92.3229414943,3.31633333,0,3.31633333,88.56,-9.07,89.0232469639,130.77
2019-11-05 07:30:00,92.7554444407,-6.94,93.0147089088,3.7454444407,0,3.7454444407,89.01,-6.94,89.280141689,130.35,3.7454444407,0.0,3.7454444407,3.7454444407,0,3.7454444407,0.0,0.0,0.0,131.98,96.9554444407,-11.79,97.6696590897,3.7454444407,0,3.7454444407,93.21,-11.79,93.9526912866,130.22
2019-11-05 08:00:00,97.5139999961,-7.8100000000000005,97.8262556537,3.9439999961,0,3.9439999961,93.57,-7.8100000000000005,93.8953726229,130.7,3.9439999961,0.0,3.9439999961,3.9439999961,0,3.9439999961,0.0,0.0,0.0,132.28,101.9139999961,-12.69,102.7010199326,3.9439999961,0,3.9439999961,97.97,-12.69,98.7884456807,130.53
2019-11-05 08:30:00,98.4088888832,-5.94,98.5879962836,5.7188888832,0,5.7188888832,92.69,-5.94,92.8801361971,130.62,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,132.43,102.7688888832,-10.73,103.3275249983,5.7188888832,0,5.7188888832,97.05,-10.73,97.641361113,130.53
2019-11-05 09:00:00,97.6341110995,-5.79,97.8056427318,11.6141110995,0,11.6141110995,86.02,-5.79,86.2146420279,131.01,11.6141110995,0.0,11.6141110995,11.6141110995,0,11.6141110995,0.0,0.0,0.0,132.69,101.6841110995,-10.61,102.2361508963,11.6141110995,0,11.6141110995,90.07,-10.61,90.6927615634,130.81
2019-11-05 09:30:00,98.2706666552,-6.14,98.46229494,11.4906666552,0,11.4906666552,86.78,-6.14,86.996942475,131.58,11.4906666552,0.0,11.4906666552,11.4906666552,0,11.4906666552,0.0,0.0,0.0,133.26,102.3306666552,-11.03,102.9233998568,11.4906666552,0,11.4906666552,90.84,-11.03,91.5071937063,131.43
2019-11-05 10:00:00,96.5744444327,-5.82,96.7496548701,11.7244444327,0,11.7244444327,84.85,-5.82,85.0493674286,131.45,11.7244444327,0.0,11.7244444327,11.7244444327,0,11.7244444327,0.0,0.0,0.0,133.12,100.5444444327,-10.68,101.1100771748,11.7244444327,0,11.7244444327,88.82,-10.68,89.4597943212,131.26
2019-11-05 10:30:00,92.0549999879,-6.11,92.2575477821,12.0849999879,0,12.0849999879,79.97,-6.11,80.2030735072,131.54,12.0849999879,0.0,12.0849999879,12.0849999879,0,12.0849999879,0.0,0.0,0.0,133.12,95.8049999879,-11.04,96.4389943056,12.0849999879,0,12.0849999879,83.72,-11.04,84.4447748532,131.39
2019-11-05 11:00:00,91.5164444317,-5.83,91.7019547307,12.6964444317,0,12.6964444317,78.82,-5.83,79.0353167894,131.54,12.6964444317,0.0,12.6964444317,12.6964444317,0,12.6964444317,0.0,0.0,0.0,133.12,95.2064444317,-10.75,95.8114270916,12.6964444317,0,12.6964444317,82.51,-10.75,83.2073470314,131.39
2019-11-05 11:30:00,91.0085555412,-6.21,91.2201802328,14.3285555412,0,14.3285555412,76.68,-6.21,76.9310502983,131.7,14.3285555412,0.0,14.3285555412,14.3285555412,0,14.3285555412,0.0,0.0,0.0,133.29,94.5785555412,-11.15,95.2335322681,14.3285555412,0,14.3285555412,80.25,-11.15,81.0208923673,131.54
2019-11-05 12:00:00,89.1587777655,-6.49,89.3946740731,12.2787777655,0,12.2787777655,76.88,-6.49,77.1534477519,131.7,12.2787777655,0.0,12.2787777655,12.2787777655,0,12.2787777655,0.0,0.0,0.0,133.19,92.7387777655,-11.47,93.4453947578,12.2787777655,0,12.2787777655,80.46,-11.47,81.2734427719,131.54
2019-11-05 12:30:00,88.7155555411,-7.04,88.9944458658,14.4755555411,0,14.4755555411,74.24,-7.04,74.5730460689,131.84,14.4755555411,0.0,14.4755555411,14.4755555411,0,14.4755555411,0.0,0.0,0.0,133.34,92.1955555411,-12.06,92.9809876347,14.4755555411,0,14.4755555411,77.72,-12.06,78.6501239668,131.7
2019-11-05 13:00:00,92.274555542,-6.75,92.5211116474,13.564555542,0,13.564555542,78.71,-6.75,78.998902524,131.64,13.564555542,0.0,13.564555542,13.564555542,0,13.564555542,0.0,0.0,0.0,133.16,95.944555542,-11.73,96.6589397736,13.564555542,0,13.564555542,82.38,-11.73,83.2109205573,131.48
2019-11-05 13:30:00,93.2445555423,-6.76,93.4892760603,13.3045555423,0,13.3045555423,79.94,-6.76,80.2253152066,131.64,13.3045555423,0.0,13.3045555423,13.3045555423,0,13.3045555423,0.0,0.0,0.0,133.16,96.9945555423,-11.72,97.7000624608,13.3045555423,0,13.3045555423,83.69,-11.72,84.5066535842,131.48
2019-11-05 14:00:00,95.3846666547,-5.92,95.5682009501,11.9446666547,0,11.9446666547,83.44,-5.92,83.6497459649,131.41,11.9446666547,0.0,11.9446666547,11.9446666547,0,11.9446666547,0.0,0.0,0.0,133.16,99.3046666547,-10.82,99.8923881955,11.9446666547,0,11.9446666547,87.36,-10.82,88.0275070646,131.26
2019-11-05 14:30:00,95.6112222119,-6.23,95.813979736,10.3012222119,0,10.3012222119,85.31,-6.23,85.537179051,131.41,10.3012222119,0.0,10.3012222119,10.3012222119,0,10.3012222119,0.0,0.0,0.0,133.08,99.6212222119,-11.12,100.2399237579,10.3012222119,0,10.3012222119,89.32,-11.12,90.0095372724,131.26
2019-11-05 15:00:00,95.0959999895,-6.55,95.3213077648,10.5359999895,0,10.5359999895,84.56,-6.55,84.8133014332,131.41,10.5359999895,0.0,10.5359999895,10.5359999895,0,10.5359999895,0.0,0.0,0.0,133.08,99.0659999895,-11.46,99.7266461579,10.5359999895,0,10.5359999895,88.53,-11.46,89.2686535129,131.26
2019-11-05 15:30:00,98.0187777707,-6.68,98.2461357798,7.0987777707,0,7.0987777707,90.92,-6.68,91.1650634838,131.41,7.0987777707,0.0,7.0987777707,7.0987777707,0,7.0987777707,0.0,0.0,0.0,133.08,102.2787777707,-11.56,102.9299858266,7.0987777707,0,7.0987777707,95.18,-11.56,95.8794347084,131.26
2019-11-05 16:00:00,99.2205555498,-6.7,99.4465114703,5.7805555498,0,5.7805555498,93.44,-6.7,93.6798996584,130.94,5.7805555498,0.0,5.7805555498,5.7805555498,0,5.7805555498,0.0,0.0,0.0,132.66,103.6105555498,-11.55,104.2523367668,5.7805555498,0,5.7805555498,97.83,-11.55,98.5094482778,130.82
2019-11-05 16:30:00,104.8997777694,-7.55,105.1711266274,8.3797777694,0,8.3797777694,96.52,-7.55,96.8148382222,130.94,8.3797777694,0.0,8.3797777694,8.3797777694,0,8.3797777694,0.0,0.0,0.0,132.53,109.3897777694,-12.39,110.0892164585,8.3797777694,0,8.3797777694,101.01,-12.39,101.7670486946,130.82
2019-11-05 17:00:00,110.1349999905,-6.31,110.3156123263,9.4549999905,0,9.4549999905,100.68,-6.31,100.8775420993,130.64,9.4549999905,0.0,9.4549999905,9.4549999905,0,9.4549999905,0.0,0.0,0.0,132.53,114.8449999905,-11.03,115.3734584852,9.4549999905,0,9.4549999905,105.39,-11.03,105.9656217837,130.52
2019-11-05 17:30:00,115.621666654,-4.12,115.6950482945,12.621666654,0,12.621666654,103.0,-4.12,103.0823670663,130.17,12.621666654,0.0,12.621666654,12.621666654,0,12.621666654,0.0,0.0,0.0,132.28,120.451666654,-8.7,120.7654503562,12.621666654,0,12.621666654,107.83,-8.7,108.1803997959,130.06
2019-11-05 18:00:00,119.0841110998,-4.44,119.1668541014,11.3041110998,0,11.3041110998,107.78,-4.44,107.871414193,130.17,11.3041110998,0.0,11.3041110998,11.3041110998,0,11.3041110998,0.0,0.0,0.0,132.28,124.1241110998,-9.03,124.4521428354,11.3041110998,0,11.3041110998,112.82,-9.03,113.1807991666,130.06
2019-11-05 18:30:00,117.0927777685,-5.58,117.2256584777,9.3127777685,0,9.3127777685,107.78,-5.58,107.9243475774,130.33,9.3127777685,0.0,9.3127777685,9.3127777685,0,9.3127777685,0.0,0.0,0.0,132.28,122.1327777685,-10.23,122.5604679554,9.3127777685,0,9.3127777685,112.82,-10.23,113.2828552783,130.16
2019-11-05 19:00:00,112.4668888805,-7.61,112.7240577448,8.4168888805,0,8.4168888805,104.05,-7.61,104.3279186028,130.82,8.4168888805,0.0,8.4168888805,8.4168888805,0,8.4168888805,0.0,0.0,0.0,132.54,117.3268888805,-12.4,117.9803324897,8.4168888805,0,8.4168888805,108.91,-12.4,109.6136309954,130.72
2019-11-05 19:30:00,111.9926666604,-8.29,112.2990716156,6.2226666604,0,6.2226666604,105.77,-8.29,106.0943777964,130.97,6.2226666604,0.0,6.2226666604,6.2226666604,0,6.2226666604,0.0,0.0,0.0,132.66,116.9226666604,-13.12,117.6564676462,6.2226666604,0,6.2226666604,110.7,-13.12,111.4747702397,130.82
2019-11-05 20:00:00,106.9999999953,-9.57,107.4271143566,4.7399999953,0,4.7399999953,102.26,-9.57,102.7068279132,131.22,4.7399999953,0.0,4.7399999953,4.7399999953,0,4.7399999953,0.0,0.0,0.0,132.66,111.7699999953,-14.51,112.7079100992,4.7399999953,0,4.7399999953,107.03,-14.51,108.0090783221,131.11
2019-11-05 20:30:00,100.1307777702,-9.8,100.6092076147,7.5807777702,0,7.5807777702,92.55,-9.8,93.0674083662,131.07,7.5807777702,0.0,7.5807777702,7.5807777702,0,7.5807777702,0.0,0.0,0.0,132.4,104.4207777702,-14.8,105.4643960308,7.5807777702,0,7.5807777702,96.84,-14.8,97.964409864,130.92
2019-11-05 21:00:00,99.3051111027,-12.01,100.0287218309,8.3851111027,0,8.3851111027,90.92,-12.01,91.7097950058,130.93,8.3851111027,0.0,8.3851111027,8.3851111027,0,8.3851111027,0.0,0.0,0.0,132.06,103.5251111027,-17.11,104.9295036147,8.3851111027,0,8.3851111027,95.14,-17.11,96.6662904016,130.8
2019-11-05 21:30:00,97.3663333239,-13.81,98.3408306093,9.4663333239,0,9.4663333239,87.9,-13.81,88.9782338553,130.93,9.4663333239,0.0,9.4663333239,9.4663333239,0,9.4663333239,0.0,0.0,0.0,131.83,101.4463333239,-19.02,103.2139474338,9.4663333239,0,9.4663333239,91.98,-19.02,93.9259325213,130.8
2019-11-05 22:00:00,91.9282222143,-15.75,93.2676821814,7.9182222143,0,7.9182222143,84.01,-15.75,85.4736368713,131.56,7.9182222143,0.0,7.9182222143,7.9182222143,0,7.9182222143,0.0,0.0,0.0,132.25,95.8082222143,-21.12,98.1084595938,7.9182222143,0,7.9182222143,87.89,-21.12,90.3919603726,131.48
2019-11-05 22:30:00,85.5521111058,-17.88,87.4005612949,5.2721111058,0,5.2721111058,80.28,-17.88,82.2470230464,132.16,5.2721111058,0.0,5.2721111058,5.2721111058,0,5.2721111058,0.0,0.0,0.0,132.58,89.2521111058,-23.42,92.2737001363,5.2721111058,0,5.2721111058,83.98,-23.42,87.1844986222,132.06
2019-11-05 23:00:00,77.5311111062,-17.18,79.4117471749,4.8811111062,0,4.8811111062,72.65,-17.18,74.6536998413,132.49,4.8811111062,0.0,4.8811111062,4.8811111062,0,4.8811111062,0.0,0.0,0.0,132.93,80.8711111062,-22.74,84.0074056947,4.8811111062,0,4.8811111062,75.99,-22.74,79.3195291211,132.36
2019-11-05 23:30:00,75.5082222191,-12.56,76.5457067554,3.1482222191,0,3.1482222191,72.36,-12.56,73.4419716511,132.49,3.1482222191,0.0,3.1482222191,3.1482222191,0,3.1482222191,0.0,0.0,0.0,133.34,78.8282222191,-17.92,80.8394397446,3.1482222191,0,3.1482222191,75.68,-17.92,77.7726738643,132.36
2019-11-06 00:00:00,72.772111108,-13.32,73.9810959308,3.072111108,0,3.072111108,69.7,-13.32,70.9613444067,132.49,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,133.34,75.962111108,-18.74,78.239567509,3.072111108,0,3.072111108,72.89,-18.74,75.2604790046,132.36
2019-11-06 00:30:00,81.6526666636,-11.79,82.4994671091,3.0326666636,0,3.0326666636,78.62,-11.79,79.4991100579,132.3,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,133.34,85.2626666636,-17.03,86.9467838772,3.0326666636,0,3.0326666636,82.23,-17.03,83.9749593629,132.18
2019-11-06 01:00:00,82.4136666635,-12.04,83.2884989235,3.1336666635,0,3.1336666635,79.28,-12.04,80.1890266807,132.19,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,133.22,86.0436666635,-17.28,87.7616714341,3.1336666635,0,3.1336666635,82.91,-17.28,84.6915963954,132.08
2019-11-06 01:30:00,80.5038888857,-12.25,81.4305754967,3.1838888857,0,3.1838888857,77.32,-12.25,78.2843847776,132.39,3.1838888857,0.0,3.1838888857,3.1838888857,0,3.1838888857,0.0,0.0,0.0,133.37,84.0538888857,-17.54,85.8644736594,3.1838888857,0,3.1838888857,80.87,-17.54,82.7502779452,132.26
2019-11-06 02:00:00,77.443222219,-12.94,78.5168533989,3.183222219,0,3.183222219,74.26,-12.94,75.3789838085,132.96,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,133.84,80.823222219,-18.31,82.8712818162,3.183222219,0,3.183222219,77.64,-18.31,79.7698295097,132.84
2019-11-06 02:30:00,76.1287777746,-13.56,77.3269966147,3.1987777746,0,3.1987777746,72.93,-13.56,74.1799063089,133.19,3.1987777746,0.0,3.1987777746,3.1987777746,0,3.1987777746,0.0,0.0,0.0,134.0,79.4687777746,-18.97,81.701576123,3.1987777746,0,3.1987777746,76.27,-18.97,78.5937262127,133.06
2019-11-06 03:00:00,73.4675555523,-13.81,74.7542495035,3.2075555523,0,3.2075555523,70.26,-13.81,71.6043553145,133.51,3.2075555523,0.0,3.2075555523,3.2075555523,0,3.2075555523,0.0,0.0,0.0,134.26,76.6775555523,-19.28,79.0643151206,3.2075555523,0,3.2075555523,73.47,-19.28,75.9576151548,133.34
2019-11-06 03:30:00,71.1174444413,-12.44,72.1972610551,3.1474444413000002,0,3.1474444413000002,67.97,-12.44,69.0990195299,133.64,3.1474444413000002,0.0,3.1474444413000002,3.1474444413000002,0,3.1474444413000002,0.0,0.0,0.0,134.55,74.2074444413,-17.86,76.3264332359,3.1474444413000002,0,3.1474444413000002,71.06,-17.86,73.2700702879,133.53
2019-11-06 04:00:00,68.5505555524,-12.85,69.7445421989,3.1805555524,0,3.1805555524,65.37,-12.85,66.6210132015,133.8,3.1805555524,0.0,3.1805555524,3.1805555524,0,3.1805555524,0.0,0.0,0.0,134.66,71.5205555524,-18.33,73.8320984838,3.1805555524,0,3.1805555524,68.34,-18.33,70.7555262859,133.68
2019-11-06 04:30:00,67.2834444394,-10.26,68.0612187346,5.0234444394,0,5.0234444394,62.26,-10.26,63.0997242466,133.56,5.0234444394,0.0,5.0234444394,5.0234444394,0,5.0234444394,0.0,0.0,0.0,134.66,70.0934444394,-15.6,71.8084323278,5.0234444394,0,5.0234444394,65.07,-15.6,66.9138617926,133.45
2019-11-06 05:00:00,66.8361111063,-6.2,67.1230642016,4.7861111063,0,4.7861111063,62.05,-6.2,62.3589809089,133.12,4.7861111063,0.0,4.7861111063,4.7861111063,0,4.7861111063,0.0,0.0,0.0,134.66,69.6461111063,-11.33,70.5616729694,4.7861111063,0,4.7861111063,64.86,-11.33,65.842148355,133.0
