Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-06 05:30:00,68.2384444412,-4.92,68.415580826,3.2484444412,0,3.2484444412,64.99,-4.92,65.1759656622,132.76,3.2484444412,0.0,3.2484444412,3.2484444412,0,3.2484444412,0.0,0.0,0.0,134.45,71.1984444412,-9.96,71.8917247731,3.2484444412,0,3.2484444412,67.95,-9.96,68.6760809889,132.63
2019-11-06 06:00:00,69.8984444411,-3.22,69.9725727359,3.3284444411000003,0,3.3284444411000003,66.57,-3.22,66.6478304223,132.22,3.3284444411000003,0.0,3.3284444411000003,3.3284444411000003,0,3.3284444411000003,0.0,0.0,0.0,134.06,72.9484444411,-8.14,73.4011930855,3.3284444411000003,0,3.3284444411000003,69.62,-8.14,70.0942508341,132.03
2019-11-06 06:30:00,78.0107777702,-1.53,78.0257800237,7.5807777702,0,7.5807777702,70.43,-1.53,70.4466166682,131.4,7.5807777702,0.0,7.5807777702,7.5807777702,0,7.5807777702,0.0,0.0,0.0,133.48,81.2907777702,-6.27,81.5322233873,7.5807777702,0,7.5807777702,73.71,-6.27,73.9761921161,131.25
2019-11-06 07:00:00,88.3545555483,-0.87,88.358838755,7.2645555483,0,7.2645555483,81.09,-0.87,81.0946669023,130.86,7.2645555483,0.0,7.2645555483,7.2645555483,0,7.2645555483,0.0,0.0,0.0,133.1,92.1345555483,-5.49,92.2979762838,7.2645555483,0,7.2645555483,84.87,-5.49,85.0473809121,130.72
2019-11-06 07:30:00,95.7363333286,0.62,95.7383409048,4.7563333286,0,4.7563333286,90.98,0.62,90.9821125277,130.11,4.7563333286,0.0,4.7563333286,4.7563333286,0,4.7563333286,0.0,0.0,0.0,132.59,99.9663333286,-3.83,100.039675625,4.7563333286,0,4.7563333286,95.21,-3.83,95.287003311,129.93
2019-11-06 08:00:00,98.1385555522,2.51,98.170648291,3.3585555522,0,3.3585555522,94.78,2.51,94.8132295621,130.11,3.3585555522,0.0,3.3585555522,3.3585555522,0,3.3585555522,0.0,0.0,0.0,132.8,102.5185555522,-1.82,102.5347094037,3.3585555522,0,3.3585555522,99.16,-1.82,99.1767008929,129.93
2019-11-06 08:30:00,96.674888879,3.18,96.7271758079,9.864888879,0,9.864888879,86.81,3.18,86.8682249157,130.0,9.864888879,0.0,9.864888879,9.864888879,0,9.864888879,0.0,0.0,0.0,132.69,100.664888879,-1.17,100.6716879417,9.864888879,0,9.864888879,90.8,-1.17,90.8075376827,129.84
2019-11-06 09:00:00,96.6809999914,4.44,96.7828980727,8.5509999914,0,8.5509999914,88.13,4.44,88.2417729876,129.92,8.5509999914,0.0,8.5509999914,8.5509999914,0,8.5509999914,0.0,0.0,0.0,132.77,100.7209999914,0.15,100.7211116861,8.5509999914,0,8.5509999914,92.17,0.15,92.170122057,129.84
2019-11-06 09:30:00,99.2527777719,5.87,99.4262077897,5.8727777719,0,5.8727777719,93.38,5.87,93.5643163818,129.68,5.8727777719,0.0,5.8727777719,5.8727777719,0,5.8727777719,0.0,0.0,0.0,132.77,103.5227777719,1.7000000000000002,103.5367351118,5.8727777719,0,5.8727777719,97.65,1.7000000000000002,97.664796626,129.61
2019-11-06 10:00:00,102.2562222153,6.05,102.4350403024,6.9062222153,0,6.9062222153,95.35,6.05,95.541744803,129.75,6.9062222153,0.0,6.9062222153,6.9062222153,0,6.9062222153,0.0,0.0,0.0,132.88,106.6162222153,1.8900000000000001,106.6329730405,6.9062222153,0,6.9062222153,99.71,1.8900000000000001,99.7279108374,129.61
2019-11-06 10:30:00,100.1522222155,5.38,100.2966201559,6.7122222155,0,6.7122222155,93.44,5.38,93.5947541265,129.87,6.7122222155,0.0,6.7122222155,6.7122222155,0,6.7122222155,0.0,0.0,0.0,132.88,104.4422222155,1.18,104.4488878893,6.7122222155,0,6.7122222155,97.73,1.18,97.7371234486,129.78
2019-11-06 11:00:00,98.573333327,6.05,98.758820078,6.363333327,0,6.363333327,92.21,6.05,92.4082604533,129.87,6.363333327,0.0,6.363333327,6.363333327,0,6.363333327,0.0,0.0,0.0,132.88,102.803333327,1.87,102.8203396373,6.363333327,0,6.363333327,96.44,1.87,96.4581282215,129.7
2019-11-06 11:30:00,99.5735555442,6.15,99.7632971774,11.3835555442,0,11.3835555442,88.19,6.15,88.4041775031,129.87,11.3835555442,0.0,11.3835555442,11.3835555442,0,11.3835555442,0.0,0.0,0.0,132.88,103.5935555442,1.9500000000000002,103.6119068943,11.3835555442,0,11.3835555442,92.21,1.9500000000000002,92.2306163917,129.7
2019-11-06 12:00:00,92.5535555386,4.75,92.6753642714,16.9635555386,0,16.9635555386,75.59,4.75,75.7390955848,130.13,16.9635555386,0.0,16.9635555386,16.9635555386,0,16.9635555386,0.0,0.0,0.0,132.88,96.0035555386,0.4,96.0043888374,16.9635555386,0,16.9635555386,79.04,0.4,79.0410121393,129.98
2019-11-06 12:30:00,87.3622222044,3.4,87.4283584913,17.8422222044,0,17.8422222044,69.52,3.4,69.6030918853,130.31,17.8422222044,0.0,17.8422222044,17.8422222044,0,17.8422222044,0.0,0.0,0.0,132.88,90.5122222044,-1.06,90.5184288881,17.8422222044,0,17.8422222044,72.67,-1.06,72.6777304269,130.18
2019-11-06 13:00:00,91.8071110909,3.77,91.8844847995,20.1871110909,0,20.1871110909,71.62,3.77,71.7191557396,130.31,20.1871110909,0.0,20.1871110909,20.1871110909,0,20.1871110909,0.0,0.0,0.0,132.88,95.0671110909,-0.65,95.0693331794,20.1871110909,0,20.1871110909,74.88,-0.65,74.8828211274,130.18
2019-11-06 13:30:00,93.7654444291,3.44,93.8285253481,15.3254444291,0,15.3254444291,78.44,3.44,78.5153946688,130.31,15.3254444291,0.0,15.3254444291,15.3254444291,0,15.3254444291,0.0,0.0,0.0,132.97,97.3554444291,-0.98,97.3603767453,15.3254444291,0,15.3254444291,82.03,-0.98,82.035853747,130.18
2019-11-06 14:00:00,95.3192222115,3.61,95.3875580095,10.7092222115,0,10.7092222115,84.61,3.61,84.6869777475,130.22,10.7092222115,0.0,10.7092222115,10.7092222115,0,10.7092222115,0.0,0.0,0.0,132.97,99.2192222115,-0.74,99.2219817191,10.7092222115,0,10.7092222115,88.51,-0.74,88.5130933817,130.1
2019-11-06 14:30:00,93.3099999879,2.7,93.3490551518,12.1299999879,0,12.1299999879,81.18,2.7,81.2248878116,130.3,12.1299999879,0.0,12.1299999879,12.1299999879,0,12.1299999879,0.0,0.0,0.0,132.88,97.0599999879,-1.72,97.0752388493,12.1299999879,0,12.1299999879,84.93,-1.72,84.9474149106,130.1
2019-11-06 15:00:00,94.9961110999,2.79,95.0370728931,11.2461110999,0,11.2461110999,83.75,2.79,83.7964593524,130.11,11.2461110999,0.0,11.2461110999,11.2461110999,0,11.2461110999,0.0,0.0,0.0,132.88,98.8661110999,-1.6099999999999999,98.879219374,11.2461110999,0,11.2461110999,87.62,-1.6099999999999999,87.6347904659,130.1
2019-11-06 15:30:00,96.2499999951,1.53,96.2621597464,4.9299999951,0,4.9299999951,91.32,1.53,91.3328161178,129.97,4.9299999951,0.0,4.9299999951,4.9299999951,0,4.9299999951,0.0,0.0,0.0,132.54,100.4699999951,-2.87,100.5109834745,4.9299999951,0,4.9299999951,95.54,-2.87,95.5830973551,129.82
2019-11-06 16:00:00,98.5897777728,-3.12,98.6391336199,4.9897777728,0,4.9897777728,93.6,-3.12,93.6519855636,130.16,4.9897777728,0.0,4.9897777728,4.9897777728,0,4.9897777728,0.0,0.0,0.0,132.25,102.9597777728,-7.73,103.2495459507,4.9897777728,0,4.9897777728,97.97,-7.73,98.2744819371,129.99
2019-11-06 16:30:00,106.3388888813,-2.5300000000000002,106.3689813268,7.5888888813,0,7.5888888813,98.75,-2.5300000000000002,98.7824043036,130.34,7.5888888813,0.0,7.5888888813,7.5888888813,0,7.5888888813,0.0,0.0,0.0,132.55,110.9388888813,-7.09,111.1652156307,7.5888888813,0,7.5888888813,103.35,-7.09,103.5929080584,130.22
2019-11-06 17:00:00,114.3395555424,-1.45,114.3487492788,13.1495555424,0,13.1495555424,101.19,-1.45,101.2003883392,129.99,13.1495555424,0.0,13.1495555424,13.1495555424,0,13.1495555424,0.0,0.0,0.0,132.37,119.0695555424,-5.92,119.2166324682,13.1495555424,0,13.1495555424,105.92,-5.92,106.0853090677,129.83
2019-11-06 17:30:00,121.0325555422,-0.52,121.0336725919,13.3425555422,0,13.3425555422,107.69,-0.52,107.6912554482,129.83,13.3425555422,0.0,13.3425555422,13.3425555422,0,13.3425555422,0.0,0.0,0.0,132.37,126.0725555422,-4.87,126.1665809989,13.3425555422,0,13.3425555422,112.73,-4.87,112.8351443478,129.65
2019-11-06 18:00:00,122.3614444312,1.31,122.3684566516,13.2514444312,0,13.2514444312,109.11,1.31,109.1178637987,130.24,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,132.99,127.4314444312,-3.0,127.4667526448,13.2514444312,0,13.2514444312,114.18,-3.0,114.2194046561,130.12
2019-11-06 18:30:00,119.5656666555,-1.21,119.5717890757,11.2056666555,0,11.2056666555,108.36,-1.21,108.3667555111,130.5,11.2056666555,0.0,11.2056666555,11.2056666555,0,11.2056666555,0.0,0.0,0.0,132.99,124.6156666555,-5.65,124.7436847138,11.2056666555,0,11.2056666555,113.41,-5.65,113.5506521338,130.34
2019-11-06 19:00:00,116.0588888809,-7.83,116.3227174213,7.9588888809,0,7.9588888809,108.1,-7.83,108.3832039571,131.35,7.9588888809,0.0,7.9588888809,7.9588888809,0,7.9588888809,0.0,0.0,0.0,133.11,121.1388888809,-12.65,121.7975898748,7.9588888809,0,7.9588888809,113.18,-12.65,113.88474393,131.2
2019-11-06 19:30:00,112.9603333289,-8.17,113.2554007798,4.4003333289,0,4.4003333289,108.56,-8.17,108.8669945392,131.59,4.4003333289,0.0,4.4003333289,4.4003333289,0,4.4003333289,0.0,0.0,0.0,133.34,118.0603333289,-13.0,118.7739125639,4.4003333289,0,4.4003333289,113.66,-13.0,114.4010297156,131.37
2019-11-06 20:00:00,108.0272222185,-8.81,108.3858701135,3.6772222185,0,3.6772222185,104.35,-8.81,104.7212423532,130.76,3.6772222185,0.0,3.6772222185,3.6772222185,0,3.6772222185,0.0,0.0,0.0,132.39,112.9272222185,-13.65,113.7491978785,3.6772222185,0,3.6772222185,109.25,-13.65,110.0994323328,130.61
2019-11-06 20:30:00,103.5707777746,-10.38,104.0896268071,3.1607777746,0,3.1607777746,100.41,-10.38,100.9450964634,130.76,3.1607777746,0.0,3.1607777746,3.1607777746,0,3.1607777746,0.0,0.0,0.0,132.12,108.2907777746,-15.32,109.3690767586,3.1607777746,0,3.1607777746,105.13,-15.32,106.2403845061,130.61
2019-11-06 21:00:00,98.0056666634,-12.22,98.7645639799,3.2956666634,0,3.2956666634,94.71,-12.22,95.4950914969,130.97,3.2956666634,0.0,3.2956666634,3.2956666634,0,3.2956666634,0.0,0.0,0.0,132.12,102.4556666634,-17.29,103.9043200807,3.2956666634,0,3.2956666634,99.16,-17.29,100.656096189,130.82
2019-11-06 21:30:00,94.709444441,-13.79,95.7081133777,3.419444441,0,3.419444441,91.29,-13.79,92.3256638211,131.32,3.419444441,0.0,3.419444441,3.419444441,0,3.419444441,0.0,0.0,0.0,132.23,98.999444441,-18.99,100.804315878,3.419444441,0,3.419444441,95.58,-18.99,97.4482247145,131.15
2019-11-06 22:00:00,91.3581111053,-15.84,92.7211414119,5.8381111053,0,5.8381111053,85.52,-15.84,86.9745709964,131.56,5.8381111053,0.0,5.8381111053,5.8381111053,0,5.8381111053,0.0,0.0,0.0,132.23,95.3381111053,-21.19,97.6645868732,5.8381111053,0,5.8381111053,89.5,-21.19,91.9742686842,131.46
2019-11-06 22:30:00,84.374666663,-16.32,85.938505773,3.654666663,0,3.654666663,80.72,-16.32,82.3532683019,131.89,3.654666663,0.0,3.654666663,3.654666663,0,3.654666663,0.0,0.0,0.0,132.47,88.114666663,-21.75,90.759335504,3.654666663,0,3.654666663,84.46,-21.75,87.2155611115,131.78
2019-11-06 23:00:00,77.6136666631,-17.45,79.5511392306,3.5636666631000002,0,3.5636666631000002,74.05,-17.45,76.0782820521,132.27,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,132.67,81.0736666631,-23.01,84.2757350974,3.5636666631000002,0,3.5636666631000002,77.51,-23.01,80.8533252254,132.13
2019-11-06 23:30:00,74.8189999965,-18.33,77.0316276634,3.5489999965,0,3.5489999965,71.27,-18.33,73.5894136408,132.54,3.5489999965,0.0,3.5489999965,3.5489999965,0,3.5489999965,0.0,0.0,0.0,132.86,78.1389999965,-23.96,81.7299511834,3.5489999965,0,3.5489999965,74.59,-23.96,78.3437917132,132.46
2019-11-07 00:00:00,72.0311111075,-15.72,73.7265173962,3.6611111074,0,3.6611111074,68.37,-15.72,70.1539400176,132.7,3.6611111074,0.0,3.6611111074,3.6611111074,0,3.6611111074,0.0,0.0,0.0,133.27,75.1911111075,-21.25,78.1361996105,3.6611111074,0,3.6611111074,71.53,-21.25,74.6197252742,132.57
2019-11-07 00:30:00,81.0666666629,-11.2,81.8366937494,3.7266666629,0,3.7266666629,77.34,-11.2,78.1467568105,131.87,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,132.95,84.6466666629,-16.42,86.2245590139,3.7266666629,0,3.7266666629,80.92,-16.42,82.5691395135,131.73
2019-11-07 01:00:00,81.9098888845,-11.09,82.6572319708,4.3698888845,0,4.3698888845,77.54,-11.09,78.3290476133,131.62,4.3698888845,0.0,4.3698888845,4.3698888845,0,4.3698888845,0.0,0.0,0.0,132.71,85.4898888845,-16.31,87.031817179,4.3698888845,0,4.3698888845,81.12,-16.31,82.7434015496,131.47
2019-11-07 01:30:00,80.2784444409,-11.29,81.0684447973,3.5784444409000002,0,3.5784444409000002,76.7,-11.29,77.5264735429,131.89,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,132.89,83.8084444409,-16.52,85.421108396,3.5784444409000002,0,3.5784444409000002,80.23,-16.52,81.9131448548,131.71
2019-11-07 02:00:00,77.4751111075,-11.97,78.394347635,3.6551111075,0,3.6551111075,73.82,-11.97,74.7841781395,132.15,3.6551111075,0.0,3.6551111075,3.6551111075,0,3.6551111075,0.0,0.0,0.0,133.13,80.8651111075,-17.28,82.690776961,3.6551111075,0,3.6551111075,77.21,-17.28,79.1200511881,132.02
2019-11-07 02:30:00,77.0672222185,-12.25,78.0347309887,3.7272222185,0,3.7272222185,73.34,-12.25,74.3560226209,132.33,3.7272222185,0.0,3.7272222185,3.7272222185,0,3.7272222185,0.0,0.0,0.0,133.29,80.4572222185,-17.58,82.3554552359,3.7272222185,0,3.7272222185,76.73,-17.58,78.7181637235,132.23
2019-11-07 03:00:00,74.6644444407,-12.81,75.7553652466,3.7144444407,0,3.7144444407,70.95,-12.81,72.0971469616,132.7,3.7144444407,0.0,3.7144444407,3.7144444407,0,3.7144444407,0.0,0.0,0.0,133.56,77.9044444407,-18.2,80.002140369,3.7144444407,0,3.7144444407,74.19,-18.2,76.3897643667,132.54
2019-11-07 03:30:00,71.7642222187,-13.3,72.9862561764,3.5342222187,0,3.5342222187,68.23,-13.3,69.5141920762,132.98,3.5342222187,0.0,3.5342222187,3.5342222187,0,3.5342222187,0.0,0.0,0.0,133.79,74.8842222187,-18.75,77.1959146412,3.5342222187,0,3.5342222187,71.35,-18.75,73.7725219848,132.85
2019-11-07 04:00:00,69.5182222188,-13.17,70.7547321418,3.4382222188,0,3.4382222188,66.08,-13.17,67.3796356476,133.32,3.4382222188,0.0,3.4382222188,3.4382222188,0,3.4382222188,0.0,0.0,0.0,134.11,72.5282222188,-18.64,74.8851962555,3.4382222188,0,3.4382222188,69.09,-18.64,71.5603081324,133.16
2019-11-07 04:30:00,68.4286666631,-7.3,68.8169486485,3.5286666631,0,3.5286666631,64.9,-7.3,65.3092642739,132.71,3.5286666631,0.0,3.5286666631,3.5286666631,0,3.5286666631,0.0,0.0,0.0,134.11,71.3886666631,-12.47,72.4695979563,3.5286666631,0,3.5286666631,67.86,-12.47,68.9962354045,132.58
2019-11-07 05:00:00,68.1706666632,-7.32,68.5625422028,3.4606666632,0,3.4606666632,64.71,-7.32,65.1227034144,132.45,3.4606666632,0.0,3.4606666632,3.4606666632,0,3.4606666632,0.0,0.0,0.0,133.85,71.1006666632,-12.48,72.1876388307,3.4606666632,0,3.4606666632,67.64,-12.48,68.7816836084,132.35
2019-11-07 05:30:00,70.5832222188,-6.13,70.8489107805,3.4532222188,0,3.4532222188,67.13,-6.13,67.4093005453,132.09,3.4532222188,0.0,3.4532222188,3.4532222188,0,3.4532222188,0.0,0.0,0.0,133.63,73.6532222188,-11.19,74.4984110113,3.4532222188,0,3.4532222188,70.2,-11.19,71.0862581657,131.95
2019-11-07 06:00:00,74.3656666634,-4.5600000000000005,74.5053419447,3.2756666634,0,3.2756666634,71.09,-4.5600000000000005,71.2360982929,132.09,3.2756666634,0.0,3.2756666634,3.2756666634,0,3.2756666634,0.0,0.0,0.0,133.75,77.6256666634,-9.53,78.2084715676,3.2756666634,0,3.2756666634,74.35,-9.53,74.9582777283,131.87
2019-11-07 06:30:00,83.0496666635,-1.07,83.0565592408,3.1696666635,0,3.1696666635,79.88,-1.07,79.8871660531,130.95,3.1696666635,0.0,3.1696666635,3.1696666635,0,3.1696666635,0.0,0.0,0.0,133.11,86.7396666635,-5.74,86.9293815283,3.1696666635,0,3.1696666635,83.57,-5.74,83.7668938185,130.85
2019-11-07 07:00:00,91.3772222165,-4.59,91.4924305066,5.7172222165,0,5.7172222165,85.66,-4.59,85.782886988,130.95,5.7172222165,0.0,5.7172222165,5.7172222165,0,5.7172222165,0.0,0.0,0.0,132.8,95.3772222165,-9.41,95.8402974627,5.7172222165,0,5.7172222165,89.66,-9.41,90.1524469995,130.85
2019-11-07 07:30:00,97.0212222189,-5.21,97.1610089534,3.3112222189000002,0,3.3112222189000002,93.71,-5.21,93.8547185814,130.95,3.3112222189000002,0.0,3.3112222189000002,3.3112222189000002,0,3.3112222189000002,0.0,0.0,0.0,132.8,101.3712222189,-9.97,101.8603239449,3.3112222189000002,0,3.3112222189000002,98.06,-9.97,98.565534037,130.85
2019-11-07 08:00:00,100.4282222173,-3.08,100.4754408686,4.8782222173,0,4.8782222173,95.55,-3.08,95.5996281374,130.95,4.8782222173,0.0,4.8782222173,4.8782222173,0,4.8782222173,0.0,0.0,0.0,133.04,104.8682222173,-7.74,105.1534670423,4.8782222173,0,4.8782222173,99.99,-7.74,100.2891205465,130.85
2019-11-07 08:30:00,97.9989999943,-1.6400000000000001,98.0127216226,5.7489999943,0,5.7489999943,92.25,-1.6400000000000001,92.2645766261,130.77,5.7489999943,0.0,5.7489999943,5.7489999943,0,5.7489999943,0.0,0.0,0.0,133.04,102.2589999943,-6.23,102.4486016489,5.7489999943,0,5.7489999943,96.51,-6.23,96.7108732253,130.68
2019-11-07 09:00:00,96.51988888,-1.38,96.5297537001,8.86988888,0,8.86988888,87.65,-1.38,87.6608629891,131.08,8.86988888,0.0,8.86988888,8.86988888,0,8.86988888,0.0,0.0,0.0,133.25,100.53988888,-6.01,100.7193593904,8.86988888,0,8.86988888,91.67,-6.01,91.8668003144,130.91
2019-11-07 09:30:00,96.3315555431,-1.33,96.3407364169,12.5015555431,0,12.5015555431,83.83,-1.33,83.8405498551,131.24,12.5015555431,0.0,12.5015555431,12.5015555431,0,12.5015555431,0.0,0.0,0.0,133.37,100.1315555431,-5.99,100.3105603387,12.5015555431,0,12.5015555431,87.63,-5.99,87.8344863934,131.09
2019-11-07 10:00:00,93.1554444307,-1.79,93.1726404427,13.7854444307,0,13.7854444307,79.37,-1.79,79.3901820126,131.7,13.7854444307,0.0,13.7854444307,13.7854444307,0,13.7854444307,0.0,0.0,0.0,133.76,96.7554444307,-6.54,96.9762219669,13.7854444307,0,13.7854444307,82.97,-6.54,83.2273542773,131.54
2019-11-07 10:30:00,90.9621110976,-1.88,90.9815368926,13.4821110976,0,13.4821110976,77.48,-1.88,77.5028051105,132.11,13.4821110976,0.0,13.4821110976,13.4821110976,0,13.4821110976,0.0,0.0,0.0,134.12,94.4621110976,-6.67,94.6973037262,13.4821110976,0,13.4821110976,80.98,-6.67,81.2542263516,131.94
2019-11-07 11:00:00,93.5231110955,-1.1400000000000001,93.5300588526,15.6431110955,0,15.6431110955,77.88,-1.1400000000000001,77.8883431587,131.89,15.6431110955,0.0,15.6431110955,15.6431110955,0,15.6431110955,0.0,0.0,0.0,134.0,97.0531110955,-5.88,97.2310689713,15.6431110955,0,15.6431110955,81.41,-5.88,81.6220711573,131.73
2019-11-07 11:30:00,88.308333317,-1.06,88.3146948884,16.328333317,0,16.328333317,71.98,-1.06,71.9878045227,131.43,16.328333317,0.0,16.328333317,16.328333317,0,16.328333317,0.0,0.0,0.0,133.5,91.538333317,-5.8100000000000005,91.7225303099,16.328333317,0,16.328333317,75.21,-5.8100000000000005,75.4340785057,131.32
2019-11-07 12:00:00,82.3764444238,-0.84,82.3807270902,20.6164444238,0,20.6164444238,61.76,-0.84,61.7657121711,131.43,20.6164444238,0.0,20.6164444238,20.6164444238,0,20.6164444238,0.0,0.0,0.0,133.36,85.1364444238,-5.63,85.3223948863,20.6164444238,0,20.6164444238,64.52,-5.63,64.7651704236,131.25
2019-11-07 12:30:00,82.2852222014,-0.9400000000000001,82.2905911555,20.8652222014,0,20.8652222014,61.42,-0.9400000000000001,61.4271926756,131.26,20.8652222014,0.0,20.8652222014,20.8652222014,0,20.8652222014,0.0,0.0,0.0,133.18,85.0252222014,-5.73,85.2180808889,20.8652222014,0,20.8652222014,64.16,-5.73,64.4153591933,131.09
2019-11-07 13:00:00,86.8544444271,-1.45,86.8665471672,17.3244444271,0,17.3244444271,69.53,-1.45,69.5451177294,131.18,17.3244444271,0.0,17.3244444271,17.3244444271,0,17.3244444271,0.0,0.0,0.0,133.18,90.0244444271,-6.22,90.2390657887,17.3244444271,0,17.3244444271,72.7,-6.22,72.965597373,131.09
2019-11-07 13:30:00,88.9431110975,-1.77,88.9607211735,13.5931110975,0,13.5931110975,75.35,-1.77,75.3707861177,131.07,13.5931110975,0.0,13.5931110975,13.5931110975,0,13.5931110975,0.0,0.0,0.0,133.1,92.4231110975,-6.52,92.6528027905,13.5931110975,0,13.5931110975,78.83,-6.52,79.0991738263,130.96
2019-11-07 14:00:00,94.5189999883,-0.75,94.5219755336,11.7389999883,0,11.7389999883,82.78,-0.75,82.7833974901,130.82,11.7389999883,0.0,11.7389999883,11.7389999883,0,11.7389999883,0.0,0.0,0.0,133.1,98.3389999883,-5.37,98.4855107043,11.7389999883,0,11.7389999883,86.6,-5.37,86.7663350615,130.69
2019-11-07 14:30:00,92.9865555438,-1.3,92.995642435,11.7465555438,0,11.7465555438,81.24,-1.3,81.2504006144,130.82,11.7465555438,0.0,11.7465555438,11.7465555438,0,11.7465555438,0.0,0.0,0.0,132.94,96.7265555438,-5.98,96.9112323076,11.7465555438,0,11.7465555438,84.98,-5.98,85.1901449699,130.69
2019-11-07 15:00:00,91.7503333233,-1.98,91.7716953365,10.0703333233,0,10.0703333233,81.68,-1.98,81.7039950064,130.82,10.0703333233,0.0,10.0703333233,10.0703333233,0,10.0703333233,0.0,0.0,0.0,132.94,95.5203333233,-6.67,95.7529267343,10.0703333233,0,10.0703333233,85.45,-6.67,85.7099259129,130.69
2019-11-07 15:30:00,96.8765555483,-2.2,96.9015325725,7.2665555483,0,7.2665555483,89.61,-2.2,89.6370018463,130.82,7.2665555483,0.0,7.2665555483,7.2665555483,0,7.2665555483,0.0,0.0,0.0,132.94,101.0465555483,-6.84,101.2777961262,7.2665555483,0,7.2665555483,93.78,-6.84,94.0291125131,130.54
2019-11-07 16:00:00,101.3411111068,-3.64,101.4064613344,4.3211111068,0,4.3211111068,97.02,-3.64,97.0882588164,130.29,4.3211111068,0.0,4.3211111068,4.3211111068,0,4.3211111068,0.0,0.0,0.0,132.33,105.8511111068,-8.28,106.1744607829,4.3211111068,0,4.3211111068,101.53,-8.28,101.8670668077,130.12
2019-11-07 16:30:00,110.56644444,-6.73,110.7710771641,4.45644444,0,4.45644444,106.11,-6.73,106.3232100719,130.29,4.45644444,0.0,4.45644444,4.45644444,0,4.45644444,0.0,0.0,0.0,132.12,115.50644444,-11.44,116.0715826857,4.45644444,0,4.45644444,111.05,-11.44,111.6377001734,130.12
2019-11-07 17:00:00,116.4886666576,3.38,116.5376928708,9.1086666576,0,9.1086666576,107.38,3.38,107.4331829557,132.34,9.1086666576,0.0,9.1086666576,9.1086666576,0,9.1086666576,0.0,0.0,0.0,131.87,121.1986666576,-1.8,121.2120324043,9.1086666576,0,9.1086666576,112.09,-1.8,112.1044517403,132.17
2019-11-07 17:30:00,123.6514444354,9.14,123.9887870372,9.0514444354,0,9.0514444354,114.6,9.14,114.96390564,133.1,9.0514444354,0.0,9.0514444354,9.0514444354,0,9.0514444354,0.0,0.0,0.0,132.71,128.5914444354,4.38,128.6660171995,9.0514444354,0,9.0514444354,119.54,4.38,119.6202156828,132.96
2019-11-07 18:00:00,124.809999991,9.36,125.160479776,8.979999991,0,8.979999991,115.83,9.36,116.207566449,133.43,8.979999991,0.0,8.979999991,8.979999991,0,8.979999991,0.0,0.0,0.0,133.07,129.779999991,4.59,129.8611431402,8.979999991,0,8.979999991,120.8,4.59,120.8871709488,133.27
2019-11-07 18:30:00,122.9944444355,8.27,123.2721633703,8.9744444355,0,8.9744444355,114.02,8.27,114.3195228297,133.43,8.9744444355,0.0,8.9744444355,8.9744444355,0,8.9744444355,0.0,0.0,0.0,132.96,127.8844444355,3.42,127.9301666089,8.9744444355,0,8.9744444355,118.91,3.42,118.9591715674,133.27
2019-11-07 19:00:00,122.8583333286,7.91,123.1127051457,4.7283333286,0,4.7283333286,118.13,7.91,118.3945311237,132.9,4.7283333286,0.0,4.7283333286,4.7283333286,0,4.7283333286,0.0,0.0,0.0,132.44,127.9583333286,3.13,127.996609206,4.7283333286,0,4.7283333286,123.23,3.13,123.2697440575,132.75
2019-11-07 19:30:00,120.8889999969,6.01,121.0383014597,3.1189999969,0,3.1189999969,117.77,6.01,117.923250464,132.9,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,132.19,125.9489999969,1.1400000000000001,125.9541591223,3.1189999969,0,3.1189999969,122.83,1.1400000000000001,122.8352901246,132.75
2019-11-07 20:00:00,119.5492222164,3.91,119.6131457347,5.7892222164,0,5.7892222164,113.76,3.91,113.8271746992,132.9,5.7892222164,0.0,5.7892222164,5.7892222164,0,5.7892222164,0.0,0.0,0.0,131.91,124.3992222164,-1.06,124.4037382399,5.7892222164,0,5.7892222164,118.61,-1.06,118.6147364369,132.75
2019-11-07 20:30:00,114.4225555503,4.05,114.4942082319,5.2725555503,0,5.2725555503,109.15,4.05,109.2251115815,133.04,5.2725555503,0.0,5.2725555503,5.2725555503,0,5.2725555503,0.0,0.0,0.0,132.02,119.0825555503,-0.96,119.0864250718,5.2725555503,0,5.2725555503,113.81,-0.96,113.8140487813,132.93
2019-11-07 21:00:00,108.943888886,6.32,109.1270513008,2.853888886,0,2.853888886,106.09,6.32,106.2780809951,133.04,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.3,113.453888886,1.3599999999999999,113.4620399225,2.853888886,0,2.853888886,110.6,1.3599999999999999,110.6083613476,132.93
2019-11-07 21:30:00,103.2452222183,4.83,103.3581385809,3.9152222183000003,0,3.9152222183000003,99.33,4.83,99.447361956,133.48,3.9152222183000003,0.0,3.9152222183000003,3.9152222183000003,0,3.9152222183000003,0.0,0.0,0.0,132.44,107.4252222183,-0.29,107.4256136527,3.9152222183000003,0,3.9152222183000003,103.51,-0.29,103.5104062401,133.37
2019-11-07 22:00:00,96.9265555522,4.19,97.0170772143,3.3765555522,0,3.3765555522,93.55,4.19,93.6437856988,133.84,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,132.66,100.8765555522,-0.98,100.8813157134,3.3765555522,0,3.3765555522,97.5,-0.98,97.5049250038,133.74
2019-11-07 22:30:00,90.9756666637,4.14,91.0698167611,2.9856666637,0,2.9856666637,87.99,4.14,88.0873413153,133.94,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,132.66,94.6556666637,-1.1,94.6620580357,2.9856666637,0,2.9856666637,91.67,-1.1,91.6765995225,133.84
2019-11-07 23:00:00,83.7628888859,1.9100000000000001,83.7846624061,2.9928888859000002,0,2.9928888859000002,80.77,1.9100000000000001,80.7925801049,134.18,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,132.87,87.1728888859,-3.7199999999999998,87.2522260846,2.9928888859000002,0,2.9928888859000002,84.18,-3.7199999999999998,84.2621552062,134.1
2019-11-07 23:30:00,79.4796666636,-9.26,80.0172794649,3.0396666636,0,3.0396666636,76.44,-9.26,76.9988389523,131.37,3.0396666636,0.0,3.0396666636,3.0396666636,0,3.0396666636,0.0,0.0,0.0,132.59,82.9696666636,-14.38,84.2065911094,3.0396666636,0,3.0396666636,79.93,-14.38,81.2132335275,131.25
2019-11-08 00:00:00,77.1363333303,-9.83,77.7601621632,3.0563333303,0,3.0563333303,74.08,-9.83,74.7293469796,131.57,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,132.71,80.5163333303,-15.02,81.9053132156,3.0563333303,0,3.0563333303,77.46,-15.02,78.9028009642,131.43
2019-11-08 00:30:00,85.9994444413,-8.63,86.4313678256,3.1494444413,0,3.1494444413,82.85,-8.63,83.298255684,131.19,3.1494444413,0.0,3.1494444413,3.1494444413,0,3.1494444413,0.0,0.0,0.0,132.55,89.7994444413,-13.68,90.8354700652,3.1494444413,0,3.1494444413,86.65,-13.68,87.7232289647,131.1
2019-11-08 01:00:00,87.139111108,-11.22,87.8584832825,3.069111108,0,3.069111108,84.07,-11.22,84.8154072088,131.33,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,132.41,91.009111108,-16.4,92.47496042,3.069111108,0,3.069111108,87.94,-16.4,89.4561546234,131.19
2019-11-08 01:30:00,85.5001111081,-14.25,86.6794756531,3.0501111081,0,3.0501111081,82.45,-14.25,83.6723670037,131.97,3.0501111081,0.0,3.0501111081,3.0501111081,0,3.0501111081,0.0,0.0,0.0,132.7,89.2901111081,-19.61,91.418138472,3.0501111081,0,3.0501111081,86.24,-19.61,88.4414478624,131.82
2019-11-08 02:00:00,82.3754444413,-15.12,83.7515865337,3.1254444413,0,3.1254444413,79.25,-15.12,80.6794701272,132.34,3.1254444413,0.0,3.1254444413,3.1254444413,0,3.1254444413,0.0,0.0,0.0,133.01,86.0154444413,-20.56,88.4385113084,3.1254444413,0,3.1254444413,82.89,-20.56,85.4017897939,132.25
2019-11-08 02:30:00,82.0655555524,-15.19,83.4595201767,3.1955555524,0,3.1955555524,78.87,-15.19,80.3194434742,132.44,3.1955555524,0.0,3.1955555524,3.1955555524,0,3.1955555524,0.0,0.0,0.0,133.1,85.7055555524,-20.65,88.1581802928,3.1955555524,0,3.1955555524,82.51,-20.65,85.054821145,132.25
2019-11-08 03:00:00,79.455222219,-15.84,81.0187505327,3.175222219,0,3.175222219,76.28,-15.84,77.9072782223,132.61,3.175222219,0.0,3.175222219,3.175222219,0,3.175222219,0.0,0.0,0.0,133.17,82.965222219,-21.34,85.6657673628,3.175222219,0,3.175222219,79.79,-21.34,82.5944289889,132.52
2019-11-08 03:30:00,76.1183333302,-16.42,77.8692305662,3.0883333302000002,0,3.0883333302000002,73.03,-16.42,74.8531716095,132.96,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,133.43,79.4783333302,-22.0,82.4669962406,3.0883333302000002,0,3.0883333302000002,76.39,-22.0,79.4948558084,132.79
2019-11-08 04:00:00,73.4881111081,-17.13,75.4581962031,3.0481111081,0,3.0481111081,70.44,-17.13,72.4929686246,133.32,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,133.68,76.7381111081,-22.77,80.0450535413,3.0481111081,0,3.0481111081,73.69,-22.77,77.1277446837,133.17
2019-11-08 04:30:00,71.9846666635,-17.55,74.0931490399,3.1746666635,0,3.1746666635,68.81,-17.55,71.0128058874,133.4,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,133.68,75.1546666635,-23.22,78.659979159,3.1746666635,0,3.1746666635,71.98,-23.22,75.6325908587,133.25
2019-11-08 05:00:00,71.8269999968,-17.26,73.8716828598,3.2069999968,0,3.2069999968,68.62,-17.26,70.7574165724,133.2,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,133.59,74.9969999968,-22.91,78.4182256145,3.2069999968,0,3.2069999968,71.79,-22.91,75.3569651724,133.11
2019-11-08 05:30:00,73.4195555523,-16.49,75.2485962494,3.2295555523,0,3.2295555523,70.19,-16.49,72.1010138625,133.0,3.2295555523,0.0,3.2295555523,3.2295555523,0,3.2295555523,0.0,0.0,0.0,133.46,76.6595555523,-22.08,79.7760230739,3.2295555523,0,3.2295555523,73.43,-22.08,76.6778409973,132.85
2019-11-08 06:00:00,76.2554444413,-15.29,77.7732403011,3.1554444413000002,0,3.1554444413000002,73.1,-15.29,74.6819529739,133.4,3.1554444413000002,0.0,3.1554444413000002,3.1554444413000002,0,3.1554444413000002,0.0,0.0,0.0,134.03,79.6754444413,-20.82,82.3507671301,3.1554444413000002,0,3.1554444413000002,76.52,-20.82,79.3018461324,133.27
2019-11-08 06:30:00,84.4169999957,-11.73,85.2280633845,4.3269999957,0,4.3269999957,80.09,-11.73,80.9444315565,132.04,4.3269999957,0.0,4.3269999957,4.3269999957,0,4.3269999957,0.0,0.0,0.0,133.08,88.1569999957,-16.96,89.7735943819,4.3269999957,0,4.3269999957,83.83,-16.96,85.5284192535,131.93
2019-11-08 07:00:00,91.8404444415,-7.84,92.1744695412,2.9904444415,0,2.9904444415,88.85,-7.84,89.195224648,131.07,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,132.59,96.0204444415,-12.78,96.8671985284,2.9904444415,0,2.9904444415,93.03,-12.78,93.9037235683,130.91
2019-11-08 07:30:00,98.9141111039,-7.29,99.1823849051,7.2541111039,0,7.2541111039,91.66,-7.29,91.9494409988,130.91,7.2541111039,0.0,7.2541111039,7.2541111039,0,7.2541111039,0.0,0.0,0.0,132.59,103.2341111039,-12.16,103.9478104406,7.2541111039,0,7.2541111039,95.98,-12.16,96.7472273505,130.74
2019-11-08 08:00:00,103.8932222148,-5.66,104.0472835886,7.4132222148,0,7.4132222148,96.48,-5.66,96.6458793741,130.91,7.4132222148,0.0,7.4132222148,7.4132222148,0,7.4132222148,0.0,0.0,0.0,132.78,108.4532222148,-10.44,108.9545547867,7.4132222148,0,7.4132222148,101.04,-10.44,101.5779267361,130.74
2019-11-08 08:30:00,106.3457777694,-4.05,106.4228685451,8.4157777694,0,8.4157777694,97.93,-4.05,98.0137102655,131.13,8.4157777694,0.0,8.4157777694,8.4157777694,0,8.4157777694,0.0,0.0,0.0,133.16,110.9257777694,-8.75,111.2703494815,8.4157777694,0,8.4157777694,102.51,-8.75,102.8827614326,130.99
2019-11-08 09:00:00,106.5274444358,-3.42,106.5823288262,8.6474444358,0,8.6474444358,97.88,-3.42,97.9397304468,130.88,8.6474444358,0.0,8.6474444358,8.6474444358,0,8.6474444358,0.0,0.0,0.0,133.01,111.1174444358,-8.07,111.4101043799,8.6474444358,0,8.6474444358,102.47,-8.07,102.787284233,130.7
2019-11-08 09:30:00,109.6075555495,-2.31,109.631894691,6.0675555495,0,6.0675555495,103.54,-2.31,103.5657650964,130.52,6.0675555495,0.0,6.0675555495,6.0675555495,0,6.0675555495,0.0,0.0,0.0,132.8,114.4475555495,-6.86,114.6529658197,6.0675555495,0,6.0675555495,108.38,-6.86,108.5968876165,130.37
2019-11-08 10:00:00,106.3397777723,-2.77,106.3758489351,5.5197777723,0,5.5197777723,100.82,-2.77,100.8580452914,130.77,5.5197777723,0.0,5.5197777723,5.5197777723,0,5.5197777723,0.0,0.0,0.0,132.93,111.0197777723,-7.36,111.2634740452,5.5197777723,0,5.5197777723,105.5,-7.36,105.7564163538,130.61
2019-11-08 10:30:00,103.1677777663,-5.0,103.288868564,11.5077777663,0,11.5077777663,91.66,-5.0,91.7962722555,131.39,11.5077777663,0.0,11.5077777663,11.5077777663,0,11.5077777663,0.0,0.0,0.0,133.23,107.3977777663,-9.8,107.8439737266,11.5077777663,0,11.5077777663,95.89,-9.8,96.3894812726,131.23
2019-11-08 11:00:00,97.7257777625,-5.52,97.881551067,15.2757777625,0,15.2757777625,82.45,-5.52,82.6345744831,131.81,15.2757777625,0.0,15.2757777625,15.2757777625,0,15.2757777625,0.0,0.0,0.0,133.52,101.4857777625,-10.43,102.0203312485,15.2757777625,0,15.2757777625,86.21,-10.43,86.8386377139,131.66
2019-11-08 11:30:00,88.3052222009,-4.95,88.4438509335,21.3552222009,0,21.3552222009,66.95,-4.95,67.1327416392,131.51,21.3552222009,0.0,21.3552222009,21.3552222009,0,21.3552222009,0.0,0.0,0.0,133.15,91.3552222009,-9.91,91.8911569378,21.3552222009,0,21.3552222009,70.0,-9.91,70.6980063368,131.45
2019-11-08 12:00:00,84.654777757,-4.59,84.779121823,20.784777757,0,20.784777757,63.87,-4.59,64.0347171462,131.43,20.784777757,0.0,20.784777757,20.784777757,0,20.784777757,0.0,0.0,0.0,133.05,87.574777757,-9.53,88.0917850834,20.784777757,0,20.784777757,66.79,-9.53,67.4664731552,131.26
2019-11-08 12:30:00,84.9968888688,-4.97,85.1420696095,20.0568888688,0,20.0568888688,64.94,-4.97,65.1299048057,131.5,20.0568888688,0.0,20.0568888688,20.0568888688,0,20.0568888688,0.0,0.0,0.0,133.13,87.9668888688,-9.94,88.5267029617,20.0568888688,0,20.0568888688,67.91,-9.94,68.6336047429,131.42
2019-11-08 13:00:00,87.1679999806,-5.31,87.3295844523,19.3979999806,0,19.3979999806,67.77,-5.31,67.9777095819,131.58,19.3979999806,0.0,19.3979999806,19.3979999806,0,19.3979999806,0.0,0.0,0.0,133.13,90.2579999806,-10.29,90.8426698226,19.3979999806,0,19.3979999806,70.86,-10.29,71.6032380553,131.42
2019-11-08 13:30:00,84.9728888709,-6.76,85.2413599321,17.9728888709,0,17.9728888709,67.0,-6.76,67.34016335,131.86,17.9728888709,0.0,17.9728888709,17.9728888709,0,17.9728888709,0.0,0.0,0.0,133.26,88.0328888709,-11.84,88.8255319318,17.9728888709,0,17.9728888709,70.06,-11.84,71.0534249702,131.73
2019-11-08 14:00:00,82.4766666497,-6.64,82.7435202396,16.9566666497,0,16.9566666497,65.52,-6.64,65.8555996101,131.95,16.9566666497,0.0,16.9566666497,16.9566666497,0,16.9566666497,0.0,0.0,0.0,133.36,85.4866666497,-11.71,86.2849597258,16.9566666497,0,16.9566666497,68.53,-11.71,69.5232694858,131.73
2019-11-08 14:30:00,82.2549999833,-7.39,82.5863010569,16.6949999833,0,16.6949999833,65.56,-7.39,65.9751900338,131.95,16.6949999833,0.0,16.6949999833,16.6949999833,0,16.6949999833,0.0,0.0,0.0,133.24,85.2749999833,-12.5,86.1862844202,16.6949999833,0,16.6949999833,68.58,-12.5,69.7098730454,131.73
2019-11-08 15:00:00,85.7285555431,-7.35,86.043057451,12.4185555431,0,12.4185555431,73.31,-7.35,73.6775311747,131.86,12.4185555431,0.0,12.4185555431,12.4185555431,0,12.4185555431,0.0,0.0,0.0,133.24,89.1285555431,-12.42,89.9897539346,12.4185555431,0,12.4185555431,76.71,-12.42,77.7089473613,131.66
2019-11-08 15:30:00,89.1242222127,-7.79,89.4640211763,9.4842222127,0,9.4842222127,79.64,-7.79,80.0200831042,131.76,9.4842222127,0.0,9.4842222127,9.4842222127,0,9.4842222127,0.0,0.0,0.0,133.16,92.8142222127,-12.83,93.6967915403,9.4842222127,0,9.4842222127,83.33,-12.83,84.3119078185,131.56
2019-11-08 16:00:00,93.3061111013,-8.2,93.6657374329,9.8561111013,0,9.8561111013,83.45,-8.2,83.8519081476,131.42,9.8561111013,0.0,9.8561111013,9.8561111013,0,9.8561111013,0.0,0.0,0.0,132.88,97.1861111013,-13.21,98.0797853331,9.8561111013,0,9.8561111013,87.33,-13.21,88.3234566805,131.29
2019-11-08 16:30:00,100.0846666565,-7.8,100.3881491997,10.1746666565,0,10.1746666565,89.91,-7.8,90.2477041259,131.26,10.1746666565,0.0,10.1746666565,10.1746666565,0,10.1746666565,0.0,0.0,0.0,132.88,104.2946666565,-12.73,105.0686936865,10.1746666565,0,10.1746666565,94.12,-12.73,94.9769830011,131.1
2019-11-08 17:00:00,109.0968888776,-5.26,109.2236181546,11.2668888776,0,11.2668888776,97.83,-5.26,97.9713044723,130.51,11.2668888776,0.0,11.2668888776,11.2668888776,0,11.2668888776,0.0,0.0,0.0,132.44,113.6868888776,-9.97,114.1232211369,11.2668888776,0,11.2668888776,102.42,-9.97,102.9041170216,130.39
2019-11-08 17:30:00,118.3885555444,-2.87,118.4233380035,11.1185555444,0,11.1185555444,107.27,-2.87,107.3083864383,129.89,11.1185555444,0.0,11.1185555444,11.1185555444,0,11.1185555444,0.0,0.0,0.0,132.17,123.3885555444,-7.37,123.6084646751,11.1185555444,0,11.1185555444,112.27,-7.37,112.5116429531,129.73
2019-11-08 18:00:00,119.9963333223,-2.86,120.0304111915,10.9963333223,0,10.9963333223,109.0,-2.86,109.0375146452,130.28,10.9963333223,0.0,10.9963333223,10.9963333223,0,10.9963333223,0.0,0.0,0.0,132.58,125.0563333223,-7.38,125.2739035235,10.9963333223,0,10.9963333223,114.06,-7.38,114.2985039272,130.11
2019-11-08 18:30:00,118.7627777683,-3.83,118.8245188639,9.4927777683,0,9.4927777683,109.27,-3.83,109.3371016627,130.2,9.4927777683,0.0,9.4927777683,9.4927777683,0,9.4927777683,0.0,0.0,0.0,132.39,123.8527777683,-8.39,124.1366290058,9.4927777683,0,9.4927777683,114.36,-8.39,114.667352372,130.03
2019-11-08 19:00:00,116.7599999936,-0.91,116.7635461028,6.4199999936,0,6.4199999936,110.34,-0.91,110.3437524285,130.5,6.4199999936,0.0,6.4199999936,6.4199999936,0,6.4199999936,0.0,0.0,0.0,131.82,121.8399999936,-6.04,121.9896192241,6.4199999936,0,6.4199999936,115.42,-6.04,115.5779304193,130.34
2019-11-08 19:30:00,114.4679999944,5.3,114.5906323515,5.6379999944,0,5.6379999944,108.83,5.3,108.9589780606,132.02,5.6379999944,0.0,5.6379999944,5.6379999944,0,5.6379999944,0.0,0.0,0.0,131.22,119.1279999944,0.4,119.128671539,5.6379999944,0,5.6379999944,113.49,0.4,113.4907049057,131.88
2019-11-08 20:00:00,110.8873333252,3.29,110.9361293357,8.0973333252,0,8.0973333252,102.79,3.29,102.8426380447,132.63,8.0973333252,0.0,8.0973333252,8.0973333252,0,8.0973333252,0.0,0.0,0.0,131.51,115.2873333252,-1.77,115.3009198803,8.0973333252,0,8.0973333252,107.19,-1.77,107.2046127739,132.49
2019-11-08 20:30:00,105.5796666594,1.3,105.587669791,7.2996666594,0,7.2996666594,98.28,1.3,98.2885975075,133.28,7.2996666594,0.0,7.2996666594,7.2996666594,0,7.2996666594,0.0,0.0,0.0,131.86,109.7896666594,-3.93,109.8599827288,7.2996666594,0,7.2996666594,102.49,-3.93,102.5653206498,133.14
2019-11-08 21:00:00,99.6386666609,-0.8300000000000001,99.6421235922,5.7486666609,0,5.7486666609,93.89,-0.8300000000000001,93.8936685831,133.28,5.7486666609,0.0,5.7486666609,5.7486666609,0,5.7486666609,0.0,0.0,0.0,131.65,103.6586666609,-6.19,103.8433207959,5.7486666609,0,5.7486666609,97.91,-6.19,98.1054748727,133.23
2019-11-08 21:30:00,94.275888884,-3.58,94.3438372384,4.895888884,0,4.895888884,89.38,-3.58,89.4516673964,134.21,4.895888884,0.0,4.895888884,4.895888884,0,4.895888884,0.0,0.0,0.0,132.16,98.105888884,-9.14,98.5307314178,4.895888884,0,4.895888884,93.21,-9.14,93.6570536585,134.07
2019-11-08 22:00:00,93.8651111081,-1.9,93.8843388608,3.0451111081,0,3.0451111081,90.82,-1.9,90.8398723029,134.45,3.0451111081,0.0,3.0451111081,3.0451111081,0,3.0451111081,0.0,0.0,0.0,132.6,97.7151111081,-7.4,97.9949128213,3.0451111081,0,3.0451111081,94.67,-7.4,94.9587747394,134.35
2019-11-08 22:30:00,88.4802222193,-9.46,88.9845004704,2.9702222193,0,2.9702222193,85.51,-9.46,86.0316900915,133.32,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,132.9,92.3002222193,-15.17,93.538547785,2.9702222193,0,2.9702222193,89.33,-15.17,90.6089278162,133.21
2019-11-08 23:00:00,81.9543333303,-15.25,83.3611135459,2.9943333303,0,2.9943333303,78.96,-15.25,80.4191774392,132.21,2.9943333303,0.0,2.9943333303,2.9943333303,0,2.9943333303,0.0,0.0,0.0,132.9,85.6043333303,-20.67,88.0644694808,2.9943333303,0,2.9943333303,82.61,-20.67,85.1566849989,132.06
2019-11-08 23:30:00,80.5242222192,-15.81,82.0616016417,3.0642222192,0,3.0642222192,77.46,-15.81,79.0569902033,132.71,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,133.3,84.0842222192,-21.29,86.7376534511,3.0642222192,0,3.0642222192,81.02,-21.29,83.7705467333,132.6
2019-11-09 00:00:00,77.9907777747,-16.65,79.7482533846,3.1107777747,0,3.1107777747,74.88,-16.65,76.7087798104,133.13,3.1107777747,0.0,3.1107777747,3.1107777747,0,3.1107777747,0.0,0.0,0.0,133.6,81.4507777747,-22.21,84.424601273,3.1107777747,0,3.1107777747,78.34,-22.21,81.4275119355,133.03
2019-11-09 00:30:00,86.9991111081,-14.98,88.279361878,3.0591111081,0,3.0591111081,83.94,-14.98,85.2661949427,132.5,3.0591111081,0.0,3.0591111081,3.0591111081,0,3.0591111081,0.0,0.0,0.0,133.26,90.8791111081,-20.37,93.1340417666,3.0591111081,0,3.0591111081,87.82,-20.37,90.1514797438,132.42
2019-11-09 01:00:00,87.8844444414,-14.97,89.1503027183,3.0744444414,0,3.0744444414,84.81,-14.97,86.1210601421,132.5,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,133.26,91.7944444414,-20.36,94.0252605968,3.0744444414,0,3.0744444414,88.72,-20.36,91.0261940323,132.42
2019-11-09 01:30:00,86.206111108,-15.28,87.54982577,3.126111108,0,3.126111108,83.08,-15.28,84.473456186,132.84,3.126111108,0.0,3.126111108,3.126111108,0,3.126111108,0.0,0.0,0.0,133.5,90.036111108,-20.72,92.3894999632,3.126111108,0,3.126111108,86.91,-20.72,89.3457693458,132.7
2019-11-09 02:00:00,83.3364444413,-14.83,84.6456843089,3.1064444413,0,3.1064444413,80.23,-14.83,81.5891034391,132.84,3.1064444413,0.0,3.1064444413,3.1064444413,0,3.1064444413,0.0,0.0,0.0,133.6,87.0364444413,-20.26,89.3633608421,3.1064444413,0,3.1064444413,83.93,-20.26,86.3406769721,132.7
2019-11-09 02:30:00,82.8168888858,-14.64,84.100931533,3.1168888858,0,3.1168888858,79.7,-14.64,81.0334474152,132.55,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,133.24,86.4768888858,-20.05,88.7707993169,3.1168888858,0,3.1168888858,83.36,-20.05,85.7373436724,132.41
2019-11-09 03:00:00,80.8349999969,-15.09,82.2314132464,3.1149999969,0,3.1149999969,77.72,-15.09,79.171374246,132.78,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,133.41,84.4249999969,-20.54,86.887698925,3.1149999969,0,3.1149999969,81.31,-20.54,83.8642218112,132.65
2019-11-09 03:30:00,78.0228888858,-15.42,79.532053853,3.1228888858,0,3.1228888858,74.9,-15.42,76.4708205788,133.0,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,133.53,81.4528888858,-20.93,84.0989774482,3.1228888858,0,3.1228888858,78.33,-20.93,81.0780722514,132.83
2019-11-09 04:00:00,75.1008888857,-15.93,76.7717943741,3.1808888857,0,3.1808888857,71.92,-15.93,73.6630932014,133.3,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,133.81,78.4208888857,-21.49,81.3120895908,3.1808888857,0,3.1808888857,75.24,-21.49,78.2488191604,133.14
2019-11-09 04:30:00,73.1942222191,-15.31,74.7782740257,3.1442222191,0,3.1442222191,70.05,-15.31,71.7035466347,133.43,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,134.0,76.4142222191,-20.88,79.2155777442,3.1442222191,0,3.1442222191,73.27,-20.88,76.1870546747,133.29
2019-11-09 05:00:00,71.617111108,-15.54,73.2837103554,3.147111108,0,3.147111108,68.47,-15.54,70.2113416764,133.43,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,134.0,74.757111108,-21.11,77.6804850732,3.147111108,0,3.147111108,71.61,-21.11,74.6567090086,133.37
2019-11-09 05:30:00,72.3294444412,-14.92,73.852250698,3.2794444412,0,3.2794444412,69.05,-14.92,70.6435340282,133.29,3.2794444412,0.0,3.2794444412,3.2794444412,0,3.2794444412,0.0,0.0,0.0,133.92,75.5194444412,-20.47,78.2445358393,3.2794444412,0,3.2794444412,72.24,-20.47,75.0842093919,133.14
2019-11-09 06:00:00,73.8908888855,-13.99,75.2036140109,3.3608888855,0,3.3608888855,70.53,-13.99,71.9041097574,132.88,3.3608888855,0.0,3.3608888855,3.3608888855,0,3.3608888855,0.0,0.0,0.0,133.61,77.1508888855,-19.45,79.5648298925,3.3608888855,0,3.3608888855,73.79,-19.45,76.3103308865,132.75
2019-11-09 06:30:00,78.3892222189,-12.33,79.3530028423,3.2792222189,0,3.2792222189,75.11,-12.33,76.1153138337,132.17,3.2792222189,0.0,3.2792222189,3.2792222189,0,3.2792222189,0.0,0.0,0.0,133.07,81.8592222189,-17.63,83.7361878896,3.2792222189,0,3.2792222189,78.58,-17.63,80.5334297047,132.03
2019-11-09 07:00:00,82.3395555523,-11.87,83.1907405217,3.2995555523,0,3.2995555523,79.04,-11.87,79.9263317061,132.03,3.2995555523,0.0,3.2995555523,3.2995555523,0,3.2995555523,0.0,0.0,0.0,133.07,85.9995555523,-17.13,87.6889984843,3.2995555523,0,3.2995555523,82.7,-17.13,84.4554728836,131.92
2019-11-09 07:30:00,84.6049999967,-12.89,85.5812954122,3.3249999967,0,3.3249999967,81.28,-12.89,82.295750194,132.53,3.3249999967,0.0,3.3249999967,3.3249999967,0,3.3249999967,0.0,0.0,0.0,133.45,88.3849999967,-18.23,90.245449328,3.3249999967,0,3.3249999967,85.06,-18.23,86.9915886738,132.37
2019-11-09 08:00:00,90.1452222188,-11.25,90.8445022491,3.4152222188,0,3.4152222188,86.73,-11.25,87.4565915183,132.12,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,133.29,94.1852222188,-16.43,95.6075362323,3.4152222188,0,3.4152222188,90.77,-16.43,92.2449879397,132.0
2019-11-09 08:30:00,97.2163333298,-9.15,97.6459828467,3.5063333298,0,3.5063333298,93.71,-9.15,94.1556509191,132.02,3.5063333298,0.0,3.5063333298,3.5063333298,0,3.5063333298,0.0,0.0,0.0,133.48,101.5563333298,-14.18,102.5415098358,3.5063333298,0,3.5063333298,98.05,-14.18,99.0700504694,131.92
2019-11-09 09:00:00,103.434444441,-6.58,103.6435270377,3.474444441,0,3.474444441,99.96,-6.58,100.1763345307,131.36,3.474444441,0.0,3.474444441,3.474444441,0,3.474444441,0.0,0.0,0.0,133.12,108.054444441,-11.42,108.656244015,3.474444441,0,3.474444441,104.58,-11.42,105.2016767927,131.23
2019-11-09 09:30:00,105.2182222188,-4.67,105.321807746,3.4682222188000003,0,3.4682222188000003,101.75,-4.67,101.8571126628,131.36,3.4682222188000003,0.0,3.4682222188000003,3.4682222188000003,0,3.4682222188000003,0.0,0.0,0.0,133.36,109.93822221880001,-9.41,110.3402048422,3.4682222188000003,0,3.4682222188000003,106.47,-9.41,106.885027015,131.23
2019-11-09 10:00:00,105.2584444406,-3.26,105.3089157007,3.8484444406,0,3.8484444406,101.41,-3.26,101.4623856412,131.16,3.8484444406,0.0,3.8484444406,3.8484444406,0,3.8484444406,0.0,0.0,0.0,133.29,109.9484444406,-7.92,110.2333290566,3.8484444406,0,3.8484444406,106.1,-7.92,106.3951897409,131.02
2019-11-09 10:30:00,107.6163333277,-2.21,107.6390231231,5.6763333277,0,5.6763333277,101.94,-2.21,101.9639529442,130.96,5.6763333277,0.0,5.6763333277,5.6763333277,0,5.6763333277,0.0,0.0,0.0,133.21,112.3463333277,-6.8100000000000005,112.5525420067,5.6763333277,0,5.6763333277,106.67,-6.8100000000000005,106.8871601269,130.82
2019-11-09 11:00:00,108.4186666564,-2.25,108.4420111375,10.2786666564,0,10.2786666564,98.14,-2.25,98.1657888472,131.04,10.2786666564,0.0,10.2786666564,10.2786666564,0,10.2786666564,0.0,0.0,0.0,133.21,112.9686666564,-6.88,113.1779750929,10.2786666564,0,10.2786666564,102.69,-6.88,102.9202142439,130.82
2019-11-09 11:30:00,103.2758888735,-4.0,103.3533222621,15.3558888735,0,15.3558888735,87.92,-4.0,88.0109447739,131.51,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,133.45,107.3458888735,-8.79,107.7051714545,15.3558888735,0,15.3558888735,91.99,-8.79,92.4090049725,131.39
2019-11-09 12:00:00,93.1211110966,-5.11,93.261210757,14.5411110966,0,14.5411110966,78.58,-5.11,78.7459745003,131.72,14.5411110966,0.0,14.5411110966,14.5411110966,0,14.5411110966,0.0,0.0,0.0,133.45,96.7411110966,-10.03,97.259670348,14.5411110966,0,14.5411110966,82.2,-10.03,82.8096667062,131.59
2019-11-09 12:30:00,88.0604444295,-4.8100000000000005,88.1917114763,14.9104444295,0,14.9104444295,73.15,-4.8100000000000005,73.3079709172,131.39,14.9104444295,0.0,14.9104444295,14.9104444295,0,14.9104444295,0.0,0.0,0.0,133.08,91.3904444295,-9.73,91.9069433342,14.9104444295,0,14.9104444295,76.48,-9.73,77.0964545229,131.3
2019-11-09 13:00:00,89.6739999823,-5.06,89.816645856,17.6739999823,0,17.6739999823,72.0,-5.06,72.1775837778,131.59,17.6739999823,0.0,17.6739999823,17.6739999823,0,17.6739999823,0.0,0.0,0.0,133.23,92.9839999823,-10.02,93.5223216816,17.6739999823,0,17.6739999823,75.31,-10.02,75.9736566186,131.47
2019-11-09 13:30:00,87.7196666518,-6.26,87.9427513642,14.8996666518,0,14.8996666518,72.82,-6.26,73.0885763988,131.82,14.8996666518,0.0,14.8996666518,14.8996666518,0,14.8996666518,0.0,0.0,0.0,133.36,91.0396666518,-11.28,91.7358125492,14.8996666518,0,14.8996666518,76.14,-11.28,76.9710205207,131.72
