Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-09 14:00:00,84.8509999872,-6.49,85.0988384106,12.7909999872,0,12.7909999872,72.06,-6.49,72.3516668778,132.05,12.7909999872,0.0,12.7909999872,12.7909999872,0,12.7909999872,0.0,0.0,0.0,133.51,88.1509999872,-11.55,88.9044503877,12.7909999872,0,12.7909999872,75.36,-11.55,76.2399639297,131.87
2019-11-09 14:30:00,88.645444432,-6.71,88.8990377819,12.455444432,0,12.455444432,76.19,-6.71,76.4849017781,132.13,12.455444432,0.0,12.455444432,12.455444432,0,12.455444432,0.0,0.0,0.0,133.59,92.165444432,-11.76,92.9126834579,12.455444432,0,12.455444432,79.71,-11.76,80.5728347522,131.98
2019-11-09 15:00:00,89.4786666564,-6.98,89.7504996454,10.2686666564,0,10.2686666564,79.21,-6.98,79.5169447351,132.13,10.2686666564,0.0,10.2686666564,10.2686666564,0,10.2686666564,0.0,0.0,0.0,133.59,93.1486666564,-12.02,93.9210013781,10.2686666564,0,10.2686666564,82.88,-12.02,83.7470883076,131.98
2019-11-09 15:30:00,90.063444438,-7.2,90.3507831955,6.423444438,0,6.423444438,83.64,-7.2,83.9493275732,132.13,6.423444438,0.0,6.423444438,6.423444438,0,6.423444438,0.0,0.0,0.0,133.71,93.943444438,-12.23,94.7361792183,6.423444438,0,6.423444438,87.52,-12.23,88.3703756923,132.07
2019-11-09 16:00:00,94.5955555504,-6.14,94.7946134013,5.1255555504,0,5.1255555504,89.47,-6.14,89.6804354361,131.79,5.1255555504,0.0,5.1255555504,5.1255555504,0,5.1255555504,0.0,0.0,0.0,133.49,98.7555555504,-11.06,99.3729508069,5.1255555504,0,5.1255555504,93.63,-11.06,94.2809657354,131.65
2019-11-09 16:30:00,100.3096666626,-4.73,100.4211239031,4.0796666626,0,4.0796666626,96.23,-4.73,96.3461768832,131.34,4.0796666626,0.0,4.0796666626,4.0796666626,0,4.0796666626,0.0,0.0,0.0,133.24,104.8096666626,-9.51,105.2402314988,4.0796666626,0,4.0796666626,100.73,-9.51,101.1779274348,131.21
2019-11-09 17:00:00,109.9388888825,-4.87,110.0467000356,6.3988888825,0,6.3988888825,103.54,-4.87,103.6544668599,130.84,6.3988888825,0.0,6.3988888825,6.3988888825,0,6.3988888825,0.0,0.0,0.0,132.87,114.7688888825,-9.55,115.165534581,6.3988888825,0,6.3988888825,108.37,-9.55,108.7899783987,130.69
2019-11-09 17:30:00,117.1734444342,-3.41,117.2230531106,10.2934444342,0,10.2934444342,106.88,-3.41,106.9343840867,130.58,10.2934444342,0.0,10.2934444342,10.2934444342,0,10.2934444342,0.0,0.0,0.0,132.87,122.1834444342,-7.99,122.4444126687,10.2934444342,0,10.2934444342,111.89,-7.99,112.1749178738,130.42
2019-11-09 18:00:00,118.3663333232,-3.54,118.4192571518,10.0963333232,0,10.0963333232,108.27,-3.54,108.3278565282,130.71,10.0963333232,0.0,10.0963333232,10.0963333232,0,10.0963333232,0.0,0.0,0.0,132.87,123.4163333232,-8.12,123.6831667243,10.0963333232,0,10.0963333232,113.32,-8.12,113.610548806,130.55
2019-11-09 18:30:00,117.5094444372,-3.64,117.5658076651,7.2494444372,0,7.2494444372,110.26,-3.64,110.3200670776,130.63,7.2494444372,0.0,7.2494444372,7.2494444372,0,7.2494444372,0.0,0.0,0.0,132.87,122.6694444372,-8.23,122.9452134023,7.2494444372,0,7.2494444372,115.42,-8.23,115.7130472332,130.46
2019-11-09 19:00:00,111.1644444407,-5.44,111.2974721537,3.7544444407,0,3.7544444407,107.41,-5.44,107.5476717554,131.01,3.7544444407,0.0,3.7544444407,3.7544444407,0,3.7544444407,0.0,0.0,0.0,132.99,116.1744444407,-10.14,116.6161272771,3.7544444407,0,3.7544444407,112.42,-10.14,112.8763748532,130.85
2019-11-09 19:30:00,105.057666663,-7.91,105.355025626,3.707666663,0,3.707666663,101.35,-7.91,101.6582047845,131.53,3.707666663,0.0,3.707666663,3.707666663,0,3.707666663,0.0,0.0,0.0,133.22,109.787666663,-12.8,110.5313157042,3.707666663,0,3.707666663,106.08,-12.8,106.8494567136,131.4
2019-11-09 20:00:00,100.2213333297,-9.77,100.6964177833,3.6213333297,0,3.6213333297,96.6,-9.77,97.0928056037,132.14,3.6213333297,0.0,3.6213333297,3.6213333297,0,3.6213333297,0.0,0.0,0.0,133.54,104.7213333297,-14.82,105.7647864573,3.6213333297,0,3.6213333297,101.1,-14.82,102.1804403983,132.0
2019-11-09 20:30:00,97.8115555519,-11.12,98.4416314345,3.6815555519,0,3.6815555519,94.13,-11.12,94.7845520114,131.68,3.6815555519,0.0,3.6815555519,3.6815555519,0,3.6815555519,0.0,0.0,0.0,132.93,102.2215555519,-16.21,103.4988430826,3.6815555519,0,3.6815555519,98.54,-16.21,99.864386545,131.56
2019-11-09 21:00:00,92.7318888847,-11.82,93.4821673697,4.1518888847,0,4.1518888847,88.58,-11.82,89.3651430928,131.39,4.1518888847,0.0,4.1518888847,4.1518888847,0,4.1518888847,0.0,0.0,0.0,132.49,96.8318888847,-16.96,98.3059321963,4.1518888847,0,4.1518888847,92.68,-16.96,94.2190214341,131.23
2019-11-09 21:30:00,89.5262222185,-12.78,90.4338037722,3.7462222185,0,3.7462222185,85.78,-12.78,86.7267940143,131.85,3.7462222185,0.0,3.7462222185,3.7462222185,0,3.7462222185,0.0,0.0,0.0,132.82,93.5062222185,-18.02,95.2267504096,3.7462222185,0,3.7462222185,89.76,-18.02,91.5509584876,131.7
2019-11-09 22:00:00,85.035555552,-13.94,86.170582614,3.6055555519,0,3.6055555519,81.43,-13.94,82.6145780114,132.31,3.6055555519,0.0,3.6055555519,3.6055555519,0,3.6055555519,0.0,0.0,0.0,133.16,88.825555552,-19.31,90.9002498298,3.6055555519,0,3.6055555519,85.22,-19.31,87.3803438995,132.21
2019-11-09 22:30:00,80.0734444408,-15.08,81.4810585634,3.6234444408,0,3.6234444408,76.45,-15.08,77.9230960627,132.24,3.6234444408,0.0,3.6234444408,3.6234444408,0,3.6234444408,0.0,0.0,0.0,132.92,83.6234444408,-20.52,86.1043022162,3.6234444408,0,3.6234444408,80.0,-20.52,82.5897717638,132.21
2019-11-09 23:00:00,75.4692222185,-15.37,77.018441962,3.7492222185,0,3.7492222185,71.72,-15.37,73.3484512447,132.16,3.7492222185,0.0,3.7492222185,3.7492222185,0,3.7492222185,0.0,0.0,0.0,132.76,78.7892222185,-20.84,81.4987554371,3.7492222185,0,3.7492222185,75.04,-20.84,77.8800821777,132.05
2019-11-09 23:30:00,74.1021111074,-15.58,75.7222508287,3.7521111074,0,3.7521111074,70.35,-15.58,72.054555026,132.41,3.7521111074,0.0,3.7521111074,3.7521111074,0,3.7521111074,0.0,0.0,0.0,132.96,77.3621111074,-21.1,80.1879432021,3.7521111074,0,3.7521111074,73.61,-21.1,76.5744219697,132.28
2019-11-10 00:00:00,71.7139999962,-16.17,73.5143978787,3.7539999962,0,3.7539999962,67.96,-16.17,69.8572150891,132.63,3.7539999962,0.0,3.7539999962,3.7539999962,0,3.7539999962,0.0,0.0,0.0,133.12,74.8839999962,-21.74,77.9759004785,3.7539999962,0,3.7539999962,71.13,-21.74,74.378118422,132.55
2019-11-10 00:30:00,82.0193333298,-14.47,83.2859648432,3.5793333298,0,3.5793333298,78.44,-14.47,79.7634910219,132.08,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,132.83,85.6793333298,-19.86,87.9509395051,3.5793333298,0,3.5793333298,82.1,-19.86,84.4679205379,131.96
2019-11-10 01:00:00,85.2724444409,-14.98,86.578231565,3.5924444409,0,3.5924444409,81.68,-14.98,83.0422952477,131.78,3.5924444409,0.0,3.5924444409,3.5924444409,0,3.5924444409,0.0,0.0,0.0,132.48,89.0524444409,-20.37,91.3524753955,3.5924444409,0,3.5924444409,85.46,-20.37,87.8541319461,131.61
2019-11-10 01:30:00,83.6154444408,-15.46,85.0326651884,3.6154444408,0,3.6154444408,80.0,-15.46,81.4801300932,132.03,3.6154444408,0.0,3.6154444408,3.6154444408,0,3.6154444408,0.0,0.0,0.0,132.61,87.3054444408,-20.87,89.76523563719999,3.6154444408,0,3.6154444408,83.69,-20.87,86.2529593695,131.86
2019-11-10 02:00:00,80.3523333298,-16.18,81.9651747485,3.5023333298,0,3.5023333298,76.85,-16.18,78.5348005664,132.38,3.5023333298,0.0,3.5023333298,3.5023333298,0,3.5023333298,0.0,0.0,0.0,132.95,83.8923333298,-21.68,86.6484044373,3.5023333298,0,3.5023333298,80.39,-21.68,83.2620832072,132.28
2019-11-10 02:30:00,79.9697777745,-16.31,81.6160612705,3.2397777745,0,3.2397777745,76.73,-16.31,78.4443050833,132.61,3.2397777745,0.0,3.2397777745,3.2397777745,0,3.2397777745,0.0,0.0,0.0,133.12,83.5197777745,-21.82,86.3230309912,3.2397777745,0,3.2397777745,80.28,-21.82,83.1924924497,132.46
2019-11-10 03:00:00,77.4577777746,-16.82,79.2629783554,3.1977777746,0,3.1977777746,74.26,-16.82,76.1410533155,132.82,3.1977777746,0.0,3.1977777746,3.1977777746,0,3.1977777746,0.0,0.0,0.0,133.24,80.8777777746,-22.39,83.9197654772,3.1977777746,0,3.1977777746,77.68,-22.39,80.8424053328,132.65
2019-11-10 03:30:00,74.0767777745,-17.53,76.1227292302,3.2967777745,0,3.2967777745,70.78,-17.53,72.9185113671,133.0,3.2967777745,0.0,3.2967777745,3.2967777745,0,3.2967777745,0.0,0.0,0.0,133.34,77.3467777745,-23.18,80.7455040983,3.2967777745,0,3.2967777745,74.05,-23.18,77.593265816,132.88
2019-11-10 04:00:00,71.3568888855,-18.49,73.7135380471,3.3768888855,0,3.3768888855,67.98,-18.49,70.4497019156,133.5,3.3768888855,0.0,3.3768888855,3.3768888855,0,3.3768888855,0.0,0.0,0.0,133.75,74.4868888855,-24.21,78.3225428331,3.3768888855,0,3.3768888855,71.11,-24.21,75.1182813967,133.33
2019-11-10 04:30:00,69.1019999967,-18.53,71.543324661,3.3119999967,0,3.3119999967,65.79,-18.53,68.3497256761,132.88,3.3119999967,0.0,3.3119999967,3.3119999967,0,3.3119999967,0.0,0.0,0.0,133.06,72.1319999967,-24.24,76.0960118766,3.3119999967,0,3.3119999967,68.82,-24.24,72.9641692888,132.76
2019-11-10 05:00:00,67.8746666634,-18.67,70.3955913014,3.2246666634,0,3.2246666634,64.65,-18.67,67.2918375436,132.88,3.2246666634,0.0,3.2246666634,3.2246666634,0,3.2246666634,0.0,0.0,0.0,133.06,70.8646666634,-24.39,74.9444666491,3.2246666634,0,3.2246666634,67.64,-24.39,71.9030020236,132.76
2019-11-10 05:30:00,68.1125555523,-18.33,70.5358711853,3.2625555523,0,3.2625555523,64.85,-18.33,67.3907367522,132.77,3.2625555523,0.0,3.2625555523,3.2625555523,0,3.2625555523,0.0,0.0,0.0,132.99,71.1125555523,-24.02,75.0596826344,3.2625555523,0,3.2625555523,67.85,-24.02,71.9762662271,132.66
2019-11-10 06:00:00,69.3498888856,-17.53,71.5311679511,3.2798888856,0,3.2798888856,66.07,-17.53,68.3560224121,132.49,3.2798888856,0.0,3.2798888856,3.2798888856,0,3.2798888856,0.0,0.0,0.0,132.77,72.3998888856,-23.17,76.0170560509,3.2798888856,0,3.2798888856,69.12,-23.17,72.9000912208,132.34
2019-11-10 06:30:00,72.4466666633,-16.95,74.4031048453,3.3866666632999998,0,3.3866666632999998,69.06,-16.95,71.1096765567,133.14,3.3866666632999998,0.0,3.3866666632999998,3.3866666632999998,0,3.3866666632999998,0.0,0.0,0.0,133.55,75.6366666633,-22.56,78.9294554899,3.3866666632999998,0,3.3866666632999998,72.25,-22.56,75.6902642352,132.99
2019-11-10 07:00:00,75.3972222188,-16.02,77.0803575388,3.4272222188,0,3.4272222188,71.97,-16.02,73.7314132511,133.41,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,133.95,78.7372222188,-21.61,81.6488962738,3.4272222188,0,3.4272222188,75.31,-21.61,78.3491429436,133.26
2019-11-10 07:30:00,76.1312222188,-15.46,77.685098935,3.3812222188,0,3.3812222188,72.75,-15.46,74.3745527718,133.15,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,133.78,79.5012222188,-20.99,82.2254488239,3.3812222188,0,3.3812222188,76.12,-20.99,78.9609682058,133.02
2019-11-10 08:00:00,80.3425555521,-14.47,81.6352076781,3.4125555521,0,3.4125555521,76.93,-14.47,78.2790252877,132.64,3.4125555521,0.0,3.4125555521,3.4125555521,0,3.4125555521,0.0,0.0,0.0,133.4,83.9125555521,-19.91,86.242246488,3.4125555521,0,3.4125555521,80.5,-19.91,82.9256178753,132.5
2019-11-10 08:30:00,86.1466666631,-12.91,87.1086463972,3.6166666631,0,3.6166666631,82.53,-12.91,83.5336399303,132.26,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,133.19,89.9866666631,-18.21,91.8106980538,3.6166666631,0,3.6166666631,86.37,-18.21,88.2687996973,132.14
2019-11-10 09:00:00,90.9054444401,-11.2,91.5927935422,4.3254444401,0,4.3254444401,86.58,-11.2,87.3014112143,131.7,4.3254444401,0.0,4.3254444401,4.3254444401,0,4.3254444401,0.0,0.0,0.0,132.84,94.9054444401,-16.36,96.3052074624,4.3254444401,0,4.3254444401,90.58,-16.36,92.0455648035,131.58
2019-11-10 09:30:00,90.661444438,-9.58,91.1661884011,6.4814444380000005,0,6.4814444380000005,84.18,-9.58,84.7233663165,131.7,6.4814444380000005,0.0,6.4814444380000005,6.4814444380000005,0,6.4814444380000005,0.0,0.0,0.0,132.84,94.541444438,-14.69,95.6759155504,6.4814444380000005,0,6.4814444380000005,88.06,-14.69,89.2768710249,131.5
2019-11-10 10:00:00,89.5107777679,-8.82,89.9442701711,9.8507777679,0,9.8507777679,79.66,-8.82,80.1467903287,131.7,9.8507777679,0.0,9.8507777679,9.8507777679,0,9.8507777679,0.0,0.0,0.0,133.03,93.1907777679,-13.9,94.2217122589,9.8507777679,0,9.8507777679,83.34,-13.9,84.4912161115,131.62
2019-11-10 10:30:00,91.6723333202,-7.28,91.9609433203,13.1623333202,0,13.1623333202,78.51,-7.28,78.8468039936,131.49,13.1623333202,0.0,13.1623333202,13.1623333202,0,13.1623333202,0.0,0.0,0.0,132.9,95.2823333202,-12.29,96.0716771111,13.1623333202,0,13.1623333202,82.12,-12.29,83.0345620811,131.32
2019-11-10 11:00:00,93.3365555422,-6.88,93.5897804275,13.3865555422,0,13.3865555422,79.95,-6.88,80.2454790004,131.49,13.3865555422,0.0,13.3865555422,13.3865555422,0,13.3865555422,0.0,0.0,0.0,132.97,97.0265555422,-11.88,97.751147719,13.3865555422,0,13.3865555422,83.64,-11.88,84.4794886348,131.32
2019-11-10 11:30:00,90.5019999852,-7.91,90.8470148179,14.8319999852,0,14.8319999852,75.67,-7.91,76.0823041186,131.88,14.8319999852,0.0,14.8319999852,14.8319999852,0,14.8319999852,0.0,0.0,0.0,133.26,93.9519999852,-13.0,94.8471312229,14.8319999852,0,14.8319999852,79.12,-13.0,80.1808855027,131.74
2019-11-10 12:00:00,86.0111110949,-8.29,86.4096946631,16.2411110949,0,16.2411110949,69.77,-8.29,70.2607785325,131.96,16.2411110949,0.0,16.2411110949,16.2411110949,0,16.2411110949,0.0,0.0,0.0,133.26,89.1511110949,-13.43,90.157004772,16.2411110949,0,16.2411110949,72.91,-13.43,74.136583412,131.88
2019-11-10 12:30:00,83.9246666509,-8.61,84.3651691901,15.7246666509,0,15.7246666509,68.2,-8.61,68.7413420003,131.96,15.7246666509,0.0,15.7246666509,15.7246666509,0,15.7246666509,0.0,0.0,0.0,133.18,87.0246666509,-13.78,88.1089155858,15.7246666509,0,15.7246666509,71.3,-13.78,72.6194078742,131.81
2019-11-10 13:00:00,83.6091110937,-8.58,84.0481996112,17.3791110937,0,17.3791110937,66.23,-8.58,66.7834507943,131.96,17.3791110937,0.0,17.3791110937,17.3791110937,0,17.3791110937,0.0,0.0,0.0,133.18,86.5991110937,-13.75,87.6839126763,17.3791110937,0,17.3791110937,69.22,-13.75,70.5724514241,131.81
2019-11-10 13:30:00,82.184999981,-9.01,82.6774111948,19.034999981,0,19.034999981,63.15,-9.01,63.7895179477,132.11,19.034999981,0.0,19.034999981,19.034999981,0,19.034999981,0.0,0.0,0.0,133.29,85.044999981,-14.24,86.2289372645,19.034999981,0,19.034999981,66.01,-14.24,67.5284954667,132.0
2019-11-10 14:00:00,80.8476666496,-9.83,81.4430727729,17.0476666496,0,17.0476666496,63.8,-9.83,64.5528380476,132.27,17.0476666496,0.0,17.0476666496,17.0476666496,0,17.0476666496,0.0,0.0,0.0,133.29,83.7476666496,-15.11,85.0998458827,17.0476666496,0,17.0476666496,66.7,-15.11,68.3900731101,132.11
2019-11-10 14:30:00,80.6499999864,-10.09,81.2787216792,13.6299999864,0,13.6299999864,67.02,-10.09,67.7752794166,132.12,13.6299999864,0.0,13.6299999864,13.6299999864,0,13.6299999864,0.0,0.0,0.0,133.15,83.7499999864,-15.35,85.1450820524,13.6299999864,0,13.6299999864,70.12,-15.35,71.7804771508,131.95
2019-11-10 15:00:00,86.7623333243,-10.11,87.3493822753,9.0623333243,0,9.0623333243,77.7,-10.11,78.3549749537,131.84,9.0623333243,0.0,9.0623333243,9.0623333243,0,9.0623333243,0.0,0.0,0.0,133.01,90.3423333243,-15.29,91.6270772778,9.0623333243,0,9.0623333243,81.28,-15.29,82.7056376555,131.68
2019-11-10 15:30:00,93.3982222157,-9.71,93.9016081494,6.5282222157,0,6.5282222157,86.87,-9.71,87.4109890117,131.42,6.5282222157,0.0,6.5282222157,6.5282222157,0,6.5282222157,0.0,0.0,0.0,132.76,97.4282222157,-14.78,98.5429189953,6.5282222157,0,6.5282222157,90.9,-14.78,92.0937478877,131.31
2019-11-10 16:00:00,97.6398888847,-9.46,98.0970922169,4.1798888847,0,4.1798888847,93.46,-9.46,93.9375494677,131.21,4.1798888847,0.0,4.1798888847,4.1798888847,0,4.1798888847,0.0,0.0,0.0,132.6,101.9998888847,-14.46,103.0197502059,4.1798888847,0,4.1798888847,97.82,-14.46,98.8829813466,131.04
2019-11-10 16:30:00,105.7798888855,-7.85,106.0707659661,3.3898888855,0,3.3898888855,102.39,-7.85,102.6904795977,130.54,3.3898888855,0.0,3.3898888855,3.3898888855,0,3.3898888855,0.0,0.0,0.0,132.17,110.5698888855,-12.66,111.2922995007,3.3898888855,0,3.3898888855,107.18,-12.66,107.9251036599,130.36
2019-11-10 17:00:00,114.4549999909,-7.05,114.6719212489,9.0649999909,0,9.0649999909,105.39,-7.05,105.6255395252,130.37,9.0649999909,0.0,9.0649999909,9.0649999909,0,9.0649999909,0.0,0.0,0.0,132.17,119.3849999909,-11.79,119.9657547921,9.0649999909,0,9.0649999909,110.32,-11.79,110.948215398,130.22
2019-11-10 17:30:00,118.452777767,-5.43,118.5771709087,10.802777767,0,10.802777767,107.65,-5.43,107.7868609804,130.08,10.802777767,0.0,10.802777767,10.802777767,0,10.802777767,0.0,0.0,0.0,132.07,123.492777767,-10.05,123.9010438237,10.802777767,0,10.802777767,112.69,-10.05,113.1372555792,129.92
2019-11-10 18:00:00,118.5516666573,-5.27,118.6687430085,9.4016666573,0,9.4016666573,109.15,-5.27,109.277149487,129.99,9.4016666573,0.0,9.4016666573,9.4016666573,0,9.4016666573,0.0,0.0,0.0,132.07,123.6616666573,-9.89,124.056518976,9.4016666573,0,9.4016666573,114.26,-9.89,114.687225531,129.92
2019-11-10 18:30:00,114.587444437,-6.22,114.7561363179,7.427444437,0,7.427444437,107.16,-6.22,107.3403651941,130.38,7.427444437,0.0,7.427444437,7.427444437,0,7.427444437,0.0,0.0,0.0,132.28,119.59744443700001,-10.9,120.0931251815,7.427444437,0,7.427444437,112.17,-10.9,112.6983535816,130.22
2019-11-10 19:00:00,110.4484444399,-7.5,110.7027952637,4.5184444399,0,4.5184444399,105.93,-7.5,106.1951736191,130.67,4.5184444399,0.0,4.5184444399,4.5184444399,0,4.5184444399,0.0,0.0,0.0,132.42,115.3984444399,-12.29,116.0510451446,4.5184444399,0,4.5184444399,110.88,-12.29,111.5590359406,130.55
2019-11-10 19:30:00,108.4552222192,-8.34,108.7754146239,3.0452222192,0,3.0452222192,105.41,-8.34,105.7394141274,130.67,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,132.42,113.3752222192,-13.15,114.1352860129,3.0452222192,0,3.0452222192,110.33,-13.15,111.1108968553,130.62
2019-11-10 20:00:00,103.9839999969,-9.13,104.38404646,3.0839999969,0,3.0839999969,100.9,-9.13,101.31222483,130.82,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,132.42,108.6839999969,-14.03,109.5858236969,3.0839999969,0,3.0839999969,105.6,-14.03,106.527934834,130.72
2019-11-10 20:30:00,100.4547777746,-9.89,100.9404501562,3.1947777746,0,3.1947777746,97.26,-9.89,97.7615450983,131.04,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,132.42,104.9647777746,-14.86,106.0114341629,3.1947777746,0,3.1947777746,101.77,-14.86,102.8491735504,130.88
2019-11-10 21:00:00,94.5917777745,-10.72,95.1972836931,3.2617777745,0,3.2617777745,91.33,-10.72,91.9569861403,131.13,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,132.42,98.8417777745,-15.77,100.0919074333,3.2617777745,0,3.2617777745,95.58,-15.77,96.8722318314,131.02
2019-11-10 21:30:00,89.5887777747,-11.78,90.359933063,3.1187777747,0,3.1187777747,86.47,-11.78,87.2687189089,131.0,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,132.08,93.6087777747,-16.91,95.1238738512,3.1187777747,0,3.1187777747,90.49,-16.91,92.0564402962,130.88
2019-11-10 22:00:00,82.4661111079,-12.96,83.4782671194,3.1861111079,0,3.1861111079,79.28,-12.96,80.3323098137,131.45,3.1861111079,0.0,3.1861111079,3.1861111079,0,3.1861111079,0.0,0.0,0.0,132.37,86.1661111079,-18.24,88.0755147783,3.1861111079,0,3.1861111079,82.98,-18.24,84.9610381293,131.33
2019-11-10 22:30:00,78.3997777744,-14.78,79.7807843724,3.3697777744,0,3.3697777744,75.03,-14.78,76.4718856836,132.03,3.3697777744,0.0,3.3697777744,3.3697777744,0,3.3697777744,0.0,0.0,0.0,132.73,81.8997777744,-20.21,84.3564917448,3.3697777744,0,3.3697777744,78.53,-20.21,81.0888709997,131.9
2019-11-10 23:00:00,73.245444441,-15.96,74.9641029517,3.455444441,0,3.455444441,69.79,-15.96,71.5916594304,132.59,3.455444441,0.0,3.455444441,3.455444441,0,3.455444441,0.0,0.0,0.0,133.14,76.495444441,-21.51,79.4621489781,3.455444441,0,3.455444441,73.04,-21.51,76.1414584835,132.45
2019-11-10 23:30:00,73.3795555521,-17.03,75.3298086618,3.4295555521,0,3.4295555521,69.95,-17.03,71.99321773610001,132.99,3.4295555521,0.0,3.4295555521,3.4295555521,0,3.4295555521,0.0,0.0,0.0,133.4,76.6295555521,-22.65,79.9068913431,3.4295555521,0,3.4295555521,73.2,-22.65,76.6241639432,132.83
2019-11-11 00:00:00,70.7502222188,-17.73,72.9379657244,3.4002222188,0,3.4002222188,67.35,-17.73,69.6446365487,132.71,3.4002222188,0.0,3.4002222188,3.4002222188,0,3.4002222188,0.0,0.0,0.0,133.02,73.8702222188,-23.38,77.4818309713,3.4002222188,0,3.4002222188,70.47,-23.38,74.2471905192,132.58
2019-11-11 00:30:00,80.9516666631,-15.58,82.4373018453,3.5316666631,0,3.5316666631,77.42,-15.58,78.972101403,132.19,3.5316666631,0.0,3.5316666631,3.5316666631,0,3.5316666631,0.0,0.0,0.0,132.8,84.5416666631,-21.03,87.1180480852,3.5316666631,0,3.5316666631,81.01,-21.03,83.6951671245,132.06
2019-11-11 01:00:00,82.5337777741,-15.28,83.9363024779,3.7137777741,0,3.7137777741,78.82,-15.28,80.2874261638,131.79,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,132.44,86.1937777741,-20.7,88.6445561045,3.7137777741,0,3.7137777741,82.48,-20.7,85.037876267,131.69
2019-11-11 01:30:00,80.802666663,-15.26,82.231007168,3.632666663,0,3.632666663,77.17,-15.26,78.664328002,131.88,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,132.44,84.382666663,-20.69,86.8821646436,3.632666663,0,3.632666663,80.75,-20.69,83.3584944682,131.69
2019-11-11 02:00:00,77.8975555518,-15.97,79.5177342544,3.7275555518,0,3.7275555518,74.17,-15.97,75.8698214048,132.33,3.7275555518,0.0,3.7275555518,3.7275555518,0,3.7275555518,0.0,0.0,0.0,132.85,81.3375555518,-21.48,84.1260265503,3.7275555518,0,3.7275555518,77.61,-21.48,80.5276505307,132.17
2019-11-11 02:30:00,77.190555552,-15.81,78.7930070909,3.570555552,0,3.570555552,73.62,-15.81,75.2984760802,132.17,3.570555552,0.0,3.570555552,3.570555552,0,3.570555552,0.0,0.0,0.0,132.71,80.610555552,-21.31,83.3797203545,3.570555552,0,3.570555552,77.04,-21.31,79.9329575332,132.05
2019-11-11 03:00:00,75.0182222187,-16.07,76.7201314184,3.5382222187,0,3.5382222187,71.48,-16.07,73.2641474392,132.54,3.5382222187,0.0,3.5382222187,3.5382222187,0,3.5382222187,0.0,0.0,0.0,133.05,78.3382222187,-21.62,81.2668533929,3.5382222187,0,3.5382222187,74.8,-21.62,77.8618289022,132.41
2019-11-11 03:30:00,72.1472222186,-16.69,74.0525338787,3.6072222186,0,3.6072222186,68.54,-16.69,70.542807571,133.04,3.6072222186,0.0,3.6072222186,3.6072222186,0,3.6072222186,0.0,0.0,0.0,133.46,75.3372222186,-22.32,78.5740380254,3.6072222186,0,3.6072222186,71.73,-22.32,75.1224021181,132.86
2019-11-11 04:00:00,69.4541111075,-17.69,71.6715400262,3.6541111075,0,3.6541111075,65.8,-17.69,68.136452065,133.59,3.6541111075,0.0,3.6541111075,3.6541111075,0,3.6541111075,0.0,0.0,0.0,133.89,72.5141111075,-23.4,76.1961699149,3.6541111075,0,3.6541111075,68.86,-23.4,72.7272961136,133.45
2019-11-11 04:30:00,67.7523333297,-17.96,70.0923695677,3.6623333297,0,3.6623333297,64.09,-17.96,66.5589190117,133.49,3.6623333297,0.0,3.6623333297,3.6623333297,0,3.6623333297,0.0,0.0,0.0,133.75,70.7423333297,-23.7,74.6067538828,3.6623333297,0,3.6623333297,67.08,-23.7,71.1436321817,133.37
2019-11-11 05:00:00,67.0273333298,-17.8,69.3505833667,3.5773333298,0,3.5773333298,63.45,-17.8,65.8994878584,133.35,3.5773333298,0.0,3.5773333298,3.5773333298,0,3.5773333298,0.0,0.0,0.0,133.67,69.9973333298,-23.52,73.843192464,3.5773333298,0,3.5773333298,66.42,-23.52,70.4613851695,133.24
2019-11-11 05:30:00,67.5059999957,-16.76,69.5554285115,4.3359999957,0,4.3359999957,63.17,-16.76,65.3555391685,133.35,4.3359999957,0.0,4.3359999957,4.3359999957,0,4.3359999957,0.0,0.0,0.0,133.67,70.4559999957,-22.44,73.943231843,4.3359999957,0,4.3359999957,66.12,-22.44,69.8241219064,133.15
2019-11-11 06:00:00,70.0229999957,-14.91,71.592797322,4.3129999957,0,4.3129999957,65.71,-14.91,67.3803547037,132.96,4.3129999957,0.0,4.3129999957,4.3129999957,0,4.3129999957,0.0,0.0,0.0,133.57,73.1029999957,-20.45,75.9094928739,4.3129999957,0,4.3129999957,68.79,-20.45,71.7653579382,132.84
2019-11-11 06:30:00,80.3326666632,-11.63,81.1701560502,3.4826666632,0,3.4826666632,76.85,-11.63,77.7250242843,131.95,3.4826666632,0.0,3.4826666632,3.4826666632,0,3.4826666632,0.0,0.0,0.0,132.95,83.9326666632,-16.89,85.6152126272,3.4826666632,0,3.4826666632,80.45,-16.89,82.2038600067,131.78
2019-11-11 07:00:00,89.35933333,-9.97,89.9137995704,3.32933333,0,3.32933333,86.03,-9.97,86.6057838715,131.43,3.32933333,0.0,3.32933333,3.32933333,0,3.32933333,0.0,0.0,0.0,132.7,93.42933333,-15.06,94.6353207132,3.32933333,0,3.32933333,90.1,-15.06,91.3499512862,131.26
2019-11-11 07:30:00,97.3312222191,-8.6,97.7104232856,3.1712222191,0,3.1712222191,94.16,-8.6,94.5519201286,131.34,3.1712222191,0.0,3.1712222191,3.1712222191,0,3.1712222191,0.0,0.0,0.0,132.84,101.7412222191,-13.54,102.6382379946,3.1712222191,0,3.1712222191,98.57,-13.54,99.4956104559,131.19
2019-11-11 08:00:00,103.3194444376,-6.42,103.5187132788,6.8594444376,0,6.8594444376,96.46,-6.42,96.6734089603,130.72,6.8594444376,0.0,6.8594444376,6.8594444376,0,6.8594444376,0.0,0.0,0.0,132.44,107.7994444376,-11.21,108.3807377768,6.8594444376,0,6.8594444376,100.94,-11.21,101.5605617354,130.55
2019-11-11 08:30:00,104.4163333238,-4.88,104.53030692,9.5463333238,0,9.5463333238,94.87,-4.88,94.9954277847,130.49,9.5463333238,0.0,9.5463333238,9.5463333238,0,9.5463333238,0.0,0.0,0.0,132.44,108.8263333238,-9.59,109.2480614231,9.5463333238,0,9.5463333238,99.28,-9.59,99.7420999378,130.35
2019-11-11 09:00:00,104.0971111003,-4.01,104.1743185215,10.8171111003,0,10.8171111003,93.28,-4.01,93.3661528607,130.72,10.8171111003,0.0,10.8171111003,10.8171111003,0,10.8171111003,0.0,0.0,0.0,132.68,108.4171111003,-8.69,108.7648200446,10.8171111003,0,10.8171111003,97.6,-8.69,97.9861015655,130.52
2019-11-11 09:30:00,103.5518888794,-3.01,103.5956263096,9.5218888794,0,9.5218888794,94.03,-3.01,94.0781643103,130.38,9.5218888794,0.0,9.5218888794,9.5218888794,0,9.5218888794,0.0,0.0,0.0,132.46,107.8618888794,-7.63,108.131419914,9.5218888794,0,9.5218888794,98.34,-7.63,98.6355539347,130.22
2019-11-11 10:00:00,99.7313333199,-3.21,99.7829792388,13.4213333199,0,13.4213333199,86.31,-3.21,86.3696717604,130.78,13.4213333199,0.0,13.4213333199,13.4213333199,0,13.4213333199,0.0,0.0,0.0,132.74,103.6813333199,-7.9,103.9818680299,13.4213333199,0,13.4213333199,90.26,-7.9,90.6050638761,130.63
2019-11-11 10:30:00,98.8642222078,-3.36,98.9213022193,14.3942222078,0,14.3942222078,84.47,-3.36,84.5367996792,131.18,14.3942222078,0.0,14.3942222078,14.3942222078,0,14.3942222078,0.0,0.0,0.0,133.09,102.7342222078,-8.1,103.0530465957,14.3942222078,0,14.3942222078,88.34,-8.1,88.710572087,131.01
2019-11-11 11:00:00,96.456888874,-3.44,96.5182107752,14.936888874000001,0,14.936888874000001,81.52,-3.44,81.5925486794,131.29,14.936888874000001,0.0,14.936888874000001,14.936888874000001,0,14.936888874000001,0.0,0.0,0.0,133.09,100.156888874,-8.21,100.4928180962,14.936888874000001,0,14.936888874000001,85.22,-8.21,85.61455775740001,131.11
2019-11-11 11:30:00,91.469333317,-4.37,91.5736634489,16.359333317,0,16.359333317,75.11,-4.37,75.2370188139,131.76,16.359333317,0.0,16.359333317,16.359333317,0,16.359333317,0.0,0.0,0.0,133.47,94.869333317,-9.28,95.3221317639,16.359333317,0,16.359333317,78.51,-9.28,79.0565525431,131.59
2019-11-11 12:00:00,96.0726666509,-3.54,96.1378639112,15.802666650900001,0,15.802666650900001,80.27,-3.54,80.3480211331,131.65,15.802666650900001,0.0,15.802666650900001,15.802666650900001,0,15.802666650900001,0.0,0.0,0.0,133.47,99.7626666509,-8.36,100.1123331927,15.802666650900001,0,15.802666650900001,83.96,-8.36,84.375181185,131.48
2019-11-11 12:30:00,97.7553333215,-3.54,97.8194090802,11.8553333215,0,11.8553333215,85.9,-3.54,85.972912013,131.24,11.8553333215,0.0,11.8553333215,11.8553333215,0,11.8553333215,0.0,0.0,0.0,133.18,101.7053333215,-8.3,102.0434457769,11.8553333215,0,11.8553333215,89.85,-8.3,90.2325467888,131.07
2019-11-11 13:00:00,100.5598888751,-3.49,100.6204320731,13.7798888751,0,13.7798888751,86.78,-3.49,86.8501496832,131.24,13.7798888751,0.0,13.7798888751,13.7798888751,0,13.7798888751,0.0,0.0,0.0,133.18,104.5598888751,-8.25,104.8848552536,13.7798888751,0,13.7798888751,90.78,-8.25,91.1541052285,131.07
2019-11-11 13:30:00,98.4936666528,-4.29,98.5870502181,13.8936666528,0,13.8936666528,84.6,-4.29,84.7087014421,131.48,13.8936666528,0.0,13.8936666528,13.8936666528,0,13.8936666528,0.0,0.0,0.0,133.34,102.3736666528,-9.11,102.7782064639,13.8936666528,0,13.8936666528,88.48,-9.11,88.9477515174,131.32
2019-11-11 14:00:00,96.7797777635,-4.38,96.8788407443,14.2597777635,0,14.2597777635,82.52,-4.38,82.6361591557,131.48,14.2597777635,0.0,14.2597777635,14.2597777635,0,14.2597777635,0.0,0.0,0.0,133.34,100.6097777635,-9.22,101.0313603869,14.2597777635,0,14.2597777635,86.35,-9.22,86.840836592,131.32
2019-11-11 14:30:00,97.7703333208,-3.96,97.8504965632,12.5303333208,0,12.5303333208,85.24,-3.96,85.3319354052,131.12,12.5303333208,0.0,12.5303333208,12.5303333208,0,12.5303333208,0.0,0.0,0.0,133.03,101.7003333208,-8.73,102.0743390748,12.5303333208,0,12.5303333208,89.17,-8.73,89.5963269336,130.98
2019-11-11 15:00:00,97.718222213,-5.0,97.8460574191,9.258222213,0,9.258222213,88.46,-5.0,88.6011941229,131.12,9.258222213,0.0,9.258222213,9.258222213,0,9.258222213,0.0,0.0,0.0,133.03,101.818222213,-9.82,102.290677848,9.258222213,0,9.258222213,92.56,-9.82,93.0794606774,130.98
2019-11-11 15:30:00,98.5929999928,-4.91,98.7151849899,7.1629999928,0,7.1629999928,91.43,-4.91,91.5617441948,130.94,7.1629999928,0.0,7.1629999928,7.1629999928,0,7.1629999928,0.0,0.0,0.0,132.85,102.8429999928,-9.67,103.2966192454,7.1629999928,0,7.1629999928,95.68,-9.67,96.1674128798,130.79
2019-11-11 16:00:00,104.306666659,-4.08,104.3864316351,7.646666659,0,7.646666659,96.66,-4.08,96.7460696876,130.94,7.646666659,0.0,7.646666659,7.646666659,0,7.646666659,0.0,0.0,0.0,132.93,108.826666659,-8.79,109.1810765477,7.646666659,0,7.646666659,101.18,-8.79,101.5610973749,130.79
2019-11-11 16:30:00,114.1765555506,-2.49,114.2037036939,4.9165555506,0,4.9165555506,109.26,-2.49,109.2883694635,130.43,4.9165555506,0.0,4.9165555506,4.9165555506,0,4.9165555506,0.0,0.0,0.0,132.74,119.2665555506,-7.01,119.4723874915,4.9165555506,0,4.9165555506,114.35,-7.01,114.5646655824,130.23
2019-11-11 17:00:00,119.2093333222,-3.66,119.265505286,11.1093333222,0,11.1093333222,108.1,-3.66,108.1619415506,130.85,11.1093333222,0.0,11.1093333222,11.1093333222,0,11.1093333222,0.0,0.0,0.0,133.07,124.2593333222,-8.25,124.5329049596,11.1093333222,0,11.1093333222,113.15,-8.25,113.4503635957,130.69
2019-11-11 17:30:00,124.1679999886,-5.8100000000000005,124.3038548122,11.3979999886,0,11.3979999886,112.77,-5.8100000000000005,112.9195687204,131.22,11.3979999886,0.0,11.3979999886,11.3979999886,0,11.3979999886,0.0,0.0,0.0,133.23,129.4679999886,-10.5,129.8930830377,11.3979999886,0,11.3979999886,118.07,-10.5,118.5359645846,131.06
2019-11-11 18:00:00,125.8343333217,-6.34,125.9939484361,11.5843333217,0,11.5843333217,114.25,-6.34,114.4257755053,131.22,11.5843333217,0.0,11.5843333217,11.5843333217,0,11.5843333217,0.0,0.0,0.0,133.23,131.2043333217,-11.04,131.667986551,11.5843333217,0,11.5843333217,119.62,-11.04,120.1283730016,131.06
2019-11-11 18:30:00,122.7373333219,-7.5600000000000005,122.969941819,11.4473333219,0,11.4473333219,111.29,-7.5600000000000005,111.5464822395,131.34,11.4473333219,0.0,11.4473333219,11.4473333219,0,11.4473333219,0.0,0.0,0.0,133.16,127.9573333219,-12.34,128.5509811353,11.4473333219,0,11.4473333219,116.51,-12.34,117.1616648055,131.24
2019-11-11 19:00:00,118.9863333245,-8.61,119.2974417915,8.8463333245,0,8.8463333245,110.14,-8.61,110.4760231906,131.45,8.8463333245,0.0,8.8463333245,8.8463333245,0,8.8463333245,0.0,0.0,0.0,133.16,124.1563333245,-13.45,124.8827354144,8.8463333245,0,8.8463333245,115.31,-13.45,116.0917680113,131.24
2019-11-11 19:30:00,117.1255555521,-4.13,117.1983475284,3.4855555521,0,3.4855555521,113.64,-4.13,113.7150231939,130.51,3.4855555521,0.0,3.4855555521,3.4855555521,0,3.4855555521,0.0,0.0,0.0,132.73,122.4255555521,-8.7,122.7342928942,3.4855555521,0,3.4855555521,118.94,-8.7,119.257761173,130.36
2019-11-11 20:00:00,112.6719999966,-6.09,112.8364643332,3.4419999966,0,3.4419999966,109.23,-6.09,109.3996389391,130.84,3.4419999966,0.0,3.4419999966,3.4419999966,0,3.4419999966,0.0,0.0,0.0,132.73,117.7619999966,-10.8,118.2561991745,3.4419999966,0,3.4419999966,114.32,-10.8,114.8290137552,130.68
2019-11-11 20:30:00,108.9771111077,-8.98,109.3464729444,3.4471111077,0,3.4471111077,105.53,-8.98,105.9113841851,131.49,3.4471111077,0.0,3.4471111077,3.4471111077,0,3.4471111077,0.0,0.0,0.0,133.08,113.8771111077,-13.9,114.7223013813,3.4471111077,0,3.4471111077,110.43,-13.9,111.301369713,131.35
2019-11-11 21:00:00,104.9656666633,-10.45,105.4845660657,3.3956666633,0,3.3956666633,101.57,-10.45,102.1061575029,131.07,3.3956666633,0.0,3.3956666633,3.3956666633,0,3.3956666633,0.0,0.0,0.0,132.48,109.6556666633,-15.42,110.7345548208,3.3956666633,0,3.3956666633,106.26,-15.42,107.3730133693,130.93
2019-11-11 21:30:00,100.2007777728,-11.84,100.8978764211,4.9407777728,0,4.9407777728,95.26,-11.84,95.9929851604,131.64,4.9407777728,0.0,4.9407777728,4.9407777728,0,4.9407777728,0.0,0.0,0.0,132.82,104.6207777728,-16.96,105.9865498155,4.9407777728,0,4.9407777728,99.68,-16.96,101.1125313698,131.51
2019-11-11 22:00:00,93.509555552,-11.5,94.2140487376,3.569555552,0,3.569555552,89.94,-11.5,90.672231692,131.64,3.569555552,0.0,3.569555552,3.569555552,0,3.569555552,0.0,0.0,0.0,132.82,97.669555552,-16.63,99.0752188073,3.569555552,0,3.569555552,94.1,-16.63,95.5581859392,131.51
2019-11-11 22:30:00,85.7819999964,-13.12,86.7795247935,3.5519999964,0,3.5519999964,82.23,-13.12,83.2700864657,132.11,3.5519999964,0.0,3.5519999964,3.5519999964,0,3.5519999964,0.0,0.0,0.0,133.03,89.5819999964,-18.43,91.4581851086,3.5519999964,0,3.5519999964,86.03,-18.43,87.9819629242,131.95
2019-11-11 23:00:00,79.2322222187,-14.34,80.5194426068,3.5322222187,0,3.5322222187,75.7,-14.34,77.0462562361,132.72,3.5322222187,0.0,3.5322222187,3.5322222187,0,3.5322222187,0.0,0.0,0.0,133.48,82.7322222187,-19.79,85.0662370935,3.5322222187,0,3.5322222187,79.2,-19.79,81.6350666074,132.6
2019-11-11 23:30:00,76.9116666633,-15.02,78.3645638597,3.3816666633,0,3.3816666633,73.53,-15.02,75.0483930541,133.43,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,134.06,80.3216666633,-20.55,82.9088212169,3.3816666633,0,3.3816666633,76.94,-20.55,79.637089977,133.29
2019-11-12 00:00:00,74.4336666632,-12.03,75.3995466361,3.4836666632,0,3.4836666632,70.95,-12.03,71.9626528138,133.25,3.4836666632,0.0,3.4836666632,3.4836666632,0,3.4836666632,0.0,0.0,0.0,134.21,77.6836666632,-17.41,79.6106787199,3.4836666632,0,3.4836666632,74.2,-17.41,76.2151435084,133.13
2019-11-12 00:30:00,84.9018888853,-10.71,85.574732464,3.6118888853,0,3.6118888853,81.29,-10.71,81.9924886804,131.24,3.6118888853,0.0,3.6118888853,3.6118888853,0,3.6118888853,0.0,0.0,0.0,132.4,88.6818888853,-15.87,90.0907004982,3.6118888853,0,3.6118888853,85.07,-15.87,86.5376322764,131.08
2019-11-12 01:00:00,86.3412222186,-12.6,87.2557542756,3.6412222186000003,0,3.6412222186000003,82.7,-12.6,83.6543483628,131.24,3.6412222186000003,0.0,3.6412222186000003,3.6412222186000003,0,3.6412222186000003,0.0,0.0,0.0,132.21,90.1812222186,-17.83,91.9269369708,3.6412222186000003,0,3.6412222186000003,86.54,-17.83,88.3576850082,131.08
2019-11-12 01:30:00,84.9042222185,-12.82,85.8666370049,3.6742222184999997,0,3.6742222184999997,81.23,-12.82,82.2354260644,131.43,3.6742222184999997,0.0,3.6742222184999997,3.6742222184999997,0,3.6742222184999997,0.0,0.0,0.0,132.36,88.6642222185,-18.08,90.4888429676,3.6742222184999997,0,3.6742222184999997,84.99,-18.08,86.8918091652,131.29
2019-11-12 02:00:00,82.1811111076,-13.81,83.3333734039,3.5211111076,0,3.5211111076,78.66,-13.81,79.8630809573,132.04,3.5211111076,0.0,3.5211111076,3.5211111076,0,3.5211111076,0.0,0.0,0.0,132.82,85.8211111076,-19.17,87.9360677523,3.5211111076,0,3.5211111076,82.3,-19.17,84.5031295278,131.87
2019-11-12 02:30:00,82.4646666631,-13.72,83.5982036162,3.5946666631,0,3.5946666631,78.87,-13.72,80.0544520936,132.6,3.5946666631,0.0,3.5946666631,3.5946666631,0,3.5946666631,0.0,0.0,0.0,133.38,86.1146666631,-19.11,88.2095681573,3.5946666631,0,3.5946666631,82.52,-19.11,84.7038517424,132.42
2019-11-12 03:00:00,79.8872222186,-14.23,81.1446928258,3.6572222186000003,0,3.6572222186000003,76.23,-14.23,77.5467974838,132.8,3.6572222186000003,0.0,3.6572222186000003,3.6572222186000003,0,3.6572222186000003,0.0,0.0,0.0,133.55,83.4172222186,-19.68,85.7072655185,3.6572222186000003,0,3.6572222186000003,79.76,-19.68,82.1520541435,132.68
2019-11-12 03:30:00,77.3085555521,-14.99,78.748414978,3.4585555521,0,3.4585555521,73.85,-14.99,75.3559725569,133.2,3.4585555521,0.0,3.4585555521,3.4585555521,0,3.4585555521,0.0,0.0,0.0,133.84,80.7285555521,-20.52,83.2956786486,3.4585555521,0,3.4585555521,77.27,-20.52,79.9482538896,133.07
2019-11-12 04:00:00,74.3769999965,-12.85,75.478875379,3.4569999965,0,3.4569999965,70.92,-12.85,72.0747452302,133.51,3.4569999965,0.0,3.4569999965,3.4569999965,0,3.4569999965,0.0,0.0,0.0,134.34,77.6369999965,-18.3,79.7646147641,3.4569999965,0,3.4569999965,74.18,-18.3,76.4039423067,133.4
2019-11-12 04:30:00,72.7152222187,-9.31,73.3087964866,3.5052222187,0,3.5052222187,69.21,-9.31,69.8333745425,132.98,3.5052222187,0.0,3.5052222187,3.5052222187,0,3.5052222187,0.0,0.0,0.0,134.14,75.8952222187,-14.58,77.2829939613,3.5052222187,0,3.5052222187,72.39,-14.58,73.8436761003,132.83
2019-11-12 05:00:00,72.2213333298,-9.36,72.8253430334,3.5313333298,0,3.5313333298,68.69,-9.36,69.3247841684,133.06,3.5313333298,0.0,3.5313333298,3.5313333298,0,3.5313333298,0.0,0.0,0.0,134.22,75.3813333298,-14.65,76.7917177473,3.5313333298,0,3.5313333298,71.85,-14.65,73.328336951,132.92
2019-11-12 05:30:00,74.1214444409,-8.66,74.6256264698,3.5214444409,0,3.5214444409,70.6,-8.66,71.1291473308,132.72,3.5214444409,0.0,3.5214444409,3.5214444409,0,3.5214444409,0.0,0.0,0.0,133.95,77.3614444409,-13.87,78.5949743049,3.5214444409,0,3.5214444409,73.84,-13.87,75.1313682825,132.56
2019-11-12 06:00:00,77.281444441,-7.33,77.6282845031,3.4214444410000002,0,3.4214444410000002,73.86,-7.33,74.2228300457,132.18,3.4214444410000002,0.0,3.4214444410000002,3.4214444410000002,0,3.4214444410000002,0.0,0.0,0.0,133.62,80.681444441,-12.43,81.6333288375,3.4214444410000002,0,3.4214444410000002,77.26,-12.43,78.2535142981,132.03
2019-11-12 06:30:00,87.3341111076,-6.07,87.5447991771,3.4941111076,0,3.4941111076,83.84,-6.07,84.0594462271,131.45,3.4941111076,0.0,3.4941111076,3.4941111076,0,3.4941111076,0.0,0.0,0.0,133.11,91.2341111076,-11.0,91.8948476771,3.4941111076,0,3.4941111076,87.74,-11.0,88.4268488639,131.32
2019-11-12 07:00:00,97.1511111076,-7.58,97.4463687853,3.4911111076,0,3.4911111076,93.66,-7.58,93.9662279758,130.93,3.4911111076,0.0,3.4911111076,3.4911111076,0,3.4911111076,0.0,0.0,0.0,132.52,101.5111111076,-12.47,102.2741735645,3.4911111076,0,3.4911111076,98.02,-12.47,98.8100263131,130.76
2019-11-12 07:30:00,104.6436666633,-5.41,104.7834198371,3.3236666633,0,3.3236666633,101.32,-5.41,101.4643311711,131.3,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,133.22,109.3236666633,-10.17,109.795687496,3.3236666633,0,3.3236666633,106.0,-10.17,106.4867545754,131.13
2019-11-12 08:00:00,109.6371111077,-2.74,109.6713441699,3.4171111077000003,0,3.4171111077000003,106.22,-2.74,106.2553339838,130.67,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,132.91,114.5271111077,-7.3,114.7595276161,3.4171111077000003,0,3.4171111077000003,111.11,-7.3,111.3495491684,130.5
2019-11-12 08:30:00,109.7847777728,-1.56,109.7958607171,5.0047777728,0,5.0047777728,104.78,-1.56,104.7916122598,130.55,5.0047777728,0.0,5.0047777728,5.0047777728,0,5.0047777728,0.0,0.0,0.0,132.91,114.5747777728,-6.07,114.7354548589,5.0047777728,0,5.0047777728,109.57,-6.07,109.7380052671,130.39
2019-11-12 09:00:00,108.5989999922,-1.09,108.6044699785,7.7689999922,0,7.7689999922,100.83,-1.09,100.8358914276,130.79,7.7689999922,0.0,7.7689999922,7.7689999922,0,7.7689999922,0.0,0.0,0.0,133.13,113.2089999922,-5.6,113.3474202584,7.7689999922,0,7.7689999922,105.44,-5.6,105.5886054459,130.59
2019-11-12 09:30:00,106.2394444318,-1.2,106.2462213595,12.6394444318,0,12.6394444318,93.6,-1.2,93.6076919916,131.05,12.6394444318,0.0,12.6394444318,12.6394444318,0,12.6394444318,0.0,0.0,0.0,133.32,110.4894444318,-5.79,110.641047676,12.6394444318,0,12.6394444318,97.85,-5.79,98.0211538394,130.87
2019-11-12 10:00:00,102.6789999877,-0.77,102.6818871003,12.3189999877,0,12.3189999877,90.36,-0.77,90.3632807063,131.26,12.3189999877,0.0,12.3189999877,12.3189999877,0,12.3189999877,0.0,0.0,0.0,133.53,106.7889999877,-5.37,106.9239328606,12.3189999877,0,12.3189999877,94.47,-5.37,94.6225015522,131.1
2019-11-12 10:30:00,96.8893333184,-1.01,96.8945974288,14.8993333184,0,14.8993333184,81.99,-1.01,81.9962206446,131.34,14.8993333184,0.0,14.8993333184,14.8993333184,0,14.8993333184,0.0,0.0,0.0,133.53,100.5993333184,-5.69,100.7601209016,14.8993333184,0,14.8993333184,85.7,-5.69,85.8886843536,131.21
2019-11-12 11:00:00,93.6711110922,-0.56,93.6727850192,18.8711110922,0,18.8711110922,74.8,-0.56,74.8020962273,131.17,18.8711110922,0.0,18.8711110922,18.8711110922,0,18.8711110922,0.0,0.0,0.0,133.32,97.0011110922,-5.25,97.1430803152,18.8711110922,0,18.8711110922,78.13,-5.25,78.3061900491,131.02
2019-11-12 11:30:00,90.816777756,-1.13,90.8238075726,21.746777756,0,21.746777756,69.07,-1.13,69.0792429026,130.86,21.746777756,0.0,21.746777756,21.746777756,0,21.746777756,0.0,0.0,0.0,132.9,93.906777756,-5.86,94.0894388788,21.746777756,0,21.746777756,72.16,-5.86,72.3975496823,130.73
2019-11-12 12:00:00,91.101666647,-1.16,91.1090515034,19.691666647,0,19.691666647,71.41,-1.16,71.4194210282,130.6,19.691666647,0.0,19.691666647,19.691666647,0,19.691666647,0.0,0.0,0.0,132.65,94.301666647,-5.86,94.4835643506,19.691666647,0,19.691666647,74.61,-5.86,74.8397735165,130.45
2019-11-12 12:30:00,95.8075775817,-0.61,95.8095194753,23.4175775817,0,23.4175775817,72.39,-0.61,72.3925700607,130.25,23.4175775817,0.0,23.4175775817,23.4175775817,0,23.4175775817,0.0,0.0,0.0,132.34,99.0875775817,-5.27,99.2276218148,23.4175775817,0,23.4175775817,75.67,-5.27,75.8532912931,130.08
2019-11-12 13:00:00,99.5505542086,-1.12,99.5568543258,24.7905542086,0,24.7905542086,74.76,-1.12,74.7683890424,130.0,24.7905542086,0.0,24.7905542086,24.7905542086,0,24.7905542086,0.0,0.0,0.0,132.11,102.9705542086,-5.76,103.1315307461,24.7905542086,0,24.7905542086,78.18,-5.76,78.3919000918,129.83
2019-11-12 13:30:00,102.0597753519,-2.03,102.0799620145,22.8797753519,0,22.8797753519,79.18,-2.03,79.2060180794,130.2,22.8797753519,0.0,22.8797753519,22.8797753519,0,22.8797753519,0.0,0.0,0.0,132.2,105.7297753519,-6.69,105.9412171723,22.8797753519,0,22.8797753519,82.85,-6.69,83.11966434,130.02
2019-11-12 14:00:00,108.2170887706,4.59,108.3143868652,14.9770887706,0,14.9770887706,93.24,4.59,93.3529094351,130.79,14.9770887706,0.0,14.9770887706,14.9770887706,0,14.9770887706,0.0,0.0,0.0,132.2,112.4670887706,-0.64,112.468909733,14.9770887706,0,14.9770887706,97.49,-0.64,97.4921007056,130.61
2019-11-12 14:30:00,108.4665555436,11.01,109.0239137598,11.9265555436,0,11.9265555436,96.54,11.01,97.1657949075,132.36,11.9265555436,0.0,11.9265555436,11.9265555436,0,11.9265555436,0.0,0.0,0.0,132.01,112.5765555436,6.27,112.75102553,11.9265555436,0,11.9265555436,100.65,6.27,100.8451059794,132.24
2019-11-12 15:00:00,110.1966666568,11.31,110.775545326,9.8966666568,0,9.8966666568,100.3,11.31,100.9356532648,132.19,9.8966666568,0.0,9.8966666568,9.8966666568,0,9.8966666568,0.0,0.0,0.0,132.01,114.4566666568,6.61,114.6473752084,9.8966666568,0,9.8966666568,104.56,6.61,104.768724818,132.03
2019-11-12 15:30:00,109.6486666567,10.62,110.1617651438,9.9586666567,0,9.9586666567,99.69,10.62,100.2540797175,132.19,9.9586666567,0.0,9.9586666567,9.9586666567,0,9.9586666567,0.0,0.0,0.0,131.78,113.8786666567,5.9,114.0314023395,9.9586666567,0,9.9586666567,103.92,5.9,104.0873498558,132.03
2019-11-12 16:00:00,112.6496666578,11.19,113.2040789818,8.8296666578,0,8.8296666578,103.82,11.19,104.4213029032,132.03,8.8296666578,0.0,8.8296666578,8.8296666578,0,8.8296666578,0.0,0.0,0.0,131.78,117.0996666578,6.54,117.2821535076,8.8296666578,0,8.8296666578,108.27,6.54,108.4673430116,131.85
2019-11-12 16:30:00,116.9691111027,13.22,117.7138112209,8.4391111027,0,8.4391111027,108.53,13.22,109.3321969961,132.18,8.4391111027,0.0,8.4391111027,8.4391111027,0,8.4391111027,0.0,0.0,0.0,132.23,121.5891111027,8.66,121.8971186646,8.4391111027,0,8.4391111027,113.15,8.66,113.4809151355,132.0
2019-11-12 17:00:00,121.1668888775,12.48,121.8079035213,11.3468888775,0,11.3468888775,109.82,12.48,110.5268419887,131.76,11.3468888775,0.0,11.3468888775,11.3468888775,0,11.3468888775,0.0,0.0,0.0,131.78,125.8868888775,7.93,126.1364090628,11.3468888775,0,11.3468888775,114.54,7.93,114.8141824863,131.59
2019-11-12 17:30:00,126.4617777665,10.82,126.9238103582,11.3117777665,0,11.3117777665,115.15,10.82,115.6572302107,131.48,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,131.37,131.4217777665,6.27,131.5712604306,11.3117777665,0,11.3117777665,120.11,6.27,120.273542394,131.34
2019-11-12 18:00:00,126.8402222108,8.91,127.1527823938,11.3802222108,0,11.3802222108,115.46,8.91,115.8032801781,132.19,11.3802222108,0.0,11.3802222108,11.3802222108,0,11.3802222108,0.0,0.0,0.0,131.89,131.8002222108,4.21,131.8674435743,11.3802222108,0,11.3802222108,120.42,4.21,120.4935703679,132.05
2019-11-12 18:30:00,125.5781111007,10.02,125.9772296394,10.4181111007,0,10.4181111007,115.16,10.02,115.5950950517,132.32,10.4181111007,0.0,10.4181111007,10.4181111007,0,10.4181111007,0.0,0.0,0.0,132.08,130.5181111007,5.36,130.6281245571,10.4181111007,0,10.4181111007,120.1,5.36,120.2195474954,132.17
2019-11-12 19:00:00,122.4282222115,8.65,122.7334188144,10.7282222115,0,10.7282222115,111.7,8.65,112.0344255129,132.74,10.7282222115,0.0,10.7282222115,10.7282222115,0,10.7282222115,0.0,0.0,0.0,132.28,127.2182222115,3.87,127.2770716298,10.7282222115,0,10.7282222115,116.49,3.87,116.5542663312,132.58
2019-11-12 19:30:00,119.3943333236,7.42,119.6246765086,9.7743333236,0,9.7743333236,109.62,7.42,109.870836895,133.0,9.7743333236,0.0,9.7743333236,9.7743333236,0,9.7743333236,0.0,0.0,0.0,132.42,124.0843333236,2.5300000000000002,124.1101231824,9.7743333236,0,9.7743333236,114.31,2.5300000000000002,114.33799456,132.87
2019-11-12 20:00:00,114.7834444395,5.98,114.9391122177,4.9134444395,0,4.9134444395,109.87,5.98,110.0326192545,133.19,4.9134444395,0.0,4.9134444395,4.9134444395,0,4.9134444395,0.0,0.0,0.0,132.42,119.4934444395,1.01,119.4977127983,4.9134444395,0,4.9134444395,114.58,1.01,114.5844513885,133.08
2019-11-12 20:30:00,109.7176666618,5.35,109.8480262804,4.8776666618,0,4.8776666618,104.84,5.35,104.9764168754,133.31,4.8776666618,0.0,4.8776666618,4.8776666618,0,4.8776666618,0.0,0.0,0.0,132.42,114.1976666618,0.35000000000000003,114.1982030112,4.8776666618,0,4.8776666618,109.32,0.35000000000000003,109.3205602803,133.21
2019-11-12 21:00:00,105.5528888858,5.29,105.6853653641,3.1128888858,0,3.1128888858,102.44,5.29,102.5764968207,132.95,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,132.05,109.9228888858,0.29,109.923271426,3.1128888858,0,3.1128888858,106.81,0.29,106.810393689,132.85
2019-11-12 21:30:00,99.206111108,3.83,99.280015014,3.116111108,0,3.116111108,96.09,3.83,96.1662986706,133.43,3.116111108,0.0,3.116111108,3.116111108,0,3.116111108,0.0,0.0,0.0,132.25,103.276111108,-1.32,103.2845464026,3.116111108,0,3.116111108,100.16,-1.32,100.1686977054,133.3
2019-11-12 22:00:00,91.5093333303,1.9,91.5290559689,3.0293333303,0,3.0293333303,88.48,1.9,88.5003977392,133.85,3.0293333303,0.0,3.0293333303,3.0293333303,0,3.0293333303,0.0,0.0,0.0,132.41,95.2493333303,-3.43,95.3110717591,3.0293333303,0,3.0293333303,92.22,-3.43,92.2837650944,133.74
2019-11-12 22:30:00,84.4127777748,-0.11,84.4128494464,2.9827777748,0,2.9827777748,81.43,-0.11,81.4300742969,134.35,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.58,87.8527777748,-5.62,88.0323517961,2.9827777748,0,2.9827777748,84.87,-5.62,85.0558716374,134.2
