Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-12 23:00:00,77.1365555524,-2.44,77.1751372042,3.1365555524,0,3.1365555524,74.0,-2.44,74.0402160991,134.48,3.1365555524,0.0,3.1365555524,3.1365555524,0,3.1365555524,0.0,0.0,0.0,132.47,80.2665555524,-7.84,80.6485309243,3.1365555524,0,3.1365555524,77.13,-7.84,77.5274306294,134.34
2019-11-12 23:30:00,72.3884444413,-13.9,73.7109007449,3.1684444413,0,3.1684444413,69.22,-13.9,70.6018300046,132.49,3.1684444413,0.0,3.1684444413,3.1684444413,0,3.1684444413,0.0,0.0,0.0,133.18,75.5984444413,-19.69,78.1205536459,3.1684444413,0,3.1684444413,72.43,-19.69,75.0586504009,132.36
2019-11-13 00:00:00,69.9117777747,-14.54,71.407760584,3.0917777747,0,3.0917777747,66.82,-14.54,68.3836530174,132.73,3.0917777747,0.0,3.0917777747,3.0917777747,0,3.0917777747,0.0,0.0,0.0,133.4,73.0217777747,-20.05,75.7243853021,3.0917777747,0,3.0917777747,69.93,-20.05,72.7475594092,132.6
2019-11-13 00:30:00,81.6152222192,-13.19,82.6741833821,2.9952222192,0,2.9952222192,78.62,-13.19,79.7187587711,132.06,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,132.98,85.2752222192,-18.52,87.2631303847,2.9952222192,0,2.9952222192,82.28,-18.52,84.3385368619,131.96
2019-11-13 01:00:00,81.7761111081,-13.05,82.8108377446,3.0361111081,0,3.0361111081,78.74,-13.05,79.8140971258,131.97,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,132.89,85.4261111081,-18.36,87.3768279297,3.0361111081,0,3.0361111081,82.39,-18.36,84.4109098399,131.84
2019-11-13 01:30:00,80.1133333302,-13.48,81.2395013357,3.1733333302,0,3.1733333302,76.94,-13.48,78.1119325071,132.11,3.1733333302,0.0,3.1733333302,3.1733333302,0,3.1733333302,0.0,0.0,0.0,132.89,83.6633333302,-18.83,85.7561790422,3.1733333302,0,3.1733333302,80.49,-18.83,82.6632264069,131.95
2019-11-13 02:00:00,77.6015555522,-13.8,78.8190422685,3.3115555522,0,3.3115555522,74.29,-13.8,75.5608635472,132.23,3.3115555522,0.0,3.3115555522,3.3115555522,0,3.3115555522,0.0,0.0,0.0,133.0,81.0415555522,-19.2,83.284894947,3.3115555522,0,3.3115555522,77.73,-19.2,80.0661782527,132.12
2019-11-13 02:30:00,77.9093333301,-13.68,79.101242847,3.2293333301000002,0,3.2293333301000002,74.68,-13.68,75.9226237692,132.23,3.2293333301000002,0.0,3.2293333301000002,3.2293333301000002,0,3.2293333301000002,0.0,0.0,0.0,133.0,81.3693333301,-19.07,83.5741186408,3.2293333301000002,0,3.2293333301000002,78.14,-19.07,80.4333543998,132.12
2019-11-13 03:00:00,76.0985555524,-14.11,77.3956216924,3.1785555524,0,3.1785555524,72.92,-14.11,74.2725958884,132.48,3.1785555524,0.0,3.1785555524,3.1785555524,0,3.1785555524,0.0,0.0,0.0,133.23,79.4685555524,-19.54,81.8355846902,3.1785555524,0,3.1785555524,76.29,-19.54,78.7526234484,132.34
2019-11-13 03:30:00,74.457999997,-14.99,75.9519181031,3.037999997,0,3.037999997,71.42,-14.99,72.9761365105,132.8,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,133.43,77.747999997,-20.5,80.4052330606,3.037999997,0,3.037999997,74.71,-20.5,77.4715050841,132.68
2019-11-13 04:00:00,71.6727777747,-15.84,73.4022661363,3.0827777747,0,3.0827777747,68.59,-15.84,70.3952675966,133.12,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,133.64,74.8327777747,-21.42,77.8380435872,3.0827777747,0,3.0827777747,71.75,-21.42,74.8790952136,132.99
2019-11-13 04:30:00,70.4046666636,-15.86,72.1689454544,3.1046666636,0,3.1046666636,67.3,-15.86,69.1435434441,133.22,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,133.64,73.5046666636,-21.45,76.5704807437,3.1046666636,0,3.1046666636,70.4,-21.45,73.5952613964,133.12
2019-11-13 05:00:00,69.0325555525,-15.85,70.8287810576,3.0825555525,0,3.0825555525,65.95,-15.85,67.8279072359,133.22,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,133.64,72.0825555525,-21.45,75.2063648568,3.0825555525,0,3.0825555525,69.0,-21.45,72.2571968734,133.12
2019-11-13 05:30:00,69.9198888859,-15.16,71.5445068598,3.0298888859,0,3.0298888859,66.89,-15.16,68.5864250417,133.56,3.0298888859,0.0,3.0298888859,3.0298888859,0,3.0298888859,0.0,0.0,0.0,134.18,73.0298888859,-20.73,75.9150681399,3.0298888859,0,3.0298888859,70.0,-20.73,73.0050196904,133.48
2019-11-13 06:00:00,75.0756666636,-14.11,76.3901029256,3.0556666636,0,3.0556666636,72.02,-14.11,73.3891851706,133.37,3.0556666636,0.0,3.0556666636,3.0556666636,0,3.0556666636,0.0,0.0,0.0,134.1,78.4356666636,-19.6,80.8474724711,3.0556666636,0,3.0556666636,75.38,-19.6,77.886484065,133.23
2019-11-13 06:30:00,82.6998888858,-10.42,83.3537522954,3.0898888858,0,3.0898888858,79.61,-10.42,80.2890310067,131.99,3.0898888858,0.0,3.0898888858,3.0898888858,0,3.0898888858,0.0,0.0,0.0,133.18,86.4398888858,-15.59,87.8345176488,3.0898888858,0,3.0898888858,83.35,-15.59,84.795463322,131.86
2019-11-13 07:00:00,90.2978888852,-9.55,90.8014935842,3.7378888852000003,0,3.7378888852000003,86.56,-9.55,87.0852232012,131.88,3.7378888852000003,0.0,3.7378888852000003,3.7378888852000003,0,3.7378888852000003,0.0,0.0,0.0,133.18,94.3478888852,-14.63,95.4754472997,3.7378888852000003,0,3.7378888852000003,90.61,-14.63,91.7834898007,131.73
2019-11-13 07:30:00,99.2163333273,-7.47,99.4971441746,6.0663333273,0,6.0663333273,93.15,-7.47,93.4490417286,131.18,6.0663333273,0.0,6.0663333273,6.0663333273,0,6.0663333273,0.0,0.0,0.0,132.8,103.5563333273,-12.36,104.2913408303,6.0663333273,0,6.0663333273,97.49,-12.36,98.2703907594,131.04
2019-11-13 08:00:00,100.9602222133,-6.57,101.173768188,8.9002222133,0,8.9002222133,92.06,-6.57,92.2941412008,130.98,8.9002222133,0.0,8.9002222133,8.9002222133,0,8.9002222133,0.0,0.0,0.0,132.7,105.2602222133,-11.41,105.8768269283,8.9002222133,0,8.9002222133,96.36,-11.41,97.0331783464,130.88
2019-11-13 08:30:00,101.4894444342,-5.2,101.6225729431,10.1994444342,0,10.1994444342,91.29,-5.2,91.4379795271,130.84,10.1994444342,0.0,10.1994444342,10.1994444342,0,10.1994444342,0.0,0.0,0.0,132.7,105.7394444342,-9.96,106.2074936587,10.1994444342,0,10.1994444342,95.54,-9.96,96.0577597074,130.77
2019-11-13 09:00:00,104.9692222115,-3.43,105.0252470204,10.7292222115,0,10.7292222115,94.24,-3.43,94.3023992272,130.71,10.7292222115,0.0,10.7292222115,10.7292222115,0,10.7292222115,0.0,0.0,0.0,132.8,109.3492222115,-8.07,109.6466018546,10.7292222115,0,10.7292222115,98.62,-8.07,98.9496301155,130.55
2019-11-13 09:30:00,106.1074444345,-2.13,106.1288210828,9.9574444345,0,9.9574444345,96.15,-2.13,96.1735899299,130.49,9.9574444345,0.0,9.9574444345,9.9574444345,0,9.9574444345,0.0,0.0,0.0,132.66,110.5474444345,-6.69,110.7496888077,9.9574444345,0,9.9574444345,100.59,-6.69,100.8122224733,130.3
2019-11-13 10:00:00,102.7594444302,-3.1,102.8061934885,14.2794444302,0,14.2794444302,88.48,-3.1,88.5342894025,130.85,14.2794444302,0.0,14.2794444302,14.2794444302,0,14.2794444302,0.0,0.0,0.0,132.93,106.8394444302,-7.78,107.1223379419,14.2794444302,0,14.2794444302,92.56,-7.78,92.8863929755,130.73
2019-11-13 10:30:00,100.5316666541,-3.73,100.600839461,12.5516666541,0,12.5516666541,87.98,-3.73,88.0590330403,131.02,12.5516666541,0.0,12.5516666541,12.5516666541,0,12.5516666541,0.0,0.0,0.0,132.93,104.6016666541,-8.45,104.9424183389,12.5516666541,0,12.5516666541,92.05,-8.45,92.4370326222,130.89
2019-11-13 11:00:00,99.3774444344,-3.19,99.428630496,10.0174444344,0,10.0174444344,89.36,-3.19,89.4169206582,131.02,10.0174444344,0.0,10.0174444344,10.0174444344,0,10.0174444344,0.0,0.0,0.0,133.09,103.4974444344,-7.87,103.7962326121,10.0174444344,0,10.0174444344,93.48,-7.87,93.8106992832,130.89
2019-11-13 11:30:00,102.1304444324,-3.14,102.1787026731,12.0404444324,0,12.0404444324,90.09,-3.14,90.144704226,131.02,12.0404444324,0.0,12.0404444324,12.0404444324,0,12.0404444324,0.0,0.0,0.0,133.09,106.3004444324,-7.8100000000000005,106.5869625542,12.0404444324,0,12.0404444324,94.26,-7.8100000000000005,94.5829990009,130.89
2019-11-13 12:00:00,102.899222211,-2.39,102.9269742663,11.269222211,0,11.269222211,91.63,-2.39,91.6611640773,130.79,11.269222211,0.0,11.269222211,11.269222211,0,11.269222211,0.0,0.0,0.0,132.93,107.129222211,-7.01,107.3583268849,11.269222211,0,11.269222211,95.86,-7.01,96.115970057,130.66
2019-11-13 12:30:00,104.7849999904,-2.08,104.8056421334,9.5949999904,0,9.5949999904,95.19,-2.08,95.2127223642,130.63,9.5949999904,0.0,9.5949999904,9.5949999904,0,9.5949999904,0.0,0.0,0.0,132.93,109.2049999904,-6.65,109.4072873391,9.5949999904,0,9.5949999904,99.61,-6.65,99.8317314284,130.55
2019-11-13 13:00:00,104.9712222143,-2.85,105.0099042622,7.9412222143,0,7.9412222143,97.03,-2.85,97.071846588,130.72,7.9412222143,0.0,7.9412222143,7.9412222143,0,7.9412222143,0.0,0.0,0.0,132.93,109.4612222143,-7.46,109.715134638,7.9412222143,0,7.9412222143,101.52,-7.46,101.7937227927,130.55
2019-11-13 13:30:00,104.3769999941,-3.55,104.4373526463,5.9169999941,0,5.9169999941,98.46,-3.55,98.5239772847,130.72,5.9169999941,0.0,5.9169999941,5.9169999941,0,5.9169999941,0.0,0.0,0.0,132.93,108.9469999941,-8.17,109.2529070904,5.9169999941,0,5.9169999941,103.03,-8.17,103.3534218108,130.63
2019-11-13 14:00:00,104.2378888837,-2.67,104.2720786161,5.1978888837,0,5.1978888837,99.04,-2.67,99.0759834672,130.6,5.1978888837,0.0,5.1978888837,5.1978888837,0,5.1978888837,0.0,0.0,0.0,132.93,108.8378888837,-7.25,109.0790931236,5.1978888837,0,5.1978888837,103.64,-7.25,103.8932726407,130.51
2019-11-13 14:30:00,104.8511111067,-2.83,104.8892959282,4.3911111067,0,4.3911111067,100.46,-2.83,100.4998532337,130.36,4.3911111067,0.0,4.3911111067,4.3911111067,0,4.3911111067,0.0,0.0,0.0,132.49,109.5211111067,-7.39,109.7701502142,4.3911111067,0,4.3911111067,105.13,-7.39,105.3894159771,130.14
2019-11-13 15:00:00,106.1973333296,-2.79,106.2339762332,3.7173333296,0,3.7173333296,102.48,-2.79,102.5179715952,130.24,3.7173333296,0.0,3.7173333296,3.7173333296,0,3.7173333296,0.0,0.0,0.0,132.49,110.9573333296,-7.32,111.1985261576,3.7173333296,0,3.7173333296,107.24,-7.32,107.4895343743,130.14
2019-11-13 15:30:00,107.5783333301,-3.03,107.6209956379,3.2283333301,0,3.2283333301,104.35,-3.03,104.3939816273,130.41,3.2283333301,0.0,3.2283333301,3.2283333301,0,3.2283333301,0.0,0.0,0.0,132.66,112.4583333301,-7.57,112.7128281758,3.2283333301,0,3.2283333301,109.23,-7.57,109.4919987944,130.3
2019-11-13 16:00:00,112.8084444416,-1.98,112.8258194623,2.8284444416000003,0,2.8284444416000003,109.98,-1.98,109.9978217966,130.04,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,132.44,117.9384444416,-6.41,118.112508979,2.8284444416000003,0,2.8284444416000003,115.11,-6.41,115.2883350561,129.85
2019-11-13 16:30:00,119.1437777727,-2.75,119.1755104119,5.1237777727000005,0,5.1237777727000005,114.02,-2.75,114.0531582202,130.18,5.1237777727000005,0.0,5.1237777727000005,5.1237777727000005,0,5.1237777727000005,0.0,0.0,0.0,132.55,124.4337777727,-7.19,124.6413300265,5.1237777727000005,0,5.1237777727000005,119.31,-7.19,119.5264497925,130.03
2019-11-13 17:00:00,127.3922222113,8.15,127.652656768,10.9522222113,0,10.9522222113,116.44,8.15,116.7248735275,131.34,10.9522222113,0.0,10.9522222113,10.9522222113,0,10.9522222113,0.0,0.0,0.0,132.55,132.6322222113,3.26,132.6722803328,10.9522222113,0,10.9522222113,121.68,3.26,121.723662449,131.15
2019-11-13 17:30:00,132.3969999862,12.26,132.9634280746,13.7569999862,0,13.7569999862,118.64,12.26,119.2717787241,132.36,13.7569999862,0.0,13.7569999862,13.7569999862,0,13.7569999862,0.0,0.0,0.0,132.55,137.4869999862,7.75,137.7052564909,13.7569999862,0,13.7569999862,123.73,7.75,123.9724783974,132.29
2019-11-13 18:00:00,131.4314444306,11.46,131.930118567,13.8914444306,0,13.8914444306,117.54,11.46,118.0973462869,132.36,13.8914444306,0.0,13.8914444306,13.8914444306,0,13.8914444306,0.0,0.0,0.0,132.38,136.4714444306,6.88,136.6447567416,13.8914444306,0,13.8914444306,122.58,6.88,122.7729237251,132.29
2019-11-13 18:30:00,128.6964444309,10.41,129.1167801223,13.5864444309,0,13.5864444309,115.11,10.41,115.5797568781,132.64,13.5864444309,0.0,13.5864444309,13.5864444309,0,13.5864444309,0.0,0.0,0.0,132.38,133.6364444309,5.75,133.7600903862,13.5864444309,0,13.5864444309,120.05,5.75,120.1876241549,132.49
2019-11-13 19:00:00,124.5993333219,8.74,124.9054901286,11.4393333219,0,11.4393333219,113.16,8.74,113.497018463,133.12,11.4393333219,0.0,11.4393333219,11.4393333219,0,11.4393333219,0.0,0.0,0.0,132.73,129.4593333219,3.96,129.5198848986,11.4393333219,0,11.4393333219,118.02,3.96,118.0864175085,132.97
2019-11-13 19:30:00,121.7131111034,7.42,121.9390741907,7.6731111034,0,7.6731111034,114.04,7.42,114.2811358011,133.49,7.6731111034,0.0,7.6731111034,7.6731111034,0,7.6731111034,0.0,0.0,0.0,132.96,126.6031111034,2.55,126.6287891479,7.6731111034,0,7.6731111034,118.93,2.55,118.9573343683,133.38
2019-11-13 20:00:00,119.0522222184,6.51,119.2300789027,3.8022222184,0,3.8022222184,115.25,6.51,115.4337151789,133.77,3.8022222184,0.0,3.8022222184,3.8022222184,0,3.8022222184,0.0,0.0,0.0,133.1,123.9522222184,1.5899999999999999,123.9624196799,3.8022222184,0,3.8022222184,120.15,1.5899999999999999,120.1605201387,133.66
2019-11-13 20:30:00,113.7881111072,6.48,113.9724731211,3.9281111072,0,3.9281111072,109.86,6.48,110.0509427493,133.66,3.9281111072,0.0,3.9281111072,3.9281111072,0,3.9281111072,0.0,0.0,0.0,132.9,118.4381111072,1.51,118.4477364184,3.9281111072,0,3.9281111072,114.51,1.51,114.5199554663,133.56
2019-11-13 21:00:00,112.049999996,5.53,112.186377957,3.999999996,0,3.999999996,108.05,5.53,108.1914201774,133.23,3.999999996,0.0,3.999999996,3.999999996,0,3.999999996,0.0,0.0,0.0,132.33,116.629999996,0.53,116.6312042254,3.999999996,0,3.999999996,112.63,0.53,112.6312469966,133.06
2019-11-13 21:30:00,103.8039999916,-1.03,103.8091099771,8.4439999916,0,8.4439999916,95.36,-1.03,95.3655624426,133.59,8.4439999916,0.0,8.4439999916,8.4439999916,0,8.4439999916,0.0,0.0,0.0,133.21,107.9439999916,-6.39,108.1329701533,8.4439999916,0,8.4439999916,99.5,-6.39,99.7049753021,133.48
2019-11-13 22:00:00,98.1578888823,-10.36,98.7030939223,6.5678888823,0,6.5678888823,91.59,-10.36,92.1740619697,130.86,6.5678888823,0.0,6.5678888823,6.5678888823,0,6.5678888823,0.0,0.0,0.0,132.17,102.3878888823,-15.37,103.5350988302,6.5678888823,0,6.5678888823,95.82,-15.37,97.0448829151,130.74
2019-11-13 22:30:00,90.4338888858,-11.46,91.1571163377,3.0638888858,0,3.0638888858,87.37,-11.46,88.1183777654,130.78,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,131.9,94.4638888858,-16.57,95.9061583186,3.0638888858,0,3.0638888858,91.4,-16.57,92.8898535902,130.64
2019-11-13 23:00:00,83.4338888859,-13.46,84.5126346449,3.0338888859,0,3.0338888859,80.4,-13.46,81.5189033292,131.75,3.0338888859,0.0,3.0338888859,3.0338888859,0,3.0338888859,0.0,0.0,0.0,132.6,87.1338888859,-18.76,89.130534568,3.0338888859,0,3.0338888859,84.1,-18.76,86.1669751123,131.62
2019-11-13 23:30:00,80.8919999967,-14.75,82.2257755419,3.2619999967,0,3.2619999967,77.63,-14.75,79.018854712,132.17,3.2619999967,0.0,3.2619999967,3.2619999967,0,3.2619999967,0.0,0.0,0.0,132.86,84.4619999967,-20.17,86.8369641538,3.2619999967,0,3.2619999967,81.2,-20.17,83.6676096228,132.05
2019-11-14 00:00:00,78.3898888857,-15.63,79.932919248,3.2298888857,0,3.2298888857,75.16,-15.63,76.7679783504,132.17,3.2298888857,0.0,3.2298888857,3.2298888857,0,3.2298888857,0.0,0.0,0.0,132.77,81.8398888857,-21.09,84.5136409866,3.2298888857,0,3.2298888857,78.61,-21.09,81.3899268952,132.05
2019-11-14 00:30:00,88.4388888857,-13.74,89.4998584766,3.2088888857,0,3.2088888857,85.23,-13.74,86.3304146868,131.4,3.2088888857,0.0,3.2088888857,3.2088888857,0,3.2088888857,0.0,0.0,0.0,132.23,92.3788888857,-19.0,94.3125607316,3.2088888857,0,3.2088888857,89.17,-19.0,91.1717549464,131.26
2019-11-14 01:00:00,90.8093333301,-12.88,91.7182065887,3.2493333301,0,3.2493333301,87.56,-12.88,88.502248559,130.9,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,131.85,94.8293333301,-18.06,96.533756064,3.2493333301,0,3.2493333301,91.58,-18.06,93.3437732256,130.78
2019-11-14 01:30:00,87.7846666624,-13.88,88.8752052095,4.2646666624,0,4.2646666624,83.52,-13.88,84.6654876558,131.33,4.2646666624,0.0,4.2646666624,4.2646666624,0,4.2646666624,0.0,0.0,0.0,132.14,91.6146666624,-19.16,93.59675607450001,4.2646666624,0,4.2646666624,87.35,-19.16,89.4266632498,131.22
2019-11-14 02:00:00,87.1191111078,-14.38,88.2979270437,3.2691111078,0,3.2691111078,83.85,-14.38,85.0741259138,131.78,3.2691111078,0.0,3.2691111078,3.2691111078,0,3.2691111078,0.0,0.0,0.0,132.55,90.9691111078,-19.7,93.0777587598,3.2691111078,0,3.2691111078,87.7,-19.7,89.8853714461,131.69
2019-11-14 02:30:00,86.833222219,-14.26,87.9963412929,3.193222219,0,3.193222219,83.64,-14.26,84.846904481,131.78,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,132.48,90.663222219,-19.57,92.7513059915,3.193222219,0,3.193222219,87.47,-19.57,89.6325041489,131.61
2019-11-14 03:00:00,84.6698888857,-15.07,86.0005522303,3.1998888857,0,3.1998888857,81.47,-15.07,82.8520717906,132.07,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,132.74,88.3998888857,-20.46,90.7367177883,3.1998888857,0,3.1998888857,85.2,-20.46,87.6222095133,131.94
2019-11-14 03:30:00,81.5279999968,-15.87,83.0582427184,3.2079999968,0,3.2079999968,78.32,-15.87,79.911696891,132.42,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,132.98,85.1179999968,-21.35,87.7547515719,3.2079999968,0,3.2079999968,81.91,-21.35,84.6467400435,132.32
2019-11-14 04:00:00,78.6924444412,-16.65,80.4345902714,3.2224444412,0,3.2224444412,75.47,-16.65,77.2848199843,132.78,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,133.23,82.1524444412,-22.19,85.0965347571,3.2224444412,0,3.2224444412,78.93,-22.19,81.9898835223,132.64
2019-11-14 04:30:00,76.792222219,-16.88,78.6255670462,3.222222219,0,3.222222219,73.57,-16.88,75.4816487631,133.03,3.222222219,0.0,3.222222219,3.222222219,0,3.222222219,0.0,0.0,0.0,133.47,80.172222219,-22.47,83.2615524449,3.222222219,0,3.222222219,76.95,-22.47,80.1636039609,132.9
2019-11-14 05:00:00,76.1698888857,-16.69,77.9769714265,3.2098888857,0,3.2098888857,72.96,-16.69,74.8446237214,133.03,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,133.47,79.5198888857,-22.29,82.5848462394,3.2098888857,0,3.2098888857,76.31,-22.29,79.4988062803,132.9
2019-11-14 05:30:00,77.1668888857,-15.66,78.7398523004,3.2268888857,0,3.2268888857,73.94,-15.66,75.5801508334,132.38,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,132.88,80.5968888857,-21.15,83.3257523101,3.2268888857,0,3.2268888857,77.37,-21.15,80.2087239644,132.2
2019-11-14 06:00:00,80.5281111079,-14.6,81.8409230068,3.1981111079,0,3.1981111079,77.33,-14.6,78.6961809747,132.25,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,132.88,84.1181111079,-20.0,86.4630361274,3.1981111079,0,3.1981111079,80.92,-20.0,83.354942265,132.11
2019-11-14 06:30:00,90.1684444414,-11.28,90.8712648365,3.0484444414,0,3.0484444414,87.12,-11.28,87.8472128186,132.12,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,133.23,94.2384444414,-16.47,95.6668454102,3.0484444414,0,3.0484444414,91.19,-16.47,92.6654034686,131.97
2019-11-14 07:00:00,100.8211111081,-8.79,101.2035599427,2.9611111082,0,2.9611111082,97.86,-8.79,98.2539754921,130.98,2.9611111082,0.0,2.9611111082,2.9611111082,0,2.9611111082,0.0,0.0,0.0,132.51,105.3811111081,-13.71,106.2691991049,2.9611111082,0,2.9611111082,102.42,-13.71,103.3335400536,130.84
2019-11-14 07:30:00,107.7323333306,-7.36,107.9834489394,2.7223333306,0,2.7223333306,105.01,-7.36,105.2676099282,130.5,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,132.22,112.6323333306,-12.12,113.2825534295,2.7223333306,0,2.7223333306,109.91,-12.12,110.5762293624,130.31
2019-11-14 08:00:00,112.6244444415,-4.63,112.7195741021,2.9144444415,0,2.9144444415,109.71,-4.63,109.8076545601,130.01,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,132.13,117.7044444415,-9.21,118.0642212581,2.9144444415,0,2.9144444415,114.79,-9.21,115.158882419,129.85
2019-11-14 08:30:00,114.6875555519,-2.95,114.7254893146,3.6075555519,0,3.6075555519,111.08,-2.95,111.1191653136,130.31,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,132.64,119.8475555519,-7.45,120.0788868693,3.6075555519,0,3.6075555519,116.24,-7.45,116.4784962987,130.14
2019-11-14 09:00:00,113.9485555514,-0.91,113.9521891508,4.1285555514,0,4.1285555514,109.82,-0.91,109.8237701957,130.31,4.1285555514,0.0,4.1285555514,4.1285555514,0,4.1285555514,0.0,0.0,0.0,132.82,119.0485555514,-5.33,119.1678122602,4.1285555514,0,4.1285555514,114.92,-5.33,115.0435365416,130.14
2019-11-14 09:30:00,114.0754444385,0.38,114.0760773512,5.9254444385,0,5.9254444385,108.15,0.38,108.1506675892,130.11,5.9254444385,0.0,5.9254444385,5.9254444385,0,5.9254444385,0.0,0.0,0.0,132.82,119.1154444385,-3.9699999999999998,119.1815841638,5.9254444385,0,5.9254444385,113.19,-3.9699999999999998,113.2596000346,129.98
2019-11-14 10:00:00,111.5456666621,0.45,111.5465743584,4.5456666621,0,4.5456666621,107.0,0.45,107.0009462575,130.11,4.5456666621,0.0,4.5456666621,4.5456666621,0,4.5456666621,0.0,0.0,0.0,132.82,116.4956666621,-3.9,116.5609297795,4.5456666621,0,4.5456666621,111.95,-3.9,112.0179115142,129.98
2019-11-14 10:30:00,110.4416666617,1.17,110.4478638771,4.9416666617,0,4.9416666617,105.5,1.17,105.5064874783,130.11,4.9416666617,0.0,4.9416666617,4.9416666617,0,4.9416666617,0.0,0.0,0.0,132.74,115.3316666617,-3.17,115.3752236616,4.9416666617,0,4.9416666617,110.39,-3.17,110.4355060658,129.98
2019-11-14 11:00:00,110.4651111052,1.2,110.4716288079,5.9451111052000005,0,5.9451111052000005,104.52,1.2,104.5268884068,130.43,5.9451111052000005,0.0,5.9451111052000005,5.9451111052000005,0,5.9451111052000005,0.0,0.0,0.0,133.1,115.3451111052,-3.17,115.3886630301,5.9451111052000005,0,5.9451111052000005,109.4,-3.17,109.4459176945,130.28
2019-11-14 11:30:00,111.1009999944,1.31,111.1087228788,5.6209999944,0,5.6209999944,105.48,1.31,105.4881344038,130.62,5.6209999944,0.0,5.6209999944,5.6209999944,0,5.6209999944,0.0,0.0,0.0,133.25,116.0109999944,-3.04,116.0508238648,5.6209999944,0,5.6209999944,110.39,-3.04,110.4318509308,130.42
2019-11-14 12:00:00,112.4371111058,1.6,112.4484946712,5.2971111058,0,5.2971111058,107.14,1.6,107.1519463192,130.62,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,133.41,117.4071111058,-2.74,117.4390792633,5.2971111058,0,5.2971111058,112.11,-2.74,112.1434781875,130.5
2019-11-14 12:30:00,113.940666661,1.4,113.9492673041,5.680666661,0,5.680666661,108.26,1.4,108.2690519031,130.62,5.680666661,0.0,5.680666661,5.680666661,0,5.680666661,0.0,0.0,0.0,133.41,118.960666661,-2.94,118.9969907705,5.680666661,0,5.680666661,113.28,-2.94,113.3181450607,130.5
2019-11-14 13:00:00,114.9797777715,1.13,114.985330353,6.2697777715,0,6.2697777715,108.71,1.13,108.7158728061,130.99,6.2697777715,0.0,6.2697777715,6.2697777715,0,6.2697777715,0.0,0.0,0.0,133.63,120.0197777715,-3.23,120.0632331579,6.2697777715,0,6.2697777715,113.75,-3.23,113.7958496607,130.8
2019-11-14 13:30:00,115.8611111053,1.99,115.8781997037,5.7911111053,0,5.7911111053,110.07,1.99,110.0879875372,130.74,5.7911111053,0.0,5.7911111053,5.7911111053,0,5.7911111053,0.0,0.0,0.0,133.55,120.9411111053,-2.31,120.9631698303,5.7911111053,0,5.7911111053,115.15,-2.31,115.1731678821,130.57
2019-11-14 14:00:00,114.1649999943,2.29,114.1879648812,5.6849999943,0,5.6849999943,108.48,2.29,108.5041681227,130.5,5.6849999943,0.0,5.6849999943,5.6849999943,0,5.6849999943,0.0,0.0,0.0,133.34,119.1649999943,-2.0,119.1817822641,5.6849999943,0,5.6849999943,113.48,-2.0,113.4976228826,130.35
2019-11-14 14:30:00,112.9104444371,2.71,112.9429615469,7.3404444371,0,7.3404444371,105.57,2.71,105.6047773541,130.03,7.3404444371,0.0,7.3404444371,7.3404444371,0,7.3404444371,0.0,0.0,0.0,132.9,117.7904444371,-1.55,117.8006421913,7.3404444371,0,7.3404444371,110.45,-1.55,110.4608754266,129.85
2019-11-14 15:00:00,111.4113333282,3.12,111.4550115246,5.1813333282,0,5.1813333282,106.23,3.12,106.2758076892,129.85,5.1813333282,0.0,5.1813333282,5.1813333282,0,5.1813333282,0.0,0.0,0.0,132.77,116.3613333282,-1.1,116.3665325337,5.1813333282,0,5.1813333282,111.18,-1.1,111.185441493,129.71
2019-11-14 15:30:00,112.4396666622,3.02,112.480216212,4.4696666622,0,4.4696666622,107.97,3.02,108.0122275486,129.85,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,132.66,117.4696666622,-1.19,117.4756940211,4.4696666622,0,4.4696666622,113.0,-1.19,113.0062657555,129.61
2019-11-14 16:00:00,120.1144444373,6.63,120.2972845183,7.1144444373,0,7.1144444373,113.0,6.63,113.1943324553,131.24,7.1144444373,0.0,7.1144444373,7.1144444373,0,7.1144444373,0.0,0.0,0.0,132.36,125.1744444373,1.8599999999999999,125.1882627893,7.1144444373,0,7.1144444373,118.06,1.8599999999999999,118.0746509629,131.1
2019-11-14 16:30:00,121.3293333222,9.66,121.7132808054,11.1493333222,0,11.1493333222,110.18,9.66,110.6026581959,132.38,11.1493333222,0.0,11.1493333222,11.1493333222,0,11.1493333222,0.0,0.0,0.0,132.11,126.0893333222,4.96,126.1868518414,11.1493333222,0,11.1493333222,114.94,4.96,115.0469695385,132.3
2019-11-14 17:00:00,127.2441110993,11.84,127.7937768808,11.8141110993,0,11.8141110993,115.43,11.84,116.0356432309,131.87,11.8141110993,0.0,11.8141110993,11.8141110993,0,11.8141110993,0.0,0.0,0.0,131.95,132.2741110993,7.3,132.4753957047,11.8141110993,0,11.8141110993,120.46,7.3,120.6809910466,131.79
2019-11-14 17:30:00,131.2994444326,12.26,131.8705869719,11.8594444326,0,11.8594444326,119.44,12.26,120.06756931,131.62,11.8594444326,0.0,11.8594444326,11.8594444326,0,11.8594444326,0.0,0.0,0.0,131.76,136.4794444326,7.79,136.7015832119,11.8594444326,0,11.8594444326,124.62,7.79,124.8632391859,131.51
2019-11-14 18:00:00,131.3135555435,11.69,131.8328713541,12.0835555435,0,12.0835555435,119.23,11.69,119.8017069995,131.73,12.0835555435,0.0,12.0835555435,12.0835555435,0,12.0835555435,0.0,0.0,0.0,131.76,136.4935555435,7.18,136.6822706312,12.0835555435,0,12.0835555435,124.41,7.18,124.6170152909,131.59
2019-11-14 18:30:00,130.0649999883,10.85,130.5167679723,11.7449999883,0,11.7449999883,118.32,10.85,118.8164336277,132.13,11.7449999883,0.0,11.7449999883,11.7449999883,0,11.7449999883,0.0,0.0,0.0,132.05,135.1949999883,6.27,135.3403152125,11.7449999883,0,11.7449999883,123.45,6.27,123.6091234497,132.0
2019-11-14 19:00:00,128.7892222141,10.44,129.2116765564,8.0792222141,0,8.0792222141,120.71,10.44,121.1606276808,132.29,8.0792222141,0.0,8.0792222141,8.0792222141,0,8.0792222141,0.0,0.0,0.0,132.18,134.0392222141,5.84,134.1663843583,8.0792222141,0,8.0792222141,125.96,5.84,126.0953099842,132.14
2019-11-14 19:30:00,124.8118888855,9.58,125.1790078534,3.4018888855,0,3.4018888855,121.41,9.58,121.7873741403,132.71,3.4018888855,0.0,3.4018888855,3.4018888855,0,3.4018888855,0.0,0.0,0.0,132.51,130.0518888855,4.9,130.1441654577,3.4018888855,0,3.4018888855,126.65,4.9,126.7447533431,132.55
2019-11-14 20:00:00,118.7162222188,6.94,118.918901012,3.4262222188,0,3.4262222188,115.29,6.94,115.4986913346,133.34,3.4262222188,0.0,3.4262222188,3.4262222188,0,3.4262222188,0.0,0.0,0.0,132.8,123.6862222188,2.06,123.703375729,3.4262222188,0,3.4262222188,120.26,2.06,120.2776421452,133.24
2019-11-14 20:30:00,112.6561111076,4.76,112.7566271662,3.4661111076,0,3.4661111076,109.19,4.76,109.2937038443,133.59,3.4661111076,0.0,3.4661111076,3.4661111076,0,3.4661111076,0.0,0.0,0.0,132.68,117.3961111076,-0.28,117.3964450194,3.4661111076,0,3.4661111076,113.93,-0.28,113.9303440704,133.43
2019-11-14 21:00:00,107.6918888856,3.5300000000000002,107.7497277572,3.2618888856,0,3.2618888856,104.43,3.5300000000000002,104.489644463,133.69,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,132.58,112.2018888856,-1.6,112.2132963133,3.2618888856,0,3.2618888856,108.94,-1.6,108.9517489534,133.55
2019-11-14 21:30:00,104.7315555523,1.73,104.7458430125,3.2915555523,0,3.2915555523,101.44,1.73,101.4547509977,133.84,3.2915555523,0.0,3.2915555523,3.2915555523,0,3.2915555523,0.0,0.0,0.0,132.5,109.0815555523,-3.51,109.1380129089,3.2915555523,0,3.2915555523,105.79,-3.51,105.8482130222,133.72
2019-11-14 22:00:00,100.7494444413,1.15,100.7560075391,3.1894444413,0,3.1894444413,97.56,1.15,97.5667776449,133.6,3.1894444413,0.0,3.1894444413,3.1894444413,0,3.1894444413,0.0,0.0,0.0,132.17,104.9194444413,-4.13,105.0006986732,3.1894444413,0,3.1894444413,101.73,-4.13,101.8137996541,133.48
2019-11-14 22:30:00,93.0091111081,-1.48,93.0208855533,3.0491111081,0,3.0491111081,89.96,-1.48,89.972173476,134.38,3.0491111081,0.0,3.0491111081,3.0491111081,0,3.0491111081,0.0,0.0,0.0,132.66,96.8591111081,-7.03,97.1138934687,3.0491111081,0,3.0491111081,93.81,-7.03,94.0730407715,134.23
2019-11-14 23:00:00,83.5606666635,-13.92,84.7121680353,3.1806666635,0,3.1806666635,80.38,-13.92,81.5764108061,132.23,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,133.02,87.3406666635,-19.93,89.5856961419,3.1806666635,0,3.1806666635,84.16,-19.93,86.4876320638,132.1
2019-11-14 23:30:00,80.7293333296,-14.19,81.966952852,3.7193333296,0,3.7193333296,77.01,-14.19,78.3064250237,131.77,3.7193333296,0.0,3.7193333296,3.7193333296,0,3.7193333296,0.0,0.0,0.0,132.53,84.2993333296,-19.55,86.5365824367,3.7193333296,0,3.7193333296,80.58,-19.55,82.9176633776,131.65
2019-11-15 00:00:00,78.5474444409,-14.89,79.9463140376,3.5074444409,0,3.5074444409,75.04,-14.89,76.5030306589,132.39,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,133.05,82.0574444409,-20.32,84.5359484963,3.5074444409,0,3.5074444409,78.55,-20.32,81.1357190145,132.23
2019-11-15 00:30:00,89.2032222189,-12.98,90.1426383807,3.3432222189,0,3.3432222189,85.86,-12.98,86.8355917813,131.9,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,132.9,93.2232222189,-18.23,94.9889575733,3.3432222189,0,3.3432222189,89.88,-18.23,91.7101264856,131.8
2019-11-15 01:00:00,90.99133333,-12.86,91.8956056685,3.32133333,0,3.32133333,87.67,-12.86,88.6081740022,131.7,3.32133333,0.0,3.32133333,3.32133333,0,3.32133333,0.0,0.0,0.0,132.67,95.06133333,-18.08,96.7654044299,3.32133333,0,3.32133333,91.74,-18.08,93.5046202067,131.57
2019-11-15 01:30:00,89.6248888856,-13.27,90.6019514566,3.3248888856,0,3.3248888856,86.3,-13.27,87.3142766104,131.96,3.3248888856,0.0,3.3248888856,3.3248888856,0,3.3248888856,0.0,0.0,0.0,132.86,93.6148888856,-18.55,95.4350560384,3.3248888856,0,3.3248888856,90.29,-18.55,92.1758460769,131.81
2019-11-15 02:00:00,87.6289999966,-13.77,88.7043095932,3.3689999966,0,3.3689999966,84.26,-13.77,85.3777517858,132.37,3.3689999966,0.0,3.3689999966,3.3689999966,0,3.3689999966,0.0,0.0,0.0,133.21,91.5189999966,-19.09,93.4887985824,3.3689999966,0,3.3689999966,88.15,-19.09,90.1934066326,132.21
2019-11-15 02:30:00,87.4905555522,-13.71,88.5582373968,3.3605555522,0,3.3605555522,84.13,-13.71,85.2397853118,132.54,3.3605555522,0.0,3.3605555522,3.3605555522,0,3.3605555522,0.0,0.0,0.0,133.32,91.4005555522,-19.05,93.3646831262,3.3605555522,0,3.3605555522,88.04,-19.05,90.0774339111,132.37
2019-11-15 03:00:00,85.1897777744,-14.45,86.4066012365,3.4097777744,0,3.4097777744,81.78,-14.45,83.0467994567,132.82,3.4097777744,0.0,3.4097777744,3.4097777744,0,3.4097777744,0.0,0.0,0.0,133.55,88.9797777744,-19.87,91.1713647632,3.4097777744,0,3.4097777744,85.57,-19.87,87.8466948724,132.68
2019-11-15 03:30:00,82.0154444411,-14.97,83.3704625564,3.3154444411,0,3.3154444411,78.7,-14.97,80.1111159578,133.05,3.3154444411,0.0,3.3154444411,3.3154444411,0,3.3154444411,0.0,0.0,0.0,133.73,85.6854444411,-20.44,88.089664485,3.3154444411,0,3.3154444411,82.37,-20.44,84.8681948671,132.89
2019-11-15 04:00:00,79.5278888857,-15.38,81.0014167198,3.2078888857,0,3.2078888857,76.32,-15.38,77.8542664213,133.26,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,133.89,83.0678888857,-20.9,85.6567811905,3.2078888857,0,3.2078888857,79.86,-20.9,82.5495584482,133.15
2019-11-15 04:30:00,77.4099999966,-15.97,79.0401733265,3.3699999966,0,3.3699999966,74.04,-15.97,75.7427389259,133.26,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,133.75,80.8699999966,-21.53,83.6869033927,3.3699999966,0,3.3699999966,77.5,-21.53,80.4350104121,133.15
2019-11-15 05:00:00,76.5228888855,-15.87,78.1511959178,3.3928888855,0,3.3928888855,73.13,-15.87,74.8321708893,133.0,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,133.6,79.9228888855,-21.4,82.7383113666,3.3928888855,0,3.3928888855,76.53,-21.4,79.4657215408,132.93
2019-11-15 05:30:00,78.0013333299,-15.73,79.571608638,3.4713333299,0,3.4713333299,74.53,-15.73,76.1718701359,133.11,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,133.7,81.4913333299,-21.26,84.2189112247,3.4713333299,0,3.4713333299,78.02,-21.26,80.8647512826,133.01
2019-11-15 06:00:00,80.7047777744,-14.84,82.0578256818,3.3647777744000003,0,3.3647777744000003,77.34,-14.84,78.75088063,133.26,3.3647777744000003,0.0,3.3647777744000003,3.3647777744000003,0,3.3647777744000003,0.0,0.0,0.0,133.97,84.3047777744,-20.3,86.7143907065,3.3647777744000003,0,3.3647777744000003,80.94,-20.3,83.4468309764,133.15
2019-11-15 06:30:00,89.8764444413,-10.92,90.5374047861,3.1764444413,0,3.1764444413,86.7,-10.92,87.3849895577,131.5,3.1764444413,0.0,3.1764444413,3.1764444413,0,3.1764444413,0.0,0.0,0.0,132.63,93.9364444413,-16.03,95.2943675894,3.1764444413,0,3.1764444413,90.76,-16.03,92.1647356639,131.36
2019-11-15 07:00:00,100.1144444414,-8.56,100.4797272379,3.0644444414,0,3.0644444414,97.05,-8.56,97.4267730144,130.94,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,132.44,104.6344444414,-13.47,105.4979045458,3.0644444414,0,3.0644444414,101.57,-13.47,102.4592885004,130.8
2019-11-15 07:30:00,105.7335555518,-5.94,105.900275588,3.8035555518,0,3.8035555518,101.93,-5.94,102.102930908,130.08,3.8035555518,0.0,3.8035555518,3.8035555518,0,3.8035555518,0.0,0.0,0.0,131.97,110.4835555518,-10.64,110.9947099972,3.8035555518,0,3.8035555518,106.68,-10.64,107.2092906422,129.96
2019-11-15 08:00:00,111.3267777741,-5.24,111.4500293834,3.6867777741000003,0,3.6867777741000003,107.64,-5.24,107.7674681896,130.08,3.6867777741000003,0.0,3.6867777741000003,3.6867777741000003,0,3.6867777741000003,0.0,0.0,0.0,132.07,116.3367777741,-9.85,116.7530229281,3.6867777741000003,0,3.6867777741000003,112.65,-9.85,113.0798169436,129.96
2019-11-15 08:30:00,115.6116666592,-3.46,115.6634301226,7.4216666592,0,7.4216666592,108.19,-3.46,108.2453126006,129.75,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,131.95,120.6316666592,-7.96,120.8940056454,7.4216666592,0,7.4216666592,113.21,-7.96,113.4894959897,129.59
2019-11-15 09:00:00,114.9671111008,-2.75,114.9999962386,10.2871111008,0,10.2871111008,104.68,-2.75,104.7161157607,129.75,10.2871111008,0.0,10.2871111008,10.2871111008,0,10.2871111008,0.0,0.0,0.0,131.95,119.8271111008,-7.24,120.0456336348,10.2871111008,0,10.2871111008,109.54,-7.24,109.7790016351,129.59
2019-11-15 09:30:00,113.2904444311,-3.14,113.33395078,13.3604444311,0,13.3604444311,99.93,-3.14,99.9793203618,129.89,13.3604444311,0.0,13.3604444311,13.3604444311,0,13.3604444311,0.0,0.0,0.0,132.06,117.9004444311,-7.7,118.1516178351,13.3604444311,0,13.3604444311,104.54,-7.7,104.8231920903,129.73
2019-11-15 10:00:00,112.0991110973,-3.1,112.14196676,13.8091110973,0,13.8091110973,98.29,-3.1,98.3388737987,129.89,13.8091110973,0.0,13.8091110973,13.8091110973,0,13.8091110973,0.0,0.0,0.0,132.06,116.6491110973,-7.65,116.8996904179,13.8091110973,0,13.8091110973,102.84,-7.65,103.1241392691,129.73
2019-11-15 10:30:00,111.3553333175,-3.13,111.3993139936,15.8553333175,0,15.8553333175,95.5,-3.13,95.551278903,129.99,15.8553333175,0.0,15.8553333175,15.8553333175,0,15.8553333175,0.0,0.0,0.0,132.06,115.7853333175,-7.71,116.041749002,15.8553333175,0,15.8553333175,99.93,-7.71,100.2269873836,129.84
2019-11-15 11:00:00,109.731111092,-3.17,109.7768902888,19.151111092,0,19.151111092,90.58,-3.17,90.6354527765,130.18,19.151111092,0.0,19.151111092,19.151111092,0,19.151111092,0.0,0.0,0.0,132.22,113.941111092,-7.8100000000000005,114.2084624573,19.151111092,0,19.151111092,94.79,-7.8100000000000005,95.1111991303,130.02
2019-11-15 11:30:00,108.7679999835,-3.51,108.8246200104,16.5279999835,0,16.5279999835,92.24,-3.51,92.3067586908,130.42,16.5279999835,0.0,16.5279999835,16.5279999835,0,16.5279999835,0.0,0.0,0.0,132.45,113.0379999835,-8.15,113.3314252106,16.5279999835,0,16.5279999835,96.51,-8.15,96.853511036,130.31
2019-11-15 12:00:00,108.7294444279,-3.84,108.7972319758,16.5594444279,0,16.5594444279,92.17,-3.84,92.2499566396,130.63,16.5594444279,0.0,16.5594444279,16.5594444279,0,16.5594444279,0.0,0.0,0.0,132.62,113.0194444279,-8.52,113.3401306634,16.5594444279,0,16.5594444279,96.46,-8.52,96.8355409961,130.49
2019-11-15 12:30:00,107.8381110945,-3.8200000000000003,107.9057487089,16.6381110945,0,16.6381110945,91.2,-3.8200000000000003,91.2799671341,130.63,16.6381110945,0.0,16.6381110945,16.6381110945,0,16.6381110945,0.0,0.0,0.0,132.62,112.0781110945,-8.48,112.3984581144,16.6381110945,0,16.6381110945,95.44,-8.48,95.8159903148,130.49
2019-11-15 13:00:00,109.4132222098,-3.5,109.4691883332,12.4232222098,0,12.4232222098,96.99,-3.5,97.0531302947,130.63,12.4232222098,0.0,12.4232222098,12.4232222098,0,12.4232222098,0.0,0.0,0.0,132.62,113.9432222098,-8.13,114.2328971337,12.4232222098,0,12.4232222098,101.52,-8.13,101.8450160784,130.49
2019-11-15 13:30:00,111.6763333186,-3.02,111.717159933,14.7363333186,0,14.7363333186,96.94,-3.02,96.9870300607,131.2,14.7363333186,0.0,14.7363333186,14.7363333186,0,14.7363333186,0.0,0.0,0.0,133.34,116.1763333186,-7.68,116.4299051934,14.7363333186,0,14.7363333186,101.44,-7.68,101.7303101342,131.04
2019-11-15 14:00:00,110.6853333215,-1.28,110.6927342353,11.8653333215,0,11.8653333215,98.82,-1.28,98.8282894722,131.13,11.8653333215,0.0,11.8653333215,11.8653333215,0,11.8653333215,0.0,0.0,0.0,133.47,115.2353333215,-5.82,115.3822102653,11.8653333215,0,11.8653333215,103.37,-5.82,103.5337109351,131.04
2019-11-15 14:30:00,111.4932222128,-0.30000000000000004,111.4936258241,9.3732222128,0,9.3732222128,102.12,-0.30000000000000004,102.1204406571,130.27,9.3732222128,0.0,9.3732222128,9.3732222128,0,9.3732222128,0.0,0.0,0.0,132.69,116.2432222128,-4.76,116.3406391182,9.3732222128,0,9.3732222128,106.87,-4.76,106.9759529053,130.11
2019-11-15 15:00:00,109.3917777702,-1.1400000000000001,109.3977177264,7.5317777702,0,7.5317777702,101.86,-1.1400000000000001,101.8663791444,130.27,7.5317777702,0.0,7.5317777702,7.5317777702,0,7.5317777702,0.0,0.0,0.0,132.61,114.1117777702,-5.62,114.2500863277,7.5317777702,0,7.5317777702,106.58,-5.62,106.7280694101,130.11
2019-11-15 15:30:00,109.7275555501,-1.83,109.7428145575,5.4675555501,0,5.4675555501,104.26,-1.83,104.2760590932,130.27,5.4675555501,0.0,5.4675555501,5.4675555501,0,5.4675555501,0.0,0.0,0.0,132.61,114.5475555501,-6.34,114.72287514920001,5.4675555501,0,5.4675555501,109.08,-6.34,109.2640929125,130.11
2019-11-15 16:00:00,111.6958888836,-3.76,111.7591570901,5.3258888836,0,5.3258888836,106.37,-3.76,106.4364340816,130.27,5.3258888836,0.0,5.3258888836,5.3258888836,0,5.3258888836,0.0,0.0,0.0,132.41,116.6358888836,-8.34,116.9336828106,5.3258888836,0,5.3258888836,111.31,-8.34,111.6220036552,130.11
2019-11-15 16:30:00,116.4729999926,-3.91,116.5386108861,7.4129999926,0,7.4129999926,109.06,-3.91,109.130067809,130.27,7.4129999926,0.0,7.4129999926,7.4129999926,0,7.4129999926,0.0,0.0,0.0,132.41,121.5529999926,-8.47,121.8477439561,7.4129999926,0,7.4129999926,114.14,-8.47,114.4538356719,130.11
2019-11-15 17:00:00,125.8968888788,6.92,126.0869264807,10.0968888788,0,10.0968888788,115.8,6.92,116.0065791238,131.88,10.0968888788,0.0,10.0968888788,10.0968888788,0,10.0968888788,0.0,0.0,0.0,132.06,130.9968888788,1.8,131.009255001,10.0968888788,0,10.0968888788,120.9,1.8,120.9133987613,131.73
2019-11-15 17:30:00,130.627444435,9.13,130.9461192232,9.457444435,0,9.457444435,121.17,9.13,121.5134799107,132.19,9.457444435,0.0,9.457444435,9.457444435,0,9.457444435,0.0,0.0,0.0,131.94,135.837444435,4.51,135.9122930813,9.457444435,0,9.457444435,126.38,4.51,126.4604463854,132.02
2019-11-15 18:00:00,130.9118888797,9.19,131.2340609371,9.171888879699999,0,9.171888879699999,121.74,9.19,122.086378028,132.19,9.171888879699999,0.0,9.171888879699999,9.171888879699999,0,9.171888879699999,0.0,0.0,0.0,131.94,136.1318888797,4.57,136.2085756109,9.171888879699999,0,9.171888879699999,126.96,4.57,127.042223296,132.02
2019-11-15 18:30:00,129.1926666561,7.94,129.4364273214,10.5426666561,0,10.5426666561,118.65,7.94,118.9153736907,132.69,10.5426666561,0.0,10.5426666561,10.5426666561,0,10.5426666561,0.0,0.0,0.0,132.28,134.2726666561,3.18,134.3103175893,10.5426666561,0,10.5426666561,123.73,3.18,123.7708580402,132.58
2019-11-15 19:00:00,125.0691111017,6.19,125.2221971208,9.4291111017,0,9.4291111017,115.64,6.19,115.8055512486,133.18,9.4291111017,0.0,9.4291111017,9.4291111017,0,9.4291111017,0.0,0.0,0.0,132.51,130.0091111017,1.31,130.0157108562,9.4291111017,0,9.4291111017,120.58,1.31,120.5871158126,133.05
2019-11-15 19:30:00,122.0253333268,5.11,122.132281046,6.5753333268,0,6.5753333268,115.45,5.11,115.5630330166,133.48,6.5753333268,0.0,6.5753333268,6.5753333268,0,6.5753333268,0.0,0.0,0.0,132.66,126.9753333268,0.15,126.9754219266,6.5753333268,0,6.5753333268,120.4,0.15,120.4000934385,133.32
2019-11-15 20:00:00,117.9767777742,4.23,118.0525857149,3.6267777742,0,3.6267777742,114.35,4.23,114.4282106825,133.83,3.6267777742,0.0,3.6267777742,3.6267777742,0,3.6267777742,0.0,0.0,0.0,132.88,122.8767777742,-0.79,122.8793172839,3.6267777742,0,3.6267777742,119.25,-0.79,119.2526167428,133.7
2019-11-15 20:30:00,113.7105555508,6.21,113.8800006308,4.7805555508,0,4.7805555508,108.93,6.21,109.1068696279,133.1,4.7805555508,0.0,4.7805555508,4.7805555508,0,4.7805555508,0.0,0.0,0.0,132.36,118.3505555508,1.28,118.35747715790001,4.7805555508,0,4.7805555508,113.57,1.28,113.5772129434,132.96
2019-11-15 21:00:00,108.7332222189,4.93,108.8449287477,3.3532222189,0,3.3532222189,105.38,4.93,105.4952572394,133.4,3.3532222189,0.0,3.3532222189,3.3532222189,0,3.3532222189,0.0,0.0,0.0,132.44,113.2132222189,-0.11,113.2132756578,3.3532222189,0,3.3532222189,109.86,-0.11,109.8600550701,133.27
2019-11-15 21:30:00,102.9066666615,3.54,102.9675368423,5.2066666615,0,5.2066666615,97.7,3.54,97.7641120248,133.75,5.2066666615,0.0,5.2066666615,5.2066666615,0,5.2066666615,0.0,0.0,0.0,132.56,107.0466666615,-1.65,107.0593823228,5.2066666615,0,5.2066666615,101.84,-1.65,101.8533656783,133.67
2019-11-15 22:00:00,96.3419999965,-1.47,96.3532140788,3.5319999965,0,3.5319999965,92.81,-1.47,92.8216407957,134.19,3.5319999965,0.0,3.5319999965,3.5319999965,0,3.5319999965,0.0,0.0,0.0,132.91,100.3219999965,-6.87,100.5569519391,3.5319999965,0,3.5319999965,96.79,-6.87,97.0335045229,134.08
2019-11-15 22:30:00,88.4432222189,-12.93,89.3833790839,3.3232222189,0,3.3232222189,85.12,-12.93,86.0964534694,131.82,3.3232222189,0.0,3.3232222189,3.3232222189,0,3.3232222189,0.0,0.0,0.0,132.8,92.3832222189,-18.18,94.1550431339,3.3232222189,0,3.3232222189,89.06,-18.18,90.8966225995,131.68
2019-11-15 23:00:00,81.9606666633,-14.03,83.1528218397,3.3306666633,0,3.3306666633,78.63,-14.03,79.8718836638,131.7,3.3306666633,0.0,3.3306666633,3.3306666633,0,3.3306666633,0.0,0.0,0.0,132.47,85.5906666633,-19.37,87.7551087964,3.3306666633,0,3.3306666633,82.26,-19.37,84.5097893738,131.55
2019-11-15 23:30:00,80.1216666633,-14.75,81.4680548982,3.3816666633,0,3.3816666633,76.74,-14.75,78.1446741627,132.41,3.3816666633,0.0,3.3816666633,3.3816666633,0,3.3816666633,0.0,0.0,0.0,133.13,83.6916666633,-20.17,86.0878851458,3.3816666633,0,3.3816666633,80.31,-20.17,82.8041363701,132.3
2019-11-16 00:00:00,77.5178888854,-15.24,79.0017765449,3.4578888854,0,3.4578888854,74.06,-15.24,75.6117795056,132.65,3.4578888854,0.0,3.4578888854,3.4578888854,0,3.4578888854,0.0,0.0,0.0,133.29,80.9678888854,-20.73,83.5794946776,3.4578888854,0,3.4578888854,77.51,-20.73,80.2342383275,132.49
2019-11-16 00:30:00,87.9941111076,-13.64,89.0450065395,3.4841111076,0,3.4841111076,84.51,-13.64,85.6036780752,132.24,3.4841111076,0.0,3.4841111076,3.4841111076,0,3.4841111076,0.0,0.0,0.0,133.13,91.9241111076,-18.95,93.8570439708,3.4841111076,0,3.4841111076,88.44,-18.95,90.4474217432,132.14
2019-11-16 01:00:00,88.8143333297,-13.49,89.8329889562,3.6143333297,0,3.6143333297,85.2,-13.49,86.2613476593,132.08,3.6143333297,0.0,3.6143333297,3.6143333297,0,3.6143333297,0.0,0.0,0.0,132.97,92.7743333297,-18.79,94.6580214497,3.6143333297,0,3.6143333297,89.16,-18.79,91.118437761,131.95
2019-11-16 01:30:00,86.9084444397,-14.07,88.040005764,4.7484444397,0,4.7484444397,82.16,-14.07,83.3560465713,131.96,4.7484444397,0.0,4.7484444397,4.7484444397,0,4.7484444397,0.0,0.0,0.0,132.77,90.6984444397,-19.41,92.7521208587,4.7484444397,0,4.7484444397,85.95,-19.41,88.1144176625,131.86
2019-11-16 02:00:00,83.9847777737,-14.93,85.3015111103,4.0847777737,0,4.0847777737,79.9,-14.93,81.2829311725,132.26,4.0847777737,0.0,4.0847777737,4.0847777737,0,4.0847777737,0.0,0.0,0.0,132.93,87.6847777737,-20.34,90.0129760269,4.0847777737,0,4.0847777737,83.6,-20.34,86.0388028741,132.08
2019-11-16 02:30:00,84.5199999964,-15.05,85.8494781544,3.6199999964,0,3.6199999964,80.9,-15.05,82.2879851497,132.5,3.6199999964,0.0,3.6199999964,3.6199999964,0,3.6199999964,0.0,0.0,0.0,133.21,88.2399999964,-20.45,90.5786956153,3.6199999964,0,3.6199999964,84.62,-20.45,87.0559986446,132.38
2019-11-16 03:00:00,81.8289999964,-15.49,83.2822030232,3.6489999964,0,3.6489999964,78.18,-15.49,79.6997647424,132.66,3.6489999964,0.0,3.6489999964,3.6489999964,0,3.6489999964,0.0,0.0,0.0,133.32,85.4289999964,-20.96,87.9626945948,3.6489999964,0,3.6489999964,81.78,-20.96,84.4232787802,132.6
2019-11-16 03:30:00,78.8044444408,-16.36,80.4847194418,3.6144444408,0,3.6144444408,75.19,-16.36,76.9492410619,133.12,3.6144444408,0.0,3.6144444408,3.6144444408,0,3.6144444408,0.0,0.0,0.0,133.63,82.2744444408,-21.91,85.1418364146,3.6144444408,0,3.6144444408,78.66,-21.91,81.6544162921,132.95
2019-11-16 04:00:00,75.414444441,-17.25,77.362141454,3.454444441,0,3.454444441,71.96,-17.25,73.9986763395,133.4,3.454444441,0.0,3.454444441,3.454444441,0,3.454444441,0.0,0.0,0.0,133.83,78.724444441,-22.88,81.9819038114,3.454444441,0,3.454444441,75.27,-22.88,78.6706253947,133.27
2019-11-16 04:30:00,72.7098888854,-17.74,74.8427387375,3.4498888854,0,3.4498888854,69.26,-17.74,71.4958404384,133.32,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,133.61,75.9098888854,-23.41,79.4376442916,3.4498888854,0,3.4498888854,72.46,-23.41,76.147749146,133.15
2019-11-16 05:00:00,70.9897777742,-18.07,73.2534876196,3.5697777742,0,3.5697777742,67.42,-18.07,69.7995795116,133.32,3.5697777742,0.0,3.5697777742,3.5697777742,0,3.5697777742,0.0,0.0,0.0,133.61,74.1197777742,-23.75,77.8318955011,3.5697777742,0,3.5697777742,70.55,-23.75,74.4403452437,133.15
2019-11-16 05:30:00,70.6089999965,-17.67,72.7863983207,3.5089999965,0,3.5089999965,67.1,-17.67,69.3875990361,133.22,3.5089999965,0.0,3.5089999965,3.5089999965,0,3.5089999965,0.0,0.0,0.0,133.53,73.7189999965,-23.34,77.3255880061,3.5089999965,0,3.5089999965,70.21,-23.34,73.9878348109,133.15
2019-11-16 06:00:00,70.2632222171,-16.8,72.2437567983,5.1332222171,0,5.1332222171,65.13,-16.8,67.2618532305,133.02,5.1332222171,0.0,5.1332222171,5.1332222171,0,5.1332222171,0.0,0.0,0.0,133.4,73.2932222171,-22.42,76.6456314669,5.1332222171,0,5.1332222171,68.16,-22.42,71.7526445506,132.88
2019-11-16 06:30:00,74.3627777722,-15.6,75.9814629894,5.5327777722,0,5.5327777722,68.83,-15.6,70.5756962417,132.35,5.5327777722,0.0,5.5327777722,5.5327777722,0,5.5327777722,0.0,0.0,0.0,132.88,77.5727777722,-21.11,80.3938303062,5.5327777722,0,5.5327777722,72.04,-21.11,75.0692593543,132.22
2019-11-16 07:00:00,77.0113333279,-13.98,78.2699550334,5.4513333279000005,0,5.4513333279000005,71.56,-13.98,72.9127835156,132.35,5.4513333279000005,0.0,5.4513333279000005,5.4513333279000005,0,5.4513333279000005,0.0,0.0,0.0,133.12,80.3413333279,-19.39,82.6480607208,5.4513333279000005,0,5.4513333279000005,74.89,-19.39,77.3594480332,132.3
