Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-16 07:30:00,78.6141111037,-13.05,79.6899050359,7.3841111037000005,0,7.3841111037000005,71.23,-13.05,72.4155742917,132.19,7.3841111037000005,0.0,7.3841111037000005,7.3841111037000005,0,7.3841111037000005,0.0,0.0,0.0,133.12,81.9541111037,-18.41,83.9964548466,7.3841111037000005,0,7.3841111037000005,74.57,-18.41,76.8089382819,132.11
2019-11-16 08:00:00,83.9288888807,-12.13,84.8009156127,8.1788888807,0,8.1788888807,75.75,-12.13,76.7150532816,131.98,8.1788888807,0.0,8.1788888807,8.1788888807,0,8.1788888807,0.0,0.0,0.0,132.95,87.4588888807,-17.4,89.1729625181,8.1788888807,0,8.1788888807,79.28,-17.4,81.1669785073,131.83
2019-11-16 08:30:00,92.3623333247,-10.45,92.9516170768,8.5923333247,0,8.5923333247,83.77,-10.45,84.4192833421,131.21,8.5923333247,0.0,8.5923333247,8.5923333247,0,8.5923333247,0.0,0.0,0.0,132.43,96.2623333247,-15.55,97.5102010926,8.5923333247,0,8.5923333247,87.67,-15.55,89.0383703804,131.1
2019-11-16 09:00:00,94.9362222103,-9.21,95.3819185568,11.8862222103,0,11.8862222103,83.05,-9.21,83.5591203879,130.96,11.8862222103,0.0,11.8862222103,11.8862222103,0,11.8862222103,0.0,0.0,0.0,132.29,98.7862222103,-14.24,99.8072908088,11.8862222103,0,11.8862222103,86.9,-14.24,88.0590006757,130.86
2019-11-16 09:30:00,96.6461110964,-8.36,97.0070120664,14.7461110964,0,14.7461110964,81.9,-8.36,82.3255707542,130.96,14.7461110964,0.0,14.7461110964,14.7461110964,0,14.7461110964,0.0,0.0,0.0,132.29,100.4161110964,-13.34,101.2983265791,14.7461110964,0,14.7461110964,85.67,-13.34,86.7023903938,130.86
2019-11-16 10:00:00,94.210222206,-8.24,94.5698872163,16.180222206,0,16.180222206,78.03,-8.24,78.4638674805,131.19,16.180222206,0.0,16.180222206,16.180222206,0,16.180222206,0.0,0.0,0.0,132.58,97.770222206,-13.25,98.6639693618,16.180222206,0,16.180222206,81.59,-13.25,82.6588809506,131.1
2019-11-16 10:30:00,90.8061110923,-8.01,91.1587072731,18.7861110923,0,18.7861110923,72.02,-8.01,72.4640635074,131.34,18.7861110923,0.0,18.7861110923,18.7861110923,0,18.7861110923,0.0,0.0,0.0,132.69,94.0861110923,-13.05,94.9868348798,18.7861110923,0,18.7861110923,75.3,-13.05,76.4224607036,131.24
2019-11-16 11:00:00,86.1129999792,-8.32,86.5139940438,20.8229999792,0,20.8229999792,65.29,-8.32,65.8179800662,131.62,20.8229999792,0.0,20.8229999792,20.8229999792,0,20.8229999792,0.0,0.0,0.0,132.85,89.0529999792,-13.44,90.0614812519,20.8229999792,0,20.8229999792,68.23,-13.44,69.5411137386,131.45
2019-11-16 11:30:00,83.6668888661,-8.4,84.0875037835,22.7668888661,0,22.7668888661,60.9,-8.4,61.4765809069,131.71,22.7668888661,0.0,22.7668888661,22.7668888661,0,22.7668888661,0.0,0.0,0.0,132.85,86.3968888661,-13.55,87.4529868315,22.7668888661,0,22.7668888661,63.63,-13.55,65.0567398507,131.52
2019-11-16 12:00:00,80.8833333128,-8.91,81.3726103046,20.5333333128,0,20.5333333128,60.35,-8.91,61.0041851023,131.71,20.5333333128,0.0,20.5333333128,20.5333333128,0,20.5333333128,0.0,0.0,0.0,132.85,83.5833333128,-14.09,84.7626197547,20.5333333128,0,20.5333333128,63.05,-14.09,64.605190194,131.52
2019-11-16 12:30:00,84.2175555355,-9.07,84.7045545433,20.0175555355,0,20.0175555355,64.2,-9.07,64.8375269424,131.71,20.0175555355,0.0,20.0175555355,20.0175555355,0,20.0175555355,0.0,0.0,0.0,132.85,87.1375555355,-14.24,88.2934379482,20.0175555355,0,20.0175555355,67.12,-14.24,68.6139344448,131.65
2019-11-16 13:00:00,84.2128888686,-8.96,84.688206095,20.2828888686,0,20.2828888686,63.93,-8.96,64.5548332815,131.71,20.2828888686,0.0,20.2828888686,20.2828888686,0,20.2828888686,0.0,0.0,0.0,132.85,87.0928888686,-14.13,88.2316734029,20.2828888686,0,20.2828888686,66.81,-14.13,68.2878686152,131.65
2019-11-16 13:30:00,85.6135555382,-9.29,86.1161134277,17.3335555382,0,17.3335555382,68.28,-9.29,68.9090886604,131.71,17.3335555382,0.0,17.3335555382,17.3335555382,0,17.3335555382,0.0,0.0,0.0,132.85,88.7335555382,-14.44,89.9008202324,17.3335555382,0,17.3335555382,71.4,-14.44,72.8455461919,131.65
2019-11-16 14:00:00,82.7945555395,-10.21,83.4217149607,16.0345555395,0,16.0345555395,66.76,-10.21,67.5362250944,131.87,16.0345555395,0.0,16.0345555395,16.0345555395,0,16.0345555395,0.0,0.0,0.0,132.85,85.8045555395,-15.44,87.182655106,16.0345555395,0,16.0345555395,69.77,-15.44,71.4580051499,131.73
2019-11-16 14:30:00,78.4299999857,-11.88,79.3246449583,14.2599999857,0,14.2599999857,64.17,-11.88,65.2604267531,132.08,14.2599999857,0.0,14.2599999857,14.2599999857,0,14.2599999857,0.0,0.0,0.0,132.85,81.3699999857,-17.21,83.1700727286,14.2599999857,0,14.2599999857,67.11,-17.21,69.2815718644,131.89
2019-11-16 15:00:00,85.585333325,-11.3,86.3280909111,8.295333325,0,8.295333325,77.29,-11.3,78.111677104,131.86,8.295333325,0.0,8.295333325,8.295333325,0,8.295333325,0.0,0.0,0.0,132.85,89.155333325,-16.49,90.667488993,8.295333325,0,8.295333325,80.86,-16.49,82.5242976341,131.67
2019-11-16 15:30:00,89.7196666616,-10.33,90.31238833,5.1096666616,0,5.1096666616,84.61,-10.33,85.2382601887,131.43,5.1096666616,0.0,5.1096666616,5.1096666616,0,5.1096666616,0.0,0.0,0.0,132.63,93.6296666616,-15.43,94.8925675654,5.1096666616,0,5.1096666616,88.52,-15.43,89.8547455619,131.32
2019-11-16 16:00:00,92.9655555514,-9.76,93.4764789612,4.1455555514,0,4.1455555514,88.82,-9.76,89.3546305459,131.1,4.1455555514,0.0,4.1455555514,4.1455555514,0,4.1455555514,0.0,0.0,0.0,132.38,97.0755555514,-14.76,98.1912475,4.1455555514,0,4.1455555514,92.93,-14.76,94.0948590519,130.93
2019-11-16 16:30:00,100.6478888817,-9.02,101.0512639027,7.2378888817,0,7.2378888817,93.41,-9.02,93.8444910477,130.68,7.2378888817,0.0,7.2378888817,7.2378888817,0,7.2378888817,0.0,0.0,0.0,132.13,104.9878888817,-13.95,105.9106194478,7.2378888817,0,7.2378888817,97.75,-13.95,98.7403919376,130.55
2019-11-16 17:00:00,108.4879999921,-8.61,108.8291240537,7.8579999921,0,7.8579999921,100.63,-8.61,100.9976682899,130.25,7.8579999921,0.0,7.8579999921,7.8579999921,0,7.8579999921,0.0,0.0,0.0,131.81,113.1479999921,-13.42,113.941065039,7.8579999921,0,7.8579999921,105.29,-13.42,106.1417943131,130.09
2019-11-16 17:30:00,112.9395555464,-7.64,113.1976713851,9.1895555464,0,9.1895555464,103.75,-7.64,104.0309189616,129.98,9.1895555464,0.0,9.1895555464,9.1895555464,0,9.1895555464,0.0,0.0,0.0,131.66,117.7695555464,-12.38,118.4184639893,9.1895555464,0,9.1895555464,108.58,-12.38,109.2834882313,129.8
2019-11-16 18:00:00,114.3832222131,-7.62,114.6367564259,9.1432222131,0,9.1432222131,105.24,-7.62,105.5155059695,130.06,9.1432222131,0.0,9.1432222131,9.1432222131,0,9.1432222131,0.0,0.0,0.0,131.79,119.2832222131,-12.35,119.9208472349,9.1432222131,0,9.1432222131,110.14,-12.35,110.830240007,129.91
2019-11-16 18:30:00,115.6826666585,-7.46,115.9229527109,8.1726666585,0,8.1726666585,107.51,-7.46,107.7685097791,130.06,8.1726666585,0.0,8.1726666585,8.1726666585,0,8.1726666585,0.0,0.0,0.0,131.79,120.6826666585,-12.16,121.2937411073,8.1726666585,0,8.1726666585,112.51,-12.16,113.1652141782,129.91
2019-11-16 19:00:00,112.6307777721,-8.85,112.9779385612,5.6807777721,0,5.6807777721,106.95,-8.85,107.3155394153,130.14,5.6807777721,0.0,5.6807777721,5.6807777721,0,5.6807777721,0.0,0.0,0.0,131.79,117.6007777721,-13.65,118.3903097073,5.6807777721,0,5.6807777721,111.92,-13.65,112.7493188449,130.0
2019-11-16 19:30:00,107.8579999969,-9.91,108.3123089188,3.1079999969,0,3.1079999969,104.75,-9.91,105.2177294946,130.6,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,132.08,112.6879999969,-14.79,113.6544299326,3.1079999969,0,3.1079999969,109.58,-14.79,110.5735976624,130.46
2019-11-16 20:00:00,101.6992222192,-12.09,102.4153303953,3.0492222192,0,3.0492222192,98.65,-12.09,99.3880807743,131.33,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,132.55,106.2892222192,-17.16,107.6655207574,3.0492222192,0,3.0492222192,103.24,-17.16,104.6564054418,131.18
2019-11-16 20:30:00,97.6833333303,-11.5,98.3579361847,3.0133333303,0,3.0133333303,94.67,-11.5,95.365921062,131.33,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,132.47,102.0633333303,-16.55,103.3964530847,3.0133333303,0,3.0133333303,99.05,-16.55,100.4231298058,131.18
2019-11-16 21:00:00,95.2166666636,-12.03,95.973613616,3.1066666636,0,3.1066666636,92.11,-12.03,92.8922655553,131.51,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,132.64,99.4566666636,-17.15,100.9244818854,3.1066666636,0,3.1066666636,96.35,-17.15,97.8644215228,131.37
2019-11-16 21:30:00,89.3813333301,-12.81,90.2946224748,3.1913333301,0,3.1913333301,86.19,-12.81,87.1367442587,131.51,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,132.55,93.3613333301,-18.0,95.0806949974,3.1913333301,0,3.1913333301,90.17,-18.0,91.9490560039,131.37
2019-11-16 22:00:00,84.6689999969,-14.48,85.8982535356,3.1489999969,0,3.1489999969,81.52,-14.48,82.796019228,131.86,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,132.63,88.4289999969,-19.81,90.620771021,3.1489999969,0,3.1489999969,85.28,-19.81,87.5506396322,131.73
2019-11-16 22:30:00,79.3747777748,-15.31,80.8378095126,3.0147777748,0,3.0147777748,76.36,-15.31,77.8796873389,132.42,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,133.04,82.8747777748,-20.75,85.4329637272,3.0147777748,0,3.0147777748,79.86,-20.75,82.5117088661,132.28
2019-11-16 23:00:00,74.2729999969,-16.28,76.0362869197,3.0929999969,0,3.0929999969,71.18,-16.28,73.0180169547,132.82,3.0929999969,0.0,3.0929999969,3.0929999969,0,3.0929999969,0.0,0.0,0.0,133.35,77.5429999969,-21.82,80.5545110377,3.0929999969,0,3.0929999969,74.45,-21.82,77.5816660043,132.71
2019-11-16 23:30:00,74.8616666634,-17.48,76.8753506374,3.2616666633999998,0,3.2616666633999998,71.6,-17.48,73.7028520479,132.58,3.2616666633999998,0.0,3.2616666633999998,3.2616666633999998,0,3.2616666633999998,0.0,0.0,0.0,132.97,78.1916666634,-23.07,81.5239942324,3.2616666633999998,0,3.2616666633999998,74.93,-23.07,78.4010829007,132.44
2019-11-17 00:00:00,75.3151111081,-17.79,77.3876609107,3.0151111081,0,3.0151111081,72.3,-17.79,74.4565248988,132.1,3.0151111081,0.0,3.0151111081,3.0151111081,0,3.0151111081,0.0,0.0,0.0,132.48,78.6551111081,-23.35,82.0478458183,3.0151111081,0,3.0151111081,75.64,-23.35,79.1620622521,132.0
2019-11-17 00:30:00,86.2943333307,-15.7,87.7108999212,2.6243333307,0,2.6243333307,83.67,-15.7,85.1302466812,131.43,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,132.08,90.1743333307,-21.03,92.5941212585,2.6243333307,0,2.6243333307,87.55,-21.03,90.0403431802,131.32
2019-11-17 01:00:00,87.3912222195,-15.66,88.7832265747,2.7412222195,0,2.7412222195,84.65,-15.66,86.0863409607,131.26,2.7412222195,0.0,2.7412222195,2.7412222195,0,2.7412222195,0.0,0.0,0.0,131.96,91.3212222195,-20.99,93.7024318129,2.7412222195,0,2.7412222195,88.58,-20.99,91.0329418398,131.18
2019-11-17 01:30:00,85.5869999961,-16.18,87.1029676207,3.9269999961,0,3.9269999961,81.66,-16.18,83.2475104733,131.55,3.9269999961,0.0,3.9269999961,3.9269999961,0,3.9269999961,0.0,0.0,0.0,132.13,89.3469999961,-21.57,91.913825447,3.9269999961,0,3.9269999961,85.42,-21.57,88.101312703,131.44
2019-11-17 02:00:00,83.3404444415,-16.84,85.0247921474,2.9804444415,0,2.9804444415,80.36,-16.84,82.1055126042,131.95,2.9804444415,0.0,2.9804444415,2.9804444415,0,2.9804444415,0.0,0.0,0.0,132.43,86.6504444415,-22.19,89.4466076601,2.9804444415,0,2.9804444415,83.67,-22.19,86.5624918773,131.78
2019-11-17 02:30:00,82.6235555526,-16.94,84.3422523541,2.9435555526,0,2.9435555526,79.68,-16.94,81.4608249406,132.04,2.9435555526,0.0,2.9435555526,2.9435555526,0,2.9435555526,0.0,0.0,0.0,132.51,86.3035555526,-22.39,89.1606179937,2.9435555526,0,2.9435555526,83.36,-22.39,86.314550917,131.91
2019-11-17 03:00:00,79.6828888858,-17.47,81.5755090771,3.0628888858,0,3.0628888858,76.62,-17.47,78.5864193102,132.22,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,132.63,83.2428888858,-22.98,86.356580236,3.0628888858,0,3.0628888858,80.18,-22.98,83.4081099174,132.11
2019-11-17 03:30:00,76.175333329,-18.16,78.3100696449,4.325333329,0,4.325333329,71.85,-18.16,74.1094332727,132.45,4.325333329,0.0,4.325333329,4.325333329,0,4.325333329,0.0,0.0,0.0,132.79,79.495333329,-23.76,82.9701489759,4.325333329,0,4.325333329,75.17,-23.76,78.8356930584,132.37
2019-11-17 04:00:00,73.5351111079,-18.96,75.9400695657,3.2451111079,0,3.2451111079,70.29,-18.96,72.8022369162,132.82,3.2451111079,0.0,3.2451111079,3.2451111079,0,3.2451111079,0.0,0.0,0.0,133.03,76.7751111079,-24.62,80.6260633147,3.2451111079,0,3.2451111079,73.53,-24.62,77.5422807248,132.7
2019-11-17 04:30:00,71.3025555524,-19.32,73.873654494,3.1825555524,0,3.1825555524,68.12,-19.32,70.8067567397,133.02,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,133.22,74.4425555524,-25.03,78.5378569683,3.1825555524,0,3.1825555524,71.26,-25.03,75.5280643205,132.96
2019-11-17 05:00:00,69.810222219,-19.51,72.4852207437,3.220222219,0,3.220222219,66.59,-19.51,69.389251329,133.18,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,133.37,72.880222219,-25.24,77.1270665246,3.220222219,0,3.220222219,69.66,-25.24,74.0916540509,133.1
2019-11-17 05:30:00,69.2703333293,-19.31,71.9114398379,4.0203333293,0,4.0203333293,65.25,-19.31,68.0473261782,133.0,4.0203333293,0.0,4.0203333293,4.0203333293,0,4.0203333293,0.0,0.0,0.0,133.13,72.2703333293,-25.05,76.4885846354,4.0203333293,0,4.0203333293,68.25,-25.05,72.7018913096,132.89
2019-11-17 06:00:00,69.5568888856,-18.54,71.9853623415,3.2868888856,0,3.2868888856,66.27,-18.54,68.8145660453,132.81,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,133.06,72.6068888856,-24.21,76.5368173734,3.2868888856,0,3.2868888856,69.32,-24.21,73.4260614496,132.74
2019-11-17 06:30:00,71.7459999968,-17.33,73.8093314937,3.1759999968,0,3.1759999968,68.57,-17.33,70.7260475355,133.34,3.1759999968,0.0,3.1759999968,3.1759999968,0,3.1759999968,0.0,0.0,0.0,133.75,74.9059999968,-22.97,78.3487698405,3.1759999968,0,3.1759999968,71.73,-22.97,75.3180841498,133.19
2019-11-17 07:00:00,72.5644444413,-15.96,74.2988573067,3.1344444413,0,3.1344444413,69.43,-15.96,71.2407643137,132.98,3.1344444413,0.0,3.1344444413,3.1344444413,0,3.1344444413,0.0,0.0,0.0,133.51,75.7644444413,-21.51,78.7586893079,3.1344444413,0,3.1344444413,72.63,-21.51,75.7482475045,132.85
2019-11-17 07:30:00,71.4903333303,-15.44,73.138644776,3.0803333303000002,0,3.0803333303000002,68.41,-15.44,70.1307471798,132.84,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,133.41,74.6303333303,-20.97,77.5204976312,3.0803333303000002,0,3.0803333303000002,71.55,-20.97,74.5596633576,132.67
2019-11-17 08:00:00,75.0975555522,-14.95,76.571178324,3.3075555522,0,3.3075555522,71.79,-14.95,73.3301206872,132.71,3.3075555522,0.0,3.3075555522,3.3075555522,0,3.3075555522,0.0,0.0,0.0,133.41,78.3975555522,-20.44,81.0183332127,3.3075555522,0,3.3075555522,75.09,-20.44,77.8222442493,132.59
2019-11-17 08:30:00,81.3411111073,-14.17,82.5661265663,3.8111111073,0,3.8111111073,77.53,-14.17,78.8142740879,132.29,3.8111111073,0.0,3.8111111073,3.8111111073,0,3.8111111073,0.0,0.0,0.0,133.12,84.9011111073,-19.55,87.1229083953,3.8111111073,0,3.8111111073,81.09,-19.55,83.4133718297,132.19
2019-11-17 09:00:00,86.1218888816,-12.45,87.0171376485,7.2818888816000005,0,7.2818888816000005,78.84,-12.45,79.8169662415,131.92,7.2818888816000005,0.0,7.2818888816000005,7.2818888816000005,0,7.2818888816000005,0.0,0.0,0.0,132.88,89.7618888816,-17.71,91.4922991054,7.2818888816000005,0,7.2818888816000005,82.48,-17.71,84.3599105026,131.78
2019-11-17 09:30:00,91.3442222146,-10.43,91.9377606427,7.5742222146,0,7.5742222146,83.77,-10.43,84.4168099374,131.3,7.5742222146,0.0,7.5742222146,7.5742222146,0,7.5742222146,0.0,0.0,0.0,132.49,95.2042222146,-15.53,96.4625566087,7.5742222146,0,7.5742222146,87.63,-15.53,88.9954931443,131.21
2019-11-17 10:00:00,92.4328888813,-9.94,92.9658138615,7.6228888813,0,7.6228888813,84.81,-9.94,85.3905129391,131.3,7.6228888813,0.0,7.6228888813,7.6228888813,0,7.6228888813,0.0,0.0,0.0,132.64,96.3328888813,-15.01,97.4952592704,7.6228888813,0,7.6228888813,88.71,-15.01,89.9709075202,131.21
2019-11-17 10:30:00,93.2337777706,-9.15,93.6816941424,7.1437777706,0,7.1437777706,86.09,-9.15,86.5748843488,131.15,7.1437777706,0.0,7.1437777706,7.1437777706,0,7.1437777706,0.0,0.0,0.0,132.46,97.2037777706,-14.17,98.2311728164,7.1437777706,0,7.1437777706,90.06,-14.17,91.1679357011,130.93
2019-11-17 11:00:00,92.0957777696,-8.82,92.5171588571,8.1557777696,0,8.1557777696,83.94,-8.82,84.4021089784,130.93,8.1557777696,0.0,8.1557777696,8.1557777696,0,8.1557777696,0.0,0.0,0.0,132.22,95.9557777696,-13.81,96.9444551657,8.1557777696,0,8.1557777696,87.8,-13.81,88.8794470055,130.8
2019-11-17 11:30:00,90.185666656,-8.68,90.6024109513,10.645666656,0,10.645666656,79.54,-8.68,80.012211568,131.01,10.645666656,0.0,10.645666656,10.645666656,0,10.645666656,0.0,0.0,0.0,132.32,93.835666656,-13.69,94.8290484861,10.645666656,0,10.645666656,83.19,-13.69,84.308909375,130.89
2019-11-17 12:00:00,87.1933333206,-8.76,87.6322713135,12.7433333206,0,12.7433333206,74.45,-8.76,74.9635918296,131.01,12.7433333206,0.0,12.7433333206,12.7433333206,0,12.7433333206,0.0,0.0,0.0,132.32,90.5833333206,-13.82,91.6315048194,12.7433333206,0,12.7433333206,77.84,-13.82,79.0573083276,131.01
2019-11-17 12:30:00,88.7851110979,-8.6,89.2006499565,13.2251110979,0,13.2251110979,75.56,-8.6,76.0478375761,131.01,13.2251110979,0.0,13.2251110979,13.2251110979,0,13.2251110979,0.0,0.0,0.0,132.19,92.2151110979,-13.64,93.2184333423,13.2251110979,0,13.2251110979,78.99,-13.64,80.159027564,130.84
2019-11-17 13:00:00,91.5502222109,-8.85,91.9769845497,11.3702222109,0,11.3702222109,80.18,-8.85,80.6669380849,131.01,11.3702222109,0.0,11.3702222109,11.3702222109,0,11.3702222109,0.0,0.0,0.0,132.28,95.2002222109,-13.85,96.2024158168,11.3702222109,0,11.3702222109,83.83,-13.85,84.9664133643,130.84
2019-11-17 13:30:00,94.1237777671,-8.83,94.5370532709,10.7037777671,0,10.7037777671,83.42,-8.83,83.8860256539,131.01,10.7037777671,0.0,10.7037777671,10.7037777671,0,10.7037777671,0.0,0.0,0.0,132.36,97.9737777671,-13.84,98.9464841718,10.7037777671,0,10.7037777671,87.27,-13.84,88.3606162269,130.84
2019-11-17 14:00:00,93.0459999898,-8.69,93.450918744,10.1959999898,0,10.1959999898,82.85,-8.69,83.3044932762,131.01,10.1959999898,0.0,10.1959999898,10.1959999898,0,10.1959999898,0.0,0.0,0.0,132.36,96.8659999898,-13.67,97.825818954,10.1959999898,0,10.1959999898,86.67,-13.67,87.7414257919,130.84
2019-11-17 14:30:00,92.6906666577,-9.28,93.1540556575,8.9806666577,0,8.9806666577,83.71,-9.28,84.2228146051,131.01,8.9806666577,0.0,8.9806666577,8.9806666577,0,8.9806666577,0.0,0.0,0.0,132.22,96.5506666577,-14.29,97.6024350723,8.9806666577,0,8.9806666577,87.57,-14.29,88.7282874849,130.84
2019-11-17 15:00:00,92.5043333267,-9.8,93.0219957011,6.6043333267,0,6.6043333267,85.9,-9.8,86.4572148522,131.01,6.6043333267,0.0,6.6043333267,6.6043333267,0,6.6043333267,0.0,0.0,0.0,132.22,96.4643333267,-14.82,97.5961065011,6.6043333267,0,6.6043333267,89.86,-14.82,91.0738820958,130.84
2019-11-17 15:30:00,94.5547777724,-10.07,95.0894889017,5.4247777724,0,5.4247777724,89.13,-10.07,89.697055693,130.74,5.4247777724,0.0,5.4247777724,5.4247777724,0,5.4247777724,0.0,0.0,0.0,132.03,98.6647777724,-15.08,99.8105443972,5.4247777724,0,5.4247777724,93.24,-15.08,94.4515960691,130.64
2019-11-17 16:00:00,99.5845555479,-12.0,100.3049535351,7.6445555479,0,7.6445555479,91.94,-12.0,92.719812338,131.09,7.6445555479,0.0,7.6445555479,7.6445555479,0,7.6445555479,0.0,0.0,0.0,132.17,103.8545555479,-17.08,105.2496798478,7.6445555479,0,7.6445555479,96.21,-17.08,97.7143310881,130.93
2019-11-17 16:30:00,106.5415555464,-10.89,107.0966626849,9.1315555464,0,9.1315555464,97.41,-10.89,98.0168363089,130.57,9.1315555464,0.0,9.1315555464,9.1315555464,0,9.1315555464,0.0,0.0,0.0,131.84,111.0515555464,-15.87,112.1797882387,9.1315555464,0,9.1315555464,101.92,-15.87,103.1481618838,130.41
2019-11-17 17:00:00,116.5073333235,-3.22,116.5518215995,9.8173333235,0,9.8173333235,106.69,-3.22,106.7385801854,130.82,9.8173333235,0.0,9.8173333235,9.8173333235,0,9.8173333235,0.0,0.0,0.0,131.59,121.3573333235,-8.6,121.6616716612,9.8173333235,0,9.8173333235,111.54,-8.6,111.8710489805,130.69
2019-11-17 17:30:00,119.9682222112,4.11,120.0386039593,11.0482222112,0,11.0482222112,108.92,4.11,108.9975160267,132.29,11.0482222112,0.0,11.0482222112,11.0482222112,0,11.0482222112,0.0,0.0,0.0,131.37,124.6382222112,-0.8200000000000001,124.6409195889,11.0482222112,0,11.0482222112,113.59,-0.8200000000000001,113.592959729,132.17
2019-11-17 18:00:00,119.2801111001,3.66,119.3362497486,10.9801111001,0,10.9801111001,108.3,3.66,108.3618272271,132.46,10.9801111001,0.0,10.9801111001,10.9801111001,0,10.9801111001,0.0,0.0,0.0,131.45,123.9101111001,-1.31,123.9170356846,10.9801111001,0,10.9801111001,112.93,-1.31,112.937597814,132.31
2019-11-17 18:30:00,115.4193333223,2.24,115.441067669,11.0293333223,0,11.0293333223,104.39,2.24,104.4140301875,133.08,11.0293333223,0.0,11.0293333223,11.0293333223,0,11.0293333223,0.0,0.0,0.0,131.86,119.9093333223,-2.86,119.9434359096,11.0293333223,0,11.0293333223,108.88,-2.86,108.917555977,132.93
2019-11-17 19:00:00,113.829222217,2.79,113.863409094,5.259222217,0,5.259222217,108.57,2.79,108.6058423843,132.72,5.259222217,0.0,5.259222217,5.259222217,0,5.259222217,0.0,0.0,0.0,131.57,118.469222217,-2.26,118.4907769098,5.259222217,0,5.259222217,113.21,-2.26,113.2325558309,132.59
2019-11-17 19:30:00,109.2389999919,1.05,109.24404615,8.0989999919,0,8.0989999919,101.14,1.05,101.145450219,133.44,8.0989999919,0.0,8.0989999919,8.0989999919,0,8.0989999919,0.0,0.0,0.0,132.04,113.5989999919,-4.14,113.674414004,8.0989999919,0,8.0989999919,105.5,-4.14,105.5811990839,133.35
2019-11-17 20:00:00,104.0861111069,-0.38,104.086804761,4.2561111069,0,4.2561111069,99.83,-0.38,99.8307232269,133.75,4.2561111069,0.0,4.2561111069,4.2561111069,0,4.2561111069,0.0,0.0,0.0,132.16,108.3561111069,-5.69,108.5054049999,4.2561111069,0,4.2561111069,104.1,-5.69,104.2553888295,133.67
2019-11-17 20:30:00,99.6417777713,-1.6600000000000001,99.6556043453,6.4917777713,0,6.4917777713,93.15,-1.6600000000000001,93.1647900228,134.06,6.4917777713,0.0,6.4917777713,6.4917777713,0,6.4917777713,0.0,0.0,0.0,132.16,103.6317777713,-7.09,103.8740268981,6.4917777713,0,6.4917777713,97.14,-7.09,97.3983968041,133.92
2019-11-17 21:00:00,94.7785555515,-2.94,94.8241435102,4.0285555515,0,4.0285555515,90.75,-2.94,90.7976106514,134.33,4.0285555515,0.0,4.0285555515,4.0285555515,0,4.0285555515,0.0,0.0,0.0,132.32,98.6485555515,-8.47,99.0115064647,4.0285555515,0,4.0285555515,94.62,-8.47,94.9983436698,134.22
2019-11-17 21:30:00,88.8724444414,-1.8399999999999999,88.89148992450001,3.0324444414,0,3.0324444414,85.84,-1.8399999999999999,85.8597181454,134.33,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,132.44,92.5424444414,-7.37,92.835450789,3.0324444414,0,3.0324444414,89.51,-7.37,89.8128999643,134.22
2019-11-17 22:00:00,84.8844444414,0.13,84.8845439884,3.0944444413,0,3.0944444413,81.79,0.13,81.7901033133,134.33,3.0944444413,0.0,3.0944444413,3.0944444413,0,3.0944444413,0.0,0.0,0.0,132.58,88.3544444414,-5.3,88.5132637097,3.0944444413,0,3.0944444413,85.26,-5.3,85.4245725772,134.22
2019-11-17 22:30:00,78.7158888857,-0.59,78.7180999712,3.1558888857,0,3.1558888857,75.56,-0.59,75.5623034323,134.33,3.1558888857,0.0,3.1558888857,3.1558888857,0,3.1558888857,0.0,0.0,0.0,132.41,81.8858888857,-6.13,82.1150150618,3.1558888857,0,3.1558888857,78.73,-6.13,78.9682835067,134.22
2019-11-17 23:00:00,73.0471111071,-1.46,73.0617002341,3.9871111071,0,3.9871111071,69.06,-1.46,69.0754312328,134.33,3.9871111071,0.0,3.9871111071,3.9871111071,0,3.9871111071,0.0,0.0,0.0,132.21,75.9471111071,-7.06,76.2745520178,3.9871111071,0,3.9871111071,71.96,-7.06,72.3054990993,134.22
2019-11-17 23:30:00,72.9402222184,-6.66,73.243645576,3.8402222184,0,3.8402222184,69.1,-6.66,69.4202103137,133.88,3.8402222184,0.0,3.8402222184,3.8402222184,0,3.8402222184,0.0,0.0,0.0,132.76,75.9202222184,-12.18,76.8910433125,3.8402222184,0,3.8402222184,72.08,-12.18,73.1018385542,133.79
2019-11-18 00:00:00,72.0306666631,-14.71,73.5173519649,3.6106666631,0,3.6106666631,68.42,-14.71,69.9834301817,132.38,3.6106666631,0.0,3.6106666631,3.6106666631,0,3.6106666631,0.0,0.0,0.0,133.01,75.1406666631,-20.17,77.8006984967,3.6106666631,0,3.6106666631,71.53,-20.17,74.3193770157,132.26
2019-11-18 00:30:00,83.0813333302,-15.48,84.5111729177,3.1213333302,0,3.1213333302,79.96,-15.48,81.4446560555,132.0,3.1213333302,0.0,3.1213333302,3.1213333302,0,3.1213333302,0.0,0.0,0.0,132.65,86.7513333302,-20.85,89.221725687,3.1213333302,0,3.1213333302,83.63,-20.85,86.189903121,131.89
2019-11-18 01:00:00,84.7646666635,-15.48,86.1665777119,3.1346666635,0,3.1346666635,81.63,-15.48,83.0848199131,131.86,3.1346666635,0.0,3.1346666635,3.1346666635,0,3.1346666635,0.0,0.0,0.0,132.51,88.5446666635,-20.85,90.9663701296,3.1346666635,0,3.1346666635,85.41,-20.85,87.9180902886,131.73
2019-11-18 01:30:00,83.3741111079,-15.82,84.8617393355,3.1641111079,0,3.1641111079,80.21,-15.82,81.7552230747,131.95,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,132.51,87.0741111079,-21.22,89.6224816954,3.1641111079,0,3.1641111079,83.91,-21.22,86.5515828856,131.73
2019-11-18 02:00:00,80.8957777747,-16.42,82.5454012152,3.0357777747,0,3.0357777747,77.86,-16.42,79.5725832181,132.15,3.0357777747,0.0,3.0357777747,3.0357777747,0,3.0357777747,0.0,0.0,0.0,132.64,84.4857777747,-21.87,87.2705193419,3.0357777747,0,3.0357777747,81.45,-21.87,84.3350425387,131.98
2019-11-18 02:30:00,81.1343333302,-16.41,82.7772199638,3.1543333302,0,3.1543333302,77.98,-16.41,79.6879445086,132.15,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,132.64,84.7543333302,-21.86,87.5280333279,3.1543333302,0,3.1543333302,81.6,-21.86,84.4773318707,132.08
2019-11-18 03:00:00,78.6233333302,-17.11,80.4635361139,3.1733333302,0,3.1733333302,75.45,-17.11,77.3657197989,132.46,3.1733333302,0.0,3.1733333302,3.1733333302,0,3.1733333302,0.0,0.0,0.0,132.9,82.1033333302,-22.62,85.1623258485,3.1733333302,0,3.1733333302,78.93,-22.62,82.1073035728,132.38
2019-11-18 03:30:00,75.5906666637,-17.74,77.6444234099,3.0006666637,0,3.0006666637,72.59,-17.74,74.7262718192,132.9,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,133.23,78.9306666637,-23.34,82.3092081117,3.0006666637,0,3.0006666637,75.93,-23.34,79.4362669062,132.8
2019-11-18 04:00:00,72.9306666636,-18.32,75.1964396763,3.0806666636,0,3.0806666636,69.85,-18.32,72.2124982257,133.19,3.0806666636,0.0,3.0806666636,3.0806666636,0,3.0806666636,0.0,0.0,0.0,133.44,76.1506666636,-23.97,79.8341088339,3.0806666636,0,3.0806666636,73.07,-23.97,76.9011430344,133.04
2019-11-18 04:30:00,71.1938888859,-18.42,73.5381956176,3.0238888859,0,3.0238888859,68.17,-18.42,70.6147668693,133.19,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.44,74.3338888859,-24.1,78.1430549499,3.0238888859,0,3.0238888859,71.31,-24.1,75.2723461837,133.04
2019-11-18 05:00:00,70.1651111081,-18.77,72.6323324478,3.0351111081,0,3.0351111081,67.13,-18.77,69.7047329813,133.19,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,133.44,73.2551111081,-24.47,77.2340093706,3.0351111081,0,3.0351111081,70.22,-24.47,74.3614772581,133.14
2019-11-18 05:30:00,72.2014444414,-17.75,74.3512681763,3.0514444414,0,3.0514444414,69.15,-17.75,71.3917712345,132.86,3.0514444414,0.0,3.0514444414,3.0514444414,0,3.0514444414,0.0,0.0,0.0,133.16,75.3714444414,-23.37,78.9114157596,3.0514444414,0,3.0514444414,72.32,-23.37,76.0022322041,132.76
2019-11-18 06:00:00,75.3112222193,-16.02,76.9962375195,2.9212222193,0,2.9212222193,72.39,-16.02,74.1414357832,132.53,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,133.05,78.6212222193,-21.53,81.5158725848,2.9212222193,0,2.9212222193,75.7,-21.53,78.7021657898,132.43
2019-11-18 06:30:00,83.5645555524,-14.66,84.8407363516,3.1145555524,0,3.1145555524,80.45,-14.66,81.7748011309,132.06,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,132.8,87.2645555524,-20.03,89.5338123603,3.1145555524,0,3.1145555524,84.15,-20.03,86.5010023063,131.96
2019-11-18 07:00:00,92.5172222165,-11.44,93.2218322426,5.6872222165,0,5.6872222165,86.83,-11.44,87.5803773684,131.45,5.6872222165,0.0,5.6872222165,5.6872222165,0,5.6872222165,0.0,0.0,0.0,132.56,96.4972222165,-16.57,97.9095439449,5.6872222165,0,5.6872222165,90.81,-16.57,92.3093765551,131.32
2019-11-18 07:30:00,97.311999995,-8.91,97.7190536335,4.971999995,0,4.971999995,92.34,-8.91,92.7688724735,130.95,4.971999995,0.0,4.971999995,4.971999995,0,4.971999995,0.0,0.0,0.0,132.38,101.571999995,-13.86,102.513271253,4.971999995,0,4.971999995,96.6,-13.86,97.58923916090001,130.78
2019-11-18 08:00:00,102.311222218,-6.68,102.5290621811,4.201222218,0,4.201222218,98.11,-6.68,98.3371471012,130.35,4.201222218,0.0,4.201222218,4.201222218,0,4.201222218,0.0,0.0,0.0,132.1,106.851222218,-11.43,107.4608235102,4.201222218,0,4.201222218,102.65,-11.43,103.2844005647,130.21
2019-11-18 08:30:00,100.8487777663,-6.25,101.0422608465,11.4487777663,0,11.4487777663,89.4,-6.25,89.6182040659,130.48,11.4487777663,0.0,11.4487777663,11.4487777663,0,11.4487777663,0.0,0.0,0.0,132.1,104.9687777663,-11.05,105.548788746,11.4487777663,0,11.4487777663,93.52,-11.05,94.1705521912,130.32
2019-11-18 09:00:00,102.1138888753,-4.74,102.2238421369,13.6138888753,0,13.6138888753,88.5,-4.74,88.6268446917,130.39,13.6138888753,0.0,13.6138888753,13.6138888753,0,13.6138888753,0.0,0.0,0.0,132.25,106.1738888753,-9.47,106.5953825402,13.6138888753,0,13.6138888753,92.56,-9.47,93.0431862094,130.32
2019-11-18 09:30:00,101.3548888721,-4.31,101.4464863772,16.7748888721,0,16.7748888721,84.58,-4.31,84.6897425902,130.55,16.7748888721,0.0,16.7748888721,16.7748888721,0,16.7748888721,0.0,0.0,0.0,132.39,105.1948888721,-9.04,105.582603893,16.7748888721,0,16.7748888721,88.42,-9.04,88.8809203373,130.41
2019-11-18 10:00:00,107.19499998,-7.92,107.487182588,19.99499998,0,19.99499998,87.2,-7.92,87.5589310122,131.21,19.99499998,0.0,19.99499998,19.99499998,0,19.99499998,0.0,0.0,0.0,132.71,111.20499998,-12.86,111.9461103413,19.99499998,0,19.99499998,91.21,-12.86,92.1121256947,131.09
2019-11-18 10:30:00,96.380777758,-5.15,96.5182719553,19.770777758,0,19.770777758,76.61,-5.15,76.7829056496,130.84,19.770777758,0.0,19.770777758,19.770777758,0,19.770777758,0.0,0.0,0.0,132.54,99.870777758,-10.0,100.3701760982,19.770777758,0,19.770777758,80.1,-10.0,80.7218062236,130.68
2019-11-18 11:00:00,89.5544444256,-2.9699999999999998,89.6036797034,18.8244444256,0,18.8244444256,70.73,-2.9699999999999998,70.7923286804,130.51,18.8244444256,0.0,18.8244444256,18.8244444256,0,18.8244444256,0.0,0.0,0.0,132.35,92.7244444256,-7.73,93.0460933841,18.8244444256,0,18.8244444256,73.9,-7.73,74.3031823006,130.34
2019-11-18 11:30:00,88.2244444251,-1.94,88.2457715368,19.3244444251,0,19.3244444251,68.9,-1.94,68.9273066353,130.28,19.3244444251,0.0,19.3244444251,19.3244444251,0,19.3244444251,0.0,0.0,0.0,132.22,91.2844444251,-6.64,91.5256215166,19.3244444251,0,19.3244444251,71.96,-6.64,72.2656986405,130.13
2019-11-18 12:00:00,87.2641110914,-5.32,87.4261258696,19.7341110914,0,19.7341110914,67.53,-5.32,67.7392301403,131.12,19.7341110914,0.0,19.7341110914,19.7341110914,0,19.7341110914,0.0,0.0,0.0,132.66,90.2841110914,-10.24,90.8629644881,19.7341110914,0,19.7341110914,70.55,-10.24,71.2892705812,130.99
2019-11-18 12:30:00,86.9174444249,-4.83,87.051542464,19.5574444249,0,19.5574444249,67.36,-4.83,67.5329438126,130.91,19.5574444249,0.0,19.5574444249,19.5574444249,0,19.5574444249,0.0,0.0,0.0,132.46,89.9374444249,-9.72,90.4611646491,19.5574444249,0,19.5574444249,70.38,-9.72,71.0480316406,130.77
2019-11-18 13:00:00,85.205444425,-5.41,85.3770218482,19.455444425,0,19.455444425,65.75,-5.41,65.9721956585,130.91,19.455444425,0.0,19.455444425,19.455444425,0,19.455444425,0.0,0.0,0.0,132.46,88.155444425,-10.34,88.7597768236,19.455444425,0,19.455444425,68.7,-10.34,69.4737763476,130.77
2019-11-18 13:30:00,84.7831110933,-6.49,85.0311473911,17.8331110933,0,17.8331110933,66.95,-6.49,67.263828318,131.05,17.8331110933,0.0,17.8331110933,17.8331110933,0,17.8331110933,0.0,0.0,0.0,132.46,87.7731110933,-11.49,88.5219697645,17.8331110933,0,17.8331110933,69.94,-11.49,70.8775260573,130.96
2019-11-18 14:00:00,84.2164444282,-6.92,84.500271669,16.2264444282,0,16.2264444282,67.99,-6.92,68.3412503544,131.05,16.2264444282,0.0,16.2264444282,16.2264444282,0,16.2264444282,0.0,0.0,0.0,132.46,87.2564444282,-11.93,88.0682235216,16.2264444282,0,16.2264444282,71.03,-11.93,72.0248970843,130.96
2019-11-18 14:30:00,87.2405555428,-6.8,87.5051685983,12.7405555428,0,12.7405555428,74.5,-6.8,74.8096918855,130.96,12.7405555428,0.0,12.7405555428,12.7405555428,0,12.7405555428,0.0,0.0,0.0,132.46,90.6005555428,-11.75,91.3593080352,12.7405555428,0,12.7405555428,77.86,-11.75,78.7416160616,130.82
2019-11-18 15:00:00,87.9706666555,-7.58,88.2966284284,11.1206666555,0,11.1206666555,76.85,-7.58,77.2229169353,131.06,11.1206666555,0.0,11.1206666555,11.1206666555,0,11.1206666555,0.0,0.0,0.0,132.46,91.4506666555,-12.57,92.3105049913,11.1206666555,0,11.1206666555,80.33,-12.57,81.3075260969,130.89
2019-11-18 15:30:00,92.51999999,-6.05,92.7175975646,9.98999999,0,9.98999999,82.53,-6.05,82.7514555763,131.45,9.98999999,0.0,9.98999999,9.98999999,0,9.98999999,0.0,0.0,0.0,133.12,96.28999999,-10.96,96.9117417967,9.98999999,0,9.98999999,86.3,-10.96,86.9931698468,131.3
2019-11-18 16:00:00,97.1295555474,-4.34,97.2264684169,8.1995555474,0,8.1995555474,88.93,-4.34,89.03583829,130.52,8.1995555474,0.0,8.1995555474,8.1995555474,0,8.1995555474,0.0,0.0,0.0,132.38,101.1795555474,-9.07,101.5852713771,8.1995555474,0,8.1995555474,92.98,-9.07,93.4213321464,130.36
2019-11-18 16:30:00,106.7392222145,-4.53,106.83530530190001,7.7492222145,0,7.7492222145,98.99,-4.53,99.0935971695,130.0,7.7492222145,0.0,7.7492222145,7.7492222145,0,7.7492222145,0.0,0.0,0.0,132.0,111.2692222145,-9.16,111.6456242412,7.7492222145,0,7.7492222145,103.52,-9.16,103.924472575,129.87
2019-11-18 17:00:00,117.0566666544,1.0,117.060938012,12.2366666544,0,12.2366666544,104.82,1.0,104.8247699735,130.69,12.2366666544,0.0,12.2366666544,12.2366666544,0,12.2366666544,0.0,0.0,0.0,131.91,121.8066666544,-4.38,121.885390599,12.2366666544,0,12.2366666544,109.57,-4.38,109.6575090908,130.56
2019-11-18 17:30:00,126.9942222044,9.39,127.3408990596,17.7842222044,0,17.7842222044,109.21,9.39,109.612938105,131.93,17.7842222044,0.0,17.7842222044,17.7842222044,0,17.7842222044,0.0,0.0,0.0,131.62,131.6542222044,4.7,131.7380894968,17.7842222044,0,17.7842222044,113.87,4.7,113.9669552985,131.85
2019-11-18 18:00:00,127.4148888728,9.07,127.7373038954,16.0848888728,0,16.0848888728,111.33,9.07,111.6988531723,131.93,16.0848888728,0.0,16.0848888728,16.0848888728,0,16.0848888728,0.0,0.0,0.0,131.62,132.1548888728,4.38,132.2274519643,16.0848888728,0,16.0848888728,116.07,4.38,116.1526121101,131.85
2019-11-18 18:30:00,126.0204444287,8.08,126.2792097458,15.7204444287,0,15.7204444287,110.3,8.08,110.595553256,132.34,15.7204444287,0.0,15.7204444287,15.7204444287,0,15.7204444287,0.0,0.0,0.0,131.83,130.7504444287,3.32,130.7925881627,15.7204444287,0,15.7204444287,115.03,3.32,115.0779010062,132.18
2019-11-18 19:00:00,124.0754444343,7.34,124.292363046,10.1454444343,0,10.1454444343,113.93,7.34,114.166196836,132.22,10.1454444343,0.0,10.1454444343,10.1454444343,0,10.1454444343,0.0,0.0,0.0,131.75,128.9454444343,2.59,128.9714531994,10.1454444343,0,10.1454444343,118.8,2.59,118.8282293902,132.08
2019-11-18 19:30:00,121.2615555502,6.89,121.4571404012,5.3915555502,0,5.3915555502,115.87,6.89,116.0746699328,132.13,5.3915555502,0.0,5.3915555502,5.3915555502,0,5.3915555502,0.0,0.0,0.0,131.6,126.2015555502,2.11,126.2191931652,5.3915555502,0,5.3915555502,120.81,2.11,120.8284246359,132.0
2019-11-18 20:00:00,115.4509999949,4.73,115.5478528569,5.0509999949,0,5.0509999949,110.4,4.73,110.5012800831,132.82,5.0509999949,0.0,5.0509999949,5.0509999949,0,5.0509999949,0.0,0.0,0.0,131.99,120.1909999949,-0.21,120.1911834528,5.0509999949,0,5.0509999949,115.14,-0.21,115.1401915058,132.71
2019-11-18 20:30:00,109.3513333304,2.71,109.3849084706,2.9713333304000002,0,2.9713333304000002,106.38,2.71,106.4145126381,133.16,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,131.99,113.8913333304,-2.39,113.9164075442,2.9713333304000002,0,2.9713333304000002,110.92,-2.39,110.9457457499,133.07
2019-11-18 21:00:00,105.0376666646,3.34,105.0907561032,2.0676666646,0,2.0676666646,102.97,3.34,103.0241549347,133.0,2.0676666646,0.0,2.0676666646,2.0676666646,0,2.0676666646,0.0,0.0,0.0,131.89,109.4276666646,-1.75,109.4416590319,2.0676666646,0,2.0676666646,107.36,-1.75,107.3742618135,132.9
2019-11-18 21:30:00,99.6094444426,3.0,99.6546106418,1.8094444426,0,1.8094444426,97.8,3.0,97.8460014513,133.15,1.8094444426,0.0,1.8094444426,1.8094444426,0,1.8094444426,0.0,0.0,0.0,131.89,103.7694444426,-2.14,103.7915083229,1.8094444426,0,1.8094444426,101.96,-2.14,101.9824553538,133.04
2019-11-18 22:00:00,92.7111111093,0.49,92.7124059828,1.8011111093,0,1.8011111093,90.91,0.49,90.9113205272,133.48,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,131.89,96.5911111093,-4.8,96.7103032015,1.8011111093,0,1.8011111093,94.79,-4.8,94.9114539979,133.32
2019-11-18 22:30:00,85.3831111092,-1.18,85.3912645573,1.8631111092000001,0,1.8631111092000001,83.52,-1.18,83.528335312,133.65,1.8631111092000001,0.0,1.8631111092000001,1.8631111092000001,0,1.8631111092000001,0.0,0.0,0.0,131.78,88.9331111092,-6.63,89.1799032942,1.8631111092000001,0,1.8631111092000001,87.07,-6.63,87.3220579235,133.55
2019-11-18 23:00:00,78.932888887,-2.63,78.9766918024,1.882888887,0,1.882888887,77.05,-2.63,77.0948727219,134.27,1.882888887,0.0,1.882888887,1.882888887,0,1.882888887,0.0,0.0,0.0,132.12,82.192888887,-8.23,82.6038975085,1.882888887,0,1.882888887,80.31,-8.23,80.7305951917,134.11
2019-11-18 23:30:00,79.4177777758,-3.65,79.5016095865,1.9877777758000001,0,1.9877777758000001,77.43,-3.65,77.515981578,134.57,1.9877777758000001,0.0,1.9877777758000001,1.9877777758000001,0,1.9877777758000001,0.0,0.0,0.0,132.36,82.6577777758,-9.33,83.1826732369,1.9877777758000001,0,1.9877777758000001,80.67,-9.33,81.2077447046,134.48
2019-11-19 00:00:00,78.4532222197,-4.25,78.5682542548,2.5332222197,0,2.5332222197,75.92,-4.25,76.038864405,134.3,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,131.98,81.6432222197,-9.93,82.2448821168,2.5332222197,0,2.5332222197,79.11,-9.93,79.7307782478,134.16
2019-11-19 00:30:00,89.72122222,-2.15,89.746978872,2.25122222,0,2.25122222,87.47,-2.15,87.4964193553,133.48,2.25122222,0.0,2.25122222,2.25122222,0,2.25122222,0.0,0.0,0.0,131.56,93.39122222,-7.6,93.6999487072,2.25122222,0,2.25122222,91.14,-7.6,91.4563261891,133.37
2019-11-19 01:00:00,92.0442222203,-2.06,92.0672712973,1.9442222203,0,1.9442222203,90.1,-2.06,90.1235463128,133.48,1.9442222203,0.0,1.9442222203,1.9442222203,0,1.9442222203,0.0,0.0,0.0,131.56,95.8642222203,-7.5,96.1571583497,1.9442222203,0,1.9442222203,93.92,-7.5,94.2189811025,133.37
2019-11-19 01:30:00,91.0216666646,-2.27,91.0499681626,2.0216666646,0,2.0216666646,89.0,-2.27,89.0289441699,133.75,2.0216666646,0.0,2.0216666646,2.0216666646,0,2.0216666646,0.0,0.0,0.0,131.75,94.7816666646,-7.73,95.0963576365,2.0216666646,0,2.0216666646,92.76,-7.73,93.0815260941,133.61
2019-11-19 02:00:00,87.9245555534,-3.0,87.9757209079,2.1345555534,0,2.1345555534,85.79,-3.0,85.8424376401,133.98,2.1345555534,0.0,2.1345555534,2.1345555534,0,2.1345555534,0.0,0.0,0.0,131.91,91.5545555534,-8.52,91.950133456,2.1345555534,0,2.1345555534,89.42,-8.52,89.8249787086,133.87
2019-11-19 02:30:00,88.1829999979,-3.05,88.23572966,2.1329999979,0,2.1329999979,86.05,-3.05,86.1040359101,134.05,2.1329999979,0.0,2.1329999979,2.1329999979,0,2.1329999979,0.0,0.0,0.0,131.91,91.8329999979,-8.59,92.233876578,2.1329999979,0,2.1329999979,89.7,-8.59,90.1103662183,133.87
2019-11-19 03:00:00,86.0187777757,-3.36,86.084375644,2.0787777757,0,2.0787777757,83.94,-3.36,84.0072211182,134.3,2.0787777757,0.0,2.0787777757,2.0787777757,0,2.0787777757,0.0,0.0,0.0,132.17,89.5687777757,-8.94,90.0138297832,2.0787777757,0,2.0787777757,87.49,-8.94,87.9455723729,134.16
2019-11-19 03:30:00,83.0512222199,-3.7800000000000002,83.1371993287,2.2812222199,0,2.2812222199,80.77,-3.7800000000000002,80.8584027792,134.42,2.2812222199,0.0,2.2812222199,2.2812222199,0,2.2812222199,0.0,0.0,0.0,132.17,86.4712222199,-9.41,86.9817243575,2.2812222199,0,2.2812222199,84.19,-9.41,84.714250277,134.32
2019-11-19 04:00:00,80.4805555533,-4.24,80.5921672507,2.2605555533,0,2.2605555533,78.22,-4.24,78.3348326098,134.63,2.2605555533,0.0,2.2605555533,2.2605555533,0,2.2605555533,0.0,0.0,0.0,132.31,83.7705555533,-9.93,84.3570440314,2.2605555533,0,2.2605555533,81.51,-9.93,82.1126360556,134.51
2019-11-19 04:30:00,78.4173333311,-4.86,78.5677908991,2.2573333311,0,2.2573333311,76.16,-4.86,76.3149081111,134.83,2.2573333311,0.0,2.2573333311,2.2573333311,0,2.2573333311,0.0,0.0,0.0,132.43,81.6373333311,-10.59,82.3213355905,2.2573333311,0,2.2573333311,79.38,-10.59,80.0832847728,134.76
2019-11-19 05:00:00,77.4364444422,-4.8100000000000005,77.5856882927,2.2664444422,0,2.2664444422,75.17,-4.8100000000000005,75.3237346392,134.72,2.2664444422,0.0,2.2664444422,2.2664444422,0,2.2664444422,0.0,0.0,0.0,132.35,80.5764444422,-10.56,81.2654723665,2.2664444422,0,2.2664444422,78.31,-10.56,79.0187933342,134.66
2019-11-19 05:30:00,79.0381111087,-4.03,79.1407853615,2.3681111087,0,2.3681111087,76.67,-4.03,76.7758412523,134.19,2.3681111087,0.0,2.3681111087,2.3681111087,0,2.3681111087,0.0,0.0,0.0,131.92,82.2681111087,-9.69,82.8368167266,2.3681111087,0,2.3681111087,79.9,-9.69,80.4854402982,134.09
2019-11-19 06:00:00,80.0756666642,-13.86,81.2663029288,2.4456666642,0,2.4456666642,77.63,-13.86,78.8575709745,131.85,2.4456666642,0.0,2.4456666642,2.4456666642,0,2.4456666642,0.0,0.0,0.0,132.38,83.6256666642,-19.48,85.8645591908,2.4456666642,0,2.4456666642,81.18,-19.48,83.484506347,131.76
2019-11-19 06:30:00,88.7368888842,-10.4,89.3442524667,4.7168888842,0,4.7168888842,84.02,-10.4,84.6612095354,131.33,4.7168888842,0.0,4.7168888842,4.7168888842,0,4.7168888842,0.0,0.0,0.0,132.54,92.6068888842,-15.52,93.8983826741,4.7168888842,0,4.7168888842,87.89,-15.52,89.2497759101,131.24
2019-11-19 07:00:00,94.7605555494,-7.29,95.0405544388,6.1305555494,0,6.1305555494,88.63,-7.29,88.929303382,130.73,6.1305555494,0.0,6.1305555494,6.1305555494,0,6.1305555494,0.0,0.0,0.0,132.33,98.8105555494,-12.19,99.5596403569,6.1305555494,0,6.1305555494,92.68,-12.19,93.4782247371,130.63
2019-11-19 07:30:00,103.7355555532,-5.86,103.9009388116,2.3855555532,0,2.3855555532,101.35,-5.86,101.5192695994,130.33,2.3855555532,0.0,2.3855555532,2.3855555532,0,2.3855555532,0.0,0.0,0.0,132.19,108.3955555532,-10.56,108.9087235426,2.3855555532,0,2.3855555532,106.01,-10.56,106.5346596184,130.18
2019-11-19 08:00:00,108.8664444419,-4.62,108.9644305516,2.5064444419000003,0,2.5064444419000003,106.36,-4.62,106.4602930674,130.6,2.5064444419000003,0.0,2.5064444419000003,2.5064444419000003,0,2.5064444419000003,0.0,0.0,0.0,132.66,113.7564444419,-9.27,114.1335251014,2.5064444419000003,0,2.5064444419000003,111.25,-9.27,111.6355472061,130.43
2019-11-19 08:30:00,116.0838888832,-4.09,116.1559183091,5.7238888832,0,5.7238888832,110.36,-4.09,110.4357627764,130.49,5.7238888832,0.0,5.7238888832,5.7238888832,0,5.7238888832,0.0,0.0,0.0,132.66,121.1538888832,-8.66,121.4630000927,5.7238888832,0,5.7238888832,115.43,-8.66,115.7543973247,130.43
2019-11-19 09:00:00,125.7338888811,-4.36,125.8094607458,7.8038888811,0,7.8038888811,117.93,-4.36,118.0105694419,130.78,7.8038888811,0.0,7.8038888811,7.8038888811,0,7.8038888811,0.0,0.0,0.0,133.01,131.1738888811,-8.92,131.476825046,7.8038888811,0,7.8038888811,123.37,-8.92,123.69205027,130.64
2019-11-19 09:30:00,133.92477777,4.0,133.9844994794,7.79477777,0,7.79477777,126.13,4.0,126.1934106838,131.44,7.79477777,0.0,7.79477777,7.79477777,0,7.79477777,0.0,0.0,0.0,133.01,139.64477777,-1.2,139.6499336141,7.79477777,0,7.79477777,131.85,-1.2,131.8554606378,131.28
2019-11-19 10:00:00,120.5936666616,12.18,121.2071979665,5.0736666616,0,5.0736666616,115.52,12.18,116.1603322998,133.04,5.0736666616,0.0,5.0736666616,5.0736666616,0,5.0736666616,0.0,0.0,0.0,133.01,125.4636666616,7.58,125.6924343474,5.0736666616,0,5.0736666616,120.39,7.58,120.6283901078,132.93
2019-11-19 10:30:00,119.0434444353,11.14,119.5635448747,9.1734444353,0,9.1734444353,109.87,11.14,110.433312456,133.47,9.1734444353,0.0,9.1734444353,9.1734444353,0,9.1734444353,0.0,0.0,0.0,133.26,123.7034444353,6.42,123.8699259915,9.1734444353,0,9.1734444353,114.53,6.42,114.7097960071,133.4
2019-11-19 11:00:00,119.0556666574,11.35,119.5954608806,9.2256666574,0,9.2256666574,109.83,11.35,110.4149056966,133.34,9.2256666574,0.0,9.2256666574,9.2256666574,0,9.2256666574,0.0,0.0,0.0,133.12,123.6656666574,6.64,123.8437996422,9.2256666574,0,9.2256666574,114.44,6.64,114.6324700946,133.26
2019-11-19 11:30:00,115.071444436,12.57,115.7559597799,8.491444436,0,8.491444436,106.58,12.57,107.3186903573,133.15,8.491444436,0.0,8.491444436,8.491444436,0,8.491444436,0.0,0.0,0.0,133.01,119.571444436,7.91,119.8327936105,8.491444436,0,8.491444436,111.08,7.91,111.3612791773,133.05
2019-11-19 12:00:00,113.1851111005,12.92,113.9201289274,10.6151111005,0,10.6151111005,102.57,12.92,103.3805170233,133.15,10.6151111005,0.0,10.6151111005,10.6151111005,0,10.6151111005,0.0,0.0,0.0,133.01,117.4551111005,8.25,117.7444929652,10.6151111005,0,10.6151111005,106.84,8.25,107.1580519606,133.05
2019-11-19 12:30:00,114.73599999,13.07,115.478026454,9.97599999,0,9.97599999,104.76,13.07,105.5721672601,133.3,9.97599999,0.0,9.97599999,9.97599999,0,9.97599999,0.0,0.0,0.0,133.21,119.12599999,8.4,119.4217897773,9.97599999,0,9.97599999,109.15,8.4,109.4727477503,133.2
2019-11-19 13:00:00,115.4872222121,12.84,116.198812792,10.1272222121,0,10.1272222121,105.36,12.84,106.1395081956,133.81,10.1272222121,0.0,10.1272222121,10.1272222121,0,10.1272222121,0.0,0.0,0.0,133.67,119.9272222121,8.15,120.2038315841,10.1272222121,0,10.1272222121,109.8,8.15,110.1020549309,133.67
2019-11-19 13:30:00,113.0103333248,11.94,113.6393375473,8.4903333248,0,8.4903333248,104.52,11.94,105.1997813686,134.02,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,133.81,117.4803333248,7.18,117.6995374592,8.4903333248,0,8.4903333248,108.99,7.18,109.2262445569,133.88
2019-11-19 14:00:00,110.8981111047,11.85,111.5294290607,6.3781111047,0,6.3781111047,104.52,11.85,105.1896045244,133.86,6.3781111047,0.0,6.3781111047,6.3781111047,0,6.3781111047,0.0,0.0,0.0,133.63,115.3681111047,7.08,115.5851524197,6.3781111047,0,6.3781111047,108.99,7.08,109.2197166266,133.88
2019-11-19 14:30:00,110.5014444392,11.89,111.1392879371,5.2114444392,0,5.2114444392,105.29,11.89,105.9592195139,133.42,5.2114444392,0.0,5.2114444392,5.2114444392,0,5.2114444392,0.0,0.0,0.0,133.21,115.0214444392,7.16,115.2440813269,5.2114444392,0,5.2114444392,109.81,7.16,110.04318107,133.34
2019-11-19 15:00:00,110.9479999956,11.75,111.5684597143,4.4179999956,0,4.4179999956,106.53,11.75,107.1760392998,133.59,4.4179999956,0.0,4.4179999956,4.4179999956,0,4.4179999956,0.0,0.0,0.0,133.36,115.5179999956,7.0,115.7298938174,4.4179999956,0,4.4179999956,111.1,7.0,111.3203036288,133.34
2019-11-19 15:30:00,112.0957777742,11.58,112.6923235842,3.6057777742,0,3.6057777742,108.49,11.58,109.1062624234,133.35,3.6057777742,0.0,3.6057777742,3.6057777742,0,3.6057777742,0.0,0.0,0.0,133.15,116.7357777742,6.87,116.9377557188,3.6057777742,0,3.6057777742,113.13,6.87,113.3384039062,133.19
2019-11-19 16:00:00,118.708333328,12.49,119.3635978911,5.358333328,0,5.358333328,113.35,12.49,114.0360583324,132.7,5.358333328,0.0,5.358333328,5.358333328,0,5.358333328,0.0,0.0,0.0,132.68,123.558333328,7.89,123.8099908521,5.358333328,0,5.358333328,118.2,7.89,118.4630410719,132.56
