Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-19 16:30:00,121.4331111021,13.01,122.1280498982,9.0031111021,0,9.0031111021,112.43,13.01,113.180232373,132.57,9.0031111021,0.0,9.0031111021,9.0031111021,0,9.0031111021,0.0,0.0,0.0,132.68,126.2831111021,8.46,126.5661714268,9.0031111021,0,9.0031111021,117.28,8.46,117.5847354039,132.49
2019-11-19 17:00:00,127.0803333182,14.7,127.9277183266,15.1703333182,0,15.1703333182,111.91,14.7,112.8713342705,132.17,15.1703333182,0.0,15.1703333182,15.1703333182,0,15.1703333182,0.0,0.0,0.0,132.43,131.8803333182,10.25,132.2780587101,15.1703333182,0,15.1703333182,116.71,10.25,117.1592360849,132.02
2019-11-19 17:30:00,133.4929999825,15.76,134.4200827419,17.4529999825,0,17.4529999825,116.04,15.76,117.1053337812,131.92,17.4529999825,0.0,17.4529999825,17.4529999825,0,17.4529999825,0.0,0.0,0.0,132.43,138.4929999825,11.41,138.9622220036,17.4529999825,0,17.4529999825,121.04,11.41,121.5766001334,131.82
2019-11-19 18:00:00,133.8307777601,15.25,134.6968432291,17.6507777601,0,17.6507777601,116.18,15.25,117.1765970661,132.41,17.6507777601,0.0,17.6507777601,17.6507777601,0,17.6507777601,0.0,0.0,0.0,132.77,138.8607777601,10.83,139.2824630029,17.6507777601,0,17.6507777601,121.21,10.83,121.6928633898,132.25
2019-11-19 18:30:00,129.2942222076,14.2,130.0716567753,14.5742222076,0,14.5742222076,114.72,14.2,115.5954947219,132.6,14.5742222076,0.0,14.5742222076,14.5742222076,0,14.5742222076,0.0,0.0,0.0,132.77,134.2442222076,9.72,134.5956522185,14.5742222076,0,14.5742222076,119.67,9.72,120.0640966318,132.43
2019-11-19 19:00:00,126.3818888783,13.35,127.0850279791,10.5718888783,0,10.5718888783,115.81,13.35,116.5769213867,132.81,10.5718888783,0.0,10.5718888783,10.5718888783,0,10.5718888783,0.0,0.0,0.0,132.9,131.3718888783,8.81,131.6669635385,10.5718888783,0,10.5718888783,120.8,8.81,121.1208326424,132.68
2019-11-19 19:30:00,131.0222222167,12.47,131.6142986708,5.5022222167,0,5.5022222167,125.52,12.47,126.1379058808,132.73,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,132.9,136.4322222167,7.94,136.663070575,5.5022222167,0,5.5022222167,130.93,7.94,131.1705321328,132.58
2019-11-19 20:00:00,124.9518888824,9.15,125.286459904,6.4718888824,0,6.4718888824,118.48,9.15,118.8327938744,133.43,6.4718888824,0.0,6.4718888824,6.4718888824,0,6.4718888824,0.0,0.0,0.0,133.09,130.0818888824,4.39,130.1559446019,6.4718888824,0,6.4718888824,123.61,4.39,123.6879306966,133.27
2019-11-19 20:30:00,118.4932222173,8.57,118.8027298148,4.8932222173,0,4.8932222173,113.6,8.57,113.9228023707,132.69,4.8932222173,0.0,4.8932222173,4.8932222173,0,4.8932222173,0.0,0.0,0.0,132.25,123.3932222173,3.79,123.4514130708,4.8932222173,0,4.8932222173,118.5,3.79,118.5605925255,132.58
2019-11-19 21:00:00,114.0109999975,7.37,114.2489606974,2.4809999975,0,2.4809999975,111.53,7.37,111.773242773,132.69,2.4809999975,0.0,2.4809999975,2.4809999975,0,2.4809999975,0.0,0.0,0.0,132.08,118.8309999975,2.55,118.8583571332,2.4809999975,0,2.4809999975,116.35,2.55,116.3779403495,132.58
2019-11-19 21:30:00,106.6843333308,3.74,106.7498692189,2.4843333308,0,2.4843333308,104.2,3.74,104.2670973989,133.18,2.4843333308,0.0,2.4843333308,2.4843333308,0,2.4843333308,0.0,0.0,0.0,132.08,111.2143333308,-1.33,111.2222857085,2.4843333308,0,2.4843333308,108.73,-1.33,108.7381340653,133.1
2019-11-19 22:00:00,99.8446666641,0.64,99.8467178292,2.5246666641,0,2.5246666641,97.32,0.64,97.3221043751,133.59,2.5246666641,0.0,2.5246666641,2.5246666641,0,2.5246666641,0.0,0.0,0.0,132.08,104.0346666641,-4.64,104.1380884591,2.5246666641,0,2.5246666641,101.51,-4.64,101.6159913596,133.44
2019-11-19 22:30:00,94.0999999975,-0.13,94.1000897955,2.5099999975,0,2.5099999975,91.59,-0.13,91.5900922589,134.14,2.5099999975,0.0,2.5099999975,2.5099999975,0,2.5099999975,0.0,0.0,0.0,132.47,98.0499999975,-5.54,98.2063852278,2.5099999975,0,2.5099999975,95.54,-5.54,95.7004869371,134.03
2019-11-19 23:00:00,86.5646666642,-1.46,86.5769779715,2.5146666642,0,2.5146666642,84.05,-1.46,84.0626795909,134.8,2.5146666642,0.0,2.5146666642,2.5146666642,0,2.5146666642,0.0,0.0,0.0,132.93,90.1746666642,-7.02,90.4475036029,2.5146666642,0,2.5146666642,87.66,-7.02,87.9406390698,134.7
2019-11-19 23:30:00,83.7761111085,-1.7000000000000002,83.793357687,2.6161111085,0,2.6161111085,81.16,-1.7000000000000002,81.1778023846,134.9,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,132.93,87.2461111085,-7.31,87.5518132511,2.6161111085,0,2.6161111085,84.63,-7.31,84.945117576,134.7
2019-11-20 00:00:00,80.8616666641,-2.0,80.8863964811,2.5816666641,0,2.5816666641,78.28,-2.0,78.3055451421,134.9,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,132.93,84.2016666641,-7.62,84.5457572502,2.5816666641,0,2.5816666641,81.62,-7.62,81.9749278743,134.78
2019-11-20 00:30:00,92.0387777753,-0.07,92.0388043945,2.4887777753,0,2.4887777753,89.55,-0.07,89.550027359,134.38,2.4887777753,0.0,2.4887777753,2.4887777753,0,2.4887777753,0.0,0.0,0.0,132.66,95.8187777753,-5.5,95.9764980313,2.4887777753,0,2.4887777753,93.33,-5.5,93.4919189021,134.25
2019-11-20 01:00:00,93.8302222197,0.48,93.8314499611,2.5402222197,0,2.5402222197,91.29,0.48,91.2912619039,133.21,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,131.61,97.7102222197,-4.84,97.8300215998,2.5402222197,0,2.5402222197,95.17,-4.84,95.2929929218,133.16
2019-11-20 01:30:00,92.4948888863,-0.04,92.4948975354,2.6348888863,0,2.6348888863,89.86,-0.04,89.8600089027,133.66,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,131.99,96.3248888863,-5.43,96.4778167194,2.6348888863,0,2.6348888863,93.69,-5.43,93.8472215891,133.56
2019-11-20 02:00:00,89.2944444418,-0.75,89.2975940782,2.6944444417,0,2.6944444417,86.6,-0.75,86.6032476296,134.03,2.6944444417,0.0,2.6944444417,2.6944444417,0,2.6944444417,0.0,0.0,0.0,132.19,92.9744444418,-6.2,93.1809386047,2.6944444417,0,2.6944444417,90.28,-6.2,90.4926427949,133.93
2019-11-20 02:30:00,89.4967777751,-0.77,89.5000901236,2.6667777751,0,2.6667777751,86.83,-0.77,86.8334140755,134.25,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,132.42,93.1967777751,-6.25,93.406112689,2.6667777751,0,2.6667777751,90.53,-6.25,90.7454869401,134.15
2019-11-20 03:00:00,86.940666664,-1.35,86.9511473183,2.710666664,0,2.710666664,84.23,-1.35,84.2408178973,134.62,2.710666664,0.0,2.710666664,2.710666664,0,2.710666664,0.0,0.0,0.0,132.69,90.530666664,-6.88,90.7917177204,2.710666664,0,2.710666664,87.82,-6.88,88.08908445430001,134.49
2019-11-20 03:30:00,83.4914444418,-1.75,83.5097826304,2.6614444418,0,2.6614444418,80.83,-1.75,80.8489418607,134.62,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,132.69,86.9314444418,-7.33,87.2399273999,2.6614444418,0,2.6614444418,84.27,-7.33,84.5881894829,134.49
2019-11-20 04:00:00,80.2395555529,-2.75,80.2866662362,2.6695555529,0,2.6695555529,77.57,-2.75,77.6187309868,135.07,2.6695555529,0.0,2.6695555529,2.6695555529,0,2.6695555529,0.0,0.0,0.0,132.93,83.5295555529,-8.43,83.95386561,2.6695555529,0,2.6695555529,80.86,-8.43,81.2982441385,134.93
2019-11-20 04:30:00,78.4085555528,-2.99,78.465544565,2.7085555528,0,2.7085555528,75.7,-2.99,75.7590265249,135.07,2.7085555528,0.0,2.7085555528,2.7085555528,0,2.7085555528,0.0,0.0,0.0,132.84,81.6385555528,-8.69,82.0997554975,2.7085555528,0,2.7085555528,78.93,-8.69,79.4069329467,134.93
2019-11-20 05:00:00,76.7365555529,-3.17,76.8020042585,2.6865555529,0,2.6865555529,74.05,-3.17,74.1178210689,134.96,2.6865555529,0.0,2.6865555529,2.6865555529,0,2.6865555529,0.0,0.0,0.0,132.76,79.8965555529,-8.88,80.3885190137,2.6865555529,0,2.6865555529,77.21,-8.88,77.7189713004,134.85
2019-11-20 05:30:00,77.1419999972,-2.47,77.1815331771,2.8019999972000003,0,2.8019999972000003,74.34,-2.47,74.3810224452,134.49,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,132.38,80.3319999972,-8.11,80.7403388868,2.8019999972000003,0,2.8019999972000003,77.53,-8.11,77.9530179018,134.36
2019-11-20 06:00:00,79.3016666638,-0.7000000000000001,79.30475607220001,2.8216666638,0,2.8216666638,76.48,-0.7000000000000001,76.4832033848,134.63,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,132.68,82.5816666638,-6.27,82.8193490012,2.8216666638,0,2.8216666638,79.76,-6.27,80.0060653951,134.47
2019-11-20 06:30:00,89.5217777749,1.8599999999999999,89.5410983626,2.8317777749,0,2.8317777749,86.69,1.8599999999999999,86.7099515627,134.09,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,132.68,93.2417777749,-3.48,93.3066960225,2.8317777749,0,2.8317777749,90.41,-3.48,90.4769501033,134.0
2019-11-20 07:00:00,100.6852222194,6.31,100.8827540929,2.8052222194,0,2.8052222194,97.88,6.31,98.0831815349,133.64,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,132.68,104.8852222194,1.27,104.8929108187,2.8052222194,0,2.8052222194,102.08,1.27,102.0878998707,133.51
2019-11-20 07:30:00,108.824666664,9.63,109.2499197919,2.644666664,0,2.644666664,106.18,9.63,106.6158022997,132.92,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,132.54,113.374666664,4.85,113.4783571487,2.644666664,0,2.644666664,110.73,4.85,110.8361646756,132.77
2019-11-20 08:00:00,113.7273333301,11.97,114.3555300209,3.2673333301,0,3.2673333301,110.46,11.97,111.1066717169,132.24,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,132.19,118.4673333301,7.38,118.6969817069,3.2673333301,0,3.2673333301,115.2,7.38,115.4361485844,132.11
2019-11-20 08:30:00,115.6175555527,13.76,116.4334863859,2.8975555527,0,2.8975555527,112.72,13.76,113.5567523312,132.15,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,132.31,120.4675555527,9.26,120.8229263875,2.8975555527,0,2.8975555527,117.57,9.26,117.9341023623,131.97
2019-11-20 09:00:00,113.3806666621,14.49,114.3028244303,4.5706666621,0,4.5706666621,108.81,14.49,109.7705616274,132.15,4.5706666621,0.0,4.5706666621,4.5706666621,0,4.5706666621,0.0,0.0,0.0,132.31,118.0606666621,10.02,118.4851105106,4.5706666621,0,4.5706666621,113.49,10.02,113.9314728247,131.97
2019-11-20 09:30:00,113.8506666616,15.59,114.9131080395,5.0506666616,0,5.0506666616,108.8,15.59,109.9112737621,131.93,5.0506666616,0.0,5.0506666616,5.0506666616,0,5.0506666616,0.0,0.0,0.0,132.22,118.5206666616,11.18,119.0468009898,5.0506666616,0,5.0506666616,113.47,11.18,114.0194426403,131.77
2019-11-20 10:00:00,113.1667777728,15.67,114.246525074,4.9567777728,0,4.9567777728,108.21,15.67,109.3387076931,131.93,4.9567777728,0.0,4.9567777728,4.9567777728,0,4.9567777728,0.0,0.0,0.0,132.22,117.8067777728,11.26,118.3436710991,4.9567777728,0,4.9567777728,112.85,11.26,113.4103615196,131.77
2019-11-20 10:30:00,112.2799999948,15.16,113.2988261141,5.1799999948,0,5.1799999948,107.1,15.16,108.1676273198,132.19,5.1799999948,0.0,5.1799999948,5.1799999948,0,5.1799999948,0.0,0.0,0.0,132.42,116.8899999948,10.71,117.3796242914,5.1799999948,0,5.1799999948,111.71,10.71,112.2222268537,131.97
2019-11-20 11:00:00,112.4061111048,15.91,113.5264811122,6.2761111048,0,6.2761111048,106.13,15.91,107.3159121473,132.19,6.2761111048,0.0,6.2761111048,6.2761111048,0,6.2761111048,0.0,0.0,0.0,132.5,116.9561111048,11.48,117.5181786992,6.2761111048,0,6.2761111048,110.68,11.48,111.273774089,131.97
2019-11-20 11:30:00,111.4366666577,16.46,112.6457379388,8.9366666577,0,8.9366666577,102.5,16.46,103.8132053257,132.33,8.9366666577,0.0,8.9366666577,8.9366666577,0,8.9366666577,0.0,0.0,0.0,132.62,115.8166666577,12.02,116.4387421596,8.9366666577,0,8.9366666577,106.88,12.02,107.5537763168,132.14
2019-11-20 12:00:00,114.1257777701,16.13,115.2600106352,7.6657777701,0,7.6657777701,106.46,16.13,107.6750133504,132.33,7.6657777701,0.0,7.6657777701,7.6657777701,0,7.6657777701,0.0,0.0,0.0,132.62,118.6857777701,11.71,119.2620557633,7.6657777701,0,7.6657777701,111.02,11.71,111.6358566949,132.14
2019-11-20 12:30:00,116.6035555475,16.23,117.7276605829,8.0535555475,0,8.0535555475,108.55,16.23,109.7566189348,132.33,8.0535555475,0.0,8.0535555475,8.0535555475,0,8.0535555475,0.0,0.0,0.0,132.74,121.2435555475,11.82,121.8183572447,8.0535555475,0,8.0535555475,113.19,11.82,113.8054853687,132.23
2019-11-20 13:00:00,117.9005555479,16.04,118.9866488246,7.6405555479,0,7.6405555479,110.26,16.04,111.4205959417,132.45,7.6405555479,0.0,7.6405555479,7.6405555479,0,7.6405555479,0.0,0.0,0.0,132.82,122.6105555479,11.62,123.1599477581,7.6405555479,0,7.6405555479,114.97,11.62,115.5557237873,132.23
2019-11-20 13:30:00,117.0581111037,14.96,118.0101816589,7.4281111037,0,7.4281111037,109.63,14.96,110.6460053504,132.64,7.4281111037,0.0,7.4281111037,7.4281111037,0,7.4281111037,0.0,0.0,0.0,132.82,121.7481111037,10.48,122.1983345112,7.4281111037,0,7.4281111037,114.32,10.48,114.7993588832,132.49
2019-11-20 14:00:00,114.8103333266,15.03,115.789954394,6.7403333266,0,6.7403333266,108.07,15.03,109.1101544312,132.64,6.7403333266,0.0,6.7403333266,6.7403333266,0,6.7403333266,0.0,0.0,0.0,132.82,119.4603333266,10.53,119.9235262094,6.7403333266,0,6.7403333266,112.72,10.53,113.2107737806,132.49
2019-11-20 14:30:00,115.4563333272,14.79,116.3997809507,6.1063333272,0,6.1063333272,109.35,14.79,110.3456686961,132.48,6.1063333272,0.0,6.1063333272,6.1063333272,0,6.1063333272,0.0,0.0,0.0,132.67,120.1363333272,10.32,120.5787750199,6.1063333272,0,6.1063333272,114.03,10.32,114.4960405429,132.35
2019-11-20 15:00:00,112.7940438436,14.66,113.7427445009,5.2540438436,0,5.2540438436,107.54,14.66,108.5346359463,132.62,5.2540438436,0.0,5.2540438436,5.2540438436,0,5.2540438436,0.0,0.0,0.0,132.82,117.4140438436,10.15,117.8519418241,5.2540438436,0,5.2540438436,112.16,10.15,112.6183293252,132.54
2019-11-20 15:30:00,107.2715512499,11.51,107.8872828816,8.2615512499,0,8.2615512499,99.01,11.51,99.6767786398,133.1,8.2615512499,0.0,8.2615512499,8.2615512499,0,8.2615512499,0.0,0.0,0.0,132.73,111.4915512499,6.77,111.6969064035,8.2615512499,0,8.2615512499,103.23,6.77,103.4517559058,132.92
2019-11-20 16:00:00,119.418644441,14.21,120.2611189875,3.318644441,0,3.318644441,116.1,14.21,116.9663802124,132.17,3.318644441,0.0,3.318644441,3.318644441,0,3.318644441,0.0,0.0,0.0,132.42,124.398644441,9.76,124.7809293873,3.318644441,0,3.318644441,121.08,9.76,121.4727294499,132.06
2019-11-20 16:30:00,122.9697777705,13.25,123.6815618632,7.2997777705,0,7.2997777705,115.67,13.25,116.426420541,131.86,7.2997777705,0.0,7.2997777705,7.2997777705,0,7.2997777705,0.0,0.0,0.0,132.01,127.9497777705,8.79,128.251353722,7.2997777705,0,7.2997777705,120.65,8.79,120.969775564,131.72
2019-11-20 17:00:00,131.7713333204,14.0,132.5129589324,12.9513333204,0,12.9513333204,118.82,14.0,119.6419341201,132.34,12.9513333204,0.0,12.9513333204,12.9513333204,0,12.9513333204,0.0,0.0,0.0,132.61,136.8813333204,9.56,137.2147696553,12.9513333204,0,12.9513333204,123.93,9.56,124.2981838162,132.22
2019-11-20 17:30:00,135.5413333201,13.8,136.2420384397,13.2013333201,0,13.2013333201,122.34,13.8,123.1158625036,132.49,13.2013333201,0.0,13.2013333201,13.2013333201,0,13.2013333201,0.0,0.0,0.0,132.74,140.8413333201,9.35,141.1513502287,13.2013333201,0,13.2013333201,127.64,9.35,127.9819991249,132.34
2019-11-20 18:00:00,135.4628888757,13.0,136.0852463074,13.2128888757,0,13.2128888757,122.25,13.0,122.9392634596,132.77,13.2128888757,0.0,13.2128888757,13.2128888757,0,13.2128888757,0.0,0.0,0.0,132.92,140.7528888757,8.51,141.0099139311,13.2128888757,0,13.2128888757,127.54,8.51,127.823596022,132.6
2019-11-20 18:30:00,132.8103333221,12.28,133.3768459558,11.2703333221,0,11.2703333221,121.54,12.28,122.1587901053,132.96,11.2703333221,0.0,11.2703333221,11.2703333221,0,11.2703333221,0.0,0.0,0.0,133.06,138.0703333221,7.72,138.2859911331,11.2703333221,0,11.2703333221,126.8,7.72,127.0347920847,132.86
2019-11-20 19:00:00,128.3729999924,12.55,128.9849976821,7.6229999924000005,0,7.6229999924000005,120.75,12.55,121.4004324539,132.87,7.6229999924000005,0.0,7.6229999924000005,7.6229999924000005,0,7.6229999924000005,0.0,0.0,0.0,132.89,133.5729999924,7.99,133.8117574317,7.6229999924000005,0,7.6229999924000005,125.95,7.99,126.2031798332,132.69
2019-11-20 19:30:00,129.7673333306,11.77,130.300014197,2.6873333306,0,2.6873333306,127.08,11.77,127.6238978405,132.87,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,132.89,135.2173333306,7.21,135.4094211385,2.6873333306,0,2.6873333306,132.53,7.21,132.7259771107,132.69
2019-11-20 20:00:00,127.1409999976,9.83,127.5204406375,2.4409999976,0,2.4409999976,124.7,9.83,125.0868454315,133.26,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,133.08,132.5109999976,5.15,132.6110388329,2.4409999976,0,2.4409999976,130.07,5.15,130.1719147896,133.15
2019-11-20 20:30:00,121.5536666642,7.99,121.8159840887,2.5136666642,0,2.5136666642,119.04,7.99,119.3078442518,133.26,2.5136666642,0.0,2.5136666642,2.5136666642,0,2.5136666642,0.0,0.0,0.0,132.74,126.6736666642,3.21,126.7143319682,2.5136666642,0,2.5136666642,124.16,3.21,124.2014883164,133.15
2019-11-20 21:00:00,115.5733333308,6.41,115.7509545412,2.5133333308,0,2.5133333308,113.06,6.41,113.2415634827,133.45,2.5133333308,0.0,2.5133333308,2.5133333308,0,2.5133333308,0.0,0.0,0.0,132.74,120.4233333308,1.48,120.4324275704,2.5133333308,0,2.5133333308,117.91,1.48,117.9192880745,133.33
2019-11-20 21:30:00,109.0346666642,4.13,109.1128564129,2.4546666642,0,2.4546666642,106.58,4.13,106.6599892181,134.11,2.4546666642,0.0,2.4546666642,2.4546666642,0,2.4546666642,0.0,0.0,0.0,133.04,113.6346666642,-1.0,113.6390666447,2.4546666642,0,2.4546666642,111.18,-1.0,111.1844971208,134.0
2019-11-20 22:00:00,101.4803333309,2.81,101.5192304588,2.4503333309,0,2.4503333309,99.03,2.81,99.0698591904,133.81,2.4503333309,0.0,2.4503333309,2.4503333309,0,2.4503333309,0.0,0.0,0.0,132.54,105.7303333309,-2.38,105.7571169532,2.4503333309,0,2.4503333309,103.28,-2.38,103.3074189011,133.71
2019-11-20 22:30:00,94.2622222197,1.0,94.2675264224,2.5622222196999997,0,2.5622222196999997,91.7,1.0,91.7054524006,134.29,2.5622222196999997,0.0,2.5622222196999997,2.5622222196999997,0,2.5622222196999997,0.0,0.0,0.0,132.7,98.1922222197,-4.36,98.2889724457,2.5622222196999997,0,2.5622222196999997,95.63,-4.36,95.7293398076,134.15
2019-11-20 23:00:00,87.0252222197,-0.14,87.0253348307,2.5252222197,0,2.5252222197,84.5,-0.14,84.5001159763,134.2,2.5252222197,0.0,2.5252222197,2.5252222197,0,2.5252222197,0.0,0.0,0.0,132.42,90.6552222197,-5.61,90.8286376409,2.5252222197,0,2.5252222197,88.13,-5.61,88.3083744613,134.15
2019-11-20 23:30:00,84.2344444419,-3.5700000000000003,84.3100618577,2.5044444419,0,2.5044444419,81.73,-3.5700000000000003,81.8079323782,133.72,2.5044444419,0.0,2.5044444419,2.5044444419,0,2.5044444419,0.0,0.0,0.0,132.67,87.7744444419,-8.87,88.221482628,2.5044444419,0,2.5044444419,85.27,-8.87,85.7300985652,133.61
2019-11-21 00:00:00,80.1082222197,-10.64,80.8117371872,2.4782222197,0,2.4782222197,77.63,-10.64,78.3557687729,131.53,2.4782222197,0.0,2.4782222197,2.4782222197,0,2.4782222197,0.0,0.0,0.0,132.67,83.6782222197,-15.82,85.1605382431,2.4782222197,0,2.4782222197,81.2,-15.82,82.726733285,131.42
2019-11-21 00:30:00,91.5773333309,-7.92,91.9191730815,2.4673333309,0,2.4673333309,89.11,-7.92,89.4612681556,130.82,2.4673333309,0.0,2.4673333309,2.4673333309,0,2.4673333309,0.0,0.0,0.0,132.3,95.6673333309,-12.88,96.5304773978,2.4673333309,0,2.4673333309,93.2,-12.88,94.0857821352,130.7
2019-11-21 01:00:00,93.3032222198,-9.85,93.821712714,2.4432222198,0,2.4432222198,90.86,-9.85,91.3923525247,130.82,2.4432222198,0.0,2.4432222198,2.4432222198,0,2.4432222198,0.0,0.0,0.0,132.09,97.5132222198,-14.87,98.640485642,2.4432222198,0,2.4432222198,95.07,-14.87,96.2258894477,130.7
2019-11-21 01:30:00,91.9188888864,-10.98,92.5723637708,2.4888888864,0,2.4888888864,89.43,-10.98,90.101527734,131.42,2.4888888864,0.0,2.4888888864,2.4888888864,0,2.4888888864,0.0,0.0,0.0,132.6,96.0488888864,-16.09,97.3872535618,2.4888888864,0,2.4888888864,93.56,-16.09,94.9334593281,131.31
2019-11-21 02:00:00,88.6823333308,-12.06,89.4986024751,2.5323333308000002,0,2.5323333308000002,86.15,-12.06,86.9900344867,131.92,2.5323333308000002,0.0,2.5323333308000002,2.5323333308000002,0,2.5323333308000002,0.0,0.0,0.0,132.96,92.6723333308,-17.28,94.2696120973,2.5323333308000002,0,2.5323333308000002,90.14,-17.28,91.7813597633,131.81
2019-11-21 02:30:00,88.2702222197,-12.45,89.1438984492,2.4802222197,0,2.4802222197,85.79,-12.45,86.6886763078,131.71,2.4802222197,0.0,2.4802222197,2.4802222197,0,2.4802222197,0.0,0.0,0.0,132.71,92.2302222197,-17.67,93.9076290336,2.4802222197,0,2.4802222197,89.75,-17.67,91.4728998119,131.58
2019-11-21 03:00:00,85.6775555531,-13.09,86.6717464088,2.4775555531,0,2.4775555531,83.2,-13.09,84.2234415113,132.05,2.4775555531,0.0,2.4775555531,2.4775555531,0,2.4775555531,0.0,0.0,0.0,132.88,89.5375555531,-18.38,91.4045855218,2.4775555531,0,2.4775555531,87.06,-18.38,88.9790312377,131.88
2019-11-21 03:30:00,82.1953333309,-13.79,83.344087501,2.4053333309,0,2.4053333309,79.79,-13.79,80.9728855852,132.21,2.4053333309,0.0,2.4053333309,2.4053333309,0,2.4053333309,0.0,0.0,0.0,132.96,85.8953333309,-19.14,88.0019766143,2.4053333309,0,2.4053333309,83.49,-19.14,85.6558211682,132.06
2019-11-21 04:00:00,79.3641111091,-14.35,80.6510051527,1.9941111091,0,1.9941111091,77.37,-14.35,78.689512643,132.47,1.9941111091,0.0,1.9941111091,1.9941111091,0,1.9941111091,0.0,0.0,0.0,133.17,82.9441111091,-19.76,85.2653690995,1.9941111091,0,1.9941111091,80.95,-19.76,83.3268270127,132.32
2019-11-21 04:30:00,77.3515555536,-14.54,78.7062560827,1.9815555536,0,1.9815555536,75.37,-14.54,76.7596801713,132.11,1.9815555536,0.0,1.9815555536,1.9815555536,0,1.9815555536,0.0,0.0,0.0,132.74,80.8415555536,-19.95,83.2667977307,1.9815555536,0,1.9815555536,78.86,-19.95,81.3443427658,131.94
2019-11-21 05:00:00,76.1881111088,-14.66,77.5857195258,2.2981111088,0,2.2981111088,73.89,-14.66,75.3302575331,132.0,2.2981111088,0.0,2.2981111088,2.2981111088,0,2.2981111088,0.0,0.0,0.0,132.66,79.5981111088,-20.08,82.0918125765,2.2981111088,0,2.2981111088,77.3,-20.08,79.8654894181,131.94
2019-11-21 05:30:00,77.3379999975,-13.57,78.5194953092,2.5079999975,0,2.5079999975,74.83,-13.57,76.0504687691,131.55,2.5079999975,0.0,2.5079999975,2.5079999975,0,2.5079999975,0.0,0.0,0.0,132.3,80.8179999975,-18.91,83.000826644,2.5079999975,0,2.5079999975,78.31,-18.91,80.5608105719,131.4
2019-11-21 06:00:00,80.6021111086,-10.24,81.2499717856,2.5321111086,0,2.5321111086,78.07,-10.24,78.7386976016,131.92,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,133.07,84.2121111086,-15.43,85.6140441596,2.5321111086,0,2.5321111086,81.68,-15.43,83.1246491722,131.78
2019-11-21 06:30:00,88.9631111086,-6.59,89.2068564524,2.5431111086,0,2.5431111086,86.42,-6.59,86.6708976531,131.24,2.5431111086,0.0,2.5431111086,2.5431111086,0,2.5431111086,0.0,0.0,0.0,132.87,92.9631111086,-11.51,93.6729423419,2.5431111086,0,2.5431111086,90.42,-11.51,91.1496379587,131.1
2019-11-21 07:00:00,99.4794444419,-2.5300000000000002,99.5116112143,2.5194444419,0,2.5194444419,96.96,-2.5300000000000002,96.9930023249,130.28,2.5194444419,0.0,2.5194444419,2.5194444419,0,2.5194444419,0.0,0.0,0.0,132.45,103.9494444419,-7.14,104.1943693286,2.5194444419,0,2.5194444419,101.43,-7.14,101.6809937992,130.13
2019-11-21 07:30:00,107.9274444415,-1.1,107.9330499137,2.9074444415,0,2.9074444415,105.02,-1.1,105.0257606495,129.84,2.9074444415,0.0,2.9074444415,2.9074444415,0,2.9074444415,0.0,0.0,0.0,132.27,112.7974444415,-5.54,112.933409904,2.9074444415,0,2.9074444415,109.89,-5.54,110.0295583014,129.72
2019-11-21 08:00:00,112.8751111086,-3.8,112.9390574947,2.5051111086,0,2.5051111086,110.37,-3.8,110.4353969522,129.94,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,132.16,116.9851111086,3.55,117.0389624061,2.5051111086,0,2.5051111086,114.48,3.55,114.5350291396,129.8
2019-11-21 08:30:00,114.3036666633,-11.36,114.8667828951,3.3736666633,0,3.3736666633,110.93,-11.36,111.5101542461,130.51,3.3736666633,0.0,3.3736666633,3.3736666633,0,3.3736666633,0.0,0.0,0.0,131.91,117.8836666633,2.8,117.916915097,3.3736666633,0,3.3736666633,114.51,2.8,114.5442277027,130.32
2019-11-21 09:00:00,114.5901111074,-13.28,115.3570629116,3.7601111074,0,3.7601111074,110.83,-13.28,111.6227902357,130.91,3.7601111074,0.0,3.7601111074,3.7601111074,0,3.7601111074,0.0,0.0,0.0,132.11,118.1901111074,0.93,118.1937699863,3.7601111074,0,3.7601111074,114.43,0.93,114.4337791039,130.73
2019-11-21 09:30:00,116.2992222179,-12.9,117.0124740722,4.3192222179,0,4.3192222179,111.98,-12.9,112.7205855201,130.91,4.3192222179,0.0,4.3192222179,4.3192222179,0,4.3192222179,0.0,0.0,0.0,132.11,119.9192222179,1.29,119.9261604378,4.3192222179,0,4.3192222179,115.6,1.29,115.6071974403,130.73
2019-11-21 10:00:00,118.7519999967,-9.57,119.1369900712,3.2519999967,0,3.2519999967,115.5,-9.57,115.89579328,131.95,3.2519999967,0.0,3.2519999967,3.2519999967,0,3.2519999967,0.0,0.0,0.0,132.55,122.3819999967,4.09,122.4503247166,3.2519999967,0,3.2519999967,119.13,4.09,119.2001887582,131.84
2019-11-21 10:30:00,119.1624444412,-7.89,119.4233656584,3.2924444412,0,3.2924444412,115.87,-7.89,116.1383183966,132.85,3.2924444412,0.0,3.2924444412,3.2924444412,0,3.2924444412,0.0,0.0,0.0,132.62,122.6724444412,5.55,122.7979280166,3.2924444412,0,3.2924444412,119.38,5.55,119.5089406697,132.69
2019-11-21 11:00:00,118.999777773,-7.41,119.2302613015,4.749777773,0,4.749777773,114.25,-7.41,114.4900458555,132.85,4.749777773,0.0,4.749777773,4.749777773,0,4.749777773,0.0,0.0,0.0,132.62,122.449777773,6.05,122.5991459051,4.749777773,0,4.749777773,117.7,6.05,117.8553880822,132.69
2019-11-21 11:30:00,119.9487777743,-6.92,120.1482238302,3.4987777743,0,3.4987777743,116.45,-6.92,116.6554280777,132.85,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,132.8,123.4687777743,6.57,123.6434550839,3.4987777743,0,3.4987777743,119.97,6.57,120.1497640447,132.77
2019-11-21 12:00:00,119.668666663,-7.3,119.8911163552,3.658666663,0,3.658666663,116.01,-7.3,116.2394515644,133.04,3.658666663,0.0,3.658666663,3.658666663,0,3.658666663,0.0,0.0,0.0,132.8,123.168666663,6.18,123.3236102599,3.658666663,0,3.658666663,119.51,6.18,119.6696807884,132.77
2019-11-21 12:30:00,120.9203333298,-2.19,120.9401633561,3.5303333298,0,3.5303333298,117.39,-2.19,117.4104262832,132.6,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,133.07,125.7903333298,-2.6,125.8172005698,3.5303333298,0,3.5303333298,122.26,-2.6,122.2876428753,132.48
2019-11-21 13:00:00,120.4494444404,-0.93,120.4530346899,4.0394444404,0,4.0394444404,116.41,-0.93,116.4137148278,132.44,4.0394444404,0.0,4.0394444404,4.0394444404,0,4.0394444404,0.0,0.0,0.0,132.96,125.7194444404,-5.92,125.858750631,4.0394444404,0,4.0394444404,121.68,-5.92,121.8239254006,132.32
2019-11-21 13:30:00,119.7111111073,-1.72,119.7234668832,3.8211111073,0,3.8211111073,115.89,-1.72,115.902763125,132.66,3.8211111073,0.0,3.8211111073,3.8211111073,0,3.8211111073,0.0,0.0,0.0,132.96,124.9511111073,-6.77,125.1343800358,3.8211111073,0,3.8211111073,121.13,-6.77,121.3190413744,132.51
2019-11-21 14:00:00,118.3528888856,-1.37,118.360817873,3.3328888856,0,3.3328888856,115.02,-1.37,115.0281587265,132.58,3.3328888856,0.0,3.3328888856,3.3328888856,0,3.3328888856,0.0,0.0,0.0,132.96,123.5628888856,-6.41,123.7290410928,3.3328888856,0,3.3328888856,120.23,-6.41,120.4007516588,132.51
2019-11-21 14:30:00,117.7923333301,-1.27,117.7991795021,3.2023333301,0,3.2023333301,114.59,-1.27,114.5970374835,132.58,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,133.12,122.9723333301,-6.3,123.1336053426,3.2023333301,0,3.2023333301,119.77,-6.3,119.9355781243,132.51
2019-11-21 15:00:00,116.7392222191,-1.98,116.7560122834,3.1592222191,0,3.1592222191,113.58,-1.98,113.5972570091,132.85,3.1592222191,0.0,3.1592222191,3.1592222191,0,3.1592222191,0.0,0.0,0.0,133.2,121.8792222191,-7.07,122.0841091573,3.1592222191,0,3.1592222191,118.72,-7.07,118.9303296052,132.68
2019-11-21 15:30:00,118.004666663,-2.7800000000000002,118.0374082833,3.714666663,0,3.714666663,114.29,-2.7800000000000002,114.3238054825,132.85,3.714666663,0.0,3.714666663,3.714666663,0,3.714666663,0.0,0.0,0.0,133.2,123.164666663,-7.91,123.4184071125,3.714666663,0,3.714666663,119.45,-7.91,119.7116143071,132.77
2019-11-21 16:00:00,122.6901111032,-2.6,122.7176570935,7.8701111032,0,7.8701111032,114.82,-2.6,114.8494336077,132.69,7.8701111032,0.0,7.8701111032,7.8701111032,0,7.8701111032,0.0,0.0,0.0,133.1,127.8901111032,-7.7,128.121701979,7.8701111032,0,7.8701111032,120.02,-7.7,120.2667468588,132.6
2019-11-21 16:30:00,123.7731110997,-1.97,123.7887875831,11.4031110997,0,11.4031110997,112.37,-1.97,112.3872670724,132.42,11.4031110997,0.0,11.4031110997,11.4031110997,0,11.4031110997,0.0,0.0,0.0,132.8,128.8531110997,-7.03,129.0447408462,11.4031110997,0,11.4031110997,117.45,-7.03,117.6602031275,132.26
2019-11-21 17:00:00,126.3304444289,-0.5700000000000001,126.3317303357,15.5104444289,0,15.5104444289,110.82,-0.5700000000000001,110.8214658809,132.3,15.5104444289,0.0,15.5104444289,15.5104444289,0,15.5104444289,0.0,0.0,0.0,132.8,131.3304444289,-5.57,131.4485090593,15.5104444289,0,15.5104444289,115.82,-5.57,115.9538584955,132.16
2019-11-21 17:30:00,129.4792222063,-0.88,129.482212613,15.8992222063,0,15.8992222063,113.58,-0.88,113.5834089997,132.3,15.8992222063,0.0,15.8992222063,15.8992222063,0,15.8992222063,0.0,0.0,0.0,132.88,134.6292222063,-5.86,134.7566958332,15.8992222063,0,15.8992222063,118.73,-5.86,118.8745241841,132.16
2019-11-21 18:00:00,128.7697777633,-1.71,128.7811312469,14.4297777633,0,14.4297777633,114.34,-1.71,114.3527861488,132.47,14.4297777633,0.0,14.4297777633,14.4297777633,0,14.4297777633,0.0,0.0,0.0,132.88,133.9297777633,-6.75,134.0997683508,14.4297777633,0,14.4297777633,119.5,-6.75,119.6904862552,132.28
2019-11-21 18:30:00,125.8818888749,-2.99,125.9173937418,13.9618888749,0,13.9618888749,111.92,-2.99,111.9599325652,132.71,13.9618888749,0.0,13.9618888749,13.9618888749,0,13.9618888749,0.0,0.0,0.0,132.96,130.9718888749,-8.12,131.2233594886,13.9618888749,0,13.9618888749,117.01,-8.12,117.2914084663,132.62
2019-11-21 19:00:00,126.4557777661,-4.41,126.5326512424,11.6457777661,0,11.6457777661,114.81,-4.41,114.8946656725,132.83,11.6457777661,0.0,11.6457777661,11.6457777661,0,11.6457777661,0.0,0.0,0.0,132.96,131.6557777661,-9.61,132.0060450101,11.6457777661,0,11.6457777661,120.01,-9.61,120.3941535125,132.62
2019-11-21 19:30:00,127.4449999959,-4.07,127.5099718609,4.0849999959,0,4.0849999959,123.36,-4.07,123.427122222,132.6,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,132.89,133.0249999959,-9.19,133.3420665953,4.0849999959,0,4.0849999959,128.94,-9.19,129.2670866849,132.46
2019-11-21 20:00:00,121.6839999969,-5.09,121.7904099478,3.0539999969,0,3.0539999969,118.63,-5.09,118.7391468725,132.6,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,132.76,127.0739999969,-10.31,127.4915588391,3.0539999969,0,3.0539999969,124.02,-10.31,124.4478063286,132.46
2019-11-21 20:30:00,116.585999997,-6.13,116.7470440538,3.015999997,0,3.015999997,113.57,-6.13,113.7353146564,133.1,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,133.04,121.715999997,-11.44,122.2524366026,3.015999997,0,3.015999997,118.7,-11.44,119.2500046122,132.98
2019-11-21 21:00:00,112.6474444415,-6.62,112.8417969513,2.9274444415,0,2.9274444415,109.72,-6.62,109.9195287472,133.26,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,133.04,117.6174444415,-12.01,118.2290291635,2.9274444415,0,2.9274444415,114.69,-12.01,115.3171114796,133.12
2019-11-21 21:30:00,108.2752222193,-9.56,108.6964458786,2.9052222193,0,2.9052222193,105.37,-9.56,105.8027906059,133.26,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,132.78,113.0152222193,-15.09,114.0181939573,2.9052222193,0,2.9052222193,110.11,-15.09,111.1391929069,133.12
2019-11-21 22:00:00,102.4379999971,-11.08,103.0354805075,2.9079999971,0,2.9079999971,99.53,-11.08,100.144831619,133.77,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,133.02,106.9079999971,-16.77,108.2153102078,2.9079999971,0,2.9079999971,104.0,-16.77,105.3434046346,133.62
2019-11-21 22:30:00,95.2368888859,-3.21,95.2909707405,2.9568888858999998,0,2.9568888858999998,92.28,-3.21,92.3358137453,133.08,2.9568888858999998,0.0,2.9568888858999998,2.9568888858999998,0,2.9568888858999998,0.0,0.0,0.0,133.02,99.3168888859,-8.53,99.6825226305,2.9568888858999998,0,2.9568888858999998,96.36,-8.53,96.7368104705,132.93
2019-11-21 23:00:00,88.073999997,-4.43,88.1853410465,2.953999997,0,2.953999997,85.12,-4.43,85.2351998883,132.64,2.953999997,0.0,2.953999997,2.953999997,0,2.953999997,0.0,0.0,0.0,132.47,91.863999997,-9.81,92.3863117321,2.953999997,0,2.953999997,88.91,-9.81,89.4495623243,132.52
2019-11-21 23:30:00,85.646999997,-5.25,85.8077566918,3.046999997,0,3.046999997,82.6,-5.25,82.7666750571,132.36,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,132.08,89.276999997,-10.68,89.9135425198,3.046999997,0,3.046999997,86.23,-10.68,86.8888675263,132.21
2019-11-22 00:00:00,83.3052222192,-5.79,83.5061922793,3.0652222192,0,3.0652222192,80.24,-5.79,80.4486277074,132.58,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,132.25,86.8052222192,-11.27,87.5337620837,3.0652222192,0,3.0652222192,83.74,-11.27,84.4949732233,132.46
2019-11-22 00:30:00,94.8381111081,-3.62,94.9071742206,3.0381111081,0,3.0381111081,91.8,-3.62,91.8713470022,131.92,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,131.92,98.8781111081,-8.89,99.2769507806,3.0381111081,0,3.0381111081,95.84,-8.89,96.2514295998,131.79
2019-11-22 01:00:00,96.7583333303,-2.87,96.8008882648,3.0383333303,0,3.0383333303,93.72,-2.87,93.7639338978,131.92,3.0383333303,0.0,3.0383333303,3.0383333303,0,3.0383333303,0.0,0.0,0.0,132.0,100.8983333303,-8.1,101.2229404277,3.0383333303,0,3.0383333303,97.86,-8.1,98.1946515855,131.79
2019-11-22 01:30:00,94.8306666636,-3.8,94.9067718335,3.0706666636,0,3.0706666636,91.76,-3.8,91.8386498159,132.39,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,132.32,98.8706666636,-9.1,99.2885629189,3.0706666636,0,3.0706666636,95.8,-9.1,96.2312319364,132.26
2019-11-22 02:00:00,91.4894444414,-4.8,91.6152740769,3.0694444414,0,3.0694444414,88.42,-4.8,88.5501914171,132.89,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.66,95.3894444414,-10.2,95.9332377794,3.0694444414,0,3.0694444414,92.32,-10.2,92.8817657024,132.74
2019-11-22 02:30:00,91.3319999968,-5.37,91.4897323387,3.2019999968,0,3.2019999968,88.13,-5.37,88.2934527584,133.17,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,132.85,95.2319999968,-10.83,95.8458278872,3.2019999968,0,3.2019999968,92.03,-10.83,92.665040873,133.04
2019-11-22 03:00:00,88.5036666635,-5.92,88.7014397452,3.1936666635,0,3.1936666635,85.31,-5.92,85.5151594748,133.52,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,133.12,92.2536666635,-11.44,92.9602743803,3.1936666635,0,3.1936666635,89.06,-11.44,89.7917434957,133.41
2019-11-22 03:30:00,84.6715555522,-7.02,84.9620663569,3.3515555522,0,3.3515555522,81.32,-7.02,81.6224405418,133.92,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,133.37,88.2515555522,-12.65,89.1535728806,3.3515555522,0,3.3515555522,84.9,-12.65,85.8372442475,133.81
2019-11-22 04:00:00,81.8765555527,-7.38,82.208483438,2.8665555527,0,2.8665555527,79.01,-7.38,79.3539192479,134.16,2.8665555527,0.0,2.8665555527,2.8665555527,0,2.8665555527,0.0,0.0,0.0,133.55,85.3365555527,-13.07,86.3316431767,2.8665555527,0,2.8665555527,82.47,-13.07,83.4992562841,134.03
2019-11-22 04:30:00,80.1897777753,-7.62,80.55100781269999,2.5197777753,0,2.5197777753,77.67,-7.62,78.042893975,134.35,2.5197777753,0.0,2.5197777753,2.5197777753,0,2.5197777753,0.0,0.0,0.0,133.71,83.6097777753,-13.34,84.6672932107,2.5197777753,0,2.5197777753,81.09,-13.34,82.1799470674,134.23
2019-11-22 05:00:00,78.6922222196,-7.87,79.0847819612,2.6422222196,0,2.6422222196,76.05,-7.87,76.4561272888,134.35,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,133.61,82.0222222196,-13.61,83.1437131588,2.6422222196,0,2.6422222196,79.38,-13.61,80.5382921349,134.23
2019-11-22 05:30:00,79.9566666641,-6.92,80.2555602064,2.5166666642,0,2.5166666642,77.44,-6.92,77.7485691187,133.86,2.5166666642,0.0,2.5166666642,2.5166666642,0,2.5166666642,0.0,0.0,0.0,133.37,83.3666666641,-12.58,84.3104828043,2.5166666642,0,2.5166666642,80.85,-12.58,81.8228507203,133.78
2019-11-22 06:00:00,82.9826666644,-5.1,83.1392384301,2.2826666643999998,0,2.2826666643999998,80.7,-5.1,80.8609918317,133.15,2.2826666643999998,0.0,2.2826666643999998,2.2826666643999998,0,2.2826666643999998,0.0,0.0,0.0,132.82,86.5526666644,-10.61,87.2005516423,2.2826666643999998,0,2.2826666643999998,84.27,-10.61,84.9352989045,133.01
2019-11-22 06:30:00,92.2286666644,-2.73,92.2690622836,2.2486666644,0,2.2486666644,89.98,-2.73,90.0214046769,132.83,2.2486666644,0.0,2.2486666644,2.2486666644,0,2.2486666644,0.0,0.0,0.0,132.9,96.1986666644,-8.03,96.5332293462,2.2486666644,0,2.2486666644,93.95,-8.03,94.2925415926,132.73
2019-11-22 07:00:00,100.4082222196,2.09,100.4299715688,2.6182222196,0,2.6182222196,97.79,2.09,97.8123315334,132.93,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,133.58,104.7182222196,-2.95,104.759765964,2.6182222196,0,2.6182222196,102.1,-2.95,102.1426086411,132.73
2019-11-22 07:30:00,106.9836666633,6.64,107.1895262268,3.3436666633,0,3.3436666633,103.64,6.64,103.8524876929,131.45,3.3436666633,0.0,3.3436666633,3.3436666633,0,3.3436666633,0.0,0.0,0.0,132.7,111.5736666633,1.9500000000000002,111.5907056734,3.3436666633,0,3.3436666633,108.23,1.9500000000000002,108.2475653306,131.3
2019-11-22 08:00:00,112.3829999975,8.43,112.6987293116,2.4729999975,0,2.4729999975,109.91,8.43,110.2328127193,130.96,2.4729999975,0.0,2.4729999975,2.4729999975,0,2.4729999975,0.0,0.0,0.0,132.47,117.2829999975,3.91,117.3481580103,2.4729999975,0,2.4729999975,114.81,3.91,114.8765607076,130.82
2019-11-22 08:30:00,115.7656666645,2.29,115.7883140834,2.1756666645,0,2.1756666645,113.59,2.29,113.613081113,131.62,2.1756666645,0.0,2.1756666645,2.1756666645,0,2.1756666645,0.0,0.0,0.0,132.47,120.8456666645,-2.49,120.8713169101,2.1756666645,0,2.1756666645,118.67,-2.49,118.6961204084,131.44
2019-11-22 09:00:00,116.9879999974,1.08,116.9929850178,2.6279999974,0,2.6279999974,114.36,1.08,114.3650995715,131.7,2.6279999974,0.0,2.6279999974,2.6279999974,0,2.6279999974,0.0,0.0,0.0,132.47,122.0979999974,-3.8,122.1571185128,2.6279999974,0,2.6279999974,119.47,-3.8,119.5304183043,131.58
2019-11-22 09:30:00,118.2596666622,0.8200000000000001,118.2625095246,4.4696666622,0,4.4696666622,113.79,0.8200000000000001,113.7929545271,131.94,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,132.7,123.3796666622,-4.07,123.4467781907,4.4696666622,0,4.4696666622,118.91,-4.07,118.9796327108,131.79
2019-11-22 10:00:00,116.298888882,-0.13,116.2989615396,6.8588888820000005,0,6.8588888820000005,109.44,-0.13,109.4400772112,132.36,6.8588888820000005,0.0,6.8588888820000005,6.8588888820000005,0,6.8588888820000005,0.0,0.0,0.0,132.89,121.188888882,-5.18,121.2995432327,6.8588888820000005,0,6.8588888820000005,114.33,-5.18,114.447286119,132.19
2019-11-22 10:30:00,114.5211111036,-0.61,114.5227356834,7.4611111037,0,7.4611111037,107.06,-0.61,107.0617377965,132.46,7.4611111037,0.0,7.4611111037,7.4611111037,0,7.4611111037,0.0,0.0,0.0,132.89,119.3111111036,-5.65,119.4448145915,7.4611111037,0,7.4611111037,111.85,-5.65,111.9926113634,132.33
2019-11-22 11:00:00,113.2833333259,-0.46,113.2842672635,7.4433333259,0,7.4433333259,105.84,-0.46,105.8409996174,132.46,7.4433333259,0.0,7.4433333259,7.4433333259,0,7.4433333259,0.0,0.0,0.0,132.89,118.0133333259,-5.52,118.1423600691,7.4433333259,0,7.4433333259,110.57,-5.52,110.7077020807,132.33
2019-11-22 11:30:00,119.0014444372,0.46,119.0023334987,7.2914444372,0,7.2914444372,111.71,0.46,111.7109470911,132.15,7.2914444372,0.0,7.2914444372,7.2914444372,0,7.2914444372,0.0,0.0,0.0,132.78,124.0014444372,-4.47,124.0819854874,7.2914444372,0,7.2914444372,116.71,-4.47,116.7955692653,132.05
2019-11-22 12:00:00,118.6758888792,0.49,118.6769004535,9.7158888792,0,9.7158888792,108.96,0.49,108.9611017749,132.15,9.7158888792,0.0,9.7158888792,9.7158888792,0,9.7158888792,0.0,0.0,0.0,132.78,123.5558888792,-4.46,123.6363590402,9.7158888792,0,9.7158888792,113.84,-4.46,113.9273329803,132.05
2019-11-22 12:30:00,116.5405555438,-0.52,116.5417156492,11.7205555438,0,11.7205555438,104.82,-0.52,104.8212898222,132.52,11.7205555438,0.0,11.7205555438,11.7205555438,0,11.7205555438,0.0,0.0,0.0,132.96,121.2105555438,-5.6,121.3398482579,11.7205555438,0,11.7205555438,109.49,-5.6,109.6331158911,132.41
2019-11-22 13:00:00,120.1253333228,-0.52,120.1264588087,10.5353333228,0,10.5353333228,109.59,-0.52,109.5912336823,132.68,10.5353333228,0.0,10.5353333228,10.5353333228,0,10.5353333228,0.0,0.0,0.0,133.17,125.0053333228,-5.59,125.130257968,10.5353333228,0,10.5353333228,114.47,-5.59,114.6064090703,132.52
2019-11-22 13:30:00,122.9977777705,-0.22,122.9979745218,7.3077777704999995,0,7.3077777704999995,115.69,-0.22,115.6902091795,132.41,7.3077777704999995,0.0,7.3077777704999995,7.3077777704999995,0,7.3077777704999995,0.0,0.0,0.0,132.99,128.1677777705,-5.23,128.2744407847,7.3077777704999995,0,7.3077777704999995,120.86,-5.23,120.9731065155,132.25
2019-11-22 14:00:00,121.6344444403,-0.22,121.6346433969,4.1444444403,0,4.1444444403,117.49,-0.22,117.4902059748,132.41,4.1444444403,0.0,4.1444444403,4.1444444403,0,4.1444444403,0.0,0.0,0.0,133.06,126.8644444403,-5.21,126.9713800947,4.1444444403,0,4.1444444403,122.72,-5.21,122.8305438399,132.25
2019-11-22 14:30:00,120.7968888854,-0.12,120.7969484896,3.4568888854,0,3.4568888854,117.34,-0.12,117.3400613601,132.41,3.4568888854,0.0,3.4568888854,3.4568888854,0,3.4568888854,0.0,0.0,0.0,133.06,126.0468888854,-5.11,126.1504272593,3.4568888854,0,3.4568888854,122.59,-5.11,122.6964555315,132.25
2019-11-22 15:00:00,118.0139999933,-1.08,118.0189416764,6.6839999933000005,0,6.6839999933000005,111.33,-1.08,111.335238357,132.69,6.6839999933000005,0.0,6.6839999933000005,6.6839999933000005,0,6.6839999933000005,0.0,0.0,0.0,133.15,123.0039999933,-6.16,123.158148794,6.6839999933000005,0,6.6839999933000005,116.32,-6.16,116.482994467,132.58
2019-11-22 15:30:00,118.1434444399,-1.88,118.1584015807,4.5834444399,0,4.5834444399,113.56,-1.88,113.5755607514,132.69,4.5834444399,0.0,4.5834444399,4.5834444399,0,4.5834444399,0.0,0.0,0.0,133.15,123.2134444399,-6.98,123.410993395,4.5834444399,0,4.5834444399,118.63,-6.98,118.835168616,132.65
2019-11-22 16:00:00,119.2672222156,-2.21,119.2876959079,6.6172222156,0,6.6172222156,112.65,-2.21,112.6716761214,132.69,6.6172222156,0.0,6.6172222156,6.6172222156,0,6.6172222156,0.0,0.0,0.0,132.93,124.3172222156,-7.3,124.5313684957,6.6172222156,0,6.6172222156,117.7,-7.3,117.9261633396,132.44
2019-11-22 16:30:00,120.5052222117,-2.37,120.5285255875,10.4752222117,0,10.4752222117,110.03,-2.37,110.0555214426,132.37,10.4752222117,0.0,10.4752222117,10.4752222117,0,10.4752222117,0.0,0.0,0.0,132.69,125.4352222117,-7.46,125.6568604228,10.4752222117,0,10.4752222117,114.96,-7.46,115.2017933888,132.22
2019-11-22 17:00:00,128.0495555448,-0.87,128.0525110071,10.7595555448,0,10.7595555448,117.29,-0.87,117.2932265734,132.04,10.7595555448,0.0,10.7595555448,10.7595555448,0,10.7595555448,0.0,0.0,0.0,132.58,133.2995555448,-5.83,133.4269853082,10.7595555448,0,10.7595555448,122.54,-5.83,122.6786065294,131.87
2019-11-22 17:30:00,131.4613333226,-0.09,131.4613641302,10.7113333226,0,10.7113333226,120.75,-0.09,120.7500335404,132.04,10.7113333226,0.0,10.7113333226,10.7113333226,0,10.7113333226,0.0,0.0,0.0,132.69,136.8913333226,-4.99,136.9822515469,10.7113333226,0,10.7113333226,126.18,-4.99,126.278630417,131.87
2019-11-22 18:00:00,130.3947777671,-0.9500000000000001,130.3982383659,10.6447777671,0,10.6447777671,119.75,-0.9500000000000001,119.7537682079,132.27,10.6447777671,0.0,10.6447777671,10.6447777671,0,10.6447777671,0.0,0.0,0.0,132.84,135.7747777671,-5.9,135.9029075396,10.6447777671,0,10.6447777671,125.13,-5.9,125.269018117,132.14
2019-11-22 18:30:00,129.469666656,-1.67,129.4804366845,10.679666656,0,10.679666656,118.79,-1.67,118.8017382028,132.76,10.679666656,0.0,10.679666656,10.679666656,0,10.679666656,0.0,0.0,0.0,133.21,134.809666656,-6.71,134.9765547193,10.679666656,0,10.679666656,124.13,-6.71,124.3112263635,132.6
2019-11-22 19:00:00,126.311333325,-2.48,126.3356771713,8.371333325,0,8.371333325,117.94,-2.48,117.9660713934,133.14,8.371333325,0.0,8.371333325,8.371333325,0,8.371333325,0.0,0.0,0.0,133.49,131.621333325,-7.6,131.8405680595,8.371333325,0,8.371333325,123.25,-7.6,123.4840981665,133.03
2019-11-22 19:30:00,122.7577777741,-3.15,122.798186078,3.6577777741,0,3.6577777741,119.1,-3.15,119.141648889,133.23,3.6577777741,0.0,3.6577777741,3.6577777741,0,3.6577777741,0.0,0.0,0.0,133.49,128.0977777741,-8.3,128.3663922944,3.6577777741,0,3.6577777741,124.44,-8.3,124.7164928949,133.12
2019-11-22 20:00:00,119.3098888863,-3.84,119.3716682721,2.6098888863000003,0,2.6098888863000003,116.7,-3.84,116.7631602861,133.32,2.6098888863000003,0.0,2.6098888863000003,2.6098888863000003,0,2.6098888863000003,0.0,0.0,0.0,133.49,124.5498888863,-9.05,124.8782499941,2.6098888863000003,0,2.6098888863000003,121.94,-9.05,122.2753699647,133.12
2019-11-22 20:30:00,116.2189999972,-5.84,116.3656373693,2.7789999972,0,2.7789999972,113.44,-5.84,113.5902249315,133.02,2.7789999972,0.0,2.7789999972,2.7789999972,0,2.7789999972,0.0,0.0,0.0,132.97,121.3089999972,-11.12,121.8176008643,2.7789999972,0,2.7789999972,118.53,-11.12,119.0504737496,132.88
2019-11-22 21:00:00,112.8424444418,-7.54,113.0940708773,2.6224444418,0,2.6224444418,110.22,-7.54,110.4775995395,132.85,2.6224444418,0.0,2.6224444418,2.6224444418,0,2.6224444418,0.0,0.0,0.0,132.59,117.7624444418,-12.93,118.470157512,2.6224444418,0,2.6224444418,115.14,-12.93,115.8637324619,132.71
2019-11-22 21:30:00,107.4008888864,-9.36,107.8079799161,2.5108888864,0,2.5108888864,104.89,-9.36,105.3067979762,133.52,2.5108888864,0.0,2.5108888864,2.5108888864,0,2.5108888864,0.0,0.0,0.0,133.0,112.0808888864,-14.91,113.0682703218,2.5108888864,0,2.5108888864,109.57,-14.91,110.5798037618,133.35
2019-11-22 22:00:00,100.2132222186,-4.41,100.3102088894,3.6332222186000003,0,3.6332222186000003,96.58,-4.41,96.6806314626,133.08,3.6332222186000003,0.0,3.6332222186000003,3.6332222186000003,0,3.6332222186000003,0.0,0.0,0.0,133.0,104.4832222186,-9.76,104.9380832929,3.6332222186000003,0,3.6332222186000003,100.85,-9.76,101.3211730094,132.93
2019-11-22 22:30:00,95.1701111079,-2.87,95.2133758896,3.2101111079,0,3.2101111079,91.96,-2.87,92.0047743326,132.44,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,132.5,99.2401111079,-8.12,99.5717532873,3.2101111079,0,3.2101111079,96.03,-8.12,96.3726895962,132.34
2019-11-22 23:00:00,89.165222219,-4.71,89.2895343999,3.255222219,0,3.255222219,85.91,-4.71,86.0390155685,132.88,3.255222219,0.0,3.255222219,3.255222219,0,3.255222219,0.0,0.0,0.0,132.66,92.935222219,-10.12,93.4845972815,3.255222219,0,3.255222219,89.68,-10.12,90.2491927942,132.74
2019-11-22 23:30:00,87.2045555522,-5.71,87.3912959571,3.3245555522,0,3.3245555522,83.88,-5.71,84.0741250326,133.06,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,132.66,90.8945555522,-11.19,91.5807639684,3.3245555522,0,3.3245555522,87.57,-11.19,88.2820536689,132.95
2019-11-23 00:00:00,84.3743333301,-6.35,84.6129459651,3.2743333301,0,3.2743333301,81.1,-6.35,81.3482175588,132.74,3.2743333301,0.0,3.2743333301,3.2743333301,0,3.2743333301,0.0,0.0,0.0,132.28,87.9343333301,-11.85,88.7291918041,3.2743333301,0,3.2743333301,84.66,-11.85,85.4853092642,132.64
2019-11-23 00:30:00,95.2068888856,-4.12,95.2959920001,3.2868888856,0,3.2868888856,91.92,-4.12,92.0122861361,131.85,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,131.76,99.2468888856,-9.41,99.6919909194,3.2868888856,0,3.2868888856,95.96,-9.41,96.4202763945,131.77
