Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-23 01:00:00,96.2611111078,-3.69,96.331809968,3.3311111078,0,3.3311111078,92.93,-3.69,93.0032311267,131.52,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,131.5,100.3511111078,-8.93,100.7476570475,3.3311111078,0,3.3311111078,97.02,-8.93,97.4301046905,131.46
2019-11-23 01:30:00,94.31633333,-4.32,94.415216638,3.37633333,0,3.37633333,90.94,-4.32,91.0425504915,131.95,3.37633333,0.0,3.37633333,3.37633333,0,3.37633333,0.0,0.0,0.0,131.78,98.32633333,-9.62,98.7958107721,3.37633333,0,3.37633333,94.95,-9.62,95.436088038,131.85
2019-11-23 02:00:00,90.8699999967,-5.23,91.0203812308,3.3299999967,0,3.3299999967,87.54,-5.23,87.6960917031,132.55,3.3299999967,0.0,3.3299999967,3.3299999967,0,3.3299999967,0.0,0.0,0.0,132.22,94.7099999967,-10.63,95.3046745935,3.3299999967,0,3.3299999967,91.38,-10.63,91.996202639,132.44
2019-11-23 02:30:00,90.5324444412,-5.08,90.6748581278,3.2124444412,0,3.2124444412,87.32,-5.08,87.4676443035,132.55,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,132.3,94.3724444412,-10.48,94.9525601014,3.2124444412,0,3.2124444412,91.16,-10.48,91.7604272004,132.44
2019-11-23 03:00:00,87.4229999967,-6.17,87.6404577146,3.2629999967,0,3.2629999967,84.16,-6.17,84.3858667076,133.13,3.2629999967,0.0,3.2629999967,3.2629999967,0,3.2629999967,0.0,0.0,0.0,132.66,91.1229999967,-11.67,91.8672413236,3.2629999967,0,3.2629999967,87.86,-11.67,88.6316450259,133.0
2019-11-23 03:30:00,83.7711111078,-6.8100000000000005,84.0474577619,3.2911111078,0,3.2911111078,80.48,-6.8100000000000005,80.7676079874,133.44,3.2911111078,0.0,3.2911111078,3.2911111078,0,3.2911111078,0.0,0.0,0.0,132.93,87.3011111078,-12.39,88.1759383316,3.2911111078,0,3.2911111078,84.01,-12.39,84.9187388036,133.34
2019-11-23 04:00:00,79.9686666634,-7.99,80.3668323871,3.2186666634,0,3.2186666634,76.75,-7.99,77.1647756428,133.62,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,132.93,83.3486666634,-13.66,84.4606170625,3.2186666634,0,3.2186666634,80.13,-13.66,81.2859920281,133.5
2019-11-23 04:30:00,77.5983333302,-8.22,78.0324915379,3.1783333302,0,3.1783333302,74.42,-8.22,74.8725904454,133.45,3.1783333302,0.0,3.1783333302,3.1783333302,0,3.1783333302,0.0,0.0,0.0,132.71,80.8583333302,-13.92,82.047769433,3.1783333302,0,3.1783333302,77.68,-13.92,78.9173542385,133.37
2019-11-23 05:00:00,76.5506666636,-8.19,76.9875357876,3.0806666636,0,3.0806666636,73.47,-8.19,73.925076936,133.45,3.0806666636,0.0,3.0806666636,3.0806666636,0,3.0806666636,0.0,0.0,0.0,132.71,79.7606666636,-13.9,80.9627935945,3.0806666636,0,3.0806666636,76.68,-13.9,77.9296631585,133.37
2019-11-23 05:30:00,77.0044444415,-7.65,77.3835057602,2.9644444415,0,2.9644444415,74.04,-7.65,74.4341594968,133.12,2.9644444415,0.0,2.9644444415,2.9644444415,0,2.9644444415,0.0,0.0,0.0,132.44,80.2544444415,-13.3,81.3490371954,2.9644444415,0,2.9644444415,77.29,-13.3,78.4259784765,133.01
2019-11-23 06:00:00,78.1895555525,-7.46,78.5446255163,3.0195555525,0,3.0195555525,75.17,-7.46,75.5392646244,133.12,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,132.44,81.4895555525,-13.09,82.5342096597,3.0195555525,0,3.0195555525,78.47,-13.09,79.5543147793,133.01
2019-11-23 06:30:00,82.7515555526,-5.53,82.9361250986,2.9815555526,0,2.9815555526,79.77,-5.53,79.9614519628,132.61,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,132.19,86.2315555526,-11.0,86.930323668,2.9815555526,0,2.9815555526,83.25,-11.0,83.9735821553,132.45
2019-11-23 07:00:00,86.2182222193,-3.32,86.2821200635,2.9082222193,0,2.9082222193,83.31,-3.32,83.376126679,133.11,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,133.02,89.8882222193,-8.73,90.3111587444,2.9082222193,0,2.9082222193,86.98,-8.73,87.4170080705,132.99
2019-11-23 07:30:00,87.6642222191,-1.9300000000000002,87.6854649146,3.1042222191,0,3.1042222191,84.56,-1.9300000000000002,84.5820223215,133.04,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,133.1,91.3942222191,-7.24,91.68054022,3.1042222191,0,3.1042222191,88.29,-7.24,88.5863516576,132.9
2019-11-23 08:00:00,91.3127777731,-1.03,91.3185867424,4.7227777731,0,4.7227777731,86.59,-1.03,86.5961257794,133.39,4.7227777731,0.0,4.7227777731,4.7227777731,0,4.7227777731,0.0,0.0,0.0,133.6,95.1327777731,-6.34,95.3438042393,4.7227777731,0,4.7227777731,90.41,-6.34,90.6320235899,133.27
2019-11-23 08:30:00,98.5731111081,0.75,98.575964279,2.9831111081,0,2.9831111081,95.59,0.75,95.5929422081,132.49,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,132.93,102.7731111081,-4.34,102.8647071004,2.9831111081,0,2.9831111081,99.79,-4.34,99.8843316041,132.36
2019-11-23 09:00:00,104.3592222172,1.3900000000000001,104.3684787749,4.9892222172,0,4.9892222172,99.37,1.3900000000000001,99.3797212715,132.26,4.9892222172,0.0,4.9892222172,4.9892222172,0,4.9892222172,0.0,0.0,0.0,132.81,108.7492222172,-3.63,108.8097892326,4.9892222172,0,4.9892222172,103.76,-3.63,103.82347759539999,132.11
2019-11-23 09:30:00,107.4842222181,2.45,107.5121412949,4.1442222181,0,4.1442222181,103.34,2.45,103.3690384013,131.7,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,132.4,112.0542222181,-2.46,112.0812219638,4.1442222181,0,4.1442222181,107.91,-2.46,107.9380363913,131.6
2019-11-23 10:00:00,107.492444439,3.03,107.5351408214,5.452444439,0,5.452444439,102.04,3.03,102.0849768575,131.51,5.452444439,0.0,5.452444439,5.452444439,0,5.452444439,0.0,0.0,0.0,132.3,112.012444439,-1.83,112.0273922271,5.452444439,0,5.452444439,106.56,-1.83,106.575712524,131.47
2019-11-23 10:30:00,107.0801111053,3.58,107.1399393052,5.8301111053,0,5.8301111053,101.25,3.58,101.3132710952,131.51,5.8301111053,0.0,5.8301111053,5.8301111053,0,5.8301111053,0.0,0.0,0.0,132.3,111.5601111053,-1.27,111.5673397094,5.8301111053,0,5.8301111053,105.73,-1.27,105.7376271722,131.47
2019-11-23 11:00:00,107.7474444397,4.12,107.826185054,4.6974444397,0,4.6974444397,103.05,4.12,103.1323271336,131.63,4.6974444397,0.0,4.6974444397,4.6974444397,0,4.6974444397,0.0,0.0,0.0,132.52,112.3074444397,-0.68,112.3095030556,4.6974444397,0,4.6974444397,107.61,-0.68,107.6121484778,131.47
2019-11-23 11:30:00,108.5665555488,4.07,108.6428179114,6.7465555488,0,6.7465555488,101.82,4.07,101.9013115715,131.8,6.7465555488,0.0,6.7465555488,6.7465555488,0,6.7465555488,0.0,0.0,0.0,132.69,113.0765555488,-0.76,113.0791095419,6.7465555488,0,6.7465555488,106.33,-0.76,106.3327160379,131.65
2019-11-23 12:00:00,108.2772222134,3.9699999999999998,108.3499780815,8.7972222134,0,8.7972222134,99.48,3.9699999999999998,99.5591849103,131.8,8.7972222134,0.0,8.7972222134,8.7972222134,0,8.7972222134,0.0,0.0,0.0,132.6,112.6872222134,-0.89,112.6907367541,8.7972222134,0,8.7972222134,103.89,-0.89,103.8938121353,131.65
2019-11-23 12:30:00,106.5911111023,3.5300000000000002,106.6495469564,8.851111102299999,0,8.851111102299999,97.74,3.5300000000000002,97.8037243667,131.92,8.851111102299999,0.0,8.851111102299999,8.851111102299999,0,8.851111102299999,0.0,0.0,0.0,132.6,110.9111111023,-1.3599999999999999,110.9194489976,8.851111102299999,0,8.851111102299999,102.06,-1.3599999999999999,102.0690609343,131.75
2019-11-23 13:00:00,106.0688888793,2.27,106.0931764446,9.5588888793,0,9.5588888793,96.51,2.27,96.536692506,132.15,9.5588888793,0.0,9.5588888793,9.5588888793,0,9.5588888793,0.0,0.0,0.0,132.75,110.3588888793,-2.71,110.3921575778,9.5588888793,0,9.5588888793,100.8,-2.71,100.8364224871,132.02
2019-11-23 13:30:00,103.5282222138,1.43,103.5380977937,8.4382222138,0,8.4382222138,95.09,1.43,95.1007518372,132.38,8.4382222138,0.0,8.4382222138,8.4382222138,0,8.4382222138,0.0,0.0,0.0,132.85,107.7482222138,-3.61,107.8086800319,8.4382222138,0,8.4382222138,99.31,-3.61,99.3755915706,132.22
2019-11-23 14:00:00,103.8204444373,1.23,103.8277303188,7.1204444373,0,7.1204444373,96.7,1.23,96.707822331,132.53,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,133.04,108.1004444373,-3.83,108.1682716306,7.1204444373,0,7.1204444373,100.98,-3.83,101.0526065968,132.4
2019-11-23 14:30:00,101.5546666621,0.88,101.5584793154,4.5246666621,0,4.5246666621,97.03,0.88,97.0339904363,132.53,4.5246666621,0.0,4.5246666621,4.5246666621,0,4.5246666621,0.0,0.0,0.0,133.04,105.8546666621,-4.19,105.9375596951,4.5246666621,0,4.5246666621,101.33,-4.19,101.4165913448,132.4
2019-11-23 15:00:00,101.2708888849,0.27,101.27124881,4.0108888849,0,4.0108888849,97.26,0.27,97.2603747679,132.66,4.0108888849,0.0,4.0108888849,4.0108888849,0,4.0108888849,0.0,0.0,0.0,133.04,105.5908888849,-4.82,105.7008430217,4.0108888849,0,4.0108888849,101.58,-4.82,101.6942908919,132.47
2019-11-23 15:30:00,101.1746666615,-0.39,101.1754183291,5.1246666615,0,5.1246666615,96.05,-0.39,96.0507917719,132.58,5.1246666615,0.0,5.1246666615,5.1246666615,0,5.1246666615,0.0,0.0,0.0,132.92,105.4246666615,-5.53,105.5696037726,5.1246666615,0,5.1246666615,100.3,-5.53,100.4523314812,132.47
2019-11-23 16:00:00,102.6784444396,0.11,102.6785033614,4.8084444396,0,4.8084444396,97.87,0.11,97.8700618167,132.32,4.8084444396,0.0,4.8084444396,4.8084444396,0,4.8084444396,0.0,0.0,0.0,132.7,107.0084444396,-5.0,107.125193962,4.8084444396,0,4.8084444396,102.2,-5.0,102.3222360975,132.17
2019-11-23 16:30:00,107.5254444364,0.91,107.5292950839,8.0554444364,0,8.0554444364,99.47,0.91,99.4741624745,131.9,8.0554444364,0.0,8.0554444364,8.0554444364,0,8.0554444364,0.0,0.0,0.0,132.44,111.9554444364,-4.09,112.0301282645,8.0554444364,0,8.0554444364,103.9,-4.09,103.9804698008,131.78
2019-11-23 17:00:00,116.3051111026,3.81,116.3674996234,8.4851111026,0,8.4851111026,107.82,3.81,107.8872953596,130.99,8.4851111026,0.0,8.4851111026,8.4851111026,0,8.4851111026,0.0,0.0,0.0,131.95,121.0751111026,-0.9400000000000001,121.0787600222,8.4851111026,0,8.4851111026,112.59,-0.9400000000000001,112.5939239036,130.86
2019-11-23 17:30:00,123.705333326,4.12,123.7739225091,7.325333326,0,7.325333326,116.38,4.12,116.4529037852,131.12,7.325333326,0.0,7.325333326,7.325333326,0,7.325333326,0.0,0.0,0.0,132.19,128.885333326,-0.55,128.8865068444,7.325333326,0,7.325333326,121.56,-0.55,121.5612442352,130.99
2019-11-23 18:00:00,124.3603333255,4.09,124.4275717228,7.8203333255,0,7.8203333255,116.54,4.09,116.6117476929,132.0,7.8203333255,0.0,7.8203333255,7.8203333255,0,7.8203333255,0.0,0.0,0.0,133.1,129.5503333255,-0.67,129.5520658452,7.8203333255,0,7.8203333255,121.73,-0.67,121.7318438208,131.9
2019-11-23 18:30:00,123.7443333307,3.92,123.8064070695,2.6043333307000003,0,2.6043333307000003,121.14,3.92,121.2034075429,132.08,2.6043333307000003,0.0,2.6043333307000003,2.6043333307000003,0,2.6043333307000003,0.0,0.0,0.0,133.1,129.1343333307,-0.8,129.1368113466,2.6043333307000003,0,2.6043333307000003,126.53,-0.8,126.5325290192,131.9
2019-11-23 19:00:00,119.8977777754,3.05,119.9365649645,2.3977777754,0,2.3977777754,117.5,3.05,117.5395784406,132.37,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,133.29,125.1277777754,-1.78,125.1404377929,2.3977777754,0,2.3977777754,122.73,-1.78,122.7429073307,132.21
2019-11-23 19:30:00,111.9442222177,4.04,112.0170990872,4.5542222177,0,4.5542222177,107.39,4.04,107.46596531,132.16,4.5542222177,0.0,4.5542222177,4.5542222177,0,4.5542222177,0.0,0.0,0.0,133.08,116.7142222177,-0.78,116.7168285547,4.5542222177,0,4.5542222177,112.16,-0.78,112.1627121641,132.03
2019-11-23 20:00:00,106.2563333289,1.02,106.2612289243,4.4763333289,0,4.4763333289,101.78,1.02,101.7851108955,131.49,4.4763333289,0.0,4.4763333289,4.4763333289,0,4.4763333289,0.0,0.0,0.0,132.06,110.7863333289,-3.9,110.8549577261,4.4763333289,0,4.4763333289,106.31,-3.9,106.3815120216,131.34
2019-11-23 20:30:00,100.5286666593,-0.62,100.5305785335,7.4086666593,0,7.4086666593,93.12,-0.62,93.1220639806,131.67,7.4086666593,0.0,7.4086666593,7.4086666593,0,7.4086666593,0.0,0.0,0.0,131.99,104.6686666593,-5.71,104.8243000464,7.4086666593,0,7.4086666593,97.26,-5.71,97.4274689192,131.53
2019-11-23 21:00:00,99.2503333291,-1.25,99.2582045271,4.2103333291,0,4.2103333291,95.04,-1.25,95.0482198676,131.76,4.2103333291,0.0,4.2103333291,4.2103333291,0,4.2103333291,0.0,0.0,0.0,131.99,103.4903333291,-6.35,103.6849631942,4.2103333291,0,4.2103333291,99.28,-6.35,99.4828673692,131.67
2019-11-23 21:30:00,93.902999997,-2.32,93.9316549861,3.032999997,0,3.032999997,90.87,-2.32,90.8996111103,132.36,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,132.43,97.952999997,-7.55,98.2435377437,3.032999997,0,3.032999997,94.92,-7.55,95.2197925854,132.22
2019-11-23 22:00:00,91.1762222201,-4.76,91.3003893657,2.1062222201,0,2.1062222201,89.07,-4.76,89.1970991681,132.6,2.1062222201,0.0,2.1062222201,2.1062222201,0,2.1062222201,0.0,0.0,0.0,132.43,95.1362222201,-10.13,95.6740177808,2.1062222201,0,2.1062222201,93.03,-10.13,93.5799006197,132.52
2019-11-23 22:30:00,85.7216666619,-6.66,85.9799961345,4.7616666619,0,4.7616666619,80.96,-6.66,81.2334733961,132.96,4.7616666619,0.0,4.7616666619,4.7616666619,0,4.7616666619,0.0,0.0,0.0,132.52,89.3016666619,-12.18,90.1284642529,4.7616666619,0,4.7616666619,84.54,-12.18,85.4129030065,132.86
2019-11-23 23:00:00,83.4605555533,-7.0,83.7535929574,2.2505555533,0,2.2505555533,81.21,-7.0,81.5111286881,133.29,2.2505555533,0.0,2.2505555533,2.2505555533,0,2.2505555533,0.0,0.0,0.0,132.8,87.0505555533,-12.57,87.9534201844,2.2505555533,0,2.2505555533,84.8,-12.57,85.7265705601,133.18
2019-11-23 23:30:00,82.3712222201,-7.44,82.7065405517,2.1612222201,0,2.1612222201,80.21,-7.44,80.5543152165,133.84,2.1612222201,0.0,2.1612222201,2.1612222201,0,2.1612222201,0.0,0.0,0.0,133.23,85.9112222201,-13.07,86.899729593,2.1612222201,0,2.1612222201,83.75,-13.07,84.7637151144,133.68
2019-11-24 00:00:00,80.0585555534,-8.25,80.4825124937,2.1585555534,0,2.1585555534,77.9,-8.25,78.335640037,134.05,2.1585555534,0.0,2.1585555534,2.1585555534,0,2.1585555534,0.0,0.0,0.0,133.4,83.4885555534,-13.95,84.6459769179,2.1585555534,0,2.1585555534,81.33,-13.95,82.5177035551,133.93
2019-11-24 00:30:00,91.4549999977,-6.08,91.656878763,2.2749999977,0,2.2749999977,89.18,-6.08,89.3870169544,133.36,2.2749999977,0.0,2.2749999977,2.2749999977,0,2.2749999977,0.0,0.0,0.0,133.02,95.3649999977,-11.57,96.0642916206,2.2749999977,0,2.2749999977,93.09,-11.57,93.8062524569,133.21
2019-11-24 01:00:00,92.1752222198,-6.13,92.3788314024,2.3752222198,0,2.3752222198,89.8,-6.13,90.0089823295,133.1,2.3752222198,0.0,2.3752222198,2.3752222198,0,2.3752222198,0.0,0.0,0.0,132.78,96.1552222198,-11.59,96.8511995803,2.3752222198,0,2.3752222198,93.78,-11.59,94.4934733196,133.01
2019-11-24 01:30:00,90.4624444421,-6.45,90.6920964277,2.3124444421,0,2.3124444421,88.15,-6.45,88.3856606017,133.45,2.3124444421,0.0,2.3124444421,2.3124444421,0,2.3124444421,0.0,0.0,0.0,133.07,94.3524444421,-11.96,95.1074412031,2.3124444421,0,2.3124444421,92.04,-11.96,92.8138093174,133.34
2019-11-24 02:00:00,87.2356666645,-6.91,87.5089117656,2.2056666645,0,2.2056666645,85.03,-6.91,85.3103100452,133.88,2.2056666645,0.0,2.2056666645,2.2056666645,0,2.2056666645,0.0,0.0,0.0,133.4,90.9956666645,-12.5,91.8502114952,2.2056666645,0,2.2056666645,88.79,-12.5,89.665568085,133.77
2019-11-24 02:30:00,85.3308888854,-7.47,85.6572326075,3.4708888854,0,3.4708888854,81.86,-7.47,82.2001246958,134.03,3.4708888854,0.0,3.4708888854,3.4708888854,0,3.4708888854,0.0,0.0,0.0,133.48,88.9508888854,-13.11,89.9118053067,3.4708888854,0,3.4708888854,85.48,-13.11,86.4794917885,133.91
2019-11-24 03:00:00,82.6799999978,-8.02,83.0680612489,2.1499999978,0,2.1499999978,80.53,-8.02,80.9283714157,134.38,2.1499999978,0.0,2.1499999978,2.1499999978,0,2.1499999978,0.0,0.0,0.0,133.78,86.2299999978,-13.72,87.3146682959,2.1499999978,0,2.1499999978,84.08,-13.72,85.1920465771,134.27
2019-11-24 03:30:00,77.7777777756,-16.63,79.5357756969,2.2177777756,0,2.2177777756,75.56,-16.63,77.3684076352,132.76,2.2177777756,0.0,2.2177777756,2.2177777756,0,2.2177777756,0.0,0.0,0.0,134.19,81.2877777756,-21.71,84.1369533302,2.2177777756,0,2.2177777756,79.07,-21.71,81.9962743056,132.65
2019-11-24 04:00:00,74.4106666645,-18.8,76.7488587111,2.1806666645,0,2.1806666645,72.23,-18.8,74.6365386389,132.22,2.1806666645,0.0,2.1806666645,2.1806666645,0,2.1806666645,0.0,0.0,0.0,134.63,77.8106666645,-23.59,81.3079820606,2.1806666645,0,2.1806666645,75.63,-23.59,79.2236391489,132.1
2019-11-24 04:30:00,71.9745555523,-17.93,74.1742647214,3.2245555523,0,3.2245555523,68.75,-17.93,71.0496122438,132.12,3.2245555523,0.0,3.2245555523,3.2245555523,0,3.2245555523,0.0,0.0,0.0,134.63,75.2145555523,-22.69,78.5624940219,3.2245555523,0,3.2245555523,71.99,-22.69,75.4810982962,131.97
2019-11-24 05:00:00,70.6496666636,-18.28,72.9762550401,3.0896666636,0,3.0896666636,67.56,-18.28,69.9893706215,132.26,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,134.71,73.8196666636,-23.07,77.3405979181,3.0896666636,0,3.0896666636,70.73,-23.07,74.3972969939,132.14
2019-11-24 05:30:00,70.8768888866,-18.17,73.1688613977,2.3368888866,0,2.3368888866,68.54,-18.17,70.9075489634,132.18,2.3368888866,0.0,2.3368888866,2.3368888866,0,2.3368888866,0.0,0.0,0.0,134.71,74.0968888866,-22.94,77.5666973815,2.3368888866,0,2.3368888866,71.76,-22.94,75.3375152232,132.14
2019-11-24 06:00:00,71.687444442,-17.53,73.7996652474,2.417444442,0,2.417444442,69.27,-17.53,71.4537178879,132.0,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,134.52,74.937444442,-22.26,78.1737051668,2.417444442,0,2.417444442,72.52,-22.26,75.8594621652,131.87
2019-11-24 06:30:00,74.6821111075,-16.18,76.4147244939,3.5621111075,0,3.5621111075,71.12,-16.18,72.9372799054,131.13,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,133.81,78.0321111075,-20.79,80.75416066,3.5621111075,0,3.5621111075,74.47,-20.79,77.3175594545,131.01
2019-11-24 07:00:00,78.0595555533,-15.13,79.5123330885,2.2795555533,0,2.2795555533,75.78,-15.13,77.2756449342,130.69,2.2795555533,0.0,2.2795555533,2.2795555533,0,2.2795555533,0.0,0.0,0.0,133.46,81.6195555533,-19.64,83.9492790244,2.2795555533,0,2.2795555533,79.34,-19.64,81.7347245667,130.58
2019-11-24 07:30:00,79.2112222199,-14.1,80.456371566,2.3612222199,0,2.3612222199,76.85,-14.1,78.1327876119,130.39,2.3612222199,0.0,2.3612222199,2.3612222199,0,2.3612222199,0.0,0.0,0.0,133.26,82.8112222199,-18.52,84.856873178,2.3612222199,0,2.3612222199,80.45,-18.52,82.5541816021,130.23
2019-11-24 08:00:00,82.3678888865,-13.35,83.4427445595,2.3978888865,0,2.3978888865,79.97,-13.35,81.0766513862,130.47,2.3978888865,0.0,2.3978888865,2.3978888865,0,2.3978888865,0.0,0.0,0.0,133.49,86.1278888865,-17.73,87.9338737009,2.3978888865,0,2.3978888865,83.73,-17.73,85.58659825,130.33
2019-11-24 08:30:00,87.6601111086,-12.91,88.6056611034,2.4801111086,0,2.4801111086,85.18,-12.91,86.1527741863,130.21,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,133.29,91.6701111086,-17.21,93.2716107434,2.4801111086,0,2.4801111086,89.19,-17.21,90.835236555,130.06
2019-11-24 09:00:00,91.4645555526,-12.57,92.3242645377,2.9945555526,0,2.9945555526,88.47,-12.57,89.3585239359,129.88,2.9945555526,0.0,2.9945555526,2.9945555526,0,2.9945555526,0.0,0.0,0.0,133.04,95.6445555526,-16.83,97.1140046896,2.9945555526,0,2.9945555526,92.65,-16.83,94.1661903233,129.78
2019-11-24 09:30:00,95.422555552,-11.01,96.0556307984,3.562555552,0,3.562555552,91.86,-11.01,92.5174561907,129.68,3.562555552,0.0,3.562555552,3.562555552,0,3.562555552,0.0,0.0,0.0,133.04,99.762555552,-15.16,100.9078445428,3.562555552,0,3.562555552,96.2,-15.16,97.38719423,129.6
2019-11-24 10:00:00,99.0965555515,-0.6900000000000001,99.098957725,4.0265555515,0,4.0265555515,95.07,-0.6900000000000001,95.0725039115,132.2,4.0265555515,0.0,4.0265555515,4.0265555515,0,4.0265555515,0.0,0.0,0.0,132.9,103.2665555515,-4.92,103.3836925994,4.0265555515,0,4.0265555515,99.24,-4.92,99.3618840401,132.07
2019-11-24 10:30:00,100.139333328,1.4100000000000001,100.1492595049,5.309333328,0,5.309333328,94.83,1.4100000000000001,94.840481863,132.2,5.309333328,0.0,5.309333328,5.309333328,0,5.309333328,0.0,0.0,0.0,132.79,104.329333328,-3.61,104.3917711923,5.309333328,0,5.309333328,99.02,-3.61,99.0857835413,132.07
2019-11-24 11:00:00,102.4178888819,1.5,102.4288727021,6.9978888819,0,6.9978888819,95.42,1.5,95.4317892528,132.44,6.9978888819,0.0,6.9978888819,6.9978888819,0,6.9978888819,0.0,0.0,0.0,132.95,106.6478888819,-3.5300000000000002,106.7062936427,6.9978888819,0,6.9978888819,99.65,-3.5300000000000002,99.7125037295,132.27
2019-11-24 11:30:00,103.0948888843,1.9100000000000001,103.11258029,4.5948888842999995,0,4.5948888842999995,98.5,1.9100000000000001,98.5185165337,132.22,4.5948888842999995,0.0,4.5948888842999995,4.5948888842999995,0,4.5948888842999995,0.0,0.0,0.0,132.95,107.4448888843,-3.06,107.4884540188,4.5948888842999995,0,4.5948888842999995,102.85,-3.06,102.8955105921,132.12
2019-11-24 12:00:00,104.0006666619,2.52,104.0311927555,4.7506666619,0,4.7506666619,99.25,2.52,99.2819867851,132.01,4.7506666619,0.0,4.7506666619,4.7506666619,0,4.7506666619,0.0,0.0,0.0,132.68,108.4006666619,-2.4,108.4272315092,4.7506666619,0,4.7506666619,103.65,-2.4,103.6777820943,131.88
2019-11-24 12:30:00,104.4825555495,2.7800000000000002,104.5195331704,6.0125555495,0,6.0125555495,98.47,2.7800000000000002,98.5092345925,131.84,6.0125555495,0.0,6.0125555495,6.0125555495,0,6.0125555495,0.0,0.0,0.0,132.56,108.8625555495,-2.14,108.8835873802,6.0125555495,0,6.0125555495,102.85,-2.14,102.8722610814,131.7
2019-11-24 13:00:00,104.905888879,2.17,104.928329928,9.935888879,0,9.935888879,94.97,2.17,94.9947882781,131.98,9.935888879,0.0,9.935888879,9.935888879,0,9.935888879,0.0,0.0,0.0,132.56,109.125888879,-2.8,109.1618047836,9.935888879,0,9.935888879,99.19,-2.8,99.2295122431,131.86
2019-11-24 13:30:00,104.7546666564,1.5899999999999999,104.766732727,10.2446666564,0,10.2446666564,94.51,1.5899999999999999,94.5233738289,132.14,10.2446666564,0.0,10.2446666564,10.2446666564,0,10.2446666564,0.0,0.0,0.0,132.66,108.9646666564,-3.41,109.0180108035,10.2446666564,0,10.2446666564,98.72,-3.41,98.7788767905,131.98
2019-11-24 14:00:00,102.1725555457,1.13,102.1788040972,9.8425555457,0,9.8425555457,92.33,1.13,92.3369146117,132.27,9.8425555457,0.0,9.8425555457,9.8425555457,0,9.8425555457,0.0,0.0,0.0,132.74,106.2825555457,-3.91,106.3544531899,9.8425555457,0,9.8425555457,96.44,-3.91,96.5192296903,132.14
2019-11-24 14:30:00,102.7298888819,1.22,102.7371328668,6.9898888819,0,6.9898888819,95.74,1.22,95.7477728201,132.03,6.9898888819,0.0,6.9898888819,6.9898888819,0,6.9898888819,0.0,0.0,0.0,132.61,106.9898888819,-3.8,107.0573506255,6.9898888819,0,6.9898888819,100.0,-3.8,100.0721739546,131.95
2019-11-24 15:00:00,101.1098888843,1.16,101.1165428118,4.5598888843,0,4.5598888843,96.55,1.16,96.5569681587,132.03,4.5598888843,0.0,4.5598888843,4.5598888843,0,4.5598888843,0.0,0.0,0.0,132.61,105.4098888843,-3.85,105.4801743201,4.5598888843,0,4.5598888843,100.85,-3.85,100.923461098,131.95
2019-11-24 15:30:00,103.074777774,1.1400000000000001,103.0810817422,3.814777774,0,3.814777774,99.26,1.1400000000000001,99.2665462278,131.95,3.814777774,0.0,3.814777774,3.814777774,0,3.814777774,0.0,0.0,0.0,132.46,107.494777774,-3.84,107.5633434246,3.814777774,0,3.814777774,103.68,-3.84,103.7510867413,131.81
2019-11-24 16:00:00,106.3533333271,1.47,106.3634919029,6.2533333271,0,6.2533333271,100.1,1.47,100.1107931244,131.71,6.2533333271,0.0,6.2533333271,6.2533333271,0,6.2533333271,0.0,0.0,0.0,132.32,110.8133333271,-3.48,110.867963105,6.2533333271,0,6.2533333271,104.56,-3.48,104.6178952187,131.59
2019-11-24 16:30:00,113.2856666593,1.97,113.3027941863,7.4056666593,0,7.4056666593,105.88,1.97,105.8983252937,131.46,7.4056666593,0.0,7.4056666593,7.4056666593,0,7.4056666593,0.0,0.0,0.0,132.22,118.0356666593,-2.89,118.071040919,7.4056666593,0,7.4056666593,110.63,-2.89,110.6677414606,131.36
2019-11-24 17:00:00,122.9716666596,4.03,123.0376840689,7.0916666596,0,7.0916666596,115.88,4.03,115.9500551962,130.74,7.0916666596,0.0,7.0916666596,7.0916666596,0,7.0916666596,0.0,0.0,0.0,131.84,128.1516666596,-0.63,128.153215206,7.0916666596,0,7.0916666596,121.06,-0.63,121.0616392587,130.61
2019-11-24 17:30:00,127.0804444353,4.71,127.1676981701,9.1204444353,0,9.1204444353,117.96,4.71,118.0539948498,131.02,9.1204444353,0.0,9.1204444353,9.1204444353,0,9.1204444353,0.0,0.0,0.0,132.2,132.3804444353,0.1,132.3804822052,9.1204444353,0,9.1204444353,123.26,0.1,123.2600405647,130.84
2019-11-24 18:00:00,127.4618888798,4.43,127.5388490492,9.1218888798,0,9.1218888798,118.34,4.43,118.4228884127,131.3,9.1218888798,0.0,9.1218888798,9.1218888798,0,9.1218888798,0.0,0.0,0.0,132.47,132.7818888798,-0.21,132.7820549415,9.1218888798,0,9.1218888798,123.66,-0.21,123.6601783114,131.15
2019-11-24 18:30:00,124.2743333243,4.33,124.3497439611,9.0543333243,0,9.0543333243,115.22,4.33,115.3013326029,131.18,9.0543333243,0.0,9.0543333243,9.0543333243,0,9.0543333243,0.0,0.0,0.0,132.28,129.4243333243,-0.35000000000000003,129.4248065729,9.0543333243,0,9.0543333243,120.37,-0.35000000000000003,120.3705088466,131.02
2019-11-24 19:00:00,120.712333326,3.9699999999999998,120.7775985727,7.382333326,0,7.382333326,113.33,3.9699999999999998,113.3995141083,131.09,7.382333326,0.0,7.382333326,7.382333326,0,7.382333326,0.0,0.0,0.0,132.14,125.772333326,-0.71,125.7743373278,7.382333326,0,7.382333326,118.39,-0.71,118.3921289613,131.02
2019-11-24 19:30:00,116.0399999941,2.5700000000000003,116.0684560879,5.8799999941,0,5.8799999941,110.16,2.5700000000000003,110.1899745893,131.5,5.8799999941,0.0,5.8799999941,5.8799999941,0,5.8799999941,0.0,0.0,0.0,132.34,120.9699999941,-2.24,120.9907372429,5.8799999941,0,5.8799999941,115.09,-2.24,115.1117965284,131.4
2019-11-24 20:00:00,110.1493333292,1.02,110.1540559075,4.1093333292,0,4.1093333292,106.04,1.02,106.0449055825,131.81,4.1093333292,0.0,4.1093333292,4.1093333292,0,4.1093333292,0.0,0.0,0.0,132.43,114.8993333292,-3.91,114.9658423163,4.1093333292,0,4.1093333292,110.79,-3.91,110.8589743774,131.67
2019-11-24 20:30:00,104.5598888855,-0.28,104.5602637896,3.3698888855,0,3.3698888855,101.19,-0.28,101.1903873893,132.08,3.3698888855,0.0,3.3698888855,3.3698888855,0,3.3698888855,0.0,0.0,0.0,132.43,109.0898888855,-5.32,109.2195323972,3.3698888855,0,3.3698888855,105.72,-5.32,105.8537708351,131.98
2019-11-24 21:00:00,98.8748888855,-1.76,98.890551885,3.3648888855,0,3.3648888855,95.51,-1.76,95.5262147266,132.66,3.3648888855,0.0,3.3648888855,3.3648888855,0,3.3648888855,0.0,0.0,0.0,132.85,103.1548888855,-6.96,103.3894225779,3.3648888855,0,3.3648888855,99.79,-6.96,100.0324232437,132.55
2019-11-24 21:30:00,90.9424444401,-3.22,90.9994318704,4.3424444401,0,4.3424444401,86.6,-3.22,86.6598430647,132.87,4.3424444401,0.0,4.3424444401,4.3424444401,0,4.3424444401,0.0,0.0,0.0,132.85,94.8224444401,-8.56,95.2080331148,4.3424444401,0,4.3424444401,90.48,-8.56,90.8840139959,132.76
2019-11-24 22:00:00,88.9609999961,-5.22,89.1140164077,3.8909999961,0,3.8909999961,85.07,-5.22,85.2300023466,133.39,3.8909999961,0.0,3.8909999961,3.8909999961,0,3.8909999961,0.0,0.0,0.0,133.15,92.7609999961,-10.69,93.3749389305,3.8909999961,0,3.8909999961,88.87,-10.69,89.5106306536,133.31
2019-11-24 22:30:00,85.8716666631,-6.55,86.1211102779,3.5616666631,0,3.5616666631,82.31,-6.55,82.570204069,133.73,3.5616666631,0.0,3.5616666631,3.5616666631,0,3.5616666631,0.0,0.0,0.0,133.32,89.5216666631,-12.14,90.3410670855,3.5616666631,0,3.5616666631,85.96,-12.14,86.8130243685,133.63
2019-11-24 23:00:00,80.132444441,-7.71,80.5025015269,3.412444441,0,3.412444441,76.72,-7.71,77.1064361775,133.9,3.412444441,0.0,3.412444441,3.412444441,0,3.412444441,0.0,0.0,0.0,133.32,83.532444441,-13.4,84.6004094216,3.412444441,0,3.412444441,80.12,-13.4,81.2328406496,133.79
2019-11-24 23:30:00,77.8117777743,-8.29,78.252136459,3.4517777743,0,3.4517777743,74.36,-8.29,74.820676955,134.03,3.4517777743,0.0,3.4517777743,3.4517777743,0,3.4517777743,0.0,0.0,0.0,133.32,81.1017777743,-14.02,82.3046703302,3.4517777743,0,3.4517777743,77.65,-14.02,78.9055314918,133.94
2019-11-25 00:00:00,75.7573333299,-8.67,76.2518357369,3.4673333299,0,3.4673333299,72.29,-8.67,72.808055873,134.47,3.4673333299,0.0,3.4673333299,3.4673333299,0,3.4673333299,0.0,0.0,0.0,133.69,78.9473333299,-14.47,80.2624590945,3.4673333299,0,3.4673333299,75.48,-14.47,76.8544813267,134.36
2019-11-25 00:30:00,87.3474444409,-6.65,87.600220036,3.5274444409,0,3.5274444409,83.82,-6.65,84.0833806409,133.7,3.5274444409,0.0,3.5274444409,3.5274444409,0,3.5274444409,0.0,0.0,0.0,133.25,91.0474444409,-12.24,91.8665049908,3.5274444409,0,3.5274444409,87.52,-12.24,88.3717601952,133.6
2019-11-25 01:00:00,88.9451111076,-6.44,89.1779478904,3.4651111076,0,3.4651111076,85.48,-6.44,85.7222491539,133.42,3.4651111076,0.0,3.4651111076,3.4651111076,0,3.4651111076,0.0,0.0,0.0,132.98,92.7251111076,-11.98,93.4958107614,3.4651111076,0,3.4651111076,89.26,-11.98,90.0603575387,133.32
2019-11-25 01:30:00,87.2908888856,-6.87,87.5608141947,3.3208888856,0,3.3208888856,83.97,-6.87,84.2505655767,133.68,3.3208888856,0.0,3.3208888856,3.3208888856,0,3.3208888856,0.0,0.0,0.0,133.18,91.0308888856,-12.45,91.8783175254,3.3208888856,0,3.3208888856,87.71,-12.45,88.5892013735,133.59
2019-11-25 02:00:00,84.3349999967,-7.4,84.6590351022,3.3449999967,0,3.3449999967,80.99,-7.4,81.3273637837,134.05,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,133.43,87.9149999967,-13.05,88.8782860119,3.3449999967,0,3.3449999967,84.57,-13.05,85.5709495097,133.89
2019-11-25 02:30:00,83.7118888857,-7.42,84.0400900809,3.2018888857,0,3.2018888857,80.51,-7.42,80.8511997437,134.05,3.2018888857,0.0,3.2018888857,3.2018888857,0,3.2018888857,0.0,0.0,0.0,133.55,87.2818888857,-13.09,88.2580094238,3.2018888857,0,3.2018888857,84.08,-13.09,85.0928581022,134.0
2019-11-25 03:00:00,80.7142222191,-8.07,81.1166479117,3.1342222191,0,3.1342222191,77.58,-8.07,77.9985980643,134.38,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,133.69,84.1442222191,-13.79,85.2667240655,3.1342222191,0,3.1342222191,81.01,-13.79,82.1753259805,134.25
2019-11-25 03:30:00,77.008999997,-11.34,77.8394609471,2.968999997,0,2.968999997,74.04,-11.34,74.9033857713,133.96,2.968999997,0.0,2.968999997,2.968999997,0,2.968999997,0.0,0.0,0.0,133.92,80.348999997,-16.82,82.0906462426,2.968999997,0,2.968999997,77.38,-16.82,79.1869736762,133.82
2019-11-25 04:00:00,73.0543333303,-19.59,75.6353337953,3.0743333303,0,3.0743333303,69.98,-19.59,72.6702724641,131.32,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,133.62,76.3543333303,-24.38,80.1521591619,3.0743333303,0,3.0743333303,73.28,-24.38,77.2291577061,131.18
2019-11-25 04:30:00,72.1949999969,-19.41,74.7587193882,3.0549999969,0,3.0549999969,69.14,-19.41,71.8128658389,131.1,3.0549999969,0.0,3.0549999969,3.0549999969,0,3.0549999969,0.0,0.0,0.0,133.38,75.4749999969,-24.19,79.2567456091,3.0549999969,0,3.0549999969,72.42,-24.19,76.3532088389,131.02
2019-11-25 05:00:00,71.2402222191,-19.2,73.7821744179,3.0802222191,0,3.0802222191,68.16,-19.2,70.8126090467,130.96,3.0802222191,0.0,3.0802222191,3.0802222191,0,3.0802222191,0.0,0.0,0.0,133.25,74.4802222191,-23.98,78.2454081836,3.0802222191,0,3.0802222191,71.4,-23.98,75.319322886,130.85
2019-11-25 05:30:00,72.3161111082,-18.41,74.6227044928,2.8761111082,0,2.8761111082,69.44,-18.41,71.8389984618,130.41,2.8761111082,0.0,2.8761111082,2.8761111082,0,2.8761111082,0.0,0.0,0.0,132.77,75.6261111082,-23.11,79.0783205522,2.8761111082,0,2.8761111082,72.75,-23.11,76.3323954819,130.32
2019-11-25 06:00:00,74.8125555527,-17.01,76.7219562337,2.8425555527,0,2.8425555527,71.97,-17.01,73.9528295605,130.75,2.8425555527,0.0,2.8425555527,2.8425555527,0,2.8425555527,0.0,0.0,0.0,133.32,78.2425555527,-21.62,81.1746382771,2.8425555527,0,2.8425555527,75.4,-21.62,78.4384115086,130.6
2019-11-25 06:30:00,83.9957777749,-13.7,85.1057030052,2.9057777748999998,0,2.9057777748999998,81.09,-13.7,82.2391518682,130.21,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,133.17,87.8457777749,-18.08,89.6870507536,2.9057777748999998,0,2.9057777748999998,84.94,-18.08,86.8429041431,130.06
2019-11-25 07:00:00,94.2196666639,-5.26,94.3663774141,2.7596666639,0,2.7596666639,91.46,-5.26,91.6111303281,130.81,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,133.04,98.3996666639,-8.97,98.8076682225,2.7596666639,0,2.7596666639,95.64,-8.97,96.0597236098,130.68
2019-11-25 07:30:00,102.3957777752,2.63,102.4295475251,2.5357777752,0,2.5357777752,99.86,2.63,99.8946269826,131.69,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,132.41,106.8457777752,-2.26,106.8696768424,2.5357777752,0,2.5357777752,104.31,-2.26,104.3344799192,131.59
2019-11-25 08:00:00,105.6153333301,3.0,105.6579321888,3.2653333301,0,3.2653333301,102.35,3.0,102.3939573412,131.61,3.2653333301,0.0,3.2653333301,3.2653333301,0,3.2653333301,0.0,0.0,0.0,132.41,110.1853333301,-1.85,110.2008628871,3.2653333301,0,3.2653333301,106.92,-1.85,106.9360037593,131.48
2019-11-25 08:30:00,110.2214444417,5.05,110.3370713533,2.7114444417,0,2.7114444417,107.51,5.05,107.6285398953,131.13,2.7114444417,0.0,2.7114444417,2.7114444417,0,2.7114444417,0.0,0.0,0.0,132.19,115.0114444417,0.38,115.0120722036,2.7114444417,0,2.7114444417,112.3,0.38,112.3006429189,130.97
2019-11-25 09:00:00,110.6307777746,6.4,110.8157434258,3.2007777746,0,3.2007777746,107.43,6.4,107.6204669196,131.13,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,132.41,115.4007777746,1.78,115.4145047686,3.2007777746,0,3.2007777746,112.2,1.78,112.2141185413,131.04
2019-11-25 09:30:00,111.3782222186,7.51,111.6311268625,3.5982222186,0,3.5982222186,107.78,7.51,108.0413277408,130.87,3.5982222186,0.0,3.5982222186,3.5982222186,0,3.5982222186,0.0,0.0,0.0,132.22,116.1782222186,2.96,116.2159236847,3.5982222186,0,3.5982222186,112.58,2.96,112.6189060504,130.72
2019-11-25 10:00:00,111.0721111071,7.77,111.3435528703,4.0021111071,0,4.0021111071,107.07,7.77,107.3515617027,130.95,4.0021111071,0.0,4.0021111071,4.0021111071,0,4.0021111071,0.0,0.0,0.0,132.3,115.8521111071,3.24,115.8974082884,4.0021111071,0,4.0021111071,111.85,3.24,111.8969172944,130.8
2019-11-25 10:30:00,109.2071111066,7.66,109.4754251705,4.4971111066,0,4.4971111066,104.71,7.66,104.9898076005,131.1,4.4971111066,0.0,4.4971111066,4.4971111066,0,4.4971111066,0.0,0.0,0.0,132.43,113.8771111066,3.08,113.9187554092,4.4971111066,0,4.4971111066,109.38,3.08,109.423355825,131.02
2019-11-25 11:00:00,107.7703333275,7.47,108.0289111559,5.8203333275,0,5.8203333275,101.95,7.47,102.2233016489,131.1,5.8203333275,0.0,5.8203333275,5.8203333275,0,5.8203333275,0.0,0.0,0.0,132.43,112.3003333275,2.88,112.3372568005,5.8203333275,0,5.8203333275,106.48,2.88,106.5189410387,131.02
2019-11-25 11:30:00,107.7522222151,7.7,108.026993813,7.1622222151,0,7.1622222151,100.59,7.7,100.8842807379,131.1,7.1622222151,0.0,7.1622222151,7.1622222151,0,7.1622222151,0.0,0.0,0.0,132.43,112.2222222151,3.09,112.2647551945,7.1622222151,0,7.1622222151,105.06,3.09,105.1054313535,131.02
2019-11-25 12:00:00,105.6084444373,7.19,105.8529151062,7.1184444373,0,7.1184444373,98.49,7.19,98.7520946613,131.21,7.1184444373,0.0,7.1184444373,7.1184444373,0,7.1184444373,0.0,0.0,0.0,132.43,109.9884444373,2.56,110.0182326242,7.1184444373,0,7.1184444373,102.87,2.56,102.9018488658,131.12
2019-11-25 12:30:00,102.868666655,5.67,103.0248100187,11.638666655,0,11.638666655,91.23,5.67,91.4060271536,131.59,11.638666655,0.0,11.638666655,11.638666655,0,11.638666655,0.0,0.0,0.0,132.53,106.938666655,0.89,106.9423701157,11.638666655,0,11.638666655,95.3,0.89,95.3041557331,131.44
2019-11-25 13:00:00,106.8532222121,6.14,107.0294851763,10.1432222121,0,10.1432222121,96.71,6.14,96.9047145396,131.39,10.1432222121,0.0,10.1432222121,10.1432222121,0,10.1432222121,0.0,0.0,0.0,132.43,111.1332222121,1.42,111.1422938365,10.1432222121,0,10.1432222121,100.99,1.42,100.9999826733,131.27
2019-11-25 13:30:00,106.0189999883,5.19,106.1459582769,11.7089999883,0,11.7089999883,94.31,5.19,94.4526982145,131.67,11.7089999883,0.0,11.7089999883,11.7089999883,0,11.7089999883,0.0,0.0,0.0,132.58,110.2289999883,0.37,110.2296209665,11.7089999883,0,11.7089999883,98.52,0.37,98.5206947803,131.51
2019-11-25 14:00:00,105.7947777679,4.79,105.9031590792,9.8547777679,0,9.8547777679,95.94,4.79,96.0595008315,131.76,9.8547777679,0.0,9.8547777679,9.8547777679,0,9.8547777679,0.0,0.0,0.0,132.68,110.0847777679,0.0,110.0847777679,9.8547777679,0,9.8547777679,100.23,0.0,100.23,131.67
2019-11-25 14:30:00,101.7454425353,3.77,101.8152639671,8.4154425353,0,8.4154425353,93.33,3.77,93.4061122197,131.76,8.4154425353,0.0,8.4154425353,8.4154425353,0,8.4154425353,0.0,0.0,0.0,132.68,105.9254425353,-1.08,105.9309481516,8.4154425353,0,8.4154425353,97.51,-1.08,97.5159807416,131.67
2019-11-25 15:00:00,95.5045511607,1.6600000000000001,95.5189766089,8.5745511607,0,8.5745511607,86.93,1.6600000000000001,86.9458480895,132.59,8.5745511607,0.0,8.5745511607,8.5745511607,0,8.5745511607,0.0,0.0,0.0,133.01,99.3945511607,-3.4,99.4526862404,8.5745511607,0,8.5745511607,90.82,-3.4,90.8836200863,132.43
2019-11-25 15:30:00,105.7061108914,4.09,105.7852068097,3.8361108914,0,3.8361108914,101.87,4.09,101.9520720731,131.95,3.8361108914,0.0,3.8361108914,3.8361108914,0,3.8361108914,0.0,0.0,0.0,132.85,110.2261108914,-0.75,110.2286624351,3.8361108914,0,3.8361108914,106.39,-0.75,106.3926435427,131.83
2019-11-25 16:00:00,105.1374410895,3.49,105.1953497967,6.6574410895,0,6.6574410895,98.48,3.49,98.5418210711,131.7,6.6574410895,0.0,6.6574410895,6.6574410895,0,6.6574410895,0.0,0.0,0.0,132.49,109.5574410895,-1.34,109.565635571,6.6574410895,0,6.6574410895,102.9,-1.34,102.9087246058,131.58
2019-11-25 16:30:00,109.5302176828,3.52,109.5867646462,10.2202176828,0,10.2202176828,99.31,3.52,99.3723628581,131.38,10.2202176828,0.0,10.2202176828,10.2202176828,0,10.2202176828,0.0,0.0,0.0,132.19,113.9702176828,-1.29,113.9775180404,10.2202176828,0,10.2202176828,103.75,-1.29,103.7580194491,131.24
2019-11-25 17:00:00,113.7212176485,3.79,113.7843550031,15.4612176485,0,15.4612176485,98.26,3.79,98.3330651409,131.38,15.4612176485,0.0,15.4612176485,15.4612176485,0,15.4612176485,0.0,0.0,0.0,132.19,118.1312176485,-0.99,118.1353659288,15.4612176485,0,15.4612176485,102.67,-0.99,102.6747729484,131.24
2019-11-25 17:30:00,118.0439953932,3.96,118.1103994083,15.5439953932,0,15.5439953932,102.5,3.96,102.5764670868,131.51,15.5439953932,0.0,15.5439953932,15.5439953932,0,15.5439953932,0.0,0.0,0.0,132.42,122.6339953932,-0.81,122.6366703971,15.5439953932,0,15.5439953932,107.09,-0.81,107.0930632674,131.38
2019-11-25 18:00:00,117.684995376,3.52,117.7376258324,15.504995376,0,15.504995376,102.18,3.52,102.240612283,131.7,15.504995376,0.0,15.504995376,15.504995376,0,15.504995376,0.0,0.0,0.0,132.54,122.284995376,-1.3,122.2919052681,15.504995376,0,15.504995376,106.78,-1.3,106.7879131737,131.58
2019-11-25 18:30:00,116.598995342,2.71,116.6304840716,14.978995342,0,14.978995342,101.62,2.71,101.6561286888,132.09,14.978995342,0.0,14.978995342,14.978995342,0,14.978995342,0.0,0.0,0.0,132.8,121.168995342,-2.17,121.1884249101,14.978995342,0,14.978995342,106.19,-2.17,106.2121697359,131.91
2019-11-25 19:00:00,116.822328694,2.07,116.8406666426,11.622328694,0,11.622328694,105.2,2.07,105.2203635234,131.74,11.622328694,0.0,11.622328694,11.622328694,0,11.622328694,0.0,0.0,0.0,132.46,121.552328694,-2.8,121.584573902,11.622328694,0,11.622328694,109.93,-2.8,109.9656532741,131.63
2019-11-25 19:30:00,116.115775813,1.97,116.1324859488,10.875775813,0,10.875775813,105.24,1.97,105.2584367165,131.82,10.875775813,0.0,10.875775813,10.875775813,0,10.875775813,0.0,0.0,0.0,132.53,120.845775813,-2.93,120.8812906609,10.875775813,0,10.875775813,109.97,-2.93,110.0090259933,131.71
2019-11-25 20:00:00,117.1073555506,2.54,117.1348979768,4.9773555506000005,0,4.9773555506000005,112.13,2.54,112.1587647043,131.28,4.9773555506000005,0.0,4.9773555506000005,4.9773555506000005,0,4.9773555506000005,0.0,0.0,0.0,132.17,122.1273555506,-2.25,122.1480801068,4.9773555506000005,0,4.9773555506000005,117.15,-2.25,117.171604922,131.19
2019-11-25 20:30:00,110.7066666637,0.92,110.7104893124,2.9566666637,0,2.9566666637,107.75,0.92,107.7539275386,131.8,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,132.4,115.5266666637,-4.0,115.5958940033,2.9566666637,0,2.9566666637,112.57,-4.0,112.6410444731,131.67
2019-11-25 21:00:00,104.8283333293,-1.48,104.8387803658,4.0783333293,0,4.0783333293,100.75,-1.48,100.76086988509999,132.26,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,132.58,109.3383333293,-6.6,109.5373504117,4.0783333293,0,4.0783333293,105.26,-6.6,105.4667132322,132.14
2019-11-25 21:30:00,99.7207777749,-2.52,99.7526136,2.8907777749,0,2.8907777749,96.83,-2.52,96.8627859397,132.45,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.58,104.0607777749,-7.74,104.3482298418,2.8907777749,0,2.8907777749,101.17,-7.74,101.4656419681,132.33
2019-11-25 22:00:00,91.3007777741,-3.66,91.3741080513,3.6307777741000002,0,3.6307777741000002,87.67,-3.66,87.7463645971,133.29,3.6307777741000002,0.0,3.6307777741000002,3.6307777741000002,0,3.6307777741000002,0.0,0.0,0.0,133.22,95.2007777741,-9.03,95.6280763626,3.6307777741000002,0,3.6307777741000002,91.57,-9.03,92.0141608667,133.19
2019-11-25 22:30:00,88.5337777732,-3.26,88.5937774722,4.6037777732,0,4.6037777732,83.93,-3.26,83.9932884223,133.18,4.6037777732,0.0,4.6037777732,4.6037777732,0,4.6037777732,0.0,0.0,0.0,133.13,92.2337777732,-8.65,92.6385031308,4.6037777732,0,4.6037777732,87.63,-8.65,88.0558879349,133.07
2019-11-25 23:00:00,85.0645555527,-3.11,85.121388096,2.8145555527,0,2.8145555527,82.25,-3.11,82.3087759598,133.07,2.8145555527,0.0,2.8145555527,2.8145555527,0,2.8145555527,0.0,0.0,0.0,132.96,88.6745555527,-8.48,89.0791064306,2.8145555527,0,2.8145555527,85.86,-8.48,86.2777491593,132.91
2019-11-25 23:30:00,82.6922222193,-3.81,82.779947545,2.9522222193000003,0,2.9522222193000003,79.74,-3.81,79.8309695544,133.51,2.9522222193000003,0.0,2.9522222193000003,2.9522222193000003,0,2.9522222193000003,0.0,0.0,0.0,133.35,86.2022222193,-9.27,86.6992273065,2.9522222193000003,0,2.9522222193000003,83.25,-9.27,83.7645235168,133.41
2019-11-26 00:00:00,80.0108888859,-4.5,80.1373342476,2.9908888859,0,2.9908888859,77.02,-4.5,77.1513473635,133.73,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,133.44,83.3808888859,-10.02,83.9807896569,2.9908888859,0,2.9908888859,80.39,-10.02,81.0120515726,133.6
2019-11-26 00:30:00,90.7991111082,-2.85,90.8438279579,2.9091111082000003,0,2.9091111082000003,87.89,-2.85,87.9361961879,133.03,2.9091111082000003,0.0,2.9091111082000003,2.9091111082000003,0,2.9091111082000003,0.0,0.0,0.0,133.01,94.6491111082,-8.18,95.0019296308,2.9091111082000003,0,2.9091111082000003,91.74,-8.18,92.1039629983,132.91
2019-11-26 01:00:00,92.0387777749,-2.5700000000000003,92.0746518554,2.8887777749,0,2.8887777749,89.15,-2.5700000000000003,89.1870360535,132.71,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,132.73,95.9787777749,-7.87,96.3008965854,2.8887777749,0,2.8887777749,93.09,-7.87,93.4220798313,132.58
2019-11-26 01:30:00,89.9721111081,-3.12,90.026191618,3.0521111081,0,3.0521111081,86.92,-3.12,86.9759782929,132.94,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,132.89,93.80211110810001,-8.46,94.1828415813,3.0521111081,0,3.0521111081,90.75,-8.46,91.143480842,132.84
2019-11-26 02:00:00,85.7075555523,-3.96,85.7989899635,3.2575555523,0,3.2575555523,82.45,-3.96,82.5450428554,133.2,3.2575555523,0.0,3.2575555523,3.2575555523,0,3.2575555523,0.0,0.0,0.0,133.01,89.3375555523,-9.39,89.8296773459,3.2575555523,0,3.2575555523,86.08,-9.39,86.5906374847,133.12
2019-11-26 02:30:00,84.8074444411,-3.88,84.8961544043,3.3074444411,0,3.3074444411,81.5,-3.88,81.5923060098,133.38,3.3074444411,0.0,3.3074444411,3.3074444411,0,3.3074444411,0.0,0.0,0.0,133.21,88.3974444411,-9.33,88.8884530393,3.3074444411,0,3.3074444411,85.09,-9.33,85.5999824766,133.25
2019-11-26 03:00:00,81.5952222187,-4.53,81.7208736427,3.4952222187,0,3.4952222187,78.1,-4.53,78.2312654889,133.67,3.4952222187,0.0,3.4952222187,3.4952222187,0,3.4952222187,0.0,0.0,0.0,133.37,85.0352222187,-10.04,85.6258758658,3.4952222187,0,3.4952222187,81.54,-10.04,82.1557861626,133.55
2019-11-26 03:30:00,77.7237777742,-5.64,77.9281414606,3.5337777742,0,3.5337777742,74.19,-5.64,74.4040704532,134.12,3.5337777742,0.0,3.5337777742,3.5337777742,0,3.5337777742,0.0,0.0,0.0,133.72,80.9937777742,-11.27,81.7741092164,3.5337777742,0,3.5337777742,77.46,-11.27,78.2755677079,134.0
2019-11-26 04:00:00,74.9681111077,-5.96,75.2046493446,3.4481111077,0,3.4481111077,71.52,-5.96,71.7679036896,134.32,3.4481111077,0.0,3.4481111077,3.4481111077,0,3.4481111077,0.0,0.0,0.0,133.84,78.1081111077,-11.63,78.9691960248,3.4481111077,0,3.4481111077,74.66,-11.63,75.5603897555,134.2
2019-11-26 04:30:00,73.6374444409,-6.0,73.8814809258,3.4974444409,0,3.4974444409,70.14,-6.0,70.3961618272,134.32,3.4974444409,0.0,3.4974444409,3.4974444409,0,3.4974444409,0.0,0.0,0.0,133.84,76.7374444409,-11.69,77.622751042,3.4974444409,0,3.4974444409,73.24,-11.69,74.1670661412,134.2
2019-11-26 05:00:00,73.0567777743,-6.15,73.3151776835,3.4967777743,0,3.4967777743,69.56,-6.15,69.8313403852,134.32,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,133.84,76.1067777743,-11.84,77.0222514809,3.4967777743,0,3.4967777743,72.61,-11.84,73.5689995854,134.2
2019-11-26 05:30:00,75.0478888854,-5.18,75.2264449921,3.5278888854,0,3.5278888854,71.52,-5.18,71.7073413257,133.84,3.5278888854,0.0,3.5278888854,3.5278888854,0,3.5278888854,0.0,0.0,0.0,133.44,78.1978888854,-10.79,78.9387986109,3.5278888854,0,3.5278888854,74.67,-10.79,75.4455631565,133.73
2019-11-26 06:00:00,77.9691111075,-3.84,78.0636143597,3.5991111075,0,3.5991111075,74.37,-3.84,74.469070761,133.62,3.5991111075,0.0,3.5991111075,3.5991111075,0,3.5991111075,0.0,0.0,0.0,133.34,81.2591111075,-9.34,81.7941241043,3.5991111075,0,3.5991111075,77.66,-9.34,78.2196343638,133.48
2019-11-26 06:30:00,85.8263333299,-2.61,85.8660095314,3.4763333299,0,3.4763333299,82.35,-2.61,82.3913502742,133.13,3.4763333299,0.0,3.4763333299,3.4763333299,0,3.4763333299,0.0,0.0,0.0,133.07,89.4963333299,-7.97,89.8505124053,3.4763333299,0,3.4763333299,86.02,-7.97,86.3884326748,132.98
2019-11-26 07:00:00,95.0741111079,0.56,95.0757603333,3.2541111079,0,3.2541111079,91.82,0.56,91.8217076731,132.33,3.2541111079,0.0,3.2541111079,3.2541111079,0,3.2541111079,0.0,0.0,0.0,132.73,99.1641111079,-4.54,99.2679834177,3.2541111079,0,3.2541111079,95.91,-4.54,96.0173926953,132.19
2019-11-26 07:30:00,103.8143333304,4.24,103.9008825989,2.9343333304,0,2.9343333304,100.88,4.24,100.9690645693,131.46,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,132.36,108.2943333304,-0.55,108.295729978,2.9343333304,0,2.9343333304,105.36,-0.55,105.3614355445,131.31
2019-11-26 08:00:00,109.4596666637,6.82,109.6719245118,2.9696666637,0,2.9696666637,106.49,6.82,106.7081651046,131.08,2.9696666637,0.0,2.9696666637,2.9696666637,0,2.9696666637,0.0,0.0,0.0,132.36,114.1896666637,2.2,114.2108575082,2.9696666637,0,2.9696666637,111.22,2.2,111.2417565485,130.93
2019-11-26 08:30:00,111.1546666635,7.97,111.4400323989,3.1446666635,0,3.1446666635,108.01,7.97,108.3036518313,130.6,3.1446666635,0.0,3.1446666635,3.1446666635,0,3.1446666635,0.0,0.0,0.0,132.0,115.9846666635,3.46,116.0362637327,3.1446666635,0,3.1446666635,112.84,3.46,112.893034329,130.42
2019-11-26 09:00:00,111.7086666634,7.75,111.977179406,3.2186666634,0,3.2186666634,108.49,7.75,108.7664589844,131.2,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,132.59,116.5186666634,3.19,116.5623257362,3.2186666634,0,3.2186666634,113.3,3.19,113.3448988707,131.08
2019-11-26 09:30:00,113.8378888853,9.48,114.2319366283,3.6378888852999998,0,3.6378888852999998,110.2,9.48,110.6070088195,131.2,3.6378888852999998,0.0,3.6378888852999998,3.6378888852999998,0,3.6378888852999998,0.0,0.0,0.0,132.7,118.7278888853,5.02,118.8339682042,3.6378888852999998,0,3.6378888852999998,115.09,5.02,115.1994292521,131.08
