Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-26 10:00:00,114.3129999949,9.28,114.689059495,5.0629999949,0,5.0629999949,109.25,9.28,109.6434261595,131.29,5.0629999949,0.0,5.0629999949,5.0629999949,0,5.0629999949,0.0,0.0,0.0,132.85,119.1829999949,4.8100000000000005,119.2800217463,5.0629999949,0,5.0629999949,114.12,4.8100000000000005,114.2213224403,131.16
2019-11-26 10:30:00,110.9512222163,8.96,111.3124220888,5.9712222163,0,5.9712222163,104.98,8.96,105.3616723482,131.6,5.9712222163,0.0,5.9712222163,5.9712222163,0,5.9712222163,0.0,0.0,0.0,133.01,115.6212222163,4.4,115.704913581,5.9712222163,0,5.9712222163,109.65,4.4,109.7382453842,131.43
2019-11-26 11:00:00,108.6188888818,8.78,108.9731683577,7.1288888818,0,7.1288888818,101.49,8.78,101.8690752878,131.97,7.1288888818,0.0,7.1288888818,7.1288888818,0,7.1288888818,0.0,0.0,0.0,133.31,113.1088888818,4.16,113.1853627642,7.1288888818,0,7.1288888818,105.98,4.16,106.0616141684,131.85
2019-11-26 11:30:00,108.2356666604,9.65,108.6649991369,6.2356666604,0,6.2356666604,102.0,9.65,102.4554659352,131.88,6.2356666604,0.0,6.2356666604,6.2356666604,0,6.2356666604,0.0,0.0,0.0,133.31,112.7556666604,5.08,112.8700436964,6.2356666604,0,6.2356666604,106.52,5.08,106.641065261,131.73
2019-11-26 12:00:00,108.0001111049,9.89,108.4519990533,6.2301111049,0,6.2301111049,101.77,9.89,102.2494254263,131.88,6.2301111049,0.0,6.2301111049,6.2301111049,0,6.2301111049,0.0,0.0,0.0,133.31,112.5001111049,5.32,112.6258291806,6.2301111049,0,6.2301111049,106.27,5.32,106.4030793727,131.73
2019-11-26 12:30:00,109.3185555479,9.66,109.7445314677,7.6785555479,0,7.6785555479,101.64,9.66,102.0980176105,131.88,7.6785555479,0.0,7.6785555479,7.6785555479,0,7.6785555479,0.0,0.0,0.0,133.31,113.8285555479,5.09,113.9423018818,7.6785555479,0,7.6785555479,106.15,5.09,106.271965259,131.73
2019-11-26 13:00:00,104.6721110995,8.49,105.0158604309,11.5821110995,0,11.5821110995,93.09,8.49,93.4763510199,132.34,11.5821110995,0.0,11.5821110995,11.5821110995,0,11.5821110995,0.0,0.0,0.0,133.57,108.7921110995,3.7800000000000002,108.8577596568,11.5821110995,0,11.5821110995,97.21,3.7800000000000002,97.2834646793,132.22
2019-11-26 13:30:00,102.4844444342,7.2,102.7370495536,10.2544444342,0,10.2544444342,92.23,7.2,92.5106096618,132.59,10.2544444342,0.0,10.2544444342,10.2544444342,0,10.2544444342,0.0,0.0,0.0,133.65,106.5644444342,2.41,106.5916925354,10.2544444342,0,10.2544444342,96.31,2.41,96.3401484325,132.46
2019-11-26 14:00:00,100.93388888,6.72,101.157344392,8.90388888,0,8.90388888,92.03,6.72,92.2750199133,132.7,8.90388888,0.0,8.90388888,8.90388888,0,8.90388888,0.0,0.0,0.0,133.75,105.00388888,1.88,105.0207173843,8.90388888,0,8.90388888,96.1,1.88,96.1183874188,132.6
2019-11-26 14:30:00,101.6433333272,6.78,101.8692083501,6.1033333272,0,6.1033333272,95.54,6.78,95.7802693669,132.52,6.1033333272,0.0,6.1033333272,6.1033333272,0,6.1033333272,0.0,0.0,0.0,133.59,105.8633333272,1.99,105.8820355072,6.1033333272,0,6.1033333272,99.76,1.99,99.7798461614,132.36
2019-11-26 15:00:00,104.6667777729,7.46,104.9322923097,4.8667777729,0,4.8667777729,99.8,7.46,100.0784272458,132.52,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,133.59,109.0967777729,2.7199999999999998,109.1306800145,4.8667777729,0,4.8667777729,104.23,2.7199999999999998,104.2654847013,132.36
2019-11-26 15:30:00,106.7334444403,7.66,107.007961209,4.1034444403,0,4.1034444403,102.63,7.66,102.9154628809,132.31,4.1034444403,0.0,4.1034444403,4.1034444403,0,4.1034444403,0.0,0.0,0.0,133.59,111.2934444403,2.9699999999999998,111.3330664061,4.1034444403,0,4.1034444403,107.19,2.9699999999999998,107.2311382016,132.12
2019-11-26 16:00:00,109.4644444398,8.49,109.7931905744,4.6444444398,0,4.6444444398,104.82,8.49,105.1632659249,131.78,4.6444444398,0.0,4.6444444398,4.6444444398,0,4.6444444398,0.0,0.0,0.0,133.17,114.1444444398,3.89,114.2107100778,4.6444444398,0,4.6444444398,109.5,3.89,109.5690745603,131.65
2019-11-26 16:30:00,120.2414444392,10.09,120.6640504078,5.2714444392,0,5.2714444392,114.97,10.09,115.4119101306,131.19,5.2714444392,0.0,5.2714444392,5.2714444392,0,5.2714444392,0.0,0.0,0.0,132.88,125.3514444392,5.67,125.4796139737,5.2714444392,0,5.2714444392,120.08,5.67,120.2137899744,131.04
2019-11-26 17:00:00,125.9748888794,10.95,126.4498917681,9.5048888794,0,9.5048888794,116.47,10.95,116.9836031245,130.71,9.5048888794,0.0,9.5048888794,9.5048888794,0,9.5048888794,0.0,0.0,0.0,132.54,131.1748888794,6.63,131.3423327512,9.5048888794,0,9.5048888794,121.67,6.63,121.8505059489,130.58
2019-11-26 17:30:00,129.4139999886,10.43,129.8336177308,11.3539999886,0,11.3539999886,118.06,10.43,118.5198232365,130.71,11.3539999886,0.0,11.3539999886,11.3539999886,0,11.3539999886,0.0,0.0,0.0,132.54,134.7039999886,6.1,134.8420469028,11.3539999886,0,11.3539999886,123.35,6.1,123.5007388642,130.58
2019-11-26 18:00:00,129.1851110998,10.17,129.5848055517,11.2851110998,0,11.2851110998,117.9,10.17,118.3378168634,130.71,11.2851110998,0.0,11.2851110998,11.2851110998,0,11.2851110998,0.0,0.0,0.0,132.54,134.4651110998,5.8100000000000005,134.5905724896,11.2851110998,0,11.2851110998,123.18,5.8100000000000005,123.3169432803,130.58
2019-11-26 18:30:00,126.8879999887,9.22,127.2225331501,11.3479999887,0,11.3479999887,115.54,9.22,115.9072905386,131.06,11.3479999887,0.0,11.3479999887,11.3479999887,0,11.3479999887,0.0,0.0,0.0,132.7,132.0779999887,4.8,132.1651923957,11.3479999887,0,11.3479999887,120.73,4.8,120.8253818533,130.93
2019-11-26 19:00:00,122.6785555442,7.59,122.9131241585,11.3885555442,0,11.3885555442,111.29,7.59,111.5485194882,131.73,11.3885555442,0.0,11.3885555442,11.3885555442,0,11.3885555442,0.0,0.0,0.0,133.12,127.6785555442,3.02,127.7142668062,11.3885555442,0,11.3885555442,116.29,3.02,116.3292074244,131.6
2019-11-26 19:30:00,122.0603333252,6.51,122.2338131265,8.1503333252,0,8.1503333252,113.91,6.51,114.0958728439,131.49,8.1503333252,0.0,8.1503333252,8.1503333252,0,8.1503333252,0.0,0.0,0.0,132.8,127.1803333252,1.92,127.1948253063,8.1503333252,0,8.1503333252,119.03,1.92,119.0454841647,131.35
2019-11-26 20:00:00,116.2974444397,5.86,116.4449877977,4.7574444397,0,4.7574444397,111.54,5.86,111.6938279405,131.49,4.7574444397,0.0,4.7574444397,4.7574444397,0,4.7574444397,0.0,0.0,0.0,132.7,121.2974444397,1.2,121.3033801161,4.7574444397,0,4.7574444397,116.54,1.2,116.5461779725,131.35
2019-11-26 20:30:00,110.8936666614,3.61,110.9524105444,5.2736666614,0,5.2736666614,105.62,3.61,105.6816753274,131.81,5.2736666614,0.0,5.2736666614,5.2736666614,0,5.2736666614,0.0,0.0,0.0,132.7,115.6336666614,-1.2,115.6398930541,5.2736666614,0,5.2736666614,110.36,-1.2,110.3665239101,131.67
2019-11-26 21:00:00,106.4749999967,1.69,106.4884112206,3.3349999967,0,3.3349999967,103.14,1.69,103.1538448144,132.44,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,133.08,111.0849999967,-3.29,111.1337092167,3.3349999967,0,3.3349999967,107.75,-3.29,107.8002161408,132.3
2019-11-26 21:30:00,102.0336666634,-1.27,102.0415701211,3.2336666634,0,3.2336666634,98.8,-1.27,98.8081621122,132.81,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,133.08,106.4436666634,-6.43,106.6377000538,3.2336666634,0,3.2336666634,103.21,-6.43,103.410101054,132.69
2019-11-26 22:00:00,97.2513333298,-2.7,97.2888063161,3.5513333298000003,0,3.5513333298000003,93.7,-2.7,93.7388926753,132.96,3.5513333298000003,0.0,3.5513333298000003,3.5513333298000003,0,3.5513333298000003,0.0,0.0,0.0,133.01,101.4213333298,-7.98,101.7347888109,3.5513333298000003,0,3.5513333298000003,97.87,-7.98,98.1947926318,132.82
2019-11-26 22:30:00,91.2629999961,-2.7,91.3029307761,3.8529999961,0,3.8529999961,87.41,-2.7,87.4516900923,132.83,3.8529999961,0.0,3.8529999961,3.8529999961,0,3.8529999961,0.0,0.0,0.0,132.84,95.1329999961,-8.01,95.469617095,3.8529999961,0,3.8529999961,91.28,-8.01,91.6307726694,132.74
2019-11-26 23:00:00,85.1656666632,-3.52,85.238378552,3.4956666632,0,3.4956666632,81.67,-3.52,81.7458212999,133.48,3.4956666632,0.0,3.4956666632,3.4956666632,0,3.4956666632,0.0,0.0,0.0,133.31,88.7956666632,-8.94,89.2445741665,3.4956666632,0,3.4956666632,85.3,-8.94,85.767205854,133.35
2019-11-26 23:30:00,82.4308888852,-4.27,82.5414098644,3.7208888852,0,3.7208888852,78.71,-4.27,78.8257381824,133.48,3.7208888852,0.0,3.7208888852,3.7208888852,0,3.7208888852,0.0,0.0,0.0,133.2,85.9008888852,-9.76,86.453573155,3.7208888852,0,3.7208888852,82.18,-9.76,82.7575374211,133.35
2019-11-27 00:00:00,79.4395555524,-5.12,79.6043804471,3.1595555524,0,3.1595555524,76.28,-5.12,76.4516370001,133.18,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,132.82,82.7895555524,-10.63,83.469200359,3.1595555524,0,3.1595555524,79.63,-10.63,80.3363790571,133.06
2019-11-27 00:30:00,89.9463333302,-3.5,90.0144037337,3.1663333302,0,3.1663333302,86.78,-3.5,86.8505520996,132.67,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,132.6,93.7663333302,-8.84,94.1821154264,3.1663333302,0,3.1663333302,90.6,-8.84,91.0302455231,132.54
2019-11-27 01:00:00,91.5464444414,-3.32,91.6066257967,3.0364444414,0,3.0364444414,88.51,-3.32,88.5722445239,132.36,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.3,95.4764444414,-8.63,95.8656786508,3.0364444414,0,3.0364444414,92.44,-8.63,92.8419651882,132.26
2019-11-27 01:30:00,89.9515555525,-3.5300000000000002,90.0207934109,3.0215555525,0,3.0215555525,86.93,-3.5300000000000002,87.0016425132,132.58,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,132.4,93.7715555525,-8.87,94.1901349969,3.0215555525,0,3.0215555525,90.75,-8.87,91.1824511625,132.41
2019-11-27 02:00:00,86.6917777747,-4.38,86.8023544251,3.0617777747,0,3.0617777747,83.63,-4.38,83.7446195287,133.15,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,132.89,90.3917777747,-9.81,90.9225471997,3.0617777747,0,3.0617777747,87.33,-9.81,87.8792637657,133.03
2019-11-27 02:30:00,85.5705555524,-4.79,85.7045160861,3.1205555524,0,3.1205555524,82.45,-4.79,82.5890222729,133.38,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,133.04,89.2005555524,-10.26,89.7886780773,3.1205555524,0,3.1205555524,86.08,-10.26,86.6892957637,133.25
2019-11-27 03:00:00,82.8333333302,-5.11,82.9908019638,3.1033333302,0,3.1033333302,79.73,-5.11,79.8935854747,133.7,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,133.31,86.3433333302,-10.65,86.997664972,3.1033333302,0,3.1033333302,83.24,-10.65,83.9185325182,133.55
2019-11-27 03:30:00,79.4324444413,-5.62,79.6310092233,3.1024444413,0,3.1024444413,76.33,-5.62,76.5366141138,134.04,3.1024444413,0.0,3.1024444413,3.1024444413,0,3.1024444413,0.0,0.0,0.0,133.57,82.7924444413,-11.23,83.5505939929,3.1024444413,0,3.1024444413,79.69,-11.23,80.4773819157,133.89
2019-11-27 04:00:00,76.1794444411,-7.2,76.5189372336,3.3094444411,0,3.3094444411,72.87,-7.2,73.2248379991,134.49,3.3094444411,0.0,3.3094444411,3.3094444411,0,3.3094444411,0.0,0.0,0.0,133.83,79.3794444411,-12.93,80.4256246465,3.3094444411,0,3.3094444411,76.07,-12.93,77.1610640155,134.35
2019-11-27 04:30:00,74.5929999967,-7.67,74.986295738,3.3429999967,0,3.3429999967,71.25,-7.67,71.6616452504,134.49,3.3429999967,0.0,3.3429999967,3.3429999967,0,3.3429999967,0.0,0.0,0.0,133.83,77.7229999967,-13.44,78.8764751271,3.3429999967,0,3.3429999967,74.38,-13.44,75.5845089949,134.35
2019-11-27 05:00:00,73.9894444412,-7.21,74.3399084524,3.2394444412,0,3.2394444412,70.75,-7.21,71.1164298879,134.32,3.2394444412,0.0,3.2394444412,3.2394444412,0,3.2394444412,0.0,0.0,0.0,133.65,77.0794444412,-12.95,78.1597291152,3.2394444412,0,3.2394444412,73.84,-12.95,74.9669800646,134.23
2019-11-27 05:30:00,75.8223333301,-6.55,76.1047221375,3.2423333301,0,3.2423333301,72.58,-6.55,72.8749538593,134.17,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,133.65,79.0123333301,-12.23,79.9532470777,3.2423333301,0,3.2423333301,75.77,-12.23,76.7506729612,134.05
2019-11-27 06:00:00,79.3165555522,-5.2,79.4868290012,3.3065555522,0,3.3065555522,76.01,-5.2,76.1876636996,133.85,3.3065555522,0.0,3.3065555522,3.3065555522,0,3.3065555522,0.0,0.0,0.0,133.46,82.6365555522,-10.8,83.3393083337,3.3065555522,0,3.3065555522,79.33,-10.8,80.0617817688,133.75
2019-11-27 06:30:00,88.8561111076,-2.99,88.906403488,3.4861111076,0,3.4861111076,85.37,-2.99,85.4223448519,133.44,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,133.37,92.6061111076,-8.37,92.983593792,3.4861111076,0,3.4861111076,89.12,-8.37,89.512185204,133.32
2019-11-27 07:00:00,98.7958888826,-1.76,98.8115644047,6.2858888826,0,6.2858888826,92.51,-1.76,92.5267404592,133.44,6.2858888826,0.0,6.2858888826,6.2858888826,0,6.2858888826,0.0,0.0,0.0,133.61,102.8858888826,-7.02,103.1251013632,6.2858888826,0,6.2858888826,96.6,-7.02,96.8547386554,133.32
2019-11-27 07:30:00,104.4769999932,1.19,104.4837768631,6.8469999932,0,6.8469999932,97.63,1.19,97.6372521121,132.2,6.8469999932,0.0,6.8469999932,6.8469999932,0,6.8469999932,0.0,0.0,0.0,132.74,108.8169999932,-3.8200000000000003,108.8840295338,6.8469999932,0,6.8469999932,101.97,-3.8200000000000003,102.0415273308,132.03
2019-11-27 08:00:00,108.1759999948,5.51,108.3162364324,5.1659999948,0,5.1659999948,103.01,5.51,103.1572595603,131.29,5.1659999948,0.0,5.1659999948,5.1659999948,0,5.1659999948,0.0,0.0,0.0,132.36,112.7659999948,0.79,112.7687671957,5.1659999948,0,5.1659999948,107.6,0.79,107.6029000539,131.1
2019-11-27 08:30:00,107.3416666581,6.5600000000000005,107.5419313614,8.5616666581,0,8.5616666581,98.78,6.5600000000000005,98.9975858292,131.2,8.5616666581,0.0,8.5616666581,8.5616666581,0,8.5616666581,0.0,0.0,0.0,132.36,111.7316666581,1.8900000000000001,111.7476506876,8.5616666581,0,8.5616666581,103.17,1.8900000000000001,103.1873102663,131.1
2019-11-27 09:00:00,110.1568888826,7.4,110.4051636849,6.3368888826,0,6.3368888826,103.82,7.4,104.0833915666,131.03,6.3368888826,0.0,6.3368888826,6.3368888826,0,6.3368888826,0.0,0.0,0.0,132.36,114.7468888826,2.8200000000000003,114.7815355718,6.3368888826,0,6.3368888826,108.41,2.8200000000000003,108.446671226,130.91
2019-11-27 09:30:00,110.2373333296,8.46,110.5614818081,3.7673333296,0,3.7673333296,106.47,8.46,106.8055827193,130.69,3.7673333296,0.0,3.7673333296,3.7673333296,0,3.7673333296,0.0,0.0,0.0,132.17,114.9573333296,3.96,115.0255192827,3.7673333296,0,3.7673333296,111.19,3.96,111.2604947859,130.55
2019-11-27 10:00:00,110.1275555465,7.7,110.3964152074,9.0575555465,0,9.0575555465,101.07,7.7,101.3628871925,131.1,9.0575555465,0.0,9.0575555465,9.0575555465,0,9.0575555465,0.0,0.0,0.0,132.37,114.6175555465,3.11,114.659740709,9.0575555465,0,9.0575555465,105.56,3.11,105.6058033443,130.93
2019-11-27 10:30:00,111.7668888788,7.77,112.0366473509,10.1168888788,0,10.1168888788,101.65,7.77,101.9465320646,131.23,10.1168888788,0.0,10.1168888788,10.1168888788,0,10.1168888788,0.0,0.0,0.0,132.54,116.2668888788,3.17,116.3100956476,10.1168888788,0,10.1168888788,106.15,3.17,106.1973229418,131.07
2019-11-27 11:00:00,107.8019999911,6.93,108.0245162085,8.8919999911,0,8.8919999911,98.91,6.93,99.1524734941,131.23,8.8919999911,0.0,8.8919999911,8.8919999911,0,8.8919999911,0.0,0.0,0.0,132.42,112.1819999911,2.2800000000000002,112.2051670914,8.8919999911,0,8.8919999911,103.29,2.2800000000000002,103.3151610365,131.07
2019-11-27 11:30:00,105.5394444375,7.17,105.782717077,6.8994444375,0,6.8994444375,98.64,7.17,98.9002451969,131.14,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,132.33,109.8894444375,2.52,109.9183351347,6.8994444375,0,6.8994444375,102.99,2.52,103.0208255645,131.07
2019-11-27 12:00:00,106.7222222157,7.6,106.9924890572,6.5422222157,0,6.5422222157,100.18,7.6,100.4678675,131.07,6.5422222157,0.0,6.5422222157,6.5422222157,0,6.5422222157,0.0,0.0,0.0,132.41,111.1522222157,2.98,111.1921620596,6.5422222157,0,6.5422222157,104.61,2.98,104.6524366654,131.07
2019-11-27 12:30:00,108.3911111046,8.19,108.7000877023,6.4811111046,0,6.4811111046,101.91,8.19,102.2385651308,130.95,6.4811111046,0.0,6.4811111046,6.4811111046,0,6.4811111046,0.0,0.0,0.0,132.28,112.9011111046,3.62,112.9591310548,6.4811111046,0,6.4811111046,106.42,3.62,106.4815514538,130.8
2019-11-27 13:00:00,109.9648888801,7.47,110.2183182888,8.8048888801,0,8.8048888801,101.16,7.47,101.4354302007,131.23,8.8048888801,0.0,8.8048888801,8.8048888801,0,8.8048888801,0.0,0.0,0.0,132.52,114.4348888801,2.86,114.4706224015,8.8048888801,0,8.8048888801,105.63,2.86,105.6687110738,131.13
2019-11-27 13:30:00,108.6003333245,6.48,108.7934869291,8.8403333245,0,8.8403333245,99.76,6.48,99.9702355704,131.48,8.8403333245,0.0,8.8403333245,8.8403333245,0,8.8403333245,0.0,0.0,0.0,132.63,113.0203333245,1.78,113.0343494022,8.8403333245,0,8.8403333245,104.18,1.78,104.195205264,131.27
2019-11-27 14:00:00,107.4183333276,6.98,107.6448732401,5.7283333276,0,5.7283333276,101.69,6.98,101.9292720468,131.37,5.7283333276,0.0,5.7283333276,5.7283333276,0,5.7283333276,0.0,0.0,0.0,132.63,111.9183333276,2.32,111.94237685,5.7283333276,0,5.7283333276,106.19,2.32,106.2153402292,131.27
2019-11-27 14:30:00,107.1839999945,7.09,107.4182384645,5.4939999945,0,5.4939999945,101.69,7.09,101.9368637932,131.26,5.4939999945,0.0,5.4939999945,5.4939999945,0,5.4939999945,0.0,0.0,0.0,132.45,111.6739999945,2.45,111.7008718622,5.4939999945,0,5.4939999945,106.18,2.45,106.2082619197,131.07
2019-11-27 15:00:00,106.5448888839,6.9,106.7680820624,4.9448888839,0,4.9448888839,101.6,6.9,101.8340316397,131.26,4.9448888839,0.0,4.9448888839,4.9448888839,0,4.9448888839,0.0,0.0,0.0,132.45,111.0348888839,2.25,111.0576834328,4.9448888839,0,4.9448888839,106.09,2.25,106.1138567766,131.07
2019-11-27 15:30:00,107.5539999959,6.46,107.7478283546,4.0739999959,0,4.0739999959,103.48,6.46,103.6814448202,131.26,4.0739999959,0.0,4.0739999959,4.0739999959,0,4.0739999959,0.0,0.0,0.0,132.45,112.1539999959,1.79,112.1682834632,4.0739999959,0,4.0739999959,108.08,1.79,108.0948218001,131.16
2019-11-27 16:00:00,112.4398888857,7.47,112.6877522743,3.2098888857,0,3.2098888857,109.23,7.47,109.4851304973,131.19,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,132.55,117.2798888857,2.89,117.3154910361,3.2098888857,0,3.2098888857,114.07,2.89,114.1066036652,131.07
2019-11-27 16:30:00,120.2992222151,9.31,120.6589365341,7.1492222151,0,7.1492222151,113.15,9.31,113.5323680718,131.19,7.1492222151,0.0,7.1492222151,7.1492222151,0,7.1492222151,0.0,0.0,0.0,132.78,125.3492222151,4.85,125.4430149906,7.1492222151,0,7.1492222151,118.2,4.85,118.2994611146,131.07
2019-11-27 17:00:00,123.5335555445,10.07,123.943310612,11.0435555445,0,11.0435555445,112.49,10.07,112.9398291127,130.93,11.0435555445,0.0,11.0435555445,11.0435555445,0,11.0435555445,0.0,0.0,0.0,132.66,128.5535555445,5.67,128.6785356737,11.0435555445,0,11.0435555445,117.51,5.67,117.6467126613,130.8
2019-11-27 17:30:00,121.2057777669,12.45,121.8435187611,10.8657777669,0,10.8657777669,110.34,12.45,111.0401643551,130.63,10.8657777669,0.0,10.8657777669,10.8657777669,0,10.8657777669,0.0,0.0,0.0,132.66,126.1057777669,8.17,126.3701550454,10.8657777669,0,10.8657777669,115.24,8.17,115.5292452152,130.44
2019-11-27 18:00:00,135.0339999911,4.2,135.0993010848,8.8639999911,0,8.8639999911,126.17,4.2,126.2398863276,131.29,8.8639999911,0.0,8.8639999911,8.8639999911,0,8.8639999911,0.0,0.0,0.0,132.54,140.6939999911,-0.39,140.6945405249,8.8639999911,0,8.8639999911,131.83,-0.39,131.8305768781,131.15
2019-11-27 18:30:00,126.8922222136,1.88,126.9061482289,8.6722222136,0,8.6722222136,118.22,1.88,118.2349474563,131.8,8.6722222136,0.0,8.6722222136,8.6722222136,0,8.6722222136,0.0,0.0,0.0,132.71,132.2422222136,-2.91,132.2742357225,8.6722222136,0,8.6722222136,123.57,-2.91,123.6042596353,131.64
2019-11-27 19:00:00,120.000666661,2.37,120.0240679993,5.630666661,0,5.630666661,114.37,2.37,114.394553192,131.89,5.630666661,0.0,5.630666661,5.630666661,0,5.630666661,0.0,0.0,0.0,132.83,125.140666661,-2.44,125.1644520316,5.630666661,0,5.630666661,119.51,-2.44,119.5349057807,131.74
2019-11-27 19:30:00,115.1636666637,0.88,115.1670287861,2.9836666637,0,2.9836666637,112.18,0.88,112.1834515426,131.73,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,132.47,120.1936666637,-4.02,120.2608743776,2.9836666637,0,2.9836666637,117.21,-4.02,117.2789175428,131.6
2019-11-27 20:00:00,110.6456666638,1.81,110.6604701394,2.8656666638,0,2.8656666638,107.78,1.81,107.7951970173,131.73,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,132.47,115.4856666638,-3.06,115.5261996466,2.8656666638,0,2.8656666638,112.62,-3.06,112.661563987,131.6
2019-11-27 20:30:00,105.5966666638,0.44,105.5975833554,2.8666666638000002,0,2.8666666638000002,102.73,0.44,102.7309422715,131.86,2.8666666638000002,0.0,2.8666666638000002,2.8666666638000002,0,2.8666666638000002,0.0,0.0,0.0,132.38,110.2066666638,-4.5600000000000005,110.3009654407,2.8666666638000002,0,2.8666666638000002,107.34,-4.5600000000000005,107.4368149193,131.72
2019-11-27 21:00:00,100.8623333306,-1.31,100.870840112,2.7423333306,0,2.7423333306,98.12,-1.31,98.1287445145,131.97,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,132.26,105.2723333306,-6.41,105.4673042458,2.7423333306,0,2.7423333306,102.53,-6.41,102.7301757031,131.86
2019-11-27 21:30:00,95.7742222195,-3.33,95.8320955721,2.7442222195,0,2.7442222195,93.03,-3.33,93.0895794383,132.4,2.7442222195,0.0,2.7442222195,2.7442222195,0,2.7442222195,0.0,0.0,0.0,132.44,99.9542222195,-8.58,100.3217969312,2.7442222195,0,2.7442222195,97.21,-8.58,97.5879116489,132.3
2019-11-27 22:00:00,91.2072222195,-5.27,91.359347004,2.6872222195,0,2.6872222195,88.52,-5.27,88.6767348294,133.03,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,132.8,95.1472222195,-10.7,95.746978522,2.6872222195,0,2.6872222195,92.46,-10.7,93.0770734392,132.89
2019-11-27 22:30:00,86.831777775,-7.11,87.1223836426,2.741777775,0,2.741777775,84.09,-7.11,84.3900479915,133.03,2.741777775,0.0,2.741777775,2.741777775,0,2.741777775,0.0,0.0,0.0,132.47,90.581777775,-12.64,91.4594339852,2.741777775,0,2.741777775,87.84,-12.64,88.7447756209,132.89
2019-11-27 23:00:00,80.6638888862,-8.01,81.060613557,2.7238888862,0,2.7238888862,77.94,-8.01,78.3505181859,133.4,2.7238888862,0.0,2.7238888862,2.7238888862,0,2.7238888862,0.0,0.0,0.0,132.74,84.1138888862,-13.65,85.2142523499,2.7238888862,0,2.7238888862,81.39,-13.65,82.5266902281,133.25
2019-11-27 23:30:00,77.927777775,-8.65,78.4063839808,2.767777775,0,2.767777775,75.16,-8.65,75.6561173997,133.4,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,132.74,81.247777775,-14.35,82.5052961535,2.767777775,0,2.767777775,78.48,-14.35,79.7811562965,133.25
2019-11-28 00:00:00,75.4793333305,-9.47,76.0710895152,2.7893333305,0,2.7893333305,72.69,-9.47,73.3042768193,133.4,2.7893333305,0.0,2.7893333305,2.7893333305,0,2.7893333305,0.0,0.0,0.0,132.59,78.6893333305,-15.22,80.1477359631,2.7893333305,0,2.7893333305,75.9,-15.22,77.4109707987,133.34
2019-11-28 00:30:00,85.4984444415,-7.79,85.8525951961,2.9884444415,0,2.9884444415,82.51,-7.79,82.8769219988,132.9,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,132.27,89.1484444415,-13.37,90.1454493934,2.9884444415,0,2.9884444415,86.16,-13.37,87.1911836139,132.74
2019-11-28 01:00:00,86.2235555524,-7.6,86.5578507826,3.1335555524,0,3.1335555524,83.09,-7.6,83.4368509713,132.61,3.1335555524,0.0,3.1335555524,3.1335555524,0,3.1335555524,0.0,0.0,0.0,132.05,89.9035555524,-13.16,90.8616250183,3.1335555524,0,3.1335555524,86.77,-13.16,87.7622840405,132.49
2019-11-28 01:30:00,84.7991111081,-8.14,85.188900948,3.0291111081,0,3.0291111081,81.77,-8.14,82.1741595637,133.01,3.0291111081,0.0,3.0291111081,3.0291111081,0,3.0291111081,0.0,0.0,0.0,132.37,88.4191111081,-13.74,89.4803152048,3.0291111081,0,3.0291111081,85.39,-13.74,86.4883789882,132.91
2019-11-28 02:00:00,81.7261111082,-8.89,82.2082072354,2.9361111082,0,2.9361111082,78.79,-8.89,79.2899501829,133.48,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,132.69,85.2161111082,-14.58,86.454392557,2.9361111082,0,2.9361111082,82.28,-14.58,83.56180227830001,133.34
2019-11-28 02:30:00,81.1648888858,-8.98,81.6601468762,3.0848888858,0,3.0848888858,78.08,-8.98,78.5946995668,133.72,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,132.91,84.6348888858,-14.69,85.9002940432,3.0848888858,0,3.0848888858,81.55,-14.69,82.8625283225,133.53
2019-11-28 03:00:00,78.121111108,-9.83,78.737138002,3.081111108,0,3.081111108,75.04,-9.83,75.6811105891,134.03,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,133.1,81.431111108,-15.63,82.9175660297,3.081111108,0,3.081111108,78.35,-15.63,79.8938007608,133.89
2019-11-28 03:30:00,74.929999997,-7.04,75.259992689,2.979999997,0,2.979999997,71.95,-7.04,72.2935965352,134.03,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,133.31,78.089999997,-12.74,79.1224095913,2.979999997,0,2.979999997,75.11,-12.74,76.1828044903,133.89
2019-11-28 04:00:00,72.5772222193,-4.83,72.737762442,2.9372222193,0,2.9372222193,69.64,-4.83,69.807295464,134.03,2.9372222193,0.0,2.9372222193,2.9372222193,0,2.9372222193,0.0,0.0,0.0,133.59,75.6272222193,-10.43,76.3430523401,2.9372222193,0,2.9372222193,72.69,-10.43,73.4344673842,133.89
2019-11-28 04:30:00,71.4073333305,-4.97,71.5800820995,2.8373333305,0,2.8373333305,68.57,-4.97,68.7498785453,134.03,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,133.59,74.4073333305,-10.59,75.1571643515,2.8373333305,0,2.8373333305,71.57,-10.59,72.349243258,133.89
2019-11-28 05:00:00,70.9382222193,-4.87,71.1051915941,2.9682222193000003,0,2.9682222193000003,67.97,-4.87,68.1442426035,134.03,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,133.59,73.8882222193,-10.48,74.6277413749,2.9682222193000003,0,2.9682222193000003,70.92,-10.48,71.6901443715,133.89
2019-11-28 05:30:00,72.9107777748,-3.9,73.0150088388,2.9607777748,0,2.9607777748,69.95,-3.9,70.0586361557,133.68,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,133.37,75.9707777748,-9.44,76.555030375,2.9607777748,0,2.9607777748,73.01,-9.44,73.6177539728,133.56
2019-11-28 06:00:00,76.4556666638,-3.06,76.516877648,2.9056666638,0,2.9056666638,73.55,-3.06,73.6136271352,133.51,2.9056666638,0.0,2.9056666638,2.9056666638,0,2.9056666638,0.0,0.0,0.0,133.37,79.6856666638,-8.52,80.1398519567,2.9056666638,0,2.9056666638,76.78,-8.52,77.2512705397,133.4
2019-11-28 06:30:00,85.6775555529,-0.62,85.6797988181,2.6875555529,0,2.6875555529,82.99,-0.62,82.9923159094,132.37,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,132.54,89.3075555529,-5.8100000000000005,89.4963439411,2.6875555529,0,2.6875555529,86.62,-5.8100000000000005,86.8146329832,132.22
2019-11-28 07:00:00,94.7594444417,0.23,94.7597235691,2.7394444417,0,2.7394444417,92.02,0.23,92.0202874371,132.21,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,132.54,98.8194444417,-4.86,98.9388811326,2.7394444417,0,2.7394444417,96.08,-4.86,96.202837796,132.1
2019-11-28 07:30:00,102.388666664,2.85,102.4283240185,2.678666664,0,2.678666664,99.71,2.85,99.7507223031,131.58,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,132.32,106.808666664,-2.02,106.8277664025,2.678666664,0,2.678666664,104.13,-2.02,104.1495909738,131.45
2019-11-28 08:00:00,107.0572222197,2.5700000000000003,107.0880652986,2.5672222197,0,2.5672222197,104.49,2.5700000000000003,104.5216006383,132.23,2.5672222197,0.0,2.5672222197,2.5672222197,0,2.5672222197,0.0,0.0,0.0,132.96,111.6772222197,-2.33,111.701525785,2.5672222197,0,2.5672222197,109.11,-2.33,109.1348752691,132.11
2019-11-28 08:30:00,108.1735555526,4.08,108.2504712271,2.9635555526,0,2.9635555526,105.21,4.08,105.2890806304,131.97,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,132.96,112.8235555526,-0.72,112.8258529218,2.9635555526,0,2.9635555526,109.86,-0.72,109.8623593411,131.82
2019-11-28 09:00:00,107.2295555512,4.33,107.3169440662,4.3795555512,0,4.3795555512,102.85,4.33,102.9411064638,132.17,4.3795555512,0.0,4.3795555512,4.3795555512,0,4.3795555512,0.0,0.0,0.0,133.1,111.7695555512,-0.47000000000000003,111.7705437408,4.3795555512,0,4.3795555512,107.39,-0.47000000000000003,107.3910284893,132.06
2019-11-28 09:30:00,105.6282222161,4.65,105.7305245827,6.0882222161,0,6.0882222161,99.54,4.65,99.6485529248,132.08,6.0882222161,0.0,6.0882222161,6.0882222161,0,6.0882222161,0.0,0.0,0.0,132.97,110.0282222161,-0.15,110.0283244626,6.0882222161,0,6.0882222161,103.94,-0.15,103.9401082355,131.95
2019-11-28 10:00:00,105.2806666585,4.64,105.3828656474,8.1806666585,0,8.1806666585,97.1,4.64,97.2107998115,132.46,8.1806666585,0.0,8.1806666585,8.1806666585,0,8.1806666585,0.0,0.0,0.0,133.35,109.5406666585,-0.18,109.5408145487,8.1806666585,0,8.1806666585,101.36,-0.18,101.3601598262,132.33
2019-11-28 10:30:00,103.2627777682,7.33,103.5226070596,9.5327777682,0,9.5327777682,93.73,7.33,94.016178395,132.46,9.5327777682,0.0,9.5327777682,9.5327777682,0,9.5327777682,0.0,0.0,0.0,133.64,107.3727777682,2.56,107.4032914098,9.5327777682,0,9.5327777682,97.84,2.56,97.8734856843,132.41
2019-11-28 11:00:00,102.8689999916,7.75,103.1605237446,8.4089999916,0,8.4089999916,94.46,7.75,94.7773923465,132.56,8.4089999916,0.0,8.4089999916,8.4089999916,0,8.4089999916,0.0,0.0,0.0,133.75,106.9989999916,3.01,107.0413289305,8.4089999916,0,8.4089999916,98.59,3.01,98.6359376698,132.41
2019-11-28 11:30:00,103.115222215,7.8100000000000005,103.4105659614,7.185222215,0,7.185222215,95.93,7.8100000000000005,96.2473947699,132.66,7.185222215,0.0,7.185222215,7.185222215,0,7.185222215,0.0,0.0,0.0,133.84,107.305222215,3.07,107.3491295476,7.185222215,0,7.185222215,100.12,3.07,100.1670569599,132.58
2019-11-28 12:00:00,104.8431111051,7.97,105.1456078312,6.0531111051,0,6.0531111051,98.79,7.97,99.1109731564,132.55,6.0531111051,0.0,6.0531111051,6.0531111051,0,6.0531111051,0.0,0.0,0.0,133.84,109.1631111051,3.26,109.2117778728,6.0531111051,0,6.0531111051,103.11,3.26,103.1615223812,132.39
2019-11-28 12:30:00,106.3498888827,8.29,106.6725033238,6.1598888827,0,6.1598888827,100.19,8.29,100.5323838372,132.17,6.1598888827,0.0,6.1598888827,6.1598888827,0,6.1598888827,0.0,0.0,0.0,133.51,110.7398888827,3.62,110.7990405634,6.1598888827,0,6.1598888827,104.58,3.62,104.6426337589,132.07
2019-11-28 13:00:00,107.2504444386,7.7,107.5264982796,5.8904444386,0,5.8904444386,101.36,7.7,101.6520516271,132.17,5.8904444386,0.0,5.8904444386,5.8904444386,0,5.8904444386,0.0,0.0,0.0,133.51,111.7104444386,3.03,111.7515292811,5.8904444386,0,5.8904444386,105.82,3.03,105.863370908,132.17
2019-11-28 13:30:00,106.3235555509,7.49,106.5870468912,4.6535555509,0,4.6535555509,101.67,7.49,101.9455197642,131.98,4.6535555509,0.0,4.6535555509,4.6535555509,0,4.6535555509,0.0,0.0,0.0,133.23,110.7835555509,2.8200000000000003,110.8194413472,4.6535555509,0,4.6535555509,106.13,2.8200000000000003,106.1674587621,131.84
2019-11-28 14:00:00,105.6771111072,7.51,105.9436261035,3.9571111072000003,0,3.9571111072000003,101.72,7.51,101.9968553437,131.83,3.9571111072000003,0.0,3.9571111072000003,3.9571111072000003,0,3.9571111072000003,0.0,0.0,0.0,133.1,110.1471111072,2.85,110.1839760821,3.9571111072000003,0,3.9571111072000003,106.19,2.85,106.228238242,131.7
2019-11-28 14:30:00,114.6048888841,4.28,114.6847808392,4.7748888841,0,4.7748888841,109.83,4.28,109.9133626999,132.09,4.7748888841,0.0,4.7748888841,4.7748888841,0,4.7748888841,0.0,0.0,0.0,133.02,119.4348888841,-0.5,119.4359354749,4.7748888841,0,4.7748888841,114.66,-0.5,114.6610901745,131.89
2019-11-28 15:00:00,107.2712222187,5.18,107.3962174208,3.5112222187,0,3.5112222187,103.76,5.18,103.889219845,132.09,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,133.02,111.9012222187,0.4,111.9019371327,3.5112222187,0,3.5112222187,108.39,0.4,108.390738073,131.89
2019-11-28 15:30:00,104.0562222175,5.8,104.217740247,4.6962222175,0,4.6962222175,99.36,5.8,99.5291394517,132.09,4.6962222175,0.0,4.6962222175,4.6962222175,0,4.6962222175,0.0,0.0,0.0,133.15,108.4462222175,1.03,108.4511134717,4.6962222175,0,4.6962222175,103.75,1.03,103.7551126451,131.99
2019-11-28 16:00:00,105.3105555469,5.53,105.4556494912,8.6305555469,0,8.6305555469,96.68,5.53,96.8380261055,132.09,8.6305555469,0.0,8.6305555469,8.6305555469,0,8.6305555469,0.0,0.0,0.0,132.97,109.6105555469,0.72,109.6129202572,8.6305555469,0,8.6305555469,100.98,0.72,100.9825668123,131.84
2019-11-28 16:30:00,107.965777767,6.42,108.1564864852,10.795777767,0,10.795777767,97.17,6.42,97.3818530323,131.57,10.795777767,0.0,10.795777767,10.795777767,0,10.795777767,0.0,0.0,0.0,132.69,112.295777767,1.71,112.308796647,10.795777767,0,10.795777767,101.5,1.71,101.5144034115,131.44
2019-11-28 17:00:00,118.34911110030001,9.55,118.733797203,10.7791111003,0,10.7791111003,107.57,9.55,107.9930895937,130.64,10.7791111003,0.0,10.7791111003,10.7791111003,0,10.7791111003,0.0,0.0,0.0,132.26,123.1591111003,5.11,123.2650751309,10.7791111003,0,10.7791111003,112.38,5.11,112.4961177108,130.51
2019-11-28 17:30:00,122.3958888781,9.98,122.8020928741,10.7858888781,0,10.7858888781,111.61,9.98,112.0553100036,130.64,10.7858888781,0.0,10.7858888781,10.7858888781,0,10.7858888781,0.0,0.0,0.0,132.26,127.3958888781,5.59,127.5184716151,10.7858888781,0,10.7858888781,116.61,5.59,116.7439086205,130.51
2019-11-28 18:00:00,122.6034444337,9.21,122.9488864814,10.7034444337,0,10.7034444337,111.9,9.21,112.2783777047,130.87,10.7034444337,0.0,10.7034444337,10.7034444337,0,10.7034444337,0.0,0.0,0.0,132.46,127.6034444337,4.77,127.6925680349,10.7034444337,0,10.7034444337,116.9,4.77,116.9972773187,130.67
2019-11-28 18:30:00,121.2153333234,7.61,121.4539794849,9.9153333234,0,9.9153333234,111.3,7.61,111.5598588203,131.03,9.9153333234,0.0,9.9153333234,9.9153333234,0,9.9153333234,0.0,0.0,0.0,132.46,126.1953333234,3.08,126.2329139037,9.9153333234,0,9.9153333234,116.28,3.08,116.3207840414,130.88
2019-11-28 19:00:00,117.1779999916,-0.9500000000000001,117.1818509071,8.4479999916,0,8.4479999916,108.73,-0.9500000000000001,108.7341501093,131.48,8.4479999916,0.0,8.4479999916,8.4479999916,0,8.4479999916,0.0,0.0,0.0,131.96,122.0879999916,-5.92,122.2314449802,8.4479999916,0,8.4479999916,113.64,-5.92,113.7940947501,131.34
2019-11-28 19:30:00,116.8585555516,-1.83,116.8728835343,3.9285555516,0,3.9285555516,112.93,-1.83,112.9448263534,131.74,3.9285555516,0.0,3.9285555516,3.9285555516,0,3.9285555516,0.0,0.0,0.0,132.15,121.9585555516,-6.83,122.1496548183,3.9285555516,0,3.9285555516,118.03,-6.83,118.2274494354,131.59
2019-11-28 20:00:00,110.7211111083,-2.87,110.7583014724,2.8611111082000003,0,2.8611111082000003,107.86,-2.87,107.898176537,132.28,2.8611111082000003,0.0,2.8611111082000003,2.8611111082000003,0,2.8611111082000003,0.0,0.0,0.0,132.52,115.5911111083,-8.0,115.8676182859,2.8611111082000003,0,2.8611111082000003,112.73,-8.0,113.0135075998,132.19
2019-11-28 20:30:00,105.7114444398,-4.32,105.7996780976,4.6414444398,0,4.6414444398,101.07,-4.32,101.1622820027,132.28,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,132.32,110.2714444398,-9.56,110.6850715266,4.6414444398,0,4.6414444398,105.63,-9.56,106.0617296672,132.19
2019-11-28 21:00:00,100.1434444408,-5.64,100.3021388828,3.6934444408,0,3.6934444408,96.45,-5.64,96.6147612945,132.43,3.6934444408,0.0,3.6934444408,3.6934444408,0,3.6934444408,0.0,0.0,0.0,132.22,104.5034444408,-10.98,105.0786862308,3.6934444408,0,3.6934444408,100.81,-10.98,101.4061955701,132.29
2019-11-28 21:30:00,97.1037777751,-7.99,97.431944239,2.6837777751000003,0,2.6837777751000003,94.42,-7.99,94.7574614476,133.0,2.6837777751000003,0.0,2.6837777751000003,2.6837777751000003,0,2.6837777751000003,0.0,0.0,0.0,132.53,101.3537777751,-13.5,102.2489035114,2.6837777751000003,0,2.6837777751000003,98.67,-13.5,99.589250926,132.9
2019-11-28 22:00:00,93.0339999974,-8.72,93.4417655843,2.6439999974,0,2.6439999974,90.39,-8.72,90.8096388056,133.23,2.6439999974,0.0,2.6439999974,2.6439999974,0,2.6439999974,0.0,0.0,0.0,132.65,97.0939999974,-14.31,98.1428598294,2.6439999974,0,2.6439999974,94.45,-14.31,95.5278943555,133.15
2019-11-28 22:30:00,87.0744444419,-4.19,87.1751970165,2.5844444419,0,2.5844444419,84.49,-4.19,84.5938307443,132.96,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,132.77,90.8344444419,-9.6,91.3403322583,2.5844444419,0,2.5844444419,88.25,-9.6,88.7706173235,132.84
2019-11-28 23:00:00,81.2998888863,-5.09,81.4590696787,2.6098888863000003,0,2.6098888863000003,78.69,-5.09,78.8544494623,133.36,2.6098888863000003,0.0,2.6098888863000003,2.6098888863000003,0,2.6098888863000003,0.0,0.0,0.0,133.01,84.7798888863,-10.59,85.4387362943,2.6098888863000003,0,2.6098888863000003,82.17,-10.59,82.8496047064,133.27
2019-11-28 23:30:00,79.1429999974,-5.02,79.3020481992,2.6329999974,0,2.6329999974,76.51,-5.02,76.674510106,133.5,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,133.17,82.5129999974,-10.54,83.1834524925,2.6329999974,0,2.6329999974,79.88,-10.54,80.5723649895,133.4
2019-11-29 00:00:00,76.6658888862,-5.83,76.8872383345,2.7058888862,0,2.7058888862,73.96,-5.83,74.1894231006,133.5,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,133.04,79.9158888862,-11.41,80.7263116739,2.7058888862,0,2.7058888862,77.21,-11.41,78.0485246497,133.4
2019-11-29 00:30:00,86.7634444417,-3.9699999999999998,86.8542237971,2.7434444417,0,2.7434444417,84.02,-3.9699999999999998,84.1137402569,132.55,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,132.44,90.4734444417,-9.33,90.9532465014,2.7434444417,0,2.7434444417,87.73,-9.33,88.2247232923,132.47
2019-11-29 01:00:00,87.8114444418,-4.01,87.9029571457,2.6214444418,0,2.6214444418,85.19,-4.01,85.2843256408,132.41,2.6214444418,0.0,2.6214444418,2.6214444418,0,2.6214444418,0.0,0.0,0.0,132.25,91.5714444418,-9.36,92.0485689034,2.6214444418,0,2.6214444418,88.95,-9.36,89.4411096756,132.29
2019-11-29 01:30:00,85.8954444418,-4.48,86.0121955065,2.6754444418,0,2.6754444418,83.22,-4.48,83.3404991586,132.68,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,132.45,89.5754444418,-9.89,90.1197666827,2.6754444418,0,2.6754444418,86.9,-9.89,87.4609747259,132.52
2019-11-29 02:00:00,82.849777775,-5.22,83.0140595163,2.7397777750000003,0,2.7397777750000003,80.11,-5.22,80.2798885151,133.09,2.7397777750000003,0.0,2.7397777750000003,2.7397777750000003,0,2.7397777750000003,0.0,0.0,0.0,132.76,86.399777775,-10.7,87.0598162161,2.7397777750000003,0,2.7397777750000003,83.66,-10.7,84.3414820833,132.97
2019-11-29 02:30:00,82.4646666639,-5.53,82.6498768782,2.8146666638999998,0,2.8146666638999998,79.65,-5.53,79.8417397105,133.33,2.8146666638999998,0.0,2.8146666638999998,2.8146666638999998,0,2.8146666638999998,0.0,0.0,0.0,132.95,85.9846666639,-11.05,86.6917839319,2.8146666638999998,0,2.8146666638999998,83.17,-11.05,83.9008426656,133.21
2019-11-29 03:00:00,79.7797777749,-5.96,80.002090859,2.8397777749,0,2.8397777749,76.94,-5.96,77.1704943615,133.42,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,132.95,83.1597777749,-11.52,83.9539102102,2.8397777749,0,2.8397777749,80.32,-11.52,81.1419299746,133.31
2019-11-29 03:30:00,76.6895555528,-6.48,76.9628373365,2.7395555528,0,2.7395555528,73.95,-6.48,74.2333678341,133.68,2.7395555528,0.0,2.7395555528,2.7395555528,0,2.7395555528,0.0,0.0,0.0,133.14,79.9395555528,-12.1,80.8501239454,2.7395555528,0,2.7395555528,77.2,-12.1,78.1424980404,133.59
2019-11-29 04:00:00,73.728777775,-7.18,74.0775611922,2.8087777750000003,0,2.8087777750000003,70.92,-7.18,71.2825280135,134.02,2.8087777750000003,0.0,2.8087777750000003,2.8087777750000003,0,2.8087777750000003,0.0,0.0,0.0,133.32,76.858777775,-12.89,77.9321744921,2.8087777750000003,0,2.8087777750000003,74.05,-12.89,75.1635190767,133.9
2019-11-29 04:30:00,72.0791111084,-7.58,72.4765800668,2.7191111084,0,2.7191111084,69.36,-7.58,69.7729603786,134.24,2.7191111084,0.0,2.7191111084,2.7191111084,0,2.7191111084,0.0,0.0,0.0,133.56,75.1191111084,-13.33,76.2926585833,2.7191111084,0,2.7191111084,72.4,-13.33,73.6169063463,134.15
2019-11-29 05:00:00,71.484777775,-7.13,71.8394762895,2.734777775,0,2.734777775,68.75,-7.13,69.1187340741,134.07,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,133.37,74.514777775,-12.84,75.6129466881,2.734777775,0,2.734777775,71.78,-12.84,72.9193664262,133.86
2019-11-29 05:30:00,73.1415555528,-6.45,73.4254019307,2.7315555528,0,2.7315555528,70.41,-6.45,70.7048131318,134.07,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,133.44,76.2615555528,-12.13,77.2202159757,2.7315555528,0,2.7315555528,73.53,-12.13,74.5238069344,133.86
2019-11-29 06:00:00,76.8312222195,-5.37,77.0186575301,2.7112222194999998,0,2.7112222194999998,74.12,-5.37,74.3142738644,134.16,2.7112222194999998,0.0,2.7112222194999998,2.7112222194999998,0,2.7112222194999998,0.0,0.0,0.0,133.73,80.0912222195,-10.98,80.8403629174,2.7112222194999998,0,2.7112222194999998,77.38,-10.98,78.1551329088,134.03
2019-11-29 06:30:00,85.974666664,-4.04,86.0695353072,2.644666664,0,2.644666664,83.33,-4.04,83.4278760367,133.34,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,133.15,89.664666664,-9.47,90.1633703228,2.644666664,0,2.644666664,87.02,-9.47,87.5337723396,133.24
2019-11-29 07:00:00,94.811777775,-2.5,94.8447320881,2.771777775,0,2.771777775,92.04,-2.5,92.0739463692,133.07,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,133.15,98.891777775,-7.79,99.1981240322,2.771777775,0,2.771777775,96.12,-7.79,96.4351517861,132.96
2019-11-29 07:30:00,100.1872222168,0.35000000000000003,100.1878335703,5.4372222168,0,5.4372222168,94.75,0.35000000000000003,94.7506464358,132.01,5.4372222168,0.0,5.4372222168,5.4372222168,0,5.4372222168,0.0,0.0,0.0,132.47,104.4072222168,-4.69,104.5125071512,5.4372222168,0,5.4372222168,98.97,-4.69,99.0810627719,131.87
2019-11-29 08:00:00,107.7669999935,2.96,107.8076429925,6.4869999935,0,6.4869999935,101.28,2.96,101.3232451119,131.27,6.4869999935,0.0,6.4869999935,6.4869999935,0,6.4869999935,0.0,0.0,0.0,132.11,112.2469999935,-1.87,112.2625757211,6.4869999935,0,6.4869999935,105.76,-1.87,105.7765309509,131.13
2019-11-29 08:30:00,108.89155555,4.3,108.9764234598,5.58155555,0,5.58155555,103.31,4.3,103.3994492248,131.37,5.58155555,0.0,5.58155555,5.58155555,0,5.58155555,0.0,0.0,0.0,132.34,113.47155555,-0.43,113.4723702887,5.58155555,0,5.58155555,107.89,-0.43,107.8908568879,131.13
2019-11-29 09:00:00,110.6932222186,5.51,110.830273595,3.6032222186,0,3.6032222186,107.09,5.51,107.2316567064,131.29,3.6032222186,0.0,3.6032222186,3.6032222186,0,3.6032222186,0.0,0.0,0.0,132.42,115.4332222186,0.86,115.436425758,3.6032222186,0,3.6032222186,111.83,0.86,111.8333067561,131.13
2019-11-29 09:30:00,112.7833333297,6.61,112.9768665566,3.6633333297,0,3.6633333297,109.12,6.61,109.3200187523,131.04,3.6633333297,0.0,3.6633333297,3.6633333297,0,3.6633333297,0.0,0.0,0.0,132.42,117.6133333297,2.02,117.6306787234,3.6633333297,0,3.6633333297,113.95,2.02,113.9679029376,130.93
2019-11-29 10:00:00,111.6393333286,6.29,111.8163889868,4.7693333286,0,4.7693333286,106.87,6.29,107.0549438373,131.32,4.7693333286,0.0,4.7693333286,4.7693333286,0,4.7693333286,0.0,0.0,0.0,132.6,116.3593333286,1.67,116.3713167094,4.7693333286,0,4.7693333286,111.59,1.67,111.6024954918,131.21
2019-11-29 10:30:00,110.4095555516,6.04,110.5746424688,3.9195555516000002,0,3.9195555516000002,106.49,6.04,106.6611536596,131.05,3.9195555516000002,0.0,3.9195555516000002,3.9195555516000002,0,3.9195555516000002,0.0,0.0,0.0,132.22,115.1095555516,1.4100000000000001,115.1181909139,3.9195555516000002,0,3.9195555516000002,111.19,1.4100000000000001,111.1989397431,130.88
2019-11-29 11:00:00,110.183333328,6.54,110.3772555524,5.323333328,0,5.323333328,104.86,6.54,105.0637482674,131.05,5.323333328,0.0,5.323333328,5.323333328,0,5.323333328,0.0,0.0,0.0,132.22,114.823333328,1.92,114.8393846925,5.323333328,0,5.323333328,109.5,1.92,109.5168315831,130.88
2019-11-29 11:30:00,109.1457777715,6.26,109.3251499215,6.2657777715,0,6.2657777715,102.88,6.26,103.0702769958,131.24,6.2657777715,0.0,6.2657777715,6.2657777715,0,6.2657777715,0.0,0.0,0.0,132.38,113.6757777715,1.6099999999999999,113.6871784853,6.2657777715,0,6.2657777715,107.41,1.6099999999999999,107.4220657035,131.1
2019-11-29 12:00:00,107.0214444385,5.52,107.1637064015,5.9214444385,0,5.9214444385,101.1,5.52,101.2505822205,131.48,5.9214444385,0.0,5.9214444385,5.9214444385,0,5.9214444385,0.0,0.0,0.0,132.58,111.4714444385,0.81,111.4743873058,5.9214444385,0,5.9214444385,105.55,0.81,105.5531079599,131.39
2019-11-29 12:30:00,107.1857777712,5.76,107.340432999,6.6057777712,0,6.6057777712,100.58,5.76,100.7447963917,131.48,6.6057777712,0.0,6.6057777712,6.6057777712,0,6.6057777712,0.0,0.0,0.0,132.5,111.5857777712,1.05,111.5907178075,6.6057777712,0,6.6057777712,104.98,1.05,104.9852508689,131.32
2019-11-29 13:00:00,107.8596666612,5.43,107.9962619365,5.4896666612,0,5.4896666612,102.37,5.43,102.5139102756,131.67,5.4896666612,0.0,5.4896666612,5.4896666612,0,5.4896666612,0.0,0.0,0.0,132.72,112.3796666612,0.7000000000000001,112.3818467497,5.4896666612,0,5.4896666612,106.89,0.7000000000000001,106.8922920514,131.5
2019-11-29 13:30:00,109.0603333277,5.05,109.1771899508,5.6603333277,0,5.6603333277,103.4,5.05,103.5232461817,131.67,5.6603333277,0.0,5.6603333277,5.6603333277,0,5.6603333277,0.0,0.0,0.0,132.63,113.6303333277,0.30000000000000004,113.630729348,5.6603333277,0,5.6603333277,107.97,0.30000000000000004,107.9704167816,131.5
2019-11-29 14:00:00,106.0722222161,4.63,106.1732227346,6.1422222161,0,6.1422222161,99.93,4.63,100.03720208,131.67,6.1422222161,0.0,6.1422222161,6.1422222161,0,6.1422222161,0.0,0.0,0.0,132.63,110.5122222161,-0.15,110.5123240147,6.1422222161,0,6.1422222161,104.37,-0.15,104.3701077895,131.6
2019-11-29 14:30:00,103.7085555494,4.23,103.7947850046,6.1385555494,0,6.1385555494,97.57,4.23,97.6616495867,131.94,6.1385555494,0.0,6.1385555494,6.1385555494,0,6.1385555494,0.0,0.0,0.0,132.78,108.0485555494,-0.61,108.0502774467,6.1385555494,0,6.1385555494,101.91,-0.61,101.9118256141,131.73
2019-11-29 15:00:00,102.5483333292,4.35,102.640553236,4.1683333292,0,4.1683333292,98.38,4.35,98.4761235021,131.78,4.1683333292,0.0,4.1683333292,4.1683333292,0,4.1683333292,0.0,0.0,0.0,132.67,106.9283333292,-0.45,106.9292802209,4.1683333292,0,4.1683333292,102.76,-0.45,102.7609853008,131.73
2019-11-29 15:30:00,102.3371111077,3.67,102.4028964916,3.4271111077,0,3.4271111077,98.91,3.67,98.9780632262,131.93,3.4271111077,0.0,3.4271111077,3.4271111077,0,3.4271111077,0.0,0.0,0.0,132.78,106.7371111077,-1.22,106.7440831504,3.4271111077,0,3.4271111077,103.31,-1.22,103.317203311,131.73
2019-11-29 16:00:00,106.0015555519,1.85,106.0176979538,3.6415555519,0,3.6415555519,102.36,1.85,102.3767165912,131.84,3.6415555519,0.0,3.6415555519,3.6415555519,0,3.6415555519,0.0,0.0,0.0,132.54,110.5915555519,-3.06,110.6338816068,3.6415555519,0,3.6415555519,106.95,-3.06,106.9937666409,131.73
2019-11-29 16:30:00,109.1532222132,-2.44,109.1804905628,9.0132222132,0,9.0132222132,100.14,-2.44,100.1697219723,132.21,9.0132222132,0.0,9.0132222132,9.0132222132,0,9.0132222132,0.0,0.0,0.0,132.42,113.6932222132,-7.57,113.9449589812,9.0132222132,0,9.0132222132,104.68,-7.57,104.9533577357,132.06
2019-11-29 17:00:00,115.7201111,-2.81,115.7542233052,11.1001111,0,11.1001111,104.62,-2.81,104.6577302448,132.29,11.1001111,0.0,11.1001111,11.1001111,0,11.1001111,0.0,0.0,0.0,132.55,120.4401111,-7.94,120.7015491275,11.1001111,0,11.1001111,109.34,-7.94,109.6279125041,132.15
2019-11-29 17:30:00,118.4865555444,-2.6,118.5150785545,11.1165555444,0,11.1165555444,107.37,-2.6,107.4014753158,132.05,11.1165555444,0.0,11.1165555444,11.1165555444,0,11.1165555444,0.0,0.0,0.0,132.31,123.3565555444,-7.68,123.5953971464,11.1165555444,0,11.1165555444,112.24,-7.68,112.5024444179,131.86
2019-11-29 18:00:00,118.2976666555,-3.03,118.3364645244,11.1776666555,0,11.1776666555,107.12,-3.03,107.1628447737,132.13,11.1776666555,0.0,11.1776666555,11.1776666555,0,11.1776666555,0.0,0.0,0.0,132.41,123.1476666555,-8.13,123.4157392827,11.1776666555,0,11.1776666555,111.97,-8.13,112.264766512,132.01
