Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-11-29 18:30:00,116.1004444332,-4.04,116.1707140272,11.2404444332,0,11.2404444332,104.86,-4.04,104.9377968132,132.13,11.2404444332,0.0,11.2404444332,11.2404444332,0,11.2404444332,0.0,0.0,0.0,132.28,120.8904444332,-9.22,121.2415273545,11.2404444332,0,11.2404444332,109.65,-9.22,110.0369524296,132.01
2019-11-29 19:00:00,112.6751111005,-5.06,112.788670803,10.6051111005,0,10.6051111005,102.07,-5.06,102.1953448059,132.29,10.6051111005,0.0,10.6051111005,10.6051111005,0,10.6051111005,0.0,0.0,0.0,132.28,117.3051111005,-10.3,117.7564396978,10.6051111005,0,10.6051111005,106.7,-10.3,107.1959887309,132.12
2019-11-29 19:30:00,109.38966666,-5.84,109.545446149,6.70966666,0,6.70966666,102.68,-5.84,102.845943041,132.45,6.70966666,0.0,6.70966666,6.70966666,0,6.70966666,0.0,0.0,0.0,132.36,114.03966666,-11.13,114.581510166,6.70966666,0,6.70966666,107.33,-11.13,107.9055410996,132.34
2019-11-29 20:00:00,107.0677777734,-6.77,107.2816011129,4.3577777734,0,4.3577777734,102.71,-6.77,102.9328761864,132.81,4.3577777734,0.0,4.3577777734,4.3577777734,0,4.3577777734,0.0,0.0,0.0,132.59,111.7377777734,-12.14,112.3953316724,4.3577777734,0,4.3577777734,107.38,-12.14,108.064073586,132.69
2019-11-29 20:30:00,103.0086666595,-6.45,103.2104060014,7.1586666595,0,7.1586666595,95.85,-6.45,96.0667736525,132.74,7.1586666595,0.0,7.1586666595,7.1586666595,0,7.1586666595,0.0,0.0,0.0,132.49,107.3586666595,-11.85,108.0106745045,7.1586666595,0,7.1586666595,100.2,-11.85,100.8982779833,132.61
2019-11-29 21:00:00,99.2483333283,-6.36,99.4519042977,5.0483333283,0,5.0483333283,94.2,-6.36,94.4144565202,132.61,5.0483333283,0.0,5.0483333283,5.0483333283,0,5.0483333283,0.0,0.0,0.0,132.34,103.5083333283,-11.77,104.175371218,5.0483333283,0,5.0483333283,98.46,-11.77,99.1610029195,132.47
2019-11-29 21:30:00,92.9171111066,-7.86,93.2489631921,4.4671111066,0,4.4671111066,88.45,-7.86,88.7985478485,132.61,4.4671111066,0.0,4.4671111066,4.4671111066,0,4.4671111066,0.0,0.0,0.0,132.08,96.9271111066,-13.37,97.8448862613,4.4671111066,0,4.4671111066,92.46,-13.37,93.4216703983,132.47
2019-11-29 22:00:00,87.0557777746,-9.74,87.5989500162,3.1857777746,0,3.1857777746,83.87,-9.74,84.4336692321,133.31,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,132.58,90.8557777746,-15.41,92.1533529234,3.1857777746,0,3.1857777746,87.67,-15.41,89.0140269845,133.2
2019-11-29 22:30:00,84.4184444413,-11.63,85.2157888064,3.0984444413,0,3.0984444413,81.32,-11.63,82.1474241836,133.6,3.0984444413,0.0,3.0984444413,3.0984444413,0,3.0984444413,0.0,0.0,0.0,132.58,88.0884444413,-17.42,89.7943786887,3.0984444413,0,3.0984444413,84.99,-17.42,86.7568815714,133.51
2019-11-29 23:00:00,81.8943333302,-13.2,82.9513220606,3.0943333302,0,3.0943333302,78.8,-13.2,79.897934892,133.9,3.0943333302,0.0,3.0943333302,3.0943333302,0,3.0943333302,0.0,0.0,0.0,132.7,85.4343333302,-19.1,87.5433339072,3.0943333302,0,3.0943333302,82.34,-19.1,84.526242079,133.78
2019-11-29 23:30:00,79.9355555525,-13.83,81.1231282772,3.0755555525,0,3.0755555525,76.86,-13.83,78.0943563902,133.6,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,132.3,83.4055555525,-19.74,85.7097094676,3.0755555525,0,3.0755555525,80.33,-19.74,82.7198676256,133.45
2019-11-30 00:00:00,76.8996666635,-14.5,78.2547681164,3.1596666635,0,3.1596666635,73.74,-14.5,75.1520964445,134.0,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,132.6,80.2096666635,-20.5,82.7879256068,3.1596666635,0,3.1596666635,77.05,-20.5,79.7304991832,133.82
2019-11-30 00:30:00,86.367222219,-12.79,87.3091127765,3.257222219,0,3.257222219,83.11,-12.79,84.0883832643,133.42,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,132.31,90.107222219,-18.62,92.0109553043,3.257222219,0,3.257222219,86.85,-18.62,88.8235717589,133.3
2019-11-30 01:00:00,87.3035555522,-12.84,88.2427130819,3.3435555522,0,3.3435555522,83.96,-12.84,84.9361360082,133.42,3.3435555522,0.0,3.3435555522,3.3435555522,0,3.3435555522,0.0,0.0,0.0,132.22,91.0735555522,-18.67,92.9675288524,3.3435555522,0,3.3435555522,87.73,-18.67,89.6946029592,133.3
2019-11-30 01:30:00,85.3194444412,-13.29,86.3483161373,3.2694444412,0,3.2694444412,82.05,-13.29,83.1193515374,133.64,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,132.45,89.0194444412,-19.17,91.0601470931,3.2694444412,0,3.2694444412,85.75,-19.17,87.8666683106,133.53
2019-11-30 02:00:00,81.9928888857,-13.72,83.1328588936,3.1428888857,0,3.1428888857,78.85,-13.72,80.0347480786,133.92,3.1428888857,0.0,3.1428888857,3.1428888857,0,3.1428888857,0.0,0.0,0.0,132.69,85.5428888857,-19.67,87.7752512894,3.1428888857,0,3.1428888857,82.4,-19.67,84.7152223629,133.8
2019-11-30 02:30:00,81.9997777746,-13.84,83.1595403732,3.2197777746,0,3.2197777746,78.78,-13.84,79.9864613544,134.13,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,132.83,85.5297777746,-19.79,87.7894468952,3.2197777746,0,3.2197777746,82.31,-19.79,84.6556566332,133.97
2019-11-30 03:00:00,78.9856666633,-12.31,79.9391746158,3.3456666633,0,3.3456666633,75.64,-12.31,76.6351466365,134.13,3.3456666633,0.0,3.3456666633,3.3456666633,0,3.3456666633,0.0,0.0,0.0,133.01,82.3856666633,-18.22,84.3763383394,3.3456666633,0,3.3456666633,79.04,-18.22,81.1128226608,133.97
2019-11-30 03:30:00,75.648444441,-8.85,76.1643594232,3.458444441,0,3.458444441,72.19,-8.85,72.7304516692,133.99,3.458444441,0.0,3.458444441,3.458444441,0,3.458444441,0.0,0.0,0.0,133.15,78.858444441,-14.6,80.1985926289,3.458444441,0,3.458444441,75.4,-14.6,76.8005208316,133.86
2019-11-30 04:00:00,72.8483333299,-9.14,73.4194747254,3.4183333299,0,3.4183333299,69.43,-9.14,70.0290261249,134.24,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,133.36,75.9383333299,-14.96,77.3978815532,3.4183333299,0,3.4183333299,72.52,-14.96,74.0469580739,134.11
2019-11-30 04:30:00,70.9089999967,-9.33,71.5201732417,3.3189999967,0,3.3189999967,67.59,-9.33,68.2309094179,134.33,3.3189999967,0.0,3.3189999967,3.3189999967,0,3.3189999967,0.0,0.0,0.0,133.44,73.9189999967,-15.16,75.4575652967,3.3189999967,0,3.3189999967,70.6,-15.16,72.2093179583,134.25
2019-11-30 05:00:00,69.508444441,-9.53,70.1587111385,3.428444441,0,3.428444441,66.08,-9.53,66.7636675146,134.5,3.428444441,0.0,3.428444441,3.428444441,0,3.428444441,0.0,0.0,0.0,133.56,72.448444441,-15.4,74.0671121479,3.428444441,0,3.428444441,69.02,-15.4,70.71718603,134.25
2019-11-30 05:30:00,69.7312222186,-9.47,70.3713311804,3.5812222186,0,3.5812222186,66.15,-9.47,66.8244221823,134.35,3.5812222186,0.0,3.5812222186,3.5812222186,0,3.5812222186,0.0,0.0,0.0,133.42,72.6812222186,-15.32,74.2782771959,3.5812222186,0,3.5812222186,69.1,-15.32,70.777908983,134.25
2019-11-30 06:00:00,70.9058888854,-8.65,71.4315587022,3.4758888854,0,3.4758888854,67.43,-8.65,67.9825521733,134.19,3.4758888854,0.0,3.4758888854,3.4758888854,0,3.4758888854,0.0,0.0,0.0,133.32,73.9058888854,-14.43,75.3014296806,3.4758888854,0,3.4758888854,70.43,-14.43,71.8930441698,134.05
2019-11-30 06:30:00,75.3969999967,-6.86,75.7084355174,3.3169999967,0,3.3169999967,72.08,-6.86,72.4057041952,133.34,3.3169999967,0.0,3.3169999967,3.3169999967,0,3.3169999967,0.0,0.0,0.0,132.77,78.6069999967,-12.48,79.591524979,3.3169999967,0,3.3169999967,75.29,-12.48,76.3173276524,133.21
2019-11-30 07:00:00,79.6512222189,-5.72,79.8563435236,3.3612222189,0,3.3612222189,76.29,-5.72,76.5041338752,133.55,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,133.13,83.0612222189,-11.27,83.8223093006,3.3612222189,0,3.3612222189,79.7,-11.27,80.49287484,133.43
2019-11-30 07:30:00,82.3343333299,-4.82,82.4752983922,3.3943333299000003,0,3.3943333299000003,78.94,-4.82,79.0870153691,133.21,3.3943333299000003,0.0,3.3943333299000003,3.3943333299000003,0,3.3943333299000003,0.0,0.0,0.0,132.93,85.8543333299,-10.28,86.467594806,3.3943333299000003,0,3.3943333299000003,82.46,-10.28,83.0983152657,133.15
2019-11-30 08:00:00,87.0145555521,-3.4,87.0809558855,3.4145555521,0,3.4145555521,83.6,-3.4,83.6691101901,132.99,3.4145555521,0.0,3.4145555521,3.4145555521,0,3.4145555521,0.0,0.0,0.0,132.93,90.7545555521,-8.77,91.1773121641,3.4145555521,0,3.4145555521,87.34,-8.77,87.7792031178,132.86
2019-11-30 08:30:00,92.4704444411,-1.26,92.4790284071,3.3704444411,0,3.3704444411,89.1,-1.26,89.1089086455,132.28,3.3704444411,0.0,3.3704444411,3.3704444411,0,3.3704444411,0.0,0.0,0.0,132.45,96.4604444411,-6.43,96.6745170237,3.3704444411,0,3.3704444411,93.09,-6.43,93.3118052553,132.08
2019-11-30 09:00:00,94.6631111076,-1.96,94.6833998363,3.5431111076,0,3.5431111076,91.12,-1.96,91.1410774569,132.39,3.5431111076,0.0,3.5431111076,3.5431111076,0,3.5431111076,0.0,0.0,0.0,132.55,98.7731111076,-7.16,99.0322830085,3.5431111076,0,3.5431111076,95.23,-7.16,95.4987879504,132.3
2019-11-30 09:30:00,95.9916666627,-1.75,96.0076172431,3.9216666627,0,3.9216666627,92.07,-1.75,92.0866298656,132.39,3.9216666627,0.0,3.9216666627,3.9216666627,0,3.9216666627,0.0,0.0,0.0,132.55,100.1516666627,-6.92,100.3904514151,3.9216666627,0,3.9216666627,96.23,-6.92,96.4784913854,132.3
2019-11-30 10:00:00,98.3505555513,-0.87,98.3544034462,4.2205555513,0,4.2205555513,94.13,-0.87,94.1340204177,132.79,4.2205555513,0.0,4.2205555513,4.2205555513,0,4.2205555513,0.0,0.0,0.0,133.1,102.6105555513,-6.02,102.7869958241,4.2205555513,0,4.2205555513,98.39,-6.02,98.5739950494,132.63
2019-11-30 10:30:00,98.719222218,-0.52,98.7205917492,4.269222218,0,4.269222218,94.45,-0.52,94.4514314344,132.79,4.269222218,0.0,4.269222218,4.269222218,0,4.269222218,0.0,0.0,0.0,133.1,102.989222218,-5.66,103.1446338549,4.269222218,0,4.269222218,98.72,-5.66,98.882121741,132.63
2019-11-30 11:00:00,98.3733333288,-0.31,98.373821773,4.5433333288,0,4.5433333288,93.83,-0.31,93.8305120949,132.89,4.5433333288,0.0,4.5433333288,4.5433333288,0,4.5433333288,0.0,0.0,0.0,133.23,102.6033333288,-5.45,102.7479756987,4.5433333288,0,4.5433333288,98.06,-5.45,98.2113338673,132.77
2019-11-30 11:30:00,98.3554444394,1.94,98.3745752258,5.0754444394,0,5.0754444394,93.28,1.94,93.3001714897,132.39,5.0754444394,0.0,5.0754444394,5.0754444394,0,5.0754444394,0.0,0.0,0.0,132.9,102.5354444394,-3.07,102.5813933732,5.0754444394,0,5.0754444394,97.46,-3.07,97.5083406689,132.22
2019-11-30 12:00:00,98.2586666616,2.22,98.2837421658,5.0686666616,0,5.0686666616,93.19,2.22,93.2164390009,132.24,5.0686666616,0.0,5.0686666616,5.0686666616,0,5.0686666616,0.0,0.0,0.0,132.9,102.4586666616,-2.77,102.4961037019,5.0686666616,0,5.0686666616,97.39,-2.77,97.4293846845,132.22
2019-11-30 12:30:00,98.3376666617,1.63,98.3511747996,4.9976666617,0,4.9976666617,93.34,1.63,93.3542312914,132.47,4.9976666617,0.0,4.9976666617,4.9976666617,0,4.9976666617,0.0,0.0,0.0,132.98,102.5476666617,-3.39,102.60368432839999,4.9976666617,0,4.9976666617,97.55,-3.39,97.608885866,132.3
2019-11-30 13:00:00,97.1212222171,1.46,97.1321955118,5.1112222171,0,5.1112222171,92.01,1.46,92.0215827945,132.47,5.1112222171,0.0,5.1112222171,5.1112222171,0,5.1112222171,0.0,0.0,0.0,132.98,101.2612222171,-3.59,101.3248401178,5.1112222171,0,5.1112222171,96.15,-3.59,96.2169974589,132.41
2019-11-30 13:30:00,95.9664444375,0.91,95.9707588694,6.9864444375,0,6.9864444375,88.98,0.91,88.9846531712,132.64,6.9864444375,0.0,6.9864444375,6.9864444375,0,6.9864444375,0.0,0.0,0.0,132.98,99.9764444375,-4.19,100.064207099,6.9864444375,0,6.9864444375,92.99,-4.19,93.0843499198,132.48
2019-11-30 14:00:00,95.2969999948,0.42,95.2979255179,5.1569999948,0,5.1569999948,90.14,0.42,90.1409784726,132.78,5.1569999948,0.0,5.1569999948,5.1569999948,0,5.1569999948,0.0,0.0,0.0,133.13,99.3669999948,-4.68,99.4771485718,5.1569999948,0,5.1569999948,94.21,-4.68,94.3261708117,132.65
2019-11-30 14:30:00,93.7332222169,-0.16,93.7333587746,5.2932222169,0,5.2932222169,88.44,-0.16,88.4401447308,132.78,5.2932222169,0.0,5.2932222169,5.2932222169,0,5.2932222169,0.0,0.0,0.0,133.13,97.7332222169,-5.37,97.8806396838,5.2932222169,0,5.2932222169,92.44,-5.37,92.5958449392,132.65
2019-11-30 15:00:00,93.4487777715,-0.23,93.4490608138,6.2787777715,0,6.2787777715,87.17,-0.23,87.1703034296,132.78,6.2787777715,0.0,6.2787777715,6.2787777715,0,6.2787777715,0.0,0.0,0.0,133.02,97.3887777715,-5.46,97.5417122867,6.2787777715,0,6.2787777715,91.11,-5.46,91.2734556155,132.65
2019-11-30 15:30:00,93.8513333287,-0.43,93.8523183921,4.6613333287,0,4.6613333287,89.19,-0.43,89.1910365452,132.65,4.6613333287,0.0,4.6613333287,4.6613333287,0,4.6613333287,0.0,0.0,0.0,132.9,97.8913333287,-5.6,98.0513801069,4.6613333287,0,4.6613333287,93.23,-5.6,93.3980347759,132.45
2019-11-30 16:00:00,95.7402222176,-0.32,95.7407569965,4.6602222176,0,4.6602222176,91.08,-0.32,91.0805621414,132.38,4.6602222176,0.0,4.6602222176,4.6602222176,0,4.6602222176,0.0,0.0,0.0,132.73,99.8602222176,-5.46,100.009377467,4.6602222176,0,4.6602222176,95.2,-5.46,95.3564449841,132.31
2019-11-30 16:30:00,99.0328888827,0.85,99.0365365936,6.1928888827,0,6.1928888827,92.84,0.85,92.8438910214,131.94,6.1928888827,0.0,6.1928888827,6.1928888827,0,6.1928888827,0.0,0.0,0.0,132.4,103.2128888827,-4.18,103.297496734,6.1928888827,0,6.1928888827,97.02,-4.18,97.1100036042,131.81
2019-11-30 17:00:00,107.2208888833,3.05,107.2642601845,5.5408888833,0,5.5408888833,101.68,3.05,101.7257337157,131.35,5.5408888833,0.0,5.5408888833,5.5408888833,0,5.5408888833,0.0,0.0,0.0,132.19,111.8108888833,-1.77,111.8248978219,5.5408888833,0,5.5408888833,106.27,-1.77,106.284739262,131.23
2019-11-30 17:30:00,111.7527777727,1.34,111.7608112888,5.0527777727,0,5.0527777727,106.7,1.34,106.7084139138,131.14,5.0527777727,0.0,5.0527777727,5.0527777727,0,5.0527777727,0.0,0.0,0.0,131.81,116.5827777727,-3.5,116.6353037172,5.0527777727,0,5.0527777727,111.53,-3.5,111.584904445,131.03
2019-11-30 18:00:00,112.0678888839,1.02,112.0725306169,5.0278888839,0,5.0278888839,107.04,1.02,107.0448597552,131.04,5.0278888839,0.0,5.0278888839,5.0278888839,0,5.0278888839,0.0,0.0,0.0,131.73,116.9178888839,-3.8200000000000003,116.9802767182,5.0278888839,0,5.0278888839,111.89,-3.8200000000000003,111.9551896966,130.89
2019-11-30 18:30:00,113.3254444409,1.31,113.3330157445,3.5254444409,0,3.5254444409,109.8,1.31,109.807814385,131.04,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,131.82,118.3054444409,-3.51,118.3575020198,3.5254444409,0,3.5254444409,114.78,-3.51,114.8336557809,130.89
2019-11-30 19:00:00,109.4985555505,-0.14,109.4986450494,5.0585555505,0,5.0585555505,104.44,-0.14,104.4400938337,131.45,5.0585555505,0.0,5.0585555505,5.0585555505,0,5.0585555505,0.0,0.0,0.0,131.97,114.2285555505,-5.09,114.3419039685,5.0585555505,0,5.0585555505,109.17,-5.09,109.2885950134,131.32
2019-11-30 19:30:00,104.6284444406,-2.3,104.6537213197,3.8284444406,0,3.8284444406,100.8,-2.3,100.8262366649,131.84,3.8284444406,0.0,3.8284444406,3.8284444406,0,3.8284444406,0.0,0.0,0.0,132.08,109.2084444406,-7.4,109.4588705274,3.8284444406,0,3.8284444406,105.38,-7.4,105.6395020814,131.68
2019-11-30 20:00:00,99.269444441,-3.9,99.3460245789,3.459444441,0,3.459444441,95.81,-3.9,95.8893429949,132.01,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,132.08,103.629444441,-9.12,104.0299771948,3.459444441,0,3.459444441,100.17,-9.12,100.5843094126,131.91
2019-11-30 20:30:00,95.8048888854,-3.77,95.8790364697,3.4448888854,0,3.4448888854,92.36,-3.77,92.4369109177,132.01,3.4448888854,0.0,3.4448888854,3.4448888854,0,3.4448888854,0.0,0.0,0.0,132.0,99.9748888854,-9.0,100.3791731768,3.4448888854,0,3.4448888854,96.53,-9.0,96.9486508416,131.91
2019-11-30 21:00:00,92.2293333301,-3.61,92.2999568066,3.2793333301,0,3.2793333301,88.95,-3.61,89.0232250595,132.12,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,132.11,96.2493333301,-8.89,96.6590206162,3.2793333301,0,3.2793333301,92.97,-8.89,93.3940736878,131.99
2019-11-30 21:30:00,88.4912222189,-4.59,88.6101828787,3.3612222189,0,3.3612222189,85.13,-4.59,85.2536509482,132.36,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,132.2,92.3412222189,-9.94,92.8746731939,3.3612222189,0,3.3612222189,88.98,-9.94,89.5334797715,132.27
2019-11-30 22:00:00,83.2431111078,-6.13,83.4685117089,3.3031111078,0,3.3031111078,79.94,-6.13,80.1746874019,132.82,3.3031111078,0.0,3.3031111078,3.3031111078,0,3.3031111078,0.0,0.0,0.0,132.44,86.8531111078,-11.63,87.6283048398,3.3031111078,0,3.3031111078,83.55,-11.63,84.3555534627,132.74
2019-11-30 22:30:00,82.0207777746,-7.61,82.373054373,3.2207777746,0,3.2207777746,78.8,-7.61,79.1666097544,132.99,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,132.44,85.5407777746,-13.2,86.5532475548,3.2207777746,0,3.2207777746,82.32,-13.2,83.3715922842,132.91
2019-11-30 23:00:00,80.0656666635,-8.82,80.5500054517,3.2156666635,0,3.2156666635,76.85,-8.82,77.3544756301,133.26,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,132.56,83.4956666635,-14.48,84.7419421041,3.2156666635,0,3.2156666635,80.28,-14.48,81.5754178659,133.18
2019-11-30 23:30:00,78.5256666635,-9.31,79.0756373667,3.1556666635,0,3.1556666635,75.37,-9.31,75.9428271794,133.14,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,132.32,81.8856666635,-15.0,83.2481976077,3.1556666635,0,3.1556666635,78.73,-15.0,80.1461970402,133.01
2019-12-01 00:00:00,76.572111108,-9.46,77.1542597627,3.152111108,0,3.152111108,73.42,-9.46,74.0269410418,132.91,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,132.08,79.842111108,-15.16,81.2686182125,3.152111108,0,3.152111108,76.69,-15.16,78.1740474838,132.78
2019-12-01 00:30:00,87.3073333303,-7.76,87.6515148372,3.0173333303,0,3.0173333303,84.29,-7.76,84.6464511955,132.91,3.0173333303,0.0,3.0173333303,3.0173333303,0,3.0173333303,0.0,0.0,0.0,132.31,91.0573333303,-13.3,92.0235184789,3.0173333303,0,3.0173333303,88.04,-13.3,89.0389330574,132.78
2019-12-01 01:00:00,88.1136666637,-7.59,88.4399590282,3.0136666637,0,3.0136666637,85.1,-7.59,85.4378025232,132.7,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,132.15,91.8936666637,-13.12,92.8255372885,3.0136666637,0,3.0136666637,88.88,-13.12,89.8431344066,132.55
2019-12-01 01:30:00,86.872111108,-7.97,87.2369450885,3.072111108,0,3.072111108,83.8,-7.97,84.1781497777,132.88,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,132.28,90.612111108,-13.54,91.6181547481,3.072111108,0,3.072111108,87.54,-13.54,88.5809415168,132.75
2019-12-01 02:00:00,83.8528888858,-8.67,84.2999162188,3.0428888858,0,3.0428888858,80.81,-8.67,81.273765755,132.88,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,132.16,87.4628888858,-14.27,88.6193535987,3.0428888858,0,3.0428888858,84.42,-14.27,85.6175758825,132.75
2019-12-01 02:30:00,83.701111108,-8.66,84.1479150111,3.131111108,0,3.131111108,80.57,-8.66,81.0340699953,132.68,3.131111108,0.0,3.131111108,3.131111108,0,3.131111108,0.0,0.0,0.0,131.99,87.291111108,-14.26,88.4482090179,3.131111108,0,3.131111108,84.16,-14.26,85.3595524824,132.57
2019-12-01 03:00:00,81.5759999969,-9.33,82.107811294,3.1259999969,0,3.1259999969,78.45,-9.33,79.0028569104,133.69,3.1259999969,0.0,3.1259999969,3.1259999969,0,3.1259999969,0.0,0.0,0.0,132.9,85.0859999969,-15.05,86.4067699632,3.1259999969,0,3.1259999969,81.96,-15.05,83.3303312126,133.58
2019-12-01 03:30:00,78.3722222191,-8.17,78.7969169166,3.1622222191000002,0,3.1622222191000002,75.21,-8.17,75.6524487376,133.84,3.1622222191000002,0.0,3.1622222191000002,3.1622222191000002,0,3.1622222191000002,0.0,0.0,0.0,133.12,81.7022222191,-13.87,82.8711651634,3.1622222191000002,0,3.1622222191000002,78.54,-13.87,79.7553038989,133.73
2019-12-01 04:00:00,75.674111108,-4.1,75.7850980866,3.064111108,0,3.064111108,72.61,-4.1,72.7256632833,133.84,3.064111108,0.0,3.064111108,3.064111108,0,3.064111108,0.0,0.0,0.0,133.47,78.864111108,-9.63,79.4498893697,3.064111108,0,3.064111108,75.8,-9.63,76.4092723431,133.73
2019-12-01 04:30:00,73.6746666637,-4.15,73.7914561992,2.9946666637,0,2.9946666637,70.68,-4.15,70.8017294986,134.03,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,133.65,76.7746666637,-9.71,77.3862619676,2.9946666637,0,2.9946666637,73.78,-9.71,74.4162112715,133.89
2019-12-01 05:00:00,71.9922222192,-4.5600000000000005,72.1364932614,3.0522222192,0,3.0522222192,68.94,-4.5600000000000005,69.0906448081,134.19,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,133.79,75.0222222192,-10.16,75.707063255,3.0522222192,0,3.0522222192,71.97,-10.16,72.6836054417,134.06
2019-12-01 05:30:00,71.8763333302,-4.43,72.0127224384,3.1463333302,0,3.1463333302,68.73,-4.43,68.8726201041,134.07,3.1463333302,0.0,3.1463333302,3.1463333302,0,3.1463333302,0.0,0.0,0.0,133.79,74.8863333302,-10.03,75.5550383472,3.1463333302,0,3.1463333302,71.74,-10.03,72.4377560392,134.06
2019-12-01 06:00:00,72.9239999969,-3.92,73.0292830004,3.1139999969,0,3.1139999969,69.81,-3.92,69.919972111,133.96,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,133.62,75.9839999969,-9.47,76.5718561583,3.1139999969,0,3.1139999969,72.87,-9.47,73.4827721306,133.83
2019-12-01 06:30:00,76.2833333303,-2.7199999999999998,76.331810826,3.0833333302,0,3.0833333302,73.2,-2.7199999999999998,73.2505180869,133.62,3.0833333302,0.0,3.0833333302,3.0833333302,0,3.0833333302,0.0,0.0,0.0,133.48,79.4933333302,-8.19,79.9141173007,3.0833333302,0,3.0833333302,76.41,-8.19,76.8476688,133.53
2019-12-01 07:00:00,79.318111108,-1.74,79.3371939871,3.078111108,0,3.078111108,76.24,-1.74,76.2598531339,133.62,3.078111108,0.0,3.078111108,3.078111108,0,3.078111108,0.0,0.0,0.0,133.61,82.658111108,-7.13,82.9650542816,3.078111108,0,3.078111108,79.58,-7.13,79.8987690769,133.53
2019-12-01 07:30:00,80.1699999963,-1.06,80.1770072989,3.7299999963,0,3.7299999963,76.44,-1.06,76.4473492019,133.48,3.7299999963,0.0,3.7299999963,3.7299999963,0,3.7299999963,0.0,0.0,0.0,133.61,83.5399999963,-6.41,83.785557821,3.7299999963,0,3.7299999963,79.81,-6.41,80.0669981953,133.39
2019-12-01 08:00:00,83.9955555526,-0.34,83.9962436814,2.9455555526,0,2.9455555526,81.05,-0.34,81.0507131369,133.6,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,133.8,87.5455555526,-5.64,87.727041994,2.9455555526,0,2.9455555526,84.6,-5.64,84.787791574,133.51
2019-12-01 08:30:00,90.1966666634,1.3,90.206034594,3.3066666634,0,3.3066666634,86.89,1.3,86.8997243954,132.76,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,133.18,94.0366666634,-3.8200000000000003,94.1142235645,3.3066666634,0,3.3066666634,90.73,-3.8200000000000003,90.8103810145,132.68
2019-12-01 09:00:00,93.9353333274,2.81,93.9773533748,5.8953333274,0,5.8953333274,88.04,2.81,88.084832406,132.19,5.8953333274,0.0,5.8953333274,5.8953333274,0,5.8953333274,0.0,0.0,0.0,132.75,97.8153333274,-2.2,97.8400706968,5.8953333274,0,5.8953333274,91.92,-2.2,91.9463234719,132.05
2019-12-01 09:30:00,96.5205555473,4.09,96.6071723174,8.2605555473,0,8.2605555473,88.26,4.09,88.3547152109,131.71,8.2605555473,0.0,8.2605555473,8.2605555473,0,8.2605555473,0.0,0.0,0.0,132.46,100.3805555473,-0.8200000000000001,100.3839047456,8.2605555473,0,8.2605555473,92.12,-0.8200000000000001,92.1236495152,131.58
2019-12-01 10:00:00,96.7193333228,4.39,96.8189110578,10.5093333228,0,10.5093333228,86.21,4.39,86.3217017905,131.71,10.5093333228,0.0,10.5093333228,10.5093333228,0,10.5093333228,0.0,0.0,0.0,132.46,100.4993333228,-0.49,100.500527851,10.5093333228,0,10.5093333228,89.99,-0.49,89.9913340272,131.58
2019-12-01 10:30:00,97.9046666554,5.65,98.0675596357,11.2446666554,0,11.2446666554,86.66,5.65,86.8439871263,131.88,11.2446666554,0.0,11.2446666554,11.2446666554,0,11.2446666554,0.0,0.0,0.0,132.73,101.7146666554,0.79,101.717734505,11.2446666554,0,11.2446666554,90.47,0.79,90.4734491439,131.75
2019-12-01 11:00:00,96.4731110987,5.78,96.6461047589,12.3631110987,0,12.3631110987,84.11,5.78,84.3083655398,131.71,12.3631110987,0.0,12.3631110987,12.3631110987,0,12.3631110987,0.0,0.0,0.0,132.61,100.1531110987,0.92,100.1573365399,12.3631110987,0,12.3631110987,87.79,0.92,87.7948204623,131.56
2019-12-01 11:30:00,96.2052222094,6.05,96.3952658607,12.8552222094,0,12.8552222094,83.35,6.05,83.5692826342,131.92,12.8552222094,0.0,12.8552222094,12.8552222094,0,12.8552222094,0.0,0.0,0.0,132.82,99.8652222094,1.18,99.8721933619,12.8552222094,0,12.8552222094,87.01,1.18,87.0180010113,131.85
2019-12-01 12:00:00,94.2897777644,5.46,94.4477304696,13.4197777644,0,13.4197777644,80.87,5.46,81.0541084708,132.14,13.4197777644,0.0,13.4197777644,13.4197777644,0,13.4197777644,0.0,0.0,0.0,132.94,97.8197777644,0.51,97.8211072411,13.4197777644,0,13.4197777644,84.4,0.51,84.4015408627,132.1
2019-12-01 12:30:00,95.6248888761,5.64,95.7910693779,12.7648888761,0,12.7648888761,82.86,5.64,83.0517260507,132.01,12.7648888761,0.0,12.7648888761,12.7648888761,0,12.7648888761,0.0,0.0,0.0,132.94,99.2448888761,0.73,99.2475736128,12.7648888761,0,12.7648888761,86.48,0.73,86.4830810043,131.96
2019-12-01 13:00:00,98.2304444329,5.57,98.3882366622,11.5104444329,0,11.5104444329,86.72,5.57,86.8986956174,132.01,11.5104444329,0.0,11.5104444329,11.5104444329,0,11.5104444329,0.0,0.0,0.0,132.94,102.0404444329,0.71,102.042914502,11.5104444329,0,11.5104444329,90.53,0.71,90.5327841171,131.87
2019-12-01 13:30:00,97.9107777663,5.13,98.0450779121,11.5207777663,0,11.5207777663,86.39,5.13,86.5421804671,132.01,11.5207777663,0.0,11.5207777663,11.5207777663,0,11.5207777663,0.0,0.0,0.0,132.94,101.6907777663,0.2,101.6909744407,11.5207777663,0,11.5207777663,90.17,0.2,90.170221803,131.87
2019-12-01 14:00:00,94.8876666558,4.27,94.9836943027,10.8676666558,0,10.8676666558,84.02,4.27,84.1284333623,132.12,10.8676666558,0.0,10.8676666558,10.8676666558,0,10.8676666558,0.0,0.0,0.0,132.78,98.5776666558,-0.6900000000000001,98.5800814734,10.8676666558,0,10.8676666558,87.71,-0.6900000000000001,87.7127140157,131.96
2019-12-01 14:30:00,93.0359999897,3.74,93.1111426956,10.3259999897,0,10.3259999897,82.71,3.74,82.7945149149,131.75,10.3259999897,0.0,10.3259999897,10.3259999897,0,10.3259999897,0.0,0.0,0.0,132.38,96.6559999897,-1.23,96.6638258813,10.3259999897,0,10.3259999897,86.33,-1.23,86.3387618628,131.62
2019-12-01 15:00:00,95.615999992,3.18,95.6688656485,8.015999992,0,8.015999992,87.6,3.18,87.6577001752,131.75,8.015999992,0.0,8.015999992,8.015999992,0,8.015999992,0.0,0.0,0.0,132.38,99.465999992,-1.76,99.4815699233,8.015999992,0,8.015999992,91.45,-1.76,91.4669344627,131.62
2019-12-01 15:30:00,99.7647777716,3.18,99.8154461185,6.1347777716,0,6.1347777716,93.63,3.18,93.6839863584,131.37,6.1347777716,0.0,6.1347777716,6.1347777716,0,6.1347777716,0.0,0.0,0.0,132.05,103.8947777716,-1.72,103.909014278,6.1347777716,0,6.1347777716,97.76,-1.72,97.7751297621,131.23
2019-12-01 16:00:00,105.2331111067,3.84,105.3031493983,4.4231111067,0,4.4231111067,100.81,3.84,100.8831090917,131.18,4.4231111067,0.0,4.4231111067,4.4231111067,0,4.4231111067,0.0,0.0,0.0,132.05,109.7231111067,-0.9500000000000001,109.7272236545,4.4231111067,0,4.4231111067,105.3,-0.9500000000000001,105.3042852879,131.08
2019-12-01 16:30:00,111.8772222181,0.18,111.8773670196,4.1672222181,0,4.1672222181,107.71,0.18,107.7101504038,131.49,4.1672222181,0.0,4.1672222181,4.1672222181,0,4.1672222181,0.0,0.0,0.0,132.05,116.6772222181,-4.75,116.7738698705,4.1672222181,0,4.1672222181,112.51,-4.75,112.610224225,131.34
2019-12-01 17:00:00,121.9618888856,0.88,121.9650636066,3.2418888856,0,3.2418888856,118.72,0.88,118.7232614107,131.3,3.2418888856,0.0,3.2418888856,3.2418888856,0,3.2418888856,0.0,0.0,0.0,132.05,127.2918888856,-3.93,127.3525416946,3.2418888856,0,3.2418888856,124.05,-3.93,124.1122371082,131.12
2019-12-01 17:30:00,124.4214444362,1.43,124.4296617997,8.2614444362,0,8.2614444362,116.16,1.43,116.1688017499,131.11,8.2614444362,0.0,8.2614444362,8.2614444362,0,8.2614444362,0.0,0.0,0.0,131.94,129.6414444362,-3.37,129.6852382328,8.2614444362,0,8.2614444362,121.38,-3.37,121.4267734069,130.99
2019-12-01 18:00:00,123.64688888,1.28,123.6535140208,8.88688888,0,8.88688888,114.76,1.28,114.7671381537,131.24,8.88688888,0.0,8.88688888,8.88688888,0,8.88688888,0.0,0.0,0.0,131.94,128.80688888,-3.54,128.8555246117,8.88688888,0,8.88688888,119.92,-3.54,119.9722384554,130.99
2019-12-01 18:30:00,124.2334444371,0.68,124.2353054357,7.3634444371,0,7.3634444371,116.87,0.68,116.8719782497,131.51,7.3634444371,0.0,7.3634444371,7.3634444371,0,7.3634444371,0.0,0.0,0.0,132.23,129.4934444371,-4.17,129.5605690485,7.3634444371,0,7.3634444371,122.13,-4.17,122.2011693888,131.37
2019-12-01 19:00:00,119.501222215,-0.74,119.503513383,7.241222215,0,7.241222215,112.26,-0.74,112.2624389544,132.19,7.241222215,0.0,7.241222215,7.241222215,0,7.241222215,0.0,0.0,0.0,132.68,124.551222215,-5.74,124.6834173226,7.241222215,0,7.241222215,117.31,-5.74,117.4503456785,132.07
2019-12-01 19:30:00,115.3552222164,-1.96,115.3718721899,5.8052222164,0,5.8052222164,109.55,-1.96,109.5675321434,131.74,5.8052222164,0.0,5.8052222164,5.8052222164,0,5.8052222164,0.0,0.0,0.0,132.08,120.2852222164,-7.01,120.4893139812,5.8052222164,0,5.8052222164,114.48,-7.01,114.6944222707,131.59
2019-12-01 20:00:00,109.0772222191,-3.66,109.1386091492,3.1672222191,0,3.1672222191,105.91,-3.66,105.9732216175,131.74,3.1672222191,0.0,3.1672222191,3.1672222191,0,3.1672222191,0.0,0.0,0.0,131.86,113.8372222191,-8.81,114.1776215488,3.1672222191,0,3.1672222191,110.67,-8.81,111.0201107908,131.59
2019-12-01 20:30:00,105.0231111075,-5.37,105.160309845,3.6131111075,0,3.6131111075,101.41,-5.37,101.5520802347,132.18,3.6131111075,0.0,3.6131111075,3.6131111075,0,3.6131111075,0.0,0.0,0.0,132.06,109.5831111075,-10.65,110.0994129866,3.6131111075,0,3.6131111075,105.97,-10.65,106.5038187109,132.08
2019-12-01 21:00:00,101.8522222194,-7.1,102.0993886908,2.8022222194,0,2.8022222194,99.05,-7.1,99.3041414041,132.61,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,132.28,106.2822222194,-12.5,107.0147688868,2.8022222194,0,2.8022222194,103.48,-12.5,104.2322426124,132.49
2019-12-01 21:30:00,98.1139999973,-8.57,98.4875722894,2.7139999973,0,2.7139999973,95.4,-8.57,95.78415787590001,132.84,2.7139999973,0.0,2.7139999973,2.7139999973,0,2.7139999973,0.0,0.0,0.0,132.28,102.3939999973,-14.08,103.3575233616,2.7139999973,0,2.7139999973,99.68,-14.08,100.6695028298,132.7
2019-12-01 22:00:00,92.4575555528,-8.35,92.8338412369,2.7175555528,0,2.7175555528,89.74,-8.35,90.1276322778,132.99,2.7175555528,0.0,2.7175555528,2.7175555528,0,2.7175555528,0.0,0.0,0.0,132.41,96.4575555528,-13.91,97.455364774,2.7175555528,0,2.7175555528,93.74,-13.91,94.766427072,132.85
2019-12-01 22:30:00,87.0545555528,-8.15,87.4352225507,2.7945555528,0,2.7945555528,84.26,-8.15,84.6532344332,133.1,2.7945555528,0.0,2.7945555528,2.7945555528,0,2.7945555528,0.0,0.0,0.0,132.5,90.8045555528,-13.74,91.8381996183,2.7945555528,0,2.7945555528,88.01,-13.74,89.0760781579,132.97
2019-12-01 23:00:00,80.5512222194,-9.42,81.1001590692,2.7912222194,0,2.7912222194,77.76,-9.42,78.3285005601,133.31,2.7912222194,0.0,2.7912222194,2.7912222194,0,2.7912222194,0.0,0.0,0.0,132.5,84.0212222194,-15.13,85.3726108494,2.7912222194,0,2.7912222194,81.23,-15.13,82.6270524707,133.18
2019-12-01 23:30:00,78.8565555528,-10.12,79.5032751127,2.7865555528,0,2.7865555528,76.07,-10.12,76.7402065413,133.51,2.7865555528,0.0,2.7865555528,2.7865555528,0,2.7865555528,0.0,0.0,0.0,132.62,82.2165555528,-15.87,83.7342158676,2.7865555528,0,2.7865555528,79.43,-15.87,80.9998876542,133.45
2019-12-02 00:00:00,76.7354444418,-10.09,77.395972335,2.6854444418,0,2.6854444418,74.05,-10.09,74.7342665716,133.42,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,132.49,80.0054444418,-15.85,81.5603680737,2.6854444418,0,2.6854444418,77.32,-15.85,78.9278461634,133.34
2019-12-02 00:30:00,88.0934444416,-7.93,88.4496458647,2.8134444416,0,2.8134444416,85.28,-7.93,85.6479030683,132.77,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,132.18,91.8634444416,-13.49,92.8486538657,2.8134444416,0,2.8134444416,89.05,-13.49,90.0659902516,132.62
2019-12-02 01:00:00,90.1176666638,-7.82,90.4563223049,2.8976666638,0,2.8976666638,87.22,-7.82,87.5698623957,132.64,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.09,93.9976666638,-13.36,94.9423558705,2.8976666638,0,2.8976666638,91.1,-13.36,92.0744242447,132.49
2019-12-02 01:30:00,89.5731111082,-7.89,89.9199329048,2.8631111082,0,2.8631111082,86.71,-7.89,87.0682272703,132.82,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,132.25,93.4131111082,-13.42,94.3721660603,2.8631111082,0,2.8631111082,90.55,-13.42,91.5390566917,132.69
2019-12-02 02:00:00,87.7716666639,-8.43,88.1755656004,2.7816666639000003,0,2.7816666639000003,84.99,-8.43,85.4070547437,133.13,2.7816666639000003,0.0,2.7816666639000003,2.7816666639000003,0,2.7816666639000003,0.0,0.0,0.0,132.49,91.5316666639,-14.04,92.60220085,2.7816666639000003,0,2.7816666639000003,88.75,-14.04,89.8536816163,133.01
2019-12-02 02:30:00,87.8904444416,-8.24,88.2758620697,2.8104444416,0,2.8104444416,85.08,-8.24,85.4780907601,133.13,2.8104444416,0.0,2.8104444416,2.8104444416,0,2.8104444416,0.0,0.0,0.0,132.49,91.6604444416,-13.84,92.699421116,2.8104444416,0,2.8104444416,88.85,-13.84,89.9214551706,133.01
2019-12-02 03:00:00,85.9723333305,-8.65,86.4063921147,2.8623333305000003,0,2.8623333305000003,83.11,-8.65,83.5589289065,133.34,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,132.63,89.6423333305,-14.29,90.7741814886,2.8623333305000003,0,2.8623333305000003,86.78,-14.29,87.9486924292,133.25
2019-12-02 03:30:00,83.4794444416,-9.38,84.0047739374,2.8294444416,0,2.8294444416,80.65,-9.38,81.1936382976,133.76,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,132.95,87.0594444416,-15.09,88.3575405185,2.8294444416,0,2.8294444416,84.23,-15.09,85.5710289759,133.66
2019-12-02 04:00:00,80.747777775,-9.96,81.3597272341,2.737777775,0,2.737777775,78.01,-9.96,78.6432559092,133.9,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,132.95,84.197777775,-15.75,85.6582061583,2.737777775,0,2.737777775,81.46,-15.75,82.9686332297,133.85
2019-12-02 04:30:00,79.2443333306,-7.34,79.5835407921,2.7143333306,0,2.7143333306,76.53,-7.34,76.8811843041,133.76,2.7143333306,0.0,2.7143333306,2.7143333306,0,2.7143333306,0.0,0.0,0.0,133.13,82.6243333306,-13.01,83.6423371166,2.7143333306,0,2.7143333306,79.91,-13.01,80.9621405349,133.64
2019-12-02 05:00:00,78.3206666639,-5.41,78.5072921879,2.7606666639,0,2.7606666639,75.56,-5.41,75.7534269852,133.4,2.7606666639,0.0,2.7606666639,2.7606666639,0,2.7606666639,0.0,0.0,0.0,132.96,81.6406666639,-10.95,82.3717242343,2.7606666639,0,2.7606666639,78.88,-10.95,79.6364043638,133.29
2019-12-02 05:30:00,80.0274444417,-3.84,80.119519868,2.7274444417,0,2.7274444417,77.3,-3.84,77.395320272,133.12,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,132.85,83.4374444417,-9.3,83.9541370926,2.7274444417,0,2.7274444417,80.71,-9.3,81.2440403968,133.01
2019-12-02 06:00:00,83.0902222195,-2.43,83.1257476868,2.6902222195,0,2.6902222195,80.4,-2.43,80.4367136325,133.01,2.6902222195,0.0,2.6902222195,2.6902222195,0,2.6902222195,0.0,0.0,0.0,132.85,86.6402222195,-7.79,86.9897247165,2.6902222195,0,2.6902222195,83.95,-7.79,84.3106553171,132.91
2019-12-02 06:30:00,90.578333327,-0.71,90.5811159586,6.298333327,0,6.298333327,84.28,-0.71,84.2829905734,132.4,6.298333327,0.0,6.298333327,6.298333327,0,6.298333327,0.0,0.0,0.0,132.59,94.338333327,-5.92,94.5238992791,6.298333327,0,6.298333327,88.04,-5.92,88.238812322,132.25
2019-12-02 07:00:00,99.2203333272,1.53,99.2321290992,6.1203333272,0,6.1203333272,93.1,1.53,93.1125711169,131.7,6.1203333272,0.0,6.1203333272,6.1203333272,0,6.1203333272,0.0,0.0,0.0,132.25,103.3803333272,-3.46,103.4382178832,6.1203333272,0,6.1203333272,97.26,-3.46,97.3215248545,131.58
2019-12-02 07:30:00,105.93522222,4.91,106.0489481645,2.25522222,0,2.25522222,103.68,4.91,103.7961969438,130.96,2.25522222,0.0,2.25522222,2.25522222,0,2.25522222,0.0,0.0,0.0,131.98,110.58522222,0.2,110.5854030758,2.25522222,0,2.25522222,108.33,0.2,108.3301846209,130.81
2019-12-02 08:00:00,111.7284444423,5.05,111.8425133725,2.1884444423,0,2.1884444423,109.54,5.05,109.6563454616,130.36,2.1884444423,0.0,2.1884444423,2.1884444423,0,2.1884444423,0.0,0.0,0.0,131.5,116.6484444423,0.45,116.6493124317,2.1884444423,0,2.1884444423,114.46,0.45,114.4608845851,130.2
2019-12-02 08:30:00,114.7977777714,2.68,114.8290563458,6.3477777714,0,6.3477777714,108.45,2.68,108.4831088234,130.83,6.3477777714,0.0,6.3477777714,6.3477777714,0,6.3477777714,0.0,0.0,0.0,131.69,119.7177777714,-2.06,119.7354998091,6.3477777714,0,6.3477777714,113.37,-2.06,113.388714165,130.64
2019-12-02 09:00:00,115.671444436,4.04,115.741974486,8.461444436,0,8.461444436,107.21,4.04,107.2860927614,131.14,8.461444436,0.0,8.461444436,8.461444436,0,8.461444436,0.0,0.0,0.0,132.13,120.501444436,-0.7000000000000001,120.5034775895,8.461444436,0,8.461444436,112.04,-0.7000000000000001,112.0421866977,130.96
2019-12-02 09:30:00,113.3581110978,3.88,113.4244936143,13.3181110978,0,13.3181110978,100.04,3.88,100.1152136291,131.41,13.3181110978,0.0,13.3181110978,13.3181110978,0,13.3181110978,0.0,0.0,0.0,132.3,117.8581110978,-0.9,117.8615473831,13.3181110978,0,13.3181110978,104.54,-0.9,104.5438740434,131.21
2019-12-02 10:00:00,109.4522222059,3.05,109.4947096704,16.3622222059,0,16.3622222059,93.09,3.05,93.1399516856,131.78,16.3622222059,0.0,16.3622222059,16.3622222059,0,16.3622222059,0.0,0.0,0.0,132.47,113.6422222059,-1.8399999999999999,113.6571171018,16.3622222059,0,16.3622222059,97.28,-1.8399999999999999,97.2973997597,131.66
2019-12-02 10:30:00,104.0457777633,2.4,104.073454206,14.5057777633,0,14.5057777633,89.54,2.4,89.5721586209,132.02,14.5057777633,0.0,14.5057777633,14.5057777633,0,14.5057777633,0.0,0.0,0.0,132.6,108.0657777633,-2.5700000000000003,108.0963330719,14.5057777633,0,14.5057777633,93.56,-2.5700000000000003,93.595291014,131.9
2019-12-02 11:00:00,100.4977777613,1.83,100.5144379428,16.4777777613,0,16.4777777613,84.02,1.83,84.0399268205,132.59,16.4777777613,0.0,16.4777777613,16.4777777613,0,16.4777777613,0.0,0.0,0.0,133.04,104.2477777613,-3.25,104.29842601,16.4777777613,0,16.4777777613,87.77,-3.25,87.8301508595,132.38
2019-12-02 11:30:00,103.5797777634,2.9,103.6203665382,14.3597777634,0,14.3597777634,89.22,2.9,89.2671182463,132.59,14.3597777634,0.0,14.3597777634,14.3597777634,0,14.3597777634,0.0,0.0,0.0,133.17,107.5797777634,-2.1,107.6002722284,14.3597777634,0,14.3597777634,93.22,-2.1,93.2436507222,132.38
2019-12-02 12:00:00,102.0283333188,3.07,102.0745105294,14.4983333188,0,14.4983333188,87.53,3.07,87.5838215654,132.59,14.4983333188,0.0,14.4983333188,14.4983333188,0,14.4983333188,0.0,0.0,0.0,133.17,105.9283333188,-1.94,105.9460966705,14.4983333188,0,14.4983333188,91.43,-1.94,91.4505795498,132.38
2019-12-02 12:30:00,103.7751110946,8.85,104.1517939486,16.4651110946,0,16.4651110946,87.31,8.85,87.7573848744,132.82,16.4651110946,0.0,16.4651110946,16.4651110946,0,16.4651110946,0.0,0.0,0.0,134.03,107.6551110946,4.07,107.7320186611,16.4651110946,0,16.4651110946,91.19,4.07,91.2807811097,132.66
2019-12-02 13:00:00,105.7322222057,9.09,106.1222451353,16.5622222057,0,16.5622222057,89.17,9.09,89.6321203587,132.82,16.5622222057,0.0,16.5622222057,16.5622222057,0,16.5622222057,0.0,0.0,0.0,134.03,109.6922222057,4.34,109.7780452204,16.5622222057,0,16.5622222057,93.13,4.34,93.2310704647,132.66
2019-12-02 13:30:00,102.2237777644,8.01,102.5371193296,13.4137777644,0,13.4137777644,88.81,8.01,89.1704895131,132.95,13.4137777644,0.0,13.4137777644,13.4137777644,0,13.4137777644,0.0,0.0,0.0,134.03,106.1437777644,3.19,106.1917023976,13.4137777644,0,13.4137777644,92.73,3.19,92.7848532897,132.8
2019-12-02 14:00:00,100.5391110983,8.0,100.8568929744,12.7891110983,0,12.7891110983,87.75,8.0,88.1139177429,132.95,12.7891110983,0.0,12.7891110983,12.7891110983,0,12.7891110983,0.0,0.0,0.0,133.96,104.4191110983,3.18,104.4675220466,12.7891110983,0,12.7891110983,91.63,3.18,91.6851640125,132.71
2019-12-02 14:30:00,104.4955555457,7.95,104.797536368,9.8355555457,0,9.8355555457,94.66,7.95,94.9932529183,132.71,9.8355555457,0.0,9.8355555457,9.8355555457,0,9.8355555457,0.0,0.0,0.0,133.96,108.6955555457,3.18,108.7420626777,9.8355555457,0,9.8355555457,98.86,3.18,98.9111318305,132.58
2019-12-02 15:00:00,107.5185555472,7.74,107.7967874612,8.3385555472,0,8.3385555472,99.18,7.74,99.4815560795,132.83,8.3385555472,0.0,8.3385555472,8.3385555472,0,8.3385555472,0.0,0.0,0.0,134.08,111.9385555472,2.99,111.9784814953,8.3385555472,0,8.3385555472,103.6,2.99,103.6431382196,132.68
2019-12-02 15:30:00,109.353555548,8.09,109.6523971967,7.573555548,0,7.573555548,101.78,8.09,102.1010112585,132.83,7.573555548,0.0,7.573555548,7.573555548,0,7.573555548,0.0,0.0,0.0,134.08,113.893555548,3.38,113.9436983574,7.573555548,0,7.573555548,106.32,3.38,106.3737129182,132.68
2019-12-02 16:00:00,115.0974444385,9.17,115.4621609718,5.9474444385,0,5.9474444385,109.15,9.17,109.5345214989,132.03,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,133.58,119.9674444385,4.61,120.055986211,5.9474444385,0,5.9474444385,114.02,4.61,114.1131565596,131.91
2019-12-02 16:30:00,118.0153317046,8.94,118.3534626335,8.3553317046,0,8.3553317046,109.66,8.94,110.0238119681,131.44,8.3553317046,0.0,8.3553317046,8.3553317046,0,8.3553317046,0.0,0.0,0.0,132.9,122.9453317046,4.42,123.024757622,8.3553317046,0,8.3553317046,114.59,4.42,114.675213102,131.3
2019-12-02 17:00:00,114.2662172634,6.07,114.4273276262,23.0162172634,0,23.0162172634,91.25,6.07,91.451667016,132.01,23.0162172634,0.0,23.0162172634,23.0162172634,0,23.0162172634,0.0,0.0,0.0,132.9,118.3862172634,1.3,118.39335470340001,23.0162172634,0,23.0162172634,95.37,1.3,95.378859817,131.87
2019-12-02 17:30:00,118.767106098,6.7,118.9559392838,24.477106098,0,24.477106098,94.29,6.7,94.5277424886,131.72,24.477106098,0.0,24.477106098,24.477106098,0,24.477106098,0.0,0.0,0.0,132.79,123.027106098,1.98,123.0430381405,24.477106098,0,24.477106098,98.55,1.98,98.5698884041,131.6
2019-12-02 18:00:00,118.7418838726,6.48,118.9185661939,24.4718838726,0,24.4718838726,94.27,6.48,94.4924510212,131.72,24.4718838726,0.0,24.4718838726,24.4718838726,0,24.4718838726,0.0,0.0,0.0,132.79,123.0018838726,1.74,123.0141903856,24.4718838726,0,24.4718838726,98.53,1.74,98.5453626509,131.6
2019-12-02 18:30:00,115.2689949177,5.1,115.3817628109,20.1189949177,0,20.1189949177,95.15,5.1,95.286580902,131.89,20.1189949177,0.0,20.1189949177,20.1189949177,0,20.1189949177,0.0,0.0,0.0,132.79,119.5689949177,0.27,119.5692997623,20.1189949177,0,20.1189949177,99.45,0.27,99.4503665152,131.76
2019-12-02 19:00:00,116.9254393122,4.09,116.996950637,12.9154393122,0,12.9154393122,104.01,4.09,104.0903847625,131.54,12.9154393122,0.0,12.9154393122,12.9154393122,0,12.9154393122,0.0,0.0,0.0,132.44,121.6254393122,-0.67,121.6272847181,12.9154393122,0,12.9154393122,108.71,-0.67,108.7120646479,131.42
2019-12-02 19:30:00,111.732772775,2.56,111.7620960433,9.322772775,0,9.322772775,102.41,2.56,102.4419918783,131.7,9.322772775,0.0,9.322772775,9.322772775,0,9.322772775,0.0,0.0,0.0,132.44,116.352772775,-2.31,116.3757012113,9.322772775,0,9.322772775,107.03,-2.31,107.0549251553,131.56
2019-12-02 20:00:00,109.9659950583,2.03,109.9847306182,6.9059950583,0,6.9059950583,103.06,2.03,103.0799907839,131.99,6.9059950583,0.0,6.9059950583,6.9059950583,0,6.9059950583,0.0,0.0,0.0,132.64,114.6259950583,-2.88,114.6621696249,6.9059950583,0,6.9059950583,107.72,-2.88,107.7584929368,131.86
2019-12-02 20:30:00,106.5151072766,0.25,106.5154006619,6.8551072766,0,6.8551072766,99.66,0.25,99.6603135656,132.69,6.8551072766,0.0,6.8551072766,6.8551072766,0,6.8551072766,0.0,0.0,0.0,133.1,111.0051072766,-4.83,111.110137888,6.8551072766,0,6.8551072766,104.15,-4.83,104.2619364869,132.56
2019-12-02 21:00:00,109.3348888871,2.74,109.3692165463,1.8048888871000002,0,1.8048888871000002,107.53,2.74,107.5649036629,132.06,1.8048888871000002,0.0,1.8048888871000002,1.8048888871000002,0,1.8048888871000002,0.0,0.0,0.0,132.91,114.1748888871,-2.13,114.1947553628,1.8048888871000002,0,1.8048888871000002,112.37,-2.13,112.3901855146,131.96
2019-12-02 21:30:00,103.3021111093,1.58,103.3141934084,1.8221111093,0,1.8221111093,101.48,1.58,101.4922992153,131.96,1.8221111093,0.0,1.8221111093,1.8221111093,0,1.8221111093,0.0,0.0,0.0,132.62,107.8621111093,-3.38,107.9150564701,1.8221111093,0,1.8221111093,106.04,-3.38,106.0938546759,131.89
2019-12-02 22:00:00,96.2319999978,-1.34,96.2413290826,2.1719999978,0,2.1719999978,94.06,-1.34,94.069544487,132.78,2.1719999978,0.0,2.1719999978,2.1719999978,0,2.1719999978,0.0,0.0,0.0,133.02,100.4619999978,-6.53,100.6740003356,2.1719999978,0,2.1719999978,98.29,-6.53,98.5066749007,132.66
2019-12-02 22:30:00,91.4621111086,-4.04,91.551293647,2.5321111086,0,2.5321111086,88.93,-4.04,89.02171926,133.23,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,133.12,95.4521111086,-9.43,95.9167890157,2.5321111086,0,2.5321111086,92.92,-9.43,93.3972767269,133.15
2019-12-02 23:00:00,87.8267777759,-5.85,88.0213916869,1.8467777759000001,0,1.8467777759000001,85.98,-5.85,86.1787845122,133.4,1.8467777759000001,0.0,1.8467777759000001,1.8467777759000001,0,1.8467777759000001,0.0,0.0,0.0,133.04,91.6667777759,-11.34,92.3655441592,1.8467777759000001,0,1.8467777759000001,89.82,-11.34,90.5330215999,133.25
2019-12-02 23:30:00,85.0087777759,-6.74,85.2755527625,1.8787777759000002,0,1.8787777759000002,83.13,-6.74,83.4027847257,134.19,1.8787777759000002,0.0,1.8787777759000002,1.8787777759000002,0,1.8787777759000002,0.0,0.0,0.0,133.73,88.6887777759,-12.35,89.5445241396,1.8787777759000002,0,1.8787777759000002,86.81,-12.35,87.6840840746,134.07
2019-12-03 00:00:00,81.9566666648,-7.89,82.3355774304,1.9166666648000001,0,1.9166666648000001,80.04,-7.89,80.4279410404,134.52,1.9166666648000001,0.0,1.9166666648000001,1.9166666648000001,0,1.9166666648000001,0.0,0.0,0.0,133.89,85.5066666648,-13.61,86.5830361221,1.9166666648000001,0,1.9166666648000001,83.59,-13.61,84.6907326689,134.37
2019-12-03 00:30:00,93.2646666647,-5.16,93.407299758,1.9246666647000001,0,1.9246666647000001,91.34,-5.16,91.4856338449,133.23,1.9246666647000001,0.0,1.9246666647000001,1.9246666647000001,0,1.9246666647000001,0.0,0.0,0.0,132.97,97.3046666647,-10.58,97.8781617867,1.9246666647000001,0,1.9246666647000001,95.38,-10.58,95.9649977857,133.1
2019-12-03 01:00:00,95.2698888869,-4.59,95.3803954097,1.9998888869,0,1.9998888869,93.27,-4.59,93.3828731621,132.14,1.9998888869,0.0,1.9998888869,1.9998888869,0,1.9998888869,0.0,0.0,0.0,132.01,99.3998888869,-9.89,99.8906903106,1.9998888869,0,1.9998888869,97.4,-9.89,97.9008278821,132.07
2019-12-03 01:30:00,94.0563333313,-4.69,94.1731911944,2.0063333313,0,2.0063333313,92.05,-4.69,92.1694016472,132.37,2.0063333313,0.0,2.0063333313,2.0063333313,0,2.0063333313,0.0,0.0,0.0,132.16,98.1363333313,-10.02,98.6465423607,2.0063333313,0,2.0063333313,96.13,-10.02,96.6508008244,132.22
2019-12-03 02:00:00,91.5845555535,-5.53,91.7513581149,2.0345555535,0,2.0345555535,89.55,-5.53,89.7205851519,132.89,2.0345555535,0.0,2.0345555535,2.0345555535,0,2.0345555535,0.0,0.0,0.0,132.56,95.5645555535,-10.93,96.1875728883,2.0345555535,0,2.0345555535,93.53,-10.93,94.1664791739,132.77
2019-12-03 02:30:00,91.6366666646,-5.44,91.7979971318,2.0266666646,0,2.0266666646,89.61,-5.44,89.7749725703,132.89,2.0266666646,0.0,2.0266666646,2.0266666646,0,2.0266666646,0.0,0.0,0.0,132.56,95.6166666646,-10.87,96.232550855,2.0266666646,0,2.0266666646,93.59,-10.87,94.2191328765,132.77
2019-12-03 03:00:00,89.7648888869,-5.95,89.9618684604,1.9648888869,0,1.9648888869,87.8,-5.95,88.0013778301,133.2,1.9648888869,0.0,1.9648888869,1.9648888869,0,1.9648888869,0.0,0.0,0.0,132.84,93.6548888869,-11.42,94.3485803413,1.9648888869,0,1.9648888869,91.69,-11.42,92.398444251,133.1
2019-12-03 03:30:00,86.6243333313,-6.55,86.871615762,2.0243333313,0,2.0243333313,84.6,-6.55,84.8531820264,133.45,2.0243333313,0.0,2.0243333313,2.0243333313,0,2.0243333313,0.0,0.0,0.0,132.96,90.3843333313,-12.09,91.1893404502,2.0243333313,0,2.0243333313,88.36,-12.09,89.183281505,133.39
