Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-03 04:00:00,83.7408888869,-7.54,84.0796531366,1.9808888869,0,1.9808888869,81.76,-7.54,82.1069375875,133.84,1.9808888869,0.0,1.9808888869,1.9808888869,0,1.9808888869,0.0,0.0,0.0,133.27,87.3608888869,-13.16,88.3465364749,1.9808888869,0,1.9808888869,85.38,-13.16,86.388251516,133.77
2019-12-03 04:30:00,81.7624444425,-7.91,82.144174603,1.9924444425,0,1.9924444425,79.77,-7.91,80.1612188031,133.97,1.9924444425,0.0,1.9924444425,1.9924444425,0,1.9924444425,0.0,0.0,0.0,133.27,85.3124444425,-13.6,86.3896589688,1.9924444425,0,1.9924444425,83.32,-13.6,84.4226415128,133.9
2019-12-03 05:00:00,80.0802222202,-8.0,80.4788294574,2.0002222202,0,2.0002222202,78.08,-8.0,78.4887660752,134.04,2.0002222202,0.0,2.0002222202,2.0002222202,0,2.0002222202,0.0,0.0,0.0,133.27,83.5602222202,-13.69,84.6742395153,2.0002222202,0,2.0002222202,81.56,-13.69,82.7009655325,133.9
2019-12-03 05:30:00,80.238111109,-7.0,80.5428735168,2.088111109,0,2.088111109,78.15,-7.0,78.4628733861,133.54,2.088111109,0.0,2.088111109,2.088111109,0,2.088111109,0.0,0.0,0.0,132.95,83.728111109,-12.62,84.6738506853,2.088111109,0,2.088111109,81.64,-12.62,82.6096483469,133.43
2019-12-03 06:00:00,81.4195555534,-5.53,81.607137718,2.1195555534,0,2.1195555534,79.3,-5.53,79.4925839308,133.54,2.1195555534,0.0,2.1195555534,2.1195555534,0,2.1195555534,0.0,0.0,0.0,133.1,84.9795555534,-11.06,85.6962569898,2.1195555534,0,2.1195555534,82.86,-11.06,83.594875441,133.43
2019-12-03 06:30:00,86.0474444403,-2.88,86.0956276166,4.1674444403,0,4.1674444403,81.88,-2.88,81.9306340754,132.19,4.1674444403,0.0,4.1674444403,4.1674444403,0,4.1674444403,0.0,0.0,0.0,132.14,89.7674444403,-8.18,90.1393725369,4.1674444403,0,4.1674444403,85.6,-8.18,85.9899552273,132.08
2019-12-03 07:00:00,98.4451111076,-0.51,98.4464321394,3.5351111076,0,3.5351111076,94.91,-0.51,94.9113702356,132.05,3.5351111076,0.0,3.5351111076,3.5351111076,0,3.5351111076,0.0,0.0,0.0,132.38,102.7451111076,-5.6,102.8976086044,3.5351111076,0,3.5351111076,99.21,-5.6,99.3679228927,131.93
2019-12-03 07:30:00,107.669111108,3.25,107.718150684,3.139111108,0,3.139111108,104.53,3.25,104.5805115688,131.45,3.139111108,0.0,3.139111108,3.139111108,0,3.139111108,0.0,0.0,0.0,132.3,112.359111108,-1.56,112.3699401485,3.139111108,0,3.139111108,109.22,-1.56,109.2311402486,131.34
2019-12-03 08:00:00,113.2382222201,5.44,113.3688165748,2.1582222201,0,2.1582222201,111.08,5.44,111.2131287214,130.91,2.1582222201,0.0,2.1582222201,2.1582222201,0,2.1582222201,0.0,0.0,0.0,132.08,118.2382222201,0.8,118.2409285897,2.1582222201,0,2.1582222201,116.08,0.8,116.0827566868,130.76
2019-12-03 08:30:00,115.4704444414,6.88,115.6752261268,3.0604444414,0,3.0604444414,112.41,6.88,112.6203467407,130.6,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,131.96,120.5404444414,2.36,120.5635448472,3.0604444414,0,3.0604444414,117.48,2.36,117.5037020693,130.5
2019-12-03 09:00:00,114.6316666627,6.51,114.8163712275,4.0116666627,0,4.0116666627,110.62,6.51,110.8113915624,130.7,4.0116666627,0.0,4.0116666627,4.0116666627,0,4.0116666627,0.0,0.0,0.0,131.96,119.5916666627,1.96,119.607726904,4.0116666627,0,4.0116666627,115.58,1.96,115.5966175976,130.59
2019-12-03 09:30:00,112.2723333265,6.03,112.4341484185,6.8023333265,0,6.8023333265,105.47,6.03,105.6422349252,130.85,6.8023333265,0.0,6.8023333265,6.8023333265,0,6.8023333265,0.0,0.0,0.0,131.96,117.0023333265,1.4100000000000001,117.0108290025,6.8023333265,0,6.8023333265,110.2,1.4100000000000001,110.2090200483,130.71
2019-12-03 10:00:00,114.510444436,1.0,114.5148107667,8.470444436,0,8.470444436,106.04,1.0,106.044715097,131.79,8.470444436,0.0,8.470444436,8.470444436,0,8.470444436,0.0,0.0,0.0,132.4,119.270444436,-3.88,119.3335381021,8.470444436,0,8.470444436,110.8,-3.88,110.8679142042,131.66
2019-12-03 10:30:00,115.0888888776,-2.93,115.1261796598,11.3388888775,0,11.3388888775,103.75,-2.93,103.7913647661,132.68,11.3388888775,0.0,11.3388888775,11.3388888775,0,11.3388888775,0.0,0.0,0.0,132.78,119.8088888776,-8.12,120.0837385081,11.3388888775,0,11.3388888775,108.47,-8.12,108.7735045864,132.49
2019-12-03 11:00:00,110.2049999866,0.76,110.2076205262,13.3949999866,0,13.3949999866,96.81,0.76,96.8129831169,132.55,13.3949999866,0.0,13.3949999866,13.3949999866,0,13.3949999866,0.0,0.0,0.0,132.99,114.5549999866,-4.29,114.6353005053,13.3949999866,0,13.3949999866,101.16,-4.29,101.2509244402,132.4
2019-12-03 11:30:00,111.2705555415,0.51,111.2717243082,14.0105555415,0,14.0105555415,97.26,0.51,97.2613371284,132.81,14.0105555415,0.0,14.0105555415,14.0105555415,0,14.0105555415,0.0,0.0,0.0,133.21,115.6305555415,-4.57,115.7208290449,14.0105555415,0,14.0105555415,101.62,-4.57,101.7227078877,132.63
2019-12-03 12:00:00,108.9412222077,0.24,108.9414865701,14.5512222077,0,14.5512222077,94.39,0.24,94.3903051166,133.1,14.5512222077,0.0,14.5512222077,14.5512222077,0,14.5512222077,0.0,0.0,0.0,133.49,113.1812222077,-4.87,113.2859477624,14.5512222077,0,14.5512222077,98.63,-4.87,98.7501584809,132.96
2019-12-03 12:30:00,107.2544444308,-0.23,107.2546910404,13.6144444308,0,13.6144444308,93.64,-0.23,93.6402824643,133.25,13.6144444308,0.0,13.6144444308,13.6144444308,0,13.6144444308,0.0,0.0,0.0,133.58,111.4644444308,-5.45,111.5976024486,13.6144444308,0,13.6144444308,97.85,-5.45,98.0016581492,133.12
2019-12-03 13:00:00,110.1524444319,-0.07,110.1524666738,12.5924444319,0,12.5924444319,97.56,-0.07,97.5600251127,133.25,12.5924444319,0.0,12.5924444319,12.5924444319,0,12.5924444319,0.0,0.0,0.0,133.58,114.5324444319,-5.2,114.6504288153,12.5924444319,0,12.5924444319,101.94,-5.2,102.0725408717,133.12
2019-12-03 13:30:00,110.7162222102,-1.5899999999999999,110.7276386477,12.0062222102,0,12.0062222102,98.71,-1.5899999999999999,98.7228048629,133.43,12.0062222102,0.0,12.0062222102,12.0062222102,0,12.0062222102,0.0,0.0,0.0,133.58,115.1562222102,-6.8100000000000005,115.3574081441,12.0062222102,0,12.0062222102,103.15,-6.8100000000000005,103.3745548963,133.26
2019-12-03 14:00:00,110.7309999898,-1.6099999999999999,110.7427038623,10.2309999898,0,10.2309999898,100.5,-1.6099999999999999,100.5128951926,133.31,10.2309999898,0.0,10.2309999898,10.2309999898,0,10.2309999898,0.0,0.0,0.0,133.58,115.2609999898,-6.8100000000000005,115.4620033545,10.2309999898,0,10.2309999898,105.03,-6.8100000000000005,105.2505439416,133.12
2019-12-03 14:30:00,100.3293333246,0.4,100.3301306954,8.7093333246,0,8.7093333246,91.62,0.4,91.6208731676,132.91,8.7093333246,0.0,8.7093333246,8.7093333246,0,8.7093333246,0.0,0.0,0.0,133.25,104.4693333246,-4.73,104.576357296,8.7093333246,0,8.7093333246,95.76,-4.73,95.8767463987,132.71
2019-12-03 15:00:00,98.9873333263,-0.04,98.9873414081,7.0373333263,0,7.0373333263,91.95,-0.04,91.9500087004,133.24,7.0373333263,0.0,7.0373333263,7.0373333263,0,7.0373333263,0.0,0.0,0.0,133.59,103.1173333263,-5.25,103.2508931309,7.0373333263,0,7.0373333263,96.08,-5.25,96.2233282526,133.12
2019-12-03 15:30:00,102.8471111066,-0.03,102.847115482,4.4971111066,0,4.4971111066,98.35,-0.03,98.3500045755,133.35,4.4971111066,0.0,4.4971111066,4.4971111066,0,4.4971111066,0.0,0.0,0.0,133.76,107.2671111066,-5.16,107.3911482626,4.4971111066,0,4.4971111066,102.77,-5.16,102.8994582104,133.21
2019-12-03 16:00:00,108.9434444377,0.14,108.9435343926,6.7434444377,0,6.7434444377,102.2,0.14,102.2000958904,132.98,6.7434444377,0.0,6.7434444377,6.7434444377,0,6.7434444377,0.0,0.0,0.0,133.45,113.5434444377,-4.91,113.6495573013,6.7434444377,0,6.7434444377,106.8,-4.91,106.9128060618,132.83
2019-12-03 16:30:00,113.2134444351,1.16,113.2193870362,9.3434444351,0,9.3434444351,103.87,1.16,103.8764771255,132.2,9.3434444351,0.0,9.3434444351,9.3434444351,0,9.3434444351,0.0,0.0,0.0,132.8,117.9234444351,-3.81,117.9849772108,9.3434444351,0,9.3434444351,108.58,-3.81,108.64682462,132.08
2019-12-03 17:00:00,120.9607777605,5.79,121.0992727329,17.2407777605,0,17.2407777605,103.72,5.79,103.8814829505,130.79,17.2407777605,0.0,17.2407777605,17.2407777605,0,17.2407777605,0.0,0.0,0.0,131.89,125.6307777605,1.16,125.636133022,17.2407777605,0,17.2407777605,108.39,1.16,108.396207037,130.61
2019-12-03 17:30:00,124.8043333158,4.46,124.8839990327,17.5443333158,0,17.5443333158,107.26,4.46,107.35268604,130.5,17.5443333158,0.0,17.5443333158,17.5443333158,0,17.5443333158,0.0,0.0,0.0,131.52,129.6743333158,-0.19,129.6744725106,17.5443333158,0,17.5443333158,112.13,-0.19,112.1301609738,130.35
2019-12-03 18:00:00,124.0587777622,3.0,124.0950455894,15.6187777622,0,15.6187777622,108.44,3.0,108.4814896653,130.23,15.6187777622,0.0,15.6187777622,15.6187777622,0,15.6187777622,0.0,0.0,0.0,131.12,128.9787777622,-1.69,128.9898492635,15.6187777622,0,15.6187777622,113.36,-1.69,113.3725967772,130.1
2019-12-03 18:30:00,122.0244444303,1.44,122.0329407927,14.1744444303,0,14.1744444303,107.85,1.44,107.8596129235,130.59,14.1744444303,0.0,14.1744444303,14.1744444303,0,14.1744444303,0.0,0.0,0.0,131.29,126.9444444303,-3.35,126.9886391443,14.1744444303,0,14.1744444303,112.77,-3.35,112.8197473849,130.49
2019-12-03 19:00:00,123.0855555451,0.68,123.087433899,10.4755555451,0,10.4755555451,112.61,0.68,112.6120530849,130.59,10.4755555451,0.0,10.4755555451,10.4755555451,0,10.4755555451,0.0,0.0,0.0,131.29,128.1855555451,-4.11,128.2514278689,10.4755555451,0,10.4755555451,117.71,-4.11,117.781731181,130.38
2019-12-03 19:30:00,123.8826666612,0.5,123.8836756763,5.5026666612,0,5.5026666612,118.38,0.5,118.3810559169,130.83,5.5026666612,0.0,5.5026666612,5.5026666612,0,5.5026666612,0.0,0.0,0.0,131.56,129.2626666612,-4.3,129.3341679231,5.5026666612,0,5.5026666612,123.76,-4.3,123.8346785032,130.67
2019-12-03 20:00:00,116.915999996,-1.85,116.9306356566,3.9859999960000003,0,3.9859999960000003,112.93,-1.85,112.9451521757,131.71,3.9859999960000003,0.0,3.9859999960000003,3.9859999960000003,0,3.9859999960000003,0.0,0.0,0.0,132.09,122.045999996,-6.86,122.2386424787,3.9859999960000003,0,3.9859999960000003,118.06,-6.86,118.2591357993,131.55
2019-12-03 20:30:00,110.8227777707,-4.63,110.9194526348,7.1027777707,0,7.1027777707,103.72,-4.63,103.8232888133,132.44,7.1027777707,0.0,7.1027777707,7.1027777707,0,7.1027777707,0.0,0.0,0.0,132.44,115.5327777707,-9.87,115.9536098593,7.1027777707,0,7.1027777707,108.43,-9.87,108.8782889285,132.34
2019-12-03 21:00:00,107.8954444402,-4.48,107.9884129476,4.2554444402,0,4.2554444402,103.64,-4.48,103.7367822906,132.99,4.2554444402,0.0,4.2554444402,4.2554444402,0,4.2554444402,0.0,0.0,0.0,133.01,112.6054444402,-9.79,113.0302181612,4.2554444402,0,4.2554444402,108.35,-9.79,108.7913902843,132.86
2019-12-03 21:30:00,100.8513333306,0.08,100.8513650605,2.7213333306000003,0,2.7213333306000003,98.13,0.08,98.1300326098,132.12,2.7213333306000003,0.0,2.7213333306000003,2.7213333306000003,0,2.7213333306000003,0.0,0.0,0.0,132.55,105.2813333306,-4.98,105.3990490843,2.7213333306000003,0,2.7213333306000003,102.56,-4.98,102.6808356024,132.0
2019-12-03 22:00:00,94.2626666639,-1.06,94.2686264173,2.7326666639,0,2.7326666639,91.53,-1.06,91.5361376725,131.64,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,131.9,98.4126666639,-6.18,98.6065178368,2.7326666639,0,2.7326666639,95.68,-6.18,95.8793763017,131.51
2019-12-03 22:30:00,87.0538888848,-3.75,87.1346203869,4.0538888848,0,4.0538888848,83.0,-3.75,83.0846706679,132.21,4.0538888848,0.0,4.0538888848,4.0538888848,0,4.0538888848,0.0,0.0,0.0,132.11,90.8038888848,-9.08,91.2567402256,4.0538888848,0,4.0538888848,86.75,-9.08,87.2239009676,132.05
2019-12-03 23:00:00,85.7361111083,-4.89,85.8754496232,2.7761111083000003,0,2.7761111083000003,82.96,-4.89,83.1039932855,132.8,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,132.53,89.45611110830001,-10.32,90.0494209566,2.7761111083000003,0,2.7761111083000003,86.68,-10.32,87.2921806349,132.66
2019-12-03 23:30:00,82.786777775,-5.73,82.9848388223,2.806777775,0,2.806777775,79.98,-5.73,80.1849942321,133.1,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,132.74,86.386777775,-11.24,87.1149411659,2.806777775,0,2.806777775,83.58,-11.24,84.3324018394,133.0
2019-12-04 00:00:00,80.2302222194,-6.27,80.4748498437,2.8502222194,0,2.8502222194,77.38,-6.27,77.6336093454,133.23,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,132.74,83.7002222194,-11.82,84.5307021121,2.8502222194,0,2.8502222194,80.85,-11.82,81.7094541654,133.15
2019-12-04 00:30:00,91.4667777747,-4.45,91.5749634807,3.0667777747,0,3.0667777747,88.4,-4.45,88.5119342236,133.32,3.0667777747,0.0,3.0667777747,3.0667777747,0,3.0667777747,0.0,0.0,0.0,133.15,95.4267777747,-9.88,95.9368767287,3.0667777747,0,3.0667777747,92.36,-9.88,92.8869420317,133.15
2019-12-04 01:00:00,93.2639999969,-4.4,93.3677336954,3.1039999969,0,3.1039999969,90.16,-4.4,90.2673008348,133.2,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,133.15,97.2939999969,-9.8,97.7863100613,3.1039999969,0,3.1039999969,94.19,-9.8,94.6984482449,133.15
2019-12-04 01:30:00,92.4716666636,-4.58,92.5850178784,3.0816666636,0,3.0816666636,89.39,-4.58,89.507253896,133.64,3.0816666636,0.0,3.0816666636,3.0816666636,0,3.0816666636,0.0,0.0,0.0,133.47,96.4716666636,-10.02,96.9906328923,3.0816666636,0,3.0816666636,93.39,-10.02,93.9259948044,133.53
2019-12-04 02:00:00,89.3953333304,-5.62,89.571814882,2.9053333304,0,2.9053333304,86.49,-5.62,86.6723975669,134.16,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,133.79,93.2653333304,-11.16,93.9306552795,2.9053333304,0,2.9053333304,90.36,-11.16,91.0465551243,134.01
2019-12-04 02:30:00,89.0066666636,-5.86,89.1993627252,3.0166666637,0,3.0166666637,85.99,-5.86,86.1894407686,133.86,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,133.49,92.8566666637,-11.41,93.5550567521,3.0166666637,0,3.0166666637,89.84,-11.41,90.5616568974,133.78
2019-12-04 03:00:00,87.2221111081,-6.38,87.4551374486,3.0221111081,0,3.0221111081,84.2,-6.38,84.4413666398,134.22,3.0221111081,0.0,3.0221111081,3.0221111081,0,3.0221111081,0.0,0.0,0.0,133.76,90.9921111081,-11.97,91.7760599716,3.0221111081,0,3.0221111081,87.97,-11.97,88.7806386551,134.08
2019-12-04 03:30:00,84.6797777747,-6.52,84.9304136571,3.0897777747,0,3.0897777747,81.59,-6.52,81.8500977397,133.94,3.0897777747,0.0,3.0897777747,3.0897777747,0,3.0897777747,0.0,0.0,0.0,133.43,88.3397777747,-12.13,89.1686785664,3.0897777747,0,3.0897777747,85.25,-12.13,86.1086488107,133.78
2019-12-04 04:00:00,82.4494444413,-7.02,82.7477570009,3.1394444413,0,3.1394444413,79.31,-7.02,79.6200759859,134.05,3.1394444413,0.0,3.1394444413,3.1394444413,0,3.1394444413,0.0,0.0,0.0,133.55,86.0194444413,-12.66,86.9460776688,3.1394444413,0,3.1394444413,82.88,-12.66,83.8413382527,134.01
2019-12-04 04:30:00,77.9317777733,-7.6,78.3014813838,4.5017777733,0,4.5017777733,73.43,-7.6,73.8222520653,133.48,4.5017777733,0.0,4.5017777733,4.5017777733,0,4.5017777733,0.0,0.0,0.0,132.81,81.2317777733,-13.26,82.3069214599,4.5017777733,0,4.5017777733,76.73,-13.26,77.8673262672,133.37
2019-12-04 05:00:00,79.239111107,-7.33,79.57741909,4.149111107,0,4.149111107,75.09,-7.33,75.4469151125,133.56,4.149111107,0.0,4.149111107,4.149111107,0,4.149111107,0.0,0.0,0.0,132.89,82.619111107,-12.98,83.6325171217,4.149111107,0,4.149111107,78.47,-12.98,79.5362892018,133.46
2019-12-04 05:30:00,80.9754444403,-6.31,81.2209252736,4.1754444403,0,4.1754444403,76.8,-6.31,77.0587834059,133.36,4.1754444403,0.0,4.1754444403,4.1754444403,0,4.1754444403,0.0,0.0,0.0,132.89,84.4454444403,-11.89,85.2783981247,4.1754444403,0,4.1754444403,80.27,-11.89,81.1458255242,133.26
2019-12-04 06:00:00,84.2777777738,-4.87,84.4183672343,3.9277777739,0,3.9277777739,80.35,-4.87,80.497449649,133.1,3.9277777739,0.0,3.9277777739,3.9277777739,0,3.9277777739,0.0,0.0,0.0,132.89,87.9077777739,-10.35,88.5149698816,3.9277777739,0,3.9277777739,83.98,-10.35,84.6153821713,132.99
2019-12-04 06:30:00,95.0895555525,-0.41000000000000003,95.090439452,3.0395555525,0,3.0395555525,92.05,-0.41000000000000003,92.0509130862,131.96,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,132.3,99.2295555525,-5.53,99.3835277858,3.0395555525,0,3.0395555525,96.19,-5.53,96.3488297801,131.84
2019-12-04 07:00:00,100.1712222167,0.37,100.1719055443,5.5712222167,0,5.5712222167,94.6,0.37,94.6007235702,131.81,5.5712222167,0.0,5.5712222167,5.5712222167,0,5.5712222167,0.0,0.0,0.0,132.22,104.4412222167,-4.67,104.5455776114,5.5712222167,0,5.5712222167,98.87,-4.67,98.980229339,131.68
2019-12-04 07:30:00,109.9185555506,3.75,109.9825047648,4.9285555506000005,0,4.9285555506000005,104.99,3.75,105.056949318,131.52,4.9285555506000005,0.0,4.9285555506000005,4.9285555506000005,0,4.9285555506000005,0.0,0.0,0.0,132.44,114.6585555506,-1.04,114.6632720663,4.9285555506000005,0,4.9285555506000005,109.73,-1.04,109.7349283501,131.4
2019-12-04 08:00:00,114.0131111041,5.48,114.1447322641,7.0231111041,0,7.0231111041,106.99,5.48,107.1302501631,131.4,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,132.59,118.8631111041,0.78,118.865670323,7.0231111041,0,7.0231111041,111.84,0.78,111.842719924,131.31
2019-12-04 08:30:00,117.7967777739,8.1,118.0749374504,3.8467777739,0,3.8467777739,113.95,8.1,114.2375266714,130.73,3.8467777739,0.0,3.8467777739,3.8467777739,0,3.8467777739,0.0,0.0,0.0,132.29,122.9167777739,3.62,122.9700722059,3.8467777739,0,3.8467777739,119.07,3.62,119.125015425,130.66
2019-12-04 09:00:00,117.1766666631,9.14,117.5325946717,3.5766666631,0,3.5766666631,113.6,9.14,113.967098761,131.02,3.5766666631,0.0,3.5766666631,3.5766666631,0,3.5766666631,0.0,0.0,0.0,132.66,122.2866666631,4.7,122.3769538907,3.5766666631,0,3.5766666631,118.71,4.7,118.8030054334,130.85
2019-12-04 09:30:00,117.8014444391,9.78,118.2067202486,5.3914444391,0,5.3914444391,112.41,9.78,112.8346422868,130.88,5.3914444391,0.0,5.3914444391,5.3914444391,0,5.3914444391,0.0,0.0,0.0,132.55,122.8614444391,5.37,122.9787438123,5.3914444391,0,5.3914444391,117.47,5.37,117.5926774931,130.77
2019-12-04 10:00:00,116.5933333254,9.59,116.9870654215,7.9033333254,0,7.9033333254,108.69,9.59,109.1122550404,131.39,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,132.99,121.4933333254,5.12,121.6011695771,7.9033333254,0,7.9033333254,113.59,5.12,113.7053318891,131.27
2019-12-04 10:30:00,112.7362222125,9.58,113.1425304593,9.756222212499999,0,9.756222212499999,102.98,9.58,103.4246430982,131.39,9.756222212499999,0.0,9.756222212499999,9.756222212499999,0,9.756222212499999,0.0,0.0,0.0,132.99,117.3562222125,5.06,117.4652565314,9.756222212499999,0,9.756222212499999,107.6,5.06,107.7189101319,131.37
2019-12-04 11:00:00,108.4673333218,10.02,108.9291641294,11.5773333218,0,11.5773333218,96.89,10.02,97.4067374466,131.2,11.5773333218,0.0,11.5773333218,11.5773333218,0,11.5773333218,0.0,0.0,0.0,132.63,112.7973333218,5.51,112.931831228,11.5773333218,0,11.5773333218,101.22,5.51,101.369859919,131.01
2019-12-04 11:30:00,106.5674444321,11.09,107.1429340311,12.3374444321,0,12.3374444321,94.23,11.09,94.880350969,130.96,12.3374444321,0.0,12.3374444321,12.3374444321,0,12.3374444321,0.0,0.0,0.0,132.47,110.7474444321,6.61,110.9445291497,12.3374444321,0,12.3374444321,98.41,6.61,98.6317403273,130.81
2019-12-04 12:00:00,104.332111099,10.69,104.8783366876,12.152111099,0,12.152111099,92.18,10.69,92.7977828399,130.96,12.152111099,0.0,12.152111099,12.152111099,0,12.152111099,0.0,0.0,0.0,132.47,108.432111099,6.19,108.6086498276,12.152111099,0,12.152111099,96.28,6.19,96.4787774591,130.81
2019-12-04 12:30:00,106.3717777665,11.02,106.9410842717,11.2817777665,0,11.2817777665,95.09,11.02,95.7264252963,130.83,11.2817777665,0.0,11.2817777665,11.2817777665,0,11.2817777665,0.0,0.0,0.0,132.47,110.6017777665,6.5600000000000005,110.7961499562,11.2817777665,0,11.2817777665,99.32,6.5600000000000005,99.5364054002,130.69
2019-12-04 13:00:00,108.1406666556,10.67,108.665784333,11.1106666556,0,11.1106666556,97.03,10.67,97.6149056241,130.94,11.1106666556,0.0,11.1106666556,11.1106666556,0,11.1106666556,0.0,0.0,0.0,132.47,112.4806666556,6.2,112.6514108712,11.1106666556,0,11.1106666556,101.37,6.2,101.5594254612,130.82
2019-12-04 13:30:00,107.2032222117,9.86,107.6557032979,10.5632222117,0,10.5632222117,96.64,9.86,97.1416965057,130.94,10.5632222117,0.0,10.5632222117,10.5632222117,0,10.5632222117,0.0,0.0,0.0,132.47,111.5232222117,5.34,111.6509950357,10.5632222117,0,10.5632222117,100.96,5.34,101.1011236337,130.82
2019-12-04 14:00:00,107.2066666567,9.28,107.6075637474,9.9366666567,0,9.9366666567,97.27,9.28,97.7116743281,131.02,9.9366666567,0.0,9.9366666567,9.9366666567,0,9.9366666567,0.0,0.0,0.0,132.47,111.5766666567,4.73,111.6768796225,9.9366666567,0,9.9366666567,101.64,4.73,101.75,130.82
2019-12-04 14:30:00,106.7558888798,8.48,107.0921575584,9.1258888798,0,9.1258888798,97.63,8.48,97.9975882356,131.02,9.1258888798,0.0,9.1258888798,9.1258888798,0,9.1258888798,0.0,0.0,0.0,132.38,111.1058888798,3.91,111.1746672752,9.1258888798,0,9.1258888798,101.98,3.91,102.0549288374,130.91
2019-12-04 15:00:00,107.2236666592,8.27,107.5421200825,7.5136666592,0,7.5136666592,99.71,8.27,100.0523712862,130.83,7.5136666592,0.0,7.5136666592,7.5136666592,0,7.5136666592,0.0,0.0,0.0,132.19,111.6836666592,3.71,111.7452705864,7.5136666592,0,7.5136666592,104.17,3.71,104.2360446295,130.76
2019-12-04 15:30:00,109.1246666608,6.29,109.305795701,5.8946666608000005,0,5.8946666608000005,103.23,6.29,103.421453287,130.83,5.8946666608000005,0.0,5.8946666608000005,5.8946666608000005,0,5.8946666608000005,0.0,0.0,0.0,132.03,113.7446666608,1.67,113.7569254761,5.8946666608000005,0,5.8946666608000005,107.85,1.67,107.8629287568,130.76
2019-12-04 16:00:00,113.1778888825,1.8900000000000001,113.1936686917,6.4078888825,0,6.4078888825,106.77,1.8900000000000001,106.7867267033,130.67,6.4078888825,0.0,6.4078888825,6.4078888825,0,6.4078888825,0.0,0.0,0.0,131.39,118.0178888825,-2.9,118.0535136973,6.4078888825,0,6.4078888825,111.61,-2.9,111.6476694786,130.49
2019-12-04 16:30:00,120.3875555463,1.09,120.3924899253,9.2875555463,0,9.2875555463,111.1,1.09,111.105346856,130.59,9.2875555463,0.0,9.2875555463,9.2875555463,0,9.2875555463,0.0,0.0,0.0,131.29,125.4175555463,-3.69,125.4718268744,9.2875555463,0,9.2875555463,116.13,-3.69,116.1886095966,130.49
2019-12-04 17:00:00,131.808333318,8.64,132.0912045977,15.368333318,0,15.368333318,116.44,8.64,116.7601096265,131.48,15.368333318,0.0,15.368333318,15.368333318,0,15.368333318,0.0,0.0,0.0,131.05,136.738333318,4.64,136.8170362147,15.368333318,0,15.368333318,121.37,4.64,121.458661692,131.34
2019-12-04 17:30:00,134.2233333179,14.78,135.0346311395,15.4233333179,0,15.4233333179,118.8,14.78,119.7158652811,133.11,15.4233333179,0.0,15.4233333179,15.4233333179,0,15.4233333179,0.0,0.0,0.0,131.57,139.1333333179,10.42,139.5229760296,15.4233333179,0,15.4233333179,123.71,10.42,124.1480587847,132.99
2019-12-04 18:00:00,132.7725555422,14.06,133.5149246535,13.3125555422,0,13.3125555422,119.46,14.06,120.2845592751,133.11,13.3125555422,0.0,13.3125555422,13.3125555422,0,13.3125555422,0.0,0.0,0.0,131.57,137.7325555422,9.67,138.071596486,13.3125555422,0,13.3125555422,124.42,9.67,124.7952134499,132.99
2019-12-04 18:30:00,130.7236666534,12.78,131.3468896598,13.2536666534,0,13.2536666534,117.47,12.78,118.1631469622,133.01,13.2536666534,0.0,13.2536666534,13.2536666534,0,13.2536666534,0.0,0.0,0.0,131.26,135.5936666534,8.34,135.8499099614,13.2536666534,0,13.2536666534,122.34,8.34,122.6239421973,132.89
2019-12-04 19:00:00,130.4039999888,11.6,130.918918469,11.1539999888,0,11.1539999888,119.25,11.6,119.8128645013,133.59,11.1539999888,0.0,11.1539999888,11.1539999888,0,11.1539999888,0.0,0.0,0.0,131.67,135.3339999888,7.07,135.5185465277,11.1539999888,0,11.1539999888,124.18,7.07,124.3810970365,133.43
2019-12-04 19:30:00,126.2855555504,11.55,126.8126336004,5.1855555504,0,5.1855555504,121.1,11.55,121.6495478824,134.03,5.1855555504,0.0,5.1855555504,5.1855555504,0,5.1855555504,0.0,0.0,0.0,132.12,131.2855555504,6.97,131.4704453334,5.1855555504,0,5.1855555504,126.1,6.97,126.2924815656,133.88
2019-12-04 20:00:00,122.5839999935,11.0,123.0765495714,6.5139999935,0,6.5139999935,116.07,11.0,116.5900720473,134.6,6.5139999935,0.0,6.5139999935,6.5139999935,0,6.5139999935,0.0,0.0,0.0,132.54,127.3939999935,6.33,127.5511667306,6.5139999935,0,6.5139999935,120.88,6.33,121.0456248693,134.47
2019-12-04 20:30:00,117.7956666633,10.03,118.221909918,3.3356666633,0,3.3356666633,114.46,10.03,114.8986183555,133.97,3.3356666633,0.0,3.3356666633,3.3356666633,0,3.3356666633,0.0,0.0,0.0,131.84,122.5056666633,5.35,122.6224321428,3.3356666633,0,3.3356666633,119.17,5.35,119.2900305977,133.91
2019-12-04 21:00:00,113.8591111077,7.57,114.1104819122,3.4391111077,0,3.4391111077,110.42,7.57,110.6791818727,134.27,3.4391111077,0.0,3.4391111077,3.4391111077,0,3.4391111077,0.0,0.0,0.0,131.84,118.3991111077,2.75,118.4310432745,3.4391111077,0,3.4391111077,114.96,2.75,114.9928871713,134.19
2019-12-04 21:30:00,107.6757777745,-1.19,107.6823533331,3.2757777745,0,3.2757777745,104.4,-1.19,104.4067818678,133.48,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.27,112.2557777745,-6.52,112.4449645105,3.2757777745,0,3.2757777745,108.98,-6.52,109.1748634073,133.34
2019-12-04 22:00:00,102.7527777744,-7.79,103.0476464571,3.4027777744,0,3.4027777744,99.35,-7.79,99.6549376599,132.75,3.4027777744,0.0,3.4027777744,3.4027777744,0,3.4027777744,0.0,0.0,0.0,132.36,107.2727777744,-13.25,108.0879796806,3.4027777744,0,3.4027777744,103.87,-13.25,104.7116965768,132.66
2019-12-04 22:30:00,95.5204444417,-10.32,96.0763118898,2.7604444417,0,2.7604444417,92.76,-10.32,93.3323095182,133.47,2.7604444417,0.0,2.7604444417,2.7604444417,0,2.7604444417,0.0,0.0,0.0,132.71,99.7204444417,-15.97,100.9911280244,2.7604444417,0,2.7604444417,96.96,-15.97,98.2663854021,133.34
2019-12-04 23:00:00,88.8625555528,-7.38,89.1684819842,2.7525555528,0,2.7525555528,86.11,-7.38,86.4256703763,133.61,2.7525555528,0.0,2.7525555528,2.7525555528,0,2.7525555528,0.0,0.0,0.0,133.12,92.7425555528,-12.97,93.645088021,2.7525555528,0,2.7525555528,89.99,-12.97,90.9198603167,133.49
2019-12-04 23:30:00,86.179888885,-3.96,86.2708226936,3.879888885,0,3.879888885,82.3,-3.96,82.3952158805,133.83,3.879888885,0.0,3.879888885,3.879888885,0,3.879888885,0.0,0.0,0.0,133.68,89.849888885,-9.44,90.3444305569,3.879888885,0,3.879888885,85.97,-9.44,86.486730196,133.73
2019-12-05 00:00:00,83.491888886,-4.8100000000000005,83.6303270935,2.8518888860000002,0,2.8518888860000002,80.64,-4.8100000000000005,80.783325631,134.01,2.8518888860000002,0.0,2.8518888860000002,2.8518888860000002,0,2.8518888860000002,0.0,0.0,0.0,133.68,87.081888886,-10.35,87.6947995719,2.8518888860000002,0,2.8518888860000002,84.23,-10.35,84.8635104153,133.84
2019-12-05 00:30:00,94.5302222193,-2.22,94.5562864797,2.9402222193,0,2.9402222193,91.59,-2.22,91.6169007334,133.18,2.9402222193,0.0,2.9402222193,2.9402222193,0,2.9402222193,0.0,0.0,0.0,133.26,98.6002222193,-7.53,98.8873334745,2.9402222193,0,2.9402222193,95.66,-7.53,95.9559091458,133.04
2019-12-05 01:00:00,95.6522222192,-2.39,95.6820762498,3.0322222192,0,3.0322222192,92.62,-2.39,92.650831081,133.05,3.0322222192,0.0,3.0322222192,3.0322222192,0,3.0322222192,0.0,0.0,0.0,133.14,99.7822222192,-7.69,100.0781093496,3.0322222192,0,3.0322222192,96.75,-7.69,97.0551317551,132.92
2019-12-05 01:30:00,94.7133333303,-2.79,94.7544173669,2.9933333303,0,2.9933333303,91.72,-2.79,91.7624242269,133.53,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,133.56,98.8033333303,-8.14,99.1380768282,2.9933333303,0,2.9933333303,95.81,-8.14,96.1551647079,133.4
2019-12-05 02:00:00,91.9865555526,-3.5,92.0531172879,2.9765555526,0,2.9765555526,89.01,-3.5,89.0787859145,133.66,2.9765555526,0.0,2.9765555526,2.9765555526,0,2.9765555526,0.0,0.0,0.0,133.56,95.9665555526,-8.9,96.3783678251,2.9765555526,0,2.9765555526,92.99,-8.9,93.4149351014,133.53
2019-12-05 02:30:00,91.9449999969,-3.49,92.0112119496,3.0549999969,0,3.0549999969,88.89,-3.49,88.9584858234,133.4,3.0549999969,0.0,3.0549999969,3.0549999969,0,3.0549999969,0.0,0.0,0.0,133.34,95.9049999969,-8.89,96.3161519394,3.0549999969,0,3.0549999969,92.85,-8.89,93.2746192702,133.31
2019-12-05 03:00:00,89.9976666636,-3.83,90.0791258,3.0776666636,0,3.0776666636,86.92,-3.83,87.0043406963,133.6,3.0776666636,0.0,3.0776666636,3.0776666636,0,3.0776666636,0.0,0.0,0.0,133.43,93.8776666636,-9.25,94.3322786654,3.0776666636,0,3.0776666636,90.8,-9.25,91.2699430262,133.47
2019-12-05 03:30:00,86.6377777747,-4.79,86.7700906865,3.0677777747,0,3.0677777747,83.57,-4.79,83.7071621786,133.6,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,133.3,90.3677777747,-10.29,90.9517419291,3.0677777747,0,3.0677777747,87.3,-10.29,87.9043463089,133.47
2019-12-05 04:00:00,83.8232222192,-5.41,83.9976230807,3.0032222192,0,3.0032222192,80.82,-5.41,81.0008672793,133.89,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,133.51,87.4432222192,-10.97,88.128644674,3.0032222192,0,3.0032222192,84.44,-10.97,85.1496007037,133.75
2019-12-05 04:30:00,81.532999997,-5.93,81.7483638278,2.972999997,0,2.972999997,78.56,-5.93,78.783491291,133.65,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,133.2,85.052999997,-11.51,85.8282756934,2.972999997,0,2.972999997,82.08,-11.51,82.8830893488,133.51
2019-12-05 05:00:00,80.5273333303,-6.05,80.7542810833,3.0573333303,0,3.0573333303,77.47,-6.05,77.7058775126,133.65,3.0573333303,0.0,3.0573333303,3.0573333303,0,3.0573333303,0.0,0.0,0.0,133.2,84.0073333303,-11.63,84.8085429262,3.0573333303,0,3.0573333303,80.95,-11.63,81.7811677588,133.59
2019-12-05 05:30:00,82.256999997,-5.15,82.4180596016,3.046999997,0,3.046999997,79.21,-5.15,79.3772423305,133.51,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,133.2,85.786999997,-10.68,86.4492438861,3.046999997,0,3.046999997,82.74,-10.68,83.4264346595,133.42
2019-12-05 06:00:00,85.2123333304,-3.74,85.2943688154,2.9423333304,0,2.9423333304,82.27,-3.74,82.3549664562,132.87,2.9423333304,0.0,2.9423333304,2.9423333304,0,2.9423333304,0.0,0.0,0.0,132.69,88.9023333304,-9.13,89.3699153608,2.9423333304,0,2.9423333304,85.96,-9.13,86.443498888,132.74
2019-12-05 06:30:00,94.3582222183,-1.52,94.3704641304,3.9582222183,0,3.9582222183,90.4,-1.52,90.412777858,132.77,3.9582222183,0.0,3.9582222183,3.9582222183,0,3.9582222183,0.0,0.0,0.0,132.93,98.4082222183,-6.75,98.639447992,3.9582222183,0,3.9582222183,94.45,-6.75,94.6908918534,132.64
2019-12-05 07:00:00,103.2253333267,0.53,103.2266939334,6.5953333267000005,0,6.5953333267000005,96.63,0.53,96.6314534714,132.58,6.5953333267000005,0.0,6.5953333267000005,6.5953333267000005,0,6.5953333267000005,0.0,0.0,0.0,133.03,107.5753333267,-4.54,107.6710914794,6.5953333267000005,0,6.5953333267000005,100.98,-4.54,101.0820063117,132.46
2019-12-05 07:30:00,107.3822222142,4.92,107.494874518,8.0722222141,0,8.0722222141,99.31,4.92,99.4317982338,131.34,8.0722222141,0.0,8.0722222141,8.0722222141,0,8.0722222141,0.0,0.0,0.0,132.33,111.8822222142,0.15,111.8823227663,8.0722222141,0,8.0722222141,103.81,0.15,103.810108371,131.24
2019-12-05 08:00:00,112.9007777704,7.79,113.1692083615,7.3407777704,0,7.3407777704,105.56,7.79,105.8470486126,131.26,7.3407777704,0.0,7.3407777704,7.3407777704,0,7.3407777704,0.0,0.0,0.0,132.63,117.6907777704,3.22,117.7348188609,7.3407777704,0,7.3407777704,110.35,3.22,110.3969696142,131.11
2019-12-05 08:30:00,114.8307777708,9.14,115.1939543702,7.0107777708,0,7.0107777708,107.82,9.14,108.2067095886,130.91,7.0107777708,0.0,7.0107777708,7.0107777708,0,7.0107777708,0.0,0.0,0.0,132.47,119.7207777708,4.66,119.8114361405,7.0107777708,0,7.0107777708,112.71,4.66,112.8062928209,130.77
2019-12-05 09:00:00,114.4695555474,9.42,114.856499804,8.1495555474,0,8.1495555474,106.32,9.42,106.7364923538,131.26,8.1495555474,0.0,8.1495555474,8.1495555474,0,8.1495555474,0.0,0.0,0.0,132.86,119.2895555474,4.93,119.3913856302,8.1495555474,0,8.1495555474,111.14,4.93,111.2492898854,131.15
2019-12-05 09:30:00,113.9521111016,9.76,114.3693194197,9.4721111016,0,9.4721111016,104.48,9.76,104.9348750416,131.11,9.4721111016,0.0,9.4721111016,9.4721111016,0,9.4721111016,0.0,0.0,0.0,132.7,118.6721111016,5.29,118.7899577124,9.4721111016,0,9.4721111016,109.2,5.29,109.3280572406,131.02
2019-12-05 10:00:00,113.6939999909,10.11,114.1426201466,9.1139999909,0,9.1139999909,104.58,10.11,105.0675425619,131.43,9.1139999909,0.0,9.1139999909,9.1139999909,0,9.1139999909,0.0,0.0,0.0,133.01,118.3939999909,5.62,118.5273117633,9.1139999909,0,9.1139999909,109.28,5.62,109.4244159226,131.27
2019-12-05 10:30:00,109.8298888801,9.67,110.2547658445,8.7798888801,0,8.7798888801,101.05,9.67,101.5116318458,132.06,8.7798888801,0.0,8.7798888801,8.7798888801,0,8.7798888801,0.0,0.0,0.0,133.5,114.3998888801,5.08,114.5126236525,8.7798888801,0,8.7798888801,105.62,5.08,105.7420956857,131.92
2019-12-05 11:00:00,106.9103333228,9.24,107.3088857979,10.5303333228,0,10.5303333228,96.38,9.24,96.8219086777,132.33,10.5303333228,0.0,10.5303333228,10.5303333228,0,10.5303333228,0.0,0.0,0.0,133.7,111.2203333228,4.59,111.3150063758,10.5303333228,0,10.5303333228,100.69,4.59,100.7945643376,132.2
2019-12-05 11:30:00,105.9715555465,9.05,106.3572897593,9.0415555465,0,9.0415555465,96.93,9.05,97.3515659864,132.41,9.0415555465,0.0,9.0415555465,9.0415555465,0,9.0415555465,0.0,0.0,0.0,133.7,110.3215555465,4.38,110.4084689605,9.0415555465,0,9.0415555465,101.28,4.38,101.3746654742,132.29
2019-12-05 12:00:00,106.9402222139,9.28,107.3421144154,8.3202222139,0,8.3202222139,98.62,9.28,99.0556550632,132.7,8.3202222139,0.0,8.3202222139,8.3202222139,0,8.3202222139,0.0,0.0,0.0,134.08,111.3602222139,4.61,111.4556018849,8.3202222139,0,8.3202222139,103.04,4.61,103.1430739313,132.57
2019-12-05 12:30:00,110.5583333262,8.76,110.9048360887,7.1183333262,0,7.1183333262,103.44,8.76,103.8102653884,132.7,7.1183333262,0.0,7.1183333262,7.1183333262,0,7.1183333262,0.0,0.0,0.0,134.08,115.1983333262,4.11,115.2716274767,7.1183333262,0,7.1183333262,108.08,4.11,108.1581180495,132.57
2019-12-05 13:00:00,113.1504444391,9.14,113.5189969863,5.3104444391,0,5.3104444391,107.84,9.14,108.2266381257,131.88,5.3104444391,0.0,5.3104444391,5.3104444391,0,5.3104444391,0.0,0.0,0.0,133.37,118.0104444391,4.58,118.0992861821,5.3104444391,0,5.3104444391,112.7,4.58,112.793024607,131.73
2019-12-05 13:30:00,113.1466666623,8.52,113.4669933363,4.4066666623,0,4.4066666623,108.74,8.52,109.0732689526,131.62,4.4066666623,0.0,4.4066666623,4.4066666623,0,4.4066666623,0.0,0.0,0.0,133.08,118.0366666623,3.9699999999999998,118.1034105212,4.4066666623,0,4.4066666623,113.63,3.9699999999999998,113.6993306928,131.52
2019-12-05 14:00:00,112.5224444406,8.35,112.8318350595,3.8224444406,0,3.8224444406,108.7,8.35,109.0202389467,131.77,3.8224444406,0.0,3.8224444406,3.8224444406,0,3.8224444406,0.0,0.0,0.0,133.21,117.4124444406,3.7800000000000002,117.4732757248,3.8224444406,0,3.8224444406,113.59,3.7800000000000002,113.6528772183,131.69
2019-12-05 14:30:00,112.5049999962,8.94,112.8596412547,3.7949999962,0,3.7949999962,108.71,8.94,109.0769806146,131.15,3.7949999962,0.0,3.7949999962,3.7949999962,0,3.7949999962,0.0,0.0,0.0,132.67,117.4349999962,4.46,117.5196614363,3.7949999962,0,3.7949999962,113.64,4.46,113.7274865633,130.99
2019-12-05 15:00:00,112.220555552,8.66,112.5542033351,3.510555552,0,3.510555552,108.71,8.66,109.0543887242,131.24,3.510555552,0.0,3.510555552,3.510555552,0,3.510555552,0.0,0.0,0.0,132.67,117.110555552,4.16,117.1844179988,3.510555552,0,3.510555552,113.6,4.16,113.6761434955,130.99
2019-12-05 15:30:00,112.6606666637,8.71,112.996857979,2.9206666637,0,2.9206666637,109.74,8.71,110.085111164,131.38,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,132.86,117.6106666637,4.2,117.6856359676,2.9206666637,0,2.9206666637,114.69,4.2,114.7668771902,131.21
2019-12-05 16:00:00,113.4239999969,9.52,113.8228192205,3.1139999969,0,3.1139999969,110.31,9.52,110.7200365788,130.88,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,132.49,118.4139999969,5.1,118.5237756539,3.1139999969,0,3.1139999969,115.3,5.1,115.4127375986,130.73
2019-12-05 16:30:00,120.0769999946,6.53,120.2544253976,5.3869999946,0,5.3869999946,114.69,6.53,114.8757459171,130.75,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,132.08,125.2969999946,2.01,125.3131210514,5.3869999946,0,5.3869999946,119.91,2.01,119.9268452016,130.57
2019-12-05 17:00:00,125.52299999,6.03,125.6677541236,10.04299999,0,10.04299999,115.48,6.03,115.6373265862,130.58,10.04299999,0.0,10.04299999,10.04299999,0,10.04299999,0.0,0.0,0.0,131.95,130.78299999,1.51,130.791716811,10.04299999,0,10.04299999,120.74,1.51,120.7494418207,130.45
2019-12-05 17:30:00,128.0548888799,6.11,128.2005720192,8.9648888799,0,8.9648888799,119.09,6.11,119.2466360113,130.58,8.9648888799,0.0,8.9648888799,8.9648888799,0,8.9648888799,0.0,0.0,0.0,131.95,133.4748888799,1.5899999999999999,133.4843588647,8.9648888799,0,8.9648888799,124.51,1.5899999999999999,124.5201517828,130.45
2019-12-05 18:00:00,127.4484444347,5.29,127.5581831511,9.7784444347,0,9.7784444347,117.67,5.29,117.7888492176,130.73,9.7784444347,0.0,9.7784444347,9.7784444347,0,9.7784444347,0.0,0.0,0.0,132.03,132.8284444347,0.72,132.8303958096,9.7784444347,0,9.7784444347,123.05,0.72,123.0521064428,130.59
2019-12-05 18:30:00,125.4578888781,3.7800000000000002,125.5148209645,10.7478888781,0,10.7478888781,114.71,3.7800000000000002,114.7722636354,131.32,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,132.42,130.7078888781,-0.91,130.7110565904,10.7478888781,0,10.7478888781,119.96,-0.91,119.9634515175,131.2
2019-12-05 19:00:00,125.3274444383,3.39,125.3732843529,6.1674444383,0,6.1674444383,119.16,3.39,119.208211546,131.45,6.1674444383,0.0,6.1674444383,6.1674444383,0,6.1674444383,0.0,0.0,0.0,132.51,130.7374444383,-1.32,130.7441080059,6.1674444383,0,6.1674444383,124.57,-1.32,124.5769934619,131.28
2019-12-05 19:30:00,120.8563333304,2.61,120.8845126808,2.9463333304,0,2.9463333304,117.91,2.61,117.9388833252,131.82,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,132.77,126.2363333304,-2.16,126.2548116022,2.9463333304,0,2.9463333304,123.29,-2.16,123.3089197909,131.67
2019-12-05 20:00:00,115.3888888859,0.55,115.3901996632,3.0088888859,0,3.0088888859,112.38,0.55,112.381345872,132.56,3.0088888859,0.0,3.0088888859,3.0088888859,0,3.0088888859,0.0,0.0,0.0,133.21,120.5288888859,-4.44,120.6106407249,3.0088888859,0,3.0088888859,117.52,-4.44,117.6038434746,132.41
2019-12-05 20:30:00,110.2978888858,1.24,110.3048588806,3.0478888858,0,3.0478888858,107.25,1.24,107.2571680588,133.15,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,133.83,115.1678888858,-3.8,115.2305629181,3.0478888858,0,3.0478888858,112.12,-3.8,112.1843768089,133.04
2019-12-05 21:00:00,105.7527777747,3.0,105.795321291,3.1027777747,0,3.1027777747,102.65,3.0,102.6938289285,133.06,3.1027777747,0.0,3.1027777747,3.1027777747,0,3.1027777747,0.0,0.0,0.0,133.83,110.4027777747,-1.96,110.420174517,3.1027777747,0,3.1027777747,107.3,-1.96,107.3178997185,132.92
2019-12-05 21:30:00,102.9951111075,3.0,103.0387932385,3.6151111074999998,0,3.6151111074999998,99.38,3.0,99.4252704296,133.06,3.6151111074999998,0.0,3.6151111074999998,3.6151111074999998,0,3.6151111074999998,0.0,0.0,0.0,133.83,107.4851111075,-2.0,107.5037167255,3.6151111074999998,0,3.6151111074999998,103.87,-2.0,103.8892530534,132.92
2019-12-05 22:00:00,97.9356666626,0.66,97.9378905462,4.1056666626,0,4.1056666626,93.83,0.66,93.8323211905,133.88,4.1056666626,0.0,4.1056666626,4.1056666626,0,4.1056666626,0.0,0.0,0.0,134.36,102.1456666626,-4.53,102.2460665157,4.1056666626,0,4.1056666626,98.04,-4.53,98.1445999533,133.8
2019-12-05 22:30:00,90.3939999969,-1.74,90.4107451326,3.1239999969,0,3.1239999969,87.27,-1.74,87.2873444435,133.88,3.1239999969,0.0,3.1239999969,3.1239999969,0,3.1239999969,0.0,0.0,0.0,134.03,94.3039999969,-7.09,94.570146005,3.1239999969,0,3.1239999969,91.18,-7.09,91.4552376849,133.8
2019-12-05 23:00:00,83.5708888852,-3.2,83.6321317979,3.6808888852,0,3.6808888852,79.89,-3.2,79.9540624359,134.03,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,133.88,87.1408888852,-8.67,87.5711334613,3.6808888852,0,3.6808888852,83.46,-8.67,83.9091204816,133.89
2019-12-05 23:30:00,80.3183333302,-7.5600000000000005,80.6733429885,3.1683333302,0,3.1683333302,77.15,-7.5600000000000005,77.5195207674,133.81,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,134.5,83.8383333302,-12.77,84.8053007517,3.1683333302,0,3.1683333302,80.67,-12.77,81.6744868365,133.7
2019-12-06 00:00:00,75.9765555523,-16.79,77.8096465331,3.2065555523000002,0,3.2065555523000002,72.77,-16.79,74.6818384884,132.11,3.2065555523000002,0.0,3.2065555523000002,3.2065555523000002,0,3.2065555523000002,0.0,0.0,0.0,134.75,79.4565555523,-21.44,82.2983464004,3.2065555523000002,0,3.2065555523000002,76.25,-21.44,79.206919521,131.99
2019-12-06 00:30:00,86.8227777746,-14.17,87.9714933401,3.2227777746,0,3.2227777746,83.6,-14.17,84.7923870403,130.41,3.2227777746,0.0,3.2227777746,3.2227777746,0,3.2227777746,0.0,0.0,0.0,133.35,90.8327777746,-18.57,92.7115872922,3.2227777746,0,3.2227777746,87.61,-18.57,89.5564458875,130.28
2019-12-06 01:00:00,88.3609999967,-13.99,89.4616477627,3.3109999967,0,3.3109999967,85.05,-13.99,86.1929382258,130.22,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,133.14,92.4409999967,-18.37,94.2485829092,3.3109999967,0,3.3109999967,89.13,-18.37,91.003372465,130.08
2019-12-06 01:30:00,87.3451111078,-14.56,88.5503361622,3.2951111078,0,3.2951111078,84.05,-14.56,85.3017942367,130.76,3.2951111078,0.0,3.2951111078,3.2951111078,0,3.2951111078,0.0,0.0,0.0,133.67,91.3851111078,-18.99,93.3373378246,3.2951111078,0,3.2951111078,88.09,-18.99,90.1136404769,130.64
2019-12-06 02:00:00,84.2711111079,-15.42,85.6702782028,3.2511111079,0,3.2511111079,81.02,-15.42,82.474340252,131.34,3.2511111079,0.0,3.2511111079,3.2511111079,0,3.2511111079,0.0,0.0,0.0,134.09,88.1511111079,-19.93,90.3760105866,3.2511111079,0,3.2511111079,84.9,-19.93,87.2078832446,131.2
2019-12-06 02:30:00,84.284222219,-15.32,85.6652351603,3.224222219,0,3.224222219,81.06,-15.32,82.4950059094,131.21,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,133.99,88.184222219,-19.83,90.3863150503,3.224222219,0,3.224222219,84.96,-19.83,87.2435126528,131.08
2019-12-06 03:00:00,81.6744444411,-16.01,83.2288109657,3.3744444411,0,3.3744444411,78.3,-16.01,79.9200231481,131.5,3.3744444411,0.0,3.3744444411,3.3744444411,0,3.3744444411,0.0,0.0,0.0,134.19,85.4444444411,-20.58,87.8879370895,3.3744444411,0,3.3744444411,82.07,-20.58,84.6109998759,131.4
2019-12-06 03:30:00,78.252444441,-16.6,79.9937813895,3.432444441,0,3.432444441,74.82,-16.6,76.6393658638,131.2,3.432444441,0.0,3.432444441,3.432444441,0,3.432444441,0.0,0.0,0.0,133.79,81.852444441,-21.21,84.5558203849,3.432444441,0,3.432444441,78.42,-21.21,81.2376790658,131.07
2019-12-06 04:00:00,75.7367777745,-17.11,77.6454223226,3.2967777745,0,3.2967777745,72.44,-17.11,74.4332298103,131.43,3.2967777745,0.0,3.2967777745,3.2967777745,0,3.2967777745,0.0,0.0,0.0,134.0,79.2067777745,-21.76,82.1414100525,3.2967777745,0,3.2967777745,75.91,-21.76,78.9672444752,131.26
2019-12-06 04:30:00,73.5589999967,-17.3,75.5659743569,3.3189999967,0,3.3189999967,70.24,-17.3,72.3391152835,131.29,3.3189999967,0.0,3.3189999967,3.3189999967,0,3.3189999967,0.0,0.0,0.0,133.77,76.9489999967,-21.98,80.0266768052,3.3189999967,0,3.3189999967,73.63,-21.98,76.8407268315,131.14
2019-12-06 05:00:00,72.3787777744,-17.35,74.4292279425,3.3587777744,0,3.3587777744,69.02,-17.35,71.1672881316,131.18,3.3587777744,0.0,3.3587777744,3.3587777744,0,3.3587777744,0.0,0.0,0.0,133.77,75.6987777744,-22.04,78.8420354668,3.3587777744,0,3.3587777744,72.34,-22.04,75.6229938577,131.14
2019-12-06 05:30:00,74.05233333,-16.83,75.9407464515,3.35233333,0,3.35233333,70.7,-16.83,72.6755729252,131.29,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,133.84,77.44233333,-21.48,80.3660711469,3.35233333,0,3.35233333,74.09,-21.48,77.1409003059,131.14
2019-12-06 06:00:00,76.9626666633,-15.47,78.5020570426,3.4026666633,0,3.4026666633,73.56,-15.47,75.169106021,131.17,3.4026666633,0.0,3.4026666633,3.4026666633,0,3.4026666633,0.0,0.0,0.0,133.84,80.4926666633,-20.03,82.9473946942,3.4026666633,0,3.4026666633,77.09,-20.03,79.649664155,131.02
2019-12-06 06:30:00,85.7352222189,-13.46,86.7853670208,3.2752222189,0,3.2752222189,82.46,-13.46,83.5513207556,130.36,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,133.36,89.6952222189,-17.82,91.4482656419,3.2752222189,0,3.2752222189,86.42,-17.82,88.2381368797,130.22
2019-12-06 07:00:00,93.9776666634,-11.52,94.6811081024,3.2276666634,0,3.2276666634,90.75,-11.52,91.4782646316,130.17,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,133.36,98.3176666634,-15.71,99.564891795,3.2276666634,0,3.2276666634,95.09,-15.71,96.3790029,129.99
2019-12-06 07:30:00,101.1424444407,-4.06,101.2238986971,3.7124444407,0,3.7124444407,97.43,-4.06,97.5145553238,130.92,3.7124444407,0.0,3.7124444407,3.7124444407,0,3.7124444407,0.0,0.0,0.0,133.36,105.6424444407,-7.78,105.9285347176,3.7124444407,0,3.7124444407,101.93,-7.78,102.2264804246,130.74
2019-12-06 08:00:00,105.7915555509,5.23,105.9207539903,4.6915555509,0,4.6915555509,101.1,5.23,101.2351860768,132.14,4.6915555509,0.0,4.6915555509,4.6915555509,0,4.6915555509,0.0,0.0,0.0,133.12,110.3415555509,0.42,110.3423548842,4.6915555509,0,4.6915555509,105.65,0.42,105.6508348287,131.97
2019-12-06 08:30:00,107.6628888853,6.93,107.8856920223,3.5928888853,0,3.5928888853,104.07,6.93,104.3004784265,132.14,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,133.37,112.3128888853,2.23,112.3350253027,3.5928888853,0,3.5928888853,108.72,2.23,108.7428678121,131.97
2019-12-06 09:00:00,107.4332222182,7.63,107.7038260054,3.9832222182,0,3.9832222182,103.45,7.63,103.7309953678,131.75,3.9832222182,0.0,3.9832222182,3.9832222182,0,3.9832222182,0.0,0.0,0.0,133.08,112.0532222182,3.0,112.093374512,3.9832222182,0,3.9832222182,108.07,3.0,108.1116316591,131.62
2019-12-06 09:30:00,108.4863333279,7.97,108.7786992887,5.4063333279,0,5.4063333279,103.08,7.97,103.3876554527,131.58,5.4063333279,0.0,5.4063333279,5.4063333279,0,5.4063333279,0.0,0.0,0.0,132.9,113.0963333279,3.36,113.1462337518,5.4063333279,0,5.4063333279,107.69,3.36,107.7424043727,131.42
2019-12-06 10:00:00,107.0099999948,7.62,107.280960561,5.1499999948,0,5.1499999948,101.86,7.62,102.1446229618,131.76,5.1499999948,0.0,5.1499999948,5.1499999948,0,5.1499999948,0.0,0.0,0.0,133.02,111.5399999948,2.98,111.5798010343,5.1499999948,0,5.1499999948,106.39,2.98,106.4317269427,131.62
2019-12-06 10:30:00,107.4638888844,7.71,107.7401109808,4.4938888844000004,0,4.4938888844000004,102.97,7.71,103.2582442229,131.69,4.4938888844000004,0.0,4.4938888844000004,4.4938888844000004,0,4.4938888844000004,0.0,0.0,0.0,133.02,112.0738888844,3.07,112.1159287063,4.4938888844000004,0,4.4938888844000004,107.58,3.07,107.6237952314,131.53
2019-12-06 11:00:00,106.2451111063,7.37,106.5004250414,4.8151111063,0,4.8151111063,101.43,7.37,101.6974031134,131.83,4.8151111063,0.0,4.8151111063,4.8151111063,0,4.8151111063,0.0,0.0,0.0,133.11,110.7551111063,2.71,110.7882608229,4.8151111063,0,4.8151111063,105.94,2.71,105.9746559324,131.71
2019-12-06 11:30:00,104.217888883,7.15,104.4628683467,5.937888883,0,5.937888883,98.28,7.15,98.5397427437,131.83,5.937888883,0.0,5.937888883,5.937888883,0,5.937888883,0.0,0.0,0.0,133.11,108.597888883,2.46,108.6257477297,5.937888883,0,5.937888883,102.66,2.46,102.689469762,131.71
2019-12-06 12:00:00,103.1541111037,7.08,103.396794136,7.3741111037,0,7.3741111037,95.78,7.08,96.0413181917,132.03,7.3741111037,0.0,7.3741111037,7.3741111037,0,7.3741111037,0.0,0.0,0.0,133.19,107.4241111037,2.35,107.4498122215,7.3741111037,0,7.3741111037,100.05,2.35,100.0775948952,131.9
2019-12-06 12:30:00,104.6408888804,8.02,104.9477776119,8.4808888804,0,8.4808888804,96.16,8.02,96.49386509,131.7,8.4808888804,0.0,8.4808888804,8.4808888804,0,8.4808888804,0.0,0.0,0.0,132.95,108.9208888804,3.35,108.9723934513,8.4808888804,0,8.4808888804,100.44,3.35,100.4958511581,131.54
