Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-06 13:00:00,100.0337777673,7.34,100.3027033254,10.5037777673,0,10.5037777673,89.53,7.34,89.8303762655,131.86,10.5037777673,0.0,10.5037777673,10.5037777673,0,10.5037777673,0.0,0.0,0.0,132.95,104.0037777673,2.61,104.0365219039,10.5037777673,0,10.5037777673,93.5,2.61,93.5364212486,131.71
2019-12-06 13:30:00,98.124555546,6.16,98.3177196699,9.584555546,0,9.584555546,88.54,6.16,88.7540263875,131.97,9.584555546,0.0,9.584555546,9.584555546,0,9.584555546,0.0,0.0,0.0,132.95,102.034555546,1.34,102.0433541465,9.584555546,0,9.584555546,92.45,1.34,92.4597106852,131.86
2019-12-06 14:00:00,100.0687777707,6.67,100.2908230325,7.0487777707,0,7.0487777707,93.02,6.67,93.2588296088,131.97,7.0487777707,0.0,7.0487777707,7.0487777707,0,7.0487777707,0.0,0.0,0.0,132.95,104.1987777707,1.8900000000000001,104.2159171572,7.0487777707,0,7.0487777707,97.15,1.8900000000000001,97.1683827178,131.86
2019-12-06 14:30:00,102.4893333282,6.59,102.7009812322,5.1193333282,0,5.1193333282,97.37,6.59,97.5927507554,132.08,5.1193333282,0.0,5.1193333282,5.1193333282,0,5.1193333282,0.0,0.0,0.0,133.14,106.8193333282,1.8399999999999999,106.8351794714,5.1193333282,0,5.1193333282,101.7,1.8399999999999999,101.7166436725,131.86
2019-12-06 15:00:00,102.534888881,5.65,102.6904374216,7.864888881,0,7.864888881,94.67,5.65,94.838448954,132.36,7.864888881,0.0,7.864888881,7.864888881,0,7.864888881,0.0,0.0,0.0,133.32,106.754888881,0.8300000000000001,106.7581153824,7.864888881,0,7.864888881,98.89,0.8300000000000001,98.8934831018,132.19
2019-12-06 15:30:00,100.479777772,5.5,100.6301929895,5.789777772,0,5.789777772,94.69,5.5,94.849597258,132.22,5.789777772,0.0,5.789777772,5.789777772,0,5.789777772,0.0,0.0,0.0,133.17,104.689777772,0.66,104.6918581837,5.789777772,0,5.789777772,98.9,0.66,98.9022022,132.04
2019-12-06 16:00:00,103.1237777713,5.25,103.2573292403,6.4337777713,0,6.4337777713,96.69,5.25,96.8324253543,131.89,6.4337777713,0.0,6.4337777713,6.4337777713,0,6.4337777713,0.0,0.0,0.0,132.82,107.4437777713,0.44,107.4446787039,6.4337777713,0,6.4337777713,101.01,0.44,101.01095831640001,131.73
2019-12-06 16:30:00,109.1116666591,6.92,109.3308840225,7.5416666591,0,7.5416666591,101.57,6.92,101.8054581052,131.32,7.5416666591,0.0,7.5416666591,7.5416666591,0,7.5416666591,0.0,0.0,0.0,132.5,113.6316666591,2.27,113.6543380946,7.5416666591,0,7.5416666591,106.09,2.27,106.1142827333,131.18
2019-12-06 17:00:00,117.7343333239,7.23,117.9561195666,9.4743333239,0,9.4743333239,108.26,7.23,108.5011543717,130.82,9.4743333239,0.0,9.4743333239,9.4743333239,0,9.4743333239,0.0,0.0,0.0,132.15,122.5643333239,2.68,122.593630353,9.4743333239,0,9.4743333239,113.09,2.68,113.1217507821,130.67
2019-12-06 17:30:00,122.468777768,3.14,122.5090246798,9.768777768,0,9.768777768,112.7,3.14,112.743734194,130.93,9.768777768,0.0,9.768777768,9.768777768,0,9.768777768,0.0,0.0,0.0,131.88,127.528777768,-1.5899999999999999,127.5386892633,9.768777768,0,9.768777768,117.76,-1.5899999999999999,117.7707336311,130.77
2019-12-06 18:00:00,122.7357777683,2.39,122.7590454687,9.5257777683,0,9.5257777683,113.21,2.39,113.2352250848,131.48,9.5257777683,0.0,9.5257777683,9.5257777683,0,9.5257777683,0.0,0.0,0.0,132.32,127.8157777683,-2.41,127.8384963401,9.5257777683,0,9.5257777683,118.29,-2.41,118.3145477108,131.32
2019-12-06 18:30:00,120.6037777684,1.42,120.6121370842,9.3537777684,0,9.3537777684,111.25,1.42,111.2590621028,131.89,9.3537777684,0.0,9.3537777684,9.3537777684,0,9.3537777684,0.0,0.0,0.0,132.59,125.6037777684,-3.47,125.6517007036,9.3537777684,0,9.3537777684,116.25,-3.47,116.3017772865,131.76
2019-12-06 19:00:00,120.9407777728,1.35,120.9483122176,5.0007777728,0,5.0007777728,115.94,1.35,115.9478594024,131.67,5.0007777728,0.0,5.0007777728,5.0007777728,0,5.0007777728,0.0,0.0,0.0,132.41,126.1307777728,-3.51,126.1796069164,5.0007777728,0,5.0007777728,121.13,-3.51,121.1808441958,131.52
2019-12-06 19:30:00,114.9065555494,-1.01,114.9109942879,6.1365555494,0,6.1365555494,108.77,-1.01,108.7746891515,131.85,6.1365555494,0.0,6.1365555494,6.1365555494,0,6.1365555494,0.0,0.0,0.0,132.25,119.8065555494,-6.03,119.9582079418,6.1365555494,0,6.1365555494,113.67,-6.03,113.8298282525,131.7
2019-12-06 20:00:00,111.7756666615,-2.5,111.8036209504,5.1856666615,0,5.1856666615,106.59,-2.5,106.6193139164,132.12,5.1856666615,0.0,5.1856666615,5.1856666615,0,5.1856666615,0.0,0.0,0.0,132.25,116.5556666615,-7.61,116.8038335454,5.1856666615,0,5.1856666615,111.37,-7.61,111.6296958699,131.96
2019-12-06 20:30:00,107.6497777743,-4.36,107.7380353211,3.4997777743,0,3.4997777743,104.15,-4.36,104.2412207335,132.71,3.4997777743,0.0,3.4997777743,3.4997777743,0,3.4997777743,0.0,0.0,0.0,132.69,112.3097777743,-9.64,112.7227385389,3.4997777743,0,3.4997777743,108.81,-9.64,109.2361922625,132.55
2019-12-06 21:00:00,102.9096666633,-6.04,103.0867648768,3.3396666633,0,3.3396666633,99.57,-6.04,99.753027523,133.07,3.3396666633,0.0,3.3396666633,3.3396666633,0,3.3396666633,0.0,0.0,0.0,132.86,107.3696666633,-11.45,107.9784599788,3.3396666633,0,3.3396666633,104.03,-11.45,104.65822184620001,132.99
2019-12-06 21:30:00,97.4485555507,-7.15,97.7105085388,4.8485555507,0,4.8485555507,92.6,-7.15,92.8756292038,133.33,4.8485555507,0.0,4.8485555507,4.8485555507,0,4.8485555507,0.0,0.0,0.0,132.94,101.6185555507,-12.68,102.406607366,4.8485555507,0,4.8485555507,96.77,-12.68,97.5972094888,133.21
2019-12-06 22:00:00,92.6473333285,-7.1,92.9189882257,4.7873333285,0,4.7873333285,87.86,-7.1,88.1464100233,133.59,4.7873333285,0.0,4.7873333285,4.7873333285,0,4.7873333285,0.0,0.0,0.0,133.14,96.5673333285,-12.68,97.3962641285,4.7873333285,0,4.7873333285,91.78,-12.68,92.6517717046,133.44
2019-12-06 22:30:00,87.3614444407,-7.41,87.6751394339,3.7814444407,0,3.7814444407,83.58,-7.41,83.9078333649,133.59,3.7814444407,0.0,3.7814444407,3.7814444407,0,3.7814444407,0.0,0.0,0.0,133.04,91.1114444407,-13.03,92.0384496179,3.7814444407,0,3.7814444407,87.33,-13.03,88.2967145482,133.44
2019-12-06 23:00:00,81.9057777749,-8.73,82.3697112591,2.8957777749,0,2.8957777749,79.01,-8.73,79.4908359498,133.88,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,133.15,85.4357777749,-14.46,86.6508149067,2.8957777749,0,2.8957777749,82.54,-14.46,83.7970357471,133.78
2019-12-06 23:30:00,80.7683333304,-7.39,81.1057073761,2.9383333304,0,2.9383333304,77.83,-7.39,78.1800550013,134.33,2.9383333304,0.0,2.9383333304,2.9383333304,0,2.9383333304,0.0,0.0,0.0,133.74,84.2183333304,-13.12,85.2341602232,2.9383333304,0,2.9383333304,81.28,-13.12,82.3320885196,134.23
2019-12-07 00:00:00,78.2356666637,-3.8200000000000003,78.3288704011,2.9356666637,0,2.9356666637,75.3,-3.8200000000000003,75.3968328247,133.88,2.9356666637,0.0,2.9356666637,2.9356666637,0,2.9356666637,0.0,0.0,0.0,133.65,81.5456666637,-9.35,82.0799503632,2.9356666637,0,2.9356666637,78.61,-9.35,79.1640991864,133.75
2019-12-07 00:30:00,89.3141111082,-1.4,89.3250829445,2.9141111082,0,2.9141111082,86.4,-1.4,86.4113418482,132.9,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,133.0,93.1241111082,-6.7,93.3648224424,2.9141111082,0,2.9141111082,90.21,-6.7,90.4584661599,132.74
2019-12-07 01:00:00,90.0327777748,-3.75,90.1108404902,2.9327777748,0,2.9327777748,87.1,-3.75,87.1806888021,132.82,2.9327777748,0.0,2.9327777748,2.9327777748,0,2.9327777748,0.0,0.0,0.0,132.7,93.9027777748,-9.13,94.3455805739,2.9327777748,0,2.9327777748,90.97,-9.13,91.4270080447,132.74
2019-12-07 01:30:00,87.5602222193,-5.21,87.7150877278,2.9502222193,0,2.9502222193,84.61,-5.21,84.7702553966,133.15,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,132.84,91.3102222193,-10.7,91.9350133612,2.9502222193,0,2.9502222193,88.36,-10.7,89.0055032006,133.0
2019-12-07 02:00:00,84.3452222194,-5.65,84.5342475641,2.8652222194,0,2.8652222194,81.48,-5.65,81.6756567161,133.57,2.8652222194,0.0,2.8652222194,2.8652222194,0,2.8652222194,0.0,0.0,0.0,133.17,87.9652222194,-11.21,88.6766283758,2.8652222194,0,2.8652222194,85.1,-11.21,85.8351565502,133.43
2019-12-07 02:30:00,84.112666664,-5.76,84.3096571771,2.712666664,0,2.712666664,81.4,-5.76,81.6035391389,133.67,2.712666664,0.0,2.712666664,2.712666664,0,2.712666664,0.0,0.0,0.0,133.29,87.732666664,-11.35,88.4637965496,2.712666664,0,2.712666664,85.02,-11.35,85.7742554616,133.55
2019-12-07 03:00:00,81.440777775,-6.35,81.6879598509,2.770777775,0,2.770777775,78.67,-6.35,78.9258601474,133.97,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,133.48,84.930777775,-11.99,85.7729392843,2.770777775,0,2.770777775,82.16,-11.99,83.0302697816,133.84
2019-12-07 03:30:00,77.9071111083,-7.17,78.2363525558,2.8571111083,0,2.8571111083,75.05,-7.17,75.3917197045,134.33,2.8571111083,0.0,2.8571111083,2.8571111083,0,2.8571111083,0.0,0.0,0.0,133.69,81.2271111083,-12.89,82.2435145102,2.8571111083,0,2.8571111083,78.37,-12.89,79.4229752653,134.21
2019-12-07 04:00:00,74.8717777749,-7.26,75.2229400328,2.8317777749,0,2.8317777749,72.04,-7.26,72.4048976244,134.68,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,134.03,78.0717777749,-13.03,79.1516480242,2.8317777749,0,2.8317777749,75.24,-13.03,76.3599273179,134.51
2019-12-07 04:30:00,73.2136666637,-5.15,73.3945739571,2.9936666637,0,2.9936666637,70.22,-5.15,70.4085996168,134.61,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,134.16,76.3136666637,-10.83,77.0783018732,2.9936666637,0,2.9936666637,73.32,-10.83,74.1155267134,134.51
2019-12-07 05:00:00,71.677999997,-5.5,71.8887034489,3.007999997,0,3.007999997,68.67,-5.5,68.889904195,134.61,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,134.16,74.707999997,-11.21,75.5443536179,3.007999997,0,3.007999997,71.7,-11.21,72.5710279657,134.59
2019-12-07 05:30:00,71.7743333304,-5.4,71.977183364,2.9743333304,0,2.9743333304,68.8,-5.4,69.011593229,134.53,2.9743333304,0.0,2.9743333304,2.9743333304,0,2.9743333304,0.0,0.0,0.0,134.05,74.7943333304,-11.09,75.612038713,2.9743333304,0,2.9743333304,71.82,-11.09,72.6711806702,134.36
2019-12-07 06:00:00,72.8796666637,-4.68,73.0297762082,2.9296666637,0,2.9296666637,69.95,-4.68,70.1063827337,134.27,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,133.85,75.9696666637,-10.33,76.6687625634,2.9296666637,0,2.9296666637,73.04,-10.33,73.7668658681,134.15
2019-12-07 06:30:00,77.856999997,-3.02,77.9155494657,2.956999997,0,2.956999997,74.9,-3.02,74.9608591199,133.84,2.956999997,0.0,2.956999997,2.956999997,0,2.956999997,0.0,0.0,0.0,133.68,81.166999997,-8.52,81.6129419181,2.956999997,0,2.956999997,78.21,-8.52,78.6727049236,133.71
2019-12-07 07:00:00,82.3542222194,-1.11,82.3617023705,2.8142222194,0,2.8142222194,79.54,-1.11,79.5477447826,133.33,2.8142222194,0.0,2.8142222194,2.8142222194,0,2.8142222194,0.0,0.0,0.0,133.4,85.8442222194,-6.46,86.0869449362,2.8142222194,0,2.8142222194,83.03,-6.46,83.280925187,133.18
2019-12-07 07:30:00,85.5091111083,0.49,85.5105150408,2.7691111083,0,2.7691111083,82.74,0.49,82.7414509179,132.85,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,133.15,89.1491111083,-4.72,89.2739738749,2.7691111083,0,2.7691111083,86.38,-4.72,86.5088596619,132.73
2019-12-07 08:00:00,90.2853333305,1.35,90.2954257679,2.7953333305,0,2.7953333305,87.49,1.35,87.5004148562,132.35,2.7953333305,0.0,2.7953333305,2.7953333305,0,2.7953333305,0.0,0.0,0.0,132.85,94.1653333305,-3.75,94.2399729481,2.7953333305,0,2.7953333305,91.37,-3.75,91.4469212166,132.22
2019-12-07 08:30:00,95.1287777749,0.13,95.1288666018,2.9187777749,0,2.9187777749,92.21,0.13,92.2100916386,132.52,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,132.85,99.1987777749,-4.99,99.3242045628,2.9187777749,0,2.9187777749,96.28,-4.99,96.4092241438,132.38
2019-12-07 09:00:00,97.4812222186,0.45,97.4822608747,3.5812222186,0,3.5812222186,93.9,0.45,93.9010782686,132.33,3.5812222186,0.0,3.5812222186,3.5812222186,0,3.5812222186,0.0,0.0,0.0,132.72,101.6412222186,-4.64,101.74707688230001,3.5812222186,0,3.5812222186,98.06,-4.64,98.169716308,132.21
2019-12-07 09:30:00,99.1061111071,0.4,99.1069183194,4.0461111071,0,4.0461111071,95.06,0.4,95.06084157,132.33,4.0461111071,0.0,4.0461111071,4.0461111071,0,4.0461111071,0.0,0.0,0.0,132.72,103.3161111071,-4.67,103.4216017778,4.0461111071,0,4.0461111071,99.27,-4.67,99.3797856709,132.21
2019-12-07 10:00:00,98.4378888835,0.54,98.4393700094,5.3578888835,0,5.3578888835,93.08,0.54,93.0815663813,132.44,5.3578888835,0.0,5.3578888835,5.3578888835,0,5.3578888835,0.0,0.0,0.0,132.88,102.5778888835,-4.5600000000000005,102.6791940356,5.3578888835,0,5.3578888835,97.22,-4.5600000000000005,97.3268822063,132.35
2019-12-07 10:30:00,95.9274444354,2.9,95.9712696378,9.0774444354,0,9.0774444354,86.85,2.9,86.8984033225,132.44,9.0774444354,0.0,9.0774444354,9.0774444354,0,9.0774444354,0.0,0.0,0.0,132.88,99.7674444354,-2.13,99.790179222,9.0774444354,0,9.0774444354,90.69,-2.13,90.7150097834,132.25
2019-12-07 11:00:00,95.5607777656,2.89,95.6044682385,12.2007777656,0,12.2007777656,83.36,2.89,83.410081525,132.63,12.2007777656,0.0,12.2007777656,12.2007777656,0,12.2007777656,0.0,0.0,0.0,133.18,99.2307777656,-2.17,99.254501943,12.2007777656,0,12.2007777656,87.03,-2.17,87.0570491115,132.53
2019-12-07 11:30:00,93.3262222121,2.4,93.3570766058,10.1662222121,0,10.1662222121,83.16,2.4,83.1946248264,133.0,10.1662222121,0.0,10.1662222121,10.1662222121,0,10.1662222121,0.0,0.0,0.0,133.48,96.9762222121,-2.7,97.0138014641,10.1662222121,0,10.1662222121,86.81,-2.7,86.8519781007,132.85
2019-12-07 12:00:00,94.7383333249,2.48,94.7707876995,8.4183333249,0,8.4183333249,86.32,2.48,86.3556182307,132.85,8.4183333249,0.0,8.4183333249,8.4183333249,0,8.4183333249,0.0,0.0,0.0,133.36,98.5583333249,-2.61,98.5928859897,8.4183333249,0,8.4183333249,90.14,-2.61,90.1777783049,132.69
2019-12-07 12:30:00,94.1494444366,1.8399999999999999,94.1674226457,7.8094444366,0,7.8094444366,86.34,1.8399999999999999,86.3596039824,132.72,7.8094444366,0.0,7.8094444366,7.8094444366,0,7.8094444366,0.0,0.0,0.0,133.15,97.9594444366,-3.27,98.0140074394,7.8094444366,0,7.8094444366,90.15,-3.27,90.2092866616,132.6
2019-12-07 13:00:00,93.2469999927,1.16,93.2542149591,7.2669999927,0,7.2669999927,85.98,1.16,85.9878247195,132.83,7.2669999927,0.0,7.2669999927,7.2669999927,0,7.2669999927,0.0,0.0,0.0,133.15,97.0569999927,-3.99,97.1389795478,7.2669999927,0,7.2669999927,89.79,-3.99,89.8786081334,132.68
2019-12-07 13:30:00,93.1009999927,0.8200000000000001,93.1046110547,7.2709999927,0,7.2709999927,85.83,0.8200000000000001,85.8339169559,132.67,7.2709999927,0.0,7.2709999927,7.2709999927,0,7.2709999927,0.0,0.0,0.0,133.01,96.9209999927,-4.34,97.0181211918,7.2709999927,0,7.2709999927,89.65,-4.34,89.7549892764,132.52
2019-12-07 14:00:00,91.839222216,0.06,91.8392418155,6.209222216,0,6.209222216,85.63,0.06,85.6300210207,132.86,6.209222216,0.0,6.209222216,6.209222216,0,6.209222216,0.0,0.0,0.0,133.12,95.619222216,-5.15,95.7578099018,6.209222216,0,6.209222216,89.41,-5.15,89.5581967215,132.71
2019-12-07 14:30:00,92.6325555505,-0.38,92.63333497080001,5.0625555505,0,5.0625555505,87.57,-0.38,87.5708244794,132.67,5.0625555505,0.0,5.0625555505,5.0625555505,0,5.0625555505,0.0,0.0,0.0,132.9,96.5425555505,-5.58,96.7036784834,5.0625555505,0,5.0625555505,91.48,-5.58,91.6500234588,132.48
2019-12-07 15:00:00,93.2562222181,-0.14,93.2563273049,4.1062222181,0,4.1062222181,89.15,-0.14,89.150109927,132.44,4.1062222181,0.0,4.1062222181,4.1062222181,0,4.1062222181,0.0,0.0,0.0,132.69,97.2362222181,-5.33,97.3821945288,4.1062222181,0,4.1062222181,93.13,-5.33,93.2823981253,132.28
2019-12-07 15:30:00,95.0948888853,0.02,95.0948909884,3.6348888853,0,3.6348888853,91.46,0.02,91.4600021867,132.2,3.6348888853,0.0,3.6348888853,3.6348888853,0,3.6348888853,0.0,0.0,0.0,132.52,99.1848888853,-5.06,99.3138750789,3.6348888853,0,3.6348888853,95.55,-5.06,95.6838863132,132.04
2019-12-07 16:00:00,99.0562222189,1.04,99.0616815942,3.3462222189,0,3.3462222189,95.71,1.04,95.7156502355,131.86,3.3462222189,0.0,3.3462222189,3.3462222189,0,3.3462222189,0.0,0.0,0.0,132.36,103.3462222189,-3.99,103.4232166726,3.3462222189,0,3.3462222189,100.0,-3.99,100.079568844,131.73
2019-12-07 16:30:00,106.9471111061,2.26,106.9709875337,4.9971111061,0,4.9971111061,101.95,2.26,101.9750464575,131.7,4.9971111061,0.0,4.9971111061,4.9971111061,0,4.9971111061,0.0,0.0,0.0,132.36,111.4871111061,-2.64,111.5183641504,4.9971111061,0,4.9971111061,106.49,-2.64,106.522719173,131.59
2019-12-07 17:00:00,114.6028888835,5.18,114.7198960095,5.4128888835,0,5.4128888835,109.19,5.18,109.3128011717,131.09,5.4128888835,0.0,5.4128888835,5.4128888835,0,5.4128888835,0.0,0.0,0.0,132.19,119.4728888835,0.49,119.4738937097,5.4128888835,0,5.4128888835,114.06,0.49,114.0610525114,130.95
2019-12-07 17:30:00,119.0641111037,5.88,119.2092150504,7.3641111037,0,7.3641111037,111.7,5.88,111.8546574801,130.95,7.3641111037,0.0,7.3641111037,7.3641111037,0,7.3641111037,0.0,0.0,0.0,132.19,124.0841111037,1.26,124.0905082124,7.3641111037,0,7.3641111037,116.72,1.26,116.7268006929,130.85
2019-12-07 18:00:00,119.1927777712,4.42,119.2747025685,6.6227777712,0,6.6227777712,112.57,4.42,112.6567410322,131.07,6.6227777712,0.0,6.6227777712,6.6227777712,0,6.6227777712,0.0,0.0,0.0,132.19,124.2427777712,-0.27,124.243071148,6.6227777712,0,6.6227777712,117.62,-0.27,117.6203098959,130.95
2019-12-07 18:30:00,116.500888883,-1.05,116.5056205105,5.880888883,0,5.880888883,110.62,-1.05,110.6249831638,131.56,5.880888883,0.0,5.880888883,5.880888883,0,5.880888883,0.0,0.0,0.0,132.0,121.510888883,-6.04,121.6609128568,5.880888883,0,5.880888883,115.63,-6.04,115.7876439867,131.42
2019-12-07 19:00:00,111.0042222188,-2.69,111.0368112403,3.4042222188,0,3.4042222188,107.6,-2.69,107.6336197477,131.89,3.4042222188,0.0,3.4042222188,3.4042222188,0,3.4042222188,0.0,0.0,0.0,132.14,115.8842222188,-7.8,116.1464289561,3.4042222188,0,3.4042222188,112.48,-7.8,112.750123725,131.76
2019-12-07 19:30:00,107.8147777744,-5.03,107.9320490241,3.4247777744,0,3.4247777744,104.39,-5.03,104.5111142415,131.89,3.4247777744,0.0,3.4247777744,3.4247777744,0,3.4247777744,0.0,0.0,0.0,131.86,112.5047777744,-10.25,112.9707374591,3.4247777744,0,3.4247777744,109.08,-10.25,109.5605261944,131.76
2019-12-07 20:00:00,103.7566666632,-6.16,103.939364425,3.4366666632,0,3.4366666632,100.32,-6.16,100.5089448756,131.89,3.4366666632,0.0,3.4366666632,3.4366666632,0,3.4366666632,0.0,0.0,0.0,131.66,108.2766666632,-11.46,108.8814407679,3.4366666632,0,3.4366666632,104.84,-11.46,105.4644831211,131.76
2019-12-07 20:30:00,99.5969999965,-7.0,99.8426883067,3.4569999965,0,3.4569999965,96.14,-7.0,96.3944998431,132.52,3.4569999965,0.0,3.4569999965,3.4569999965,0,3.4569999965,0.0,0.0,0.0,132.14,103.9269999965,-12.43,104.6676942914,3.4569999965,0,3.4569999965,100.47,-12.43,101.2359906357,132.38
2019-12-07 21:00:00,95.8392222187,-7.3,96.1168378355,3.4792222187,0,3.4792222187,92.36,-7.3,92.6480415335,132.71,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,132.28,99.9792222187,-12.77,100.7914568575,3.4792222187,0,3.4792222187,96.5,-12.77,97.3412702814,132.55
2019-12-07 21:30:00,90.7863333298,-7.82,91.1225039135,3.5163333298,0,3.5163333298,87.27,-7.82,87.6196627476,132.47,3.5163333298,0.0,3.5163333298,3.5163333298,0,3.5163333298,0.0,0.0,0.0,131.92,94.7163333298,-13.34,95.6511338116,3.5163333298,0,3.5163333298,91.2,-13.34,92.1704703254,132.34
2019-12-07 22:00:00,86.1551111076,-8.77,86.6003237289,3.5551111076,0,3.5551111076,82.6,-8.77,83.0642696952,133.26,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,132.53,89.8751111076,-14.43,91.0261528166,3.5551111076,0,3.5551111076,86.32,-14.43,87.51781133,133.12
2019-12-07 22:30:00,81.746444441,-8.85,82.2241064332,3.486444441,0,3.486444441,78.26,-8.85,78.758809666,133.37,3.486444441,0.0,3.486444441,3.486444441,0,3.486444441,0.0,0.0,0.0,132.63,85.256444441,-14.54,86.4874147996,3.486444441,0,3.486444441,81.77,-14.54,83.0526610049,133.22
2019-12-07 23:00:00,78.2597777744,-9.58,78.8439548557,3.3997777744,0,3.3997777744,74.86,-9.58,75.4704975471,133.81,3.3997777744,0.0,3.3997777744,3.3997777744,0,3.3997777744,0.0,0.0,0.0,132.98,81.6397777744,-15.36,83.0721548718,3.3997777744,0,3.3997777744,78.24,-15.36,79.7334760311,133.72
2019-12-07 23:30:00,77.0543333299,-10.23,77.730452108,3.4743333299,0,3.4743333299,73.58,-10.23,74.2877466343,134.16,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,133.21,80.3643333299,-16.07,81.9552986179,3.4743333299,0,3.4743333299,76.89,-16.07,78.5513653605,134.02
2019-12-08 00:00:00,74.6998888854,-10.48,75.4314509968,3.5098888854,0,3.5098888854,71.19,-10.48,71.9572546725,133.89,3.5098888854,0.0,3.5098888854,3.5098888854,0,3.5098888854,0.0,0.0,0.0,132.91,77.8998888854,-16.33,79.5931001303,3.5098888854,0,3.5098888854,74.39,-16.33,76.1612828148,133.79
2019-12-08 00:30:00,85.5641111075,-8.23,85.9590019114,3.6541111075,0,3.6541111075,81.91,-8.23,82.3224210042,133.27,3.6541111075,0.0,3.6541111075,3.6541111075,0,3.6541111075,0.0,0.0,0.0,132.62,89.2441111075,-13.88,90.3170292213,3.6541111075,0,3.6541111075,85.59,-13.88,86.7081455228,133.12
2019-12-08 01:00:00,86.6529999964,-8.06,87.0270418225,3.6029999964,0,3.6029999964,83.05,-8.06,83.4401947505,133.07,3.6029999964,0.0,3.6029999964,3.6029999964,0,3.6029999964,0.0,0.0,0.0,132.46,90.3929999964,-13.68,91.4222995136,3.6029999964,0,3.6029999964,86.79,-13.68,87.8615188806,132.93
2019-12-08 01:30:00,84.3479999964,-8.7,84.7954898764,3.6379999964,0,3.6379999964,80.71,-8.7,81.1775467725,133.56,3.6379999964,0.0,3.6379999964,3.6379999964,0,3.6379999964,0.0,0.0,0.0,132.81,87.9679999964,-14.39,89.1372039238,3.6379999964,0,3.6379999964,84.33,-14.39,85.5489392103,133.39
2019-12-08 02:00:00,80.6681111074,-9.32,81.2047199961,3.6681111074,0,3.6681111074,77.0,-9.32,77.5619906913,133.96,3.6681111074,0.0,3.6681111074,3.6681111074,0,3.6681111074,0.0,0.0,0.0,133.12,84.1281111074,-15.1,85.4725048101,3.6681111074,0,3.6681111074,80.46,-15.1,81.8646541555,133.81
2019-12-08 02:30:00,79.8265555518,-9.52,80.3922220819,3.7165555518,0,3.7165555518,76.11,-9.52,76.7030801207,134.27,3.7165555518,0.0,3.7165555518,3.7165555518,0,3.7165555518,0.0,0.0,0.0,133.42,83.2465555518,-15.34,84.6481223138,3.7165555518,0,3.7165555518,79.53,-15.34,80.9959042174,134.15
2019-12-08 03:00:00,76.9813333297,-8.27,77.4242764332,3.6813333297,0,3.6813333297,73.3,-8.27,73.7650520233,134.53,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,133.75,80.2613333297,-14.06,81.4835273405,3.6813333297,0,3.6813333297,76.58,-14.06,77.8600025687,134.34
2019-12-08 03:30:00,73.8004444409,-4.6,73.9436650409,3.5204444409,0,3.5204444409,70.28,-4.6,70.4303798087,134.16,3.5204444409,0.0,3.5204444409,3.5204444409,0,3.5204444409,0.0,0.0,0.0,133.75,76.9204444409,-10.21,77.5950956761,3.5204444409,0,3.5204444409,73.4,-10.21,74.1067075237,134.04
2019-12-08 04:00:00,70.9488888854,-5.09,71.1312374002,3.4488888854,0,3.4488888854,67.5,-5.09,67.6916398088,134.05,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,133.59,73.9588888854,-10.74,74.7346294911,3.4488888854,0,3.4488888854,70.51,-10.74,71.3232619837,133.95
2019-12-08 04:30:00,68.7246666632,-5.61,68.953258864,3.4546666632000003,0,3.4546666632000003,65.27,-5.61,65.5106479895,134.26,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,133.73,71.6046666632,-11.3,72.4908151972,3.4546666632000003,0,3.4546666632000003,68.15,-11.3,69.0804784291,134.14
2019-12-08 05:00:00,67.0832222187,-5.75,67.3292002273,3.4832222187,0,3.4832222187,63.6,-5.75,63.8593963329,134.26,3.4832222187,0.0,3.4832222187,3.4832222187,0,3.4832222187,0.0,0.0,0.0,133.73,69.8932222187,-11.46,70.8265071292,3.4832222187,0,3.4832222187,66.41,-11.46,67.3915402703,134.14
2019-12-08 05:30:00,66.7278888854,-5.38,66.9444213889,3.5078888854,0,3.5078888854,63.22,-5.38,63.4485051045,133.92,3.5078888854,0.0,3.5078888854,3.5078888854,0,3.5078888854,0.0,0.0,0.0,133.4,69.5278888854,-11.06,70.4020662542,3.5078888854,0,3.5078888854,66.02,-11.06,66.9400029878,133.83
2019-12-08 06:00:00,67.7536666632,-5.14,67.9483549933,3.5136666632,0,3.5136666632,64.24,-5.14,64.4453039406,133.92,3.5136666632,0.0,3.5136666632,3.5136666632,0,3.5136666632,0.0,0.0,0.0,133.4,70.6036666632,-10.79,71.4233984509,3.5136666632,0,3.5136666632,67.09,-10.79,67.9521316811,133.75
2019-12-08 06:30:00,71.2316666632,-4.3,71.3613364198,3.4216666632,0,3.4216666632,67.81,-4.3,67.9462000409,133.41,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,133.01,74.2416666632,-9.87,74.8948727814,3.4216666632,0,3.4216666632,70.82,-9.87,71.5044704896,133.26
2019-12-08 07:00:00,73.9585555521,-3.41,74.0371260879,3.4085555521,0,3.4085555521,70.55,-3.41,70.6323622711,133.12,3.4085555521,0.0,3.4085555521,3.4085555521,0,3.4085555521,0.0,0.0,0.0,132.88,77.0885555521,-8.89,77.5994684074,3.4085555521,0,3.4085555521,73.68,-8.89,74.2143820294,132.98
2019-12-08 07:30:00,75.2356666633,-2.55,75.278868471,3.3256666633,0,3.3256666633,71.91,-2.55,71.9551985613,132.68,3.3256666633,0.0,3.3256666633,3.3256666633,0,3.3256666633,0.0,0.0,0.0,132.55,78.4256666633,-7.95,78.8275820484,3.3256666633,0,3.3256666633,75.1,-7.95,75.5196166569,132.55
2019-12-08 08:00:00,78.9203333299,-1.8399999999999999,78.9417798945,3.4003333299,0,3.4003333299,75.52,-1.8399999999999999,75.5424119287,132.46,3.4003333299,0.0,3.4003333299,3.4003333299,0,3.4003333299,0.0,0.0,0.0,132.4,82.3003333299,-7.17,82.6120679212,3.4003333299,0,3.4003333299,78.9,-7.17,79.225115336,132.32
2019-12-08 08:30:00,84.274444441,-1.53,84.2883318487,3.494444441,0,3.494444441,80.78,-1.53,80.7944880546,132.31,3.494444441,0.0,3.494444441,3.494444441,0,3.494444441,0.0,0.0,0.0,132.4,87.864444441,-6.8,88.1271842108,3.494444441,0,3.494444441,84.37,-6.8,84.6435874712,132.2
2019-12-08 09:00:00,87.6116666622,-3.54,87.6831553682,4.4716666622,0,4.4716666622,83.14,-3.54,83.2153303184,132.31,4.4716666622,0.0,4.4716666622,4.4716666622,0,4.4716666622,0.0,0.0,0.0,132.11,91.3116666622,-8.89,91.7434061316,4.4716666622,0,4.4716666622,86.84,-8.89,87.2938583178,132.08
2019-12-08 09:30:00,90.8549999944,-3.83,90.9356911448,5.6249999943999995,0,5.6249999943999995,85.23,-3.83,85.3160113929,132.42,5.6249999943999995,0.0,5.6249999943999995,5.6249999943999995,0,5.6249999943999995,0.0,0.0,0.0,132.25,94.6649999944,-9.18,95.1090669912,5.6249999943999995,0,5.6249999943999995,89.04,-9.18,89.5119768523,132.27
2019-12-08 10:00:00,95.3634444369,-0.28,95.363855495,7.5334444369,0,7.5334444369,87.83,-0.28,87.8304463156,132.42,7.5334444369,0.0,7.5334444369,7.5334444369,0,7.5334444369,0.0,0.0,0.0,132.65,99.2634444369,-5.45,99.4129463474,7.5334444369,0,7.5334444369,91.73,-5.45,91.8917591517,132.27
2019-12-08 10:30:00,93.4781111031,-0.39,93.478924659,7.9681111031,0,7.9681111031,85.51,-0.39,85.510889365,132.64,7.9681111031,0.0,7.9681111031,7.9681111031,0,7.9681111031,0.0,0.0,0.0,132.83,97.2381111031,-5.61,97.3998067293,7.9681111031,0,7.9681111031,89.27,-5.61,89.4461010889,132.53
2019-12-08 11:00:00,96.008555549,0.59,96.0103683912,6.508555549,0,6.508555549,89.5,0.59,89.5019446716,132.37,6.508555549,0.0,6.508555549,6.508555549,0,6.508555549,0.0,0.0,0.0,132.7,99.968555549,-4.53,100.0711396885,6.508555549,0,6.508555549,93.46,-4.53,93.5697199953,132.24
2019-12-08 11:30:00,96.4436666572,1.31,96.4525631504,9.5036666572,0,9.5036666572,86.94,1.31,86.9498688901,131.98,9.5036666572,0.0,9.5036666572,9.5036666572,0,9.5036666572,0.0,0.0,0.0,132.36,100.2936666572,-3.77,100.3644980635,9.5036666572,0,9.5036666572,90.79,-3.77,90.8682397761,131.82
2019-12-08 12:00:00,90.7409999904,0.45,90.7421157967,9.5709999904,0,9.5709999904,81.17,0.45,81.1712473725,132.11,9.5709999904,0.0,9.5709999904,9.5709999904,0,9.5709999904,0.0,0.0,0.0,132.36,94.3009999904,-4.71,94.4185506095,9.5709999904,0,9.5709999904,84.73,-4.71,84.8608095648,131.96
2019-12-08 12:30:00,96.4622222119,1.8599999999999999,96.4801529542,10.3222222119,0,10.3222222119,86.14,1.8599999999999999,86.1600789229,131.71,10.3222222119,0.0,10.3222222119,10.3222222119,0,10.3222222119,0.0,0.0,0.0,132.13,100.2422222119,-3.17,100.2923327776,10.3222222119,0,10.3222222119,89.92,-3.17,89.9758595402,131.59
2019-12-08 13:00:00,101.1296666574,2.69,101.1654366779,9.2896666574,0,9.2896666574,91.84,2.69,91.879386698,131.4,9.2896666574,0.0,9.2896666574,9.2896666574,0,9.2896666574,0.0,0.0,0.0,132.01,105.1896666574,-2.25,105.213727581,9.2896666574,0,9.2896666574,95.9,-2.25,95.9263910506,131.26
2019-12-08 13:30:00,92.8227777656,-0.13,92.8228687993,12.1427777656,0,12.1427777656,80.68,-0.13,80.6801047347,132.64,12.1427777656,0.0,12.1427777656,12.1427777656,0,12.1427777656,0.0,0.0,0.0,132.78,96.3827777656,-5.34,96.5305933361,12.1427777656,0,12.1427777656,84.24,-5.34,84.4090824497,132.47
2019-12-08 14:00:00,95.6788888794,-0.11,95.6789521117,9.4988888794,0,9.4988888794,86.18,-0.11,86.1800702019,132.92,9.4988888794,0.0,9.4988888794,9.4988888794,0,9.4988888794,0.0,0.0,0.0,133.11,99.4788888794,-5.34,99.6221106616,9.4988888794,0,9.4988888794,89.98,-5.34,90.1383159372,132.77
2019-12-08 14:30:00,94.9707777681,0.04,94.9707861918,9.6407777681,0,9.6407777681,85.33,0.04,85.3300093754,132.6,9.6407777681,0.0,9.6407777681,9.6407777681,0,9.6407777681,0.0,0.0,0.0,132.81,98.7307777681,-5.14,98.8644834038,9.6407777681,0,9.6407777681,89.09,-5.14,89.2381515945,132.42
2019-12-08 15:00:00,94.4226666583,-0.89,94.426861003,8.3326666583,0,8.3326666583,86.09,-0.89,86.0946002953,132.8,8.3326666583,0.0,8.3326666583,8.3326666583,0,8.3326666583,0.0,0.0,0.0,132.93,98.2226666583,-6.13,98.4137650203,8.3326666583,0,8.3326666583,89.89,-6.13,90.0987735766,132.67
2019-12-08 15:30:00,100.3916666615,-0.08,100.3916985367,5.1516666615,0,5.1516666615,95.24,-0.08,95.2400335993,132.16,5.1516666615,0.0,5.1516666615,5.1516666615,0,5.1516666615,0.0,0.0,0.0,132.51,104.6216666615,-5.22,104.7518092208,5.1516666615,0,5.1516666615,99.47,-5.22,99.6068737588,132.03
2019-12-08 16:00:00,103.7046666627,0.97,103.7092030035,3.9946666627000003,0,3.9946666627000003,99.71,0.97,99.7147180711,131.73,3.9946666627000003,0.0,3.9946666627000003,3.9946666627000003,0,3.9946666627000003,0.0,0.0,0.0,132.23,108.1446666627,-4.0,108.2186163633,3.9946666627000003,0,3.9946666627000003,104.15,-4.0,104.2267839857,131.54
2019-12-08 16:30:00,112.4271111038,3.59,112.484414081,7.2771111038,0,7.2771111038,105.15,3.59,105.211266507,131.17,7.2771111038,0.0,7.2771111038,7.2771111038,0,7.2771111038,0.0,0.0,0.0,132.08,117.1271111038,-1.2,117.1332581103,7.2771111038,0,7.2771111038,109.85,-1.2,109.8565541968,131.02
2019-12-08 17:00:00,119.9682222128,2.2800000000000002,119.9898859942,9.3782222128,0,9.3782222128,110.59,2.2800000000000002,110.6135005323,130.96,9.3782222128,0.0,9.3782222128,9.3782222128,0,9.3782222128,0.0,0.0,0.0,131.81,124.9482222128,-2.51,124.9734305129,9.3782222128,0,9.3782222128,115.57,-2.51,115.5972534276,130.77
2019-12-08 17:30:00,123.3169999905,1.65,123.3280381205,9.5469999905,0,9.5469999905,113.77,1.65,113.7819643001,131.07,9.5469999905,0.0,9.5469999905,9.5469999905,0,9.5469999905,0.0,0.0,0.0,131.9,128.4569999905,-3.17,128.4961079043,9.5469999905,0,9.5469999905,118.91,-3.17,118.9522467211,130.91
2019-12-08 18:00:00,121.4832222127,1.9500000000000002,121.498871514,9.5632222127,0,9.5632222127,111.92,1.9500000000000002,111.9369862914,131.07,9.5632222127,0.0,9.5632222127,9.5632222127,0,9.5632222127,0.0,0.0,0.0,131.98,126.5432222127,-2.87,126.5757638253,9.5632222127,0,9.5632222127,116.98,-2.87,117.0152011493,131.02
2019-12-08 18:30:00,120.1031111016,0.49,120.1041106552,9.5431111016,0,9.5431111016,110.56,0.49,110.5610858304,131.45,9.5431111016,0.0,9.5431111016,9.5431111016,0,9.5431111016,0.0,0.0,0.0,132.09,125.0831111016,-4.43,125.1615339585,9.5431111016,0,9.5431111016,115.54,-4.43,115.6248956756,131.32
2019-12-08 19:00:00,116.0079999904,-1.75,116.0211987603,9.6279999904,0,9.6279999904,106.38,-1.75,106.3943931793,132.02,9.6279999904,0.0,9.6279999904,9.6279999904,0,9.6279999904,0.0,0.0,0.0,132.36,120.8279999904,-6.84,121.0214492628,9.6279999904,0,9.6279999904,111.2,-6.84,111.4101682972,131.86
2019-12-08 19:30:00,112.2952222127,-4.27,112.3763757726,9.5552222127,0,9.5552222127,102.74,-4.27,102.8286949251,132.26,9.5552222127,0.0,9.5552222127,9.5552222127,0,9.5552222127,0.0,0.0,0.0,132.28,116.9052222127,-9.5,117.290583512,9.5552222127,0,9.5552222127,107.35,-9.5,107.7695341922,132.14
2019-12-08 20:00:00,108.9917777706,-5.98,109.155705401,7.2117777706,0,7.2117777706,101.78,-5.98,101.9555236365,132.12,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,131.95,113.5617777706,-11.3,114.1225979831,7.2117777706,0,7.2117777706,106.35,-11.3,106.94864421770001,131.96
2019-12-08 20:30:00,105.8148888835,-7.0,106.0461725355,5.3948888835,0,5.3948888835,100.42,-7.0,100.6636796466,132.24,5.3948888835,0.0,5.3948888835,5.3948888835,0,5.3948888835,0.0,0.0,0.0,131.95,110.3448888835,-12.39,111.0383114187,5.3948888835,0,5.3948888835,104.95,-12.39,105.6788275862,132.08
2019-12-08 21:00:00,100.1867777717,-8.71,100.564678393,6.0667777717,0,6.0667777717,94.12,-8.71,94.5221587777,132.88,6.0667777717,0.0,6.0667777717,6.0667777717,0,6.0667777717,0.0,0.0,0.0,132.29,104.4067777717,-14.26,105.3761018669,6.0667777717,0,6.0667777717,98.34,-14.26,99.3685221788,132.71
2019-12-08 21:30:00,96.8989999932,-7.83,97.2148399149,6.8189999932,0,6.8189999932,90.08,-7.83,90.4196621316,132.88,6.8189999932,0.0,6.8189999932,6.8189999932,0,6.8189999932,0.0,0.0,0.0,132.29,100.9289999932,-13.37,101.8107064096,6.8189999932,0,6.8189999932,94.11,-13.37,95.054978828,132.71
2019-12-08 22:00:00,91.2707777744,-7.55,91.582516757,3.4007777744,0,3.4007777744,87.87,-7.55,88.1937605503,133.1,3.4007777744,0.0,3.4007777744,3.4007777744,0,3.4007777744,0.0,0.0,0.0,132.58,95.2007777744,-13.1,96.0978568379,3.4007777744,0,3.4007777744,91.8,-13.1,92.7299843632,132.95
2019-12-08 22:30:00,84.7379999965,-8.69,85.1824203895,3.4679999965,0,3.4679999965,81.27,-8.69,81.7332796357,133.62,3.4679999965,0.0,3.4679999965,3.4679999965,0,3.4679999965,0.0,0.0,0.0,132.95,88.3879999965,-14.38,89.550114145,3.4679999965,0,3.4679999965,84.92,-14.38,86.1289196496,133.5
2019-12-08 23:00:00,79.2684444409,-9.7,79.8597288005,3.4984444409,0,3.4984444409,75.77,-9.7,76.388368879,134.42,3.4984444409,0.0,3.4984444409,3.4984444409,0,3.4984444409,0.0,0.0,0.0,133.56,82.6584444409,-15.54,84.1065398016,3.4984444409,0,3.4984444409,79.16,-15.54,80.6709191717,134.27
2019-12-08 23:30:00,76.5323333298,-4.06,76.6399481009,3.5223333298,0,3.5223333298,73.01,-4.06,73.1227987703,134.12,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,133.81,79.7723333298,-9.63,80.3514907446,3.5223333298,0,3.5223333298,76.25,-9.63,76.8557050582,133.95
2019-12-09 00:00:00,73.7053333297,-4.71,73.8556718286,3.5953333297,0,3.5953333297,70.11,-4.71,70.2680311379,134.47,3.5953333297,0.0,3.5953333297,3.5953333297,0,3.5953333297,0.0,0.0,0.0,134.1,76.8253333297,-10.36,77.5207162069,3.5953333297,0,3.5953333297,73.23,-10.36,73.9591948307,134.33
2019-12-09 00:30:00,84.6066666631,-2.73,84.6506996063,3.5866666631,0,3.5866666631,81.02,-2.73,81.0659811512,133.86,3.5866666631,0.0,3.5866666631,3.5866666631,0,3.5866666631,0.0,0.0,0.0,133.81,88.1866666631,-8.18,88.5652334562,3.5866666631,0,3.5866666631,84.6,-8.18,84.9945433543,133.66
2019-12-09 01:00:00,86.3472222186,-2.21,86.375499332,3.6672222186,0,3.6672222186,82.68,-2.21,82.7095308897,133.39,3.6672222186,0.0,3.6672222186,3.6672222186,0,3.6672222186,0.0,0.0,0.0,133.38,90.0272222186,-7.59,90.3466039228,3.6672222186,0,3.6672222186,86.36,-7.59,86.692893019,133.24
2019-12-09 01:30:00,83.2725555508,-2.99,83.3262180107,4.7125555508,0,4.7125555508,78.56,-2.99,78.6168792309,134.0,4.7125555508,0.0,4.7125555508,4.7125555508,0,4.7125555508,0.0,0.0,0.0,133.82,86.7525555508,-8.47,87.1650548936,4.7125555508,0,4.7125555508,82.04,-8.47,82.4760722877,133.81
2019-12-09 02:00:00,83.4594444412,-2.8200000000000003,83.5070731521,3.2694444412,0,3.2694444412,80.19,-2.8200000000000003,80.2395694156,134.09,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,134.0,87.0294444412,-8.3,87.4243341395,3.2694444412,0,3.2694444412,83.76,-8.3,84.1702298916,133.98
2019-12-09 02:30:00,83.4489999968,-3.16,83.5088091189,3.2189999968,0,3.2189999968,80.23,-3.16,80.2922069693,134.09,3.2189999968,0.0,3.2189999968,3.2189999968,0,3.2189999968,0.0,0.0,0.0,134.0,87.0089999968,-8.65,87.4379127178,3.2189999968,0,3.2189999968,83.79,-8.65,84.2353049499,133.98
2019-12-09 03:00:00,81.3151111078,-3.61,81.3952049846,3.2651111078,0,3.2651111078,78.05,-3.61,78.133440984,134.43,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,134.23,84.7751111078,-9.17,85.2696215739,3.2651111078,0,3.2651111078,81.51,-9.17,82.0241976492,134.33
2019-12-09 03:30:00,77.8496666633,-4.11,77.958082965,3.3996666633,0,3.3996666633,74.45,-4.11,74.5633596346,134.62,3.3996666633,0.0,3.3996666633,3.3996666633,0,3.3996666633,0.0,0.0,0.0,134.33,81.1496666633,-9.72,81.7297179706,3.3996666633,0,3.3996666633,77.75,-9.72,78.3552225445,134.49
2019-12-09 04:00:00,73.9606666632,-11.19,74.8023817353,3.4506666632,0,3.4506666632,70.51,-11.19,71.3924099607,133.32,3.4506666632,0.0,3.4506666632,3.4506666632,0,3.4506666632,0.0,0.0,0.0,134.47,77.2206666632,-16.46,78.9554492097,3.4506666632,0,3.4506666632,73.77,-16.46,75.5840227826,133.18
2019-12-09 04:30:00,71.2671111077,-17.12,73.2945804657,3.4071111077,0,3.4071111077,67.86,-17.12,69.986241505,131.93,3.4071111077,0.0,3.4071111077,3.4071111077,0,3.4071111077,0.0,0.0,0.0,134.47,74.5171111077,-21.84,77.6516931421,3.4071111077,0,3.4071111077,71.11,-21.84,74.3882900731,131.74
2019-12-09 05:00:00,70.7037777745,-17.17,72.7587320641,3.3137777745,0,3.3137777745,67.39,-17.17,69.5429435673,131.93,3.3137777745,0.0,3.3137777745,3.3137777745,0,3.3137777745,0.0,0.0,0.0,134.38,73.9237777745,-21.9,77.0995131012,3.3137777745,0,3.3137777745,70.61,-21.9,73.9282226217,131.74
2019-12-09 05:30:00,72.45233333,-16.03,74.2044574467,3.31233333,0,3.31233333,69.14,-16.03,70.9739424014,131.28,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,133.89,75.77233333,-20.65,78.535781643,3.31233333,0,3.31233333,72.46,-20.65,75.3450336784,131.15
2019-12-09 06:00:00,75.6194444412,-14.84,77.0618321713,3.2594444412,0,3.2594444412,72.36,-14.84,73.8660625727,130.76,3.2594444412,0.0,3.2594444412,3.2594444412,0,3.2594444412,0.0,0.0,0.0,133.5,79.0894444412,-19.36,81.424503818,3.2594444412,0,3.2594444412,75.83,-19.36,78.2623696293,130.58
2019-12-09 06:30:00,84.8678888858,-13.94,86.0051287071,3.0978888858,0,3.0978888858,81.77,-13.94,82.9497227241,129.83,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,132.76,88.7778888858,-18.32,90.6484194844,3.0978888858,0,3.0978888858,85.68,-18.32,87.6166924735,129.68
2019-12-09 07:00:00,96.4325555499,-2.87,96.4752541841,5.6625555499,0,5.6625555499,90.77,-2.87,90.8153610355,131.59,5.6625555499,0.0,5.6625555499,5.6625555499,0,5.6625555499,0.0,0.0,0.0,132.36,100.5125555499,-7.21,100.7708188077,5.6625555499,0,5.6625555499,94.85,-7.21,95.1236384922,131.4
2019-12-09 07:30:00,103.5554444395,1.28,103.5633548755,4.9254444395,0,4.9254444395,98.63,1.28,98.6383054396,131.76,4.9254444395,0.0,4.9254444395,4.9254444395,0,4.9254444395,0.0,0.0,0.0,132.36,107.9854444395,-3.68,108.0481309917,4.9254444395,0,4.9254444395,103.06,-3.68,103.1256806038,131.61
2019-12-09 08:00:00,106.544777775,3.2,106.5928218555,2.8247777750000003,0,2.8247777750000003,103.72,3.2,103.7693519301,131.51,2.8247777750000003,0.0,2.8247777750000003,2.8247777750000003,0,2.8247777750000003,0.0,0.0,0.0,132.36,111.194777775,-1.62,111.2065780627,2.8247777750000003,0,2.8247777750000003,108.37,-1.62,108.3821078407,131.31
2019-12-09 08:30:00,108.7133333302,4.57,108.8093458475,3.1033333302,0,3.1033333302,105.61,4.57,105.7088312299,131.32,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,132.36,113.4333333302,-0.15,113.4334325074,3.1033333302,0,3.1033333302,110.33,-0.15,110.3301019668,131.14
2019-12-09 09:00:00,107.7485555512,5.88,107.9088764809,4.3585555512,0,4.3585555512,103.39,5.88,103.5570688075,131.32,4.3585555512,0.0,4.3585555512,4.3585555512,0,4.3585555512,0.0,0.0,0.0,132.44,112.3685555512,1.19,112.3748565145,4.3585555512,0,4.3585555512,108.01,1.19,108.0165552126,131.14
2019-12-09 09:30:00,105.6581111047,6.74,105.8728673562,6.3881111047,0,6.3881111047,99.27,6.74,99.4985452155,131.46,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,132.63,110.0881111047,2.05,110.1071964342,6.3881111047,0,6.3881111047,103.7,2.05,103.720260798,131.31
2019-12-09 10:00:00,104.1639999913,6.87,104.3903050776,8.6839999913,0,8.6839999913,95.48,6.87,95.726836885,131.9,8.6839999913,0.0,8.6839999913,8.6839999913,0,8.6839999913,0.0,0.0,0.0,133.02,108.4139999913,2.13,108.4349219307,8.6839999913,0,8.6839999913,99.73,2.13,99.7527433207,131.74
2019-12-09 10:30:00,102.2816666568,8.32,102.6194997751,9.9016666568,0,9.9016666568,92.38,8.32,92.7539045,132.22,9.9016666568,0.0,9.9016666568,9.9016666568,0,9.9016666568,0.0,0.0,0.0,133.43,106.3816666568,3.61,106.4429006589,9.9016666568,0,9.9016666568,96.48,3.61,96.5475142093,132.04
2019-12-09 11:00:00,99.3451110989,7.86,99.6555603028,12.1651110989,0,12.1651110989,87.18,7.86,87.5336049755,132.48,12.1651110989,0.0,12.1651110989,12.1651110989,0,12.1651110989,0.0,0.0,0.0,133.58,103.2151110989,3.08,103.2610553847,12.1651110989,0,12.1651110989,91.05,3.08,91.1020795591,132.29
2019-12-09 11:30:00,96.224222208,8.23,96.5755343736,14.194222208,0,14.194222208,82.03,8.23,82.441820698,132.74,14.194222208,0.0,14.194222208,14.194222208,0,14.194222208,0.0,0.0,0.0,133.84,99.834222208,3.4,99.8921014089,14.194222208,0,14.194222208,85.64,3.4,85.7074652525,132.6
2019-12-09 12:00:00,93.6123333178,8.4,93.988451148,15.5723333178,0,15.5723333178,78.04,8.4,78.4907739801,132.9,15.5723333178,0.0,15.5723333178,15.5723333178,0,15.5723333178,0.0,0.0,0.0,133.93,97.0323333178,3.55,97.0972512952,15.5723333178,0,15.5723333178,81.46,3.55,81.5373172235,132.74
2019-12-09 12:30:00,93.2847777622,8.45,93.6667083981,15.6247777622,0,15.6247777622,77.66,8.45,78.1183595578,133.36,15.6247777622,0.0,15.6247777622,15.6247777622,0,15.6247777622,0.0,0.0,0.0,134.45,96.6947777622,3.56,96.7602896155,15.6247777622,0,15.6247777622,81.07,3.56,81.1481269038,133.23
2019-12-09 13:00:00,94.1717777634,11.06,94.8190240781,14.4017777634,0,14.4017777634,79.77,11.06,80.5330770553,132.33,14.4017777634,0.0,14.4017777634,14.4017777634,0,14.4017777634,0.0,0.0,0.0,133.72,97.6717777634,6.38,97.8799293597,14.4017777634,0,14.4017777634,83.27,6.38,83.5140545058,132.18
2019-12-09 13:30:00,93.7836666513,9.8,94.2943059287,15.3436666513,0,15.3436666513,78.44,9.8,79.0498172041,132.41,15.3436666513,0.0,15.3436666513,15.3436666513,0,15.3436666513,0.0,0.0,0.0,133.72,97.2136666513,5.05,97.3447455377,15.3436666513,0,15.3436666513,81.87,5.05,82.0256021008,132.28
2019-12-09 14:00:00,94.7552222101,10.11,95.2930440068,12.1552222101,0,12.1552222101,82.6,10.11,83.2164172504,132.21,12.1552222101,0.0,12.1552222101,12.1552222101,0,12.1552222101,0.0,0.0,0.0,133.53,98.3552222101,5.4,98.5033488567,12.1552222101,0,12.1552222101,86.2,5.4,86.3689759115,132.03
2019-12-09 14:30:00,96.5767777669,9.61,97.0537279234,10.8967777669,0,10.8967777669,85.68,9.61,86.2172517539,132.06,10.8967777669,0.0,10.8967777669,10.8967777669,0,10.8967777669,0.0,0.0,0.0,133.33,100.3467777669,4.93,100.4678093132,10.8967777669,0,10.8967777669,89.45,4.93,89.5857544479,131.91
2019-12-09 15:00:00,98.9362222114,6.94,99.179330838,10.8062222114,0,10.8062222114,88.13,6.94,88.402830837,132.06,10.8062222114,0.0,10.8062222114,10.8062222114,0,10.8062222114,0.0,0.0,0.0,133.05,102.8462222114,2.16,102.868902119,10.8062222114,0,10.8062222114,92.04,2.16,92.0653420132,131.91
2019-12-09 15:30:00,100.2255555461,7.36,100.4954306649,9.4255555461,0,9.4255555461,90.8,7.36,91.0978023884,131.75,9.4255555461,0.0,9.4255555461,9.4255555461,0,9.4255555461,0.0,0.0,0.0,132.9,104.2655555461,2.62,104.2984682215,9.4255555461,0,9.4255555461,94.84,2.62,94.8761824696,131.62
2019-12-09 16:00:00,104.3074444369,8.65,104.6654931912,7.4974444369,0,7.4974444369,96.81,8.65,97.1956717143,131.05,7.4974444369,0.0,7.4974444369,7.4974444369,0,7.4974444369,0.0,0.0,0.0,132.39,108.6174444369,4.08,108.6940460008,7.4974444369,0,7.4974444369,101.12,4.08,101.2022766542,130.91
2019-12-09 16:30:00,107.8776666574,5.73,108.0297360149,9.2176666574,0,9.2176666574,98.66,5.73,98.8262541028,131.05,9.2176666574,0.0,9.2176666574,9.2176666574,0,9.2176666574,0.0,0.0,0.0,132.07,112.3376666574,1.03,112.3423884829,9.2176666574,0,9.2176666574,103.12,1.03,103.1251438787,130.83
2019-12-09 17:00:00,117.5858888783,5.71,117.724446753,10.565888878300001,0,10.565888878300001,107.02,5.71,107.1722188816,130.87,10.565888878300001,0.0,10.565888878300001,10.565888878300001,0,10.565888878300001,0.0,0.0,0.0,132.07,122.4158888783,1.08,122.4206528731,10.565888878300001,0,10.565888878300001,111.85,1.08,111.8552140045,130.68
2019-12-09 17:30:00,123.1495555428,6.51,123.3215031144,12.7295555428,0,12.7295555428,110.42,6.51,110.6117376231,130.74,12.7295555428,0.0,12.7295555428,12.7295555428,0,12.7295555428,0.0,0.0,0.0,132.07,128.1495555428,1.9500000000000002,128.1643908651,12.7295555428,0,12.7295555428,115.42,1.9500000000000002,115.4364712732,130.58
2019-12-09 18:00:00,123.7395555427,5.9,123.8801340244,12.8795555427,0,12.8795555427,110.86,5.9,111.0168888053,130.86,12.8795555427,0.0,12.8795555427,12.8795555427,0,12.8795555427,0.0,0.0,0.0,132.19,128.7595555427,1.32,128.7663214647,12.8795555427,0,12.8795555427,115.88,1.32,115.8875178783,130.77
2019-12-09 18:30:00,121.5445555436,4.54,121.6293162946,11.9945555436,0,11.9945555436,109.55,4.54,109.6440335814,131.27,11.9945555436,0.0,11.9945555436,11.9945555436,0,11.9945555436,0.0,0.0,0.0,132.38,126.5045555436,-0.16,126.5046567256,11.9945555436,0,11.9945555436,114.51,-0.16,114.5101117806,131.13
2019-12-09 19:00:00,121.4793333265,4.54,121.5641395537,6.8693333265,0,6.8693333265,114.61,4.54,114.699885353,131.27,6.8693333265,0.0,6.8693333265,6.8693333265,0,6.8693333265,0.0,0.0,0.0,132.46,126.6693333265,-0.14,126.6694106932,6.8693333265,0,6.8693333265,119.8,-0.14,119.800081803,131.24
2019-12-09 19:30:00,116.509111108,3.26,116.5547106349,3.089111108,0,3.089111108,113.42,3.26,113.4668409713,131.53,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,132.46,121.629111108,-1.5,121.6383601868,3.089111108,0,3.089111108,118.54,-1.5,118.5494900875,131.4
2019-12-09 20:00:00,110.9542222198,1.44,110.9635662207,2.4042222198,0,2.4042222198,108.55,1.44,108.5595509386,131.94,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,132.68,115.8842222198,-3.47,115.9361628634,2.4042222198,0,2.4042222198,113.48,-3.47,113.5330405653,131.8
2019-12-09 20:30:00,105.3056666642,-1.08,105.3112046821,2.4456666642,0,2.4456666642,102.86,-1.08,102.8656696862,132.51,2.4456666642,0.0,2.4456666642,2.4456666642,0,2.4456666642,0.0,0.0,0.0,132.88,109.9856666642,-6.19,110.1597157384,2.4456666642,0,2.4456666642,107.54,-6.19,107.7180008169,132.35
2019-12-09 21:00:00,100.2565555531,-2.41,100.2855175555,2.4465555531,0,2.4465555531,97.81,-2.41,97.8396862219,132.1,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,132.26,104.6965555531,-7.57,104.9698701756,2.4465555531,0,2.4465555531,102.25,-7.57,102.5298366331,131.95
2019-12-09 21:30:00,95.3054444408,-3.79,95.3807729056,3.5954444408,0,3.5954444408,91.71,-3.79,91.7882792082,132.44,3.5954444408,0.0,3.5954444408,3.5954444408,0,3.5954444408,0.0,0.0,0.0,132.41,99.4754444408,-9.08,99.8889906181,3.5954444408,0,3.5954444408,95.88,-9.08,96.3089860813,132.28
2019-12-09 22:00:00,91.7362222199,-3.41,91.7995782516,2.3662222199,0,2.3662222199,89.37,-3.41,89.435032286,132.52,2.3662222199,0.0,2.3662222199,2.3662222199,0,2.3662222199,0.0,0.0,0.0,132.5,95.8062222199,-8.73,96.2031450424,2.3662222199,0,2.3662222199,93.44,-8.73,93.8469312231,132.37
