Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-09 22:30:00,84.6353333309,-5.64,84.8230466798,2.4153333309000002,0,2.4153333309000002,82.22,-5.64,82.4132149597,132.99,2.4153333309000002,0.0,2.4153333309000002,2.4153333309000002,0,2.4153333309000002,0.0,0.0,0.0,132.69,88.3953333309,-11.12,89.0920274474,2.4153333309000002,0,2.4153333309000002,85.98,-11.12,86.6961060256,132.85
2019-12-09 23:00:00,76.6443333309,-7.05,76.9678915635,2.4743333309,0,2.4743333309,74.17,-7.05,74.5043045736,133.26,2.4743333309,0.0,2.4743333309,2.4743333309,0,2.4743333309,0.0,0.0,0.0,132.69,80.0143333309,-12.69,81.0143792075,2.4743333309,0,2.4743333309,77.54,-12.69,78.5715451038,133.12
2019-12-09 23:30:00,78.1533333309,-7.73,78.5346828524,2.4733333309,0,2.4733333309,75.68,-7.73,76.073749086,132.96,2.4733333309,0.0,2.4733333309,2.4733333309,0,2.4733333309,0.0,0.0,0.0,132.34,81.5633333309,-13.36,82.6502688685,2.4733333309,0,2.4733333309,79.09,-13.36,80.2104587943,132.81
2019-12-10 00:00:00,77.3998888861,-9.56,77.9880529285,2.8198888861,0,2.8198888861,74.58,-9.56,75.1902254286,132.85,2.8198888861,0.0,2.8198888861,2.8198888861,0,2.8198888861,0.0,0.0,0.0,131.99,80.7798888861,-15.27,82.2104819865,2.8198888861,0,2.8198888861,77.96,-15.27,79.4413903453,132.69
2019-12-10 00:30:00,89.3069999969,-8.18,89.6808376881,3.1069999969,0,3.1069999969,86.2,-8.18,86.5872531034,132.31,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,131.74,93.1669999969,-13.72,94.1718019814,3.1069999969,0,3.1069999969,90.06,-13.72,91.0990779317,132.2
2019-12-10 01:00:00,90.0813333302,-7.75,90.4140979855,3.1713333302,0,3.1713333302,86.91,-7.75,87.2548600366,132.19,3.1713333302,0.0,3.1713333302,3.1713333302,0,3.1713333302,0.0,0.0,0.0,131.74,94.0113333302,-13.27,94.9432656617,3.1713333302,0,3.1713333302,90.84,-13.27,91.8041311707,132.01
2019-12-10 01:30:00,89.3246666628,-8.07,89.6884662285,3.8646666628,0,3.8646666628,85.46,-8.07,85.8401799858,132.33,3.8646666628,0.0,3.8646666628,3.8646666628,0,3.8646666628,0.0,0.0,0.0,131.74,93.1846666628,-13.61,94.1733200066,3.8646666628,0,3.8646666628,89.32,-13.61,90.3509518489,132.22
2019-12-10 02:00:00,87.7361111079,-9.0,88.1965146269,3.2161111079,0,3.2161111079,84.52,-9.0,84.9978258545,132.73,3.2161111079,0.0,3.2161111079,3.2161111079,0,3.2161111079,0.0,0.0,0.0,132.02,91.5461111079,-14.61,92.7045983702,3.2161111079,0,3.2161111079,88.33,-14.61,89.5301122528,132.63
2019-12-10 02:30:00,87.1618888856,-8.82,87.6070047092,3.2418888856,0,3.2418888856,83.92,-8.82,84.382218506,133.01,3.2418888856,0.0,3.2418888856,3.2418888856,0,3.2418888856,0.0,0.0,0.0,132.33,90.9418888856,-14.45,92.0827326598,3.2418888856,0,3.2418888856,87.7,-14.45,88.8824645248,132.85
2019-12-10 03:00:00,84.8119999966,-9.6,85.3535901028,3.3619999966,0,3.3619999966,81.45,-9.6,82.0137945714,133.29,3.3619999966,0.0,3.3619999966,3.3619999966,0,3.3619999966,0.0,0.0,0.0,132.49,88.4819999966,-15.3,89.7950684804,3.3619999966,0,3.3619999966,85.12,-15.3,86.4841280236,133.1
2019-12-10 03:30:00,79.12333333,-9.81,79.7291538726,3.36333333,0,3.36333333,75.76,-9.81,76.3924976683,133.29,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,132.49,82.56333333,-15.56,84.0167698174,3.36333333,0,3.36333333,79.2,-15.56,80.7140235647,133.18
2019-12-10 04:00:00,76.9987777744,-10.6,77.7249752573,3.3987777744,0,3.3987777744,73.6,-10.6,74.3593975231,133.49,3.3987777744,0.0,3.3987777744,3.3987777744,0,3.3987777744,0.0,0.0,0.0,132.49,80.3287777744,-16.41,81.9878078663,3.3987777744,0,3.3987777744,76.93,-16.41,78.6607462461,133.31
2019-12-10 04:30:00,73.2606666633,-10.64,74.0292839352,3.3506666633,0,3.3506666633,69.91,-10.64,70.7150457824,133.42,3.3506666633,0.0,3.3506666633,3.3506666633,0,3.3506666633,0.0,0.0,0.0,132.49,76.4406666633,-16.48,78.1969687388,3.3506666633,0,3.3506666633,73.09,-16.48,74.924885719,133.31
2019-12-10 05:00:00,74.2058888855,-11.29,75.0598297712,3.4158888855000002,0,3.4158888855000002,70.79,-11.29,71.6846441018,133.42,3.4158888855000002,0.0,3.4158888855000002,3.4158888855000002,0,3.4158888855000002,0.0,0.0,0.0,132.42,77.4158888855,-17.15,79.2927635534,3.4158888855000002,0,3.4158888855000002,74.0,-17.15,75.961322395,133.31
2019-12-10 05:30:00,74.9954444411,-12.01,75.9510157069,3.3854444411,0,3.3854444411,71.61,-12.01,72.6101384106,133.63,3.3854444411,0.0,3.3854444411,3.3854444411,0,3.3854444411,0.0,0.0,0.0,132.53,78.2454444411,-17.92,80.2712649444,3.3854444411,0,3.3854444411,74.86,-17.92,76.9749699578,133.56
2019-12-10 06:00:00,75.5528888855,-10.18,76.2356309014,3.4128888855,0,3.4128888855,72.14,-10.18,72.854732173,133.4,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,132.53,78.8328888855,-15.97,80.4342294675,3.4128888855,0,3.4128888855,75.42,-15.97,77.0922648519,133.27
2019-12-10 06:30:00,83.8914444403,-7.36,84.2136808973,4.1714444403,0,4.1714444403,79.72,-7.36,80.0590282229,133.03,4.1714444403,0.0,4.1714444403,4.1714444403,0,4.1714444403,0.0,0.0,0.0,132.53,87.5214444403,-12.96,88.4757867267,4.1714444403,0,4.1714444403,83.35,-12.96,84.3515506674,132.89
2019-12-10 07:00:00,90.8667777746,-4.35,90.9708404003,3.2267777746,0,3.2267777746,87.64,-4.35,87.7478894333,132.79,3.2267777746,0.0,3.2267777746,3.2267777746,0,3.2267777746,0.0,0.0,0.0,132.65,94.8867777746,-9.75,95.3863884233,3.2267777746,0,3.2267777746,91.66,-9.75,92.1771018204,132.64
2019-12-10 07:30:00,95.6772222176,-0.7000000000000001,95.6797828764,4.5972222176,0,4.5972222176,91.08,-0.7000000000000001,91.0826899032,132.04,4.5972222176,0.0,4.5972222176,4.5972222176,0,4.5972222176,0.0,0.0,0.0,132.3,99.8472222176,-5.84,100.017865327,4.5972222176,0,4.5972222176,95.25,-5.84,95.4288640821,131.86
2019-12-10 08:00:00,102.4036666636,2.43,102.4324940932,3.0536666636,0,3.0536666636,99.35,2.43,99.3797132216,131.4,3.0536666636,0.0,3.0536666636,3.0536666636,0,3.0536666636,0.0,0.0,0.0,132.11,106.9236666636,-2.46,106.9519616126,3.0536666636,0,3.0536666636,103.87,-2.46,103.8991265603,131.21
2019-12-10 08:30:00,104.7749999969,3.99,104.8509452716,3.0949999969,0,3.0949999969,101.68,3.99,101.7582551934,131.4,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,132.31,109.3949999969,-0.81,109.3979987217,3.0949999969,0,3.0949999969,106.3,-0.81,106.3030860323,131.21
2019-12-10 09:00:00,105.7358888849,4.91,105.849828995,4.0158888849,0,4.0158888849,101.72,4.91,101.8384333147,131.15,4.0158888849,0.0,4.0158888849,4.0158888849,0,4.0158888849,0.0,0.0,0.0,132.17,110.3658888849,0.2,110.3660701001,4.0158888849,0,4.0158888849,106.35,0.2,106.3501880581,130.96
2019-12-10 09:30:00,108.7904444413,6.86,109.0065154096,3.1504444413,0,3.1504444413,105.64,6.86,105.8625013874,130.9,3.1504444413,0.0,3.1504444413,3.1504444413,0,3.1504444413,0.0,0.0,0.0,132.17,113.5804444413,2.26,113.6029267206,3.1504444413,0,3.1504444413,110.43,2.26,110.4531235412,130.74
2019-12-10 10:00:00,108.9523333286,4.06,109.0279530109,4.7523333286,0,4.7523333286,104.2,4.06,104.279065972,131.54,4.7523333286,0.0,4.7523333286,4.7523333286,0,4.7523333286,0.0,0.0,0.0,132.49,113.6823333286,-0.71,113.6845504501,4.7523333286,0,4.7523333286,108.93,-0.71,108.9323138467,131.35
2019-12-10 10:30:00,109.2056666592,5.58,109.3481322679,7.4656666592,0,7.4656666592,101.74,5.58,101.8929045616,131.62,7.4656666592,0.0,7.4656666592,7.4656666592,0,7.4656666592,0.0,0.0,0.0,132.7,113.8256666592,0.8300000000000001,113.8286927379,7.4656666592,0,7.4656666592,106.36,0.8300000000000001,106.3632384802,131.43
2019-12-10 11:00:00,109.7244444371,6.24,109.9017347772,7.3444444371,0,7.3444444371,102.38,6.24,102.5699858633,131.29,7.3444444371,0.0,7.3444444371,7.3444444371,0,7.3444444371,0.0,0.0,0.0,132.44,114.3944444371,1.57,114.4052176173,7.3444444371,0,7.3444444371,107.05,1.57,107.0615122254,131.12
2019-12-10 11:30:00,111.3648888855,6.87,111.5765897332,3.3748888855,0,3.3748888855,107.99,6.87,108.2083037479,131.52,3.3748888855,0.0,3.3748888855,3.3748888855,0,3.3748888855,0.0,0.0,0.0,132.73,116.2348888855,2.25,116.2566638702,3.3748888855,0,3.3748888855,112.86,2.25,112.8824260016,131.32
2019-12-10 12:00:00,109.579999996,7.16,109.8136694547,4.029999996,0,4.029999996,105.55,7.16,105.7925711002,131.52,4.029999996,0.0,4.029999996,4.029999996,0,4.029999996,0.0,0.0,0.0,132.84,114.349999996,2.5300000000000002,114.3779847658,4.029999996,0,4.029999996,110.32,2.5300000000000002,110.3490067921,131.32
2019-12-10 12:30:00,110.9308888848,7.58,111.1895611502,4.0608888848,0,4.0608888848,106.87,7.58,107.1384772152,131.52,4.0608888848,0.0,4.0608888848,4.0608888848,0,4.0608888848,0.0,0.0,0.0,132.74,115.7708888848,2.9699999999999998,115.8089789834,4.0608888848,0,4.0608888848,111.71,2.9699999999999998,111.7494742717,131.32
2019-12-10 13:00:00,111.5256666624,6.84,111.7352223988,4.2356666624,0,4.2356666624,107.29,6.84,107.5078122743,131.52,4.2356666624,0.0,4.2356666624,4.2356666624,0,4.2356666624,0.0,0.0,0.0,132.84,116.3756666624,2.21,116.3966489686,4.2356666624,0,4.2356666624,112.14,2.21,112.1617746828,131.39
2019-12-10 13:30:00,112.1053333287,5.59,112.2446161771,4.6053333287000005,0,4.6053333287000005,107.5,5.59,107.6452418828,131.73,4.6053333287000005,0.0,4.6053333287000005,4.6053333287000005,0,4.6053333287000005,0.0,0.0,0.0,132.84,116.9653333287,0.89,116.9687193257,4.6053333287000005,0,4.6053333287000005,112.36,0.89,112.3635247756,131.51
2019-12-10 14:00:00,107.6138888852,5.86,107.7733208219,3.7238888852,0,3.7238888852,103.89,5.86,104.0551377876,131.66,3.7238888852,0.0,3.7238888852,3.7238888852,0,3.7238888852,0.0,0.0,0.0,132.72,112.3238888852,1.13,112.3295727504,3.7238888852,0,3.7238888852,108.6,1.13,108.6058787543,131.51
2019-12-10 14:30:00,105.6744444405,5.13,105.7988899176,3.9844444405,0,3.9844444405,101.69,5.13,101.8193154564,131.66,3.9844444405,0.0,3.9844444405,3.9844444405,0,3.9844444405,0.0,0.0,0.0,132.72,110.3044444405,0.38,110.3050989906,3.9844444405,0,3.9844444405,106.32,0.38,106.3206790798,131.51
2019-12-10 15:00:00,104.8893333294,4.6,104.990153092,3.9393333294,0,3.9393333294,100.95,4.6,101.0547500121,131.98,3.9393333294,0.0,3.9393333294,3.9393333294,0,3.9393333294,0.0,0.0,0.0,132.91,109.4593333294,-0.19,109.4594982307,3.9393333294,0,3.9393333294,105.52,-0.19,105.5201710575,131.76
2019-12-10 15:30:00,107.8561111069,3.5700000000000003,107.9151778162,4.1961111069,0,4.1961111069,103.66,3.5700000000000003,103.7214563145,132.38,4.1961111069,0.0,4.1961111069,4.1961111069,0,4.1961111069,0.0,0.0,0.0,133.25,112.5361111069,-1.3,112.5436195573,4.1961111069,0,4.1961111069,108.34,-1.3,108.3477992393,132.2
2019-12-10 16:00:00,112.4028888817,4.48,112.492132298,7.2228888817,0,7.2228888817,105.18,4.48,105.2753665394,131.7,7.2228888817,0.0,7.2228888817,7.2228888817,0,7.2228888817,0.0,0.0,0.0,132.67,117.1528888817,-0.32,117.1533259166,7.2228888817,0,7.2228888817,109.93,-0.32,109.9304657499,131.48
2019-12-10 16:30:00,114.5122222132,5.44,114.6413652928,9.0522222132,0,9.0522222132,105.46,5.44,105.6002140149,131.33,9.0522222132,0.0,9.0522222132,9.0522222132,0,9.0522222132,0.0,0.0,0.0,132.41,119.2922222132,0.76,119.2946431344,9.0522222132,0,9.0522222132,110.24,0.76,110.2426197076,131.11
2019-12-10 17:00:00,120.896666657,4.46,120.9789056355,9.686666657,0,9.686666657,111.21,4.46,111.299396674,131.05,9.686666657,0.0,9.686666657,9.686666657,0,9.686666657,0.0,0.0,0.0,132.12,125.946666657,-0.22,125.9468588017,9.686666657,0,9.686666657,116.26,-0.22,116.260208154,130.84
2019-12-10 17:30:00,123.5183333222,1.55,123.5280582163,11.1283333222,0,11.1283333222,112.39,1.55,112.4006877203,131.41,11.1283333222,0.0,11.1283333222,11.1283333222,0,11.1283333222,0.0,0.0,0.0,132.12,128.6383333222,-3.27,128.6798884827,11.1283333222,0,11.1283333222,117.51,-3.27,117.5554890254,131.18
2019-12-10 18:00:00,124.8847777666,0.03,124.8847813699,11.2247777666,0,11.2247777666,113.66,0.03,113.6600039592,131.74,11.2247777666,0.0,11.2247777666,11.2247777666,0,11.2247777666,0.0,0.0,0.0,132.35,130.0847777666,-4.89,130.1766549984,11.2247777666,0,11.2247777666,118.86,-4.89,118.9605468212,131.58
2019-12-10 18:30:00,122.0259999887,-2.49,122.0514021765,11.2759999887,0,11.2759999887,110.75,-2.49,110.7779878857,132.38,11.2759999887,0.0,11.2759999887,11.2759999887,0,11.2759999887,0.0,0.0,0.0,132.66,127.0859999887,-7.59,127.3124483039,11.2759999887,0,11.2759999887,115.81,-7.59,116.0584516526,132.22
2019-12-10 19:00:00,120.1571111,-4.15,120.2287563268,11.1371111,0,11.1371111,109.02,-4.15,109.0989592068,132.81,11.1371111,0.0,11.1371111,11.1371111,0,11.1371111,0.0,0.0,0.0,132.88,125.1271111,-9.38,125.4781986332,11.1371111,0,11.1371111,113.99,-9.38,114.3752792346,132.66
2019-12-10 19:30:00,117.988888885,-3.67,118.0459520708,3.908888885,0,3.908888885,114.08,-3.67,114.1390174305,132.67,3.908888885,0.0,3.908888885,3.908888885,0,3.908888885,0.0,0.0,0.0,132.88,123.178888885,-8.84,123.4956852159,3.908888885,0,3.908888885,119.27,-8.84,119.5971508858,132.52
2019-12-10 20:00:00,112.6073333304,-5.11,112.7232168623,2.9573333304,0,2.9573333304,109.65,-5.11,109.7690056437,132.76,2.9573333304,0.0,2.9573333304,2.9573333304,0,2.9573333304,0.0,0.0,0.0,132.73,117.6073333304,-10.39,118.0653926986,2.9573333304,0,2.9573333304,114.65,-10.39,115.1198271368,132.6
2019-12-10 20:30:00,108.4522222193,-7.12,108.6856885901,2.9422222193,0,2.9422222193,105.51,-7.12,105.7499621749,132.41,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,132.15,113.2522222193,-12.49,113.9388693011,2.9422222193,0,2.9422222193,110.31,-12.49,111.0148467548,132.25
2019-12-10 21:00:00,103.1302222193,-8.24,103.4588823398,2.9302222193,0,2.9302222193,100.2,-8.24,100.5382394913,132.52,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,132.06,107.7002222193,-13.68,108.5655574576,2.9302222193,0,2.9302222193,104.77,-13.68,105.6593360759,132.33
2019-12-10 21:30:00,97.4833333304,-9.7,97.9647399691,2.9033333304,0,2.9033333304,94.58,-9.7,95.0761084605,132.81,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,132.15,101.7933333304,-15.29,102.9352554304,2.9033333304,0,2.9033333304,98.89,-15.29,100.0650598361,132.65
2019-12-10 22:00:00,90.2934444416,-7.7,90.6211681073,2.8534444415999998,0,2.8534444415999998,87.44,-7.7,87.7783777476,133.14,2.8534444415999998,0.0,2.8534444415999998,2.8534444415999998,0,2.8534444415999998,0.0,0.0,0.0,132.6,94.2634444416,-13.26,95.1915151576,2.8534444415999998,0,2.8534444415999998,91.41,-13.26,92.3667456393,132.99
2019-12-10 22:30:00,81.3055555527,-5.67,81.5030199669,2.8855555527,0,2.8855555527,78.42,-5.67,78.6247117642,132.99,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.6,84.8755555527,-11.19,85.6100229551,2.8855555527,0,2.8855555527,81.99,-11.19,82.7500827794,132.81
2019-12-10 23:00:00,75.9037777751,-7.04,76.2295551642,2.7037777751,0,2.7037777751,73.2,-7.04,73.5377562889,133.29,2.7037777751,0.0,2.7037777751,2.7037777751,0,2.7037777751,0.0,0.0,0.0,132.71,79.2237777751,-12.67,80.2305170428,2.7037777751,0,2.7037777751,76.52,-12.67,77.561841778,133.18
2019-12-10 23:30:00,76.1675555528,-7.33,76.5194447111,2.7375555528,0,2.7375555528,73.43,-7.33,73.7949442713,132.4,2.7375555528,0.0,2.7375555528,2.7375555528,0,2.7375555528,0.0,0.0,0.0,131.78,79.4975555528,-12.93,80.5422016019,2.7375555528,0,2.7375555528,76.76,-12.93,77.8413932301,132.26
2019-12-11 00:00:00,74.1774444416,-8.09,74.6172993608,2.7974444416,0,2.7974444416,71.38,-8.09,71.8369855993,132.77,2.7974444416,0.0,2.7974444416,2.7974444416,0,2.7974444416,0.0,0.0,0.0,132.1,77.3874444416,-13.76,78.601235087,2.7974444416,0,2.7974444416,74.59,-13.76,75.8485708501,132.7
2019-12-11 00:30:00,90.9722222194,-8.15,91.3365628625,2.8422222194,0,2.8422222194,88.13,-8.15,88.5060416017,132.33,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,131.75,94.9222222194,-13.68,95.9029231623,2.8422222194,0,2.8422222194,92.08,-13.68,93.0906482951,132.18
2019-12-11 01:00:00,94.1685555528,-11.26,94.8393613164,2.7885555528,0,2.7885555528,91.38,-11.26,92.0711246809,132.33,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,131.54,98.2985555528,-16.91,99.7424389303,2.7885555528,0,2.7885555528,95.51,-16.91,96.9954029839,132.3
2019-12-11 01:30:00,93.2391111084,-10.11,93.7856275784,2.7591111084,0,2.7591111084,90.48,-10.11,91.0430804619,132.76,2.7591111084,0.0,2.7591111084,2.7591111084,0,2.7591111084,0.0,0.0,0.0,131.98,97.3191111084,-15.75,98.5853533083,2.7591111084,0,2.7591111084,94.56,-15.75,95.8626939951,132.63
2019-12-11 02:00:00,90.4649999973,-10.85,91.1133290167,2.7149999973,0,2.7149999973,87.75,-10.85,88.4182390686,133.07,2.7149999973,0.0,2.7149999973,2.7149999973,0,2.7149999973,0.0,0.0,0.0,132.2,94.4049999973,-16.56,95.8464272912,2.7149999973,0,2.7149999973,91.69,-16.56,93.1734388117,132.96
2019-12-11 02:30:00,90.7194444417,-11.06,91.3911439901,2.7194444417,0,2.7194444417,88.0,-11.06,88.692297298,133.28,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,132.33,94.6694444417,-16.79,96.1468034357,2.7194444417,0,2.7194444417,91.95,-16.79,93.470351449,133.17
2019-12-11 03:00:00,87.9653333306,-12.05,88.7868366818,2.7253333306,0,2.7253333306,85.24,-12.05,86.0875141934,133.63,2.7253333306,0.0,2.7253333306,2.7253333306,0,2.7253333306,0.0,0.0,0.0,132.61,91.8053333306,-17.88,93.5302818767,2.7253333306,0,2.7253333306,89.08,-17.88,90.8567047608,133.56
2019-12-11 03:30:00,83.7633333306,-13.28,84.8095183966,2.7033333306,0,2.7033333306,81.06,-13.28,82.1406233237,134.03,2.7033333306,0.0,2.7033333306,2.7033333306,0,2.7033333306,0.0,0.0,0.0,132.84,87.4133333306,-19.22,89.5013924136,2.7033333306,0,2.7033333306,84.71,-19.22,86.8630675258,133.94
2019-12-11 04:00:00,80.6473333307,-7.61,81.0055829765,2.5873333307,0,2.5873333307,78.06,-7.61,78.4300688512,133.6,2.5873333307,0.0,2.5873333307,2.5873333307,0,2.5873333307,0.0,0.0,0.0,132.96,84.1273333307,-13.28,85.1690472727,2.5873333307,0,2.5873333307,81.54,-13.28,82.6143450013,133.54
2019-12-11 04:30:00,79.2131111084,-7.8100000000000005,79.5971926105,2.7131111084,0,2.7131111084,76.5,-7.8100000000000005,76.8976339038,133.44,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.85,82.6331111084,-13.48,83.7253931102,2.7131111084,0,2.7131111084,79.92,-13.48,81.0488544028,133.34
2019-12-11 05:00:00,78.3379999966,-7.92,78.7373395758,3.3779999966,0,3.3779999966,74.96,-7.92,75.3772379436,133.17,3.3779999966,0.0,3.3779999966,3.3779999966,0,3.3779999966,0.0,0.0,0.0,132.47,81.7079999966,-13.6,82.8321028554,3.3779999966,0,3.3779999966,78.33,-13.6,79.501879852,133.1
2019-12-11 05:30:00,80.2268888852,-7.24,80.5529099424,3.7168888852,0,3.7168888852,76.51,-7.24,76.8517904801,133.04,3.7168888852,0.0,3.7168888852,3.7168888852,0,3.7168888852,0.0,0.0,0.0,132.47,83.6368888852,-12.85,84.6182703817,3.7168888852,0,3.7168888852,79.92,-12.85,80.9464569947,132.94
2019-12-11 06:00:00,83.5384444415,-5.07,83.6921537524,2.9084444415,0,2.9084444415,80.63,-5.07,80.7892430958,133.04,2.9084444415,0.0,2.9084444415,2.9084444415,0,2.9084444415,0.0,0.0,0.0,132.69,87.1484444415,-10.55,87.7847017913,2.9084444415,0,2.9084444415,84.24,-10.55,84.8980571038,132.85
2019-12-11 06:30:00,87.9282222173,-1.07,87.9347324002,4.9482222173,0,4.9482222173,82.98,-1.07,82.9868983635,132.8,4.9482222173,0.0,4.9482222173,4.9482222173,0,4.9482222173,0.0,0.0,0.0,132.96,91.6682222173,-6.34,91.8872056626,4.9482222173,0,4.9482222173,86.72,-6.34,86.9514462214,132.66
2019-12-11 07:00:00,92.492666664,4.91,92.6228993641,2.6726666640000003,0,2.6726666640000003,89.82,4.91,89.9541021855,131.87,2.6726666640000003,0.0,2.6726666640000003,2.6726666640000003,0,2.6726666640000003,0.0,0.0,0.0,132.74,96.552666664,0.03,96.5526713247,2.6726666640000003,0,2.6726666640000003,93.88,0.03,93.8800047934,131.76
2019-12-11 07:30:00,98.555999995,7.31,98.8267232838,4.985999995,0,4.985999995,93.57,7.31,93.8551064141,131.32,4.985999995,0.0,4.985999995,4.985999995,0,4.985999995,0.0,0.0,0.0,132.53,102.805999995,2.6,102.8388721981,4.985999995,0,4.985999995,97.82,2.6,97.8545471606,131.18
2019-12-11 08:00:00,105.6164444412,10.8,106.1671951989,3.2164444412,0,3.2164444412,102.4,10.8,102.9679561806,130.69,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,132.32,110.2464444412,6.36,110.4297428772,3.2164444412,0,3.2164444412,107.03,6.36,107.2187973258,130.52
2019-12-11 08:30:00,105.9339999958,11.57,106.5639585184,4.2339999958,0,4.2339999958,101.7,11.57,102.3560203408,130.91,4.2339999958,0.0,4.2339999958,4.2339999958,0,4.2339999958,0.0,0.0,0.0,132.67,110.5339999958,7.13,110.7637217462,4.2339999958,0,4.2339999958,106.3,7.13,106.5388515988,130.79
2019-12-11 09:00:00,108.2102222181,10.28,108.6974267979,4.1402222181,0,4.1402222181,104.07,10.28,104.576494969,130.91,4.1402222181,0.0,4.1402222181,4.1402222181,0,4.1402222181,0.0,0.0,0.0,132.59,112.9102222181,5.82,113.0601197653,4.1402222181,0,4.1402222181,108.77,5.82,108.9255952474,130.79
2019-12-11 09:30:00,106.5054444402,6.66,106.7134728861,4.2554444402,0,4.2554444402,102.25,6.66,102.466668239,131.4,4.2554444402,0.0,4.2554444402,4.2554444402,0,4.2554444402,0.0,0.0,0.0,132.59,111.1454444402,1.99,111.1632579579,4.2554444402,0,4.2554444402,106.89,1.99,106.9085225789,131.21
2019-12-11 10:00:00,107.6927777728,6.98,107.918741581,5.0027777728,0,5.0027777728,102.69,6.98,102.9269473947,131.54,5.0027777728,0.0,5.0027777728,5.0027777728,0,5.0027777728,0.0,0.0,0.0,132.81,112.3327777728,2.32,112.3567326071,5.0027777728,0,5.0027777728,107.33,2.32,107.3550711424,131.42
2019-12-11 10:30:00,109.3403333264,7.75,109.614647707,6.8903333264,0,6.8903333264,102.45,7.75,102.742712637,131.44,6.8903333264,0.0,6.8903333264,6.8903333264,0,6.8903333264,0.0,0.0,0.0,132.81,114.0003333264,3.13,114.0432939657,6.8903333264,0,6.8903333264,107.11,3.13,107.1557231323,131.32
2019-12-11 11:00:00,108.8852222138,7.75,109.1606802679,8.4352222138,0,8.4352222138,100.45,7.75,100.7485235624,131.63,8.4352222138,0.0,8.4352222138,8.4352222138,0,8.4352222138,0.0,0.0,0.0,132.98,113.4452222138,3.1,113.4875695534,8.4352222138,0,8.4352222138,105.01,3.1,105.0557475819,131.5
2019-12-11 11:30:00,100.8634444346,6.29,101.0593811737,9.813444434600001,0,9.813444434600001,91.05,6.29,91.2670071822,132.02,9.813444434600001,0.0,9.813444434600001,9.813444434600001,0,9.813444434600001,0.0,0.0,0.0,133.05,104.9534444346,1.49,104.964020496,9.813444434600001,0,9.813444434600001,95.14,1.49,95.1516668272,131.84
2019-12-11 12:00:00,98.2613333233,5.58,98.419642483,10.0013333233,0,10.0013333233,88.26,5.58,88.4362143016,132.17,10.0013333233,0.0,10.0013333233,10.0013333233,0,10.0013333233,0.0,0.0,0.0,133.05,102.2413333233,0.7000000000000001,102.2437295864,10.0013333233,0,10.0013333233,92.24,0.7000000000000001,92.2426560762,132.01
2019-12-11 12:30:00,99.5924444326,5.31,99.733901398,11.8224444326,0,11.8224444326,87.77,5.31,87.93047822,132.17,11.8224444326,0.0,11.8224444326,11.8224444326,0,11.8224444326,0.0,0.0,0.0,133.05,103.5724444326,0.44,103.5733790399,11.8224444326,0,11.8224444326,91.75,0.44,91.7510550348,132.01
2019-12-11 13:00:00,98.4587777655,4.52,98.5624741931,12.3187777655,0,12.3187777655,86.14,4.52,86.2585068269,132.29,12.3187777655,0.0,12.3187777655,12.3187777655,0,12.3187777655,0.0,0.0,0.0,133.05,102.3387777655,-0.42,102.3396396052,12.3187777655,0,12.3187777655,90.02,-0.42,90.0209797769,132.14
2019-12-11 13:30:00,99.8148888789,4.4,99.9118213322,9.9548888789,0,9.9548888789,89.86,4.4,89.9676586335,132.29,9.9548888789,0.0,9.9548888789,9.9548888789,0,9.9548888789,0.0,0.0,0.0,133.12,103.8848888789,-0.53,103.8862408473,9.9548888789,0,9.9548888789,93.93,-0.53,93.9314952505,132.14
2019-12-11 14:00:00,95.9623333209,3.51,96.0265042391,12.4523333209,0,12.4523333209,83.51,3.51,83.5837316707,132.56,12.4523333209,0.0,12.4523333209,12.4523333209,0,12.4523333209,0.0,0.0,0.0,133.12,99.7523333209,-1.5,99.7636106151,12.4523333209,0,12.4523333209,87.3,-1.5,87.312885647,132.43
2019-12-11 14:30:00,97.657333323,3.5700000000000003,97.7225647011,10.347333323,0,10.347333323,87.31,3.5700000000000003,87.382956004,132.38,10.347333323,0.0,10.347333323,10.347333323,0,10.347333323,0.0,0.0,0.0,133.12,101.627333323,-1.42,101.6372533983,10.347333323,0,10.347333323,91.28,-1.42,91.2910444677,132.22
2019-12-11 15:00:00,100.3715555462,4.28,100.4627670471,9.3815555462,0,9.3815555462,90.99,4.28,91.0906059921,132.38,9.3815555462,0.0,9.3815555462,9.3815555462,0,9.3815555462,0.0,0.0,0.0,133.12,104.5015555462,-0.63,104.5034545437,9.3815555462,0,9.3815555462,95.12,-0.63,95.1220862891,132.22
2019-12-11 15:30:00,103.7309999929,5.11,103.8567882208,7.0709999929,0,7.0709999929,96.66,5.11,96.794977659,132.59,7.0709999929,0.0,7.0709999929,7.0709999929,0,7.0709999929,0.0,0.0,0.0,133.54,108.1009999929,0.21,108.1012039686,7.0709999929,0,7.0709999929,101.03,0.21,101.0302182518,132.49
2019-12-11 16:00:00,108.1125555494,5.76,108.2658869054,6.1625555494,0,6.1625555494,101.95,5.76,102.1125854143,132.04,6.1625555494,0.0,6.1625555494,6.1625555494,0,6.1625555494,0.0,0.0,0.0,133.14,112.7425555494,0.99,112.7469020941,6.1625555494,0,6.1625555494,106.58,0.99,106.5845978554,131.89
2019-12-11 16:30:00,116.7496666602,7.97,117.0213893494,6.4996666602,0,6.4996666602,110.25,7.97,110.5377012607,130.93,6.4996666602,0.0,6.4996666602,6.4996666602,0,6.4996666602,0.0,0.0,0.0,132.37,121.7396666602,3.43,121.7879769868,6.4996666602,0,6.4996666602,115.24,3.43,115.2910339098,130.75
2019-12-11 17:00:00,122.2182222113,8.61,122.5211244664,10.8782222113,0,10.8782222113,111.34,8.61,111.6724124392,130.63,10.8782222113,0.0,10.8782222113,10.8782222113,0,10.8782222113,0.0,0.0,0.0,132.18,127.2782222113,4.13,127.3452109397,10.8782222113,0,10.8782222113,116.4,4.13,116.4732454257,130.46
2019-12-11 17:30:00,126.477111098,8.87,126.7877617583,13.157111098,0,13.157111098,113.32,8.87,113.6666147116,130.51,13.157111098,0.0,13.157111098,13.157111098,0,13.157111098,0.0,0.0,0.0,132.18,131.647111098,4.45,131.7223001638,13.157111098,0,13.157111098,118.49,4.45,118.5735324598,130.36
2019-12-11 18:00:00,125.4481110995,7.83,125.6922331667,11.5981110995,0,11.5981110995,113.85,7.83,114.1189353263,130.32,11.5981110995,0.0,11.5981110995,11.5981110995,0,11.5981110995,0.0,0.0,0.0,131.8,130.6581110995,3.36,130.701306788,11.5981110995,0,11.5981110995,119.06,3.36,119.107401953,130.14
2019-12-11 18:30:00,123.9298888801,7.06,124.1308219494,8.7898888801,0,8.7898888801,115.14,7.06,115.3562447378,130.32,8.7898888801,0.0,8.7898888801,8.7898888801,0,8.7898888801,0.0,0.0,0.0,131.8,129.1798888801,2.56,129.2052525677,8.7898888801,0,8.7898888801,120.39,2.56,120.4172151314,130.24
2019-12-11 19:00:00,121.4487777692,5.68,121.5815282913,8.5287777692,0,8.5287777692,112.92,5.68,113.0627648698,130.74,8.5287777692,0.0,8.5287777692,8.5287777692,0,8.5287777692,0.0,0.0,0.0,131.97,126.5987777692,1.08,126.603384365,8.5287777692,0,8.5287777692,118.07,1.08,118.0749393394,130.58
2019-12-11 19:30:00,121.3994444383,5.84,121.5398317834,6.1494444383,0,6.1494444383,115.25,5.84,115.3978686978,130.6,6.1494444383,0.0,6.1494444383,6.1494444383,0,6.1494444383,0.0,0.0,0.0,131.97,126.6694444383,1.26,126.675710988,6.1494444383,0,6.1494444383,120.52,1.26,120.5265862787,130.47
2019-12-11 20:00:00,115.3306666639,4.36,115.4130507054,2.8106666639,0,2.8106666639,112.52,4.36,112.6044404098,131.04,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,132.16,120.4506666639,-0.31,120.45106558169999,2.8106666639,0,2.8106666639,117.64,-0.31,117.6404084488,130.89
2019-12-11 20:30:00,113.3449999974,1.09,113.3502409543,2.6249999974,0,2.6249999974,110.72,1.09,110.725365206,131.83,2.6249999974,0.0,2.6249999974,2.6249999974,0,2.6249999974,0.0,0.0,0.0,132.58,118.3549999974,-3.84,118.4172775585,2.6249999974,0,2.6249999974,115.73,-3.84,115.793689379,131.74
2019-12-11 21:00:00,109.7832222189,-1.6,109.7948809406,3.3532222189,0,3.3532222189,106.43,-1.6,106.4420260048,131.73,3.3532222189,0.0,3.3532222189,3.3532222189,0,3.3532222189,0.0,0.0,0.0,132.07,114.6132222189,-6.65,114.8059807126,3.3532222189,0,3.3532222189,111.26,-6.65,111.4585577692,131.58
2019-12-11 21:30:00,104.1381111069,-2.91,104.1787611988,4.2181111069,0,4.2181111069,99.92,-2.91,99.9623654182,131.37,4.2181111069,0.0,4.2181111069,4.2181111069,0,4.2181111069,0.0,0.0,0.0,131.55,108.6781111069,-8.04,108.9751046513,4.2181111069,0,4.2181111069,104.46,-8.04,104.7689515076,131.26
2019-12-11 22:00:00,98.6111111086,-5.58,98.7688596374,2.5111111085999998,0,2.5111111085999998,96.1,-5.58,96.2618636844,131.93,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,131.76,102.9711111086,-10.9,103.5464133755,2.5111111085999998,0,2.5111111085999998,100.46,-10.9,101.0495997023,131.8
2019-12-11 22:30:00,96.4781111086,-7.7,96.7848951185,2.4681111086,0,2.4681111086,94.01,-7.7,94.3248116881,131.75,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,131.32,100.7181111086,-13.12,101.569051907,2.4681111086,0,2.4681111086,98.25,-13.12,99.1221312321,131.62
2019-12-11 23:00:00,89.9471111086,-9.03,90.3992461074,2.5071111086,0,2.5071111086,87.44,-9.03,87.9050311416,132.17,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,131.49,93.8771111086,-14.59,95.0041056486,2.5071111086,0,2.5071111086,91.37,-14.59,92.5275364419,132.04
2019-12-11 23:30:00,87.5533333308,-9.82,88.1023187965,2.5633333308,0,2.5633333308,84.99,-9.82,85.5554352452,132.71,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,131.95,91.3533333308,-15.48,92.6556091699,2.5633333308,0,2.5633333308,88.79,-15.48,90.1293209782,132.6
2019-12-12 00:00:00,84.6342222196,-10.67,85.3041644395,2.6142222196000002,0,2.6142222196000002,82.02,-10.67,82.7111195668,132.85,2.6142222196000002,0.0,2.6142222196000002,2.6142222196000002,0,2.6142222196000002,0.0,0.0,0.0,131.95,88.2842222196,-16.38,89.7909143116,2.6142222196000002,0,2.6142222196000002,85.67,-16.38,87.2218625116,132.74
2019-12-12 00:30:00,96.2505555516,-8.15,96.5949892281,3.9905555516,0,3.9905555516,92.26,-8.15,92.6192749918,131.99,3.9905555516,0.0,3.9905555516,3.9905555516,0,3.9905555516,0.0,0.0,0.0,131.46,100.3605555516,-13.63,101.2818740477,3.9905555516,0,3.9905555516,96.37,-13.63,97.3291004787,131.86
2019-12-12 01:00:00,98.5869999971,-7.95,98.9070223414,2.8669999971,0,2.8669999971,95.72,-7.95,96.0495752203,131.7,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,131.24,102.8669999971,-13.37,103.7322350497,2.8669999971,0,2.8669999971,100.0,-13.37,100.8898255524,131.54
2019-12-12 01:30:00,97.4286666639,-7.93,97.7508567118,2.8086666639,0,2.8086666639,94.62,-7.93,94.9517208901,131.8,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,131.34,101.6386666639,-13.38,102.5155742373,2.8086666639,0,2.8086666639,98.83,-13.38,99.7316063242,131.76
2019-12-12 02:00:00,94.3029999971,-9.19,94.7497330258,2.8829999970999998,0,2.8829999970999998,91.42,-9.19,91.8807515207,131.89,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,131.22,98.3829999971,-14.71,99.4766243317,2.8829999970999998,0,2.8829999970999998,95.5,-14.71,96.6262598883,131.76
2019-12-12 02:30:00,94.130888886,-8.83,94.5441333054,2.930888886,0,2.930888886,91.2,-8.83,91.6264639719,131.89,2.930888886,0.0,2.930888886,2.930888886,0,2.930888886,0.0,0.0,0.0,131.31,98.200888886,-14.34,99.2423809569,2.930888886,0,2.930888886,95.27,-14.34,96.3431808692,131.76
2019-12-12 03:00:00,91.9112222192,-9.8,92.4322063451,3.0212222192,0,3.0212222192,88.89,-9.8,89.4285865929,132.47,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,131.7,95.8812222192,-15.41,97.1116721834,3.0212222192,0,3.0212222192,92.86,-15.41,94.1299511314,132.38
2019-12-12 03:30:00,88.4851111079,-10.34,89.0872072061,3.1651111079,0,3.1651111079,85.32,-10.34,85.9442726422,132.6,3.1651111079,0.0,3.1651111079,3.1651111079,0,3.1651111079,0.0,0.0,0.0,131.7,92.2951111079,-16.0,93.6717008196,3.1651111079,0,3.1651111079,89.13,-16.0,90.5547177126,132.49
2019-12-12 04:00:00,85.1741111079,-11.14,85.8995273737,3.1641111079,0,3.1641111079,82.01,-11.14,82.7631542415,133.05,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,132.08,88.8241111079,-16.9,90.4175464947,3.1641111079,0,3.1641111079,85.66,-16.9,87.3111997398,132.9
2019-12-12 04:30:00,83.1249999969,-11.78,83.9555479077,3.1249999969,0,3.1249999969,80.0,-11.78,80.8626514529,133.26,3.1249999969,0.0,3.1249999969,3.1249999969,0,3.1249999969,0.0,0.0,0.0,132.17,86.6949999969,-17.59,88.4614668907,3.1249999969,0,3.1249999969,83.57,-17.59,85.4011299691,133.1
2019-12-12 05:00:00,79.8993333292,-11.16,80.674959352,4.1593333292,0,4.1593333292,75.74,-11.16,76.5577768747,132.93,4.1593333292,0.0,4.1593333292,4.1593333292,0,4.1593333292,0.0,0.0,0.0,131.92,83.2793333292,-16.96,84.9887578433,4.1593333292,0,4.1593333292,79.12,-16.96,80.9173405396,132.82
2019-12-12 05:30:00,76.751111108,-9.71,77.3628926315,3.151111108,0,3.151111108,73.6,-9.71,74.2377538723,132.7,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,131.8,80.051111108,-15.43,81.524629957,3.151111108,0,3.151111108,76.9,-15.43,78.4327412501,132.56
2019-12-12 06:00:00,74.0492222192,-7.72,74.4505588378,3.0392222192,0,3.0392222192,71.01,-7.72,71.4284152141,132.7,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,132.06,77.2792222192,-13.37,78.427259845,3.0392222192,0,3.0392222192,74.24,-13.37,75.4343058562,132.56
2019-12-12 06:30:00,83.4793333268,-5.21,83.6417550789,6.5693333268,0,6.5693333268,76.91,-5.21,77.086264665,132.6,6.5693333268,0.0,6.5693333268,6.5693333268,0,6.5693333268,0.0,0.0,0.0,132.25,87.0093333268,-10.69,87.6635624759,6.5693333268,0,6.5693333268,80.44,-10.69,81.1472100568,132.42
2019-12-12 07:00:00,93.6335555499,-1.43,93.6444746096,5.6835555499,0,5.6835555499,87.95,-1.43,87.9616245871,132.45,5.6835555499,0.0,5.6835555499,5.6835555499,0,5.6835555499,0.0,0.0,0.0,132.58,97.6235555499,-6.68,97.8518318592,5.6835555499,0,5.6835555499,91.94,-6.68,92.1823518902,132.25
2019-12-12 07:30:00,99.9036666639,2.14,99.926584115,2.7236666639,0,2.7236666639,97.18,2.14,97.2035596056,131.65,2.7236666639,0.0,2.7236666639,2.7236666639,0,2.7236666639,0.0,0.0,0.0,132.3,104.3236666639,-2.8,104.3612352658,2.7236666639,0,2.7236666639,101.6,-2.8,101.638575354,131.49
2019-12-12 08:00:00,106.1695555512,5.1,106.2919777121,4.3095555512,0,4.3095555512,101.86,5.1,101.9875953241,131.21,4.3095555512,0.0,4.3095555512,4.3095555512,0,4.3095555512,0.0,0.0,0.0,132.3,110.7795555512,0.34,110.7800773069,4.3095555512,0,4.3095555512,106.47,0.34,106.4705428745,131.05
2019-12-12 08:30:00,107.3139999948,5.72,107.4663342395,5.2339999947999996,0,5.2339999947999996,102.08,5.72,102.2401330203,131.45,5.2339999947999996,0.0,5.2339999947999996,5.2339999947999996,0,5.2339999947999996,0.0,0.0,0.0,132.49,111.9439999948,0.99,111.9483775444,5.2339999947999996,0,5.2339999947999996,106.71,0.99,106.7145922543,131.26
2019-12-12 09:00:00,106.6208888838,6.72,106.8324498754,5.0808888838,0,5.0808888838,101.54,6.72,101.7621245847,131.25,5.0808888838,0.0,5.0808888838,5.0808888838,0,5.0808888838,0.0,0.0,0.0,132.42,111.2008888838,2.07,111.2201536977,5.0808888838,0,5.0808888838,106.12,2.07,106.140187017,131.04
2019-12-12 09:30:00,111.9332222195,8.63,112.2654138033,2.7532222195,0,2.7532222195,109.18,8.63,109.5205428219,130.78,2.7532222195,0.0,2.7532222195,2.7532222195,0,2.7532222195,0.0,0.0,0.0,132.19,116.8332222195,4.14,116.9065499199,2.7532222195,0,2.7532222195,114.08,4.14,114.1550962507,130.58
2019-12-12 10:00:00,112.1512222185,8.65,112.4843062169,3.7112222185,0,3.7112222185,108.44,8.65,108.7844478774,130.69,3.7112222185,0.0,3.7112222185,3.7112222185,0,3.7112222185,0.0,0.0,0.0,132.19,117.0312222185,4.16,117.1051347036,3.7112222185,0,3.7112222185,113.32,4.16,113.3963315103,130.58
2019-12-12 10:30:00,108.8549999955,6.68,109.0597699613,4.5049999955,0,4.5049999955,104.35,6.68,104.5635926123,131.06,4.5049999955,0.0,4.5049999955,4.5049999955,0,4.5049999955,0.0,0.0,0.0,132.19,113.5649999955,2.06,113.5836820321,4.5049999955,0,4.5049999955,109.06,2.06,109.0794536107,130.89
2019-12-12 11:00:00,108.9004444401,7.38,109.1502230838,4.3604444401,0,4.3604444401,104.54,7.38,104.8001717556,130.91,4.3604444401,0.0,4.3604444401,4.3604444401,0,4.3604444401,0.0,0.0,0.0,132.19,113.6004444401,2.8,113.6349461081,4.3604444401,0,4.3604444401,109.24,2.8,109.2758783996,130.74
2019-12-12 11:30:00,107.4207777708,7.12,107.6564809795,6.9507777708,0,6.9507777708,100.47,7.12,100.7219702945,131.18,6.9507777708,0.0,6.9507777708,6.9507777708,0,6.9507777708,0.0,0.0,0.0,132.33,111.9507777708,2.49,111.9784655346,6.9507777708,0,6.9507777708,105.0,2.49,105.029520136,130.97
2019-12-12 12:00:00,104.7639999914,6.51,104.9660697283,8.5639999914,0,8.5639999914,96.2,6.51,96.4200191869,131.34,8.5639999914,0.0,8.5639999914,8.5639999914,0,8.5639999914,0.0,0.0,0.0,132.43,109.1139999914,1.81,109.1290112396,8.5639999914,0,8.5639999914,100.55,1.81,100.5662895806,131.2
2019-12-12 12:30:00,104.0141111012,6.79,104.2354997502,9.8941111012,0,9.8941111012,94.12,6.79,94.3646040632,131.34,9.8941111012,0.0,9.8941111012,9.8941111012,0,9.8941111012,0.0,0.0,0.0,132.43,108.2541111012,2.09,108.2742844369,9.8941111012,0,9.8941111012,98.36,2.09,98.3822021506,131.2
2019-12-12 13:00:00,101.7123333234,6.48,101.9185417384,9.9423333234,0,9.9423333234,91.77,6.48,91.9984961834,131.59,9.9423333234,0.0,9.9423333234,9.9423333234,0,9.9423333234,0.0,0.0,0.0,132.62,105.8523333234,1.73,105.8664695265,9.9423333234,0,9.9423333234,95.91,1.73,95.9256013794,131.39
2019-12-12 13:30:00,100.2407777656,5.67,100.4010080978,12.1707777656,0,12.1707777656,88.07,5.67,88.2523302808,131.79,12.1707777656,0.0,12.1707777656,12.1707777656,0,12.1707777656,0.0,0.0,0.0,132.72,104.2107777656,0.8300000000000001,104.2140830335,12.1707777656,0,12.1707777656,92.04,0.8300000000000001,92.0437423185,131.68
2019-12-12 14:00:00,96.0858888742,3.81,96.1613963124,14.6758888742,0,14.6758888742,81.41,3.81,81.4991055166,132.25,14.6758888742,0.0,14.6758888742,14.6758888742,0,14.6758888742,0.0,0.0,0.0,132.9,99.7758888742,-1.18,99.7828662679,14.6758888742,0,14.6758888742,85.1,-1.18,85.1081805704,132.12
2019-12-12 14:30:00,95.5465555434,3.18,95.5994596021,12.1465555434,0,12.1465555434,83.4,3.18,83.4606038799,132.49,12.1465555434,0.0,12.1465555434,12.1465555434,0,12.1465555434,0.0,0.0,0.0,133.02,99.2865555434,-1.8399999999999999,99.3036037195,12.1465555434,0,12.1465555434,87.14,-1.8399999999999999,87.1594240458,132.3
2019-12-12 15:00:00,100.3388888791,3.91,100.4150423069,9.7488888791,0,9.7488888791,90.59,3.91,90.6743414644,132.49,9.7488888791,0.0,9.7488888791,9.7488888791,0,9.7488888791,0.0,0.0,0.0,133.26,104.3988888791,-1.04,104.4040688824,9.7488888791,0,9.7488888791,94.65,-1.04,94.6557135095,132.3
2019-12-12 15:30:00,102.8096666592,3.85,102.8817284972,7.5096666592,0,7.5096666592,95.3,3.85,95.3777358716,132.49,7.5096666592,0.0,7.5096666592,7.5096666592,0,7.5096666592,0.0,0.0,0.0,133.26,107.0996666592,-1.08,107.1051119158,7.5096666592,0,7.5096666592,99.59,-1.08,99.5958558375,132.3
2019-12-12 16:00:00,105.5844444403,4.61,105.6850368205,4.1844444403,0,4.1844444403,101.4,4.61,101.5047392982,132.17,4.1844444403,0.0,4.1844444403,4.1844444403,0,4.1844444403,0.0,0.0,0.0,133.18,110.1444444403,-0.25,110.1447281582,4.1844444403,0,4.1844444403,105.96,-0.25,105.9602949222,132.07
2019-12-12 16:30:00,113.0543333278,5.97,113.2118508999,5.5443333278,0,5.5443333278,107.51,5.97,107.675628626,131.73,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,132.9,117.9143333278,1.28,117.9212805398,5.5443333278,0,5.5443333278,112.37,1.28,112.3772899655,131.6
2019-12-12 17:00:00,113.6362222077,6.69,113.8329789544,14.4962222077,0,14.4962222077,99.14,6.69,99.3654653288,131.73,14.4962222077,0.0,14.4962222077,14.4962222077,0,14.4962222077,0.0,0.0,0.0,132.9,118.0962222077,1.98,118.1128193709,14.4962222077,0,14.4962222077,103.6,1.98,103.6189191219,131.6
2019-12-12 17:30:00,117.029888874,7.01,117.2396476874,14.839888874,0,14.839888874,102.19,7.01,102.4301527872,131.59,14.839888874,0.0,14.839888874,14.839888874,0,14.839888874,0.0,0.0,0.0,132.9,121.649888874,2.34,121.6723923619,14.839888874,0,14.839888874,106.81,2.34,106.8356293565,131.48
2019-12-12 18:00:00,116.0253333207,6.17,116.1892717603,12.5953333207,0,12.5953333207,103.43,6.17,103.6138687628,131.78,12.5953333207,0.0,12.5953333207,12.5953333207,0,12.5953333207,0.0,0.0,0.0,132.9,120.6953333207,1.46,120.7041634966,12.5953333207,0,12.5953333207,108.1,1.46,108.1098589399,131.65
2019-12-12 18:30:00,113.8999999881,4.78,114.0002561282,11.8699999881,0,11.8699999881,102.03,4.78,102.1419076579,131.96,11.8699999881,0.0,11.8699999881,11.8699999881,0,11.8699999881,0.0,0.0,0.0,132.9,118.4999999881,-0.03,118.5000037856,11.8699999881,0,11.8699999881,106.63,-0.03,106.6300042202,131.81
2019-12-12 19:00:00,119.0095555504,5.61,119.1417072746,5.1695555504,0,5.1695555504,113.84,5.61,113.9781457122,131.41,5.1695555504,0.0,5.1695555504,5.1695555504,0,5.1695555504,0.0,0.0,0.0,132.68,124.1495555504,0.9500000000000001,124.1531902263,5.1695555504,0,5.1695555504,118.98,0.9500000000000001,118.9837925938,131.27
2019-12-12 19:30:00,122.0129999948,2.91,122.0476966916,5.1829999948,0,5.1829999948,116.83,2.91,116.8662355003,131.41,5.1829999948,0.0,5.1829999948,5.1829999948,0,5.1829999948,0.0,0.0,0.0,132.38,127.2629999948,-1.85,127.2764458479,5.1829999948,0,5.1829999948,122.08,-1.85,122.0940166429,131.27
2019-12-12 20:00:00,122.9527777719,0.81,122.9554458404,5.9127777719,0,5.9127777719,117.04,0.81,117.0428028543,131.27,5.9127777719,0.0,5.9127777719,5.9127777719,0,5.9127777719,0.0,0.0,0.0,132.06,128.1927777719,-4.02,128.2557939154,5.9127777719,0,5.9127777719,122.28,-4.02,122.3460616448,131.17
2019-12-12 20:30:00,118.1895555506,-1.27,118.1963787146,4.9795555506,0,4.9795555506,113.21,-1.27,113.2171232632,131.89,4.9795555506,0.0,4.9795555506,4.9795555506,0,4.9795555506,0.0,0.0,0.0,132.39,123.2595555506,-6.27,123.4189245397,4.9795555506,0,4.9795555506,118.28,-6.27,118.4460691623,131.75
2019-12-12 21:00:00,112.7015555523,-2.46,112.7284002544,3.2315555523,0,3.2315555523,109.47,-2.46,109.4976369608,132.11,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,132.39,117.6015555523,-7.5600000000000005,117.8443018068,3.2315555523,0,3.2315555523,114.37,-7.5600000000000005,114.6195903849,131.95
2019-12-12 21:30:00,106.4932222189,-4.9,106.6058927948,3.2932222189,0,3.2932222189,103.2,-4.9,103.3162620307,132.61,3.2932222189,0.0,3.2932222189,3.2932222189,0,3.2932222189,0.0,0.0,0.0,132.57,111.1032222189,-10.2,111.5704530215,3.2932222189,0,3.2932222189,107.81,-10.2,108.2914405666,132.48
2019-12-12 22:00:00,98.2938888848,-7.33,98.5668173986,4.1238888848,0,4.1238888848,94.17,-7.33,94.4548452966,133.18,4.1238888848,0.0,4.1238888848,4.1238888848,0,4.1238888848,0.0,0.0,0.0,132.8,102.5038888848,-12.83,103.3037082418,4.1238888848,0,4.1238888848,98.38,-12.83,99.2130702075,133.04
2019-12-12 22:30:00,92.9557777745,-8.48,93.3417753295,3.2457777745,0,3.2457777745,89.71,-8.48,90.1099023415,132.33,3.2457777745,0.0,3.2457777745,3.2457777745,0,3.2457777745,0.0,0.0,0.0,131.8,96.9657777745,-14.01,97.9726602651,3.2457777745,0,3.2457777745,93.72,-14.01,94.7613766257,132.18
2019-12-12 23:00:00,87.0664444412,-10.16,87.6572378508,3.2164444412,0,3.2164444412,83.85,-10.16,84.4632943947,132.91,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,132.08,90.8164444412,-15.83,92.1857661515,3.2164444412,0,3.2164444412,87.6,-15.83,89.0188120568,132.73
2019-12-12 23:30:00,85.0645555523,-10.62,85.7249264293,3.2545555523,0,3.2545555523,81.81,-10.62,82.4964271954,132.91,3.2545555523,0.0,3.2545555523,3.2545555523,0,3.2545555523,0.0,0.0,0.0,132.08,88.7245555523,-16.35,90.2184529792,3.2545555523,0,3.2545555523,85.47,-16.35,87.0197874049,132.81
2019-12-13 00:00:00,82.2746666633,-11.54,83.0800359566,3.3646666633,0,3.3646666633,78.91,-11.54,79.7493554833,133.09,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,132.08,85.8046666633,-17.31,87.5332903597,3.3646666633,0,3.3646666633,82.44,-17.31,84.2376976181,132.99
2019-12-13 00:30:00,92.6998888853,-9.41,93.1762711175,3.5398888853,0,3.5398888853,89.16,-9.41,89.65519338,132.55,3.5398888853,0.0,3.5398888853,3.5398888853,0,3.5398888853,0.0,0.0,0.0,131.87,96.7198888853,-15.03,97.8807325575,3.5398888853,0,3.5398888853,93.18,-15.03,94.3843911884,132.39
2019-12-13 01:00:00,90.7855555489,-10.11,91.346752522,6.6655555489000005,0,6.6655555489000005,84.12,-10.11,84.7253592498,132.66,6.6655555489000005,0.0,6.6655555489000005,6.6655555489000005,0,6.6655555489000005,0.0,0.0,0.0,131.78,94.5655555489,-15.77,95.8714618449,6.6655555489000005,0,6.6655555489000005,87.9,-15.77,89.303431625,132.39
2019-12-13 01:30:00,90.1404444383,-10.54,90.7545664059,6.1704444383,0,6.1704444383,83.97,-10.54,84.6289105448,132.99,6.1704444383,0.0,6.1704444383,6.1704444383,0,6.1704444383,0.0,0.0,0.0,132.13,93.9104444383,-16.24,95.3042977761,6.1704444383,0,6.1704444383,87.74,-16.24,89.2302930624,132.84
2019-12-13 02:00:00,90.0996666634,-10.59,90.7198877472,3.2196666634,0,3.2196666634,86.88,-10.59,87.5230398238,133.24,3.2196666634,0.0,3.2196666634,3.2196666634,0,3.2196666634,0.0,0.0,0.0,132.4,94.0096666634,-16.3,95.412302279,3.2196666634,0,3.2196666634,90.79,-16.3,92.2416072063,133.1
2019-12-13 02:30:00,90.3549999968,-10.57,90.9711543536,3.2149999968,0,3.2149999968,87.14,-10.57,87.7787246433,133.5,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,132.6,94.2849999968,-16.3,95.6835995581,3.2149999968,0,3.2149999968,91.07,-16.3,92.5172140739,133.29
2019-12-13 03:00:00,87.3874444412,-11.17,88.0984355478,3.1974444412,0,3.1974444412,84.19,-11.17,84.9277634228,133.71,3.1974444412,0.0,3.1974444412,3.1974444412,0,3.1974444412,0.0,0.0,0.0,132.76,91.1774444412,-16.96,92.7414037787,3.1974444412,0,3.1974444412,87.98,-16.96,89.5997879462,133.61
2019-12-13 03:30:00,83.8808888856,-9.24,84.3882759644,3.2508888856000002,0,3.2508888856000002,80.63,-9.24,81.1577137431,133.89,3.2508888856000002,0.0,3.2508888856000002,3.2508888856000002,0,3.2508888856000002,0.0,0.0,0.0,133.14,87.4808888856,-14.97,88.7525031772,3.2508888856000002,0,3.2508888856000002,84.23,-14.97,85.5499491525,133.74
2019-12-13 04:00:00,80.8357777745,-6.63,81.1072121849,3.2757777745,0,3.2757777745,77.56,-6.63,77.8428577327,133.89,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,133.44,84.2757777745,-12.27,85.1643095404,3.2757777745,0,3.2757777745,81.0,-12.27,81.9240678922,133.74
2019-12-13 04:30:00,79.1479999968,-6.73,79.4336125547,3.2279999968,0,3.2279999968,75.92,-6.73,76.2177098843,134.03,3.2279999968,0.0,3.2279999968,3.2279999968,0,3.2279999968,0.0,0.0,0.0,133.44,82.5079999968,-12.39,83.4330999272,3.2279999968,0,3.2279999968,79.28,-12.39,80.2423236204,133.84
2019-12-13 05:00:00,78.1419999968,-6.64,78.4236046321,3.2119999968,0,3.2119999968,74.93,-6.64,75.223629931,133.86,3.2119999968,0.0,3.2119999968,3.2119999968,0,3.2119999968,0.0,0.0,0.0,133.36,81.4719999968,-12.29,82.3937551243,3.2119999968,0,3.2119999968,78.26,-12.29,79.2191372081,133.75
2019-12-13 05:30:00,80.1801111079,-5.84,80.3925109527,3.2101111079,0,3.2101111079,76.97,-5.84,77.1912333105,133.45,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,132.99,83.6001111079,-11.42,84.3765072591,3.2101111079,0,3.2101111079,80.39,-11.42,81.197096623,133.27
2019-12-13 06:00:00,82.5284444412,-4.86,82.6714203452,3.1984444412,0,3.1984444412,79.33,-4.86,79.478729859,132.95,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,132.63,86.0484444412,-10.34,86.6674701994,3.1984444412,0,3.1984444412,82.85,-10.34,83.4927427984,132.77
2019-12-13 06:30:00,91.5056666635,-0.79,91.5090767713,3.1356666635,0,3.1356666635,88.37,-0.79,88.3735311052,132.64,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,132.88,95.4456666635,-6.01,95.634697599,3.1356666635,0,3.1356666635,92.31,-6.01,92.505438759,132.49
2019-12-13 07:00:00,96.8747777749,3.55,96.9398012631,2.8847777749,0,2.8847777749,93.99,3.55,94.0570178137,132.47,2.8847777749,0.0,2.8847777749,2.8847777749,0,2.8847777749,0.0,0.0,0.0,133.23,101.0547777749,-1.44,101.0650370362,2.8847777749,0,2.8847777749,98.17,-1.44,98.1805607032,132.33
