Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-13 07:30:00,103.7462222194,6.89,103.9747600372,2.8162222194,0,2.8162222194,100.93,6.89,101.1649000395,131.7,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,132.87,108.2262222194,2.17,108.2479749274,2.8162222194,0,2.8162222194,105.41,2.17,105.4323337501,131.49
2019-12-13 08:00:00,108.2483333306,9.71,108.6829598827,2.7183333306,0,2.7183333306,105.53,9.71,105.9757755338,131.11,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,132.71,112.9583333306,5.2,113.0779601374,2.7183333306,0,2.7183333306,110.24,5.2,110.3625733662,130.91
2019-12-13 08:30:00,109.2154444417,10.73,109.7412693775,2.7854444417,0,2.7854444417,106.43,10.73,106.9695180881,131.11,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,132.79,113.9554444417,6.28,114.128356327,2.7854444417,0,2.7854444417,111.17,6.28,111.347237505,130.91
2019-12-13 09:00:00,109.3472222184,11.53,109.9534260807,3.8072222184,0,3.8072222184,105.54,11.53,106.1679447856,131.01,3.8072222184,0.0,3.8072222184,3.8072222184,0,3.8072222184,0.0,0.0,0.0,132.79,114.0172222184,7.11,114.2386933679,3.8072222184,0,3.8072222184,110.21,7.11,110.4391062984,130.91
2019-12-13 09:30:00,107.1608888804,12.81,107.9238259405,8.5308888804,0,8.5308888804,98.63,12.81,99.4583983382,131.01,8.5308888804,0.0,8.5308888804,8.5308888804,0,8.5308888804,0.0,0.0,0.0,132.79,111.5608888804,8.4,111.8766817875,8.5308888804,0,8.5308888804,103.03,8.4,103.3718573887,130.91
2019-12-13 10:00:00,104.6728888769,12.51,105.4178057343,11.9628888769,0,11.9628888769,92.71,12.51,93.5502228752,131.39,11.9628888769,0.0,11.9628888769,11.9628888769,0,11.9628888769,0.0,0.0,0.0,133.07,108.7828888769,8.02,109.0781248116,11.9628888769,0,11.9628888769,96.82,8.02,97.1515970018,131.22
2019-12-13 10:30:00,100.6519999866,11.4,101.2955334716,13.4119999866,0,13.4119999866,87.24,11.4,87.981689004,131.83,13.4119999866,0.0,13.4119999866,13.4119999866,0,13.4119999866,0.0,0.0,0.0,133.29,104.5019999866,6.82,104.7243066398,13.4119999866,0,13.4119999866,91.09,6.82,91.3449533362,131.7
2019-12-13 11:00:00,96.7286666515,10.85,97.3352836959,15.1986666515,0,15.1986666515,81.53,10.85,82.2487896567,132.11,15.1986666515,0.0,15.1986666515,15.1986666515,0,15.1986666515,0.0,0.0,0.0,133.5,100.3186666515,6.16,100.5076140336,15.1986666515,0,15.1986666515,85.12,6.16,85.3426036631,131.96
2019-12-13 11:30:00,95.1188888758,11.29,95.7865706713,13.1288888758,0,13.1288888758,81.99,11.29,82.7636647328,132.11,13.1288888758,0.0,13.1288888758,13.1288888758,0,13.1288888758,0.0,0.0,0.0,133.5,98.7088888758,6.64,98.9319682564,13.1288888758,0,13.1288888758,85.58,6.64,85.8372063851,131.96
2019-12-13 12:00:00,93.932555541,11.42,94.6242114391,14.532555541,0,14.532555541,79.4,11.42,80.2170580363,132.11,14.532555541,0.0,14.532555541,14.532555541,0,14.532555541,0.0,0.0,0.0,133.5,97.412555541,6.75,97.646139079,14.532555541,0,14.532555541,82.88,6.75,83.1544159982,131.96
2019-12-13 12:30:00,93.5975555408,10.83,94.2220319417,14.7175555408,0,14.7175555408,78.88,10.83,79.6199930922,132.36,14.7175555408,0.0,14.7175555408,14.7175555408,0,14.7175555408,0.0,0.0,0.0,133.64,97.0375555408,6.11,97.2297242891,14.7175555408,0,14.7175555408,82.32,6.11,82.5464384453,132.18
2019-12-13 13:00:00,94.7315555421,10.0,95.2579005407,13.4815555421,0,13.4815555421,81.25,10.0,81.8630716502,132.36,13.4815555421,0.0,13.4815555421,13.4815555421,0,13.4815555421,0.0,0.0,0.0,133.64,98.2815555421,5.25,98.4216777939,13.4815555421,0,13.4815555421,84.8,5.25,84.9623593128,132.18
2019-12-13 13:30:00,99.1459999905,8.6,99.5182863303,9.4759999905,0,9.4759999905,89.67,8.6,90.0814570264,132.36,9.4759999905,0.0,9.4759999905,9.4759999905,0,9.4759999905,0.0,0.0,0.0,133.55,103.0559999905,3.84,103.1275168616,9.4759999905,0,9.4759999905,93.58,3.84,93.6587529278,132.18
2019-12-13 14:00:00,102.8702222151,8.78,103.2442299529,7.1702222151,0,7.1702222151,95.7,8.78,96.1019167343,132.11,7.1702222151,0.0,7.1702222151,7.1702222151,0,7.1702222151,0.0,0.0,0.0,133.37,107.0802222151,4.09,107.1583038762,7.1702222151,0,7.1702222151,99.91,4.09,99.9936808003,131.96
2019-12-13 14:30:00,104.2235555497,8.8,104.5944048763,5.8435555497,0,5.8435555497,98.38,8.8,98.7727918002,131.92,5.8435555497,0.0,5.8435555497,5.8435555497,0,5.8435555497,0.0,0.0,0.0,133.21,108.5535555497,4.12,108.6317118639,5.8435555497,0,5.8435555497,102.71,4.12,102.7925994418,131.76
2019-12-13 15:00:00,106.1982222175,8.69,106.5531721825,4.6982222175,0,4.6982222175,101.5,8.69,101.8713212833,131.8,4.6982222175,0.0,4.6982222175,4.6982222175,0,4.6982222175,0.0,0.0,0.0,133.14,110.6582222175,4.05,110.73231075140001,4.6982222175,0,4.6982222175,105.96,4.05,106.0373712424,131.76
2019-12-13 15:30:00,103.0955555518,9.36,103.5195787015,3.7355555518,0,3.7355555518,99.36,9.36,99.7998957915,131.7,3.7355555518,0.0,3.7355555518,3.7355555518,0,3.7355555518,0.0,0.0,0.0,133.14,107.5355555518,4.74,107.6399707722,3.7355555518,0,3.7355555518,103.8,4.74,103.9081690725,131.54
2019-12-13 16:00:00,107.3095555526,9.73,107.7497731454,2.9795555526,0,2.9795555526,104.33,9.73,104.7827361735,131.29,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,132.8,111.9395555526,5.18,112.0593436413,2.9795555526,0,2.9795555526,108.96,5.18,109.0830600964,131.15
2019-12-13 16:30:00,116.5046666626,9.97,116.9304847085,4.0446666626,0,4.0446666626,112.46,9.97,112.9010739541,131.02,4.0446666626,0.0,4.0446666626,4.0446666626,0,4.0446666626,0.0,0.0,0.0,132.65,121.5146666626,5.51,121.6395261177,4.0446666626,0,4.0446666626,117.47,5.51,117.5991539085,130.85
2019-12-13 17:00:00,119.9843333239,5.38,120.1048901718,9.4743333239,0,9.4743333239,110.51,5.38,110.640880781,131.4,9.4743333239,0.0,9.4743333239,9.4743333239,0,9.4743333239,0.0,0.0,0.0,132.49,124.9543333239,0.7000000000000001,124.9562940248,9.4743333239,0,9.4743333239,115.48,0.7000000000000001,115.48212156,131.22
2019-12-13 17:30:00,122.5803333235,2.5700000000000003,122.6072714716,9.8303333235,0,9.8303333235,112.75,2.5700000000000003,112.7792862187,131.99,9.8303333235,0.0,9.8303333235,9.8303333235,0,9.8303333235,0.0,0.0,0.0,132.88,127.6703333235,-2.29,127.6908693327,9.8303333235,0,9.8303333235,117.84,-2.29,117.8622488331,131.88
2019-12-13 18:00:00,121.4844444336,2.43,121.5087451146,10.8644444336,0,10.8644444336,110.62,2.43,110.6466868008,132.15,10.8644444336,0.0,10.8644444336,10.8644444336,0,10.8644444336,0.0,0.0,0.0,133.0,126.4644444336,-2.47,126.4885631427,10.8644444336,0,10.8644444336,115.6,-2.47,115.6263849647,132.01
2019-12-13 18:30:00,118.6992222114,4.58,118.7875488155,10.7892222114,0,10.7892222114,107.91,4.58,108.0071502263,131.7,10.7892222114,0.0,10.7892222114,10.7892222114,0,10.7892222114,0.0,0.0,0.0,132.66,123.5592222114,-0.17,123.5593391593,10.7892222114,0,10.7892222114,112.77,-0.17,112.7701281368,131.48
2019-12-13 19:00:00,117.9453333277,5.58,118.0772545996,5.6453333277,0,5.6453333277,112.3,5.58,112.4385449924,131.21,5.6453333277,0.0,5.6453333277,5.6453333277,0,5.6453333277,0.0,0.0,0.0,132.44,123.0153333277,0.91,123.0186991222,5.6453333277,0,5.6453333277,117.37,0.91,117.3735276798,131.08
2019-12-13 19:30:00,113.6676666633,3.79,113.7308337466,3.3376666633,0,3.3376666633,110.33,3.79,110.395076883,131.21,3.3376666633,0.0,3.3376666633,3.3376666633,0,3.3376666633,0.0,0.0,0.0,132.19,118.6176666633,-0.97,118.621632701,3.3376666633,0,3.3376666633,115.28,-0.97,115.2840808611,131.08
2019-12-13 20:00:00,109.6429999967,1.85,109.6586063576,3.2529999967,0,3.2529999967,106.39,1.85,106.4060834727,131.76,3.2529999967,0.0,3.2529999967,3.2529999967,0,3.2529999967,0.0,0.0,0.0,132.5,114.4229999967,-3.05,114.4636423859,3.2529999967,0,3.2529999967,111.17,-3.05,111.2118312051,131.61
2019-12-13 20:30:00,102.5438888839,-1.05,102.5492644899,5.0138888839,0,5.0138888839,97.53,-1.05,97.5356519433,132.13,5.0138888839,0.0,5.0138888839,5.0138888839,0,5.0138888839,0.0,0.0,0.0,132.5,106.9338888839,-6.17,107.1117430155,5.0138888839,0,5.0138888839,101.92,-6.17,102.1065879363,131.98
2019-12-13 21:00:00,98.5459999967,-2.51,98.5779600892,3.3159999967,0,3.3159999967,95.23,-2.51,95.2630725937,132.03,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,132.17,102.8459999967,-7.71,103.1345907798,3.3159999967,0,3.3159999967,99.53,-7.71,99.8281773849,131.88
2019-12-13 21:30:00,93.2868888855,-4.72,93.4062205526,3.4268888855,0,3.4268888855,89.86,-4.72,89.9838763335,132.33,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,132.17,97.3168888855,-10.07,97.8365052644,3.4268888855,0,3.4268888855,93.89,-10.07,94.4284755781,132.17
2019-12-13 22:00:00,87.7872222187,-7.13,88.0762924111,3.4872222187,0,3.4872222187,84.3,-7.13,84.6009864009,133.07,3.4872222187,0.0,3.4872222187,3.4872222187,0,3.4872222187,0.0,0.0,0.0,132.55,91.5672222187,-12.68,92.4410005617,3.4872222187,0,3.4872222187,88.08,-12.68,88.9880261608,132.9
2019-12-13 22:30:00,81.6311111077,-8.91,82.1159326847,3.4011111077000002,0,3.4011111077000002,78.23,-8.91,78.7357669678,133.65,3.4011111077000002,0.0,3.4011111077000002,3.4011111077000002,0,3.4011111077000002,0.0,0.0,0.0,132.87,85.1311111077,-14.64,86.3807598857,3.4011111077000002,0,3.4011111077000002,81.73,-14.64,83.0308526995,133.47
2019-12-13 23:00:00,75.9546666632,-5.41,76.1470911324,3.4246666632,0,3.4246666632,72.53,-5.41,72.7314856166,133.42,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,133.01,79.1746666632,-11.0,79.9351477214,3.4246666632,0,3.4246666632,75.75,-11.0,76.5445131933,133.24
2019-12-13 23:30:00,74.2934444411,-2.5,74.335495471,3.3334444411,0,3.3334444411,70.96,-2.5,71.004025238,133.2,3.3334444411,0.0,3.3334444411,3.3334444411,0,3.3334444411,0.0,0.0,0.0,133.12,77.4334444411,-7.95,77.8404831564,3.3334444411,0,3.3334444411,74.1,-7.95,74.5252473998,133.1
2019-12-14 00:00:00,73.5725555523,-3.64,73.6625449634,3.2925555523,0,3.2925555523,70.28,-3.64,70.3741998178,133.37,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,133.12,76.6825555523,-9.16,77.2277147534,3.2925555523,0,3.2925555523,73.39,-9.16,73.9594327993,133.21
2019-12-14 00:30:00,85.5138888855,-1.7000000000000002,85.5307850562,3.3838888855,0,3.3838888855,82.13,-1.7000000000000002,82.1475921741,132.9,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,132.98,89.1638888855,-7.03,89.440594705,3.3838888855,0,3.3838888855,85.78,-7.03,86.0675856522,132.76
2019-12-14 01:00:00,86.5901111077,-1.52,86.6034510955,3.4201111077,0,3.4201111077,83.17,-1.52,83.1838884641,132.69,3.4201111077,0.0,3.4201111077,3.4201111077,0,3.4201111077,0.0,0.0,0.0,132.76,90.2801111077,-6.83,90.5380989508,3.4201111077,0,3.4201111077,86.86,-6.83,87.1281154393,132.54
2019-12-14 01:30:00,84.9978888855,-1.65,85.0139024807,3.3978888855,0,3.3978888855,81.6,-1.65,81.6166802804,132.87,3.3978888855,0.0,3.3978888855,3.3978888855,0,3.3978888855,0.0,0.0,0.0,132.92,88.6278888855,-6.97,88.9015387285,3.3978888855,0,3.3978888855,85.23,-6.97,85.5145239126,132.71
2019-12-14 02:00:00,84.3295555522,-2.8,84.3760270434,3.3595555522,0,3.3595555522,80.97,-2.8,81.0183985277,132.96,3.3595555522,0.0,3.3595555522,3.3595555522,0,3.3595555522,0.0,0.0,0.0,132.92,87.9095555522,-8.19,88.2902376109,3.3595555522,0,3.3595555522,84.55,-8.19,84.9457391515,132.83
2019-12-14 02:30:00,88.9074444411,-2.92,88.9553825075,3.3174444411,0,3.3174444411,85.59,-2.92,85.6397950722,132.88,3.3174444411,0.0,3.3174444411,3.3174444411,0,3.3174444411,0.0,0.0,0.0,132.92,92.6774444411,-8.28,93.0465856877,3.3174444411,0,3.3174444411,89.36,-8.28,89.7427880111,132.83
2019-12-14 03:00:00,86.6505555524,-3.41,86.7176272596,3.1705555524,0,3.1705555524,83.48,-3.41,83.5496169949,133.18,3.1705555524,0.0,3.1705555524,3.1705555524,0,3.1705555524,0.0,0.0,0.0,133.04,90.3205555524,-8.82,90.7501799188,3.1705555524,0,3.1705555524,87.15,-8.82,87.5951762371,133.04
2019-12-14 03:30:00,83.0122222191,-3.83,83.1005291064,3.0922222191,0,3.0922222191,79.92,-3.83,80.0117197665,133.05,3.0922222191,0.0,3.0922222191,3.0922222191,0,3.0922222191,0.0,0.0,0.0,132.85,86.5222222191,-9.28,87.0184654986,3.0922222191,0,3.0922222191,83.43,-9.28,83.9445251342,132.93
2019-12-14 04:00:00,79.8673333302,-4.92,80.0187311401,3.1273333302,0,3.1273333302,76.74,-4.92,76.8975552277,132.9,3.1273333302,0.0,3.1273333302,3.1273333302,0,3.1273333302,0.0,0.0,0.0,132.56,83.2473333302,-10.43,83.8981728442,3.1273333302,0,3.1273333302,80.12,-10.43,80.796035175,132.8
2019-12-14 04:30:00,77.5656666636,-5.44,77.7561974698,3.0956666636,0,3.0956666636,74.47,-5.44,74.6684304107,133.07,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,132.56,80.8456666636,-10.98,81.5878803394,3.0956666636,0,3.0956666636,77.75,-10.98,78.5214805006,132.88
2019-12-14 05:00:00,76.2966666635,-5.86,76.5213757323,3.1766666635,0,3.1766666635,73.12,-5.86,73.3544409017,133.07,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,132.65,79.5066666635,-11.44,80.325485644,3.1766666635,0,3.1766666635,76.33,-11.44,77.1825271677,132.88
2019-12-14 05:30:00,76.6861111082,-5.45,76.8795300252,2.9561111082,0,2.9561111082,73.73,-5.45,73.9311531088,133.45,2.9561111082,0.0,2.9561111082,2.9561111082,0,2.9561111082,0.0,0.0,0.0,132.99,79.9261111082,-11.03,80.6836051306,2.9561111082,0,2.9561111082,76.97,-11.03,77.7562974942,133.23
2019-12-14 06:00:00,78.3358888858,-4.64,78.4731870611,3.1058888857999998,0,3.1058888857999998,75.23,-4.64,75.3729560254,133.34,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,132.99,81.6558888858,-10.16,82.2855381566,3.1058888857999998,0,3.1058888857999998,78.55,-10.16,79.2043439465,133.23
2019-12-14 06:30:00,82.0482222192,-3.5700000000000003,82.1258526247,3.0282222192,0,3.0282222192,79.02,-3.5700000000000003,79.1006023997,132.88,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,132.71,85.5282222192,-8.99,85.9994005559,3.0282222192,0,3.0282222192,82.5,-8.99,82.988373282,132.74
2019-12-14 07:00:00,83.9076666636,-2.16,83.9354640479,3.0376666636,0,3.0376666636,80.87,-2.16,80.8988411536,133.33,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,133.23,87.4776666636,-7.54,87.8020145835,3.0376666636,0,3.0376666636,84.44,-7.54,84.7759706521,133.15
2019-12-14 07:30:00,82.4623333303,-0.07,82.4623630408,3.0523333303,0,3.0523333303,79.41,-0.07,79.4100308525,133.02,3.0523333303,0.0,3.0523333303,3.0523333303,0,3.0523333303,0.0,0.0,0.0,133.23,85.9723333303,-5.36,86.1392575906,3.0523333303,0,3.0523333303,82.92,-5.36,83.0930562683,132.89
2019-12-14 08:00:00,87.1408888858,1.18,87.1488778804,3.0808888858,0,3.0808888858,84.06,1.18,84.0682817714,132.81,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,133.23,90.8708888858,-3.99,90.9584440659,3.0808888858,0,3.0808888858,87.79,-3.99,87.8806247133,132.66
2019-12-14 08:30:00,92.7541111079,2.35,92.7838759021,3.2041111079,0,3.2041111079,89.55,2.35,89.5808294224,132.17,3.2041111079,0.0,3.2041111079,3.2041111079,0,3.2041111079,0.0,0.0,0.0,132.71,96.7241111079,-2.69,96.7615097527,3.2041111079,0,3.2041111079,93.52,-2.69,93.5586794477,132.0
2019-12-14 09:00:00,96.8154444379,2.94,96.8600737235,6.5054444379,0,6.5054444379,90.31,2.94,90.3578424931,132.17,6.5054444379,0.0,6.5054444379,6.5054444379,0,6.5054444379,0.0,0.0,0.0,132.71,100.8254444379,-2.06,100.8464865333,6.5054444379,0,6.5054444379,94.32,-2.06,94.3424930771,132.0
2019-12-14 09:30:00,97.9291111026,3.84,98.0043692973,8.4691111026,0,8.4691111026,89.46,3.84,89.5423765599,131.9,8.4691111026,0.0,8.4691111026,8.4691111026,0,8.4691111026,0.0,0.0,0.0,132.59,101.9091111026,-1.11,101.9151560158,8.4691111026,0,8.4691111026,93.44,-1.11,93.4465927683,131.78
2019-12-14 10:00:00,97.6095555468,3.99,97.6910714141,8.7795555468,0,8.7795555468,88.83,3.99,88.9195647763,132.19,8.7795555468,0.0,8.7795555468,8.7795555468,0,8.7795555468,0.0,0.0,0.0,132.88,101.5495555468,-0.98,101.5542841625,8.7795555468,0,8.7795555468,92.77,-0.98,92.7751760979,132.05
2019-12-14 10:30:00,95.3607777672,3.74,95.4340900118,10.5307777672,0,10.5307777672,84.83,3.74,84.9124048652,132.41,10.5307777672,0.0,10.5307777672,10.5307777672,0,10.5307777672,0.0,0.0,0.0,133.08,99.1107777672,-1.29,99.1191725633,10.5307777672,0,10.5307777672,88.58,-1.29,88.5893927059,132.31
2019-12-14 11:00:00,93.6361111002,3.23,93.6918043479,10.9161111002,0,10.9161111002,82.72,3.23,82.7830375137,132.69,10.9161111002,0.0,10.9161111002,10.9161111002,0,10.9161111002,0.0,0.0,0.0,133.2,97.2861111002,-1.83,97.3033211818,10.9161111002,0,10.9161111002,86.37,-1.83,86.3893847646,132.52
2019-12-14 11:30:00,89.6692222089,2.27,89.6979504312,13.2792222089,0,13.2792222089,76.39,2.27,76.4237201398,133.01,13.2792222089,0.0,13.2792222089,13.2792222089,0,13.2792222089,0.0,0.0,0.0,133.36,93.0292222089,-2.9,93.0744120841,13.2792222089,0,13.2792222089,79.75,-2.9,79.8027098537,132.85
2019-12-14 12:00:00,87.6649999849,1.94,87.6864631648,15.0749999849,0,15.0749999849,72.59,1.94,72.6159190536,133.15,15.0749999849,0.0,15.0749999849,15.0749999849,0,15.0749999849,0.0,0.0,0.0,133.49,90.8449999849,-3.2800000000000002,90.9041936451,15.0749999849,0,15.0749999849,75.77,-3.2800000000000002,75.8409605688,133.02
2019-12-14 12:30:00,86.1779999853,1.23,86.1867773006,14.697999985300001,0,14.697999985300001,71.48,1.23,71.4905818972,133.41,14.697999985300001,0.0,14.697999985300001,14.697999985300001,0,14.697999985300001,0.0,0.0,0.0,133.64,89.2879999853,-4.05,89.379804438,14.697999985300001,0,14.697999985300001,74.59,-4.05,74.6998701471,133.29
2019-12-14 13:00:00,86.5641110981,0.36,86.564859673,13.0241110981,0,13.0241110981,73.54,0.36,73.5408811478,133.66,13.0241110981,0.0,13.0241110981,13.0241110981,0,13.0241110981,0.0,0.0,0.0,133.83,89.7841110981,-4.97,89.921563074,13.0241110981,0,13.0241110981,76.76,-4.97,76.9207286757,133.54
2019-12-14 13:30:00,87.4403333224,-0.05,87.4403476178,10.9603333224,0,10.9603333224,76.48,-0.05,76.4800163441,133.51,10.9603333224,0.0,10.9603333224,10.9603333224,0,10.9603333224,0.0,0.0,0.0,133.65,90.8003333224,-5.38,90.959578558,10.9603333224,0,10.9603333224,79.84,-5.38,80.021059728,133.4
2019-12-14 14:00:00,88.9002222106,-0.49,88.9015725906,11.6602222106,0,11.6602222106,77.24,-0.49,77.2415542309,133.51,11.6602222106,0.0,11.6602222106,11.6602222106,0,11.6602222106,0.0,0.0,0.0,133.65,92.2902222106,-5.85,92.4754433116,11.6602222106,0,11.6602222106,80.63,-5.85,80.8419408476,133.4
2019-12-14 14:30:00,91.516444434,-0.9400000000000001,91.5212718544,10.426444434,0,10.426444434,81.09,-0.9400000000000001,81.0954480843,133.33,10.426444434,0.0,10.426444434,10.426444434,0,10.426444434,0.0,0.0,0.0,133.41,95.096444434,-6.26,95.3022630581,10.426444434,0,10.426444434,84.67,-6.26,84.9010983439,133.2
2019-12-14 15:00:00,94.601222217,-0.48,94.6024399524,5.2512222170000005,0,5.2512222170000005,89.35,-0.48,89.3512893024,132.96,5.2512222170000005,0.0,5.2512222170000005,5.2512222170000005,0,5.2512222170000005,0.0,0.0,0.0,133.18,98.571222217,-5.7,98.7358893683,5.2512222170000005,0,5.2512222170000005,93.32,-5.7,93.4939163796,132.88
2019-12-14 15:30:00,96.8146666627,-0.19,96.8148531012,3.9346666626999998,0,3.9346666626999998,92.88,-0.19,92.8801943366,132.86,3.9346666626999998,0.0,3.9346666626999998,3.9346666626999998,0,3.9346666626999998,0.0,0.0,0.0,133.18,100.9346666627,-5.4,101.0790133228,3.9346666626999998,0,3.9346666626999998,97.0,-5.4,97.1501930003,132.67
2019-12-14 16:00:00,99.8726666632,0.59,99.874409367,3.5026666632,0,3.5026666632,96.37,0.59,96.3718060431,132.55,3.5026666632,0.0,3.5026666632,3.5026666632,0,3.5026666632,0.0,0.0,0.0,132.96,104.1726666632,-4.51,104.2702478165,3.5026666632,0,3.5026666632,100.67,-4.51,100.7709730031,132.38
2019-12-14 16:30:00,107.4624444408,3.36,107.5149597275,3.6224444408,0,3.6224444408,103.84,3.36,103.8943463332,131.67,3.6224444408,0.0,3.6224444408,3.6224444408,0,3.6224444408,0.0,0.0,0.0,132.47,112.0824444408,-1.5,112.0924812458,3.6224444408,0,3.6224444408,108.46,-1.5,108.4703719916,131.51
2019-12-14 17:00:00,115.5013333258,5.21,115.6187791842,7.5213333258,0,7.5213333258,107.98,5.21,108.1056173379,131.47,7.5213333258,0.0,7.5213333258,7.5213333258,0,7.5213333258,0.0,0.0,0.0,132.57,120.3413333258,0.49,120.3423309008,7.5213333258,0,7.5213333258,112.82,0.49,112.8210640794,131.33
2019-12-14 17:30:00,120.8695555478,6.07,121.0218755363,7.7995555478,0,7.7995555478,113.07,6.07,113.2328123823,131.28,7.7995555478,0.0,7.7995555478,7.7995555478,0,7.7995555478,0.0,0.0,0.0,132.57,125.9195555478,1.43,125.9276751526,7.7995555478,0,7.7995555478,118.12,1.43,118.1286557106,131.17
2019-12-14 18:00:00,121.6704444367,6.02,121.8192819279,7.7704444367,0,7.7704444367,113.9,6.02,114.0589777264,131.21,7.7704444367,0.0,7.7704444367,7.7704444367,0,7.7704444367,0.0,0.0,0.0,132.48,126.7804444367,1.4,126.7881740998,7.7704444367,0,7.7704444367,119.01,1.4,119.0182343173,131.1
2019-12-14 18:30:00,119.9102222144,5.29,120.0268532101,7.7902222144,0,7.7902222144,112.12,5.29,112.244725934,131.21,7.7902222144,0.0,7.7902222144,7.7902222144,0,7.7902222144,0.0,0.0,0.0,132.48,124.9502222144,0.63,124.9518104368,7.7902222144,0,7.7902222144,117.16,0.63,117.1616938252,131.1
2019-12-14 19:00:00,116.7346666589,4.55,116.8233063218,7.7746666589,0,7.7746666589,108.96,4.55,109.0549590803,131.51,7.7746666589,0.0,7.7746666589,7.7746666589,0,7.7746666589,0.0,0.0,0.0,132.48,121.6046666589,-0.17,121.6047854865,7.7746666589,0,7.7746666589,113.83,-0.17,113.8301269436,131.34
2019-12-14 19:30:00,112.3051111049,3.68,112.3653878215,6.2451111049,0,6.2451111049,106.06,3.68,106.123823904,131.73,6.2451111049,0.0,6.2451111049,6.2451111049,0,6.2451111049,0.0,0.0,0.0,132.58,117.0251111049,-1.13,117.0305666444,6.2451111049,0,6.2451111049,110.78,-1.13,110.7857630745,131.56
2019-12-14 20:00:00,103.8024444407,2.22,103.8261810521,3.7924444406999998,0,3.7924444406999998,100.01,2.22,100.0346365016,132.22,3.7924444406999998,0.0,3.7924444406999998,3.7924444406999998,0,3.7924444406999998,0.0,0.0,0.0,132.9,108.2724444407,-2.75,108.3073622851,3.7924444406999998,0,3.7924444406999998,104.48,-2.75,104.5161848711,132.09
2019-12-14 20:30:00,99.8606666626,0.49,99.8618688304,4.1006666626,0,4.1006666626,95.76,0.49,95.7612536468,132.77,4.1006666626,0.0,4.1006666626,4.1006666626,0,4.1006666626,0.0,0.0,0.0,133.18,104.1306666626,-4.63,104.2335485321,4.1006666626,0,4.1006666626,100.03,-4.63,100.1370950248,132.63
2019-12-14 21:00:00,95.1709999962,-0.65,95.1732196591,3.7709999962,0,3.7709999962,91.4,-0.65,91.4023112399,132.52,3.7709999962,0.0,3.7709999962,3.7709999962,0,3.7709999962,0.0,0.0,0.0,132.79,99.2509999962,-5.82,99.4214936533,3.7709999962,0,3.7709999962,95.48,-5.82,95.6572150964,132.36
2019-12-14 21:30:00,90.5342222175,-2.29,90.5631795628,4.7642222175,0,4.7642222175,85.77,-2.29,85.8005652662,132.74,4.7642222175,0.0,4.7642222175,4.7642222175,0,4.7642222175,0.0,0.0,0.0,132.79,94.3342222175,-7.59,94.6390700576,4.7642222175,0,4.7642222175,89.57,-7.59,89.8910062242,132.59
2019-12-14 22:00:00,90.4209999957,-2.81,90.4646524352,4.3409999957,0,4.3409999957,86.08,-2.81,86.1258526808,132.74,4.3409999957,0.0,4.3409999957,4.3409999957,0,4.3409999957,0.0,0.0,0.0,132.79,94.2409999957,-8.13,94.5910301254,4.3409999957,0,4.3409999957,89.9,-8.13,90.2668649062,132.59
2019-12-14 22:30:00,87.3027777732,-4.35,87.4110834329,4.5627777732,0,4.5627777732,82.74,-4.35,82.8542702581,133.03,4.5627777732,0.0,4.5627777732,4.5627777732,0,4.5627777732,0.0,0.0,0.0,132.79,90.9527777732,-9.8,91.4792205075,4.5627777732,0,4.5627777732,86.39,-9.8,86.9440745537,132.91
2019-12-14 23:00:00,83.3564444401,-5.17,83.516619482,4.3564444401,0,4.3564444401,79.0,-5.17,79.1689895098,133.51,4.3564444401,0.0,4.3564444401,4.3564444401,0,4.3564444401,0.0,0.0,0.0,133.16,86.8364444401,-10.71,87.4944122959,4.3564444401,0,4.3564444401,82.48,-10.71,83.1724383435,133.38
2019-12-14 23:30:00,81.6267777744,-5.85,81.8361371879,3.3667777744,0,3.3667777744,78.26,-5.85,78.4783415982,133.64,3.3667777744,0.0,3.3667777744,3.3667777744,0,3.3667777744,0.0,0.0,0.0,133.16,85.0667777744,-11.43,85.8312389572,3.3667777744,0,3.3667777744,81.7,-11.43,82.4956659468,133.5
2019-12-15 00:00:00,80.229222219,-6.3,80.4761958461,3.249222219,0,3.249222219,76.98,-6.3,77.2373640151,133.79,3.249222219,0.0,3.249222219,3.249222219,0,3.249222219,0.0,0.0,0.0,133.32,83.629222219,-11.93,84.4758646535,3.249222219,0,3.249222219,80.38,-11.93,81.2605027058,133.61
2019-12-15 00:30:00,91.5294444412,-3.61,91.6006075292,3.2694444412,0,3.2694444412,88.26,-3.61,88.3337970428,133.09,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,132.93,95.4294444412,-8.99,95.8519638106,3.2694444412,0,3.2694444412,92.16,-8.99,92.5974389495,132.92
2019-12-15 01:00:00,92.8878888855,-3.58,92.9568518271,3.3578888855,0,3.3578888855,89.53,-3.58,89.6015474197,132.87,3.3578888855,0.0,3.3578888855,3.3578888855,0,3.3578888855,0.0,0.0,0.0,132.74,96.8378888855,-8.94,97.2496803275,3.3578888855,0,3.3578888855,93.48,-8.94,93.9065173457,132.69
2019-12-15 01:30:00,90.0248888851,-4.24,90.1246815183,3.8048888851,0,3.8048888851,86.22,-4.24,86.3241912792,133.09,3.8048888851,0.0,3.8048888851,3.8048888851,0,3.8048888851,0.0,0.0,0.0,132.88,93.8248888851,-9.66,94.3208639395,3.8048888851,0,3.8048888851,90.02,-9.66,90.5368212387,132.95
2019-12-15 02:00:00,88.3389999968,-4.66,88.4618252154,3.2189999968,0,3.2189999968,85.12,-4.66,85.2474633054,133.43,3.2189999968,0.0,3.2189999968,3.2189999968,0,3.2189999968,0.0,0.0,0.0,133.17,92.0889999968,-10.15,92.6466751719,3.2189999968,0,3.2189999968,88.87,-10.15,89.4477467575,133.36
2019-12-15 02:30:00,88.5262222191,-4.84,88.658432314,3.1462222191,0,3.1462222191,85.38,-4.84,85.5170743185,133.7,3.1462222191,0.0,3.1462222191,3.1462222191,0,3.1462222191,0.0,0.0,0.0,133.44,92.2862222191,-10.33,92.8625635629,3.1462222191,0,3.1462222191,89.14,-10.33,89.7365505243,133.59
2019-12-15 03:00:00,85.4356666635,-5.78,85.6309613297,3.1356666635,0,3.1356666635,82.3,-5.78,82.502717531,133.81,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,133.44,89.0656666635,-11.35,89.7859425424,3.1356666635,0,3.1356666635,85.93,-11.35,86.6763370246,133.68
2019-12-15 03:30:00,81.8738888857,-6.55,82.1354745604,3.2038888857,0,3.2038888857,78.67,-6.55,78.9422029082,133.81,3.2038888857,0.0,3.2038888857,3.2038888857,0,3.2038888857,0.0,0.0,0.0,133.32,85.3338888857,-12.19,86.2001664288,3.2038888857,0,3.2038888857,82.13,-12.19,83.0297115495,133.68
2019-12-15 04:00:00,78.6631111079,-7.35,79.0057437733,3.1731111079,0,3.1731111079,75.49,-7.35,75.846968298,134.13,3.1731111079,0.0,3.1731111079,3.1731111079,0,3.1731111079,0.0,0.0,0.0,133.51,81.9731111079,-13.05,83.0053820226,3.1731111079,0,3.1731111079,78.8,-13.05,79.873290279,134.03
2019-12-15 04:30:00,76.5217777745,-7.83,76.9213323712,3.2917777745,0,3.2917777745,73.23,-7.83,73.6474154333,134.41,3.2917777745,0.0,3.2917777745,3.2917777745,0,3.2917777745,0.0,0.0,0.0,133.74,79.7317777745,-13.61,80.8850325282,3.2917777745,0,3.2917777745,76.44,-13.61,77.6421644469,134.28
2019-12-15 05:00:00,74.4837777745,-8.31,74.9459088381,3.2737777745,0,3.2737777745,71.21,-8.31,71.69323678,134.41,3.2737777745,0.0,3.2737777745,3.2737777745,0,3.2737777745,0.0,0.0,0.0,133.66,77.5937777745,-14.1,78.8644682308,3.2737777745,0,3.2737777745,74.32,-14.1,75.6457031166,134.28
2019-12-15 05:30:00,74.3847777746,-8.18,74.8331982784,3.2147777746,0,3.2147777746,71.17,-8.18,71.6385461885,134.33,3.2147777746,0.0,3.2147777746,3.2147777746,0,3.2147777746,0.0,0.0,0.0,133.66,77.5147777746,-13.98,78.7653551597,3.2147777746,0,3.2147777746,74.3,-13.98,75.6037723927,134.28
2019-12-15 06:00:00,74.8965555524,-7.55,75.2761352197,3.1865555524,0,3.1865555524,71.71,-7.55,72.1063561692,134.33,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,133.66,78.0465555524,-13.3,79.171679492,3.1865555524,0,3.1865555524,74.86,-13.3,76.0322931392,134.21
2019-12-15 06:30:00,78.0245555526,-6.33,78.2809055209,2.9945555526,0,2.9945555526,75.03,-6.33,75.2965457375,133.82,2.9945555526,0.0,2.9945555526,2.9945555526,0,2.9945555526,0.0,0.0,0.0,133.29,81.3145555526,-11.97,82.1908622945,2.9945555526,0,2.9945555526,78.32,-11.97,79.2294345556,133.7
2019-12-15 07:00:00,80.6128888859,-5.34,80.7895627822,2.9828888859,0,2.9828888859,77.63,-5.34,77.8134467814,133.52,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,133.1,84.0228888859,-10.91,84.7282358882,2.9828888859,0,2.9828888859,81.04,-10.91,81.7710810739,133.37
2019-12-15 07:30:00,81.4092222192,-4.95,81.5595730883,2.9892222192,0,2.9892222192,78.42,-4.95,78.5760707849,134.19,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,133.81,84.8592222192,-10.53,85.5100490916,2.9892222192,0,2.9892222192,81.87,-10.53,82.544398962,134.03
2019-12-15 08:00:00,84.9142222191,-4.16,85.01606163,3.1242222191,0,3.1242222191,81.79,-4.16,81.8957245526,133.57,3.1242222191,0.0,3.1242222191,3.1242222191,0,3.1242222191,0.0,0.0,0.0,133.39,88.5142222191,-9.65,89.0386996483,3.1242222191,0,3.1242222191,85.39,-9.65,85.9335475818,133.5
2019-12-15 08:30:00,90.6345555524,-3.11,90.6878975397,3.1745555524,0,3.1745555524,87.46,-3.11,87.5152769521,133.1,3.1745555524,0.0,3.1745555524,3.1745555524,0,3.1745555524,0.0,0.0,0.0,133.07,94.4945555524,-8.48,94.8742927723,3.1745555524,0,3.1745555524,91.32,-8.48,91.7128824103,133.0
2019-12-15 09:00:00,96.0431111074,-1.6400000000000001,96.0571121323,3.6631111074,0,3.6631111074,92.38,-1.6400000000000001,92.3945561167,132.63,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,132.81,100.1431111074,-6.88,100.3791666746,3.6631111074,0,3.6631111074,96.48,-6.88,96.7249957353,132.49
2019-12-15 09:30:00,98.8684444396,-1.27,98.8766009019,4.8084444396,0,4.8084444396,94.06,-1.27,94.068573392,132.41,4.8084444396,0.0,4.8084444396,4.8084444396,0,4.8084444396,0.0,0.0,0.0,132.66,103.0384444396,-6.45,103.2401255934,4.8084444396,0,4.8084444396,98.23,-6.45,98.4415329015,132.3
2019-12-15 10:00:00,98.34166666,-0.58,98.3433770086,6.68166666,0,6.68166666,91.66,-0.58,91.6618350242,132.18,6.68166666,0.0,6.68166666,6.68166666,0,6.68166666,0.0,0.0,0.0,132.47,102.38166666,-5.75,102.5430064318,6.68166666,0,6.68166666,95.7,-5.75,95.8725847153,132.06
2019-12-15 10:30:00,101.6345555474,0.55,101.6360437115,8.1345555474,0,8.1345555474,93.5,0.55,93.5016176331,131.9,8.1345555474,0.0,8.1345555474,8.1345555474,0,8.1345555474,0.0,0.0,0.0,132.27,105.7545555474,-4.52,105.8511049495,8.1345555474,0,8.1345555474,97.62,-4.52,97.7245864663,131.75
2019-12-15 11:00:00,98.3827777643,0.01,98.3827782725,13.4827777643,0,13.4827777643,84.9,0.01,84.9000005889,132.84,13.4827777643,0.0,13.4827777643,13.4827777643,0,13.4827777643,0.0,0.0,0.0,133.09,102.1027777643,-5.18,102.234092294,13.4827777643,0,13.4827777643,88.62,-5.18,88.7712611153,132.72
2019-12-15 11:30:00,92.4876666487,-1.22,92.495712777,17.9176666487,0,17.9176666487,74.57,-1.22,74.5799792169,133.38,17.9176666487,0.0,17.9176666487,17.9176666487,0,17.9176666487,0.0,0.0,0.0,133.4,95.7276666487,-6.5600000000000005,95.9521743475,17.9176666487,0,17.9176666487,77.81,-6.5600000000000005,78.0860403657,133.2
2019-12-15 12:00:00,94.4031110957,-0.74,94.4060113793,15.4231110957,0,15.4231110957,78.98,-0.74,78.9834666244,133.16,15.4231110957,0.0,15.4231110957,15.4231110957,0,15.4231110957,0.0,0.0,0.0,133.28,97.8431110957,-6.02,98.02813264,15.4231110957,0,15.4231110957,82.42,-6.02,82.6395595342,133.03
2019-12-15 12:30:00,95.5402222114,-0.37,95.5409386609,10.7902222114,0,10.7902222114,84.75,-0.37,84.7508076658,133.03,10.7902222114,0.0,10.7902222114,10.7902222114,0,10.7902222114,0.0,0.0,0.0,133.28,99.2402222114,-5.63,99.3997917733,10.7902222114,0,10.7902222114,88.45,-5.63,88.6289986404,132.91
2019-12-15 13:00:00,96.2552222132,-0.43,96.2561826758,9.0352222132,0,9.0352222132,87.22,-0.43,87.2210599569,133.03,9.0352222132,0.0,9.0352222132,9.0352222132,0,9.0352222132,0.0,0.0,0.0,133.28,100.0852222132,-5.66,100.2451360689,9.0352222132,0,9.0352222132,91.05,-5.66,91.225753491,132.91
2019-12-15 13:30:00,93.8872222148,-0.37,93.8879512781,7.4472222148,0,7.4472222148,86.44,-0.37,86.4407918751,133.03,7.4472222148,0.0,7.4472222148,7.4472222148,0,7.4472222148,0.0,0.0,0.0,133.21,97.6772222148,-5.61,97.8381921317,7.4472222148,0,7.4472222148,90.23,-5.61,90.4042310957,132.91
2019-12-15 14:00:00,92.8221111025,-0.24,92.8224213729,8.5721111025,0,8.5721111025,84.25,-0.24,84.2503418391,133.15,8.5721111025,0.0,8.5721111025,8.5721111025,0,8.5721111025,0.0,0.0,0.0,133.36,96.5021111025,-5.46,96.6564485549,8.5721111025,0,8.5721111025,87.93,-5.46,88.0993558433,133.03
2019-12-15 14:30:00,92.5629999926,0.62,92.5650763929,7.4029999926,0,7.4029999926,85.16,0.62,85.1622568982,132.81,7.4029999926,0.0,7.4029999926,7.4029999926,0,7.4029999926,0.0,0.0,0.0,133.12,96.3129999926,-4.55,96.4204152012,7.4029999926,0,7.4029999926,88.91,-4.55,89.0263477854,132.66
2019-12-15 15:00:00,90.9803333267,-0.5,90.9817072396,6.6603333267,0,6.6603333267,84.32,-0.5,84.3214824348,132.81,6.6603333267,0.0,6.6603333267,6.6603333267,0,6.6603333267,0.0,0.0,0.0,132.99,94.6803333267,-5.73,94.8535630266,6.6603333267,0,6.6603333267,88.02,-5.73,88.2063109987,132.66
2019-12-15 15:30:00,94.8861111066,-0.13,94.8862001607,4.5361111066,0,4.5361111066,90.35,-0.13,90.3500935251,132.62,4.5361111066,0.0,4.5361111066,4.5361111066,0,4.5361111066,0.0,0.0,0.0,132.89,98.8661111066,-5.27,99.0064686035,4.5361111066,0,4.5361111066,94.33,-5.27,94.4770966954,132.49
2019-12-15 16:00:00,98.2647777738,1.43,98.2751822737,3.9847777738000003,0,3.9847777738000003,94.28,1.43,94.2908442003,132.0,3.9847777738000003,0.0,3.9847777738000003,3.9847777738000003,0,3.9847777738000003,0.0,0.0,0.0,132.5,102.4247777738,-3.58,102.4873236162,3.9847777738000003,0,3.9847777738000003,98.44,-3.58,98.5050760113,131.89
2019-12-15 16:30:00,103.9129999965,5.1,104.0380774922,3.4529999965,0,3.4529999965,100.46,5.1,100.5893712079,131.2,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,132.18,108.3729999965,0.34,108.3735333384,3.4529999965,0,3.4529999965,104.92,0.34,104.9205508945,131.07
2019-12-15 17:00:00,112.7865555481,7.11,113.0104385108,7.4765555481,0,7.4765555481,105.31,7.11,105.5497427756,130.72,7.4765555481,0.0,7.4765555481,7.4765555481,0,7.4765555481,0.0,0.0,0.0,131.95,117.4665555481,2.52,117.4935831113,7.4765555481,0,7.4765555481,109.99,2.52,110.0188642915,130.56
2019-12-15 17:30:00,116.8082222144,3.01,116.8469977231,7.7882222144,0,7.7882222144,109.02,3.01,109.0615445517,130.93,7.7882222144,0.0,7.7882222144,7.7882222144,0,7.7882222144,0.0,0.0,0.0,131.73,121.6682222144,-1.75,121.6808070191,7.7882222144,0,7.7882222144,113.88,-1.75,113.8934453777,130.75
2019-12-15 18:00:00,115.5952222164,2.24,115.6169234985,5.8352222164,0,5.8352222164,109.76,2.24,109.7828547634,130.93,5.8352222164,0.0,5.8352222164,5.8352222164,0,5.8352222164,0.0,0.0,0.0,131.73,120.4952222164,-2.56,120.5224135876,5.8352222164,0,5.8352222164,114.66,-2.56,114.6885748451,130.75
2019-12-15 18:30:00,114.3394444375,1.4100000000000001,114.3481379572,6.9594444375,0,6.9594444375,107.38,1.4100000000000001,107.3892569115,131.24,6.9594444375,0.0,6.9594444375,6.9594444375,0,6.9594444375,0.0,0.0,0.0,131.86,119.1494444375,-3.45,119.1993817508,6.9594444375,0,6.9594444375,112.19,-3.45,112.2430336368,131.05
2019-12-15 19:00:00,113.0141111058,1.02,113.0187139771,5.3241111058,0,5.3241111058,107.69,1.02,107.6948304237,131.45,5.3241111058,0.0,5.3241111058,5.3241111058,0,5.3241111058,0.0,0.0,0.0,132.07,117.8141111058,-3.89,117.878313848,5.3241111058,0,5.3241111058,112.49,-3.89,112.5572396605,131.29
2019-12-15 19:30:00,108.2472222149,-0.7000000000000001,108.2494855288,7.2772222149,0,7.2772222149,100.97,-0.7000000000000001,100.9724264342,131.92,7.2772222149,0.0,7.2772222149,7.2772222149,0,7.2772222149,0.0,0.0,0.0,132.29,112.7372222149,-5.76,112.8842720344,7.2772222149,0,7.2772222149,105.46,-5.76,105.6171823142,131.77
2019-12-15 20:00:00,102.2274444377,-2.51,102.2582539273,6.7574444377,0,6.7574444377,95.47,-2.51,95.502989482,132.08,6.7574444377,0.0,6.7574444377,6.7574444377,0,6.7574444377,0.0,0.0,0.0,132.19,106.4874444377,-7.71,106.76619279,6.7574444377,0,6.7574444377,99.73,-7.71,100.0275811964,131.98
2019-12-15 20:30:00,101.1168888841,-4.27,101.2070062673,4.8368888841,0,4.8368888841,96.28,-4.27,96.3746403366,132.28,4.8368888841,0.0,4.8368888841,4.8368888841,0,4.8368888841,0.0,0.0,0.0,132.19,105.4068888841,-9.54,105.8377240128,4.8368888841,0,4.8368888841,100.57,-9.54,101.0214655407,132.16
2019-12-15 21:00:00,96.9162222184,-5.55,97.0750051717,3.7862222184,0,3.7862222184,93.13,-5.55,93.2952271019,132.65,3.7862222184,0.0,3.7862222184,3.7862222184,0,3.7862222184,0.0,0.0,0.0,132.4,101.0562222184,-10.93,101.6455849954,3.7862222184,0,3.7862222184,97.27,-10.93,97.8821628286,132.52
2019-12-15 21:30:00,91.3868888856,-7.18,91.668510734,3.2668888856000002,0,3.2668888856000002,88.12,-7.18,88.4120285934,132.85,3.2668888856000002,0.0,3.2668888856000002,3.2668888856000002,0,3.2668888856000002,0.0,0.0,0.0,132.4,95.3168888856,-12.69,96.1579191062,3.2668888856000002,0,3.2668888856000002,92.05,-12.69,92.9206037432,132.73
2019-12-15 22:00:00,86.1249999969,-9.28,86.6235188875,3.1349999969,0,3.1349999969,82.99,-9.28,83.5072362134,133.45,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.7,89.8149999969,-14.95,91.0507370889,3.1349999969,0,3.1349999969,86.68,-14.95,87.9597913822,133.35
2019-12-15 22:30:00,85.0268888857,-11.3,85.7744824151,3.1568888857,0,3.1568888857,81.87,-11.3,82.6461547805,133.86,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,132.9,88.6668888857,-17.09,90.298866464,3.1568888857,0,3.1568888857,85.51,-17.09,87.2010791218,133.77
2019-12-15 23:00:00,78.8797777746,-10.51,79.5768775573,3.1497777746,0,3.1497777746,75.73,-10.51,76.4558238462,134.08,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,133.12,82.2197777746,-16.32,83.8238286963,3.1497777746,0,3.1497777746,79.07,-16.32,80.7366540055,133.96
2019-12-15 23:30:00,76.8035555524,-6.38,77.0680903195,3.1735555524,0,3.1735555524,73.63,-6.38,73.9058948934,133.48,3.1735555524,0.0,3.1735555524,3.1735555524,0,3.1735555524,0.0,0.0,0.0,132.91,80.0335555524,-11.97,80.923735173,3.1735555524,0,3.1735555524,76.86,-11.97,77.7865058992,133.33
2019-12-16 00:00:00,74.6713333301,-6.8,74.9803175593,3.2113333301,0,3.2113333301,71.46,-6.8,71.7828085268,133.76,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,133.16,77.8013333301,-12.45,78.791179506,3.2113333301,0,3.2113333301,74.59,-12.45,75.6218923328,133.65
2019-12-16 00:30:00,86.1343333301,-4.91,86.2741646046,3.2443333301,0,3.2443333301,82.89,-4.91,83.0352949052,133.12,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,132.83,89.7743333301,-10.35,90.3689848613,3.2443333301,0,3.2443333301,86.53,-10.35,87.1467922531,133.0
2019-12-16 01:00:00,88.291222219,-4.48,88.4048093767,3.211222219,0,3.211222219,85.08,-4.48,85.1978685179,132.71,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,132.49,92.041222219,-9.87,92.568912101,3.211222219,0,3.211222219,88.83,-9.87,89.3766513134,132.6
2019-12-16 01:30:00,87.2174444412,-4.77,87.3477848309,3.2174444412,0,3.2174444412,84.0,-4.77,84.1353249236,132.91,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,132.64,90.9274444412,-10.19,91.4966461277,3.2174444412,0,3.2174444412,87.71,-10.19,88.2999445073,132.8
2019-12-16 02:00:00,85.0044444412,-5.15,85.1603080946,3.2044444412,0,3.2044444412,81.8,-5.15,81.9619576389,133.15,3.2044444412,0.0,3.2044444412,3.2044444412,0,3.2044444412,0.0,0.0,0.0,132.79,88.6144444412,-10.62,89.2485527257,3.2044444412,0,3.2044444412,85.41,-10.62,86.0677204299,132.97
2019-12-16 02:30:00,85.3283333302,-5.06,85.47823155,3.1183333302,0,3.1183333302,82.21,-5.06,82.3655735122,133.15,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,132.79,88.9383333302,-10.52,89.5583471015,3.1183333302,0,3.1183333302,85.82,-10.52,86.4623779456,132.97
2019-12-16 03:00:00,83.2903333303,-5.34,83.4613397105,3.0403333303,0,3.0403333303,80.25,-5.34,80.4274710531,133.27,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,132.9,86.8303333303,-10.83,87.5031181516,3.0403333303,0,3.0403333303,83.79,-10.83,84.4869989998,133.15
2019-12-16 03:30:00,80.6392222192,-6.12,80.8711231536,2.9792222192,0,2.9792222192,77.66,-6.12,77.9007702144,133.78,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,133.26,84.0592222192,-11.7,84.8695636851,2.9792222192,0,2.9792222192,81.08,-11.7,81.9198168943,133.66
2019-12-16 04:00:00,77.9802222192,-6.74,78.2709566657,2.9902222192,0,2.9902222192,74.99,-6.74,75.292281809,134.12,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,133.55,81.2602222192,-12.38,82.1978595531,2.9902222192,0,2.9902222192,78.27,-12.38,79.2430268226,133.99
2019-12-16 04:30:00,76.7248888859,-6.74,77.0203620775,3.0148888859,0,3.0148888859,73.71,-6.74,74.017509415,134.12,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,133.55,79.9648888859,-12.4,80.9205996921,3.0148888859,0,3.0148888859,76.95,-12.4,77.9426872773,134.07
2019-12-16 05:00:00,75.9716666637,-6.57,76.2552230058,2.9616666637,0,2.9616666637,73.01,-6.57,73.3050134711,134.12,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,133.44,79.1716666637,-12.22,80.1091830086,2.9616666637,0,2.9616666637,76.21,-12.22,77.1834988842,133.91
2019-12-16 05:30:00,77.7511111081,-5.97,77.9799729325,2.9811111081,0,2.9811111081,74.77,-5.97,75.0079582444,133.77,2.9811111081,0.0,2.9811111081,2.9811111081,0,2.9811111081,0.0,0.0,0.0,133.25,81.0311111081,-11.56,81.8515397987,2.9811111081,0,2.9811111081,78.05,-11.56,78.9014328134,133.67
2019-12-16 06:00:00,81.330888886,-4.47,81.4536333566,2.890888886,0,2.890888886,78.44,-4.47,78.5672609934,133.77,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,133.48,84.770888886,-9.97,85.355166818,2.890888886,0,2.890888886,81.88,-9.97,82.4847579859,133.67
2019-12-16 06:30:00,91.7886666591,-1.18,91.7962511601,7.5886666591,0,7.5886666591,84.2,-1.18,84.2082680026,132.99,7.5886666591,0.0,7.5886666591,7.5886666591,0,7.5886666591,0.0,0.0,0.0,133.14,95.4886666591,-6.42,95.7042416005,7.5886666591,0,7.5886666591,87.9,-6.42,88.1341386751,132.88
2019-12-16 07:00:00,101.9142222152,2.74,101.9510484974,7.0442222152,0,7.0442222152,94.87,2.74,94.9095595817,131.81,7.0442222152,0.0,7.0442222152,7.0442222152,0,7.0442222152,0.0,0.0,0.0,132.47,106.1042222152,-2.19,106.1268207,7.0442222152,0,7.0442222152,99.06,-2.19,99.0842050985,131.7
2019-12-16 07:30:00,107.6778888799,2.3,107.7024500818,9.0278888799,0,9.0278888799,98.65,2.3,98.6768083189,131.97,9.0278888799,0.0,9.0278888799,9.0278888799,0,9.0278888799,0.0,0.0,0.0,132.62,112.0378888799,-2.61,112.0682856327,9.0278888799,0,9.0278888799,103.01,-2.61,103.0430599313,131.84
2019-12-16 08:00:00,115.610888881,7.18,115.8336308153,7.870888881,0,7.870888881,107.74,7.18,107.9789794358,131.15,7.870888881,0.0,7.870888881,7.870888881,0,7.870888881,0.0,0.0,0.0,132.48,120.370888881,2.63,120.3996170675,7.870888881,0,7.870888881,112.5,2.63,112.5307375787,131.02
2019-12-16 08:30:00,117.5253333258,5.38,117.6484099908,7.4853333258,0,7.4853333258,110.04,5.38,110.1714391301,131.07,7.4853333258,0.0,7.4853333258,7.4853333258,0,7.4853333258,0.0,0.0,0.0,132.24,122.3853333258,0.75,122.3876313738,7.4853333258,0,7.4853333258,114.9,0.75,114.9024477546,130.95
2019-12-16 09:00:00,113.2378888819,3.61,113.2954172879,6.9778888819,0,6.9778888819,106.26,3.61,106.321304074,131.69,6.9778888819,0.0,6.9778888819,6.9778888819,0,6.9778888819,0.0,0.0,0.0,132.58,117.9578888819,-1.18,117.9637908406,6.9778888819,0,6.9778888819,110.98,-1.18,110.9862730251,131.49
2019-12-16 09:30:00,114.3456666612,5.54,114.4797933444,5.5056666612,0,5.5056666612,108.84,5.54,108.9809029142,131.42,5.5056666612,0.0,5.5056666612,5.5056666612,0,5.5056666612,0.0,0.0,0.0,132.58,119.1756666612,0.87,119.1788421832,5.5056666612,0,5.5056666612,113.67,0.87,113.6733293257,131.25
2019-12-16 10:00:00,111.2863333258,5.0,111.3985995653,7.5163333258,0,7.5163333258,103.77,5.0,103.8903888721,131.65,7.5163333258,0.0,7.5163333258,7.5163333258,0,7.5163333258,0.0,0.0,0.0,132.68,115.8663333258,0.30000000000000004,115.8667217037,7.5163333258,0,7.5163333258,108.35,0.30000000000000004,108.3504153199,131.55
2019-12-16 10:30:00,112.8935555487,4.98,113.0033419171,6.8535555487,0,6.8535555487,106.04,4.98,106.156874483,131.87,6.8535555487,0.0,6.8535555487,6.8535555487,0,6.8535555487,0.0,0.0,0.0,132.85,117.6035555487,0.21,117.6037430429,6.8535555487,0,6.8535555487,110.75,0.21,110.7501990969,131.67
2019-12-16 11:00:00,110.1457777702,5.24,110.2703494173,7.5657777702,0,7.5657777702,102.58,5.24,102.7137478627,131.87,7.5657777702,0.0,7.5657777702,7.5657777702,0,7.5657777702,0.0,0.0,0.0,132.85,114.6757777702,0.49,114.6768246299,7.5657777702,0,7.5657777702,107.11,0.49,107.1111208045,131.67
2019-12-16 11:30:00,103.7601111012,4.41,103.8537854666,9.8901111012,0,9.8901111012,93.87,4.41,93.9735335081,132.16,9.8901111012,0.0,9.8901111012,9.8901111012,0,9.8901111012,0.0,0.0,0.0,132.93,107.8901111012,-0.45,107.891049552,9.8901111012,0,9.8901111012,98.0,-0.45,98.0010331578,132.03
2019-12-16 12:00:00,99.1192222118,3.06,99.1664449896,10.4092222118,0,10.4092222118,88.71,3.06,88.7627607727,132.77,10.4092222118,0.0,10.4092222118,10.4092222118,0,10.4092222118,0.0,0.0,0.0,133.37,102.9792222118,-1.9500000000000002,102.9976830193,10.4092222118,0,10.4092222118,92.57,-1.9500000000000002,92.5905362335,132.67
2019-12-16 12:30:00,101.0013333217,2.39,101.0296067139,11.6113333217,0,11.6113333217,89.39,2.39,89.4219447339,132.93,11.6113333217,0.0,11.6113333217,11.6113333217,0,11.6113333217,0.0,0.0,0.0,133.37,104.9313333217,-2.66,104.9650432891,11.6113333217,0,11.6113333217,93.32,-2.66,93.3579027185,132.8
2019-12-16 13:00:00,102.3682222113,1.33,102.3768617349,10.9482222113,0,10.9482222113,91.42,1.33,91.429674067,133.13,10.9482222113,0.0,10.9482222113,10.9482222113,0,10.9482222113,0.0,0.0,0.0,133.59,106.3782222113,-3.77,106.4450048656,10.9482222113,0,10.9482222113,95.43,-3.77,95.5044386403,133.07
2019-12-16 13:30:00,105.5905555466,1.96,105.6087450008,8.9405555466,0,8.9405555466,96.65,1.96,96.6698717285,132.96,8.9405555466,0.0,8.9405555466,8.9405555466,0,8.9405555466,0.0,0.0,0.0,133.59,109.8405555466,-3.08,109.8837296545,8.9405555466,0,8.9405555466,100.9,-3.08,100.9469979742,132.85
2019-12-16 14:00:00,105.207111103,1.81,105.2226797162,8.067111103,0,8.067111103,97.14,1.81,97.156861312,132.96,8.067111103,0.0,8.067111103,8.067111103,0,8.067111103,0.0,0.0,0.0,133.52,109.487111103,-3.23,109.5347451619,8.067111103,0,8.067111103,101.42,-3.23,101.4714210997,132.85
2019-12-16 14:30:00,106.6471111045,1.62,106.6594145255,6.6471111045,0,6.6471111045,100.0,1.62,100.0131211392,132.71,6.6471111045,0.0,6.6471111045,6.6471111045,0,6.6471111045,0.0,0.0,0.0,133.28,111.0671111045,-3.38,111.1185293688,6.6471111045,0,6.6471111045,104.42,-3.38,104.4746897579,132.6
2019-12-16 15:00:00,106.3521111071,1.53,106.363115961,4.0121111071,0,4.0121111071,102.34,1.53,102.3514362381,132.71,4.0121111071,0.0,4.0121111071,4.0121111071,0,4.0121111071,0.0,0.0,0.0,133.15,110.8821111071,-3.46,110.9360814324,4.0121111071,0,4.0121111071,106.87,-3.46,106.9259954361,132.44
2019-12-16 15:30:00,102.0075555509,1.58,102.0197911656,4.6775555509,0,4.6775555509,97.33,1.58,97.342823567,132.52,4.6775555509,0.0,4.6775555509,4.6775555509,0,4.6775555509,0.0,0.0,0.0,133.05,106.3175555509,-3.43,106.3728702175,4.6775555509,0,4.6775555509,101.64,-3.43,101.6978588762,132.44
2019-12-16 16:00:00,103.5317777727,2.51,103.5621992272,5.0817777727,0,5.0817777727,98.45,2.51,98.4819912471,132.14,5.0817777727,0.0,5.0817777727,5.0817777727,0,5.0817777727,0.0,0.0,0.0,132.77,107.9117777727,-2.43,107.9391341547,5.0817777727,0,5.0817777727,102.83,-2.43,102.8587079444,132.0
2019-12-16 16:30:00,112.0185555459,3.84,112.0843538884,9.6985555459,0,9.6985555459,102.32,3.84,102.3920309399,131.91,9.6985555459,0.0,9.6985555459,9.6985555459,0,9.6985555459,0.0,0.0,0.0,132.77,116.5585555459,-0.98,116.5626752907,9.6985555459,0,9.6985555459,106.86,-0.98,106.8644936356,131.73
