Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-16 17:00:00,119.1431110997,5.2,119.2565340873,11.4131110997,0,11.4131110997,107.73,5.2,107.8554259182,131.38,11.4131110997,0.0,11.4131110997,11.4131110997,0,11.4131110997,0.0,0.0,0.0,132.49,123.9431110997,0.5,123.9441196228,11.4131110997,0,11.4131110997,112.53,0.5,112.5311108094,131.32
2019-12-16 17:30:00,118.8912222087,5.32,119.0101891364,13.5212222087,0,13.5212222087,105.37,5.32,105.5042146078,131.47,13.5212222087,0.0,13.5212222087,13.5212222087,0,13.5212222087,0.0,0.0,0.0,132.49,123.5612222087,0.63,123.5628282847,13.5212222087,0,13.5212222087,110.04,0.63,110.0418034203,131.32
2019-12-16 18:00:00,119.779333318,5.01,119.8840639539,15.299333318,0,15.299333318,104.48,5.01,104.6000501912,131.47,15.299333318,0.0,15.299333318,15.299333318,0,15.299333318,0.0,0.0,0.0,132.49,124.449333318,0.28,124.4496483053,15.299333318,0,15.299333318,109.15,0.28,109.1503591382,131.42
2019-12-16 18:30:00,117.1061110975,3.61,117.161740156,13.5961110975,0,13.5961110975,103.51,3.61,103.572931792,131.84,13.5961110975,0.0,13.5961110975,13.5961110975,0,13.5961110975,0.0,0.0,0.0,132.71,121.7061110975,-1.21,121.7121258482,13.5961110975,0,13.5961110975,108.11,-1.21,108.116771132,131.71
2019-12-16 19:00:00,115.1924444342,2.81,115.2267128522,10.2624444342,0,10.2624444342,104.93,2.81,104.9676188165,132.03,10.2624444342,0.0,10.2624444342,10.2624444342,0,10.2624444342,0.0,0.0,0.0,132.87,119.8524444342,-2.05,119.8699751266,10.2624444342,0,10.2624444342,109.59,-2.05,109.6091720615,131.95
2019-12-16 19:30:00,116.0626666631,2.64,116.0926879392,3.5426666631,0,3.5426666631,112.52,2.64,112.5509662331,132.03,3.5426666631,0.0,3.5426666631,3.5426666631,0,3.5426666631,0.0,0.0,0.0,132.87,121.0826666631,-2.19,121.102470108,3.5426666631,0,3.5426666631,117.54,-2.19,117.5604002205,131.95
2019-12-16 20:00:00,113.2185555504,0.61,113.2201988204,5.1485555504,0,5.1485555504,108.07,0.61,108.0717215556,132.41,5.1485555504,0.0,5.1485555504,5.1485555504,0,5.1485555504,0.0,0.0,0.0,133.01,118.0485555504,-4.38,118.1297839985,5.1485555504,0,5.1485555504,112.9,-4.38,112.9849299686,132.32
2019-12-16 20:30:00,108.2412222156,-1.52,108.2518941484,6.6512222156,0,6.6512222156,101.59,-1.52,101.6013705616,133.0,6.6512222156,0.0,6.6512222156,6.6512222156,0,6.6512222156,0.0,0.0,0.0,133.28,112.7712222156,-6.68,112.9688937717,6.6512222156,0,6.6512222156,106.12,-6.68,106.3300371485,132.87
2019-12-16 21:00:00,102.4186666639,-0.45,102.4196552485,2.7586666639,0,2.7586666639,99.66,-0.45,99.6610159491,132.31,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,132.72,106.8486666639,-5.5600000000000005,106.9932295421,2.7586666639,0,2.7586666639,104.09,-5.5600000000000005,104.2383888018,132.25
2019-12-16 21:30:00,96.2542222195,-0.88,96.2582448161,2.7442222195,0,2.7442222195,93.51,-0.88,93.5141406419,132.42,2.7442222195,0.0,2.7442222195,2.7442222195,0,2.7442222195,0.0,0.0,0.0,132.72,100.4242222195,-6.03,100.6050958371,2.7442222195,0,2.7442222195,97.68,-6.03,97.8659455582,132.25
2019-12-16 22:00:00,89.3552222178,-3.04,89.4069199648,4.4252222178,0,4.4252222178,84.93,-3.04,84.9843897431,132.42,4.4252222178,0.0,4.4252222178,4.4252222178,0,4.4252222178,0.0,0.0,0.0,132.35,93.1252222178,-8.34,93.4979283894,4.4252222178,0,4.4252222178,88.7,-8.34,89.0912206674,132.25
2019-12-16 22:30:00,87.4374444411,-6.71,87.6945311316,3.2974444411,0,3.2974444411,84.14,-6.71,84.407130623,132.72,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,132.35,91.1674444411,-12.2,91.9801224501,3.2974444411,0,3.2974444411,87.87,-12.2,88.7128902697,132.61
2019-12-16 23:00:00,84.2567777734,-11.88,85.0901815767,4.3767777734,0,4.3767777734,79.88,-11.88,80.7585834447,133.11,4.3767777734,0.0,4.3767777734,4.3767777734,0,4.3767777734,0.0,0.0,0.0,132.05,87.7967777734,-17.65,89.5533175678,4.3767777734,0,4.3767777734,83.42,-17.65,85.2667514334,132.98
2019-12-16 23:30:00,80.0495555521,-13.13,81.1192224081,3.4095555521,0,3.4095555521,76.64,-13.13,77.7565849302,133.11,3.4095555521,0.0,3.4095555521,3.4095555521,0,3.4095555521,0.0,0.0,0.0,131.92,83.4395555521,-18.98,85.5710221438,3.4095555521,0,3.4095555521,80.03,-18.98,82.2498711245,132.98
2019-12-17 00:00:00,78.8467777747,-13.66,80.021309446,3.0467777747,0,3.0467777747,75.8,-13.66,77.0210075239,133.53,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,132.25,82.2067777747,-19.55,84.4994485905,3.0467777747,0,3.0467777747,79.16,-19.55,81.5383842126,133.44
2019-12-17 00:30:00,89.7907777748,-11.38,90.5090502293,2.9907777748,0,2.9907777748,86.8,-11.38,87.542814668,132.6,2.9907777748,0.0,2.9907777748,2.9907777748,0,2.9907777748,0.0,0.0,0.0,131.67,93.6607777748,-17.05,95.2000199232,2.9907777748,0,2.9907777748,90.67,-17.05,92.2591534754,132.49
2019-12-17 01:00:00,90.6998888854,-11.3,91.401093231,3.4998888854,0,3.4998888854,87.2,-11.3,87.9291191813,132.44,3.4998888854,0.0,3.4998888854,3.4998888854,0,3.4998888854,0.0,0.0,0.0,131.54,94.5998888854,-16.94,96.1046438895,3.4998888854,0,3.4998888854,91.1,-16.94,92.6616080154,132.31
2019-12-17 01:30:00,90.6945555527,-11.36,91.4032384924,2.8845555527,0,2.8845555527,87.81,-11.36,88.5417737568,132.6,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,131.7,94.6045555527,-17.02,96.1233703702,2.8845555527,0,2.8845555527,91.72,-17.02,93.2857909866,132.49
2019-12-17 02:00:00,88.3727777748,-11.98,89.1810980625,2.9427777748,0,2.9427777748,85.43,-11.98,86.2658988245,132.94,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,131.91,92.1827777748,-17.7,93.8666848157,2.9427777748,0,2.9427777748,89.24,-17.7,90.9783908409,132.81
2019-12-17 02:30:00,88.3911111082,-11.98,89.1992652601,2.9211111082,0,2.9211111082,85.47,-11.98,86.3055114115,133.07,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,132.07,92.2011111082,-17.71,93.8865751297,2.9211111082,0,2.9211111082,89.28,-17.71,91.0195720711,132.96
2019-12-17 03:00:00,85.6884444416,-12.63,86.6142390766,2.8884444416,0,2.8884444416,82.8,-12.63,83.7577274047,133.31,2.8884444416,0.0,2.8884444416,2.8884444416,0,2.8884444416,0.0,0.0,0.0,132.18,89.3684444416,-18.42,91.2470013858,2.8884444416,0,2.8884444416,86.48,-18.42,88.4199457136,133.21
2019-12-17 03:30:00,82.5924444415,-13.53,83.6933257723,2.9224444415,0,2.9224444415,79.67,-13.53,80.810703499,133.76,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,132.49,86.1424444415,-19.41,88.3021451289,2.9224444415,0,2.9224444415,83.22,-19.41,85.4535926688,133.65
2019-12-17 04:00:00,79.6542222193,-14.18,80.90653569,2.9342222193,0,2.9342222193,76.72,-14.18,78.0194257861,133.96,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,132.6,83.0442222193,-20.13,85.4491646771,2.9342222193,0,2.9342222193,80.11,-20.13,82.6004176745,133.84
2019-12-17 04:30:00,77.7649999972,-14.46,79.0979571453,2.8049999972,0,2.8049999972,74.96,-14.46,76.3419491499,134.08,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,132.6,81.1049999972,-20.45,83.6434308511,2.8049999972,0,2.8049999972,78.3,-20.45,80.9264635333,133.97
2019-12-17 05:00:00,76.5823333305,-14.47,77.9373766453,2.8223333305000002,0,2.8223333305000002,73.76,-14.47,75.16593976,133.99,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,132.6,79.8623333305,-20.46,82.4415179688,2.8223333305000002,0,2.8223333305000002,77.04,-20.46,79.7105588991,133.84
2019-12-17 05:30:00,78.3196666638,-13.75,79.5174992459,2.8696666638,0,2.8696666638,75.45,-13.75,76.6926658814,133.76,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,132.44,81.6696666638,-19.68,84.0073618975,2.8696666638,0,2.8696666638,78.8,-19.68,81.2203324298,133.62
2019-12-17 06:00:00,81.9543333304,-10.47,82.6204190962,2.8843333304,0,2.8843333304,79.07,-10.47,79.7601767801,133.63,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,132.69,85.4543333304,-16.22,86.9800637212,2.8843333304,0,2.8843333304,82.57,-16.22,84.1480439464,133.5
2019-12-17 06:30:00,91.5685555522,-2.52,91.6032246481,3.3085555522,0,3.3085555522,88.26,-2.52,88.2959681979,132.54,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,132.55,95.4685555522,-7.77,95.7842262548,3.3085555522,0,3.3085555522,92.16,-7.77,92.4869639463,132.42
2019-12-17 07:00:00,102.5276666611,0.37,102.5283342836,5.5476666611,0,5.5476666611,96.98,0.37,96.9807058131,132.04,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,132.48,106.8176666611,-4.66,106.9192663224,5.5476666611,0,5.5476666611,101.27,-4.66,101.3771596564,131.91
2019-12-17 07:30:00,108.8159999977,-0.61,108.8177097512,2.3359999977,0,2.3359999977,106.48,-0.61,106.4817472621,131.78,2.3359999977,0.0,2.3359999977,2.3359999977,0,2.3359999977,0.0,0.0,0.0,132.24,113.5359999977,-5.59,113.6735298804,2.3359999977,0,2.3359999977,111.2,-5.59,111.3404153935,131.59
2019-12-17 08:00:00,113.0318888865,-2.04,113.0502963519,2.3818888865,0,2.3818888865,110.65,-2.04,110.668803644,132.05,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,132.44,117.9518888865,-7.08,118.1641844718,2.3818888865,0,2.3818888865,115.57,-7.08,115.7866628762,131.86
2019-12-17 08:30:00,113.6899999941,-1.04,113.6947566893,5.9399999941,0,5.9399999941,107.75,-1.04,107.7550189086,132.19,5.9399999941,0.0,5.9399999941,5.9399999941,0,5.9399999941,0.0,0.0,0.0,132.64,118.4899999941,-6.07,118.6453749566,5.9399999941,0,5.9399999941,112.55,-6.07,112.7135635139,132.08
2019-12-17 09:00:00,106.9018888863,1.69,106.9152465622,2.6318888863,0,2.6318888863,104.27,1.69,104.2836947945,131.82,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,132.5,111.5518888863,-3.2,111.5977773708,2.6318888863,0,2.6318888863,108.92,-3.2,108.9669968385,131.74
2019-12-17 09:30:00,107.1872222189,2.47,107.2156775244,3.2772222189,0,3.2772222189,103.91,2.47,103.939352509,131.67,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,132.42,111.8072222189,-2.39,111.8327637158,3.2772222189,0,3.2772222189,108.53,-2.39,108.5563125755,131.54
2019-12-17 10:00:00,107.9326666579,4.34,108.0198876684,8.7326666579,0,8.7326666579,99.2,4.34,99.2948921143,132.28,8.7326666579,0.0,8.7326666579,8.7326666579,0,8.7326666579,0.0,0.0,0.0,133.15,112.3326666579,-0.49,112.3337353536,8.7326666579,0,8.7326666579,103.6,-0.49,103.6011587773,132.16
2019-12-17 10:30:00,106.3698888815,3.9699999999999998,106.4439484455,7.3998888815,0,7.3998888815,98.97,3.9699999999999998,99.0495926291,132.42,7.3998888815,0.0,7.3998888815,7.3998888815,0,7.3998888815,0.0,0.0,0.0,133.22,110.7598888815,-0.91,110.7636270851,7.3998888815,0,7.3998888815,103.36,-0.91,103.3640058241,132.3
2019-12-17 11:00:00,103.4315555497,4.28,103.5200709207,5.8815555497,0,5.8815555497,97.55,4.28,97.6438472204,132.42,5.8815555497,0.0,5.8815555497,5.8815555497,0,5.8815555497,0.0,0.0,0.0,133.22,107.7515555497,-0.5700000000000001,107.753063174,5.8815555497,0,5.8815555497,101.87,-0.5700000000000001,101.871594667,132.3
2019-12-17 11:30:00,104.3108888782,4.07,104.3902602667,10.7108888782,0,10.7108888782,93.6,4.07,93.6884459258,132.67,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,133.43,108.4508888782,-0.84,108.4541419148,10.7108888782,0,10.7108888782,97.74,-0.84,97.7436095098,132.57
2019-12-17 12:00:00,105.3272222104,3.87,105.3982952355,11.8172222104,0,11.8172222104,93.51,3.87,93.5900475478,132.77,11.8172222104,0.0,11.8172222104,11.8172222104,0,11.8172222104,0.0,0.0,0.0,133.43,109.4572222104,-1.07,109.4624519825,11.8172222104,0,11.8172222104,97.64,-1.07,97.6458626876,132.57
2019-12-17 12:30:00,103.4423333232,4.52,103.5410388365,10.1723333232,0,10.1723333232,93.27,4.52,93.379458662,132.6,10.1723333232,0.0,10.1723333232,10.1723333232,0,10.1723333232,0.0,0.0,0.0,133.43,107.5623333232,-0.37,107.5629696965,10.1723333232,0,10.1723333232,97.39,-0.37,97.3907028417,132.47
2019-12-17 13:00:00,101.2004444324,3.7199999999999998,101.2687925933,12.0804444324,0,12.0804444324,89.12,3.7199999999999998,89.197605349,132.75,12.0804444324,0.0,12.0804444324,12.0804444324,0,12.0804444324,0.0,0.0,0.0,133.43,105.1104444324,-1.24,105.1177583892,12.0804444324,0,12.0804444324,93.03,-1.24,93.0382636338,132.6
2019-12-17 13:30:00,98.1091110954,4.52,98.2131767123,15.7291110954,0,15.7291110954,82.38,4.52,82.5039077862,132.96,15.7291110954,0.0,15.7291110954,15.7291110954,0,15.7291110954,0.0,0.0,0.0,133.66,101.7091110954,-0.46,101.7101513115,15.7291110954,0,15.7291110954,85.98,-0.46,85.9812305099,132.85
2019-12-17 14:00:00,96.1057777664,8.59,96.4889041294,11.3757777664,0,11.3757777664,84.73,8.59,85.1643176454,132.48,11.3757777664,0.0,11.3757777664,11.3757777664,0,11.3757777664,0.0,0.0,0.0,133.66,99.8057777664,3.83,99.8792379604,11.3757777664,0,11.3757777664,88.43,3.83,88.5129018844,132.33
2019-12-17 14:30:00,95.384777771,8.53,95.7654255482,6.764777771,0,6.764777771,88.62,8.53,89.029575423,132.48,6.764777771,0.0,6.764777771,6.764777771,0,6.764777771,0.0,0.0,0.0,133.66,99.254777771,3.8,99.3274932251,6.764777771,0,6.764777771,92.49,3.8,92.5680295783,132.25
2019-12-17 15:00:00,99.5353333246,8.81,99.9244648724,8.7253333246,0,8.7253333246,90.81,8.81,91.2363535001,132.48,8.7253333246,0.0,8.7253333246,8.7253333246,0,8.7253333246,0.0,0.0,0.0,133.66,103.5053333246,4.1,103.5865050411,8.7253333246,0,8.7253333246,94.78,4.1,94.8686375996,132.25
2019-12-17 15:30:00,102.065222218,8.45,102.41441347,4.245222218,0,4.245222218,97.82,8.45,98.184290495,132.3,4.245222218,0.0,4.245222218,4.245222218,0,4.245222218,0.0,0.0,0.0,133.57,106.365222218,3.77,106.4320130293,4.245222218,0,4.245222218,102.12,3.77,102.1895655143,132.15
2019-12-17 16:00:00,106.6394444407,9.01,107.0193964225,3.6994444407,0,3.6994444407,102.94,9.01,103.3335555374,131.86,3.6994444407,0.0,3.6994444407,3.6994444407,0,3.6994444407,0.0,0.0,0.0,133.27,111.1794444407,4.43,111.2676672091,3.6994444407,0,3.6994444407,107.48,4.43,107.5712568487,131.75
2019-12-17 16:30:00,109.3612222125,10.06,109.8229508063,9.7212222125,0,9.7212222125,99.64,10.06,100.1465586029,131.72,9.7212222125,0.0,9.7212222125,9.7212222125,0,9.7212222125,0.0,0.0,0.0,133.2,113.7412222125,5.53,113.8755747752,9.7212222125,0,9.7212222125,104.02,5.53,104.1668915731,131.56
2019-12-17 17:00:00,118.0334444278,12.16,118.6581628187,16.6034444278,0,16.6034444278,101.43,12.16,102.1563042597,131.15,16.6034444278,0.0,16.6034444278,16.6034444278,0,16.6034444278,0.0,0.0,0.0,132.93,122.5134444278,7.78,122.7602234666,16.6034444278,0,16.6034444278,105.91,7.78,106.1953694847,131.0
2019-12-17 17:30:00,119.9753333152,12.63,120.6382920307,18.1253333152,0,18.1253333152,101.85,12.63,102.630109617,130.88,18.1253333152,0.0,18.1253333152,18.1253333152,0,18.1253333152,0.0,0.0,0.0,132.74,124.4653333152,8.29,124.7411050828,18.1253333152,0,18.1253333152,106.34,8.29,106.6626443512,130.8
2019-12-17 18:00:00,123.0593333189,12.07,123.6498460044,14.3993333189,0,14.3993333189,108.66,12.07,109.3283151796,130.49,14.3993333189,0.0,14.3993333189,14.3993333189,0,14.3993333189,0.0,0.0,0.0,132.41,127.8693333189,7.76,128.104582289,14.3993333189,0,14.3993333189,113.47,7.76,113.7350363784,130.38
2019-12-17 18:30:00,121.0124444328,10.67,121.4819353139,11.6124444328,0,11.6124444328,109.4,10.67,109.9191016157,130.77,11.6124444328,0.0,11.6124444328,11.6124444328,0,11.6124444328,0.0,0.0,0.0,132.52,125.8724444328,6.29,126.0295059401,11.6124444328,0,11.6124444328,114.26,6.29,114.4330009219,130.68
2019-12-17 19:00:00,118.408888878,8.97,118.7481615239,10.908888878,0,10.908888878,107.5,8.97,107.8735875921,131.07,10.908888878,0.0,10.908888878,10.908888878,0,10.908888878,0.0,0.0,0.0,132.52,123.188888878,4.49,123.2706876877,10.908888878,0,10.908888878,112.28,4.49,112.3697401439,130.91
2019-12-17 19:30:00,118.4363333261,7.94,118.7021846965,7.2363333261000005,0,7.2363333261000005,111.2,7.94,111.4831090345,130.95,7.2363333261000005,0.0,7.2363333261000005,7.2363333261000005,0,7.2363333261000005,0.0,0.0,0.0,132.4,123.3863333261,3.43,123.4339991723,7.2363333261000005,0,7.2363333261000005,116.15,3.43,116.2006342496,130.8
2019-12-17 20:00:00,115.4191111081,0.7000000000000001,115.4212337873,2.9691111081,0,2.9691111081,112.45,0.7000000000000001,112.452178725,131.42,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,132.11,120.4491111081,-4.18,120.5216194993,2.9691111081,0,2.9691111081,117.48,-4.18,117.5543397753,131.29
2019-12-17 20:30:00,109.0326666625,-3.1,109.0767271215,4.1526666625,0,4.1526666625,104.88,-3.1,104.9258042619,132.16,4.1526666625,0.0,4.1526666625,4.1526666625,0,4.1526666625,0.0,0.0,0.0,132.36,113.7226666625,-8.26,114.0222456928,4.1526666625,0,4.1526666625,109.57,-8.26,109.8809014342,132.03
2019-12-17 21:00:00,104.3692222196,-4.83,104.4809238412,2.6492222196,0,2.6492222196,101.72,-4.83,101.8346075752,132.29,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,132.21,108.9392222196,-10.1,109.4064172606,2.6492222196,0,2.6492222196,106.29,-10.1,106.7687880422,132.17
2019-12-17 21:30:00,101.3383333307,-7.24,101.5966308607,2.6283333307,0,2.6283333307,98.71,-7.24,98.975156984,132.84,2.6283333307,0.0,2.6283333307,2.6283333307,0,2.6283333307,0.0,0.0,0.0,132.5,105.7483333307,-12.66,106.5034534756,2.6283333307,0,2.6283333307,103.12,-12.66,103.8942250561,132.71
2019-12-17 22:00:00,95.5361111085,-8.93,95.9525582032,2.6461111085,0,2.6461111085,92.89,-8.93,93.3182565204,133.18,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,132.6,99.6761111085,-14.5,100.7252556497,2.6461111085,0,2.6461111085,97.03,-14.5,98.1074456909,133.04
2019-12-17 22:30:00,88.5779999973,-8.91,89.0249975205,2.6879999973,0,2.6879999973,85.89,-8.91,86.3509131394,133.34,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.67,92.4079999973,-14.53,93.5433555283,2.6879999973,0,2.6879999973,89.72,-14.53,90.8889393711,133.23
2019-12-17 23:00:00,83.7201111083,-10.71,84.402376175,2.7701111083,0,2.7701111083,80.95,-10.71,81.6554137826,133.53,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,132.67,87.3201111083,-16.46,88.8579394538,2.7701111083,0,2.7701111083,84.55,-16.46,86.1372979609,133.37
2019-12-17 23:30:00,83.7352222176,-11.65,84.5417644708,4.5752222176,0,4.5752222176,79.16,-11.65,80.012674621,133.89,4.5752222176,0.0,4.5752222176,4.5752222176,0,4.5752222176,0.0,0.0,0.0,132.88,87.2452222176,-17.48,88.9790941728,4.5752222176,0,4.5752222176,82.67,-17.48,84.4978064804,133.78
2019-12-18 00:00:00,81.0185555528,-12.27,81.9424141935,2.7685555528,0,2.7685555528,78.25,-12.27,79.2061575889,134.08,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,132.96,84.4785555528,-18.14,86.4042009875,2.7685555528,0,2.7685555528,81.71,-18.14,83.6993649916,134.0
2019-12-18 00:30:00,92.2001111083,-9.86,92.7258329074,2.8401111083,0,2.8401111083,89.36,-9.86,89.9023314492,133.26,2.8401111083,0.0,2.8401111083,2.8401111083,0,2.8401111083,0.0,0.0,0.0,132.52,96.1801111083,-15.49,97.4194737863,2.8401111083,0,2.8401111083,93.34,-15.49,94.6165720157,133.15
2019-12-18 01:00:00,94.490888886,-9.0,94.918533925,2.860888886,0,2.860888886,91.63,-9.0,92.0709340672,132.72,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,132.03,98.580888886,-14.55,99.6488542511,2.860888886,0,2.860888886,95.72,-14.55,96.8195274725,132.58
2019-12-18 01:30:00,93.3667777748,-9.5,93.8488422521,2.9467777748,0,2.9467777748,90.42,-9.5,90.9176902478,132.88,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,132.19,96.9567777748,-15.05,98.1178844884,2.9467777748,0,2.9467777748,94.01,-15.05,95.2070512095,132.76
2019-12-18 02:00:00,90.243777775,-10.06,90.8027699308,2.813777775,0,2.813777775,87.43,-10.06,88.0068662094,133.23,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,132.42,94.143777775,-15.72,95.447206841,2.813777775,0,2.813777775,91.33,-15.72,92.6730127923,133.11
2019-12-18 02:30:00,90.7134444416,-9.98,91.2607769113,2.8334444416,0,2.8334444416,87.88,-9.98,88.4448687036,133.32,2.8334444416,0.0,2.8334444416,2.8334444416,0,2.8334444416,0.0,0.0,0.0,132.52,94.6334444416,-15.64,95.9171434462,2.8334444416,0,2.8334444416,91.8,-15.64,93.1227662819,133.11
2019-12-18 03:00:00,88.2995555527,-10.71,88.9467009552,2.8395555527000003,0,2.8395555527000003,85.46,-10.71,86.1284836741,133.66,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,132.77,92.1095555527,-16.43,93.5634283474,2.8395555527000003,0,2.8395555527000003,89.27,-16.43,90.7693659777,133.58
2019-12-18 03:30:00,85.1977777748,-11.33,85.9478343983,2.9677777748,0,2.9677777748,82.23,-11.33,83.0068780283,133.95,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,132.98,88.8577777748,-17.13,90.4938758761,2.9677777748,0,2.9677777748,85.89,-17.13,87.5815562776,133.84
2019-12-18 04:00:00,82.4773333304,-8.73,82.93806974660001,2.9773333304,0,2.9773333304,79.5,-8.73,79.9778900697,134.02,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,133.29,86.0073333304,-14.45,87.2127507111,2.9773333304,0,2.9773333304,83.03,-14.45,84.2780125537,133.84
2019-12-18 04:30:00,80.6623333303,-5.88,80.8763650165,3.0723333303,0,3.0723333303,77.59,-5.88,77.8124829317,133.79,3.0723333303,0.0,3.0723333303,3.0723333303,0,3.0723333303,0.0,0.0,0.0,133.29,84.0823333303,-11.44,84.8570113677,3.0723333303,0,3.0723333303,81.01,-11.44,81.8137745126,133.66
2019-12-18 05:00:00,79.2799999969,-5.7,79.4846425387,3.0999999969,0,3.0999999969,76.18,-5.7,76.3929473185,133.67,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,133.21,82.6299999969,-11.26,83.3936718192,3.0999999969,0,3.0999999969,79.53,-11.26,80.3231504611,133.58
2019-12-18 05:30:00,80.5552222183,-4.95,80.7071640354,3.9452222183,0,3.9452222183,76.61,-4.95,76.7697505532,133.52,3.9452222183,0.0,3.9452222183,3.9452222183,0,3.9452222183,0.0,0.0,0.0,133.11,83.9152222183,-10.46,84.5646268835,3.9452222183,0,3.9452222183,79.97,-10.46,80.6511779207,133.36
2019-12-18 06:00:00,83.9537777746,-3.55,84.0288004354,3.2237777746,0,3.2237777746,80.73,-3.55,80.8080156915,132.91,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,132.75,87.4737777746,-8.94,87.9294341967,3.2237777746,0,3.2237777746,84.25,-8.94,84.7229962879,132.82
2019-12-18 06:30:00,93.1581111071,-1.0,93.1634781716,4.0481111071,0,4.0481111071,89.11,-1.0,89.1156108659,132.22,4.0481111071,0.0,4.0481111071,4.0481111071,0,4.0481111071,0.0,0.0,0.0,132.38,97.0581111071,-6.18,97.2546622619,4.0481111071,0,4.0481111071,93.01,-6.18,93.2150872981,132.06
2019-12-18 07:00:00,102.7382222193,1.52,102.7494657153,2.8982222193,0,2.8982222193,99.84,1.52,99.8515698424,131.54,2.8982222193,0.0,2.8982222193,2.8982222193,0,2.8982222193,0.0,0.0,0.0,132.11,107.1282222193,-3.4,107.1821626759,2.8982222193,0,2.8982222193,104.23,-3.4,104.2854395398,131.4
2019-12-18 07:30:00,108.7125555487,3.33,108.7635445998,6.8925555487,0,6.8925555487,101.82,3.33,101.8744388942,130.93,6.8925555487,0.0,6.8925555487,6.8925555487,0,6.8925555487,0.0,0.0,0.0,131.76,113.2125555487,-1.46,113.2219693075,6.8925555487,0,6.8925555487,106.32,-1.46,106.3300239819,130.82
2019-12-18 08:00:00,113.4628888792,5.04,113.5747716389,9.6528888792,0,9.6528888792,103.81,5.04,103.932274583,130.93,9.6528888792,0.0,9.6528888792,9.6528888792,0,9.6528888792,0.0,0.0,0.0,131.94,118.0128888792,0.34,118.0133786552,9.6528888792,0,9.6528888792,108.36,0.34,108.3605334058,130.74
2019-12-18 08:30:00,118.4549999959,5.63,118.5887175242,4.0749999959,0,4.0749999959,114.38,5.63,114.5184758019,130.69,4.0749999959,0.0,4.0749999959,4.0749999959,0,4.0749999959,0.0,0.0,0.0,131.94,123.5049999959,1.06,123.5095487159,4.0749999959,0,4.0749999959,119.43,1.06,119.4347039181,130.53
2019-12-18 09:00:00,116.9907777745,2.71,117.0221610819,3.2807777745,0,3.2807777745,113.71,2.71,113.7422885298,131.1,3.2807777745,0.0,3.2807777745,3.2807777745,0,3.2807777745,0.0,0.0,0.0,131.94,122.0607777745,-2.03,122.0776571323,3.2807777745,0,3.2807777745,118.78,-2.03,118.7973455091,130.93
2019-12-18 09:30:00,117.1965555464,2.2,117.2172027986,9.1865555464,0,9.1865555464,108.01,2.2,108.0324030095,131.41,9.1865555464,0.0,9.1865555464,9.1865555464,0,9.1865555464,0.0,0.0,0.0,132.16,122.0365555464,-2.61,122.0644624353,9.1865555464,0,9.1865555464,112.85,-2.61,112.8801780651,131.28
2019-12-18 10:00:00,116.3263333249,2.29,116.3488716095,8.4363333249,0,8.4363333249,107.89,2.29,107.9143002572,131.59,8.4363333249,0.0,8.4363333249,8.4363333249,0,8.4363333249,0.0,0.0,0.0,132.37,121.1463333249,-2.51,121.1723325601,8.4363333249,0,8.4363333249,112.71,-2.51,112.7379448101,131.45
2019-12-18 10:30:00,109.8584444361,1.49,109.868548338,8.3884444361,0,8.3884444361,101.47,1.49,101.480939097,132.17,8.3884444361,0.0,8.3884444361,8.3884444361,0,8.3884444361,0.0,0.0,0.0,132.71,114.3584444361,-3.46,114.4107749027,8.3884444361,0,8.3884444361,105.97,-3.46,106.0264707514,131.98
2019-12-18 11:00:00,107.437777773,2.54,107.4677983993,4.767777773,0,4.767777773,102.67,2.54,102.7014143038,131.92,4.767777773,0.0,4.767777773,4.767777773,0,4.767777773,0.0,0.0,0.0,132.64,111.997777773,-2.35,112.022429567,4.767777773,0,4.767777773,107.23,-2.35,107.2557476315,131.79
2019-12-18 11:30:00,107.1043333282,2.5,107.1335065126,5.1343333282,0,5.1343333282,101.97,2.5,102.0006416646,131.92,5.1343333282,0.0,5.1343333282,5.1343333282,0,5.1343333282,0.0,0.0,0.0,132.64,111.6143333282,-2.39,111.6399189551,5.1343333282,0,5.1343333282,106.48,-2.39,106.5068190305,131.79
2019-12-18 12:00:00,109.6065555513,3.06,109.6492618298,4.2565555513,0,4.2565555513,105.35,3.06,105.3944310673,131.92,4.2565555513,0.0,4.2565555513,4.2565555513,0,4.2565555513,0.0,0.0,0.0,132.64,114.2865555513,-1.77,114.3002610661,4.2565555513,0,4.2565555513,110.03,-1.77,110.0442356509,131.79
2019-12-18 12:30:00,112.4807777707,2.9,112.5181557257,7.0707777707,0,7.0707777707,105.41,2.9,105.4498843053,131.76,7.0707777707,0.0,7.0707777707,7.0707777707,0,7.0707777707,0.0,0.0,0.0,132.55,117.1407777707,-1.92,117.1565116275,7.0707777707,0,7.0707777707,110.07,-1.92,110.0867444337,131.65
2019-12-18 13:00:00,112.6418888851,3.3,112.6902175506,3.7518888851,0,3.7518888851,108.89,3.3,108.9399931155,131.46,3.7518888851,0.0,3.7518888851,3.7518888851,0,3.7518888851,0.0,0.0,0.0,132.32,117.4618888851,-1.46,117.470962116,3.7518888851,0,3.7518888851,113.71,-1.46,113.71937258,131.28
2019-12-18 13:30:00,113.8583333302,2.7199999999999998,113.8908181933,3.0983333302,0,3.0983333302,110.76,2.7199999999999998,110.7933933048,131.57,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,132.41,118.8183333302,-2.06,118.8361895021,3.0983333302,0,3.0983333302,115.72,-2.06,115.7383341854,131.43
2019-12-18 14:00:00,112.9517777738,2.65,112.982859772,4.0117777738,0,4.0117777738,108.94,2.65,108.9722262781,131.57,4.0117777738,0.0,4.0117777738,4.0117777738,0,4.0117777738,0.0,0.0,0.0,132.41,117.8017777738,-2.15,117.821395963,4.0117777738,0,4.0117777738,113.79,-2.15,113.8103097263,131.43
2019-12-18 14:30:00,114.5472222169,2.7,114.5790387357,5.3572222169,0,5.3572222169,109.19,2.7,109.2233770765,131.45,5.3572222169,0.0,5.3572222169,5.3572222169,0,5.3572222169,0.0,0.0,0.0,132.28,119.4072222169,-2.08,119.4253369999,5.3572222169,0,5.3572222169,114.05,-2.08,114.0689655428,131.31
2019-12-18 15:00:00,114.143888886,3.73,114.2048171928,2.8438888860000002,0,2.8438888860000002,111.3,3.73,111.3624842575,131.45,2.8438888860000002,0.0,2.8438888860000002,2.8438888860000002,0,2.8438888860000002,0.0,0.0,0.0,132.44,119.083888886,-0.99,119.0880039812,2.8438888860000002,0,2.8438888860000002,116.24,-0.99,116.2442157701,131.31
2019-12-18 15:30:00,117.006888883,3.66,117.0641176709,5.916888883,0,5.916888883,111.09,3.66,111.1502753033,131.73,5.916888883,0.0,5.916888883,5.916888883,0,5.916888883,0.0,0.0,0.0,132.66,121.976888883,-1.09,121.9817589706,5.916888883,0,5.916888883,116.06,-1.09,116.0651183603,131.59
2019-12-18 16:00:00,120.544555548,3.75,120.6028704976,7.534555548,0,7.534555548,113.01,3.75,113.0722008276,131.41,7.534555548,0.0,7.534555548,7.534555548,0,7.534555548,0.0,0.0,0.0,132.4,125.574555548,-0.92,125.5779256123,7.534555548,0,7.534555548,118.04,-0.92,118.0435851709,131.26
2019-12-18 16:30:00,124.9122222138,0.65,124.9139133899,8.4622222138,0,8.4622222138,116.45,0.65,116.4518140692,131.76,8.4622222138,0.0,8.4622222138,8.4622222138,0,8.4622222138,0.0,0.0,0.0,132.4,130.1222222138,-4.2,130.1899869953,8.4622222138,0,8.4622222138,121.66,-4.2,121.7324755355,131.62
2019-12-18 17:00:00,128.503222213,0.6900000000000001,128.5050746824,9.203222213,0,9.203222213,119.3,0.6900000000000001,119.3019953731,131.68,9.203222213,0.0,9.203222213,9.203222213,0,9.203222213,0.0,0.0,0.0,132.4,133.843222213,-4.13,133.9069267527,9.203222213,0,9.203222213,124.64,-4.13,124.7084058915,131.51
2019-12-18 17:30:00,129.9356666574,0.62,129.9371458425,9.2856666574,0,9.2856666574,120.65,0.62,120.6515930272,131.68,9.2856666574,0.0,9.2856666574,9.2856666574,0,9.2856666574,0.0,0.0,0.0,132.4,135.3856666574,-4.18,135.4501795357,9.2856666574,0,9.2856666574,126.1,-4.18,126.1692609156,131.51
2019-12-18 18:00:00,128.6411111017,-0.52,128.6421620834,9.4011111017,0,9.4011111017,119.24,-0.52,119.2411338423,131.78,9.4011111017,0.0,9.4011111017,9.4011111017,0,9.4011111017,0.0,0.0,0.0,132.4,134.0211111017,-5.42,134.1306624935,9.4011111017,0,9.4011111017,124.62,-5.42,124.7378082219,131.64
2019-12-18 18:30:00,126.0828888795,-1.75,126.0950330829,9.4328888795,0,9.4328888795,116.65,-1.75,116.6631261368,132.08,9.4328888795,0.0,9.4328888795,9.4328888795,0,9.4328888795,0.0,0.0,0.0,132.4,131.3528888795,-6.71,131.5241632438,9.4328888795,0,9.4328888795,121.92,-6.71,122.1045064688,131.93
2019-12-18 19:00:00,125.2133333281,-2.32,125.2348244026,5.2133333281,0,5.2133333281,120.0,-2.32,120.0224245714,132.19,5.2133333281,0.0,5.2133333281,5.2133333281,0,5.2133333281,0.0,0.0,0.0,132.6,130.6133333281,-7.32,130.8182909347,5.2133333281,0,5.2133333281,125.4,-7.32,125.6134642465,132.07
2019-12-18 19:30:00,119.6491111055,-4.45,119.7318348992,5.6291111055,0,5.6291111055,114.02,-4.45,114.1068047927,132.68,5.6291111055,0.0,5.6291111055,5.6291111055,0,5.6291111055,0.0,0.0,0.0,132.74,124.8091111055,-9.6,125.1777704504,5.6291111055,0,5.6291111055,119.18,-9.6,119.5660169112,132.55
2019-12-18 20:00:00,114.6012222167,-6.17,114.7671949363,5.5512222167,0,5.5512222167,109.05,-6.17,109.2244084443,132.91,5.5512222167,0.0,5.5512222167,5.5512222167,0,5.5512222167,0.0,0.0,0.0,132.74,119.5412222167,-11.46,120.0892809915,5.5512222167,0,5.5512222167,113.99,-11.46,114.564618011,132.77
2019-12-18 20:30:00,109.2211111047,-5.13,109.3415200687,6.4211111047,0,6.4211111047,102.8,-5.13,102.9279208961,132.83,6.4211111047,0.0,6.4211111047,6.4211111047,0,6.4211111047,0.0,0.0,0.0,132.74,113.8811111047,-10.45,114.3595643855,6.4211111047,0,6.4211111047,107.46,-10.45,107.9669120611,132.69
2019-12-18 21:00:00,104.3963333261,3.13,104.4432444533,7.2563333261,0,7.2563333261,97.14,3.13,97.1904136219,132.01,7.2563333261,0.0,7.2563333261,7.2563333261,0,7.2563333261,0.0,0.0,0.0,132.74,108.7363333261,-1.76,108.7505760224,7.2563333261,0,7.2563333261,101.48,-1.76,101.4952609731,131.85
2019-12-18 21:30:00,98.8081111047,-5.35,98.9528439211,6.3881111047,0,6.3881111047,92.42,-5.35,92.5747206315,133.06,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,132.83,102.9581111047,-10.69,103.5115874782,6.3881111047,0,6.3881111047,96.57,-10.69,97.1598734046,132.93
2019-12-18 22:00:00,91.777333327,-7.16,92.0562030099,6.367333327,0,6.367333327,85.41,-7.16,85.7095893118,133.06,6.367333327,0.0,6.367333327,6.367333327,0,6.367333327,0.0,0.0,0.0,132.6,95.617333327,-12.68,96.4544287867,6.367333327,0,6.367333327,89.25,-12.68,90.1462417409,132.93
2019-12-18 22:30:00,83.7545555523,-8.02,84.1376608646,3.2845555523,0,3.2845555523,80.47,-8.02,80.8686669854,132.88,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,132.25,87.3745555523,-13.6,88.426652984,3.2845555523,0,3.2845555523,84.09,-13.6,85.1826748817,132.74
2019-12-18 23:00:00,80.3573333301,-10.67,81.0626296139,3.2173333300999998,0,3.2173333300999998,77.14,-10.67,77.8744406079,133.06,3.2173333300999998,0.0,3.2173333300999998,3.2173333300999998,0,3.2173333300999998,0.0,0.0,0.0,132.08,83.7873333301,-16.39,85.375343786,3.2173333300999998,0,3.2173333300999998,80.57,-16.39,82.2201739234,132.93
2019-12-18 23:30:00,78.784888883,-11.2,79.5769986636,5.934888883,0,5.934888883,72.85,-11.2,73.7059190296,132.95,5.934888883,0.0,5.934888883,5.934888883,0,5.934888883,0.0,0.0,0.0,131.87,82.034888883,-16.96,83.7697116746,5.934888883,0,5.934888883,76.1,-16.96,77.9669904511,132.82
2019-12-19 00:00:00,77.7997777733,-11.25,78.6089557339,4.5197777732999995,0,4.5197777732999995,73.28,-11.25,74.138525073,133.22,4.5197777732999995,0.0,4.5197777732999995,4.5197777732999995,0,4.5197777732999995,0.0,0.0,0.0,132.15,81.0297777733,-17.04,82.8020922802,4.5197777732999995,0,4.5197777732999995,76.51,-17.04,78.3845756511,133.07
2019-12-19 00:30:00,85.7815555525,-9.68,86.3259965074,3.1015555525,0,3.1015555525,82.68,-9.68,83.2447283616,132.55,3.1015555525,0.0,3.1015555525,3.1015555525,0,3.1015555525,0.0,0.0,0.0,131.74,89.4315555525,-15.29,90.7291972219,3.1015555525,0,3.1015555525,86.33,-15.29,87.6735592981,132.43
2019-12-19 01:00:00,86.5126666641,-9.69,87.0536477887,2.6026666641,0,2.6026666641,83.91,-9.69,84.4676517964,132.3,2.6026666641,0.0,2.6026666641,2.6026666641,0,2.6026666641,0.0,0.0,0.0,131.5,90.2526666641,-15.29,91.5386690966,2.6026666641,0,2.6026666641,87.65,-15.29,88.9736286773,132.15
2019-12-19 01:30:00,86.1851111078,-9.79,86.7393652079,3.2651111078,0,3.2651111078,82.92,-9.79,83.4959310386,132.6,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,131.84,90.2851111078,-15.48,91.6025746786,3.2651111078,0,3.2651111078,87.02,-15.48,88.3861459732,132.52
2019-12-19 02:00:00,83.2727777753,-10.51,83.9333998979,2.4727777753,0,2.4727777753,80.8,-10.51,81.4806731685,133.16,2.4727777753,0.0,2.4727777753,2.4727777753,0,2.4727777753,0.0,0.0,0.0,132.21,86.8727777753,-16.2,88.370354296,2.4727777753,0,2.4727777753,84.4,-16.2,85.940677214,133.01
2019-12-19 02:30:00,83.725999999,-10.48,84.379342708,1.035999999,0,1.035999999,82.69,-10.48,83.3514636944,133.16,1.035999999,0.0,1.035999999,1.035999999,0,1.035999999,0.0,0.0,0.0,132.28,87.405999999,-16.17,88.8891317081,1.035999999,0,1.035999999,86.37,-16.17,87.8706196632,133.01
2019-12-19 03:00:00,81.7433333322,-10.76,82.4484696296,1.1233333322,0,1.1233333322,80.62,-10.76,81.3348756684,133.37,1.1233333322,0.0,1.1233333322,1.1233333322,0,1.1233333322,0.0,0.0,0.0,132.42,85.3333333322,-16.48,86.9101155078,1.1233333322,0,1.1233333322,84.21,-16.48,85.8074268347,133.25
2019-12-19 03:30:00,78.6258888878,-11.39,79.4466015849,1.1058888878,0,1.1058888878,77.52,-11.39,78.3522973499,133.8,1.1058888878,0.0,1.1058888878,1.1058888878,0,1.1058888878,0.0,0.0,0.0,132.75,82.0658888878,-17.2,83.8489720804,1.1058888878,0,1.1058888878,80.96,-17.2,82.7669112629,133.64
2019-12-19 04:00:00,74.8572222212,-12.43,75.8822022524,1.0672222212,0,1.0672222212,73.79,-12.43,74.8295997584,134.23,1.0672222212,0.0,1.0672222212,1.0672222212,0,1.0672222212,0.0,0.0,0.0,133.05,78.1372222212,-18.35,80.2629926955,1.0672222212,0,1.0672222212,77.07,-18.35,79.2244116419,134.08
2019-12-19 04:30:00,72.8683333323,-13.09,74.0347357841,1.0783333323,0,1.0783333323,71.79,-13.09,72.9736404464,134.6,1.0783333323,0.0,1.0783333323,1.0783333323,0,1.0783333323,0.0,0.0,0.0,133.34,76.0383333323,-19.06,78.390763078,1.0783333323,0,1.0783333323,74.96,-19.06,77.3452338545,134.48
2019-12-19 05:00:00,71.8086666656,-12.85,72.9493461814,1.0586666656000001,0,1.0586666656000001,70.75,-12.85,71.907475272,134.5,1.0586666656000001,0.0,1.0586666656000001,1.0586666656000001,0,1.0586666656000001,0.0,0.0,0.0,133.19,74.9386666656,-18.82,77.2657502495,1.0586666656000001,0,1.0586666656000001,73.88,-18.82,76.2394045097,134.32
2019-12-19 05:30:00,72.2436666641,-12.01,73.2351518949,2.5636666641,0,2.5636666641,69.68,-12.01,70.7074430311,133.84,2.5636666641,0.0,2.5636666641,2.5636666641,0,2.5636666641,0.0,0.0,0.0,132.66,75.3236666641,-17.89,77.4190342211,2.5636666641,0,2.5636666641,72.76,-17.89,74.9270958999,133.73
2019-12-19 06:00:00,74.1447777761,-10.82,74.9301039067,1.6647777761,0,1.6647777761,72.48,-10.82,73.2831685996,133.41,1.6647777761,0.0,1.6647777761,1.6647777761,0,1.6647777761,0.0,0.0,0.0,132.38,77.3647777761,-16.61,79.1277507601,1.6647777761,0,1.6647777761,75.7,-16.61,77.5008522534,133.26
2019-12-19 06:30:00,79.2583333321,-7.89,79.6500816232,1.2483333321,0,1.2483333321,78.01,-7.89,78.4079855627,132.89,1.2483333321,0.0,1.2483333321,1.2483333321,0,1.2483333321,0.0,0.0,0.0,132.2,82.7283333321,-13.47,83.8177668272,1.2483333321,0,1.2483333321,81.48,-13.47,82.58590255,132.73
2019-12-19 07:00:00,83.0873333307,-5.45,83.2658841304,2.6073333307,0,2.6073333307,80.48,-5.45,80.6643223489,132.89,2.6073333307,0.0,2.6073333307,2.6073333307,0,2.6073333307,0.0,0.0,0.0,132.49,86.6673333307,-10.92,87.3525790498,2.6073333307,0,2.6073333307,84.06,-10.92,84.7663258612,132.73
2019-12-19 07:30:00,90.6555555518,-3.61,90.7274040873,3.7055555519,0,3.7055555519,86.95,-3.61,87.0249079287,132.41,3.7055555519,0.0,3.7055555519,3.7055555519,0,3.7055555519,0.0,0.0,0.0,132.28,94.5455555519,-8.91,94.9644679583,3.7055555519,0,3.7055555519,90.84,-8.91,91.275920702,132.27
2019-12-19 08:00:00,96.1111111067,-0.9,96.1153248871,4.4511111067,0,4.4511111067,91.66,-0.9,91.6644183967,131.92,4.4511111067,0.0,4.4511111067,4.4511111067,0,4.4511111067,0.0,0.0,0.0,132.17,100.2011111067,-6.02,100.3817865303,4.4511111067,0,4.4511111067,95.75,-6.02,95.939058261,131.76
2019-12-19 08:30:00,96.6975555499,0.07,96.6975808866,5.6475555499,0,5.6475555499,91.05,0.07,91.0500269083,131.75,5.6475555499,0.0,5.6475555499,5.6475555499,0,5.6475555499,0.0,0.0,0.0,132.07,100.7575555499,-4.97,100.8800570003,5.6475555499,0,5.6475555499,95.11,-4.97,95.2397658544,131.59
2019-12-19 09:00:00,98.4705555506,-0.36,98.4712136131,4.9705555506,0,4.9705555506,93.5,-0.36,93.5006930456,132.06,4.9705555506,0.0,4.9705555506,4.9705555506,0,4.9705555506,0.0,0.0,0.0,132.41,102.6205555506,-5.43,102.7641149503,4.9705555506,0,4.9705555506,97.65,-5.43,97.8008558245,131.94
2019-12-19 09:30:00,102.2969999988,0.99,102.3017903497,1.1869999988,0,1.1869999988,101.11,0.99,101.1148465855,131.61,1.1869999988,0.0,1.1869999988,1.1869999988,0,1.1869999988,0.0,0.0,0.0,132.19,106.8069999988,-3.94,106.8796465598,1.1869999988,0,1.1869999988,105.62,-3.94,105.6934624279,131.45
2019-12-19 10:00:00,101.6935555548,0.88,101.6973630011,0.7735555548,0,0.7735555548,100.92,0.88,100.9238366294,131.73,0.7735555548,0.0,0.7735555548,0.7735555548,0,0.7735555548,0.0,0.0,0.0,132.19,106.1735555548,-4.04,106.2503905835,0.7735555548,0,0.7735555548,105.4,-4.04,105.4773985269,131.55
2019-12-19 10:30:00,99.2209999993,1.3,99.2295159762,0.6709999993,0,0.6709999993,98.55,1.3,98.5585739548,131.73,0.6709999993,0.0,0.6709999993,0.6709999993,0,0.6709999993,0.0,0.0,0.0,132.19,103.6009999993,-3.63,103.6645749563,0.6709999993,0,0.6709999993,102.93,-3.63,102.993989145,131.55
2019-12-19 11:00:00,101.0139999994,1.54,101.0257382843,0.5939999994,0,0.5939999994,100.42,1.54,100.4318077105,131.61,0.5939999994,0.0,0.5939999994,0.5939999994,0,0.5939999994,0.0,0.0,0.0,132.19,105.4739999994,-3.35,105.527186904,0.5939999994,0,0.5939999994,104.88,-3.35,104.9334879817,131.4
2019-12-19 11:30:00,101.594666666,2.74,101.6316087394,0.7146666660000001,0,0.7146666660000001,100.88,2.74,100.917203687,131.17,0.7146666660000001,0.0,0.7146666660000001,0.7146666660000001,0,0.7146666660000001,0.0,0.0,0.0,131.94,106.104666666,-2.06,106.1246620173,0.7146666660000001,0,0.7146666660000001,105.39,-2.06,105.4101309173,131.02
2019-12-19 12:00:00,102.758777777,3.12,102.8061321625,0.7887777770000001,0,0.7887777770000001,101.97,3.12,102.0177205195,131.17,0.7887777770000001,0.0,0.7887777770000001,0.7887777770000001,0,0.7887777770000001,0.0,0.0,0.0,131.94,107.298777777,-1.6600000000000001,107.3116177887,0.7887777770000001,0,0.7887777770000001,106.51,-1.6600000000000001,106.5229350891,131.02
2019-12-19 12:30:00,104.9101111102,3.75,104.9771113774,0.9401111102,0,0.9401111102,103.97,3.75,104.037605701,131.05,0.9401111102,0.0,0.9401111102,0.9401111102,0,0.9401111102,0.0,0.0,0.0,131.94,109.5401111102,-0.98,109.5444948048,0.9401111102,0,0.9401111102,108.6,-0.98,108.6044216411,130.84
2019-12-19 13:00:00,102.3647777725,2.27,102.3899439809,5.2447777725,0,5.2447777725,97.12,2.27,97.1465248992,131.45,5.2447777725,0.0,5.2447777725,5.2447777725,0,5.2447777725,0.0,0.0,0.0,132.11,106.6947777725,-2.59,106.7262090769,5.2447777725,0,5.2447777725,101.45,-2.59,101.4830557285,131.32
2019-12-19 13:30:00,99.1097777705,1.11,99.1159934103,7.2897777705,0,7.2897777705,91.82,1.11,91.8267090775,131.96,7.2897777705,0.0,7.2897777705,7.2897777705,0,7.2897777705,0.0,0.0,0.0,132.41,103.1997777705,-3.89,103.273066343,7.2897777705,0,7.2897777705,95.91,-3.89,95.9888545613,131.83
2019-12-19 14:00:00,97.3685555493,0.4,97.3693771663,6.2385555493,0,6.2385555493,91.13,0.4,91.1308778626,132.2,6.2385555493,0.0,6.2385555493,6.2385555493,0,6.2385555493,0.0,0.0,0.0,132.6,101.4285555493,-4.61,101.5332653903,6.2385555493,0,6.2385555493,95.19,-4.61,95.3015645202,132.13
2019-12-19 14:30:00,98.0245555526,0.17,98.0247029645,3.0045555526,0,3.0045555526,95.02,0.17,95.0201520731,132.11,3.0045555526,0.0,3.0045555526,3.0045555526,0,3.0045555526,0.0,0.0,0.0,132.47,102.2645555526,-4.85,102.3794990336,3.0045555526,0,3.0045555526,99.26,-4.85,99.3784186833,131.98
2019-12-19 15:00:00,97.8025555519,-0.01,97.8025560631,3.6625555519,0,3.6625555519,94.14,-0.01,94.1400005311,132.2,3.6625555519,0.0,3.6625555519,3.6625555519,0,3.6625555519,0.0,0.0,0.0,132.55,102.0125555519,-5.1,102.1399603007,3.6625555519,0,3.6625555519,98.35,-5.1,98.4821430514,132.11
2019-12-19 15:30:00,100.7644444419,0.14,100.7645416983,2.5844444419,0,2.5844444419,98.18,0.14,98.1800998166,132.2,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,132.55,105.1144444419,-4.85,105.2262749047,2.5844444419,0,2.5844444419,102.53,-4.85,102.6446462315,132.11
2019-12-19 16:00:00,99.5537777719,0.29,99.5542001558,5.8837777719,0,5.8837777719,93.67,0.29,93.6704489153,132.11,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,132.45,103.7337777719,-4.72,103.8411048228,5.8837777719,0,5.8837777719,97.85,-4.72,97.9637734063,131.97
2019-12-19 16:30:00,106.6595555497,1.12,106.6654357796,5.8595555497,0,5.8595555497,100.8,1.12,100.8062220302,131.51,5.8595555497,0.0,5.8595555497,5.8595555497,0,5.8595555497,0.0,0.0,0.0,132.06,111.1695555497,-3.79,111.2341412567,5.8595555497,0,5.8595555497,105.31,-3.79,105.3781770577,131.37
2019-12-19 17:00:00,113.7228888829,2.79,113.7571077158,6.0028888829,0,6.0028888829,107.72,2.79,107.7561251159,130.94,6.0028888829,0.0,6.0028888829,6.0028888829,0,6.0028888829,0.0,0.0,0.0,131.75,118.5528888829,-1.94,118.5687609047,6.0028888829,0,6.0028888829,112.55,-1.94,112.5667184384,130.8
2019-12-19 17:30:00,115.9188888813,2.84,115.9536735058,7.5688888813,0,7.5688888813,108.35,2.84,108.3872137293,130.85,7.5688888813,0.0,7.5688888813,7.5688888813,0,7.5688888813,0.0,0.0,0.0,131.75,120.7688888813,-1.9,120.7838338588,7.5688888813,0,7.5688888813,113.2,-1.9,113.2159441068,130.69
2019-12-19 18:00:00,115.9001111045,0.99,115.9043392373,6.6401111045,0,6.6401111045,109.26,0.99,109.2644850809,131.6,6.6401111045,0.0,6.6401111045,6.6401111045,0,6.6401111045,0.0,0.0,0.0,132.28,120.7901111045,-3.88,120.8524113977,6.6401111045,0,6.6401111045,114.15,-3.88,114.2159222701,131.48
2019-12-19 18:30:00,113.0636666604,0.07,113.0636883296,6.2436666604,0,6.2436666604,106.82,0.07,106.8200229358,131.77,6.2436666604,0.0,6.2436666604,6.2436666604,0,6.2436666604,0.0,0.0,0.0,132.28,117.8636666604,-4.86,117.9638229231,6.2436666604,0,6.2436666604,111.62,-4.86,111.7257535217,131.64
2019-12-19 19:00:00,110.1963333298,-0.44,110.1972117585,3.5063333298,0,3.5063333298,106.69,-0.44,106.6909072977,131.96,3.5063333298,0.0,3.5063333298,3.5063333298,0,3.5063333298,0.0,0.0,0.0,132.41,114.9863333298,-5.43,115.1144723857,3.5063333298,0,3.5063333298,111.48,-5.43,111.6121646596,131.84
2019-12-19 19:30:00,107.1417777769,-1.18,107.148275512,0.8917777769,0,0.8917777769,106.25,-1.18,106.2565522686,132.06,0.8917777769,0.0,0.8917777769,0.8917777769,0,0.8917777769,0.0,0.0,0.0,132.41,111.9017777769,-6.22,112.074512132,0.8917777769,0,0.8917777769,111.01,-6.22,111.1841198193,131.95
2019-12-19 20:00:00,102.6252222213,-2.22,102.649231054,0.8752222213,0,0.8752222213,101.75,-2.22,101.7742153003,132.36,0.8752222213,0.0,0.8752222213,0.8752222213,0,0.8752222213,0.0,0.0,0.0,132.55,107.1652222213,-7.35,107.4169788895,0.8752222213,0,0.8752222213,106.29,-7.35,106.5438247859,132.24
2019-12-19 20:30:00,99.1939999991,-1.92,99.212580028,0.9439999991,0,0.9439999991,98.25,-1.92,98.2687585146,132.06,0.9439999991,0.0,0.9439999991,0.9439999991,0,0.9439999991,0.0,0.0,0.0,132.26,103.5939999991,-7.04,103.8329352171,0.9439999991,0,0.9439999991,102.65,-7.04,102.8911274115,131.94
2019-12-19 21:00:00,98.2879999991,-3.86,98.3637664174,0.9479999991,0,0.9479999991,97.34,-3.86,97.4165037353,132.06,0.9479999991,0.0,0.9479999991,0.9479999991,0,0.9479999991,0.0,0.0,0.0,132.06,102.6379999991,-9.07,103.0379733099,0.9479999991,0,0.9479999991,101.69,-9.07,102.0936873661,131.94
2019-12-19 21:30:00,93.7415555525,-4.98,93.873743067,3.0415555525,0,3.0415555525,90.7,-4.98,90.8366137634,132.17,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,131.97,97.7815555525,-10.3,98.3225437337,3.0415555525,0,3.0415555525,94.74,-10.3,95.2982560176,131.94
2019-12-19 22:00:00,88.0237777767,-6.72,88.2799176148,1.1237777767,0,1.1237777767,86.9,-6.72,87.159442403,132.27,1.1237777767,0.0,1.1237777767,1.1237777767,0,1.1237777767,0.0,0.0,0.0,131.89,91.8937777767,-12.14,92.6922110755,1.1237777767,0,1.1237777767,90.77,-12.14,91.5782315837,132.14
2019-12-19 22:30:00,80.5689999992,-10.92,81.305658849,0.8089999992,0,0.8089999992,79.76,-10.92,80.5040620093,132.8,0.8089999992,0.0,0.8089999992,0.8089999992,0,0.8089999992,0.0,0.0,0.0,131.89,84.1189999992,-16.63,85.747087769,0.8089999992,0,0.8089999992,83.31,-16.63,84.9535932142,132.65
2019-12-19 23:00:00,74.4995555547,-12.5,75.5409410708,0.8095555547000001,0,0.8095555547000001,73.69,-12.5,74.7426658609,133.0,0.8095555547000001,0.0,0.8095555547000001,0.8095555547000001,0,0.8095555547000001,0.0,0.0,0.0,131.81,77.7795555547,-18.32,79.9079574404,0.8095555547000001,0,0.8095555547000001,76.97,-18.32,79.1201826338,132.88
2019-12-19 23:30:00,72.3298888879,-12.7,73.4363862574,0.9398888879,0,0.9398888879,71.39,-12.7,72.5108412584,133.34,0.9398888879,0.0,0.9398888879,0.9398888879,0,0.9398888879,0.0,0.0,0.0,132.1,75.5098888879,-18.58,77.7621998137,0.9398888879,0,0.9398888879,74.57,-18.58,76.8498620688,133.21
2019-12-20 00:00:00,69.6633333324,-13.41,70.9422871846,0.9733333324000001,0,0.9733333324000001,68.69,-13.41,69.9867430304,133.48,0.9733333324000001,0.0,0.9733333324000001,0.9733333324000001,0,0.9733333324000001,0.0,0.0,0.0,132.1,72.7333333324,-19.33,75.2581336311,0.9733333324000001,0,0.9733333324000001,71.76,-19.33,74.3178747005,133.33
2019-12-20 00:30:00,77.2245555535,-11.0,78.0040510515,2.0145555535,0,2.0145555535,75.21,-11.0,76.0101578738,132.85,2.0145555535,0.0,2.0145555535,2.0145555535,0,2.0145555535,0.0,0.0,0.0,131.8,80.5745555535,-16.75,82.2971536728,2.0145555535,0,2.0145555535,78.56,-16.75,80.3258121652,132.73
2019-12-20 01:00:00,75.9416666636,-10.38,76.6477731943,3.1116666636,0,3.1116666636,72.83,-10.38,73.5659792295,132.63,3.1116666636,0.0,3.1116666636,3.1116666636,0,3.1116666636,0.0,0.0,0.0,131.65,79.1916666636,-16.11,80.8136880049,3.1116666636,0,3.1116666636,76.08,-16.11,77.7669499209,132.51
2019-12-20 01:30:00,71.4171111065,-11.42,72.3244091493,4.6071111065,0,4.6071111065,66.81,-11.42,67.7789974845,132.96,4.6071111065,0.0,4.6071111065,4.6071111065,0,4.6071111065,0.0,0.0,0.0,131.79,74.3871111065,-17.25,76.3610162241,4.6071111065,0,4.6071111065,69.78,-17.25,71.8805321349,132.81
