Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-20 02:00:00,71.460222219,-11.54,72.3860135633,3.190222219,0,3.190222219,68.27,-11.54,69.2384611325,133.23,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,132.06,74.520222219,-17.38,76.520114477,3.190222219,0,3.190222219,71.33,-17.38,73.4168461594,133.1
2019-12-20 02:30:00,71.9603333314,-11.48,72.8702955474,1.9203333314000002,0,1.9203333314000002,70.04,-11.48,70.9745870013,133.36,1.9203333314000002,0.0,1.9203333314000002,1.9203333314000002,0,1.9203333314000002,0.0,0.0,0.0,132.22,75.0803333314,-17.31,77.049935452,1.9203333314000002,0,1.9203333314000002,73.16,-17.31,75.1799288374,133.22
2019-12-20 03:00:00,69.794999999,-12.15,70.844650644,0.9649999990000001,0,0.9649999990000001,68.83,-12.15,69.8941442469,133.69,0.9649999990000001,0.0,0.9649999990000001,0.9649999990000001,0,0.9649999990000001,0.0,0.0,0.0,132.48,72.854999999,-18.05,75.0576679951,0.9649999990000001,0,0.9649999990000001,71.89,-18.05,74.1213505004,133.55
2019-12-20 03:30:00,68.5739999991,-11.18,69.4793917351,0.8839999991,0,0.8839999991,67.69,-11.18,68.6070586747,133.87,0.8839999991,0.0,0.8839999991,0.8839999991,0,0.8839999991,0.0,0.0,0.0,132.77,71.5839999991,-17.05,73.5864903082,0.8839999991,0,0.8839999991,70.7,-17.05,72.7268347998,133.78
2019-12-20 04:00:00,68.4492222213,-7.63,68.8731654761,0.8992222213000001,0,0.8992222213000001,67.55,-7.63,67.9795513371,133.67,0.8992222213000001,0.0,0.8992222213000001,0.8992222213000001,0,0.8992222213000001,0.0,0.0,0.0,132.95,71.4192222213,-13.33,72.6525581291,0.8992222213000001,0,0.8992222213000001,70.52,-13.33,71.7687905708,133.52
2019-12-20 04:30:00,66.2101111102,-7.8,66.6679744197,0.8801111102,0,0.8801111102,65.33,-7.8,65.7939883272,133.67,0.8801111102,0.0,0.8801111102,0.8801111102,0,0.8801111102,0.0,0.0,0.0,132.95,69.0701111102,-13.53,70.3828185623,0.8801111102,0,0.8801111102,68.19,-13.53,69.5193282476,133.52
2019-12-20 05:00:00,65.4609999977,-7.89,65.9347755035,2.3309999977,0,2.3309999977,63.13,-7.89,63.6211364249,133.77,2.3309999977,0.0,2.3309999977,2.3309999977,0,2.3309999977,0.0,0.0,0.0,132.95,68.2209999977,-13.64,69.5712184792,2.3309999977,0,2.3309999977,65.89,-13.64,67.2870098905,133.64
2019-12-20 05:30:00,64.5931111097,-7.57,65.0351820388,1.4431111097,0,1.4431111097,63.15,-7.57,63.6021021665,133.52,1.4431111097,0.0,1.4431111097,1.4431111097,0,1.4431111097,0.0,0.0,0.0,132.72,67.3731111097,-13.28,68.6694582809,1.4431111097,0,1.4431111097,65.93,-13.28,67.2541693875,133.4
2019-12-20 06:00:00,69.6397777769,-6.37,69.9305051378,0.8397777769,0,0.8397777769,68.8,-6.37,69.0942609773,133.33,0.8397777769,0.0,0.8397777769,0.8397777769,0,0.8397777769,0.0,0.0,0.0,132.72,72.6697777769,-11.99,73.6522688188,0.8397777769,0,0.8397777769,71.83,-11.99,72.823821652,133.21
2019-12-20 06:30:00,76.9237777753,-4.51,77.0558738009,2.5037777753,0,2.5037777753,74.42,-4.51,74.5565322423,133.33,2.5037777753,0.0,2.5037777753,2.5037777753,0,2.5037777753,0.0,0.0,0.0,133.03,80.2037777753,-9.99,80.8235489782,2.5037777753,0,2.5037777753,77.7,-9.99,78.3395819494,133.21
2019-12-20 07:00:00,85.8535555549,-1.4100000000000001,85.8651332115,0.6435555549,0,0.6435555549,85.21,-1.4100000000000001,85.2216650858,132.75,0.6435555549,0.0,0.6435555549,0.6435555549,0,0.6435555549,0.0,0.0,0.0,132.86,89.6235555549,-6.64,89.8691899947,0.6435555549,0,0.6435555549,88.98,-6.64,89.2274061037,132.6
2019-12-20 07:30:00,89.5754444439,0.98,89.5808051277,0.5354444439,0,0.5354444439,89.04,0.98,89.0453929184,131.73,0.5354444439,0.0,0.5354444439,0.5354444439,0,0.5354444439,0.0,0.0,0.0,132.14,93.5254444439,-4.06,93.6135265783,0.5354444439,0,0.5354444439,92.99,-4.06,93.0785888376,131.6
2019-12-20 08:00:00,96.0357777759,3.26,96.0910933075,1.8757777759,0,1.8757777759,94.16,3.26,94.2164168285,131.4,1.8757777759,0.0,1.8757777759,1.8757777759,0,1.8757777759,0.0,0.0,0.0,132.14,100.2157777759,-1.5899999999999999,100.2283902656,1.8757777759,0,1.8757777759,98.34,-1.5899999999999999,98.3528530344,131.26
2019-12-20 08:30:00,99.0568888862,4.36,99.1527954009,2.7368888862,0,2.7368888862,96.32,4.36,96.4186289054,131.26,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,132.14,103.3168888862,-0.45,103.3178688762,2.7368888862,0,2.7368888862,100.58,-0.45,100.5810066563,131.26
2019-12-20 09:00:00,97.7995555538,5.47,97.9524066397,1.7695555538,0,1.7695555538,96.03,5.47,96.1856631728,131.13,1.7695555538,0.0,1.7695555538,1.7695555538,0,1.7695555538,0.0,0.0,0.0,132.14,102.0495555538,0.75,102.0523115305,1.7695555538,0,1.7695555538,100.28,0.75,100.2828046078,130.96
2019-12-20 09:30:00,96.9936666634,5.76,97.1645458633,3.2436666634,0,3.2436666634,93.75,5.76,93.9267805261,131.02,3.2436666634,0.0,3.2436666634,3.2436666634,0,3.2436666634,0.0,0.0,0.0,131.97,101.1336666634,1.03,101.1389115662,3.2436666634,0,3.2436666634,97.89,1.03,97.8954186875,130.96
2019-12-20 10:00:00,93.246999993,4.98,93.3798875973,7.006999993,0,7.006999993,86.24,4.98,86.3836674378,131.49,7.006999993,0.0,7.006999993,7.006999993,0,7.006999993,0.0,0.0,0.0,132.34,97.026999993,0.16,97.0271319149,7.006999993,0,7.006999993,90.02,0.16,90.0201421905,131.38
2019-12-20 10:30:00,90.6211111046,5.21,90.7707545294,6.4811111046,0,6.4811111046,84.14,5.21,84.3011488652,131.77,6.4811111046,0.0,6.4811111046,6.4811111046,0,6.4811111046,0.0,0.0,0.0,132.56,94.3111111046,0.33,94.3116884473,6.4811111046,0,6.4811111046,87.83,0.33,87.8306199454,131.65
2019-12-20 11:00:00,87.3146666597,5.18,87.4681851527,6.9446666597,0,6.9446666597,80.37,5.18,80.5367574465,131.98,6.9446666597,0.0,6.9446666597,6.9446666597,0,6.9446666597,0.0,0.0,0.0,132.76,90.8346666597,0.26,90.8350387636,6.9446666597,0,6.9446666597,83.89,0.26,83.8904029076,131.89
2019-12-20 11:30:00,92.6672222156,4.69,92.7858295925,6.5872222156,0,6.5872222156,86.08,4.69,86.2076707724,132.55,6.5872222156,0.0,6.5872222156,6.5872222156,0,6.5872222156,0.0,0.0,0.0,133.34,96.4872222156,-0.26,96.4875725205,6.5872222156,0,6.5872222156,89.9,-0.26,89.9003759725,132.41
2019-12-20 12:00:00,95.2464444371,4.18,95.3381223745,7.3864444371,0,7.3864444371,87.86,4.18,87.9593769873,132.69,7.3864444371,0.0,7.3864444371,7.3864444371,0,7.3864444371,0.0,0.0,0.0,133.53,99.1364444371,-0.79,99.1395920691,7.3864444371,0,7.3864444371,91.75,-0.79,91.7534010269,132.63
2019-12-20 12:30:00,94.3704444362,4.31,94.4688143415,8.2204444362,0,8.2204444362,86.15,4.31,86.2577451595,132.69,8.2204444362,0.0,8.2204444362,8.2204444362,0,8.2204444362,0.0,0.0,0.0,133.38,98.1704444362,-0.66,98.1726630015,8.2204444362,0,8.2204444362,89.95,-0.66,89.9524213126,132.51
2019-12-20 13:00:00,88.0839999912,6.41,88.3169245074,8.7939999912,0,8.7939999912,79.29,6.41,79.5486781788,132.58,8.7939999912,0.0,8.7939999912,8.7939999912,0,8.7939999912,0.0,0.0,0.0,133.49,91.5839999912,1.5,91.5962829726,8.7939999912,0,8.7939999912,82.79,1.5,82.8035874827,132.51
2019-12-20 13:30:00,88.7951111027,6.1,89.0043917778,8.4551111027,0,8.4551111027,80.34,6.1,80.5712454912,132.58,8.4551111027,0.0,8.4551111027,8.4551111027,0,8.4551111027,0.0,0.0,0.0,133.49,92.3551111027,1.16,92.3623957397,8.4551111027,0,8.4551111027,83.9,1.16,83.9080186871,132.51
2019-12-20 14:00:00,88.0314444372,4.91,88.1682670222,7.2114444372,0,7.2114444372,80.82,4.91,80.9690095036,133.02,7.2114444372,0.0,7.2114444372,7.2114444372,0,7.2114444372,0.0,0.0,0.0,133.81,91.6114444372,-0.12,91.61152303,7.2114444372,0,7.2114444372,84.4,-0.12,84.400085308,132.92
2019-12-20 14:30:00,86.0967777725,5.08,86.2465161198,5.3267777725,0,5.3267777725,80.77,5.08,80.9295947105,132.47,5.3267777725,0.0,5.3267777725,5.3267777725,0,5.3267777725,0.0,0.0,0.0,133.26,89.6567777725,0.11,89.656845252,5.3267777725,0,5.3267777725,84.33,0.11,84.3300717419,132.34
2019-12-20 15:00:00,86.5447777755,5.62,86.7270601382,2.2347777755,0,2.2347777755,84.31,5.62,84.4971035007,131.99,2.2347777755,0.0,2.2347777755,2.2347777755,0,2.2347777755,0.0,0.0,0.0,132.9,90.2747777755,0.73,90.2777292715,2.2347777755,0,2.2347777755,88.04,0.73,88.0430264132,131.95
2019-12-20 15:30:00,89.63777777600001,5.5600000000000005,89.8100484613,1.747777776,0,1.747777776,87.89,5.5600000000000005,88.0656896867,131.99,1.747777776,0.0,1.747777776,1.747777776,0,1.747777776,0.0,0.0,0.0,132.9,93.527777776,0.6900000000000001,93.5303229745,1.747777776,0,1.747777776,91.78,0.6900000000000001,91.7825936657,131.95
2019-12-20 16:00:00,93.8828888876,3.44,93.9458909473,1.2428888876,0,1.2428888876,92.64,3.44,92.7038467379,131.87,1.2428888876,0.0,1.2428888876,1.2428888876,0,1.2428888876,0.0,0.0,0.0,132.58,98.0128888876,-1.49,98.0242137847,1.2428888876,0,1.2428888876,96.77,-1.49,96.7814703339,131.76
2019-12-20 16:30:00,99.3301111071,4.34,99.4248790421,4.0601111071,0,4.0601111071,95.27,4.34,95.3688025509,131.12,4.0601111071,0.0,4.0601111071,4.0601111071,0,4.0601111071,0.0,0.0,0.0,131.97,103.6001111071,-0.47000000000000003,103.6011772201,4.0601111071,0,4.0601111071,99.54,-0.47000000000000003,99.541109598,130.98
2019-12-20 17:00:00,106.440444438,4.97,106.5564128158,6.410444438,0,6.410444438,100.03,4.97,100.1533913555,130.78,6.410444438,0.0,6.410444438,6.410444438,0,6.410444438,0.0,0.0,0.0,131.79,110.920444438,0.26,110.9207491605,6.410444438,0,6.410444438,104.51,0.26,104.5103234135,130.66
2019-12-20 17:30:00,110.3175555493,1.3,110.325214989,6.2575555493,0,6.2575555493,104.06,1.3,104.0681199984,131.01,6.2575555493,0.0,6.2575555493,6.2575555493,0,6.2575555493,0.0,0.0,0.0,131.68,115.0175555493,-3.58,115.0732570345,6.2575555493,0,6.2575555493,108.76,-3.58,108.8189046076,130.83
2019-12-20 18:00:00,110.3146666597,0.97,110.3189311961,6.9746666597,0,6.9746666597,103.34,0.97,103.344552348,131.1,6.9746666597,0.0,6.9746666597,6.9746666597,0,6.9746666597,0.0,0.0,0.0,131.68,114.9646666597,-3.91,115.0311378722,6.9746666597,0,6.9746666597,107.99,-3.91,108.0607616112,130.93
2019-12-20 18:30:00,108.5834444382,0.26,108.5837557191,6.2334444382,0,6.2334444382,102.35,0.26,102.3503302388,131.1,6.2334444382,0.0,6.2334444382,6.2334444382,0,6.2334444382,0.0,0.0,0.0,131.68,113.2034444382,-4.66,113.2993178827,6.2334444382,0,6.2334444382,106.97,-4.66,107.0714551129,130.93
2019-12-20 19:00:00,107.6023333297,-0.9,107.6060971227,3.6623333297,0,3.6623333297,103.94,-0.9,103.9438964057,131.1,3.6623333297,0.0,3.6623333297,3.6623333297,0,3.6623333297,0.0,0.0,0.0,131.54,112.2723333297,-5.88,112.4262034905,3.6623333297,0,3.6623333297,108.61,-5.88,108.7690512048,130.93
2019-12-20 19:30:00,108.0304444435,-2.23,108.0534581892,0.9804444435,0,0.9804444435,107.05,-2.23,107.0732244775,131.34,0.9804444435,0.0,0.9804444435,0.9804444435,0,0.9804444435,0.0,0.0,0.0,131.67,112.8204444435,-7.26,113.0537937639,0.9804444435,0,0.9804444435,111.84,-7.26,112.0753906975,131.2
2019-12-20 20:00:00,105.2242222213,-4.38,105.3153423869,0.9342222213,0,0.9342222213,104.29,-4.38,104.3819356977,132.0,0.9342222213,0.0,0.9342222213,0.9342222213,0,0.9342222213,0.0,0.0,0.0,132.01,109.9042222213,-9.59,110.3218299434,0.9342222213,0,0.9342222213,108.97,-9.59,109.3911742327,131.86
2019-12-20 20:30:00,100.2646666657,-6.0,100.4440310899,0.9646666657,0,0.9646666657,99.3,-6.0,99.4811037333,132.15,0.9646666657,0.0,0.9646666657,0.9646666657,0,0.9646666657,0.0,0.0,0.0,132.01,104.7146666657,-11.32,105.3247540463,0.9646666657,0,0.9646666657,103.75,-11.32,104.3657266539,132.03
2019-12-20 21:00:00,98.0284444435,-8.57,98.4023415372,0.9584444435,0,0.9584444435,97.07,-8.57,97.4475746235,132.63,0.9584444435,0.0,0.9584444435,0.9584444435,0,0.9584444435,0.0,0.0,0.0,132.15,102.3684444435,-14.06,103.32948281,0.9584444435,0,0.9584444435,101.41,-14.06,102.3800356515,132.49
2019-12-20 21:30:00,96.6266666657,-9.64,97.106345369,0.9666666657,0,0.9666666657,95.66,-9.64,96.1445016629,132.63,0.9666666657,0.0,0.9666666657,0.9666666657,0,0.9666666657,0.0,0.0,0.0,132.07,100.8766666657,-15.19,102.0139107062,0.9666666657,0,0.9666666657,99.91,-15.19,101.0581228799,132.56
2019-12-20 22:00:00,91.6072222213,-10.21,92.1744393153,0.9672222213,0,0.9672222213,90.64,-10.21,91.2132320445,133.18,0.9672222213,0.0,0.9672222213,0.9672222213,0,0.9672222213,0.0,0.0,0.0,132.41,95.6172222213,-15.87,96.9252809401,0.9672222213,0,0.9672222213,94.65,-15.87,95.9712425678,133.04
2019-12-20 22:30:00,85.8313333324,-11.41,86.5864070256,0.9813333324000001,0,0.9813333324000001,84.85,-11.41,85.6137290392,133.73,0.9813333324000001,0.0,0.9813333324000001,0.9813333324000001,0,0.9813333324000001,0.0,0.0,0.0,132.82,89.5713333324,-17.21,91.2096916722,0.9813333324000001,0,0.9813333324000001,88.59,-17.21,90.2461755422,133.64
2019-12-20 23:00:00,79.5274444435,-12.82,80.5541235425,0.9874444435,0,0.9874444435,78.54,-12.82,79.57941945,133.62,0.9874444435,0.0,0.9874444435,0.9874444435,0,0.9874444435,0.0,0.0,0.0,132.48,82.9974444435,-18.71,85.0801967801,0.9874444435,0,0.9874444435,82.01,-18.71,84.1172051366,133.52
2019-12-20 23:30:00,77.8415555545,-13.14,78.9428107629,1.0215555545,0,1.0215555545,76.82,-13.14,77.9356914385,133.5,1.0215555545,0.0,1.0215555545,1.0215555545,0,1.0215555545,0.0,0.0,0.0,132.3,81.2415555545,-19.05,83.4451487441,1.0215555545,0,1.0215555545,80.22,-19.05,82.4508999344,133.43
2019-12-21 00:00:00,75.6214444434,-13.75,76.861338524,1.0414444434,0,1.0414444434,74.58,-13.75,75.8369230652,133.64,1.0414444434,0.0,1.0414444434,1.0414444434,0,1.0414444434,0.0,0.0,0.0,132.3,78.9214444434,-19.69,81.3405833089,1.0414444434,0,1.0414444434,77.88,-19.69,80.3305079033,133.53
2019-12-21 00:30:00,88.3472222175,-11.58,89.1029072115,4.7372222175,0,4.7372222175,83.61,-11.58,84.4081068381,132.97,4.7372222175,0.0,4.7372222175,4.7372222175,0,4.7372222175,0.0,0.0,0.0,132.01,92.0572222175,-17.34,93.6760789231,4.7372222175,0,4.7372222175,87.32,-17.34,89.0250414209,132.86
2019-12-21 01:00:00,89.8994444413,-11.39,90.618111936,3.1694444413,0,3.1694444413,86.73,-11.39,87.4747106311,132.74,3.1694444413,0.0,3.1694444413,3.1694444413,0,3.1694444413,0.0,0.0,0.0,131.76,93.7294444413,-17.1,95.2765383254,3.1694444413,0,3.1694444413,90.56,-17.1,92.1603146696,132.6
2019-12-21 01:30:00,88.1327777747,-12.01,88.9473249641,3.1227777747,0,3.1227777747,85.01,-12.01,85.8541798633,133.15,3.1227777747,0.0,3.1227777747,3.1227777747,0,3.1227777747,0.0,0.0,0.0,132.04,91.9027777747,-17.79,93.6087851791,3.1227777747,0,3.1227777747,88.78,-17.79,90.54486457,132.99
2019-12-21 02:00:00,84.6841111067,-12.6,85.6163458338,4.4341111067,0,4.4341111067,80.25,-12.6,81.2331367116,133.43,4.4341111067,0.0,4.4341111067,4.4341111067,0,4.4341111067,0.0,0.0,0.0,132.26,88.2341111067,-18.45,90.1424476192,4.4341111067,0,4.4341111067,83.8,-18.45,85.8070072896,133.3
2019-12-21 02:30:00,84.9427777745,-12.69,85.8854562546,3.2527777745,0,3.2527777745,81.69,-12.69,82.6697780328,133.51,3.2527777745,0.0,3.2527777745,3.2527777745,0,3.2527777745,0.0,0.0,0.0,132.34,88.5527777745,-18.55,90.4748415394,3.2527777745,0,3.2527777745,85.3,-18.55,87.2937139776,133.41
2019-12-21 03:00:00,81.7279999968,-13.4,82.819236796,3.2079999968,0,3.2079999968,78.52,-13.4,79.6551969428,133.99,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,132.73,85.1879999968,-19.33,87.3535588482,3.2079999968,0,3.2079999968,81.98,-19.33,84.2280790473,133.86
2019-12-21 03:30:00,78.214222219,-13.45,79.3622520933,3.194222219,0,3.194222219,75.02,-13.45,76.2161590478,134.32,3.194222219,0.0,3.194222219,3.194222219,0,3.194222219,0.0,0.0,0.0,133.05,81.524222219,-19.43,83.8076590081,3.194222219,0,3.194222219,78.33,-19.43,80.7038648393,134.2
2019-12-21 04:00:00,75.2465555523,-8.38,75.7117462649,3.2765555523,0,3.2765555523,71.97,-8.38,72.4562302359,133.97,3.2765555523,0.0,3.2765555523,3.2765555523,0,3.2765555523,0.0,0.0,0.0,133.23,78.3765555523,-14.12,79.6383002094,3.2765555523,0,3.2765555523,75.1,-14.12,76.4158648449,133.87
2019-12-21 04:30:00,72.9327777745,-8.93,73.4774453414,3.2727777745,0,3.2727777745,69.66,-8.93,70.2300541079,134.29,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,133.47,75.9627777745,-14.73,77.3777520171,3.2727777745,0,3.2727777745,72.69,-14.73,74.1674389473,134.16
2019-12-21 05:00:00,71.8069999969,-8.9,72.3564457982,3.1269999969,0,3.1269999969,68.68,-8.9,69.2542590748,134.29,3.1269999969,0.0,3.1269999969,3.1269999969,0,3.1269999969,0.0,0.0,0.0,133.47,74.7969999969,-14.72,76.2316837577,3.1269999969,0,3.1269999969,71.67,-14.72,73.1660255857,134.24
2019-12-21 05:30:00,72.3748888859,-8.39,72.8595679458,3.0048888859,0,3.0048888859,69.37,-8.39,69.8755250428,134.12,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,133.34,75.4048888859,-14.15,76.7210516605,3.0048888859,0,3.0048888859,72.4,-14.15,73.7697939539,133.97
2019-12-21 06:00:00,73.5334444413,-7.8,73.9459765735,3.1234444413,0,3.1234444413,70.41,-7.8,70.8407234576,133.91,3.1234444413,0.0,3.1234444413,3.1234444413,0,3.1234444413,0.0,0.0,0.0,133.21,76.6134444413,-13.53,77.7989766588,3.1234444413,0,3.1234444413,73.49,-13.53,74.7251028771,133.79
2019-12-21 06:30:00,77.8282222191,-6.63,78.110108653,3.1082222191,0,3.1082222191,74.72,-6.63,75.0135674395,133.12,3.1082222191,0.0,3.1082222191,3.1082222191,0,3.1082222191,0.0,0.0,0.0,132.58,81.1082222191,-12.2,82.0206297924,3.1082222191,0,3.1082222191,78.0,-12.2,78.9483375379,132.97
2019-12-21 07:00:00,82.1563333304,-4.75,82.2935331985,2.9763333304,0,2.9763333304,79.18,-4.75,79.322348049,132.88,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,132.58,85.6363333304,-10.21,86.2428297673,2.9763333304,0,2.9763333304,82.66,-10.21,83.2881726297,132.77
2019-12-21 07:30:00,84.5114444416,-4.39,84.6253882804,2.8614444415999998,0,2.8614444415999998,81.65,-4.39,81.7679313668,132.5,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,132.26,88.0814444416,-9.78,88.6227355418,2.8614444415999998,0,2.8614444415999998,85.22,-9.78,85.7793494963,132.38
2019-12-21 08:00:00,89.4722222194,-3.21,89.5297863779,2.8122222194,0,2.8122222194,86.66,-3.21,86.7194309253,132.27,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,132.26,93.2722222194,-8.5,93.6587285721,2.8122222194,0,2.8122222194,90.46,-8.5,90.858470161,132.17
2019-12-21 08:30:00,94.7942222193,-1.67,94.8089313628,2.9642222193,0,2.9642222193,91.83,-1.67,91.8451838694,131.76,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,131.93,98.8142222193,-6.8100000000000005,99.0486073239,2.9642222193,0,2.9642222193,95.85,-6.8100000000000005,96.0916156592,131.67
2019-12-21 09:00:00,98.7145555522,-1.15,98.7212539318,3.3445555522,0,3.3445555522,95.37,-1.15,95.3769332701,131.62,3.3445555522,0.0,3.3445555522,3.3445555522,0,3.3445555522,0.0,0.0,0.0,131.84,102.9145555522,-6.26,103.1047687768,3.3445555522,0,3.3445555522,99.57,-6.26,99.7665900991,131.47
2019-12-21 09:30:00,100.5153333291,-1.03,100.5206104948,4.2753333291,0,4.2753333291,96.24,-1.03,96.2455115837,131.73,4.2753333291,0.0,4.2753333291,4.2753333291,0,4.2753333291,0.0,0.0,0.0,131.97,104.7553333291,-6.11,104.9333691486,4.2753333291,0,4.2753333291,100.48,-6.11,100.6655974005,131.58
2019-12-21 10:00:00,99.216777772,-0.8300000000000001,99.2202494023,5.796777772,0,5.796777772,93.42,-0.8300000000000001,93.4236870392,131.93,5.796777772,0.0,5.796777772,5.796777772,0,5.796777772,0.0,0.0,0.0,132.18,103.296777772,-5.94,103.4674243328,5.796777772,0,5.796777772,97.5,-5.94,97.6807739527,131.78
2019-12-21 10:30:00,98.4805555489,-0.5,98.4818248269,6.6205555489,0,6.6205555489,91.86,-0.5,91.8613607563,131.93,6.6205555489,0.0,6.6205555489,6.6205555489,0,6.6205555489,0.0,0.0,0.0,132.18,102.5005555489,-5.61,102.6539623582,6.6205555489,0,6.6205555489,95.88,-5.61,96.0439821124,131.78
2019-12-21 11:00:00,101.7509999932,0.07,101.7510240716,6.7609999932000004,0,6.7609999932000004,94.99,0.07,94.9900257922,131.78,6.7609999932000004,0.0,6.7609999932000004,6.7609999932000004,0,6.7609999932000004,0.0,0.0,0.0,132.18,105.9209999932,-5.0,106.0389468053,6.7609999932000004,0,6.7609999932000004,99.16,-5.0,99.2859788691,131.66
2019-12-21 11:30:00,101.3154444356,-0.63,101.3174031507,8.7954444356,0,8.7954444356,92.52,-0.63,92.5221449168,132.03,8.7954444356,0.0,8.7954444356,8.7954444356,0,8.7954444356,0.0,0.0,0.0,132.3,105.3654444356,-5.76,105.522767596,8.7954444356,0,8.7954444356,96.57,-5.76,96.7416275447,131.98
2019-12-21 12:00:00,99.7634444339,-0.68,99.7657618891,10.5934444339,0,10.5934444339,89.17,-0.68,89.1725927626,132.03,10.5934444339,0.0,10.5934444339,10.5934444339,0,10.5934444339,0.0,0.0,0.0,132.2,103.6534444339,-5.8100000000000005,103.8161482767,10.5934444339,0,10.5934444339,93.06,-5.8100000000000005,93.2411910048,131.98
2019-12-21 12:30:00,104.5559999917,-0.23,104.5562529658,8.3359999917,0,8.3359999917,96.22,-0.23,96.2202748905,131.65,8.3359999917,0.0,8.3359999917,8.3359999917,0,8.3359999917,0.0,0.0,0.0,131.97,108.8059999917,-5.29,108.9345203973,8.3359999917,0,8.3359999917,100.47,-5.29,100.6091695622,131.51
2019-12-21 13:00:00,105.1087777685,-0.53,105.1101139948,9.2387777685,0,9.2387777685,95.87,-0.53,95.8714649935,131.81,9.2387777685,0.0,9.2387777685,9.2387777685,0,9.2387777685,0.0,0.0,0.0,132.16,109.3187777685,-5.62,109.4631425312,9.2387777685,0,9.2387777685,100.08,-5.62,100.2376715611,131.7
2019-12-21 13:30:00,106.5418888828,-0.12,106.5419564619,6.0518888828,0,6.0518888828,100.49,-0.12,100.4900716489,131.52,6.0518888828,0.0,6.0518888828,6.0518888828,0,6.0518888828,0.0,0.0,0.0,131.95,110.9718888828,-5.17,111.0922545555,6.0518888828,0,6.0518888828,104.92,-5.17,105.0473002985,131.39
2019-12-21 14:00:00,105.6587777698,-0.56,105.6602617819,7.9287777698,0,7.9287777698,97.73,-0.56,97.7316044072,131.7,7.9287777698,0.0,7.9287777698,7.9287777698,0,7.9287777698,0.0,0.0,0.0,131.95,109.9787777698,-5.6,110.121258437,7.9287777698,0,7.9287777698,102.05,-5.6,102.2035346747,131.57
2019-12-21 14:30:00,105.8729999923,-0.88,105.8766571411,7.6729999923,0,7.6729999923,98.2,-0.88,98.2039428944,131.7,7.6729999923,0.0,7.6729999923,7.6729999923,0,7.6729999923,0.0,0.0,0.0,131.95,110.2129999923,-5.93,110.372416243,7.6729999923,0,7.6729999923,102.54,-5.93,102.7113260551,131.57
2019-12-21 15:00:00,105.7377777702,-0.93,105.7418675255,7.5277777702,0,7.5277777702,98.21,-0.93,98.2144032207,131.8,7.5277777702,0.0,7.5277777702,7.5277777702,0,7.5277777702,0.0,0.0,0.0,132.14,110.0777777702,-5.99,110.240633429,7.5277777702,0,7.5277777702,102.55,-5.99,102.7247905814,131.71
2019-12-21 15:30:00,108.1322222162,-0.5,108.1333782022,5.9922222162,0,5.9922222162,102.14,-0.5,102.1412238031,132.47,5.9922222162,0.0,5.9922222162,5.9922222162,0,5.9922222162,0.0,0.0,0.0,132.85,112.6522222162,-5.58,112.7903345604,5.9922222162,0,5.9922222162,106.66,-5.58,106.8058612624,132.28
2019-12-21 16:00:00,108.8257777744,0.28,108.8261379825,3.4157777744,0,3.4157777744,105.41,0.28,105.4103718806,132.04,3.4157777744,0.0,3.4157777744,3.4157777744,0,3.4157777744,0.0,0.0,0.0,132.55,113.5057777744,-4.68,113.6022182361,3.4157777744,0,3.4157777744,110.09,-4.68,110.1894300739,131.89
2019-12-21 16:30:00,113.7945555521,-0.64,113.7963552724,3.4845555521,0,3.4845555521,110.31,-0.64,110.3118565704,131.43,3.4845555521,0.0,3.4845555521,3.4845555521,0,3.4845555521,0.0,0.0,0.0,131.92,118.7045555521,-5.59,118.8361039786,3.4845555521,0,3.4845555521,115.22,-5.59,115.3555221912,131.27
2019-12-21 17:00:00,119.3781111076,-3.05,119.4170670868,3.4881111076,0,3.4881111076,115.89,-3.05,115.9301280945,131.22,3.4881111076,0.0,3.4881111076,3.4881111076,0,3.4881111076,0.0,0.0,0.0,131.53,124.5581111076,-8.05,124.8179696306,3.4881111076,0,3.4881111076,121.07,-8.05,121.3373289635,131.04
2019-12-21 17:30:00,123.949777772,-3.74,124.0061894008,5.819777772,0,5.819777772,118.13,-3.74,118.189189438,131.52,5.819777772,0.0,5.819777772,5.819777772,0,5.819777772,0.0,0.0,0.0,131.76,129.229777772,-8.77,129.5270178881,5.819777772,0,5.819777772,123.41,-8.77,123.7212229167,131.34
2019-12-21 18:00:00,122.1986666633,-4.22,122.27151154,3.3686666633,0,3.3686666633,118.83,-4.22,118.9049086455,131.59,3.3686666633,0.0,3.3686666633,3.3686666633,0,3.3686666633,0.0,0.0,0.0,131.76,127.5286666633,-9.28,127.8658641738,3.3686666633,0,3.3686666633,124.16,-9.28,124.5063211247,131.45
2019-12-21 18:30:00,120.4819999928,-5.91,120.6268644303,7.1519999928,0,7.1519999928,113.33,-5.91,113.4839944662,132.17,7.1519999928,0.0,7.1519999928,7.1519999928,0,7.1519999928,0.0,0.0,0.0,132.1,125.5619999928,-11.12,126.0534420086,7.1519999928,0,7.1519999928,118.41,-11.12,118.9309989027,132.0
2019-12-21 19:00:00,115.4747777706,-7.83,115.7399377966,7.1847777706,0,7.1847777706,108.29,-7.83,108.5727083571,132.74,7.1847777706,0.0,7.1847777706,7.1847777706,0,7.1847777706,0.0,0.0,0.0,132.46,120.3247777706,-13.21,121.0477436615,7.1847777706,0,7.1847777706,113.14,-13.21,113.9085760599,132.64
2019-12-21 19:30:00,111.2935555498,-8.6,111.6253354169,5.7135555498,0,5.7135555498,105.58,-8.6,105.9296766728,132.93,5.7135555498,0.0,5.7135555498,5.7135555498,0,5.7135555498,0.0,0.0,0.0,132.46,116.0135555498,-14.06,116.8624348168,5.7135555498,0,5.7135555498,110.3,-14.06,111.1925069418,132.78
2019-12-21 20:00:00,107.2722222147,-6.23,107.4529783621,7.5022222147,0,7.5022222147,99.77,-6.23,99.9643226356,132.85,7.5022222147,0.0,7.5022222147,7.5022222147,0,7.5022222147,0.0,0.0,0.0,132.63,111.7122222147,-11.6,112.3128692188,7.5022222147,0,7.5022222147,104.21,-11.6,104.8536317921,132.69
2019-12-21 20:30:00,103.530222215,-2.37,103.5573455235,7.240222215,0,7.240222215,96.29,-2.37,96.3191621641,132.28,7.240222215,0.0,7.240222215,7.240222215,0,7.240222215,0.0,0.0,0.0,132.42,107.780222215,-7.55,108.0443371987,7.240222215,0,7.240222215,100.54,-7.55,100.8230831705,132.15
2019-12-21 21:00:00,99.1555555523,-3.54,99.2187270473,3.2355555523,0,3.2355555523,95.92,-3.54,95.985300958,132.17,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,132.21,103.3755555523,-8.8,103.7494360744,3.2355555523,0,3.2355555523,100.14,-8.8,100.5259150667,132.15
2019-12-21 21:30:00,94.7206666637,-10.64,95.3163904751,3.0006666637,0,3.0006666637,91.72,-10.64,92.3350854226,132.08,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,131.26,98.8106666637,-16.21,100.1314733064,3.0006666637,0,3.0006666637,95.81,-16.21,97.1716018186,131.95
2019-12-21 22:00:00,89.8442222193,-11.94,90.6341429385,2.9142222193,0,2.9142222193,86.93,-11.94,87.7461594601,132.66,2.9142222193,0.0,2.9142222193,2.9142222193,0,2.9142222193,0.0,0.0,0.0,131.67,93.6842222193,-17.65,95.3323449457,2.9142222193,0,2.9142222193,90.77,-17.65,92.4700784038,132.53
2019-12-21 22:30:00,83.3706666633,-13.03,84.3827527394,3.3806666633,0,3.3806666633,79.99,-13.03,81.0443150381,132.93,3.3806666633,0.0,3.3806666633,3.3806666633,0,3.3806666633,0.0,0.0,0.0,131.78,86.9006666633,-18.85,88.9215854926,3.3806666633,0,3.3806666633,83.52,-18.85,85.6207504055,132.84
2019-12-21 23:00:00,76.0239999958,-14.69,77.4302568468,4.1639999958,0,4.1639999958,71.86,-14.69,73.3461362309,133.75,4.1639999958,0.0,4.1639999958,4.1639999958,0,4.1639999958,0.0,0.0,0.0,132.36,79.2139999958,-20.69,81.8714473754,4.1639999958,0,4.1639999958,75.05,-20.69,77.849718047,133.59
2019-12-21 23:30:00,76.8446666634,-13.24,77.9769221924,3.3146666634,0,3.3146666634,73.53,-13.24,74.7125056466,133.98,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,132.76,80.1046666634,-19.19,82.37119473,3.3146666634,0,3.3146666634,76.79,-19.19,79.151501565,133.91
2019-12-22 00:00:00,74.8375555523,-8.48,75.3164664668,3.2775555523,0,3.2775555523,71.56,-8.48,72.0606966383,133.53,3.2775555523,0.0,3.2775555523,3.2775555523,0,3.2775555523,0.0,0.0,0.0,132.76,77.9875555523,-14.2,79.2697850446,3.2775555523,0,3.2775555523,74.71,-14.2,76.0475121224,133.41
2019-12-22 00:30:00,85.6705555522,-6.5600000000000005,85.9213459428,3.3905555522,0,3.3905555522,82.28,-6.5600000000000005,82.5410927963,132.85,3.3905555522,0.0,3.3905555522,3.3905555522,0,3.3905555522,0.0,0.0,0.0,132.45,89.3105555522,-12.07,90.1224735182,3.3905555522,0,3.3905555522,85.92,-12.07,86.7636519517,132.75
2019-12-22 01:00:00,87.024555553,-6.32,87.2537430096,2.604555553,0,2.604555553,84.42,-6.32,84.6562389904,132.66,2.604555553,0.0,2.604555553,2.604555553,0,2.604555553,0.0,0.0,0.0,132.22,90.764555553,-11.81,91.5296708435,2.604555553,0,2.604555553,88.16,-11.81,88.947522169,132.49
2019-12-22 01:30:00,85.2506666642,-6.58,85.5042254318,2.5006666642,0,2.5006666642,82.75,-6.58,83.0111974375,132.8,2.5006666642,0.0,2.5006666642,2.5006666642,0,2.5006666642,0.0,0.0,0.0,132.33,88.9006666642,-12.09,89.718987028,2.5006666642,0,2.5006666642,86.4,-12.09,87.2417795554,132.65
2019-12-22 02:00:00,82.3973333309,-7.16,82.7078360256,2.4573333309,0,2.4573333309,79.94,-7.16,80.2600099676,133.02,2.4573333309,0.0,2.4573333309,2.4573333309,0,2.4573333309,0.0,0.0,0.0,132.49,85.9273333309,-12.72,86.8637151713,2.4573333309,0,2.4573333309,83.47,-12.72,84.4336384387,132.85
2019-12-22 02:30:00,82.1663333309,-7.23,82.4838119454,2.4163333309,0,2.4163333309,79.75,-7.23,80.0770591368,133.23,2.4163333309,0.0,2.4163333309,2.4163333309,0,2.4163333309,0.0,0.0,0.0,132.73,85.6863333309,-12.81,86.6385815887,2.4163333309,0,2.4163333309,83.27,-12.81,84.2495637971,133.12
2019-12-22 03:00:00,79.3219999975,-7.92,79.7164103783,2.4719999975,0,2.4719999975,76.85,-7.92,77.2570313952,133.82,2.4719999975,0.0,2.4719999975,2.4719999975,0,2.4719999975,0.0,0.0,0.0,133.17,82.7119999975,-13.59,83.8210179107,2.4719999975,0,2.4719999975,80.24,-13.59,81.382711309,133.69
2019-12-22 03:30:00,76.2865555531,-8.6,76.7697763326,2.4965555531,0,2.4965555531,73.79,-8.6,74.2894615676,134.28,2.4965555531,0.0,2.4965555531,2.4965555531,0,2.4965555531,0.0,0.0,0.0,133.52,79.5365555531,-14.37,80.8242573071,2.4965555531,0,2.4965555531,77.04,-14.37,78.3687341993,134.14
2019-12-22 04:00:00,72.8346666643,-9.6,73.4646082688,2.4046666643,0,2.4046666643,70.43,-9.6,71.0812556164,133.86,2.4046666643,0.0,2.4046666643,2.4046666643,0,2.4046666643,0.0,0.0,0.0,133.01,75.9146666643,-15.38,77.4569623387,2.4046666643,0,2.4046666643,73.51,-15.38,75.1016943883,133.76
2019-12-22 04:30:00,70.9765555529,-9.84,71.6554048077,2.6765555529,0,2.6765555529,68.3,-9.84,69.0051853124,134.0,2.6765555529,0.0,2.6765555529,2.6765555529,0,2.6765555529,0.0,0.0,0.0,133.01,73.9765555529,-15.67,75.6179851058,2.6765555529,0,2.6765555529,71.3,-15.67,73.001636283,133.89
2019-12-22 05:00:00,69.5896666637,-9.81,70.2777191318,2.9296666637,0,2.9296666637,66.66,-9.81,67.3779763721,134.0,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,133.01,72.5096666637,-15.64,74.177229388,2.9296666637,0,2.9296666637,69.58,-15.64,71.3160991642,133.89
2019-12-22 05:30:00,69.5309999969,-9.2,70.1370084946,3.0609999969,0,3.0609999969,66.47,-9.2,67.1036578735,133.71,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,132.86,72.4309999969,-15.0,73.9678968239,3.0609999969,0,3.0609999969,69.37,-15.0,70.9732125523,133.59
2019-12-22 06:00:00,70.3052222191,-8.76,70.8488664078,3.1652222191,0,3.1652222191,67.14,-8.76,67.7090629089,133.5,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,132.69,73.2552222191,-14.51,74.6784284942,3.1652222191,0,3.1652222191,70.09,-14.51,71.5761706156,133.38
2019-12-22 06:30:00,73.7734444414,-8.03,74.209177362,3.0734444414,0,3.0734444414,70.7,-8.03,71.1545564247,133.92,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,133.21,76.8734444414,-13.76,78.0952243116,3.0734444414,0,3.0734444414,73.8,-13.76,75.0718162828,133.83
2019-12-22 07:00:00,76.3606666636,-7.3,76.7088092289,3.0306666636,0,3.0306666636,73.33,-7.3,73.6924616226,134.11,3.0306666636,0.0,3.0306666636,3.0306666636,0,3.0306666636,0.0,0.0,0.0,133.5,79.5806666636,-12.98,80.6322696359,3.0306666636,0,3.0306666636,76.55,-12.98,77.6426615979,133.98
2019-12-22 07:30:00,76.8851111081,-6.79,77.1843534021,2.9951111081,0,2.9951111081,73.89,-6.79,74.2013220906,133.54,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,133.01,80.1251111081,-12.41,81.0804633071,2.9951111081,0,2.9951111081,77.13,-12.41,78.1219879419,133.43
2019-12-22 08:00:00,81.0651111081,-5.85,81.275917337,3.0051111081,0,3.0051111081,78.06,-5.85,78.2788994557,133.42,3.0051111081,0.0,3.0051111081,3.0051111081,0,3.0051111081,0.0,0.0,0.0,133.01,84.4851111081,-11.39,85.2494345961,3.0051111081,0,3.0051111081,81.48,-11.39,82.2722462316,133.29
2019-12-22 08:30:00,86.510111108,-4.8,86.6431724022,3.080111108,0,3.080111108,83.43,-4.8,83.5679657524,132.89,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,132.64,90.210111108,-10.23,90.7883089727,3.080111108,0,3.080111108,87.13,-10.23,87.7285005001,132.74
2019-12-22 09:00:00,92.1802222186,-3.18,92.2350571543,3.6502222186,0,3.6502222186,88.53,-3.18,88.5870944325,133.22,3.6502222186,0.0,3.6502222186,3.6502222186,0,3.6502222186,0.0,0.0,0.0,133.16,96.0702222186,-8.52,96.4472809214,3.6502222186,0,3.6502222186,92.42,-8.52,92.8118893246,133.05
2019-12-22 09:30:00,95.6707777734,-1.6099999999999999,95.6843237932,4.3907777734,0,4.3907777734,91.28,-1.6099999999999999,91.2941975155,132.85,4.3907777734,0.0,4.3907777734,4.3907777734,0,4.3907777734,0.0,0.0,0.0,133.01,99.6907777734,-6.86,99.9265268738,4.3907777734,0,4.3907777734,95.3,-6.86,95.5465834031,132.71
2019-12-22 10:00:00,96.719666657,-1.6800000000000002,96.7342561776,9.679666657,0,9.679666657,87.04,-1.6800000000000002,87.0562117255,133.12,9.679666657,0.0,9.679666657,9.679666657,0,9.679666657,0.0,0.0,0.0,133.23,100.529666657,-6.96,100.7703104995,9.679666657,0,9.679666657,90.85,-6.96,91.1162120591,133.02
2019-12-22 10:30:00,100.0411111021,-0.07,100.041135592,8.9911111021,0,8.9911111021,91.05,-0.07,91.0500269083,132.7,8.9911111021,0.0,8.9911111021,8.9911111021,0,8.9911111021,0.0,0.0,0.0,132.98,104.0511111021,-5.22,104.1819663934,8.9911111021,0,8.9911111021,95.06,-5.22,95.2032142315,132.57
2019-12-22 11:00:00,96.4983333231,0.08,96.4983664843,10.2183333231,0,10.2183333231,86.28,0.08,86.2800370885,132.78,10.2183333231,0.0,10.2183333231,10.2183333231,0,10.2183333231,0.0,0.0,0.0,133.08,100.2583333231,-5.09,100.3874568894,10.2183333231,0,10.2183333231,90.04,-5.09,90.1837551891,132.65
2019-12-22 11:30:00,91.1202222101,-0.74,91.123226982,12.1002222101,0,12.1002222101,79.02,-0.74,79.0234648696,133.07,12.1002222101,0.0,12.1002222101,12.1002222101,0,12.1002222101,0.0,0.0,0.0,133.08,94.5402222101,-6.03,94.7323308883,12.1002222101,0,12.1002222101,82.44,-6.03,82.6602353009,132.91
2019-12-22 12:00:00,93.7532222115,-0.54,93.7547773452,10.7232222115,0,10.7232222115,83.03,-0.54,83.0317559732,132.96,10.7232222115,0.0,10.7232222115,10.7232222115,0,10.7232222115,0.0,0.0,0.0,133.08,97.3932222115,-5.79,97.5651773572,10.7232222115,0,10.7232222115,86.67,-5.79,86.8631855276,132.83
2019-12-22 12:30:00,93.1245555447,-0.67,93.1269657264,10.8245555447,0,10.8245555447,82.3,-0.67,82.3027271723,132.89,10.8245555447,0.0,10.8245555447,10.8245555447,0,10.8245555447,0.0,0.0,0.0,133.08,96.6945555447,-5.92,96.8756082406,10.8245555447,0,10.8245555447,85.87,-5.92,86.0738247088,132.75
2019-12-22 13:00:00,94.6811111013,-0.37,94.6818340516,9.7811111013,0,9.7811111013,84.9,-0.37,84.9008062388,132.8,9.7811111013,0.0,9.7811111013,9.7811111013,0,9.7811111013,0.0,0.0,0.0,133.0,98.3911111013,-5.61,98.5509149818,9.7811111013,0,9.7811111013,88.61,-5.61,88.7874101436,132.75
2019-12-22 13:30:00,94.151333321,-1.51,94.1634412398,12.331333321,0,12.331333321,81.82,-1.51,81.8339324486,133.16,12.331333321,0.0,12.331333321,12.331333321,0,12.331333321,0.0,0.0,0.0,133.25,97.751333321,-6.82,97.9889563473,12.331333321,0,12.331333321,85.42,-6.82,85.6918245809,133.04
2019-12-22 14:00:00,92.8627777702,-1.3900000000000001,92.8731801716,7.6027777702,0,7.6027777702,85.26,-1.3900000000000001,85.2713298829,133.16,7.6027777702,0.0,7.6027777702,7.6027777702,0,7.6027777702,0.0,0.0,0.0,133.25,96.5927777702,-6.68,96.8234843277,7.6027777702,0,7.6027777702,88.99,-6.68,89.2403636254,132.96
2019-12-22 14:30:00,94.1007777707,-1.69,94.1159522985,7.0907777707,0,7.0907777707,87.01,-1.69,87.0264109337,133.08,7.0907777707,0.0,7.0907777707,7.0907777707,0,7.0907777707,0.0,0.0,0.0,133.13,97.9107777707,-6.98,98.1592624446,7.0907777707,0,7.0907777707,90.82,-6.98,91.0878301421,132.96
2019-12-22 15:00:00,95.8322222166,-1.42,95.842742109,5.6222222166,0,5.6222222166,90.21,-1.42,90.2211754523,132.88,5.6222222166,0.0,5.6222222166,5.6222222166,0,5.6222222166,0.0,0.0,0.0,133.13,99.8022222166,-6.67,100.024859207,5.6222222166,0,5.6222222166,94.18,-6.67,94.4158953778,132.76
2019-12-22 15:30:00,99.9395555485,-1.42,99.9496431371,7.0595555485,0,7.0595555485,92.88,-1.42,92.8908542323,132.72,7.0595555485,0.0,7.0595555485,7.0595555485,0,7.0595555485,0.0,0.0,0.0,132.9,104.0395555485,-6.62,104.2499569243,7.0595555485,0,7.0595555485,96.98,-6.62,97.2056829614,132.58
2019-12-22 16:00:00,102.5815555491,-0.89,102.5854163069,6.4815555491,0,6.4815555491,96.1,-0.89,96.1041211395,132.37,6.4815555491,0.0,6.4815555491,6.4815555491,0,6.4815555491,0.0,0.0,0.0,132.67,106.8515555491,-6.03,107.021567094,6.4815555491,0,6.4815555491,100.37,-6.03,100.5509711539,132.24
2019-12-22 16:30:00,109.1029999936,0.97,109.1073118889,6.3529999936,0,6.3529999936,102.75,0.97,102.7545784868,131.67,6.3529999936,0.0,6.3529999936,6.3529999936,0,6.3529999936,0.0,0.0,0.0,132.25,113.6429999936,-3.9699999999999998,113.7123227604,6.3529999936,0,6.3529999936,107.29,-3.9699999999999998,107.3634248709,131.5
2019-12-22 17:00:00,115.8604444368,2.56,115.888723287,7.6504444368,0,7.6504444368,108.21,2.56,108.2402776234,131.11,7.6504444368,0.0,7.6504444368,7.6504444368,0,7.6504444368,0.0,0.0,0.0,131.97,120.6804444368,-2.24,120.7012314331,7.6504444368,0,7.6504444368,113.03,-2.24,113.0521936983,130.94
2019-12-22 17:30:00,120.0484444369,-2.22,120.0689693956,7.5584444369,0,7.5584444369,112.49,-2.22,112.5119038147,131.42,7.5584444369,0.0,7.5584444369,7.5584444369,0,7.5584444369,0.0,0.0,0.0,131.74,125.0984444369,-7.24,125.307774701,7.5584444369,0,7.5584444369,117.54,-7.24,117.7627666115,131.24
2019-12-22 18:00:00,119.926555548,-3.09,119.9663570574,7.506555548,0,7.506555548,112.42,-3.09,112.4624581805,131.67,7.506555548,0.0,7.506555548,7.506555548,0,7.506555548,0.0,0.0,0.0,131.97,124.956555548,-8.16,125.2227071039,7.506555548,0,7.506555548,117.45,-8.16,117.7331223573,131.55
2019-12-22 18:30:00,116.9394444362,-4.25,117.0166490934,8.2494444362,0,8.2494444362,108.69,-4.25,108.7730600838,132.25,8.2494444362,0.0,8.2494444362,8.2494444362,0,8.2494444362,0.0,0.0,0.0,132.33,121.8194444362,-9.43,122.1838857736,8.2494444362,0,8.2494444362,113.57,-9.43,113.9608257253,132.06
2019-12-22 19:00:00,113.8132222151,-5.55,113.9484622581,7.1232222151,0,7.1232222151,106.69,-5.55,106.8342576143,132.72,7.1232222151,0.0,7.1232222151,7.1232222151,0,7.1232222151,0.0,0.0,0.0,132.63,118.5832222151,-10.85,119.0785584852,7.1232222151,0,7.1232222151,111.46,-10.85,111.9868478885,132.58
2019-12-22 19:30:00,110.3249999933,-6.92,110.5418112007,6.7049999933,0,6.7049999933,103.62,-6.92,103.8508103002,132.99,6.7049999933,0.0,6.7049999933,6.7049999933,0,6.7049999933,0.0,0.0,0.0,132.74,114.9749999933,-12.33,115.6342489207,6.7049999933,0,6.7049999933,108.27,-12.33,108.9698205927,132.86
2019-12-22 20:00:00,106.2052222171,-8.39,106.5361033931,5.1252222171,0,5.1252222171,101.08,-8.39,101.427602259,133.52,5.1252222171,0.0,5.1252222171,5.1252222171,0,5.1252222171,0.0,0.0,0.0,133.1,110.7152222171,-13.91,111.5856107685,5.1252222171,0,5.1252222171,105.59,-13.91,106.5022826046,133.4
2019-12-22 20:30:00,102.4659999936,-8.71,102.8355252561,6.3559999936,0,6.3559999936,96.11,-8.71,96.5038662438,133.75,6.3559999936,0.0,6.3559999936,6.3559999936,0,6.3559999936,0.0,0.0,0.0,133.23,106.7359999936,-14.31,107.6909921704,6.3559999936,0,6.3559999936,100.38,-14.31,101.3948741308,133.64
2019-12-22 21:00:00,99.1188888841,-9.61,99.5836644918,4.8088888841,0,4.8088888841,94.31,-9.61,94.798355471,133.75,4.8088888841,0.0,4.8088888841,4.8088888841,0,4.8088888841,0.0,0.0,0.0,133.23,103.3288888841,-15.25,104.4481774758,4.8088888841,0,4.8088888841,98.52,-15.25,99.6932941576,133.64
2019-12-22 21:30:00,93.8355555523,-10.38,94.4079227915,3.2655555523,0,3.2655555523,90.57,-10.38,91.1628723769,134.09,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,133.31,97.8655555523,-16.11,99.182655054,3.2655555523,0,3.2655555523,94.6,-16.11,95.9619304725,133.96
2019-12-22 22:00:00,88.7588888857,-5.5600000000000005,88.9328620715,3.1788888857,0,3.1788888857,85.58,-5.5600000000000005,85.7604221072,133.85,3.1788888857,0.0,3.1788888857,3.1788888857,0,3.1788888857,0.0,0.0,0.0,133.51,92.5188888857,-11.08,93.1799935643,3.1788888857,0,3.1788888857,89.34,-11.08,90.0244522338,133.71
2019-12-22 22:30:00,83.2336666635,-6.66,83.4996938093,3.2136666635,0,3.2136666635,80.02,-6.66,80.2966749,133.62,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,133.15,86.7436666635,-12.26,87.6057721056,3.2136666635,0,3.2136666635,83.53,-12.26,84.4249281907,133.53
2019-12-22 23:00:00,77.66788888560001,-7.76,78.0545870782,3.2678888856,0,3.2678888856,74.4,-7.76,74.8035934966,134.0,3.2678888856,0.0,3.2678888856,3.2678888856,0,3.2678888856,0.0,0.0,0.0,133.36,80.9578888856,-13.47,82.0708271727,3.2678888856,0,3.2678888856,77.69,-13.47,78.8490773567,133.89
2019-12-22 23:30:00,75.8801111078,-8.01,76.3017127051,3.3201111078,0,3.3201111078,72.56,-8.01,73.000778763,134.44,3.3201111078,0.0,3.3201111078,3.3201111078,0,3.3201111078,0.0,0.0,0.0,133.74,79.0601111078,-13.76,80.2486060214,3.3201111078,0,3.3201111078,75.74,-13.76,76.9797713688,134.31
2019-12-23 00:00:00,72.9446666634,-8.76,73.4687824496,3.3146666634,0,3.3146666634,69.63,-8.76,70.1788750266,133.82,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,133.03,76.0246666634,-14.53,77.4007160256,3.3146666634,0,3.3146666634,72.71,-14.53,74.1475893067,133.7
2019-12-23 00:30:00,83.7977777746,-6.92,84.0830182615,3.2077777746000002,0,3.2077777746000002,80.59,-6.92,80.8865532706,132.76,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,132.24,87.3677777746,-12.46,88.2517999435,3.2077777746000002,0,3.2077777746000002,84.16,-12.46,85.0773600907,132.67
2019-12-23 01:00:00,85.5947777745,-6.58,85.8473201811,3.2347777745,0,3.2347777745,82.36,-6.58,82.6224303685,132.63,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,132.17,89.2447777745,-12.1,90.0613144476,3.2347777745,0,3.2347777745,86.01,-12.1,86.8569519382,132.54
2019-12-23 01:30:00,83.9836666634,-7.24,84.2951592099,3.2736666634000002,0,3.2736666634000002,80.71,-7.24,81.0340773996,132.94,3.2736666634000002,0.0,3.2736666634000002,3.2736666634000002,0,3.2736666634000002,0.0,0.0,0.0,132.38,87.5336666634,-12.79,88.4631386485,3.2736666634000002,0,3.2736666634000002,84.26,-12.79,85.2251823113,132.83
2019-12-23 02:00:00,81.3849999967,-7.39,81.719828221,3.2549999967,0,3.2549999967,78.13,-7.39,78.4787168601,133.17,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,132.58,84.8349999967,-13.01,85.8267867536,3.2549999967,0,3.2549999967,81.58,-13.01,82.6108739816,133.04
2019-12-23 02:30:00,81.9028888858,-7.4,82.2365077556,3.1128888858,0,3.1128888858,78.79,-7.4,79.1367430465,133.47,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,132.9,85.3928888858,-13.01,86.3782702551,3.1128888858,0,3.1128888858,82.28,-13.01,83.3022118554,133.34
2019-12-23 03:00:00,79.5899999969,-7.63,79.9548935307,3.0599999969,0,3.0599999969,76.53,-7.63,76.909412948,133.81,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,133.15,82.9599999969,-13.31,84.0209360784,3.0599999969,0,3.0599999969,79.9,-13.31,81.0010253022,133.64
2019-12-23 03:30:00,76.4264444412,-8.48,76.8954602687,3.2064444412,0,3.2064444412,73.22,-8.48,73.7094213788,134.17,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,133.43,79.6464444412,-14.24,80.9094167086,3.2064444412,0,3.2064444412,76.44,-14.24,77.7550718603,134.02
2019-12-23 04:00:00,73.5206666635,-9.24,74.0990285135,3.1406666635000002,0,3.1406666635000002,70.38,-9.24,70.9839559337,134.71,3.1406666635000002,0.0,3.1406666635000002,3.1406666635000002,0,3.1406666635000002,0.0,0.0,0.0,133.81,76.6106666635,-15.09,78.0826635472,3.1406666635000002,0,3.1406666635000002,73.47,-15.09,75.0036599107,134.55
2019-12-23 04:30:00,71.4883333302,-9.53,72.1207508442,3.1183333302,0,3.1183333302,68.37,-9.53,69.0309915907,134.57,3.1183333302,0.0,3.1183333302,3.1183333302,0,3.1183333302,0.0,0.0,0.0,133.7,74.4883333302,-15.4,76.0636036637,3.1183333302,0,3.1183333302,71.37,-15.4,73.0125804228,134.55
2019-12-23 05:00:00,70.4413333302,-9.7,71.1060576979,3.1213333302,0,3.1213333302,67.32,-9.7,68.0152365283,134.38,3.1213333302,0.0,3.1213333302,3.1213333302,0,3.1213333302,0.0,0.0,0.0,133.46,73.4113333302,-15.56,75.0422378486,3.1213333302,0,3.1213333302,70.29,-15.56,71.9916502103,134.22
2019-12-23 05:30:00,71.5134444413,-9.0,72.0775466831,3.1634444413,0,3.1634444413,68.35,-9.0,68.939992022,134.09,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,133.32,74.5134444413,-14.81,75.9709780278,3.1634444413,0,3.1634444413,71.35,-14.81,72.8708350439,134.03
2019-12-23 06:00:00,74.4121111079,-7.89,74.8292347919,3.1821111079,0,3.1821111079,71.23,-7.89,71.6656472796,133.63,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,132.93,77.5321111079,-13.58,78.7124173994,3.1821111079,0,3.1821111079,74.35,-13.58,75.5800165388,133.49
2019-12-23 06:30:00,81.4794444412,-5.55,81.6682457657,3.2294444412,0,3.2294444412,78.25,-5.55,78.4465741763,133.1,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,132.69,84.9394444412,-11.05,85.6551908642,3.2294444412,0,3.2294444412,81.71,-11.05,82.4537846311,132.97
2019-12-23 07:00:00,87.7337777747,-3.2800000000000002,87.7950691247,3.1137777747,0,3.1137777747,84.62,-3.2800000000000002,84.6835450368,133.02,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,132.88,91.4737777747,-8.65,91.8818508758,3.1137777747,0,3.1137777747,88.36,-8.65,88.7823862036,132.87
2019-12-23 07:30:00,92.5533333305,-1.25,92.5617740246,2.8433333305,0,2.8433333305,89.71,-1.25,89.718708194,133.02,2.8433333305,0.0,2.8433333305,2.8433333305,0,2.8433333305,0.0,0.0,0.0,133.17,96.5233333305,-6.48,96.7406030435,2.8433333305,0,2.8433333305,93.68,-6.48,93.9038486964,132.87
2019-12-23 08:00:00,98.2937777749,0.61,98.295670552,2.8637777749,0,2.8637777749,95.43,0.61,95.4319495766,132.44,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.88,102.5137777749,-4.45,102.6103168969,2.8637777749,0,2.8637777749,99.65,-4.45,99.7493107746,132.3
2019-12-23 08:30:00,101.1681111067,1.17,101.1748763523,4.3881111067,0,4.3881111067,96.78,1.17,96.7870719673,132.35,4.3881111067,0.0,4.3881111067,4.3881111067,0,4.3881111067,0.0,0.0,0.0,132.88,105.4581111067,-3.86,105.5287297289,4.3881111067,0,4.3881111067,101.07,-3.86,101.1436824522,132.3
2019-12-23 09:00:00,103.5596666631,2.31,103.5854268677,3.5896666631,0,3.5896666631,99.97,2.31,99.9966849451,132.03,3.5896666631,0.0,3.5896666631,3.5896666631,0,3.5896666631,0.0,0.0,0.0,132.66,107.9796666631,-2.63,108.0116906296,3.5896666631,0,3.5896666631,104.39,-2.63,104.4231248335,131.91
2019-12-23 09:30:00,102.9895555505,3.21,103.0395683827,5.0795555505,0,5.0795555505,97.91,3.21,97.9626061311,132.03,5.0795555505,0.0,5.0795555505,5.0795555505,0,5.0795555505,0.0,0.0,0.0,132.76,107.3295555505,-1.69,107.3428600078,5.0795555505,0,5.0795555505,102.25,-1.69,102.2639653055,131.91
2019-12-23 10:00:00,100.4707777711,3.52,100.5324205714,6.6307777711,0,6.6307777711,93.84,3.52,93.9059955487,132.4,6.6307777711,0.0,6.6307777711,6.6307777711,0,6.6307777711,0.0,0.0,0.0,133.14,104.6207777711,-1.43,104.63055023,6.6307777711,0,6.6307777711,97.99,-1.43,98.0004336725,132.33
2019-12-23 10:30:00,97.1585555468,3.21,97.2115683236,8.7685555468,0,8.7685555468,88.39,3.21,88.4482684963,132.91,8.7685555468,0.0,8.7685555468,8.7685555468,0,8.7685555468,0.0,0.0,0.0,133.52,101.0485555468,-1.82,101.064944358,8.7685555468,0,8.7685555468,92.28,-1.82,92.297945806,132.76
2019-12-23 11:00:00,94.6386666571,2.77,94.6791958491,9.5486666571,0,9.5486666571,85.09,2.77,85.1350750279,132.91,9.5486666571,0.0,9.5486666571,9.5486666571,0,9.5486666571,0.0,0.0,0.0,133.52,98.3786666571,-2.3,98.4055488945,9.5486666571,0,9.5486666571,88.83,-2.3,88.8597709878,132.76
