Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-23 11:30:00,94.5426666575,3.12,94.5941341665,9.1726666575,0,9.1726666575,85.37,3.12,85.4269939773,132.77,9.1726666575,0.0,9.1726666575,9.1726666575,0,9.1726666575,0.0,0.0,0.0,133.37,98.2926666575,-1.94,98.3118096601,9.1726666575,0,9.1726666575,89.12,-1.94,89.1411128492,132.69
2019-12-23 12:00:00,95.545444434,3.27,95.6013851997,10.405444434,0,10.405444434,85.14,3.27,85.2027728422,132.77,10.405444434,0.0,10.405444434,10.405444434,0,10.405444434,0.0,0.0,0.0,133.37,99.285444434,-1.77,99.3012204178,10.405444434,0,10.405444434,88.88,-1.77,88.8976225779,132.69
2019-12-23 12:30:00,90.7894444345,2.54,90.8249680469,9.9694444345,0,9.9694444345,80.82,2.54,80.8599035369,132.67,9.9694444345,0.0,9.9694444345,9.9694444345,0,9.9694444345,0.0,0.0,0.0,133.12,94.3494444345,-2.56,94.3841685088,9.9694444345,0,9.9694444345,84.38,-2.56,84.4188249148,132.5
2019-12-23 13:00:00,90.2672222136,2.02,90.2898211658,8.6472222136,0,8.6472222136,81.62,2.02,81.644992498,132.83,8.6472222136,0.0,8.6472222136,8.6472222136,0,8.6472222136,0.0,0.0,0.0,133.25,93.8572222136,-3.11,93.9087336814,8.6472222136,0,8.6472222136,85.21,-3.11,85.2667356007,132.67
2019-12-23 13:30:00,93.2648888819,1.51,93.2771118665,6.9948888819,0,6.9948888819,86.27,1.51,86.2832138947,132.7,6.9948888819,0.0,6.9948888819,6.9948888819,0,6.9948888819,0.0,0.0,0.0,133.12,97.0948888819,-3.61,97.161975829,6.9948888819,0,6.9948888819,90.1,-3.61,90.1722911986,132.58
2019-12-23 14:00:00,97.9723333279,2.33,98.0000357026,5.4823333279,0,5.4823333279,92.49,2.33,92.5193439233,132.5,5.4823333279,0.0,5.4823333279,5.4823333279,0,5.4823333279,0.0,0.0,0.0,133.12,102.0723333279,-2.7,102.1080370539,5.4823333279,0,5.4823333279,96.59,-2.7,96.6277294569,132.37
2019-12-23 14:30:00,96.147888883,1.6600000000000001,96.1622178231,5.857888883,0,5.857888883,90.29,1.6600000000000001,90.3052584294,132.5,5.857888883,0.0,5.857888883,5.857888883,0,5.857888883,0.0,0.0,0.0,132.99,100.147888883,-3.4,100.2055869088,5.857888883,0,5.857888883,94.29,-3.4,94.3512803305,132.37
2019-12-23 15:00:00,96.4703333273,1.44,96.4810800741,6.0803333273,0,6.0803333273,90.39,1.44,90.4014695677,132.5,6.0803333273,0.0,6.0803333273,6.0803333273,0,6.0803333273,0.0,0.0,0.0,132.99,100.4703333273,-3.64,100.5362495764,6.0803333273,0,6.0803333273,94.39,-3.64,94.4601593266,132.37
2019-12-23 15:30:00,98.6744444406,1.44,98.6849511611,3.8344444406,0,3.8344444406,94.84,1.44,94.8509314662,132.4,3.8344444406,0.0,3.8344444406,3.8344444406,0,3.8344444406,0.0,0.0,0.0,132.9,102.9144444406,-3.6,102.9773901132,3.8344444406,0,3.8344444406,99.08,-3.6,99.1453801243,132.23
2019-12-23 16:00:00,100.5379999962,1.8900000000000001,100.5557633517,3.7879999962,0,3.7879999962,96.75,1.8900000000000001,96.7684587043,132.11,3.7879999962,0.0,3.7879999962,3.7879999962,0,3.7879999962,0.0,0.0,0.0,132.68,104.8479999962,-3.08,104.8932290627,3.7879999962,0,3.7879999962,101.06,-3.08,101.1069236007,131.95
2019-12-23 16:30:00,105.0778888828,2.46,105.1066807205,6.0578888828,0,6.0578888828,99.02,2.46,99.0505527496,131.9,6.0578888828,0.0,6.0578888828,6.0578888828,0,6.0578888828,0.0,0.0,0.0,132.58,109.4778888828,-2.47,109.5057489552,6.0578888828,0,6.0578888828,103.42,-2.47,103.4494915406,131.72
2019-12-23 17:00:00,111.7174444358,3.65,111.7770544041,8.637444435799999,0,8.637444435799999,103.08,3.65,103.1446018946,131.59,8.637444435799999,0.0,8.637444435799999,8.637444435799999,0,8.637444435799999,0.0,0.0,0.0,132.44,116.3074444358,-1.16,116.3132289604,8.637444435799999,0,8.637444435799999,107.67,-1.16,107.6762485416,131.43
2019-12-23 17:30:00,115.0821110999,3.17,115.1257625174,11.1821110999,0,11.1821110999,103.9,3.17,103.9483472692,131.29,11.1821110999,0.0,11.1821110999,11.1821110999,0,11.1821110999,0.0,0.0,0.0,132.12,119.7221110999,-1.6400000000000001,119.7333432517,11.1821110999,0,11.1821110999,108.54,-1.6400000000000001,108.5523891953,131.14
2019-12-23 18:00:00,119.1541110991,-2.93,119.1901300101,12.0241110991,0,12.0241110991,107.13,-2.93,107.1700601847,132.05,12.0241110991,0.0,12.0241110991,12.0241110991,0,12.0241110991,0.0,0.0,0.0,132.26,123.9341110991,-8.05,124.195275248,12.0241110991,0,12.0241110991,111.91,-8.05,112.1991559683,131.89
2019-12-23 18:30:00,121.1797777686,-4.79,121.2744104914,9.2097777686,0,9.2097777686,111.97,-4.79,112.0724096288,132.75,9.2097777686,0.0,9.2097777686,9.2097777686,0,9.2097777686,0.0,0.0,0.0,132.82,126.1997777686,-10.02,126.5969364117,9.2097777686,0,9.2097777686,116.99,-10.02,117.4183141592,132.58
2019-12-23 19:00:00,116.7684444343,-6.77,116.96453529,10.1684444343,0,10.1684444343,106.6,-6.77,106.8147597479,132.03,10.1684444343,0.0,10.1684444343,10.1684444343,0,10.1684444343,0.0,0.0,0.0,131.84,121.5384444343,-12.07,122.1363106349,10.1684444343,0,10.1684444343,111.37,-12.07,112.0221487028,131.9
2019-12-23 19:30:00,115.7917777692,-7.52,116.0357108779,8.5817777692,0,8.5817777692,107.21,-7.52,107.4734129913,131.9,8.5817777692,0.0,8.5817777692,8.5817777692,0,8.5817777692,0.0,0.0,0.0,131.63,120.6017777692,-12.83,121.2823058038,8.5817777692,0,8.5817777692,112.02,-12.83,112.7523361177,131.75
2019-12-23 20:00:00,111.4595555482,-9.06,111.8271707726,7.3595555482,0,7.3595555482,104.1,-9.06,104.4935098463,132.41,7.3595555482,0.0,7.3595555482,7.3595555482,0,7.3595555482,0.0,0.0,0.0,131.95,116.1095555482,-14.49,117.0102089119,7.3595555482,0,7.3595555482,108.75,-14.49,109.7110869511,132.31
2019-12-23 20:30:00,107.1762222157,-10.04,107.645456051,6.5162222157,0,6.5162222157,100.66,-10.04,101.1594642137,132.5,6.5162222157,0.0,6.5162222157,6.5162222157,0,6.5162222157,0.0,0.0,0.0,131.95,111.6862222157,-15.57,112.7662943118,6.5162222157,0,6.5162222157,105.17,-15.57,106.3162913198,132.44
2019-12-23 21:00:00,102.0433333302,-10.76,102.6090613793,3.1433333302,0,3.1433333302,98.9,-10.76,99.4836046794,132.5,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,131.95,106.4733333302,-16.32,107.7168190695,3.1433333302,0,3.1433333302,103.33,-16.32,104.6108565112,132.44
2019-12-23 21:30:00,97.0144444391,-12.41,97.8049616831,5.3044444391,0,5.3044444391,91.71,-12.41,92.5458383721,133.14,5.3044444391,0.0,5.3044444391,5.3044444391,0,5.3044444391,0.0,0.0,0.0,132.17,101.1044444391,-18.15,102.7206463441,5.3044444391,0,5.3044444391,95.8,-18.15,97.5041665776,133.04
2019-12-23 22:00:00,91.9394444401,-11.76,92.6885054575,4.3594444401,0,4.3594444401,87.58,-11.76,88.3660228821,133.24,4.3594444401,0.0,4.3594444401,4.3594444401,0,4.3594444401,0.0,0.0,0.0,132.29,95.8394444401,-17.5,97.4240684358,4.3594444401,0,4.3594444401,91.48,-17.5,93.1388232694,133.12
2019-12-23 22:30:00,87.1399999968,-12.18,87.9871126896,3.1899999968,0,3.1899999968,83.95,-12.18,84.8289744132,133.44,3.1899999968,0.0,3.1899999968,3.1899999968,0,3.1899999968,0.0,0.0,0.0,132.41,90.8599999968,-17.98,92.6219196488,3.1899999968,0,3.1899999968,87.67,-17.98,89.4947445384,133.34
2019-12-23 23:00:00,81.3397777746,-13.3,82.4199578283,3.2197777746,0,3.2197777746,78.12,-13.3,79.244081167,133.44,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,132.2,84.7797777746,-19.18,86.9222820657,3.2197777746,0,3.2197777746,81.56,-19.18,83.7848793041,133.26
2019-12-23 23:30:00,78.9053333302,-13.35,80.0267088412,3.0953333302,0,3.0953333302,75.81,-13.35,76.9764808237,134.0,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,132.75,82.2453333302,-19.29,84.4772096758,3.0953333302,0,3.0953333302,79.15,-19.29,81.4667208129,133.87
2019-12-24 00:00:00,76.1102222191,-6.97,76.4287042036,3.1302222191,0,3.1302222191,72.98,-6.97,73.3120815419,133.3,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,132.75,79.2902222191,-12.6,80.285112814,3.1302222191,0,3.1302222191,76.16,-12.6,77.1952433768,133.18
2019-12-24 00:30:00,86.3033333301,-6.19,86.5250336254,3.2533333301000003,0,3.2533333301000003,83.05,-6.19,83.2803614305,132.47,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,132.05,89.9533333301,-11.67,90.7071721376,3.2533333301000003,0,3.2533333301000003,86.7,-11.67,87.4818775519,132.31
2019-12-24 01:00:00,87.2963333301,-6.67,87.5507779113,3.2363333301,0,3.2363333301,84.06,-6.67,84.3242106396,132.7,3.2363333301,0.0,3.2363333301,3.2363333301,0,3.2363333301,0.0,0.0,0.0,132.23,90.9863333301,-12.16,91.7953073575,3.2363333301,0,3.2363333301,87.75,-12.16,88.5885325536,132.58
2019-12-24 01:30:00,84.7885555523,-7.52,85.1213812896,3.2685555523,0,3.2685555523,81.52,-7.52,81.8661150904,133.37,3.2685555523,0.0,3.2685555523,3.2685555523,0,3.2685555523,0.0,0.0,0.0,132.75,88.3585555523,-13.12,89.3273123926,3.2685555523,0,3.2685555523,85.09,-13.12,86.0955428579,133.23
2019-12-24 02:00:00,81.5933333301,-7.14,81.9051380801,3.2533333301000003,0,3.2533333301000003,78.34,-7.14,78.6647011054,133.45,3.2533333301000003,0.0,3.2533333301000003,3.2533333301000003,0,3.2533333301000003,0.0,0.0,0.0,132.89,85.0233333301,-12.76,85.9754895918,3.2533333301000003,0,3.2533333301000003,81.77,-12.76,82.7595946099,133.35
2019-12-24 02:30:00,81.32333333,-6.7,81.598863619,3.31333333,0,3.31333333,78.01,-6.7,78.2971908819,133.53,3.31333333,0.0,3.31333333,3.31333333,0,3.31333333,0.0,0.0,0.0,132.97,84.74333333,-12.29,85.6298817229,3.31333333,0,3.31333333,81.43,-12.29,82.352225228,133.35
2019-12-24 03:00:00,78.1695555522,-7.51,78.529481822,3.3195555522,0,3.3195555522,74.85,-7.51,75.2258107301,133.53,3.3195555522,0.0,3.3195555522,3.3195555522,0,3.3195555522,0.0,0.0,0.0,132.88,81.4395555522,-13.16,82.4959805599,3.3195555522,0,3.3195555522,78.12,-13.16,79.2207043645,133.35
2019-12-24 03:30:00,75.0855555523,-8.06,75.5169136856,3.2555555523,0,3.2555555523,71.83,-8.06,72.2807892873,133.75,3.2555555523,0.0,3.2555555523,3.2555555523,0,3.2555555523,0.0,0.0,0.0,132.99,78.2155555523,-13.76,79.4166905024,3.2555555523,0,3.2555555523,74.96,-13.76,76.2124609234,133.6
2019-12-24 04:00:00,71.8367777745,-9.0,72.398360762,3.2567777745,0,3.2567777745,68.58,-9.0,69.1680301874,134.14,3.2567777745,0.0,3.2567777745,3.2567777745,0,3.2567777745,0.0,0.0,0.0,133.26,74.8367777745,-14.81,76.2881341211,3.2567777745,0,3.2567777745,71.58,-14.81,73.0960498249,134.0
2019-12-24 04:30:00,69.9869999967,-8.92,70.55314712,3.3269999967,0,3.3269999967,66.66,-8.92,67.2541597227,134.14,3.3269999967,0.0,3.3269999967,3.3269999967,0,3.3269999967,0.0,0.0,0.0,133.26,72.8869999967,-14.74,74.3625064701,3.3269999967,0,3.3269999967,69.56,-14.74,71.1045793181,134.0
2019-12-24 05:00:00,69.1369999967,-8.67,69.6785021979,3.2869999967,0,3.2869999967,65.85,-8.67,66.4183062115,134.0,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,133.14,71.9869999967,-14.47,73.426896084,3.2869999967,0,3.2869999967,68.7,-14.47,70.2073422086,133.89
2019-12-24 05:30:00,69.8364444412,-8.32,70.3303019487,3.2464444412,0,3.2464444412,66.59,-8.32,67.1077529053,134.12,3.2464444412,0.0,3.2464444412,3.2464444412,0,3.2464444412,0.0,0.0,0.0,133.33,72.7364444412,-14.1,74.0904875807,3.2464444412,0,3.2464444412,69.49,-14.1,70.9060653259,134.0
2019-12-24 06:00:00,71.6351111079,-7.37,72.0132351963,3.2251111079,0,3.2251111079,68.41,-7.37,68.805850042,133.95,3.2251111079,0.0,3.2251111079,3.2251111079,0,3.2251111079,0.0,0.0,0.0,133.33,74.6451111079,-13.09,75.7841719115,3.2251111079,0,3.2251111079,71.42,-13.09,72.6096722207,133.86
2019-12-24 06:30:00,78.2013333301,-5.49,78.3938048229,3.2313333301,0,3.2313333301,74.97,-5.49,75.1707456395,133.65,3.2313333301,0.0,3.2313333301,3.2313333301,0,3.2313333301,0.0,0.0,0.0,133.25,81.4813333301,-11.06,82.2285308226,3.2313333301,0,3.2313333301,78.25,-11.06,79.0277552509,133.53
2019-12-24 07:00:00,82.7479999968,-3.75,82.832928256,3.2479999968,0,3.2479999968,79.5,-3.75,79.5883942544,133.65,3.2479999968,0.0,3.2479999968,3.2479999968,0,3.2479999968,0.0,0.0,0.0,133.56,86.2379999968,-9.2,86.7273465721,3.2479999968,0,3.2479999968,82.99,-9.2,83.4983838167,133.53
2019-12-24 07:30:00,80.1968888859,-1.33,80.2079166104,2.9468888859,0,2.9468888859,77.25,-1.33,77.2614483426,133.07,2.9468888859,0.0,2.9468888859,2.9468888859,0,2.9468888859,0.0,0.0,0.0,133.13,83.6268888859,-6.65,83.8908758134,2.9468888859,0,2.9468888859,80.68,-6.65,80.9535972023,132.96
2019-12-24 08:00:00,81.2523333303,1.35,81.263547619,3.0223333303,0,3.0223333303,78.23,1.35,78.2416474775,132.37,3.0223333303,0.0,3.0223333303,3.0223333303,0,3.0223333303,0.0,0.0,0.0,132.76,84.7723333303,-3.8,84.8574598858,3.0223333303,0,3.0223333303,81.75,-3.8,81.8382703874,132.28
2019-12-24 08:30:00,89.2223333302,1.6800000000000002,89.2381485962,3.1523333302,0,3.1523333302,86.07,1.6800000000000002,86.0863943954,132.05,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,132.53,93.0723333302,-3.37,93.1333244952,3.1523333302,0,3.1523333302,89.92,-3.37,89.9831278629,131.93
2019-12-24 09:00:00,92.6262222186,2.6,92.6627057801,3.6662222185999997,0,3.6662222185999997,88.96,2.6,88.9979864941,131.73,3.6662222185999997,0.0,3.6662222185999997,3.6662222185999997,0,3.6662222185999997,0.0,0.0,0.0,132.3,96.6062222186,-2.37,96.6352889546,3.6662222185999997,0,3.6662222185999997,92.94,-2.37,92.9702129717,131.59
2019-12-24 09:30:00,95.1088888843,2.93,95.1540101352,4.6188888843,0,4.6188888843,90.49,2.93,90.5374232017,131.73,4.6188888843,0.0,4.6188888843,4.6188888843,0,4.6188888843,0.0,0.0,0.0,132.41,99.1488888843,-2.02,99.1694638837,4.6188888843,0,4.6188888843,94.53,-2.02,94.5515801031,131.59
2019-12-24 10:00:00,95.1422222161,3.13,95.1936938469,6.0922222161,0,6.0922222161,89.05,3.13,89.1049908815,131.73,6.0922222161,0.0,6.0922222161,6.0922222161,0,6.0922222161,0.0,0.0,0.0,132.41,99.0922222161,-1.83,99.1091186709,6.0922222161,0,6.0922222161,93.0,-1.83,93.0180030962,131.59
2019-12-24 10:30:00,90.5713333265,3.67,90.6456580347,6.7913333265,0,6.7913333265,83.78,3.67,83.8603440251,131.61,6.7913333265,0.0,6.7913333265,6.7913333265,0,6.7913333265,0.0,0.0,0.0,132.23,94.3113333265,-1.3,94.3202925877,6.7913333265,0,6.7913333265,87.52,-1.3,87.5296544035,131.48
2019-12-24 11:00:00,90.4566666583,3.5300000000000002,90.5255181865,8.3466666583,0,8.3466666583,82.11,3.5300000000000002,82.1858442799,131.76,8.3466666583,0.0,8.3466666583,8.3466666583,0,8.3466666583,0.0,0.0,0.0,132.42,94.1066666583,-1.46,94.1179914232,8.3466666583,0,8.3466666583,85.76,-1.46,85.7724268049,131.71
2019-12-24 11:30:00,89.9819999925,3.41,90.0465902888,7.5419999925,0,7.5419999925,82.44,3.41,82.510494484,131.87,7.5419999925,0.0,7.5419999925,7.5419999925,0,7.5419999925,0.0,0.0,0.0,132.42,93.6619999925,-1.5899999999999999,93.6754948884,7.5419999925,0,7.5419999925,86.12,-1.5899999999999999,86.1346765246,131.71
2019-12-24 12:00:00,89.3774444383,3.23,89.4357896724,6.1174444383,0,6.1174444383,83.26,3.23,83.3226289792,131.87,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,132.42,93.0974444383,-1.77,93.1142688365,6.1174444383,0,6.1174444383,86.98,-1.77,86.9980074484,131.81
2019-12-24 12:30:00,90.3817777717,3.3,90.4420021515,6.0517777717,0,6.0517777717,84.33,3.3,84.39454307,131.87,6.0517777717,0.0,6.0517777717,6.0517777717,0,6.0517777717,0.0,0.0,0.0,132.42,94.1417777717,-1.71,94.1573067904,6.0517777717,0,6.0517777717,88.09,-1.71,88.1065956668,131.69
2019-12-24 13:00:00,88.9805555489,2.73,89.0224250725,6.6805555489,0,6.6805555489,82.3,2.73,82.3452664092,131.97,6.6805555489,0.0,6.6805555489,6.6805555489,0,6.6805555489,0.0,0.0,0.0,132.42,92.6505555489,-2.31,92.67934798819999,6.6805555489,0,6.6805555489,85.97,-2.31,86.0010290636,131.86
2019-12-24 13:30:00,88.3741111046,2.13,88.3997760943,6.5441111046,0,6.5441111046,81.83,2.13,81.8577168018,132.06,6.5441111046,0.0,6.5441111046,6.5441111046,0,6.5441111046,0.0,0.0,0.0,132.49,92.0441111046,-2.96,92.0916933769,6.5441111046,0,6.5441111046,85.5,-2.96,85.5512220836,131.98
2019-12-24 14:00:00,87.1814444382,1.3599999999999999,87.1920515548,6.2214444382,0,6.2214444382,80.96,1.3599999999999999,80.9714221192,132.25,6.2214444382,0.0,6.2214444382,6.2214444382,0,6.2214444382,0.0,0.0,0.0,132.66,90.7914444382,-3.7800000000000002,90.8700983997,6.2214444382,0,6.2214444382,84.57,-3.7800000000000002,84.6544346151,132.19
2019-12-24 14:30:00,86.06555555,0.78,86.0690899924,5.57555555,0,5.57555555,80.49,0.78,80.4937792627,132.39,5.57555555,0.0,5.57555555,5.57555555,0,5.57555555,0.0,0.0,0.0,132.66,89.66555555,-4.39,89.7729577996,5.57555555,0,5.57555555,84.09,-4.39,84.2045141308,132.26
2019-12-24 15:00:00,86.2136666609,-0.13,86.2137646731,5.7936666609,0,5.7936666609,80.42,-0.13,80.4201050733,131.76,5.7936666609,0.0,5.7936666609,5.7936666609,0,5.7936666609,0.0,0.0,0.0,131.93,89.8436666609,-5.34,90.0022224118,5.7936666609,0,5.7936666609,84.05,-5.34,84.2194639024,131.62
2019-12-24 15:30:00,88.053999996,-0.17,88.0541640997,3.9539999960000003,0,3.9539999960000003,84.1,-0.17,84.1001718191,131.44,3.9539999960000003,0.0,3.9539999960000003,3.9539999960000003,0,3.9539999960000003,0.0,0.0,0.0,131.71,91.853999996,-5.29,92.0062031348,3.9539999960000003,0,3.9539999960000003,87.9,-5.29,88.0590375827,131.37
2019-12-24 16:00:00,89.7009999958,0.04,89.7010089143,4.2209999958,0,4.2209999958,85.48,0.04,85.4800093589,131.3,4.2209999958,0.0,4.2209999958,4.2209999958,0,4.2209999958,0.0,0.0,0.0,131.59,93.5509999958,-5.03,93.6861275761,4.2209999958,0,4.2209999958,89.33,-5.03,89.4715027257,131.14
2019-12-24 16:30:00,91.9347777734,-4.29,92.0348165872,4.3647777734,0,4.3647777734,87.57,-4.29,87.6750192472,131.65,4.3647777734,0.0,4.3647777734,4.3647777734,0,4.3647777734,0.0,0.0,0.0,131.48,95.9147777734,-9.58,96.3920172801,4.3647777734,0,4.3647777734,91.55,-9.58,92.0498718087,131.5
2019-12-24 17:00:00,96.8466666616,-5.74,97.0166194189,5.0566666616,0,5.0566666616,91.79,-5.74,91.9692975944,131.65,5.0566666616,0.0,5.0566666616,5.0566666616,0,5.0566666616,0.0,0.0,0.0,131.33,101.0366666616,-11.06,101.640206661,5.0566666616,0,5.0566666616,95.98,-11.06,96.6151333902,131.5
2019-12-24 17:30:00,99.9954444395,-5.35,100.1384611858,4.9354444395,0,4.9354444395,95.06,-5.35,95.2104306261,131.4,4.9354444395,0.0,4.9354444395,4.9354444395,0,4.9354444395,0.0,0.0,0.0,131.25,104.3254444395,-10.6,104.8625689057,4.9354444395,0,4.9354444395,99.39,-10.6,99.9536497583,131.26
2019-12-24 18:00:00,101.7159999944,-6.0,101.8928096328,5.5559999944000005,0,5.5559999944000005,96.16,-6.0,96.3470061808,131.52,5.5559999944000005,0.0,5.5559999944000005,5.5559999944000005,0,5.5559999944000005,0.0,0.0,0.0,131.25,106.0959999944,-11.29,106.6950107307,5.5559999944000005,0,5.5559999944000005,100.54,-11.29,101.1719116158,131.37
2019-12-24 18:30:00,101.0468888827,-7.66,101.3368114402,6.2368888827,0,6.2368888827,94.81,-7.66,95.1189344978,132.0,6.2368888827,0.0,6.2368888827,6.2368888827,0,6.2368888827,0.0,0.0,0.0,131.58,105.3268888827,-13.07,106.1347182674,6.2368888827,0,6.2368888827,99.09,-13.07,99.9482516105,131.82
2019-12-24 19:00:00,97.1667777731,-8.48,97.5361117885,4.6567777731,0,4.6567777731,92.51,-8.48,92.8978498137,132.16,4.6567777731,0.0,4.6567777731,4.6567777731,0,4.6567777731,0.0,0.0,0.0,131.58,101.3667777731,-13.96,102.3235321718,4.6567777731,0,4.6567777731,96.71,-13.96,97.7123620634,132.07
2019-12-24 19:30:00,92.7681111072,-6.88,93.0228834126,3.9381111072,0,3.9381111072,88.83,-6.88,89.0960341429,132.01,3.9381111072,0.0,3.9381111072,3.9381111072,0,3.9381111072,0.0,0.0,0.0,131.58,96.7981111072,-12.29,97.5751936402,3.9381111072,0,3.9381111072,92.86,-12.29,93.6697587271,131.86
2019-12-24 20:00:00,90.9476666627,-6.6,91.1868305809,3.9376666627,0,3.9376666627,87.01,-6.6,87.259957025,132.01,3.9376666627,0.0,3.9376666627,3.9376666627,0,3.9376666627,0.0,0.0,0.0,131.58,94.8976666627,-12.02,95.6558808335,3.9376666627,0,3.9376666627,90.96,-12.02,91.7507602148,131.86
2019-12-24 20:30:00,91.5568888846,-8.73,91.9721523192,4.2668888846,0,4.2668888846,87.29,-8.73,87.7254638061,132.37,4.2668888846,0.0,4.2668888846,4.2668888846,0,4.2668888846,0.0,0.0,0.0,131.8,95.5068888846,-14.29,96.5700260144,4.2668888846,0,4.2668888846,91.24,-14.29,92.3522695985,132.27
2019-12-24 21:00:00,93.6197777737,-10.06,94.158729762,4.0797777737,0,4.0797777737,89.54,-10.06,90.103358428,132.28,4.0797777737,0.0,4.0797777737,4.0797777737,0,4.0797777737,0.0,0.0,0.0,131.56,97.6297777737,-15.65,98.8761650153,4.0797777737,0,4.0797777737,93.55,-15.65,94.8500131787,132.15
2019-12-24 21:30:00,90.7854444413,-11.23,91.4773732811,3.0954444413,0,3.0954444413,87.69,-11.23,88.4061592877,132.68,3.0954444413,0.0,3.0954444413,3.0954444413,0,3.0954444413,0.0,0.0,0.0,131.85,94.6854444413,-16.91,96.183582222,3.0954444413,0,3.0954444413,91.59,-16.91,93.1379417853,132.6
2019-12-24 22:00:00,86.468999997,-12.68,87.393766142,2.9989999970000003,0,2.9989999970000003,83.47,-12.68,84.427621665,133.2,2.9989999970000003,0.0,2.9989999970000003,2.9989999970000003,0,2.9989999970000003,0.0,0.0,0.0,132.14,90.158999997,-18.49,92.0354571916,2.9989999970000003,0,2.9989999970000003,87.16,-18.49,89.0996391687,133.07
2019-12-24 22:30:00,82.2084444416,-13.88,83.3719541423,2.8384444416,0,2.8384444416,79.37,-13.88,80.5745077552,133.6,2.8384444416,0.0,2.8384444416,2.8384444416,0,2.8384444416,0.0,0.0,0.0,132.37,85.7284444416,-19.82,87.9897641,2.8384444416,0,2.8384444416,82.89,-19.82,85.2266654281,133.51
2019-12-24 23:00:00,77.5092222194,-15.14,78.9740408555,2.8392222194,0,2.8392222194,74.67,-15.14,76.1894251192,133.75,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,132.3,80.8192222194,-21.16,83.5433556912,2.8392222194,0,2.8392222194,77.98,-21.16,80.7999133663,133.63
2019-12-24 23:30:00,76.4154444416,-15.34,77.9399496356,2.8454444415999998,0,2.8454444415999998,73.57,-15.34,75.152248802,134.0,2.8454444415999998,0.0,2.8454444415999998,2.8454444415999998,0,2.8454444415999998,0.0,0.0,0.0,132.52,79.6754444416,-21.4,82.4993117969,2.8454444415999998,0,2.8454444415999998,76.83,-21.4,79.7546794865,133.88
2019-12-25 00:00:00,73.805888886,-15.86,75.4907201864,2.855888886,0,2.855888886,70.95,-15.86,72.7010460723,134.0,2.855888886,0.0,2.855888886,2.855888886,0,2.855888886,0.0,0.0,0.0,132.42,76.955888886,-21.96,80.0278103801,2.855888886,0,2.855888886,74.1,-21.96,77.2855199892,133.88
2019-12-25 00:30:00,84.070888886,-13.56,85.1574304338,2.860888886,0,2.860888886,81.21,-13.56,82.3343045152,132.41,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,131.21,87.690888886,-19.38,89.8068838877,2.860888886,0,2.860888886,84.83,-19.38,87.0155922809,132.37
2019-12-25 01:00:00,85.2765555527,-13.66,86.3636875483,2.8265555527,0,2.8265555527,82.45,-13.66,83.5739080096,132.27,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,131.04,88.9365555527,-19.46,91.040664066,2.8265555527,0,2.8265555527,86.11,-19.46,88.2815025926,132.2
2019-12-25 01:30:00,83.5148888861,-14.25,84.7218930717,2.7748888861000003,0,2.7748888861000003,80.74,-14.25,81.9878655656,132.61,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,131.28,87.0948888861,-20.12,89.3886685776,2.7748888861000003,0,2.7748888861000003,84.32,-20.12,86.6872355079,132.49
2019-12-25 02:00:00,80.3105555527,-14.85,81.6719525491,2.8105555527,0,2.8105555527,77.5,-14.85,78.9099011532,132.96,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,131.52,83.7505555527,-20.79,86.2924078665,2.8105555527,0,2.8105555527,80.94,-20.79,83.5673841879,132.88
2019-12-25 02:30:00,80.0609999972,-14.91,81.4375332421,2.7909999972,0,2.7909999972,77.27,-14.91,78.6953683516,133.08,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,131.7,83.4809999972,-20.86,86.0477597648,2.7909999972,0,2.7909999972,80.69,-20.86,83.3427603335,132.99
2019-12-25 03:00:00,77.375777775,-15.68,78.9485489815,2.815777775,0,2.815777775,74.56,-15.68,76.190918094,133.43,2.815777775,0.0,2.815777775,2.815777775,0,2.815777775,0.0,0.0,0.0,131.89,80.675777775,-21.7,83.543229047,2.815777775,0,2.815777775,77.86,-21.7,80.8274062432,133.33
2019-12-25 03:30:00,73.7942222191,-16.45,75.6054874525,3.0842222191,0,3.0842222191,70.71,-16.45,72.5982548,133.88,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,132.21,76.9042222191,-22.57,80.1477653783,3.0842222191,0,3.0842222191,73.82,-22.57,77.1932464663,133.74
2019-12-25 04:00:00,68.133222218,-17.71,70.3973015805,4.203222218,0,4.203222218,63.93,-17.71,66.3376891367,134.44,4.203222218,0.0,4.203222218,4.203222218,0,4.203222218,0.0,0.0,0.0,132.57,70.933222218,-23.96,74.8705790964,4.203222218,0,4.203222218,66.73,-23.96,70.9011600751,134.31
2019-12-25 04:30:00,66.3886666624,-18.03,68.793429637,4.2186666624,0,4.2186666624,62.17,-18.03,64.7316753993,134.63,4.2186666624,0.0,4.2186666624,4.2186666624,0,4.2186666624,0.0,0.0,0.0,132.77,69.1186666624,-24.31,73.2691352562,4.2186666624,0,4.2186666624,64.9,-24.31,69.3035792726,134.54
2019-12-25 05:00:00,66.9686666633,-17.75,69.2810566797,3.3586666633,0,3.3586666633,63.61,-17.75,66.0400984251,134.54,3.3586666633,0.0,3.3586666633,3.3586666633,0,3.3586666633,0.0,0.0,0.0,132.77,69.7786666633,-24.02,73.7971728544,3.3586666633,0,3.3586666633,66.42,-24.02,70.629857709,134.46
2019-12-25 05:30:00,68.5664444417,-17.35,70.7275038679,2.7164444417,0,2.7164444417,65.85,-17.35,68.0973200647,134.45,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,132.77,71.4764444417,-23.58,75.2655200609,2.7164444417,0,2.7164444417,68.76,-23.58,72.6908109736,134.37
2019-12-25 06:00:00,70.1484444418,-16.75,72.1205016455,2.6884444417999998,0,2.6884444417999998,67.46,-16.75,69.5083743156,134.45,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,132.77,73.1284444418,-22.93,76.63911720830001,2.6884444417999998,0,2.6884444417999998,70.44,-22.93,74.0781917976,134.37
2019-12-25 06:30:00,74.8829999974,-15.53,76.4764315892,2.5829999974,0,2.5829999974,72.3,-15.53,73.9491102042,134.29,2.5829999974,0.0,2.5829999974,2.5829999974,0,2.5829999974,0.0,0.0,0.0,132.77,78.0829999974,-21.62,81.0208571208,2.5829999974,0,2.5829999974,75.5,-21.62,78.5345427185,134.21
2019-12-25 07:00:00,79.0726666641,-14.2,80.3375790859,2.5426666641,0,2.5426666641,76.53,-14.2,77.8362441283,134.44,2.5426666641,0.0,2.5426666641,2.5426666641,0,2.5426666641,0.0,0.0,0.0,133.14,82.4526666641,-20.22,84.89576338090001,2.5426666641,0,2.5426666641,79.91,-20.22,82.4284932532,134.33
2019-12-25 07:30:00,81.7119999974,-7.71,82.0749355381,2.5519999974000003,0,2.5519999974000003,79.16,-7.71,79.5345817868,133.61,2.5519999974000003,0.0,2.5519999974000003,2.5519999974000003,0,2.5519999974000003,0.0,0.0,0.0,133.04,85.2019999974,-13.33,86.2384467831,2.5519999974000003,0,2.5519999974000003,82.65,-13.33,83.7180470389,133.49
2019-12-25 08:00:00,86.6674444418,-5.82,86.8626405659,2.6374444418,0,2.6374444418,84.03,-5.82,84.2313083123,133.07,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,132.74,90.3574444418,-11.3,91.0612857698,2.6374444418,0,2.6374444418,87.72,-11.3,88.4448325229,132.96
2019-12-25 08:30:00,90.5129999973,-4.28,90.6141355888,2.7029999973,0,2.7029999973,87.81,-4.28,87.9142451483,132.63,2.7029999973,0.0,2.7029999973,2.7029999973,0,2.7029999973,0.0,0.0,0.0,132.46,94.4029999973,-9.63,94.8929044159,2.7029999973,0,2.7029999973,91.7,-9.63,92.2042672548,132.47
2019-12-25 09:00:00,90.7909999965,-2.26,90.8191239793,3.4909999965000003,0,3.4909999965000003,87.3,-2.26,87.3292482505,132.17,3.4909999965000003,0.0,3.4909999965000003,3.4909999965000003,0,3.4909999965000003,0.0,0.0,0.0,132.23,94.6809999965,-7.5,94.9775855681,3.4909999965000003,0,3.4909999965000003,91.19,-7.5,91.4979021617,132.03
2019-12-25 09:30:00,92.0401111058,-1.73,92.0563683422,5.3501111058,0,5.3501111058,86.69,-1.73,86.707260365,131.97,5.3501111058,0.0,5.3501111058,5.3501111058,0,5.3501111058,0.0,0.0,0.0,132.06,95.9101111058,-6.93,96.1601492944,5.3501111058,0,5.3501111058,90.56,-6.93,90.8247680977,131.86
2019-12-25 10:00:00,91.3659999932,-1.77,91.3831431652,6.8059999932,0,6.8059999932,84.56,-1.77,84.5785226875,131.97,6.8059999932,0.0,6.8059999932,6.8059999932,0,6.8059999932,0.0,0.0,0.0,131.96,95.1259999932,-6.98,95.3817397341,6.8059999932,0,6.8059999932,88.32,-6.98,88.5953881418,131.86
2019-12-25 10:30:00,87.4561111006,-0.75,87.4593269403,10.4861111006,0,10.4861111006,76.97,-0.75,76.9736539343,131.97,10.4861111006,0.0,10.4861111006,10.4861111006,0,10.4861111006,0.0,0.0,0.0,131.96,90.8561111006,-5.98,91.0526953161,10.4861111006,0,10.4861111006,80.37,-5.98,80.5921664928,131.86
2019-12-25 11:00:00,84.6816666539,-0.92,84.6866640462,12.7716666539,0,12.7716666539,71.91,-0.92,71.9158848934,132.19,12.7716666539,0.0,12.7716666539,12.7716666539,0,12.7716666539,0.0,0.0,0.0,132.19,87.8716666539,-6.18,88.0887177823,12.7716666539,0,12.7716666539,75.1,-6.18,75.3538479442,131.99
2019-12-25 11:30:00,83.6576666519,-0.7000000000000001,83.6605952026,14.7276666519,0,14.7276666519,68.93,-0.7000000000000001,68.9335542388,132.19,14.7276666519,0.0,14.7276666519,14.7276666519,0,14.7276666519,0.0,0.0,0.0,132.19,86.6976666519,-5.98,86.9036581675,14.7276666519,0,14.7276666519,71.97,-5.98,72.2180122961,131.99
2019-12-25 12:00:00,84.7153333175,-0.13,84.7154330633,15.8153333175,0,15.8153333175,68.9,-0.13,68.9001226414,131.94,15.8153333175,0.0,15.8153333175,15.8153333175,0,15.8153333175,0.0,0.0,0.0,132.05,87.7653333175,-5.4,87.9313012092,15.8153333175,0,15.8153333175,71.95,-5.4,72.1523561639,131.89
2019-12-25 12:30:00,88.0684444282,0.8200000000000001,88.0722618309,16.2084444282,0,16.2084444282,71.86,0.8200000000000001,71.8646783893,131.62,16.2084444282,0.0,16.2084444282,16.2084444282,0,16.2084444282,0.0,0.0,0.0,131.83,91.2384444282,-4.34,91.3416079434,16.2084444282,0,16.2084444282,75.03,-4.34,75.1554156399,131.54
2019-12-25 13:00:00,92.386555541,1.37,92.3967128459,14.586555541,0,14.586555541,77.8,1.37,77.8120614044,131.43,14.586555541,0.0,14.586555541,14.586555541,0,14.586555541,0.0,0.0,0.0,131.73,95.866555541,-3.71,95.9383164918,14.586555541,0,14.586555541,81.28,-3.71,81.364626835,131.26
2019-12-25 13:30:00,90.372111099,0.5700000000000001,90.373908649,12.062111099,0,12.062111099,78.31,0.5700000000000001,78.3120744202,131.43,12.062111099,0.0,12.062111099,12.062111099,0,12.062111099,0.0,0.0,0.0,131.73,93.862111099,-4.5600000000000005,93.9728125575,12.062111099,0,12.062111099,81.8,-4.5600000000000005,81.9270016539,131.37
2019-12-25 14:00:00,84.244222212,-1.05,84.2507654333,10.224222212,0,10.224222212,74.02,-1.05,74.0274469369,131.84,10.224222212,0.0,10.224222212,10.224222212,0,10.224222212,0.0,0.0,0.0,131.88,87.524222212,-6.31,87.7513850251,10.224222212,0,10.224222212,77.3,-6.31,77.557115083,131.68
2019-12-25 14:30:00,83.5897777688,-2.4,83.6242246448,8.9697777688,0,8.9697777688,74.62,-2.4,74.6585855746,132.15,8.9697777688,0.0,8.9697777688,8.9697777688,0,8.9697777688,0.0,0.0,0.0,132.04,86.9197777688,-7.74,87.2637116296,8.9697777688,0,8.9697777688,77.95,-7.74,78.3333268794,132.02
2019-12-25 15:00:00,85.0498888819,-3.48,85.1210549677,6.9998888819000005,0,6.9998888819000005,78.05,-3.48,78.1275425186,132.5,6.9998888819000005,0.0,6.9998888819000005,6.9998888819000005,0,6.9998888819000005,0.0,0.0,0.0,132.32,88.5398888819,-8.86,88.9820854061,6.9998888819000005,0,6.9998888819000005,81.54,-8.86,82.0199439161,132.36
2019-12-25 15:30:00,82.910999996,-3.4,82.9806840195,3.970999996,0,3.970999996,78.94,-3.4,79.0131862413,132.5,3.970999996,0.0,3.970999996,3.970999996,0,3.970999996,0.0,0.0,0.0,132.32,86.450999996,-8.78,86.895706455,3.970999996,0,3.970999996,82.48,-8.78,82.9459993007,132.36
2019-12-25 16:00:00,80.0102222188,-2.89,80.0623991616,3.3902222188,0,3.3902222188,76.62,-2.89,76.6744840217,132.43,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,132.2,83.4502222188,-8.26,83.8580180327,3.3902222188,0,3.3902222188,80.06,-8.26,80.4849749953,132.25
2019-12-25 16:30:00,79.6414444406,-2.46,79.6794281643,3.8014444406,0,3.8014444406,75.84,-2.46,75.8798866631,132.21,3.8014444406,0.0,3.8014444406,3.8014444406,0,3.8014444406,0.0,0.0,0.0,132.2,83.0614444406,-7.8,83.4268754813,3.8014444406,0,3.8014444406,79.26,-7.8,79.6428753876,132.14
2019-12-25 17:00:00,80.4394444398,-2.0,80.4643040222,4.6394444398,0,4.6394444398,75.8,-2.0,75.8263806337,132.21,4.6394444398,0.0,4.6394444398,4.6394444398,0,4.6394444398,0.0,0.0,0.0,132.13,83.8394444398,-7.29,84.1557873469,4.6394444398,0,4.6394444398,79.2,-7.29,79.5347980446,131.98
2019-12-25 17:30:00,82.3324444406,-1.87,82.3536781666,3.8324444406,0,3.8324444406,78.5,-1.87,78.5222700894,132.21,3.8324444406,0.0,3.8324444406,3.8324444406,0,3.8324444406,0.0,0.0,0.0,132.13,85.8724444406,-7.15,86.1695956484,3.8324444406,0,3.8324444406,82.04,-7.15,82.3509811721,131.98
2019-12-25 18:00:00,82.5243333302,-2.14,82.5520756347,3.0843333302,0,3.0843333302,79.44,-2.14,79.4688190424,132.21,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,132.13,86.1043333302,-7.42,86.4234494697,3.0843333302,0,3.0843333302,83.02,-7.42,83.3509256097,131.98
2019-12-25 18:30:00,81.7714444412,-2.58,81.8121355668,3.2114444412,0,3.2114444412,78.56,-2.58,78.6023536543,132.32,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,132.29,85.3114444412,-7.9,85.6764410597,3.2114444412,0,3.2114444412,82.1,-7.9,82.4792095015,132.21
2019-12-25 19:00:00,79.7174444413,-3.23,79.7828543501,3.1774444413,0,3.1774444413,76.54,-3.23,76.6081229375,132.53,3.1774444413,0.0,3.1774444413,3.1774444413,0,3.1774444413,0.0,0.0,0.0,132.41,83.1674444413,-8.61,83.6119364379,3.1774444413,0,3.1774444413,79.99,-8.61,80.4520490727,132.47
2019-12-25 19:30:00,78.3664444412,-4.03,78.4699975428,3.1964444412,0,3.1964444412,75.17,-4.03,75.2779502909,132.69,3.1964444412,0.0,3.1964444412,3.1964444412,0,3.1964444412,0.0,0.0,0.0,132.41,81.7364444412,-9.47,82.2832136581,3.1964444412,0,3.1964444412,78.54,-9.47,79.1088648636,132.63
2019-12-25 20:00:00,76.2589999967,-4.85,76.4130720525,3.2589999967,0,3.2589999967,73.0,-4.85,73.1609356146,132.69,3.2589999967,0.0,3.2589999967,3.2589999967,0,3.2589999967,0.0,0.0,0.0,132.41,79.5489999967,-10.34,80.2181961931,3.2589999967,0,3.2589999967,76.29,-10.34,76.9875295097,132.63
2019-12-25 20:30:00,75.5759999966,-5.47,75.7736938224,3.3959999966,0,3.3959999966,72.18,-5.47,72.3869691312,132.69,3.3959999966,0.0,3.3959999966,3.3959999966,0,3.3959999966,0.0,0.0,0.0,132.32,78.8259999966,-10.99,79.588431166,3.3959999966,0,3.3959999966,75.43,-10.99,76.2264061858,132.63
2019-12-25 21:00:00,76.77733333,-7.05,77.1003334186,3.34733333,0,3.34733333,73.43,-7.05,73.767658225,132.96,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,132.39,80.06733333,-12.64,81.0589135541,3.34733333,0,3.34733333,76.72,-12.64,77.754279625,132.85
2019-12-25 21:30:00,74.361444441,-7.64,74.7528863614,3.411444441,0,3.411444441,70.95,-7.64,71.3601576512,133.24,3.411444441,0.0,3.411444441,3.411444441,0,3.411444441,0.0,0.0,0.0,132.6,77.531444441,-13.3,78.6639363184,3.411444441,0,3.411444441,74.12,-13.3,75.3038139804,133.12
2019-12-25 22:00:00,72.3527777743,-7.9,72.7827895293,3.4327777743,0,3.4327777743,68.92,-7.9,69.3712937749,133.38,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,132.6,75.4327777743,-13.61,76.6507407841,3.4327777743,0,3.4327777743,72.0,-13.61,73.2750441829,133.37
2019-12-25 22:30:00,68.8956666632,-8.51,69.4192551456,3.4256666632,0,3.4256666632,65.47,-8.51,66.0207618859,132.81,3.4256666632,0.0,3.4256666632,3.4256666632,0,3.4256666632,0.0,0.0,0.0,132.09,71.8256666632,-14.2,73.2158889287,3.4256666632,0,3.4256666632,68.4,-14.2,69.8584282675,132.71
2019-12-25 23:00:00,65.8173333298,-8.86,66.4110003437,3.4873333298,0,3.4873333298,62.33,-8.86,62.9565604207,132.63,3.4873333298,0.0,3.4873333298,3.4873333298,0,3.4873333298,0.0,0.0,0.0,131.74,68.6073333298,-14.58,70.1394510004,3.4873333298,0,3.4873333298,65.12,-14.58,66.7322320921,132.49
2019-12-25 23:30:00,68.6451111076,-9.47,69.295253654,3.5051111076,0,3.5051111076,65.14,-9.47,65.8247711732,132.52,3.5051111076,0.0,3.5051111076,3.5051111076,0,3.5051111076,0.0,0.0,0.0,131.63,71.5551111076,-15.21,73.1537970691,3.5051111076,0,3.5051111076,68.05,-15.21,69.7290943581,132.49
2019-12-26 00:00:00,69.006555552,-10.41,69.7873398916,3.546555552,0,3.546555552,65.46,-10.41,66.2825746332,132.52,3.546555552,0.0,3.546555552,3.546555552,0,3.546555552,0.0,0.0,0.0,131.53,71.926555552,-16.17,73.7217626863,3.546555552,0,3.546555552,68.38,-16.17,70.2658757862,132.49
2019-12-26 00:30:00,77.1699999989,-8.37,77.6225856297,1.0799999989,0,1.0799999989,76.09,-8.37,76.5489712537,131.95,1.0799999989,0.0,1.0799999989,1.0799999989,0,1.0799999989,0.0,0.0,0.0,131.26,80.5799999989,-13.94,81.7768916004,1.0799999989,0,1.0799999989,79.5,-13.94,80.7129085091,131.75
2019-12-26 01:00:00,78.3705555545,-9.99,79.0047092136,1.0605555545,0,1.0605555545,77.31,-9.99,77.9527818618,131.95,1.0605555545,0.0,1.0605555545,1.0605555545,0,1.0605555545,0.0,0.0,0.0,131.06,81.8305555545,-15.63,83.3098837015,1.0605555545,0,1.0605555545,80.77,-15.63,82.2684009812,131.84
2019-12-26 01:30:00,76.4665555545,-10.55,77.1909102056,1.0265555545,0,1.0265555545,75.44,-10.55,76.1741169952,131.95,1.0265555545,0.0,1.0265555545,1.0265555545,0,1.0265555545,0.0,0.0,0.0,131.06,79.8365555545,-16.24,81.4715484253,1.0265555545,0,1.0265555545,78.81,-16.24,80.4658542489,131.84
2019-12-26 02:00:00,73.6803333323,-11.7,74.6034953602,1.0303333323,0,1.0303333323,72.65,-11.7,73.5860890386,132.76,1.0303333323,0.0,1.0303333323,1.0303333323,0,1.0303333323,0.0,0.0,0.0,131.64,76.9103333323,-17.49,78.8739467333,1.0303333323,0,1.0303333323,75.88,-17.49,77.8695993312,132.63
2019-12-26 02:30:00,73.4652222212,-11.5,74.3598606508,1.0352222212,0,1.0352222212,72.43,-11.5,73.33726815200001,132.87,1.0352222212,0.0,1.0352222212,1.0352222212,0,1.0352222212,0.0,0.0,0.0,131.77,76.6752222212,-17.29,78.6004694812,1.0352222212,0,1.0352222212,75.64,-17.29,77.5909382596,132.72
2019-12-26 03:00:00,70.8405555545,-12.14,71.8732489266,1.0505555545,0,1.0505555545,69.79,-12.14,70.838010277,133.07,1.0505555545,0.0,1.0505555545,1.0505555545,0,1.0505555545,0.0,0.0,0.0,131.89,73.9505555545,-18.01,76.1120540179,1.0505555545,0,1.0505555545,72.9,-18.01,75.0917445529,132.96
2019-12-26 03:30:00,67.41211111,-12.8,68.6165630465,1.06211111,0,1.06211111,66.35,-12.8,67.5733860333,132.99,1.06211111,0.0,1.06211111,1.06211111,0,1.06211111,0.0,0.0,0.0,131.66,70.36211111,-18.7,72.8046473782,1.06211111,0,1.06211111,69.3,-18.7,71.7786876447,132.87
2019-12-26 04:00:00,64.5535555545,-13.24,65.8973378425,1.0535555545,0,1.0535555545,63.5,-13.24,64.8656118448,133.07,1.0535555545,0.0,1.0535555545,1.0535555545,0,1.0535555545,0.0,0.0,0.0,131.66,67.3735555545,-19.18,70.0504702915,1.0535555545,0,1.0535555545,66.32,-19.18,69.0377780639,132.99
2019-12-26 04:30:00,62.5394444434,-13.48,63.9757181381,1.0394444434,0,1.0394444434,61.5,-13.48,62.9599904701,132.91,1.0394444434,0.0,1.0394444434,1.0394444434,0,1.0394444434,0.0,0.0,0.0,131.49,65.2694444434,-19.44,68.1029659997,1.0394444434,0,1.0394444434,64.23,-19.44,67.1074250735,132.83
2019-12-26 05:00:00,60.8476666656,-13.62,62.3533715099,1.0276666656,0,1.0276666656,59.82,-13.62,61.3509315333,132.91,1.0276666656,0.0,1.0276666656,1.0276666656,0,1.0276666656,0.0,0.0,0.0,131.49,63.5176666656,-19.6,66.4729567467,1.0276666656,0,1.0276666656,62.49,-19.6,65.4916796242,132.83
2019-12-26 05:30:00,61.0306666657,-12.96,62.3915368752,1.0106666657,0,1.0106666657,60.02,-12.96,61.4032735284,132.69,1.0106666657,0.0,1.0106666657,1.0106666657,0,1.0106666657,0.0,0.0,0.0,131.36,63.7006666657,-18.89,66.4425092365,1.0106666657,0,1.0106666657,62.69,-18.89,65.4741796436,132.63
2019-12-26 06:00:00,62.5524444434,-12.47,63.7832988003,1.0124444434,0,1.0124444434,61.54,-12.47,62.7907039298,132.9,1.0124444434,0.0,1.0124444434,1.0124444434,0,1.0124444434,0.0,0.0,0.0,131.55,65.2924444434,-18.37,67.827429565,1.0124444434,0,1.0124444434,64.28,-18.37,66.8533866008,132.63
2019-12-26 06:30:00,66.1347777769,-11.58,67.1409355877,0.9247777769000001,0,0.9247777769000001,65.21,-11.58,66.2302083645,132.68,0.9247777769000001,0.0,0.9247777769000001,0.9247777769000001,0,0.9247777769000001,0.0,0.0,0.0,131.55,69.0347777769,-17.4,71.1938237679,0.9247777769000001,0,0.9247777769000001,68.11,-17.4,70.2974544347,132.63
2019-12-26 07:00:00,68.3064444435,-10.7,69.1394269033,0.9664444435,0,0.9664444435,67.34,-10.7,68.1847900928,132.96,0.9664444435,0.0,0.9664444435,0.9664444435,0,0.9664444435,0.0,0.0,0.0,131.89,71.3064444435,-16.5,73.190566463,0.9664444435,0,0.9664444435,70.34,-16.5,72.2493294087,132.77
2019-12-26 07:30:00,68.3141111102,-10.25,69.0787975922,0.9041111102,0,0.9041111102,67.41,-10.25,68.1848267579,133.52,0.9041111102,0.0,0.9041111102,0.9041111102,0,0.9041111102,0.0,0.0,0.0,132.57,71.3041111102,-16.04,73.0859621351,0.9041111102,0,0.9041111102,70.4,-16.04,72.2041660848,133.32
2019-12-26 08:00:00,70.6605555546,-9.46,71.2909931989,0.9305555546000001,0,0.9305555546000001,69.73,-9.46,70.3687750355,133.43,0.9305555546000001,0.0,0.9305555546000001,0.9305555546000001,0,0.9305555546000001,0.0,0.0,0.0,132.57,73.7805555546,-15.22,75.3340479329,0.9305555546000001,0,0.9305555546000001,72.85,-15.22,74.4229191849,133.23
2019-12-26 08:30:00,73.8732222212,-8.72,74.3860965594,0.9832222212,0,0.9832222212,72.89,-8.72,73.4097439037,133.85,0.9832222212,0.0,0.9832222212,0.9832222212,0,0.9832222212,0.0,0.0,0.0,133.1,77.1332222212,-14.45,78.4750690999,0.9832222212,0,0.9832222212,76.15,-14.45,77.5088704601,133.73
2019-12-26 09:00:00,77.9612222212,-7.62,78.3327298786,1.0012222212,0,1.0012222212,76.96,-7.62,77.3363174712,133.37,1.0012222212,0.0,1.0012222212,1.0012222212,0,1.0012222212,0.0,0.0,0.0,132.74,81.4212222212,-13.25,82.4922901125,1.0012222212,0,1.0012222212,80.42,-13.25,81.5042262708,133.2
2019-12-26 09:30:00,79.9664444434,-5.84,80.1794103054,1.0264444434,0,1.0264444434,78.94,-5.84,79.1557275249,133.01,1.0264444434,0.0,1.0264444434,1.0264444434,0,1.0264444434,0.0,0.0,0.0,132.63,83.5264444434,-11.34,84.2927192666,1.0264444434,0,1.0264444434,82.5,-11.34,83.2757203511,132.89
2019-12-26 10:00:00,82.5119999987,-4.76,82.6491847739,1.2519999987000001,0,1.2519999987000001,81.26,-4.76,81.3992948372,132.56,1.2519999987000001,0.0,1.2519999987000001,1.2519999987000001,0,1.2519999987000001,0.0,0.0,0.0,132.3,86.1719999987,-10.18,86.7712278568,1.2519999987000001,0,1.2519999987000001,84.92,-10.18,85.5280000935,132.45
2019-12-26 10:30:00,81.6817777753,-5.93,81.8967503662,2.4617777753,0,2.4617777753,79.22,-5.93,79.4416345502,132.66,2.4617777753,0.0,2.4617777753,2.4617777753,0,2.4617777753,0.0,0.0,0.0,132.21,85.2417777753,-11.41,86.0020277569,2.4617777753,0,2.4617777753,82.78,-11.41,83.5626501495,132.45
2019-12-26 11:00:00,80.4715555531,-5.22,80.6406823702,2.4315555531,0,2.4315555531,78.04,-5.22,78.2143848662,132.33,2.4315555531,0.0,2.4315555531,2.4315555531,0,2.4315555531,0.0,0.0,0.0,131.97,83.9915555531,-10.66,84.6653235052,2.4315555531,0,2.4315555531,81.56,-10.66,82.2536880632,132.2
2019-12-26 11:30:00,80.8983333303,-4.64,81.0312898553,3.0483333303,0,3.0483333303,77.85,-4.64,77.9881535876,132.33,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,131.97,84.3983333303,-10.05,84.9945949395,3.0483333303,0,3.0483333303,81.35,-10.05,81.9684390482,132.2
2019-12-26 12:00:00,78.6577777734,-4.33,78.7768678246,4.3777777734,0,4.3777777734,74.28,-4.33,74.4060971964,132.22,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,131.97,82.0077777734,-9.74,82.58415838,4.3777777734,0,4.3777777734,77.63,-9.74,78.2386381528,132.2
2019-12-26 12:30:00,76.1367777742,-4.31,76.2586718336,3.6167777742,0,3.6167777742,72.52,-4.31,72.647962807,132.22,3.6167777742,0.0,3.6167777742,3.6167777742,0,3.6167777742,0.0,0.0,0.0,131.8,79.4267777742,-9.72,80.0193190897,3.6167777742,0,3.6167777742,75.81,-9.72,76.430586155,132.0
2019-12-26 13:00:00,73.3696666646,-5.31,73.5615666397,2.0296666646,0,2.0296666646,71.34,-5.31,71.5373447928,132.3,2.0296666646,0.0,2.0296666646,2.0296666646,0,2.0296666646,0.0,0.0,0.0,131.95,76.5696666646,-10.79,77.3261789637,2.0296666646,0,2.0296666646,74.54,-10.79,75.3169018216,132.24
2019-12-26 13:30:00,74.0563333317,-4.86,74.2156324944,1.6163333317,0,1.6163333317,72.44,-4.86,72.6028456743,132.49,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,132.19,77.3063333317,-10.32,77.9921250717,1.6163333317,0,1.6163333317,75.69,-10.32,76.3903037041,132.46
2019-12-26 14:00:00,77.6056666654,-5.36,77.7905463317,1.2356666654,0,1.2356666654,76.37,-5.36,76.5578637372,132.91,1.2356666654,0.0,1.2356666654,1.2356666654,0,1.2356666654,0.0,0.0,0.0,132.53,81.0256666654,-10.86,81.7502187066,1.2356666654,0,1.2356666654,79.79,-10.86,80.5256710621,132.77
2019-12-26 14:30:00,81.0989999989,-5.61,81.2928034996,1.0889999989,0,1.0889999989,80.01,-5.61,80.2064349039,132.91,1.0889999989,0.0,1.0889999989,1.0889999989,0,1.0889999989,0.0,0.0,0.0,132.53,84.6789999989,-11.1,85.4034135197,1.0889999989,0,1.0889999989,83.59,-11.1,84.3237694841,132.89
2019-12-26 15:00:00,83.1285555545,-5.32,83.2986143257,1.0285555545,0,1.0285555545,82.1,-5.32,82.27218485,133.07,1.0285555545,0.0,1.0285555545,1.0285555545,0,1.0285555545,0.0,0.0,0.0,132.68,86.8085555545,-10.78,87.4753320512,1.0285555545,0,1.0285555545,85.78,-10.78,86.4547095305,132.89
2019-12-26 15:30:00,83.5592222212,-4.92,83.7039426683,0.9992222212,0,0.9992222212,82.56,-4.92,82.7064689127,132.94,0.9992222212,0.0,0.9992222212,0.9992222212,0,0.9992222212,0.0,0.0,0.0,132.68,87.2492222212,-10.35,87.8609656116,0.9992222212,0,0.9992222212,86.25,-10.35,86.8687803529,132.82
2019-12-26 16:00:00,84.9798888878,-4.62,85.1053812364,1.0398888878,0,1.0398888878,83.94,-4.62,84.0670446727,132.71,1.0398888878,0.0,1.0398888878,1.0398888878,0,1.0398888878,0.0,0.0,0.0,132.48,88.7198888878,-10.01,89.2828022873,1.0398888878,0,1.0398888878,87.68,-10.01,88.249546741,132.55
2019-12-26 16:30:00,87.9126666623,-4.12,88.0091549765,4.3526666623,0,4.3526666623,83.56,-4.12,83.6615084731,132.49,4.3526666623,0.0,4.3526666623,4.3526666623,0,4.3526666623,0.0,0.0,0.0,132.34,91.6626666623,-9.47,92.1505581082,4.3526666623,0,4.3526666623,87.31,-9.47,87.8220758124,132.39
2019-12-26 17:00:00,92.3931111075,-2.73,92.4334348606,3.5931111075,0,3.5931111075,88.8,-2.73,88.841954616,131.99,3.5931111075,0.0,3.5931111075,3.5931111075,0,3.5931111075,0.0,0.0,0.0,132.06,96.3731111075,-7.96,96.7012830553,3.5931111075,0,3.5931111075,92.78,-7.96,93.1208354774,131.86
2019-12-26 17:30:00,94.3242222191,-2.29,94.352016392,3.1442222191,0,3.1442222191,91.18,-2.29,91.2087523213,131.73,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,131.89,98.4042222191,-7.46,98.6865874906,3.1442222191,0,3.1442222191,95.26,-7.46,95.5516572331,131.62
2019-12-26 18:00:00,94.1777777746,-2.48,94.2104252541,3.2077777746000002,0,3.2077777746000002,90.97,-2.48,91.0037982724,131.73,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,131.89,98.2577777746,-7.66,98.5559054202,3.2077777746000002,0,3.2077777746000002,95.05,-7.66,95.3581569663,131.62
2019-12-26 18:30:00,97.4617777749,-3.68,97.5312284709,2.8817777748999998,0,2.8817777748999998,94.58,-3.68,94.6515652274,131.98,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,132.0,101.6917777749,-8.92,102.082241683,2.8817777748999998,0,2.8817777748999998,98.81,-8.92,99.2118062531,131.86
2019-12-26 19:00:00,95.4462222212,-4.0,95.5300022836,1.0062222212,0,1.0062222212,94.44,-4.0,94.5246719116,132.29,1.0062222212,0.0,1.0062222212,1.0062222212,0,1.0062222212,0.0,0.0,0.0,132.25,99.6362222212,-9.27,100.0665262639,1.0062222212,0,1.0062222212,98.63,-9.27,99.0646748342,132.18
2019-12-26 19:30:00,92.9964444434,-4.84,93.1223081711,1.0264444434,0,1.0264444434,91.97,-4.84,92.0972665175,132.59,1.0264444434,0.0,1.0264444434,1.0264444434,0,1.0264444434,0.0,0.0,0.0,132.41,97.0764444434,-10.19,97.6097954397,1.0264444434,0,1.0264444434,96.05,-10.19,96.5890190446,132.49
2019-12-26 20:00:00,90.057999999,-5.68,90.2369423453,0.997999999,0,0.997999999,89.06,-5.68,89.2409435181,133.0,0.997999999,0.0,0.997999999,0.997999999,0,0.997999999,0.0,0.0,0.0,132.71,94.027999999,-11.1,94.6809103453,0.997999999,0,0.997999999,93.03,-11.1,93.6898655138,132.87
