Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-26 20:30:00,86.8684444434,-6.89,87.1412573929,1.0084444434,0,1.0084444434,85.86,-6.89,86.1360069889,133.17,1.0084444434,0.0,1.0084444434,1.0084444434,0,1.0084444434,0.0,0.0,0.0,132.71,90.6584444434,-12.39,91.5011784017,1.0084444434,0,1.0084444434,89.65,-12.39,90.5021248369,132.99
2019-12-26 21:00:00,84.125999999,-7.29,84.4412693878,1.025999999,0,1.025999999,83.1,-7.29,83.4191470827,133.47,1.025999999,0.0,1.025999999,1.025999999,0,1.025999999,0.0,0.0,0.0,132.93,87.815999999,-12.86,88.752630698,1.025999999,0,1.025999999,86.79,-12.86,87.7375843068,133.33
2019-12-26 21:30:00,81.2096666657,-7.63,81.5673148997,1.0096666657,0,1.0096666657,80.2,-7.63,80.5621306819,132.46,1.0096666657,0.0,1.0096666657,1.0096666657,0,1.0096666657,0.0,0.0,0.0,131.93,84.7796666657,-13.16,85.7949735121,1.0096666657,0,1.0096666657,83.77,-13.16,84.7973967761,132.38
2019-12-26 22:00:00,77.5724444435,-8.53,78.0400220203,0.9924444435,0,0.9924444435,76.58,-8.53,77.0536001755,132.46,0.9924444435,0.0,0.9924444435,0.9924444435,0,0.9924444435,0.0,0.0,0.0,131.78,80.9524444435,-14.15,82.1798075039,0.9924444435,0,0.9924444435,79.96,-14.15,81.2023651133,132.38
2019-12-26 22:30:00,73.5175555546,-9.98,74.1918551778,0.9975555546,0,0.9975555546,72.52,-9.98,73.2034889879,133.34,0.9975555546,0.0,0.9975555546,0.9975555546,0,0.9975555546,0.0,0.0,0.0,132.44,76.7175555546,-15.73,78.3135762832,0.9975555546,0,0.9975555546,75.72,-15.73,77.3366103472,133.22
2019-12-26 23:00:00,68.7868888879,-11.05,69.668777676,1.0168888879,0,1.0168888879,67.77,-11.05,68.6649503022,132.69,1.0168888879,0.0,1.0168888879,1.0168888879,0,1.0168888879,0.0,0.0,0.0,131.59,71.7768888879,-16.85,73.7281783202,1.0168888879,0,1.0168888879,70.76,-16.85,72.7385736731,132.55
2019-12-26 23:30:00,68.1517777768,-11.01,69.0353888533,1.0217777768,0,1.0217777768,67.13,-11.01,68.0268843914,132.11,1.0217777768,0.0,1.0217777768,1.0217777768,0,1.0217777768,0.0,0.0,0.0,131.01,71.1117777768,-16.76,73.0601296096,1.0217777768,0,1.0217777768,70.09,-16.76,72.0659815724,131.97
2019-12-27 00:00:00,66.3837777767,-11.32,67.3420251545,1.0537777767,0,1.0537777767,65.33,-11.32,66.3034787926,132.11,1.0537777767,0.0,1.0537777767,1.0537777767,0,1.0537777767,0.0,0.0,0.0,131.01,69.2637777767,-17.1,71.34340132,1.0537777767,0,1.0537777767,68.21,-17.1,70.3207942219,131.97
2019-12-27 00:30:00,79.6811111081,-13.3,80.7834727368,3.0311111081,0,3.0311111081,76.65,-13.3,77.7953244096,131.79,3.0311111081,0.0,3.0311111081,3.0311111081,0,3.0311111081,0.0,0.0,0.0,130.56,83.1111111081,-19.09,85.2753474905,3.0311111081,0,3.0311111081,80.08,-19.09,82.3239606676,131.59
2019-12-27 01:00:00,81.0585555526,-14.99,82.4329395829,2.9785555526,0,2.9785555526,78.08,-14.99,79.5058897189,131.79,2.9785555526,0.0,2.9785555526,2.9785555526,0,2.9785555526,0.0,0.0,0.0,130.47,84.5285555526,-20.86,87.0644376528,2.9785555526,0,2.9785555526,81.55,-20.86,84.1756621596,131.73
2019-12-27 01:30:00,79.1367777727,-15.64,80.6674605789,5.0367777727,0,5.0367777727,74.1,-15.64,75.7325531063,132.57,5.0367777727,0.0,5.0367777727,5.0367777727,0,5.0367777727,0.0,0.0,0.0,131.05,82.4367777727,-21.6,85.2196123527,5.0367777727,0,5.0367777727,77.4,-21.6,80.357451428,132.45
2019-12-27 02:00:00,76.4519999969,-16.53,78.2185988338,3.0919999969,0,3.0919999969,73.36,-16.53,75.199271938,133.04,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,131.41,79.7219999969,-22.58,82.858033307,3.0919999969,0,3.0919999969,76.63,-22.58,79.8875040291,132.99
2019-12-27 02:30:00,76.1745555527,-16.58,77.9580612486,2.8845555527,0,2.8845555527,73.29,-16.58,75.1420022358,133.18,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,131.54,79.4245555527,-22.62,82.5828337171,2.8845555527,0,2.8845555527,76.54,-22.62,79.8125052858,133.07
2019-12-27 03:00:00,73.2837777741,-17.29,75.2957912824,3.7137777741,0,3.7137777741,69.57,-17.29,71.6863236608,133.51,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,131.8,76.3737777741,-23.42,79.8839804434,3.7137777741,0,3.7137777741,72.66,-23.42,76.3411553489,133.44
2019-12-27 03:30:00,70.1632222194,-17.93,72.4179718869,2.8432222194000003,0,2.8432222194000003,67.32,-17.93,69.6668307016,133.91,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.05,73.1532222194,-24.13,77.0301942168,2.8432222194000003,0,2.8432222194000003,70.31,-24.13,74.3354087902,133.74
2019-12-27 04:00:00,66.8173333289,-18.57,69.3498445073,4.4573333289,0,4.4573333289,62.36,-18.57,65.0662316413,134.14,4.4573333289,0.0,4.4573333289,4.4573333289,0,4.4573333289,0.0,0.0,0.0,132.22,69.5673333289,-24.86,73.8757975692,4.4573333289,0,4.4573333289,65.11,-24.86,69.694560046,134.04
2019-12-27 04:30:00,65.0314444402,-18.15,67.5167480406,4.2514444402,0,4.2514444402,60.78,-18.15,63.432096765,134.22,4.2514444402,0.0,4.2514444402,4.2514444402,0,4.2514444402,0.0,0.0,0.0,132.35,67.7214444402,-24.43,71.9931867406,4.2514444402,0,4.2514444402,63.47,-24.43,68.0093067161,134.14
2019-12-27 05:00:00,64.9183333306,-16.63,67.0145275475,2.7483333306,0,2.7483333306,62.17,-16.63,64.3557751876,134.07,2.7483333306,0.0,2.7483333306,2.7483333306,0,2.7483333306,0.0,0.0,0.0,132.35,67.6783333306,-22.82,71.4220498334,2.7483333306,0,2.7483333306,64.93,-22.82,68.823377569,133.97
2019-12-27 05:30:00,65.7309999973,-15.75,67.5916182721,2.7009999973000003,0,2.7009999973000003,63.03,-15.75,64.9680182859,133.68,2.7009999973000003,0.0,2.7009999973000003,2.7009999973000003,0,2.7009999973000003,0.0,0.0,0.0,132.03,68.5209999973,-21.86,71.9234804541,2.7009999973000003,0,2.7009999973000003,65.82,-21.86,69.3551151682,133.54
2019-12-27 06:00:00,67.7537777752,-15.08,69.4116762714,2.6137777752,0,2.6137777752,65.14,-15.08,66.8627399977,133.68,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,132.18,70.6337777752,-21.16,73.735175885,2.6137777752,0,2.6137777752,68.02,-21.16,71.2352862,133.54
2019-12-27 06:30:00,72.4151111085,-13.58,73.6774369591,2.6151111085,0,2.6151111085,69.8,-13.58,71.1087645793,133.35,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,132.06,75.5251111085,-19.52,78.0068766709,2.6151111085,0,2.6151111085,72.91,-19.52,75.4778013723,133.26
2019-12-27 07:00:00,76.2032222196,-12.24,77.1799758788,2.6032222196,0,2.6032222196,73.6,-12.24,74.6108410353,133.8,2.6032222196,0.0,2.6032222196,2.6032222196,0,2.6032222196,0.0,0.0,0.0,132.64,79.4732222196,-18.13,81.5149676438,2.6032222196,0,2.6032222196,76.87,-18.13,78.9790719115,133.67
2019-12-27 07:30:00,77.6872222197,-11.07,78.4719656706,2.5372222197000003,0,2.5372222197000003,75.15,-11.07,75.9609597096,133.57,2.5372222197000003,0.0,2.5372222197000003,2.5372222197000003,0,2.5372222197000003,0.0,0.0,0.0,132.64,81.0372222197,-16.88,82.7766016763,2.5372222197000003,0,2.5372222197000003,78.5,-16.88,80.2943609477,133.45
2019-12-27 08:00:00,77.3889999975,-9.12,77.9245257966,2.4689999975,0,2.4689999975,74.92,-9.12,75.4730468446,133.66,2.4689999975,0.0,2.4689999975,2.4689999975,0,2.4689999975,0.0,0.0,0.0,132.84,80.7589999975,-14.84,82.1111544225,2.4689999975,0,2.4689999975,78.29,-14.84,79.684061769,133.45
2019-12-27 08:30:00,81.3662222195,-8.09,81.7674153821,2.7562222195,0,2.7562222195,78.61,-8.09,79.0251871241,133.06,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,132.42,84.9162222195,-13.7,86.0142708859,2.7562222195,0,2.7562222195,82.16,-13.7,83.2943911677,132.93
2019-12-27 09:00:00,86.0639999949,-6.72,86.3259549332,5.1039999949,0,5.1039999949,80.96,-6.72,81.2384145586,132.95,5.1039999949,0.0,5.1039999949,5.1039999949,0,5.1039999949,0.0,0.0,0.0,132.42,89.6939999949,-12.26,90.5280135377,5.1039999949,0,5.1039999949,84.59,-12.26,85.473830498,132.84
2019-12-27 09:30:00,90.6501111077,-5.33,90.8066712518,3.4401111077,0,3.4401111077,87.21,-5.33,87.372724577,132.53,3.4401111077,0.0,3.4401111077,3.4401111077,0,3.4401111077,0.0,0.0,0.0,132.22,94.5801111077,-10.73,95.1868179799,3.4401111077,0,3.4401111077,91.14,-10.73,91.7694529786,132.35
2019-12-27 10:00:00,93.065666663,-4.35,93.1672732853,3.675666663,0,3.675666663,89.39,-4.35,89.4957797888,132.26,3.675666663,0.0,3.675666663,3.675666663,0,3.675666663,0.0,0.0,0.0,132.11,97.065666663,-9.67,97.5461559711,3.675666663,0,3.675666663,93.39,-9.67,93.88930184,132.1
2019-12-27 10:30:00,93.5221111057,-4.03,93.6089000345,5.4021111057,0,5.4021111057,88.12,-4.03,88.2121040447,132.33,5.4021111057,0.0,5.4021111057,5.4021111057,0,5.4021111057,0.0,0.0,0.0,132.19,97.4821111057,-9.35,97.9294873142,5.4021111057,0,5.4021111057,92.08,-9.35,92.5534921005,132.17
2019-12-27 11:00:00,94.1171111063,-3.59,94.1855546408,4.7871111063,0,4.7871111063,89.33,-3.59,89.4021084763,132.19,4.7871111063,0.0,4.7871111063,4.7871111063,0,4.7871111063,0.0,0.0,0.0,132.19,98.1271111063,-8.87,98.5271882988,4.7871111063,0,4.7871111063,93.34,-8.87,93.760506078,132.01
2019-12-27 11:30:00,94.2957777691,-3.7199999999999998,94.369126864,8.7157777691,0,8.7157777691,85.58,-3.7199999999999998,85.6608125107,132.33,8.7157777691,0.0,8.7157777691,8.7157777691,0,8.7157777691,0.0,0.0,0.0,132.19,98.1157777691,-9.03,98.5304356391,8.7157777691,0,8.7157777691,89.4,-9.03,89.854888014,132.19
2019-12-27 12:00:00,93.5291111019,-3.92,93.6112227433,9.2491111019,0,9.2491111019,84.28,-3.92,84.3711135401,132.33,9.2491111019,0.0,9.2491111019,9.2491111019,0,9.2491111019,0.0,0.0,0.0,132.19,97.3091111019,-9.25,97.7477652094,9.2491111019,0,9.2491111019,88.06,-9.25,88.544486559,132.19
2019-12-27 12:30:00,93.0904444336,-3.9699999999999998,93.1750596718,10.8304444336,0,10.8304444336,82.26,-3.9699999999999998,82.3557435763,132.33,10.8304444336,0.0,10.8304444336,10.8304444336,0,10.8304444336,0.0,0.0,0.0,132.19,96.7904444336,-9.32,97.2381228411,10.8304444336,0,10.8304444336,85.96,-9.32,86.4637727606,132.19
2019-12-27 13:00:00,92.2455555475,-3.18,92.3003516693,8.0155555475,0,8.0155555475,84.23,-3.18,84.2900071183,132.17,8.0155555475,0.0,8.0155555475,8.0155555475,0,8.0155555475,0.0,0.0,0.0,132.07,96.0455555475,-8.46,96.4174275763,8.0155555475,0,8.0155555475,88.03,-8.46,88.4355839015,132.03
2019-12-27 13:30:00,92.450666662,-3.66,92.5230855855,4.640666662,0,4.640666662,87.81,-3.66,87.8862429508,132.17,4.640666662,0.0,4.640666662,4.640666662,0,4.640666662,0.0,0.0,0.0,132.07,96.380666662,-8.95,96.7953273987,4.640666662,0,4.640666662,91.74,-8.95,92.175539597,132.11
2019-12-27 14:00:00,91.8117777734,-6.1,92.0141974801,4.3917777734,0,4.3917777734,87.42,-6.1,87.6325647234,132.77,4.3917777734,0.0,4.3917777734,4.3917777734,0,4.3917777734,0.0,0.0,0.0,132.38,95.7617777734,-11.55,96.4557960017,4.3917777734,0,4.3917777734,91.37,-11.55,92.0971193903,132.62
2019-12-27 14:30:00,90.4512222183,-7.67,90.7758365468,3.9512222183,0,3.9512222183,86.5,-7.67,86.8393856496,133.12,3.9512222183,0.0,3.9512222183,3.9512222183,0,3.9512222183,0.0,0.0,0.0,132.58,94.3412222183,-13.22,95.2629760696,3.9512222183,0,3.9512222183,90.39,-13.22,91.3516310747,132.99
2019-12-27 15:00:00,90.3178888854,-7.97,90.6688587814,3.4778888854,0,3.4778888854,86.84,-7.97,87.2049683218,133.21,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,132.65,94.2478888854,-13.54,95.2155247812,3.4778888854,0,3.4778888854,90.77,-13.54,91.774312855,133.09
2019-12-27 15:30:00,91.9724444399,-8.0,92.3197191084,4.5724444399,0,4.5724444399,87.4,-8.0,87.7653690245,133.3,4.5724444399,0.0,4.5724444399,4.5724444399,0,4.5724444399,0.0,0.0,0.0,132.65,95.9324444399,-13.56,96.8860541885,4.5724444399,0,4.5724444399,91.36,-13.56,92.3608315251,133.09
2019-12-27 16:00:00,94.1152222173,-7.47,94.4112067131,4.9052222173,0,4.9052222173,89.21,-7.47,89.5222039496,133.06,4.9052222173,0.0,4.9052222173,4.9052222173,0,4.9052222173,0.0,0.0,0.0,132.65,98.1652222173,-12.98,99.0196508425,4.9052222173,0,4.9052222173,93.26,-12.98,94.1589507163,132.91
2019-12-27 16:30:00,99.1292222154,-6.68,99.3540391581,6.8092222154,0,6.8092222154,92.32,-6.68,92.5613569477,132.52,6.8092222154,0.0,6.8092222154,6.8092222154,0,6.8092222154,0.0,0.0,0.0,132.18,103.3192222154,-12.1,104.0253415241,6.8092222154,0,6.8092222154,96.51,-12.1,97.2655648213,132.41
2019-12-27 17:00:00,102.968999993,-3.96,103.0451190478,6.958999993,0,6.958999993,96.01,-3.96,96.0916317897,131.65,6.958999993,0.0,6.958999993,6.958999993,0,6.958999993,0.0,0.0,0.0,131.65,107.338999993,-9.16,107.7291349613,6.958999993,0,6.958999993,100.38,-9.16,100.7970733702,131.51
2019-12-27 17:30:00,105.0446666597,-2.46,105.0734676007,6.9946666597,0,6.9946666597,98.05,-2.46,98.0808549106,131.51,6.9946666597,0.0,6.9946666597,6.9946666597,0,6.9946666597,0.0,0.0,0.0,131.65,109.5346666597,-7.57,109.7959384506,6.9946666597,0,6.9946666597,102.54,-7.57,102.8190473599,131.4
2019-12-27 18:00:00,104.9406666596,-2.52,104.9709193966,7.0406666596,0,7.0406666596,97.9,-2.52,97.9324277244,131.8,7.0406666596,0.0,7.0406666596,7.0406666596,0,7.0406666596,0.0,0.0,0.0,131.96,109.4006666596,-7.68,109.6699059249,7.0406666596,0,7.0406666596,102.36,-7.68,102.6477082063,131.65
2019-12-27 18:30:00,103.4456666611,-3.05,103.490620111,5.5656666611,0,5.5656666611,97.88,-3.05,97.9275083927,131.99,5.5656666611,0.0,5.5656666611,5.5656666611,0,5.5656666611,0.0,0.0,0.0,132.1,107.9056666611,-8.24,108.2198248824,5.5656666611,0,5.5656666611,102.34,-8.24,102.6711897272,131.86
2019-12-27 19:00:00,100.0845555479,-4.46,100.1838802363,7.7045555479,0,7.7045555479,92.38,-4.46,92.4875991688,132.61,7.7045555479,0.0,7.7045555479,7.7045555479,0,7.7045555479,0.0,0.0,0.0,132.49,104.3045555479,-9.81,104.7648624685,7.7045555479,0,7.7045555479,96.6,-9.81,97.0968387745,132.53
2019-12-27 19:30:00,96.3982222153,-3.45,96.4599385562,6.9482222153,0,6.9482222153,89.45,-3.45,89.5165068577,132.19,6.9482222153,0.0,6.9482222153,6.9482222153,0,6.9482222153,0.0,0.0,0.0,132.19,100.4682222153,-8.72,100.8459323676,6.9482222153,0,6.9482222153,93.52,-8.72,93.9256557071,132.11
2019-12-27 20:00:00,92.21644444,-4.75,92.3386978745,4.41644444,0,4.41644444,87.8,-4.75,87.9283941625,132.52,4.41644444,0.0,4.41644444,4.41644444,0,4.41644444,0.0,0.0,0.0,132.36,96.20644444,-10.13,96.7382905151,4.41644444,0,4.41644444,91.79,-10.13,92.3472847462,132.41
2019-12-27 20:30:00,92.8714444401,-7.49,93.172985851,4.3814444401,0,4.3814444401,88.49,-7.49,88.806419813,133.13,4.3814444401,0.0,4.3814444401,4.3814444401,0,4.3814444401,0.0,0.0,0.0,132.63,96.8714444401,-13.02,97.7425043055,4.3814444401,0,4.3814444401,92.49,-13.02,93.4019298516,132.99
2019-12-27 21:00:00,95.3503333306,-8.99,95.7732017124,2.7703333305999998,0,2.7703333305999998,92.58,-8.99,93.0154637681,133.01,2.7703333305999998,0.0,2.7703333305999998,2.7703333305999998,0,2.7703333305999998,0.0,0.0,0.0,132.42,99.4903333306,-14.56,100.5500871518,2.7703333305999998,0,2.7703333305999998,96.72,-14.56,97.8097745627,132.91
2019-12-27 21:30:00,90.4695555509,-10.18,91.0405013254,4.6795555509,0,4.6795555509,85.79,-10.18,86.3918775117,133.47,4.6795555509,0.0,4.6795555509,4.6795555509,0,4.6795555509,0.0,0.0,0.0,132.66,94.2995555509,-15.88,95.6273003754,4.6795555509,0,4.6795555509,89.62,-15.88,91.0160359497,133.35
2019-12-27 22:00:00,85.7686666632,-11.39,86.5216520946,3.4586666632,0,3.4586666632,82.31,-11.39,83.0943331401,133.04,3.4586666632,0.0,3.4586666632,3.4586666632,0,3.4586666632,0.0,0.0,0.0,132.08,89.4386666632,-17.12,91.0624483225,3.4586666632,0,3.4586666632,85.98,-17.12,87.667866405,132.94
2019-12-27 22:30:00,80.7231111084,-12.74,81.7222629827,2.7231111084,0,2.7231111084,78.0,-12.74,79.033585266,133.7,2.7231111084,0.0,2.7231111084,2.7231111084,0,2.7231111084,0.0,0.0,0.0,132.57,84.1931111084,-18.62,86.2275150872,2.7231111084,0,2.7231111084,81.47,-18.62,83.5707203511,133.61
2019-12-27 23:00:00,75.3904444416,-13.81,76.6448642318,2.8004444416,0,2.8004444416,72.59,-13.81,73.8919765604,133.92,2.8004444416,0.0,2.8004444416,2.8004444416,0,2.8004444416,0.0,0.0,0.0,132.57,78.6304444416,-19.78,81.0801775596,2.8004444416,0,2.8004444416,75.83,-19.78,78.3673229095,133.82
2019-12-27 23:30:00,74.317777775,-13.38,75.5126247287,2.787777775,0,2.787777775,71.53,-13.38,72.7706348742,134.33,2.787777775,0.0,2.787777775,2.787777775,0,2.787777775,0.0,0.0,0.0,133.04,77.487777775,-19.37,79.8721015406,2.787777775,0,2.787777775,74.7,-19.37,77.1705053761,134.22
2019-12-28 00:00:00,72.2516666639,-8.56,72.7569717326,2.8116666639,0,2.8116666639,69.44,-8.56,69.9656144117,134.07,2.8116666639,0.0,2.8116666639,2.8116666639,0,2.8116666639,0.0,0.0,0.0,133.34,75.3116666639,-14.33,76.6628726026,2.8116666639,0,2.8116666639,72.5,-14.33,73.9026312116,134.01
2019-12-28 00:30:00,82.9468888862,-6.36,83.1903598736,2.6968888862,0,2.6968888862,80.25,-6.36,80.5016279338,132.93,2.6968888862,0.0,2.6968888862,2.6968888862,0,2.6968888862,0.0,0.0,0.0,132.48,86.4868888862,-11.87,87.2976451527,2.6968888862,0,2.6968888862,83.79,-11.87,84.6265974738,132.81
2019-12-28 01:00:00,83.8776666639,-6.21,84.1072355091,2.7576666639000003,0,2.7576666639000003,81.12,-6.21,81.3573506206,132.74,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,132.28,87.4676666639,-11.71,88.2480414039,2.7576666639000003,0,2.7576666639000003,84.71,-11.71,85.5155436164,132.56
2019-12-28 01:30:00,81.8581111083,-6.54,82.1189500311,2.8381111083,0,2.8381111083,79.02,-6.54,79.2901759362,132.74,2.8381111083,0.0,2.8381111083,2.8381111083,0,2.8381111083,0.0,0.0,0.0,132.17,85.3381111083,-12.06,86.1860592412,2.8381111083,0,2.8381111083,82.5,-12.06,83.3768169217,132.56
2019-12-28 02:00:00,78.9301111083,-7.14,79.2523945352,2.8001111083,0,2.8001111083,76.13,-7.14,76.4640863412,133.21,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,132.6,82.2801111083,-12.74,83.2605806129,2.8001111083,0,2.8001111083,79.48,-12.74,80.4945836687,133.07
2019-12-28 02:30:00,78.0542222193,-7.29,78.3939137068,2.8742222193,0,2.8742222193,75.18,-7.29,75.5326187816,133.29,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,132.6,81.3642222193,-12.91,82.3820657507,2.8742222193,0,2.8742222193,78.49,-12.91,79.5446302399,133.2
2019-12-28 03:00:00,75.616777775,-7.68,76.0057858395,2.766777775,0,2.766777775,72.85,-7.68,73.2537022955,133.62,2.766777775,0.0,2.766777775,2.766777775,0,2.766777775,0.0,0.0,0.0,132.94,78.816777775,-13.36,79.9410661602,2.766777775,0,2.766777775,76.05,-13.36,77.2145847622,133.48
2019-12-28 03:30:00,72.6363333306,-7.94,73.0690120346,2.7263333306,0,2.7263333306,69.91,-7.94,70.3594464162,133.88,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,133.15,75.7063333306,-13.67,76.9306038347,2.7263333306,0,2.7263333306,72.98,-13.67,74.2492377065,133.77
2019-12-28 04:00:00,69.8508888862,-8.36,70.3493871913,2.6808888862,0,2.6808888862,67.17,-8.36,67.6882449174,134.29,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,133.49,72.7808888862,-14.15,74.1436463027,2.6808888862,0,2.6808888862,70.1,-14.15,71.5138622926,134.16
2019-12-28 04:30:00,67.5008888862,-8.92,68.0877110823,2.7108888862000002,0,2.7108888862000002,64.79,-8.92,65.4011506015,134.29,2.7108888862000002,0.0,2.7108888862000002,2.7108888862000002,0,2.7108888862000002,0.0,0.0,0.0,133.34,70.3408888862,-14.76,71.8727921351,2.7108888862000002,0,2.7108888862000002,67.63,-14.76,69.2219221056,134.16
2019-12-28 05:00:00,66.2819999973,-8.97,66.8862050325,2.6619999973,0,2.6619999973,63.62,-8.97,64.2492435753,134.14,2.6619999973,0.0,2.6619999973,2.6619999973,0,2.6619999973,0.0,0.0,0.0,133.34,69.0719999973,-14.82,70.6439918438,2.6619999973,0,2.6619999973,66.41,-14.82,68.0435191624,134.08
2019-12-28 05:30:00,66.2173333293,-8.94,66.8181025864,4.0073333293,0,4.0073333293,62.21,-8.94,62.8490867078,134.14,4.0073333293,0.0,4.0073333293,4.0073333293,0,4.0073333293,0.0,0.0,0.0,133.34,68.9573333293,-14.79,70.5255834424,4.0073333293,0,4.0073333293,64.95,-14.79,66.6126609587,134.08
2019-12-28 06:00:00,67.0966666639,-8.39,67.6191894169,2.8166666638,0,2.8166666638,64.28,-8.39,64.8252304277,133.85,2.8166666638,0.0,2.8166666638,2.8166666638,0,2.8166666638,0.0,0.0,0.0,133.01,69.9266666639,-14.17,71.3479334719,2.8166666638,0,2.8166666638,67.11,-14.17,68.5896566546,133.69
2019-12-28 06:30:00,70.6221111083,-7.28,70.9963448172,2.7621111083,0,2.7621111083,67.86,-7.28,68.2493809496,133.68,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,133.01,73.6221111083,-12.99,74.7593161021,2.7621111083,0,2.7621111083,70.86,-12.99,72.0408196788,133.56
2019-12-28 07:00:00,71.8203333294,-5.82,72.0557609047,3.8903333293999998,0,3.8903333293999998,67.93,-5.82,68.1788625602,133.53,3.8903333293999998,0.0,3.8903333293999998,3.8903333293999998,0,3.8903333293999998,0.0,0.0,0.0,133.01,74.8303333294,-11.44,75.6997515597,3.8903333293999998,0,3.8903333293999998,70.94,-11.44,71.8565042289,133.39
2019-12-28 07:30:00,69.4224444418,-4.06,69.5410626341,2.6324444418,0,2.6324444418,66.79,-4.06,66.9132849291,133.4,2.6324444418,0.0,2.6324444418,2.6324444418,0,2.6324444418,0.0,0.0,0.0,133.09,72.4024444418,-9.6,73.0361140885,2.6324444418,0,2.6324444418,69.77,-9.6,70.4273590304,133.29
2019-12-28 08:00:00,71.8074444417,-2.09,71.8378533731,2.7374444417,0,2.7374444417,69.07,-2.09,69.1016135846,133.67,2.7374444417,0.0,2.7374444417,2.7374444417,0,2.7374444417,0.0,0.0,0.0,133.56,74.8874444417,-7.57,75.2690788771,2.7374444417,0,2.7374444417,72.15,-7.57,72.5460364183,133.56
2019-12-28 08:30:00,78.459888885,-1.65,78.4772365966,3.889888885,0,3.889888885,74.57,-1.65,74.5882524262,133.52,3.889888885,0.0,3.889888885,3.889888885,0,3.889888885,0.0,0.0,0.0,133.56,81.799888885,-7.05,82.1031322277,3.889888885,0,3.889888885,77.91,-7.05,78.2283235152,133.42
2019-12-28 09:00:00,80.8991111072,0.14,80.8992322456,3.9291111072,0,3.9291111072,76.97,0.14,76.9701273222,132.85,3.9291111072,0.0,3.9291111072,3.9291111072,0,3.9291111072,0.0,0.0,0.0,133.04,84.3491111072,-5.11,84.5037552099,3.9291111072,0,3.9291111072,80.42,-5.11,80.5821847557,132.72
2019-12-28 09:30:00,87.8787777742,0.25,87.879133377,3.5887777742,0,3.5887777742,84.29,0.25,84.290370743,132.39,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,132.66,91.6587777742,-4.86,91.7875326123,3.5887777742,0,3.5887777742,88.07,-4.86,88.2039936738,132.25
2019-12-28 10:00:00,89.6335555506,1.27,89.6425522876,4.9735555506,0,4.9735555506,84.66,1.27,84.6695252142,132.19,4.9735555506,0.0,4.9735555506,4.9735555506,0,4.9735555506,0.0,0.0,0.0,132.66,93.4135555506,-3.84,93.4924486822,4.9735555506,0,4.9735555506,88.44,-3.84,88.5233257396,132.06
2019-12-28 10:30:00,89.9279999949,-0.12,89.9280800589,5.0879999949,0,5.0879999949,84.84,-0.12,84.8400848656,132.19,5.0879999949,0.0,5.0879999949,5.0879999949,0,5.0879999949,0.0,0.0,0.0,132.43,93.7279999949,-5.27,93.8760399838,5.0879999949,0,5.0879999949,88.64,-5.27,88.7965230175,132.06
2019-12-28 11:00:00,88.7895555508,-0.91,88.794218702,4.7795555508,0,4.7795555508,84.01,-0.91,84.0149284354,132.19,4.7795555508,0.0,4.7795555508,4.7795555508,0,4.7795555508,0.0,0.0,0.0,132.27,92.5495555508,-6.11,92.7510233509,4.7795555508,0,4.7795555508,87.77,-6.11,87.9824130153,132.06
2019-12-28 11:30:00,88.5411111055,-0.6000000000000001,88.5431440361,5.5911111055,0,5.5911111055,82.95,-0.6000000000000001,82.9521699535,132.08,5.5911111055,0.0,5.5911111055,5.5911111055,0,5.5911111055,0.0,0.0,0.0,132.19,92.2811111055,-5.77,92.4613236271,5.5911111055,0,5.5911111055,86.69,-5.77,86.8818105244,131.95
2019-12-28 12:00:00,90.1098888819,-1.15,90.1172268454,7.0298888819,0,7.0298888819,83.08,-1.15,83.0879588147,132.25,7.0298888819,0.0,7.0298888819,7.0298888819,0,7.0298888819,0.0,0.0,0.0,132.37,93.8398888819,-6.37,94.0558432282,7.0298888819,0,7.0298888819,86.81,-6.37,87.0433972223,132.12
2019-12-28 12:30:00,90.9267777711,-1.4100000000000001,90.937709537,6.6467777711,0,6.6467777711,84.28,-1.4100000000000001,84.291793788,132.25,6.6467777711,0.0,6.6467777711,6.6467777711,0,6.6467777711,0.0,0.0,0.0,132.37,94.7067777711,-6.62,94.9378647105,6.6467777711,0,6.6467777711,88.06,-6.62,88.3084820388,132.12
2019-12-28 13:00:00,90.8896666619,-1.58,90.9033987589,4.7696666619,0,4.7696666619,86.12,-1.58,86.1344925103,132.25,4.7696666619,0.0,4.7696666619,4.7696666619,0,4.7696666619,0.0,0.0,0.0,132.22,94.7596666619,-6.79,95.0026237842,4.7696666619,0,4.7696666619,89.99,-6.79,90.2457987942,132.12
2019-12-28 13:30:00,89.9426666622,-2.03,89.9655722279,4.5026666622,0,4.5026666622,85.44,-2.03,85.4641123513,132.25,4.5026666622,0.0,4.5026666622,4.5026666622,0,4.5026666622,0.0,0.0,0.0,132.31,93.7526666622,-7.27,94.0341183096,4.5026666622,0,4.5026666622,89.25,-7.27,89.5456051406,132.12
2019-12-28 14:00:00,88.9655555504,-2.64,89.0047171469,5.1455555504,0,5.1455555504,83.82,-2.64,83.8615644977,132.47,5.1455555504,0.0,5.1455555504,5.1455555504,0,5.1455555504,0.0,0.0,0.0,132.43,92.7355555504,-7.94,93.0748454914,5.1455555504,0,5.1455555504,87.59,-7.94,87.9491426905,132.4
2019-12-28 14:30:00,87.9819999945,-3.23,88.041269999,5.4719999945,0,5.4719999945,82.51,-3.23,82.5731978308,132.63,5.4719999945,0.0,5.4719999945,5.4719999945,0,5.4719999945,0.0,0.0,0.0,132.5,91.7019999945,-8.56,92.1006536513,5.4719999945,0,5.4719999945,86.23,-8.56,86.6538314214,132.51
2019-12-28 15:00:00,86.9685555518,-3.68,87.0463787573,3.7785555518000002,0,3.7785555518000002,83.19,-3.68,83.2713546185,132.74,3.7785555518000002,0.0,3.7785555518000002,3.7785555518000002,0,3.7785555518000002,0.0,0.0,0.0,132.63,90.6985555518,-9.04,91.1479543335,3.7785555518000002,0,3.7785555518000002,86.92,-9.04,87.3888322385,132.66
2019-12-28 15:30:00,87.7023333298,-3.46,87.7705581132,3.4923333298,0,3.4923333298,84.21,-3.46,84.2810518444,132.74,3.4923333298,0.0,3.4923333298,3.4923333298,0,3.4923333298,0.0,0.0,0.0,132.63,91.5023333298,-8.8,91.9245179743,3.4923333298,0,3.4923333298,88.01,-8.8,88.4488558434,132.66
2019-12-28 16:00:00,89.7003333302,-3.39,89.7643687637,3.1703333302,0,3.1703333302,86.53,-3.39,86.596379832,132.52,3.1703333302,0.0,3.1703333302,3.1703333302,0,3.1703333302,0.0,0.0,0.0,132.39,93.6103333302,-8.69,94.0128214989,3.1703333302,0,3.1703333302,90.44,-8.69,90.8565336121,132.34
2019-12-28 16:30:00,95.8933333306,-1.5899999999999999,95.9065142586,2.7833333306,0,2.7833333306,93.11,-1.5899999999999999,93.1235748884,131.8,2.7833333306,0.0,2.7833333306,2.7833333306,0,2.7833333306,0.0,0.0,0.0,131.97,100.0933333306,-6.72,100.3186611614,2.7833333306,0,2.7833333306,97.31,-6.72,97.5417577246,131.66
2019-12-28 17:00:00,105.3641111074,-1.71,105.3779863607,3.7441111074,0,3.7441111074,101.62,-1.71,101.6343864054,131.55,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,131.85,109.9541111074,-6.77,110.162332262,3.7441111074,0,3.7441111074,106.21,-6.77,106.4255467451,131.45
2019-12-28 17:30:00,114.089666663,-2.35,114.1138665512,3.679666663,0,3.679666663,110.41,-2.35,110.4350062254,131.47,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,131.85,119.059666663,-7.4,119.289413721,3.679666663,0,3.679666663,115.38,-7.4,115.6170592949,131.34
2019-12-28 18:00:00,114.7245555505,-3.07,114.7656244102,5.0345555505,0,5.0345555505,109.69,-3.07,109.732953118,131.85,5.0345555505,0.0,5.0345555505,5.0345555505,0,5.0345555505,0.0,0.0,0.0,132.06,119.6345555505,-8.16,119.912520121,5.0345555505,0,5.0345555505,114.6,-8.16,114.8901457915,131.7
2019-12-28 18:30:00,112.3624444394,-3.22,112.4085731623,5.0724444394,0,5.0724444394,107.29,-3.22,107.3383086321,131.7,5.0724444394,0.0,5.0724444394,5.0724444394,0,5.0724444394,0.0,0.0,0.0,131.88,117.1824444394,-8.32,117.4774347898,5.0724444394,0,5.0724444394,112.11,-8.32,112.418301446,131.58
2019-12-28 19:00:00,108.8184444374,-4.38,108.9065574232,7.0684444374,0,7.0684444374,101.75,-4.38,101.8442286043,132.04,7.0684444374,0.0,7.0684444374,7.0684444374,0,7.0684444374,0.0,0.0,0.0,132.03,113.3884444374,-9.61,113.7949534554,7.0684444374,0,7.0684444374,106.32,-9.61,106.7534285164,131.92
2019-12-28 19:30:00,104.7519999953,-4.46,104.8469031637,4.6519999953,0,4.6519999953,100.1,-4.46,100.1993093789,132.29,4.6519999953,0.0,4.6519999953,4.6519999953,0,4.6519999953,0.0,0.0,0.0,132.25,109.2419999953,-9.72,109.6735745883,4.6519999953,0,4.6519999953,104.59,-9.72,105.040689735,132.14
2019-12-28 20:00:00,100.9962222193,-2.58,101.0291705527,2.9262222193,0,2.9262222193,98.07,-2.58,98.1039311139,132.29,2.9262222193,0.0,2.9262222193,2.9262222193,0,2.9262222193,0.0,0.0,0.0,132.35,105.3462222193,-7.75,105.630909472,2.9262222193,0,2.9262222193,102.42,-7.75,102.7127981315,132.14
2019-12-28 20:30:00,97.1878888859,-3.13,97.2382776796,2.9578888859,0,2.9578888859,94.23,-3.13,94.2819696443,132.49,2.9578888859,0.0,2.9578888859,2.9578888859,0,2.9578888859,0.0,0.0,0.0,132.55,101.3878888859,-8.37,101.7327917279,2.9578888859,0,2.9578888859,98.43,-8.37,98.7852306775,132.41
2019-12-28 21:00:00,93.6845555526,-3.26,93.7412585209,2.9445555526,0,2.9445555526,90.74,-3.26,90.7985418385,132.49,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,132.44,97.7145555526,-8.54,98.0870326131,2.9445555526,0,2.9445555526,94.77,-8.54,95.1540041196,132.34
2019-12-28 21:30:00,89.772999997,-4.4,89.8807628387,2.952999997,0,2.952999997,86.82,-4.4,86.9314235475,132.88,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,132.73,93.602999997,-9.78,94.1125390607,2.952999997,0,2.952999997,90.65,-9.78,91.1760434544,132.75
2019-12-28 22:00:00,85.1114444415,-5.77,85.3068043881,2.9914444415,0,2.9914444415,82.12,-5.77,82.3224592684,132.88,2.9914444415,0.0,2.9914444415,2.9914444415,0,2.9914444415,0.0,0.0,0.0,132.55,88.7314444415,-11.25,89.4417784521,2.9914444415,0,2.9914444415,85.74,-11.25,86.4749102341,132.82
2019-12-28 22:30:00,79.9903333304,-6.91,80.2882402741,2.9503333304,0,2.9503333304,77.04,-6.91,77.3492708434,133.16,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,132.62,83.3703333304,-12.48,84.2992460205,2.9503333304,0,2.9503333304,80.42,-12.48,81.3825951909,133.08
2019-12-28 23:00:00,74.9603333305,-8.11,75.397769682,2.8703333305000003,0,2.8703333305000003,72.09,-8.11,72.5447461916,133.66,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,132.94,78.1503333305,-13.82,79.36288175,2.8703333305000003,0,2.8703333305000003,75.28,-13.82,76.5380349891,133.53
2019-12-28 23:30:00,73.6874444415,-8.6,74.1875964587,2.9274444415,0,2.9274444415,70.76,-8.6,71.280695844,134.09,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,133.29,76.8074444415,-14.36,78.1382948473,2.9274444415,0,2.9274444415,73.88,-14.36,75.262633491,133.96
2019-12-29 00:00:00,71.5795555526,-8.85,72.1245816148,2.9395555526,0,2.9395555526,68.64,-8.85,69.2081794299,134.24,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,133.45,74.6095555526,-14.64,76.0323311477,2.9395555526,0,2.9395555526,71.67,-14.64,73.1499726589,134.16
2019-12-29 00:30:00,82.0478888859,-7.03,82.3485092193,2.9778888859,0,2.9778888859,79.07,-7.03,79.3818984404,133.73,2.9778888859,0.0,2.9778888859,2.9778888859,0,2.9778888859,0.0,0.0,0.0,133.18,85.5678888859,-12.64,86.4964346571,2.9778888859,0,2.9778888859,82.59,-12.64,83.5516469018,133.62
2019-12-29 01:00:00,82.9327777748,-6.95,83.2234830408,2.9827777748,0,2.9827777748,79.95,-6.95,80.2515108892,133.33,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.79,86.4627777748,-12.52,87.3645370876,2.9827777748,0,2.9827777748,83.48,-12.52,84.4136292313,133.21
2019-12-29 01:30:00,81.138999997,-7.3,81.466725235,2.9589999970000003,0,2.9589999970000003,78.18,-7.3,78.5200764136,133.63,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,133.05,84.588999997,-12.92,85.570002457,2.9589999970000003,0,2.9589999970000003,81.63,-12.92,82.6461330009,133.54
2019-12-29 02:00:00,78.0166666638,-7.87,78.4126085354,2.8866666638,0,2.8866666638,75.13,-7.87,75.5410735958,133.94,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,133.26,81.3166666638,-13.55,82.437872227,2.8866666638,0,2.8866666638,78.43,-13.55,79.59188023909999,133.82
2019-12-29 02:30:00,77.3509999971,-8.01,77.7646275665,2.8809999971,0,2.8809999971,74.47,-8.01,74.8995393844,134.05,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,133.39,80.6509999971,-13.72,81.8096705808,2.8809999971,0,2.8809999971,77.77,-13.72,78.9709522546,133.93
2019-12-29 03:00:00,74.721999997,-8.46,75.1993941701,2.971999997,0,2.971999997,71.75,-8.46,72.2470352333,134.34,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,133.59,77.871999997,-14.23,79.161488639,2.971999997,0,2.971999997,74.9,-14.23,76.2397724288,134.22
2019-12-29 03:30:00,71.4679999971,-8.72,71.9980098585,2.8579999971000003,0,2.8579999971000003,68.61,-8.72,69.1619150978,134.45,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,133.67,74.4879999971,-14.55,75.8957485211,2.8579999971000003,0,2.8579999971000003,71.63,-14.55,73.0928136002,134.35
2019-12-29 04:00:00,68.0386666639,-12.43,69.1647674861,2.7186666639,0,2.7186666639,65.32,-12.43,66.4921596882,134.14,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,133.95,70.9486666639,-18.02,73.201323085,2.7186666639,0,2.7186666639,68.23,-18.02,70.5694927005,134.03
2019-12-29 04:30:00,62.9731111079,-22.44,66.8518236297,3.1731111079,0,3.1731111079,59.8,-22.44,63.8716963921,131.82,3.1731111079,0.0,3.1731111079,3.1731111079,0,3.1731111079,0.0,0.0,0.0,133.78,65.8231111079,-27.44,71.3136421446,3.1731111079,0,3.1731111079,62.65,-27.44,68.395731592,131.72
2019-12-29 05:00:00,62.2646666639,-22.26,66.1240978371,2.7246666639,0,2.7246666639,59.54,-22.26,63.5650784629,131.7,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,133.68,65.1146666639,-27.26,70.5905617966,2.7246666639,0,2.7246666639,62.39,-27.26,68.0853853628,131.58
2019-12-29 05:30:00,62.305777775,-22.11,66.1124953708,2.735777775,0,2.735777775,59.57,-22.11,63.5408293934,131.53,2.735777775,0.0,2.735777775,2.735777775,0,2.735777775,0.0,0.0,0.0,133.46,65.145777775,-27.09,70.5538125257,2.735777775,0,2.735777775,62.41,-27.09,68.0358449643,131.41
2019-12-29 06:00:00,63.0075555527,-21.61,66.6103907564,2.8575555527,0,2.8575555527,60.15,-21.61,63.914118941,131.36,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,133.37,65.8875555527,-26.55,71.0357126853,2.8575555527,0,2.8575555527,63.03,-26.55,68.3935918051,131.28
2019-12-29 06:30:00,65.43233333,-20.69,68.6255516918,3.32233333,0,3.32233333,62.11,-20.69,65.4654733428,131.16,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,133.26,68.39233333,-25.56,73.0124979598,3.32233333,0,3.32233333,65.07,-25.56,69.9100743813,131.04
2019-12-29 07:00:00,68.4184444409,-19.62,71.1760348692,3.5784444409000002,0,3.5784444409000002,64.84,-19.62,67.7434129639,130.82,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,133.0,71.5184444409,-24.41,75.5694117699,3.5784444409000002,0,3.5784444409000002,67.94,-24.41,72.192047346,130.67
2019-12-29 07:30:00,68.8746666629,-18.96,71.4366944079,3.7346666629,0,3.7346666629,65.14,-18.96,67.8432104193,131.11,3.7346666629,0.0,3.7346666629,3.7346666629,0,3.7346666629,0.0,0.0,0.0,133.39,71.9646666629,-23.74,75.7792903629,3.7346666629,0,3.7346666629,68.23,-23.74,72.2420964535,130.94
2019-12-29 08:00:00,72.2328888861,-18.4,74.5395883865,2.7828888861000003,0,2.7828888861000003,69.45,-18.4,71.8461028867,131.23,2.7828888861000003,0.0,2.7828888861000003,2.7828888861000003,0,2.7828888861000003,0.0,0.0,0.0,133.65,75.5628888861,-23.12,79.0207857264,2.7828888861000003,0,2.7828888861000003,72.78,-23.12,76.3640150856,131.13
2019-12-29 08:30:00,76.9899999972,-17.8,79.0208839457,2.8199999972,0,2.8199999972,74.17,-17.8,76.2760047459,131.23,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,133.65,80.5099999972,-22.46,83.5841593817,2.8199999972,0,2.8199999972,77.69,-22.46,80.871426969,131.13
2019-12-29 09:00:00,82.7731111081,-16.39,84.3802110836,3.0431111081,0,3.0431111081,79.73,-16.39,81.3972051117,130.47,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,133.12,86.5731111081,-20.91,89.0625154986,3.0431111081,0,3.0431111081,83.53,-20.91,86.1074270897,130.33
2019-12-29 09:30:00,87.8309999965,-22.26,90.6079034102,3.4509999965,0,3.4509999965,84.38,-22.26,87.2667863508,130.47,3.4509999965,0.0,3.4509999965,3.4509999965,0,3.4509999965,0.0,0.0,0.0,132.55,91.8709999965,-27.04,95.7676471485,3.4509999965,0,3.4509999965,88.42,-27.04,92.462197681,130.33
2019-12-29 10:00:00,90.724111106,-23.5,93.7182710894,5.074111106,0,5.074111106,85.65,-23.5,88.8153843655,130.77,5.074111106,0.0,5.074111106,5.074111106,0,5.074111106,0.0,0.0,0.0,132.71,94.844111106,-28.33,98.984818591,5.074111106,0,5.074111106,89.77,-28.33,94.1341691417,130.61
2019-12-29 10:30:00,91.4851111055,-23.35,94.4179434959,5.5951111055,0,5.5951111055,85.89,-23.35,89.0073850869,130.98,5.5951111055,0.0,5.5951111055,5.5951111055,0,5.5951111055,0.0,0.0,0.0,133.02,95.5851111055,-28.18,99.6525256331,5.5951111055,0,5.5951111055,89.99,-28.18,94.29905885,130.91
2019-12-29 11:00:00,91.9117777715,-23.03,94.7531307826,6.3217777715,0,6.3217777715,85.59,-23.03,88.6342428185,131.12,6.3217777715,0.0,6.3217777715,6.3217777715,0,6.3217777715,0.0,0.0,0.0,133.15,96.0117777715,-27.83,99.9638453184,6.3217777715,0,6.3217777715,89.69,-27.83,93.9084926937,131.02
2019-12-29 11:30:00,92.670444438,-22.62,95.3911718784,6.420444438,0,6.420444438,86.25,-22.62,89.1668486603,131.03,6.420444438,0.0,6.420444438,6.420444438,0,6.420444438,0.0,0.0,0.0,133.15,96.810444438,-27.42,100.6186789433,6.420444438,0,6.420444438,90.39,-27.42,94.4574427983,130.93
2019-12-29 12:00:00,91.730555547,-22.8,94.5216103384,8.580555547,0,8.580555547,83.15,-22.8,86.2192698879,131.03,8.580555547,0.0,8.580555547,8.580555547,0,8.580555547,0.0,0.0,0.0,133.15,95.720555547,-27.61,99.6229735263,8.580555547,0,8.580555547,87.14,-27.61,91.4094727039,130.93
2019-12-29 12:30:00,90.4778888788,-22.88,93.3260026786,10.0778888788,0,10.0778888788,80.4,-22.88,83.5921910228,130.91,10.0778888788,0.0,10.0778888788,10.0778888788,0,10.0778888788,0.0,0.0,0.0,132.9,94.3178888788,-27.7,98.3013436457,10.0778888788,0,10.0778888788,84.24,-27.7,88.6773229185,130.81
2019-12-29 13:00:00,89.4633333216,-23.34,92.4577936629,11.7633333216,0,11.7633333216,77.7,-23.34,81.1298070995,131.11,11.7633333216,0.0,11.7633333216,11.7633333216,0,11.7633333216,0.0,0.0,0.0,133.06,93.2033333216,-28.22,97.3818758407,11.7633333216,0,11.7633333216,81.44,-28.22,86.1907303601,130.99
2019-12-29 13:30:00,87.0352222139,-23.5,90.1519822623,8.3652222139,0,8.3652222139,78.67,-23.5,82.1049261616,131.11,8.3652222139,0.0,8.3652222139,8.3652222139,0,8.3652222139,0.0,0.0,0.0,132.96,90.8152222139,-28.37,95.143373315,8.3652222139,0,8.3652222139,82.45,-28.37,87.1943771123,130.99
2019-12-29 14:00:00,84.8917777699,-24.24,88.2847185697,7.8617777699,0,7.8617777699,77.03,-24.24,80.7539379845,131.37,7.8617777699,0.0,7.8617777699,7.8617777699,0,7.8617777699,0.0,0.0,0.0,133.18,88.5917777699,-29.18,93.273659135,7.8617777699,0,7.8617777699,80.73,-29.18,85.8417456719,131.22
2019-12-29 14:30:00,85.1604444375,-24.98,88.748530674,6.9404444375,0,6.9404444375,78.22,-24.98,82.1119284879,131.48,6.9404444375,0.0,6.9404444375,6.9404444375,0,6.9404444375,0.0,0.0,0.0,133.27,88.9204444375,-29.95,93.8288225385,6.9404444375,0,6.9404444375,81.98,-29.95,87.2795674829,131.37
2019-12-29 15:00:00,86.1837777717,-24.69,89.6506533774,6.0937777717,0,6.0937777717,80.09,-24.69,83.8093324159,131.26,6.0937777717,0.0,6.0937777717,6.0937777717,0,6.0937777717,0.0,0.0,0.0,133.08,90.0437777717,-29.63,94.7935589341,6.0937777717,0,6.0937777717,83.95,-29.63,89.0254985945,131.18
2019-12-29 15:30:00,88.7247777723,-24.48,92.0399727876,5.4647777723,0,5.4647777723,83.26,-24.48,86.7842036318,131.13,5.4647777723,0.0,5.4647777723,5.4647777723,0,5.4647777723,0.0,0.0,0.0,133.0,92.7347777723,-29.38,97.2775586067,5.4647777723,0,5.4647777723,87.27,-29.38,92.0827741763,131.02
2019-12-29 16:00:00,92.5645555522,-23.42,95.4813769516,3.3845555522,0,3.3845555522,89.18,-23.42,92.203952193,130.56,3.3845555522,0.0,3.3845555522,3.3845555522,0,3.3845555522,0.0,0.0,0.0,132.57,96.8545555522,-28.2,100.8763844079,3.3845555522,0,3.3845555522,93.47,-28.2,97.6313520341,130.41
2019-12-29 16:30:00,99.426888884,-22.01,101.8339154367,4.846888884,0,4.846888884,94.58,-22.01,97.1072422634,130.22,4.846888884,0.0,4.846888884,4.846888884,0,4.846888884,0.0,0.0,0.0,132.4,103.986888884,-26.68,107.3549973675,4.846888884,0,4.846888884,99.14,-26.68,102.6672391759,130.1
2019-12-29 17:00:00,104.5144444374,-15.3,105.6284009917,7.0144444374,0,7.0144444374,97.5,-15.3,98.6931608573,131.1,7.0144444374,0.0,7.0144444374,7.0144444374,0,7.0144444374,0.0,0.0,0.0,132.25,109.0244444374,-19.44,110.74404311239999,7.0144444374,0,7.0144444374,102.01,-19.44,103.8458169596,130.98
2019-12-29 17:30:00,109.0354444383,-6.68,109.2398761618,6.1754444383,0,6.1754444383,102.86,-6.68,103.0766801949,132.42,6.1754444383,0.0,6.1754444383,6.1754444383,0,6.1754444383,0.0,0.0,0.0,132.17,113.6754444383,-12.02,114.3091731588,6.1754444383,0,6.1754444383,107.5,-12.02,108.1699144864,132.28
2019-12-29 18:00:00,110.9515555508,-5.78,111.1020075387,4.7815555508,0,4.7815555508,106.17,-5.78,106.3272180582,132.42,4.7815555508,0.0,4.7815555508,4.7815555508,0,4.7815555508,0.0,0.0,0.0,132.17,115.7315555508,-11.05,116.2578833895,4.7815555508,0,4.7815555508,110.95,-11.05,111.4989013399,132.19
2019-12-29 18:30:00,107.2033333285,-6.08,107.3756074569,4.8033333285,0,4.8033333285,102.4,-6.08,102.5803411965,132.25,4.8033333285,0.0,4.8033333285,4.8033333285,0,4.8033333285,0.0,0.0,0.0,132.17,111.8333333285,-11.4,112.4128749004,4.8033333285,0,4.8033333285,107.03,-11.4,107.6354072785,132.19
2019-12-29 19:00:00,103.9534444415,-6.95,104.1855129625,2.9034444415,0,2.9034444415,101.05,-6.95,101.288720991,132.38,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,132.17,108.5234444415,-12.33,109.2216411406,2.9034444415,0,2.9034444415,105.62,-12.33,106.3372620486,132.19
2019-12-29 19:30:00,100.7025555517,-8.72,101.0793900587,3.8725555517,0,3.8725555517,96.83,-8.72,97.2218457961,133.07,3.8725555517,0.0,3.8725555517,3.8725555517,0,3.8725555517,0.0,0.0,0.0,132.55,105.0725555517,-14.23,106.0317633078,3.8725555517,0,3.8725555517,101.2,-14.23,102.1955620367,132.94
2019-12-29 20:00:00,101.0575555507,-10.63,101.6150895974,4.8375555507,0,4.8375555507,96.22,-10.63,96.8053991263,132.76,4.8375555507,0.0,4.8375555507,4.8375555507,0,4.8375555507,0.0,0.0,0.0,132.03,105.3775555507,-16.23,106.62008307,4.8375555507,0,4.8375555507,100.54,-16.23,101.8415656792,132.61
2019-12-29 20:30:00,98.0597777738,-11.57,98.7399864141,3.9297777738,0,3.9297777738,94.13,-11.57,94.8383983416,133.23,3.9297777738,0.0,3.9297777738,3.9297777738,0,3.9297777738,0.0,0.0,0.0,132.37,102.2897777738,-17.25,103.7340885969,3.9297777738,0,3.9297777738,98.36,-17.25,99.861164123,133.1
2019-12-29 21:00:00,93.2439999964,-10.42,93.8244101251,3.5939999964,0,3.5939999964,89.65,-10.42,90.2535256929,133.63,3.5939999964,0.0,3.5939999964,3.5939999964,0,3.5939999964,0.0,0.0,0.0,132.81,97.2439999964,-16.1,98.567771281,3.5939999964,0,3.5939999964,93.65,-16.1,95.0238522688,133.5
2019-12-29 21:30:00,90.0091111073,-4.67,90.1301779779,3.7991111073,0,3.7991111073,86.21,-4.67,86.3363944116,132.69,3.7991111073,0.0,3.7991111073,3.7991111073,0,3.7991111073,0.0,0.0,0.0,132.49,93.8091111073,-10.08,94.3491161948,3.7991111073,0,3.7991111073,90.01,-10.08,90.572658678,132.58
2019-12-29 22:00:00,85.7364444416,-5.89,85.9385245713,2.8464444416,0,2.8464444416,82.89,-5.89,83.0990024008,133.07,2.8464444416,0.0,2.8464444416,2.8464444416,0,2.8464444416,0.0,0.0,0.0,132.7,89.3864444416,-11.39,90.1092034695,2.8464444416,0,2.8464444416,86.54,-11.39,87.2863316906,132.97
2019-12-29 22:30:00,80.5866666639,-7.32,80.9184357486,2.7666666639,0,2.7666666639,77.82,-7.32,78.1635132271,133.18,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,132.6,84.0266666639,-12.91,85.0126391229,2.7666666639,0,2.7666666639,81.26,-12.91,82.2791328345,133.05
2019-12-29 23:00:00,75.0922222183,-8.27,75.5462423796,3.9122222183,0,3.9122222183,71.18,-8.27,71.6588117401,133.61,3.9122222183,0.0,3.9122222183,3.9122222183,0,3.9122222183,0.0,0.0,0.0,132.86,78.2122222183,-13.98,79.4518225362,3.9122222183,0,3.9122222183,74.3,-13.98,75.6037723927,133.48
2019-12-29 23:30:00,73.4662222194,-8.41,73.9460202255,2.8262222194,0,2.8262222194,70.64,-8.41,71.1388620938,133.69,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,132.86,76.5862222194,-14.15,77.8824237799,2.8262222194,0,2.8262222194,73.76,-14.15,75.104993842,133.57
2019-12-30 00:00:00,71.4236666638,-8.94,71.9809958232,2.8436666638,0,2.8436666638,68.58,-8.94,69.1602486982,134.09,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,133.27,74.4436666638,-14.73,75.8869712556,2.8436666638,0,2.8436666638,71.6,-14.73,73.0994726383,134.0
2019-12-30 00:30:00,82.1444444416,-7.05,82.4464204961,2.8544444416,0,2.8544444416,79.29,-7.05,79.602805227,133.57,2.8544444416,0.0,2.8544444416,2.8544444416,0,2.8544444416,0.0,0.0,0.0,133.04,85.6744444416,-12.65,86.6033078489,2.8544444416,0,2.8544444416,82.82,-12.65,83.7805162314,133.47
2019-12-30 01:00:00,83.5384444413,-6.96,83.8278790121,3.1284444413,0,3.1284444413,80.41,-6.96,80.7106541914,132.6,3.1284444413,0.0,3.1284444413,3.1284444413,0,3.1284444413,0.0,0.0,0.0,132.1,87.0884444413,-12.49,87.9795274778,3.1284444413,0,3.1284444413,83.96,-12.49,84.8839307525,132.49
2019-12-30 01:30:00,81.4234444404,-10.08,82.0450102355,4.0534444404,0,4.0534444404,77.37,-10.08,78.0238636572,133.29,4.0534444404,0.0,4.0534444404,4.0534444404,0,4.0534444404,0.0,0.0,0.0,132.44,84.8534444404,-15.82,86.3155804788,4.0534444404,0,4.0534444404,80.8,-15.82,82.3341508731,133.21
2019-12-30 02:00:00,78.4911111083,-10.75,79.2238412539,2.8011111082999998,0,2.8011111082999998,75.69,-10.75,76.4495820786,133.82,2.8011111082999998,0.0,2.8011111082999998,2.8011111082999998,0,2.8011111082999998,0.0,0.0,0.0,132.87,81.83111110830001,-16.57,83.4918896973,2.8011111082999998,0,2.8011111082999998,79.03,-16.57,80.7484105107,133.72
2019-12-30 02:30:00,78.7133333306,-10.81,79.4521550621,2.7633333306,0,2.7633333306,75.95,-10.81,76.7154391241,134.14,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,133.16,82.0733333306,-16.65,83.7451762431,2.7633333306,0,2.7633333306,79.31,-16.65,81.0388709201,133.99
2019-12-30 03:00:00,76.3165555528,-9.77,76.9393888164,2.7365555528,0,2.7365555528,73.58,-9.77,74.2257994231,134.14,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,133.29,79.5565555528,-15.57,81.0658401019,2.7365555528,0,2.7365555528,76.82,-15.57,78.3819960195,133.99
2019-12-30 03:30:00,73.4328888862,-8.69,73.9452856521,2.6928888862,0,2.6928888862,70.74,-8.69,71.2717594844,134.45,2.6928888862,0.0,2.6928888862,2.6928888862,0,2.6928888862,0.0,0.0,0.0,133.66,76.5328888862,-14.5,77.8943713067,2.6928888862,0,2.6928888862,73.84,-14.5,75.2502199332,134.36
2019-12-30 04:00:00,70.4988888862,-9.16,71.0914828527,2.6888888862,0,2.6888888862,67.81,-9.16,68.4258847221,134.74,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,133.89,73.4888888862,-15.02,75.0081141593,2.6888888862,0,2.6888888862,70.8,-15.02,72.3756892886,134.63
2019-12-30 04:30:00,68.4599999973,-10.92,69.3254498697,2.6499999974,0,2.6499999974,65.81,-10.92,66.709838105,134.47,2.6499999974,0.0,2.6499999974,2.6499999974,0,2.6499999974,0.0,0.0,0.0,133.89,71.3799999973,-16.85,73.3418495787,2.6499999974,0,2.6499999974,68.73,-16.85,70.7653545176,134.33
2019-12-30 05:00:00,65.5239999974,-21.9,69.0869349129,2.6139999974,0,2.6139999974,62.91,-21.9,66.6128973998,131.81,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,133.78,68.5039999974,-26.86,73.5816391204,2.6139999974,0,2.6139999974,65.89,-26.86,71.154421507,131.67
2019-12-30 05:30:00,66.5203333307,-21.6,69.9393647843,2.6303333307,0,2.6303333307,63.89,-21.6,67.4425095915,131.67,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,133.64,69.5703333307,-26.53,74.4571835335,2.6303333307,0,2.6303333307,66.94,-26.53,72.0055865888,131.48
