Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-12-30 06:00:00,68.8011111085,-20.37,71.7532563008,2.6111111085000003,0,2.6111111085000003,66.19,-20.37,69.2535414257,131.09,2.6111111085000003,0.0,2.6111111085000003,2.6111111085000003,0,2.6111111085000003,0.0,0.0,0.0,133.24,71.9711111085,-25.2,76.255365937,2.6111111085000003,0,2.6111111085000003,69.36,-25.2,73.7959998916,130.96
2019-12-30 06:30:00,74.4342222197,-18.35,76.6627415206,2.5042222197,0,2.5042222197,71.93,-18.35,74.2337349188,130.61,2.5042222197,0.0,2.5042222197,2.5042222197,0,2.5042222197,0.0,0.0,0.0,132.99,77.8542222197,-23.01,81.1833727892,2.5042222197,0,2.5042222197,75.35,-23.01,78.7850404582,130.5
2019-12-30 07:00:00,79.1328888864,-16.77,80.8903393707,2.4428888864,0,2.4428888864,76.69,-16.77,78.502159206,130.78,2.4428888864,0.0,2.4428888864,2.4428888864,0,2.4428888864,0.0,0.0,0.0,133.37,82.7828888864,-21.34,85.4891940095,2.4428888864,0,2.4428888864,80.34,-21.34,83.1258756345,130.65
2019-12-30 07:30:00,81.9346666642,-14.96,83.2892021896,2.4246666642,0,2.4246666642,79.51,-14.96,80.9051401334,130.06,2.4246666642,0.0,2.4246666642,2.4246666642,0,2.4246666642,0.0,0.0,0.0,132.85,85.7346666642,-19.38,87.897767139,2.4246666642,0,2.4246666642,83.31,-19.38,85.5344404319,129.92
2019-12-30 08:00:00,85.7789999974,-19.32,87.9278069814,2.6189999974,0,2.6189999974,83.16,-19.32,85.3747503657,130.32,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,132.67,89.7589999974,-23.96,92.9018820075,2.6189999974,0,2.6189999974,87.14,-23.96,90.3740073251,130.2
2019-12-30 08:30:00,90.7679999973,-20.97,93.158846727,2.7279999973,0,2.7279999973,88.04,-20.97,90.5029419411,130.32,2.7279999973,0.0,2.7279999973,2.7279999973,0,2.7279999973,0.0,0.0,0.0,132.52,94.9879999973,-25.64,98.3876503606,2.7279999973,0,2.7279999973,92.26,-25.64,95.7565517341,130.11
2019-12-30 09:00:00,95.1556666637,-21.09,97.4648090246,2.9956666637,0,2.9956666637,92.16,-21.09,94.5423381348,130.44,2.9956666637,0.0,2.9956666637,2.9956666637,0,2.9956666637,0.0,0.0,0.0,132.7,99.5756666637,-25.75,102.8512318425,2.9956666637,0,2.9956666637,96.58,-25.75,99.9537838203,130.28
2019-12-30 09:30:00,98.4149999963,-19.93,100.4127338751,3.6749999963,0,3.6749999963,94.74,-19.93,96.8135966691,130.18,3.6749999963,0.0,3.6749999963,3.6749999963,0,3.6749999963,0.0,0.0,0.0,132.7,102.9549999963,-24.5,105.8299675151,3.6749999963,0,3.6749999963,99.28,-24.5,102.258341469,130.06
2019-12-30 10:00:00,98.489666662,-19.49,100.3995743975,4.629666662,0,4.629666662,93.86,-19.49,95.8621911913,130.06,4.629666662,0.0,4.629666662,4.629666662,0,4.629666662,0.0,0.0,0.0,132.49,102.969666662,-24.03,105.7364324748,4.629666662,0,4.629666662,98.34,-24.03,101.2333764131,129.91
2019-12-30 10:30:00,99.7244444374,-8.31,100.0700800357,7.0644444374,0,7.0644444374,92.66,-8.31,93.0318853942,132.47,7.0644444374,0.0,7.0644444374,7.0644444374,0,7.0644444374,0.0,0.0,0.0,132.11,103.8044444374,-12.95,104.6091066062,7.0644444374,0,7.0644444374,96.74,-12.95,97.6029205506,132.35
2019-12-30 11:00:00,95.8879999922,-7.77,96.2022943724,7.7779999922,0,7.7779999922,88.11,-7.77,88.4519361009,132.77,7.7779999922,0.0,7.7779999922,7.7779999922,0,7.7779999922,0.0,0.0,0.0,132.22,99.7979999922,-13.27,100.6763810556,7.7779999922,0,7.7779999922,92.02,-13.27,92.9718952157,132.65
2019-12-30 11:30:00,92.8103333247,-7.67,93.1267247993,8.5903333247,0,8.5903333247,84.22,-7.67,84.5685361113,132.77,8.5903333247,0.0,8.5903333247,8.5903333247,0,8.5903333247,0.0,0.0,0.0,132.22,96.5303333247,-13.21,97.4300228461,8.5903333247,0,8.5903333247,87.94,-13.21,88.9266422395,132.65
2019-12-30 12:00:00,89.4694444351,-8.86,89.9070691744,9.3594444351,0,9.3594444351,80.11,-8.86,80.5984596627,133.28,9.3594444351,0.0,9.3594444351,9.3594444351,0,9.3594444351,0.0,0.0,0.0,132.54,93.0094444351,-14.5,94.1329206714,9.3594444351,0,9.3594444351,83.65,-14.5,84.8974234002,133.14
2019-12-30 12:30:00,87.7697777671,-9.04,88.2340948233,10.6697777671,0,10.6697777671,77.1,-9.04,77.6281624155,133.28,10.6697777671,0.0,10.6697777671,10.6697777671,0,10.6697777671,0.0,0.0,0.0,132.44,91.1697777671,-14.71,92.3488628956,10.6697777671,0,10.6697777671,80.5,-14.71,81.8329646292,133.14
2019-12-30 13:00:00,86.7338888795,-9.52,87.2547871475,9.3738888795,0,9.3738888795,77.36,-9.52,77.9435693306,133.36,9.3738888795,0.0,9.3738888795,9.3738888795,0,9.3738888795,0.0,0.0,0.0,132.44,90.1438888795,-15.22,91.4197413162,9.3738888795,0,9.3738888795,80.77,-15.22,82.1914916521,133.14
2019-12-30 13:30:00,86.2421111022,-9.66,86.781434232,8.8921111022,0,8.8921111022,77.35,-9.66,77.9508697835,133.36,8.8921111022,0.0,8.8921111022,8.8921111022,0,8.8921111022,0.0,0.0,0.0,132.44,89.6621111022,-15.37,90.9699459564,8.8921111022,0,8.8921111022,80.77,-15.37,82.219400387,133.21
2019-12-30 14:00:00,84.5596666587,-10.06,85.1559793874,7.9696666587,0,7.9696666587,76.59,-10.06,77.24785887,133.54,7.9696666587,0.0,7.9696666587,7.9696666587,0,7.9696666587,0.0,0.0,0.0,132.62,87.9496666587,-15.81,89.3593865544,7.9696666587,0,7.9696666587,79.98,-15.81,81.5276425515,133.4
2019-12-30 14:30:00,82.1972222156,-9.73,82.7711075192,6.6272222156,0,6.6272222156,75.57,-9.73,76.1938173345,133.54,6.6272222156,0.0,6.6272222156,6.6272222156,0,6.6272222156,0.0,0.0,0.0,132.62,85.5872222156,-15.46,86.9723186225,6.6272222156,0,6.6272222156,78.96,-15.46,80.4592642273,133.4
2019-12-30 15:00:00,81.5554444391,-9.05,82.0560358393,5.3754444391,0,5.3754444391,76.18,-9.05,76.7156757123,133.27,5.3754444391,0.0,5.3754444391,5.3754444391,0,5.3754444391,0.0,0.0,0.0,132.45,84.9754444391,-14.75,86.2460935789,5.3754444391,0,5.3754444391,79.6,-14.75,80.9550646964,133.1
2019-12-30 15:30:00,81.8468888846,-7.84,82.2215228519,4.2968888846,0,4.2968888846,77.55,-7.84,77.9452891457,132.85,4.2968888846,0.0,4.2968888846,4.2968888846,0,4.2968888846,0.0,0.0,0.0,132.16,85.3768888846,-13.44,86.4282752091,4.2968888846,0,4.2968888846,81.08,-13.44,82.1863735664,132.66
2019-12-30 16:00:00,88.6746666635,-7.47,88.9887487713,3.1846666635,0,3.1846666635,85.49,-7.47,85.8157386497,132.69,3.1846666635,0.0,3.1846666635,3.1846666635,0,3.1846666635,0.0,0.0,0.0,132.16,92.5646666635,-12.99,93.4716941888,3.1846666635,0,3.1846666635,89.38,-12.99,90.3190151629,132.54
2019-12-30 16:30:00,94.3357777744,-5.41,94.4907776892,3.3557777744,0,3.3557777744,90.98,-5.41,91.1407071511,132.06,3.3557777744,0.0,3.3557777744,3.3557777744,0,3.3557777744,0.0,0.0,0.0,131.84,98.4757777744,-10.76,99.0618817118,3.3557777744,0,3.3557777744,95.12,-10.76,95.726652506,131.94
2019-12-30 17:00:00,104.8408888822,-2.63,104.8738713008,6.6608888822,0,6.6608888822,98.18,-2.63,98.2152192891,131.49,6.6608888822,0.0,6.6608888822,6.6608888822,0,6.6608888822,0.0,0.0,0.0,131.65,109.3108888822,-7.76,109.5859846341,6.6608888822,0,6.6608888822,102.65,-7.76,102.9428972781,131.35
2019-12-30 17:30:00,112.6037777722,-0.51,112.6049327009,5.5637777722,0,5.5637777722,107.04,-0.51,107.0412149595,130.98,5.5637777722,0.0,5.5637777722,5.5637777722,0,5.5637777722,0.0,0.0,0.0,131.51,117.4837777722,-5.48,117.6115149109,5.5637777722,0,5.5637777722,111.92,-5.48,112.0540798008,130.87
2019-12-30 18:00:00,113.9585555508,-0.26,113.9588521494,4.7985555508,0,4.7985555508,109.16,-0.26,109.1603096368,130.98,4.7985555508,0.0,4.7985555508,4.7985555508,0,4.7985555508,0.0,0.0,0.0,131.65,118.8985555508,-5.22,119.0130871461,4.7985555508,0,4.7985555508,114.1,-5.22,114.2193433706,130.87
2019-12-30 18:30:00,111.9204444397,-0.77,111.9230931648,4.7704444397,0,4.7704444397,107.15,-0.77,107.1527666465,131.18,4.7704444397,0.0,4.7704444397,4.7704444397,0,4.7704444397,0.0,0.0,0.0,131.65,116.7904444397,-5.74,116.9314137108,4.7704444397,0,4.7704444397,112.02,-5.74,112.1669648337,131.02
2019-12-30 19:00:00,108.0885555488,-2.24,108.1117636552,6.7485555488,0,6.7485555488,101.34,-2.24,101.3647532429,131.62,6.7485555488,0.0,6.7485555488,6.7485555488,0,6.7485555488,0.0,0.0,0.0,131.89,112.6785555488,-7.36,112.9186719749,6.7485555488,0,6.7485555488,105.93,-7.36,106.1853779953,131.49
2019-12-30 19:30:00,103.5907777714,-3.7800000000000002,103.6597204283,6.3807777714,0,6.3807777714,97.21,-3.7800000000000002,97.2834646793,131.62,6.3807777714,0.0,6.3807777714,6.3807777714,0,6.3807777714,0.0,0.0,0.0,131.7,108.0007777714,-8.97,108.3726390711,6.3807777714,0,6.3807777714,101.62,-8.97,102.0151228985,131.49
2019-12-30 20:00:00,98.0467777743,-5.49,98.2003601415,3.4767777743,0,3.4767777743,94.57,-5.49,94.7292193571,132.06,3.4767777743,0.0,3.4767777743,3.4767777743,0,3.4767777743,0.0,0.0,0.0,131.91,102.3367777743,-10.82,102.9071838368,3.4767777743,0,3.4767777743,98.86,-10.82,99.4503494212,131.93
2019-12-30 20:30:00,97.9752222187,-9.45,98.42990739,3.5052222187,0,3.5052222187,94.47,-9.45,94.9414735508,132.8,3.5052222187,0.0,3.5052222187,3.5052222187,0,3.5052222187,0.0,0.0,0.0,132.22,102.2752222187,-15.02,103.3722471454,3.5052222187,0,3.5052222187,98.77,-15.02,99.9055218694,132.67
2019-12-30 21:00:00,99.423888886,-11.15,100.0471497906,2.853888886,0,2.853888886,96.57,-11.15,97.2115600122,132.51,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.76,103.733888886,-16.75,105.0775056966,2.853888886,0,2.853888886,100.88,-16.75,102.2611211556,132.39
2019-12-30 21:30:00,94.6904444404,-12.69,95.5369895293,4.0104444404,0,4.0104444404,90.68,-12.69,91.5636308804,133.27,4.0104444404,0.0,4.0104444404,4.0104444404,0,4.0104444404,0.0,0.0,0.0,132.29,98.7504444404,-18.45,100.459209519,4.0104444404,0,4.0104444404,94.74,-18.45,96.5197912348,133.14
2019-12-30 22:00:00,89.544666664,-12.32,90.388216754,2.654666664,0,2.654666664,86.89,-12.32,87.7590707562,133.27,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,132.29,93.424666664,-18.09,95.1599518773,2.654666664,0,2.654666664,90.77,-18.09,92.5550700934,133.22
2019-12-30 22:30:00,83.9124444417,-12.57,84.8487078993,2.7124444416999998,0,2.7124444416999998,81.2,-12.57,82.1671765366,133.63,2.7124444416999998,0.0,2.7124444416999998,2.7124444416999998,0,2.7124444416999998,0.0,0.0,0.0,132.53,87.5124444417,-18.42,89.4299968253,2.7124444416999998,0,2.7124444416999998,84.8,-18.42,86.7775109115,133.51
2019-12-30 23:00:00,77.7258888862,-13.71,78.9257746439,2.7158888862,0,2.7158888862,75.01,-13.71,76.2526340529,133.41,2.7158888862,0.0,2.7158888862,2.7158888862,0,2.7158888862,0.0,0.0,0.0,132.19,81.0558888862,-19.64,83.4013592403,2.7158888862,0,2.7158888862,78.34,-19.64,80.7643807628,133.34
2019-12-30 23:30:00,75.9841111084,-13.83,77.232467531,2.7141111084,0,2.7141111084,73.27,-13.83,74.5638102567,133.41,2.7141111084,0.0,2.7141111084,2.7141111084,0,2.7141111084,0.0,0.0,0.0,132.12,79.2441111084,-19.79,81.6778626395,2.7141111084,0,2.7141111084,76.53,-19.79,79.0473592222,133.34
2019-12-31 00:00:00,73.428777775,-14.57,74.8603386683,2.788777775,0,2.788777775,70.64,-14.57,72.1269332497,133.84,2.788777775,0.0,2.788777775,2.788777775,0,2.788777775,0.0,0.0,0.0,132.43,76.578777775,-20.59,79.2985328081,2.788777775,0,2.788777775,73.79,-20.59,76.6088258623,133.74
2019-12-31 00:30:00,83.9914444416,-12.53,84.9209258038,2.8714444416,0,2.8714444416,81.12,-12.53,82.0820035087,133.17,2.8714444416,0.0,2.8714444416,2.8714444416,0,2.8714444416,0.0,0.0,0.0,132.19,87.6114444416,-18.36,89.5145507565,2.8714444416,0,2.8714444416,84.74,-18.36,86.7061543375,133.15
2019-12-31 01:00:00,85.182777775,-12.18,86.049160539,2.812777775,0,2.812777775,82.37,-12.18,83.2656549845,132.89,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,131.84,88.842777775,-17.96,90.6399512509,2.812777775,0,2.812777775,86.03,-17.96,87.8847114122,132.77
2019-12-31 01:30:00,83.096777775,-12.6,84.0466208517,2.8167777750000003,0,2.8167777750000003,80.28,-12.6,81.2627737651,133.11,2.8167777750000003,0.0,2.8167777750000003,2.8167777750000003,0,2.8167777750000003,0.0,0.0,0.0,131.97,86.666777775,-18.44,88.606794152,2.8167777750000003,0,2.8167777750000003,83.85,-18.44,85.8536900779,132.92
2019-12-31 02:00:00,80.1909999972,-13.29,81.2848114998,2.7709999972,0,2.7709999972,77.42,-13.29,78.5524060739,133.62,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,132.42,83.6409999972,-19.21,85.8186517054,2.7709999972,0,2.7709999972,80.87,-19.21,83.1202803171,133.55
2019-12-31 02:30:00,79.3382222192,-13.49,80.4769134901,3.0682222192,0,3.0682222192,76.27,-13.49,77.453812043,133.92,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,132.71,82.7082222192,-19.44,84.9621305209,3.0682222192,0,3.0682222192,79.64,-19.44,81.9783093263,133.81
2019-12-31 03:00:00,76.0628888854,-14.57,77.445774356,3.4728888854,0,3.4728888854,72.59,-14.57,74.037780896,134.52,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,133.09,79.2828888854,-20.63,81.9229721752,3.4728888854,0,3.4728888854,75.81,-20.63,78.566869608,134.34
2019-12-31 03:30:00,73.8283333306,-14.86,75.30897956,2.7583333306,0,2.7583333306,71.07,-14.86,72.6069177145,134.66,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,133.21,76.9883333306,-20.97,79.7931348489,2.7583333306,0,2.7583333306,74.23,-20.97,77.1351657806,134.57
2019-12-31 04:00:00,71.1124444417,-11.66,72.0620243573,2.7724444417000003,0,2.7724444417000003,68.34,-11.66,69.3275645036,134.57,2.7724444417000003,0.0,2.7724444417000003,2.7724444417000003,0,2.7724444417000003,0.0,0.0,0.0,133.45,74.1024444417,-17.61,76.1661629087,2.7724444417000003,0,2.7724444417000003,71.33,-17.61,73.4716339821,134.44
2019-12-31 04:30:00,69.2466666639,-8.9,69.8162648962,2.7966666639,0,2.7966666639,66.45,-8.9,67.0433628333,134.24,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,133.35,72.1566666639,-14.73,73.6448059543,2.7966666639,0,2.7966666639,69.36,-14.73,70.9068579194,134.1
2019-12-31 05:00:00,66.5717777751,-8.26,67.0822569398,2.7217777751,0,2.7217777751,63.85,-8.26,64.382063496,133.89,2.7217777751,0.0,2.7217777751,2.7217777751,0,2.7217777751,0.0,0.0,0.0,133.06,69.3617777751,-14.05,70.7704649986,2.7217777751,0,2.7217777751,66.64,-14.05,68.1050078922,133.75
2019-12-31 05:30:00,67.0352222195,-7.69,67.4748628603,2.7652222195,0,2.7652222195,64.27,-7.69,64.728424977,133.7,2.7652222195,0.0,2.7652222195,2.7652222195,0,2.7652222195,0.0,0.0,0.0,132.96,69.8552222195,-13.44,71.1363878147,2.7652222195,0,2.7652222195,67.09,-13.44,68.4229617892,133.59
2019-12-31 06:00:00,65.0212222194,-6.42,65.3373992359,2.8112222194000003,0,2.8112222194000003,62.21,-6.42,62.5403909486,133.59,2.8112222194000003,0.0,2.8112222194000003,2.8112222194000003,0,2.8112222194000003,0.0,0.0,0.0,132.96,67.7912222194,-12.11,68.8643733,2.8112222194000003,0,2.8112222194000003,64.98,-12.11,66.0988086126,133.46
2019-12-31 06:30:00,70.0537777751,-4.78,70.2166659744,2.7237777751000003,0,2.7237777751000003,67.33,-4.78,67.4994614793,132.94,2.7237777751000003,0.0,2.7237777751000003,2.7237777751000003,0,2.7237777751000003,0.0,0.0,0.0,132.53,73.0537777751,-10.3,73.7763135919,2.7237777751000003,0,2.7237777751000003,70.33,-10.3,71.0802286153,132.78
2019-12-31 07:00:00,74.7218888863,-3.22,74.7912366439,2.6318888863,0,2.6318888863,72.09,-3.22,72.1618770543,132.73,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,132.53,77.9218888863,-8.65,78.4005310416,2.6318888863,0,2.6318888863,75.29,-8.65,75.7852663781,132.58
2019-12-31 07:30:00,76.6681111085,-2.2800000000000002,76.7020055862,2.6081111085,0,2.6081111085,74.06,-2.2800000000000002,74.0950875565,133.03,2.6081111085,0.0,2.6081111085,2.6081111085,0,2.6081111085,0.0,0.0,0.0,133.0,79.9681111085,-7.66,80.3341421456,2.6081111085,0,2.6081111085,77.36,-7.66,77.7383123048,132.92
2019-12-31 08:00:00,80.8808888863,-1.5899999999999999,80.8965159141,2.5908888863,0,2.5908888863,78.29,-1.5899999999999999,78.3061440757,133.12,2.5908888863,0.0,2.5908888863,2.5908888863,0,2.5908888863,0.0,0.0,0.0,133.12,84.3808888863,-6.92,84.664164847,2.5908888863,0,2.5908888863,81.79,-6.92,82.0822179281,132.92
2019-12-31 08:30:00,85.3495555529,-0.72,85.3525924216,2.6095555529,0,2.6095555529,82.74,-0.72,82.7431326456,132.71,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,132.87,89.0395555529,-5.97,89.2394719452,2.6095555529,0,2.6095555529,86.43,-5.97,86.6359382704,132.55
2019-12-31 09:00:00,90.898111108,0.12,90.8981903176,3.088111108,0,3.088111108,87.81,0.12,87.8100819952,132.38,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,132.75,94.828111108,-5.03,94.9614214106,3.088111108,0,3.088111108,91.74,-5.03,91.8777911141,132.27
2019-12-31 09:30:00,93.8115555504,-0.1,93.8116088487,5.1815555504,0,5.1815555504,88.63,-0.1,88.6300564143,132.38,5.1815555504,0.0,5.1815555504,5.1815555504,0,5.1815555504,0.0,0.0,0.0,132.75,97.7615555504,-5.23,97.9013515925,5.1815555504,0,5.1815555504,92.58,-5.23,92.7276080787,132.27
2019-12-31 10:00:00,96.8377777722,0.16,96.837909952,5.5477777722,0,5.5477777722,91.29,0.16,91.2901402124,132.38,5.5477777722,0.0,5.5477777722,5.5477777722,0,5.5477777722,0.0,0.0,0.0,132.75,100.9077777722,-4.94,101.0286257203,5.5477777722,0,5.5477777722,95.36,-4.94,95.4878693866,132.27
2019-12-31 10:30:00,99.2018888835,0.6900000000000001,99.2042885063,5.4318888835,0,5.4318888835,93.77,0.6900000000000001,93.7725386241,132.09,5.4318888835,0.0,5.4318888835,5.4318888835,0,5.4318888835,0.0,0.0,0.0,132.52,103.3818888835,-4.36,103.4737867728,5.4318888835,0,5.4318888835,97.95,-4.36,98.046989245,131.97
2019-12-31 11:00:00,99.6427777721,1.03,99.6481011467,5.7127777721,0,5.7127777721,93.93,1.03,93.9356471208,132.09,5.7127777721,0.0,5.7127777721,5.7127777721,0,5.7127777721,0.0,0.0,0.0,132.52,103.8327777721,-4.0,103.9097961689,5.7127777721,0,5.7127777721,98.12,-4.0,98.2014989702,131.97
2019-12-31 11:30:00,98.9046666621,1.26,98.912692247,4.5546666621,0,4.5546666621,94.35,1.26,94.3584129794,131.97,4.5546666621,0.0,4.5546666621,4.5546666621,0,4.5546666621,0.0,0.0,0.0,132.52,103.1146666621,-3.77,103.1835615824,4.5546666621,0,4.5546666621,98.56,-3.77,98.6320764255,131.86
2019-12-31 12:00:00,98.3955555491,0.93,98.3999504665,6.4855555491,0,6.4855555491,91.91,0.93,91.9147050259,132.08,6.4855555491,0.0,6.4855555491,6.4855555491,0,6.4855555491,0.0,0.0,0.0,132.52,102.4855555491,-4.11,102.5679345419,6.4855555491,0,6.4855555491,96.0,-4.11,96.0879394097,131.86
2019-12-31 12:30:00,99.3172222177,0.8300000000000001,99.3206903371,4.5572222177,0,4.5572222177,94.76,0.8300000000000001,94.7636349028,132.08,4.5572222177,0.0,4.5572222177,4.5572222177,0,4.5572222177,0.0,0.0,0.0,132.52,103.5272222177,-4.2,103.6123821756,4.5572222177,0,4.5572222177,98.97,-4.2,99.0590778273,131.86
2019-12-31 13:00:00,99.5935555516,0.71,99.5960863057,3.9435555516000003,0,3.9435555516000003,95.65,0.71,95.6526350918,132.08,3.9435555516000003,0.0,3.9435555516000003,3.9435555516000003,0,3.9435555516000003,0.0,0.0,0.0,132.52,103.8535555516,-4.32,103.9433663141,3.9435555516000003,0,3.9435555516000003,99.91,-4.32,100.0033524438,131.95
2019-12-31 13:30:00,98.1754444386,0.63,98.1774657991,5.7954444386,0,5.7954444386,92.38,0.63,92.3821481673,132.2,5.7954444386,0.0,5.7954444386,5.7954444386,0,5.7954444386,0.0,0.0,0.0,132.65,102.2854444386,-4.44,102.3817647045,5.7954444386,0,5.7954444386,96.49,-4.44,96.5920995734,132.08
2019-12-31 14:00:00,94.8893333294,0.75,94.8922972622,3.9793333294,0,3.9793333294,90.91,0.75,90.9130936664,132.31,3.9793333294,0.0,3.9793333294,3.9793333294,0,3.9793333294,0.0,0.0,0.0,132.65,98.9293333294,-4.33,99.0240470441,3.9793333294,0,3.9793333294,94.95,-4.33,95.0486791071,132.19
2019-12-31 14:30:00,91.6328888843,1.05,91.6389045399,4.6328888843,0,4.6328888843,87.0,1.05,87.0063359762,132.21,4.6328888843,0.0,4.6328888843,4.6328888843,0,4.6328888843,0.0,0.0,0.0,132.65,95.5328888843,-4.04,95.6182747103,4.6328888843,0,4.6328888843,90.9,-4.04,90.9897334868,132.19
2019-12-31 15:00:00,92.1369999948,0.74,92.1399716086,5.2169999948,0,5.2169999948,86.92,0.74,86.9231499659,132.35,5.2169999948,0.0,5.2169999948,5.2169999948,0,5.2169999948,0.0,0.0,0.0,132.65,96.0469999948,-4.38,96.1468179817,5.2169999948,0,5.2169999948,90.83,-4.38,90.9355447556,132.19
2019-12-31 15:30:00,93.1559999951,0.34,93.1566204576,4.9059999951,0,4.9059999951,88.25,0.34,88.2506549551,132.35,4.9059999951,0.0,4.9059999951,4.9059999951,0,4.9059999951,0.0,0.0,0.0,132.65,97.1259999951,-4.77,97.2430602925,4.9059999951,0,4.9059999951,92.22,-4.77,92.3432796689,132.19
2019-12-31 16:00:00,96.3815555508,1.09,96.3877188774,4.7715555508000005,0,4.7715555508000005,91.61,1.09,91.6164843246,132.1,4.7715555508000005,0.0,4.7715555508000005,4.7715555508000005,0,4.7715555508000005,0.0,0.0,0.0,132.57,100.5115555508,-3.95,100.5891410602,4.7715555508000005,0,4.7715555508000005,95.74,-3.95,95.8214490602,131.93
2019-12-31 16:30:00,101.6415555508,2.11,101.663454175,4.7515555508,0,4.7515555508,96.89,2.11,96.9129722999,131.78,4.7515555508,0.0,4.7515555508,4.7515555508,0,4.7515555508,0.0,0.0,0.0,132.41,106.0215555508,-2.85,106.0598545229,4.7515555508,0,4.7515555508,101.27,-2.85,101.3100952522,131.67
2019-12-31 17:00:00,108.1763333286,3.32,108.227267786,4.7063333285999995,0,4.7063333285999995,103.47,3.32,103.5232500456,131.49,4.7063333285999995,0.0,4.7063333285999995,4.7063333285999995,0,4.7063333285999995,0.0,0.0,0.0,132.33,112.8463333286,-1.51,112.8564355529,4.7063333285999995,0,4.7063333285999995,108.14,-1.51,108.1505418387,131.34
2019-12-31 17:30:00,110.966777773,1.73,110.9802625214,4.776777773,0,4.776777773,106.19,1.73,106.2040912583,131.73,4.776777773,0.0,4.776777773,4.776777773,0,4.776777773,0.0,0.0,0.0,132.43,115.776777773,-3.17,115.8201673781,4.776777773,0,4.776777773,111.0,-3.17,111.0452560896,131.62
2019-12-31 18:00:00,110.2533333287,1.4100000000000001,110.262349014,4.6533333287000005,0,4.6533333287000005,105.6,1.4100000000000001,105.6094129327,131.82,4.6533333287000005,0.0,4.6533333287000005,4.6533333287000005,0,4.6533333287000005,0.0,0.0,0.0,132.51,115.0333333287,-3.52,115.0871764216,4.6533333287000005,0,4.6533333287000005,110.38,-3.52,110.4361118475,131.73
2019-12-31 18:30:00,107.1095555496,1.15,107.1157289572,5.9195555496,0,5.9195555496,101.19,1.15,101.1965345256,132.12,5.9195555496,0.0,5.9195555496,5.9195555496,0,5.9195555496,0.0,0.0,0.0,132.77,111.6795555496,-3.83,111.7452103124,5.9195555496,0,5.9195555496,105.76,-3.83,105.8293272208,132.01
2019-12-31 19:00:00,102.2178888858,1.76,102.2330397096,3.0878888858,0,3.0878888858,99.13,1.76,99.1456226971,132.35,3.0878888858,0.0,3.0878888858,3.0878888858,0,3.0878888858,0.0,0.0,0.0,132.99,106.6778888858,-3.23,106.7267767579,3.0878888858,0,3.0878888858,103.59,-3.23,103.640344461,132.22
2019-12-31 19:30:00,97.1305555528,0.41000000000000003,97.1314208791,2.7605555528,0,2.7605555528,94.37,0.41000000000000003,94.370890639,132.14,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,132.6,101.3605555528,-4.66,101.4676195738,2.7605555528,0,2.7605555528,98.6,-4.66,98.7100582514,132.03
2019-12-31 20:00:00,93.0073333305,-2.13,93.0317201456,2.8173333305,0,2.8173333305,90.19,-2.13,90.2151483954,132.72,2.8173333305,0.0,2.8173333305,2.8173333305,0,2.8173333305,0.0,0.0,0.0,132.81,97.0573333305,-7.37,97.3367497569,2.8173333305,0,2.8173333305,94.24,-7.37,94.5277446044,132.52
2019-12-31 20:30:00,92.7194444409,-4.53,92.8300397362,3.5594444409,0,3.5594444409,89.16,-4.53,89.2750049006,133.06,3.5594444409,0.0,3.5594444409,3.5594444409,0,3.5594444409,0.0,0.0,0.0,132.93,96.7194444409,-9.92,97.2268344283,3.5594444409,0,3.5594444409,93.16,-9.92,93.6866692758,132.98
2019-12-31 21:00:00,92.414777775,-4.91,92.5451200831,2.774777775,0,2.774777775,89.64,-4.91,89.7743710644,133.06,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,132.93,96.364777775,-10.3,96.9136749671,2.774777775,0,2.774777775,93.59,-10.3,94.1550747437,132.89
2019-12-31 21:30:00,88.6083333306,-5.19,88.760198488,2.7283333306,0,2.7283333306,85.88,-5.19,86.0366811308,133.29,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,133.03,92.3983333306,-10.64,93.0089329165,2.7283333306,0,2.7283333306,89.67,-10.64,90.2990503826,133.18
2019-12-31 22:00:00,84.5633333306,-5.67,84.7532078684,2.6833333306,0,2.6833333306,81.88,-5.67,82.076082387,133.07,2.6833333306,0.0,2.6833333306,2.6833333306,0,2.6833333306,0.0,0.0,0.0,132.77,88.1833333307,-11.14,88.8841936303,2.6833333306,0,2.6833333306,85.5,-11.14,86.222674512,133.0
2019-12-31 22:30:00,80.3843333306,-6.53,80.6491286066,2.7343333306,0,2.7343333306,77.65,-6.53,77.9240874185,133.45,2.7343333306,0.0,2.7343333306,2.7343333306,0,2.7343333306,0.0,0.0,0.0,132.97,83.8043333306,-12.12,84.6762108563,2.7343333306,0,2.7343333306,81.07,-12.12,81.9709662015,133.36
2019-12-31 23:00:00,76.7794444409,-7.34,77.1294929885,3.4994444409,0,3.4994444409,73.28,-7.34,73.6466835642,133.2,3.4994444409,0.0,3.4994444409,3.4994444409,0,3.4994444409,0.0,0.0,0.0,132.58,80.0094444409,-12.96,81.0522843586,3.4994444409,0,3.4994444409,76.51,-12.96,77.5998820875,133.07
2019-12-31 23:30:00,78.0244444417,-7.19,78.3550255596,2.7244444417,0,2.7244444417,75.3,-7.19,75.6424887216,133.2,2.7244444417,0.0,2.7244444417,2.7244444417,0,2.7244444417,0.0,0.0,0.0,132.58,81.3444444417,-12.79,82.3438081554,2.7244444417,0,2.7244444417,78.62,-12.79,79.6535529653,133.07
2020-01-01 00:00:00,76.8436666639,-9.58,77.4385272739,2.8036666639,0,2.8036666639,74.04,-9.58,74.6572032693,132.9,2.8036666639,0.0,2.8036666639,2.8036666639,0,2.8036666639,0.0,0.0,0.0,132.1,80.1336666639,-15.29,81.5793394984,2.8036666639,0,2.8036666639,77.33,-15.29,78.8271082814,132.81
2020-01-01 00:30:00,88.3553333296,-7.66,88.6867550865,3.7553333296,0,3.7553333296,84.6,-7.66,84.9460746592,132.15,3.7553333296,0.0,3.7553333296,3.7553333296,0,3.7553333296,0.0,0.0,0.0,131.65,92.1253333296,-13.14,93.0577059737,3.7553333296,0,3.7553333296,88.37,-13.14,89.3415720703,132.01
2020-01-01 01:00:00,90.4935555526,-7.18,90.7779488452,2.9735555526,0,2.9735555526,87.52,-7.18,87.814023937,131.73,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,131.27,94.3835555526,-12.6,95.2208777462,2.9735555526,0,2.9735555526,91.41,-12.6,92.2743089923,131.59
2020-01-01 01:30:00,88.4856666637,-7.46,88.7995766032,3.0056666637,0,3.0056666637,85.48,-7.46,85.8049066196,131.92,3.0056666637,0.0,3.0056666637,3.0056666637,0,3.0056666637,0.0,0.0,0.0,131.45,92.2756666637,-12.92,93.175775061,3.0056666637,0,3.0056666637,89.27,-12.92,90.2001069844,131.84
2020-01-01 02:00:00,84.4095555526,-8.25,84.811765508,2.9895555526,0,2.9895555526,81.42,-8.25,81.836904267,132.43,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,131.79,88.0095555526,-13.81,89.0864634418,2.9895555526,0,2.9895555526,85.02,-13.81,86.1342934028,132.28
2020-01-01 02:30:00,83.0449999971,-8.8,83.5099516496,2.9249999971,0,2.9249999971,80.12,-8.8,80.601826282,132.86,2.9249999971,0.0,2.9249999971,2.9249999971,0,2.9249999971,0.0,0.0,0.0,132.14,86.5949999971,-14.42,87.7874160942,2.9249999971,0,2.9249999971,83.67,-14.42,84.9035058169,132.71
2020-01-01 03:00:00,79.3576666638,-9.86,79.967861409,2.8676666638,0,2.8676666638,76.49,-9.86,77.1228870051,133.5,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,132.64,82.7176666638,-15.6,84.1758420113,2.8676666638,0,2.8676666638,79.85,-15.6,81.3595876342,133.37
2020-01-01 03:30:00,74.8574444415,-10.53,75.5944302731,2.9174444415,0,2.9174444415,71.94,-10.53,72.7065643529,133.86,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,132.88,78.0374444415,-16.36,79.7338844844,2.9174444415,0,2.9174444415,75.12,-16.36,76.8808428674,133.76
2020-01-01 04:00:00,71.4324444415,-11.51,72.353812746,2.9724444415,0,2.9724444415,68.46,-11.51,69.4208304474,134.41,2.9724444415,0.0,2.9724444415,2.9724444415,0,2.9724444415,0.0,0.0,0.0,133.3,74.4324444415,-17.45,76.4505806749,2.9724444415,0,2.9724444415,71.46,-17.45,73.5597315112,134.3
2020-01-01 04:30:00,68.5505555526,-11.98,69.5895039972,2.9205555525999998,0,2.9205555525999998,65.63,-11.98,66.7144459619,134.59,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,133.4,71.4405555526,-17.96,73.6635227074,2.9205555525999998,0,2.9205555525999998,68.52,-17.96,70.8346807715,134.44
2020-01-01 05:00:00,66.682888886,-12.21,67.7915316996,2.892888886,0,2.892888886,63.79,-12.21,64.9480423108,134.66,2.892888886,0.0,2.892888886,2.892888886,0,2.892888886,0.0,0.0,0.0,133.4,69.502888886,-18.23,71.8539105651,2.892888886,0,2.892888886,66.61,-18.23,69.0595757299,134.54
2020-01-01 05:30:00,66.2447777749,-12.13,67.3461764501,2.8547777749,0,2.8547777749,63.39,-12.13,64.5401348,134.57,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,133.4,69.0347777749,-18.14,71.3782890131,2.8547777749,0,2.8547777749,66.18,-18.14,68.6210754798,134.54
2020-01-01 06:00:00,66.8999999971,-11.44,67.8710807312,2.8799999971,0,2.8799999971,64.02,-11.44,65.0340987483,134.39,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,133.22,69.7199999971,-17.39,71.8560401052,2.8799999971,0,2.8799999971,66.84,-17.39,69.0651699484,134.22
2020-01-01 06:30:00,69.6671111083,-10.65,70.4764419517,2.8271111083,0,2.8271111083,66.84,-10.65,67.6831448737,134.05,2.8271111083,0.0,2.8271111083,2.8271111083,0,2.8271111083,0.0,0.0,0.0,132.94,72.6071111083,-16.53,74.464981592,2.8271111083,0,2.8271111083,69.78,-16.53,71.7111518524,133.88
2020-01-01 07:00:00,71.5327777749,-9.62,72.1767462289,2.8527777749,0,2.8527777749,68.68,-9.62,69.3504635889,133.95,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,133.03,74.5727777749,-15.44,76.1544009567,2.8527777749,0,2.8527777749,71.72,-15.44,73.3631515135,133.88
2020-01-01 07:30:00,70.4494444416,-9.33,71.0645700904,2.8394444416,0,2.8394444416,67.61,-9.33,68.2507216079,133.95,2.8394444416,0.0,2.8394444416,2.8394444416,0,2.8394444416,0.0,0.0,0.0,133.13,73.4094444416,-15.16,74.9584693896,2.8394444416,0,2.8394444416,70.57,-15.16,72.1799868385,133.88
2020-01-01 08:00:00,71.9489999972,-9.15,72.5284847532,2.7989999972,0,2.7989999972,69.15,-9.15,69.7527418816,134.14,2.7989999972,0.0,2.7989999972,2.7989999972,0,2.7989999972,0.0,0.0,0.0,133.25,74.9889999972,-14.97,76.4686276886,2.7989999972,0,2.7989999972,72.19,-14.97,73.7258231558,133.98
2020-01-01 08:30:00,73.8633333306,-9.05,74.4156872622,2.7533333306000003,0,2.7533333306000003,71.11,-9.05,71.6835727346,133.91,2.7533333306000003,0.0,2.7533333306000003,2.7533333306000003,0,2.7533333306000003,0.0,0.0,0.0,133.07,76.9833333306,-14.83,78.3987404917,2.7533333306000003,0,2.7533333306000003,74.23,-14.83,75.6969074666,133.78
2020-01-01 09:00:00,78.6146666634,-7.85,79.0056220442,3.3046666634,0,3.3046666634,75.31,-7.85,75.7180203122,133.71,3.3046666634,0.0,3.3046666634,3.3046666634,0,3.3046666634,0.0,0.0,0.0,133.07,81.9446666634,-13.54,83.0557643669,3.3046666634,0,3.3046666634,78.64,-13.54,79.7971252615,133.56
2020-01-01 09:30:00,82.7953333297,-6.91,83.083183143,3.6453333297,0,3.6453333297,79.15,-6.91,79.451057891,133.46,3.6453333297,0.0,3.6453333297,3.6453333297,0,3.6453333297,0.0,0.0,0.0,132.96,86.3153333297,-12.53,87.2200531289,3.6453333297,0,3.6453333297,82.67,-12.53,83.6141722437,133.43
2020-01-01 10:00:00,86.6195555523,-5.8100000000000005,86.8141895319,3.2695555523,0,3.2695555523,83.35,-5.8100000000000005,83.5522507177,133.36,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,132.96,90.3095555523,-11.33,91.0174968017,3.2695555523,0,3.2695555523,87.04,-11.33,87.7743157193,133.25
2020-01-01 10:30:00,88.8244444396,-4.65,88.9460759674,4.8344444396,0,4.8344444396,83.99,-4.65,84.1186221951,133.48,4.8344444396,0.0,4.8344444396,4.8344444396,0,4.8344444396,0.0,0.0,0.0,133.23,92.5744444396,-10.13,93.1270350827,4.8344444396,0,4.8344444396,87.74,-10.13,88.3228424588,133.35
2020-01-01 11:00:00,89.7183333273,-3.35,89.7808545015,6.0483333273,0,6.0483333273,83.67,-3.35,83.7370372058,133.15,6.0483333273,0.0,6.0483333273,6.0483333273,0,6.0483333273,0.0,0.0,0.0,133.07,93.4583333273,-8.74,93.8661156558,6.0483333273,0,6.0483333273,87.41,-8.74,87.8458633061,133.04
2020-01-01 11:30:00,90.070111106,-2.42,90.1026154706,5.140111106,0,5.140111106,84.93,-2.42,84.9644708099,132.9,5.140111106,0.0,5.140111106,5.140111106,0,5.140111106,0.0,0.0,0.0,132.9,93.870111106,-7.74,94.1886689525,5.140111106,0,5.140111106,88.73,-7.74,89.0669439242,132.72
2020-01-01 12:00:00,91.6264444396,-1.9,91.6461418754,4.8364444396,0,4.8364444396,86.79,-1.9,86.8107948357,132.74,4.8364444396,0.0,4.8364444396,4.8364444396,0,4.8364444396,0.0,0.0,0.0,132.9,95.5064444396,-7.18,95.7759538167,4.8364444396,0,4.8364444396,90.67,-7.18,90.9538415901,132.62
2020-01-01 12:30:00,94.4617777718,-1.56,94.4746582942,5.9717777718,0,5.9717777718,88.49,-1.56,88.5037496381,132.66,5.9717777718,0.0,5.9717777718,5.9717777718,0,5.9717777718,0.0,0.0,0.0,132.75,98.4217777718,-6.8100000000000005,98.6570952327,5.9717777718,0,5.9717777718,92.45,-6.8100000000000005,92.7004778844,132.49
2020-01-01 13:00:00,95.0791111046,-1.28,95.0877266972,6.4891111046,0,6.4891111046,88.59,-1.28,88.5992466108,132.45,6.4891111046,0.0,6.4891111046,6.4891111046,0,6.4891111046,0.0,0.0,0.0,132.66,99.0191111046,-6.49,99.2315698956,6.4891111046,0,6.4891111046,92.53,-6.49,92.757323161,132.36
2020-01-01 13:30:00,93.7773333278,-1.6600000000000001,93.7920244267,5.5773333278,0,5.5773333278,88.2,-1.6600000000000001,88.2156199321,132.45,5.5773333278,0.0,5.5773333278,5.5773333278,0,5.5773333278,0.0,0.0,0.0,132.66,97.7173333278,-6.9,97.9606412427,5.5773333278,0,5.5773333278,92.14,-6.9,92.3979956493,132.36
2020-01-01 14:00:00,91.5873333275,-2.64,91.6253743569,5.8273333275,0,5.8273333275,85.76,-2.64,85.8006247064,132.82,5.8273333275,0.0,5.8273333275,5.8273333275,0,5.8273333275,0.0,0.0,0.0,132.83,95.4273333275,-7.95,95.7579158399,5.8273333275,0,5.8273333275,89.6,-7.95,89.9520010895,132.67
2020-01-01 14:30:00,89.7711111066,-2.84,89.8160230099,4.4911111066,0,4.4911111066,85.28,-2.84,85.3272758267,132.82,4.4911111066,0.0,4.4911111066,4.4911111066,0,4.4911111066,0.0,0.0,0.0,132.74,93.5711111066,-8.18,93.9279789718,4.4911111066,0,4.4911111066,89.08,-8.18,89.4547863448,132.67
2020-01-01 15:00:00,89.4305555519,-2.89,89.4772393758,3.6605555519,0,3.6605555519,85.77,-2.89,85.8186751238,132.72,3.6605555519,0.0,3.6605555519,3.6605555519,0,3.6605555519,0.0,0.0,0.0,132.74,93.2705555519,-8.21,93.6311947641,3.6605555519,0,3.6605555519,89.61,-8.21,89.9853110235,132.67
2020-01-01 15:30:00,90.4928888856,-2.59,90.5299455366,3.2628888856,0,3.2628888856,87.23,-2.59,87.268442177,132.72,3.2628888856,0.0,3.2628888856,3.2628888856,0,3.2628888856,0.0,0.0,0.0,132.66,94.4028888856,-7.88,94.7311977648,3.2628888856,0,3.2628888856,91.14,-7.88,91.4800196764,132.43
2020-01-01 16:00:00,92.6055555524,-2.47,92.6384899444,3.1355555524,0,3.1355555524,89.47,-2.47,89.5040881748,132.44,3.1355555524,0.0,3.1355555524,3.1355555524,0,3.1355555524,0.0,0.0,0.0,132.52,96.6455555524,-7.73,96.9541969594,3.1355555524,0,3.1355555524,93.51,-7.73,93.828956085,132.3
2020-01-01 16:30:00,98.5068888842,-1.15,98.513601384,4.6568888842,0,4.6568888842,93.85,-1.15,93.8570455533,131.99,4.6568888842,0.0,4.6568888842,4.6568888842,0,4.6568888842,0.0,0.0,0.0,132.3,102.7268888842,-6.27,102.9180576956,4.6568888842,0,4.6568888842,98.07,-6.27,98.270228452,131.87
2020-01-01 17:00:00,105.277999995,0.1,105.2780474883,4.987999995,0,4.987999995,100.29,0.1,100.2900498554,131.62,4.987999995,0.0,4.987999995,4.987999995,0,4.987999995,0.0,0.0,0.0,132.1,109.777999995,-4.93,109.8886444675,4.987999995,0,4.987999995,104.79,-4.93,104.9059054582,131.48
2020-01-01 17:30:00,109.1627777728,0.76,109.1654233312,4.9627777728,0,4.9627777728,104.2,0.76,104.2027715562,131.45,4.9627777728,0.0,4.9627777728,4.9627777728,0,4.9627777728,0.0,0.0,0.0,131.97,113.8527777728,-4.18,113.92948436020001,4.9627777728,0,4.9627777728,108.89,-4.18,108.9702000549,131.26
2020-01-01 18:00:00,109.7298888839,0.61,109.7315843979,4.9498888839,0,4.9498888839,104.78,0.61,104.7817756101,131.45,4.9498888839,0.0,4.9498888839,4.9498888839,0,4.9498888839,0.0,0.0,0.0,132.06,114.4398888839,-4.32,114.5213978598,4.9498888839,0,4.9498888839,109.49,-4.32,109.575191079,131.26
2020-01-01 18:30:00,107.0498888839,-0.32,107.0503671645,4.9698888839,0,4.9698888839,102.08,-0.32,102.0805015662,131.45,4.9698888839,0.0,4.9698888839,4.9698888839,0,4.9698888839,0.0,0.0,0.0,131.95,111.6298888839,-5.31,111.7561103128,4.9698888839,0,4.9698888839,106.66,-5.31,106.7920956813,131.36
2020-01-01 19:00:00,102.7892222173,-1.46,102.7995904857,4.9292222172999995,0,4.9292222172999995,97.86,-1.46,97.8708904629,131.81,4.9292222172999995,0.0,4.9292222172999995,4.9292222172999995,0,4.9292222172999995,0.0,0.0,0.0,132.11,107.1992222173,-6.57,107.4003637982,4.9292222172999995,0,4.9292222172999995,102.27,-6.57,102.4808167415,131.65
2020-01-01 19:30:00,98.4191111062,-2.5700000000000003,98.4526603547,4.9491111062,0,4.9491111062,93.47,-2.5700000000000003,93.5053249821,132.14,4.9491111062,0.0,4.9491111062,4.9491111062,0,4.9491111062,0.0,0.0,0.0,132.3,102.6391111062,-7.78,102.9335490919,4.9491111062,0,4.9491111062,97.69,-7.78,97.999308671,132.0
2020-01-01 20:00:00,93.6056666611,-4.08,93.6945421627,5.5656666611,0,5.5656666611,88.04,-4.08,88.1344881417,132.66,5.5656666611,0.0,5.5656666611,5.5656666611,0,5.5656666611,0.0,0.0,0.0,132.54,97.5556666611,-9.43,98.0103718883,5.5656666611,0,5.5656666611,91.99,-9.43,92.4720768665,132.5
2020-01-01 20:30:00,88.8392222173,-5.49,89.0086934191,4.9192222173,0,4.9192222173,83.92,-5.49,84.0993846589,132.75,4.9192222173,0.0,4.9192222173,4.9192222173,0,4.9192222173,0.0,0.0,0.0,132.43,92.6192222173,-10.94,93.2630898273,4.9192222173,0,4.9192222173,87.7,-10.94,88.3797126042,132.6
2020-01-01 21:00:00,84.7681111082,-6.62,85.0262139628,2.8981111082,0,2.8981111082,81.87,-6.62,82.1372102034,133.05,2.8981111082,0.0,2.8981111082,2.8981111082,0,2.8981111082,0.0,0.0,0.0,132.61,88.4481111082,-12.16,89.2800871338,2.8981111082,0,2.8981111082,85.55,-12.16,86.4098842726,132.88
2020-01-01 21:30:00,80.0469999971,-6.18,80.2852079062,2.8569999971,0,2.8569999971,77.19,-6.18,77.4369969717,133.05,2.8569999971,0.0,2.8569999971,2.8569999971,0,2.8569999971,0.0,0.0,0.0,132.61,83.5369999971,-11.71,84.3537460254,2.8569999971,0,2.8569999971,80.68,-11.71,81.5253733509,132.88
2020-01-01 22:00:00,76.8381111083,-7.3,77.1841001676,2.8281111083,0,2.8281111083,74.01,-7.3,74.3691475008,133.46,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,132.86,80.1381111083,-12.95,81.177702308,2.8281111083,0,2.8281111083,77.31,-12.95,78.3871073583,133.35
2020-01-01 22:30:00,69.9396666638,-7.94,70.3889236531,2.9096666638,0,2.9096666638,67.03,-7.94,67.4986259119,133.9,2.9096666638,0.0,2.9096666638,2.9096666638,0,2.9096666638,0.0,0.0,0.0,133.18,72.9496666638,-13.69,74.2231093821,2.9096666638,0,2.9096666638,70.04,-13.69,71.3653816637,133.74
2020-01-01 23:00:00,65.3811111075,-8.87,65.9800469055,3.6211111075,0,3.6211111075,61.76,-8.87,62.393705612,134.0,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,133.18,68.1511111075,-14.71,69.7205711766,3.6211111075,0,3.6211111075,64.53,-14.71,66.1853835828,133.94
2020-01-01 23:30:00,61.9911111073,-9.06,62.6496724359,3.7711111073,0,3.7711111073,58.22,-9.06,58.9207264042,134.11,3.7711111073,0.0,3.7711111073,3.7711111073,0,3.7711111073,0.0,0.0,0.0,133.18,64.6211111073,-14.94,66.3256481367,3.7711111073,0,3.7711111073,60.85,-14.94,62.6572110774,133.94
2020-01-02 00:00:00,65.9711111082,-7.14,66.3563644336,2.9411111082,0,2.9411111082,63.03,-7.14,63.4331183216,134.11,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,133.52,68.7811111082,-12.9,69.9803632834,2.9411111082,0,2.9411111082,65.84,-12.9,67.0918445118,134.04
2020-01-02 00:30:00,80.7324444414,-3.69,80.8167289952,3.0224444414,0,3.0224444414,77.71,-3.69,77.7975590877,132.69,3.0224444414,0.0,3.0224444414,3.0224444414,0,3.0224444414,0.0,0.0,0.0,132.56,84.1924444414,-9.09,84.6817323927,3.0224444414,0,3.0224444414,81.17,-9.09,81.6773958938,132.58
2020-01-02 01:00:00,82.6251111081,-3.23,82.6882209606,3.0351111081,0,3.0351111081,79.59,-3.23,79.6555145611,132.08,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,131.99,86.1451111081,-8.56,86.5693581345,3.0351111081,0,3.0351111081,83.11,-8.56,83.5496600831,131.99
2020-01-02 01:30:00,81.0511111081,-3.52,81.12751082,3.0511111081,0,3.0511111081,78.0,-3.52,78.0793852435,132.16,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,131.99,84.4911111081,-8.87,84.9554280566,3.0511111081,0,3.0511111081,81.44,-8.87,81.9216119226,131.99
2020-01-02 02:00:00,78.4391111081,-3.8200000000000003,78.5320733932,2.9691111081,0,2.9691111081,75.47,-3.8200000000000003,75.5666149831,132.56,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,132.38,81.7691111081,-9.24,82.2895201798,2.9691111081,0,2.9691111081,78.8,-9.24,79.3398865641,132.5
2020-01-02 02:30:00,77.9498888859,-3.95,78.0499050436,3.0098888859,0,3.0098888859,74.94,-3.95,75.0440277437,132.38,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,132.2,81.2598888859,-9.37,81.7983278664,3.0098888859,0,3.0098888859,78.25,-9.37,78.8090058306,132.27
2020-01-02 03:00:00,75.3132222192,-4.43,75.4433982601,3.0432222192,0,3.0432222192,72.27,-4.43,72.4056475698,132.63,3.0432222192,0.0,3.0432222192,3.0432222192,0,3.0432222192,0.0,0.0,0.0,132.31,78.5232222192,-9.88,79.1423453512,3.0432222192,0,3.0432222192,75.48,-9.88,76.1238779884,132.52
2020-01-02 03:30:00,71.831111108,-4.77,71.9893146447,3.121111108,0,3.121111108,68.71,-4.77,68.8753729572,132.55,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,132.16,74.871111108,-10.27,75.5721918337,3.121111108,0,3.121111108,71.75,-10.27,72.4812762029,132.41
2020-01-02 04:00:00,68.9652222191,-5.44,69.1794440258,3.1652222191,0,3.1652222191,65.8,-5.44,66.0244924252,133.36,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,132.88,71.8752222191,-11.03,72.7166313098,3.1652222191,0,3.1652222191,68.71,-11.03,69.5896903284,133.22
2020-01-02 04:30:00,66.8447777746,-5.73,67.089918883,3.2047777746,0,3.2047777746,63.64,-5.73,63.8974373508,133.36,3.2047777746,0.0,3.2047777746,3.2047777746,0,3.2047777746,0.0,0.0,0.0,132.88,69.6747777746,-11.37,70.5963990437,3.2047777746,0,3.2047777746,66.47,-11.37,67.4354343057,133.31
2020-01-02 05:00:00,66.2762222191,-5.51,66.5048699844,3.1062222191,0,3.1062222191,63.17,-5.51,63.4098493927,133.75,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,133.21,69.0862222191,-11.16,69.9817954936,3.1062222191,0,3.1062222191,65.98,-11.16,66.91715774,133.65
2020-01-02 05:30:00,67.5538888859,-4.8100000000000005,67.7249142015,3.0238888859,0,3.0238888859,64.53,-4.8100000000000005,64.7090179187,133.86,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.39,70.4138888859,-10.42,71.1807006711,3.0238888859,0,3.0238888859,67.39,-10.42,68.1908241628,133.65
2020-01-02 06:00:00,68.3785555525,-3.64,68.4753711888,3.0385555525,0,3.0385555525,65.34,-3.64,65.4413111116,133.56,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,133.27,71.2985555525,-9.17,71.8858325672,3.0385555525,0,3.0385555525,68.26,-9.17,68.8731914463,133.41
2020-01-02 06:30:00,71.1864444414,-0.22,71.186784393,3.0264444414,0,3.0264444414,68.16,-0.22,68.160355046,133.03,3.0264444414,0.0,3.0264444414,3.0264444414,0,3.0264444414,0.0,0.0,0.0,133.12,74.2564444414,-5.53,74.4620738435,3.0264444414,0,3.0264444414,71.23,-5.53,71.4443405736,132.85
2020-01-02 07:00:00,76.4065555526,1.38,76.4190168178,2.9965555526000003,0,2.9965555526000003,73.41,1.38,73.4229698391,132.63,2.9965555526000003,0.0,2.9965555526000003,2.9965555526000003,0,2.9965555526000003,0.0,0.0,0.0,132.95,79.7265555526,-3.8200000000000003,79.8180183936,2.9965555526000003,0,2.9965555526000003,76.73,-3.8200000000000003,76.8250304263,132.49
2020-01-02 07:30:00,80.1904444416,2.64,80.2338892223,2.8804444416,0,2.8804444416,77.31,2.64,77.3550625363,132.36,2.8804444416,0.0,2.8804444416,2.8804444416,0,2.8804444416,0.0,0.0,0.0,132.85,83.6704444416,-2.45,83.7063066504,2.8804444416,0,2.8804444416,80.79,-2.45,80.8271402439,132.24
2020-01-02 08:00:00,84.5333333306,5.21,84.693733794,2.7633333306,0,2.7633333306,81.77,5.21,81.9358102419,132.03,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,132.85,88.2433333306,0.30000000000000004,88.2438432826,2.7633333306,0,2.7633333306,85.48,0.30000000000000004,85.4805264373,131.91
2020-01-02 08:30:00,88.9223333306,7.19,89.2125409623,2.7423333306,0,2.7423333306,86.18,7.19,86.4794108444,131.45,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,132.51,92.8223333306,2.44,92.8543976607,2.7423333306,0,2.7423333306,90.08,2.44,90.1130401218,131.28
2020-01-02 09:00:00,91.7307777749,7.36,92.0255681383,2.8907777749,0,2.8907777749,88.84,7.36,89.1443503538,131.24,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.34,95.7707777749,2.62,95.8066087262,2.8907777749,0,2.8907777749,92.88,2.62,92.9169457096,131.08
2020-01-02 09:30:00,98.4536666636,4.0,98.5348896559,3.0536666636,0,3.0536666636,95.4,4.0,95.483820619,131.62,3.0536666636,0.0,3.0536666636,3.0536666636,0,3.0536666636,0.0,0.0,0.0,132.41,102.7736666636,-0.85,102.777181609,3.0536666636,0,3.0536666636,99.72,-0.85,99.7236225776,131.43
2020-01-02 10:00:00,100.6524444412,4.11,100.7363225057,3.2924444412,0,3.2924444412,97.36,4.11,97.4467121046,131.42,3.2924444412,0.0,3.2924444412,3.2924444412,0,3.2924444412,0.0,0.0,0.0,132.28,105.0524444412,-0.72,105.0549117512,3.2924444412,0,3.2924444412,101.76,-0.72,101.7625471379,131.24
2020-01-02 10:30:00,100.6783333298,3.56,100.7412547175,3.5383333298,0,3.5383333298,97.14,3.56,97.2052117944,131.5,3.5383333298,0.0,3.5383333298,3.5383333298,0,3.5383333298,0.0,0.0,0.0,132.28,105.0783333298,-1.28,105.0861291292,3.5383333298,0,3.5383333298,101.54,-1.28,101.5480674361,131.36
2020-01-02 11:00:00,100.0938888851,4.09,100.1774160784,3.8138888851,0,3.8138888851,96.28,4.09,96.3668329873,131.42,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,132.19,104.4638888851,-0.74,104.4665098536,3.8138888851,0,3.8138888851,100.65,-0.74,100.6527202812,131.26
2020-01-02 11:30:00,100.4321111074,4.65,100.5397008225,3.7221111074,0,3.7221111074,96.71,4.65,96.8217258677,131.42,3.7221111074,0.0,3.7221111074,3.7221111074,0,3.7221111074,0.0,0.0,0.0,132.19,104.8021111074,-0.12,104.8021798083,3.7221111074,0,3.7221111074,101.08,-0.12,101.0800712307,131.26
2020-01-02 12:00:00,100.3773333296,4.97,100.5002982401,3.7473333296,0,3.7473333296,96.63,4.97,96.75772734,131.26,3.7473333296,0.0,3.7473333296,3.7473333296,0,3.7473333296,0.0,0.0,0.0,132.19,104.7673333296,0.17,104.7674712542,3.7473333296,0,3.7473333296,101.02,0.17,101.0201430409,131.14
2020-01-02 12:30:00,101.3423333296,5.25,101.4782293139,3.7723333296,0,3.7723333296,97.57,5.25,97.7111426604,131.15,3.7723333296,0.0,3.7723333296,3.7723333296,0,3.7723333296,0.0,0.0,0.0,132.19,105.7423333296,0.49,105.7434686304,3.7723333296,0,3.7723333296,101.97,0.49,101.9711773003,131.02
2020-01-02 13:00:00,102.0426666617,5.43,102.1870379227,4.9926666617,0,4.9926666617,97.05,5.43,97.2017870206,131.07,4.9926666617,0.0,4.9926666617,4.9926666617,0,4.9926666617,0.0,0.0,0.0,132.19,106.4426666617,0.67,106.4447752877,4.9926666617,0,4.9926666617,101.45,0.67,101.4522123958,131.02
2020-01-02 13:30:00,100.8978888805,4.39,100.9933467142,8.3778888805,0,8.3778888805,92.52,4.39,92.6240924382,131.29,8.3778888805,0.0,8.3778888805,8.3778888805,0,8.3778888805,0.0,0.0,0.0,132.19,105.0978888805,-0.43,105.0987685329,8.3778888805,0,8.3778888805,96.72,-0.43,96.7209558472,131.15
2020-01-02 14:00:00,99.0482222134,3.85,99.1230186367,8.7782222134,0,8.7782222134,90.27,3.85,90.3520636178,131.52,8.7782222134,0.0,8.7782222134,8.7782222134,0,8.7782222134,0.0,0.0,0.0,132.27,103.1682222134,-1.03,103.1733636879,8.7782222134,0,8.7782222134,94.39,-1.03,94.3956196018,131.35
2020-01-02 14:30:00,98.7028888804,3.09,98.7512449205,8.4528888804,0,8.4528888804,90.25,3.09,90.3028825675,131.65,8.4528888804,0.0,8.4528888804,8.4528888804,0,8.4528888804,0.0,0.0,0.0,132.27,102.8128888804,-1.8399999999999999,102.829352424,8.4528888804,0,8.4528888804,94.36,-1.8399999999999999,94.3779381,131.52
