Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-02 15:00:00,97.7287777693,2.2800000000000002,97.7553702069,8.4287777693,0,8.4287777693,89.3,2.2800000000000002,89.3291016411,131.81,8.4287777693,0.0,8.4287777693,8.4287777693,0,8.4287777693,0.0,0.0,0.0,132.38,101.7987777693,-2.7,101.8345774054,8.4287777693,0,8.4287777693,93.37,-2.7,93.4090300774,131.64
2020-01-02 15:30:00,97.5047777698,2.68,97.541601832,7.9347777698,0,7.9347777698,89.57,2.68,89.6100848119,131.69,7.9347777698,0.0,7.9347777698,7.9347777698,0,7.9347777698,0.0,0.0,0.0,132.38,101.5847777698,-2.2800000000000002,101.610361059,7.9347777698,0,7.9347777698,93.65,-2.2800000000000002,93.6777502932,131.64
2020-01-02 16:00:00,99.2719999927,2.7800000000000002,99.310917741,7.2719999927,0,7.2719999927,92.0,2.7800000000000002,92.0419925903,131.69,7.2719999927,0.0,7.2719999927,7.2719999927,0,7.2719999927,0.0,0.0,0.0,132.38,103.4919999927,-2.15,103.5143302277,7.2719999927,0,7.2719999927,96.22,-2.15,96.2440174764,131.56
2020-01-02 16:30:00,105.4557777725,4.01,105.5319911951,5.2357777725,0,5.2357777725,100.22,4.01,100.300191924,131.69,5.2357777725,0.0,5.2357777725,5.2357777725,0,5.2357777725,0.0,0.0,0.0,132.38,109.9657777725,-0.81,109.9687609329,5.2357777725,0,5.2357777725,104.73,-0.81,104.7331322935,131.45
2020-01-02 17:00:00,110.9887777684,4.72,111.0890957319,9.378777768399999,0,9.378777768399999,101.61,4.72,101.7195679307,131.29,9.378777768399999,0.0,9.378777768399999,9.378777768399999,0,9.378777768399999,0.0,0.0,0.0,132.22,115.5887777684,-0.03,115.5887816615,9.378777768399999,0,9.378777768399999,106.21,-0.03,106.2100042369,131.11
2020-01-02 17:30:00,112.9712222112,5.34,113.0973591552,11.0412222112,0,11.0412222112,101.93,5.34,102.069782502,131.09,11.0412222112,0.0,11.0412222112,11.0412222112,0,11.0412222112,0.0,0.0,0.0,132.1,117.5912222112,0.65,117.5930186751,11.0412222112,0,11.0412222112,106.55,0.65,106.5519826188,130.92
2020-01-02 18:00:00,112.5268888777,5.65,112.6686434661,11.1968888777,0,11.1968888777,101.33,5.65,101.4873952765,131.09,11.1968888777,0.0,11.1968888777,11.1968888777,0,11.1968888777,0.0,0.0,0.0,132.1,117.0968888777,0.96,117.1008240143,11.1968888777,0,11.1968888777,105.9,0.96,105.9043511854,130.92
2020-01-02 18:30:00,113.148999991,4.63,113.2436890028,9.008999991,0,9.008999991,104.14,4.63,104.242872658,131.09,9.008999991,0.0,9.008999991,9.008999991,0,9.008999991,0.0,0.0,0.0,132.1,117.878999991,-0.1,117.8790424074,9.008999991,0,9.008999991,108.87,-0.1,108.8700459263,130.92
2020-01-02 19:00:00,111.8576666595,2.92,111.8957728894,7.1776666595,0,7.1776666595,104.68,2.92,104.720718103,131.09,7.1776666595,0.0,7.1776666595,7.1776666595,0,7.1776666595,0.0,0.0,0.0,131.92,116.5976666595,-1.88,116.612822067,7.1776666595,0,7.1776666595,109.42,-1.88,109.4361494206,130.92
2020-01-02 19:30:00,112.8436666634,1.18,112.8498360923,3.2336666634,0,3.2336666634,109.61,1.18,109.6163514262,131.37,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,132.08,117.8036666634,-3.69,117.8614439898,3.2336666634,0,3.2336666634,114.57,-3.69,114.6294072217,131.23
2020-01-02 20:00:00,113.4105555499,-4.76,113.5104035326,5.6205555499,0,5.6205555499,107.79,-4.76,107.8950494694,132.4,5.6205555499,0.0,5.6205555499,5.6205555499,0,5.6205555499,0.0,0.0,0.0,132.42,118.2305555499,-10.0,118.6527044178,5.6205555499,0,5.6205555499,112.61,-10.0,113.0531383908,132.26
2020-01-02 20:30:00,108.1084444388,-6.86,108.3258757591,5.6584444388,0,5.6584444388,102.45,-6.86,102.6794141978,132.58,5.6584444388,0.0,5.6584444388,5.6584444388,0,5.6584444388,0.0,0.0,0.0,132.31,112.6884444388,-12.23,113.3501584032,5.6584444388,0,5.6584444388,107.03,-12.23,107.7264767826,132.47
2020-01-02 21:00:00,102.6157777748,-7.83,102.9140745881,2.9857777748,0,2.9857777748,99.63,-7.83,99.9372092866,132.58,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.2,107.0757777748,-13.27,107.8949261369,2.9857777748,0,2.9857777748,104.09,-13.27,104.9324592297,132.47
2020-01-02 21:30:00,97.5331111056,-10.28,98.0733713194,5.4631111056,0,5.4631111056,92.07,-10.28,92.6421248677,133.26,5.4631111056,0.0,5.4631111056,5.4631111056,0,5.4631111056,0.0,0.0,0.0,132.52,101.6531111056,-15.93,102.8937310892,5.4631111056,0,5.4631111056,96.19,-15.93,97.5001589742,133.13
2020-01-02 22:00:00,91.3964444414,-10.83,92.0358569066,3.0364444414,0,3.0364444414,88.36,-10.83,89.0212249972,133.63,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.8,95.3364444414,-16.54,96.760576883,3.0364444414,0,3.0364444414,92.3,-16.54,93.7702596776,133.51
2020-01-02 22:30:00,85.5591111081,-9.88,86.1276720549,3.0391111081,0,3.0391111081,82.52,-9.88,83.1093544675,133.36,3.0391111081,0.0,3.0391111081,3.0391111081,0,3.0391111081,0.0,0.0,0.0,132.57,89.2491111081,-15.59,90.6005073583,3.0391111081,0,3.0391111081,86.21,-15.59,87.6082884207,133.26
2020-01-02 23:00:00,79.0716666631,-10.63,79.78298922,3.5916666631,0,3.5916666631,75.48,-10.63,76.2248469989,133.78,3.5916666631,0.0,3.5916666631,3.5916666631,0,3.5916666631,0.0,0.0,0.0,132.85,82.4216666631,-16.45,84.047210754,3.5916666631,0,3.5916666631,78.83,-16.45,80.528078333,133.67
2020-01-02 23:30:00,77.3878888859,-11.1,78.1798909325,3.0278888859,0,3.0278888859,74.36,-11.1,75.1839051925,134.33,3.0278888859,0.0,3.0278888859,3.0278888859,0,3.0278888859,0.0,0.0,0.0,133.33,80.7078888859,-16.99,82.4768053965,3.0278888859,0,3.0278888859,77.68,-16.99,79.5163033598,134.21
2020-01-03 00:00:00,74.3001111082,-13.43,75.5041151904,2.9301111082,0,2.9301111082,71.37,-13.43,72.6225984112,134.33,2.9301111082,0.0,2.9301111082,2.9301111082,0,2.9301111082,0.0,0.0,0.0,133.59,77.5101111082,-19.44,79.9107685109,2.9301111082,0,2.9301111082,74.58,-19.44,77.071979344,134.21
2020-01-03 00:30:00,83.4139999968,-21.6,86.1652795241,3.2039999968,0,3.2039999968,80.21,-21.6,83.0674671577,130.93,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,133.12,87.2839999968,-26.39,91.1862311725,3.2039999968,0,3.2039999968,84.08,-26.39,88.1242219824,130.8
2020-01-03 01:00:00,84.7556666634,-21.49,87.4376528251,3.2756666634,0,3.2756666634,81.48,-21.49,84.2663070272,130.72,3.2756666634,0.0,3.2756666634,3.2756666634,0,3.2756666634,0.0,0.0,0.0,132.9,88.6656666634,-26.26,92.4726340323,3.2756666634,0,3.2756666634,85.39,-26.26,89.3366649254,130.61
2020-01-03 01:30:00,82.6489999967,-22.37,85.622859684,3.2589999967,0,3.2589999967,79.39,-22.37,82.4814463986,131.32,3.2589999967,0.0,3.2589999967,3.2589999967,0,3.2589999967,0.0,0.0,0.0,133.37,86.4489999967,-27.23,90.6360993227,3.2589999967,0,3.2589999967,83.19,-27.23,87.5331308705,131.15
2020-01-03 02:00:00,79.7524444412,-23.16,83.0472034108,3.2224444412,0,3.2224444412,76.53,-23.16,79.9576544178,131.94,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,133.88,83.4024444412,-28.09,88.0057716219,3.2224444412,0,3.2224444412,80.18,-28.09,84.9581102662,131.77
2020-01-03 02:30:00,79.573222219,-23.31,82.9171501821,3.193222219,0,3.193222219,76.38,-23.31,79.8577516588,132.35,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,134.3,83.223222219,-28.28,87.8968891174,3.193222219,0,3.193222219,80.03,-28.28,84.8796754235,132.21
2020-01-03 03:00:00,76.4306666635,-24.17,80.1613105347,3.1206666635,0,3.1206666635,73.31,-24.17,77.1916122386,132.6,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,134.49,79.9306666635,-29.21,85.1007377952,3.1206666635,0,3.1206666635,76.81,-29.21,82.1766402331,132.46
2020-01-03 03:30:00,73.6589999968,-24.5,77.6266595992,3.2289999968,0,3.2289999968,70.43,-24.5,74.5696647438,132.91,3.2289999968,0.0,3.2289999968,3.2289999968,0,3.2289999968,0.0,0.0,0.0,134.72,76.9989999968,-29.58,82.4852859636,3.2289999968,0,3.2289999968,73.77,-29.58,79.4794898071,132.77
2020-01-03 04:00:00,70.952222219,-21.89,74.25220493570001,3.182222219,0,3.182222219,67.77,-21.89,71.2175891195,132.78,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,134.82,74.152222219,-26.85,78.8636453635,3.182222219,0,3.182222219,70.97,-26.85,75.8792685784,132.62
2020-01-03 04:30:00,69.0993333303,-18.05,71.417927488,3.0793333303,0,3.0793333303,66.02,-18.05,68.4429901451,130.99,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,133.4,72.2293333303,-22.78,75.7364178803,3.0793333303,0,3.0793333303,69.15,-22.78,72.8055691551,130.88
2020-01-03 05:00:00,68.0428888858,-19.23,70.7080450014,3.1128888858,0,3.1128888858,64.93,-19.23,67.7177805307,130.54,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,132.74,71.1228888858,-24.01,75.0662735418,3.1128888858,0,3.1128888858,68.01,-24.01,72.1237838719,130.4
2020-01-03 05:30:00,69.5316666636,-23.75,73.4759495958,3.1116666636,0,3.1116666636,66.42,-23.75,70.5384923287,130.79,3.1116666636,0.0,3.1116666636,3.1116666636,0,3.1116666636,0.0,0.0,0.0,132.61,72.7116666636,-28.73,78.1818352879,3.1116666636,0,3.1116666636,69.6,-28.73,75.2965663228,130.62
2020-01-03 06:00:00,71.6553333303,-22.93,75.2347771624,3.0353333303,0,3.0353333303,68.62,-22.93,72.3497705594,130.44,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,132.3,74.9353333303,-27.82,79.9328254306,3.0353333303,0,3.0353333303,71.9,-27.82,77.0945030466,130.28
2020-01-03 06:30:00,79.5573333305,-15.11,80.9795121414,2.8773333305,0,2.8773333305,76.68,-15.11,78.1545552095,131.95,2.8773333305,0.0,2.8773333305,2.8773333305,0,2.8773333305,0.0,0.0,0.0,132.01,83.0373333305,-19.79,85.3630061949,2.8773333305,0,2.8773333305,80.16,-19.79,82.5667590499,131.81
2020-01-03 07:00:00,84.3542222193,-9.47,84.8841310624,2.9642222193,0,2.9642222193,81.39,-9.47,81.9390810298,134.0,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,133.23,87.9742222193,-15.2,89.2776779217,2.9642222193,0,2.9642222193,85.01,-15.2,86.3582080639,133.91
2020-01-03 07:30:00,86.739888886,-7.67,87.0783395796,2.929888886,0,2.929888886,83.81,-7.67,84.1602340776,133.23,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,132.67,90.479888886,-13.24,91.4434682895,2.929888886,0,2.929888886,87.55,-13.24,88.5454691105,133.1
2020-01-03 08:00:00,88.4213333304,-5.25,88.5770550872,2.9113333304,0,2.9113333304,85.51,-5.25,85.6710137678,132.8,2.9113333304,0.0,2.9113333304,2.9113333304,0,2.9113333304,0.0,0.0,0.0,132.47,92.2713333304,-10.67,92.8862091732,2.9113333304,0,2.9113333304,89.36,-10.67,89.9947692924,132.65
2020-01-03 08:30:00,92.7523333305,-3.63,92.8233388661,2.8723333305,0,2.8723333305,89.88,-3.63,89.9532728699,132.3,2.8723333305,0.0,2.8723333305,2.8723333305,0,2.8723333305,0.0,0.0,0.0,132.21,96.7823333305,-8.91,97.1916053211,2.8723333305,0,2.8723333305,93.91,-8.91,94.331734851,132.16
2020-01-03 09:00:00,92.6707777745,-1.43,92.6818102615,3.2307777745,0,3.2307777745,89.44,-1.43,89.4514309556,131.81,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,131.99,96.7107777745,-6.58,96.9343640705,3.2307777745,0,3.2307777745,93.48,-6.58,93.7112949436,131.7
2020-01-03 09:30:00,93.6505555496,-1.88,93.6694237986,5.9105555496,0,5.9105555496,87.74,-1.88,87.7601390154,131.81,5.9105555496,0.0,5.9105555496,5.9105555496,0,5.9105555496,0.0,0.0,0.0,131.88,97.5905555496,-7.07,97.8463153751,5.9105555496,0,5.9105555496,91.68,-7.07,91.95220117,131.7
2020-01-03 10:00:00,92.9481111001,-0.55,92.9497383379,10.9881111001,0,10.9881111001,81.96,-0.55,81.9618453916,131.9,10.9881111001,0.0,10.9881111001,10.9881111001,0,10.9881111001,0.0,0.0,0.0,132.06,96.6481111001,-5.72,96.8172287314,10.9881111001,0,10.9881111001,85.66,-5.72,85.8507658673,131.7
2020-01-03 10:30:00,91.6505555426,-0.03,91.6505604525,12.9705555426,0,12.9705555426,78.68,-0.03,78.6800057194,131.98,12.9705555426,0.0,12.9705555426,12.9705555426,0,12.9705555426,0.0,0.0,0.0,132.17,95.1505555426,-5.19,95.2919950471,12.9705555426,0,12.9705555426,82.18,-5.19,82.3437216793,131.88
2020-01-03 11:00:00,89.6127777627,0.23,89.613072921,15.0727777627,0,15.0727777627,74.54,0.23,74.5403548422,131.98,15.0727777627,0.0,15.0727777627,15.0727777627,0,15.0727777627,0.0,0.0,0.0,132.17,92.9627777627,-4.94,93.0939399175,15.0727777627,0,15.0727777627,77.89,-4.94,78.0464970386,131.88
2020-01-03 11:30:00,89.1964444291,-0.05,89.1964584432,15.2964444291,0,15.2964444291,73.9,-0.05,73.9000169147,132.17,15.2964444291,0.0,15.2964444291,15.2964444291,0,15.2964444291,0.0,0.0,0.0,132.25,92.4864444291,-5.26,92.6359001853,15.2964444291,0,15.2964444291,77.19,-5.26,77.3690099458,132.02
2020-01-03 12:00:00,87.6837777617,-0.22,87.684053753,16.0637777617,0,16.0637777617,71.62,-0.22,71.6203378936,132.28,16.0637777617,0.0,16.0637777617,16.0637777617,0,16.0637777617,0.0,0.0,0.0,132.25,90.8837777617,-5.45,91.0470403706,16.0637777617,0,16.0637777617,74.82,-5.45,75.018230451,132.1
2020-01-03 12:30:00,88.3896666517,-0.96,88.3948797771,14.9596666517,0,14.9596666517,73.43,-0.96,73.4362750962,132.49,14.9596666517,0.0,14.9596666517,14.9596666517,0,14.9596666517,0.0,0.0,0.0,132.51,91.6596666517,-6.23,91.8711455828,14.9596666517,0,14.9596666517,76.7,-6.23,76.9526016454,132.39
2020-01-03 13:00:00,89.1907777641,-1.6,89.2051278692,13.6607777641,0,13.6607777641,75.53,-1.6,75.5469450077,132.66,13.6607777641,0.0,13.6607777641,13.6607777641,0,13.6607777641,0.0,0.0,0.0,132.65,92.5407777641,-6.93,92.7998946615,13.6607777641,0,13.6607777641,78.88,-6.93,79.1838323144,132.51
2020-01-03 13:30:00,88.5947777641,-2.55,88.6314681536,13.7047777641,0,13.7047777641,74.89,-2.55,74.9334010972,132.97,13.7047777641,0.0,13.7047777641,13.7047777641,0,13.7047777641,0.0,0.0,0.0,132.82,91.9247777641,-7.94,92.267049194,13.7047777641,0,13.7047777641,78.22,-7.94,78.6219562209,132.82
2020-01-03 14:00:00,89.6461110987,-2.65,89.6852704468,12.4061110987,0,12.4061110987,77.24,-2.65,77.2854455897,133.08,12.4061110987,0.0,12.4061110987,12.4061110987,0,12.4061110987,0.0,0.0,0.0,132.9,93.0961110987,-8.05,93.4435037962,12.4061110987,0,12.4061110987,80.69,-8.05,81.09055802,132.9
2020-01-03 14:30:00,88.6155555449,-3.15,88.6715240905,10.6255555449,0,10.6255555449,77.99,-3.15,78.0535880021,132.95,10.6255555449,0.0,10.6255555449,10.6255555449,0,10.6255555449,0.0,0.0,0.0,132.79,92.0955555449,-8.55,92.491588002,10.6255555449,0,10.6255555449,81.47,-8.55,81.9174181722,132.81
2020-01-03 15:00:00,88.7522222138,-3.14,88.8077504944,8.4722222138,0,8.4722222138,80.28,-3.14,80.3413841056,132.8,8.4722222138,0.0,8.4722222138,8.4722222138,0,8.4722222138,0.0,0.0,0.0,132.65,92.3522222137,-8.51,92.743479813,8.4722222138,0,8.4722222138,83.88,-8.51,84.3105835586,132.65
2020-01-03 15:30:00,90.8569999937,-3.3,90.9169095815,6.2769999937,0,6.2769999937,84.58,-3.3,84.6443524401,132.57,6.2769999937,0.0,6.2769999937,6.2769999937,0,6.2769999937,0.0,0.0,0.0,132.47,94.6869999937,-8.64,95.0803742515,6.2769999937,0,6.2769999937,88.41,-8.64,88.8311752708,132.44
2020-01-03 16:00:00,94.119111106,-3.18,94.1728170726,5.129111106,0,5.129111106,88.99,-3.18,89.0467994933,132.28,5.129111106,0.0,5.129111106,5.129111106,0,5.129111106,0.0,0.0,0.0,132.19,98.149111106,-8.48,98.5147624008,5.129111106,0,5.129111106,93.02,-8.48,93.4057321581,132.1
2020-01-03 16:30:00,101.0302222149,-2.69,101.0660274315,7.3402222149,0,7.3402222149,93.69,-2.69,93.728609293,131.89,7.3402222149,0.0,7.3402222149,7.3402222149,0,7.3402222149,0.0,0.0,0.0,131.94,105.2702222149,-7.88,105.5647388344,7.3402222149,0,7.3402222149,97.93,-7.88,98.2465230937,131.71
2020-01-03 17:00:00,111.2001111008,0.21,111.2003093918,10.3001111008,0,10.3001111008,100.9,0.21,100.900218533,131.34,10.3001111008,0.0,10.3001111008,10.3001111008,0,10.3001111008,0.0,0.0,0.0,131.83,115.7801111008,-4.77,115.8783285456,10.3001111008,0,10.3001111008,105.48,-4.77,105.5877990111,131.18
2020-01-03 17:30:00,114.7728888797,2.13,114.7926518632,9.1828888797,0,9.1828888797,105.59,2.13,105.6114813834,131.04,9.1828888797,0.0,9.1828888797,9.1828888797,0,9.1828888797,0.0,0.0,0.0,131.83,119.5528888797,-2.7,119.5833735913,9.1828888797,0,9.1828888797,110.37,-2.7,110.4030203391,130.89
2020-01-03 18:00:00,114.68911110170001,1.94,114.7055177631,9.4191111017,0,9.4191111017,105.27,1.94,105.2878744206,130.89,9.4191111017,0.0,9.4191111017,9.4191111017,0,9.4191111017,0.0,0.0,0.0,131.6,119.4691111017,-2.91,119.5045463881,9.4191111017,0,9.4191111017,110.05,-2.91,110.0884671526,130.75
2020-01-03 18:30:00,113.584666658,1.54,113.5951059677,8.694666658,0,8.694666658,104.89,1.54,104.9013045677,130.89,8.694666658,0.0,8.694666658,8.694666658,0,8.694666658,0.0,0.0,0.0,131.51,118.344666658,-3.32,118.39122656,8.694666658,0,8.694666658,109.65,-3.32,109.7002502276,130.75
2020-01-03 19:00:00,113.2991111064,1.25,113.3060063611,4.7491111064,0,4.7491111064,108.55,1.25,108.5571969056,130.71,4.7491111064,0.0,4.7491111064,4.7491111064,0,4.7491111064,0.0,0.0,0.0,131.4,118.2391111064,-3.59,118.2935987077,4.7491111064,0,4.7491111064,113.49,-3.59,113.5467665766,130.55
2020-01-03 19:30:00,111.9962222194,-1.17,112.0023334196,2.7762222194,0,2.7762222194,109.22,-1.17,109.2262665296,131.19,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,131.64,116.90622221940001,-6.16,117.0684004914,2.7762222194,0,2.7762222194,114.13,-6.16,114.2961176069,131.05
2020-01-03 20:00:00,108.6256666639,-3.22,108.6733815531,2.7356666639,0,2.7356666639,105.89,-3.22,105.9389470403,131.67,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,131.86,113.3856666639,-8.35,113.6927082307,2.7356666639,0,2.7356666639,110.65,-8.35,110.9646114759,131.54
2020-01-03 20:30:00,106.4771111084,-5.26,106.606954698,2.7271111084,0,2.7271111084,103.75,-5.26,103.8832522594,132.0,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,131.86,111.1371111084,-10.52,111.6339010584,2.7271111084,0,2.7271111084,108.41,-10.52,108.9192292481,131.85
2020-01-03 21:00:00,105.4823333306,-8.87,105.8546151326,2.7223333306,0,2.7223333306,102.76,-8.87,103.1421082779,132.31,2.7223333306,0.0,2.7223333306,2.7223333306,0,2.7223333306,0.0,0.0,0.0,131.86,110.0823333306,-14.33,111.0111211164,2.7223333306,0,2.7223333306,107.36,-14.33,108.3121345926,132.18
2020-01-03 21:30:00,100.6387777711,-9.34,101.071257988,6.6387777711,0,6.6387777711,94.0,-9.34,94.4628794818,132.86,6.6387777711,0.0,6.6387777711,6.6387777711,0,6.6387777711,0.0,0.0,0.0,132.23,104.8187777711,-14.92,105.8753161669,6.6387777711,0,6.6387777711,98.18,-14.92,99.3071940999,132.73
2020-01-03 22:00:00,94.7754444376,-10.43,95.3476259188,6.8554444376,0,6.8554444376,87.92,-10.43,88.5364969942,133.44,6.8554444376,0.0,6.8554444376,6.8554444376,0,6.8554444376,0.0,0.0,0.0,132.65,98.6954444376,-16.14,100.0064515556,6.8554444376,0,6.8554444376,91.84,-16.14,93.2474407155,133.33
2020-01-03 22:30:00,89.2526666634,-10.91,89.9169984293,3.2626666634,0,3.2626666634,85.99,-10.91,86.6793412527,133.44,3.2626666634,0.0,3.2626666634,3.2626666634,0,3.2626666634,0.0,0.0,0.0,132.65,93.0826666634,-16.67,94.5635856616,3.2626666634,0,3.2626666634,89.82,-16.67,91.3538247694,133.33
2020-01-03 23:00:00,82.971777775,-12.76,83.9472066668,2.7317777750000003,0,2.7317777750000003,80.24,-12.76,81.2482319808,134.05,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,132.93,86.521777775,-18.69,88.5174227446,2.7317777750000003,0,2.7317777750000003,83.79,-18.69,85.8491712249,133.92
2020-01-03 23:30:00,80.7126666639,-12.52,81.677934352,2.7326666639,0,2.7326666639,77.98,-12.52,78.9786730706,134.05,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,132.93,84.1726666639,-18.42,86.1645763253,2.7326666639,0,2.7326666639,81.44,-18.42,83.497125699,133.92
2020-01-04 00:00:00,78.0194444416,-7.09,78.3409331766,2.8094444416,0,2.8094444416,75.21,-7.09,75.5434457779,132.63,2.8094444416,0.0,2.8094444416,2.8094444416,0,2.8094444416,0.0,0.0,0.0,132.13,81.3494444416,-12.67,82.3301950135,2.8094444416,0,2.8094444416,78.54,-12.67,79.5553926519,132.58
2020-01-04 00:30:00,88.8515555528,-10.74,89.4983045881,2.7915555528000002,0,2.7915555528000002,86.06,-10.74,86.7275688579,132.5,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,131.64,92.7315555528,-16.42,94.1740823966,2.7915555528000002,0,2.7915555528000002,89.94,-16.42,91.4265825677,132.32
2020-01-04 01:00:00,90.0331111084,-11.21,90.7283042708,2.7531111084,0,2.7531111084,87.28,-11.21,87.9969459697,132.5,2.7531111084,0.0,2.7531111084,2.7531111084,0,2.7531111084,0.0,0.0,0.0,131.72,93.9331111084,-16.9,95.4412875149,2.7531111084,0,2.7531111084,91.18,-16.9,92.7329628557,132.47
2020-01-04 01:30:00,87.8761111082,-12.08,88.7025214044,2.9161111082,0,2.9161111082,84.96,-12.08,85.8144976097,132.89,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,131.86,91.6861111082,-17.84,93.4056131619,2.9161111082,0,2.9161111082,88.77,-17.84,90.5448977027,132.78
2020-01-04 02:00:00,84.8759999972,-13.15,85.8886364749,2.8159999972,0,2.8159999972,82.06,-13.15,83.1069557859,133.81,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,132.63,88.5359999972,-19.04,90.5601727886,2.8159999972,0,2.8159999972,85.72,-19.04,87.8091111446,133.72
2020-01-04 02:30:00,83.9169999972,-13.34,84.9706919386,2.8269999972,0,2.8269999972,81.09,-13.34,82.1799470674,134.17,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,132.99,87.5669999972,-19.28,89.6643624218,2.8269999972,0,2.8269999972,84.74,-19.28,86.9056154687,134.09
2020-01-04 03:00:00,81.5847777751,-10.25,82.2261422214,2.7047777751,0,2.7047777751,78.88,-10.25,79.5431763258,134.17,2.7047777751,0.0,2.7047777751,2.7047777751,0,2.7047777751,0.0,0.0,0.0,133.24,85.0847777751,-16.04,86.5834915503,2.7047777751,0,2.7047777751,82.38,-16.04,83.9270278278,134.09
2020-01-04 03:30:00,78.5214444417,-7.36,78.8656251938,2.7314444417,0,2.7314444417,75.79,-7.36,76.1465278263,134.17,2.7314444417,0.0,2.7314444417,2.7314444417,0,2.7314444417,0.0,0.0,0.0,133.48,81.8614444417,-13.06,82.8966807905,2.7314444417,0,2.7314444417,79.13,-13.06,80.2005018688,134.0
2020-01-04 04:00:00,75.1372222193,-8.13,75.5757835741,2.8972222193,0,2.8972222193,72.24,-8.13,72.6960418455,134.55,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,133.82,78.3472222193,-13.92,79.5742020349,2.8972222193,0,2.8972222193,75.45,-13.92,76.7233269612,134.45
2020-01-04 04:30:00,73.1465555527,-8.54,73.6433988164,2.8065555527,0,2.8065555527,70.34,-8.54,70.8565254581,134.66,2.8065555527,0.0,2.8065555527,2.8065555527,0,2.8065555527,0.0,0.0,0.0,133.82,76.2465555527,-14.36,77.5870274831,2.8065555527,0,2.8065555527,73.44,-14.36,74.8307637272,134.45
2020-01-04 05:00:00,71.453888886,-8.93,72.0097433473,2.853888886,0,2.853888886,68.6,-8.93,69.1787893794,134.76,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,133.82,74.493888886,-14.79,75.9479004408,2.853888886,0,2.853888886,71.64,-14.79,73.1507600781,134.65
2020-01-04 05:30:00,70.1418888861,-19.28,72.7434050379,2.7618888861,0,2.7618888861,67.38,-19.28,70.0841123223,132.28,2.7618888861,0.0,2.7618888861,2.7618888861,0,2.7618888861,0.0,0.0,0.0,134.05,73.3118888861,-24.2,77.2028046903,2.7618888861,0,2.7618888861,70.55,-24.2,74.5851359186,132.1
2020-01-04 06:00:00,70.8883333306,-20.14,73.6937948703,2.7583333306,0,2.7583333306,68.13,-20.14,71.0444684687,131.54,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,133.71,74.1483333306,-24.98,78.243055511,2.7583333306,0,2.7583333306,71.39,-24.98,75.6342019195,131.43
2020-01-04 06:30:00,75.3032222195,-18.45,77.5304957848,2.7632222195000002,0,2.7632222195000002,72.54,-18.45,74.8495430848,130.86,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,133.28,78.7632222195,-23.15,82.0948699639,2.7632222195000002,0,2.7632222195000002,76.0,-23.15,79.4476085228,130.75
2020-01-04 07:00:00,78.7681111082,-17.01,80.5838409829,2.8681111082,0,2.8681111082,75.9,-17.01,77.7827108039,130.4,2.8681111082,0.0,2.8681111082,2.8681111082,0,2.8681111082,0.0,0.0,0.0,132.96,82.3781111082,-21.59,85.1603269707,2.8681111082,0,2.8681111082,79.51,-21.59,82.3891267098,130.28
2020-01-04 07:30:00,80.6073333305,-16.58,82.2948272169,2.8373333305,0,2.8373333305,77.77,-16.58,79.5177294696,130.76,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,133.38,84.3073333305,-21.15,86.9197845907,2.8373333305,0,2.8373333305,81.47,-21.15,84.170561362,130.64
2020-01-04 08:00:00,84.9598888861,-15.56,86.3730068919,2.7498888861,0,2.7498888861,82.21,-15.56,83.6695745179,130.65,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,133.38,88.8698888861,-20.04,91.1013652512,2.7498888861,0,2.7498888861,86.12,-20.04,88.4209025061,130.5
2020-01-04 08:30:00,90.2262222194,-14.12,91.3243974849,2.8262222194,0,2.8262222194,87.4,-14.12,88.5332389558,129.96,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,132.91,94.3762222194,-18.46,96.1646656543,2.8262222194,0,2.8262222194,91.55,-18.46,93.3925805404,129.85
2020-01-04 09:00:00,95.9229999945,-12.38,96.7185934965,5.5129999945,0,5.5129999945,90.41,-12.38,91.253671159,129.78,5.5129999945,0.0,5.5129999945,5.5129999945,0,5.5129999945,0.0,0.0,0.0,132.76,100.1129999945,-15.53,101.3103828238,5.5129999945,0,5.5129999945,94.6,-15.53,95.8662657038,129.63
2020-01-04 09:30:00,99.4373333267,0.64,99.439392894,6.6173333267,0,6.6173333267,92.82,0.64,92.8222063948,132.28,6.6173333267,0.0,6.6173333267,6.6173333267,0,6.6173333267,0.0,0.0,0.0,132.68,103.5073333267,-4.27,103.5953712885,6.6173333267,0,6.6173333267,96.89,-4.27,96.9840450796,132.15
2020-01-04 10:00:00,102.35955555,1.74,102.374343526,5.57955555,0,5.57955555,96.78,1.74,96.7956403977,131.97,5.57955555,0.0,5.57955555,5.57955555,0,5.57955555,0.0,0.0,0.0,132.54,106.62955555,-3.24,106.6787688192,5.57955555,0,5.57955555,101.05,-3.24,101.1019292595,131.86
2020-01-04 10:30:00,102.5671111038,2.22,102.5911335359,7.2671111038,0,7.2671111038,95.3,2.22,95.3258537858,131.88,7.2671111038,0.0,7.2671111038,7.2671111038,0,7.2671111038,0.0,0.0,0.0,132.54,106.7471111038,-2.76,106.7827857335,7.2671111038,0,7.2671111038,99.48,-2.76,99.5182797279,131.78
2020-01-04 11:00:00,99.8515555474,1.74,99.8667149016,8.1215555474,0,8.1215555474,91.73,1.74,91.7465012957,132.09,8.1215555474,0.0,8.1215555474,8.1215555474,0,8.1215555474,0.0,0.0,0.0,132.64,103.8615555474,-3.29,103.9136507911,8.1215555474,0,8.1215555474,95.74,-3.29,95.7965119407,131.97
2020-01-04 11:30:00,98.1656666574,1.6,98.1787049736,9.3056666574,0,9.3056666574,88.86,1.6,88.8744035142,132.19,9.3056666574,0.0,9.3056666574,9.3056666574,0,9.3056666574,0.0,0.0,0.0,132.64,102.0656666574,-3.46,102.1242963756,9.3056666574,0,9.3056666574,92.76,-3.46,92.8245075398,132.1
2020-01-04 12:00:00,98.0624444352,1.26,98.0705389431,9.2824444352,0,9.2824444352,88.78,1.26,88.7889407528,132.3,9.2824444352,0.0,9.2824444352,9.2824444352,0,9.2824444352,0.0,0.0,0.0,132.74,101.9424444352,-3.8200000000000003,102.0139910866,9.2824444352,0,9.2824444352,92.66,-3.8200000000000003,92.7387082075,132.2
2020-01-04 12:30:00,96.802222213,1.23,96.8100362843,9.242222213,0,9.242222213,87.56,1.23,87.5686387927,132.13,9.242222213,0.0,9.242222213,9.242222213,0,9.242222213,0.0,0.0,0.0,132.58,100.642222213,-3.86,100.7162176214,9.242222213,0,9.242222213,91.4,-3.86,91.481471348,132.08
2020-01-04 13:00:00,97.0431111019,1.15,97.0499248446,9.1931111019,0,9.1931111019,87.85,1.15,87.8575267123,132.06,9.1931111019,0.0,9.1931111019,9.1931111019,0,9.1931111019,0.0,0.0,0.0,132.49,100.8931111019,-3.93,100.9696229954,9.1931111019,0,9.1931111019,91.7,-3.93,91.7841756514,131.98
2020-01-04 13:30:00,93.0007777675,0.19,93.0009718517,10.3107777675,0,10.3107777675,82.69,0.19,82.6902182849,132.38,10.3107777675,0.0,10.3107777675,10.3107777675,0,10.3107777675,0.0,0.0,0.0,132.62,96.6207777675,-4.98,96.749031501,10.3107777675,0,10.3107777675,86.31,-4.98,86.4535511127,132.21
2020-01-04 14:00:00,94.2002222137,0.28,94.20063834769999,8.4802222137,0,8.4802222137,85.72,0.28,85.7204573016,132.38,8.4802222137,0.0,8.4802222137,8.4802222137,0,8.4802222137,0.0,0.0,0.0,132.62,97.9402222137,-4.9,98.0627203747,8.4802222137,0,8.4802222137,89.46,-4.9,89.5940935553,132.21
2020-01-04 14:30:00,89.0012222135,-0.37,89.0019913008,8.6912222135,0,8.6912222135,80.31,-0.37,80.3108523177,132.71,8.6912222135,0.0,8.6912222135,8.6912222135,0,8.6912222135,0.0,0.0,0.0,132.88,92.5212222135,-5.64,92.6929671544,8.6912222135,0,8.6912222135,83.83,-5.64,84.0195126146,132.59
2020-01-04 15:00:00,88.560666656,-0.77,88.5640140156,10.700666656,0,10.700666656,77.86,-0.77,77.8638073819,132.87,10.700666656,0.0,10.700666656,10.700666656,0,10.700666656,0.0,0.0,0.0,133.01,92.010666656,-6.07,92.2106700902,10.700666656,0,10.700666656,81.31,-6.07,81.5362557394,132.81
2020-01-04 15:30:00,87.2058888781,0.1,87.2059462137,10.7558888781,0,10.7558888781,76.45,0.1,76.4500654022,132.77,10.7558888781,0.0,10.7558888781,10.7558888781,0,10.7558888781,0.0,0.0,0.0,132.93,90.6158888781,-5.15,90.7621166411,10.7558888781,0,10.7558888781,79.86,-5.15,80.0258839376,132.63
2020-01-04 16:00:00,86.7424444351,1.04,86.7486787598,9.3324444351,0,9.3324444351,77.41,1.04,77.4169858623,132.36,9.3324444351,0.0,9.3324444351,9.3324444351,0,9.3324444351,0.0,0.0,0.0,132.7,90.2424444351,-4.14,90.3373587041,9.3324444351,0,9.3324444351,80.91,-4.14,81.0158484495,132.29
2020-01-04 16:30:00,91.1567777684,1.72,91.1730033131,9.3367777684,0,9.3367777684,81.82,1.72,81.8380767125,131.87,9.3367777684,0.0,9.3367777684,9.3367777684,0,9.3367777684,0.0,0.0,0.0,132.33,94.8567777684,-3.37,94.9166222988,9.3367777684,0,9.3367777684,85.52,-3.37,85.5863733313,131.73
2020-01-04 17:00:00,100.1069999901,2.46,100.1372210869,9.9269999901,0,9.9269999901,90.18,2.46,90.2135466546,131.34,9.9269999901,0.0,9.9269999901,9.9269999901,0,9.9269999901,0.0,0.0,0.0,131.97,104.2169999901,-2.5,104.2469811886,9.9269999901,0,9.9269999901,94.29,-2.5,94.3231366103,131.26
2020-01-04 17:30:00,107.7453333231,4.12,107.8240754791,10.1953333231,0,10.1953333231,97.55,4.12,97.6369648238,131.01,10.1953333231,0.0,10.1953333231,10.1953333231,0,10.1953333231,0.0,0.0,0.0,131.89,112.1553333231,-0.68,112.1573947309,10.1953333231,0,10.1953333231,101.96,-0.68,101.9622675307,130.86
2020-01-04 18:00:00,109.4857777675,4.05,109.5606591499,10.2657777675,0,10.2657777675,99.22,4.05,99.3026228254,131.01,10.2657777675,0.0,10.2657777675,10.2657777675,0,10.2657777675,0.0,0.0,0.0,131.89,113.9757777675,-0.75,113.9782453704,10.2657777675,0,10.2657777675,103.71,-0.75,103.7127118535,130.86
2020-01-04 18:30:00,109.0082222136,3.99,109.0812202452,8.6082222136,0,8.6082222136,100.4,3.99,100.4792520872,131.01,8.6082222136,0.0,8.6082222136,8.6082222136,0,8.6082222136,0.0,0.0,0.0,131.89,113.5582222136,-0.8,113.5610401164,8.6082222136,0,8.6082222136,104.95,-0.8,104.9530490267,130.86
2020-01-04 19:00:00,106.1027777707,3.08,106.1474721822,7.0527777707,0,7.0527777707,99.05,3.08,99.0978753556,131.27,7.0527777707,0.0,7.0527777707,7.0527777707,0,7.0527777707,0.0,0.0,0.0,132.07,110.5627777707,-1.8,110.5774291091,7.0527777707,0,7.0527777707,103.51,-1.8,103.5256494788,131.17
2020-01-04 19:30:00,100.9462222152,1.1400000000000001,100.9526591008,7.0362222152,0,7.0362222152,93.91,1.1400000000000001,93.916919136,131.69,7.0362222152,0.0,7.0362222152,7.0362222152,0,7.0362222152,0.0,0.0,0.0,132.21,105.1762222152,-3.86,105.2470299793,7.0362222152,0,7.0362222152,98.14,-3.86,98.2158805896,131.58
2020-01-04 20:00:00,95.9445555487,0.31,95.9450563575,6.8345555487,0,6.8345555487,89.11,0.31,89.1105392196,131.84,6.8345555487,0.0,6.8345555487,6.8345555487,0,6.8345555487,0.0,0.0,0.0,132.21,99.9745555487,-4.78,100.0887613929,6.8345555487,0,6.8345555487,93.14,-4.78,93.2625755595,131.7
2020-01-04 20:30:00,94.9096666636,-1.46,94.9208956247,3.1096666636,0,3.1096666636,91.8,-1.46,91.8116092877,132.05,3.1096666636,0.0,3.1096666636,3.1096666636,0,3.1096666636,0.0,0.0,0.0,132.21,99.0496666636,-6.65,99.2726496381,3.1096666636,0,3.1096666636,95.94,-6.65,96.1701934073,131.95
2020-01-04 21:00:00,91.7694444417,-2.06,91.7925625154,2.7394444417,0,2.7394444417,89.03,-2.06,89.053829227,131.89,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,132.01,95.7494444417,-7.27,96.0250436652,2.7394444417,0,2.7394444417,93.01,-7.27,93.2936921769,131.8
2020-01-04 21:30:00,90.4869999973,-4.38,90.5929443639,2.6969999973,0,2.6969999973,87.79,-4.38,87.8991951044,131.59,2.6969999973,0.0,2.6969999973,2.6969999973,0,2.6969999973,0.0,0.0,0.0,131.43,94.4169999973,-9.7,94.913960451,2.6969999973,0,2.6969999973,91.72,-9.7,92.2314935366,131.47
2020-01-04 22:00:00,89.034777775,-12.11,89.8545700198,2.734777775,0,2.734777775,86.3,-12.11,87.1455225471,132.66,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,131.66,92.884777775,-17.85,94.5843773692,2.734777775,0,2.734777775,90.15,-17.85,91.9001904242,132.55
2020-01-04 22:30:00,83.7688888861,-13.77,84.8931071714,2.8088888861,0,2.8088888861,80.96,-13.77,82.1226795715,133.26,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,132.03,87.3988888861,-19.64,89.5784314359,2.8088888861,0,2.8088888861,84.59,-19.64,86.8400696683,133.1
2020-01-04 23:00:00,78.8062222194,-14.74,80.172864864,2.7862222194,0,2.7862222194,76.02,-14.74,77.4358314994,133.65,2.7862222194,0.0,2.7862222194,2.7862222194,0,2.7862222194,0.0,0.0,0.0,132.31,82.1962222194,-20.73,84.7699937899,2.7862222194,0,2.7862222194,79.41,-20.73,82.0711947031,133.54
2020-01-04 23:30:00,77.6598888861,-15.1,79.1142739448,2.7498888861,0,2.7498888861,74.91,-15.1,76.4167396583,134.25,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,132.85,80.9998888861,-21.13,83.7105662361,2.7498888861,0,2.7498888861,78.25,-21.13,81.052695205,134.11
2020-01-05 00:00:00,75.6432222194,-9.09,76.1874344478,2.7832222194,0,2.7832222194,72.86,-9.09,73.4248438882,133.74,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,132.96,78.8632222194,-14.84,80.2473265526,2.7832222194,0,2.7832222194,76.08,-14.84,77.513818123,133.64
2020-01-05 00:30:00,86.239888886,-6.53,86.4867581487,2.8598888860000002,0,2.8598888860000002,83.38,-6.53,83.6353113224,132.83,2.8598888860000002,0.0,2.8598888860000002,2.8598888860000002,0,2.8598888860000002,0.0,0.0,0.0,132.41,89.949888886,-12.04,90.7521025134,2.8598888860000002,0,2.8598888860000002,87.09,-12.04,87.9183126544,132.68
2020-01-05 01:00:00,87.6249999959,-6.12,87.8384598242,4.0849999959,0,4.0849999959,83.54,-6.12,83.7638704932,132.58,4.0849999959,0.0,4.0849999959,4.0849999959,0,4.0849999959,0.0,0.0,0.0,132.22,91.3249999959,-11.59,92.0575022703,4.0849999959,0,4.0849999959,87.24,-11.59,88.0065094183,132.48
2020-01-05 01:30:00,85.7607777739,-6.52,86.008263582,3.8807777739000002,0,3.8807777739000002,81.88,-6.52,82.1391794456,132.58,3.8807777739000002,0.0,3.8807777739000002,3.8807777739000002,0,3.8807777739000002,0.0,0.0,0.0,132.22,89.3707777739,-12.03,90.1768086589,3.8807777739000002,0,3.8807777739000002,85.49,-12.03,86.3322709072,132.48
2020-01-05 02:00:00,82.6212222194,-7.06,82.9223128055,2.8712222194,0,2.8712222194,79.75,-7.06,80.0618891858,133.12,2.8712222194,0.0,2.8712222194,2.8712222194,0,2.8712222194,0.0,0.0,0.0,132.58,86.1612222194,-12.65,87.0848937206,2.8712222194,0,2.8712222194,83.29,-12.65,84.2451577243,132.95
2020-01-05 02:30:00,82.0846666638,-7.08,82.3894344034,2.8346666638,0,2.8346666638,79.25,-7.08,79.5656263722,133.12,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,132.58,85.5946666638,-12.67,86.5273128052,2.8346666638,0,2.8346666638,82.76,-12.67,83.7242288707,132.95
2020-01-05 03:00:00,79.5973333304,-7.5600000000000005,79.9555443563,2.9173333304,0,2.9173333304,76.68,-7.5600000000000005,77.0517748011,133.3,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,132.75,82.9773333304,-13.2,84.0206989177,2.9173333304,0,2.9173333304,80.06,-13.2,81.1408873503,133.21
2020-01-05 03:30:00,76.2599999971,-8.64,76.7478807496,2.9199999971,0,2.9199999971,73.34,-8.64,73.8471746244,133.64,2.9199999971,0.0,2.9199999971,2.9199999971,0,2.9199999971,0.0,0.0,0.0,132.9,79.4899999971,-14.36,80.7766655634,2.9199999971,0,2.9199999971,76.57,-14.36,77.9049067774,133.53
2020-01-05 04:00:00,73.0485555526,-9.32,73.64070795640001,2.9385555526,0,2.9385555526,70.11,-9.32,70.7267594338,134.3,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,133.48,76.1585555526,-15.15,77.6508086491,2.9385555526,0,2.9385555526,73.22,-15.15,74.7709228243,134.2
2020-01-05 04:30:00,69.9752222193,-9.73,70.6484580486,2.8852222193,0,2.8852222193,67.09,-9.73,67.7918947958,133.72,2.8852222193,0.0,2.8852222193,2.8852222193,0,2.8852222193,0.0,0.0,0.0,132.8,72.9452222193,-15.54,74.582149638,2.8852222193,0,2.8852222193,70.06,-15.54,71.7627702921,133.56
2020-01-05 05:00:00,67.987888886,-9.8,68.690560015,2.857888886,0,2.857888886,65.13,-9.8,65.8631680076,133.72,2.857888886,0.0,2.857888886,2.857888886,0,2.857888886,0.0,0.0,0.0,132.8,70.867888886,-15.65,72.5753413713,2.857888886,0,2.857888886,68.01,-15.65,69.7874100393,133.56
2020-01-05 05:30:00,67.794888886,-9.6,68.4712126304,2.844888886,0,2.844888886,64.95,-9.6,65.6556357063,133.72,2.844888886,0.0,2.844888886,2.844888886,0,2.844888886,0.0,0.0,0.0,132.8,70.694888886,-15.44,72.3613219518,2.844888886,0,2.844888886,67.85,-15.44,69.5845967151,133.56
2020-01-05 06:00:00,68.4489999971,-9.06,69.0459933711,2.8889999971,0,2.8889999971,65.56,-9.06,66.1830582551,133.64,2.8889999971,0.0,2.8889999971,2.8889999971,0,2.8889999971,0.0,0.0,0.0,132.8,71.3789999971,-14.84,72.9053306733,2.8889999971,0,2.8889999971,68.49,-14.84,70.0792815317,133.56
2020-01-05 06:30:00,72.940555551,-7.88,73.364971506,4.590555551,0,4.590555551,68.35,-7.88,68.8027390443,133.09,4.590555551,0.0,4.590555551,4.590555551,0,4.590555551,0.0,0.0,0.0,132.42,75.980555551,-13.57,77.1828330773,4.590555551,0,4.590555551,71.39,-13.57,72.668266802,132.99
2020-01-05 07:00:00,74.4547777713,-7.49,74.8305688403,6.5047777713,0,6.5047777713,67.95,-7.49,68.3615579109,133.19,6.5047777713,0.0,6.5047777713,6.5047777713,0,6.5047777713,0.0,0.0,0.0,132.52,77.4947777713,-13.15,78.6025640919,6.5047777713,0,6.5047777713,70.99,-13.15,72.1976633971,133.07
2020-01-05 07:30:00,74.0576666639,-6.73,74.3628327305,2.7376666639,0,2.7376666639,71.32,-6.73,71.6368292151,132.9,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,132.35,77.2276666639,-12.34,78.2073404378,2.7376666639,0,2.7376666639,74.49,-12.34,75.505203132,132.77
2020-01-05 08:00:00,76.874777775,-6.05,77.1124760201,2.7647777749999998,0,2.7647777749999998,74.11,-6.05,74.3565370361,132.9,2.7647777749999998,0.0,2.7647777749999998,2.7647777749999998,0,2.7647777749999998,0.0,0.0,0.0,132.35,80.174777775,-11.59,81.0081668184,2.7647777749999998,0,2.7647777749999998,77.41,-11.59,78.2728318128,132.77
2020-01-05 08:30:00,81.4772222195,-4.97,81.6286631068,2.7572222195,0,2.7572222195,78.72,-4.97,78.8767348462,132.9,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,132.58,84.9872222195,-10.44,85.6260564348,2.7572222195,0,2.7572222195,82.23,-10.44,82.8900868621,132.77
2020-01-05 09:00:00,87.2284444416,-3.56,87.3010602438,2.8784444416,0,2.8784444416,84.35,-3.56,84.4250916493,132.74,2.8784444416,0.0,2.8784444416,2.8784444416,0,2.8784444416,0.0,0.0,0.0,132.69,90.9784444416,-8.94,91.4166338967,2.8784444416,0,2.8784444416,88.1,-8.94,88.5524341845,132.67
2020-01-05 09:30:00,92.9578888856,-3.01,93.0066084,3.2578888856,0,3.2578888856,89.7,-3.01,89.750488021,132.74,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,132.69,96.9578888856,-8.32,97.3142056288,3.2578888856,0,3.2578888856,93.7,-8.32,94.0686579047,132.6
2020-01-05 10:00:00,97.0445555491,-1.92,97.0635470284,6.4245555491,0,6.4245555491,90.62,-1.92,90.6403375987,131.95,6.4245555491,0.0,6.4245555491,6.4245555491,0,6.4245555491,0.0,0.0,0.0,132.03,101.0645555491,-7.12,101.3150471961,6.4245555491,0,6.4245555491,94.64,-7.12,94.9074496549,131.81
2020-01-05 10:30:00,100.6461111065,-3.43,100.7045410141,4.5861111065,0,4.5861111065,96.06,-3.43,96.1212177409,131.95,4.5861111065,0.0,4.5861111065,4.5861111065,0,4.5861111065,0.0,0.0,0.0,131.91,104.9161111065,-8.67,105.2737349471,4.5861111065,0,4.5861111065,100.33,-8.67,100.7039115427,131.81
2020-01-05 11:00:00,100.6325555467,-7.43,100.9064722199,8.8325555467,0,8.8325555467,91.8,-7.43,92.1001894678,132.55,8.8325555467,0.0,8.8325555467,8.8325555467,0,8.8325555467,0.0,0.0,0.0,132.06,104.7125555467,-12.89,105.5029449311,8.8325555467,0,8.8325555467,95.88,-12.89,96.7425785267,132.41
2020-01-05 11:30:00,102.4635555489,-6.89,102.6949478588,6.6735555489,0,6.6735555489,95.79,-6.89,96.0374728947,132.21,6.6735555489,0.0,6.6735555489,6.6735555489,0,6.6735555489,0.0,0.0,0.0,131.88,106.7635555489,-12.3,107.469748271,6.6735555489,0,6.6735555489,100.09,-12.3,100.8429377795,132.11
2020-01-05 12:00:00,103.6475555511,-7.45,103.9149569202,4.4175555511,0,4.4175555511,99.23,-7.45,99.5092729347,132.21,4.4175555511,0.0,4.4175555511,4.4175555511,0,4.4175555511,0.0,0.0,0.0,131.88,108.0775555511,-12.85,108.8387822144,4.4175555511,0,4.4175555511,103.66,-12.85,104.4534255063,132.11
2020-01-05 12:30:00,104.0603333276,-8.64,104.4184015021,5.7603333276,0,5.7603333276,98.3,-8.64,98.6789724308,132.58,5.7603333276,0.0,5.7603333276,5.7603333276,0,5.7603333276,0.0,0.0,0.0,132.08,108.4503333276,-14.14,109.3682513294,5.7603333276,0,5.7603333276,102.69,-14.14,103.6589393154,132.48
2020-01-05 13:00:00,105.1005555481,-9.05,105.4894747191,7.4705555481,0,7.4705555481,97.63,-9.05,98.0485563382,132.58,7.4705555481,0.0,7.4705555481,7.4705555481,0,7.4705555481,0.0,0.0,0.0,132.08,109.4805555481,-14.55,110.4431733658,7.4705555481,0,7.4705555481,102.01,-14.55,103.042431066,132.48
2020-01-05 13:30:00,102.2789999938,-8.48,102.6299383208,6.2289999938,0,6.2289999938,96.05,-8.48,96.4236117349,132.49,6.2289999938,0.0,6.2289999938,6.2289999938,0,6.2289999938,0.0,0.0,0.0,131.99,106.5989999938,-13.98,107.511800281,6.2289999938,0,6.2289999938,100.37,-13.98,101.338922927,132.38
2020-01-05 14:00:00,97.4615555478,-9.49,97.9224944014,7.7415555478,0,7.7415555478,89.72,-9.49,90.2204993336,133.14,7.7415555478,0.0,7.7415555478,7.7415555478,0,7.7415555478,0.0,0.0,0.0,132.43,101.5015555478,-15.11,102.6200656725,7.7415555478,0,7.7415555478,93.76,-15.11,94.9697304408,133.01
2020-01-05 14:30:00,95.7849999926,-9.95,96.3004087405,7.3749999926,0,7.3749999926,88.41,-9.95,88.968143737,133.3,7.3749999926,0.0,7.3749999926,7.3749999926,0,7.3749999926,0.0,0.0,0.0,132.43,99.7949999926,-15.61,101.0084854036,7.3749999926,0,7.3749999926,92.42,-15.61,93.7290163183,133.15
2020-01-05 15:00:00,95.7422222154,-9.93,96.2557947074,6.8022222154000005,0,6.8022222154000005,88.94,-9.93,89.4926170139,133.19,6.8022222154000005,0.0,6.8022222154000005,6.8022222154000005,0,6.8022222154000005,0.0,0.0,0.0,132.43,99.7922222154,-15.57,100.9995669035,6.8022222154000005,0,6.8022222154000005,92.99,-15.57,94.2844897107,133.15
2020-01-05 15:30:00,98.5946666609,-9.46,99.0474628346,5.8146666609,0,5.8146666609,92.78,-9.46,93.2610315191,133.19,5.8146666609,0.0,5.8146666609,5.8146666609,0,5.8146666609,0.0,0.0,0.0,132.52,102.7946666609,-15.05,103.8905481452,5.8146666609,0,5.8146666609,96.98,-15.05,98.1408319712,133.03
2020-01-05 16:00:00,101.2645555483,-8.97,101.6610599511,7.2945555483,0,7.2945555483,93.97,-8.97,94.3971493214,133.01,7.2945555483,0.0,7.2945555483,7.2945555483,0,7.2945555483,0.0,0.0,0.0,132.39,105.5345555483,-14.52,106.5287417309,7.2945555483,0,7.2945555483,98.24,-14.52,99.3072404208,132.88
2020-01-05 16:30:00,106.7984444369,-7.34,107.0503775526,7.5284444369,0,7.5284444369,99.27,-7.34,99.5409890447,132.22,7.5284444369,0.0,7.5284444369,7.5284444369,0,7.5284444369,0.0,0.0,0.0,131.88,111.3284444369,-12.73,112.0538952502,7.5284444369,0,7.5284444369,103.8,-12.73,104.577688347,132.11
2020-01-05 17:00:00,112.7706666575,-5.39,112.8994037113,9.2006666575,0,9.2006666575,103.57,-5.39,103.7101586152,131.85,9.2006666575,0.0,9.2006666575,9.2006666575,0,9.2006666575,0.0,0.0,0.0,131.76,117.4706666575,-10.64,117.9515456658,9.2006666575,0,9.2006666575,108.27,-10.64,108.7915552789,131.71
2020-01-05 17:30:00,115.5615555465,-4.15,115.6360481006,9.0615555465,0,9.0615555465,106.5,-4.15,106.5808261368,131.85,9.0615555465,0.0,9.0615555465,9.0615555465,0,9.0615555465,0.0,0.0,0.0,131.95,120.3915555465,-9.33,120.7525384698,9.0615555465,0,9.0615555465,111.33,-9.33,111.7202658429,131.71
2020-01-05 18:00:00,114.9778888815,-3.94,115.0453759681,7.3778888815,0,7.3778888815,107.6,-3.94,107.6721115238,132.07,7.3778888815,0.0,7.3778888815,7.3778888815,0,7.3778888815,0.0,0.0,0.0,132.19,119.8778888815,-9.11,120.223543213,7.3778888815,0,7.3778888815,112.5,-9.11,112.8682510718,131.95
2020-01-05 18:30:00,115.2984444376,-5.39,115.424362202,6.8284444376,0,6.8284444376,108.47,-5.39,108.6038351072,132.07,6.8284444376,0.0,6.8284444376,6.8284444376,0,6.8284444376,0.0,0.0,0.0,132.01,120.2284444376,-10.62,120.6965751456,6.8284444376,0,6.8284444376,113.4,-10.62,113.8962001122,131.95
2020-01-05 19:00:00,110.841999994,-6.46,111.0300885466,5.971999994,0,5.971999994,104.87,-6.46,105.068779854,132.07,5.971999994,0.0,5.971999994,5.971999994,0,5.971999994,0.0,0.0,0.0,131.84,115.591999994,-11.77,116.1896869891,5.971999994,0,5.971999994,109.62,-11.77,110.2500671202,131.95
2020-01-05 19:30:00,104.9564444415,-7.64,105.23414289,2.9764444415,0,2.9764444415,101.98,-7.64,102.2657811783,132.07,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,131.74,109.5664444415,-13.04,110.3396907171,2.9764444415,0,2.9764444415,106.59,-13.04,107.3846809373,131.95
2020-01-05 20:00:00,99.5968888858,-9.34,100.0338736416,3.0468888858,0,3.0468888858,96.55,-9.34,97.0007118531,132.58,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,132.0,103.9668888858,-14.87,105.0249060204,3.0468888858,0,3.0468888858,100.92,-14.87,102.0096235656,132.42
2020-01-05 20:30:00,95.5223333303,-10.36,96.0824945808,3.0123333303,0,3.0123333303,92.51,-10.36,93.0882898113,132.96,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,132.24,99.7123333303,-16.0,100.9878676781,3.0123333303,0,3.0123333303,96.7,-16.0,98.0147437889,132.86
2020-01-05 21:00:00,91.2044444414,-9.89,91.7391017281,2.9944444413999998,0,2.9944444413999998,88.21,-9.89,88.7626959933,133.18,2.9944444413999998,0.0,2.9944444413999998,2.9944444413999998,0,2.9944444413999998,0.0,0.0,0.0,132.45,95.1844444414,-15.55,96.446259459,2.9944444413999998,0,2.9944444413999998,92.19,-15.55,93.4922381805,133.05
2020-01-05 21:30:00,87.1288888859,-10.76,87.790779006,3.0188888859,0,3.0188888859,84.11,-10.76,84.7954580152,133.47,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,132.6,90.8988888859,-16.5,92.3842952059,3.0188888859,0,3.0188888859,87.88,-16.5,89.4155713509,133.4
2020-01-05 22:00:00,81.3722222191,-12.3,82.2965889261,3.1622222191000002,0,3.1622222191000002,78.21,-12.3,79.1712959348,133.34,3.1622222191000002,0.0,3.1622222191000002,3.1622222191000002,0,3.1622222191000002,0.0,0.0,0.0,132.27,84.8922222191,-18.14,86.8086919225,3.1622222191000002,0,3.1622222191000002,81.73,-18.14,83.7188897442,133.21
2020-01-05 22:30:00,76.4412222186,-13.58,77.6381147006,3.6612222186,0,3.6612222186,72.78,-13.58,74.0361047057,133.34,3.6612222186,0.0,3.6612222186,3.6612222186,0,3.6612222186,0.0,0.0,0.0,132.17,79.7212222186,-19.51,82.0738287886,3.6612222186,0,3.6612222186,76.06,-19.51,78.5223770654,133.32
2020-01-05 23:00:00,76.0628888854,-14.95,77.518162811,3.4728888854,0,3.4728888854,72.59,-14.95,74.1134980958,133.8,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,132.39,79.2728888854,-20.98,82.0021421198,3.4728888854,0,3.4728888854,75.8,-20.98,78.649859504,133.67
2020-01-05 23:30:00,71.2668888839,-15.54,72.9414906017,4.9468888839,0,4.9468888839,66.32,-15.54,68.1163269709,133.7,4.9468888839,0.0,4.9468888839,4.9468888839,0,4.9468888839,0.0,0.0,0.0,132.2,74.2468888839,-21.62,77.3306207718,4.9468888839,0,4.9468888839,69.3,-21.62,72.5941760749,133.67
2020-01-06 00:00:00,69.2881111069,-15.92,71.0935210885,4.1681111069,0,4.1681111069,65.12,-15.92,67.0377565257,134.09,4.1681111069,0.0,4.1681111069,4.1681111069,0,4.1681111069,0.0,0.0,0.0,132.5,72.2281111069,-22.07,75.5247306124,4.1681111069,0,4.1681111069,68.06,-22.07,71.5489238214,133.96
