Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-06 00:30:00,80.2793333281,-13.67,81.4348835549,5.2293333281,0,5.2293333281,75.05,-13.67,76.2848045157,133.23,5.2293333281,0.0,5.2293333281,5.2293333281,0,5.2293333281,0.0,0.0,0.0,131.96,83.6993333281,-19.57,85.9567524955,5.2293333281,0,5.2293333281,78.47,-19.57,80.8735172971,133.13
2020-01-06 01:00:00,82.7651111067,-13.21,83.8126942444,4.3651111067,0,4.3651111067,78.4,-13.21,79.5051199609,133.23,4.3651111067,0.0,4.3651111067,4.3651111067,0,4.3651111067,0.0,0.0,0.0,132.09,86.2951111067,-19.09,88.3814137753,4.3651111067,0,4.3651111067,81.93,-19.09,84.1246277852,133.13
2020-01-06 01:30:00,80.850888883,-13.64,81.9933889601,5.910888883,0,5.910888883,74.94,-13.64,76.1712097843,133.73,5.910888883,0.0,5.910888883,5.910888883,0,5.910888883,0.0,0.0,0.0,132.49,84.220888883,-19.59,86.4692212538,5.910888883,0,5.910888883,78.31,-19.59,80.7231329917,133.64
2020-01-06 02:00:00,78.542999995,-14.32,79.8377432561,4.9629999950000006,0,4.9629999950000006,73.58,-14.32,74.9605149395,134.33,4.9629999950000006,0.0,4.9629999950000006,4.9629999950000006,0,4.9629999950000006,0.0,0.0,0.0,132.98,81.862999995,-20.34,84.3520383167,4.9629999950000006,0,4.9629999950000006,76.9,-20.34,79.5444881811,134.18
2020-01-06 02:30:00,78.6299999958,-14.11,79.8859749853,4.1699999958,0,4.1699999958,74.46,-14.11,75.7851152932,134.2,4.1699999958,0.0,4.1699999958,4.1699999958,0,4.1699999958,0.0,0.0,0.0,132.88,81.9599999958,-20.12,84.3934594582,4.1699999958,0,4.1699999958,77.79,-20.12,80.3498506533,134.05
2020-01-06 03:00:00,76.2191111069,-12.41,77.2228010236,4.1891111069,0,4.1891111069,72.03,-12.41,73.0912375049,134.38,4.1891111069,0.0,4.1891111069,4.1891111069,0,4.1891111069,0.0,0.0,0.0,133.19,79.4391111069,-18.34,81.5286941724,4.1891111069,0,4.1891111069,75.25,-18.34,77.4526829748,134.22
2020-01-06 03:30:00,74.7014444407,-7.95,75.123287345,3.7614444407,0,3.7614444407,70.94,-7.95,71.3840745545,134.08,3.7614444407,0.0,3.7614444407,3.7614444407,0,3.7614444407,0.0,0.0,0.0,133.37,77.8614444407,-13.69,79.055807063,3.7614444407,0,3.7614444407,74.1,-13.69,75.3540052021,133.97
2020-01-06 04:00:00,72.3551111076,-8.35,72.835325244,3.4851111076,0,3.4851111076,68.87,-8.35,69.3743425194,134.26,3.4851111076,0.0,3.4851111076,3.4851111076,0,3.4851111076,0.0,0.0,0.0,133.48,75.4151111076,-14.15,76.7310985414,3.4851111076,0,3.4851111076,71.93,-14.15,73.3085765787,134.11
2020-01-06 04:30:00,70.4321111076,-8.56,70.9503761447,3.4921111076,0,3.4921111076,66.94,-8.56,67.4850887234,133.6,3.4921111076,0.0,3.4921111076,3.4921111076,0,3.4921111076,0.0,0.0,0.0,132.81,73.4221111076,-14.31,74.8036262457,3.4921111076,0,3.4921111076,69.93,-14.31,71.379135607,133.49
2020-01-06 05:00:00,69.4562222188,-8.47,69.9707632151,3.4462222188,0,3.4462222188,66.01,-8.47,66.5511908233,133.48,3.4462222188,0.0,3.4462222188,3.4462222188,0,3.4462222188,0.0,0.0,0.0,132.7,72.4162222188,-14.22,73.799171001,3.4462222188,0,3.4462222188,68.97,-14.22,70.4206596107,133.36
2020-01-06 05:30:00,70.9238888855,-8.04,71.3781452172,3.3938888855,0,3.3938888855,67.53,-8.04,68.006929794,133.48,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,132.8,73.9638888855,-13.76,75.23293467,3.3938888855,0,3.3938888855,70.57,-13.76,71.8989742625,133.36
2020-01-06 06:00:00,74.0245555523,-6.78,74.3344013544,3.2745555523,0,3.2745555523,70.75,-6.78,71.0741225764,133.2,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,132.59,77.2145555523,-12.39,78.2022997688,3.2745555523,0,3.2745555523,73.94,-12.39,74.9708990209,133.04
2020-01-06 06:30:00,81.8273333293,-4.9,81.9739134103,3.9873333293,0,3.9873333293,77.84,-4.9,77.9940741339,132.77,3.9873333293,0.0,3.9873333293,3.9873333293,0,3.9873333293,0.0,0.0,0.0,132.43,85.3473333293,-10.36,85.9738152371,3.9873333293,0,3.9873333293,81.36,-10.36,82.0169445907,132.63
2020-01-06 07:00:00,90.5392222184,-3.4,90.6030394629,3.8092222184,0,3.8092222184,86.73,-3.4,86.7966180217,132.5,3.8092222184,0.0,3.8092222184,3.8092222184,0,3.8092222184,0.0,0.0,0.0,132.43,94.4792222184,-8.7,94.8789409247,3.8092222184,0,3.8092222184,90.67,-8.7,91.0864364217,132.38
2020-01-06 07:30:00,98.7377777748,-0.24,98.7380694561,2.9577777748000003,0,2.9577777748000003,95.78,-0.24,95.7803006886,132.5,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,132.88,103.0477777748,-5.35,103.1865640688,2.9577777748000003,0,2.9577777748000003,100.09,-5.35,100.2328818303,132.38
2020-01-06 08:00:00,103.6114444416,2.65,103.6453275323,2.8614444415999998,0,2.8614444415999998,100.75,2.65,100.7848450909,131.34,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,132.13,108.1414444416,-2.2,108.1638202261,2.8614444415999998,0,2.8614444415999998,105.28,-2.2,105.3029838134,131.21
2020-01-06 08:30:00,103.6111111062,5.08,103.7355712601,4.9411111062,0,4.9411111062,98.67,5.08,98.8006847142,131.48,4.9411111062,0.0,4.9411111062,4.9411111062,0,4.9411111062,0.0,0.0,0.0,132.49,108.0511111062,0.32,108.051584955,4.9411111062,0,4.9411111062,103.11,0.32,103.1104965559,131.32
2020-01-06 09:00:00,103.1105555513,7.1,103.3547128394,4.2105555513,0,4.2105555513,98.9,7.1,99.1545258675,131.11,4.2105555513,0.0,4.2105555513,4.2105555513,0,4.2105555513,0.0,0.0,0.0,132.33,107.5705555513,2.47,107.5989094816,4.2105555513,0,4.2105555513,103.36,2.47,103.3895086554,130.96
2020-01-06 09:30:00,103.6483333277,9.28,104.0629396164,5.6383333277,0,5.6383333277,98.01,9.28,98.4483544809,130.69,5.6383333277,0.0,5.6383333277,5.6383333277,0,5.6383333277,0.0,0.0,0.0,132.16,108.0683333277,4.76,108.1731125013,5.6383333277,0,5.6383333277,102.43,4.76,102.5405407632,130.56
2020-01-06 10:00:00,103.9188888812,9.54,104.3558674263,7.7288888812,0,7.7288888812,96.19,9.54,96.6619247688,130.95,7.7288888812,0.0,7.7288888812,7.7288888812,0,7.7288888812,0.0,0.0,0.0,132.42,108.2588888812,5.01,108.3747531567,7.7288888812,0,7.7288888812,100.53,5.01,100.6547614373,130.79
2020-01-06 10:30:00,105.6691111039,8.95,106.0474589111,7.1891111039,0,7.1891111039,98.48,8.95,98.8858579373,130.95,7.1891111039,0.0,7.1891111039,7.1891111039,0,7.1891111039,0.0,0.0,0.0,132.42,110.1291111039,4.39,110.2165741281,7.1891111039,0,7.1891111039,102.94,4.39,103.03356589,130.88
2020-01-06 11:00:00,104.1821111069,7.89,104.4804497247,4.2421111069,0,4.2421111069,99.94,7.89,100.2509635864,130.95,4.2421111069,0.0,4.2421111069,4.2421111069,0,4.2421111069,0.0,0.0,0.0,132.24,108.6621111069,3.31,108.7125130342,4.2421111069,0,4.2421111069,104.42,3.31,104.4724485211,130.8
2020-01-06 11:30:00,106.9232222183,8.54,107.2637266253,3.8832222183000003,0,3.8832222183000003,103.04,8.54,103.3932937864,130.95,3.8832222183000003,0.0,3.8832222183000003,3.8832222183000003,0,3.8832222183000003,0.0,0.0,0.0,132.24,111.5332222183,4.01,111.6052855308,3.8832222183000003,0,3.8832222183000003,107.65,4.01,107.7246610577,130.8
2020-01-06 12:00:00,108.4939999964,9.66,108.9232006288,3.5839999964,0,3.5839999964,104.91,9.66,105.3538024943,131.24,3.5839999964,0.0,3.5839999964,3.5839999964,0,3.5839999964,0.0,0.0,0.0,132.74,113.1839999964,5.16,113.3015598092,3.5839999964,0,3.5839999964,109.6,5.16,109.7213999182,131.1
2020-01-06 12:30:00,111.4942222189,10.04,111.9453580467,3.3142222189,0,3.3142222189,108.18,10.04,108.6448986377,131.38,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,133.01,116.3542222189,5.5600000000000005,116.4869890939,3.3142222189,0,3.3142222189,113.04,5.5600000000000005,113.1766548366,131.29
2020-01-06 13:00:00,115.4513333302,5.8100000000000005,115.5974327903,3.1813333302,0,3.1813333302,112.27,5.8100000000000005,112.4202339439,131.71,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.9,120.5013333302,1.15,120.5068206964,3.1813333302,0,3.1813333302,117.32,1.15,117.3256361585,131.53
2020-01-06 13:30:00,114.8746666632,3.29,114.9217696565,3.5146666632,0,3.5146666632,111.36,3.29,111.4085889867,131.95,3.5146666632,0.0,3.5146666632,3.5146666632,0,3.5146666632,0.0,0.0,0.0,132.9,119.8746666632,-1.51,119.8841766356,3.5146666632,0,3.5146666632,116.36,-1.51,116.3697971984,131.83
2020-01-06 14:00:00,109.5035555515,2.27,109.5270814841,4.0735555515,0,4.0735555515,105.43,2.27,105.45443471,132.26,4.0735555515,0.0,4.0735555515,4.0735555515,0,4.0735555515,0.0,0.0,0.0,132.97,114.2435555515,-2.63,114.2738241464,4.0735555515,0,4.0735555515,110.17,-2.63,110.2013874686,132.11
2020-01-06 14:30:00,107.2437777703,1.32,107.2519010109,7.4837777703,0,7.4837777703,99.76,1.32,99.7687325769,132.55,7.4837777703,0.0,7.4837777703,7.4837777703,0,7.4837777703,0.0,0.0,0.0,133.09,111.7437777703,-3.68,111.8043571171,7.4837777703,0,7.4837777703,104.26,-3.68,104.3249251138,132.38
2020-01-06 15:00:00,105.3816666587,0.36,105.3822815646,8.0016666587,0,8.0016666587,97.38,0.36,97.3806654321,132.79,8.0016666587,0.0,8.0016666587,8.0016666587,0,8.0016666587,0.0,0.0,0.0,133.18,109.7716666587,-4.71,109.8726667603,8.0016666587,0,8.0016666587,101.77,-4.71,101.8789330529,132.63
2020-01-06 15:30:00,100.7612222134,-0.02,100.7612241983,8.8112222134,0,8.8112222134,91.95,-0.02,91.9500021751,132.96,8.8112222134,0.0,8.8112222134,8.8112222134,0,8.8112222134,0.0,0.0,0.0,133.28,104.8812222134,-5.16,105.0080776559,8.8112222134,0,8.8112222134,96.07,-5.16,96.208474159,132.81
2020-01-06 16:00:00,98.83399999,2.67,98.8700584304,10.00399999,0,10.00399999,88.83,2.67,88.8701175874,132.6,10.00399999,0.0,10.00399999,10.00399999,0,10.00399999,0.0,0.0,0.0,133.18,102.88399999,-2.33,102.910380205,10.00399999,0,10.00399999,92.88,-2.33,92.909220748,132.47
2020-01-06 16:30:00,107.1253333255,4.32,107.2124033873,7.8753333255,0,7.8753333255,99.25,4.32,99.3439726405,131.91,7.8753333255,0.0,7.8753333255,7.8753333255,0,7.8753333255,0.0,0.0,0.0,132.84,111.6053333255,-0.51,111.6064985863,7.8753333255,0,7.8753333255,103.73,-0.51,103.7312537281,131.77
2020-01-06 17:00:00,114.2507777692,3.5300000000000002,114.3052978688,8.5707777692,0,8.5707777692,105.68,3.5300000000000002,105.7389393743,130.96,8.5707777692,0.0,8.5707777692,8.5707777692,0,8.5707777692,0.0,0.0,0.0,131.92,119.0707777692,-1.23,119.0771305439,8.5707777692,0,8.5707777692,110.5,-1.23,110.5068454893,130.86
2020-01-06 17:30:00,120.147666658,3.32,120.193528126,8.657666658,0,8.657666658,111.49,3.32,111.5394212823,130.96,8.657666658,0.0,8.657666658,8.657666658,0,8.657666658,0.0,0.0,0.0,131.92,125.207666658,-1.4,125.2154934101,8.657666658,0,8.657666658,116.55,-1.4,116.5584081051,130.79
2020-01-06 18:00:00,120.5299999914,2.79,120.5622867978,8.6399999914,0,8.6399999914,111.89,2.79,111.9247792046,131.07,8.6399999914,0.0,8.6399999914,8.6399999914,0,8.6399999914,0.0,0.0,0.0,131.92,125.6299999914,-1.97,125.6454447954,8.6399999914,0,8.6399999914,116.99,-1.97,117.0065852848,130.91
2020-01-06 18:30:00,118.405777769,1.17,118.4115581735,8.825777769,0,8.825777769,109.58,1.17,109.5862459435,131.54,8.825777769,0.0,8.825777769,8.825777769,0,8.825777769,0.0,0.0,0.0,132.19,123.375777769,-3.7,123.4312462065,8.825777769,0,8.825777769,114.55,-3.7,114.6097399875,131.37
2020-01-06 19:00:00,117.0003333257,0.11,117.000385035,7.6103333257,0,7.6103333257,109.39,0.11,109.3900553067,131.74,7.6103333257,0.0,7.6103333257,7.6103333257,0,7.6103333257,0.0,0.0,0.0,132.3,121.9703333257,-4.85,122.0667223759,7.6103333257,0,7.6103333257,114.36,-4.85,114.4627978865,131.59
2020-01-06 19:30:00,112.5251111052,-0.66,112.5270466565,5.9451111052000005,0,5.9451111052000005,106.58,-0.66,106.5820435158,131.42,5.9451111052000005,0.0,5.9451111052000005,5.9451111052000005,0,5.9451111052000005,0.0,0.0,0.0,131.85,117.3651111052,-5.66,117.5015102232,5.9451111052000005,0,5.9451111052000005,111.42,-5.66,111.5636679211,131.26
2020-01-06 20:00:00,106.2459999972,-2.39,106.27287808,2.8359999972,0,2.8359999972,103.41,-2.39,103.437615015,131.83,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,132.06,110.9359999972,-7.52,111.1905863613,2.8359999972,0,2.8359999972,108.1,-7.52,108.3612495314,131.7
2020-01-06 20:30:00,100.4062222195,-4.63,100.5129163858,2.7662222195,0,2.7662222195,97.64,-4.63,97.7497135546,132.24,2.7662222195,0.0,2.7662222195,2.7662222195,0,2.7662222195,0.0,0.0,0.0,132.16,104.8162222195,-9.92,105.2845992553,2.7662222195,0,2.7662222195,102.05,-9.92,102.5310143322,132.14
2020-01-06 21:00:00,95.2286666621,-5.35,95.378831269,4.5486666621000005,0,4.5486666621000005,90.68,-5.35,90.8376843606,132.44,4.5486666621000005,0.0,4.5486666621000005,4.5486666621000005,0,4.5486666621000005,0.0,0.0,0.0,132.16,99.3086666621,-10.74,99.8877313498,4.5486666621000005,0,4.5486666621000005,94.76,-10.74,95.3666881044,132.33
2020-01-06 21:30:00,92.7326666589,-5.85,92.9170057937,7.8126666589,0,7.8126666589,84.92,-5.85,85.1212599766,132.57,7.8126666589,0.0,7.8126666589,7.8126666589,0,7.8126666589,0.0,0.0,0.0,132.16,96.5726666589,-11.3,97.2315275289,7.8126666589,0,7.8126666589,88.76,-11.3,89.4764080638,132.42
2020-01-06 22:00:00,90.4992222172,-8.11,90.8618804666,4.9792222172,0,4.9792222172,85.52,-8.11,85.9036815276,133.1,4.9792222172,0.0,4.9792222172,4.9792222172,0,4.9792222172,0.0,0.0,0.0,132.56,94.3292222172,-13.7,95.3188972036,4.9792222172,0,4.9792222172,89.35,-13.7,90.3942061196,133.01
2020-01-06 22:30:00,83.158888882,-10.22,83.7845403406,6.928888882,0,6.928888882,76.23,-10.22,76.9120361192,133.67,6.928888882,0.0,6.928888882,6.928888882,0,6.928888882,0.0,0.0,0.0,132.81,86.578888882,-16.0,88.0448976377,6.928888882,0,6.928888882,79.65,-16.0,81.2411379782,133.49
2020-01-06 23:00:00,76.6274444381,-10.43,77.3340167139,6.3774444381,0,6.3774444381,70.25,-10.43,71.0200492819,133.87,6.3774444381,0.0,6.3774444381,6.3774444381,0,6.3774444381,0.0,0.0,0.0,132.9,79.7774444381,-16.25,81.415619761,6.3774444381,0,6.3774444381,73.4,-16.25,75.1772738266,133.72
2020-01-06 23:30:00,73.9438888859,-4.34,74.0711435282,2.9438888859,0,2.9438888859,71.0,-4.34,71.1325213949,133.64,2.9438888859,0.0,2.9438888859,2.9438888859,0,2.9438888859,0.0,0.0,0.0,133.31,77.0938888859,-9.9,77.7269432279,2.9438888859,0,2.9438888859,74.15,-9.9,74.807970832,133.51
2020-01-07 00:00:00,71.0179999962,-5.47,71.2283456459,3.8179999962,0,3.8179999962,67.2,-5.47,67.4222581942,133.85,3.8179999962,0.0,3.8179999962,3.8179999962,0,3.8179999962,0.0,0.0,0.0,133.4,73.9879999962,-11.11,74.8174862144,3.8179999962,0,3.8179999962,70.17,-11.11,71.0440778672,133.71
2020-01-07 00:30:00,80.0647777723,-3.69,80.1497644397,5.4547777723,0,5.4547777723,74.61,-3.69,74.7011927616,132.83,5.4547777723,0.0,5.4547777723,5.4547777723,0,5.4547777723,0.0,0.0,0.0,132.66,83.4147777723,-9.14,83.9140319065,5.4547777723,0,5.4547777723,77.96,-9.14,78.4939564553,132.69
2020-01-07 01:00:00,83.4212222189,-3.08,83.4780612886,3.2812222189,0,3.2812222189,80.14,-3.08,80.1991645842,132.44,3.2812222189,0.0,3.2812222189,3.2812222189,0,3.2812222189,0.0,0.0,0.0,132.39,86.9812222189,-8.42,87.3878104698,3.2812222189,0,3.2812222189,83.7,-8.42,84.1224488469,132.33
2020-01-07 01:30:00,80.9698888861,-2.9699999999999998,81.0243408256,2.7998888860999998,0,2.7998888860999998,78.17,-2.9699999999999998,78.2264009143,132.71,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,132.6,84.4598888861,-8.35,84.8716403203,2.7998888860999998,0,2.7998888860999998,81.66,-8.35,82.0857971881,132.61
2020-01-07 02:00:00,79.6105555527,-3.89,79.7055371691,2.8305555527,0,2.8305555527,76.78,-3.89,76.8784787831,133.42,2.8305555527,0.0,2.8305555527,2.8305555527,0,2.8305555527,0.0,0.0,0.0,133.18,83.0205555527,-9.37,83.5476483468,2.8305555527,0,2.8305555527,80.19,-9.37,80.7355745629,133.3
2020-01-07 02:30:00,78.338666663,-3.63,78.4227237128,3.6686666629999998,0,3.6686666629999998,74.67,-3.63,74.7581821609,133.59,3.6686666629999998,0.0,3.6686666629999998,3.6686666629999998,0,3.6686666629999998,0.0,0.0,0.0,133.37,81.648666663,-9.12,82.1564310803,3.6686666629999998,0,3.6686666629999998,77.98,-9.12,78.5114946998,133.48
2020-01-07 03:00:00,76.1368888851,-4.22,76.2537490822,3.8268888851,0,3.8268888851,72.31,-4.22,72.4330345906,133.88,3.8268888851,0.0,3.8268888851,3.8268888851,0,3.8268888851,0.0,0.0,0.0,133.53,79.3468888851,-9.78,79.9473400167,3.8268888851,0,3.8268888851,75.52,-9.78,76.150632302,133.72
2020-01-07 03:30:00,70.9592222193,-4.68,71.1133856455,2.9292222193,0,2.9292222193,68.03,-4.68,68.1907860345,133.96,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,133.53,73.9892222193,-10.3,74.7027108251,2.9292222193,0,2.9292222193,71.06,-10.3,71.8026016242,133.82
2020-01-07 04:00:00,68.9963333304,-5.33,69.2018996346,2.9563333304,0,2.9563333304,66.04,-5.33,66.2547394531,134.19,2.9563333304,0.0,2.9563333304,2.9563333304,0,2.9563333304,0.0,0.0,0.0,133.73,71.9463333304,-11.0,72.7823802832,2.9563333304,0,2.9563333304,68.99,-11.0,69.8614349981,134.01
2020-01-07 04:30:00,68.2588888855,-6.02,68.523837545,3.3588888855,0,3.3588888855,64.9,-6.02,65.1786038513,134.19,3.3588888855,0.0,3.3588888855,3.3588888855,0,3.3588888855,0.0,0.0,0.0,133.59,71.1588888855,-11.72,72.1175836216,3.3588888855,0,3.3588888855,67.8,-11.72,68.8055114072,134.01
2020-01-07 05:00:00,66.8542222192,-6.2,67.1410979099,2.9742222192,0,2.9742222192,63.88,-6.2,64.1801713927,134.08,2.9742222192,0.0,2.9742222192,2.9742222192,0,2.9742222192,0.0,0.0,0.0,133.59,69.7242222192,-11.92,70.7358011482,2.9742222192,0,2.9742222192,66.75,-11.92,67.8059650768,134.01
2020-01-07 05:30:00,68.5216666637,-5.61,68.750933829,3.0116666637,0,3.0116666637,65.51,-5.61,65.7497695813,133.86,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,133.38,71.4516666637,-11.27,72.3350092902,3.0116666637,0,3.0116666637,68.44,-11.27,69.3617077356,133.8
2020-01-07 06:00:00,71.348888886,-4.49,71.4900275931,2.928888886,0,2.928888886,68.42,-4.49,68.5671677992,133.6,2.928888886,0.0,2.928888886,2.928888886,0,2.928888886,0.0,0.0,0.0,133.25,74.438888886,-10.05,75.1142508355,2.928888886,0,2.928888886,71.51,-10.05,72.2127592604,133.49
2020-01-07 06:30:00,80.6349999971,-1.23,80.6443806135,2.9049999971,0,2.9049999971,77.73,-1.23,77.7397311547,132.76,2.9049999971,0.0,2.9049999971,2.9049999971,0,2.9049999971,0.0,0.0,0.0,132.88,84.1449999971,-6.5,84.3956813143,2.9049999971,0,2.9049999971,81.24,-6.5,81.499617177,132.66
2020-01-07 07:00:00,87.7117777749,2.75,87.7548771319,2.8617777749,0,2.8617777749,84.85,2.75,84.8945522398,132.03,2.8617777749,0.0,2.8617777749,2.8617777749,0,2.8617777749,0.0,0.0,0.0,132.6,91.5417777749,-2.26,91.5696711701,2.8617777749,0,2.8617777749,88.68,-2.26,88.7087932507,131.91
2020-01-07 07:30:00,91.4171111045,4.21,91.514000583,6.5771111045,0,6.5771111045,84.84,4.21,84.9443918102,131.84,6.5771111045,0.0,6.5771111045,6.5771111045,0,6.5771111045,0.0,0.0,0.0,132.6,95.2871111045,-0.72,95.2898312657,6.5771111045,0,6.5771111045,88.71,-0.72,88.7129218322,131.69
2020-01-07 08:00:00,96.7713333264,5.69,96.938470453,6.9513333264,0,6.9513333264,89.82,5.69,90.0000472222,131.54,6.9513333264,0.0,6.9513333264,6.9513333264,0,6.9513333264,0.0,0.0,0.0,132.49,100.8613333264,0.88,100.8651721873,6.9513333264,0,6.9513333264,93.91,0.88,93.9141230061,131.4
2020-01-07 08:30:00,98.1271111042,6.7,98.3555790672,6.9271111042,0,6.9271111042,91.2,6.7,91.445776283,131.28,6.9271111042,0.0,6.9271111042,6.9271111042,0,6.9271111042,0.0,0.0,0.0,132.37,102.2871111042,1.97,102.3060799661,6.9271111042,0,6.9271111042,95.36,1.97,95.3803465081,131.11
2020-01-07 09:00:00,99.1161111046,7.84,99.4256962786,6.5461111046,0,6.5461111046,92.57,7.84,92.9014020346,131.12,6.5461111046,0.0,6.5461111046,6.5461111046,0,6.5461111046,0.0,0.0,0.0,132.37,103.3361111046,3.19,103.3853372496,6.5461111046,0,6.5461111046,96.79,3.19,96.8425536631,130.96
2020-01-07 09:30:00,102.3596666611,5.44,102.5041216682,5.5696666611,0,5.5696666611,96.79,5.44,96.9427547576,131.49,5.5696666611,0.0,5.5696666611,5.5696666611,0,5.5696666611,0.0,0.0,0.0,132.49,106.7296666611,0.63,106.7315260155,5.5696666611,0,5.5696666611,101.16,0.63,101.1619617248,131.35
2020-01-07 10:00:00,101.2768888825,2.31,101.303229572,6.4168888825,0,6.4168888825,94.86,2.31,94.8881220175,131.86,6.4168888825,0.0,6.4168888825,6.4168888825,0,6.4168888825,0.0,0.0,0.0,132.49,105.5868888825,-2.64,105.6198878236,6.4168888825,0,6.4168888825,99.17,-2.64,99.2051334357,131.72
2020-01-07 10:30:00,99.2007777704,1.25,99.2086529001,7.3507777704,0,7.3507777704,91.85,1.25,91.858505322,132.07,7.3507777704,0.0,7.3507777704,7.3507777704,0,7.3507777704,0.0,0.0,0.0,132.57,103.3807777704,-3.79,103.450226256,7.3507777704,0,7.3507777704,96.03,-3.79,96.1047605481,131.92
2020-01-07 11:00:00,98.992333325,1.5899999999999999,99.0051016722,8.382333325,0,8.382333325,90.61,1.5899999999999999,90.6239493732,132.19,8.382333325,0.0,8.382333325,8.382333325,0,8.382333325,0.0,0.0,0.0,132.66,103.122333325,-3.43,103.179360971,8.382333325,0,8.382333325,94.74,-3.43,94.8020701251,131.92
2020-01-07 11:30:00,98.8585555487,1.8399999999999999,98.8756775207,6.8785555487,0,6.8785555487,91.98,1.8399999999999999,91.99840216,131.95,6.8785555487,0.0,6.8785555487,6.8785555487,0,6.8785555487,0.0,0.0,0.0,132.44,103.0485555487,-3.16,103.0969951098,6.8785555487,0,6.8785555487,96.17,-3.16,96.2219023923,131.79
2020-01-07 12:00:00,99.9882222161,1.78,100.0040648271,6.0982222161,0,6.0982222161,93.89,1.78,93.9068714206,131.95,6.0982222161,0.0,6.0982222161,6.0982222161,0,6.0982222161,0.0,0.0,0.0,132.44,104.2782222161,-3.19,104.327003832,6.0982222161,0,6.0982222161,98.18,-3.19,98.231810021,131.79
2020-01-07 12:30:00,101.4403333295,1.82,101.4566588549,3.8603333295,0,3.8603333295,97.58,1.82,97.5969712645,131.95,3.8603333295,0.0,3.8603333295,3.8603333295,0,3.8603333295,0.0,0.0,0.0,132.64,105.8803333295,-3.15,105.9271801095,3.8603333295,0,3.8603333295,102.02,-3.15,102.0686185857,131.93
2020-01-07 13:00:00,101.940666663,1.96,101.9595072551,3.640666663,0,3.640666663,98.3,1.96,98.3195382414,131.95,3.640666663,0.0,3.640666663,3.640666663,0,3.640666663,0.0,0.0,0.0,132.64,106.400666663,-3.0,106.442951229,3.640666663,0,3.640666663,102.76,-3.0,102.8037820316,131.93
2020-01-07 13:30:00,101.3497777739,1.19,101.3567637349,3.8797777739,0,3.8797777739,97.47,1.19,97.4772640158,132.1,3.8797777739,0.0,3.8797777739,3.8797777739,0,3.8797777739,0.0,0.0,0.0,132.64,105.7797777739,-3.81,105.8483702562,3.8797777739,0,3.8797777739,101.9,-3.81,101.9712023073,132.03
2020-01-07 14:00:00,99.1726666629,0.53,99.1740828697,3.7226666629,0,3.7226666629,95.45,0.53,95.4514714397,132.25,3.7226666629,0.0,3.7226666629,3.7226666629,0,3.7226666629,0.0,0.0,0.0,132.64,103.5326666629,-4.53,103.6317227799,3.7226666629,0,3.7226666629,99.81,-4.53,99.9127469345,132.15
2020-01-07 14:30:00,97.8301111077,-0.09,97.8301525059,3.4501111077,0,3.4501111077,94.38,-0.09,94.3800429116,132.11,3.4501111077,0.0,3.4501111077,3.4501111077,0,3.4501111077,0.0,0.0,0.0,132.49,102.1201111077,-5.19,102.2519104596,3.4501111077,0,3.4501111077,98.67,-5.19,98.8064016145,131.98
2020-01-07 15:00:00,97.4469999966,1.03,97.4524433164,3.3569999966,0,3.3569999966,94.09,1.03,94.0956375184,132.11,3.3569999966,0.0,3.3569999966,3.3569999966,0,3.3569999966,0.0,0.0,0.0,132.63,101.7369999966,-3.98,101.8148199837,3.3569999966,0,3.3569999966,98.38,-3.98,98.4604732875,131.98
2020-01-07 15:30:00,98.3173333303,1.87,98.3351154633,2.9973333303,0,2.9973333303,95.32,1.87,95.3383411855,132.57,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,133.18,102.6573333303,-3.14,102.7053440016,2.9973333303,0,2.9973333303,99.66,-3.14,99.7094539149,132.44
2020-01-07 16:00:00,101.8975555507,4.25,101.9861477221,4.8875555507,0,4.8875555507,97.01,4.25,97.1030514454,132.25,4.8875555507,0.0,4.8875555507,4.8875555507,0,4.8875555507,0.0,0.0,0.0,133.1,106.3275555507,-0.61,106.3293053179,4.8875555507,0,4.8875555507,101.44,-0.61,101.4418340725,132.08
2020-01-07 16:30:00,106.5237777684,4.44,106.6162690684,9.3337777684,0,9.3337777684,97.19,4.44,97.2913649817,132.11,9.3337777684,0.0,9.3337777684,9.3337777684,0,9.3337777684,0.0,0.0,0.0,133.0,110.9237777684,-0.4,110.9244989821,9.3337777684,0,9.3337777684,101.59,-0.4,101.590787476,131.99
2020-01-07 17:00:00,112.7398888793,3.58,112.7967151318,9.5498888793,0,9.5498888793,103.19,3.58,103.2520823035,131.3,9.5498888793,0.0,9.5498888793,9.5498888793,0,9.5498888793,0.0,0.0,0.0,132.17,117.4398888793,-1.24,117.4464350246,9.5498888793,0,9.5498888793,107.89,-1.24,107.897125541,131.18
2020-01-07 17:30:00,115.6109999904,0.87,115.6142734215,9.5909999904,0,9.5909999904,106.02,0.87,106.0235695494,131.71,9.5909999904,0.0,9.5909999904,9.5909999904,0,9.5909999904,0.0,0.0,0.0,132.33,120.4709999904,-4.05,120.5390573162,9.5909999904,0,9.5909999904,110.88,-4.05,110.9539404438,131.58
2020-01-07 18:00:00,115.43488888,0.29,115.4352531541,8.84488888,0,8.84488888,106.59,0.29,106.5903945016,131.81,8.84488888,0.0,8.84488888,8.84488888,0,8.84488888,0.0,0.0,0.0,132.4,120.29488888,-4.7,120.3866699044,8.84488888,0,8.84488888,111.45,-4.7,111.5490587141,131.71
2020-01-07 18:30:00,113.9264444355,0.31,113.9268661981,8.9564444355,0,8.9564444355,104.97,0.31,104.9704577488,132.04,8.9564444355,0.0,8.9564444355,8.9564444355,0,8.9564444355,0.0,0.0,0.0,132.6,118.7064444355,-4.68,118.7986630839,8.9564444355,0,8.9564444355,109.75,-4.68,109.849737824,131.91
2020-01-07 19:00:00,110.7212222114,1.8,110.7358525861,10.8612222114,0,10.8612222114,99.86,1.8,99.8762213943,132.16,10.8612222114,0.0,10.8612222114,10.8612222114,0,10.8612222114,0.0,0.0,0.0,132.82,115.2612222114,-3.17,115.304805822,10.8612222114,0,10.8612222114,104.4,-3.17,104.4481158279,132.06
2020-01-07 19:30:00,112.3898888814,0.64,112.3917110946,7.4598888814,0,7.4598888814,104.93,0.64,104.9319517592,132.28,7.4598888814,0.0,7.4598888814,7.4598888814,0,7.4598888814,0.0,0.0,0.0,132.82,117.1498888814,-4.37,117.2313668134,7.4598888814,0,7.4598888814,109.69,-4.37,109.7770148984,132.15
2020-01-07 20:00:00,110.4918888822,1.83,110.5070423491,6.7318888822,0,6.7318888822,103.76,1.83,103.7761364669,132.14,6.7318888822,0.0,6.7318888822,6.7318888822,0,6.7318888822,0.0,0.0,0.0,132.82,115.1518888822,-3.11,115.1938783666,6.7318888822,0,6.7318888822,108.42,-3.11,108.4645956061,132.03
2020-01-07 20:30:00,103.9918888859,-0.09,103.9919278312,3.0218888859,0,3.0218888859,100.97,-0.09,100.9700401109,132.54,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.99,108.5118888859,-5.17,108.63498023,3.0218888859,0,3.0218888859,105.49,-5.17,105.6166132765,132.43
2020-01-07 21:00:00,98.3441111081,-1.53,98.3560119649,3.0341111081,0,3.0341111081,95.31,-1.53,95.3222796622,132.96,3.0341111081,0.0,3.0341111081,3.0341111081,0,3.0341111081,0.0,0.0,0.0,133.18,102.5941111081,-6.75,102.8159235433,3.0341111081,0,3.0341111081,99.56,-6.75,99.7885569592,132.85
2020-01-07 21:30:00,92.8533333304,-3.61,92.9234825572,2.9533333304,0,2.9533333304,89.9,-3.61,89.972451895,133.57,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,133.51,96.8733333304,-9.02,97.2923589525,2.9533333304,0,2.9533333304,93.92,-9.02,94.35214253,133.41
2020-01-07 22:00:00,85.9344444415,-7.36,86.2490483511,2.9044444415,0,2.9044444415,83.03,-7.36,83.3555667007,133.57,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,132.98,89.6344444415,-12.94,90.5636639627,2.9044444415,0,2.9044444415,86.73,-12.94,87.6900022808,133.41
2020-01-07 22:30:00,79.4903333305,-7.47,79.8405535614,2.8103333305,0,2.8103333305,76.68,-7.47,77.0429964371,133.48,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,132.98,82.9103333305,-13.13,83.9435540883,2.8103333305,0,2.8103333305,80.1,-13.13,81.1690020882,133.41
2020-01-07 23:00:00,72.8405555528,-9.11,73.4080283977,2.8005555528,0,2.8005555528,70.04,-9.11,70.6299773467,133.97,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,133.17,75.9705555528,-14.91,77.4198515304,2.8005555528,0,2.8005555528,73.17,-14.91,74.6736700585,133.84
2020-01-07 23:30:00,70.054888886,-9.6,70.7095994673,2.914888886,0,2.914888886,67.14,-9.6,67.8228545551,133.97,2.914888886,0.0,2.914888886,2.914888886,0,2.914888886,0.0,0.0,0.0,133.17,73.064888886,-15.45,74.680522815,2.914888886,0,2.914888886,70.15,-15.45,71.8312258005,133.91
2020-01-08 00:00:00,67.492999997,-10.23,68.263884658,2.962999997,0,2.962999997,64.53,-10.23,65.3358538629,134.44,2.962999997,0.0,2.962999997,2.962999997,0,2.962999997,0.0,0.0,0.0,133.45,70.402999997,-16.14,72.2293708167,2.962999997,0,2.962999997,67.44,-16.14,69.3444532749,134.3
2020-01-08 00:30:00,78.1769999963,-8.26,78.6121550933,3.7169999963,0,3.7169999963,74.46,-8.26,74.9167484612,133.8,3.7169999963,0.0,3.7169999963,3.7169999963,0,3.7169999963,0.0,0.0,0.0,133.15,81.5469999963,-13.99,82.738342432,3.7169999963,0,3.7169999963,77.83,-13.99,79.0773608563,133.7
2020-01-08 01:00:00,79.4082222181,-8.34,79.8449832853,4.1582222181,0,4.1582222181,75.25,-8.34,75.7107528691,133.62,4.1582222181,0.0,4.1582222181,4.1582222181,0,4.1582222181,0.0,0.0,0.0,132.93,82.8282222181,-14.06,84.0130822896,4.1582222181,0,4.1582222181,78.67,-14.06,79.9165345845,133.51
2020-01-08 01:30:00,78.2302222187,-8.54,78.6949761318,3.5402222187,0,3.5402222187,74.69,-8.54,75.1766433143,134.0,3.5402222187,0.0,3.5402222187,3.5402222187,0,3.5402222187,0.0,0.0,0.0,133.31,81.5802222187,-14.3,82.8240463709,3.5402222187,0,3.5402222187,78.04,-14.3,79.3393445902,133.91
2020-01-08 02:00:00,75.5021111068,-8.66,75.9971340354,4.2821111068,0,4.2821111068,71.22,-8.66,71.7445747078,134.5,4.2821111068,0.0,4.2821111068,4.2821111068,0,4.2821111068,0.0,0.0,0.0,133.77,78.7021111068,-14.49,80.0248860835,4.2821111068,0,4.2821111068,74.42,-14.49,75.8175210621,134.43
2020-01-08 02:30:00,75.4854444409,-8.88,76.0059650452,3.4954444409,0,3.4954444409,71.99,-8.88,72.5356084968,134.63,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,133.89,78.7254444409,-14.72,80.0897871294,3.4954444409,0,3.4954444409,75.23,-14.72,76.6565802785,134.56
2020-01-08 03:00:00,72.3488888847,-9.13,72.9226893556,4.2088888847,0,4.2088888847,68.14,-9.13,68.7489381736,134.63,4.2088888847,0.0,4.2088888847,4.2088888847,0,4.2088888847,0.0,0.0,0.0,133.89,75.4088888847,-15.01,76.888234619,4.2088888847,0,4.2088888847,71.2,-15.01,72.7649647839,134.56
2020-01-08 03:30:00,67.9064444418,-20.36,70.8929812938,2.6664444418,0,2.6664444418,65.24,-20.36,68.3431576678,132.56,2.6664444418,0.0,2.6664444418,2.6664444418,0,2.6664444418,0.0,0.0,0.0,134.08,71.0164444418,-25.54,75.4693777711,2.6664444418,0,2.6664444418,68.35,-25.54,72.9658420084,132.42
2020-01-08 04:00:00,65.0308888862,-22.75,68.8954208154,2.6608888862,0,2.6608888862,62.37,-22.75,66.3896031017,132.23,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,134.25,68.0408888862,-27.79,73.4972561422,2.6608888862,0,2.6608888862,65.38,-27.79,71.041033917,132.14
2020-01-08 04:30:00,63.116666664,-22.72,67.0813834889,2.626666664,0,2.626666664,60.49,-22.72,64.6160854587,132.23,2.626666664,0.0,2.626666664,2.626666664,0,2.626666664,0.0,0.0,0.0,134.14,66.046666664,-27.77,71.6472963721,2.626666664,0,2.626666664,63.42,-27.77,69.2334406194,132.14
2020-01-08 05:00:00,62.7614444418,-22.83,66.7847872529,2.6514444418,0,2.6514444418,60.11,-22.83,64.2994634503,132.23,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,134.25,65.6814444418,-27.88,71.3536722528,2.6514444418,0,2.6514444418,63.03,-27.88,68.9207900419,132.14
2020-01-08 05:30:00,64.9103333307,-22.71,68.7684191552,2.6503333307,0,2.6503333307,62.26,-22.71,66.2725561601,132.11,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,134.08,67.9303333307,-27.72,73.3684440779,2.6503333307,0,2.6503333307,65.28,-27.72,70.9216243469,131.98
2020-01-08 06:00:00,67.3105555517,-21.22,70.576194915,3.8305555517,0,3.8305555517,63.48,-21.22,66.9327931585,131.75,3.8305555517,0.0,3.8305555517,3.8305555517,0,3.8305555517,0.0,0.0,0.0,133.91,70.4005555517,-26.15,75.1003376956,3.8305555517,0,3.8305555517,66.57,-26.15,71.521936495,131.69
2020-01-08 06:30:00,77.0811111075,-18.25,79.2121214813,3.5811111075,0,3.5811111075,73.5,-18.25,75.7318460095,131.3,3.5811111075,0.0,3.5811111075,3.5811111075,0,3.5811111075,0.0,0.0,0.0,133.78,80.6711111075,-22.94,83.8693732379,3.5811111075,0,3.5811111075,77.09,-22.94,80.4307882592,131.17
2020-01-08 07:00:00,86.7214444421,-15.25,88.0520949559,2.3714444421,0,2.3714444421,84.35,-15.25,85.7174719646,130.58,2.3714444421,0.0,2.3714444421,2.3714444421,0,2.3714444421,0.0,0.0,0.0,133.44,90.8014444421,-19.68,92.9096588777,2.3714444421,0,2.3714444421,88.43,-19.68,90.5934175313,130.46
2020-01-08 07:30:00,93.500111105,-12.27,94.3017692127,6.100111105,0,6.100111105,87.4,-12.27,88.2570841349,129.84,6.100111105,0.0,6.100111105,6.100111105,0,6.100111105,0.0,0.0,0.0,133.02,97.710111105,-16.51,99.0951356634,6.100111105,0,6.100111105,91.61,-16.51,93.0858324344,129.75
2020-01-08 08:00:00,100.585111106,-2.47,100.6154335885,5.155111106,0,5.155111106,95.43,-2.47,95.4619599631,131.18,5.155111106,0.0,5.155111106,5.155111106,0,5.155111106,0.0,0.0,0.0,132.73,104.945111106,-6.45,105.1431350353,5.155111106,0,5.155111106,99.79,-6.45,99.9982329844,131.07
2020-01-08 08:30:00,99.0902222151,2.73,99.1278217184,7.1202222151,0,7.1202222151,91.97,2.73,92.0105091824,131.76,7.1202222151,0.0,7.1202222151,7.1202222151,0,7.1202222151,0.0,0.0,0.0,132.43,103.2402222151,-2.22,103.2640880608,7.1202222151,0,7.1202222151,96.12,-2.22,96.1456332862,131.64
2020-01-08 09:00:00,100.5542222144,3.52,100.6158138919,7.8642222144,0,7.8642222144,92.69,3.52,92.7568137659,131.76,7.8642222144,0.0,7.8642222144,7.8642222144,0,7.8642222144,0.0,0.0,0.0,132.55,104.7042222144,-1.38,104.7133160086,7.8642222144,0,7.8642222144,96.84,-1.38,96.8498322146,131.64
2020-01-08 09:30:00,102.129111104,1.69,102.1430929377,7.139111104,0,7.139111104,94.99,1.69,95.0050324983,132.08,7.139111104,0.0,7.139111104,7.139111104,0,7.139111104,0.0,0.0,0.0,132.66,106.399111104,-3.32,106.4508959273,7.139111104,0,7.139111104,99.26,-3.32,99.3155073491,132.01
2020-01-08 10:00:00,102.4315555474,1.56,102.4434340105,8.1615555474,0,8.1615555474,94.27,1.56,94.2829067223,132.08,8.1615555474,0.0,8.1615555474,8.1615555474,0,8.1615555474,0.0,0.0,0.0,132.66,106.6615555474,-3.46,106.7176603557,8.1615555474,0,8.1615555474,98.5,-3.46,98.5607508088,132.01
2020-01-08 10:30:00,102.1508888802,0.8300000000000001,102.1542607972,8.6908888802,0,8.6908888802,93.46,0.8300000000000001,93.4636854613,132.23,8.6908888802,0.0,8.6908888802,8.6908888802,0,8.6908888802,0.0,0.0,0.0,132.66,106.3308888802,-4.22,106.4145964145,8.6908888802,0,8.6908888802,97.64,-4.22,97.7311516355,132.13
2020-01-08 11:00:00,101.5592222145,1.07,101.5648586708,7.6792222145,0,7.6792222145,93.88,1.07,93.8860974799,132.02,7.6792222145,0.0,7.6792222145,7.6792222145,0,7.6792222145,0.0,0.0,0.0,132.49,105.7692222145,-3.96,105.8433274603,7.6792222145,0,7.6792222145,98.09,-3.96,98.1699022104,131.88
2020-01-08 11:30:00,99.6529999949,1.29,99.6613491178,5.0929999949,0,5.0929999949,94.56,1.29,94.5687987658,131.95,5.0929999949,0.0,5.0929999949,5.0929999949,0,5.0929999949,0.0,0.0,0.0,132.49,103.8929999949,-3.71,103.9592206009,5.0929999949,0,5.0929999949,98.8,-3.71,98.8696318391,131.78
2020-01-08 12:00:00,101.0841111062,1.0,101.089057361,4.8741111062,0,4.8741111062,96.21,1.0,96.2151968246,132.03,4.8741111062,0.0,4.8741111062,4.8741111062,0,4.8741111062,0.0,0.0,0.0,132.49,105.3941111062,-4.02,105.4707497644,4.8741111062,0,4.8741111062,100.52,-4.02,100.6003518881,131.9
2020-01-08 12:30:00,100.0515555506,2.0,100.0715432483,4.9615555506,0,4.9615555506,95.09,2.0,95.1110303803,131.77,4.9615555506,0.0,4.9615555506,4.9615555506,0,4.9615555506,0.0,0.0,0.0,132.39,104.3115555506,-2.96,104.3535443643,4.9615555506,0,4.9615555506,99.35,-2.96,99.3940848341,131.58
2020-01-08 13:00:00,99.2458888821,0.5700000000000001,99.2475257123,6.7558888821,0,6.7558888821,92.49,0.5700000000000001,92.4917563894,132.0,6.7558888821,0.0,6.7558888821,6.7558888821,0,6.7558888821,0.0,0.0,0.0,132.39,103.4158888821,-4.49,103.5133139904,6.7558888821,0,6.7558888821,96.66,-4.49,96.7642273777,131.88
2020-01-08 13:30:00,99.7615555492,-0.87,99.7653490226,6.3615555492,0,6.3615555492,93.4,-0.87,93.4040518393,132.27,6.3615555492,0.0,6.3615555492,6.3615555492,0,6.3615555492,0.0,0.0,0.0,132.51,103.9715555492,-6.01,104.1451125273,6.3615555492,0,6.3615555492,97.61,-6.01,97.7948475125,132.14
2020-01-08 14:00:00,97.8788888844,-0.77,97.8819175805,4.4988888844,0,4.4988888844,93.38,-0.77,93.3831746087,132.27,4.4988888844,0.0,4.4988888844,4.4988888844,0,4.4988888844,0.0,0.0,0.0,132.51,102.0888888844,-5.92,102.2603913236,4.4988888844,0,4.4988888844,97.59,-5.92,97.7693944954,132.14
2020-01-08 14:30:00,97.8753333282,-1.7000000000000002,97.8900958938,5.1753333282,0,5.1753333282,92.7,-1.7000000000000002,92.7155866076,132.49,5.1753333282,0.0,5.1753333282,5.1753333282,0,5.1753333282,0.0,0.0,0.0,132.66,102.0153333282,-6.89,102.2477399949,5.1753333282,0,5.1753333282,96.84,-6.89,97.084796441,132.32
2020-01-08 15:00:00,95.4649999941,-2.17,95.4896597746,5.9149999941,0,5.9149999941,89.55,-2.17,89.5762881571,132.78,5.9149999941,0.0,5.9149999941,5.9149999941,0,5.9149999941,0.0,0.0,0.0,132.88,99.4949999941,-7.44,99.7727849858,5.9149999941,0,5.9149999941,93.58,-7.44,93.8752896134,132.65
2020-01-08 15:30:00,96.304777774,-1.6099999999999999,96.3182346293,3.734777774,0,3.734777774,92.57,-1.6099999999999999,92.5839996976,132.65,3.734777774,0.0,3.734777774,3.734777774,0,3.734777774,0.0,0.0,0.0,132.88,100.494777774,-6.82,100.7259289352,3.734777774,0,3.734777774,96.76,-6.82,97.0000515464,132.52
2020-01-08 16:00:00,99.6549999918,-0.7000000000000001,99.6574584432,8.2349999918,0,8.2349999918,91.42,-0.7000000000000001,91.4226798995,132.4,8.2349999918,0.0,8.2349999918,8.2349999918,0,8.2349999918,0.0,0.0,0.0,132.68,103.7849999918,-5.86,103.9503045849,8.2349999918,0,8.2349999918,95.55,-5.86,95.7295257483,132.29
2020-01-08 16:30:00,103.3476666588,0.19,103.3478413118,7.8876666588,0,7.8876666588,95.46,0.19,95.4601890842,131.99,7.8876666588,0.0,7.8876666588,7.8876666588,0,7.8876666588,0.0,0.0,0.0,132.41,107.6776666588,-4.85,107.7868377729,7.8876666588,0,7.8876666588,99.79,-4.85,99.907790487,131.82
2020-01-08 17:00:00,111.3647777669,2.44,111.3915047347,10.8747777669,0,10.8747777669,100.49,2.44,100.5196184832,131.21,10.8747777669,0.0,10.8747777669,10.8747777669,0,10.8747777669,0.0,0.0,0.0,132.0,115.9347777669,-2.42,115.9600323209,10.8747777669,0,10.8747777669,105.06,-2.42,105.0878679963,131.1
2020-01-08 17:30:00,115.2555555458,3.34,115.3039404538,9.7455555458,0,9.7455555458,105.51,3.34,105.562851894,130.9,9.7455555458,0.0,9.7455555458,9.7455555458,0,9.7455555458,0.0,0.0,0.0,131.84,120.0355555458,-1.4100000000000001,120.0438365564,9.7455555458,0,9.7455555458,110.29,-1.4100000000000001,110.2990126882,130.77
2020-01-08 18:00:00,111.5341110991,2.16,111.5550247127,12.0541110991,0,12.0541110991,99.48,2.16,99.5034471765,131.46,12.0541110991,0.0,12.0541110991,12.0541110991,0,12.0541110991,0.0,0.0,0.0,132.2,116.0341110991,-2.74,116.0664574222,12.0541110991,0,12.0541110991,103.98,-2.74,104.0160949084,131.35
2020-01-08 18:30:00,114.0135555463,1.9100000000000001,114.0295529602,9.3035555463,0,9.3035555463,104.71,1.9100000000000001,104.7274185684,131.87,9.3035555463,0.0,9.3035555463,9.3035555463,0,9.3035555463,0.0,0.0,0.0,132.62,118.7835555463,-3.0,118.8214335388,9.3035555463,0,9.3035555463,109.48,-3.0,109.5210956848,131.72
2020-01-08 19:00:00,110.1771111005,0.5700000000000001,110.1785855348,10.6471111005,0,10.6471111005,99.53,0.5700000000000001,99.5316321578,132.33,10.6471111005,0.0,10.6471111005,10.6471111005,0,10.6471111005,0.0,0.0,0.0,132.85,114.6971111005,-4.49,114.7849615359,10.6471111005,0,10.6471111005,104.05,-4.49,104.1468319249,132.22
2020-01-08 19:30:00,106.777555546,-0.52,106.77882172220001,9.517555546,0,9.517555546,97.26,-0.52,97.2613900785,132.33,9.517555546,0.0,9.517555546,9.517555546,0,9.517555546,0.0,0.0,0.0,132.77,111.197555546,-5.64,111.3404955953,9.517555546,0,9.517555546,101.68,-5.64,101.8363000113,132.22
2020-01-08 20:00:00,103.1979999915,-2.3,103.2236271511,8.5479999915,0,8.5479999915,94.65,-2.3,94.6779409366,132.88,8.5479999915,0.0,8.5479999915,8.5479999915,0,8.5479999915,0.0,0.0,0.0,133.05,107.4979999915,-7.55,107.7628066736,8.5479999915,0,8.5479999915,98.95,-7.55,99.2376188751,132.75
2020-01-08 20:30:00,97.9922222175,-3.64,98.0598042784,4.7222222175,0,4.7222222175,93.27,-3.64,93.3410011731,132.66,4.7222222175,0.0,4.7222222175,4.7222222175,0,4.7222222175,0.0,0.0,0.0,132.66,102.2122222175,-8.95,102.6033180294,4.7222222175,0,4.7222222175,97.49,-8.95,97.8999622063,132.54
2020-01-08 21:00:00,93.9709999965,-3.9699999999999998,94.0548230573,3.4909999965000003,0,3.4909999965000003,90.48,-3.9699999999999998,90.5670541643,132.84,3.4909999965000003,0.0,3.4909999965000003,3.4909999965000003,0,3.4909999965000003,0.0,0.0,0.0,132.73,98.0709999965,-9.32,98.5128592637,3.4909999965000003,0,3.4909999965000003,94.58,-9.32,95.0380913108,132.67
2020-01-08 21:30:00,90.1075555521,-3.74,90.1851382855,3.4975555521,0,3.4975555521,86.61,-3.74,86.6907128821,132.84,3.4975555521,0.0,3.4975555521,3.4975555521,0,3.4975555521,0.0,0.0,0.0,132.73,93.9875555521,-9.11,94.4280292003,3.4975555521,0,3.4975555521,90.49,-9.11,90.9474144767,132.67
2020-01-08 22:00:00,81.4686666632,-4.47,81.5912038634,3.4786666632,0,3.4786666632,77.99,-4.47,78.1179940859,133.08,3.4786666632,0.0,3.4786666632,3.4786666632,0,3.4786666632,0.0,0.0,0.0,132.81,84.9686666632,-9.95,85.5492654236,3.4786666632,0,3.4786666632,81.49,-9.95,82.0952044884,132.93
2020-01-08 22:30:00,78.5034444401,-6.92,78.8078497928,4.3334444401,0,4.3334444401,74.17,-6.92,74.4921156902,133.62,4.3334444401,0.0,4.3334444401,4.3334444401,0,4.3334444401,0.0,0.0,0.0,133.11,81.8234444401,-12.58,82.7848564657,4.3334444401,0,4.3334444401,77.49,-12.58,78.504499871,133.53
2020-01-08 23:00:00,73.1372222187,-8.48,73.6271938476,3.4972222187,0,3.4972222187,69.64,-8.48,70.1544011449,134.24,3.4972222187,0.0,3.4972222187,3.4972222187,0,3.4972222187,0.0,0.0,0.0,133.48,76.2472222187,-14.28,77.5729159957,3.4972222187,0,3.4972222187,72.75,-14.28,74.1382553072,134.08
2020-01-08 23:30:00,69.615555552,-8.52,70.1349839582,3.525555552,0,3.525555552,66.09,-8.52,66.6369154448,134.4,3.525555552,0.0,3.525555552,3.525555552,0,3.525555552,0.0,0.0,0.0,133.66,72.585555552,-14.36,73.9923811943,3.525555552,0,3.525555552,69.06,-14.36,70.5371760138,134.27
2020-01-09 00:00:00,66.9171111076,-9.42,67.576890717,3.5471111076,0,3.5471111076,63.37,-9.42,64.0663195447,134.59,3.5471111076,0.0,3.5471111076,3.5471111076,0,3.5471111076,0.0,0.0,0.0,133.92,69.7771111076,-15.2,71.4134807618,3.5471111076,0,3.5471111076,66.23,-15.2,67.9518425063,134.47
2020-01-09 00:30:00,76.2107777742,-19.1,78.5677583297,3.5707777741999998,0,3.5707777741999998,72.64,-19.1,75.1091179551,131.51,3.5707777741999998,0.0,3.5707777741999998,3.5707777741999998,0,3.5707777741999998,0.0,0.0,0.0,133.92,79.7707777742,-23.86,83.2626962493,3.5707777741999998,0,3.5707777741999998,76.2,-23.86,79.8482285339,131.34
2020-01-09 01:00:00,78.7327777742,-19.39,81.0852785408,3.6127777742,0,3.6127777742,75.12,-19.39,77.5821274521,131.51,3.6127777742,0.0,3.6127777742,3.6127777742,0,3.6127777742,0.0,0.0,0.0,133.92,82.3727777742,-24.16,85.8427639247,3.6127777742,0,3.6127777742,78.76,-24.16,82.3822990696,131.34
2020-01-09 01:30:00,77.4021111075,-19.72,79.8746843743,3.6021111075,0,3.6021111075,73.8,-19.72,76.389255789,131.59,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,133.92,80.9621111075,-24.51,84.590800534,3.6021111075,0,3.6021111075,77.36,-24.51,81.1499211337,131.43
2020-01-09 02:00:00,74.2127777741,-20.28,76.9338338116,3.6527777741,0,3.6527777741,70.56,-20.28,73.4165648883,131.86,3.6527777741,0.0,3.6527777741,3.6527777741,0,3.6527777741,0.0,0.0,0.0,134.11,77.6127777741,-25.13,81.5797779711,3.6527777741,0,3.6527777741,73.96,-25.13,78.1127294364,131.69
2020-01-09 02:30:00,73.437555552,-20.32,76.196961655,3.577555552,0,3.577555552,69.86,-20.32,72.755219744,131.86,3.577555552,0.0,3.577555552,3.577555552,0,3.577555552,0.0,0.0,0.0,134.11,76.837555552,-25.19,80.8612765371,3.577555552,0,3.577555552,73.26,-25.19,77.4697599067,131.69
2020-01-09 03:00:00,76.1723333298,-21.99,79.2829393054,3.5623333298,0,3.5623333298,72.61,-21.99,75.8668056531,131.74,3.5623333298,0.0,3.5623333298,3.5623333298,0,3.5623333298,0.0,0.0,0.0,133.81,79.6523333298,-26.91,84.0752181376,3.5623333298,0,3.5623333298,76.09,-26.91,80.7083403373,131.59
2020-01-09 03:30:00,73.208666663,-22.58,76.6117828704,3.638666663,0,3.638666663,69.57,-22.58,73.1426093327,131.86,3.638666663,0.0,3.638666663,3.638666663,0,3.638666663,0.0,0.0,0.0,133.81,76.548666663,-27.54,81.3520126849,3.638666663,0,3.638666663,72.91,-27.54,77.9379220919,131.69
2020-01-09 04:00:00,70.5038888854,-23.14,74.204163953,3.5238888854,0,3.5238888854,66.98,-23.14,70.8645186253,132.1,3.5238888854,0.0,3.5238888854,3.5238888854,0,3.5238888854,0.0,0.0,0.0,134.02,73.7138888854,-28.16,78.9095875962,3.5238888854,0,3.5238888854,70.19,-28.16,75.6281805943,131.95
2020-01-09 04:30:00,68.6628888854,-23.1,72.4444774299,3.4928888854,0,3.4928888854,65.17,-23.1,69.142887559,131.88,3.4928888854,0.0,3.4928888854,3.4928888854,0,3.4928888854,0.0,0.0,0.0,133.78,71.8128888854,-28.11,77.1185004397,3.4928888854,0,3.4928888854,68.32,-28.11,73.8768874547,131.73
2020-01-09 05:00:00,67.8886666632,-23.21,71.7466038312,3.4486666632,0,3.4486666632,64.44,-23.21,68.492464549,131.88,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,133.78,70.9986666632,-28.24,76.4088232337,3.4486666632,0,3.4486666632,67.55,-28.24,73.215436214,131.73
2020-01-09 05:30:00,69.5016666634,-22.86,73.1646176029,3.3116666634,0,3.3116666634,66.19,-22.86,70.0263928815,131.65,3.3116666634,0.0,3.3116666634,3.3116666634,0,3.3116666634,0.0,0.0,0.0,133.54,72.7116666634,-27.85,77.8627572654,3.3116666634,0,3.3116666634,69.4,-27.85,74.7795593729,131.5
2020-01-09 06:00:00,72.9709999967,-22.19,76.2703280478,3.2909999967,0,3.2909999967,69.68,-22.19,73.1279597692,131.65,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,133.72,76.3609999967,-27.11,81.0305770712,3.2909999967,0,3.2909999967,73.07,-27.11,77.9370066143,131.5
2020-01-09 06:30:00,82.9582222191,-18.75,85.0507444632,3.1282222191,0,3.1282222191,79.83,-18.75,82.0023865506,131.12,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,133.58,86.8382222191,-23.42,89.9409430581,3.1282222191,0,3.1282222191,83.71,-23.42,86.9244528312,130.98
2020-01-09 07:00:00,93.576333328,-15.43,94.8399444281,5.316333328,0,5.316333328,88.26,-15.43,89.598618851,130.55,5.316333328,0.0,5.316333328,5.316333328,0,5.316333328,0.0,0.0,0.0,133.37,97.826333328,-19.83,99.8159325579,5.316333328,0,5.316333328,92.51,-19.83,94.6114633646,130.4
2020-01-09 07:30:00,99.5542222189,-7.9,99.8671775991,3.2842222189,0,3.2842222189,96.27,-7.9,96.5935965787,131.93,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,132.62,103.8942222189,-12.16,104.6034177763,3.2842222189,0,3.2842222189,100.61,-12.16,101.3421812475,131.77
2020-01-09 08:00:00,106.8432222196,-3.94,106.9158441685,2.6132222196,0,2.6132222196,104.23,-3.94,104.3044414203,132.76,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,132.82,111.5432222196,-9.18,111.9203414181,2.6132222196,0,2.6132222196,108.93,-9.18,109.3161346737,132.63
2020-01-09 08:30:00,109.9811111057,-1.35,109.9893963073,5.3711111057,0,5.3711111057,104.61,-1.35,104.6187105636,132.98,5.3711111057,0.0,5.3711111057,5.3711111057,0,5.3711111057,0.0,0.0,0.0,133.33,114.6411111057,-6.47,114.8235396404,5.3711111057,0,5.3711111057,109.27,-6.47,109.4613804042,132.85
2020-01-09 09:00:00,108.930222219,0.65,108.9321615166,3.200222219,0,3.200222219,105.73,0.65,105.7319979949,132.51,3.200222219,0.0,3.200222219,3.200222219,0,3.200222219,0.0,0.0,0.0,133.07,113.620222219,-4.33,113.7026991637,3.200222219,0,3.200222219,110.42,-4.33,110.5048655037,132.37
2020-01-09 09:30:00,108.6526666618,0.72,108.655052219,4.8926666618,0,4.8926666618,103.76,0.72,103.7624980424,132.51,4.8926666618,0.0,4.8926666618,4.8926666618,0,4.8926666618,0.0,0.0,0.0,133.07,113.2226666618,-4.27,113.3031559402,4.8926666618,0,4.8926666618,108.33,-4.27,108.4141217739,132.37
