Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-09 10:00:00,106.1334444374,0.19,106.1336145062,7.0334444374,0,7.0334444374,99.1,0.19,99.1001821391,132.82,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,133.23,110.4934444374,-4.86,110.6002751518,7.0334444374,0,7.0334444374,103.46,-4.86,103.574085562,132.66
2020-01-09 10:30:00,103.6842222134,0.19,103.6843962995,8.8642222134,0,8.8642222134,94.82,0.19,94.8201903605,133.14,8.8642222134,0.0,8.8642222134,8.8642222134,0,8.8642222134,0.0,0.0,0.0,133.51,107.8242222134,-4.93,107.9368694928,8.8642222134,0,8.8642222134,98.96,-4.93,99.0827255378,132.97
2020-01-09 11:00:00,100.2902222142,-9.4,100.7297804613,8.0302222142,0,8.0302222142,92.26,-9.4,92.7376277462,134.23,8.0302222142,0.0,8.0302222142,8.0302222142,0,8.0302222142,0.0,0.0,0.0,133.51,104.3602222142,-15.11,105.4484143105,8.0302222142,0,8.0302222142,96.33,-15.11,97.507850966,134.08
2020-01-09 11:30:00,102.3175555494,-10.79,102.8849176197,6.1375555494,0,6.1375555494,96.18,-10.79,96.7833482578,134.23,6.1375555494,0.0,6.1375555494,6.1375555494,0,6.1375555494,0.0,0.0,0.0,133.43,106.6075555494,-16.48,107.8738211997,6.1375555494,0,6.1375555494,100.47,-16.48,101.8126283916,134.08
2020-01-09 12:00:00,109.127888885,-9.7,109.5581404209,3.897888885,0,3.897888885,105.23,-9.7,105.6761226579,134.23,3.897888885,0.0,3.897888885,3.897888885,0,3.897888885,0.0,0.0,0.0,133.43,113.787888885,-15.28,114.8092420361,3.897888885,0,3.897888885,109.89,-15.28,110.9472419666,134.08
2020-01-09 12:30:00,115.5701111056,-8.28,115.8663410182,5.5401111056,0,5.5401111056,110.03,-8.28,110.3411043084,133.5,5.5401111056,0.0,5.5401111056,5.5401111056,0,5.5401111056,0.0,0.0,0.0,133.12,120.4901111056,-13.7,121.2664705276,5.5401111056,0,5.5401111056,114.95,-13.7,115.7635197288,133.33
2020-01-09 13:00:00,116.5335555469,-7.8100000000000005,116.7949727874,8.6535555469,0,8.6535555469,107.88,-7.8100000000000005,108.162334017,133.41,8.6535555469,0.0,8.6535555469,8.6535555469,0,8.6535555469,0.0,0.0,0.0,133.12,121.3135555469,-13.24,122.0339147919,8.6535555469,0,8.6535555469,112.66,-13.24,113.4353260673,133.23
2020-01-09 13:30:00,114.5194444367,-8.63,114.8441555069,7.7194444367,0,7.7194444367,106.8,-8.63,107.1481073095,133.28,7.7194444367,0.0,7.7194444367,7.7194444367,0,7.7194444367,0.0,0.0,0.0,132.88,119.3094444367,-14.07,120.1362078301,7.7194444367,0,7.7194444367,111.59,-14.07,112.4735213284,133.12
2020-01-09 14:00:00,111.1331111016,-9.36,111.5265797159,9.4631111016,0,9.4631111016,101.67,-9.36,102.0999436826,133.73,9.4631111016,0.0,9.4631111016,9.4631111016,0,9.4631111016,0.0,0.0,0.0,133.1,115.6431111016,-14.91,116.60033124,9.4631111016,0,9.4631111016,106.18,-14.91,107.2217352033,133.55
2020-01-09 14:30:00,107.7873333193,-10.01,108.251140059,14.0473333193,0,14.0473333193,93.74,-10.01,94.2729425657,134.0,14.0473333193,0.0,14.0473333193,14.0473333193,0,14.0473333193,0.0,0.0,0.0,133.29,111.9573333193,-15.65,113.0458623036,14.0473333193,0,14.0473333193,97.91,-15.65,99.1528648098,133.8
2020-01-09 15:00:00,104.5534444314,-10.67,105.0964872985,13.0234444314,0,13.0234444314,91.53,-10.67,92.1498225717,134.25,13.0234444314,0.0,13.0234444314,13.0234444314,0,13.0234444314,0.0,0.0,0.0,133.45,108.6634444314,-16.38,109.8910758692,13.0234444314,0,13.0234444314,95.64,-16.38,97.0325409334,134.1
2020-01-09 15:30:00,100.5811110988,-10.96,101.1764869417,12.3311110988,0,12.3311110988,88.25,-10.96,88.9279714151,134.47,12.3311110988,0.0,12.3311110988,12.3311110988,0,12.3311110988,0.0,0.0,0.0,133.59,104.5311110988,-16.73,105.861447598,12.3311110988,0,12.3311110988,92.2,-16.73,93.7055649361,134.3
2020-01-09 16:00:00,101.2099999875,-10.12,101.71469165,12.5399999875,0,12.5399999875,88.67,-10.12,89.2456346271,134.08,12.5399999875,0.0,12.5399999875,12.5399999875,0,12.5399999875,0.0,0.0,0.0,133.32,105.2099999875,-15.81,106.391259967,12.5399999875,0,12.5399999875,92.67,-15.81,94.0089623387,133.97
2020-01-09 16:30:00,104.7803333263,-7.39,105.0406128694,7.0203333263,0,7.0203333263,97.76,-7.39,98.0389193127,132.9,7.0203333263,0.0,7.0203333263,7.0203333263,0,7.0203333263,0.0,0.0,0.0,132.52,109.2403333263,-12.83,109.9911783974,7.0203333263,0,7.0203333263,102.22,-12.83,103.0220233736,132.77
2020-01-09 17:00:00,111.2599999886,-5.55,111.3983397429,11.3499999886,0,11.3499999886,99.91,-5.55,100.0640324992,132.5,11.3499999886,0.0,11.3499999886,11.3499999886,0,11.3499999886,0.0,0.0,0.0,132.38,115.7799999887,-10.85,116.2872774527,11.3499999886,0,11.3499999886,104.43,-10.85,104.9921301813,132.38
2020-01-09 17:30:00,114.2347777663,-4.31,114.3160555272,11.5247777663,0,11.5247777663,102.71,-4.31,102.8003900771,132.42,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,132.38,118.8947777663,-9.54,119.2769037999,11.5247777663,0,11.5247777663,107.37,-9.54,107.7929891041,132.22
2020-01-09 18:00:00,115.7777777663,-9.42,116.1603642578,11.4277777663,0,11.4277777663,104.35,-9.42,104.7743236676,133.03,11.4277777663,0.0,11.4277777663,11.4277777663,0,11.4277777663,0.0,0.0,0.0,132.48,120.5177777663,-14.92,121.4378077772,11.4277777663,0,11.4277777663,109.09,-14.92,110.1055607133,132.89
2020-01-09 18:30:00,117.3012222128,-10.6,117.7791863302,9.4412222128,0,9.4412222128,107.86,-10.6,108.3796087832,133.17,9.4412222128,0.0,9.4412222128,9.4412222128,0,9.4412222128,0.0,0.0,0.0,132.56,122.2312222128,-16.14,123.2922190717,9.4412222128,0,9.4412222128,112.79,-16.14,113.9389472481,133.01
2020-01-09 19:00:00,114.2637777686,-12.05,114.8974038434,9.2137777686,0,9.2137777686,105.05,-12.05,105.7388528404,133.4,9.2137777686,0.0,9.2137777686,9.2137777686,0,9.2137777686,0.0,0.0,0.0,132.56,119.0637777686,-17.7,120.3722275964,9.2137777686,0,9.2137777686,109.85,-17.7,111.2668526561,133.26
2020-01-09 19:30:00,109.3025555465,-13.28,110.1063442722,9.0825555465,0,9.0825555465,100.22,-13.28,101.0960276173,133.7,9.0825555465,0.0,9.0825555465,9.0825555465,0,9.0825555465,0.0,0.0,0.0,132.7,113.8725555465,-19.03,115.4517206744,9.0825555465,0,9.0825555465,104.79,-19.03,106.5039201156,133.57
2020-01-09 20:00:00,104.8054444359,-14.94,105.8649365154,8.5654444359,0,8.5654444359,96.24,-14.94,97.3927163601,134.0,8.5654444359,0.0,8.5654444359,8.5654444359,0,8.5654444359,0.0,0.0,0.0,132.79,109.2154444359,-20.82,111.1822184674,8.5654444359,0,8.5654444359,100.65,-20.82,102.7808099793,133.86
2020-01-09 20:30:00,103.0914444377,-14.02,104.0404071323,6.7214444377,0,6.7214444377,96.37,-14.02,97.3844818233,133.67,6.7214444377,0.0,6.7214444377,6.7214444377,0,6.7214444377,0.0,0.0,0.0,132.55,107.5014444377,-19.84,109.3169070007,6.7214444377,0,6.7214444377,100.78,-19.84,102.7143320087,133.53
2020-01-09 21:00:00,99.3303333301,-14.88,100.4386853731,3.1903333301,0,3.1903333301,96.14,-14.88,97.2847058895,133.67,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,132.45,103.7003333301,-20.75,105.7559531789,3.1903333301,0,3.1903333301,100.51,-20.75,102.6295405816,133.53
2020-01-09 21:30:00,95.111111108,-17.23,96.6591762648,3.121111108,0,3.121111108,91.99,-17.23,93.5897056305,134.33,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,132.86,99.271111108,-23.27,101.9619850759,3.121111108,0,3.121111108,96.15,-23.27,98.9258075529,134.21
2020-01-09 22:00:00,87.2515555525,-24.63,90.6612974005,3.0215555525,0,3.0215555525,84.23,-24.63,87.7572207855,133.59,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,133.23,91.1715555525,-30.34,96.0872943831,3.0215555525,0,3.0215555525,88.15,-30.34,93.225200992,133.47
2020-01-09 22:30:00,79.1411111081,-32.87,85.695696318,3.0411111081,0,3.0411111081,76.1,-32.87,82.8953973391,132.52,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,133.53,82.8811111081,-38.29,91.2984264843,3.0411111081,0,3.0411111081,79.84,-38.29,88.5468785446,132.36
2020-01-09 23:00:00,74.7715555525,-34.98,82.5492938779,3.0615555524999998,0,3.0615555524999998,71.71,-34.98,79.7867438864,132.73,3.0615555524999998,0.0,3.0615555524999998,3.0615555524999998,0,3.0615555524999998,0.0,0.0,0.0,133.53,78.3015555525,-40.55,88.1784333153,3.0615555524999998,0,3.0615555524999998,75.24,-40.55,85.4713993099,132.61
2020-01-09 23:30:00,77.2422222186,-36.0,85.2194865818,3.6022222186,0,3.6022222186,73.64,-36.0,81.9685891058,132.52,3.6022222186,0.0,3.6022222186,3.6022222186,0,3.6022222186,0.0,0.0,0.0,133.13,80.8122222186,-41.58,90.8818555043,3.6022222186,0,3.6022222186,77.21,-41.58,87.6942443949,132.36
2020-01-10 00:00:00,75.19833333,-36.71,83.6804244469,3.34833333,0,3.34833333,71.85,-36.71,80.6848597941,132.8,3.34833333,0.0,3.34833333,3.34833333,0,3.34833333,0.0,0.0,0.0,133.29,78.70833333,-42.34,89.3738067645,3.34833333,0,3.34833333,75.36,-42.34,86.4396043489,132.6
2020-01-10 00:30:00,86.1518888856,-34.1,92.6550482087,3.2618888856,0,3.2618888856,82.89,-34.1,89.6301405778,131.78,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,132.65,90.2118888856,-39.5,98.4806320873,3.2618888856,0,3.2618888856,86.95,-39.5,95.5015837565,131.59
2020-01-10 01:00:00,88.0831111079,-38.01,95.9343242142,3.2331111079,0,3.2331111079,84.85,-38.01,92.9746341751,131.53,3.2331111079,0.0,3.2331111079,3.2331111079,0,3.2331111079,0.0,0.0,0.0,132.0,92.2031111079,-43.6,101.9920276197,3.2331111079,0,3.2331111079,88.97,-43.6,99.0788620241,131.4
2020-01-10 01:30:00,86.3522222191,-41.07,95.6213950023,3.1222222191,0,3.1222222191,83.23,-41.07,92.8115176042,132.08,3.1222222191,0.0,3.1222222191,3.1222222191,0,3.1222222191,0.0,0.0,0.0,132.21,90.42222221910001,-46.82,101.8248038105,3.1222222191,0,3.1222222191,87.3,-46.82,99.0626185804,131.91
2020-01-10 02:00:00,83.6636666635,-41.97,93.6006945465,3.1236666635,0,3.1236666635,80.54,-41.97,90.8194500093,132.36,3.1236666635,0.0,3.1236666635,3.1236666635,0,3.1236666635,0.0,0.0,0.0,132.45,87.5736666635,-47.8,99.7696702054,3.1236666635,0,3.1236666635,84.45,-47.8,97.0393863336,132.21
2020-01-10 02:30:00,83.5428888858,-42.24,93.6142717933,3.1128888858,0,3.1128888858,80.43,-42.24,90.8471380947,132.57,3.1128888858,0.0,3.1128888858,3.1128888858,0,3.1128888858,0.0,0.0,0.0,132.65,87.4728888858,-48.08,99.8157937905,3.1128888858,0,3.1128888858,84.36,-48.08,97.0994129745,132.44
2020-01-10 03:00:00,80.808111108,-42.89,91.4849874069,3.108111108,0,3.108111108,77.7,-42.89,88.7515751973,132.77,3.108111108,0.0,3.108111108,3.108111108,0,3.108111108,0.0,0.0,0.0,132.74,84.588111108,-48.79,97.6504615494,3.108111108,0,3.108111108,81.48,-48.79,94.970808673,132.64
2020-01-10 03:30:00,77.1998888843,-44.03,88.8733016364,4.5598888843,0,4.5598888843,72.64,-44.03,84.9423951864,133.14,4.5598888843,0.0,4.5598888843,4.5598888843,0,4.5598888843,0.0,0.0,0.0,132.93,80.7498888843,-50.02,94.9870778308,4.5598888843,0,4.5598888843,76.19,-50.02,91.142287112,133.01
2020-01-10 04:00:00,74.8514444414,-44.41,87.0344002965,3.0314444414,0,3.0314444414,71.82,-44.41,84.4414619722,133.14,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,132.93,78.3614444414,-50.44,93.1917892035,3.0314444414,0,3.0314444414,75.33,-50.44,90.6576113738,133.01
2020-01-10 04:30:00,72.9197777748,-44.93,85.6504459459,2.9497777748000003,0,2.9497777748000003,69.97,-44.93,83.1535074426,133.41,2.9497777748000003,0.0,2.9497777748000003,2.9497777748000003,0,2.9497777748000003,0.0,0.0,0.0,133.09,76.3497777748,-51.0,91.81660289,2.9497777748000003,0,2.9497777748000003,73.4,-51.0,89.3787446768,133.23
2020-01-10 05:00:00,72.2045555526,-45.02,85.0899420763,2.9145555526,0,2.9145555526,69.29,-45.02,82.6311351731,133.59,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,133.23,75.6045555526,-51.09,91.2482159843,2.9145555526,0,2.9145555526,72.69,-51.09,88.8483213122,133.41
2020-01-10 05:30:00,73.8196666638,-44.46,86.1744439283,2.8796666638,0,2.8796666638,70.94,-44.46,83.7208170051,133.59,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,133.32,77.3096666638,-50.5,92.3419436641,2.8796666638,0,2.8796666638,74.43,-50.5,89.9448436543,133.41
2020-01-10 06:00:00,75.9945555527,-42.67,87.1544684664,2.8345555527,0,2.8345555527,73.16,-42.67,84.6942412446,132.87,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.82,79.5845555527,-48.58,93.2401087651,2.8345555527,0,2.8345555527,76.75,-48.58,90.8326973066,132.73
2020-01-10 06:30:00,83.2281111068,-38.38,91.6512022747,4.3381111068,0,4.3381111068,78.89,-38.38,87.730590446,132.43,4.3381111068,0.0,4.3381111068,4.3381111068,0,4.3381111068,0.0,0.0,0.0,132.82,87.1281111068,-44.03,97.6214558641,4.3381111068,0,4.3381111068,82.79,-44.03,93.7700645195,132.28
2020-01-10 07:00:00,87.3027777746,-35.32,94.1768411403,3.1827777746,0,3.1827777746,84.12,-35.32,91.234186575,132.82,3.1827777746,0.0,3.1827777746,3.1827777746,0,3.1827777746,0.0,0.0,0.0,133.61,91.4827777746,-40.8,100.1685510994,3.1827777746,0,3.1827777746,88.3,-40.8,97.2703963187,132.66
2020-01-10 07:30:00,95.6202222167,-32.29,100.9250761544,5.5402222167,0,5.5402222167,90.08,-32.29,95.6924788058,131.59,5.5402222167,0.0,5.5402222167,5.5402222167,0,5.5402222167,0.0,0.0,0.0,132.73,100.0502222167,-37.55,106.8646314999,5.5402222167,0,5.5402222167,94.51,-37.55,101.6963254007,131.44
2020-01-10 08:00:00,97.4162222127,-30.59,102.1061626455,9.5562222127,0,9.5562222127,87.86,-30.59,93.0329387905,131.13,9.5562222127,0.0,9.5562222127,9.5562222127,0,9.5562222127,0.0,0.0,0.0,132.43,101.7462222127,-35.75,107.8441293467,9.5562222127,0,9.5562222127,92.19,-35.75,98.879009906,131.02
2020-01-10 08:30:00,99.1641111018,-29.2,103.3738890175,9.3141111018,0,9.3141111018,89.85,-29.2,94.4757243952,130.82,9.3141111018,0.0,9.3141111018,9.3141111018,0,9.3141111018,0.0,0.0,0.0,132.25,103.5841111018,-34.26,109.1027757335,9.3141111018,0,9.3141111018,94.27,-34.26,100.3024451347,130.66
2020-01-10 09:00:00,98.2206666556,-29.72,102.6186033733,11.0206666556,0,11.0206666556,87.2,-29.72,92.1255578002,130.96,11.0206666556,0.0,11.0206666556,11.0206666556,0,11.0206666556,0.0,0.0,0.0,132.36,102.5106666556,-34.84,108.2693972376,11.0206666556,0,11.0206666556,91.49,-34.84,97.8991608749,130.85
2020-01-10 09:30:00,97.3928888757,-29.84,101.861672888,13.2028888757,0,13.2028888757,84.19,-29.84,89.3217873758,131.07,13.2028888757,0.0,13.2028888757,13.2028888757,0,13.2028888757,0.0,0.0,0.0,132.36,101.5328888757,-34.99,107.392865794,13.2028888757,0,13.2028888757,88.33,-34.99,95.0078365189,130.93
2020-01-10 10:00:00,94.5984444295,-30.27,99.3234040319,14.8984444295,0,14.8984444295,79.7,-30.27,85.2546942989,131.073,14.8984444295,0.0,14.8984444295,14.8984444295,0,14.8984444295,0.0,0.0,0.0,132.363,98.5084444295,-35.47,104.699735071,14.8984444295,0,14.8984444295,83.61,-35.47,90.8226458544,130.933
2020-01-10 10:30:00,90.368555538,-31.62,95.7407971035,17.568555538,0,17.568555538,72.8,-31.62,79.3704252225,131.89,17.568555538,0.0,17.568555538,17.568555538,0,17.568555538,0.0,0.0,0.0,132.88,93.948555538,-36.97,100.9609428823,17.568555538,0,17.568555538,76.38,-36.97,84.8568518153,131.73
2020-01-10 11:00:00,85.4518888703,-31.1,90.9353358794,18.5718888703,0,18.5718888703,66.88,-31.1,73.7573345505,132.14,18.5718888703,0.0,18.5718888703,18.5718888703,0,18.5718888703,0.0,0.0,0.0,133.15,88.7218888703,-36.43,95.9099497691,18.5718888703,0,18.5718888703,70.15,-36.43,79.0453502744,131.97
2020-01-10 11:30:00,86.2473333166,-24.78,89.7365639203,16.7673333166,0,16.7673333166,69.48,-24.78,73.7666510017,131.84,16.7673333166,0.0,16.7673333166,16.7673333166,0,16.7673333166,0.0,0.0,0.0,133.56,89.6373333166,-29.82,94.4673696263,16.7673333166,0,16.7673333166,72.87,-29.82,78.7354386538,131.74
2020-01-10 12:00:00,82.96655554,-12.88,83.9603700455,15.50655554,0,15.50655554,67.46,-12.88,68.6785701657,130.86,15.50655554,0.0,15.50655554,15.50655554,0,15.50655554,0.0,0.0,0.0,133.75,86.17655554,-17.28,87.8919627995,15.50655554,0,15.50655554,70.67,-17.28,72.751957362,130.72
2020-01-10 12:30:00,81.7026666506,-10.67,82.3964479685,16.0426666506,0,16.0426666506,65.66,-10.67,66.5213086161,130.7,16.0426666506,0.0,16.0426666506,16.0426666506,0,16.0426666506,0.0,0.0,0.0,133.75,84.8226666506,-15.0,86.1387530541,16.0426666506,0,16.0426666506,68.78,-15.0,70.3966504885,130.51
2020-01-10 13:00:00,82.1764444279,-10.9,82.8961882043,16.5664444279,0,16.5664444279,65.61,-10.9,66.5092632646,130.8,16.5664444279,0.0,16.5664444279,16.5664444279,0,16.5664444279,0.0,0.0,0.0,133.89,85.3064444279,-15.27,86.6623468464,16.5664444279,0,16.5664444279,68.74,-15.27,70.4156268168,130.62
2020-01-10 13:30:00,82.6042222068,-12.63,83.5641934466,15.4342222068,0,15.4342222068,67.17,-12.63,68.3470979633,131.19,15.4342222068,0.0,15.4342222068,15.4342222068,0,15.4342222068,0.0,0.0,0.0,134.08,85.8142222068,-17.08,87.4974692946,15.4342222068,0,15.4342222068,70.38,-17.08,72.4228610316,130.99
2020-01-10 14:00:00,83.1345555418,-12.79,84.1126531809,13.7845555418,0,13.7845555418,69.35,-12.79,70.5195476446,131.19,13.7845555418,0.0,13.7845555418,13.7845555418,0,13.7845555418,0.0,0.0,0.0,134.08,86.4445555418,-17.25,88.1488722719,13.7845555418,0,13.7845555418,72.66,-17.25,74.6795694953,130.99
2020-01-10 14:30:00,81.3136666555,-13.04,82.352619782,11.1936666555,0,11.1936666555,70.12,-13.04,71.3221985079,131.1,11.1936666555,0.0,11.1936666555,11.1936666555,0,11.1936666555,0.0,0.0,0.0,134.08,84.6936666555,-17.49,86.480733528,11.1936666555,0,11.1936666555,73.5,-17.49,75.5523004282,130.99
2020-01-10 15:00:00,85.6862222132,-13.58,86.75566308410001,9.0262222132,0,9.0262222132,76.66,-13.58,77.8535291429,131.2,9.0262222132,0.0,9.0262222132,9.0262222132,0,9.0262222132,0.0,0.0,0.0,134.08,89.3862222132,-18.02,91.1845223793,9.0262222132,0,9.0262222132,80.36,-18.02,82.3556312586,130.99
2020-01-10 15:30:00,89.9132222159,-13.6,90.9359528968,6.2732222159,0,6.2732222159,83.64,-13.6,84.7384776828,130.95,6.2732222159,0.0,6.2732222159,6.2732222159,0,6.2732222159,0.0,0.0,0.0,133.87,93.9432222159,-17.98,95.6483632914,6.2732222159,0,6.2732222159,87.67,-17.98,89.4947445384,130.78
2020-01-10 16:00:00,97.3222222169,-12.59,98.1331902938,5.2722222169,0,5.2722222169,92.05,-12.59,92.9069997363,130.3,5.2722222169,0.0,5.2722222169,5.2722222169,0,5.2722222169,0.0,0.0,0.0,133.48,101.7722222169,-16.85,103.1576837418,5.2722222169,0,5.2722222169,96.5,-16.85,97.9600556349,130.14
2020-01-10 16:30:00,103.6012222156,-10.83,104.1657436232,6.6312222156,0,6.6312222156,96.97,-10.83,97.5728948018,129.79,6.6312222156,0.0,6.6312222156,6.6312222156,0,6.6312222156,0.0,0.0,0.0,133.17,108.2812222156,-14.95,109.3083966789,6.6312222156,0,6.6312222156,101.65,-14.95,102.743491278,129.64
2020-01-10 17:00:00,108.7927777684,1.83,108.8081678669,9.4127777684,0,9.4127777684,99.38,1.83,99.3968475355,131.62,9.4127777684,0.0,9.4127777684,9.4127777684,0,9.4127777684,0.0,0.0,0.0,132.5,113.3027777684,-2.3,113.3261198931,9.4127777684,0,9.4127777684,103.89,-2.3,103.9154565019,131.47
2020-01-10 17:30:00,115.6062222127,4.27,115.6850531153,9.4862222127,0,9.4862222127,106.12,4.27,106.2058722482,131.18,9.4862222127,0.0,9.4862222127,9.4862222127,0,9.4862222127,0.0,0.0,0.0,132.11,120.4262222127,-0.47000000000000003,120.4271393683,9.4862222127,0,9.4862222127,110.94,-0.47000000000000003,110.9409955787,130.99
2020-01-10 18:00:00,116.8779999909,4.42,116.9615461674,9.0679999909,0,9.0679999909,107.81,4.42,107.9005676537,131.18,9.0679999909,0.0,9.0679999909,9.0679999909,0,9.0679999909,0.0,0.0,0.0,132.11,121.7679999909,-0.29,121.7683453193,9.0679999909,0,9.0679999909,112.7,-0.29,112.7003731138,130.99
2020-01-10 18:30:00,115.9103333242,3.47,115.9622622724,9.1303333242,0,9.1303333242,106.78,3.47,106.8363669356,131.48,9.1303333242,0.0,9.1303333242,9.1303333242,0,9.1303333242,0.0,0.0,0.0,132.37,120.7703333242,-1.33,120.7776565067,9.1303333242,0,9.1303333242,111.64,-1.33,111.6479220586,131.35
2020-01-10 19:00:00,113.2894444364,2.31,113.3129927268,8.0294444364,0,8.0294444364,105.26,2.31,105.2853441843,131.81,8.0294444364,0.0,8.0294444364,8.0294444364,0,8.0294444364,0.0,0.0,0.0,132.6,118.0694444364,-2.59,118.0978484543,8.0294444364,0,8.0294444364,110.04,-2.59,110.0704760597,131.68
2020-01-10 19:30:00,109.54633333,2.34,109.5713226444,3.30633333,0,3.30633333,106.24,2.34,106.2657668302,131.81,3.30633333,0.0,3.30633333,3.30633333,0,3.30633333,0.0,0.0,0.0,132.6,114.36633333,-2.56,114.3949815305,3.30633333,0,3.30633333,111.06,-2.56,111.089500854,131.68
2020-01-10 20:00:00,106.3058888858,-1.44,106.3156414259,3.1258888858000002,0,3.1258888858000002,103.18,-1.44,103.1900479698,132.33,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,132.6,110.9858888858,-6.58,111.180771412,3.1258888858000002,0,3.1258888858000002,107.86,-6.58,108.0605200802,132.21
2020-01-10 20:30:00,103.533888884,-4.58,103.6351414697,4.843888884,0,4.843888884,98.69,-4.58,98.7962170328,133.12,4.843888884,0.0,4.843888884,4.843888884,0,4.843888884,0.0,0.0,0.0,133.04,107.983888884,-9.95,108.4413332568,4.843888884,0,4.843888884,103.14,-9.95,103.6188308176,132.99
2020-01-10 21:00:00,97.483555548,-5.55,97.641415917,7.593555548,0,7.593555548,89.89,-5.55,90.0611714336,133.71,7.593555548,0.0,7.593555548,7.593555548,0,7.593555548,0.0,0.0,0.0,133.48,101.533555548,-11.03,102.130915017,7.593555548,0,7.593555548,93.94,-11.03,94.5853292007,133.62
2020-01-10 21:30:00,88.267111103,-0.8200000000000001,88.270919914,8.147111103,0,8.147111103,80.12,-0.8200000000000001,80.1241960958,133.09,8.147111103,0.0,8.147111103,8.147111103,0,8.147111103,0.0,0.0,0.0,133.21,91.877111103,-6.12,92.0807142926,8.147111103,0,8.147111103,83.73,-6.12,83.9533638397,132.95
2020-01-10 22:00:00,85.5035555495,-2.54,85.541274316,6.0635555495,0,6.0635555495,79.44,-2.54,79.4805963742,133.51,6.0635555495,0.0,6.0635555495,6.0635555495,0,6.0635555495,0.0,0.0,0.0,133.47,89.0935555495,-7.96,89.4484390051,6.0635555495,0,6.0635555495,83.03,-7.96,83.4106857663,133.41
2020-01-10 22:30:00,76.6554444412,-3.62,76.7408728285,3.2654444412,0,3.2654444412,73.39,-3.62,73.4792249551,133.51,3.2654444412,0.0,3.2654444412,3.2654444412,0,3.2654444412,0.0,0.0,0.0,133.34,79.9654444412,-9.12,80.4838288396,3.2654444412,0,3.2654444412,76.7,-9.12,77.2403029512,133.41
2020-01-10 23:00:00,72.5707777745,-5.13,72.7518706756,3.2307777745,0,3.2307777745,69.34,-5.13,69.5295081242,133.51,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,133.18,75.6907777745,-10.74,76.4489466253,3.2307777745,0,3.2307777745,72.46,-10.74,73.2516156818,133.41
2020-01-10 23:30:00,72.459222219,-5.03,72.6335995568,3.259222219,0,3.259222219,69.2,-5.03,69.3825691366,133.3,3.259222219,0.0,3.259222219,3.259222219,0,3.259222219,0.0,0.0,0.0,132.91,75.569222219,-10.62,76.3118060773,3.259222219,0,3.259222219,72.31,-10.62,73.0857065369,133.2
2020-01-11 00:00:00,70.1942222189,-6.06,70.4553222469,3.3342222189,0,3.3342222189,66.86,-6.06,67.1340688473,133.3,3.3342222189,0.0,3.3342222189,3.3342222189,0,3.3342222189,0.0,0.0,0.0,132.77,73.2142222189,-11.7,74.1431880561,3.3342222189,0,3.3342222189,69.88,-11.7,70.8526950793,133.2
2020-01-11 00:30:00,79.0125555522,-3.73,79.1005488912,3.3125555522,0,3.3125555522,75.7,-3.73,75.7918392705,132.44,3.3125555522,0.0,3.3125555522,3.3125555522,0,3.3125555522,0.0,0.0,0.0,132.23,82.4525555522,-9.15,82.9587030823,3.3125555522,0,3.3125555522,79.14,-9.15,79.6671958839,132.29
2020-01-11 01:00:00,81.6546666634,-3.44,81.7270958,3.2846666634,0,3.2846666634,78.37,-3.44,78.4454619465,132.25,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,132.12,85.1846666634,-8.82,85.6400597533,3.2846666634,0,3.2846666634,81.9,-8.82,82.3735540086,132.15
2020-01-11 01:30:00,79.9813333301,-4.46,80.1055883272,3.2813333301,0,3.2813333301,76.7,-4.46,76.8295620188,132.48,3.2813333301,0.0,3.2813333301,3.2813333301,0,3.2813333301,0.0,0.0,0.0,132.12,83.4413333301,-9.91,84.0277585557,3.2813333301,0,3.2813333301,80.16,-9.91,80.7702525686,132.38
2020-01-11 02:00:00,76.705222219,-4.53,76.8388704736,3.265222219,0,3.265222219,73.44,-4.53,73.5795793682,132.85,3.265222219,0.0,3.265222219,3.265222219,0,3.265222219,0.0,0.0,0.0,132.5,80.015222219,-10.03,80.6414080157,3.265222219,0,3.265222219,76.75,-10.03,77.4026058993,132.74
2020-01-11 02:30:00,76.0395555522,-4.73,76.1865270805,3.3195555522,0,3.3195555522,72.72,-4.73,72.8736667116,132.85,3.3195555522,0.0,3.3195555522,3.3195555522,0,3.3195555522,0.0,0.0,0.0,132.5,79.3095555522,-10.26,79.9704520551,3.3195555522,0,3.3195555522,75.99,-10.26,76.6795129093,132.74
2020-01-11 03:00:00,73.0779999966,-5.09,73.2550488601,3.4479999966,0,3.4479999966,69.63,-5.09,69.8157933422,133.03,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,132.62,76.2079999966,-10.66,76.9499503799,3.4479999966,0,3.4479999966,72.76,-10.66,73.5367472764,132.93
2020-01-11 03:30:00,69.7343333298,-5.82,69.9767793268,3.5443333298,0,3.5443333298,66.19,-5.82,66.4453798243,133.34,3.5443333298,0.0,3.5443333298,3.5443333298,0,3.5443333298,0.0,0.0,0.0,132.82,72.7043333298,-11.47,73.6035392147,3.5443333298,0,3.5443333298,69.16,-11.47,70.1046824399,133.26
2020-01-11 04:00:00,66.3969999964,-6.11,66.6775352613,3.5569999964,0,3.5569999964,62.84,-6.11,63.1363421494,133.56,3.5569999964,0.0,3.5569999964,3.5569999964,0,3.5569999964,0.0,0.0,0.0,132.9,69.2169999964,-11.81,70.2172997808,3.5569999964,0,3.5569999964,65.66,-11.81,66.7136545244,133.38
2020-01-11 04:30:00,64.6678888854,-6.48,64.991739882,3.4978888854,0,3.4978888854,61.17,-6.48,61.5122695078,133.56,3.4978888854,0.0,3.4978888854,3.4978888854,0,3.4978888854,0.0,0.0,0.0,132.9,67.4078888854,-12.19,68.5012378281,3.4978888854,0,3.4978888854,63.91,-12.19,65.0621564352,133.38
2020-01-11 05:00:00,63.2039999966,-6.65,63.5528765326,3.4439999966,0,3.4439999966,59.76,-6.65,60.1288624539,133.38,3.4439999966,0.0,3.4439999966,3.4439999966,0,3.4439999966,0.0,0.0,0.0,132.69,65.8839999966,-12.38,67.0370483803,3.4439999966,0,3.4439999966,62.44,-12.38,63.6554632377,133.31
2020-01-11 05:30:00,63.0943333299,-6.25,63.4031339788,3.4743333299,0,3.4743333299,59.62,-6.25,59.946700493,133.26,3.4743333299,0.0,3.4743333299,3.4743333299,0,3.4743333299,0.0,0.0,0.0,132.69,65.7843333299,-11.95,66.8609079482,3.4743333299,0,3.4743333299,62.31,-11.95,63.445556188,133.15
2020-01-11 06:00:00,64.721444441,-5.69,64.9710818021,3.431444441,0,3.431444441,61.29,-5.69,61.5535555431,133.34,3.431444441,0.0,3.431444441,3.431444441,0,3.431444441,0.0,0.0,0.0,132.77,67.491444441,-11.36,68.4408114558,3.431444441,0,3.431444441,64.06,-11.36,65.0594589587,133.15
2020-01-11 06:30:00,67.4461111077,-3.71,67.5480717975,3.3961111077,0,3.3961111077,64.05,-3.71,64.1573581127,133.34,3.3961111077,0.0,3.3961111077,3.3961111077,0,3.3961111077,0.0,0.0,0.0,133.07,70.3461111077,-9.27,70.9542687086,3.3961111077,0,3.3961111077,66.95,-9.27,67.5887224321,133.29
2020-01-11 07:00:00,70.16033333,-2.71,70.2126518013,3.3503333299999998,0,3.3503333299999998,66.81,-2.71,66.864939991,133.09,3.3503333299999998,0.0,3.3503333299999998,3.3503333299999998,0,3.3503333299999998,0.0,0.0,0.0,132.89,73.19033333,-8.18,73.6460270005,3.3503333299999998,0,3.3503333299999998,69.84,-8.18,70.3174089397,132.95
2020-01-11 07:30:00,73.8668888856,-2.75,73.918061214,3.3268888856,0,3.3268888856,70.54,-2.75,70.5935839861,132.91,3.3268888856,0.0,3.3268888856,3.3268888856,0,3.3268888856,0.0,0.0,0.0,132.74,77.0668888856,-8.19,77.5008481405,3.3268888856,0,3.3268888856,73.74,-8.19,74.1934208674,132.77
2020-01-11 08:00:00,79.7372222189,-0.84,79.7416466295,3.3272222189000003,0,3.3272222189000003,76.41,-0.84,76.4146170572,132.38,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,132.48,83.1972222189,-6.1,83.4205477382,3.3272222189000003,0,3.3272222189000003,79.87,-6.1,80.1026023298,132.25
2020-01-11 08:30:00,90.6712222189,0.66,90.6736242723,3.3312222189,0,3.3312222189,87.34,0.66,87.3424936672,132.28,3.3312222189,0.0,3.3312222189,3.3312222189,0,3.3312222189,0.0,0.0,0.0,132.65,94.5812222189,-4.46,94.6863200067,3.3312222189,0,3.3312222189,91.25,-4.46,91.3589300507,132.14
2020-01-11 09:00:00,97.2946666631,1.57,97.3073330283,3.5746666631,0,3.5746666631,93.72,1.57,93.733149419,132.28,3.5746666631,0.0,3.5746666631,3.5746666631,0,3.5746666631,0.0,0.0,0.0,132.85,101.4846666631,-3.49,101.5446584894,3.5746666631,0,3.5746666631,97.91,-3.49,97.9721807454,132.14
2020-01-11 09:30:00,102.103333328,1.24,102.1108626772,5.323333328,0,5.323333328,96.78,1.24,96.787943464,132.52,5.323333328,0.0,5.323333328,5.323333328,0,5.323333328,0.0,0.0,0.0,133.01,106.393333328,-3.8200000000000003,106.4618888459,5.323333328,0,5.323333328,101.07,-3.8200000000000003,101.1421638092,132.38
2020-01-11 10:00:00,103.267333329,1.8399999999999999,103.2837244337,4.307333329,0,4.307333329,98.96,1.8399999999999999,98.9771044232,132.29,4.307333329,0.0,4.307333329,4.307333329,0,4.307333329,0.0,0.0,0.0,132.82,107.657333329,-3.14,107.7031151802,4.307333329,0,4.307333329,103.35,-3.14,103.3976890457,132.1
2020-01-11 10:30:00,104.1625555508,2.27,104.1872875109,4.7225555508,0,4.7225555508,99.44,2.27,99.4659062192,132.12,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,132.82,108.5525555508,-2.68,108.5856331041,4.7225555508,0,4.7225555508,103.83,-2.68,103.8645815473,131.97
2020-01-11 11:00:00,104.1813333286,2.36,104.2080602167,4.7613333286,0,4.7613333286,99.42,2.36,99.448006516,132.12,4.7613333286,0.0,4.7613333286,4.7613333286,0,4.7613333286,0.0,0.0,0.0,132.82,108.5913333286,-2.59,108.6222158404,4.7613333286,0,4.7613333286,103.83,-2.59,103.8622982607,131.97
2020-01-11 11:30:00,102.7324444394,1.92,102.7503846245,5.0824444394,0,5.0824444394,97.65,1.92,97.6688737521,132.33,5.0824444394,0.0,5.0824444394,5.0824444394,0,5.0824444394,0.0,0.0,0.0,132.9,107.0324444394,-3.08,107.0767508036,5.0824444394,0,5.0824444394,101.95,-3.08,101.9965141561,132.19
2020-01-11 12:00:00,103.2655555504,1.98,103.2845359342,5.1055555505,0,5.1055555505,98.16,1.98,98.1799674068,132.47,5.1055555505,0.0,5.1055555505,5.1055555505,0,5.1055555505,0.0,0.0,0.0,133.08,107.5955555504,-3.04,107.6384929949,5.1055555505,0,5.1055555505,102.49,-3.04,102.535075462,132.35
2020-01-11 12:30:00,103.6695555506,1.52,103.6806980497,4.9295555506,0,4.9295555506,98.74,1.52,98.7516987196,132.25,4.9295555506,0.0,4.9295555506,4.9295555506,0,4.9295555506,0.0,0.0,0.0,132.82,108.0495555506,-3.48,108.1055819775,4.9295555506,0,4.9295555506,103.12,-3.48,103.1787032289,132.14
2020-01-11 13:00:00,105.1116666586,0.96,105.1160504763,8.1016666586,0,8.1016666586,97.01,0.96,97.0147499095,132.85,8.1016666586,0.0,8.1016666586,8.1016666586,0,8.1016666586,0.0,0.0,0.0,133.31,109.3816666586,-4.14,109.459986301,8.1016666586,0,8.1016666586,101.28,-4.14,101.36457961240001,132.7
2020-01-11 13:30:00,103.7675555464,0.17,103.7676947998,9.1975555464,0,9.1975555464,94.57,0.17,94.5701527967,133.12,9.1975555464,0.0,9.1975555464,9.1975555464,0,9.1975555464,0.0,0.0,0.0,133.41,107.9475555464,-4.98,108.0623669389,9.1975555464,0,9.1975555464,98.75,-4.98,98.8754919078,132.95
2020-01-11 14:00:00,102.6533333275,-0.02,102.6533352758,5.8233333275,0,5.8233333275,96.83,-0.02,96.8300020655,133.04,5.8233333275,0.0,5.8233333275,5.8233333275,0,5.8233333275,0.0,0.0,0.0,133.41,106.9433333275,-5.16,107.0677455782,5.8233333275,0,5.8233333275,101.12,-5.16,101.2515678891,132.95
2020-01-11 14:30:00,100.5992222156,-1.0,100.6041923102,6.6092222156,0,6.6092222156,93.99,-1.0,93.9953195643,133.04,6.6092222156,0.0,6.6092222156,6.6092222156,0,6.6092222156,0.0,0.0,0.0,133.31,104.7392222156,-6.22,104.9237488385,6.6092222156,0,6.6092222156,98.13,-6.22,98.3269306955,132.95
2020-01-11 15:00:00,99.7466666615,-0.58,99.7483529192,5.1266666615,0,5.1266666615,94.62,-0.58,94.6217776202,133.04,5.1266666615,0.0,5.1266666615,5.1266666615,0,5.1266666615,0.0,0.0,0.0,133.31,103.9366666615,-5.78,104.0972577771,5.1266666615,0,5.1266666615,98.81,-5.78,98.9789093696,132.86
2020-01-11 15:30:00,98.5195555514,-0.64,98.5216343046,4.1695555514,0,4.1695555514,94.35,-0.64,94.3521706163,133.04,4.1695555514,0.0,4.1695555514,4.1695555514,0,4.1695555514,0.0,0.0,0.0,133.31,102.6895555514,-5.85,102.8560514474,4.1695555514,0,4.1695555514,98.52,-5.85,98.6935301831,132.86
2020-01-11 16:00:00,96.7666666626,0.02,96.7666687295,4.0366666626,0,4.0366666626,92.73,0.02,92.7300021568,133.34,4.0366666626,0.0,4.0366666626,4.0366666626,0,4.0366666626,0.0,0.0,0.0,133.62,100.8666666626,-5.19,101.0001017011,4.0366666626,0,4.0366666626,96.83,-5.19,96.9689898885,133.16
2020-01-11 16:30:00,91.760999995,1.29,91.7700671247,5.030999995,0,5.030999995,86.73,1.29,86.7395930357,133.15,5.030999995,0.0,5.030999995,5.030999995,0,5.030999995,0.0,0.0,0.0,133.62,95.660999995,-3.88,95.7396538538,5.030999995,0,5.030999995,90.63,-3.88,90.7130161553,133.04
2020-01-11 17:00:00,99.3547777693,3.43,99.4139666526,8.4347777693,0,8.4347777693,90.92,3.43,90.9846761823,131.63,8.4347777693,0.0,8.4347777693,8.4347777693,0,8.4347777693,0.0,0.0,0.0,132.34,103.4647777693,-1.53,103.4760896964,8.4347777693,0,8.4347777693,95.03,-1.53,95.0423158388,131.52
2020-01-11 17:30:00,107.349111104,-0.14,107.3492023949,7.149111104,0,7.149111104,100.2,-0.14,100.2000978043,131.44,7.149111104,0.0,7.149111104,7.149111104,0,7.149111104,0.0,0.0,0.0,131.84,111.919111104,-5.15,112.0375380411,7.149111104,0,7.149111104,104.77,-5.15,104.8964985116,131.29
2020-01-11 18:00:00,109.3908888799,-0.45,109.3918144558,9.0208888799,0,9.0208888799,100.37,-0.45,100.3710087625,131.64,9.0208888799,0.0,9.0208888799,9.0208888799,0,9.0208888799,0.0,0.0,0.0,131.96,113.9508888799,-5.49,114.0830626189,9.0208888799,0,9.0208888799,104.93,-5.49,105.0735218787,131.45
2020-01-11 18:30:00,107.5516666611,-2.94,107.591842635,5.5216666611,0,5.5216666611,102.03,-2.94,102.072349341,131.26,5.5216666611,0.0,5.5216666611,5.5216666611,0,5.5216666611,0.0,0.0,0.0,131.4,112.1716666611,-8.06,112.4608660892,5.5216666611,0,5.5216666611,106.65,-8.06,106.9541308225,131.13
2020-01-11 19:00:00,105.8463333264,-5.86,106.0084236211,6.9563333264,0,6.9563333264,98.89,-5.86,99.0634730867,131.76,6.9563333264,0.0,6.9563333264,6.9563333264,0,6.9563333264,0.0,0.0,0.0,131.56,110.2963333264,-11.15,110.8584847688,6.9563333264,0,6.9563333264,103.34,-11.15,103.9397811235,131.65
2020-01-11 19:30:00,102.7421111074,-6.64,102.9564519339,3.6921111074,0,3.6921111074,99.05,-6.64,99.2723128571,132.06,3.6921111074,0.0,3.6921111074,3.6921111074,0,3.6921111074,0.0,0.0,0.0,131.78,107.2121111074,-12.01,107.8826995774,3.6921111074,0,3.6921111074,103.52,-12.01,104.2143488201,131.92
2020-01-11 20:00:00,96.8995555519,-8.87,97.3046800836,3.6195555519,0,3.6195555519,93.28,-8.87,93.7007753436,132.51,3.6195555519,0.0,3.6195555519,3.6195555519,0,3.6195555519,0.0,0.0,0.0,131.89,101.1195555519,-14.4,102.1397303454,3.6195555519,0,3.6195555519,97.5,-14.4,98.5576481051,132.33
2020-01-11 20:30:00,92.2273333297,-10.74,92.8505714205,3.6473333297,0,3.6473333297,88.58,-10.74,89.2287173504,132.4,3.6473333297,0.0,3.6473333297,3.6473333297,0,3.6473333297,0.0,0.0,0.0,131.56,96.2373333297,-16.37,97.6196764306,3.6473333297,0,3.6473333297,92.59,-16.37,94.0259804522,132.23
2020-01-11 21:00:00,88.2602222185,-11.54,89.0114510951,3.7002222185,0,3.7002222185,84.56,-11.54,85.3438058678,132.88,3.7002222185,0.0,3.7002222185,3.7002222185,0,3.7002222185,0.0,0.0,0.0,131.93,92.0602222185,-17.27,93.666095333,3.7002222185,0,3.7002222185,88.36,-17.27,90.0318971254,132.74
2020-01-11 21:30:00,84.1914444408,-10.35,84.8252428056,3.6514444407999997,0,3.6514444407999997,80.54,-10.35,81.2023035388,133.04,3.6514444407999997,0.0,3.6514444407999997,3.6514444407999997,0,3.6514444407999997,0.0,0.0,0.0,132.18,87.8114444408,-16.07,89.2697859008,3.6514444407999997,0,3.6514444407999997,84.16,-16.07,85.6805141208,132.94
2020-01-11 22:00:00,79.6222222186,-11.52,80.4512813511,3.6122222186,0,3.6122222186,76.01,-11.52,76.8780235178,133.31,3.6122222186,0.0,3.6122222186,3.6122222186,0,3.6122222186,0.0,0.0,0.0,132.31,83.0422222186,-17.34,84.8332851598,3.6122222186,0,3.6122222186,79.43,-17.34,81.300679579,133.23
2020-01-11 22:30:00,73.716999996,-13.2,74.88949251,4.046999996,0,4.046999996,69.67,-13.2,70.9094415434,133.78,4.046999996,0.0,4.046999996,4.046999996,0,4.046999996,0.0,0.0,0.0,132.5,76.826999996,-19.18,79.1849753955,4.046999996,0,4.046999996,72.78,-19.18,75.2648709558,133.64
2020-01-11 23:00:00,68.7839999958,-14.43,70.2813172573,4.2139999958,0,4.2139999958,64.57,-14.43,66.1627523611,133.99,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,132.5,71.7039999958,-20.51,74.5796467905,4.2139999958,0,4.2139999958,67.49,-20.51,70.5376509391,133.84
2020-01-11 23:30:00,68.0634444407,-14.2,69.5289326046,3.7234444407,0,3.7234444407,64.34,-14.2,65.8883570899,133.99,3.7234444407,0.0,3.7234444407,3.7234444407,0,3.7234444407,0.0,0.0,0.0,132.5,70.9534444407,-20.27,73.7920332963,3.7234444407,0,3.7234444407,67.23,-20.27,70.2192694351,133.84
2020-01-12 00:00:00,63.7444444398,-14.72,65.421958064,4.6844444398,0,4.6844444398,59.06,-14.72,60.8667561153,134.16,4.6844444398,0.0,4.6844444398,4.6844444398,0,4.6844444398,0.0,0.0,0.0,132.63,66.4144444398,-20.85,69.6103507407,4.6844444398,0,4.6844444398,61.73,-20.85,65.1560849039,134.02
2020-01-12 00:30:00,72.7275555504,-13.2,73.9157448473,5.1875555504,0,5.1875555504,67.54,-13.2,68.8178145541,133.56,5.1875555504,0.0,5.1875555504,5.1875555504,0,5.1875555504,0.0,0.0,0.0,132.25,75.7975555504,-19.17,78.1841309181,5.1875555504,0,5.1875555504,70.61,-19.17,73.1659825329,133.43
2020-01-12 01:00:00,74.2059999957,-12.16,75.1957181983,4.3459999957,0,4.3459999957,69.86,-12.16,70.9104026219,133.14,4.3459999957,0.0,4.3459999957,4.3459999957,0,4.3459999957,0.0,0.0,0.0,131.98,77.3759999957,-18.03,79.4488909635,4.3459999957,0,4.3459999957,73.03,-18.03,75.2227478892,133.01
2020-01-12 01:30:00,73.1081111073,-12.24,74.1256602647,3.7881111073,0,3.7881111073,69.32,-12.24,70.3923291275,133.31,3.7881111073,0.0,3.7881111073,3.7881111073,0,3.7881111073,0.0,0.0,0.0,132.14,76.2581111073,-18.14,78.3859624528,3.7881111073,0,3.7881111073,72.47,-18.14,74.7058264127,133.17
2020-01-12 02:00:00,70.8249999963,-12.94,71.9973904004,3.7349999963,0,3.7349999963,67.09,-12.94,68.3265080331,133.62,3.7349999963,0.0,3.7349999963,3.7349999963,0,3.7349999963,0.0,0.0,0.0,132.32,73.8449999963,-18.91,76.2277647872,3.7349999963,0,3.7349999963,70.11,-18.91,72.6154267356,133.47
2020-01-12 02:30:00,69.9169999963,-13.13,71.1391860263,3.7269999963,0,3.7269999963,66.19,-13.13,67.4797228803,133.74,3.7269999963,0.0,3.7269999963,3.7269999963,0,3.7269999963,0.0,0.0,0.0,132.46,72.9069999963,-19.13,75.3749795917,3.7269999963,0,3.7269999963,69.18,-19.13,71.7762446775,133.63
2020-01-12 03:00:00,67.1295555519,-13.72,68.5172651862,3.6695555519000003,0,3.6695555519000003,63.46,-13.72,64.9261888609,134.06,3.6695555519000003,0.0,3.6695555519000003,3.6695555519000003,0,3.6695555519000003,0.0,0.0,0.0,132.64,69.9895555519,-19.78,72.730916991,3.6695555519000003,0,3.6695555519000003,66.32,-19.78,69.2068696012,133.91
2020-01-12 03:30:00,63.2764444408,-13.32,64.6632107235,3.6464444408,0,3.6464444408,59.63,-13.32,61.099585105,134.29,3.6464444408,0.0,3.6464444408,3.6464444408,0,3.6464444408,0.0,0.0,0.0,132.89,65.9564444408,-19.38,68.7447231667,3.6464444408,0,3.6464444408,62.31,-19.38,65.254275722,134.14
2020-01-12 04:00:00,60.1789999963,-7.67,60.6658136066,3.6989999963,0,3.6989999963,56.48,-7.67,56.9984148902,133.86,3.6989999963,0.0,3.6989999963,3.6989999963,0,3.6989999963,0.0,0.0,0.0,133.05,62.6789999963,-13.49,64.1142506822,3.6989999963,0,3.6989999963,58.98,-13.49,60.503061906,133.73
2020-01-12 04:30:00,57.9395555519,-7.62,58.4384847301,3.6995555519,0,3.6995555519,54.24,-7.62,54.772639155,133.86,3.6995555519,0.0,3.6995555519,3.6995555519,0,3.6995555519,0.0,0.0,0.0,133.05,60.3495555519,-13.45,61.8301815888,3.6995555519,0,3.6995555519,56.65,-13.45,58.2247799481,133.73
2020-01-12 05:00:00,56.1311111074,-7.72,56.6595096533,3.7111111074,0,3.7111111074,52.42,-7.72,52.9854206362,133.86,3.7111111074,0.0,3.7111111074,3.7111111074,0,3.7111111074,0.0,0.0,0.0,133.05,58.4611111074,-13.56,60.0131244972,3.7111111074,0,3.7111111074,54.75,-13.56,56.4042205868,133.73
2020-01-12 05:30:00,54.6245555519,-7.1,55.0840455054,3.6845555519,0,3.6845555519,50.94,-7.1,51.4324177927,133.59,3.6845555519,0.0,3.6845555519,3.6845555519,0,3.6845555519,0.0,0.0,0.0,132.86,56.9045555519,-12.9,58.3484227941,3.6845555519,0,3.6845555519,53.22,-12.9,54.7611029838,133.47
2020-01-12 06:00:00,55.7034444409,-6.12,56.0386306273,3.5634444409,0,3.5634444409,52.14,-6.12,52.4979428168,133.1,3.5634444409,0.0,3.5634444409,3.5634444409,0,3.5634444409,0.0,0.0,0.0,132.43,58.0434444409,-11.84,59.238729245,3.5634444409,0,3.5634444409,54.48,-11.84,55.751735399,132.99
2020-01-12 06:30:00,57.6756666625,-5.5600000000000005,57.9430420755,4.2156666625,0,4.2156666625,53.46,-5.5600000000000005,53.7483506724,133.1,4.2156666625,0.0,4.2156666625,4.2156666625,0,4.2156666625,0.0,0.0,0.0,132.55,60.0656666625,-11.25,61.1101203697,4.2156666625,0,4.2156666625,55.85,-11.25,56.9717912655,132.99
2020-01-12 07:00:00,59.8833333291,-4.71,60.0682754089,4.2233333291,0,4.2233333291,55.66,-4.71,55.8589267709,133.18,4.2233333291,0.0,4.2233333291,4.2233333291,0,4.2233333291,0.0,0.0,0.0,132.72,62.4033333291,-10.34,63.2541825541,4.2233333291,0,4.2233333291,58.18,-10.34,59.0916914634,133.08
2020-01-12 07:30:00,64.089444441,-4.52,64.2486364739,3.489444441,0,3.489444441,60.6,-4.52,60.768333859,133.29,3.489444441,0.0,3.489444441,3.489444441,0,3.489444441,0.0,0.0,0.0,132.89,66.809444441,-10.12,67.5715640378,3.489444441,0,3.489444441,63.32,-10.12,64.1236056379,133.19
2020-01-12 08:00:00,69.7247777742,-4.55,69.8730787619,3.5447777742,0,3.5447777742,66.18,-4.55,66.3362261513,133.75,3.5447777742,0.0,3.5447777742,3.5447777742,0,3.5447777742,0.0,0.0,0.0,133.32,72.6747777742,-10.15,73.3801459833,3.5447777742,0,3.5447777742,69.13,-10.15,69.8711628642,133.6
2020-01-12 08:30:00,74.8752222187,-4.1,74.9873916222,3.5552222187,0,3.5552222187,71.32,-4.1,71.4377519243,134.05,3.5552222187,0.0,3.5552222187,3.5552222187,0,3.5552222187,0.0,0.0,0.0,133.75,78.0552222187,-9.66,78.6507044826,3.5552222187,0,3.5552222187,74.5,-9.66,75.123668707,133.92
2020-01-12 09:00:00,78.4434444386,-2.46,78.4820079724,5.8734444386,0,5.8734444386,72.57,-2.46,72.6116829443,133.51,5.8734444386,0.0,5.8734444386,5.8734444386,0,5.8734444386,0.0,0.0,0.0,133.37,81.6534444386,-7.9,82.034718191,5.8734444386,0,5.8734444386,75.78,-7.9,76.190671345,133.36
2020-01-12 09:30:00,79.4941110997,-1.94,79.5177797698,11.4541110997,0,11.4541110997,68.04,-1.94,68.0676516416,133.8,11.4541110997,0.0,11.4541110997,11.4541110997,0,11.4541110997,0.0,0.0,0.0,133.69,82.5441110997,-7.4,82.8751487313,11.4541110997,0,11.4541110997,71.09,-7.4,71.4741078993,133.7
2020-01-12 10:00:00,83.5852222116,-0.72,83.5883231807,10.5852222116,0,10.5852222116,73.0,-0.72,73.0035505986,133.39,10.5852222116,0.0,10.5852222116,10.5852222116,0,10.5852222116,0.0,0.0,0.0,133.4,86.8352222116,-6.07,87.0471177957,10.5852222116,0,10.5852222116,76.25,-6.07,76.4912243333,133.25
2020-01-12 10:30:00,86.0053333183,-0.9400000000000001,86.0104700556,15.0753333183,0,15.0753333183,70.93,-0.9400000000000001,70.9362284027,133.5,15.0753333183,0.0,15.0753333183,15.0753333183,0,15.0753333183,0.0,0.0,0.0,133.5,89.1253333183,-6.31,89.3484254987,15.0753333183,0,15.0753333183,74.05,-6.31,74.3183597774,133.32
2020-01-12 11:00:00,86.0196666522,-0.02,86.0196689773,14.4496666522,0,14.4496666522,71.57,-0.02,71.5700027945,133.5,14.4496666522,0.0,14.4496666522,14.4496666522,0,14.4496666522,0.0,0.0,0.0,133.63,89.1796666522,-5.33,89.3388036869,14.4496666522,0,14.4496666522,74.73,-5.33,74.9198358247,133.32
2020-01-12 11:30:00,83.3144444311,-0.12,83.3145308506,13.3444444311,0,13.3444444311,69.97,-0.12,69.9701029012,133.6,13.3444444311,0.0,13.3444444311,13.3444444311,0,13.3444444311,0.0,0.0,0.0,133.63,86.3644444311,-5.45,86.5362338093,13.3444444311,0,13.3444444311,73.02,-5.45,73.2231035944,133.45
2020-01-12 12:00:00,82.8297777643,0.34,82.830475578,13.4897777643,0,13.4897777643,69.34,0.34,69.3408335687,133.46,13.4897777643,0.0,13.4897777643,13.4897777643,0,13.4897777643,0.0,0.0,0.0,133.63,85.8697777643,-4.97,86.0134851828,13.4897777643,0,13.4897777643,72.38,-4.97,72.5504328037,133.32
2020-01-12 12:30:00,87.4944444307,0.59,87.4964336773,13.7044444307,0,13.7044444307,73.79,0.59,73.792358683,133.37,13.7044444307,0.0,13.7044444307,13.7044444307,0,13.7044444307,0.0,0.0,0.0,133.63,90.7544444307,-4.69,90.8755483281,13.7044444307,0,13.7044444307,77.05,-4.69,77.192607159,133.16
2020-01-12 13:00:00,84.1468888738,0.71,84.1498841778,15.1168888738,0,15.1168888738,69.03,0.71,69.0336512145,133.37,15.1168888738,0.0,15.1168888738,15.1168888738,0,15.1168888738,0.0,0.0,0.0,133.53,87.1668888738,-4.59,87.2876544302,15.1168888738,0,15.1168888738,72.05,-4.59,72.196056679,133.25
2020-01-12 13:30:00,81.1022222078,-0.65,81.1048269035,14.4122222078,0,14.4122222078,66.69,-0.65,66.6931675661,133.57,14.4122222078,0.0,14.4122222078,14.4122222078,0,14.4122222078,0.0,0.0,0.0,133.53,84.0122222078,-6.05,84.2297808396,14.4122222078,0,14.4122222078,69.6,-6.05,69.862454151,133.43
2020-01-12 14:00:00,78.9352222094,-1.96,78.959552337,12.7752222094,0,12.7752222094,66.16,-1.96,66.1890262808,133.81,12.7752222094,0.0,12.7752222094,12.7752222094,0,12.7752222094,0.0,0.0,0.0,133.62,81.8252222094,-7.44,82.1627688775,12.7752222094,0,12.7752222094,69.05,-7.44,69.4496659459,133.72
2020-01-12 14:30:00,79.8508888772,-2.01,79.8761826484,11.6908888772,0,11.6908888772,68.16,-2.01,68.1896304433,133.71,11.6908888772,0.0,11.6908888772,11.6908888772,0,11.6908888772,0.0,0.0,0.0,133.62,82.8408888772,-7.48,83.1779013318,11.6908888772,0,11.6908888772,71.15,-7.48,71.5421057839,133.57
2020-01-12 15:00:00,81.3967777669,-2.19,81.4262336771,10.8767777669,0,10.8767777669,70.52,-2.19,70.5539970519,133.6,10.8767777669,0.0,10.8767777669,10.8767777669,0,10.8767777669,0.0,0.0,0.0,133.62,84.5267777669,-7.65,84.872249055,10.8767777669,0,10.8767777669,73.65,-7.65,74.0462355559,133.57
2020-01-12 15:30:00,87.2494444372,-1.98,87.2719081641,7.1994444372,0,7.1994444372,80.05,-1.98,80.0744834513,133.28,7.1994444372,0.0,7.1994444372,7.1994444372,0,7.1994444372,0.0,0.0,0.0,133.3,90.8394444372,-7.33,91.1347001184,7.1994444372,0,7.1994444372,83.64,-7.33,83.9605770585,133.15
2020-01-12 16:00:00,91.0287777733,-0.29,91.029239714,4.4287777733,0,4.4287777733,86.6,-0.29,86.6004855645,132.37,4.4287777733,0.0,4.4287777733,4.4287777733,0,4.4287777733,0.0,0.0,0.0,132.59,94.9287777733,-5.45,95.085095307,4.4287777733,0,4.4287777733,90.5,-5.45,90.6639536972,132.24
2020-01-12 16:30:00,95.7363333264,1.47,95.7476183452,6.9563333264,0,6.9563333264,88.78,1.47,88.7921691367,131.74,6.9563333264,0.0,6.9563333264,6.9563333264,0,6.9563333264,0.0,0.0,0.0,132.22,99.7363333264,-3.56,99.7998486241,6.9563333264,0,6.9563333264,92.78,-3.56,92.848274082,131.61
2020-01-12 17:00:00,104.3944444357,-0.03,104.3944487463,8.7444444357,0,8.7444444357,95.65,-0.03,95.6500047047,131.34,8.7444444357,0.0,8.7444444357,8.7444444357,0,8.7444444357,0.0,0.0,0.0,131.76,108.7544444357,-5.07,108.8725589142,8.7444444357,0,8.7444444357,100.01,-5.07,100.1384291868,131.23
2020-01-12 17:30:00,113.260777769,-0.29,113.2611490355,8.760777769,0,8.760777769,104.5,-0.29,104.5004023916,131.15,8.760777769,0.0,8.760777769,8.760777769,0,8.760777769,0.0,0.0,0.0,131.65,118.010777769,-5.24,118.1270556208,8.760777769,0,8.760777769,109.25,-5.24,109.3755918841,131.05
2020-01-12 18:00:00,112.4046666579,-0.01,112.4046671027,8.8046666579,0,8.8046666579,103.6,-0.01,103.6000004826,131.15,8.8046666579,0.0,8.8046666579,8.8046666579,0,8.8046666579,0.0,0.0,0.0,131.65,117.1046666579,-4.94,117.208816021,8.8046666579,0,8.8046666579,108.3,-4.94,108.4126081229,131.05
2020-01-12 18:30:00,110.0481111024,-0.15,110.0482133303,8.758111102400001,0,8.758111102400001,101.29,-0.15,101.2901110672,131.15,8.758111102400001,0.0,8.758111102400001,8.758111102400001,0,8.758111102400001,0.0,0.0,0.0,131.65,114.6381111024,-5.17,114.7546313537,8.758111102400001,0,8.758111102400001,105.88,-5.17,106.0061474632,131.05
2020-01-12 19:00:00,105.5961111028,-3.3,105.647662918,8.3561111028,0,8.3561111028,97.24,-3.3,97.2959793619,131.31,8.3561111028,0.0,8.3561111028,8.3561111028,0,8.3561111028,0.0,0.0,0.0,131.44,110.0361111028,-8.47,110.3616176332,8.3561111028,0,8.3561111028,101.68,-8.47,102.0321679668,131.18
