Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-12 19:30:00,103.2917777716,-5.11,103.4181002302,6.1417777716,0,6.1417777716,97.15,-5.11,97.284297808,131.48,6.1417777716,0.0,6.1417777716,6.1417777716,0,6.1417777716,0.0,0.0,0.0,131.44,107.7417777716,-10.38,108.2406350563,6.1417777716,0,6.1417777716,101.6,-10.38,102.1288617385,131.37
2020-01-12 20:00:00,100.4011111061,-8.01,100.7201231698,5.0211111061,0,5.0211111061,95.38,-8.01,95.715748443,132.19,5.0211111061,0.0,5.0211111061,5.0211111061,0,5.0211111061,0.0,0.0,0.0,131.74,104.7211111061,-13.48,105.5851386858,5.0211111061,0,5.0211111061,99.7,-13.48,100.607158791,132.05
2020-01-12 20:30:00,102.0637777716,-8.63,102.4279826659,6.1737777716,0,6.1737777716,95.89,-8.63,96.2775622874,132.38,6.1737777716,0.0,6.1737777716,6.1737777716,0,6.1737777716,0.0,0.0,0.0,131.89,106.3837777716,-14.1,107.3141098503,6.1737777716,0,6.1737777716,100.21,-14.1,101.1971051958,132.28
2020-01-12 21:00:00,99.2242222188,-9.02,99.6333612548,3.4442222188000002,0,3.4442222188000002,95.78,-9.02,96.2037878672,132.55,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,132.0,103.5042222188,-14.55,104.5218949174,3.4442222188000002,0,3.4442222188000002,100.06,-14.55,101.1123439546,132.44
2020-01-12 21:30:00,93.9441111082,-11.03,94.5894122611,2.9441111082,0,2.9441111082,91.0,-11.03,91.6660291493,133.32,2.9441111082,0.0,2.9441111082,2.9441111082,0,2.9441111082,0.0,0.0,0.0,132.5,97.9941111082,-16.73,99.4119646314,2.9441111082,0,2.9441111082,95.05,-16.73,96.511115422,133.21
2020-01-12 22:00:00,88.0182222193,-12.51,88.9027982835,2.9582222193,0,2.9582222193,85.06,-12.51,85.9750178831,133.42,2.9582222193,0.0,2.9582222193,2.9582222193,0,2.9582222193,0.0,0.0,0.0,132.38,91.7882222193,-18.31,93.5966550587,2.9582222193,0,2.9582222193,88.83,-18.31,90.697436568,133.33
2020-01-12 22:30:00,82.7534444415,-13.93,83.9176826833,2.9634444415,0,2.9634444415,79.79,-13.93,80.9968456176,133.72,2.9634444415,0.0,2.9634444415,2.9634444415,0,2.9634444415,0.0,0.0,0.0,132.48,86.2834444415,-19.86,88.5395526569,2.9634444415,0,2.9634444415,83.32,-19.86,85.6542001305,133.61
2020-01-12 23:00:00,76.5694444415,-14.57,77.9433430261,2.9594444415,0,2.9594444415,73.61,-14.57,75.0381036541,134.03,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,132.64,79.8294444415,-20.58,82.4395329914,2.9594444415,0,2.9594444415,76.87,-20.58,79.5772159603,133.92
2020-01-12 23:30:00,74.2448888859,-10.41,74.971138618,3.0148888859,0,3.0148888859,71.23,-10.41,71.9866723776,133.67,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,132.64,77.3948888859,-16.23,79.0783265229,3.0148888859,0,3.0148888859,74.38,-16.23,76.1301339812,133.57
2020-01-13 00:00:00,72.4696666637,-10.76,73.2641125405,2.9896666637,0,2.9896666637,69.48,-10.76,70.3082356485,133.18,2.9896666637,0.0,2.9896666637,2.9896666637,0,2.9896666637,0.0,0.0,0.0,132.15,75.5596666637,-16.57,77.3552074933,2.9896666637,0,2.9896666637,72.57,-16.57,74.4376907218,133.04
2020-01-13 00:30:00,84.2507777749,-7.86,84.6166245821,2.9107777749,0,2.9107777749,81.34,-7.86,81.7188790917,132.49,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,131.88,87.9007777749,-13.41,88.9177981814,2.9107777749,0,2.9107777749,84.99,-13.41,86.0414330425,132.33
2020-01-13 01:00:00,86.3791111082,-7.73,86.7242972634,2.9491111082,0,2.9491111082,83.43,-7.73,83.787336752,132.69,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,132.12,90.0791111082,-13.29,91.0542165857,2.9491111082,0,2.9491111082,87.13,-13.29,88.1377387956,132.57
2020-01-13 01:30:00,84.8213333303,-8.19,85.2158124289,3.0613333303,0,3.0613333303,81.76,-8.19,82.1691773112,133.21,3.0613333303,0.0,3.0613333303,3.0613333303,0,3.0613333303,0.0,0.0,0.0,132.52,88.4413333303,-13.81,89.5130467655,3.0613333303,0,3.0613333303,85.38,-13.81,86.4896554508,133.06
2020-01-13 02:00:00,82.5634444415,-8.97,83.0492821043,2.9934444415,0,2.9934444415,79.57,-8.97,80.0740020231,133.74,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,132.96,85.6934444415,-14.64,86.9350103252,2.9934444415,0,2.9934444415,82.7,-14.64,83.9858297572,133.62
2020-01-13 02:30:00,81.4427777748,-8.98,81.9363561045,2.9527777748,0,2.9527777748,78.49,-8.98,79.002028455,133.38,2.9527777748,0.0,2.9527777748,2.9527777748,0,2.9527777748,0.0,0.0,0.0,132.57,84.9227777748,-14.68,86.1822521462,2.9527777748,0,2.9527777748,81.97,-14.68,83.2741454474,133.23
2020-01-13 03:00:00,79.1226666637,-9.32,79.6696854517,2.9626666637,0,2.9626666637,76.16,-9.32,76.7281434677,133.56,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,132.73,82.5126666637,-15.07,83.8775599309,2.9626666637,0,2.9626666637,79.55,-15.07,80.9648528684,133.43
2020-01-13 03:30:00,75.6342222191,-9.85,76.2729183308,3.0842222191,0,3.0842222191,72.55,-9.85,73.2156062599,134.0,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,133.09,78.8642222191,-15.67,80.4059353918,3.0842222191,0,3.0842222191,75.78,-15.67,77.383184866,133.89
2020-01-13 04:00:00,72.867111108,-10.25,73.58449824,3.087111108,0,3.087111108,69.78,-10.25,70.5287948288,134.25,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,133.29,75.967111108,-16.12,77.6585885147,3.087111108,0,3.087111108,72.88,-16.12,74.6414683671,134.15
2020-01-13 04:30:00,71.5833333303,-10.35,72.3276994703,3.0833333303,0,3.0833333303,68.5,-10.35,69.2775035636,134.25,3.0833333303,0.0,3.0833333303,3.0833333303,0,3.0833333303,0.0,0.0,0.0,133.29,74.6233333303,-16.25,76.372143988,3.0833333303,0,3.0833333303,71.54,-16.25,73.3623479722,134.15
2020-01-13 05:00:00,70.6497777747,-10.25,71.3894501983,3.1097777747,0,3.1097777747,67.54,-10.25,68.313352282,134.16,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,133.13,73.6597777747,-16.12,75.4030321792,3.1097777747,0,3.1097777747,70.55,-16.12,72.3682036533,134.03
2020-01-13 05:30:00,72.1256666636,-9.16,72.7050025216,3.0956666636,0,3.0956666636,69.03,-9.16,69.6350953184,133.73,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,132.82,75.1856666636,-14.96,76.6595465134,3.0956666636,0,3.0956666636,72.09,-14.96,73.6258765652,133.61
2020-01-13 06:00:00,74.4556666635,-7.89,74.8725476947,3.1956666635,0,3.1956666635,71.26,-7.89,71.6954649891,133.73,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,133.07,77.6256666635,-13.61,78.8097470174,3.1956666635,0,3.1956666635,74.43,-13.61,75.6641064178,133.61
2020-01-13 06:30:00,81.0188888822,-4.0,81.1175711896,6.6788888822,0,6.6788888822,74.34,-4.0,74.4475358894,133.23,6.6788888822,0.0,6.6788888822,6.6788888822,0,6.6788888822,0.0,0.0,0.0,132.96,84.3488888822,-9.5,84.8821833818,6.6788888822,0,6.6788888822,77.67,-9.5,78.2488268283,133.1
2020-01-13 07:00:00,89.0802222166,-1.18,89.0880373011,5.5802222166,0,5.5802222166,83.5,-1.18,83.5083373083,132.57,5.5802222166,0.0,5.5802222166,5.5802222166,0,5.5802222166,0.0,0.0,0.0,132.68,92.8302222166,-6.43,93.0526466942,5.5802222166,0,5.5802222166,87.25,-6.43,87.4866126902,132.44
2020-01-13 07:30:00,96.2035555484,0.76,96.2065574696,7.1235555484,0,7.1235555484,89.08,0.76,89.0832419706,132.08,7.1235555484,0.0,7.1235555484,7.1235555484,0,7.1235555484,0.0,0.0,0.0,132.5,100.2135555484,-4.33,100.3070566593,7.1235555484,0,7.1235555484,93.09,-4.33,93.1906486725,131.95
2020-01-13 08:00:00,102.3465555484,3.21,102.3968824361,7.1265555484,0,7.1265555484,95.22,3.21,95.2740914415,131.26,7.1265555484,0.0,7.1265555484,7.1265555484,0,7.1265555484,0.0,0.0,0.0,132.0,106.6365555484,-1.6400000000000001,106.6491658628,7.1265555484,0,7.1265555484,99.51,-1.6400000000000001,99.5235133021,131.1
2020-01-13 08:30:00,103.8465555482,3.35,103.9005755481,7.3965555482,0,7.3965555482,96.45,3.35,96.5081602767,131.4,7.3965555482,0.0,7.3965555482,7.3965555482,0,7.3965555482,0.0,0.0,0.0,132.18,108.2165555482,-1.5,108.2269508704,7.3965555482,0,7.3965555482,100.82,-1.5,100.8311578829,131.28
2020-01-13 09:00:00,104.6928888833,4.55,104.7917147619,5.5528888833,0,5.5528888833,99.14,4.55,99.244355507,131.17,5.5528888833,0.0,5.5528888833,5.5528888833,0,5.5528888833,0.0,0.0,0.0,132.08,109.1428888833,-0.23,109.1431312259,5.5528888833,0,5.5528888833,103.59,-0.23,103.5902553332,131.01
2020-01-13 09:30:00,105.0148888847,5.14,105.1406034197,4.2048888847,0,4.2048888847,100.81,5.14,100.9409515509,131.04,4.2048888847,0.0,4.2048888847,4.2048888847,0,4.2048888847,0.0,0.0,0.0,132.08,109.5548888847,0.42,109.5556939576,4.2048888847,0,4.2048888847,105.35,0.42,105.350837206,130.9
2020-01-13 10:00:00,104.828333329,5.29,104.9617243024,4.298333329,0,4.298333329,100.53,5.29,100.6690866155,131.04,4.298333329,0.0,4.298333329,4.298333329,0,4.298333329,0.0,0.0,0.0,132.01,109.368333329,0.58,109.3698712405,4.298333329,0,4.298333329,105.07,0.58,105.0716008253,130.9
2020-01-13 10:30:00,105.0328888809,4.7,105.1379938304,7.9628888809,0,7.9628888809,97.07,4.7,97.1837172576,131.15,7.9628888809,0.0,7.9628888809,7.9628888809,0,7.9628888809,0.0,0.0,0.0,132.09,109.4128888809,-0.07,109.4129112732,7.9628888809,0,7.9628888809,101.45,-0.07,101.4500241498,131.0
2020-01-13 11:00:00,105.5721111036,5.48,105.7142423842,7.4921111036,0,7.4921111036,98.08,5.48,98.2329720613,131.0,7.4921111036,0.0,7.4921111036,7.4921111036,0,7.4921111036,0.0,0.0,0.0,131.98,109.9821111036,0.78,109.9848769732,7.4921111036,0,7.4921111036,102.49,0.78,102.4929680515,130.82
2020-01-13 11:30:00,105.328111106,5.83,105.4893354285,5.138111106,0,5.138111106,100.19,5.83,100.3594788747,131.12,5.138111106,0.0,5.138111106,5.138111106,0,5.138111106,0.0,0.0,0.0,132.19,109.828111106,1.15,109.8341317128,5.138111106,0,5.138111106,104.69,1.15,104.6963160765,130.93
2020-01-13 12:00:00,106.7249999944,6.14,106.9014743762,5.5749999944,0,5.5749999944,101.15,6.14,101.3361835674,130.86,5.5749999944,0.0,5.5749999944,5.5749999944,0,5.5749999944,0.0,0.0,0.0,131.97,111.2649999944,1.49,111.2749761795,5.5749999944,0,5.5749999944,105.69,1.49,105.700502364,130.69
2020-01-13 12:30:00,107.8775555461,6.48,108.0720009559,9.4275555461,0,9.4275555461,98.45,6.48,98.6630270162,130.44,9.4275555461,0.0,9.4275555461,9.4275555461,0,9.4275555461,0.0,0.0,0.0,131.57,112.3175555461,1.87,112.3331214908,9.4275555461,0,9.4275555461,102.89,1.87,102.9069919879,130.27
2020-01-13 13:00:00,107.881666657,6.04,108.05061592,9.621666657,0,9.621666657,98.26,6.04,98.4454630747,130.82,9.621666657,0.0,9.621666657,9.621666657,0,9.621666657,0.0,0.0,0.0,131.95,112.291666657,1.3900000000000001,112.3002693702,9.621666657,0,9.621666657,102.67,1.3900000000000001,102.6794088413,130.66
2020-01-13 13:30:00,108.5628888803,5.27,108.6907251886,8.6028888803,0,8.6028888803,99.96,5.27,100.0988236694,131.0,8.6028888803,0.0,8.6028888803,8.6028888803,0,8.6028888803,0.0,0.0,0.0,132.05,113.0628888803,0.58,113.0643765381,8.6028888803,0,8.6028888803,104.46,0.58,104.4616101733,130.88
2020-01-13 14:00:00,108.7056666607,5.92,108.8667459059,5.9556666607,0,5.9556666607,102.75,5.92,102.920400796,130.91,5.9556666607,0.0,5.9556666607,5.9556666607,0,5.9556666607,0.0,0.0,0.0,132.05,113.3256666607,1.27,113.332782654,5.9556666607,0,5.9556666607,107.37,1.27,107.3775106808,130.78
2020-01-13 14:30:00,108.7901111068,6.55,108.9871128833,4.3101111068,0,4.3101111068,104.48,6.55,104.6851130773,130.91,4.3101111068,0.0,4.3101111068,4.3101111068,0,4.3101111068,0.0,0.0,0.0,132.05,113.4801111068,1.9500000000000002,113.4968639074,4.3101111068,0,4.3101111068,109.17,1.9500000000000002,109.1874141099,130.69
2020-01-13 15:00:00,109.2947777743,6.97,109.5167993905,3.4447777743,0,3.4447777743,105.85,6.97,106.0792317091,131.67,3.4447777743,0.0,3.4447777743,3.4447777743,0,3.4447777743,0.0,0.0,0.0,132.91,114.0347777743,2.34,114.0587837128,3.4447777743,0,3.4447777743,110.59,2.34,110.6147535368,131.51
2020-01-13 15:30:00,109.8045555523,6.87,110.0192588597,3.2645555523,0,3.2645555523,106.54,6.87,106.7612687261,132.01,3.2645555523,0.0,3.2645555523,3.2645555523,0,3.2645555523,0.0,0.0,0.0,133.29,114.5845555523,2.2,114.605673381,3.2645555523,0,3.2645555523,111.32,2.2,111.3417370082,131.87
2020-01-13 16:00:00,114.1437777713,7.58,114.3951852304,6.4937777713,0,6.4937777713,107.65,7.58,107.9165367309,131.85,6.4937777713,0.0,6.4937777713,6.4937777713,0,6.4937777713,0.0,0.0,0.0,133.18,118.9737777713,2.95,119.0103453367,6.4937777713,0,6.4937777713,112.48,2.95,112.518678005,131.67
2020-01-13 16:30:00,117.3837777688,8.46,117.6882444566,8.9937777688,0,8.9937777688,108.39,8.46,108.7196564564,131.67,8.9937777688,0.0,8.9937777688,8.9937777688,0,8.9937777688,0.0,0.0,0.0,133.1,122.2337777688,3.9,122.2959787876,8.9937777688,0,8.9937777688,113.24,3.9,113.3071383453,131.51
2020-01-13 17:00:00,122.8622222131,9.06,123.1958166788,9.1022222131,0,9.1022222131,113.76,9.06,114.1202050471,130.77,9.1022222131,0.0,9.1022222131,9.1022222131,0,9.1022222131,0.0,0.0,0.0,132.36,127.9722222131,4.63,128.0559508893,9.1022222131,0,9.1022222131,118.87,4.63,118.9601353395,130.57
2020-01-13 17:30:00,127.3599999908,8.89,127.6698934662,9.1899999908,0,9.1899999908,118.17,8.89,118.5039282049,131.0,9.1899999908,0.0,9.1899999908,9.1899999908,0,9.1899999908,0.0,0.0,0.0,132.69,132.6699999908,4.48,132.7456187509,9.1899999908,0,9.1899999908,123.48,4.48,123.5612431145,130.91
2020-01-13 18:00:00,127.0865555463,8.62,127.3785578527,9.2365555463,0,9.2365555463,117.85,8.62,118.1648293698,131.2,9.2365555463,0.0,9.2365555463,9.2365555463,0,9.2365555463,0.0,0.0,0.0,132.8,132.3865555463,4.16,132.4518995312,9.2365555463,0,9.2365555463,123.15,4.16,123.2202422494,131.07
2020-01-13 18:30:00,124.3566666575,7.01,124.5540872158,9.1566666575,0,9.1566666575,115.2,7.01,115.4130846135,131.57,9.1566666575,0.0,9.1566666575,9.1566666575,0,9.1566666575,0.0,0.0,0.0,132.96,129.5366666575,2.45,129.5598337014,9.1566666575,0,9.1566666575,120.38,2.45,120.4049288858,131.41
2020-01-13 19:00:00,123.6857777727,7.52,123.9141720032,5.0457777727,0,5.0457777727,118.64,7.52,118.8780888137,131.5,5.0457777727,0.0,5.0457777727,5.0457777727,0,5.0457777727,0.0,0.0,0.0,132.96,128.9957777727,2.9699999999999998,129.0299638967,5.0457777727,0,5.0457777727,123.95,2.9699999999999998,123.985577387,131.41
2020-01-13 19:30:00,116.14333333,8.66,116.465743792,3.29333333,0,3.29333333,112.85,8.66,113.1817922636,131.17,3.29333333,0.0,3.29333333,3.29333333,0,3.29333333,0.0,0.0,0.0,132.68,121.23333333,4.14,121.3040012131,3.29333333,0,3.29333333,117.94,4.14,118.012640001,131.01
2020-01-13 20:00:00,110.1826666632,5.75,110.3325995933,3.4426666632,0,3.4426666632,106.74,5.75,106.8947617987,131.5,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,132.68,114.9626666632,1.05,114.9674615981,3.4426666632,0,3.4426666632,111.52,1.05,111.52494295,131.37
2020-01-13 20:30:00,105.0015555522,3.35,105.0549816448,3.3515555522,0,3.3515555522,101.65,3.35,101.7051866917,131.89,3.3515555522,0.0,3.3515555522,3.3515555522,0,3.3515555522,0.0,0.0,0.0,132.68,109.5715555522,-1.53,109.5822370922,3.3515555522,0,3.3515555522,106.22,-1.53,106.2310185398,131.73
2020-01-13 21:00:00,101.8676666633,1.07,101.873286054,3.3276666633,0,3.3276666633,98.54,1.07,98.5458091448,131.89,3.3276666633,0.0,3.3276666633,3.3276666633,0,3.3276666633,0.0,0.0,0.0,132.48,106.2776666633,-3.92,106.3499357377,3.3276666633,0,3.3276666633,102.95,-3.92,103.0246033722,131.73
2020-01-13 21:30:00,94.9454444413,-0.4,94.9462870267,3.1554444413000002,0,3.1554444413000002,91.79,-0.4,91.7908715505,132.51,3.1554444413000002,0.0,3.1554444413000002,3.1554444413000002,0,3.1554444413000002,0.0,0.0,0.0,132.82,99.0654444413,-5.55,99.2207880555,3.1554444413000002,0,3.1554444413000002,95.91,-5.55,96.0704460279,132.37
2020-01-13 22:00:00,88.008111108,-2.19,88.0353549479,3.098111108,0,3.098111108,84.91,-2.19,84.9382375612,133.09,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,133.12,91.808111108,-7.52,92.1155777555,3.098111108,0,3.098111108,88.71,-7.52,89.0281668912,132.99
2020-01-13 22:30:00,81.0946666635,-4.11,81.1987503676,3.1946666635,0,3.1946666635,77.9,-4.11,78.0083463483,133.66,3.1946666635,0.0,3.1946666635,3.1946666635,0,3.1946666635,0.0,0.0,0.0,133.45,84.59466666349999,-9.62,85.1398968046,3.1946666635,0,3.1946666635,81.4,-9.62,81.9664833941,133.52
2020-01-13 23:00:00,74.2335555523,-5.5,74.4370255312,3.2735555523,0,3.2735555523,70.96,-5.5,71.1728290853,134.09,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,133.68,77.4235555523,-11.14,78.220883109,3.2735555523,0,3.2735555523,74.15,-11.14,74.982145208,133.97
2020-01-13 23:30:00,73.0476666628,-6.21,73.3111567558,3.8976666628,0,3.8976666628,69.15,-6.21,69.4282838618,134.09,3.8976666628,0.0,3.8976666628,3.8976666628,0,3.8976666628,0.0,0.0,0.0,133.56,76.1476666628,-11.89,77.0703525241,3.8976666628,0,3.8976666628,72.25,-11.89,73.2218177868,133.97
2020-01-14 00:00:00,75.2652222182,-7.63,75.6509786821,4.0152222182,0,4.0152222182,71.25,-7.63,71.6573750566,134.33,4.0152222182,0.0,4.0152222182,4.0152222182,0,4.0152222182,0.0,0.0,0.0,133.68,78.4352222182,-13.4,79.57162864,4.0152222182,0,4.0152222182,74.42,-13.4,75.6167732715,134.22
2020-01-14 00:30:00,86.0405555523,-5.88,86.2412407132,3.2505555523,0,3.2505555523,82.79,-5.88,82.998545168,133.86,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,133.46,89.7205555523,-11.45,90.4482204834,3.2505555523,0,3.2505555523,86.47,-11.45,87.2247866148,133.72
2020-01-14 01:00:00,87.9955555522,-5.28,88.1538212271,3.3855555522,0,3.3855555522,84.61,-5.28,84.7745864042,133.55,3.3855555522,0.0,3.3855555522,3.3855555522,0,3.3855555522,0.0,0.0,0.0,133.21,91.7755555522,-10.79,92.4076657908,3.3855555522,0,3.3855555522,88.39,-10.79,89.0461464635,133.43
2020-01-14 01:30:00,85.6055555515,-6.06,85.8197805945,4.0255555515,0,4.0255555515,81.58,-6.06,81.8047675872,133.88,4.0255555515,0.0,4.0255555515,4.0255555515,0,4.0255555515,0.0,0.0,0.0,133.48,89.2155555515,-11.66,89.9742793934,4.0255555515,0,4.0255555515,85.19,-11.66,85.984252628,133.79
2020-01-14 02:00:00,84.2965555523,-6.36,84.5361394788,3.2965555523,0,3.2965555523,81.0,-6.36,81.2493052278,134.19,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,133.77,87.8965555523,-11.99,88.7105663264,3.2965555523,0,3.2965555523,84.6,-11.99,85.4454217615,134.11
2020-01-14 02:30:00,84.1157777746,-6.37,84.3566296779,3.2057777746,0,3.2057777746,80.91,-6.37,81.160365943,134.56,3.2057777746,0.0,3.2057777746,3.2057777746,0,3.2057777746,0.0,0.0,0.0,134.11,87.7257777746,-12.03,88.5467841661,3.2057777746,0,3.2057777746,84.52,-12.03,85.3718413764,134.36
2020-01-14 03:00:00,79.7389999968,-16.07,81.3421970474,3.1589999968,0,3.1589999968,76.58,-16.07,78.2479475769,132.51,3.1589999968,0.0,3.1589999968,3.1589999968,0,3.1589999968,0.0,0.0,0.0,134.11,83.3389999968,-21.24,86.0030611111,3.1589999968,0,3.1589999968,80.18,-21.24,82.9455845721,132.36
2020-01-14 03:30:00,76.3095555524,-19.98,78.8818652708,3.1995555524,0,3.1995555524,73.11,-19.98,75.7909790147,131.5,3.1995555524,0.0,3.1995555524,3.1995555524,0,3.1995555524,0.0,0.0,0.0,133.78,79.8095555524,-24.79,83.5709833463,3.1995555524,0,3.1995555524,76.61,-24.79,80.5210295513,131.38
2020-01-14 04:00:00,73.8867777747,-20.29,76.6220596821,3.1067777747,0,3.1067777747,70.78,-20.29,73.6307850019,131.71,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,133.89,77.2567777747,-25.13,81.2411632864,3.1067777747,0,3.1067777747,74.15,-25.13,78.2926522734,131.52
2020-01-14 04:30:00,72.2895555523,-20.56,75.1564597487,3.2195555523,0,3.2195555523,69.07,-20.56,72.0650990425,131.56,3.2195555523,0.0,3.2195555523,3.2195555523,0,3.2195555523,0.0,0.0,0.0,133.73,75.6095555523,-25.43,79.7714848227,3.2195555523,0,3.2195555523,72.39,-25.43,76.726768471,131.52
2020-01-14 05:00:00,71.5098888856,-20.48,74.3847740363,3.2698888856,0,3.2698888856,68.24,-20.48,71.2469508119,131.47,3.2698888856,0.0,3.2698888856,3.2698888856,0,3.2698888856,0.0,0.0,0.0,133.6,74.7798888856,-25.34,78.9566170865,3.2698888856,0,3.2698888856,71.51,-25.34,75.8669605296,131.28
2020-01-14 05:30:00,73.2996666635,-19.64,75.8852471366,3.1496666635,0,3.1496666635,70.15,-19.64,72.8474577456,131.06,3.1496666635,0.0,3.1496666635,3.1496666635,0,3.1496666635,0.0,0.0,0.0,133.26,76.6696666635,-24.42,80.464738776,3.1496666635,0,3.1496666635,73.52,-24.42,77.4695217489,130.91
2020-01-14 06:00:00,77.0549999969,-17.98,79.1249229037,3.1449999969,0,3.1449999969,73.91,-17.98,76.065553965,130.52,3.1449999969,0.0,3.1449999969,3.1449999969,0,3.1449999969,0.0,0.0,0.0,132.95,80.5749999969,-22.64,83.6952819727,3.1449999969,0,3.1449999969,77.43,-22.64,80.6720180732,130.37
2020-01-14 06:30:00,87.6187777712,-15.47,88.9739912453,6.5687777712,0,6.5687777712,81.05,-15.47,82.5131710698,130.52,6.5687777712,0.0,6.5687777712,6.5687777712,0,6.5687777712,0.0,0.0,0.0,133.35,91.5087777712,-19.95,93.6582025729,6.5687777712,0,6.5687777712,84.94,-19.95,87.2513959774,130.37
2020-01-14 07:00:00,96.426666659,-12.07,97.1791487047,7.676666659,0,7.676666659,88.75,-12.07,89.5669995032,130.25,7.676666659,0.0,7.676666659,7.676666659,0,7.676666659,0.0,0.0,0.0,133.02,100.576666659,-15.69,101.793133247,7.676666659,0,7.676666659,92.9,-15.69,94.2156361757,130.07
2020-01-14 07:30:00,104.2636666637,-0.13,104.2637477082,2.9736666637,0,2.9736666637,101.29,-0.13,101.2900834238,132.67,2.9736666637,0.0,2.9736666637,2.9736666637,0,2.9736666637,0.0,0.0,0.0,133.1,108.7836666637,-5.22,108.9088358803,2.9736666637,0,2.9736666637,105.81,-5.22,105.9386827368,132.53
2020-01-14 08:00:00,111.3691111061,2.0,111.3870679592,5.0591111061,0,5.0591111061,106.31,2.0,106.3288112414,132.67,5.0591111061,0.0,5.0591111061,5.0591111061,0,5.0591111061,0.0,0.0,0.0,133.35,116.1191111061,-2.95,116.1565773603,5.0591111061,0,5.0591111061,111.06,-2.95,111.0991723642,132.53
2020-01-14 08:30:00,112.3376666611,2.74,112.371077021,5.5476666611,0,5.5476666611,106.79,2.74,106.8251454481,132.67,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,133.45,117.0976666611,-2.17,117.1177716552,5.5476666611,0,5.5476666611,111.55,-2.17,111.5711046822,132.53
2020-01-14 09:00:00,111.5185555526,3.74,111.5812521552,2.9785555526,0,2.9785555526,108.54,3.74,108.6044161165,132.67,2.9785555526,0.0,2.9785555526,2.9785555526,0,2.9785555526,0.0,0.0,0.0,133.56,116.3385555526,-1.12,116.3439465897,2.9785555526,0,2.9785555526,113.36,-1.12,113.3655326808,132.53
2020-01-14 09:30:00,112.8609999964,3.87,112.9273315907,3.5509999964,0,3.5509999964,109.31,3.87,109.3784850873,132.47,3.5509999964,0.0,3.5509999964,3.5509999964,0,3.5509999964,0.0,0.0,0.0,133.45,117.7209999964,-0.9500000000000001,117.7248331499,3.5509999964,0,3.5509999964,114.17,-0.9500000000000001,114.1739523709,132.33
2020-01-14 10:00:00,112.3968888846,3.9699999999999998,112.466979736,4.3068888846,0,4.3068888846,108.09,3.9699999999999998,108.1628818033,132.47,4.3068888846,0.0,4.3068888846,4.3068888846,0,4.3068888846,0.0,0.0,0.0,133.45,117.2068888846,-0.85,117.2099710008,4.3068888846,0,4.3068888846,112.9,-0.85,112.9031996889,132.33
2020-01-14 10:30:00,113.3028888839,3.68,113.3626350674,5.0228888839,0,5.0228888839,108.28,3.68,108.3425161236,132.94,5.0228888839,0.0,5.0228888839,5.0228888839,0,5.0228888839,0.0,0.0,0.0,133.82,118.1028888839,-1.18,118.1087835968,5.0228888839,0,5.0228888839,113.08,-1.18,113.0861565356,132.79
2020-01-14 11:00:00,114.2948888851,2.46,114.3213594446,3.7848888851,0,3.7848888851,110.51,2.46,110.5373769365,132.82,3.7848888851,0.0,3.7848888851,3.7848888851,0,3.7848888851,0.0,0.0,0.0,133.62,119.2148888851,-2.42,119.2394487235,3.7848888851,0,3.7848888851,115.43,-2.42,115.4553649685,132.66
2020-01-14 11:30:00,113.4388888842,1.88,113.4544662466,4.6388888842,0,4.6388888842,108.8,1.88,108.8162414348,132.74,4.6388888842,0.0,4.6388888842,4.6388888842,0,4.6388888842,0.0,0.0,0.0,133.45,118.3088888842,-3.05,118.3481968136,4.6388888842,0,4.6388888842,113.67,-3.05,113.7109115257,132.58
2020-01-14 12:00:00,112.3521111,0.67,112.3541088196,11.0721111,0,11.0721111,101.28,0.67,101.2822161092,133.23,11.0721111,0.0,11.0721111,11.0721111,0,11.0721111,0.0,0.0,0.0,133.75,116.8521111,-4.37,116.9337965198,11.0721111,0,11.0721111,105.78,-4.37,105.870228582,133.1
2020-01-14 12:30:00,115.3799999889,1.3599999999999999,115.3880149644,11.1399999889,0,11.1399999889,104.24,1.3599999999999999,104.2488714567,133.23,11.1399999889,0.0,11.1399999889,11.1399999889,0,11.1399999889,0.0,0.0,0.0,133.92,120.0299999889,-3.65,120.0854837078,11.1399999889,0,11.1399999889,108.89,-3.65,108.9511569466,133.1
2020-01-14 13:00:00,115.2822222121,2.0,115.2995696356,10.1322222121,0,10.1322222121,105.15,2.0,105.169018727,133.31,10.1322222121,0.0,10.1322222121,10.1322222121,0,10.1322222121,0.0,0.0,0.0,134.05,119.9622222121,-2.98,119.9992298228,10.1322222121,0,10.1322222121,109.83,-2.98,109.8704204961,133.1
2020-01-14 13:30:00,114.9686666582,3.39,115.0186350692,8.4386666582,0,8.4386666582,106.53,3.39,106.5839246791,133.17,8.4386666582,0.0,8.4386666582,8.4386666582,0,8.4386666582,0.0,0.0,0.0,134.05,119.7186666582,-1.53,119.7284429299,8.4386666582,0,8.4386666582,111.28,-1.53,111.2905175655,133.1
2020-01-14 14:00:00,109.8085555474,4.39,109.8962736921,8.1885555474,0,8.1885555474,101.62,4.39,101.7147801453,133.39,8.1885555474,0.0,8.1885555474,8.1885555474,0,8.1885555474,0.0,0.0,0.0,134.32,114.3485555474,-0.51,114.3496928538,8.1885555474,0,8.1885555474,106.16,-0.51,106.1612250306,133.27
2020-01-14 14:30:00,106.9594444366,5.3,107.0906753839,7.8294444366,0,7.8294444366,99.13,5.3,99.2715815327,132.54,7.8294444366,0.0,7.8294444366,7.8294444366,0,7.8294444366,0.0,0.0,0.0,133.57,111.3894444366,0.45,111.3903534059,7.8294444366,0,7.8294444366,103.56,0.45,103.5609776895,132.39
2020-01-14 15:00:00,105.1839999923,5.45,105.3250984067,7.6539999923,0,7.6539999923,97.53,5.45,97.6821549721,132.44,7.6539999923,0.0,7.6539999923,7.6539999923,0,7.6539999923,0.0,0.0,0.0,133.44,109.5439999923,0.62,109.5457545244,7.6539999923,0,7.6539999923,101.89,0.62,101.8918863306,132.28
2020-01-14 15:30:00,103.2431111055,5.78,103.4047793419,5.5831111055000004,0,5.5831111055000004,97.66,5.78,97.8308949157,132.44,5.5831111055000004,0.0,5.5831111055000004,5.5831111055000004,0,5.5831111055000004,0.0,0.0,0.0,133.55,107.6431111055,0.9400000000000001,107.6472153308,5.5831111055000004,0,5.5831111055000004,102.06,0.9400000000000001,102.0643287344,132.37
2020-01-14 16:00:00,105.3527777747,6.1,105.5292271593,3.0927777747,0,3.0927777747,102.26,6.1,102.4417766343,132.21,3.0927777747,0.0,3.0927777747,3.0927777747,0,3.0927777747,0.0,0.0,0.0,133.37,109.9327777747,1.34,109.9409442804,3.0927777747,0,3.0927777747,106.84,1.34,106.8484028893,132.07
2020-01-14 16:30:00,110.1086666577,6.69,110.3117154845,8.9386666577,0,8.9386666577,101.17,6.69,101.3909512728,131.92,8.9386666577,0.0,8.9386666577,8.9386666577,0,8.9386666577,0.0,0.0,0.0,133.12,114.6786666577,1.99,114.6959314291,8.9386666577,0,8.9386666577,105.74,1.99,105.75872399,131.73
2020-01-14 17:00:00,115.8303333222,7.21,116.0545139904,11.1103333222,0,11.1103333222,104.72,7.21,104.9679117635,131.51,11.1103333222,0.0,11.1103333222,11.1103333222,0,11.1103333222,0.0,0.0,0.0,132.82,120.5703333222,2.58,120.5979339683,11.1103333222,0,11.1103333222,109.46,2.58,109.4904014058,131.36
2020-01-14 17:30:00,120.7116666556,8.29,120.9959940112,11.0916666556,0,11.0916666556,109.62,8.29,109.9330182429,131.09,11.0916666556,0.0,11.0916666556,11.0916666556,0,11.0916666556,0.0,0.0,0.0,132.56,125.6616666556,3.77,125.7182061861,11.0916666556,0,11.0916666556,114.57,3.77,114.6320103636,130.9
2020-01-14 18:00:00,121.2021111018,7.68,121.445189841,9.3521111018,0,9.3521111018,111.85,7.68,112.1133573666,130.87,9.3521111018,0.0,9.3521111018,9.3521111018,0,9.3521111018,0.0,0.0,0.0,132.34,126.2721111018,3.15,126.3113951395,9.3521111018,0,9.3521111018,116.92,3.15,116.962425163,130.74
2020-01-14 18:30:00,119.2527777688,6.5,119.4297911142,8.9327777688,0,8.9327777688,110.32,6.5,110.5113224968,131.25,8.9327777688,0.0,8.9327777688,8.9327777688,0,8.9327777688,0.0,0.0,0.0,132.52,124.2827777688,1.88,124.2969961421,8.9327777688,0,8.9327777688,115.35,1.88,115.3653193122,131.12
2020-01-14 19:00:00,115.6374444368,5.09,115.7494131988,7.6374444368,0,7.6374444368,108.0,5.09,108.1198783758,131.61,7.6374444368,0.0,7.6374444368,7.6374444368,0,7.6374444368,0.0,0.0,0.0,132.69,120.5674444368,0.34,120.5679238356,7.6374444368,0,7.6374444368,112.93,0.34,112.9305118203,131.48
2020-01-14 19:30:00,118.5074444393,3.13,118.5487717673,5.1374444393,0,5.1374444393,113.37,3.13,113.4131994082,131.74,5.1374444393,0.0,5.1374444393,5.1374444393,0,5.1374444393,0.0,0.0,0.0,132.69,123.5974444393,-1.67,123.6087261156,5.1374444393,0,5.1374444393,118.46,-1.67,118.4717708992,131.65
2020-01-14 20:00:00,118.4346666639,0.98,118.4387211506,2.7546666639,0,2.7546666639,115.68,0.98,115.684151032,131.74,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,132.56,123.5846666639,-3.91,123.6465039313,2.7546666639,0,2.7546666639,120.83,-3.91,120.8932462961,131.65
2020-01-14 20:30:00,112.8113333298,-1.6,112.822679137,3.5213333298,0,3.5213333298,109.29,-1.6,109.3017113315,132.51,3.5213333298,0.0,3.5213333298,3.5213333298,0,3.5213333298,0.0,0.0,0.0,132.91,117.6813333298,-6.67,117.870204523,3.5213333298,0,3.5213333298,114.16,-6.67,114.3546872673,132.38
2020-01-14 21:00:00,107.413777773,-2.47,107.4421730768,4.773777773,0,4.773777773,102.64,-2.47,102.6697155933,132.41,4.773777773,0.0,4.773777773,4.773777773,0,4.773777773,0.0,0.0,0.0,132.66,111.983777773,-7.63,112.2434113181,4.773777773,0,4.773777773,107.21,-7.63,107.481165792,132.28
2020-01-14 21:30:00,101.6069999953,-4.09,101.6892843325,4.6769999953,0,4.6769999953,96.93,-4.09,97.016251216,132.89,4.6769999953,0.0,4.6769999953,4.6769999953,0,4.6769999953,0.0,0.0,0.0,132.89,105.9269999953,-9.39,106.3423783259,4.6769999953,0,4.6769999953,101.25,-9.39,101.6844855423,132.78
2020-01-14 22:00:00,95.3094444411,-5.47,95.4662825277,3.3694444411,0,3.3694444411,91.94,-5.47,92.1025759683,133.18,3.3694444411,0.0,3.3694444411,3.3694444411,0,3.3694444411,0.0,0.0,0.0,132.96,99.3794444411,-10.9,99.9754168654,3.3694444411,0,3.3694444411,96.01,-10.9,96.6267566464,133.07
2020-01-14 22:30:00,89.5142222197,-5.61,89.6898437929,2.5142222197,0,2.5142222197,87.0,-5.61,87.180686508,133.18,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,132.96,93.3842222197,-11.07,94.0380660136,2.5142222197,0,2.5142222197,90.87,-11.07,91.5418035654,133.07
2020-01-14 23:00:00,82.490777775,-7.36,82.818464233,2.8007777750000002,0,2.8007777750000002,79.69,-7.36,80.0291553123,133.97,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,133.43,86.010777775,-13.01,86.9891602066,2.8007777750000002,0,2.8007777750000002,83.21,-13.01,84.2209249534,133.86
2020-01-14 23:30:00,78.8953333286,-8.28,79.3286330465,4.7753333286,0,4.7753333286,74.12,-8.28,74.5810485311,134.33,4.7753333286,0.0,4.7753333286,4.7753333286,0,4.7753333286,0.0,0.0,0.0,133.59,82.1953333286,-14.05,83.3875009878,4.7753333286,0,4.7753333286,77.42,-14.05,78.6845531219,134.22
2020-01-15 00:00:00,76.7014444399,-8.78,77.202331436,4.5814444399,0,4.5814444399,72.12,-8.78,72.6524796549,134.33,4.5814444399,0.0,4.5814444399,4.5814444399,0,4.5814444399,0.0,0.0,0.0,133.59,79.9014444399,-14.58,81.2207930494,4.5814444399,0,4.5814444399,75.32,-14.58,76.7181777677,134.22
2020-01-15 00:30:00,88.371666664,-6.19,88.5881909115,2.711666664,0,2.711666664,85.66,-6.19,85.8833610195,133.67,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,133.34,92.161666664,-11.74,92.9064066805,2.711666664,0,2.711666664,89.45,-11.74,90.2171275313,133.59
2020-01-15 01:00:00,89.9002222195,-5.8,90.0871242471,2.7102222195,0,2.7102222195,87.19,-5.8,87.3826990885,133.51,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,133.16,93.7502222195,-11.3,94.4287782734,2.7102222195,0,2.7102222195,91.04,-11.3,91.738604742,133.39
2020-01-15 01:30:00,86.6385555503,-6.88,86.9112979298,5.2785555503,0,5.2785555503,81.36,-6.88,81.6503766066,133.51,5.2785555503,0.0,5.2785555503,5.2785555503,0,5.2785555503,0.0,0.0,0.0,133.0,90.2385555503,-12.47,91.0960910676,5.2785555503,0,5.2785555503,84.96,-12.47,85.8702655172,133.39
2020-01-15 02:00:00,85.5535555522,-7.12,85.8493172228,3.3935555522,0,3.3935555522,82.16,-7.12,82.4679331619,133.74,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,133.19,89.1835555522,-12.73,90.0875101272,3.3935555522,0,3.3935555522,85.79,-12.73,86.7293318319,133.56
2020-01-15 02:30:00,85.6953333308,-7.29,86.0048501811,2.5453333308,0,2.5453333308,83.15,-7.29,83.4689559058,133.98,2.5453333308,0.0,2.5453333308,2.5453333308,0,2.5453333308,0.0,0.0,0.0,133.43,89.3753333308,-12.92,90.3043554209,2.5453333308,0,2.5453333308,86.83,-12.92,87.7859630009,133.83
2020-01-15 03:00:00,83.1471111086,-8.09,83.5397521286,2.5471111086000002,0,2.5471111086000002,80.6,-8.09,81.004988118,134.34,2.5471111086000002,0.0,2.5471111086000002,2.5471111086000002,0,2.5471111086000002,0.0,0.0,0.0,133.66,86.7071111086,-13.79,87.7968519754,2.5471111086000002,0,2.5471111086000002,84.16,-13.79,85.2822941765,134.19
2020-01-15 03:30:00,79.9626666641,-8.77,80.4421590961,2.5526666641,0,2.5526666641,77.41,-8.77,77.9052052176,134.14,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,133.38,83.3826666641,-14.52,84.6374592011,2.5526666641,0,2.5526666641,80.83,-14.52,82.1238047097,134.02
2020-01-15 04:00:00,76.8149999975,-9.43,77.3916605625,2.4949999975,0,2.4949999975,74.32,-9.43,74.9158681455,134.46,2.4949999975,0.0,2.4949999975,2.4949999975,0,2.4949999975,0.0,0.0,0.0,133.6,80.1049999975,-15.26,81.5455616487,2.4949999975,0,2.4949999975,77.61,-15.26,79.0960157024,134.36
2020-01-15 04:30:00,74.8999999974,-9.65,75.5190869888,2.5499999975,0,2.5499999975,72.35,-9.65,72.9907185881,134.21,2.5499999975,0.0,2.5499999975,2.5499999975,0,2.5499999975,0.0,0.0,0.0,133.3,78.1199999974,-15.48,79.6389653348,2.5499999975,0,2.5499999975,75.57,-15.48,77.1391943178,134.06
2020-01-15 05:00:00,73.6914444419,-9.67,74.3231988274,2.5514444419,0,2.5514444419,71.14,-9.67,71.7942093765,133.95,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,133.04,76.8514444419,-15.49,78.3969681353,2.5514444419,0,2.5514444419,74.3,-15.49,75.8974973237,133.84
2020-01-15 05:30:00,75.7748888864,-8.71,76.2738348698,2.5048888864,0,2.5048888864,73.27,-8.71,73.7858861843,133.81,2.5048888864,0.0,2.5048888864,2.5048888864,0,2.5048888864,0.0,0.0,0.0,133.04,79.0248888864,-14.47,80.3387450954,2.5048888864,0,2.5048888864,76.52,-14.47,77.8761279212,133.66
2020-01-15 06:00:00,78.9697777754,-7.25,79.3018808219,2.3997777754,0,2.3997777754,76.57,-7.25,76.9124658297,133.81,2.3997777754,0.0,2.3997777754,2.3997777754,0,2.3997777754,0.0,0.0,0.0,133.21,82.3797777754,-12.91,83.3852258276,2.3997777754,0,2.3997777754,79.98,-12.91,81.0152362213,133.66
2020-01-15 06:30:00,87.7886666643,-4.54,87.9059815638,2.3586666643,0,2.3586666643,85.43,-4.54,85.5505493846,133.64,2.3586666643,0.0,2.3586666643,2.3586666643,0,2.3586666643,0.0,0.0,0.0,133.43,91.5686666643,-10.0,92.1130865549,2.3586666643,0,2.3586666643,89.21,-10.0,89.7687256231,133.54
2020-01-15 07:00:00,91.2298888866,-2.39,91.2611895948,2.2898888866,0,2.2898888866,88.94,-2.39,88.972106303,133.18,2.2898888866,0.0,2.2898888866,2.2898888866,0,2.2898888866,0.0,0.0,0.0,133.21,95.2298888866,-7.7,95.5406810597,2.2898888866,0,2.2898888866,92.94,-7.7,93.2584237482,133.03
2020-01-15 07:30:00,99.6733333312,0.05,99.6733458722,2.1333333312000002,0,2.1333333312000002,97.54,0.05,97.5400128153,132.79,2.1333333312000002,0.0,2.1333333312000002,2.1333333312000002,0,2.1333333312000002,0.0,0.0,0.0,133.21,104.0333333312,-5.06,104.1563154302,2.1333333312000002,0,2.1333333312000002,101.9,-5.06,102.0255536618,132.64
2020-01-15 08:00:00,102.9776666614,3.31,103.0308494143,5.2176666614,0,5.2176666614,97.76,3.31,97.8160196491,132.39,5.2176666614,0.0,5.2176666614,5.2176666614,0,5.2176666614,0.0,0.0,0.0,133.14,107.3976666614,-1.62,107.4098841091,5.2176666614,0,5.2176666614,102.18,-1.62,102.1928412366,132.24
2020-01-15 08:30:00,105.1176666606,3.98,105.1929857176,6.0176666606,0,6.0176666606,99.1,3.98,99.1798890905,132.58,6.0176666606,0.0,6.0176666606,6.0176666606,0,6.0176666606,0.0,0.0,0.0,133.4,109.5776666606,-0.92,109.5815286934,6.0176666606,0,6.0176666606,103.56,-0.92,103.5640864393,132.47
2020-01-15 09:00:00,104.4136666602,4.68,104.5184968578,6.4936666602,0,6.4936666602,97.92,4.68,98.0317744407,132.45,6.4936666602,0.0,6.4936666602,6.4936666602,0,6.4936666602,0.0,0.0,0.0,133.4,108.8336666602,-0.13,108.8337443016,6.4936666602,0,6.4936666602,102.34,-0.13,102.3400825679,132.3
2020-01-15 09:30:00,102.4015555482,4.88,102.5177690876,7.3415555482,0,7.3415555482,95.06,4.88,95.1851774175,132.3,7.3415555482,0.0,7.3415555482,7.3415555482,0,7.3415555482,0.0,0.0,0.0,133.16,106.7015555482,-0.01,106.7015560168,7.3415555482,0,7.3415555482,99.36,-0.01,99.3600005032,132.17
2020-01-15 10:00:00,102.4094444353,5.09,102.5358591399,9.1294444353,0,9.1294444353,93.28,5.09,93.4187695273,132.46,9.1294444353,0.0,9.1294444353,9.1294444353,0,9.1294444353,0.0,0.0,0.0,133.34,106.6394444353,0.18,106.639596349,9.1294444353,0,9.1294444353,97.51,0.18,97.5101661367,132.34
2020-01-15 10:30:00,96.3679999863,3.08,96.4172070813,13.7079999863,0,13.7079999863,82.66,3.08,82.7173621436,132.99,13.7079999863,0.0,13.7079999863,13.7079999863,0,13.7079999863,0.0,0.0,0.0,133.51,100.1379999863,-1.98,100.1575730599,13.7079999863,0,13.7079999863,86.43,-1.98,86.4526766503,132.9
2020-01-15 11:00:00,89.2011110935,2.22,89.2287320336,17.6011110935,0,17.6011110935,71.6,2.22,71.6344079336,133.32,17.6011110935,0.0,17.6011110935,17.6011110935,0,17.6011110935,0.0,0.0,0.0,133.61,92.4411110935,-2.9699999999999998,92.4888097026,17.6011110935,0,17.6011110935,74.84,-2.9699999999999998,74.8989085368,133.18
2020-01-15 11:30:00,90.276666648,2.92,90.3238780228,18.6166666481,0,18.6166666481,71.66,2.92,71.7194673711,133.48,18.6166666481,0.0,18.6166666481,18.6166666481,0,18.6166666481,0.0,0.0,0.0,133.86,93.476666648,-2.26,93.5039828437,18.6166666481,0,18.6166666481,74.86,-2.26,74.8941065772,133.34
2020-01-15 12:00:00,89.9114444255,3.34,89.9734596349,18.9414444255,0,18.9414444255,70.97,3.34,71.0485503019,133.33,18.9414444255,0.0,18.9414444255,18.9414444255,0,18.9414444255,0.0,0.0,0.0,133.76,93.0814444255,-1.8,93.098846912,18.9414444255,0,18.9414444255,74.14,-1.8,74.1618473341,133.19
2020-01-15 12:30:00,89.2797777611,3.69,89.3560004536,16.699777761100002,0,16.699777761100002,72.58,3.69,72.6737400992,132.83,16.699777761100002,0.0,16.699777761100002,16.699777761100002,0,16.699777761100002,0.0,0.0,0.0,133.32,92.4997777611,-1.3900000000000001,92.5102209804,16.699777761100002,0,16.699777761100002,75.8,-1.3900000000000001,75.8127436517,132.69
2020-01-15 13:00:00,90.3041110955,3.31,90.3647529779,15.6041110955,0,15.6041110955,74.7,3.31,74.7732980415,132.99,15.6041110955,0.0,15.6041110955,15.6041110955,0,15.6041110955,0.0,0.0,0.0,133.45,93.6341110955,-1.8,93.6514108844,15.6041110955,0,15.6041110955,78.03,-1.8,78.0507584845,132.85
2020-01-15 13:30:00,89.2456666514,2.6,89.2835316061,15.2356666514,0,15.2356666514,74.01,2.6,74.0556554221,133.28,15.2356666514,0.0,15.2356666514,15.2356666514,0,15.2356666514,0.0,0.0,0.0,133.64,92.5456666514,-2.56,92.5810672652,15.2356666514,0,15.2356666514,77.31,-2.56,77.35237359,133.1
2020-01-15 14:00:00,89.7082222094,2.51,89.7433297352,12.858222209400001,0,12.858222209400001,76.85,2.51,76.8909786646,133.28,12.858222209400001,0.0,12.858222209400001,12.858222209400001,0,12.858222209400001,0.0,0.0,0.0,133.64,93.1082222094,-2.65,93.1459260676,12.858222209400001,0,12.858222209400001,80.25,-2.65,80.2937419728,133.1
2020-01-15 14:30:00,90.7647777659,2.02,90.7872528657,11.8447777659,0,11.8447777659,78.92,2.02,78.9458472625,133.28,11.8447777659,0.0,11.8447777659,11.8447777659,0,11.8447777659,0.0,0.0,0.0,133.64,94.2847777659,-3.14,94.337049553,11.8447777659,0,11.8447777659,82.44,-3.14,82.4997769694,133.1
2020-01-15 15:00:00,89.9446666566,2.05,89.9680252087,10.1046666566,0,10.1046666566,79.84,2.05,79.8663139252,133.28,10.1046666566,0.0,10.1046666566,10.1046666566,0,10.1046666566,0.0,0.0,0.0,133.64,93.5446666566,-3.11,93.5963501419,10.1046666566,0,10.1046666566,83.44,-3.11,83.4979382979,133.1
2020-01-15 15:30:00,88.6091111045,2.5300000000000002,88.6452224924,6.6291111045,0,6.6291111045,81.98,2.5300000000000002,82.0190301089,132.89,6.6291111045,0.0,6.6291111045,6.6291111045,0,6.6291111045,0.0,0.0,0.0,133.35,92.3091111045,-2.58,92.3451590117,6.6291111045,0,6.6291111045,85.68,-2.58,85.7188357364,132.66
2020-01-15 16:00:00,95.9635555512,2.5700000000000003,95.9979629681,4.3735555512,0,4.3735555512,91.59,2.5700000000000003,91.6260497893,132.38,4.3735555512,0.0,4.3735555512,4.3735555512,0,4.3735555512,0.0,0.0,0.0,132.93,100.1035555512,-2.44,100.133288341,4.3735555512,0,4.3735555512,95.73,-2.44,95.7610907415,132.22
2020-01-15 16:30:00,103.607777771,4.9,103.7235827314,6.767777771,0,6.767777771,96.84,4.9,96.9638881234,131.58,6.767777771,0.0,6.767777771,6.767777771,0,6.767777771,0.0,0.0,0.0,132.52,108.017777771,0.11,108.0178337803,6.767777771,0,6.767777771,101.25,0.11,101.2500597531,131.45
2020-01-15 17:00:00,110.2719999909,7.04,110.4964957905,9.1219999909,0,9.1219999909,101.15,7.04,101.3946946344,131.07,9.1219999909,0.0,9.1219999909,9.1219999909,0,9.1219999909,0.0,0.0,0.0,132.28,114.8819999909,2.39,114.9068580282,9.1219999909,0,9.1219999909,105.76,2.39,105.7870015645,130.93
2020-01-15 17:30:00,118.7898888801,8.61,119.1015104865,8.7498888801,0,8.7498888801,110.04,8.61,110.3763276251,130.74,8.7498888801,0.0,8.7498888801,8.7498888801,0,8.7498888801,0.0,0.0,0.0,132.28,123.7898888801,4.11,123.8580990043,8.7498888801,0,8.7498888801,115.04,4.11,115.1133949634,130.6
2020-01-15 18:00:00,120.1425555467,8.17,120.4200255493,8.8125555467,0,8.8125555467,111.33,8.17,111.6293769579,130.85,8.8125555467,0.0,8.8125555467,8.8125555467,0,8.8125555467,0.0,0.0,0.0,132.28,125.1925555467,3.67,125.2463367302,8.8125555467,0,8.8125555467,116.38,3.67,116.4378516635,130.67
2020-01-15 18:30:00,118.6537777694,7.33,118.8799725729,8.4037777694,0,8.4037777694,110.25,7.33,110.4933998029,130.85,8.4037777694,0.0,8.4037777694,8.4037777694,0,8.4037777694,0.0,0.0,0.0,132.28,123.6837777694,2.7800000000000002,123.7150164018,8.4037777694,0,8.4037777694,115.28,2.7800000000000002,115.313515253,130.67
2020-01-15 19:00:00,117.8601111031,6.84,118.0584236267,8.0301111031,0,8.0301111031,109.83,6.84,110.0427848612,131.11,8.0301111031,0.0,8.0301111031,8.0301111031,0,8.0301111031,0.0,0.0,0.0,132.46,122.8601111031,2.26,122.880895587,8.0301111031,0,8.0301111031,114.83,2.26,114.8522376796,130.99
2020-01-15 19:30:00,117.9771111054,4.96,118.0813293657,5.6971111054,0,5.6971111054,112.28,4.96,112.389501289,131.33,5.6971111054,0.0,5.6971111054,5.6971111054,0,5.6971111054,0.0,0.0,0.0,132.46,123.0471111054,0.27,123.0474073331,5.6971111054,0,5.6971111054,117.35,0.27,117.3503106089,131.22
2020-01-15 20:00:00,112.7777777735,2.59,112.8075141979,4.3177777735,0,4.3177777735,108.46,2.59,108.4909198966,131.81,4.3177777735,0.0,4.3177777735,4.3177777735,0,4.3177777735,0.0,0.0,0.0,132.67,117.6777777735,-2.25,117.6992858164,4.3177777735,0,4.3177777735,113.36,-2.25,113.3823271061,131.67
2020-01-15 20:30:00,107.5368888853,0.73,107.5393666112,3.5768888853,0,3.5768888853,103.96,0.73,103.9625629734,132.17,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,132.8,112.2368888853,-4.25,112.3173260306,3.5768888853,0,3.5768888853,108.66,-4.25,108.7430829984,132.04
2020-01-15 21:00:00,102.7255555529,-0.18,102.7257132545,2.6855555529,0,2.6855555529,100.04,-0.18,100.0401619351,131.75,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,132.21,107.2455555529,-5.23,107.3730044557,2.6855555529,0,2.6855555529,104.56,-5.23,104.6907183087,131.58
2020-01-15 21:30:00,96.6532222187,-2.18,96.6778038914,3.5032222187,0,3.5032222187,93.15,-2.18,93.1755059015,132.26,3.5032222187,0.0,3.5032222187,3.5032222187,0,3.5032222187,0.0,0.0,0.0,132.38,100.8532222187,-7.38,101.1228798636,3.5032222187,0,3.5032222187,97.35,-7.38,97.6293342188,132.11
2020-01-15 22:00:00,89.9556666642,-4.49,90.0676527117,2.5156666642000003,0,2.5156666642000003,87.44,-4.49,87.5552037288,132.85,2.5156666642000003,0.0,2.5156666642000003,2.5156666642000003,0,2.5156666642000003,0.0,0.0,0.0,132.66,93.8756666642,-9.87,94.3931019283,2.5156666642000003,0,2.5156666642000003,91.36,-9.87,91.8916019014,132.7
2020-01-15 22:30:00,82.6113333295,-6.14,82.8391935891,3.7913333295,0,3.7913333295,78.82,-6.14,79.0587882528,133.12,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,132.66,86.1913333295,-11.67,86.9777836066,3.7913333295,0,3.7913333295,82.4,-11.67,83.2222860777,133.01
2020-01-15 23:00:00,76.0062222194,-7.39,76.3646378638,2.8162222194,0,2.8162222194,73.19,-7.39,73.5621383593,133.59,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,132.96,79.3162222194,-13.06,80.3842441475,2.8162222194,0,2.8162222194,76.5,-13.06,77.6067883629,133.48
2020-01-15 23:30:00,72.2759999958,-7.69,72.6839478523,4.1659999958,0,4.1659999958,68.11,-7.69,68.5427472458,133.67,4.1659999958,0.0,4.1659999958,4.1659999958,0,4.1659999958,0.0,0.0,0.0,132.96,75.3759999958,-13.41,76.5595812121,4.1659999958,0,4.1659999958,71.21,-13.41,72.4616602073,133.59
2020-01-16 00:00:00,68.7751111072,-7.87,69.2239323341,3.9551111072,0,3.9551111072,64.82,-7.87,65.2960128951,133.75,3.9551111072,0.0,3.9551111072,3.9551111072,0,3.9551111072,0.0,0.0,0.0,132.96,71.7551111072,-13.64,73.0400271769,3.9551111072,0,3.9551111072,67.8,-13.64,69.1584383861,133.59
2020-01-16 00:30:00,73.6464444382,-5.22,73.8312073475,6.2664444382,0,6.2664444382,67.38,-5.22,67.5818969843,133.1,6.2664444382,0.0,6.2664444382,6.2664444382,0,6.2664444382,0.0,0.0,0.0,132.61,76.7564444382,-10.81,77.5139204452,6.2664444382,0,6.2664444382,70.49,-10.81,71.314067336,132.99
2020-01-16 01:00:00,74.993888882,-5.15,75.1705119687,6.903888882,0,6.903888882,68.09,-5.15,68.284482864,132.95,6.903888882,0.0,6.903888882,6.903888882,0,6.903888882,0.0,0.0,0.0,132.45,78.133888882,-10.72,78.86585441,6.903888882,0,6.903888882,71.23,-10.72,72.0321546256,132.85
2020-01-16 01:30:00,74.3218888831,-6.04,74.5669146951,5.8218888831,0,5.8218888831,68.5,-6.04,68.7657734633,133.41,5.8218888831,0.0,5.8218888831,5.8218888831,0,5.8218888831,0.0,0.0,0.0,132.85,77.4618888831,-11.68,78.3375173805,5.8218888831,0,5.8218888831,71.64,-11.68,72.5858939464,133.32
2020-01-16 02:00:00,75.7044444412,-6.15,75.9538373498,3.2244444412,0,3.2244444412,72.48,-6.15,72.7404488576,133.58,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,132.99,79.0344444412,-11.78,79.9075203478,3.2244444412,0,3.2244444412,75.81,-11.78,76.7197790664,133.43
2020-01-16 02:30:00,75.1941111079,-6.19,75.4484621799,3.1641111079,0,3.1641111079,72.03,-6.19,72.295483953,133.48,3.1641111079,0.0,3.1641111079,3.1641111079,0,3.1641111079,0.0,0.0,0.0,132.92,78.5041111079,-11.81,79.3874773554,3.1641111079,0,3.1641111079,75.34,-11.81,76.2600268817,133.43
2020-01-16 03:00:00,74.8477777746,-7.15,75.1885120068,3.1877777746,0,3.1877777746,71.66,-7.15,72.0158184012,133.75,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,133.09,78.1277777746,-12.84,79.1758502322,3.1877777746,0,3.1877777746,74.94,-12.84,76.0320274621,133.64
2020-01-16 03:30:00,73.0733333301,-7.84,73.492704699,3.1833333301,0,3.1833333301,69.89,-7.84,70.328356301,133.75,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,133.09,76.2533333301,-13.58,77.4531293361,3.1833333301,0,3.1833333301,73.07,-13.58,74.3212035694,133.64
2020-01-16 04:00:00,70.1281111079,-8.3,70.6175754862,3.2581111079,0,3.2581111079,66.87,-8.3,67.3831351304,133.97,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,133.17,73.2081111079,-14.09,74.5516977136,3.2581111079,0,3.2581111079,69.95,-14.09,71.3549619858,133.86
2020-01-16 04:30:00,68.2158888856,-8.81,68.782436686,3.2458888856,0,3.2458888856,64.97,-8.81,65.5646017299,134.11,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,133.17,71.1858888856,-14.65,72.6777357685,3.2458888856,0,3.2458888856,67.94,-14.65,69.5015546589,134.0
