Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-16 05:00:00,67.1269999968,-8.74,67.6935870564,3.2369999968,0,3.2369999968,63.89,-8.74,64.485034698,134.01,3.2369999968,0.0,3.2369999968,3.2369999968,0,3.2369999968,0.0,0.0,0.0,133.17,70.0669999968,-14.56,71.5638043186,3.2369999968,0,3.2369999968,66.83,-14.56,68.3976790542,134.0
2020-01-16 05:30:00,68.4444444412,-8.18,68.9315194586,3.2144444412,0,3.2144444412,65.23,-8.18,65.7408951871,133.94,3.2144444412,0.0,3.2144444412,3.2144444412,0,3.2144444412,0.0,0.0,0.0,133.1,71.4444444412,-13.98,72.7993752825,3.2144444412,0,3.2144444412,68.23,-13.98,69.6474931351,133.82
2020-01-16 06:00:00,71.3477777746,-7.14,71.7041490666,3.1877777746,0,3.1877777746,68.16,-7.14,68.5329497395,133.62,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,132.93,74.4677777746,-12.84,75.5666297163,3.1877777746,0,3.1877777746,71.28,-12.84,72.4272324475,133.5
2020-01-16 06:30:00,79.9873333303,-5.12,80.1510317668,3.0673333303,0,3.0673333303,76.92,-5.12,77.0902120895,132.91,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,132.56,83.5073333303,-10.62,84.179921121,3.0673333303,0,3.0673333303,80.44,-10.62,81.1380182159,132.82
2020-01-16 07:00:00,86.34844444,-2.94,86.3984806418,4.45844444,0,4.45844444,81.89,-2.94,81.9427586795,132.43,4.45844444,0.0,4.45844444,4.45844444,0,4.45844444,0.0,0.0,0.0,132.29,90.13844444,-8.27,90.5170263876,4.45844444,0,4.45844444,85.68,-8.27,86.0781929411,132.29
2020-01-16 07:30:00,94.7942222183,0.88,94.7983067674,3.9342222183,0,3.9342222183,90.86,0.88,90.8642614013,131.85,3.9342222183,0.0,3.9342222183,3.9342222183,0,3.9342222183,0.0,0.0,0.0,132.29,98.9842222183,-4.16,99.0715996043,3.9342222183,0,3.9342222183,95.05,-4.16,95.1409906402,131.7
2020-01-16 08:00:00,99.4838888822,3.25,99.5369612111,6.6638888822,0,6.6638888822,92.82,3.25,92.8768803309,131.43,6.6638888822,0.0,6.6638888822,6.6638888822,0,6.6638888822,0.0,0.0,0.0,132.1,103.7438888822,-1.6400000000000001,103.7568507637,6.6638888822,0,6.6638888822,97.08,-1.6400000000000001,97.0938515046,131.29
2020-01-16 08:30:00,107.6701111053,3.25,107.7191502261,5.8101111053,0,5.8101111053,101.86,3.25,101.9118349359,131.43,5.8101111053,0.0,5.8101111053,5.8101111053,0,5.8101111053,0.0,0.0,0.0,132.25,112.2501111053,-1.58,112.2612303654,5.8101111053,0,5.8101111053,106.44,-1.58,106.4517261485,131.29
2020-01-16 09:00:00,112.7262222194,4.86,112.8309389125,2.7762222194,0,2.7762222194,109.95,4.86,110.0573582274,130.88,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,131.99,117.6462222194,0.19,117.6463756454,2.7762222194,0,2.7762222194,114.87,0.19,114.870157134,130.72
2020-01-16 09:30:00,115.6546666639,6.04,115.8122770743,2.7446666639,0,2.7446666639,112.91,6.04,113.0714362693,130.58,2.7446666639,0.0,2.7446666639,2.7446666639,0,2.7446666639,0.0,0.0,0.0,131.81,120.6946666639,1.49,120.7038634888,2.7446666639,0,2.7446666639,117.95,1.49,117.9594108158,130.4
2020-01-16 10:00:00,116.8529999971,-0.15,116.8530962719,2.9129999971,0,2.9129999971,113.94,-0.15,113.9400987361,131.4,2.9129999971,0.0,2.9129999971,2.9129999971,0,2.9129999971,0.0,0.0,0.0,132.01,121.9629999971,-5.0,122.0654470696,2.9129999971,0,2.9129999971,119.05,-5.0,119.1549516386,131.24
2020-01-16 10:30:00,117.6186666619,-2.03,117.6361834102,4.7486666619,0,4.7486666619,112.87,-2.03,112.8882535962,131.74,4.7486666619,0.0,4.7486666619,4.7486666619,0,4.7486666619,0.0,0.0,0.0,132.11,122.7086666619,-7.04,122.9104490023,4.7486666619,0,4.7486666619,117.96,-7.04,118.1698912583,131.6
2020-01-16 11:00:00,117.7805555497,-1.6800000000000002,117.7925365446,5.8105555497,0,5.8105555497,111.97,-1.6800000000000002,111.9826026667,131.83,5.8105555497,0.0,5.8105555497,5.8105555497,0,5.8105555497,0.0,0.0,0.0,132.19,122.8205555497,-6.67,123.0015356227,5.8105555497,0,5.8105555497,117.01,-6.67,117.1999530717,131.67
2020-01-16 11:30:00,117.5553333302,-1.57,117.5658168617,3.1753333302,0,3.1753333302,114.38,-1.57,114.3907745406,131.76,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,132.19,122.6953333302,-6.53,122.8689778626,3.1753333302,0,3.1753333302,119.52,-6.53,119.6982510315,131.67
2020-01-16 12:00:00,117.5554444415,-1.67,117.5673059053,2.9854444415,0,2.9854444415,114.57,-1.67,114.5821705153,131.76,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,132.19,122.7054444415,-6.64,122.8849693639,2.9854444415,0,2.9854444415,119.72,-6.64,119.9039949293,131.67
2020-01-16 12:30:00,118.8056666629,-1.4,118.8139151414,3.7356666629,0,3.7356666629,115.07,-1.4,115.07851624,131.76,3.7356666629,0.0,3.7356666629,3.7356666629,0,3.7356666629,0.0,0.0,0.0,132.19,123.9556666629,-6.34,124.1176977625,3.7356666629,0,3.7356666629,120.22,-6.34,120.3870591052,131.67
2020-01-16 13:00:00,119.8365555517,-1.4100000000000001,119.8448503128,3.8465555517,0,3.8465555517,115.99,-1.4100000000000001,115.99856981880001,131.89,3.8465555517,0.0,3.8465555517,3.8465555517,0,3.8465555517,0.0,0.0,0.0,132.35,125.0565555517,-6.35,125.217668827,3.8465555517,0,3.8465555517,121.21,-6.35,121.3762192524,131.67
2020-01-16 13:30:00,119.3186666616,-2.22,119.3393171336,5.0586666616,0,5.0586666616,114.26,-2.22,114.2815645675,131.89,5.0586666616,0.0,5.0586666616,5.0586666616,0,5.0586666616,0.0,0.0,0.0,132.35,124.4586666616,-7.23,124.6684908354,5.0586666616,0,5.0586666616,119.4,-7.23,119.6186979531,131.81
2020-01-16 14:00:00,118.2233333303,-2.45,118.2487168798,3.0633333303,0,3.0633333303,115.16,-2.45,115.1860586182,132.04,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,132.44,123.3933333303,-7.46,123.6186325372,3.0633333303,0,3.0633333303,120.33,-7.46,120.5610239671,131.91
2020-01-16 14:30:00,116.7269999969,-2.81,116.7608180353,3.0769999969,0,3.0769999969,113.65,-2.81,113.6847333638,132.14,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,132.44,121.8569999969,-7.86,122.1102290893,3.0769999969,0,3.0769999969,118.78,-7.86,119.0397748654,131.99
2020-01-16 15:00:00,115.3885555524,-3.22,115.4334750082,3.1185555524,0,3.1185555524,112.27,-3.22,112.3161666903,132.31,3.1185555524,0.0,3.1185555524,3.1185555524,0,3.1185555524,0.0,0.0,0.0,132.54,120.4385555524,-8.31,120.7249011744,3.1185555524,0,3.1185555524,117.32,-8.31,117.6139383747,132.17
2020-01-16 15:30:00,116.2394444388,-1.7000000000000002,116.2518750104,5.6794444388,0,5.6794444388,110.56,-1.7000000000000002,110.5730690539,132.39,5.6794444388,0.0,5.6794444388,5.6794444388,0,5.6794444388,0.0,0.0,0.0,132.76,121.2194444388,-6.76,121.4077893302,5.6794444388,0,5.6794444388,115.54,-6.76,115.73758767140001,132.27
2020-01-16 16:00:00,116.6524444367,1.63,116.6638319834,7.7524444367,0,7.7524444367,108.9,1.63,108.9121981231,131.89,7.7524444367,0.0,7.7524444367,7.7524444367,0,7.7524444367,0.0,0.0,0.0,132.59,121.5324444367,-3.24,121.5756252328,7.7524444367,0,7.7524444367,113.78,-3.24,113.8261217823,131.72
2020-01-16 16:30:00,118.7794444336,1.15,118.7850113438,10.8894444336,0,10.8894444336,107.89,1.15,107.8961287535,131.73,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,132.38,123.6394444336,-3.73,123.6956956399,10.8894444336,0,10.8894444336,112.75,-3.73,112.8116811328,131.56
2020-01-16 17:00:00,123.4973333215,2.42,123.5210416792,11.8273333215,0,11.8273333215,111.67,2.42,111.6962188259,130.64,11.8273333215,0.0,11.8273333215,11.8273333215,0,11.8273333215,0.0,0.0,0.0,131.54,128.5173333215,-2.29,128.5377340086,11.8273333215,0,11.8273333215,116.69,-2.29,116.7124680572,130.52
2020-01-16 17:30:00,124.6431110977,0.59,124.6445074767,13.4331110977,0,13.4331110977,111.21,0.59,111.2115650461,130.94,13.4331110977,0.0,13.4331110977,13.4331110977,0,13.4331110977,0.0,0.0,0.0,131.65,129.6131110977,-4.22,129.6817911984,13.4331110977,0,13.4331110977,116.18,-4.22,116.2566161558,130.73
2020-01-16 18:00:00,124.56033332,-0.35000000000000003,124.5608250486,13.37033332,0,13.37033332,111.19,-0.35000000000000003,111.1905508575,131.11,13.37033332,0.0,13.37033332,13.37033332,0,13.37033332,0.0,0.0,0.0,131.65,129.56033332,-5.24,129.6662545537,13.37033332,0,13.37033332,116.19,-5.24,116.3080981703,130.99
2020-01-16 18:30:00,127.1767777667,-1.69,127.1880061292,11.0867777667,0,11.0867777667,116.09,-1.69,116.1023005801,131.34,11.0867777667,0.0,11.0867777667,11.0867777667,0,11.0867777667,0.0,0.0,0.0,131.87,132.4167777667,-6.61,132.5816545911,11.0867777667,0,11.0867777667,121.33,-6.61,121.5099214056,131.21
2020-01-16 19:00:00,126.402222214,-2.64,126.4297883437,8.242222214,0,8.242222214,118.16,-2.64,118.1894885343,131.53,8.242222214,0.0,8.242222214,8.242222214,0,8.242222214,0.0,0.0,0.0,131.97,131.722222214,-7.62,131.9424428491,8.242222214,0,8.242222214,123.48,-7.62,123.7148932021,131.4
2020-01-16 19:30:00,122.1668888819,-3.16,122.2077507324,6.9868888819,0,6.9868888819,115.18,-3.16,115.2233396496,131.88,6.9868888819,0.0,6.9868888819,6.9868888819,0,6.9868888819,0.0,0.0,0.0,132.2,127.3368888819,-8.21,127.6012827918,6.9868888819,0,6.9868888819,120.35,-8.21,120.6297086128,131.75
2020-01-16 20:00:00,116.910999993,-3.12,116.9526242518,6.950999993,0,6.950999993,109.96,-3.12,110.0042544632,131.88,6.950999993,0.0,6.950999993,6.950999993,0,6.950999993,0.0,0.0,0.0,132.08,121.86099999300001,-8.22,122.1379208899,6.950999993,0,6.950999993,114.91,-8.22,115.2036305852,131.75
2020-01-16 20:30:00,111.5695555484,-4.6,111.6643440194,7.1095555484,0,7.1095555484,104.46,-4.6,104.5612337341,131.81,7.1095555484,0.0,7.1095555484,7.1095555484,0,7.1095555484,0.0,0.0,0.0,131.84,116.2395555484,-9.79,116.6510967548,7.1095555484,0,7.1095555484,109.13,-9.79,109.5682481379,131.64
2020-01-16 21:00:00,106.9053333282,-5.91,107.0685686558,5.1653333282,0,5.1653333282,101.74,-5.91,101.9115091636,131.67,5.1653333282,0.0,5.1653333282,5.1653333282,0,5.1653333282,0.0,0.0,0.0,131.55,111.4553333282,-11.15,112.011668264,5.1653333282,0,5.1653333282,106.29,-11.15,106.8732267689,131.54
2020-01-16 21:30:00,101.1681111045,-8.71,101.5423596557,6.6081111045,0,6.6081111045,94.56,-8.71,94.9602953871,132.69,6.6081111045,0.0,6.6081111045,6.6081111045,0,6.6081111045,0.0,0.0,0.0,132.17,105.4181111045,-14.2,106.370193893,6.6081111045,0,6.6081111045,98.81,-14.2,99.8251275982,132.55
2020-01-16 22:00:00,94.2155555499,-10.16,94.7617882248,5.7055555499,0,5.7055555499,88.51,-10.16,89.0912212286,133.59,5.7055555499,0.0,5.7055555499,5.7055555499,0,5.7055555499,0.0,0.0,0.0,132.85,98.1455555499,-15.85,99.4171643842,5.7055555499,0,5.7055555499,92.44,-15.85,93.7889977556,133.48
2020-01-16 22:30:00,88.1617777747,-9.01,88.6209860045,3.0317777747,0,3.0317777747,85.13,-9.01,85.6054729559,133.59,3.0317777747,0.0,3.0317777747,3.0317777747,0,3.0317777747,0.0,0.0,0.0,132.98,91.9517777747,-14.67,93.1146515643,3.0317777747,0,3.0317777747,88.92,-14.67,90.122002308,133.48
2020-01-16 23:00:00,81.8644444414,-9.68,82.4347600451,3.0644444414,0,3.0644444414,78.8,-9.68,79.3923321234,133.13,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,132.36,85.3544444414,-15.37,86.727262645,3.0644444414,0,3.0644444414,82.29,-15.37,83.7130873878,133.02
2020-01-16 23:30:00,79.2621111072,-10.46,79.9493205548,3.8621111072,0,3.8621111072,75.4,-10.46,76.1220835238,133.72,3.8621111072,0.0,3.8621111072,3.8621111072,0,3.8621111072,0.0,0.0,0.0,132.78,82.6021111072,-16.24,84.1834090506,3.8621111072,0,3.8621111072,78.74,-16.24,80.3972959744,133.62
2020-01-17 00:00:00,76.8665555526,-10.94,77.6411679621,2.9565555526000002,0,2.9565555526000002,73.91,-10.94,74.7152708621,134.1,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,133.07,80.1465555526,-16.8,81.8884019074,2.9565555526000002,0,2.9565555526000002,77.19,-16.8,78.9970638695,133.95
2020-01-17 00:30:00,87.5565555526,-8.98,88.0158555048,2.9665555526,0,2.9665555526,84.59,-8.98,85.0653190202,133.43,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,132.73,91.2965555526,-14.62,92.4597504635,2.9665555526,0,2.9665555526,88.33,-14.62,89.5317446496,133.29
2020-01-17 01:00:00,87.2526666608,-8.71,87.686326981,5.8626666608,0,5.8626666608,81.39,-8.71,81.8547261922,133.17,5.8626666608,0.0,5.8626666608,5.8626666608,0,5.8626666608,0.0,0.0,0.0,132.46,90.8526666608,-14.34,91.9774028736,5.8626666608,0,5.8626666608,84.99,-14.34,86.1912739203,133.01
2020-01-17 01:30:00,86.6078888838,-9.33,87.1089852822,5.1278888838,0,5.1278888838,81.48,-9.33,82.0124338134,133.73,5.1278888838,0.0,5.1278888838,5.1278888838,0,5.1278888838,0.0,0.0,0.0,132.95,90.2078888838,-15.03,91.4514303708,5.1278888838,0,5.1278888838,85.08,-15.03,86.3973801686,133.57
2020-01-17 02:00:00,85.0793333297,-9.5,85.6080776552,3.6693333297,0,3.6693333297,81.41,-9.5,81.9624188272,134.05,3.6693333297,0.0,3.6693333297,3.6693333297,0,3.6693333297,0.0,0.0,0.0,133.23,88.6793333297,-15.23,89.9776475565,3.6693333297,0,3.6693333297,85.01,-15.23,86.3634934449,133.88
2020-01-17 02:30:00,84.5679999947,-10.22,85.18330249,5.3079999947,0,5.3079999947,79.26,-10.22,79.9161810899,134.46,5.3079999947,0.0,5.3079999947,5.3079999947,0,5.3079999947,0.0,0.0,0.0,133.59,88.0479999947,-16.02,89.4935232465,5.3079999947,0,5.3079999947,82.74,-16.02,84.2766159738,134.35
2020-01-17 03:00:00,81.557555551,-10.63,82.2473815234,4.547555551,0,4.547555551,77.01,-10.63,77.7401890916,134.67,4.547555551,0.0,4.547555551,4.547555551,0,4.547555551,0.0,0.0,0.0,133.7,84.957555551,-16.49,86.5430895289,4.547555551,0,4.547555551,80.41,-16.49,82.0834221996,134.53
2020-01-17 03:30:00,78.2523333302,-12.75,79.2842365897,3.1523333302,0,3.1523333302,75.1,-12.75,76.1746184762,134.42,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,133.88,81.6023333302,-18.49,83.6709083549,3.1523333302,0,3.1523333302,78.45,-18.49,80.5995198497,134.33
2020-01-17 04:00:00,74.2103333301,-23.96,77.98240297,3.1903333301,0,3.1903333301,71.02,-23.96,74.9527984801,132.3,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,134.16,77.5903333301,-28.99,82.8292214516,3.1903333301,0,3.1903333301,74.4,-28.99,79.8484821396,132.16
2020-01-17 04:30:00,72.5734444413,-24.06,76.4577559053,3.1634444413,0,3.1634444413,69.41,-24.06,73.4617703299,132.43,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,134.26,75.8634444413,-29.1,81.2531365702,3.1634444413,0,3.1634444413,72.7,-29.1,78.307726311,132.3
2020-01-17 05:00:00,71.2498888858,-24.24,75.2603764689,3.0698888858,0,3.0698888858,68.18,-24.24,72.3608319466,132.43,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,134.16,74.4898888858,-29.28,80.0378781966,3.0698888858,0,3.0698888858,71.42,-29.28,77.1889551685,132.2
2020-01-17 05:30:00,72.940111108,-23.32,76.5772956459,3.120111108,0,3.120111108,69.82,-23.32,73.6115126865,132.0,3.120111108,0.0,3.120111108,3.120111108,0,3.120111108,0.0,0.0,0.0,133.87,76.290111108,-28.31,81.3734425527,3.120111108,0,3.120111108,73.17,-28.31,78.4557518605,131.81
2020-01-17 06:00:00,76.3247777747,-22.23,79.4961923765,3.0847777747,0,3.0847777747,73.24,-22.23,76.5393395582,131.63,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,133.64,79.8147777747,-27.12,84.2964598973,3.0847777747,0,3.0847777747,76.73,-27.12,81.3817381235,131.43
2020-01-17 06:30:00,85.6033333304,-20.8,88.0941012626,2.9733333304,0,2.9733333304,82.63,-20.8,85.2077279359,131.1,2.9733333304,0.0,2.9733333304,2.9733333304,0,2.9733333304,0.0,0.0,0.0,133.31,89.5433333304,-25.53,93.1117041188,2.9733333304,0,2.9733333304,86.57,-25.53,90.2560014625,130.94
2020-01-17 07:00:00,94.3825555527,-18.95,96.2661378298,2.8625555527,0,2.8625555527,91.52,-18.95,93.4612909177,131.1,2.8625555527,0.0,2.8625555527,2.8625555527,0,2.8625555527,0.0,0.0,0.0,133.58,98.7525555527,-23.53,101.5171321905,2.8625555527,0,2.8625555527,95.89,-23.53,98.7347608495,130.94
2020-01-17 07:30:00,103.4578888862,-9.43,103.8867637035,2.6978888862,0,2.6978888862,100.76,-9.43,101.200308794,131.18,2.6978888862,0.0,2.6978888862,2.6978888862,0,2.6978888862,0.0,0.0,0.0,132.88,108.0678888862,-13.6,108.9202855685,2.6978888862,0,2.6978888862,105.37,-13.6,106.2440440684,131.06
2020-01-17 08:00:00,111.3882222172,-1.07,111.3933613314,5.0382222172,0,5.0382222172,106.35,-1.07,106.3553825624,132.38,5.0382222172,0.0,5.0382222172,5.0382222172,0,5.0382222172,0.0,0.0,0.0,132.88,116.1282222172,-6.14,116.2904277889,5.0382222172,0,5.0382222172,111.09,-6.14,111.2595510507,132.27
2020-01-17 08:30:00,109.8915555476,-0.74,109.8940470666,7.9215555476,0,7.9215555476,101.97,-0.74,101.9726850681,132.28,7.9215555476,0.0,7.9215555476,7.9215555476,0,7.9215555476,0.0,0.0,0.0,132.67,114.4315555476,-5.8,114.5784486937,7.9215555476,0,7.9215555476,106.51,-5.8,106.667802546,132.12
2020-01-17 09:00:00,109.9253333245,-0.04,109.9253406022,8.7953333245,0,8.7953333245,101.13,-0.04,101.1300079106,132.19,8.7953333245,0.0,8.7953333245,8.7953333245,0,8.7953333245,0.0,0.0,0.0,132.67,114.4453333245,-5.1,114.558912005,8.7953333245,0,8.7953333245,105.65,-5.1,105.7730234984,132.12
2020-01-17 09:30:00,109.604888878,0.36,109.6054800909,10.934888878,0,10.934888878,98.67,0.36,98.6706567324,132.0,10.934888878,0.0,10.934888878,10.934888878,0,10.934888878,0.0,0.0,0.0,132.47,113.994888878,-4.64,114.0892821009,10.934888878,0,10.934888878,103.06,-4.64,103.1643988981,131.81
2020-01-17 10:00:00,107.8545555446,2.21,107.8771952348,10.9745555446,0,10.9745555446,96.88,2.21,96.9052036786,131.9,10.9745555446,0.0,10.9745555446,10.9745555446,0,10.9745555446,0.0,0.0,0.0,132.56,112.19455554460001,-2.74,112.2280085088,10.9745555446,0,10.9745555446,101.22,-2.74,101.2570787649,131.81
2020-01-17 10:30:00,101.954333323,1.87,101.9714812256,10.314333323,0,10.314333323,91.64,1.87,91.6590775646,131.99,10.314333323,0.0,10.314333323,10.314333323,0,10.314333323,0.0,0.0,0.0,132.56,106.074333323,-3.15,106.1210944625,10.314333323,0,10.314333323,95.76,-3.15,95.8117952029,131.81
2020-01-17 11:00:00,99.7711111003,1.94,99.789970489,10.8111111003,0,10.8111111003,88.96,1.94,88.981150813,132.08,10.8111111003,0.0,10.8111111003,10.8111111003,0,10.8111111003,0.0,0.0,0.0,132.56,103.7311111003,-3.09,103.7771242139,10.8111111003,0,10.8111111003,92.92,-3.09,92.9713638708,131.91
2020-01-17 11:30:00,99.3523333184,1.32,99.361101724,14.9323333184,0,14.9323333184,84.42,1.32,84.4303191987,132.35,14.9323333184,0.0,14.9323333184,14.9323333184,0,14.9323333184,0.0,0.0,0.0,132.77,103.1223333184,-3.77,103.1912231201,14.9323333184,0,14.9323333184,88.19,-3.77,88.2705443509,132.26
2020-01-17 12:00:00,104.1805555389,2.56,104.2120038786,16.6505555389,0,16.6505555389,87.53,2.56,87.5674283053,132.09,16.6505555389,0.0,16.6505555389,16.6505555389,0,16.6505555389,0.0,0.0,0.0,132.62,108.0905555389,-2.45,108.1183180442,16.6505555389,0,16.6505555389,91.44,-2.45,91.4728161805,131.95
2020-01-17 12:30:00,103.4488888787,3.03,103.4932534528,10.1688888787,0,10.1688888787,93.28,3.03,93.3291985394,131.89,10.1688888787,0.0,10.1688888787,10.1688888787,0,10.1688888787,0.0,0.0,0.0,132.55,107.6588888787,-1.9,107.6756534905,10.1688888787,0,10.1688888787,97.49,-1.9,97.5085129617,131.73
2020-01-17 13:00:00,98.4154444329,1.07,98.4212609293,11.5554444329,0,11.5554444329,86.86,1.07,86.8665902404,132.2,11.5554444329,0.0,11.5554444329,11.5554444329,0,11.5554444329,0.0,0.0,0.0,132.55,102.2854444329,-4.0,102.36362705,11.5554444329,0,11.5554444329,90.73,-4.0,90.8181308991,132.03
2020-01-17 13:30:00,95.7216666569,-0.51,95.7230252738,9.7616666569,0,9.7616666569,85.96,-0.51,85.9615128997,132.43,9.7616666569,0.0,9.7616666569,9.7616666569,0,9.7616666569,0.0,0.0,0.0,132.63,99.5516666569,-5.69,99.7141436014,9.7616666569,0,9.7616666569,89.79,-5.69,89.9701072579,132.3
2020-01-17 14:00:00,99.1426666544,-0.30000000000000004,99.1431205447,12.3126666544,0,12.3126666544,86.83,-0.30000000000000004,86.8305182525,132.43,12.3126666544,0.0,12.3126666544,12.3126666544,0,12.3126666544,0.0,0.0,0.0,132.63,103.0226666544,-5.46,103.1672498644,12.3126666544,0,12.3126666544,90.71,-5.46,90.8741750994,132.3
2020-01-17 14:30:00,101.0815555485,-0.15,101.0816668447,7.0715555485,0,7.0715555485,94.01,-0.15,94.010119668,132.2,7.0715555485,0.0,7.0715555485,7.0715555485,0,7.0715555485,0.0,0.0,0.0,132.48,105.3315555485,-5.24,105.4618139151,7.0715555485,0,7.0715555485,98.26,-5.24,98.399619918,132.06
2020-01-17 15:00:00,95.5772222141,-1.57,95.5901161531,8.0772222141,0,8.0772222141,87.5,-1.57,87.5140840094,132.52,8.0772222141,0.0,8.0772222141,8.0772222141,0,8.0772222141,0.0,0.0,0.0,132.58,99.5072222141,-6.8,99.7392965324,8.0772222141,0,8.0772222141,91.43,-6.8,91.6825223257,132.34
2020-01-17 15:30:00,99.059111105,-1.73,99.0742165899,6.149111105,0,6.149111105,92.91,-1.73,92.9261050513,132.34,6.149111105,0.0,6.149111105,6.149111105,0,6.149111105,0.0,0.0,0.0,132.5,103.219111105,-6.92,103.4508158368,6.149111105,0,6.149111105,97.07,-6.92,97.31634652,132.21
2020-01-17 16:00:00,101.3708888834,-2.0,101.3906164939,5.5008888834,0,5.5008888834,95.87,-2.0,95.8908593141,132.07,5.5008888834,0.0,5.5008888834,5.5008888834,0,5.5008888834,0.0,0.0,0.0,132.2,105.6808888834,-7.18,105.9245140427,5.5008888834,0,5.5008888834,100.18,-7.18,100.4369692892,131.95
2020-01-17 16:30:00,109.1878888826,-0.93,109.1918494149,6.2478888826,0,6.2478888826,102.94,-0.93,102.9442009052,132.0,6.2478888826,0.0,6.2478888826,6.2478888826,0,6.2478888826,0.0,0.0,0.0,132.34,113.7978888826,-6.0,113.9559542725,6.2478888826,0,6.2478888826,107.55,-6.0,107.7172339972,131.83
2020-01-17 17:00:00,112.1617777669,1.3599999999999999,112.1700226969,10.9217777669,0,10.9217777669,101.24,1.3599999999999999,101.2491343173,131.54,10.9217777669,0.0,10.9217777669,10.9217777669,0,10.9217777669,0.0,0.0,0.0,132.13,116.7517777669,-3.59,116.806959175,10.9217777669,0,10.9217777669,105.83,-3.59,105.8908730722,131.37
2020-01-17 17:30:00,122.337888879,3.03,122.3754058435,9.887888879,0,9.887888879,112.45,3.03,112.4908147361,130.99,9.887888879,0.0,9.887888879,9.887888879,0,9.887888879,0.0,0.0,0.0,131.93,127.407888879,-1.72,127.4194983062,9.887888879,0,9.887888879,117.52,-1.72,117.5325861198,130.88
2020-01-17 18:00:00,124.121333324,-0.25,124.1215850935,9.381333324,0,9.381333324,114.74,-0.25,114.7402723546,131.8,9.381333324,0.0,9.381333324,9.381333324,0,9.381333324,0.0,0.0,0.0,132.39,129.311333324,-5.19,129.4154435375,9.381333324,0,9.381333324,119.93,-5.19,120.0422467301,131.66
2020-01-17 18:30:00,122.4489999895,0.08,122.4490261228,10.5189999895,0,10.5189999895,111.93,0.08,111.9300285893,132.09,10.5189999895,0.0,10.5189999895,10.5189999895,0,10.5189999895,0.0,0.0,0.0,132.71,127.4989999895,-4.89,127.5927392069,10.5189999895,0,10.5189999895,116.98,-4.89,117.0821613227,131.96
2020-01-17 19:00:00,119.6801111022,0.6900000000000001,119.682100138,8.9101111022,0,8.9101111022,110.77,0.6900000000000001,110.7721490267,132.0,8.9101111022,0.0,8.9101111022,8.9101111022,0,8.9101111022,0.0,0.0,0.0,132.71,124.6801111022,-4.26,124.752866518,8.9101111022,0,8.9101111022,115.77,-4.26,115.8483513046,131.85
2020-01-17 19:30:00,117.1703333281,0.79,117.1729965146,5.2603333281,0,5.2603333281,111.91,0.79,111.9127883667,132.0,5.2603333281,0.0,5.2603333281,5.2603333281,0,5.2603333281,0.0,0.0,0.0,132.63,122.2203333281,-4.13,122.2900927256,5.2603333281,0,5.2603333281,116.96,-4.13,117.0328949484,131.85
2020-01-17 20:00:00,111.673777772,-2.01,111.6918651553,5.733777772,0,5.733777772,105.94,-2.01,105.9590661529,132.41,5.733777772,0.0,5.733777772,5.733777772,0,5.733777772,0.0,0.0,0.0,132.74,116.473777772,-7.14,116.6924183848,5.733777772,0,5.733777772,110.74,-7.14,110.9699382716,132.31
2020-01-17 20:30:00,106.4195555486,-4.25,106.5043863095,6.9595555486,0,6.9595555486,99.46,-4.25,99.5507614235,132.3,6.9595555486,0.0,6.9595555486,6.9595555486,0,6.9595555486,0.0,0.0,0.0,132.33,110.8995555486,-9.51,111.3065654886,6.9595555486,0,6.9595555486,103.94,-9.51,104.3741524516,132.2
2020-01-17 21:00:00,103.6259999928,-6.86,103.8528164014,7.2259999928,0,7.2259999928,96.4,-6.86,96.6437768302,132.41,7.2259999928,0.0,7.2259999928,7.2259999928,0,7.2259999928,0.0,0.0,0.0,132.08,107.9659999928,-12.27,108.6609868096,7.2259999928,0,7.2259999928,100.74,-12.27,101.4844840357,132.29
2020-01-17 21:30:00,102.3558888837,-7.19,102.6081092759,5.1458888837,0,5.1458888837,97.21,-7.19,97.4755364181,131.98,5.1458888837,0.0,5.1458888837,5.1458888837,0,5.1458888837,0.0,0.0,0.0,131.66,106.7158888837,-12.56,107.4524757288,5.1458888837,0,5.1458888837,101.57,-12.56,102.3436295037,131.82
2020-01-17 22:00:00,96.7637777749,-8.1,97.1022074377,2.8637777749,0,2.8637777749,93.9,-8.1,94.2487135191,132.45,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.01,100.9437777749,-13.58,101.8531426686,2.8637777749,0,2.8637777749,98.08,-13.58,99.015669467,132.38
2020-01-17 22:30:00,90.0019999971,-11.98,90.7958171034,2.8819999971,0,2.8819999971,87.12,-11.98,87.9398362518,132.59,2.8819999971,0.0,2.8819999971,2.8819999971,0,2.8819999971,0.0,0.0,0.0,131.65,93.9119999971,-17.67,95.5598903487,2.8819999971,0,2.8819999971,91.03,-17.67,92.7291205609,132.46
2020-01-17 23:00:00,83.9207777749,-13.92,85.0674046997,2.9107777749,0,2.9107777749,81.01,-13.92,82.1972414379,133.17,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,131.92,87.5407777749,-19.79,89.7498293783,2.9107777749,0,2.9107777749,84.63,-19.79,86.9130657611,133.03
2020-01-17 23:30:00,82.0791111082,-14.58,83.3640023051,2.8691111082000003,0,2.8691111082000003,79.21,-14.58,80.5406760587,133.17,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,131.92,85.6291111082,-20.5,88.0488198058,2.8691111082000003,0,2.8691111082000003,82.76,-20.5,85.2611728749,133.03
2020-01-18 00:00:00,79.8697777749,-15.09,81.2827749391,2.9097777749000002,0,2.9097777749000002,76.96,-15.09,78.4254403877,133.45,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,132.03,83.2997777749,-21.06,85.9207575464,2.9097777749000002,0,2.9097777749000002,80.39,-21.06,83.1028019985,133.32
2020-01-18 00:30:00,90.15444444,-12.78,91.0557645198,4.40444444,0,4.40444444,85.75,-12.78,86.6971216362,132.65,4.40444444,0.0,4.40444444,4.40444444,0,4.40444444,0.0,0.0,0.0,131.59,93.96444444,-18.54,95.7760325913,4.40444444,0,4.40444444,89.56,-18.54,91.4588716309,132.54
2020-01-18 01:00:00,92.7527777748,-12.11,93.5399908325,2.9827777748,0,2.9827777748,89.77,-12.11,90.5831386076,132.2,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,131.28,96.7427777748,-17.77,98.3612624542,2.9827777748,0,2.9827777748,93.76,-17.77,95.4290862368,132.08
2020-01-18 01:30:00,91.096666663,-12.94,92.0111203991,3.6966666630000002,0,3.6966666630000002,87.4,-12.94,88.3527226519,132.33,3.6966666630000002,0.0,3.6966666630000002,3.6966666630000002,0,3.6966666630000002,0.0,0.0,0.0,131.28,95.016666663,-18.68,96.8354756468,3.6966666630000002,0,3.6966666630000002,91.32,-18.68,93.2109693116,132.22
2020-01-18 02:00:00,88.8841111082,-13.7,89.9337267519,2.9441111082,0,2.9441111082,85.94,-13.7,87.0251320022,132.94,2.9441111082,0.0,2.9441111082,2.9441111082,0,2.9441111082,0.0,0.0,0.0,131.77,92.7241111082,-19.51,94.7544240698,2.9441111082,0,2.9441111082,89.78,-19.51,91.8753965978,132.79
2020-01-18 02:30:00,88.5897777734,-13.73,89.6474295556,4.4197777734,0,4.4197777734,84.17,-13.73,85.2824823748,133.14,4.4197777734,0.0,4.4197777734,4.4197777734,0,4.4197777734,0.0,0.0,0.0,131.93,92.3397777734,-19.58,94.3928543865,4.4197777734,0,4.4197777734,87.92,-19.58,90.0738741256,133.01
2020-01-18 03:00:00,85.9798888843,-14.46,87.1873436489,4.5798888843,0,4.5798888843,81.4,-14.46,82.6743708776,133.61,4.5798888843,0.0,4.5798888843,4.5798888843,0,4.5798888843,0.0,0.0,0.0,132.3,89.6298888843,-20.4,91.922124548,4.5798888843,0,4.5798888843,85.05,-20.4,87.4623490423,133.5
2020-01-18 03:30:00,82.8185555522,-15.23,84.2072802301,3.3685555522,0,3.3685555522,79.45,-15.23,80.8965722389,133.72,3.3685555522,0.0,3.3685555522,3.3685555522,0,3.3685555522,0.0,0.0,0.0,132.3,86.3585555522,-21.23,88.9298207412,3.3685555522,0,3.3685555522,82.99,-21.23,85.6624363417,133.61
2020-01-18 04:00:00,80.0932222183,-15.21,81.5246486979,3.9332222183,0,3.9332222183,76.16,-15.21,77.6639536722,134.08,3.9332222183,0.0,3.9332222183,3.9332222183,0,3.9332222183,0.0,0.0,0.0,132.63,83.4932222183,-21.25,86.1549804503,3.9332222183,0,3.9332222183,79.56,-21.25,82.348989672,133.97
2020-01-18 04:30:00,78.3782222193,-9.09,78.9035729119,2.8982222193,0,2.8982222193,75.48,-9.09,76.0253806304,133.75,2.8982222193,0.0,2.8982222193,2.8982222193,0,2.8982222193,0.0,0.0,0.0,132.93,81.7082222193,-14.83,83.04313625,2.8982222193,0,2.8982222193,78.81,-14.83,80.1931730261,133.63
2020-01-18 05:00:00,76.8347777732,-9.31,77.3967646317,4.5947777732,0,4.5947777732,72.24,-9.31,72.8374470997,134.16,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,133.32,80.0347777732,-15.11,81.4486203272,4.5947777732,0,4.5947777732,75.44,-15.11,76.9383240005,134.09
2020-01-18 05:30:00,77.6419999971,-9.23,78.1887016361,2.9419999971,0,2.9419999971,74.7,-9.23,75.268073577,134.16,2.9419999971,0.0,2.9419999971,2.9419999971,0,2.9419999971,0.0,0.0,0.0,133.32,80.9419999971,-15.01,82.321974366,2.9419999971,0,2.9419999971,78.0,-15.01,79.4311028502,134.09
2020-01-18 06:00:00,78.6226666639,-8.82,79.1158398384,2.8026666639,0,2.8026666639,75.82,-8.82,76.331283233,133.98,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,133.22,81.9626666639,-14.55,83.2441062578,2.8026666639,0,2.8026666639,79.16,-14.55,80.4860739507,133.88
2020-01-18 06:30:00,82.5833333284,-6.85,82.8669381818,4.9233333284,0,4.9233333284,77.66,-6.85,77.9615167887,133.15,4.9233333284,0.0,4.9233333284,4.9233333284,0,4.9233333284,0.0,0.0,0.0,132.6,86.0133333284,-12.44,86.9082683654,4.9233333284,0,4.9233333284,81.09,-12.44,82.0386597892,133.05
2020-01-18 07:00:00,84.2941111069,-6.22,84.5232841725,4.1841111069,0,4.1841111069,80.11,-6.22,80.3511076464,132.99,4.1841111069,0.0,4.1841111069,4.1841111069,0,4.1841111069,0.0,0.0,0.0,132.52,87.8241111069,-11.73,88.6039919627,4.1841111069,0,4.1841111069,83.64,-11.73,84.4585253246,132.85
2020-01-18 07:30:00,88.5485555523,-4.99,88.6890454926,3.2785555523,0,3.2785555523,85.27,-4.99,85.415882598,132.78,3.2785555523,0.0,3.2785555523,3.2785555523,0,3.2785555523,0.0,0.0,0.0,132.52,92.3485555523,-10.41,92.9334375378,3.2785555523,0,3.2785555523,89.07,-10.41,89.6762677636,132.69
2020-01-18 08:00:00,93.2499999956,-4.36,93.3518724996,4.3599999956,0,4.3599999956,88.89,-4.36,88.9968634279,132.58,4.3599999956,0.0,4.3599999956,4.3599999956,0,4.3599999956,0.0,0.0,0.0,132.44,97.2199999956,-9.71,97.7036974692,4.3599999956,0,4.3599999956,92.86,-9.71,93.3662878131,132.46
2020-01-18 08:30:00,100.2094444416,-2.41,100.2384200559,2.8294444416,0,2.8294444416,97.38,-2.41,97.409817267,132.37,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,132.51,104.5594444416,-7.59,104.8345626306,2.8294444416,0,2.8294444416,101.73,-7.59,102.0127492032,132.25
2020-01-18 09:00:00,106.4713333292,0.72,106.4737677594,4.1813333292,0,4.1813333292,102.29,0.72,102.2925339407,131.73,4.1813333292,0.0,4.1813333292,4.1813333292,0,4.1813333292,0.0,0.0,0.0,132.31,111.0113333292,-4.24,111.0922757329,4.1813333292,0,4.1813333292,106.83,-4.24,106.9141080494,131.65
2020-01-18 09:30:00,109.7922222119,1.73,109.8058512021,10.3222222119,0,10.3222222119,99.47,1.73,99.4850430969,131.93,10.3222222119,0.0,10.3222222119,10.3222222119,0,10.3222222119,0.0,0.0,0.0,132.55,114.2222222119,-3.25,114.268449482,10.3222222119,0,10.3222222119,103.9,-3.25,103.9508176976,131.84
2020-01-18 10:00:00,108.7699999867,1.9,108.7865933702,13.3299999867,0,13.3299999867,95.44,1.9,95.4589105322,132.22,13.3299999867,0.0,13.3299999867,13.3299999867,0,13.3299999867,0.0,0.0,0.0,132.79,112.9999999867,-3.09,113.0422403219,13.3299999867,0,13.3299999867,99.67,-3.09,99.7178870614,132.08
2020-01-18 10:30:00,106.6095555399,1.81,106.6249193782,15.6995555399,0,15.6995555399,90.91,1.81,90.9280165845,132.33,15.6995555399,0.0,15.6995555399,15.6995555399,0,15.6995555399,0.0,0.0,0.0,132.79,110.6495555399,-3.21,110.6961076153,15.6995555399,0,15.6995555399,94.95,-3.21,95.0042451683,132.16
2020-01-18 11:00:00,102.7745555385,1.52,102.7857950601,17.0145555385,0,17.0145555385,85.76,1.52,85.7734690916,132.67,17.0145555385,0.0,17.0145555385,17.0145555385,0,17.0145555385,0.0,0.0,0.0,133.09,106.5645555385,-3.5700000000000003,106.6243377336,17.0145555385,0,17.0145555385,89.55,-3.5700000000000003,89.6211325525,132.57
2020-01-18 11:30:00,99.2047777571,0.86,99.2085053301,20.7247777571,0,20.7247777571,78.48,0.86,78.4847118871,133.24,20.7247777571,0.0,20.7247777571,20.7247777571,0,20.7247777571,0.0,0.0,0.0,133.48,102.6747777571,-4.36,102.7673079703,20.7247777571,0,20.7247777571,81.95,-4.36,82.0659009577,133.19
2020-01-18 12:00:00,96.3879999787,1.51,96.3998269702,21.3179999787,0,21.3179999787,75.07,1.51,75.0851849568,133.33,21.3179999787,0.0,21.3179999787,21.3179999787,0,21.3179999787,0.0,0.0,0.0,133.6,99.7079999787,-3.7,99.7766268209,21.3179999787,0,21.3179999787,78.39,-3.7,78.4772712319,133.19
2020-01-18 12:30:00,95.0575555339,0.93,95.0621047741,21.6875555339,0,21.6875555339,73.37,0.93,73.3758938617,133.54,21.6875555339,0.0,21.6875555339,21.6875555339,0,21.6875555339,0.0,0.0,0.0,133.6,98.2875555339,-4.33,98.3828870934,21.6875555339,0,21.6875555339,76.6,-4.33,76.7222842465,133.37
2020-01-18 13:00:00,94.0689999809,1.08,94.0751994811,19.0589999809,0,19.0589999809,75.01,1.08,75.0177745604,133.43,19.0589999809,0.0,19.0589999809,19.0589999809,0,19.0589999809,0.0,0.0,0.0,133.6,97.3589999809,-4.17,97.4482620537,19.0589999809,0,19.0589999809,78.3,-4.17,78.4109616061,133.37
2020-01-18 13:30:00,93.0869999834,0.58,93.0888068777,16.6269999834,0,16.6269999834,76.46,0.58,76.4621998114,133.55,16.6269999834,0.0,16.6269999834,16.6269999834,0,16.6269999834,0.0,0.0,0.0,133.71,96.4569999834,-4.68,96.5704677725,16.6269999834,0,16.6269999834,79.83,-4.68,79.9670638451,133.37
2020-01-18 14:00:00,91.1597777617,-0.13,91.1598704561,16.0297777617,0,16.0297777617,75.13,-0.13,75.1301124716,133.67,16.0297777617,0.0,16.0297777617,16.0297777617,0,16.0297777617,0.0,0.0,0.0,133.71,94.4697777617,-5.47,94.6280075366,16.0297777617,0,16.0297777617,78.44,-5.47,78.6304934488,133.56
2020-01-18 14:30:00,90.6257777639,-0.08,90.6258130739,13.9057777639,0,13.9057777639,76.72,-0.08,76.7200417101,133.13,13.9057777639,0.0,13.9057777639,13.9057777639,0,13.9057777639,0.0,0.0,0.0,133.27,94.0157777639,-5.36,94.1684451849,13.9057777639,0,13.9057777639,80.11,-5.36,80.2891132097,133.03
2020-01-18 15:00:00,90.1818888764,-0.93,90.1866840577,12.4818888764,0,12.4818888764,77.7,-0.93,77.7055654377,133.13,12.4818888764,0.0,12.4818888764,12.4818888764,0,12.4818888764,0.0,0.0,0.0,133.15,93.6118888764,-6.22,93.8183038592,12.4818888764,0,12.4818888764,81.13,-6.22,81.3680852669,133.03
2020-01-18 15:30:00,92.9322222106,-0.99,92.9374952589,11.6522222106,0,11.6522222106,81.28,-0.99,81.2860289349,132.93,11.6522222106,0.0,11.6522222106,11.6522222106,0,11.6522222106,0.0,0.0,0.0,132.98,96.5622222106,-6.27,96.7655706243,11.6522222106,0,11.6522222106,84.91,-6.27,85.1411827496,132.77
2020-01-18 16:00:00,93.1742222113,-0.16,93.1743595882,10.9442222113,0,10.9442222113,82.23,-0.16,82.2301556608,132.63,10.9442222113,0.0,10.9442222113,10.9442222113,0,10.9442222113,0.0,0.0,0.0,132.84,96.8642222113,-5.37,97.0129601888,10.9442222113,0,10.9442222113,85.92,-5.37,86.0876489399,132.54
2020-01-18 16:30:00,96.5887777693,2.38,96.6180955669,8.4787777693,0,8.4787777693,88.11,2.38,88.1421380499,131.83,8.4787777693,0.0,8.4787777693,8.4787777693,0,8.4787777693,0.0,0.0,0.0,132.37,100.5887777693,-2.62,100.6228930866,8.4787777693,0,8.4787777693,92.11,-2.62,92.1472544355,131.7
2020-01-18 17:00:00,101.1314444356,-2.25,101.1564706464,8.8414444356,0,8.8414444356,92.29,-2.25,92.3174230576,131.83,8.8414444356,0.0,8.8414444356,8.8414444356,0,8.8414444356,0.0,0.0,0.0,131.96,105.3714444356,-7.43,105.6330734308,8.8414444356,0,8.8414444356,96.53,-7.43,96.8155245815,131.7
2020-01-18 17:30:00,113.1575555467,-0.2,113.1577322913,8.837555546699999,0,8.837555546699999,104.32,-0.2,104.3201917176,131.45,8.837555546699999,0.0,8.837555546699999,8.837555546699999,0,8.837555546699999,0.0,0.0,0.0,131.96,117.9475555467,-5.17,118.0608095832,8.837555546699999,0,8.837555546699999,109.11,-5.17,109.2324173494,131.29
2020-01-18 18:00:00,115.6346666571,0.01,115.6346670895,9.5346666571,0,9.5346666571,106.1,0.01,106.1000004713,131.45,9.5346666571,0.0,9.5346666571,9.5346666571,0,9.5346666571,0.0,0.0,0.0,131.96,120.4946666571,-4.99,120.5979468847,9.5346666571,0,9.5346666571,110.96,-4.99,111.0721463734,131.29
2020-01-18 18:30:00,116.1845555485,0.17,116.1846799195,7.0845555485,0,7.0845555485,109.1,0.17,109.1001324472,131.27,7.0845555485,0.0,7.0845555485,7.0845555485,0,7.0845555485,0.0,0.0,0.0,131.83,121.1745555485,-4.74,121.2672276931,7.0845555485,0,7.0845555485,114.09,-4.74,114.1884219175,131.09
2020-01-18 19:00:00,112.6132222151,-1.16,112.6191964883,7.0732222151,0,7.0732222151,105.54,-1.16,105.5463746417,131.76,7.0732222151,0.0,7.0732222151,7.0732222151,0,7.0732222151,0.0,0.0,0.0,132.15,117.4632222151,-6.2,117.6267340921,7.0732222151,0,7.0732222151,110.39,-6.2,110.5639728845,131.62
2020-01-18 19:30:00,108.2951111052,-2.47,108.3232753811,5.8951111052,0,5.8951111052,102.4,-2.47,102.4297852189,132.22,5.8951111052,0.0,5.8951111052,5.8951111052,0,5.8951111052,0.0,0.0,0.0,132.42,113.0051111052,-7.63,113.2624034528,5.8951111052,0,5.8951111052,107.11,-7.63,107.3814183181,132.09
2020-01-18 20:00:00,103.6997777711,-3.65,103.7639938022,6.6297777711,0,6.6297777711,97.07,-3.65,97.1385989193,131.95,6.6297777711,0.0,6.6297777711,6.6297777711,0,6.6297777711,0.0,0.0,0.0,131.96,108.1597777711,-8.87,108.5228751347,6.6297777711,0,6.6297777711,101.53,-8.87,101.9167199237,131.81
2020-01-18 20:30:00,97.350111108,-5.41,97.5003191418,3.070111108,0,3.070111108,94.28,-5.41,94.435091465,132.05,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,131.86,101.680111108,-10.74,102.2457460971,3.070111108,0,3.070111108,98.61,-10.74,99.1931434122,131.97
2020-01-18 21:00:00,97.4248888859,-8.27,97.775262078,2.9848888859000002,0,2.9848888859000002,94.44,-8.27,94.8014055803,132.74,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,132.22,101.7248888859,-13.77,102.6526469159,2.9848888859000002,0,2.9848888859000002,98.74,-13.77,99.6955390176,132.59
2020-01-18 21:30:00,94.2439999971,-10.63,94.8415965463,2.9439999971,0,2.9439999971,91.3,-10.63,91.9167389543,133.31,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,132.54,98.4039999971,-16.29,99.743226915,2.9439999971,0,2.9439999971,95.46,-16.29,96.8399488847,133.16
2020-01-18 22:00:00,89.1677777749,-10.73,89.8110544048,2.9177777749000002,0,2.9177777749000002,86.25,-10.73,86.9148744462,133.63,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,132.8,93.0877777749,-16.45,94.5300844761,2.9177777749000002,0,2.9177777749000002,90.17,-16.45,91.6582314907,133.53
2020-01-18 22:30:00,84.2207777749,-6.15,84.4450229973,2.8807777749,0,2.8807777749,81.34,-6.15,81.5721649829,133.51,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,133.09,87.8907777749,-11.7,88.6661086204,2.8807777749,0,2.8807777749,85.01,-11.7,85.8113634666,133.4
2020-01-18 23:00:00,79.4888888861,-7.34,79.8270571695,2.8288888861,0,2.8288888861,76.66,-7.34,77.0105914794,133.66,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,133.09,82.9488888861,-12.99,83.9598610494,2.8288888861,0,2.8288888861,80.12,-12.99,81.1662152623,133.53
2020-01-18 23:30:00,77.9744444416,-7.31,78.3163462247,2.8244444416,0,2.8244444416,75.15,-7.31,75.5046925694,133.99,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,133.38,81.3644444416,-13.0,82.3964369332,2.8244444416,0,2.8244444416,78.54,-13.0,79.6086151117,133.9
2020-01-19 00:00:00,75.8856666625,-5.91,76.1154550983,4.1356666625,0,4.1356666625,71.75,-5.91,71.9929899365,134.07,4.1356666625,0.0,4.1356666625,4.1356666625,0,4.1356666625,0.0,0.0,0.0,133.58,79.0756666625,-11.56,79.9161726944,4.1356666625,0,4.1356666625,74.94,-11.56,75.8263621704,133.9
2020-01-19 00:30:00,88.0923333304,-2.41,88.1252931433,2.9723333304,0,2.9723333304,85.12,-2.41,85.1541102942,133.04,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,133.04,91.8923333304,-7.75,92.2185633422,2.9723333304,0,2.9723333304,88.92,-7.75,89.2570943959,132.9
2020-01-19 01:00:00,89.8814444415,-2.16,89.9073948844,2.9114444415,0,2.9114444415,86.97,-2.16,86.9968189074,132.85,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,132.89,93.7814444415,-7.46,94.0776855665,2.9114444415,0,2.9114444415,90.87,-7.46,91.1757012586,132.67
2020-01-19 01:30:00,90.2881111078,-2.8200000000000003,90.3321393936,3.2681111078000002,0,3.2681111078000002,87.02,-2.8200000000000003,87.0656809541,132.85,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,132.82,94.1381111078,-8.15,94.4902453323,3.2681111078000002,0,3.2681111078000002,90.87,-8.15,91.2347488625,132.67
2020-01-19 02:00:00,91.0608888856,-3.39,91.1239682227,3.2408888856,0,3.2408888856,87.82,-3.39,87.8854055006,132.85,3.2408888856,0.0,3.2408888856,3.2408888856,0,3.2408888856,0.0,0.0,0.0,132.82,94.9308888856,-8.73,95.3314563228,3.2408888856,0,3.2408888856,91.69,-8.73,92.1046632913,132.76
2020-01-19 02:30:00,91.478666663,-3.49,91.5452159014,3.6886666630000002,0,3.6886666630000002,87.79,-3.49,87.8593432709,133.09,3.6886666630000002,0.0,3.6886666630000002,3.6886666630000002,0,3.6886666630000002,0.0,0.0,0.0,133.01,95.348666663,-8.86,95.7594268697,3.6886666630000002,0,3.6886666630000002,91.66,-8.86,92.0872151821,132.96
2020-01-19 03:00:00,88.9114444403,-3.99,89.0009272562,4.1614444403,0,4.1614444403,84.75,-3.99,84.843871906,133.21,4.1614444403,0.0,4.1614444403,4.1614444403,0,4.1614444403,0.0,0.0,0.0,133.01,92.6614444403,-9.41,93.1380233082,4.1614444403,0,4.1614444403,88.5,-9.41,88.9988657231,133.1
2020-01-19 03:30:00,86.3416666634,-4.63,86.4657174967,3.2316666634,0,3.2316666634,83.11,-4.63,83.2388671235,133.36,3.2316666634,0.0,3.2316666634,3.2316666634,0,3.2316666634,0.0,0.0,0.0,133.13,90.0016666634,-10.09,90.5654906805,3.2316666634,0,3.2316666634,86.77,-10.09,87.3546850489,133.28
2020-01-19 04:00:00,83.3451111071,-5.32,83.5147289133,3.9851111071,0,3.9851111071,79.36,-5.32,79.5381166486,133.74,3.9851111071,0.0,3.9851111071,3.9851111071,0,3.9851111071,0.0,0.0,0.0,133.36,86.8351111071,-10.87,87.5128186095,3.9851111071,0,3.9851111071,82.85,-10.87,83.5600347056,133.59
2020-01-19 04:30:00,81.2614444416,-5.8100000000000005,81.4688802718,2.8214444416,0,2.8214444416,78.44,-5.8100000000000005,78.6548771533,133.91,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,133.48,84.7014444416,-11.39,85.4638332308,2.8214444416,0,2.8214444416,81.88,-11.39,82.668412952,133.84
2020-01-19 05:00:00,79.0214444398,-6.27,79.2698024556,4.6414444398,0,4.6414444398,74.38,-6.27,74.6438028238,133.98,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,133.48,82.3014444398,-11.92,83.1601716982,4.6414444398,0,4.6414444398,77.66,-11.92,78.5694724432,133.84
2020-01-19 05:30:00,78.7181111081,-6.39,78.9770417047,2.9881111081,0,2.9881111081,75.73,-6.39,75.9991118369,133.98,2.9881111081,0.0,2.9881111081,2.9881111081,0,2.9881111081,0.0,0.0,0.0,133.48,82.0481111081,-12.02,82.9238984637,2.9881111081,0,2.9881111081,79.06,-12.02,79.9685188058,133.84
2020-01-19 06:00:00,79.1803333304,-6.09,79.4141881927,2.9503333304,0,2.9503333304,76.23,-6.09,76.4728775449,133.9,2.9503333304,0.0,2.9503333304,2.9503333304,0,2.9503333304,0.0,0.0,0.0,133.48,82.5403333304,-11.71,83.3668442865,2.9503333304,0,2.9503333304,79.59,-11.71,80.4468284024,133.84
2020-01-19 06:30:00,82.7319999971,-4.64,82.8620143584,2.8519999971,0,2.8519999971,79.88,-4.64,80.0146486589,133.32,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,133.04,86.2419999971,-10.12,86.8337317147,2.8519999971,0,2.8519999971,83.39,-10.12,84.001824385,133.21
2020-01-19 07:00:00,85.3897777751,-3.32,85.454295085,2.7097777751,0,2.7097777751,82.68,-3.32,82.7466301429,133.02,2.7097777751,0.0,2.7097777751,2.7097777751,0,2.7097777751,0.0,0.0,0.0,132.93,89.0297777751,-8.7,89.4538502843,2.7097777751,0,2.7097777751,86.32,-8.7,86.7573189996,132.92
2020-01-19 07:30:00,85.4792222195,-3.01,85.532201721,2.7392222195,0,2.7392222195,82.74,-3.01,82.7947323204,133.32,2.7392222195,0.0,2.7392222195,2.7392222195,0,2.7392222195,0.0,0.0,0.0,133.26,89.1192222195,-8.41,89.5151599954,2.7392222195,0,2.7392222195,86.38,-8.41,86.7884352895,133.21
2020-01-19 08:00:00,88.7669999972,-2.68,88.8074472581,2.7869999972,0,2.7869999972,85.98,-2.68,86.0217577128,132.97,2.7869999972,0.0,2.7869999972,2.7869999972,0,2.7869999972,0.0,0.0,0.0,132.96,92.5769999972,-7.99,92.9211549029,2.7869999972,0,2.7869999972,89.79,-7.99,90.1447957455,132.83
2020-01-19 08:30:00,92.374555552,-4.18,92.469080851,3.524555552,0,3.524555552,88.85,-4.18,88.9482709219,132.9,3.524555552,0.0,3.524555552,3.524555552,0,3.524555552,0.0,0.0,0.0,132.77,96.284555552,-9.54,96.7560191298,3.524555552,0,3.524555552,92.76,-9.54,93.249285252,132.83
2020-01-19 09:00:00,96.6207777691,-4.76,96.7379568561,8.7107777691,0,8.7107777691,87.91,-4.76,88.0387738443,133.15,8.7107777691,0.0,8.7107777691,8.7107777691,0,8.7107777691,0.0,0.0,0.0,132.94,100.5107777691,-10.16,101.0229778206,8.7107777691,0,8.7107777691,91.8,-10.16,92.360519704,133.04
2020-01-19 09:30:00,100.4947777668,-3.56,100.5578140096,11.0047777668,0,11.0047777668,89.49,-3.56,89.5607821538,132.88,11.0047777668,0.0,11.0047777668,11.0047777668,0,11.0047777668,0.0,0.0,0.0,132.8,104.4547777668,-8.89,104.8324029025,11.0047777668,0,11.0047777668,93.45,-8.89,93.8719052752,132.76
2020-01-19 10:00:00,101.1551110979,-2.47,101.1852627671,13.1651110979,0,13.1651110979,87.99,-2.47,88.0246613172,132.88,13.1651110979,0.0,13.1651110979,13.1651110979,0,13.1651110979,0.0,0.0,0.0,132.8,105.0451110979,-7.75,105.330612196,13.1651110979,0,13.1651110979,91.88,-7.75,92.2062736477,132.76
2020-01-19 10:30:00,99.227777764,-1.65,99.2414952527,13.737777764,0,13.737777764,85.49,-1.65,85.5059214324,132.88,13.737777764,0.0,13.737777764,13.737777764,0,13.737777764,0.0,0.0,0.0,132.98,102.987777764,-6.92,103.2200017864,13.737777764,0,13.737777764,89.25,-6.92,89.5178691659,132.76
2020-01-19 11:00:00,96.7398888726,-1.05,96.7455869747,16.3098888726,0,16.3098888726,80.43,-1.05,80.4368534939,133.05,16.3098888726,0.0,16.3098888726,16.3098888726,0,16.3098888726,0.0,0.0,0.0,133.09,100.2598888726,-6.33,100.4595153121,16.3098888726,0,16.3098888726,83.95,-6.33,84.1883091646,132.88
2020-01-19 11:30:00,95.3372222007,-1.74,95.353099252,21.4872222007,0,21.4872222007,73.85,-1.74,73.8704954633,133.37,21.4872222007,0.0,21.4872222007,21.4872222007,0,21.4872222007,0.0,0.0,0.0,133.31,98.5472222007,-7.1,98.8026568645,21.4872222007,0,21.4872222007,77.06,-7.1,77.3863915685,133.24
2020-01-19 12:00:00,92.9604444232,-1.74,92.9767273427,21.2704444232,0,21.2704444232,71.69,-1.74,71.7111128069,133.3,21.2704444232,0.0,21.2704444232,21.2704444232,0,21.2704444232,0.0,0.0,0.0,133.16,96.0904444232,-7.12,96.3538681603,21.2704444232,0,21.2704444232,74.82,-7.12,75.1580122143,133.17
2020-01-19 12:30:00,90.9695555355,-1.75,90.9863865329,20.0895555355,0,20.0895555355,70.88,-1.75,70.901600123,133.21,20.0895555355,0.0,20.0895555355,20.0895555355,0,20.0895555355,0.0,0.0,0.0,133.16,94.0495555355,-7.14,94.3201913506,20.0895555355,0,20.0895555355,73.96,-7.14,74.3038437768,133.17
2020-01-19 13:00:00,90.2212222022,-2.32,90.2510461749,20.0312222022,0,20.0312222022,70.19,-2.32,70.2283311777,133.44,20.0312222022,0.0,20.0312222022,20.0312222022,0,20.0312222022,0.0,0.0,0.0,133.3,93.2712222022,-7.74,93.5918185051,20.0312222022,0,20.0312222022,73.24,-7.74,73.6478458612,133.32
2020-01-19 13:30:00,89.0516666475,-2.99,89.1018486491,19.1916666475,0,19.1916666475,69.86,-2.99,69.9239565528,133.62,19.1916666475,0.0,19.1916666475,19.1916666475,0,19.1916666475,0.0,0.0,0.0,133.3,92.0816666475,-8.45,92.4685667272,19.1916666475,0,19.1916666475,72.89,-8.45,73.3781616014,133.47
