Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-19 14:00:00,87.9321110934,-3.74,88.0116115143,17.7021110934,0,17.7021110934,70.23,-3.74,70.3295137193,133.75,17.7021110934,0.0,17.7021110934,17.7021110934,0,17.7021110934,0.0,0.0,0.0,133.4,90.9921110934,-9.25,91.4610670244,17.7021110934,0,17.7021110934,73.29,-9.25,73.8714193718,133.6
2020-01-19 14:30:00,88.165444429,-4.38,88.27417511,15.485444429,0,15.485444429,72.68,-4.38,72.8118589242,133.6,15.485444429,0.0,15.485444429,15.485444429,0,15.485444429,0.0,0.0,0.0,133.22,91.345444429,-9.9,91.8803581726,15.485444429,0,15.485444429,75.86,-9.9,76.5032652898,133.46
2020-01-19 15:00:00,90.7595555427,-4.61,90.8765592566,12.8095555427,0,12.8095555427,77.95,-4.61,78.0861998051,133.48,12.8095555427,0.0,12.8095555427,12.8095555427,0,12.8095555427,0.0,0.0,0.0,133.15,94.1795555427,-10.1,94.7195791916,12.8095555427,0,12.8095555427,81.37,-10.1,81.994432128,133.32
2020-01-19 15:30:00,96.2335555427,-4.93,96.3597535924,12.8435555427,0,12.8435555427,83.39,-4.93,83.5356031881,133.37,12.8435555427,0.0,12.8435555427,12.8435555427,0,12.8435555427,0.0,0.0,0.0,133.07,99.9235555427,-10.39,100.4622767625,12.8435555427,0,12.8435555427,87.08,-10.39,87.6976539025,133.32
2020-01-19 16:00:00,101.3116666559,-3.89,101.386320086,10.8016666559,0,10.8016666559,90.51,-3.89,90.5935549584,132.76,10.8016666559,0.0,10.8016666559,10.8016666559,0,10.8016666559,0.0,0.0,0.0,132.69,105.3116666559,-9.21,105.7136284205,10.8016666559,0,10.8016666559,94.51,-9.21,94.9576968971,132.61
2020-01-19 16:30:00,105.7673333225,-2.43,105.7952442133,10.8073333225,0,10.8073333225,94.96,-2.43,94.9910864239,132.45,10.8073333225,0.0,10.8073333225,10.8073333225,0,10.8073333225,0.0,0.0,0.0,132.55,110.0073333225,-7.63,110.2716204866,10.8073333225,0,10.8073333225,99.2,-7.63,99.4929992512,132.29
2020-01-19 17:00:00,112.3126666566,-0.64,112.3144901227,10.0626666566,0,10.0626666566,102.25,-0.64,102.2520029144,131.86,10.0626666566,0.0,10.0626666566,10.0626666566,0,10.0626666566,0.0,0.0,0.0,132.23,116.9026666566,-5.69,117.04105934,10.0626666566,0,10.0626666566,106.84,-5.69,106.9914094682,131.7
2020-01-19 17:30:00,120.5154444335,1.9300000000000002,120.5308974786,10.9554444335,0,10.9554444335,109.56,1.9300000000000002,109.5769980425,131.23,10.9554444335,0.0,10.9554444335,10.9554444335,0,10.9554444335,0.0,0.0,0.0,132.04,125.4454444335,-2.9,125.4789605038,10.9554444335,0,10.9554444335,114.49,-2.9,114.5267222093,131.08
2020-01-19 18:00:00,124.1615555452,2.83,124.1938032891,10.3115555452,0,10.3115555452,113.85,2.83,113.8851676032,131.08,10.3115555452,0.0,10.3115555452,10.3115555452,0,10.3115555452,0.0,0.0,0.0,132.04,129.2715555452,-1.9,129.2855176464,10.3115555452,0,10.3115555452,118.96,-1.9,118.9751721999,130.93
2020-01-19 18:30:00,126.3375555483,3.11,126.3758285509,7.2475555483,0,7.2475555483,119.09,3.11,119.1306014423,131.01,7.2475555483,0.0,7.2475555483,7.2475555483,0,7.2475555483,0.0,0.0,0.0,132.04,131.6775555483,-1.5899999999999999,131.6871547843,7.2475555483,0,7.2475555483,124.43,-1.5899999999999999,124.4401583091,130.93
2020-01-19 19:00:00,123.5466666605,2.35,123.5690144936,6.1266666605,0,6.1266666605,117.42,2.35,117.4435136566,131.25,6.1266666605,0.0,6.1266666605,6.1266666605,0,6.1266666605,0.0,0.0,0.0,132.14,128.8366666605,-2.4,128.8590186064,6.1266666605,0,6.1266666605,122.71,-2.4,122.7334677258,131.06
2020-01-19 19:30:00,118.5797777714,0.79,118.5824093039,6.3997777714,0,6.3997777714,112.18,0.79,112.1827816557,131.67,6.3997777714,0.0,6.3997777714,6.3997777714,0,6.3997777714,0.0,0.0,0.0,132.34,123.6197777714,-4.12,123.6884143978,6.3997777714,0,6.3997777714,117.22,-4.12,117.29238167930001,131.52
2020-01-19 20:00:00,113.0282222153,-1.04,113.0330067598,6.9182222153,0,6.9182222153,106.11,-1.04,106.1150964755,132.25,6.9182222153,0.0,6.9182222153,6.9182222153,0,6.9182222153,0.0,0.0,0.0,132.65,117.7982222153,-6.11,117.9565736069,6.9182222153,0,6.9182222153,110.88,-6.11,111.048217005,132.08
2020-01-19 20:30:00,108.3224444374,-0.43,108.3232979044,7.0824444374,0,7.0824444374,101.24,-0.43,101.2409131725,131.87,7.0824444374,0.0,7.0824444374,7.0824444374,0,7.0824444374,0.0,0.0,0.0,132.3,112.8724444374,-5.47,113.0049096866,7.0824444374,0,7.0824444374,105.79,-5.47,105.9313220912,131.7
2020-01-19 21:00:00,105.0006666597,-1.78,105.0157530992,6.9606666597,0,6.9606666597,98.04,-1.78,98.0561573793,132.22,6.9606666597,0.0,6.9606666597,6.9606666597,0,6.9606666597,0.0,0.0,0.0,132.47,109.4006666597,-6.94,109.6205704491,6.9606666597,0,6.9606666597,102.44,-6.94,102.6748128803,132.1
2020-01-19 21:30:00,104.8387777738,-2.98,104.8811218719,3.9787777738,0,3.9787777738,100.86,-2.98,100.9040137953,132.06,3.9787777738,0.0,3.9787777738,3.9787777738,0,3.9787777738,0.0,0.0,0.0,132.25,109.2987777738,-8.15,109.6022140417,3.9787777738,0,3.9787777738,105.32,-8.15,105.6348659298,131.95
2020-01-19 22:00:00,97.4259999972,-4.67,97.537861241,2.7559999972,0,2.7559999972,94.67,-4.67,94.7851138101,132.67,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,132.58,101.6259999972,-10.01,102.1177946072,2.7559999972,0,2.7559999972,98.87,-10.01,99.3754345902,132.54
2020-01-19 22:30:00,90.7159999972,-6.45,90.9450117131,2.8159999972,0,2.8159999972,87.9,-6.45,88.136329059,133.07,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,132.7,94.6059999972,-11.95,95.3577355827,2.8159999972,0,2.8159999972,91.79,-11.95,92.5646077073,132.96
2020-01-19 23:00:00,83.5493333306,-8.51,83.9816122731,2.7393333306,0,2.7393333306,80.81,-8.51,81.2568532494,133.83,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,133.13,87.1593333306,-14.2,88.3084898899,2.7393333306,0,2.7393333306,84.42,-14.2,85.60593671,133.74
2020-01-19 23:30:00,81.7727777751,-8.91,82.2567643726,2.7127777751,0,2.7127777751,79.06,-8.91,79.560490823,133.83,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,133.13,85.2727777751,-14.63,86.5186889029,2.7127777751,0,2.7127777751,82.56,-14.63,83.8462312808,133.74
2020-01-20 00:00:00,79.6325555527,-9.06,80.1462881477,2.9025555527,0,2.9025555527,76.73,-9.06,77.263034499,133.7,2.9025555527,0.0,2.9025555527,2.9025555527,0,2.9025555527,0.0,0.0,0.0,132.93,83.0225555527,-14.8,84.3313982482,2.9025555527,0,2.9025555527,80.12,-14.8,81.4754834291,133.59
2020-01-20 00:30:00,91.2924444409,-6.46,91.5207190312,3.5324444409,0,3.5324444409,87.76,-6.46,87.9974385991,132.65,3.5324444409,0.0,3.5324444409,3.5324444409,0,3.5324444409,0.0,0.0,0.0,132.29,95.1724444409,-11.93,95.9172512161,3.5324444409,0,3.5324444409,91.64,-11.93,92.4132809719,132.55
2020-01-20 01:00:00,94.2643333304,-5.48,94.4234872171,2.8843333304,0,2.8843333304,91.38,-5.48,91.5441685745,132.08,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,131.86,98.2943333304,-10.84,98.8902501002,2.8843333304,0,2.8843333304,95.41,-10.84,96.0238183994,131.92
2020-01-20 01:30:00,93.6636666639,-5.92,93.8505666095,2.7836666639,0,2.7836666639,90.88,-5.92,91.0726127878,132.31,2.7836666639,0.0,2.7836666639,2.7836666639,0,2.7836666639,0.0,0.0,0.0,132.03,97.6836666639,-11.31,98.3362335708,2.7836666639,0,2.7836666639,94.9,-11.31,95.5715757953,132.22
2020-01-20 02:00:00,91.5845555527,-6.5600000000000005,91.8191941578,2.8345555527,0,2.8345555527,88.75,-6.5600000000000005,88.9921125718,132.67,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.29,95.5045555527,-12.02,96.2579894415,2.8345555527,0,2.8345555527,92.67,-12.02,93.4462909911,132.55
2020-01-20 02:30:00,92.2095555527,-6.42,92.4327784675,2.8595555527,0,2.8595555527,89.35,-6.42,89.5803488495,132.77,2.8595555527,0.0,2.8595555527,2.8595555527,0,2.8595555527,0.0,0.0,0.0,132.29,96.1695555527,-11.89,96.9017828278,2.8595555527,0,2.8595555527,93.31,-11.89,94.0644895803,132.55
2020-01-20 03:00:00,90.8744444415,-6.65,91.1174360512,2.9344444415,0,2.9344444415,87.94,-6.65,88.1910772131,132.88,2.9344444415,0.0,2.9344444415,2.9344444415,0,2.9344444415,0.0,0.0,0.0,132.46,94.7544444415,-12.14,95.5289712151,2.9344444415,0,2.9344444415,91.82,-12.14,92.6190693108,132.73
2020-01-20 03:30:00,88.3409999971,-7.31,88.6429262856,2.9309999971,0,2.9309999971,85.41,-7.31,85.7222503204,133.28,2.9309999971,0.0,2.9309999971,2.9309999971,0,2.9309999971,0.0,0.0,0.0,132.78,92.1209999971,-12.87,93.0156736279,2.9309999971,0,2.9309999971,89.19,-12.87,90.1137780808,133.19
2020-01-20 04:00:00,85.7586666629,-8.03,86.1337901628,3.7186666629,0,3.7186666629,82.04,-8.03,82.4320477727,133.72,3.7186666629,0.0,3.7186666629,3.7186666629,0,3.7186666629,0.0,0.0,0.0,133.05,89.3786666629,-13.68,90.4195136818,3.7186666629,0,3.7186666629,85.66,-13.68,86.7454782683,133.57
2020-01-20 04:30:00,83.8126666628,-8.25,84.2177273093,3.8326666628,0,3.8326666628,79.98,-8.25,80.4043711498,133.79,3.8326666628,0.0,3.8326666628,3.8326666628,0,3.8326666628,0.0,0.0,0.0,133.05,87.3826666628,-13.94,88.4875925376,3.8326666628,0,3.8326666628,83.55,-13.94,84.7049355115,133.67
2020-01-20 05:00:00,82.568888886,-7.47,82.9061053956,2.888888886,0,2.888888886,79.68,-7.47,80.0293902263,133.29,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,132.65,86.108888886,-13.1,87.0996598454,2.888888886,0,2.888888886,83.22,-13.1,84.2447529523,133.12
2020-01-20 05:30:00,81.5824444408,-6.54,81.8441619233,3.6924444408,0,3.6924444408,77.89,-6.54,78.1640819047,133.37,3.6924444408,0.0,3.6924444408,3.6924444408,0,3.6924444408,0.0,0.0,0.0,132.82,85.0824444408,-12.15,85.9455923943,3.6924444408,0,3.6924444408,81.39,-12.15,82.2918865989,133.23
2020-01-20 06:00:00,81.8966666638,-4.92,82.0443197951,2.8366666638,0,2.8366666638,79.06,-4.92,79.212940862,133.3,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,132.95,85.4966666638,-10.44,86.1317224408,2.8366666638,0,2.8366666638,82.66,-10.44,83.3166802027,133.23
2020-01-20 06:30:00,90.7375555529,-0.78,90.7409080168,2.6375555529,0,2.6375555529,88.1,-0.78,88.1034528268,132.08,2.6375555529,0.0,2.6375555529,2.6375555529,0,2.6375555529,0.0,0.0,0.0,132.26,94.7475555529,-5.98,94.9360820934,2.6375555529,0,2.6375555529,92.11,-5.98,92.3039137848,131.94
2020-01-20 07:00:00,96.2921111085,2.86,96.3345745916,2.5821111085,0,2.5821111085,93.71,2.86,93.7536329963,131.95,2.5821111085,0.0,2.5821111085,2.5821111085,0,2.5821111085,0.0,0.0,0.0,132.55,100.5821111085,-2.11,100.6042403433,2.5821111085,0,2.5821111085,98.0,-2.11,98.0227121641,131.79
2020-01-20 07:30:00,104.0855555521,6.66,104.2984107002,3.4555555521,0,3.4555555521,100.63,6.66,100.8501487356,131.35,3.4555555521,0.0,3.4555555521,3.4555555521,0,3.4555555521,0.0,0.0,0.0,132.55,108.6655555521,1.9500000000000002,108.6830504883,3.4555555521,0,3.4555555521,105.21,1.9500000000000002,105.2280694492,131.25
2020-01-20 08:00:00,110.4884444383,8.87,110.8439139258,6.1884444383,0,6.1884444383,104.3,8.87,104.6764868535,130.77,6.1884444383,0.0,6.1884444383,6.1884444383,0,6.1884444383,0.0,0.0,0.0,132.22,115.2584444383,4.34,115.3401257773,6.1884444383,0,6.1884444383,109.07,4.34,109.1563122316,130.63
2020-01-20 08:30:00,113.416444439,5.17,113.5342184946,5.486444439,0,5.486444439,107.93,5.17,108.0537542152,130.63,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,131.77,118.356444439,0.52,118.3575867456,5.486444439,0,5.486444439,112.87,0.52,112.8711978319,130.51
2020-01-20 09:00:00,114.6718888824,4.94,114.7782457605,6.5318888824,0,6.5318888824,108.14,4.94,108.2527745603,130.63,6.5318888824,0.0,6.5318888824,6.5318888824,0,6.5318888824,0.0,0.0,0.0,131.77,119.6318888824,0.30000000000000004,119.6322650357,6.5318888824,0,6.5318888824,113.1,0.30000000000000004,113.1003978773,130.43
2020-01-20 09:30:00,115.3784444347,5.61,115.5147503143,9.7584444347,0,9.7584444347,105.62,5.61,105.768882475,130.85,9.7584444347,0.0,9.7584444347,9.7584444347,0,9.7584444347,0.0,0.0,0.0,131.98,120.2084444347,0.97,120.2123579895,9.7584444347,0,9.7584444347,110.45,0.97,110.4542593113,130.72
2020-01-20 10:00:00,111.130555543,5.0,111.2429789933,12.530555543,0,12.530555543,98.6,5.0,98.7266934522,131.21,12.530555543,0.0,12.530555543,12.530555543,0,12.530555543,0.0,0.0,0.0,132.14,115.630555543,0.25,115.6308258,12.530555543,0,12.530555543,103.1,0.25,103.1003031033,131.04
2020-01-20 10:30:00,105.2397777616,3.81,105.3087219717,16.1397777616,0,16.1397777616,89.1,3.81,89.1814223928,131.53,16.1397777616,0.0,16.1397777616,16.1397777616,0,16.1397777616,0.0,0.0,0.0,132.14,109.3297777616,-1.08,109.3351119513,16.1397777616,0,16.1397777616,93.19,-1.08,93.1962579721,131.36
2020-01-20 11:00:00,100.8871110952,4.06,100.9687713361,15.9371110952,0,15.9371110952,84.95,4.06,85.0469640846,131.67,15.9371110952,0.0,15.9371110952,15.9371110952,0,15.9371110952,0.0,0.0,0.0,132.29,104.7771110952,-0.86,104.7806404325,15.9371110952,0,15.9371110952,88.84,-0.86,88.8441624419,131.51
2020-01-20 11:30:00,96.6505555386,3.5300000000000002,96.71499773,16.9605555386,0,16.9605555386,79.69,3.5300000000000002,79.7681452712,132.07,16.9605555386,0.0,16.9605555386,16.9605555386,0,16.9605555386,0.0,0.0,0.0,132.56,100.3105555386,-1.47,100.3213260103,16.9605555386,0,16.9605555386,83.35,-1.47,83.3629617996,131.92
2020-01-20 12:00:00,94.4479999818,3.31,94.5059828823,18.2279999818,0,18.2279999818,76.22,3.31,76.2918377023,132.32,18.2279999818,0.0,18.2279999818,18.2279999818,0,18.2279999818,0.0,0.0,0.0,132.73,97.9279999818,-1.75,97.9436352216,18.2279999818,0,18.2279999818,79.7,-1.75,79.7192103574,132.18
2020-01-20 12:30:00,93.1275555367,2.8,93.1696388328,18.8575555367,0,18.8575555367,74.27,2.8,74.3227616548,132.32,18.8575555367,0.0,18.8575555367,18.8575555367,0,18.8575555367,0.0,0.0,0.0,132.73,96.5175555367,-2.2800000000000002,96.5444815967,18.8575555367,0,18.8575555367,77.66,-2.2800000000000002,77.6934617584,132.18
2020-01-20 13:00:00,92.1127777589,2.16,92.138099755,18.8927777589,0,18.8927777589,73.22,2.16,73.2518532189,132.32,18.8927777589,0.0,18.8927777589,18.8927777589,0,18.8927777589,0.0,0.0,0.0,132.66,95.4627777589,-2.96,95.5086568717,18.8927777589,0,18.8927777589,76.57,-2.96,76.6271916489,132.18
2020-01-20 13:30:00,91.6557777596,1.01,91.6613424335,18.1957777596,0,18.1957777596,73.46,1.01,73.4669429063,132.56,18.1957777596,0.0,18.1957777596,18.1957777596,0,18.1957777596,0.0,0.0,0.0,132.66,95.0157777596,-4.2,95.1085591483,18.1957777596,0,18.1957777596,76.82,-4.2,76.9347281792,132.4
2020-01-20 14:00:00,90.4588888723,0.67,90.4613700759,16.6188888723,0,16.6188888723,73.84,0.67,73.8430396178,132.65,16.6188888723,0.0,16.6188888723,16.6188888723,0,16.6188888723,0.0,0.0,0.0,132.66,93.8388888723,-4.55,93.9491328581,16.6188888723,0,16.6188888723,77.22,-4.55,77.3539326731,132.4
2020-01-20 14:30:00,90.9492222076,0.9500000000000001,90.954183632,14.6292222076,0,14.6292222076,76.32,0.9500000000000001,76.3259123758,132.65,14.6292222076,0.0,14.6292222076,14.6292222076,0,14.6292222076,0.0,0.0,0.0,132.74,94.4492222076,-4.25,94.5447940165,14.6292222076,0,14.6292222076,79.82,-4.25,79.9330651233,132.4
2020-01-20 15:00:00,91.687444433,0.2,91.6876625651,11.487444433,0,11.487444433,80.2,0.2,80.2002493762,132.56,11.487444433,0.0,11.487444433,11.487444433,0,11.487444433,0.0,0.0,0.0,132.74,95.367444433,-4.99,95.4979034203,11.487444433,0,11.487444433,83.88,-4.99,84.0282958294,132.4
2020-01-20 15:30:00,97.4388888803,-0.56,97.4404980807,8.6188888803,0,8.6188888803,88.82,-0.56,88.8217653506,132.8,8.6188888803,0.0,8.6188888803,8.6188888803,0,8.6188888803,0.0,0.0,0.0,133.01,101.4888888803,-5.75,101.6516456638,8.6188888803,0,8.6188888803,92.87,-5.75,93.047833935,132.62
2020-01-20 16:00:00,103.6431111051,0.35000000000000003,103.6437020738,5.9631111051,0,5.9631111051,97.68,0.35000000000000003,97.6806270455,132.33,5.9631111051,0.0,5.9631111051,5.9631111051,0,5.9631111051,0.0,0.0,0.0,132.77,108.0931111051,-4.75,108.1974268104,5.9631111051,0,5.9631111051,102.13,-4.75,102.2404000383,132.21
2020-01-20 16:30:00,108.8243333256,1.79,108.8390537618,7.7343333256,0,7.7343333256,101.09,1.79,101.1058465174,131.68,7.7343333256,0.0,7.7343333256,7.7343333256,0,7.7343333256,0.0,0.0,0.0,132.35,113.4443333256,-3.15,113.4880578021,7.7343333256,0,7.7343333256,105.71,-3.15,105.7569222321,131.56
2020-01-20 17:00:00,113.7454444328,2.4,113.7707613107,11.6054444328,0,11.6054444328,102.14,2.4,102.168192702,131.22,11.6054444328,0.0,11.6054444328,11.6054444328,0,11.6054444328,0.0,0.0,0.0,131.92,118.4354444328,-2.45,118.4607825316,11.6054444328,0,11.6054444328,106.83,-2.45,106.8580900073,131.07
2020-01-20 17:30:00,120.2024444284,4.41,120.2833144978,16.0024444284,0,16.0024444284,104.2,4.41,104.2932792657,130.89,16.0024444284,0.0,16.0024444284,16.0024444284,0,16.0024444284,0.0,0.0,0.0,131.84,124.9724444284,-0.29,124.9727809022,16.0024444284,0,16.0024444284,108.97,-0.29,108.9703858853,130.71
2020-01-20 18:00:00,123.0784444265,3.58,123.1304993998,17.9684444265,0,17.9684444265,105.11,3.58,105.1709489355,130.78,17.9684444265,0.0,17.9684444265,17.9684444265,0,17.9684444265,0.0,0.0,0.0,131.67,127.8884444265,-1.16,127.8937051532,17.9684444265,0,17.9684444265,109.92,-1.16,109.9261206447,130.55
2020-01-20 18:30:00,120.0748888751,1.82,120.0886811418,13.7848888751,0,13.7848888751,106.29,1.82,106.3055807566,130.91,13.7848888751,0.0,13.7848888751,13.7848888751,0,13.7848888751,0.0,0.0,0.0,131.58,124.9548888751,-3.0,124.9908966837,13.7848888751,0,13.7848888751,111.17,-3.0,111.2104711797,130.74
2020-01-20 19:00:00,121.5001111027,1.47,121.5090033618,8.3701111027,0,8.3701111027,113.13,1.47,113.139550114,130.91,8.3701111027,0.0,8.3701111027,8.3701111027,0,8.3701111027,0.0,0.0,0.0,131.58,126.6901111027,-3.33,126.73386742,8.3701111027,0,8.3701111027,118.32,-3.33,118.3668505115,130.74
2020-01-20 19:30:00,121.2959999955,1.42,121.3043116089,4.4659999955,0,4.4659999955,116.83,1.42,116.8386293141,130.91,4.4659999955,0.0,4.4659999955,4.4659999955,0,4.4659999955,0.0,0.0,0.0,131.77,126.6159999955,-3.37,126.6608398633,4.4659999955,0,4.4659999955,122.15,-3.37,122.1964786727,130.74
2020-01-20 20:00:00,115.435888884,-1.17,115.441817997,4.875888884,0,4.875888884,110.56,-1.17,110.5661905828,131.35,4.875888884,0.0,4.875888884,4.875888884,0,4.875888884,0.0,0.0,0.0,131.77,120.465888884,-6.13,120.6217529495,4.875888884,0,4.875888884,115.59,-6.13,115.7524297801,131.24
2020-01-20 20:30:00,110.6475555512,-2.63,110.6788075896,4.3775555512,0,4.3775555512,106.27,-2.63,106.3025390101,131.73,4.3775555512,0.0,4.3775555512,4.3775555512,0,4.3775555512,0.0,0.0,0.0,131.96,115.5075555512,-7.74,115.7665883984,4.3775555512,0,4.3775555512,111.13,-7.74,111.3992122952,131.6
2020-01-20 21:00:00,104.3203333307,-3.48,104.3783614847,2.6203333307000003,0,2.6203333307000003,101.7,-3.48,101.7595224045,131.54,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,131.64,108.9603333307,-8.64,109.3023505673,2.6203333307000003,0,2.6203333307000003,106.34,-8.64,106.6904175641,131.43
2020-01-20 21:30:00,103.2618888863,-6.79,103.4848868018,2.5618888863000002,0,2.5618888863000002,100.7,-6.79,100.9286584673,132.25,2.5618888863000002,0.0,2.5618888863000002,2.5618888863000002,0,2.5618888863000002,0.0,0.0,0.0,131.95,107.8018888863,-12.15,108.484421681,2.5618888863000002,0,2.5618888863000002,105.24,-12.15,105.9390395463,132.08
2020-01-20 22:00:00,102.6661111085,-10.12,103.1636795105,2.5861111085,0,2.5861111085,100.08,-10.12,100.5903613673,132.59,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,131.95,107.1361111085,-15.66,108.2745672051,2.5861111085,0,2.5861111085,104.55,-15.66,105.716309527,132.47
2020-01-20 22:30:00,95.0564444417,-12.02,95.8134021413,2.7464444417,0,2.7464444417,92.31,-12.02,93.0892931545,132.96,2.7464444417,0.0,2.7464444417,2.7464444417,0,2.7464444417,0.0,0.0,0.0,132.03,99.2164444417,-17.72,100.7864140033,2.7464444417,0,2.7464444417,96.47,-17.72,98.0839400718,132.85
2020-01-20 23:00:00,87.3495555527,-13.49,88.3850946442,2.8295555527,0,2.8295555527,84.52,-13.49,85.5897803479,133.43,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,132.24,91.1495555527,-19.33,93.1766621932,2.8295555527,0,2.8295555527,88.32,-19.33,90.4105707315,133.26
2020-01-20 23:30:00,84.5521111082,-14.3,85.7528395614,2.9521111082,0,2.9521111082,81.6,-14.3,82.8435272064,133.8,2.9521111082,0.0,2.9521111082,2.9521111082,0,2.9521111082,0.0,0.0,0.0,132.51,88.2021111082,-20.23,90.4923494221,2.9521111082,0,2.9521111082,85.25,-20.23,87.6174377621,133.7
2020-01-21 00:00:00,82.0384444415,-10.01,82.6468781405,2.9584444415,0,2.9584444415,79.08,-10.01,79.7110186863,133.61,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,132.74,85.5484444415,-15.76,86.9880103598,2.9584444415,0,2.9584444415,82.59,-15.76,84.0802337057,133.53
2020-01-21 00:30:00,94.491888886,-3.77,94.567065965,2.921888886,0,2.921888886,91.57,-3.77,91.6475738904,132.04,2.921888886,0.0,2.921888886,2.921888886,0,2.921888886,0.0,0.0,0.0,131.97,98.551888886,-9.05,98.9665463831,2.921888886,0,2.921888886,95.63,-9.05,96.0572714582,131.89
2020-01-21 01:00:00,97.1693333305,-2.94,97.2138001515,2.8293333305,0,2.8293333305,94.34,-2.94,94.3857997794,131.51,2.8293333305,0.0,2.8293333305,2.8293333305,0,2.8293333305,0.0,0.0,0.0,131.53,101.3493333305,-8.11,101.6732977066,2.8293333305,0,2.8293333305,98.52,-8.11,98.8532371751,131.34
2020-01-21 01:30:00,96.5953333305,-3.54,96.660178053,2.8453333305,0,2.8453333305,93.75,-3.54,93.8168113933,131.95,2.8453333305,0.0,2.8453333305,2.8453333305,0,2.8453333305,0.0,0.0,0.0,131.92,100.7253333305,-8.78,101.1072755767,2.8453333305,0,2.8453333305,97.88,-8.78,98.2730013788,131.85
2020-01-21 02:00:00,94.3837777749,-4.09,94.4723536653,2.8937777749,0,2.8937777749,91.49,-4.09,91.581374744,132.33,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,132.22,98.40377777489999,-9.39,98.8507743033,2.8937777749,0,2.8937777749,95.51,-9.39,95.9704756683,132.2
2020-01-21 02:30:00,95.3299999971,-4.15,95.4202881962,2.8999999971,0,2.8999999971,92.43,-4.15,92.5231181922,132.88,2.8999999971,0.0,2.8999999971,2.8999999971,0,2.8999999971,0.0,0.0,0.0,132.74,99.3899999971,-9.49,99.8420362344,2.8999999971,0,2.8999999971,96.49,-9.49,96.9555578603,132.74
2020-01-21 03:00:00,93.3724444416,-4.73,93.492172298,2.8024444416,0,2.8024444416,90.57,-4.73,90.6934275458,133.18,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,132.98,97.3324444416,-10.12,97.8571363825,2.8024444416,0,2.8024444416,94.53,-10.12,95.0701598821,133.04
2020-01-21 03:30:00,90.6864444417,-5.44,90.849462329,2.7864444417,0,2.7864444417,87.9,-5.44,88.0681758639,133.56,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,133.26,94.5464444417,-10.92,95.1749786265,2.7864444417,0,2.7864444417,91.76,-10.92,92.407488874,133.41
2020-01-21 04:00:00,88.0682222193,-6.21,88.2868952046,2.9082222193,0,2.9082222193,85.16,-6.21,85.3861212376,133.86,2.9082222193,0.0,2.9082222193,2.9082222193,0,2.9082222193,0.0,0.0,0.0,133.45,91.8082222193,-11.75,92.5570751865,2.9082222193,0,2.9082222193,88.9,-11.75,89.673142579,133.74
2020-01-21 04:30:00,85.665666663,-7.0,85.9511864072,3.695666663,0,3.695666663,81.97,-7.0,82.2683468899,134.24,3.695666663,0.0,3.695666663,3.695666663,0,3.695666663,0.0,0.0,0.0,133.7,89.275666663,-12.64,90.1660371654,3.695666663,0,3.695666663,85.58,-12.64,86.5084157756,134.12
2020-01-21 05:00:00,84.8224444417,-7.09,85.1182423519,2.7224444417,0,2.7224444417,82.1,-7.09,82.4055708068,134.24,2.7224444417,0.0,2.7224444417,2.7224444417,0,2.7224444417,0.0,0.0,0.0,133.58,88.4424444417,-12.72,89.3524727068,2.7224444417,0,2.7224444417,85.72,-12.72,86.6586221908,134.02
2020-01-21 05:30:00,84.8947777743,-5.18,85.0526642343,3.4347777743,0,3.4347777743,81.46,-5.18,81.6245306265,133.29,3.4347777743,0.0,3.4347777743,3.4347777743,0,3.4347777743,0.0,0.0,0.0,132.96,88.5247777743,-10.69,89.1678887268,3.4347777743,0,3.4347777743,85.09,-10.69,85.7588724273,133.18
2020-01-21 06:00:00,85.0844444418,-3.25,85.1464925053,2.6844444418,0,2.6844444418,82.4,-3.25,82.4640679326,132.89,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,132.73,88.7844444418,-8.63,89.2028837809,2.6844444418,0,2.6844444418,86.1,-8.63,86.5314214606,132.74
2020-01-21 06:30:00,93.2795555497,-1.8599999999999999,93.29809796320001,5.8195555497,0,5.8195555497,87.46,-1.8599999999999999,87.4797759485,132.59,5.8195555497,0.0,5.8195555497,5.8195555497,0,5.8195555497,0.0,0.0,0.0,132.63,97.2695555497,-7.11,97.5290650875,5.8195555497,0,5.8195555497,91.45,-7.11,91.7259756012,132.41
2020-01-21 07:00:00,102.2069999924,0.9,102.2109624622,7.5969999924,0,7.5969999924,94.61,0.9,94.6142806346,132.36,7.5969999924,0.0,7.5969999924,7.5969999924,0,7.5969999924,0.0,0.0,0.0,132.78,106.5169999924,-4.17,106.5985937402,7.5969999924,0,7.5969999924,98.92,-4.17,99.0078547389,132.2
2020-01-21 07:30:00,110.2401111046,3.66,110.3008508414,6.5501111046,0,6.5501111046,103.69,3.66,103.754574357,131.75,6.5501111046,0.0,6.5501111046,6.5501111046,0,6.5501111046,0.0,0.0,0.0,132.61,114.9501111046,-1.1400000000000001,114.9557638527,6.5501111046,0,6.5501111046,108.4,-1.1400000000000001,108.4059942992,131.6
2020-01-21 08:00:00,116.096555549,5.95,116.2489256309,6.596555549,0,6.596555549,109.5,5.95,109.6615361009,131.29,6.596555549,0.0,6.596555549,6.596555549,0,6.596555549,0.0,0.0,0.0,132.5,121.046555549,1.3,121.0535361328,6.596555549,0,6.596555549,114.45,1.3,114.4573828986,131.15
2020-01-21 08:30:00,118.5605555489,7.35,118.7881636867,6.7005555489,0,6.7005555489,111.86,7.35,112.101213642,131.05,6.7005555489,0.0,6.7005555489,6.7005555489,0,6.7005555489,0.0,0.0,0.0,132.5,123.5905555489,2.8,123.6222691139,6.7005555489,0,6.7005555489,116.89,2.8,116.9235309936,130.9
2020-01-21 09:00:00,118.9698888811,8.45,119.2695978043,7.7598888811,0,7.7598888811,111.21,8.45,111.5305635241,130.89,7.7598888811,0.0,7.7598888811,7.7598888811,0,7.7598888811,0.0,0.0,0.0,132.42,123.9598888811,3.95,124.0228065777,7.7598888811,0,7.7598888811,116.2,3.95,116.2671170194,130.73
2020-01-21 09:30:00,119.4809999896,9.02,119.8209904754,10.4009999896,0,10.4009999896,109.08,9.02,109.4523037674,130.89,10.4009999896,0.0,10.4009999896,10.4009999896,0,10.4009999896,0.0,0.0,0.0,132.42,124.3909999896,4.55,124.4741875989,10.4009999896,0,10.4009999896,113.99,4.55,114.0807722625,130.73
2020-01-21 10:00:00,116.2577777645,8.29,116.5529707504,13.2977777645,0,13.2977777645,102.96,8.29,103.2932025837,131.32,13.2977777645,0.0,13.2977777645,13.2977777645,0,13.2977777645,0.0,0.0,0.0,132.71,120.8777777645,3.7199999999999998,120.9350055082,13.2977777645,0,13.2977777645,107.58,3.7199999999999998,107.6442975731,131.18
2020-01-21 10:30:00,111.0198888725,7.36,111.2635849021,16.3398888725,0,16.3398888725,94.68,7.36,94.96563589,131.79,16.3398888725,0.0,16.3398888725,16.3398888725,0,16.3398888725,0.0,0.0,0.0,132.93,115.2598888725,2.64,115.2901191903,16.3398888725,0,16.3398888725,98.92,2.64,98.9552221967,131.66
2020-01-21 11:00:00,106.5191110941,6.96,106.7462534625,17.0391110941,0,17.0391110941,89.48,6.96,89.7502757656,132.07,17.0391110941,0.0,17.0391110941,17.0391110941,0,17.0391110941,0.0,0.0,0.0,133.1,110.4991110941,2.17,110.5204164514,17.0391110941,0,17.0391110941,93.46,2.17,93.4851886664,131.95
2020-01-21 11:30:00,101.6494444279,6.73,101.87199052,16.5594444279,0,16.5594444279,85.09,6.73,85.3557320864,132.32,16.5594444279,0.0,16.5594444279,16.5594444279,0,16.5594444279,0.0,0.0,0.0,133.26,105.4294444279,1.9,105.4465634925,16.5594444279,0,16.5594444279,88.87,1.9,88.8903082456,132.15
2020-01-21 12:00:00,98.4309999822,6.01,98.614308584,17.8109999822,0,17.8109999822,80.62,6.01,80.8437041457,132.65,17.8109999822,0.0,17.8109999822,17.8109999822,0,17.8109999822,0.0,0.0,0.0,133.37,102.0009999822,1.08,102.006717413,17.8109999822,0,17.8109999822,84.19,1.08,84.1969269035,132.45
2020-01-21 12:30:00,97.7383333151,6.0,97.922325336,18.2483333151,0,18.2483333151,79.49,6.0,79.7161219579,132.65,18.2483333151,0.0,18.2483333151,18.2483333151,0,18.2483333151,0.0,0.0,0.0,133.37,101.2583333151,1.07,101.2639865191,18.2483333151,0,18.2483333151,83.01,1.07,83.0168958707,132.45
2020-01-21 13:00:00,96.9704444263,5.66,97.1354862665,18.1804444263,0,18.1804444263,78.79,5.66,78.993035769,132.99,18.1804444263,0.0,18.1804444263,18.1804444263,0,18.1804444263,0.0,0.0,0.0,133.78,100.4704444263,0.67,100.4726783917,18.1804444263,0,18.1804444263,82.29,0.67,82.2927275037,132.88
2020-01-21 13:30:00,96.0864444273,5.01,96.2169678522,17.1664444273,0,17.1664444273,78.92,5.01,79.0788625361,133.07,17.1664444273,0.0,17.1664444273,17.1664444273,0,17.1664444273,0.0,0.0,0.0,133.78,99.5764444273,-0.02,99.5764464358,17.1664444273,0,17.1664444273,82.41,-0.02,82.4100024269,132.88
2020-01-21 14:00:00,96.120999984,7.0,96.3755500007,15.960999984,0,15.960999984,80.16,7.0,80.4650582551,133.07,15.960999984,0.0,15.960999984,15.960999984,0,15.960999984,0.0,0.0,0.0,133.92,99.670999984,2.09,99.6929101683,15.960999984,0,15.960999984,83.71,2.09,83.7360866055,132.88
2020-01-21 14:30:00,95.8869999862,7.07,96.1472915185,13.8469999862,0,13.8469999862,82.04,7.07,82.3440738608,132.83,13.8469999862,0.0,13.8469999862,13.8469999862,0,13.8469999862,0.0,0.0,0.0,133.77,99.5169999862,2.17,99.5406559464,13.8469999862,0,13.8469999862,85.67,2.17,85.697478376,132.67
2020-01-21 15:00:00,96.4439999885,7.27,96.7176200792,11.5339999885,0,11.5339999885,84.91,7.27,85.2206606405,132.46,11.5339999885,0.0,11.5339999885,11.5339999885,0,11.5339999885,0.0,0.0,0.0,133.47,100.2339999885,2.44,100.2636940956,11.5339999885,0,11.5339999885,88.7,2.44,88.7335539692,132.33
2020-01-21 15:30:00,100.1003333246,6.23,100.2940159316,8.7603333246,0,8.7603333246,91.34,6.23,91.5522173407,132.55,8.7603333246,0.0,8.7603333246,8.7603333246,0,8.7603333246,0.0,0.0,0.0,133.56,104.1503333246,1.38,104.1594754769,8.7603333246,0,8.7603333246,95.39,1.38,95.3999816562,132.33
2020-01-21 16:00:00,106.3907777713,7.15,106.6307652358,6.4807777713,0,6.4807777713,99.91,7.15,100.1655160222,131.97,6.4807777713,0.0,6.4807777713,6.4807777713,0,6.4807777713,0.0,0.0,0.0,133.13,110.8407777713,2.44,110.8676310604,6.4807777713,0,6.4807777713,104.36,2.44,104.3885204417,131.8
2020-01-21 16:30:00,113.1029999891,8.22,113.4013095451,10.8729999891,0,10.8729999891,102.23,8.22,102.5599400351,131.29,10.8729999891,0.0,10.8729999891,10.8729999891,0,10.8729999891,0.0,0.0,0.0,132.62,117.6929999891,3.64,117.7492753542,10.8729999891,0,10.8729999891,106.82,3.64,106.8820003555,131.12
2020-01-21 17:00:00,119.6591110973,6.29,119.8243171004,13.8491110973,0,13.8491110973,105.81,6.29,105.9967933477,130.96,13.8491110973,0.0,13.8491110973,13.8491110973,0,13.8491110973,0.0,0.0,0.0,132.15,124.4391110973,1.6800000000000002,124.4504510666,13.8491110973,0,13.8491110973,110.59,1.6800000000000002,110.6027599113,130.8
2020-01-21 17:30:00,122.0349999801,6.19,122.1918872927,19.9049999801,0,19.9049999801,102.13,6.19,102.3174129853,130.71,19.9049999801,0.0,19.9049999801,19.9049999801,0,19.9049999801,0.0,0.0,0.0,131.84,126.6949999801,1.56,126.7046037836,19.9049999801,0,19.9049999801,106.79,1.56,106.8013937175,130.55
2020-01-21 18:00:00,124.5264444244,4.74,124.6166239351,20.0764444244,0,20.0764444244,104.45,4.74,104.5574966227,130.88,20.0764444244,0.0,20.0764444244,20.0764444244,0,20.0764444244,0.0,0.0,0.0,131.84,129.2964444244,0.03,129.2964479047,20.0764444244,0,20.0764444244,109.22,0.03,109.2200041201,130.69
2020-01-21 18:30:00,122.8384444264,3.51,122.8885817686,17.9984444264,0,17.9984444264,104.84,3.51,104.8987402212,130.97,17.9984444264,0.0,17.9984444264,17.9984444264,0,17.9984444264,0.0,0.0,0.0,131.84,127.6484444264,-1.23,127.6543703306,17.9984444264,0,17.9984444264,109.65,-1.23,109.6568985518,130.8
2020-01-21 19:00:00,122.7111110986,1.94,122.7264453451,12.5211110986,0,12.5211110986,110.19,1.94,110.2070764516,131.1,12.5211110986,0.0,12.5211110986,12.5211110986,0,12.5211110986,0.0,0.0,0.0,131.84,127.7511110986,-2.87,127.7833451077,12.5211110986,0,12.5211110986,115.23,-2.87,115.2657355852,130.93
2020-01-21 19:30:00,120.6036666633,0.92,120.6071756266,3.3836666633,0,3.3836666633,117.22,0.92,117.2236102498,131.1,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,131.84,125.9336666633,-3.89,125.993731984,3.3836666633,0,3.3836666633,122.55,-3.89,122.6117229306,130.93
2020-01-21 20:00:00,115.8094444418,-0.21,115.8096348407,2.6094444418,0,2.6094444418,113.2,-0.21,113.2001947878,131.34,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,131.95,120.9594444418,-5.14,121.068603691,2.6094444418,0,2.6094444418,118.35,-5.14,118.4615638087,131.18
2020-01-21 20:30:00,111.3728888865,-2.59,111.4030003138,2.3828888865,0,2.3828888865,108.99,-2.59,109.0207695808,131.87,2.3828888865,0.0,2.3828888865,2.3828888865,0,2.3828888865,0.0,0.0,0.0,132.15,116.3828888865,-7.68,116.6360117012,2.3828888865,0,2.3828888865,114.0,-7.68,114.2584018792,131.78
2020-01-21 21:00:00,106.1118888864,-5.74,106.267024815,2.5318888864,0,2.5318888864,103.58,-5.74,103.7389223002,132.19,2.5318888864,0.0,2.5318888864,2.5318888864,0,2.5318888864,0.0,0.0,0.0,132.15,110.8518888864,-11.04,111.4002821795,2.5318888864,0,2.5318888864,108.32,-11.04,108.88114621,132.07
2020-01-21 21:30:00,104.1358888864,-9.02,104.5258042502,2.4958888864,0,2.4958888864,101.64,-9.02,102.0394531542,132.56,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,132.08,108.7758888864,-14.48,109.7354291149,2.4958888864,0,2.4958888864,106.28,-14.48,107.2618702056,132.39
2020-01-21 22:00:00,103.2887777753,-11.24,103.8985525131,2.4387777753,0,2.4387777753,100.85,-11.24,101.4744307695,132.68,2.4387777753,0.0,2.4387777753,2.4387777753,0,2.4387777753,0.0,0.0,0.0,131.92,107.8487777753,-16.82,109.1525137944,2.4387777753,0,2.4387777753,105.41,-16.82,106.7435267358,132.51
2020-01-21 22:30:00,96.2271111087,-13.01,97.102610739,2.3971111087,0,2.3971111087,93.83,-13.01,94.7276569963,133.07,2.3971111087,0.0,2.3971111087,2.3971111087,0,2.3971111087,0.0,0.0,0.0,132.06,100.4671111087,-18.75,102.201775496,2.3971111087,0,2.3971111087,98.07,-18.75,99.8463189106,132.96
2020-01-21 23:00:00,88.4953333309,-13.54,89.5251675304,2.4353333309,0,2.4353333309,86.06,-13.54,87.1186271701,133.62,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,132.47,92.3753333309,-19.39,94.3884225316,2.4353333309,0,2.4353333309,89.94,-19.39,92.006389452,133.51
2020-01-21 23:30:00,87.0439999974,-10.07,87.6245561219,2.5539999974,0,2.5539999974,84.49,-10.07,85.0879838755,133.54,2.5539999974,0.0,2.5539999974,2.5539999974,0,2.5539999974,0.0,0.0,0.0,132.71,90.8139999974,-15.78,92.1747850311,2.5539999974,0,2.5539999974,88.26,-15.78,89.6595560997,133.42
2020-01-22 00:00:00,84.7306666641,-10.42,85.3689772302,2.6106666641,0,2.6106666641,82.12,-10.42,82.778444054,133.63,2.6106666641,0.0,2.6106666641,2.6106666641,0,2.6106666641,0.0,0.0,0.0,132.71,88.4006666641,-16.16,89.8655855523,2.6106666641,0,2.6106666641,85.79,-16.16,87.2987382498,133.42
2020-01-22 00:30:00,95.9058888863,-10.72,96.5031498091,2.5858888863000002,0,2.5858888863000002,93.32,-10.72,93.9337042813,133.15,2.5858888863000002,0.0,2.5858888863000002,2.5858888863000002,0,2.5858888863000002,0.0,0.0,0.0,132.41,100.0558888863,-16.38,101.387796607,2.5858888863000002,0,2.5858888863000002,97.47,-16.38,98.8367608737,133.08
2020-01-22 01:00:00,98.3868888863,-10.01,98.8947926067,2.5568888863,0,2.5568888863,95.83,-10.01,96.3513829688,132.77,2.5568888863,0.0,2.5568888863,2.5568888863,0,2.5568888863,0.0,0.0,0.0,132.1,102.6768888863,-15.6,103.8552045464,2.5568888863,0,2.5568888863,100.12,-15.6,101.3280533712,132.67
2020-01-22 01:30:00,97.7654444419,-10.59,98.3373287563,2.5454444419,0,2.5454444419,95.22,-10.59,95.8070795923,133.25,2.5454444419,0.0,2.5454444419,2.5454444419,0,2.5454444419,0.0,0.0,0.0,132.49,101.9954444419,-16.23,103.278669564,2.5454444419,0,2.5454444419,99.45,-16.23,100.7656459315,133.1
2020-01-22 02:00:00,95.7883333308,-10.4,96.3512573986,2.5583333308,0,2.5583333308,93.23,-10.4,93.8082773533,133.61,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,132.8,99.9383333308,-16.07,101.2221090915,2.5583333308,0,2.5583333308,97.38,-16.07,98.6970582135,133.46
2020-01-22 02:30:00,96.3823333307,-10.3,96.93113111,2.6523333307,0,2.6523333307,93.73,-10.3,94.2942357729,133.61,2.6523333307,0.0,2.6523333307,2.6523333307,0,2.6523333307,0.0,0.0,0.0,132.8,100.5423333307,-15.97,101.8027587621,2.6523333307,0,2.6523333307,97.89,-15.97,99.1841368365,133.46
2020-01-22 03:00:00,94.5932222196,-10.81,95.2088955397,2.6532222196,0,2.6532222196,91.94,-10.81,92.5733206707,133.89,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,133.04,98.6832222196,-16.52,100.0564278177,2.6532222196,0,2.6532222196,96.03,-16.52,97.4406039595,133.74
2020-01-22 03:30:00,91.9184444417,-11.44,92.6276094293,2.7084444417,0,2.7084444417,89.21,-11.44,89.940523125,134.16,2.7084444417,0.0,2.7084444417,2.7084444417,0,2.7084444417,0.0,0.0,0.0,133.22,95.8984444417,-17.22,97.4322330974,2.7084444417,0,2.7084444417,93.19,-17.22,94.7676342429,134.05
2020-01-22 04:00:00,88.7537777751,-10.48,89.370372436,2.6637777751,0,2.6637777751,86.09,-10.48,86.7255354553,134.36,2.6637777751,0.0,2.6637777751,2.6637777751,0,2.6637777751,0.0,0.0,0.0,133.48,92.5637777751,-16.25,93.9793352605,2.6637777751,0,2.6637777751,89.9,-16.25,91.356841561,134.25
2020-01-22 04:30:00,86.4804444418,-7.85,86.8359935214,2.6504444418,0,2.6504444418,83.83,-7.85,84.1967422173,134.14,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,133.48,90.2204444418,-13.51,91.2263596516,2.6504444418,0,2.6504444418,87.57,-13.51,88.6060099542,134.05
2020-01-22 05:00:00,85.3583333306,-8.11,85.7427382871,2.7383333306,0,2.7383333306,82.62,-8.11,83.0170855909,134.14,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,133.48,89.0283333306,-13.79,90.0900007527,2.7383333306,0,2.7383333306,86.29,-13.79,87.3849426389,134.05
2020-01-22 05:30:00,86.2535555527,-7.38,86.5687024593,2.8635555527000003,0,2.8635555527000003,83.39,-7.38,83.7159273974,133.53,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,132.91,90.0035555527,-12.99,90.9361320495,2.8635555527000003,0,2.8635555527000003,87.14,-12.99,88.102892688,133.38
2020-01-22 06:00:00,89.3756666639,-6.21,89.5911485115,2.7856666639,0,2.7856666639,86.59,-6.21,86.8123965802,133.12,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,132.74,93.2856666639,-11.7,94.0165177239,2.7856666639,0,2.7856666639,90.5,-11.7,91.2531643287,133.01
2020-01-22 06:30:00,97.4738888855,-4.67,97.5856952348,3.3938888855,0,3.3938888855,94.08,-4.67,94.1958348336,132.74,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,132.58,101.7338888855,-10.01,102.2251644546,3.3938888855,0,3.3938888855,98.34,-10.01,98.8481446462,132.6
2020-01-22 07:00:00,103.5905555481,-1.87,103.6074326425,7.4405555481,0,7.4405555481,96.15,-1.87,96.1681828881,132.3,7.4405555481,0.0,7.4405555481,7.4405555481,0,7.4405555481,0.0,0.0,0.0,132.49,107.9905555481,-7.05,108.2204351663,7.4405555481,0,7.4405555481,100.55,-7.05,100.7968501492,132.19
2020-01-22 07:30:00,103.4295555494,1.9,103.4470055688,6.1795555494,0,6.1795555494,97.25,1.9,97.2685586405,131.59,6.1795555494,0.0,6.1795555494,6.1795555494,0,6.1795555494,0.0,0.0,0.0,132.17,107.8695555494,-3.04,107.9123839715,6.1795555494,0,6.1795555494,101.69,-3.04,101.735429915,131.43
2020-01-22 08:00:00,106.9285555475,4.84,107.0380380588,8.0285555475,0,8.0285555475,98.9,4.84,99.0183599137,130.91,8.0285555475,0.0,8.0285555475,8.0285555475,0,8.0285555475,0.0,0.0,0.0,131.91,111.4585555475,0.1,111.4586004072,8.0285555475,0,8.0285555475,103.43,0.1,103.4300483419,130.8
2020-01-22 08:30:00,109.0498888805,6.83,109.2635674177,8.3798888805,0,8.3798888805,100.67,6.83,100.9014261544,130.5,8.3798888805,0.0,8.3798888805,8.3798888805,0,8.3798888805,0.0,0.0,0.0,131.73,113.6398888805,2.23,113.6617668558,8.3798888805,0,8.3798888805,105.26,2.23,105.2836193337,130.38
2020-01-22 09:00:00,110.521222213,7.46,110.7727049388,9.181222213,0,9.181222213,101.34,7.46,101.614207668,130.61,9.181222213,0.0,9.181222213,9.181222213,0,9.181222213,0.0,0.0,0.0,131.9,115.121222213,2.88,115.1572412132,9.181222213,0,9.181222213,105.94,2.88,105.9791394568,130.38
2020-01-22 09:30:00,114.7561111034,8.87,115.0984010991,7.7561111034,0,7.7561111034,107.0,8.87,107.3670196103,130.27,7.7561111034,0.0,7.7561111034,7.7561111034,0,7.7561111034,0.0,0.0,0.0,131.76,119.6061111034,4.42,119.6877529794,7.7561111034,0,7.7561111034,111.85,4.42,111.9372989669,130.11
2020-01-22 10:00:00,115.4571111023,8.7,115.7844311818,8.8071111023,0,8.8071111023,106.65,8.7,107.0042639337,130.68,8.8071111023,0.0,8.8071111023,8.8071111023,0,8.8071111023,0.0,0.0,0.0,132.18,120.2671111023,4.2,120.340425514,8.8071111023,0,8.8071111023,111.46,4.2,111.539103457,130.55
2020-01-22 10:30:00,114.2633333241,8.17,114.5550445957,9.2533333241,0,9.2533333241,105.01,8.17,105.3273421292,130.91,9.2533333241,0.0,9.2533333241,9.2533333241,0,9.2533333241,0.0,0.0,0.0,132.18,119.0233333241,3.63,119.0786747305,9.2533333241,0,9.2533333241,109.77,3.63,109.8300040972,130.78
2020-01-22 11:00:00,112.3255555451,7.92,112.6044263273,10.4855555451,0,10.4855555451,101.84,7.92,102.1475011931,131.06,10.4855555451,0.0,10.4855555451,10.4855555451,0,10.4855555451,0.0,0.0,0.0,132.38,116.9555555451,3.33,117.0029524109,10.4855555451,0,10.4855555451,106.47,3.33,106.5220625035,130.88
2020-01-22 11:30:00,109.3327777658,7.31,109.5768789207,11.9427777658,0,11.9427777658,97.39,7.31,97.66395548,131.24,11.9427777658,0.0,11.9427777658,11.9427777658,0,11.9427777658,0.0,0.0,0.0,132.38,113.7527777658,2.65,113.7836409571,11.9427777658,0,11.9427777658,101.81,2.65,101.844482423,131.07
2020-01-22 12:00:00,109.7032222083,7.39,109.951848838,13.8832222083,0,13.8832222083,95.82,7.39,96.1045498403,131.24,13.8832222083,0.0,13.8832222083,13.8832222083,0,13.8832222083,0.0,0.0,0.0,132.38,114.0432222083,2.73,114.0758932977,13.8832222083,0,13.8832222083,100.16,2.73,100.1971980646,131.19
2020-01-22 12:30:00,111.3644444299,7.46,111.6140272689,14.5044444299,0,14.5044444299,96.86,7.46,97.1468537833,131.31,14.5044444299,0.0,14.5044444299,14.5044444299,0,14.5044444299,0.0,0.0,0.0,132.51,115.7744444299,2.79,115.8080570732,14.5044444299,0,14.5044444299,101.27,2.79,101.3084251185,131.19
2020-01-22 13:00:00,111.2866666561,7.23,111.5212763352,10.5666666561,0,10.5666666561,100.72,7.23,100.979162702,131.31,10.5666666561,0.0,10.5666666561,10.5666666561,0,10.5666666561,0.0,0.0,0.0,132.51,115.8366666561,2.58,115.8653949288,10.5666666561,0,10.5666666561,105.27,2.58,105.3016110988,131.19
2020-01-22 13:30:00,109.0585555481,6.88,109.2753537548,7.4785555481,0,7.4785555481,101.58,6.88,101.8127241557,131.38,7.4785555481,0.0,7.4785555481,7.4785555481,0,7.4785555481,0.0,0.0,0.0,132.51,113.6485555481,2.21,113.6700412517,7.4785555481,0,7.4785555481,106.17,2.21,106.1929988276,131.19
2020-01-22 14:00:00,107.9181111029,6.68,108.1246553937,8.2381111029,0,8.2381111029,99.68,6.68,99.9035775135,131.38,8.2381111029,0.0,8.2381111029,8.2381111029,0,8.2381111029,0.0,0.0,0.0,132.59,112.4181111029,2.0,112.435900423,8.2381111029,0,8.2381111029,104.18,2.0,104.1991957742,131.19
2020-01-22 14:30:00,106.0397777695,6.34,106.2291394552,8.2997777695,0,8.2997777695,97.74,6.34,97.945409285,131.31,8.2997777695,0.0,8.2997777695,8.2997777695,0,8.2997777695,0.0,0.0,0.0,132.41,110.4697777695,1.63,110.481802576,8.2997777695,0,8.2997777695,102.17,1.63,102.1830015218,131.19
2020-01-22 15:00:00,105.3827777705,6.0,105.5534454702,7.2727777705,0,7.2727777705,98.11,6.0,98.2932963126,131.48,7.2727777705,0.0,7.2727777705,7.2727777705,0,7.2727777705,0.0,0.0,0.0,132.41,109.8327777705,1.26,109.8400048834,7.2727777705,0,7.2727777705,102.56,1.26,102.5677395676,131.3
2020-01-22 15:30:00,107.3858888843,6.55,107.5854619894,4.5958888843,0,4.5958888843,102.79,6.55,102.9984786295,131.48,4.5958888843,0.0,4.5958888843,4.5958888843,0,4.5958888843,0.0,0.0,0.0,132.68,112.0358888843,1.87,112.0514939574,4.5958888843,0,4.5958888843,107.44,1.87,107.4562725019,131.38
2020-01-22 16:00:00,112.1171111079,6.99,112.3347973835,3.1771111079,0,3.1771111079,108.94,6.99,109.1640220036,131.11,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,132.41,117.0471111079,2.39,117.0715094236,3.1771111079,0,3.1771111079,113.87,2.39,113.8950789104,131.0
2020-01-22 16:30:00,117.6747777707,7.8,117.9330035375,7.0847777707,0,7.0847777707,110.59,7.8,110.8647288365,130.82,7.0847777707,0.0,7.0847777707,7.0847777707,0,7.0847777707,0.0,0.0,0.0,132.22,122.6747777707,3.2800000000000002,122.7186192111,7.0847777707,0,7.0847777707,115.59,3.2800000000000002,115.6365275335,130.67
2020-01-22 17:00:00,122.2985555424,8.78,122.6133152955,13.1885555424,0,13.1885555424,109.11,8.78,109.4626899907,130.52,13.1885555424,0.0,13.1885555424,13.1885555424,0,13.1885555424,0.0,0.0,0.0,132.07,127.2485555424,4.31,127.3215260183,13.1885555424,0,13.1885555424,114.06,4.31,114.1414022167,130.41
2020-01-22 17:30:00,127.9019999867,3.96,127.9632884878,13.2619999867,0,13.2619999867,114.64,3.96,114.7083745853,130.77,13.2619999867,0.0,13.2619999867,13.2619999867,0,13.2619999867,0.0,0.0,0.0,131.81,133.1419999867,-0.6900000000000001,133.1437879154,13.2619999867,0,13.2619999867,119.88,-0.6900000000000001,119.8819857193,130.57
2020-01-22 18:00:00,128.242444431,3.03,128.278234528,13.492444431,0,13.492444431,114.75,3.03,114.789996951,130.91,13.492444431,0.0,13.492444431,13.492444431,0,13.492444431,0.0,0.0,0.0,131.89,133.502444431,-1.6800000000000002,133.5130146055,13.492444431,0,13.492444431,120.01,-1.6800000000000002,120.021758444,130.74
2020-01-22 18:30:00,124.7052222106,1.18,124.710804851,11.6452222106,0,11.6452222106,113.06,1.18,113.0661576246,131.21,11.6452222106,0.0,11.6452222106,11.6452222106,0,11.6452222106,0.0,0.0,0.0,131.89,129.8952222106,-3.64,129.9462133082,11.6452222106,0,11.6452222106,118.25,-3.64,118.3060104137,131.06
2020-01-22 19:00:00,121.2893333228,-0.43,121.2900955473,10.5693333228,0,10.5693333228,110.72,-0.43,110.720834986,131.59,10.5693333228,0.0,10.5693333228,10.5693333228,0,10.5693333228,0.0,0.0,0.0,132.14,126.3393333228,-5.37,126.4534066146,10.5693333228,0,10.5693333228,115.77,-5.37,115.8944770039,131.46
2020-01-22 19:30:00,118.4774444405,-1.4,118.4857157684,3.9574444404999998,0,3.9574444404999998,114.52,-1.4,114.5285571375,131.76,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,132.24,123.7074444405,-6.38,123.8718539863,3.9574444404999998,0,3.9574444404999998,119.75,-6.38,119.9198353068,131.57
2020-01-22 20:00:00,114.6743333303,-3.65,114.732407038,3.0743333303,0,3.0743333303,111.6,-3.65,111.6596726665,131.76,3.0743333303,0.0,3.0743333303,3.0743333303,0,3.0743333303,0.0,0.0,0.0,132.03,119.7743333303,-8.75,120.0935194951,3.0743333303,0,3.0743333303,116.7,-8.75,117.0275715377,131.7
2020-01-22 20:30:00,109.2251111079,-5.95,109.3870531486,3.1751111079,0,3.1751111079,106.05,-5.95,106.216783043,132.01,3.1751111079,0.0,3.1751111079,3.1751111079,0,3.1751111079,0.0,0.0,0.0,131.9,114.0851111079,-11.23,114.6364927783,3.1751111079,0,3.1751111079,110.91,-11.23,111.4770873319,131.86
2020-01-22 21:00:00,104.7128888858,-7.99,105.0172804771,3.1228888858,0,3.1228888858,101.59,-7.99,101.9037202461,132.44,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.05,109.3728888858,-13.39,110.1894773707,3.1228888858,0,3.1228888858,106.25,-13.39,107.0904038651,132.29
2020-01-22 21:30:00,96.1453333302,-9.04,96.5693881164,3.1353333302,0,3.1353333302,93.01,-9.04,93.4482835583,132.44,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,131.83,100.4453333302,-14.58,101.4979871121,3.1353333302,0,3.1353333302,97.31,-14.58,98.3962016543,132.29
2020-01-22 22:00:00,92.3388888859,-9.3,92.8060364452,3.0188888859,0,3.0188888859,89.32,-9.3,89.8028529614,132.25,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,131.58,96.4488888859,-14.85,97.5854019171,3.0188888859,0,3.0188888859,93.43,-14.85,94.6027874854,132.13
2020-01-22 22:30:00,89.5682222184,-11.38,90.2882651919,3.7882222184,0,3.7882222184,85.78,-11.38,86.5315711171,132.66,3.7882222184,0.0,3.7882222184,3.7882222184,0,3.7882222184,0.0,0.0,0.0,131.76,93.4782222184,-17.08,95.0258092789,3.7882222184,0,3.7882222184,89.69,-17.08,91.3018209019,132.57
