Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-22 23:00:00,85.8373333295,-13.07,86.8266819193,3.8173333295000003,0,3.8173333295000003,82.02,-13.07,83.0548330924,132.96,3.8173333295000003,0.0,3.8173333295000003,3.8173333295000003,0,3.8173333295000003,0.0,0.0,0.0,131.76,89.5473333295,-18.87,91.513943235,3.8173333295000003,0,3.8173333295000003,85.73,-18.87,87.7821724498,132.84
2020-01-22 23:30:00,83.1704444414,-13.9,84.3239754078,3.0604444414,0,3.0604444414,80.11,-13.9,81.3069621865,133.56,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,132.28,86.7904444414,-19.81,89.0225665005,3.0604444414,0,3.0604444414,83.73,-19.81,86.0415539144,133.43
2020-01-23 00:00:00,80.4603333304,-14.89,81.826507561,2.9703333304,0,2.9703333304,77.49,-14.89,78.9076181367,133.93,2.9703333304,0.0,2.9703333304,2.9703333304,0,2.9703333304,0.0,0.0,0.0,132.48,83.9503333304,-20.89,86.5104072715,2.9703333304,0,2.9703333304,80.98,-20.89,83.6310498559,133.8
2020-01-23 00:30:00,91.9737777748,-12.35,92.7992365172,2.9537777748,0,2.9537777748,89.02,-12.35,89.8725925964,133.15,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,132.13,95.9737777748,-18.11,97.6674875297,2.9537777748,0,2.9537777748,93.02,-18.11,94.766515711,132.99
2020-01-23 01:00:00,94.2147777748,-11.7,94.9384766633,2.9947777748,0,2.9947777748,91.22,-11.7,91.9672680903,132.72,2.9947777748,0.0,2.9947777748,2.9947777748,0,2.9947777748,0.0,0.0,0.0,131.78,98.3147777748,-17.39,99.8409115989,2.9947777748,0,2.9947777748,95.32,-17.39,96.8933150429,132.57
2020-01-23 01:30:00,93.1243333303,-12.25,93.9265881325,3.0643333303,0,3.0643333303,90.06,-12.25,90.8893068518,132.94,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,131.9,97.1743333303,-17.98,98.8237393453,3.0643333303,0,3.0643333303,94.11,-17.98,95.8121730262,132.8
2020-01-23 02:00:00,90.9439999969,-12.79,91.8389636017,3.1339999969,0,3.1339999969,87.81,-12.79,88.7365775766,133.27,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,132.21,94.8739999969,-18.59,96.6781463176,3.1339999969,0,3.1339999969,91.74,-18.59,93.6045709354,133.18
2020-01-23 02:30:00,91.3631111081,-12.81,92.2567838771,3.0431111081,0,3.0431111081,88.32,-12.81,89.2441510689,133.27,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,132.21,95.3231111081,-18.6,97.1208294411,3.0431111081,0,3.0431111081,92.28,-18.6,94.135850769,133.18
2020-01-23 03:00:00,89.539999997,-13.16,90.5019182087,3.009999997,0,3.009999997,86.53,-13.16,87.5250049986,133.53,3.009999997,0.0,3.009999997,3.009999997,0,3.009999997,0.0,0.0,0.0,132.38,93.429999997,-19.0,95.3423562717,3.009999997,0,3.009999997,90.42,-19.0,92.3946773359,133.43
2020-01-23 03:30:00,86.8558888858,-13.59,87.9126471797,3.0558888858,0,3.0558888858,83.8,-13.59,84.8948060838,133.93,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,132.69,90.6458888858,-19.49,92.7175132966,3.0558888858,0,3.0558888858,87.59,-19.49,89.7322026922,133.8
2020-01-23 04:00:00,83.6455555525,-10.29,84.2761120584,3.0655555525000002,0,3.0655555525000002,80.58,-10.29,81.2343554169,134.08,3.0655555525000002,0.0,3.0655555525000002,3.0655555525000002,0,3.0655555525000002,0.0,0.0,0.0,133.17,87.2455555525,-16.08,88.7150120536,3.0655555525000002,0,3.0655555525000002,84.18,-16.08,85.7020349817,133.97
2020-01-23 04:30:00,81.752111108,-8.69,82.2126740266,3.132111108,0,3.132111108,78.62,-8.69,79.0988021401,133.86,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,133.17,85.262111108,-14.4,86.4695760981,3.132111108,0,3.132111108,82.13,-14.4,83.3828333651,133.7
2020-01-23 05:00:00,80.6098888857,-8.52,81.0588957867,3.1798888857,0,3.1798888857,77.43,-8.52,77.8973382087,133.78,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,132.98,84.0898888857,-14.23,85.2854167652,3.1798888857,0,3.1798888857,80.91,-14.23,82.1518167784,133.62
2020-01-23 05:30:00,82.027111108,-7.72,82.3895949543,3.077111108,0,3.077111108,78.95,-7.72,79.3265459982,133.51,3.077111108,0.0,3.077111108,3.077111108,0,3.077111108,0.0,0.0,0.0,132.84,85.557111108,-13.36,86.5939308563,3.077111108,0,3.077111108,82.48,-13.36,83.5550118186,133.39
2020-01-23 06:00:00,84.7497777747,-6.69,85.0134161934,3.0597777747,0,3.0597777747,81.69,-6.69,81.9634808924,133.51,3.0597777747,0.0,3.0597777747,3.0597777747,0,3.0597777747,0.0,0.0,0.0,133.04,88.3997777747,-12.26,89.2458867994,3.0597777747,0,3.0597777747,85.34,-12.26,86.2161423401,133.39
2020-01-23 06:30:00,92.1472222193,-3.55,92.2155792842,2.9472222193,0,2.9472222193,89.2,-3.55,89.2706138659,132.63,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,132.55,96.1672222193,-8.88,96.5763378337,2.9472222193,0,2.9472222193,93.22,-8.88,93.6419927169,132.52
2020-01-23 07:00:00,96.8621111067,1.82,96.8792081308,4.3621111067000005,0,4.3621111067000005,92.5,1.82,92.5179031323,131.77,4.3621111067000005,0.0,4.3621111067000005,4.3621111067000005,0,4.3621111067000005,0.0,0.0,0.0,132.27,101.0821111067,-3.17,101.1318055104,4.3621111067000005,0,4.3621111067000005,96.72,-3.17,96.7719344645,131.61
2020-01-23 07:30:00,101.2926666604,3.58,101.355911121,6.3126666604,0,6.3126666604,94.98,3.58,95.0474449946,131.3,6.3126666604,0.0,6.3126666604,6.3126666604,0,6.3126666604,0.0,0.0,0.0,132.04,105.6326666604,-1.28,105.6404215524,6.3126666604,0,6.3126666604,99.32,-1.28,99.3282477445,131.15
2020-01-23 08:00:00,106.2969999949,4.33,106.3851545466,5.1069999949,0,5.1069999949,101.19,4.33,101.2825996902,130.61,5.1069999949,0.0,5.1069999949,5.1069999949,0,5.1069999949,0.0,0.0,0.0,131.51,110.9269999949,-0.4,110.9277211876,5.1069999949,0,5.1069999949,105.82,-0.4,105.8207559981,130.48
2020-01-23 08:30:00,107.797222216,-0.1,107.7972685994,6.237222216,0,6.237222216,101.56,-0.1,101.560049232,131.1,6.237222216,0.0,6.237222216,6.237222216,0,6.237222216,0.0,0.0,0.0,131.51,112.467222216,-5.06,112.5809916148,6.237222216,0,6.237222216,106.23,-5.06,106.3504419361,130.96
2020-01-23 09:00:00,109.2393333257,0.13,109.2394106788,7.6393333257,0,7.6393333257,101.6,0.13,101.6000831693,131.1,7.6393333257,0.0,7.6393333257,7.6393333257,0,7.6393333257,0.0,0.0,0.0,131.64,113.9093333257,-4.8,114.0104215355,7.6393333257,0,7.6393333257,106.27,-4.8,106.3783478909,130.96
2020-01-23 09:30:00,112.9734444395,1.52,112.9836693886,4.9934444395,0,4.9934444395,107.98,1.52,107.9906977475,130.79,4.9934444395,0.0,4.9934444395,4.9934444395,0,4.9934444395,0.0,0.0,0.0,131.48,117.9234444395,-3.3,117.9696094274,4.9934444395,0,4.9934444395,112.93,-3.3,112.9782054203,130.62
2020-01-23 10:00:00,109.9953333249,1.0,109.9998788783,8.4653333249,0,8.4653333249,101.53,1.0,101.5349245334,131.12,8.4653333249,0.0,8.4653333249,8.4653333249,0,8.4653333249,0.0,0.0,0.0,131.72,114.6753333249,-3.9,114.741631822,8.4653333249,0,8.4653333249,106.21,-3.9,106.281579307,130.97
2020-01-23 10:30:00,111.63055555,1.72,111.6438056159,5.54055555,0,5.54055555,106.09,1.72,106.1039419626,130.99,5.54055555,0.0,5.54055555,5.54055555,0,5.54055555,0.0,0.0,0.0,131.72,116.51055555,-3.12,116.5523228193,5.54055555,0,5.54055555,110.97,-3.12,111.0138518384,130.85
2020-01-23 11:00:00,110.7868888812,1.35,110.7951138272,7.6768888812,0,7.6768888812,103.11,1.35,103.1188372704,131.18,7.6768888812,0.0,7.6768888812,7.6768888812,0,7.6768888812,0.0,0.0,0.0,131.72,115.5268888812,-3.5300000000000002,115.5808070337,7.6768888812,0,7.6768888812,107.85,-3.5300000000000002,107.9077541236,131.01
2020-01-23 11:30:00,109.6986666594,1.09,109.7040818149,7.3086666594,0,7.3086666594,102.39,1.09,102.3958016717,131.18,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,131.72,114.4186666594,-3.8200000000000003,114.4824164669,7.3086666594,0,7.3086666594,107.11,-3.8200000000000003,107.1780971094,131.11
2020-01-23 12:00:00,110.1259329108,1.52,110.1364222203,8.2059329108,0,8.2059329108,101.92,1.52,101.9313337497,131.18,8.2059329108,0.0,8.2059329108,8.2059329108,0,8.2059329108,0.0,0.0,0.0,131.72,114.8259329108,-3.35,114.8747899621,8.2059329108,0,8.2059329108,106.62,-3.35,106.67261551120001,131.02
2020-01-23 12:30:00,108.7098869342,0.66,108.7118904133,8.8698869342,0,8.8698869342,99.84,0.66,99.8421814666,131.3,8.8698869342,0.0,8.8698869342,8.8698869342,0,8.8698869342,0.0,0.0,0.0,131.72,113.3198869342,-4.29,113.4010620531,8.8698869342,0,8.8698869342,104.45,-4.29,104.5380629245,131.19
2020-01-23 13:00:00,112.6029555501,1.75,112.6165533952,5.4229555501,0,5.4229555501,107.18,1.75,107.1942857619,131.06,5.4229555501,0.0,5.4229555501,5.4229555501,0,5.4229555501,0.0,0.0,0.0,131.72,117.5129555501,-3.08,117.5533118296,5.4229555501,0,5.4229555501,112.09,-3.08,112.1323080116,130.9
2020-01-23 13:30:00,110.9394444406,0.85,110.9427006738,3.7994444406000003,0,3.7994444406000003,107.14,0.85,107.1433717035,131.21,3.7994444406000003,0.0,3.7994444406000003,3.7994444406000003,0,3.7994444406000003,0.0,0.0,0.0,131.81,115.8594444406,-4.05,115.9302090315,3.7994444406000003,0,3.7994444406000003,112.06,-4.05,112.1331623562,131.1
2020-01-23 14:00:00,109.65833333,0.62,109.6600860327,3.36833333,0,3.36833333,106.29,0.62,106.291808245,131.3,3.36833333,0.0,3.36833333,3.36833333,0,3.36833333,0.0,0.0,0.0,131.94,114.53833333,-4.27,114.6178986983,3.36833333,0,3.36833333,111.17,-4.27,111.2519743645,131.2
2020-01-23 14:30:00,109.2286666617,0.08,109.228695958,4.9886666617,0,4.9886666617,104.24,0.08,104.2400306984,131.3,4.9886666617,0.0,4.9886666617,4.9886666617,0,4.9886666617,0.0,0.0,0.0,131.81,114.0386666617,-4.89,114.1434605835,4.9886666617,0,4.9886666617,109.05,-4.89,109.1595831799,131.2
2020-01-23 15:00:00,107.8643333302,0.03,107.8643375021,3.1043333302,0,3.1043333302,104.76,0.03,104.7600042955,131.3,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,131.81,112.6743333302,-4.89,112.7803949781,3.1043333302,0,3.1043333302,109.57,-4.89,109.6790636357,131.2
2020-01-23 15:30:00,108.0577777748,0.01,108.0577782375,2.9877777748,0,2.9877777748,105.07,0.01,105.0700004759,131.3,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,131.73,112.8977777748,-4.92,113.004931868,2.9877777748,0,2.9877777748,109.91,-4.92,110.0200640792,131.2
2020-01-23 16:00:00,112.2875555493,0.24,112.2878120334,6.2475555493,0,6.2475555493,106.04,0.24,106.0402715953,131.2,6.2475555493,0.0,6.2475555493,6.2475555493,0,6.2475555493,0.0,0.0,0.0,131.73,117.1775555493,-4.65,117.2697830838,6.2475555493,0,6.2475555493,110.93,-4.65,111.0274173346,131.04
2020-01-23 16:30:00,116.4241111027,0.72,116.4263374244,8.3641111027,0,8.3641111027,108.06,0.72,108.0623986408,131.2,8.3641111027,0.0,8.3641111027,8.3641111027,0,8.3641111027,0.0,0.0,0.0,131.81,121.3841111027,-4.15,121.4550325355,8.3641111027,0,8.3641111027,113.02,-4.15,113.0961666017,131.04
2020-01-23 17:00:00,119.9411110999,0.74,119.9433938651,11.2111110999,0,11.2111110999,108.73,0.74,108.7325181351,131.07,11.2111110999,0.0,11.2111110999,11.2111110999,0,11.2111110999,0.0,0.0,0.0,131.69,124.9111110999,-4.13,124.9793686022,11.2111110999,0,11.2111110999,113.7,-4.13,113.77498363,130.92
2020-01-23 17:30:00,127.0259999869,1.15,127.0312055074,13.1059999869,0,13.1059999869,113.92,1.15,113.9258043641,131.29,13.1059999869,0.0,13.1059999869,13.1059999869,0,13.1059999869,0.0,0.0,0.0,132.05,132.2059999869,-3.67,132.256929242,13.1059999869,0,13.1059999869,119.1,-3.67,119.1565310841,131.12
2020-01-23 18:00:00,123.9488888751,0.59,123.950293075,13.7388888751,0,13.7388888751,110.21,0.59,110.2115792465,131.47,13.7388888751,0.0,13.7388888751,13.7388888751,0,13.7388888751,0.0,0.0,0.0,132.12,128.9788888752,-4.27,129.0495512409,13.7388888751,0,13.7388888751,115.24,-4.27,115.3190812485,131.31
2020-01-23 18:30:00,121.4519999864,-0.27,121.4523001046,13.6119999864,0,13.6119999864,107.84,-0.27,107.8403380002,131.72,13.6119999864,0.0,13.6119999864,13.6119999864,0,13.6119999864,0.0,0.0,0.0,132.24,126.3619999864,-5.25,126.4710146261,13.6119999864,0,13.6119999864,112.75,-5.25,112.8721622013,131.58
2020-01-23 19:00:00,124.0985555499,0.33,124.0989943133,5.6885555499,0,5.6885555499,118.41,0.33,118.410459842,131.4,5.6885555499,0.0,5.6885555499,5.6885555499,0,5.6885555499,0.0,0.0,0.0,132.15,129.4985555499,-4.54,129.5781134664,5.6885555499,0,5.6885555499,123.81,-4.54,123.8932108713,131.32
2020-01-23 19:30:00,118.2135555491,-1.21,118.2197479932,6.4235555491,0,6.4235555491,111.79,-1.21,111.7965482473,131.84,6.4235555491,0.0,6.4235555491,6.4235555491,0,6.4235555491,0.0,0.0,0.0,132.3,123.3435555491,-6.22,123.5002878357,6.4235555491,0,6.4235555491,116.92,-6.22,117.085331276,131.7
2020-01-23 20:00:00,112.1542222151,-3.8200000000000003,112.2192584215,7.1042222151,0,7.1042222151,105.05,-3.8200000000000003,105.1194316004,132.42,7.1042222151,0.0,7.1042222151,7.1042222151,0,7.1042222151,0.0,0.0,0.0,132.5,116.9642222151,-9.03,117.3122763328,7.1042222151,0,7.1042222151,109.86,-9.03,110.2304880693,132.29
2020-01-23 20:30:00,107.0049999946,-5.22,107.1322473574,5.3949999946,0,5.3949999946,101.61,-5.22,101.7439949088,132.42,5.3949999946,0.0,5.3949999946,5.3949999946,0,5.3949999946,0.0,0.0,0.0,132.37,111.6549999946,-10.53,112.1504343451,5.3949999946,0,5.3949999946,106.26,-10.53,106.7804687197,132.38
2020-01-23 21:00:00,101.0553333306,-7.06,101.3016485283,2.7553333306,0,2.7553333306,98.3,-7.06,98.5532018759,132.75,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,132.37,105.5653333306,-12.5,106.3028202881,2.7553333306,0,2.7553333306,102.81,-12.5,103.5671091612,132.62
2020-01-23 21:30:00,93.7615555528,-9.19,94.2108560606,2.7615555528,0,2.7615555528,91.0,-9.19,91.4628673288,133.05,2.7615555528,0.0,2.7615555528,2.7615555528,0,2.7615555528,0.0,0.0,0.0,132.37,97.9915555528,-14.8,99.102900864,2.7615555528,0,2.7615555528,95.23,-14.8,96.3731959624,132.94
2020-01-23 22:00:00,86.550666664,-11.67,87.3338811687,2.670666664,0,2.670666664,83.88,-11.67,84.6879170838,133.21,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,132.2,90.440666664,-17.44,92.1068281216,2.670666664,0,2.670666664,87.77,-17.44,89.4859011241,133.07
2020-01-23 22:30:00,85.3229999973,-9.75,85.8782674984,2.7229999973,0,2.7229999973,82.6,-9.75,83.1734482873,133.03,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,132.2,89.1229999973,-15.42,90.4471421799,2.7229999973,0,2.7229999973,86.4,-15.42,87.765234575,132.9
2020-01-23 23:00:00,85.3099999973,-8.98,85.781329551,2.7399999973,0,2.7399999973,82.57,-8.98,83.0568799077,132.93,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,132.2,89.0299999973,-14.59,90.2175648059,2.7399999973,0,2.7399999973,86.29,-14.59,87.5147541847,132.82
2020-01-23 23:30:00,82.660777775,-9.1,83.1601718514,2.820777775,0,2.820777775,79.84,-9.1,80.3569262727,133.32,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,132.55,86.280777775,-14.79,87.5392295685,2.820777775,0,2.820777775,83.46,-14.79,84.7603427317,133.19
2020-01-24 00:00:00,80.5146666638,-8.43,80.9547802664,2.8746666638000002,0,2.8746666638000002,77.64,-8.43,78.0963155341,133.04,2.8746666638000002,0.0,2.8746666638000002,2.8746666638000002,0,2.8746666638000002,0.0,0.0,0.0,132.33,84.0246666638,-14.07,85.194539191,2.8746666638000002,0,2.8746666638000002,81.15,-14.07,82.3607151499,132.93
2020-01-24 00:30:00,92.0531111082,-5.54,92.2196663662,2.9531111082,0,2.9531111082,89.1,-5.54,89.2720650596,132.19,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,131.9,96.0531111082,-10.92,96.6718498507,2.9531111082,0,2.9531111082,93.1,-10.92,93.7382333949,132.05
2020-01-24 01:00:00,94.2133333303,-5.16,94.3545323618,2.9933333303,0,2.9933333303,91.22,-5.16,91.3658251208,131.9,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,131.68,98.3233333303,-10.51,98.8834565394,2.9933333303,0,2.9933333303,95.33,-10.51,95.9076065805,131.78
2020-01-24 01:30:00,93.2972222193,-5.58,93.4639399653,2.9072222193,0,2.9072222193,90.39,-5.58,90.5620698748,132.32,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,132.03,97.3472222193,-10.97,97.9633736343,2.9072222193,0,2.9072222193,94.44,-10.97,95.0749940836,132.19
2020-01-24 02:00:00,90.9715555526,-5.97,91.1672354504,2.9315555526,0,2.9315555526,88.04,-5.97,88.2421809567,132.74,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,132.36,94.9215555526,-11.43,95.6072518616,2.9315555526,0,2.9315555526,91.99,-11.43,92.6973839976,132.64
2020-01-24 02:30:00,91.1212222193,-6.26,91.3359991391,2.9412222193,0,2.9412222193,88.18,-6.26,88.401923056,132.88,2.9412222193,0.0,2.9412222193,2.9412222193,0,2.9412222193,0.0,0.0,0.0,132.52,95.0712222193,-11.75,95.7945707975,2.9412222193,0,2.9412222193,92.13,-11.75,92.8762585379,132.79
2020-01-24 03:00:00,89.1183333304,-6.74,89.372842271,2.8983333304,0,2.8983333304,86.22,-6.74,86.4830387995,133.18,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,132.69,92.9883333304,-12.28,93.7956743969,2.8983333304,0,2.8983333304,90.09,-12.28,90.9230801282,133.04
2020-01-24 03:30:00,86.1992222193,-7.5,86.5248860803,2.9392222193,0,2.9392222193,83.26,-7.5,83.5971147827,133.3,2.9392222193,0.0,2.9392222193,2.9392222193,0,2.9392222193,0.0,0.0,0.0,132.69,89.9392222193,-13.08,90.885367873,2.9392222193,0,2.9392222193,87.0,-13.08,87.9777608262,133.17
2020-01-24 04:00:00,83.1002222193,-8.42,83.5257046238,2.9302222193,0,2.9302222193,80.17,-8.42,80.6109502487,133.7,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,132.96,86.7002222193,-14.1,87.8392767097,2.9302222193,0,2.9302222193,83.77,-14.1,84.9483543101,133.56
2020-01-24 04:30:00,81.1466666638,-8.66,81.6074574451,2.8566666638,0,2.8566666638,78.29,-8.66,78.7675040864,133.56,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,132.8,84.6666666638,-14.36,85.875805929,2.8566666638,0,2.8566666638,81.81,-14.36,83.0607350076,133.46
2020-01-24 05:00:00,79.9275555527,-8.74,80.4039908004,2.8275555527,0,2.8275555527,77.1,-8.74,77.5937987213,133.56,2.8275555527,0.0,2.8275555527,2.8275555527,0,2.8275555527,0.0,0.0,0.0,132.8,83.3975555527,-14.44,84.6384420472,2.8275555527,0,2.8275555527,80.57,-14.44,81.8537628946,133.46
2020-01-24 05:30:00,80.4814444415,-8.7,80.9503112989,2.9114444415,0,2.9114444415,77.57,-8.7,78.0563572043,133.45,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,132.64,83.9714444415,-14.38,85.1938253725,2.9114444415,0,2.9114444415,81.06,-14.38,82.3256217711,133.3
2020-01-24 06:00:00,83.0371111082,-7.93,83.4149070682,2.9471111082,0,2.9471111082,80.09,-7.93,80.4816314447,133.45,2.9471111082,0.0,2.9471111082,2.9471111082,0,2.9471111082,0.0,0.0,0.0,132.77,86.6671111082,-13.57,87.7230474153,2.9471111082,0,2.9471111082,83.72,-13.57,84.8126364406,133.3
2020-01-24 06:30:00,92.1225555527,-5.47,92.2848099178,2.8325555527,0,2.8325555527,89.29,-5.47,89.4573920925,132.55,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,132.25,96.1825555527,-10.86,96.7937167003,2.8325555527,0,2.8325555527,93.35,-10.86,93.9795834211,132.43
2020-01-24 07:00:00,102.0389999938,-4.4,102.1338216251,6.1589999938,0,6.1589999938,95.88,-4.4,95.9809064346,132.66,6.1589999938,0.0,6.1589999938,6.1589999938,0,6.1589999938,0.0,0.0,0.0,132.52,106.3889999938,-9.72,106.8321006051,6.1589999938,0,6.1589999938,100.23,-9.72,100.7002050643,132.52
2020-01-24 07:30:00,108.9003333298,-0.85,108.9036505327,3.5003333298,0,3.5003333298,105.4,-0.85,105.4034273636,131.48,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,131.86,113.6603333298,-5.84,113.8102674307,3.5003333298,0,3.5003333298,110.16,-5.84,110.3146916779,131.3
2020-01-24 08:00:00,114.5868888843,1.81,114.6011832582,4.6168888843,0,4.6168888843,109.97,1.81,109.9848944174,131.12,4.6168888843,0.0,4.6168888843,4.6168888843,0,4.6168888843,0.0,0.0,0.0,131.86,119.5668888843,-3.03,119.6052750403,4.6168888843,0,4.6168888843,114.95,-3.03,114.989927385,130.93
2020-01-24 08:30:00,118.1997777744,4.22,118.2750855672,3.3397777744,0,3.3397777744,114.86,4.22,114.9374960576,130.81,3.3397777744,0.0,3.3397777744,3.3397777744,0,3.3397777744,0.0,0.0,0.0,131.86,123.3797777744,-0.45,123.3805984086,3.3397777744,0,3.3397777744,120.04,-0.45,120.0408434659,130.69
2020-01-24 09:00:00,120.251777772,5.22,120.3650217352,5.791777772,0,5.791777772,114.46,5.22,114.5789684017,130.71,5.791777772,0.0,5.791777772,5.791777772,0,5.791777772,0.0,0.0,0.0,131.95,125.391777772,0.62,125.3933105585,5.791777772,0,5.791777772,119.6,0.62,119.6016070126,130.56
2020-01-24 09:30:00,121.5619999929,5.86,121.7031611844,7.0619999929,0,7.0619999929,114.5,5.86,114.6498565198,130.79,7.0619999929,0.0,7.0619999929,7.0619999929,0,7.0619999929,0.0,0.0,0.0,132.11,126.7019999929,1.28,126.7084653928,7.0619999929,0,7.0619999929,119.64,1.28,119.6468470124,130.65
2020-01-24 10:00:00,117.8957777706,5.3,118.0148482867,7.2257777706,0,7.2257777706,110.67,5.3,110.7968361462,131.0,7.2257777706,0.0,7.2257777706,7.2257777706,0,7.2257777706,0.0,0.0,0.0,132.11,122.8657777706,0.65,122.8674971144,7.2257777706,0,7.2257777706,115.64,0.65,115.6418267756,130.86
2020-01-24 10:30:00,117.0343333259,4.5,117.1208144483,7.4243333259,0,7.4243333259,109.61,4.5,109.7023340682,131.45,7.4243333259,0.0,7.4243333259,7.4243333259,0,7.4243333259,0.0,0.0,0.0,132.52,121.9243333259,-0.21,121.9245141756,7.4243333259,0,7.4243333259,114.5,-0.21,114.5001925763,131.31
2020-01-24 11:00:00,118.5893333264,4.97,118.6934323322,6.9793333264,0,6.9793333264,111.61,4.97,111.7206023972,131.45,6.9793333264,0.0,6.9793333264,6.9793333264,0,6.9793333264,0.0,0.0,0.0,132.65,123.5693333264,0.28,123.5696505568,6.9793333264,0,6.9793333264,116.59,0.28,116.5903362205,131.4
2020-01-24 11:30:00,120.0075555509,5.71,120.1433206187,4.6675555509,0,4.6675555509,115.34,5.71,115.4812525911,131.35,4.6675555509,0.0,4.6675555509,4.6675555509,0,4.6675555509,0.0,0.0,0.0,132.65,125.1375555509,1.1,125.1423901372,4.6675555509,0,4.6675555509,120.47,1.1,120.4750218925,131.23
2020-01-24 12:00:00,120.2111111066,5.41,120.3327857796,4.5211111066,0,4.5211111066,115.69,5.41,115.8164245692,131.01,4.5211111066,0.0,4.5211111066,4.5211111066,0,4.5211111066,0.0,0.0,0.0,132.28,125.3611111066,0.8200000000000001,125.3637929303,4.5211111066,0,4.5211111066,120.84,0.8200000000000001,120.8427821593,130.88
2020-01-24 12:30:00,120.8992222179,5.35,121.0175377079,4.3592222179,0,4.3592222179,116.54,5.35,116.6627365529,130.81,4.3592222179,0.0,4.3592222179,4.3592222179,0,4.3592222179,0.0,0.0,0.0,132.08,126.0992222179,0.77,126.1015731224,4.3592222179,0,4.3592222179,121.74,0.77,121.7424350833,130.69
2020-01-24 13:00:00,120.6898888842,4.82,120.7860988644,4.6498888842,0,4.6498888842,116.04,4.82,116.1400619941,131.02,4.6498888842,0.0,4.6498888842,4.6498888842,0,4.6498888842,0.0,0.0,0.0,132.18,125.8598888842,0.17,125.8600036944,4.6498888842,0,4.6498888842,121.21,0.17,121.2101192145,130.88
2020-01-24 13:30:00,119.1035555509,3.73,119.1619479736,4.6835555508999995,0,4.6835555508999995,114.42,3.73,114.4807813565,131.25,4.6835555508999995,0.0,4.6835555508999995,4.6835555508999995,0,4.6835555508999995,0.0,0.0,0.0,132.18,124.2035555509,-0.96,124.2072655342,4.6835555508999995,0,4.6835555508999995,119.52,-0.96,119.5238553595,131.07
2020-01-24 14:00:00,116.5927777729,3.24,116.6377873109,4.9127777729,0,4.9127777729,111.68,3.24,111.7269886822,131.46,4.9127777729,0.0,4.9127777729,4.9127777729,0,4.9127777729,0.0,0.0,0.0,132.41,121.5927777729,-1.51,121.6021533795,4.9127777729,0,4.9127777729,116.68,-1.51,116.6897703314,131.27
2020-01-24 14:30:00,114.5222222178,3.1,114.5641714573,4.4422222178,0,4.4422222178,110.08,3.1,110.1236414218,131.46,4.4422222178,0.0,4.4422222178,4.4422222178,0,4.4422222178,0.0,0.0,0.0,132.33,119.4522222178,-1.6800000000000002,119.464035562,4.4422222178,0,4.4422222178,115.01,-1.6800000000000002,115.0222695829,131.27
2020-01-24 15:00:00,111.8043333292,2.34,111.8288180712,4.0943333292,0,4.0943333292,107.71,2.34,107.7354152542,131.81,4.0943333292,0.0,4.0943333292,4.0943333292,0,4.0943333292,0.0,0.0,0.0,132.66,116.6443333292,-2.52,116.6715513646,4.0943333292,0,4.0943333292,112.55,-2.52,112.5782079268,131.73
2020-01-24 15:30:00,109.5622222173,1.9500000000000002,109.5795739963,4.8822222173,0,4.8822222173,104.68,1.9500000000000002,104.6981609199,131.81,4.8822222173,0.0,4.8822222173,4.8822222173,0,4.8822222173,0.0,0.0,0.0,132.49,114.3322222173,-2.95,114.3702738353,4.8822222173,0,4.8822222173,109.45,-2.95,109.4897483786,131.73
2020-01-24 16:00:00,105.6648888817,2.7199999999999998,105.699891875,7.1748888817,0,7.1748888817,98.49,2.7199999999999998,98.5275519842,131.72,7.1748888817,0.0,7.1748888817,7.1748888817,0,7.1748888817,0.0,0.0,0.0,132.38,110.1848888817,-2.18,110.2064523423,7.1748888817,0,7.1748888817,103.01,-2.18,103.0330650811,131.59
2020-01-24 16:30:00,107.706333328,3.49,107.7628615942,5.306333328,0,5.306333328,102.4,3.49,102.4594558838,131.59,5.306333328,0.0,5.306333328,5.306333328,0,5.306333328,0.0,0.0,0.0,132.38,112.366333328,-1.35,112.3744426709,5.306333328,0,5.306333328,107.06,-1.35,107.068511244,131.47
2020-01-24 17:00:00,112.7573333245,4.47,112.8458998744,8.8173333245,0,8.8173333245,103.94,4.47,104.0360730708,131.24,8.8173333245,0.0,8.8173333245,8.8173333245,0,8.8173333245,0.0,0.0,0.0,132.19,117.5073333245,-0.27,117.5076435175,8.8173333245,0,8.8173333245,108.69,-0.27,108.6903353569,131.1
2020-01-24 17:30:00,118.2123333228,5.69,118.3491945457,10.5523333228,0,10.5523333228,107.66,5.69,107.8102578607,130.82,10.5523333228,0.0,10.5523333228,10.5523333228,0,10.5523333228,0.0,0.0,0.0,131.95,123.1523333228,1.05,123.1568094051,10.5523333228,0,10.5523333228,112.6,1.05,112.6048955419,130.66
2020-01-24 18:00:00,118.9343333221,5.6,119.0660977893,11.2443333221,0,11.2443333221,107.69,5.6,107.835504821,130.82,11.2443333221,0.0,11.2443333221,11.2443333221,0,11.2443333221,0.0,0.0,0.0,131.95,123.8543333221,0.9500000000000001,123.8579766614,11.2443333221,0,11.2443333221,112.61,0.9500000000000001,112.6140071217,130.66
2020-01-24 18:30:00,118.1932222122,5.1,118.3032027331,10.0032222122,0,10.0032222122,108.19,5.1,108.3101384913,131.16,10.0032222122,0.0,10.0032222122,10.0032222122,0,10.0032222122,0.0,0.0,0.0,132.25,123.1532222122,0.39,123.1538397341,10.0032222122,0,10.0032222122,113.15,0.39,113.1506721147,131.06
2020-01-24 19:00:00,115.1679999937,4.5600000000000005,115.2582397165,6.3379999937000004,0,6.3379999937000004,108.83,4.5600000000000005,108.9254905888,131.34,6.3379999937000004,0.0,6.3379999937000004,6.3379999937000004,0,6.3379999937000004,0.0,0.0,0.0,132.36,120.1479999937,-0.18,120.1481348273,6.3379999937000004,0,6.3379999937000004,113.81,-0.18,113.8101423424,131.23
2020-01-24 19:30:00,112.1367777699,3.17,112.1815752635,7.9167777699,0,7.9167777699,104.22,3.17,104.2681988911,131.7,7.9167777699,0.0,7.9167777699,7.9167777699,0,7.9167777699,0.0,0.0,0.0,132.49,116.9367777699,-1.69,116.9489892868,7.9167777699,0,7.9167777699,109.02,-1.69,109.0330981858,131.54
2020-01-24 20:00:00,110.2067777715,1.07,110.2119719757,6.2567777715,0,6.2567777715,103.95,1.07,103.9555068286,131.53,6.2567777715,0.0,6.2567777715,6.2567777715,0,6.2567777715,0.0,0.0,0.0,132.17,114.9467777715,-3.88,115.0122433485,6.2567777715,0,6.2567777715,108.69,-3.88,108.7592317921,131.44
2020-01-24 20:30:00,103.1571111044,-1.26,103.1648058759,6.7271111044000005,0,6.7271111044000005,96.43,-1.26,96.4382315267,131.98,6.7271111044000005,0.0,6.7271111044000005,6.7271111044000005,0,6.7271111044000005,0.0,0.0,0.0,132.17,107.5971111044,-6.39,107.7866894287,6.7271111044000005,0,6.7271111044000005,100.87,-6.39,101.0721969683,131.85
2020-01-24 21:00:00,98.4309999963,-2.68,98.467477678,3.6909999963,0,3.6909999963,94.74,-2.68,94.7778982675,132.06,3.6909999963,0.0,3.6909999963,3.6909999963,0,3.6909999963,0.0,0.0,0.0,132.17,102.7809999963,-7.89,103.0833937171,3.6909999963,0,3.6909999963,99.09,-7.89,99.4036226704,131.85
2020-01-24 21:30:00,91.817777775,-4.08,91.9083821833,2.7277777751,0,2.7277777751,89.09,-4.08,89.183375693,132.47,2.7277777751,0.0,2.7277777751,2.7277777751,0,2.7277777751,0.0,0.0,0.0,132.35,95.927777775,-9.43,96.3901626145,2.7277777751,0,2.7277777751,93.2,-9.43,93.6758501429,132.34
2020-01-24 22:00:00,84.3466666641,-5.73,84.5410733155,2.5866666641,0,2.5866666641,81.76,-5.73,81.9605423359,133.01,2.5866666641,0.0,2.5866666641,2.5866666641,0,2.5866666641,0.0,0.0,0.0,132.6,88.1266666641,-11.23,88.8393059255,2.5866666641,0,2.5866666641,85.54,-11.23,86.2740082528,132.84
2020-01-24 22:30:00,84.0545555529,-6.53,84.307824128,2.6745555529000002,0,2.6745555529000002,81.38,-6.53,81.6415660065,133.52,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,133.03,87.7545555529,-12.1,88.5848295155,2.6745555529000002,0,2.6745555529000002,85.08,-12.1,85.9361181343,133.37
2020-01-24 23:00:00,84.4038888862,-6.53,84.6561123553,2.6438888862,0,2.6438888862,81.76,-6.53,82.0203541811,133.22,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,132.77,88.0938888862,-12.09,88.9196342722,2.6438888862,0,2.6438888862,85.45,-12.09,86.3010463436,133.11
2020-01-24 23:30:00,82.6626666639,-8.38,83.0863458095,2.7926666639,0,2.7926666639,79.87,-8.38,80.3084136314,134.1,2.7926666639,0.0,2.7926666639,2.7926666639,0,2.7926666639,0.0,0.0,0.0,133.42,86.2126666639,-14.08,87.3548527175,2.7926666639,0,2.7926666639,83.42,-14.08,84.5998983451,133.96
2020-01-25 00:00:00,80.0642222193,-8.74,80.5398490164,2.9042222193000002,0,2.9042222193000002,77.16,-8.74,77.65341718170001,134.1,2.9042222193000002,0.0,2.9042222193000002,2.9042222193000002,0,2.9042222193000002,0.0,0.0,0.0,133.31,83.5042222193,-14.48,84.7503718485,2.9042222193000002,0,2.9042222193000002,80.6,-14.48,81.8903559645,133.86
2020-01-25 00:30:00,91.3926666637,-6.61,91.6313899268,2.9226666637000003,0,2.9226666637000003,88.47,-6.61,88.7165880769,133.43,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,133.01,95.3326666637,-12.14,96.1025334381,2.9226666637000003,0,2.9226666637000003,92.41,-12.14,93.2040111798,133.29
2020-01-25 01:00:00,93.0222222194,-6.19,93.2279460604,2.8122222194,0,2.8122222194,90.21,-6.19,90.4221222932,133.16,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,132.87,97.0422222194,-11.67,97.7414026566,2.8122222194,0,2.8122222194,94.23,-11.67,94.9498909952,133.08
2020-01-25 01:30:00,91.3486666638,-6.5,91.5796314759,2.8386666637999998,0,2.8386666637999998,88.51,-6.5,88.7483526608,133.34,2.8386666637999998,0.0,2.8386666637999998,2.8386666637999998,0,2.8386666637999998,0.0,0.0,0.0,132.95,95.2686666638,-12.02,96.0239514283,2.8386666637999998,0,2.8386666637999998,92.43,-12.02,93.2082898674,133.23
2020-01-25 02:00:00,88.6692222194,-7.25,88.9651250154,2.7992222194,0,2.7992222194,85.87,-7.25,86.175515084,133.78,2.7992222194,0.0,2.7992222194,2.7992222194,0,2.7992222194,0.0,0.0,0.0,133.25,92.4892222194,-12.86,93.3789902856,2.7992222194,0,2.7992222194,89.69,-12.86,90.6072607466,133.64
2020-01-25 02:30:00,88.3931111082,-7.16,88.6826233904,2.8631111082,0,2.8631111082,85.53,-7.16,85.8291704492,133.78,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,133.25,92.2131111082,-12.76,93.0917582832,2.8631111082,0,2.8631111082,89.35,-12.76,90.2565238639,133.64
2020-01-25 03:00:00,86.3708888859,-7.69,86.7125512653,2.9908888859,0,2.9908888859,83.38,-7.69,83.7338671029,134.11,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,133.48,90.0808888859,-13.36,91.0662184483,2.9908888859,0,2.9908888859,87.09,-13.36,88.1087833306,133.97
2020-01-25 03:30:00,80.8771111057,-9.2,81.3986922549,5.4171111057,0,5.4171111057,75.46,-9.2,76.0187582114,134.47,5.4171111057,0.0,5.4171111057,5.4171111057,0,5.4171111057,0.0,0.0,0.0,133.67,84.2471111057,-15.01,85.5738034077,5.4171111057,0,5.4171111057,78.83,-15.01,80.2463020955,134.38
2020-01-25 04:00:00,79.5675555527,-9.52,80.1350503627,2.8775555527,0,2.8775555527,76.69,-9.52,77.2786289992,133.95,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,133.15,82.9875555527,-15.29,84.3843497137,2.8775555527,0,2.8775555527,80.11,-15.29,81.5560923537,133.88
2020-01-25 04:30:00,77.2213333305,-9.79,77.8394400117,2.8713333305,0,2.8713333305,74.35,-9.79,74.9917768825,133.85,2.8713333305,0.0,2.8713333305,2.8713333305,0,2.8713333305,0.0,0.0,0.0,132.92,80.5613333305,-15.6,82.0578358719,2.8713333305,0,2.8713333305,77.69,-15.6,79.2407477249,133.8
2020-01-25 05:00:00,75.0938888861,-10.31,75.7983393488,2.8138888861,0,2.8138888861,72.28,-10.31,73.0116052419,133.96,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,132.92,78.3238888861,-16.15,79.9715828919,2.8138888861,0,2.8138888861,75.51,-16.15,77.2177609103,133.8
2020-01-25 05:30:00,74.7786666638,-10.36,75.4929042229,2.8886666638,0,2.8886666638,71.89,-10.36,72.6326489948,133.75,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,132.79,78.0186666638,-16.19,79.6807909599,2.8886666638,0,2.8886666638,75.13,-16.19,76.8546225025,133.61
2020-01-25 06:00:00,75.415111108,-9.58,76.0211508952,3.075111108,0,3.075111108,72.34,-9.58,72.9715835103,133.47,3.075111108,0.0,3.075111108,3.075111108,0,3.075111108,0.0,0.0,0.0,132.59,78.665111108,-15.35,80.1487504933,3.075111108,0,3.075111108,75.59,-15.35,77.1328114359,133.37
2020-01-25 06:30:00,79.7563333284,-7.84,80.140740613,4.8863333284,0,4.8863333284,74.87,-7.84,75.2793630419,133.37,4.8863333284,0.0,4.8863333284,4.8863333284,0,4.8863333284,0.0,0.0,0.0,132.67,83.1263333284,-13.51,84.2170255508,4.8863333284,0,4.8863333284,78.24,-13.51,79.3978444292,133.26
2020-01-25 07:00:00,83.6424444403,-6.43,83.8892329917,4.1924444403,0,4.1924444403,79.45,-6.43,79.7097697902,132.92,4.1924444403,0.0,4.1924444403,4.1924444403,0,4.1924444403,0.0,0.0,0.0,132.44,87.2024444403,-11.97,88.0201523309,4.1924444403,0,4.1924444403,83.01,-11.97,83.8685936451,132.82
2020-01-25 07:30:00,83.4152222169,-6.78,83.690308265,5.3652222169,0,5.3652222169,78.05,-6.78,78.3439270142,133.17,5.3652222169,0.0,5.3652222169,5.3652222169,0,5.3652222169,0.0,0.0,0.0,132.6,86.9552222169,-12.37,87.8306755683,5.3652222169,0,5.3652222169,81.59,-12.37,82.5223909009,133.02
2020-01-25 08:00:00,84.6085555507,-6.33,84.8450150119,4.8685555507,0,4.8685555507,79.74,-6.33,79.990852602,133.04,4.8685555507,0.0,4.8685555507,4.8685555507,0,4.8685555507,0.0,0.0,0.0,132.6,88.2385555507,-11.88,89.0346959655,4.8685555507,0,4.8685555507,83.37,-11.88,84.2121802354,132.94
2020-01-25 08:30:00,89.7506666633,-4.15,89.8465617957,3.3206666633,0,3.3206666633,86.43,-4.15,86.5295752908,132.52,3.3206666633,0.0,3.3206666633,3.3206666633,0,3.3206666633,0.0,0.0,0.0,132.36,93.6906666633,-9.51,94.1720824864,3.3206666633,0,3.3206666633,90.37,-9.51,90.869010119,132.38
2020-01-25 09:00:00,96.9658888861,-2.33,96.9938787114,2.7558888861,0,2.7558888861,94.21,-2.33,94.2388083541,132.03,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,132.11,101.2658888861,-7.52,101.5447224227,2.7558888861,0,2.7558888861,98.51,-7.52,98.796611784,131.89
2020-01-25 09:30:00,101.0187777738,-1.2,101.0259049101,4.0087777738,0,4.0087777738,97.01,-1.2,97.0174216314,131.81,4.0087777738,0.0,4.0087777738,4.0087777738,0,4.0087777738,0.0,0.0,0.0,132.11,105.4087777738,-6.32,105.5980721025,4.0087777738,0,4.0087777738,101.4,-6.32,101.596763728,131.69
2020-01-25 10:00:00,101.6439999953,0.05,101.6440122931,4.7239999953,0,4.7239999953,96.92,0.05,96.9200128972,131.65,4.7239999953,0.0,4.7239999953,4.7239999953,0,4.7239999953,0.0,0.0,0.0,132.03,106.0539999953,-4.98,106.1708590669,4.7239999953,0,4.7239999953,101.33,-4.98,101.4523006146,131.54
2020-01-25 10:30:00,104.6187777721,0.06,104.6187949774,5.6687777721,0,5.6687777721,98.95,0.06,98.950018191,131.65,5.6687777721,0.0,5.6687777721,5.6687777721,0,5.6687777721,0.0,0.0,0.0,132.03,109.0787777721,-4.92,109.1896797333,5.6687777721,0,5.6687777721,103.41,-4.92,103.5269747457,131.54
2020-01-25 11:00:00,104.5865555481,0.06,104.5865727588,7.4265555481,0,7.4265555481,97.16,0.06,97.1600185261,131.65,7.4265555481,0.0,7.4265555481,7.4265555481,0,7.4265555481,0.0,0.0,0.0,132.03,108.9765555481,-4.93,109.088012903,7.4265555481,0,7.4265555481,101.55,-4.93,101.6695991927,131.54
2020-01-25 11:30:00,100.6508888814,1.05,100.6563655842,7.4508888814,0,7.4508888814,93.2,1.05,93.2059145119,131.45,7.4508888814,0.0,7.4508888814,7.4508888814,0,7.4508888814,0.0,0.0,0.0,131.81,104.9208888814,-3.95,104.9952161942,7.4508888814,0,7.4508888814,97.47,-3.95,97.550004613,131.33
2020-01-25 12:00:00,98.7756666601,1.42,98.7858731001,6.5656666601,0,6.5656666601,92.21,1.42,92.2209330901,131.27,6.5656666601,0.0,6.5656666601,6.5656666601,0,6.5656666601,0.0,0.0,0.0,131.73,103.0156666601,-3.56,103.0771612794,6.5656666601,0,6.5656666601,96.45,-3.56,96.515678001,131.15
2020-01-25 12:30:00,99.4048888834,1.45,99.4154637565,5.5348888834,0,5.5348888834,93.87,1.45,93.8811983307,131.36,5.5348888834,0.0,5.5348888834,5.5348888834,0,5.5348888834,0.0,0.0,0.0,131.85,103.7148888834,-3.5300000000000002,103.774944356,5.5348888834,0,5.5348888834,98.18,-3.5300000000000002,98.2434389667,131.24
2020-01-25 13:00:00,99.5061111056,1.43,99.5163858235,5.4961111056,0,5.4961111056,94.01,1.43,94.0208753416,131.44,5.4961111056,0.0,5.4961111056,5.4961111056,0,5.4961111056,0.0,0.0,0.0,131.85,103.8261111056,-3.55,103.8867837952,5.4961111056,0,5.4961111056,98.33,-3.55,98.3940618127,131.32
2020-01-25 13:30:00,99.7998888842,1.31,99.8084862189,4.6698888842,0,4.6698888842,95.13,1.31,95.1390193349,131.87,4.6698888842,0.0,4.6698888842,4.6698888842,0,4.6698888842,0.0,0.0,0.0,132.33,104.1598888842,-3.7199999999999998,104.2262963574,4.6698888842,0,4.6698888842,99.49,-3.7199999999999998,99.5595223974,131.76
2020-01-25 14:00:00,97.4225555481,-0.16,97.4226869344,7.4925555481,0,7.4925555481,89.93,-0.16,89.9301423328,132.07,7.4925555481,0.0,7.4925555481,7.4925555481,0,7.4925555481,0.0,0.0,0.0,132.33,101.5425555481,-5.3,101.680777865,7.4925555481,0,7.4925555481,94.05,-5.3,94.199217088,131.98
2020-01-25 14:30:00,95.287444437,-0.86,95.2913252471,7.407444437,0,7.407444437,87.88,-0.86,87.8842079102,131.81,7.407444437,0.0,7.407444437,7.407444437,0,7.407444437,0.0,0.0,0.0,131.96,99.347444437,-6.02,99.5296695271,7.407444437,0,7.407444437,91.94,-6.02,92.1368764393,131.68
2020-01-25 15:00:00,95.4556666611,-1.0,95.4609045511,5.5756666611,0,5.5756666611,89.88,-1.0,89.8855628007,131.81,5.5756666611,0.0,5.5756666611,5.5756666611,0,5.5756666611,0.0,0.0,0.0,131.96,99.5856666611,-6.15,99.7753852628,5.5756666611,0,5.5756666611,94.01,-6.15,94.2109473469,131.68
2020-01-25 15:30:00,95.995999997,-1.13,96.0026505646,3.015999997,0,3.015999997,92.98,-1.13,92.9868662769,131.81,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,131.96,100.265999997,-6.28,100.4624763551,3.015999997,0,3.015999997,97.25,-6.28,97.4525571753,131.68
2020-01-25 16:00:00,96.5104444415,-0.45,96.511493545,2.9704444415,0,2.9704444415,93.54,-0.45,93.5410824184,131.69,2.9704444415,0.0,2.9704444415,2.9704444415,0,2.9704444415,0.0,0.0,0.0,131.96,100.8004444415,-5.5600000000000005,100.9536685792,2.9704444415,0,2.9704444415,97.83,-5.5600000000000005,97.9878691472,131.59
2020-01-25 16:30:00,101.2445555496,0.01,101.2445560434,5.9945555496,0,5.9945555496,95.25,0.01,95.2500005249,131.51,5.9945555496,0.0,5.9945555496,5.9945555496,0,5.9945555496,0.0,0.0,0.0,131.87,105.6045555496,-5.03,105.7242784455,5.9945555496,0,5.9945555496,99.61,-5.03,99.7369189418,131.4
2020-01-25 17:00:00,106.2627777703,0.5,106.2639540929,7.4927777703,0,7.4927777703,98.77,0.5,98.7712655584,131.15,7.4927777703,0.0,7.4927777703,7.4927777703,0,7.4927777703,0.0,0.0,0.0,131.6,110.8027777703,-4.47,110.892905371,7.4927777703,0,7.4927777703,103.31,-4.47,103.406658393,131.04
2020-01-25 17:30:00,109.4102222133,0.35000000000000003,109.4107820316,8.8802222133,0,8.8802222133,100.53,0.35000000000000003,100.530609269,131.15,8.8802222133,0.0,8.8802222133,8.8802222133,0,8.8802222133,0.0,0.0,0.0,131.6,114.0102222133,-4.59,114.1025804666,8.8802222133,0,8.8802222133,105.13,-4.59,105.2301525229,131.04
2020-01-25 18:00:00,113.7372222149,1.6099999999999999,113.7486167703,7.3672222149,0,7.3672222149,106.37,1.6099999999999999,106.3821836587,131.15,7.3672222149,0.0,7.3672222149,7.3672222149,0,7.3672222149,0.0,0.0,0.0,131.78,118.6172222149,-3.26,118.662011638,7.3672222149,0,7.3672222149,111.25,-3.26,111.2977542451,130.96
2020-01-25 18:30:00,112.0389999929,1.12,112.0445979037,7.1189999929,0,7.1189999929,104.92,1.12,104.9259777176,131.23,7.1189999929,0.0,7.1189999929,7.1189999929,0,7.1189999929,0.0,0.0,0.0,131.78,116.8589999929,-3.7800000000000002,116.9201192239,7.1189999929,0,7.1189999929,109.74,-3.7800000000000002,109.8050818496,131.09
2020-01-25 19:00:00,107.67877777059999,-0.09,107.6788153824,7.1987777706,0,7.1987777706,100.48,-0.09,100.4800403065,131.71,7.1987777706,0.0,7.1987777706,7.1987777706,0,7.1987777706,0.0,0.0,0.0,132.11,112.2887777706,-5.12,112.4054447667,7.1987777706,0,7.1987777706,105.09,-5.12,105.2146496454,131.57
2020-01-25 19:30:00,103.2525555497,-1.38,103.2617771856,5.8825555497,0,5.8825555497,97.37,-1.38,97.3797787017,131.89,5.8825555497,0.0,5.8825555497,5.8825555497,0,5.8825555497,0.0,0.0,0.0,132.11,107.7225555497,-6.49,107.9178811604,5.8825555497,0,5.8825555497,101.84,-6.49,102.0465859302,131.75
2020-01-25 20:00:00,99.3171111075,-4.03,99.398840329,3.5771111075,0,3.5771111075,95.74,-4.03,95.824780198,132.91,3.5771111075,0.0,3.5771111075,3.5771111075,0,3.5771111075,0.0,0.0,0.0,132.86,103.6771111075,-9.35,104.0978667774,3.5771111075,0,3.5771111075,100.1,-9.35,100.5357274803,132.81
2020-01-25 20:30:00,93.8939999971,-4.66,94.0095677868,2.9039999971,0,2.9039999971,90.99,-4.66,91.1092514512,133.52,2.9039999971,0.0,2.9039999971,2.9039999971,0,2.9039999971,0.0,0.0,0.0,133.34,98.0339999971,-10.1,98.5529053627,2.9039999971,0,2.9039999971,95.13,-10.1,95.6646585736,133.41
2020-01-25 21:00:00,89.362777775,-1.98,89.3847103909,2.742777775,0,2.742777775,86.62,-1.98,86.6426269223,133.0,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,133.09,93.312777775,-7.27,93.5955522239,2.742777775,0,2.742777775,90.57,-7.27,90.8613107984,132.91
2020-01-25 21:30:00,86.1121111083,-2.31,86.143088983,2.7621111083,0,2.7621111083,83.35,-2.31,83.3820040536,133.0,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,133.09,89.9021111083,-7.66,90.2278514747,2.7621111083,0,2.7621111083,87.14,-7.66,87.4760264301,132.91
2020-01-25 22:00:00,82.5397777749,-4.76,82.6769164588,2.8397777749,0,2.8397777749,79.7,-4.76,79.8420165076,133.46,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,133.18,86.1497777749,-10.25,86.7574014749,2.8397777749,0,2.8397777749,83.31,-10.25,83.9381832065,133.37
2020-01-25 22:30:00,76.7432222194,-6.83,77.0465512311,2.8432222194000003,0,2.8432222194000003,73.9,-6.83,74.2149506501,133.63,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,133.04,80.1232222194,-12.48,81.0893404759,2.8432222194000003,0,2.8432222194000003,77.28,-12.48,78.2812161377,133.48
2020-01-25 23:00:00,72.3724444415,-7.83,72.7947773844,2.9224444415,0,2.9224444415,69.45,-7.83,69.8899949921,134.13,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,133.43,75.5424444415,-13.59,76.755123687,2.9224444415,0,2.9224444415,72.62,-13.59,73.8806639115,134.02
2020-01-25 23:30:00,70.6918888846,-7.73,71.1132621533,4.2518888846,0,4.2518888846,66.44,-7.73,66.8881641249,134.22,4.2518888846,0.0,4.2518888846,4.2518888846,0,4.2518888846,0.0,0.0,0.0,133.52,73.7218888846,-13.52,74.9513662365,4.2518888846,0,4.2518888846,69.47,-13.52,70.7733798826,134.14
2020-01-26 00:00:00,69.9383333301,-8.63,70.468768749,3.1883333301,0,3.1883333301,66.75,-8.63,67.3055673774,134.42,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,133.61,72.9583333301,-14.47,74.379427951,3.1883333301,0,3.1883333301,69.77,-14.47,71.2547107215,134.3
2020-01-26 00:30:00,79.9223333304,-6.41,80.1789714637,2.8923333304,0,2.8923333304,77.03,-6.41,77.2962418233,133.56,2.8923333304,0.0,2.8923333304,2.8923333304,0,2.8923333304,0.0,0.0,0.0,133.07,83.4323333304,-12.02,84.2937402478,2.8923333304,0,2.8923333304,80.54,-12.02,81.4320084488,133.43
2020-01-26 01:00:00,81.5581111082,-5.93,81.7734088046,2.9481111082,0,2.9481111082,78.61,-5.93,78.8333495419,133.34,2.9481111082,0.0,2.9481111082,2.9481111082,0,2.9481111082,0.0,0.0,0.0,132.88,85.1281111082,-11.5,85.9013696098,2.9481111082,0,2.9481111082,82.18,-11.5,82.9807351136,133.22
2020-01-26 01:30:00,80.7726666637,-6.51,81.0345838514,2.9626666637,0,2.9626666637,77.81,-6.51,78.0818557669,133.7,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,133.16,84.3026666637,-12.15,85.173717229,2.9626666637,0,2.9626666637,81.34,-12.15,82.2424349105,133.56
2020-01-26 02:00:00,78.1445555525,-7.53,78.5065122299,3.0145555525,0,3.0145555525,75.13,-7.53,75.5064089995,134.14,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,133.48,81.5445555525,-13.24,82.6124212226,3.0145555525,0,3.0145555525,78.53,-13.24,79.6382979477,134.01
2020-01-26 02:30:00,76.8147777747,-7.58,77.187864879,3.0547777747,0,3.0547777747,73.76,-7.58,74.1484591883,133.79,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,133.12,80.1947777747,-13.28,81.2869041257,3.0547777747,0,3.0547777747,77.14,-13.28,78.2747596611,133.66
2020-01-26 03:00:00,74.1382222191,-7.84,74.551603563,3.0882222191,0,3.0882222191,71.05,-7.84,71.4812429942,134.05,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,133.3,77.3882222191,-13.6,78.5741493001,3.0882222191,0,3.0882222191,74.3,-13.6,75.5344292359,133.89
2020-01-26 03:30:00,70.8917777748,-8.64,71.4163409597,3.0017777748,0,3.0017777748,67.89,-8.64,68.4375752054,134.22,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,133.37,73.9917777748,-14.45,75.3895594779,3.0017777748,0,3.0017777748,70.99,-14.45,72.4457217508,134.09
2020-01-26 04:00:00,67.869999997,-9.27,68.5001445224,3.019999997,0,3.019999997,64.85,-9.27,65.5092008805,134.54,3.019999997,0.0,3.019999997,3.019999997,0,3.019999997,0.0,0.0,0.0,133.61,70.859999997,-15.16,72.4635439347,3.019999997,0,3.019999997,67.84,-15.16,69.5132447811,134.46
2020-01-26 04:30:00,64.0324444404,-9.45,64.7260105445,4.0424444404,0,4.0424444404,59.99,-9.45,60.7297505346,134.54,4.0424444404,0.0,4.0424444404,4.0424444404,0,4.0424444404,0.0,0.0,0.0,133.53,66.8024444404,-15.38,68.5500618761,4.0424444404,0,4.0424444404,62.76,-15.38,64.617041096,134.46
2020-01-26 05:00:00,60.6115555515,-9.28,61.3178527541,4.0315555515,0,4.0315555515,56.58,-9.28,57.3359817218,134.62,4.0315555515,0.0,4.0315555515,4.0315555515,0,4.0315555515,0.0,0.0,0.0,133.53,63.2415555515,-15.23,65.0495753143,4.0315555515,0,4.0315555515,59.21,-15.23,61.1373617357,134.46
2020-01-26 05:30:00,61.093222219,-9.23,61.786525239,3.183222219,0,3.183222219,57.91,-9.23,58.6409498559,134.62,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,133.64,63.773222219,-15.15,65.5480462882,3.183222219,0,3.183222219,60.59,-15.15,62.4553488502,134.46
2020-01-26 06:00:00,62.7087777746,-9.51,63.4257905744,3.1287777746,0,3.1287777746,59.58,-9.51,60.3342067156,134.52,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,133.54,65.4687777746,-15.44,67.2648085057,3.1287777746,0,3.1287777746,62.34,-15.44,64.2235875672,134.46
2020-01-26 06:30:00,66.2433333303,-8.25,66.7550875267,3.0733333303,0,3.0733333303,63.17,-8.25,63.7064470835,134.41,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,133.54,69.1633333303,-14.09,70.5839555236,3.0733333303,0,3.0733333303,66.09,-14.09,67.5752632255,134.25
2020-01-26 07:00:00,69.0548888858,-7.29,69.4386187869,3.0648888858,0,3.0648888858,65.99,-7.29,66.3914467383,134.41,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.77,72.0748888858,-13.08,73.2521399544,3.0648888858,0,3.0648888858,69.01,-13.08,70.2386396508,134.25
2020-01-26 07:30:00,68.9054444413,-6.76,69.2362468196,3.1054444413,0,3.1054444413,65.8,-6.76,66.1463347435,134.41,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,133.77,71.9254444413,-12.52,73.00698568,3.1054444413,0,3.1054444413,68.82,-12.52,69.9495732653,134.25
