Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-26 08:00:00,71.8212222191,-5.99,72.070576944,3.1712222191,0,3.1712222191,68.65,-5.99,68.9108307888,134.21,3.1712222191,0.0,3.1712222191,3.1712222191,0,3.1712222191,0.0,0.0,0.0,133.64,74.9712222191,-11.69,75.8771392517,3.1712222191,0,3.1712222191,71.8,-11.69,72.7454197871,134.06
2020-01-26 08:30:00,77.1683333301,-5.41,77.3577389079,3.2083333301,0,3.2083333301,73.96,-5.41,74.1576004196,133.86,3.2083333301,0.0,3.2083333301,3.2083333301,0,3.2083333301,0.0,0.0,0.0,133.43,80.5583333301,-11.02,81.3085817668,3.2083333301,0,3.2083333301,77.35,-11.02,78.1310623248,133.74
2020-01-26 09:00:00,89.9079999966,-4.09,90.0009809023,3.4479999966,0,3.4479999966,86.46,-4.09,86.5566848949,132.99,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,132.8,93.8079999966,-9.49,94.2868016392,3.4479999966,0,3.4479999966,90.36,-9.49,90.8569738655,132.85
2020-01-26 09:30:00,96.7042222187,-2.22,96.7297006866,3.5342222187,0,3.5342222187,93.17,-2.22,93.1964446747,132.52,3.5342222187,0.0,3.5342222187,3.5342222187,0,3.5342222187,0.0,0.0,0.0,132.64,100.8542222187,-7.46,101.1297470546,3.5342222187,0,3.5342222187,97.32,-7.46,97.6055018941,132.41
2020-01-26 10:00:00,100.8339999964,-1.09,100.8398911903,3.6139999964,0,3.6139999964,97.22,-1.09,97.2261101762,132.2,3.6139999964,0.0,3.6139999964,3.6139999964,0,3.6139999964,0.0,0.0,0.0,132.48,105.1639999964,-6.23,105.3483734817,3.6139999964,0,3.6139999964,101.55,-6.23,101.7409229366,132.06
2020-01-26 10:30:00,105.7001111072,0.11,105.7001683446,3.9001111072,0,3.9001111072,101.8,0.11,101.8000594302,132.35,3.9001111072,0.0,3.9001111072,3.9001111072,0,3.9001111072,0.0,0.0,0.0,132.8,110.2201111072,-4.91,110.3294203397,3.9001111072,0,3.9001111072,106.32,-4.91,106.4333148032,132.25
2020-01-26 11:00:00,108.1418888847,-3.17,108.1883405527,4.2118888847000004,0,4.2118888847000004,103.93,-3.17,103.97833332,132.35,4.2118888847000004,0.0,4.2118888847000004,4.2118888847000004,0,4.2118888847000004,0.0,0.0,0.0,132.46,112.7518888847,-8.36,113.0613906117,4.2118888847000004,0,4.2118888847000004,108.54,-8.36,108.8614771166,132.25
2020-01-26 11:30:00,109.8012222179,-4.8100000000000005,109.9065261963,4.3512222179,0,4.3512222179,105.45,-4.8100000000000005,105.5596447512,132.35,4.3512222179,0.0,4.3512222179,4.3512222179,0,4.3512222179,0.0,0.0,0.0,132.36,114.4812222179,-10.04,114.9206327884,4.3512222179,0,4.3512222179,110.13,-10.04,110.58670128,132.25
2020-01-26 12:00:00,111.3661111029,-5.25,111.4897896768,8.2561111029,0,8.2561111029,103.11,-5.25,103.2435692913,132.55,8.2561111029,0.0,8.2561111029,8.2561111029,0,8.2561111029,0.0,0.0,0.0,132.36,115.9361111029,-10.52,116.4124231242,8.2561111029,0,8.2561111029,107.68,-10.52,108.1926651858,132.37
2020-01-26 12:30:00,114.158666657,-4.54,114.2489070972,9.648666657,0,9.648666657,104.51,-4.54,104.608564181,132.19,9.648666657,0.0,9.648666657,9.648666657,0,9.648666657,0.0,0.0,0.0,132.19,118.808666657,-9.73,119.2064267262,9.648666657,0,9.648666657,109.16,-9.73,109.5927848902,132.04
2020-01-26 13:00:00,113.3129999896,-4.8,113.4146197218,10.4229999896,0,10.4229999896,102.89,-4.8,103.0019033805,132.33,10.4229999896,0.0,10.4229999896,10.4229999896,0,10.4229999896,0.0,0.0,0.0,132.29,117.8829999896,-10.04,118.3097768003,10.4229999896,0,10.4229999896,107.46,-10.04,107.9280000741,132.19
2020-01-26 13:30:00,111.0341111012,-5.39,111.1648592319,9.8741111012,0,9.8741111012,101.16,-5.39,101.3034930296,132.67,9.8741111012,0.0,9.8741111012,9.8741111012,0,9.8741111012,0.0,0.0,0.0,132.54,115.5041111012,-10.69,115.9977404146,9.8741111012,0,9.8741111012,105.63,-10.69,106.1695483649,132.5
2020-01-26 14:00:00,104.0871111035,-6.72,104.3038115213,7.6371111035,0,7.6371111035,96.45,-6.72,96.6838192253,132.96,7.6371111035,0.0,7.6371111035,7.6371111035,0,7.6371111035,0.0,0.0,0.0,132.54,108.3271111035,-12.13,109.0041279036,7.6371111035,0,7.6371111035,100.69,-12.13,101.4180112209,132.8
2020-01-26 14:30:00,99.928111103,-8.37,100.2780349259,8.148111103,0,8.148111103,91.78,-8.37,92.1608664239,133.29,8.148111103,0.0,8.148111103,8.148111103,0,8.148111103,0.0,0.0,0.0,132.71,103.978111103,-13.92,104.9057385873,8.148111103,0,8.148111103,95.83,-13.92,96.8357129369,133.13
2020-01-26 15:00:00,98.9238888819,-8.48,99.2866868796,6.9738888819,0,6.9738888819,91.95,-8.48,92.3402019708,133.29,6.9738888819,0.0,6.9738888819,6.9738888819,0,6.9738888819,0.0,0.0,0.0,132.6,103.0038888819,-14.03,103.954999999,6.9738888819,0,6.9738888819,96.03,-14.03,97.0494811939,133.06
2020-01-26 15:30:00,100.5438888799,-9.03,100.9485734971,8.9838888799,0,8.9838888799,91.56,-9.03,92.0042091428,133.42,8.9838888799,0.0,8.9838888799,8.9838888799,0,8.9838888799,0.0,0.0,0.0,132.8,104.6038888799,-14.62,105.6206323064,8.9838888799,0,8.9838888799,95.62,-14.62,96.7312193658,133.33
2020-01-26 16:00:00,102.6346666581,-8.58,102.9926754678,8.5946666581,0,8.5946666581,94.04,-8.58,94.4305988544,133.34,8.5946666581,0.0,8.5946666581,8.5946666581,0,8.5946666581,0.0,0.0,0.0,132.8,106.8146666581,-14.14,107.746520191,8.5946666581,0,8.5946666581,98.22,-14.14,99.2325954513,133.24
2020-01-26 16:30:00,105.0482222143,-7.19,105.2939936102,7.8882222143,0,7.8882222143,97.16,-7.19,97.4256726946,133.15,7.8882222143,0.0,7.8882222143,7.8882222143,0,7.8882222143,0.0,0.0,0.0,132.8,109.3982222143,-12.63,110.1248742277,7.8882222143,0,7.8882222143,101.51,-12.63,102.2927025745,133.06
2020-01-26 17:00:00,110.4397777686,-5.18,110.5611908111,9.2197777686,0,9.2197777686,101.22,-5.18,101.352458283,132.43,9.2197777686,0.0,9.2197777686,9.2197777686,0,9.2197777686,0.0,0.0,0.0,132.3,114.9797777686,-10.47,115.4554901064,9.2197777686,0,9.2197777686,105.76,-10.47,106.2769895133,132.29
2020-01-26 17:30:00,117.2427777686,-5.02,117.3501995691,9.1527777686,0,9.1527777686,108.09,-5.02,108.2065085843,132.11,9.1527777686,0.0,9.1527777686,9.1527777686,0,9.1527777686,0.0,0.0,0.0,132.1,122.1027777686,-10.22,122.5297381814,9.1527777686,0,9.1527777686,112.95,-10.22,113.411423146,132.0
2020-01-26 18:00:00,121.3682222147,-5.78,121.5057766674,7.5482222147,0,7.5482222147,113.82,-5.78,113.9666653017,132.42,7.5482222147,0.0,7.5482222147,7.5482222147,0,7.5482222147,0.0,0.0,0.0,132.41,126.4782222147,-11.01,126.9565311222,7.5482222147,0,7.5482222147,118.93,-11.01,119.438540681,132.31
2020-01-26 18:30:00,119.6859999921,-6.49,119.8618316817,7.9459999921,0,7.9459999921,111.74,-6.49,111.9283150056,132.42,7.9459999921,0.0,7.9459999921,7.9459999921,0,7.9459999921,0.0,0.0,0.0,132.25,124.7159999921,-11.76,125.2692230918,7.9459999921,0,7.9459999921,116.77,-11.76,117.3606854956,132.31
2020-01-26 19:00:00,114.9228888816,-7.83,115.1893193352,7.2428888816,0,7.2428888816,107.68,-7.83,107.9643056755,132.67,7.2428888816,0.0,7.2428888816,7.2428888816,0,7.2428888816,0.0,0.0,0.0,132.38,119.7628888816,-13.2,120.4881303419,7.2428888816,0,7.2428888816,112.52,-13.2,113.291616636,132.6
2020-01-26 19:30:00,110.5279999926,-8.87,110.8833426732,7.3679999926,0,7.3679999926,103.16,-8.87,103.5406321209,132.93,7.3679999926,0.0,7.3679999926,7.3679999926,0,7.3679999926,0.0,0.0,0.0,132.38,115.1779999926,-14.35,116.0684891876,7.3679999926,0,7.3679999926,107.81,-14.35,108.7608321042,132.8
2020-01-26 20:00:00,105.5587777705,-8.04,105.8645226901,7.2487777705,0,7.2487777705,98.31,-8.04,98.6382162247,133.49,7.2487777705,0.0,7.2487777705,7.2487777705,0,7.2487777705,0.0,0.0,0.0,133.04,109.9587777705,-13.54,110.7892793044,7.2487777705,0,7.2487777705,102.71,-13.54,103.5986278867,133.37
2020-01-26 20:30:00,100.970333327,-5.98,101.1472620102,6.370333327,0,6.370333327,94.6,-5.98,94.7888200159,133.75,6.370333327,0.0,6.370333327,6.370333327,0,6.370333327,0.0,0.0,0.0,133.48,105.210333327,-11.44,105.830467441,6.370333327,0,6.370333327,98.84,-11.44,99.499845226,133.62
2020-01-26 21:00:00,95.0843333302,-3.54,95.1502078025,3.0843333302,0,3.0843333302,92.0,-3.54,92.0680813312,133.87,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,133.87,99.1643333302,-8.92,99.5647096357,3.0843333302,0,3.0843333302,96.08,-8.92,96.4931748882,133.78
2020-01-26 21:30:00,91.7696666635,-3.74,91.8458454125,3.1596666635,0,3.1596666635,88.61,-3.74,88.6888927657,133.76,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,133.68,95.6996666635,-9.15,96.1360946758,3.1596666635,0,3.1596666635,92.54,-9.15,92.9912581913,133.64
2020-01-26 22:00:00,90.0454444413,-6.09,90.2511504892,3.1354444412999998,0,3.1354444412999998,86.91,-6.09,87.1231094486,134.52,3.1354444412999998,0.0,3.1354444412999998,3.1354444412999998,0,3.1354444412999998,0.0,0.0,0.0,134.17,93.8554444413,-11.65,94.5757207283,3.1354444412999998,0,3.1354444412999998,90.72,-11.65,91.4649708905,134.36
2020-01-26 22:30:00,83.2913333296,-16.6,84.9294189773,3.7213333296,0,3.7213333296,79.57,-16.6,81.2831157129,132.49,3.7213333296,0.0,3.7213333296,3.7213333296,0,3.7213333296,0.0,0.0,0.0,134.41,87.0113333296,-21.49,89.6258457578,3.7213333296,0,3.7213333296,83.29,-21.49,86.0176970164,132.37
2020-01-26 23:00:00,76.7301111079,-19.58,79.1889282074,3.1701111079,0,3.1701111079,73.56,-19.58,76.1212848026,131.62,3.1701111079,0.0,3.1701111079,3.1701111079,0,3.1701111079,0.0,0.0,0.0,133.93,80.2001111079,-24.35,83.8151556804,3.1701111079,0,3.1701111079,77.03,-24.35,80.7870249483,131.48
2020-01-26 23:30:00,74.7411111078,-19.99,77.3681703909,3.2811111078,0,3.2811111078,71.46,-19.99,74.2033132683,131.69,3.2811111078,0.0,3.2811111078,3.2811111078,0,3.2811111078,0.0,0.0,0.0,133.93,78.1211111078,-24.8,81.963089258,3.2811111078,0,3.2811111078,74.84,-24.8,78.8420294006,131.57
2020-01-27 00:00:00,72.5928888855,-20.66,75.4755796052,3.3928888855,0,3.3928888855,69.2,-20.66,72.2182497711,132.01,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,134.19,75.8828888855,-25.55,80.0688161871,3.3928888855,0,3.3928888855,72.49,-25.55,76.8609302572,131.86
2020-01-27 00:30:00,84.24333333,-19.18,86.3991412605,3.36333333,0,3.36333333,80.88,-19.18,83.1230822335,130.05,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,132.41,88.08333333,-23.82,91.2472794691,3.36333333,0,3.36333333,84.72,-23.82,88.0049475882,129.9
2020-01-27 01:00:00,87.9954444411,-10.71,88.6448100138,3.3454444411,0,3.3454444411,84.65,-10.71,85.3248299149,131.62,3.3454444411,0.0,3.3454444411,3.3454444411,0,3.3454444411,0.0,0.0,0.0,132.03,91.8654444411,-16.49,93.3337022857,3.3454444411,0,3.3454444411,88.52,-16.49,90.0428259219,131.51
2020-01-27 01:30:00,86.7318888851,-8.11,87.1102327489,3.8218888851,0,3.8218888851,82.91,-8.11,83.3057032861,132.74,3.8218888851,0.0,3.8218888851,3.8218888851,0,3.8218888851,0.0,0.0,0.0,132.11,90.4018888851,-13.68,91.4310883343,3.8218888851,0,3.8218888851,86.58,-13.68,87.6540860428,132.63
2020-01-27 02:00:00,83.8477777744,-9.0,84.3294126489,3.3577777744,0,3.3577777744,80.49,-9.0,80.9916051205,133.14,3.3577777744,0.0,3.3577777744,3.3577777744,0,3.3577777744,0.0,0.0,0.0,132.35,87.4277777744,-14.66,88.6483611048,3.3577777744,0,3.3577777744,84.07,-14.66,85.3386225574,133.01
2020-01-27 02:30:00,83.8641111078,-8.88,84.3329326651,3.2941111078,0,3.2941111078,80.57,-8.88,81.0578762367,133.04,3.2941111078,0.0,3.2941111078,3.2941111078,0,3.2941111078,0.0,0.0,0.0,132.35,87.4541111078,-14.54,88.6545720742,3.2941111078,0,3.2941111078,84.16,-14.54,85.4067749069,132.92
2020-01-27 03:00:00,81.3583333301,-9.78,81.9440467773,3.2783333301,0,3.2783333301,78.08,-9.78,78.6901188206,133.59,3.2783333301,0.0,3.2783333301,3.2783333301,0,3.2783333301,0.0,0.0,0.0,132.71,84.8283333301,-15.52,86.2363991337,3.2783333301,0,3.2783333301,81.55,-15.52,83.0136910395,133.47
2020-01-27 03:30:00,78.11233333,-10.45,78.8082427051,3.31233333,0,3.31233333,74.8,-10.45,75.5264357692,133.72,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,132.71,81.43233333,-16.24,83.0359109757,3.31233333,0,3.31233333,78.12,-16.24,79.79017483370001,133.47
2020-01-27 04:00:00,75.7887777746,-10.72,76.5431723707,3.1587777746,0,3.1587777746,72.63,-10.72,73.4168597803,133.86,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,132.84,79.0287777746,-16.57,80.7472142959,3.1587777746,0,3.1587777746,75.87,-16.57,77.658365937,133.73
2020-01-27 04:30:00,73.7958888857,-11.09,74.6245356196,3.1458888857,0,3.1458888857,70.65,-11.09,71.5151074949,133.43,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,132.34,76.9658888857,-16.93,78.8059195237,3.1458888857,0,3.1458888857,73.82,-16.93,75.7364991269,133.32
2020-01-27 05:00:00,72.8437777748,-11.18,73.6967323597,3.0137777748,0,3.0137777748,69.83,-11.18,70.7193134865,133.35,3.0137777748,0.0,3.0137777748,3.0137777748,0,3.0137777748,0.0,0.0,0.0,132.22,75.9737777748,-17.03,77.85907660230001,3.0137777748,0,3.0137777748,72.96,-17.03,74.9211752444,133.23
2020-01-27 05:30:00,74.5654444414,-10.66,75.323576022,3.0154444414,0,3.0154444414,71.55,-10.66,72.3397408068,133.61,3.0154444414,0.0,3.0154444414,3.0154444414,0,3.0154444414,0.0,0.0,0.0,132.55,77.7754444414,-16.49,79.5043386116,3.0154444414,0,3.0154444414,74.76,-16.49,76.5570225388,133.45
2020-01-27 06:00:00,77.8246666637,-9.16,78.3618806647,3.0146666637,0,3.0146666637,74.81,-9.16,75.3687050439,133.61,3.0146666637,0.0,3.0146666637,3.0146666637,0,3.0146666637,0.0,0.0,0.0,132.77,81.1746666637,-14.89,82.5290167635,3.0146666637,0,3.0146666637,78.16,-14.89,79.5656816724,133.45
2020-01-27 06:30:00,87.2556666633,-5.31,87.4170890894,3.3556666633,0,3.3556666633,83.9,-5.31,84.0678660369,133.04,3.3556666633,0.0,3.3556666633,3.3556666633,0,3.3556666633,0.0,0.0,0.0,132.69,91.0156666633,-10.78,91.6518411063,3.3556666633,0,3.3556666633,87.66,-10.78,88.3203487312,132.9
2020-01-27 07:00:00,95.7057777743,-0.99,95.7108980179,3.4657777743000002,0,3.4657777743000002,92.24,-0.99,92.245312618,132.41,3.4657777743000002,0.0,3.4657777743000002,3.4657777743000002,0,3.4657777743000002,0.0,0.0,0.0,132.6,99.8257777743,-6.18,100.0168901149,3.4657777743000002,0,3.4657777743000002,96.36,-6.18,96.5579722239,132.25
2020-01-27 07:30:00,102.0779999972,1.26,102.0857761073,2.7879999972,0,2.7879999972,99.29,1.26,99.297994441,131.65,2.7879999972,0.0,2.7879999972,2.7879999972,0,2.7879999972,0.0,0.0,0.0,132.19,106.5679999972,-3.71,106.6325593963,2.7879999972,0,2.7879999972,103.78,-3.71,103.8462926637,131.52
2020-01-27 08:00:00,108.3142222195,3.84,108.3822694679,2.6942222195000003,0,2.6942222195000003,105.62,3.84,105.6897819091,131.04,2.6942222195000003,0.0,2.6942222195000003,2.6942222195000003,0,2.6942222195000003,0.0,0.0,0.0,131.97,113.0342222195,-0.91,113.0378852101,2.6942222195000003,0,2.6942222195000003,110.34,-0.91,110.3437524285,130.92
2020-01-27 08:30:00,111.2554444416,0.07,111.255466463,2.8054444416,0,2.8054444416,108.45,0.07,108.4500225911,131.92,2.8054444416,0.0,2.8054444416,2.8054444416,0,2.8054444416,0.0,0.0,0.0,132.49,116.1254444416,-4.95,116.2308966961,2.8054444416,0,2.8054444416,113.32,-4.95,113.4280604612,131.79
2020-01-27 09:00:00,112.2291111077,0.52,112.2303157798,3.4191111077,0,3.4191111077,108.81,0.52,108.8112425258,132.03,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,132.62,117.1091111077,-4.46,117.1940079715,3.4191111077,0,3.4191111077,113.69,-4.46,113.7774481169,131.79
2020-01-27 09:30:00,114.4183333296,1.56,114.4289674948,3.7283333296,0,3.7283333296,110.69,1.56,110.7009923171,132.03,3.7283333296,0.0,3.7283333296,3.7283333296,0,3.7283333296,0.0,0.0,0.0,132.62,119.3483333296,-3.32,119.3945018355,3.7283333296,0,3.7283333296,115.62,-3.32,115.667656672,131.79
2020-01-27 10:00:00,114.5659999962,1.7000000000000002,114.5786121191,3.7559999962,0,3.7559999962,110.81,1.7000000000000002,110.8230395721,131.92,3.7559999962,0.0,3.7559999962,3.7559999962,0,3.7559999962,0.0,0.0,0.0,132.62,119.5159999962,-3.18,119.5582981441,3.7559999962,0,3.7559999962,115.76,-3.18,115.8036700627,131.79
2020-01-27 10:30:00,114.719777774,1.22,114.7262647022,3.759777774,0,3.759777774,110.96,1.22,110.9667067187,132.06,3.759777774,0.0,3.759777774,3.759777774,0,3.759777774,0.0,0.0,0.0,132.71,119.669777774,-3.69,119.7266545615,3.759777774,0,3.759777774,115.91,-3.69,115.9687207828,131.89
2020-01-27 11:00:00,117.0605555494,1.43,117.0692895919,6.1105555494,0,6.1105555494,110.95,1.43,110.9592150297,132.06,6.1105555494,0.0,6.1105555494,6.1105555494,0,6.1105555494,0.0,0.0,0.0,132.8,122.0405555494,-3.46,122.0895933273,6.1105555494,0,6.1105555494,115.93,-3.46,115.9816213889,131.89
2020-01-27 11:30:00,117.1677777726,1.9300000000000002,117.1836722764,5.1377777726,0,5.1377777726,112.03,1.9300000000000002,112.0466233315,131.64,5.1377777726,0.0,5.1377777726,5.1377777726,0,5.1377777726,0.0,0.0,0.0,132.42,122.1677777726,-2.91,122.2024305237,5.1377777726,0,5.1377777726,117.03,-2.91,117.0661735943,131.47
2020-01-27 12:00:00,117.2524444407,1.81,117.266413893,3.7424444407,0,3.7424444407,113.51,1.81,113.5244299699,131.79,3.7424444407,0.0,3.7424444407,3.7424444407,0,3.7424444407,0.0,0.0,0.0,132.6,122.3324444407,-3.04,122.3702110926,3.7424444407,0,3.7424444407,118.59,-3.04,118.6289581005,131.67
2020-01-27 12:30:00,119.4824444403,2.42,119.5069492934,4.1624444403,0,4.1624444403,115.32,2.42,115.345389158,131.79,4.1624444403,0.0,4.1624444403,4.1624444403,0,4.1624444403,0.0,0.0,0.0,132.6,124.6324444403,-2.37,124.6549762631,4.1624444403,0,4.1624444403,120.47,-2.37,120.4933101877,131.56
2020-01-27 13:00:00,116.9284444339,1.71,116.9409475664,10.518444433900001,0,10.518444433900001,106.41,1.71,106.4237388932,132.19,10.518444433900001,0.0,10.518444433900001,10.518444433900001,0,10.518444433900001,0.0,0.0,0.0,132.85,121.7284444339,-3.21,121.7707612044,10.518444433900001,0,10.518444433900001,111.21,-3.21,111.2563175734,131.97
2020-01-27 13:30:00,112.0369999866,0.03,112.0370040031,13.4269999866,0,13.4269999866,98.61,0.03,98.6100045634,132.68,13.4269999866,0.0,13.4269999866,13.4269999866,0,13.4269999866,0.0,0.0,0.0,133.07,116.4869999866,-5.09,116.5981529265,13.4269999866,0,13.4269999866,103.06,-5.09,103.1856176994,132.53
2020-01-27 14:00:00,107.702888874,-0.66,107.7049110849,14.912888874,0,14.912888874,92.79,-0.66,92.792347206,133.03,14.912888874,0.0,14.912888874,14.912888874,0,14.912888874,0.0,0.0,0.0,133.26,111.892888874,-5.83,112.0446673455,14.912888874,0,14.912888874,96.98,-5.83,97.1550786115,132.88
2020-01-27 14:30:00,105.7465555408,4.02,105.8229389535,14.7065555408,0,14.7065555408,91.04,4.02,91.1287111727,133.34,14.7065555408,0.0,14.7065555408,14.7065555408,0,14.7065555408,0.0,0.0,0.0,134.05,109.8265555408,-0.98,109.8309278025,14.7065555408,0,14.7065555408,95.12,-0.98,95.125048226,133.26
2020-01-27 15:00:00,106.079777763,4.07,106.1578266085,14.809777763,0,14.809777763,91.27,4.07,91.3607016173,133.44,14.809777763,0.0,14.809777763,14.809777763,0,14.809777763,0.0,0.0,0.0,134.14,110.149777763,-0.93,110.1537037109,14.809777763,0,14.809777763,95.34,-0.93,95.3445357637,133.26
2020-01-27 15:30:00,103.1452222107,3.14,103.1930058914,11.4952222107,0,11.4952222107,91.65,3.14,91.703773641,133.44,11.4952222107,0.0,11.4952222107,11.4952222107,0,11.4952222107,0.0,0.0,0.0,134.06,107.2452222107,-1.9100000000000001,107.2622290792,11.4952222107,0,11.4952222107,95.75,-1.9100000000000001,95.7690482358,133.26
2020-01-27 16:00:00,107.5421111019,3.79,107.6088739847,9.1721111019,0,9.1721111019,98.37,3.79,98.4429834981,133.04,9.1721111019,0.0,9.1721111019,9.1721111019,0,9.1721111019,0.0,0.0,0.0,133.82,111.9321111019,-1.16,111.9381217269,9.1721111019,0,9.1721111019,102.76,-1.16,102.7665470861,132.9
2020-01-27 16:30:00,111.1761111035,4.45,111.2651346115,7.5661111035,0,7.5661111035,103.61,4.45,103.7055186574,132.63,7.5661111035,0.0,7.5661111035,7.5661111035,0,7.5661111035,0.0,0.0,0.0,133.58,115.7961111035,-0.37,115.7967022272,7.5661111035,0,7.5661111035,108.23,-0.37,108.2306324476,132.51
2020-01-27 17:00:00,118.9095555459,5.77,119.04946577,9.699555545900001,0,9.699555545900001,109.21,5.77,109.3623198364,132.25,9.699555545900001,0.0,9.699555545900001,9.699555545900001,0,9.699555545900001,0.0,0.0,0.0,133.4,123.7695555459,1.04,123.7739248793,9.699555545900001,0,9.699555545900001,114.07,1.04,114.07474085,132.1
2020-01-27 17:30:00,126.7233333219,8.25,126.9915969984,11.4733333219,0,11.4733333219,115.25,8.25,115.5449046908,131.57,11.4733333219,0.0,11.4733333219,11.4733333219,0,11.4733333219,0.0,0.0,0.0,133.12,131.8633333219,3.74,131.9163609063,11.4733333219,0,11.4733333219,120.39,3.74,120.4480788556,131.4
2020-01-27 18:00:00,128.6623333219,8.11,128.9176796092,11.4523333219,0,11.4523333219,117.21,8.11,117.4902387435,131.57,11.4523333219,0.0,11.4523333219,11.4523333219,0,11.4523333219,0.0,0.0,0.0,133.12,133.9023333219,3.6,133.950718061,11.4523333219,0,11.4523333219,122.45,3.6,122.5029081287,131.4
2020-01-27 18:30:00,127.0269999885,6.87,127.2126394116,11.5369999885,0,11.5369999885,115.49,6.87,115.6941528341,131.73,11.5369999885,0.0,11.5369999885,11.5369999885,0,11.5369999885,0.0,0.0,0.0,133.12,132.1969999885,2.2800000000000002,132.2166600923,11.5369999885,0,11.5369999885,120.66,2.2800000000000002,120.6815395991,131.57
2020-01-27 19:00:00,124.6901111019,5.62,124.8166984285,9.2501111019,0,9.2501111019,115.44,5.62,115.576719109,131.89,9.2501111019,0.0,9.2501111019,9.2501111019,0,9.2501111019,0.0,0.0,0.0,133.12,129.8601111019,0.9500000000000001,129.8635859484,9.2501111019,0,9.2501111019,120.61,0.9500000000000001,120.6137413399,131.74
2020-01-27 19:30:00,123.1569999965,5.2,123.2667296886,3.5469999965,0,3.5469999965,119.61,5.2,119.7229806679,131.59,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,132.83,128.4969999965,0.56,128.4982202526,3.5469999965,0,3.5469999965,124.95,0.56,124.9512548957,131.42
2020-01-27 20:00:00,117.1439999921,4.85,117.2443569394,7.9439999921,0,7.9439999921,109.2,4.85,109.3076506929,131.81,7.9439999921,0.0,7.9439999921,7.9439999921,0,7.9439999921,0.0,0.0,0.0,132.83,122.0339999921,0.11,122.0340495684,7.9439999921,0,7.9439999921,114.09,0.11,114.0900530283,131.7
2020-01-27 20:30:00,110.485777769,2.74,110.5197479603,8.785777769,0,8.785777769,101.7,2.74,101.7369038255,132.23,8.785777769,0.0,8.785777769,8.785777769,0,8.785777769,0.0,0.0,0.0,132.99,115.035777769,-2.17,115.0562430593,8.785777769,0,8.785777769,106.25,-2.17,106.2721572191,132.05
2020-01-27 21:00:00,106.5479999939,0.79,106.5509286806,6.0879999939,0,6.0879999939,100.46,0.79,100.4631061634,132.23,6.0879999939,0.0,6.0879999939,6.0879999939,0,6.0879999939,0.0,0.0,0.0,132.85,111.0479999939,-4.23,111.1285346014,6.0879999939,0,6.0879999939,104.96,-4.23,105.0452021751,132.17
2020-01-27 21:30:00,99.3401111079,-2.25,99.3655884848,3.2401111079,0,3.2401111079,96.1,-2.25,96.1263361416,132.94,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,133.12,103.6301111079,-7.49,103.9004332437,3.2401111079,0,3.2401111079,100.39,-7.49,100.6690230409,132.82
2020-01-27 22:00:00,92.7011111082,-4.5600000000000005,92.8131973412,2.9411111082,0,2.9411111082,89.76,-4.5600000000000005,89.8757542388,133.57,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,133.4,96.7011111082,-9.98,97.2147380265,2.9411111082,0,2.9411111082,93.76,-9.98,94.289649485,133.43
2020-01-27 22:30:00,87.8298888858,-6.84,88.0958284012,3.0798888858,0,3.0798888858,84.75,-6.84,85.0255732118,134.06,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,133.62,91.5998888858,-12.45,92.4421015766,3.0798888858,0,3.0798888858,88.52,-12.45,89.3912350289,133.94
2020-01-27 23:00:00,82.7208888852,-8.45,83.1513557193,3.7008888852,0,3.7008888852,79.02,-8.45,79.4705159163,134.06,3.7008888852,0.0,3.7008888852,3.7008888852,0,3.7008888852,0.0,0.0,0.0,133.4,86.2208888852,-14.15,87.3742764213,3.7008888852,0,3.7008888852,82.52,-14.15,83.724386531,133.94
2020-01-27 23:30:00,79.7818888855,-7.95,80.1770060188,3.4218888855,0,3.4218888855,76.36,-7.95,76.7727301846,134.43,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,133.75,83.1618888855,-13.68,84.2795477147,3.4218888855,0,3.4218888855,79.74,-13.68,80.9049442247,134.29
2020-01-28 00:00:00,78.2017777742,-6.31,78.455937615,3.5617777742,0,3.5617777742,74.64,-6.31,74.906246068,133.8,3.5617777742,0.0,3.5617777742,3.5617777742,0,3.5617777742,0.0,0.0,0.0,133.28,81.5017777742,-11.95,82.373189087,3.5617777742,0,3.5617777742,77.94,-11.95,78.8507837628,133.66
2020-01-28 00:30:00,90.493666663,-3.89,90.5772366885,3.653666663,0,3.653666663,86.84,-3.89,86.9270826613,133.07,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,132.97,94.323666663,-9.27,94.7780934222,3.653666663,0,3.653666663,90.67,-9.27,91.1426453423,132.93
2020-01-28 01:00:00,93.1345555521,-2.96,93.1815810013,3.4145555521,0,3.4145555521,89.72,-2.96,89.76881418400001,132.68,3.4145555521,0.0,3.4145555521,3.4145555521,0,3.4145555521,0.0,0.0,0.0,132.74,97.0845555521,-8.26,97.435304314,3.4145555521,0,3.4145555521,93.67,-8.26,94.0334860568,132.57
2020-01-28 01:30:00,91.9952222188,-3.15,92.0491358519,3.4552222188,0,3.4552222188,88.54,-3.15,88.5960162761,132.86,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,132.82,95.9052222188,-8.49,96.28027705,3.4552222188,0,3.4552222188,92.45,-8.49,92.8390144282,132.74
2020-01-28 02:00:00,89.2886666632,-4.16,89.3855222868,3.4686666632,0,3.4686666632,85.82,-4.16,85.9207658253,133.42,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,133.26,93.0686666632,-9.6,93.562474927,3.4686666632,0,3.4686666632,89.6,-9.6,90.1128181781,133.29
2020-01-28 02:30:00,89.4451111076,-4.18,89.5427289122,3.5451111076,0,3.5451111076,85.9,-4.18,86.0016418448,133.53,3.5451111076,0.0,3.5451111076,3.5451111076,0,3.5451111076,0.0,0.0,0.0,133.33,93.2151111076,-9.62,93.7101986915,3.5451111076,0,3.5451111076,89.67,-9.62,90.1845513378,133.29
2020-01-28 03:00:00,87.3325555519,-4.65,87.4562619784,3.6425555519,0,3.6425555519,83.69,-4.65,83.8190825528,133.75,3.6425555519,0.0,3.6425555519,3.6425555519,0,3.6425555519,0.0,0.0,0.0,133.48,91.0225555519,-10.16,91.5878333579,3.6425555519,0,3.6425555519,87.38,-10.16,87.96868761100001,133.64
2020-01-28 03:30:00,82.512666662,-6.02,82.7319802717,4.652666662,0,4.652666662,77.86,-6.02,78.0923811905,134.31,4.652666662,0.0,4.652666662,4.652666662,0,4.652666662,0.0,0.0,0.0,133.84,85.942666662,-11.66,86.7300268245,4.652666662,0,4.652666662,81.29,-11.66,82.1219806142,134.2
2020-01-28 04:00:00,81.6753333298,-6.85,81.9620801013,3.5753333298000003,0,3.5753333298000003,78.1,-6.85,78.3998246172,134.31,3.5753333298000003,0.0,3.5753333298000003,3.5753333298000003,0,3.5753333298000003,0.0,0.0,0.0,133.7,85.1153333298,-12.51,86.0297626862,3.5753333298000003,0,3.5753333298000003,81.54,-12.51,82.494070696,134.2
2020-01-28 04:30:00,79.9298888855,-6.88,80.2254419573,3.3998888855000002,0,3.3998888855000002,76.53,-6.88,76.8386315599,134.22,3.3998888855000002,0.0,3.3998888855000002,3.3998888855000002,0,3.3998888855000002,0.0,0.0,0.0,133.7,83.2898888855,-12.56,84.2315807198,3.3998888855000002,0,3.3998888855000002,79.89,-12.56,80.8712909505,134.2
2020-01-28 05:00:00,78.5358888856,-6.74,78.8245738526,3.3358888856,0,3.3358888856,75.2,-6.74,75.5014410459,134.07,3.3358888856,0.0,3.3358888856,3.3358888856,0,3.3358888856,0.0,0.0,0.0,133.46,81.8558888856,-12.42,82.7927710929,3.3358888856,0,3.3358888856,78.52,-12.42,79.4962061988,133.9
2020-01-28 05:30:00,80.4995555521,-5.76,80.7053656462,3.4195555521,0,3.4195555521,77.08,-5.76,77.2949157448,133.72,3.4195555521,0.0,3.4195555521,3.4195555521,0,3.4195555521,0.0,0.0,0.0,133.3,83.8795555521,-11.35,84.6439740302,3.4195555521,0,3.4195555521,80.46,-11.35,81.2565941939,133.59
2020-01-28 06:00:00,83.2033333299,-4.58,83.3292930319,3.4533333299,0,3.4533333299,79.75,-4.58,79.8814052205,133.89,3.4533333299,0.0,3.4533333299,3.4533333299,0,3.4533333299,0.0,0.0,0.0,133.64,86.7133333299,-10.12,87.3018704105,3.4533333299,0,3.4533333299,83.26,-10.12,83.8727726977,133.78
2020-01-28 06:30:00,91.8386666633,-1.35,91.8485884187,3.3286666633,0,3.3286666633,88.51,-1.35,88.5202948481,133.32,3.3286666633,0.0,3.3286666633,3.3286666633,0,3.3286666633,0.0,0.0,0.0,133.45,95.7586666633,-6.62,95.9872212388,3.3286666633,0,3.3286666633,92.43,-6.62,92.6667648081,133.18
2020-01-28 07:00:00,98.1416666635,2.11,98.1643460503,3.1816666635,0,3.1816666635,94.96,2.11,94.9834390828,132.28,3.1816666635,0.0,3.1816666635,3.1816666635,0,3.1816666635,0.0,0.0,0.0,132.88,102.3616666635,-2.89,102.4024555473,3.1816666635,0,3.1816666635,99.18,-2.89,99.2220968333,132.15
2020-01-28 07:30:00,101.6748888833,2.03,101.6951519465,5.5948888833,0,5.5948888833,96.08,2.03,96.1014427571,132.09,5.5948888833,0.0,5.5948888833,5.5948888833,0,5.5948888833,0.0,0.0,0.0,132.71,105.9548888833,-2.95,105.9959479333,5.5948888833,0,5.5948888833,100.36,-2.95,100.4033470558,131.94
2020-01-28 08:00:00,107.9984444414,3.73,108.0628377462,3.0284444414,0,3.0284444414,104.97,3.73,105.0362499331,132.09,3.0284444414,0.0,3.0284444414,3.0284444414,0,3.0284444414,0.0,0.0,0.0,132.99,112.6684444414,-1.09,112.673716868,3.0284444414,0,3.0284444414,109.64,-1.09,109.6454180529,131.94
2020-01-28 08:30:00,106.7498888856,4.99,106.8664534692,3.2998888856,0,3.2998888856,103.45,4.99,103.5702785552,131.97,3.2998888856,0.0,3.2998888856,3.2998888856,0,3.2998888856,0.0,0.0,0.0,132.99,111.3698888856,0.13,111.3699647589,3.2998888856,0,3.2998888856,108.07,0.13,108.07007819,131.8
2020-01-28 09:00:00,105.0204444394,5.29,105.1535917135,5.0104444394,0,5.0104444394,100.01,5.29,100.1498087866,132.12,5.0104444394,0.0,5.0104444394,5.0104444394,0,5.0104444394,0.0,0.0,0.0,133.1,109.4704444394,0.48,109.4714967732,5.0104444394,0,5.0104444394,104.46,0.48,104.4611028087,131.99
2020-01-28 09:30:00,103.7028888797,6.18,103.8868690547,9.1828888797,0,9.1828888797,94.52,6.18,94.7218179724,131.95,9.1828888797,0.0,9.1828888797,9.1828888797,0,9.1828888797,0.0,0.0,0.0,132.93,107.9028888797,1.3900000000000001,107.911841466,9.1828888797,0,9.1828888797,98.72,1.3900000000000001,98.7297852727,131.81
2020-01-28 10:00:00,103.4386666549,6.6,103.6490123413,11.7986666549,0,11.7986666549,91.64,6.6,91.8773617384,132.2,11.7986666549,0.0,11.7986666549,11.7986666549,0,11.7986666549,0.0,0.0,0.0,133.21,107.5286666549,1.79,107.5435644405,11.7986666549,0,11.7986666549,95.73,1.79,95.7467336257,132.03
2020-01-28 10:30:00,102.3127777646,5.85,102.4798858016,13.1727777646,0,13.1727777646,89.14,5.85,89.3317530333,132.63,13.1727777646,0.0,13.1727777646,13.1727777646,0,13.1727777646,0.0,0.0,0.0,133.52,106.2727777646,0.96,106.2771136878,13.1727777646,0,13.1727777646,93.1,0.96,93.1049493851,132.51
2020-01-28 11:00:00,100.207777769,5.0,100.3324410417,8.817777769,0,8.817777769,91.39,5.0,91.526674254,132.73,8.817777769,0.0,8.817777769,8.817777769,0,8.817777769,0.0,0.0,0.0,133.52,104.237777769,0.05,104.2377897608,8.817777769,0,8.817777769,95.42,0.05,95.4200131,132.6
2020-01-28 11:30:00,103.2836666571,7.63,103.5651133256,9.5336666571,0,9.5336666571,93.75,7.63,94.0599776738,132.25,9.5336666571,0.0,9.5336666571,9.5336666571,0,9.5336666571,0.0,0.0,0.0,133.36,107.4336666571,2.87,107.4719946377,9.5336666571,0,9.5336666571,97.9,2.87,97.942058892,132.08
2020-01-28 12:00:00,97.5352222076,6.41,97.7456273758,14.6152222076,0,14.6152222076,82.92,6.41,83.1673884404,132.49,14.6152222076,0.0,14.6152222076,14.6152222076,0,14.6152222076,0.0,0.0,0.0,133.36,101.1952222076,1.5,101.2063387227,14.6152222076,0,14.6152222076,86.58,1.5,86.5929927881,132.4
2020-01-28 12:30:00,100.7339999919,6.26,100.9283228552,8.1039999919,0,8.1039999919,92.63,6.26,92.8412866132,132.37,8.1039999919,0.0,8.1039999919,8.1039999919,0,8.1039999919,0.0,0.0,0.0,133.36,104.8439999919,1.4100000000000001,104.8534807925,8.1039999919,0,8.1039999919,96.74,1.4100000000000001,96.750274935,132.25
2020-01-28 13:00:00,109.1707777689,8.73,109.5192751011,8.8407777689,0,8.8407777689,100.33,8.73,100.709094922,131.8,8.8407777689,0.0,8.8407777689,8.8407777689,0,8.8407777689,0.0,0.0,0.0,133.14,113.6607777689,4.09,113.7343417928,8.8407777689,0,8.8407777689,104.82,4.09,104.8997640607,131.68
2020-01-28 13:30:00,99.4496666494,6.8100000000000005,99.6825576351,17.2496666494,0,17.2496666494,82.2,6.8100000000000005,82.4816106778,132.45,17.2496666494,0.0,17.2496666494,17.2496666494,0,17.2496666494,0.0,0.0,0.0,133.38,103.0996666494,1.92,103.117542946,17.2496666494,0,17.2496666494,85.85,1.92,85.8714673218,132.3
2020-01-28 14:00:00,98.1263333167,7.67,98.4256378703,16.6263333167,0,16.6263333167,81.5,7.67,81.8601178841,133.04,16.6263333167,0.0,16.6263333167,16.6263333167,0,16.6263333167,0.0,0.0,0.0,134.03,101.7463333167,2.7800000000000002,101.7843049954,16.6263333167,0,16.6263333167,85.12,2.7800000000000002,85.1653849871,132.9
2020-01-28 14:30:00,103.5704444373,7.37,103.8323353341,7.1804444373,0,7.1804444373,96.39,7.37,96.6713452891,132.85,7.1804444373,0.0,7.1804444373,7.1804444373,0,7.1804444373,0.0,0.0,0.0,134.03,107.8804444373,2.5700000000000003,107.9110522235,7.1804444373,0,7.1804444373,100.7,2.5700000000000003,100.732789597,132.71
2020-01-28 15:00:00,101.233999992,5.89,101.4052013181,8.043999992,0,8.043999992,93.19,5.89,93.3759508653,133.08,8.043999992,0.0,8.043999992,8.043999992,0,8.043999992,0.0,0.0,0.0,134.03,105.343999992,0.97,105.3484657425,8.043999992,0,8.043999992,97.3,0.97,97.3048349261,132.97
2020-01-28 15:30:00,107.3558888813,6.09,107.5284844936,7.6058888813,0,7.6058888813,99.75,6.09,99.9357323483,133.08,7.6058888813,0.0,7.6058888813,7.6058888813,0,7.6058888813,0.0,0.0,0.0,134.03,111.7858888813,1.24,111.7927661031,7.6058888813,0,7.6058888813,104.18,1.24,104.1873792741,132.88
2020-01-28 16:00:00,108.3746666605,7.45,108.6304325398,6.1446666605,0,6.1446666605,102.23,7.45,102.5010995063,132.58,6.1446666605,0.0,6.1446666605,6.1446666605,0,6.1446666605,0.0,0.0,0.0,133.77,112.9546666605,2.71,112.9871710434,6.1446666605,0,6.1446666605,106.81,2.71,106.8443737405,132.42
2020-01-28 16:30:00,111.1874444371,7.62,111.4482489788,7.3874444371,0,7.3874444371,103.8,7.62,104.0793178302,132.28,7.3874444371,0.0,7.3874444371,7.3874444371,0,7.3874444371,0.0,0.0,0.0,133.53,115.8274444371,2.92,115.8642450665,7.3874444371,0,7.3874444371,108.44,2.92,108.4793067824,132.14
2020-01-28 17:00:00,114.0594420905,6.9,114.2679584573,14.3194420905,0,14.3194420905,99.74,6.9,99.9783856641,132.4,14.3194420905,0.0,14.3194420905,14.3194420905,0,14.3194420905,0.0,0.0,0.0,133.53,118.5494420905,2.15,118.5689365726,14.3194420905,0,14.3194420905,104.23,2.15,104.2521721596,132.22
2020-01-28 17:30:00,118.3103286338,6.01,118.4628800994,18.7303286338,0,18.7303286338,99.58,6.01,99.7611973665,132.09,18.7303286338,0.0,18.7303286338,18.7303286338,0,18.7303286338,0.0,0.0,0.0,133.12,122.7903286338,1.26,122.7967931422,18.7303286338,0,18.7303286338,104.06,1.26,104.0676280118,131.92
2020-01-28 18:00:00,120.9556620401,6.87,121.1506049492,18.6056620401,0,18.6056620401,102.35,6.87,102.5803070769,131.88,18.6056620401,0.0,18.6056620401,18.6056620401,0,18.6056620401,0.0,0.0,0.0,133.04,125.5856620401,2.18,125.6045815647,18.6056620401,0,18.6056620401,106.98,2.18,107.002209323,131.71
2020-01-28 18:30:00,117.518884267,6.54,117.7007211505,16.288884267,0,16.288884267,101.23,6.54,101.4410395254,132.01,16.288884267,0.0,16.288884267,16.288884267,0,16.288884267,0.0,0.0,0.0,133.12,122.088884267,1.81,122.1023003942,16.288884267,0,16.288884267,105.8,1.81,105.8154813815,131.85
2020-01-28 19:00:00,122.205244037,8.59,122.5067743847,10.715244037,0,10.715244037,111.49,8.59,111.8204283662,131.64,10.715244037,0.0,10.715244037,10.715244037,0,10.715244037,0.0,0.0,0.0,133.12,127.245244037,4.03,127.3090453583,10.715244037,0,10.715244037,116.53,4.03,116.599664665,131.53
2020-01-28 19:30:00,120.8954444389,6.18,121.0532977084,5.5054444389,0,5.5054444389,115.39,6.18,115.5553741719,131.51,5.5054444389,0.0,5.5054444389,5.5054444389,0,5.5054444389,0.0,0.0,0.0,132.75,126.1154444389,1.55,126.1249690824,5.5054444389,0,5.5054444389,120.61,1.55,120.6199593765,131.33
2020-01-28 20:00:00,113.1734444368,4.21,113.2517223961,7.6334444368,0,7.6334444368,105.54,4.21,105.6239352609,131.7,7.6334444368,0.0,7.6334444368,7.6334444368,0,7.6334444368,0.0,0.0,0.0,132.75,117.9834444368,-0.58,117.9848700519,7.6334444368,0,7.6334444368,110.35,-0.58,110.3515242305,131.55
2020-01-28 20:30:00,108.1716666623,3.19,108.2186932489,4.3416666623,0,4.3416666623,103.83,3.19,103.8789921014,131.44,4.3416666623,0.0,4.3416666623,4.3416666623,0,4.3416666623,0.0,0.0,0.0,132.28,112.8916666623,-1.65,112.9037240387,4.3416666623,0,4.3416666623,108.55,-1.65,108.5625395797,131.3
2020-01-28 21:00:00,103.8007777745,1.18,103.8074846366,3.3207777745,0,3.3207777745,100.48,1.18,100.4869285032,131.75,3.3207777745,0.0,3.3207777745,3.3207777745,0,3.3207777745,0.0,0.0,0.0,132.28,108.3607777745,-3.81,108.4277375024,3.3207777745,0,3.3207777745,105.04,-3.81,105.1090752504,131.62
2020-01-28 21:30:00,101.3673333301,-2.47,101.3974218925,3.2673333301,0,3.2673333301,98.1,-2.47,98.1310903842,132.63,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,132.79,105.7873333301,-7.68,106.0657451446,3.2673333301,0,3.2673333301,102.52,-7.68,102.807260444,132.45
2020-01-28 22:00:00,93.9587777746,-4.61,94.071802475,3.1387777746,0,3.1387777746,90.82,-4.61,90.9369259432,132.82,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,132.69,98.0287777746,-9.97,98.5344719983,3.1387777746,0,3.1387777746,94.89,-9.97,95.4123314881,132.69
2020-01-28 22:30:00,86.7534444413,-4.72,86.8817502265,3.1734444413,0,3.1734444413,83.58,-4.72,83.7131698122,133.22,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,132.96,90.5134444413,-10.19,91.0852332962,3.1734444413,0,3.1734444413,87.34,-10.19,87.932426897,133.06
2020-01-28 23:00:00,79.8784444412,-6.01,80.104219529,3.2084444412,0,3.2084444412,76.67,-6.01,76.9051948831,133.66,3.2084444412,0.0,3.2084444412,3.2084444412,0,3.2084444412,0.0,0.0,0.0,133.2,83.3184444412,-11.6,84.1220731087,3.2084444412,0,3.2084444412,80.11,-11.6,80.9454884475,133.5
2020-01-28 23:30:00,81.1784444412,-6.92,81.4728558594,3.2884444412000002,0,3.2884444412000002,77.89,-6.92,78.1967934125,133.48,3.2884444412000002,0.0,3.2884444412000002,3.2884444412000002,0,3.2884444412000002,0.0,0.0,0.0,132.91,84.6684444412,-12.54,85.5920386723,3.2884444412000002,0,3.2884444412000002,81.38,-12.54,82.3404882181,133.32
2020-01-29 00:00:00,80.0805555522,-7.76,80.4556584558,3.3505555522,0,3.3505555522,76.73,-7.76,77.1214010506,133.66,3.3505555522,0.0,3.3505555522,3.3505555522,0,3.3505555522,0.0,0.0,0.0,133.03,83.4905555522,-13.45,84.5669874503,3.3505555522,0,3.3505555522,80.14,-13.45,81.2608275862,133.53
2020-01-29 00:30:00,91.61133333,-5.29,91.7639389657,3.35133333,0,3.35133333,88.26,-5.29,88.4183900555,132.85,3.35133333,0.0,3.35133333,3.35133333,0,3.35133333,0.0,0.0,0.0,132.64,95.53133333,-10.72,96.1309213927,3.35133333,0,3.35133333,92.18,-10.72,92.8012435262,132.74
2020-01-29 01:00:00,94.1466666633,-4.39,94.2489625609,3.3666666633,0,3.3666666633,90.78,-4.39,90.8860852936,132.42,3.3666666633,0.0,3.3666666633,3.3666666633,0,3.3666666633,0.0,0.0,0.0,132.29,98.1666666633,-9.74,98.6486798887,3.3666666633,0,3.3666666633,94.8,-9.74,95.2990430172,132.28
2020-01-29 01:30:00,93.0982222189,-5.04,93.234546067,3.3482222189,0,3.3482222189,89.75,-5.04,89.8914017023,132.63,3.3482222189,0.0,3.3482222189,3.3482222189,0,3.3482222189,0.0,0.0,0.0,132.43,97.1082222189,-10.42,97.6656706449,3.3482222189,0,3.3482222189,93.76,-10.42,94.3372354906,132.46
2020-01-29 02:00:00,90.7472222189,-5.45,90.9107300623,3.2872222189,0,3.2872222189,87.46,-5.45,87.6296416745,132.93,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,132.63,94.6272222189,-10.91,95.2540775236,3.2872222189,0,3.2872222189,91.34,-10.91,91.9892586121,132.8
2020-01-29 02:30:00,91.7318888856,-5.52,91.8978228171,3.2618888856,0,3.2618888856,88.47,-5.52,88.6420402518,133.35,3.2618888856,0.0,3.2618888856,3.2618888856,0,3.2618888856,0.0,0.0,0.0,133.08,95.6418888856,-11.0,96.272378747,3.2618888856,0,3.2618888856,92.38,-11.0,93.0325985878,133.24
2020-01-29 03:00:00,89.5004444412,-5.96,89.6986686365,3.2604444411999998,0,3.2604444411999998,86.24,-5.96,86.4457008763,133.55,3.2604444411999998,0.0,3.2604444411999998,3.2604444411999998,0,3.2604444411999998,0.0,0.0,0.0,133.21,93.3404444412,-11.49,94.0449821547,3.2604444411999998,0,3.2604444411999998,90.08,-11.49,90.8098370222,133.46
2020-01-29 03:30:00,86.4964444412,-7.12,86.7889929712,3.2864444412,0,3.2864444412,83.21,-7.12,83.5140616902,134.03,3.2864444412,0.0,3.2864444412,3.2864444412,0,3.2864444412,0.0,0.0,0.0,133.48,90.1864444412,-12.74,91.0818442992,3.2864444412,0,3.2864444412,86.9,-12.74,87.8289109576,133.9
2020-01-29 04:00:00,83.4142222189,-7.75,83.7734741334,3.3242222189,0,3.3242222189,80.09,-7.75,80.4640950984,134.25,3.3242222189,0.0,3.3242222189,3.3242222189,0,3.3242222189,0.0,0.0,0.0,133.63,86.9542222189,-13.46,87.989819648,3.3242222189,0,3.3242222189,83.63,-13.46,84.7062482937,134.14
2020-01-29 04:30:00,81.4832222189,-7.64,81.8406079105,3.3632222189,0,3.3632222189,78.12,-7.64,78.4927002975,134.03,3.3632222189,0.0,3.3632222189,3.3632222189,0,3.3632222189,0.0,0.0,0.0,133.4,84.9632222189,-13.34,86.0040971687,3.3632222189,0,3.3632222189,81.6,-13.34,82.683224417,133.94
2020-01-29 05:00:00,80.049222219,-7.83,80.4312556029,3.249222219,0,3.249222219,76.8,-7.83,77.1981146143,134.03,3.249222219,0.0,3.249222219,3.249222219,0,3.249222219,0.0,0.0,0.0,133.4,83.479222219,-13.55,84.5717626769,3.249222219,0,3.249222219,80.23,-13.55,81.3661809353,133.94
2020-01-29 05:30:00,81.3064444411,-7.58,81.6590124093,3.3064444411,0,3.3064444411,78.0,-7.58,78.3674447714,133.83,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,133.19,84.7964444411,-13.25,85.8254011925,3.3064444411,0,3.3064444411,81.49,-13.25,82.5601756297,133.71
2020-01-29 06:00:00,84.3484444412,-5.78,84.5462505358,3.2184444412,0,3.2184444412,81.13,-5.78,81.3356336423,133.18,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,132.82,87.9984444412,-11.31,88.7222763689,3.2184444412,0,3.2184444412,84.78,-11.31,85.5310733009,133.06
2020-01-29 06:30:00,94.7666666636,-1.96,94.7869332267,3.0766666636,0,3.0766666636,91.69,-1.96,91.7109464568,131.96,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,132.08,98.8966666636,-7.15,99.1547940201,3.0766666636,0,3.0766666636,95.82,-7.15,96.0863928972,131.79
2020-01-29 07:00:00,103.7582222193,-0.99,103.762945111,2.9682222193000003,0,2.9682222193000003,100.79,-0.99,100.7948619722,131.71,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,132.08,108.3082222193,-6.06,108.4776225786,2.9682222193000003,0,2.9682222193000003,105.34,-6.06,105.5141658736,131.58
2020-01-29 07:30:00,110.7881111071,0.8200000000000001,110.7911456872,4.0281111071,0,4.0281111071,106.76,0.8200000000000001,106.7631490731,131.53,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,132.17,115.5581111071,-4.08,115.630114774,4.0281111071,0,4.0281111071,111.53,-4.08,111.6046025037,131.4
2020-01-29 08:00:00,116.4486666619,3.4,116.4982916928,4.7686666619,0,4.7686666619,111.68,3.4,111.7317430277,131.0,4.7686666619,0.0,4.7686666619,4.7686666619,0,4.7686666619,0.0,0.0,0.0,131.97,121.4286666619,-1.31,121.4357327449,4.7686666619,0,4.7686666619,116.66,-1.31,116.6673549027,130.85
2020-01-29 08:30:00,118.6014444394,5.0,118.7067926578,5.0814444394,0,5.0814444394,113.52,5.0,113.6300594033,130.87,5.0814444394,0.0,5.0814444394,5.0814444394,0,5.0814444394,0.0,0.0,0.0,132.11,123.6614444394,0.38,123.6620282901,5.0814444394,0,5.0814444394,118.58,0.38,118.5806088701,130.77
2020-01-29 09:00:00,118.882777772,5.52,119.0108619025,5.782777772,0,5.782777772,113.1,5.52,113.2346254465,130.87,5.782777772,0.0,5.782777772,5.782777772,0,5.782777772,0.0,0.0,0.0,132.11,123.902777772,0.93,123.9062679594,5.782777772,0,5.782777772,118.12,0.93,118.1236610506,130.7
2020-01-29 09:30:00,118.6693333241,5.32,118.7885224741,9.2393333241,0,9.2393333241,109.43,5.32,109.5592410525,131.19,9.2393333241,0.0,9.2393333241,9.2393333241,0,9.2393333241,0.0,0.0,0.0,132.35,123.5193333241,0.68,123.5212050817,9.2393333241,0,9.2393333241,114.28,0.68,114.2820230832,131.03
2020-01-29 10:00:00,111.9623333215,3.2800000000000002,112.0103677469,11.8423333215,0,11.8423333215,100.12,3.2800000000000002,100.1737131188,132.67,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,133.45,116.3523333215,-1.6099999999999999,116.3634718,11.8423333215,0,11.8423333215,104.51,-1.6099999999999999,104.5224004699,132.53
2020-01-29 10:30:00,107.6337777636,2.92,107.6733788625,14.1437777636,0,14.1437777636,93.49,2.92,93.5355894834,133.06,14.1437777636,0.0,14.1437777636,14.1437777636,0,14.1437777636,0.0,0.0,0.0,133.73,111.7837777636,-2.1,111.8035016049,14.1437777636,0,14.1437777636,97.64,-2.1,97.6625803468,132.93
2020-01-29 11:00:00,107.4496666519,3.16,107.4961230166,14.7396666519,0,14.7396666519,92.71,3.16,92.7638383208,133.15,14.7396666519,0.0,14.7396666519,14.7396666519,0,14.7396666519,0.0,0.0,0.0,133.73,111.5396666519,-1.8599999999999999,111.5551739581,14.7396666519,0,14.7396666519,96.8,-1.8599999999999999,96.8178681856,132.93
2020-01-29 11:30:00,103.8599999854,3.43,103.9166228135,14.5699999854,0,14.5699999854,89.29,3.43,89.3558559916,133.3,14.5699999854,0.0,14.5699999854,14.5699999854,0,14.5699999854,0.0,0.0,0.0,133.87,107.8099999854,-1.62,107.8221707111,14.5699999854,0,14.5699999854,93.24,-1.62,93.2540722971,133.12
2020-01-29 12:00:00,98.8399999824,4.92,98.9623766718,17.5599999824,0,17.5599999824,81.28,4.92,81.4287713281,133.3,17.5599999824,0.0,17.5599999824,17.5599999824,0,17.5599999824,0.0,0.0,0.0,134.01,102.3999999824,-0.1,102.4000488106,17.5599999824,0,17.5599999824,84.84,-0.1,84.8400589344,133.12
2020-01-29 12:30:00,98.7938888706,5.68,98.9570355163,18.3038888706,0,18.3038888706,80.49,5.68,80.6901635889,133.01,18.3038888706,0.0,18.3038888706,18.3038888706,0,18.3038888706,0.0,0.0,0.0,133.78,102.3138888706,0.6900000000000001,102.3162155077,18.3038888706,0,18.3038888706,84.01,0.6900000000000001,84.0128335435,132.87
2020-01-29 13:00:00,96.7492222047,4.97,96.8767923562,17.5092222047,0,17.5092222047,79.24,4.97,79.3957083223,133.11,17.5092222047,0.0,17.5092222047,17.5092222047,0,17.5092222047,0.0,0.0,0.0,133.78,100.2092222047,-0.04,100.209230188,17.5092222047,0,17.5092222047,82.7,-0.04,82.7000096735,132.98
2020-01-29 13:30:00,97.0563333167,4.3,97.151540579,16.6563333167,0,16.6563333167,80.4,4.3,80.5149054523,133.2,16.6563333167,0.0,16.6563333167,16.6563333167,0,16.6563333167,0.0,0.0,0.0,133.78,100.5563333167,-0.77,100.5592813722,16.6563333167,0,16.6563333167,83.9,-0.77,83.9035332987,132.98
2020-01-29 14:00:00,97.6916666533,4.12,97.778505478,13.3416666533,0,13.3416666533,84.35,4.12,84.4505589087,133.2,13.3416666533,0.0,13.3416666533,13.3416666533,0,13.3416666533,0.0,0.0,0.0,133.78,101.3916666533,-0.9400000000000001,101.3960239198,13.3416666533,0,13.3416666533,88.05,-0.9400000000000001,88.0550174607,132.98
2020-01-29 14:30:00,97.6585555438,3.96,97.7388104639,11.7885555438,0,11.7885555438,85.87,3.96,85.9612616241,132.82,11.7885555438,0.0,11.7885555438,11.7885555438,0,11.7885555438,0.0,0.0,0.0,133.49,101.4285555438,-1.07,101.4341992609,11.7885555438,0,11.7885555438,89.64,-1.07,89.6463858725,132.69
2020-01-29 15:00:00,99.6768888789,3.81,99.7496780775,10.0168888789,0,10.0168888789,89.66,3.81,89.7409143033,132.82,10.0168888789,0.0,10.0168888789,10.0168888789,0,10.0168888789,0.0,0.0,0.0,133.49,103.6368888789,-1.19,103.6437206805,10.0168888789,0,10.0168888789,93.62,-1.19,93.6275627153,132.69
2020-01-29 15:30:00,102.0722222154,3.64,102.1371046583,6.8322222154,0,6.8322222154,95.24,3.64,95.309533626,132.63,6.8322222154,0.0,6.8322222154,6.8322222154,0,6.8322222154,0.0,0.0,0.0,133.36,106.2922222154,-1.32,106.3004181717,6.8322222154,0,6.8322222154,99.46,-1.32,99.4687589145,132.48
2020-01-29 16:00:00,104.13955555,3.98,104.2155815133,5.54955555,0,5.54955555,98.59,3.98,98.6703020164,132.43,5.54955555,0.0,5.54955555,5.54955555,0,5.54955555,0.0,0.0,0.0,133.28,108.52955555,-0.92,108.5334548786,5.54955555,0,5.54955555,102.98,-0.92,102.9841094538,132.33
