Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-01-29 16:30:00,109.4156666599,5.91,109.5751623801,6.7956666599,0,6.7956666599,102.62,5.91,102.79004086,132.0,6.7956666599,0.0,6.7956666599,6.7956666599,0,6.7956666599,0.0,0.0,0.0,133.07,113.9856666599,1.17,113.9916712041,6.7956666599,0,6.7956666599,107.19,1.17,107.1963852002,131.84
2020-01-29 17:00:00,113.4382222122,6.38,113.6174927494,9.9982222122,0,9.9982222122,103.44,6.38,103.6365669057,131.45,9.9982222122,0.0,9.9982222122,9.9982222122,0,9.9982222122,0.0,0.0,0.0,132.62,118.0282222122,1.7000000000000002,118.0404644119,9.9982222122,0,9.9982222122,108.03,1.7000000000000002,108.0433750861,131.31
2020-01-29 17:30:00,118.9899999889,7.75,119.2421175482,11.0599999889,0,11.0599999889,107.93,7.75,108.2078897308,131.01,11.0599999889,0.0,11.0599999889,11.0599999889,0,11.0599999889,0.0,0.0,0.0,132.34,123.7799999889,3.2,123.8213567898,11.0599999889,0,11.0599999889,112.72,3.2,112.7654131372,130.83
2020-01-29 18:00:00,122.6371110998,8.66,122.9424931377,11.2771110998,0,11.2771110998,111.36,8.66,111.6962183782,131.01,11.2771110998,0.0,11.2771110998,11.2771110998,0,11.2771110998,0.0,0.0,0.0,132.44,127.5871110998,4.17,127.6552381174,11.2771110998,0,11.2771110998,116.31,4.17,116.3847283796,130.83
2020-01-29 18:30:00,125.122333323,7.12,125.3247489372,10.362333323,0,10.362333323,114.76,7.12,114.9806592432,131.22,10.362333323,0.0,10.362333323,10.362333323,0,10.362333323,0.0,0.0,0.0,132.6,130.212333323,2.5700000000000003,130.2376928904,10.362333323,0,10.362333323,119.85,2.5700000000000003,119.8775516934,131.07
2020-01-29 19:00:00,121.581555547,5.75,121.7174480065,8.581555547,0,8.581555547,113.0,5.75,113.146199671,131.4,8.581555547,0.0,8.581555547,8.581555547,0,8.581555547,0.0,0.0,0.0,132.6,126.601555547,1.1,126.606334229,8.581555547,0,8.581555547,118.02,1.1,118.0251261385,131.31
2020-01-29 19:30:00,119.9247777702,4.7,120.0168418316,7.5947777702,0,7.5947777702,112.33,4.7,112.4282833632,131.25,7.5947777702,0.0,7.5947777702,7.5947777702,0,7.5947777702,0.0,0.0,0.0,132.37,124.9147777702,0.0,124.9147777702,7.5947777702,0,7.5947777702,117.32,0.0,117.32,131.1
2020-01-29 20:00:00,118.0748888823,2.27,118.0967073401,6.5648888823,0,6.5648888823,111.51,2.27,111.5331027095,131.59,6.5648888823,0.0,6.5648888823,6.5648888823,0,6.5648888823,0.0,0.0,0.0,132.44,123.0448888823,-2.54,123.0711025386,6.5648888823,0,6.5648888823,116.48,-2.54,116.5076907333,131.45
2020-01-29 20:30:00,115.1602222191,0.13,115.1602955951,3.1302222191,0,3.1302222191,112.03,0.13,112.0300754262,131.94,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,132.53,120.1302222191,-4.79,120.2256810769,3.1302222191,0,3.1302222191,117.0,-4.79,117.0980106577,131.78
2020-01-29 21:00:00,109.9299999969,-1.27,109.9373357841,3.1299999969,0,3.1299999969,106.8,-1.27,106.807550763,132.36,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,132.75,114.6599999969,-6.33,114.8345962647,3.1299999969,0,3.1299999969,111.53,-6.33,111.7094884063,132.2
2020-01-29 21:30:00,103.8175555524,-3.06,103.8626421813,3.1375555524,0,3.1375555524,100.68,-3.06,100.7264910537,133.11,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,133.22,108.2875555524,-8.31,108.6059426897,3.1375555524,0,3.1375555524,105.15,-8.31,105.47785834,133.0
2020-01-29 22:00:00,96.818222219,-3.83,96.8939474563,3.1782222190000002,0,3.1782222190000002,93.64,-3.83,93.718293305,133.11,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,133.07,100.948222219,-9.15,101.3620543852,3.1782222190000002,0,3.1782222190000002,97.77,-9.15,98.1972270484,133.0
2020-01-29 22:30:00,90.2788888858,-4.64,90.3980496385,3.1088888858,0,3.1088888858,87.17,-4.64,87.2934046764,133.59,3.1088888858,0.0,3.1088888858,3.1088888858,0,3.1088888858,0.0,0.0,0.0,133.34,94.1088888858,-10.07,94.646119135,3.1088888858,0,3.1088888858,91.0,-10.07,91.5554744404,133.45
2020-01-29 23:00:00,82.8585555523,-6.52,83.1146835897,3.2085555523,0,3.2085555523,79.65,-6.52,79.9164119565,134.04,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,133.53,86.3585555523,-12.13,87.2062900087,3.2085555523,0,3.2085555523,83.15,-12.13,84.0301100797,133.89
2020-01-29 23:30:00,80.1022222185,-7.09,80.4153847491,3.6822222184999998,0,3.6822222184999998,76.42,-7.09,76.7481889037,133.96,3.6822222184999998,0.0,3.6822222184999998,3.6822222184999998,0,3.6822222184999998,0.0,0.0,0.0,133.38,83.4422222185,-12.75,84.410703994,3.6822222184999998,0,3.6822222184999998,79.76,-12.75,80.772644503,133.89
2020-01-30 00:00:00,77.784222219,-7.45,78.140179973,3.254222219,0,3.254222219,74.53,-7.45,74.9014245525,134.05,3.254222219,0.0,3.254222219,3.254222219,0,3.254222219,0.0,0.0,0.0,133.38,81.044222219,-13.12,82.099332245,3.254222219,0,3.254222219,77.79,-13.12,78.8886462046,133.89
2020-01-30 00:30:00,89.4525555523,-4.85,89.5839393799,3.3025555523,0,3.3025555523,86.15,-4.85,86.2864126036,133.33,3.3025555523,0.0,3.3025555523,3.3025555523,0,3.3025555523,0.0,0.0,0.0,133.1,93.2625555523,-10.29,93.8285050938,3.3025555523,0,3.3025555523,89.96,-10.29,90.5465940828,133.19
2020-01-30 01:00:00,91.5006666633,-4.66,91.6192534341,3.3906666633,0,3.3906666633,88.11,-4.66,88.2331439993,133.48,3.3906666633,0.0,3.3906666633,3.3906666633,0,3.3906666633,0.0,0.0,0.0,133.27,95.3806666633,-10.1,95.9139279413,3.3906666633,0,3.3906666633,91.99,-10.1,92.5428014488,133.38
2020-01-30 01:30:00,89.73633333,-5.07,89.8794438095,3.37633333,0,3.37633333,86.36,-5.07,86.5086960947,133.78,3.37633333,0.0,3.37633333,3.37633333,0,3.37633333,0.0,0.0,0.0,133.45,93.54633333,-10.56,94.1404805569,3.37633333,0,3.37633333,90.17,-10.56,90.786246205,133.64
2020-01-30 02:00:00,87.0189999966,-5.89,87.2181085579,3.3689999966,0,3.3689999966,83.65,-5.89,83.8571082258,133.89,3.3689999966,0.0,3.3689999966,3.3689999966,0,3.3689999966,0.0,0.0,0.0,133.45,90.6989999966,-11.43,91.416374356,3.3689999966,0,3.3689999966,87.33,-11.43,88.0748193299,133.78
2020-01-30 02:30:00,86.1032222185,-5.84,86.3010456275,3.7432222185,0,3.7432222185,82.36,-5.84,82.5667923562,133.6,3.7432222185,0.0,3.7432222185,3.7432222185,0,3.7432222185,0.0,0.0,0.0,133.21,89.7332222185,-11.38,90.4519517186,3.7432222185,0,3.7432222185,85.99,-11.38,86.739751556,133.48
2020-01-30 03:00:00,82.9323333291,-6.54,83.1898041314,4.2023333291,0,4.2023333291,78.73,-6.54,79.0011677129,133.96,4.2023333291,0.0,4.2023333291,4.2023333291,0,4.2023333291,0.0,0.0,0.0,133.41,86.4023333291,-12.15,87.2524252082,4.2023333291,0,4.2023333291,82.2,-12.15,83.093095381,133.79
2020-01-30 03:30:00,80.8511111073,-6.95,81.1492739788,3.8511111073,0,3.8511111073,77.0,-6.95,77.3130163685,134.16,3.8511111073,0.0,3.8511111073,3.8511111073,0,3.8511111073,0.0,0.0,0.0,133.57,84.2211111073,-12.6,85.1584144764,3.8511111073,0,3.8511111073,80.37,-12.6,81.3516865222,134.03
2020-01-30 04:00:00,77.215222218,-7.86,77.6142393004,4.195222218,0,4.195222218,73.02,-7.86,73.4418137031,134.36,4.195222218,0.0,4.195222218,4.195222218,0,4.195222218,0.0,0.0,0.0,133.57,80.425222218,-13.59,81.5653386483,4.195222218,0,4.195222218,76.23,-13.59,77.431912026,134.25
2020-01-30 04:30:00,76.7246666631,-8.01,77.1416526565,3.5246666631,0,3.5246666631,73.2,-8.01,73.636947927,134.23,3.5246666631,0.0,3.5246666631,3.5246666631,0,3.5246666631,0.0,0.0,0.0,133.48,79.9346666631,-13.73,81.1052639139,3.5246666631,0,3.5246666631,76.41,-13.73,77.6337619854,134.11
2020-01-30 05:00:00,75.4621111075,-8.27,75.9139190979,3.5621111075,0,3.5621111075,71.9,-8.27,72.3740485257,134.14,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,133.33,78.6121111075,-14.0,79.849007588,3.5621111075,0,3.5621111075,75.05,-14.0,76.3446298046,133.99
2020-01-30 05:30:00,76.1726666634,-7.58,76.5488833793,3.2226666634,0,3.2226666634,72.95,-7.58,73.3427494712,133.76,3.2226666634,0.0,3.2226666634,3.2226666634,0,3.2226666634,0.0,0.0,0.0,133.07,79.3726666634,-13.25,80.4710054198,3.2226666634,0,3.2226666634,76.15,-13.25,77.294145962,133.59
2020-01-30 06:00:00,79.6154444413,-6.53,79.882788469,3.1654444413,0,3.1654444413,76.45,-6.53,76.7283741519,134.64,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,134.07,82.9754444413,-12.2,83.8675406831,3.1654444413,0,3.1654444413,79.81,-12.2,80.737080081,134.5
2020-01-30 06:30:00,87.4339999961,-3.27,87.4951270375,3.9439999961,0,3.9439999961,83.49,-3.27,83.554012471,133.4,3.9439999961,0.0,3.9439999961,3.9439999961,0,3.9439999961,0.0,0.0,0.0,133.28,91.1139999961,-8.65,91.5236772386,3.9439999961,0,3.9439999961,87.17,-8.65,87.5981244091,133.24
2020-01-30 07:00:00,96.8931111071,0.33,96.893673065,3.9631111071,0,3.9631111071,92.93,0.33,92.930585923,132.42,3.9631111071,0.0,3.9631111071,3.9631111071,0,3.9631111071,0.0,0.0,0.0,132.82,100.9831111071,-4.77,101.0957052939,3.9631111071,0,3.9631111071,97.02,-4.77,97.1371880384,132.28
2020-01-30 07:30:00,102.0157777727,-3.86,102.0887776132,5.1157777727,0,5.1157777727,96.9,-3.86,96.976850846,132.2,5.1157777727,0.0,5.1157777727,5.1157777727,0,5.1157777727,0.0,0.0,0.0,132.17,106.3157777727,-9.09,106.703667713,5.1157777727,0,5.1157777727,101.2,-9.09,101.6074214809,132.02
2020-01-30 08:00:00,105.4182222161,-1.32,105.4264861181,6.1082222161,0,6.1082222161,99.31,-1.32,99.318772143,133.04,6.1082222161,0.0,6.1082222161,6.1082222161,0,6.1082222161,0.0,0.0,0.0,133.29,109.8282222161,-6.48,110.019220117,6.1082222161,0,6.1082222161,103.72,-6.48,103.9222247645,132.9
2020-01-30 08:30:00,104.0786666614,1.31,104.0869105796,5.3086666614,0,5.3086666614,98.77,1.31,98.7786869724,132.71,5.3086666614,0.0,5.3086666614,5.3086666614,0,5.3086666614,0.0,0.0,0.0,133.29,108.4586666614,-3.71,108.5221013156,5.3086666614,0,5.3086666614,103.15,-3.71,103.2166972926,132.58
2020-01-30 09:00:00,106.2336666606,2.44,106.2616842147,6.0936666606,0,6.0936666606,100.14,2.44,100.1697219723,132.43,6.0936666606,0.0,6.0936666606,6.0936666606,0,6.0936666606,0.0,0.0,0.0,133.11,110.6536666606,-2.49,110.6816789059,6.0936666606,0,6.0936666606,104.56,-2.49,104.58964432490001,132.22
2020-01-30 09:30:00,106.150555549,2.9,106.190161707,6.570555549,0,6.570555549,99.58,2.9,99.6222184053,132.25,6.570555549,0.0,6.570555549,6.570555549,0,6.570555549,0.0,0.0,0.0,132.97,110.550555549,-2.01,110.5688266746,6.570555549,0,6.570555549,103.98,-2.01,103.9994254792,132.12
2020-01-30 10:00:00,106.4593333275,3.14,106.5056301447,5.8793333275,0,5.8793333275,100.58,3.14,100.6290017838,132.25,5.8793333275,0.0,5.8793333275,5.8793333275,0,5.8793333275,0.0,0.0,0.0,132.97,110.9093333275,-1.74,110.9229814743,5.8793333275,0,5.8793333275,105.03,-1.74,105.0444120361,132.03
2020-01-30 10:30:00,103.6398888814,2.25,103.6643095157,7.4498888814,0,7.4498888814,96.19,2.25,96.2163115069,132.64,7.4498888814,0.0,7.4498888814,7.4498888814,0,7.4498888814,0.0,0.0,0.0,133.24,107.8798888814,-2.74,107.9146793771,7.4498888814,0,7.4498888814,100.43,-2.74,100.4673703249,132.51
2020-01-30 11:00:00,102.234222216,2.2,102.2578906105,6.214222216,0,6.214222216,96.02,2.2,96.0451997759,132.64,6.214222216,0.0,6.214222216,6.214222216,0,6.214222216,0.0,0.0,0.0,133.13,106.454222216,-2.77,106.4902546133,6.214222216,0,6.214222216,100.24,-2.77,100.278265342,132.51
2020-01-30 11:30:00,100.0972222153,1.74,100.1123443698,6.9472222153,0,6.9472222153,93.15,1.74,93.1662497904,132.64,6.9472222153,0.0,6.9472222153,6.9472222153,0,6.9472222153,0.0,0.0,0.0,133.13,104.1672222153,-3.29,104.2191646678,6.9472222153,0,6.9472222153,97.22,-3.29,97.2756521438,132.51
2020-01-30 12:00:00,100.3019999932,1.55,100.3139756097,6.8319999932,0,6.8319999932,93.47,1.55,93.4828508337,132.81,6.8319999932,0.0,6.8319999932,6.8319999932,0,6.8319999932,0.0,0.0,0.0,133.27,104.4119999932,-3.5,104.4706453631,6.8319999932,0,6.8319999932,97.58,-3.5,97.6427488347,132.62
2020-01-30 12:30:00,102.6373333269,1.9,102.654918014,6.3873333269,0,6.3873333269,96.25,1.9,96.2687514202,132.67,6.3873333269,0.0,6.3873333269,6.3873333269,0,6.3873333269,0.0,0.0,0.0,133.19,106.8773333269,-3.1,106.9222819579,6.3873333269,0,6.3873333269,100.49,-3.1,100.5378043325,132.54
2020-01-30 13:00:00,103.3948888828,1.6099999999999999,103.4074230753,6.1048888828,0,6.1048888828,97.29,1.6099999999999999,97.3033206011,132.81,6.1048888828,0.0,6.1048888828,6.1048888828,0,6.1048888828,0.0,0.0,0.0,133.32,107.6648888828,-3.41,107.7188767029,6.1048888828,0,6.1048888828,101.56,-3.41,101.6172313144,132.63
2020-01-30 13:30:00,102.4024444386,1.02,102.4075242695,5.8524444386,0,5.8524444386,96.55,1.02,96.5553877316,132.95,5.8524444386,0.0,5.8524444386,5.8524444386,0,5.8524444386,0.0,0.0,0.0,133.32,106.6524444386,-4.04,106.7289347119,5.8524444386,0,5.8524444386,100.8,-4.04,100.8809278308,132.78
2020-01-30 14:00:00,101.3833333278,0.8300000000000001,101.3867307721,5.5233333278,0,5.5233333278,95.86,0.8300000000000001,95.8635931937,133.12,5.5233333278,0.0,5.5233333278,5.5233333278,0,5.5233333278,0.0,0.0,0.0,133.52,105.5933333278,-4.26,105.6792299521,5.5233333278,0,5.5233333278,100.07,-4.26,100.1606334844,132.92
2020-01-30 14:30:00,100.8936666615,0.67,100.8958912563,5.1436666615,0,5.1436666615,95.75,0.67,95.7523440966,133.12,5.1436666615,0.0,5.1436666615,5.1436666615,0,5.1436666615,0.0,0.0,0.0,133.52,105.1036666615,-4.42,105.1965643246,5.1436666615,0,5.1436666615,99.96,-4.42,100.0576733689,132.92
2020-01-30 15:00:00,100.7958888839,0.59,100.797615626,5.0058888839,0,5.0058888839,95.79,0.59,95.7918169783,133.12,5.0058888839,0.0,5.0058888839,5.0058888839,0,5.0058888839,0.0,0.0,0.0,133.52,105.0258888839,-4.5,105.1222494805,5.0058888839,0,5.0058888839,100.02,-4.5,100.1211785788,132.92
2020-01-30 15:30:00,100.368555551,0.19,100.368735388,4.578555551,0,4.578555551,95.79,0.19,95.7901884328,133.22,4.578555551,0.0,4.578555551,4.578555551,0,4.578555551,0.0,0.0,0.0,133.52,104.588555551,-4.92,104.7042136317,4.578555551,0,4.578555551,100.01,-4.92,100.1309467647,133.07
2020-01-30 16:00:00,103.0595555514,0.17,103.0596957615,4.1895555514,0,4.1895555514,98.87,0.17,98.8701461514,132.98,4.1895555514,0.0,4.1895555514,4.1895555514,0,4.1895555514,0.0,0.0,0.0,133.32,107.4295555514,-4.96,107.543995676,4.1895555514,0,4.1895555514,103.24,-4.96,103.3590789433,132.8
2020-01-30 16:30:00,108.9833333286,0.98,108.9877394178,4.7733333286,0,4.7733333286,104.21,0.98,104.2146079012,132.59,4.7733333286,0.0,4.7733333286,4.7733333286,0,4.7733333286,0.0,0.0,0.0,133.14,113.5933333286,-4.02,113.6644437663,4.7733333286,0,4.7733333286,108.82,-4.02,108.8942275789,132.41
2020-01-30 17:00:00,109.4212222129,1.42,109.4304357598,9.3012222129,0,9.3012222129,100.12,1.42,100.1300694097,132.27,9.3012222129,0.0,9.3012222129,9.3012222129,0,9.3012222129,0.0,0.0,0.0,132.85,113.8612222129,-3.5700000000000003,113.9171752802,9.3012222129,0,9.3012222129,104.56,-3.5700000000000003,104.6209276388,132.16
2020-01-30 17:30:00,116.6148888789,3.18,116.6582389213,10.0248888789,0,10.0248888789,106.59,3.18,106.637425419,131.73,10.0248888789,0.0,10.0248888789,10.0248888789,0,10.0248888789,0.0,0.0,0.0,132.58,121.3648888789,-1.6400000000000001,121.3759690078,10.0248888789,0,10.0248888789,111.34,-1.6400000000000001,111.3520776636,131.59
2020-01-30 18:00:00,120.9652222129,4.66,121.0549486185,9.2852222129,0,9.2852222129,111.68,4.66,111.7771801398,131.42,9.2852222129,0.0,9.2852222129,9.2852222129,0,9.2852222129,0.0,0.0,0.0,132.43,125.9152222129,-0.02,125.9152238013,9.2852222129,0,9.2852222129,116.63,-0.02,116.6300017148,131.24
2020-01-30 18:30:00,120.8173333242,4.35,120.8956183307,9.1773333242,0,9.1773333242,111.64,4.35,111.7247157079,131.56,9.1773333242,0.0,9.1773333242,9.1773333242,0,9.1773333242,0.0,0.0,0.0,132.63,125.7773333242,-0.37,125.7778775387,9.1773333242,0,9.1773333242,116.6,-0.37,116.6005870483,131.45
2020-01-30 19:00:00,118.9912222161,3.8200000000000003,119.0525235536,6.1312222161,0,6.1312222161,112.86,3.8200000000000003,112.9246297315,131.73,6.1312222161,0.0,6.1312222161,6.1312222161,0,6.1312222161,0.0,0.0,0.0,132.72,124.0212222161,-0.9400000000000001,124.0247844585,6.1312222161,0,6.1312222161,117.89,-0.9400000000000001,117.8937475017,131.56
2020-01-30 19:30:00,117.7367777745,2.25,117.7582750414,3.2767777745,0,3.2767777745,114.46,2.25,114.4821125766,132.12,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,132.95,122.8367777745,-2.6,122.8642908823,3.2767777745,0,3.2767777745,119.56,-2.6,119.588266983,131.98
2020-01-30 20:00:00,115.6977777747,-0.04,115.6977846892,3.0977777747,0,3.0977777747,112.6,-0.04,112.6000071048,132.12,3.0977777747,0.0,3.0977777747,3.0977777747,0,3.0977777747,0.0,0.0,0.0,132.74,120.6977777747,-4.99,120.80088435,3.0977777747,0,3.0977777747,117.6,-4.99,117.705820162,131.98
2020-01-30 20:30:00,110.7365555525,-1.67,110.7491473359,3.0565555525,0,3.0565555525,107.68,-1.67,107.6929491657,132.74,3.0565555525,0.0,3.0565555525,3.0565555525,0,3.0565555525,0.0,0.0,0.0,133.11,115.5165555525,-6.78,115.7153533751,3.0565555525,0,3.0565555525,112.46,-6.78,112.6641912943,132.62
2020-01-30 21:00:00,106.1731111081,-2.24,106.1967378142,2.9831111081,0,2.9831111081,103.19,-2.24,103.2143095699,132.63,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,132.85,110.7531111081,-7.39,110.999386125,2.9831111081,0,2.9831111081,107.77,-7.39,108.0230762384,132.51
2020-01-30 21:30:00,100.2985555525,-4.27,100.3894075385,3.0185555525,0,3.0185555525,97.28,-4.27,97.3736684119,133.36,3.0185555525,0.0,3.0185555525,3.0185555525,0,3.0185555525,0.0,0.0,0.0,133.28,104.5985555525,-9.62,105.0400029688,3.0185555525,0,3.0185555525,101.58,-9.62,102.0345078883,133.23
2020-01-30 22:00:00,93.6668888859,-6.46,93.8893906337,2.9668888859,0,2.9668888859,90.7,-6.46,90.9297619045,133.85,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,133.51,97.6668888859,-11.98,98.3988901597,2.9668888859,0,2.9668888859,94.7,-11.98,95.4547557747,133.75
2020-01-30 22:30:00,87.6897777749,-6.86,87.9576985045,2.8997777749,0,2.8997777749,84.79,-6.86,85.0670541397,133.85,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,133.37,91.4097777749,-12.44,92.252377058,2.8997777749,0,2.8997777749,88.51,-12.44,89.3799401432,133.75
2020-01-30 23:00:00,80.8634444415,-7.99,81.2572258138,2.9134444415000003,0,2.9134444415000003,77.95,-7.99,78.3584239249,134.12,2.9134444415000003,0.0,2.9134444415000003,2.9134444415000003,0,2.9134444415000003,0.0,0.0,0.0,133.45,84.2934444415,-13.68,85.39629486,2.9134444415000003,0,2.9134444415000003,81.38,-13.68,82.5217959087,134.01
2020-01-30 23:30:00,78.1693333304,-8.07,78.5847922522,2.9193333303999998,0,2.9193333303999998,75.25,-8.07,75.6814865076,134.12,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,133.45,81.4593333304,-13.79,82.618321737,2.9193333303999998,0,2.9193333303999998,78.54,-13.79,79.7414302606,134.01
2020-01-31 00:00:00,72.1761111064,-15.56,73.8343051328,4.7561111064,0,4.7561111064,67.42,-15.56,69.1922683542,133.18,4.7561111064,0.0,4.7561111064,4.7561111064,0,4.7561111064,0.0,0.0,0.0,133.71,75.2361111064,-20.97,78.1038623527,4.7561111064,0,4.7561111064,70.48,-20.97,73.5334706103,133.09
2020-01-31 00:30:00,84.5041111065,-18.82,86.574460402,4.5941111065,0,4.5941111065,79.91,-18.82,82.0962879794,130.59,4.5941111065,0.0,4.5941111065,4.5941111065,0,4.5941111065,0.0,0.0,0.0,133.01,88.3041111065,-23.47,91.3698907645,4.5941111065,0,4.5941111065,83.71,-23.47,86.9379376337,130.47
2020-01-31 01:00:00,85.4996666616,-18.44,87.4655737947,5.0796666616,0,5.0796666616,80.42,-18.44,82.5070300035,130.33,5.0796666616,0.0,5.0796666616,5.0796666616,0,5.0796666616,0.0,0.0,0.0,132.8,89.2996666616,-23.04,92.2240319324,5.0796666616,0,5.0796666616,84.22,-23.04,87.3146608537,130.19
2020-01-31 01:30:00,85.4011111061,-18.76,87.4373340064,5.0411111061,0,5.0411111061,80.36,-18.76,82.5207077042,130.4,5.0411111061,0.0,5.0411111061,5.0411111061,0,5.0411111061,0.0,0.0,0.0,132.8,89.2111111061,-23.39,92.226430294,5.0411111061,0,5.0411111061,84.17,-23.39,87.3594929015,130.19
2020-01-31 02:00:00,82.8383333282,-19.61,85.1277955112,5.0983333282,0,5.0983333282,77.74,-19.61,80.1751813219,130.82,5.0983333282,0.0,5.0983333282,5.0983333282,0,5.0983333282,0.0,0.0,0.0,133.13,86.5183333282,-24.31,89.8687826884,5.0983333282,0,5.0983333282,81.42,-24.31,84.9717158824,130.69
2020-01-31 02:30:00,82.6727777732,-19.85,85.0224128376,4.6127777732,0,4.6127777732,78.06,-19.85,80.5443114068,130.82,4.6127777732,0.0,4.6127777732,4.6127777732,0,4.6127777732,0.0,0.0,0.0,133.13,86.3927777732,-24.56,89.8159543253,4.6127777732,0,4.6127777732,81.78,-24.56,85.3883013064,130.69
2020-01-31 03:00:00,80.2119999971,-20.56,82.8050635138,2.9319999971,0,2.9319999971,77.28,-20.56,79.9681936772,130.92,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,133.13,83.8719999971,-25.31,87.6076964856,2.9319999971,0,2.9319999971,80.94,-25.31,84.8049509168,130.77
2020-01-31 03:30:00,76.9508888859,-21.12,79.7965769964,2.9408888859,0,2.9408888859,74.01,-21.12,76.9645015575,130.82,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,132.89,80.4508888859,-25.91,84.5202556938,2.9408888859,0,2.9408888859,77.51,-25.91,81.7259334606,130.63
2020-01-31 04:00:00,73.8485555526,-22.07,77.0758980305,2.9085555526,0,2.9085555526,70.94,-22.07,74.2937985299,130.66,2.9085555526,0.0,2.9085555526,2.9085555526,0,2.9085555526,0.0,0.0,0.0,132.66,77.2185555526,-26.91,81.773182778,2.9085555526,0,2.9085555526,74.31,-26.91,79.0324249913,130.53
2020-01-31 04:30:00,71.6861111081,-22.47,75.1252249634,3.0461111081,0,3.0461111081,68.64,-22.47,72.2243068503,130.4,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,132.29,74.9561111081,-27.33,79.7831278683,3.0461111081,0,3.0461111081,71.91,-27.33,76.9283887781,130.25
2020-01-31 05:00:00,70.8933333302,-22.13,74.2670964201,3.1033333302,0,3.1033333302,67.79,-22.13,71.3107355172,130.47,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,132.41,74.0933333302,-26.99,78.8560850156,3.1033333302,0,3.1033333302,70.99,-26.99,75.9476148408,130.25
2020-01-31 05:30:00,72.2934444414,-21.19,75.3349733471,3.0234444414,0,3.0234444414,69.27,-21.19,72.438587783,130.67,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,132.72,75.5834444414,-26.01,79.9335797624,3.0234444414,0,3.0234444414,72.56,-26.01,77.0809554949,130.57
2020-01-31 06:00:00,74.7286666635,-20.11,77.3872452108,3.1286666635,0,3.1286666635,71.6,-20.11,74.3705055785,130.78,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,132.97,78.1286666635,-24.87,81.9914962336,3.1286666635,0,3.1286666635,75.0,-24.87,79.0159281411,130.66
2020-01-31 06:30:00,82.6316666637,-16.86,84.3341682571,3.0116666637,0,3.0116666637,79.62,-16.86,81.3855269689,130.28,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,132.84,86.4016666637,-21.39,89.0100000127,3.0116666637,0,3.0116666637,83.39,-21.39,86.089628876,130.12
2020-01-31 07:00:00,89.8173333285,-7.4,90.1216586967,4.7973333285,0,4.7973333285,85.02,-7.4,85.3414342509,130.82,4.7973333285,0.0,4.7973333285,4.7973333285,0,4.7973333285,0.0,0.0,0.0,132.53,93.7473333285,-12.65,94.596960872,4.7973333285,0,4.7973333285,88.95,-12.65,89.845005426,130.68
2020-01-31 07:30:00,91.6322222156,0.9400000000000001,91.6370435368,6.6722222156,0,6.6722222156,84.96,0.9400000000000001,84.965199935,131.42,6.6722222156,0.0,6.6722222156,6.6722222156,0,6.6722222156,0.0,0.0,0.0,131.78,95.3822222156,-4.1,95.4703006949,6.6722222156,0,6.6722222156,88.71,-4.1,88.8046963848,131.28
2020-01-31 08:00:00,93.3841111027,0.74,93.387043033,8.3741111027,0,8.3741111027,85.01,0.74,85.0132207365,132.28,8.3741111027,0.0,8.3741111027,8.3741111027,0,8.3741111027,0.0,0.0,0.0,132.57,97.1541111027,-4.37,97.2523429238,8.3741111027,0,8.3741111027,88.78,-4.37,88.8874867459,132.13
2020-01-31 08:30:00,99.1227777724,2.0,99.1429527164,5.3627777724,0,5.3627777724,93.76,2.0,93.7813286321,132.28,5.3627777724,0.0,5.3627777724,5.3627777724,0,5.3627777724,0.0,0.0,0.0,132.75,103.2827777724,-2.98,103.3257595394,5.3627777724,0,5.3627777724,97.92,-2.98,97.9653346853,132.13
2020-01-31 09:00:00,100.349444441,3.2800000000000002,100.4030348128,3.449444441,0,3.449444441,96.9,3.2800000000000002,96.9554970076,132.0,3.449444441,0.0,3.449444441,3.449444441,0,3.449444441,0.0,0.0,0.0,132.75,104.649444441,-1.63,104.6621379574,3.449444441,0,3.449444441,101.2,-1.63,101.213126125,131.86
2020-01-31 09:30:00,103.6544444407,3.89,103.7274117691,3.7044444407,0,3.7044444407,99.95,3.89,100.0256697053,131.9,3.7044444407,0.0,3.7044444407,3.7044444407,0,3.7044444407,0.0,0.0,0.0,132.67,108.0744444407,-0.9400000000000001,108.0785322864,3.7044444407,0,3.7044444407,104.37,-0.9400000000000001,104.3742329313,131.73
2020-01-31 10:00:00,103.8613333293,4.11,103.942621965,3.9913333293,0,3.9913333293,99.87,4.11,99.9545346645,131.9,3.9913333293,0.0,3.9913333293,3.9913333293,0,3.9913333293,0.0,0.0,0.0,132.8,108.2813333293,-0.72,108.2837270673,3.9913333293,0,3.9913333293,104.29,-0.72,104.2924853477,131.73
2020-01-31 10:30:00,103.5011111071,3.66,103.5658032383,4.0511111071,0,4.0511111071,99.45,3.66,99.5173256272,131.9,4.0511111071,0.0,4.0511111071,4.0511111071,0,4.0511111071,0.0,0.0,0.0,132.8,107.8911111071,-1.19,107.8976735426,4.0511111071,0,4.0511111071,103.84,-1.19,103.8468184395,131.73
2020-01-31 11:00:00,102.4199999957,3.65,102.4850179251,4.3199999957,0,4.3199999957,98.1,3.65,98.1678791663,131.97,4.3199999957,0.0,4.3199999957,4.3199999957,0,4.3199999957,0.0,0.0,0.0,132.8,106.7399999957,-1.23,106.747086607,4.3199999957,0,4.3199999957,102.42,-1.23,102.4273854982,131.86
2020-01-31 11:30:00,102.7977777732,3.81,102.8683586683,4.5677777732,0,4.5677777732,98.23,3.81,98.3038605549,131.97,4.5677777732,0.0,4.5677777732,4.5677777732,0,4.5677777732,0.0,0.0,0.0,132.73,107.1477777732,-1.04,107.1528248892,4.5677777732,0,4.5677777732,102.58,-1.04,102.5852718474,131.78
2020-01-31 12:00:00,99.8005555474,3.3,99.855099457,8.1505555474,0,8.1505555474,91.65,3.3,91.7093915583,132.08,8.1505555474,0.0,8.1505555474,8.1505555474,0,8.1505555474,0.0,0.0,0.0,132.73,103.8405555474,-1.63,103.8533479306,8.1505555474,0,8.1505555474,95.69,-1.63,95.7038818439,131.96
2020-01-31 12:30:00,98.0732222135,2.81,98.1134701014,8.7432222135,0,8.7432222135,89.33,2.81,89.374185311,132.19,8.7432222135,0.0,8.7432222135,8.7432222135,0,8.7432222135,0.0,0.0,0.0,132.73,101.9932222135,-2.16,102.0160917576,8.7432222135,0,8.7432222135,93.25,-2.16,93.2750132672,131.96
2020-01-31 13:00:00,100.0799999933,1.98,100.0995844081,6.6699999933,0,6.6699999933,93.41,1.98,93.4309825486,132.49,6.6699999933,0.0,6.6699999933,6.6699999933,0,6.6699999933,0.0,0.0,0.0,132.96,104.1899999933,-3.02,104.2337589201,6.6699999933,0,6.6699999933,97.52,-3.02,97.566750484,132.33
2020-01-31 13:30:00,102.3848888799,1.48,102.3955852122,9.0248888799,0,9.0248888799,93.36,1.48,93.3717301971,132.65,9.0248888799,0.0,9.0248888799,9.0248888799,0,9.0248888799,0.0,0.0,0.0,133.1,106.5248888799,-3.56,106.5843588472,9.0248888799,0,9.0248888799,97.5,-3.56,97.5649711731,132.52
2020-01-31 14:00:00,101.9839999916,1.43,101.9940250911,8.4439999916,0,8.4439999916,93.54,1.43,93.5509299793,132.65,8.4439999916,0.0,8.4439999916,8.4439999916,0,8.4439999916,0.0,0.0,0.0,133.1,106.1039999916,-3.61,106.1653941462,8.4439999916,0,8.4439999916,97.66,-3.61,97.7266990131,132.52
2020-01-31 14:30:00,97.9921111025,0.21,97.9923361204,8.5721111025,0,8.5721111025,89.42,0.21,89.4202465888,132.88,8.5721111025,0.0,8.5721111025,8.5721111025,0,8.5721111025,0.0,0.0,0.0,133.1,101.9421111025,-4.94,102.0617343378,8.5721111025,0,8.5721111025,93.37,-4.94,93.5005909072,132.74
2020-01-31 15:00:00,97.7645555475,0.21,97.7647810891,8.0645555475,0,8.0645555475,89.7,0.21,89.7002458191,132.88,8.0645555475,0.0,8.0645555475,8.0645555475,0,8.0645555475,0.0,0.0,0.0,133.23,101.7245555475,-4.93,101.8439497532,8.0645555475,0,8.0645555475,93.66,-4.93,93.7896609441,132.84
2020-01-31 15:30:00,96.2923333289,-0.34,96.2929335825,4.3923333289,0,4.3923333289,91.9,-0.34,91.9006289424,133.05,4.3923333289,0.0,4.3923333289,4.3923333289,0,4.3923333289,0.0,0.0,0.0,133.23,100.3523333289,-5.54,100.5051362099,4.3923333289,0,4.3923333289,95.96,-5.54,96.1197856843,132.84
2020-01-31 16:00:00,99.5614444407,-0.24,99.5617337088,3.7914444407,0,3.7914444407,95.77,-0.24,95.77030072,132.88,3.7914444407,0.0,3.7914444407,3.7914444407,0,3.7914444407,0.0,0.0,0.0,133.23,103.8014444407,-5.39,103.9412909674,3.7914444407,0,3.7914444407,100.01,-5.39,100.1551406569,132.75
2020-01-31 16:30:00,102.8812222163,0.13,102.8813043498,5.9212222163,0,5.9212222163,96.96,0.13,96.9600871493,132.57,5.9212222163,0.0,5.9212222163,5.9212222163,0,5.9212222163,0.0,0.0,0.0,132.9,107.1712222163,-4.98,107.2868643933,5.9212222163,0,5.9212222163,101.25,-4.98,101.3723971306,132.4
2020-01-31 17:00:00,107.6356666574,0.6900000000000001,107.6378782621,9.3156666574,0,9.3156666574,98.32,0.6900000000000001,98.3224211459,132.1,9.3156666574,0.0,9.3156666574,9.3156666574,0,9.3156666574,0.0,0.0,0.0,132.57,111.9956666574,-4.3,112.078184095,9.3156666574,0,9.3156666574,102.68,-4.3,102.7699975674,131.95
2020-01-31 17:30:00,114.2227777683,2.58,114.2519118488,9.4727777683,0,9.4727777683,104.75,2.58,104.7817679752,131.59,9.4727777683,0.0,9.4727777683,9.4727777683,0,9.4727777683,0.0,0.0,0.0,132.33,118.8827777683,-2.25,118.9040678442,9.4727777683,0,9.4727777683,109.41,-2.25,109.4331330082,131.43
2020-01-31 18:00:00,116.5649999906,3.14,116.6072846044,9.4049999906,0,9.4049999906,107.16,3.14,107.2059942354,131.44,9.4049999906,0.0,9.4049999906,9.4049999906,0,9.4049999906,0.0,0.0,0.0,132.25,121.3349999906,-1.6400000000000001,121.3460828487,9.4049999906,0,9.4049999906,111.93,-1.6400000000000001,111.9420140073,131.26
2020-01-31 18:30:00,119.7171111016,2.05,119.7346616086,9.4871111016,0,9.4871111016,110.23,2.05,110.249060767,131.3,9.4871111016,0.0,9.4871111016,9.4871111016,0,9.4871111016,0.0,0.0,0.0,132.08,124.6271111016,-2.76,124.6576689239,9.4871111016,0,9.4871111016,115.14,-2.76,115.1730749785,131.15
2020-01-31 19:00:00,119.7252222127,1.1400000000000001,119.7306495175,9.5452222127,0,9.5452222127,110.18,1.1400000000000001,110.1858974642,131.41,9.5452222127,0.0,9.5452222127,9.5452222127,0,9.5452222127,0.0,0.0,0.0,132.08,124.6452222127,-3.7,124.7001259841,9.5452222127,0,9.5452222127,115.1,-3.7,115.1594546705,131.29
2020-01-31 19:30:00,117.3416666591,0.06,117.3416819989,7.5616666591,0,7.5616666591,109.78,0.06,109.7800163964,131.92,7.5616666591,0.0,7.5616666591,7.5616666591,0,7.5616666591,0.0,0.0,0.0,132.49,122.2216666591,-4.9,122.3198503961,7.5616666591,0,7.5616666591,114.66,-4.9,114.7646530949,131.78
2020-01-31 20:00:00,112.7257777713,-0.11,112.7258314414,6.4457777713,0,6.4457777713,106.28,-0.11,106.2800569251,131.74,6.4457777713,0.0,6.4457777713,6.4457777713,0,6.4457777713,0.0,0.0,0.0,132.23,117.4457777713,-5.08,117.5555915995,6.4457777713,0,6.4457777713,111.0,-5.08,111.1161842397,131.58
2020-01-31 20:30:00,106.3153333303,-2.75,106.3508937486,3.0753333303,0,3.0753333303,103.24,-2.75,103.2766193289,131.9,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,132.11,110.9053333303,-7.87,111.1842158811,3.0753333303,0,3.0753333303,107.83,-7.87,108.1168155284,131.73
2020-01-31 21:00:00,101.2332222192,-4.74,101.3441309641,3.0532222192,0,3.0532222192,98.18,-4.74,98.2943538562,132.29,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,132.22,105.5932222192,-10.02,106.0675679868,3.0532222192,0,3.0532222192,102.54,-10.02,103.0284038506,132.11
2020-01-31 21:30:00,95.2354444397,-6.76,95.4750620719,4.6954444397,0,4.6954444397,90.54,-6.76,90.7920106617,132.63,4.6954444397,0.0,4.6954444397,4.6954444397,0,4.6954444397,0.0,0.0,0.0,132.22,99.2454444397,-12.2,99.9924909283,4.6954444397,0,4.6954444397,94.55,-12.2,95.3338476093,132.52
2020-01-31 22:00:00,89.0201111078,-8.52,89.4269007718,3.3101111078,0,3.3101111078,85.71,-8.52,86.1324242083,132.89,3.3101111078,0.0,3.3101111078,3.3101111078,0,3.3101111078,0.0,0.0,0.0,132.22,92.8101111078,-14.08,93.8720572047,3.3101111078,0,3.3101111078,89.5,-14.08,90.6007527563,132.76
2020-01-31 22:30:00,81.84555555,-10.35,82.4973785238,5.51555555,0,5.51555555,76.33,-10.35,77.0285103062,133.43,5.51555555,0.0,5.51555555,5.51555555,0,5.51555555,0.0,0.0,0.0,132.48,85.22555555,-16.1,86.7329540533,5.51555555,0,5.51555555,79.71,-16.1,81.3197030245,133.3
2020-01-31 23:00:00,78.2784444414,-11.2,79.0756274978,3.0484444414,0,3.0484444414,75.23,-11.2,76.059140805,133.89,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,132.85,81.5984444414,-17.03,83.356625623,3.0484444414,0,3.0484444414,78.55,-17.03,80.374892846,133.73
2020-01-31 23:30:00,76.6242222191,-11.79,77.5259668155,3.1042222191,0,3.1042222191,73.52,-11.79,74.4593479692,134.12,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,132.99,79.8642222191,-17.67,81.7956165737,3.1042222191,0,3.1042222191,76.76,-17.67,78.7675472514,133.97
2020-02-01 00:00:00,74.5611111079,-12.06,75.5301455688,3.1711111079,0,3.1711111079,71.39,-12.06,72.4014896256,134.22,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,132.99,77.7111111079,-17.98,79.7640093628,3.1711111079,0,3.1711111079,74.54,-17.98,76.6778455618,134.1
2020-02-01 00:30:00,85.8525555524,-6.88,86.1277870079,3.1625555524,0,3.1625555524,82.69,-6.88,82.975722353,133.23,3.1625555524,0.0,3.1625555524,3.1625555524,0,3.1625555524,0.0,0.0,0.0,132.74,89.5025555524,-12.42,90.3601895218,3.1625555524,0,3.1625555524,86.34,-12.42,87.228733798,133.13
2020-02-01 01:00:00,85.0106666606,-6.98,85.2967399498,6.1106666606,0,6.1106666606,78.9,-6.98,79.2081460457,133.33,6.1106666606,0.0,6.1106666606,6.1106666606,0,6.1106666606,0.0,0.0,0.0,132.74,88.4806666606,-12.56,89.3676785684,6.1106666606,0,6.1106666606,82.37,-12.56,83.322088908,133.13
2020-02-01 01:30:00,82.6512222158,-7.73,83.0119113969,6.4212222158,0,6.4212222158,76.23,-7.73,76.62092273,133.79,6.4212222158,0.0,6.4212222158,6.4212222158,0,6.4212222158,0.0,0.0,0.0,133.1,86.0112222158,-13.38,87.0457049317,6.4212222158,0,6.4212222158,79.59,-13.38,80.7068305659,133.65
2020-02-01 02:00:00,81.2942222188,-8.09,81.6957689612,3.4442222188000002,0,3.4442222188000002,77.85,-8.09,78.2692187261,134.1,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,133.37,84.7242222188,-13.77,85.8359291356,3.4442222188000002,0,3.4442222188000002,81.28,-13.77,82.438166525,133.96
2020-02-01 02:30:00,80.6198888856,-10.24,81.2676078394,3.2498888856,0,3.2498888856,77.37,-10.24,78.0446955276,134.0,3.2498888856,0.0,3.2498888856,3.2498888856,0,3.2498888856,0.0,0.0,0.0,133.78,84.0598888856,-15.79,85.5300474656,3.2498888856,0,3.2498888856,80.81,-15.79,82.3382061986,133.89
2020-02-01 03:00:00,76.0018888857,-20.92,78.8285069895,3.1818888857,0,3.1818888857,72.82,-20.92,75.7654195527,132.03,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,134.16,79.4418888857,-25.76,83.514018642,3.1818888857,0,3.1818888857,76.26,-25.76,80.4932618298,131.92
2020-02-01 03:30:00,72.9872222191,-21.61,76.1191612359,3.1372222191,0,3.1372222191,69.85,-21.61,73.1164454825,132.53,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,134.6,76.2872222191,-26.52,80.7654051801,3.1372222191,0,3.1372222191,73.15,-26.52,77.8089512845,132.4
2020-02-01 04:00:00,68.9869999969,-22.53,72.5727708481,3.1269999969,0,3.1269999969,65.86,-22.53,69.6070434654,132.12,3.1269999969,0.0,3.1269999969,3.1269999969,0,3.1269999969,0.0,0.0,0.0,134.08,72.1169999969,-27.51,77.1858911236,3.1269999969,0,3.1269999969,68.99,-27.51,74.2726073327,132.03
2020-02-01 04:30:00,66.7414444413,-22.35,70.3842518331,3.1814444413,0,3.1814444413,63.56,-22.35,67.3750406308,131.11,3.1814444413,0.0,3.1814444413,3.1814444413,0,3.1814444413,0.0,0.0,0.0,132.97,69.7414444413,-27.28,74.8870314057,3.1814444413,0,3.1814444413,66.56,-27.28,71.9335248685,131.01
2020-02-01 05:00:00,65.6315555524,-22.51,69.384444829,3.1315555524,0,3.1315555524,62.5,-22.51,66.4300391389,131.2,3.1315555524,0.0,3.1315555524,3.1315555524,0,3.1315555524,0.0,0.0,0.0,133.04,68.5815555524,-27.46,73.8747681011,3.1315555524,0,3.1315555524,65.45,-27.46,70.9771378685,131.01
2020-02-01 05:30:00,66.3314444412,-21.99,69.8814755257,3.2614444412,0,3.2614444412,63.07,-21.99,66.7935999928,130.74,3.2614444412,0.0,3.2614444412,3.2614444412,0,3.2614444412,0.0,0.0,0.0,132.62,69.3214444412,-26.9,74.3577343617,3.2614444412,0,3.2614444412,66.06,-26.9,71.3269486239,130.59
2020-02-01 06:00:00,67.7059999967,-20.99,70.8849951368,3.3159999967,0,3.3159999967,64.39,-20.99,67.7248270577,130.35,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,132.41,70.7359999967,-25.82,75.3010896039,3.3159999967,0,3.3159999967,67.42,-25.82,72.1950746242,130.28
2020-02-01 06:30:00,72.4638888856,-20.03,75.1812216742,3.2938888856,0,3.2938888856,69.17,-20.03,72.0117337661,130.0,3.2938888856,0.0,3.2938888856,3.2938888856,0,3.2938888856,0.0,0.0,0.0,132.15,75.7338888856,-24.76,79.6786014293,3.2938888856,0,3.2938888856,72.44,-24.76,76.5546288607,129.87
2020-02-01 07:00:00,76.2145555523,-20.42,78.9026924638,3.2545555523,0,3.2545555523,72.96,-20.42,75.7636984314,130.61,3.2545555523,0.0,3.2545555523,3.2545555523,0,3.2545555523,0.0,0.0,0.0,132.73,79.6745555523,-25.17,83.5557520609,3.2545555523,0,3.2545555523,76.42,-25.17,80.4583451234,130.49
2020-02-01 07:30:00,78.9443333301,-19.54,81.3266215021,3.2043333301,0,3.2043333301,75.74,-19.54,78.2199411915,130.84,3.2043333301,0.0,3.2043333301,3.2043333301,0,3.2043333301,0.0,0.0,0.0,133.07,82.5343333301,-24.24,86.0203102659,3.2043333301,0,3.2043333301,79.33,-24.24,82.9507474348,130.68
2020-02-01 08:00:00,82.9263333297,-18.94,85.0617443949,3.6363333297000002,0,3.6363333297000002,79.29,-18.94,81.5207194522,131.1,3.6363333297000002,0.0,3.6363333297000002,3.6363333297000002,0,3.6363333297000002,0.0,0.0,0.0,133.48,86.6863333297,-23.61,89.8440453572,3.6363333297000002,0,3.6363333297000002,83.05,-23.61,86.3408049534,130.96
2020-02-01 08:30:00,87.7046666609,-17.62,89.4571011943,5.8046666609,0,5.8046666609,81.9,-17.62,83.7739482178,130.4,5.8046666609,0.0,5.8046666609,5.8046666609,0,5.8046666609,0.0,0.0,0.0,132.93,91.5946666609,-22.17,94.2395451003,5.8046666609,0,5.8046666609,85.79,-22.17,88.6083122512,130.29
2020-02-01 09:00:00,89.0762222135,-17.02,90.6876715096,8.7462222135,0,8.7462222135,80.33,-17.02,82.1132711564,130.58,8.7462222135,0.0,8.7462222135,8.7462222135,0,8.7462222135,0.0,0.0,0.0,133.15,92.8662222135,-21.56,95.3360835581,8.7462222135,0,8.7462222135,84.12,-21.56,86.8389774237,130.44
2020-02-01 09:30:00,92.9483333249,-15.92,94.3018508189,8.4783333249,0,8.4783333249,84.47,-15.92,85.9571247774,130.69,8.4783333249,0.0,8.4783333249,8.4783333249,0,8.4783333249,0.0,0.0,0.0,133.41,96.9583333249,-20.39,99.0791123352,8.4783333249,0,8.4783333249,88.48,-20.39,90.7990225718,130.55
2020-02-01 10:00:00,92.2495555452,-15.16,93.4869300934,10.3395555452,0,10.3395555452,81.91,-15.16,83.3011026338,130.69,10.3395555452,0.0,10.3395555452,10.3395555452,0,10.3395555452,0.0,0.0,0.0,133.41,96.1095555452,-19.59,98.0857521106,10.3395555452,0,10.3395555452,85.77,-19.59,87.9787531169,130.55
2020-02-01 10:30:00,89.2471110982,-15.26,90.5423350669,12.9271110982,0,12.9271110982,76.32,-15.26,77.8306494898,130.82,12.9271110982,0.0,12.9271110982,12.9271110982,0,12.9271110982,0.0,0.0,0.0,133.51,92.8171110982,-19.74,94.8930119272,12.9271110982,0,12.9271110982,79.89,-19.74,82.2926466946,130.7
2020-02-01 11:00:00,85.1379999838,-15.0,86.4492859499,16.1579999838,0,16.1579999838,68.98,-15.0,70.5920703762,130.89,16.1579999838,0.0,16.1579999838,16.1579999838,0,16.1579999838,0.0,0.0,0.0,133.51,88.3479999838,-19.53,90.4808819649,16.1579999838,0,16.1579999838,72.19,-19.53,74.785138898,130.78
2020-02-01 11:30:00,84.3943333158,-15.39,85.7861037454,17.5443333158,0,17.5443333158,66.85,-15.39,68.5986486747,131.05,17.5443333158,0.0,17.5443333158,17.5443333158,0,17.5443333158,0.0,0.0,0.0,133.65,87.5043333158,-19.95,89.7497122505,17.5443333158,0,17.5443333158,69.96,-19.95,72.7489113321,130.93
2020-02-01 12:00:00,81.7445555374,-15.75,83.248032169,18.1545555374,0,18.1545555374,63.59,-15.75,65.5114539604,131.15,18.1545555374,0.0,18.1545555374,18.1545555374,0,18.1545555374,0.0,0.0,0.0,133.65,84.6945555374,-20.35,87.1050528826,18.1545555374,0,18.1545555374,66.54,-20.35,69.5822829462,131.01
2020-02-01 12:30:00,80.3238888681,-15.73,81.849618343,20.8038888681,0,20.8038888681,59.52,-15.73,61.563489992,131.15,20.8038888681,0.0,20.8038888681,20.8038888681,0,20.8038888681,0.0,0.0,0.0,133.65,83.0738888681,-20.36,85.5324535581,20.8038888681,0,20.8038888681,62.27,-20.36,65.5139870562,131.01
2020-02-01 13:00:00,80.1771110909,-16.42,81.8412215383,20.2571110909,0,20.2571110909,59.92,-16.42,62.1290817573,131.52,20.2571110909,0.0,20.2571110909,20.2571110909,0,20.2571110909,0.0,0.0,0.0,133.95,82.9471110909,-21.1,85.588744811,20.2571110909,0,20.2571110909,62.69,-21.1,66.1456430916,131.36
2020-02-01 13:30:00,77.1279999805,-16.48,78.8689975909,19.4579999805,0,19.4579999805,57.67,-16.48,59.9784903111,131.65,19.4579999805,0.0,19.4579999805,19.4579999805,0,19.4579999805,0.0,0.0,0.0,134.09,79.7879999805,-21.19,82.5538675102,19.4579999805,0,19.4579999805,60.33,-21.19,63.9431388032,131.52
2020-02-01 14:00:00,75.571555537,-16.09,77.2654392745,18.591555537,0,18.591555537,56.98,-16.09,59.2081793336,131.65,18.591555537,0.0,18.591555537,18.591555537,0,18.591555537,0.0,0.0,0.0,134.09,78.181555537,-20.79,80.8985767871,18.591555537,0,18.591555537,59.59,-20.79,63.1125359972,131.52
2020-02-01 14:30:00,76.340777762,-17.19,78.2522232867,15.740777762,0,15.740777762,60.6,-17.19,62.9909207743,131.72,15.740777762,0.0,15.740777762,15.740777762,0,15.740777762,0.0,0.0,0.0,134.09,79.140777762,-21.92,82.1203330776,15.740777762,0,15.740777762,63.4,-21.92,67.0823851693,131.52
2020-02-01 15:00:00,77.8566666543,-17.62,79.8255907747,12.3166666544,0,12.3166666544,65.54,-17.62,67.8671938421,131.72,12.3166666544,0.0,12.3166666544,12.3166666544,0,12.3166666544,0.0,0.0,0.0,134.09,80.9066666543,-22.35,83.9369478187,12.3166666544,0,12.3166666544,68.59,-22.35,72.1395217617,131.62
2020-02-01 15:30:00,82.571777769,-17.64,84.4349932429,8.761777769,0,8.761777769,73.81,-17.64,75.8886401249,131.61,8.761777769,0.0,8.761777769,8.761777769,0,8.761777769,0.0,0.0,0.0,134.09,86.041777769,-22.31,88.887139799,8.761777769,0,8.761777769,77.28,-22.31,80.4359030533,131.45
2020-02-01 16:00:00,87.4198888813,-16.94,89.0460587114,7.5498888813,0,7.5498888813,79.87,-16.94,81.6466808878,131.25,7.5498888813,0.0,7.5498888813,7.5498888813,0,7.5498888813,0.0,0.0,0.0,133.86,91.1798888813,-21.53,93.6873152375,7.5498888813,0,7.5498888813,83.63,-21.53,86.3569209734,131.12
2020-02-01 16:30:00,92.7035555503,-15.88,94.0538335831,5.2335555503,0,5.2335555503,87.47,-15.88,88.8998048367,130.74,5.2335555503,0.0,5.2335555503,5.2335555503,0,5.2335555503,0.0,0.0,0.0,133.51,96.8635555503,-20.35,98.9781334126,5.2335555503,0,5.2335555503,91.63,-20.35,93.8625558996,130.61
2020-02-01 17:00:00,99.1376666608,-13.22,100.0152255956,5.8676666608,0,5.8676666608,93.27,-13.22,94.202236173,130.18,5.8676666608,0.0,5.8676666608,5.8676666608,0,5.8676666608,0.0,0.0,0.0,133.27,103.5476666608,-17.5,105.0160429215,5.8676666608,0,5.8676666608,97.68,-17.5,99.2352376931,130.06
2020-02-01 17:30:00,104.0578888786,-0.84,104.0612792439,10.2678888786,0,10.2678888786,93.79,-0.84,93.7937615196,131.78,10.2678888786,0.0,10.2678888786,10.2678888786,0,10.2678888786,0.0,0.0,0.0,132.65,108.2978888786,-6.31,108.4815598872,10.2678888786,0,10.2678888786,98.03,-6.31,98.2328712804,131.64
2020-02-01 18:00:00,107.9708888801,1.13,107.9768018861,8.8208888801,0,8.8208888801,99.15,1.13,99.1564390244,131.6,8.8208888801,0.0,8.8208888801,8.8208888801,0,8.8208888801,0.0,0.0,0.0,132.13,112.3908888801,-3.84,112.4564693704,8.8208888801,0,8.8208888801,103.57,-3.84,103.6411621895,131.43
2020-02-01 18:30:00,110.2533333257,0.52,110.2545595856,7.6733333257,0,7.6733333257,102.58,0.52,102.5813179872,131.6,7.6733333257,0.0,7.6733333257,7.6733333257,0,7.6733333257,0.0,0.0,0.0,132.13,114.8433333257,-4.44,114.9291295075,7.6733333257,0,7.6733333257,107.17,-4.44,107.261934068,131.43
2020-02-01 19:00:00,107.1057777696,-0.46,107.1067655735,8.1957777696,0,8.1957777696,98.91,-0.46,98.9110696535,131.92,8.1957777696,0.0,8.1957777696,8.1957777696,0,8.1957777696,0.0,0.0,0.0,132.26,111.5057777696,-5.52,111.6423256476,8.1957777696,0,8.1957777696,103.31,-5.52,103.457365615,131.78
2020-02-01 19:30:00,103.3975555476,-3.06,103.442825238,7.9775555476,0,7.9775555476,95.42,-3.06,95.4690525773,132.41,7.9775555476,0.0,7.9775555476,7.9775555476,0,7.9775555476,0.0,0.0,0.0,132.47,107.6375555476,-8.3,107.9570903844,7.9775555476,0,7.9775555476,99.66,-8.3,100.0050278736,132.29
2020-02-01 20:00:00,97.7349999928,-4.53,97.83992602000001,7.2049999928,0,7.2049999928,90.53,-4.53,90.6432667108,132.94,7.2049999928,0.0,7.2049999928,7.2049999928,0,7.2049999928,0.0,0.0,0.0,132.73,101.7549999928,-9.9,102.2354636295,7.2049999928,0,7.2049999928,94.55,-9.9,95.0668843499,132.8
2020-02-01 20:30:00,91.2459999928,-5.75,91.4269928122,7.2159999928,0,7.2159999928,84.03,-5.75,84.2265005803,132.94,7.2159999928,0.0,7.2159999928,7.2159999928,0,7.2159999928,0.0,0.0,0.0,132.6,94.9959999928,-11.24,95.6586515409,7.2159999928,0,7.2159999928,87.78,-11.24,88.4967005035,132.8
2020-02-01 21:00:00,88.7299999929,-7.76,89.0686841641,7.1399999929,0,7.1399999929,81.59,-7.76,81.9581948313,132.41,7.1399999929,0.0,7.1399999929,7.1399999929,0,7.1399999929,0.0,0.0,0.0,131.77,92.3699999929,-13.3,93.3225958634,7.1399999929,0,7.1399999929,85.23,-13.3,86.2614798157,132.28
2020-02-01 21:30:00,82.1132222152,-8.39,82.540737594,7.0632222152,0,7.0632222152,75.05,-8.39,75.5175118764,132.58,7.0632222152,0.0,7.0632222152,7.0632222152,0,7.0632222152,0.0,0.0,0.0,131.85,85.4432222152,-14.02,86.585822295,7.0632222152,0,7.0632222152,78.38,-14.02,79.6240215011,132.49
2020-02-01 22:00:00,75.4032222192,-9.01,75.9396208908,2.9732222192,0,2.9732222192,72.43,-9.01,72.9882524794,132.85,2.9732222192,0.0,2.9732222192,2.9732222192,0,2.9732222192,0.0,0.0,0.0,132.0,78.6232222192,-14.71,79.9874688444,2.9732222192,0,2.9732222192,75.65,-14.71,77.0668969143,132.74
2020-02-01 22:30:00,71.4641111072,-10.41,72.2183306117,3.9541111072,0,3.9541111072,67.51,-10.41,68.3078926626,133.53,3.9541111072,0.0,3.9541111072,3.9541111072,0,3.9541111072,0.0,0.0,0.0,132.49,74.4641111072,-16.23,76.2123135916,3.9541111072,0,3.9541111072,70.51,-16.23,72.3538043229,133.39
2020-02-01 23:00:00,65.9063333296,-11.43,66.8901313569,3.7663333296,0,3.7663333296,62.14,-11.43,63.1824698789,133.81,3.7663333296,0.0,3.7663333296,3.7663333296,0,3.7663333296,0.0,0.0,0.0,132.69,68.6463333296,-17.34,70.8025047551,3.7663333296,0,3.7663333296,64.88,-17.34,67.1572036345,133.7
2020-02-01 23:30:00,64.1607777737,-10.08,64.947762121,4.0307777737,0,4.0307777737,60.13,-10.08,60.9690355836,133.51,4.0307777737,0.0,4.0307777737,4.0307777737,0,4.0307777737,0.0,0.0,0.0,132.46,66.8107777737,-15.92,68.6813397273,4.0307777737,0,4.0307777737,62.78,-15.92,64.7670811447,133.37
2020-02-02 00:00:00,66.4136666637,-9.23,67.0519799835,2.9936666637,0,2.9936666637,63.42,-9.23,64.0881369678,132.87,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,131.94,69.2136666637,-14.97,70.8140703041,2.9936666637,0,2.9936666637,66.22,-14.97,67.8910104506,132.76
2020-02-02 00:30:00,77.8921111079,-7.21,78.225092348,3.1821111079,0,3.1821111079,74.71,-7.21,75.0570995976,132.41,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,131.76,81.2021111079,-12.75,82.1969911152,3.1821111079,0,3.1821111079,78.02,-12.75,79.0549359623,132.23
2020-02-02 01:00:00,78.4399999966,-6.2,78.6846465294,3.4199999966,0,3.4199999966,75.02,-6.2,75.2757623674,132.13,3.4199999966,0.0,3.4199999966,3.4199999966,0,3.4199999966,0.0,0.0,0.0,131.62,81.7499999966,-11.67,82.5787587667,3.4199999966,0,3.4199999966,78.33,-11.67,79.1945566311,132.0
2020-02-02 01:30:00,76.9368888854,-6.82,77.2385737269,3.5068888854,0,3.5068888854,73.43,-6.82,73.7460324357,132.41,3.5068888854,0.0,3.5068888854,3.5068888854,0,3.5068888854,0.0,0.0,0.0,131.83,80.2068888854,-12.36,81.1536482524,3.5068888854,0,3.5068888854,76.7,-12.36,77.6895076571,132.29
