Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-02 02:00:00,75.6288888854,-7.8100000000000005,76.0310787378,3.4988888854,0,3.4988888854,72.13,-7.8100000000000005,72.5515885422,132.85,3.4988888854,0.0,3.4988888854,3.4988888854,0,3.4988888854,0.0,0.0,0.0,132.17,78.8088888854,-13.43,79.9450177769,3.4988888854,0,3.4988888854,75.31,-13.43,76.4981110878,132.74
2020-02-02 02:30:00,80.1307777743,-8.38,80.5677723827,3.5207777743,0,3.5207777743,76.61,-8.38,77.0669611442,132.77,3.5207777743,0.0,3.5207777743,3.5207777743,0,3.5207777743,0.0,0.0,0.0,132.04,83.5207777743,-13.97,84.6810558509,3.5207777743,0,3.5207777743,80.0,-13.97,81.2105959835,132.65
2020-02-02 03:00:00,78.3324444409,-8.67,78.8107908353,3.5324444409,0,3.5324444409,74.8,-8.67,75.3007895045,132.77,3.5324444409,0.0,3.5324444409,3.5324444409,0,3.5324444409,0.0,0.0,0.0,132.04,81.6324444409,-14.31,82.877210893,3.5324444409,0,3.5324444409,78.1,-14.31,79.4001643575,132.65
2020-02-02 03:30:00,74.6371111077,-9.17,75.1983194925,3.4571111077,0,3.4571111077,71.18,-9.17,71.7682471571,133.38,3.4571111077,0.0,3.4571111077,3.4571111077,0,3.4571111077,0.0,0.0,0.0,132.49,77.7671111077,-14.88,79.1778881382,3.4571111077,0,3.4571111077,74.31,-14.88,75.7851601569,133.23
2020-02-02 04:00:00,70.3976666631,-10.2,71.1327735409,3.5176666631,0,3.5176666631,66.88,-10.2,67.6533399028,134.33,3.5176666631,0.0,3.5176666631,3.5176666631,0,3.5176666631,0.0,0.0,0.0,133.33,73.3276666631,-16.06,75.0657731477,3.5176666631,0,3.5176666631,69.81,-16.06,71.6335096167,134.19
2020-02-02 04:30:00,68.1337777743,-10.63,68.9580203732,3.5237777743,0,3.5237777743,64.61,-10.63,65.4786148296,134.72,3.5237777743,0.0,3.5237777743,3.5237777743,0,3.5237777743,0.0,0.0,0.0,133.62,70.9537777743,-16.56,72.8606353283,3.5237777743,0,3.5237777743,67.43,-16.56,69.4336985908,134.56
2020-02-02 05:00:00,66.2125555521,-10.85,67.0956407879,3.4825555521,0,3.4825555521,62.73,-10.85,63.6614121741,134.72,3.4825555521,0.0,3.4825555521,3.4825555521,0,3.4825555521,0.0,0.0,0.0,133.62,68.9425555521,-16.8,70.9599603019,3.4825555521,0,3.4825555521,65.46,-16.8,67.5814441988,134.56
2020-02-02 05:30:00,65.7421111075,-10.72,66.6103863739,3.5821111075000003,0,3.5821111075000003,62.16,-10.72,63.0776029982,134.57,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,133.51,68.4521111075,-16.66,70.4503166428,3.5821111075000003,0,3.5821111075000003,64.87,-16.66,66.975163307,134.46
2020-02-02 06:00:00,66.193555552,-10.61,67.0384881737,3.553555552,0,3.553555552,62.64,-10.61,63.5322099411,134.57,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,133.51,68.933555552,-16.53,70.8877703207,3.553555552,0,3.553555552,65.38,-16.53,67.4372693694,134.46
2020-02-02 06:30:00,69.3668888853,-9.83,70.0599327264,3.6168888853,0,3.6168888853,65.75,-9.83,66.4807596226,133.88,3.6168888853,0.0,3.6168888853,3.6168888853,0,3.6168888853,0.0,0.0,0.0,132.93,72.2468888853,-15.65,73.922496262,3.6168888853,0,3.6168888853,68.63,-15.65,70.3917566196,133.75
2020-02-02 07:00:00,72.230444441,-8.87,72.7730307472,3.490444441,0,3.490444441,68.74,-8.87,69.3099163179,133.69,3.490444441,0.0,3.490444441,3.490444441,0,3.490444441,0.0,0.0,0.0,132.82,75.250444441,-14.6,76.653697814,3.490444441,0,3.490444441,71.76,-14.6,73.2301686465,133.53
2020-02-02 07:30:00,72.9858888854,-7.93,73.4154266922,3.4858888854,0,3.4858888854,69.5,-7.93,69.9509463839,134.0,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,133.29,76.0358888854,-13.66,77.2531682107,3.4858888854,0,3.4858888854,72.55,-13.66,73.8247797152,133.88
2020-02-02 08:00:00,74.0507777743,-7.73,74.4531435802,3.4707777743,0,3.4707777743,70.58,-7.73,71.0020372947,133.81,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,133.13,77.1407777743,-13.43,78.3011142681,3.4707777743,0,3.4707777743,73.67,-13.43,74.8841358366,133.7
2020-02-02 08:30:00,73.4507777743,-5.76,73.6762808213,3.4607777743,0,3.4607777743,69.99,-5.76,70.2266167489,133.42,3.4607777743,0.0,3.4607777743,3.4607777743,0,3.4607777743,0.0,0.0,0.0,132.92,76.5207777743,-11.34,77.3564802146,3.4607777743,0,3.4607777743,73.06,-11.34,73.9348307633,133.3
2020-02-02 09:00:00,74.9916666626,-3.66,75.0809274639,4.0416666626,0,4.0416666626,70.95,-3.66,71.0443389722,132.78,4.0416666626,0.0,4.0416666626,4.0416666626,0,4.0416666626,0.0,0.0,0.0,132.5,78.1216666626,-9.1,78.6498874897,4.0416666626,0,4.0416666626,74.08,-9.1,74.6368300506,132.66
2020-02-02 09:30:00,78.2431111053,-2.95,78.2987032807,5.8031111053,0,5.8031111053,72.44,-2.95,72.500042069,132.38,5.8031111053,0.0,5.8031111053,5.8031111053,0,5.8031111053,0.0,0.0,0.0,132.2,81.4231111053,-8.33,81.8481027396,5.8031111053,0,5.8031111053,75.62,-8.33,76.0774164914,132.28
2020-02-02 10:00:00,77.5952222142,-2.71,77.6425309381,8.0252222142,0,8.0252222142,69.57,-2.71,69.6227620825,132.38,8.0252222142,0.0,8.0252222142,8.0252222142,0,8.0252222142,0.0,0.0,0.0,132.2,80.6352222142,-8.09,81.0400343135,8.0252222142,0,8.0252222142,72.61,-8.09,73.059292359,132.28
2020-02-02 10:30:00,79.2699999892,-2.21,79.3008007418,10.7899999892,0,10.7899999892,68.48,-2.21,68.5156514966,132.22,10.7899999892,0.0,10.7899999892,10.7899999892,0,10.7899999892,0.0,0.0,0.0,132.06,82.2599999892,-7.55,82.6057509997,10.7899999892,0,10.7899999892,71.47,-7.55,71.8676798011,132.13
2020-02-02 11:00:00,79.3815555444,-1.54,79.3964921181,11.1315555444,0,11.1315555444,68.25,-1.54,68.267372148,132.22,11.1315555444,0.0,11.1315555444,11.1315555444,0,11.1315555444,0.0,0.0,0.0,132.06,82.3515555444,-6.86,82.636785396,11.1315555444,0,11.1315555444,71.22,-6.86,71.5496191464,132.13
2020-02-02 11:30:00,80.0397777669,-0.8200000000000001,80.0439780681,10.9197777669,0,10.9197777669,69.12,-0.8200000000000001,69.1248638335,132.22,10.9197777669,0.0,10.9197777669,10.9197777669,0,10.9197777669,0.0,0.0,0.0,132.19,83.0597777669,-6.09,83.2827400046,10.9197777669,0,10.9197777669,72.14,-6.09,72.3966000583,132.0
2020-02-02 12:00:00,81.7079999901,-0.4,81.7089790806,9.8679999901,0,9.8679999901,71.84,-0.4,71.8411135771,132.03,9.8679999901,0.0,9.8679999901,9.8679999901,0,9.8679999901,0.0,0.0,0.0,132.08,84.8279999901,-5.64,85.015287933,9.8679999901,0,9.8679999901,74.96,-5.64,75.1718777203,131.88
2020-02-02 12:30:00,84.2307777694,-0.4,84.2317275357,8.3607777694,0,8.3607777694,75.87,-0.4,75.8710544279,131.86,8.3607777694,0.0,8.3607777694,8.3607777694,0,8.3607777694,0.0,0.0,0.0,131.96,87.5707777694,-5.61,87.7502889975,8.3607777694,0,8.3607777694,79.21,-5.61,79.4084139119,131.73
2020-02-02 13:00:00,84.9574444367,-0.46,84.9586897569,7.7574444367,0,7.7574444367,77.2,-0.46,77.2013704542,131.77,7.7574444367,0.0,7.7574444367,7.7574444367,0,7.7574444367,0.0,0.0,0.0,131.96,88.3574444367,-5.64,88.5372666586,7.7574444367,0,7.7574444367,80.6,-5.64,80.7970890565,131.73
2020-02-02 13:30:00,87.7777777706,-4.39,87.8874869953,7.1377777706,0,7.1377777706,80.64,-4.39,80.7594062633,132.42,7.1377777706,0.0,7.1377777706,7.1377777706,0,7.1377777706,0.0,0.0,0.0,132.12,91.3277777706,-9.78,91.8499395347,7.1377777706,0,7.1377777706,84.19,-9.78,84.7561472697,132.3
2020-02-02 14:00:00,87.2553333271,-5.09,87.4036686531,6.2653333271000005,0,6.2653333271000005,80.99,-5.09,81.1497886627,132.5,6.2653333271000005,0.0,6.2653333271000005,6.2653333271000005,0,6.2653333271000005,0.0,0.0,0.0,132.12,90.8353333271,-10.5,91.4401869018,6.2653333271000005,0,6.2653333271000005,84.57,-10.5,85.2193340739,132.37
2020-02-02 14:30:00,86.682666661,-6.47,86.9237919068,5.682666661,0,5.682666661,81.0,-6.47,81.257989761,132.6,5.682666661,0.0,5.682666661,5.682666661,0,5.682666661,0.0,0.0,0.0,132.12,90.262666661,-11.96,91.0515820442,5.682666661,0,5.682666661,84.58,-11.96,85.421414177,132.47
2020-02-02 15:00:00,87.7593333285,-7.86,88.1106133577,4.8093333285,0,4.8093333285,82.95,-7.86,83.3215584348,133.12,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,132.47,91.4393333285,-13.43,92.420325576,4.8093333285,0,4.8093333285,86.63,-13.43,87.6648264699,132.95
2020-02-02 15:30:00,90.2814444401,-7.68,90.6075140934,4.3614444401,0,4.3614444401,85.92,-7.68,86.2625573467,133.12,4.3614444401,0.0,4.3614444401,4.3614444401,0,4.3614444401,0.0,0.0,0.0,132.47,94.1014444401,-13.22,95.0255241801,4.3614444401,0,4.3614444401,89.74,-13.22,90.7085222016,132.95
2020-02-02 16:00:00,92.3105555512,-7.19,92.5901440013,4.3205555512,0,4.3205555512,87.99,-7.19,88.2832724813,132.77,4.3205555512,0.0,4.3205555512,4.3205555512,0,4.3205555512,0.0,0.0,0.0,132.24,96.2305555512,-12.68,97.0623625392,4.3205555512,0,4.3205555512,91.91,-12.68,92.7805502247,132.63
2020-02-02 16:30:00,96.6503333294,-6.32,96.856746449,3.9003333294,0,3.9003333294,92.75,-6.32,92.9650735492,132.33,3.9003333294,0.0,3.9003333294,3.9003333294,0,3.9003333294,0.0,0.0,0.0,131.93,100.8103333294,-11.71,101.4881638714,3.9003333294,0,3.9003333294,96.91,-11.71,97.6149179173,132.18
2020-02-02 17:00:00,102.0653333283,-5.17,102.1961895935,4.9953333283,0,4.9953333283,97.07,-5.17,97.2075809801,131.85,4.9953333283,0.0,4.9953333283,4.9953333283,0,4.9953333283,0.0,0.0,0.0,131.67,106.4053333283,-10.45,106.9172458526,4.9953333283,0,4.9953333283,101.41,-10.45,101.946998975,131.73
2020-02-02 17:30:00,109.8284444349,-3.7,109.890751235,9.5584444349,0,9.5584444349,100.27,-3.7,100.33824246020001,131.4,9.5584444349,0.0,9.5584444349,9.5584444349,0,9.5584444349,0.0,0.0,0.0,131.43,114.3184444349,-8.86,114.6612678197,9.5584444349,0,9.5584444349,104.76,-8.86,105.1339964046,131.26
2020-02-02 18:00:00,113.1546666589,-2.81,113.1895520209,7.7746666589,0,7.7746666589,105.38,-2.81,105.4174582315,131.4,7.7746666589,0.0,7.7746666589,7.7746666589,0,7.7746666589,0.0,0.0,0.0,131.65,117.8846666589,-7.89,118.1484097789,7.7746666589,0,7.7746666589,110.11,-7.89,110.3923194792,131.37
2020-02-02 18:30:00,111.8165555479,-2.79,111.8513575894,7.6665555479,0,7.6665555479,104.15,-2.79,104.1873629573,131.89,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,132.04,116.4765555479,-7.92,116.7455112298,7.6665555479,0,7.6665555479,108.81,-7.92,109.0978574492,131.78
2020-02-02 19:00:00,107.978999994,-1.32,107.9870679281,5.958999994,0,5.958999994,102.02,-1.32,102.0285391447,131.82,5.958999994,0.0,5.958999994,5.958999994,0,5.958999994,0.0,0.0,0.0,132.11,112.498999994,-6.4,112.6808990009,5.958999994,0,5.958999994,106.54,-6.4,106.7320551662,131.78
2020-02-02 19:30:00,103.3532222168,-2.85,103.3925096058,5.4332222168,0,5.4332222168,97.92,-2.85,97.9614664039,132.3,5.4332222168,0.0,5.4332222168,5.4332222168,0,5.4332222168,0.0,0.0,0.0,132.41,107.7132222168,-8.05,108.0136136805,5.4332222168,0,5.4332222168,102.28,-8.05,102.5963006156,132.19
2020-02-02 20:00:00,97.5837777713,-4.3,97.6784709346,6.4637777713,0,6.4637777713,91.12,-4.3,91.2214031903,132.68,6.4637777713,0.0,6.4637777713,6.4637777713,0,6.4637777713,0.0,0.0,0.0,132.55,101.6437777713,-9.63,102.0989444589,6.4637777713,0,6.4637777713,95.18,-9.63,95.6659254907,132.56
2020-02-02 20:30:00,95.5031111035,-6.95,95.7556616104,7.5731111035000005,0,7.5731111035000005,87.93,-6.95,88.2042368597,132.2,7.5731111035000005,0.0,7.5731111035000005,7.5731111035000005,0,7.5731111035000005,0.0,0.0,0.0,131.78,99.4231111035,-12.39,100.1921509975,7.5731111035000005,0,7.5731111035000005,91.85,-12.39,92.6819000668,132.1
2020-02-02 21:00:00,94.3183333257,-8.35,94.6872245941,7.6383333257,0,7.6383333257,86.68,-8.35,87.0812545844,131.78,7.6383333257,0.0,7.6383333257,7.6383333257,0,7.6383333257,0.0,0.0,0.0,131.18,98.1583333257,-13.84,99.1292287939,7.6383333257,0,7.6383333257,90.52,-13.84,91.5719170925,131.67
2020-02-02 21:30:00,90.4233333292,-9.08,90.8780810227,4.0833333293,0,4.0833333293,86.34,-9.08,86.8161390526,132.27,4.0833333293,0.0,4.0833333293,4.0833333293,0,4.0833333293,0.0,0.0,0.0,131.54,94.2533333292,-14.63,95.3820095389,4.0833333293,0,4.0833333293,90.17,-14.63,91.3491423058,132.13
2020-02-02 22:00:00,84.3691111076,-10.35,85.0015847446,3.5091111076,0,3.5091111076,80.86,-10.35,81.5197037531,132.69,3.5091111076,0.0,3.5091111076,3.5091111076,0,3.5091111076,0.0,0.0,0.0,131.78,87.9691111076,-16.03,89.4177018775,3.5091111076,0,3.5091111076,84.46,-16.03,85.9677410428,132.55
2020-02-02 22:30:00,78.1454444409,-11.9,79.0463186168,3.5354444409,0,3.5354444409,74.61,-11.9,75.553041633,133.09,3.5354444409,0.0,3.5354444409,3.5354444409,0,3.5354444409,0.0,0.0,0.0,131.96,81.4254444409,-17.7,83.3270244423,3.5354444409,0,3.5354444409,77.89,-17.7,79.8757917019,132.96
2020-02-02 23:00:00,72.4517777742,-13.05,73.6176786013,3.5417777742,0,3.5417777742,68.91,-13.05,70.1348030581,133.86,3.5417777742,0.0,3.5417777742,3.5417777742,0,3.5417777742,0.0,0.0,0.0,132.59,75.4817777742,-19.01,77.8388005815,3.5417777742,0,3.5417777742,71.94,-19.01,74.4092984781,133.74
2020-02-02 23:30:00,70.4164444409,-13.19,71.6411316752,3.5564444409,0,3.5564444409,66.86,-13.19,68.14862948,133.98,3.5564444409,0.0,3.5564444409,3.5564444409,0,3.5564444409,0.0,0.0,0.0,132.66,73.3464444409,-19.16,75.8076942805,3.5564444409,0,3.5564444409,69.79,-19.16,72.3722992588,133.85
2020-02-03 00:00:00,69.1879999964,-10.46,69.9742162764,3.6079999964000002,0,3.6079999964000002,65.58,-10.46,66.4089451806,134.19,3.6079999964000002,0.0,3.6079999964000002,3.6079999964000002,0,3.6079999964000002,0.0,0.0,0.0,133.18,72.0579999964,-16.33,73.8852100456,3.6079999964000002,0,3.6079999964000002,68.45,-16.33,70.3709556564,134.08
2020-02-03 00:30:00,80.3952222186,-8.28,80.8204810403,3.6252222186000003,0,3.6252222186000003,76.77,-8.28,77.2152271252,133.05,3.6252222186000003,0.0,3.6252222186000003,3.6252222186000003,0,3.6252222186000003,0.0,0.0,0.0,132.36,83.7752222186,-13.93,84.9254541217,3.6252222186000003,0,3.6252222186000003,80.15,-13.93,81.3515052104,132.94
2020-02-03 01:00:00,82.6199999963,-7.76,82.9836248871,3.6599999963,0,3.6599999963,78.96,-7.76,79.3404008056,132.6,3.6599999963,0.0,3.6599999963,3.6599999963,0,3.6599999963,0.0,0.0,0.0,131.96,86.1099999963,-13.33,87.135647122,3.6599999963,0,3.6599999963,82.45,-13.33,83.5206046434,132.5
2020-02-03 01:30:00,81.2487777743,-8.24,81.6655465286,3.4987777743,0,3.4987777743,77.75,-8.24,78.1854212753,133.0,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,132.29,84.6787777743,-13.86,85.8055651187,3.4987777743,0,3.4987777743,81.18,-13.86,82.3546719986,132.85
2020-02-03 02:00:00,78.38833332990001,-8.63,78.8619534519,3.3883333299,0,3.3883333299,75.0,-8.63,75.4948799588,133.48,3.3883333299,0.0,3.3883333299,3.3883333299,0,3.3883333299,0.0,0.0,0.0,132.72,81.6783333299,-14.32,82.9241372313,3.3883333299,0,3.3883333299,78.29,-14.32,79.588859145,133.36
2020-02-03 02:30:00,77.8785555521,-8.91,78.386590147,3.4685555520999998,0,3.4685555520999998,74.41,-8.91,74.9415518921,133.48,3.4685555520999998,0.0,3.4685555520999998,3.4685555520999998,0,3.4685555520999998,0.0,0.0,0.0,132.72,81.1485555521,-14.63,82.456806682,3.4685555520999998,0,3.4685555520999998,77.68,-14.63,79.0456785663,133.36
2020-02-03 03:00:00,75.5736666631,-9.45,76.1622058039,3.5336666631,0,3.5336666631,72.04,-9.45,72.657168263,133.91,3.5336666631,0.0,3.5336666631,3.5336666631,0,3.5336666631,0.0,0.0,0.0,133.01,78.7436666631,-15.23,80.2029796177,3.5336666631,0,3.5336666631,75.21,-15.23,76.7365427942,133.76
2020-02-03 03:30:00,72.6561111076,-10.1,73.3547577276,3.5561111076,0,3.5561111076,69.1,-10.1,69.8342322933,134.27,3.5561111076,0.0,3.5561111076,3.5561111076,0,3.5561111076,0.0,0.0,0.0,133.29,75.6661111076,-15.95,77.3289264774,3.5561111076,0,3.5561111076,72.11,-15.95,73.8529254668,134.11
2020-02-03 04:00:00,70.2096666632,-10.45,70.983095121,3.5096666632,0,3.5096666632,66.7,-10.45,67.5136467686,134.52,3.5096666632,0.0,3.5096666632,3.5096666632,0,3.5096666632,0.0,0.0,0.0,133.5,73.1096666632,-16.35,74.9155915654,3.5096666632,0,3.5096666632,69.6,-16.35,71.4946326657,134.41
2020-02-03 04:30:00,68.6661111076,-10.42,69.4522225321,3.4961111076,0,3.4961111076,65.17,-10.42,65.9977673865,134.13,3.4961111076,0.0,3.4961111076,3.4961111076,0,3.4961111076,0.0,0.0,0.0,133.1,71.5161111076,-16.31,73.3523704318,3.4961111076,0,3.4961111076,68.02,-16.31,69.948098616,134.0
2020-02-03 05:00:00,67.422555551,-10.33,68.2093094602,4.522555551,0,4.522555551,62.9,-10.33,63.7425987861,134.01,4.522555551,0.0,4.522555551,4.522555551,0,4.522555551,0.0,0.0,0.0,132.93,70.162555551,-16.22,72.0130030026,4.522555551,0,4.522555551,65.64,-16.22,67.6143328001,133.85
2020-02-03 05:30:00,67.3164444402,-9.54,67.9890821535,4.2264444402,0,4.2264444402,63.09,-9.54,63.8072072732,133.61,4.2264444402,0.0,4.2264444402,4.2264444402,0,4.2264444402,0.0,0.0,0.0,132.65,70.0664444402,-15.36,71.73030208,4.2264444402,0,4.2264444402,65.84,-15.36,67.607952195,133.48
2020-02-03 06:00:00,65.9151111064,-7.35,66.3236335869,4.7351111064,0,4.7351111064,61.18,-7.35,61.6199229146,133.39,4.7351111064,0.0,4.7351111064,4.7351111064,0,4.7351111064,0.0,0.0,0.0,132.65,68.5851111064,-13.06,69.8174839526,4.7351111064,0,4.7351111064,63.85,-13.06,65.1719732707,133.27
2020-02-03 06:30:00,75.4895555511,-3.95,75.5928270228,4.4595555511,0,4.4595555511,71.03,-3.95,71.1397455717,133.1,4.4595555511,0.0,4.4595555511,4.4595555511,0,4.4595555511,0.0,0.0,0.0,132.8,78.6195555511,-9.41,79.1806959748,4.4595555511,0,4.4595555511,74.16,-9.41,74.7546232684,132.98
2020-02-03 07:00:00,83.7103333283,-2.14,83.7376827118,4.9903333283,0,4.9903333283,78.72,-2.14,78.7490825343,132.19,4.9903333283,0.0,4.9903333283,4.9903333283,0,4.9903333283,0.0,0.0,0.0,132.12,87.1903333283,-7.43,87.5063376328,4.9903333283,0,4.9903333283,82.2,-7.43,82.5351131337,132.06
2020-02-03 07:30:00,90.7547777732,-0.24,90.7550951113,4.5947777732,0,4.5947777732,86.16,-0.24,86.1603342612,131.7,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,131.92,94.5847777732,-5.36,94.7365282581,4.5947777732,0,4.5947777732,89.99,-5.36,90.1494853008,131.58
2020-02-03 08:00:00,95.966777775,1.46,95.9778830592,2.766777775,0,2.766777775,93.2,1.46,93.2114349208,131.79,2.766777775,0.0,2.766777775,2.766777775,0,2.766777775,0.0,0.0,0.0,132.24,100.086777775,-3.54,100.1493618821,2.766777775,0,2.766777775,97.32,-3.54,97.3843621943,131.65
2020-02-03 08:30:00,96.1089999962,2.59,96.1438920591,3.8189999962,0,3.8189999962,92.29,2.59,92.3263353545,131.79,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,132.41,100.1789999962,-2.35,100.2065593673,3.8189999962,0,3.8189999962,96.36,-2.35,96.3886513029,131.65
2020-02-03 09:00:00,97.6185555519,4.95,97.7439762238,3.6585555519,0,3.6585555519,93.96,4.95,94.0902975869,131.42,3.6585555519,0.0,3.6585555519,3.6585555519,0,3.6585555519,0.0,0.0,0.0,132.27,101.7685555519,0.12,101.7686263006,3.6585555519,0,3.6585555519,98.11,0.12,98.110073387,131.29
2020-02-03 09:30:00,98.2091111071,5.72,98.3755452562,3.9791111071,0,3.9791111071,94.23,5.72,94.4034496192,131.42,3.9791111071,0.0,3.9791111071,3.9791111071,0,3.9791111071,0.0,0.0,0.0,132.41,102.3591111071,0.96,102.3636128057,3.9791111071,0,3.9791111071,98.38,0.96,98.3846837673,131.29
2020-02-03 10:00:00,98.66644444,6.21,98.8616779062,4.47644444,0,4.47644444,94.19,6.21,94.3944924241,131.42,4.47644444,0.0,4.47644444,4.47644444,0,4.47644444,0.0,0.0,0.0,132.41,102.79644444,1.47,102.8069544802,4.47644444,0,4.47644444,98.32,1.47,98.3309885031,131.29
2020-02-03 10:30:00,96.6446666616,5.87,96.8227684697,5.0846666616,0,5.0846666616,91.56,5.87,91.7479727296,131.57,5.0846666616,0.0,5.0846666616,5.0846666616,0,5.0846666616,0.0,0.0,0.0,132.49,100.6746666616,1.08,100.680459412,5.0846666616,0,5.0846666616,95.59,1.08,95.5961008619,131.47
2020-02-03 11:00:00,97.8633333282,5.58,98.0222852728,5.1333333282,0,5.1333333282,92.73,5.58,92.8977357098,131.68,5.1333333282,0.0,5.1333333282,5.1333333282,0,5.1333333282,0.0,0.0,0.0,132.56,101.9233333282,0.78,101.9263178808,5.1333333282,0,5.1333333282,96.79,0.78,96.7931428356,131.47
2020-02-03 11:30:00,99.1616666608,4.96,99.285637103,5.8316666608,0,5.8316666608,93.33,4.96,93.4617060619,131.76,5.8316666608,0.0,5.8316666608,5.8316666608,0,5.8316666608,0.0,0.0,0.0,132.56,103.2516666608,0.12,103.2517363933,5.8316666608,0,5.8316666608,97.42,0.12,97.4200739068,131.63
2020-02-03 12:00:00,101.2339999947,5.45,101.3805960474,5.3039999947,0,5.3039999947,95.93,5.45,96.0846886866,131.5,5.3039999947,0.0,5.3039999947,5.3039999947,0,5.3039999947,0.0,0.0,0.0,132.44,105.4339999947,0.67,105.4361287931,5.3039999947,0,5.3039999947,100.13,0.67,100.1322415608,131.39
2020-02-03 12:30:00,99.3124444383,5.69,99.4753121146,6.1924444383,0,6.1924444383,93.12,5.69,93.2936787784,131.5,6.1924444383,0.0,6.1924444383,6.1924444383,0,6.1924444383,0.0,0.0,0.0,132.44,103.4024444383,0.89,103.4062745476,6.1924444383,0,6.1924444383,97.21,0.89,97.214074084,131.39
2020-02-03 13:00:00,99.7513333259,6.09,99.9370631963,7.4013333259,0,7.4013333259,92.35,6.09,92.5505840068,131.7,7.4013333259,0.0,7.4013333259,7.4013333259,0,7.4013333259,0.0,0.0,0.0,132.64,103.8013333259,1.32,103.80972594240001,7.4013333259,0,7.4013333259,96.4,1.32,96.4090369208,131.54
2020-02-03 13:30:00,98.2771111036,5.45,98.4281111617,7.5471111036,0,7.5471111036,90.73,5.45,90.8935388243,131.7,7.5471111036,0.0,7.5471111036,7.5471111036,0,7.5471111036,0.0,0.0,0.0,132.64,102.2571111036,0.59,102.2588131715,7.5471111036,0,7.5471111036,94.71,0.59,94.7118376973,131.61
2020-02-03 14:00:00,97.3351111016,5.42,97.4858977143,9.5251111016,0,9.5251111016,87.81,5.42,87.9771135012,131.93,9.5251111016,0.0,9.5251111016,9.5251111016,0,9.5251111016,0.0,0.0,0.0,132.81,101.1851111016,0.56,101.1866607248,9.5251111016,0,9.5251111016,91.66,0.56,91.6617106539,131.86
2020-02-03 14:30:00,95.9086666571,5.25,96.052250572,9.5186666571,0,9.5186666571,86.39,5.25,86.5493766586,131.84,9.5186666571,0.0,9.5186666571,9.5186666571,0,9.5186666571,0.0,0.0,0.0,132.63,99.6986666571,0.36,99.6993166136,9.5186666571,0,9.5186666571,90.18,0.36,90.18071856,131.73
2020-02-03 15:00:00,97.2271111024,5.58,97.387101473,8.7471111024,0,8.7471111024,88.48,5.58,88.6557770255,131.92,8.7471111024,0.0,8.7471111024,8.7471111024,0,8.7471111024,0.0,0.0,0.0,132.71,101.1171111024,0.73,101.1197461314,8.7471111024,0,8.7471111024,92.37,0.73,92.3728845495,131.73
2020-02-03 15:30:00,99.2878888818,5.45,99.4373540407,7.0578888818,0,7.0578888818,92.23,5.45,92.3908837494,131.76,7.0578888818,0.0,7.0578888818,7.0578888818,0,7.0578888818,0.0,0.0,0.0,132.71,103.3478888818,0.63,103.3498090774,7.0578888818,0,7.0578888818,96.29,0.63,96.2920609396,131.62
2020-02-03 16:00:00,103.4915555477,5.53,103.6391961069,7.8415555477000005,0,7.8415555477000005,95.65,5.53,95.8097249761,131.57,7.8415555477000005,0.0,7.8415555477000005,7.8415555477000005,0,7.8415555477000005,0.0,0.0,0.0,132.52,107.7215555477,0.75,107.7241664141,7.8415555477000005,0,7.8415555477000005,99.88,0.75,99.8828158394,131.47
2020-02-03 16:30:00,106.9233333222,5.11,107.0453703283,11.1333333222,0,11.1333333222,95.79,5.11,95.9262018429,131.57,11.1333333222,0.0,11.1333333222,11.1333333222,0,11.1333333222,0.0,0.0,0.0,132.52,111.1533333222,0.32,111.1537939462,11.1333333222,0,11.1333333222,100.02,0.32,100.0205118963,131.47
2020-02-03 17:00:00,110.3044444344,6.13,110.4746457879,10.0944444343,0,10.0944444343,100.21,6.13,100.3973157012,131.29,10.0944444343,0.0,10.0944444343,10.0944444343,0,10.0944444343,0.0,0.0,0.0,132.34,114.7344444344,1.43,114.743355536,10.0944444343,0,10.0944444343,104.64,1.43,104.6497706639,131.13
2020-02-03 17:30:00,114.8522222119,7.6,115.1034011096,10.3722222118,0,10.3722222118,104.48,7.6,104.7560518538,130.7,10.3722222118,0.0,10.3722222118,10.3722222118,0,10.3722222118,0.0,0.0,0.0,132.01,119.4622222119,3.03,119.500641989,10.3722222118,0,10.3722222118,109.09,3.03,109.1320713631,130.53
2020-02-03 18:00:00,116.415222211,8.1,116.6966750273,11.215222211,0,11.215222211,105.2,8.1,105.5113737945,130.7,11.215222211,0.0,11.215222211,11.215222211,0,11.215222211,0.0,0.0,0.0,132.01,121.095222211,3.5700000000000003,121.1478342453,11.215222211,0,11.215222211,109.88,3.5700000000000003,109.9379793338,130.53
2020-02-03 18:30:00,115.5385555444,7.34,115.7714706536,11.1485555444,0,11.1485555444,104.39,7.34,104.6477314613,130.82,11.1485555444,0.0,11.1485555444,11.1485555444,0,11.1485555444,0.0,0.0,0.0,132.01,120.1785555444,2.76,120.2102442088,11.1485555444,0,11.1485555444,109.03,2.76,109.0649279099,130.67
2020-02-03 19:00:00,112.5973333246,6.31,112.7740021983,8.7273333246,0,8.7273333246,103.87,6.31,104.0614866317,131.15,8.7273333246,0.0,8.7273333246,8.7273333246,0,8.7273333246,0.0,0.0,0.0,132.29,117.1973333246,1.6400000000000001,117.2088074267,8.7273333246,0,8.7273333246,108.47,1.6400000000000001,108.4823971896,130.98
2020-02-03 19:30:00,113.2109999969,5.73,113.3559148006,3.1309999969,0,3.1309999969,110.08,5.73,110.2290311125,131.15,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,132.29,118.1109999969,1.07,118.1158466094,3.1309999969,0,3.1309999969,114.98,1.07,114.9849785842,130.98
2020-02-03 20:00:00,109.5993333303,2.81,109.6353499855,3.0793333303,0,3.0793333303,106.52,2.81,106.5570574856,132.03,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,132.84,114.3193333303,-2.05,114.3377123834,3.0793333303,0,3.0793333303,111.24,-2.05,111.2588877349,131.87
2020-02-03 20:30:00,105.7705555523,0.37,105.7712027059,3.2105555523,0,3.2105555523,102.56,0.37,102.560667412,132.68,3.2105555523,0.0,3.2105555523,3.2105555523,0,3.2105555523,0.0,0.0,0.0,133.1,110.3205555523,-4.69,110.4202023064,3.2105555523,0,3.2105555523,107.11,-4.69,107.2126307857,132.52
2020-02-03 21:00:00,105.6424444413,-1.47,105.6526713696,3.1924444413,0,3.1924444413,102.45,-1.47,102.4605455773,132.68,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,132.97,110.1624444413,-6.61,110.3605738716,3.1924444413,0,3.1924444413,106.97,-6.61,107.1740313695,132.52
2020-02-03 21:30:00,99.7799999968,-1.33,99.7888636039,3.2299999968,0,3.2299999968,96.55,-1.33,96.5591601041,132.4,3.2299999968,0.0,3.2299999968,3.2299999968,0,3.2299999968,0.0,0.0,0.0,132.66,104.0499999968,-6.49,104.252206688,3.2299999968,0,3.2299999968,100.82,-6.49,101.0286716729,132.28
2020-02-03 22:00:00,93.8104444412,-2.22,93.8367086287,3.2104444412,0,3.2104444412,90.6,-2.22,90.6271945941,132.52,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,132.58,97.7804444412,-7.45,98.0638456064,3.2104444412,0,3.2104444412,94.57,-7.45,94.8629927843,132.38
2020-02-03 22:30:00,87.2723333301,-3.9699999999999998,87.3625838954,3.2123333301,0,3.2123333301,84.06,-3.9699999999999998,84.1536957002,133.01,3.2123333301,0.0,3.2123333301,3.2123333301,0,3.2123333301,0.0,0.0,0.0,132.82,90.9523333301,-9.37,91.4337128098,3.2123333301,0,3.2123333301,87.74,-9.37,88.2389058182,132.89
2020-02-03 23:00:00,80.128222219,-5.71,80.331414129,3.258222219,0,3.258222219,76.87,-5.71,77.0817812456,133.21,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,132.82,83.498222219,-11.24,84.2513543733,3.258222219,0,3.258222219,80.24,-11.24,81.0234237736,133.08
2020-02-03 23:30:00,77.4552222184,-5.97,77.6849557437,3.7952222184,0,3.7952222184,73.66,-5.97,73.9015324604,133.41,3.7952222184,0.0,3.7952222184,3.7952222184,0,3.7952222184,0.0,0.0,0.0,132.89,80.6652222184,-11.55,81.4879167457,3.7952222184,0,3.7952222184,76.87,-11.55,77.7328720684,133.29
2020-02-04 00:00:00,74.9736666624,-6.54,75.2583702508,4.2736666624,0,4.2736666624,70.7,-6.54,71.0018422296,133.73,4.2736666624,0.0,4.2736666624,4.2736666624,0,4.2736666624,0.0,0.0,0.0,133.14,78.0636666624,-12.17,79.0066133484,4.2736666624,0,4.2736666624,73.79,-12.17,74.7868504485,133.62
2020-02-04 00:30:00,86.3737777743,-4.52,86.4919642915,3.4637777743,0,3.4637777743,82.91,-4.52,83.0331168872,133.1,3.4637777743,0.0,3.4637777743,3.4637777743,0,3.4637777743,0.0,0.0,0.0,132.85,90.0337777743,-9.96,90.5830157387,3.4637777743,0,3.4637777743,86.57,-9.96,87.1410724056,132.97
2020-02-04 01:00:00,88.4709999966,-4.01,88.5618311712,3.4109999966,0,3.4109999966,85.06,-4.01,85.1544696419,132.71,3.4109999966,0.0,3.4109999966,3.4109999966,0,3.4109999966,0.0,0.0,0.0,132.5,92.2209999966,-9.38,92.6968027516,3.4109999966,0,3.4109999966,88.81,-9.38,89.3039780749,132.6
2020-02-04 01:30:00,87.2119999964,-4.59,87.3327031723,3.5519999964,0,3.5519999964,83.66,-4.59,83.7858203994,133.21,3.5519999964,0.0,3.5519999964,3.5519999964,0,3.5519999964,0.0,0.0,0.0,132.95,90.8819999964,-10.02,91.432698327,3.5519999964,0,3.5519999964,87.33,-10.02,87.9029538753,133.08
2020-02-04 02:00:00,84.4393333299,-5.03,84.5890176866,3.4793333299,0,3.4793333299,80.96,-5.03,81.1161050594,133.37,3.4793333299,0.0,3.4793333299,3.4793333299,0,3.4793333299,0.0,0.0,0.0,132.95,87.9993333299,-10.52,88.6259164494,3.4793333299,0,3.4793333299,84.52,-10.52,85.1721832525,133.22
2020-02-04 02:30:00,84.5473333298,-5.26,84.7107972644,3.5673333298000003,0,3.5673333298000003,80.98,-5.26,81.1506500282,133.37,3.5673333298000003,0.0,3.5673333298000003,3.5673333298000003,0,3.5673333298000003,0.0,0.0,0.0,132.95,88.0873333298,-10.76,88.7420751005,3.5673333298000003,0,3.5673333298000003,84.52,-10.76,85.202159597,133.22
2020-02-04 03:00:00,82.3433333298,-5.71,82.5410724661,3.5833333297000003,0,3.5833333297000003,78.76,-5.71,78.9667126073,133.7,3.5833333297000003,0.0,3.5833333297000003,3.5833333297000003,0,3.5833333297000003,0.0,0.0,0.0,133.21,85.8133333298,-11.26,86.548921294,3.5833333297000003,0,3.5833333297000003,82.23,-11.26,82.9973523674,133.53
2020-02-04 03:30:00,79.3271111075,-6.38,79.5832580173,3.6471111075,0,3.6471111075,75.68,-6.38,75.9484483054,133.96,3.6471111075,0.0,3.6471111075,3.6471111075,0,3.6471111075,0.0,0.0,0.0,133.34,82.6271111075,-11.99,83.492512179,3.6471111075,0,3.6471111075,78.98,-11.99,79.8849203542,133.78
2020-02-04 04:00:00,76.4811111075,-7.07,76.8071953416,3.6011111075,0,3.6011111075,72.88,-7.07,73.222123023,134.25,3.6011111075,0.0,3.6011111075,3.6011111075,0,3.6011111075,0.0,0.0,0.0,133.59,79.6711111075,-12.77,80.6880340887,3.6011111075,0,3.6011111075,76.07,-12.77,77.1344138501,134.14
2020-02-04 04:30:00,74.090666663,-7.24,74.4435657836,3.650666663,0,3.650666663,70.44,-7.24,70.8110951758,133.85,3.650666663,0.0,3.650666663,3.650666663,0,3.650666663,0.0,0.0,0.0,133.13,77.160666663,-12.92,78.2348699742,3.650666663,0,3.650666663,73.51,-12.92,74.6367637294,133.76
2020-02-04 05:00:00,73.0713333297,-7.15,73.4203122751,3.6713333297,0,3.6713333297,69.4,-7.15,69.7673455135,133.53,3.6713333297,0.0,3.6713333297,3.6713333297,0,3.6713333297,0.0,0.0,0.0,132.81,76.1013333297,-12.82,77.1736051675,3.6713333297,0,3.6713333297,72.43,-12.82,73.5558107834,133.4
2020-02-04 05:30:00,75.1046666631,-6.27,75.3659329841,3.5946666631,0,3.5946666631,71.51,-6.27,71.7843506622,133.66,3.5946666631,0.0,3.5946666631,3.5946666631,0,3.5946666631,0.0,0.0,0.0,133.02,78.2246666631,-11.9,79.1246388589,3.5946666631,0,3.5946666631,74.63,-11.9,75.5727920617,133.51
2020-02-04 06:00:00,77.8673333279,-5.19,78.0401031495,5.4773333279,0,5.4773333279,72.39,-5.19,72.5758100196,133.41,5.4773333279,0.0,5.4773333279,5.4773333279,0,5.4773333279,0.0,0.0,0.0,132.93,81.0373333279,-10.75,81.7472439468,5.4773333279,0,5.4773333279,75.56,-10.75,76.3208759122,133.3
2020-02-04 06:30:00,88.6267777733,-2.09,88.6514175774,4.4767777733,0,4.4767777733,84.15,-2.09,84.1759502471,132.62,4.4767777733,0.0,4.4767777733,4.4767777733,0,4.4767777733,0.0,0.0,0.0,132.62,92.3367777733,-7.36,92.6296395845,4.4767777733,0,4.4767777733,87.86,-7.36,88.1677333269,132.5
2020-02-04 07:00:00,96.1234444403,-1.69,96.1382997096,4.1834444403,0,4.1834444403,91.94,-1.69,91.9555311006,132.45,4.1834444403,0.0,4.1834444403,4.1834444403,0,4.1834444403,0.0,0.0,0.0,132.53,100.1934444403,-6.89,100.4300672548,4.1834444403,0,4.1834444403,96.01,-6.89,96.2569072846,132.3
2020-02-04 07:30:00,105.160777773,1.67,105.1740371091,4.800777773,0,4.800777773,100.36,1.67,100.3738935182,131.67,4.800777773,0.0,4.800777773,4.800777773,0,4.800777773,0.0,0.0,0.0,132.25,109.580777773,-3.27,109.6295569513,4.800777773,0,4.800777773,104.78,-3.27,104.8310130639,131.54
2020-02-04 08:00:00,108.1233333281,3.13,108.1686281229,5.1933333281,0,5.1933333281,102.93,3.13,102.9775791131,131.48,5.1933333281,0.0,5.1933333281,5.1933333281,0,5.1933333281,0.0,0.0,0.0,132.25,112.6733333281,-1.69,112.6860068654,5.1933333281,0,5.1933333281,107.48,-1.69,107.4932858368,131.32
2020-02-04 08:30:00,110.9809999959,4.49,111.0717896682,4.0809999959,0,4.0809999959,106.9,4.49,106.9942526494,131.48,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,132.44,115.7009999959,-0.23,115.7012286022,4.0809999959,0,4.0809999959,111.62,-0.23,111.6202369645,131.32
2020-02-04 09:00:00,110.2507777698,4.51,110.3429839131,7.9807777698,0,7.9807777698,102.27,4.51,102.3693948405,131.84,7.9807777698,0.0,7.9807777698,7.9807777698,0,7.9807777698,0.0,0.0,0.0,132.76,114.7307777698,-0.24,114.731028792,7.9807777698,0,7.9807777698,106.75,-0.24,106.7502697889,131.68
2020-02-04 09:30:00,107.8689999883,5.04,107.9866786158,11.6989999883,0,11.6989999883,96.17,5.04,96.3019755768,132.09,11.6989999883,0.0,11.6989999883,11.6989999883,0,11.6989999883,0.0,0.0,0.0,132.96,112.0689999883,0.18,112.069144542,11.6989999883,0,11.6989999883,100.37,0.18,100.3701614027,131.92
2020-02-04 10:00:00,103.9649999837,4.04,104.0434660208,16.2649999837,0,16.2649999837,87.7,4.04,87.7930042771,132.73,16.2649999837,0.0,16.2649999837,16.2649999837,0,16.2649999837,0.0,0.0,0.0,133.4,107.7849999837,-0.93,107.7890120629,16.2649999837,0,16.2649999837,91.52,-0.93,91.5247250747,132.56
2020-02-04 10:30:00,102.79188887,4.45,102.8881670429,18.92188887,0,18.92188887,83.87,4.45,83.9879717579,132.49,18.92188887,0.0,18.92188887,18.92188887,0,18.92188887,0.0,0.0,0.0,133.17,106.42188887,-0.5,106.4230634339,18.92188887,0,18.92188887,87.5,-0.5,87.5014285598,132.38
2020-02-04 11:00:00,99.0092222014,4.31,99.1029877497,20.8292222014,0,20.8292222014,78.18,4.31,78.2987132717,132.64,20.8292222014,0.0,20.8292222014,20.8292222014,0,20.8292222014,0.0,0.0,0.0,133.17,102.3692222014,-0.7000000000000001,102.3716154709,20.8292222014,0,20.8292222014,81.54,-0.7000000000000001,81.5430046049,132.47
2020-02-04 11:30:00,98.0066666451,4.54,98.1117643653,21.6066666451,0,21.6066666451,76.4,4.54,76.534773796,132.64,21.6066666451,0.0,21.6066666451,21.6066666451,0,21.6066666451,0.0,0.0,0.0,133.17,101.2966666451,-0.45,101.2976661794,21.6066666451,0,21.6066666451,79.69,-0.45,79.6912705382,132.47
2020-02-04 12:00:00,103.5863333125,5.65,103.740305326,20.7863333125,0,20.7863333125,82.8,5.65,82.9925448459,132.27,20.7863333125,0.0,20.7863333125,20.7863333125,0,20.7863333125,0.0,0.0,0.0,133.08,107.2063333125,0.74,107.2088872357,20.7863333125,0,20.7863333125,86.42,0.74,86.42316819,132.14
2020-02-04 12:30:00,103.816444422,5.3,103.9516432406,22.426444422,0,22.426444422,81.39,5.3,81.5623816474,132.27,22.426444422,0.0,22.426444422,22.426444422,0,22.426444422,0.0,0.0,0.0,133.08,107.356444422,0.37,107.3570820158,22.426444422,0,22.426444422,84.93,0.37,84.930805954,132.14
2020-02-04 13:00:00,102.4256666453,5.2,102.5575798649,21.3356666453,0,21.3356666453,81.09,5.2,81.2565572739,132.27,21.3356666453,0.0,21.3356666453,21.3356666453,0,21.3356666453,0.0,0.0,0.0,132.96,105.9456666453,0.28,105.9460366457,21.3356666453,0,21.3356666453,84.61,0.28,84.6104633009,132.14
2020-02-04 13:30:00,99.6002222035,4.43,99.698691882,18.7702222035,0,18.7702222035,80.83,4.43,80.9513051161,132.54,18.7702222035,0.0,18.7702222035,18.7702222035,0,18.7702222035,0.0,0.0,0.0,133.15,103.0802222035,-0.54,103.0816366261,18.7702222035,0,18.7702222035,84.31,-0.54,84.3117293145,132.38
2020-02-04 14:00:00,97.2113333178,3.38,97.2700762076,15.5113333178,0,15.5113333178,81.7,3.38,81.7698868777,132.88,15.5113333178,0.0,15.5113333178,15.5113333178,0,15.5113333178,0.0,0.0,0.0,133.37,100.7613333178,-1.67,100.7751715056,15.5113333178,0,15.5113333178,85.25,-1.67,85.2663556158,132.72
2020-02-04 14:30:00,99.8778888741,3.74,99.9478878513,14.8378888741,0,14.8378888741,85.04,3.74,85.1222015693,132.79,14.8378888741,0.0,14.8378888741,14.8378888741,0,14.8378888741,0.0,0.0,0.0,133.37,103.5878888741,-1.26,103.5955516486,14.8378888741,0,14.8378888741,88.75,-1.26,88.7589437747,132.63
2020-02-04 15:00:00,104.0344444328,4.5600000000000005,104.1343326115,11.6744444328,0,11.6744444328,92.36,4.5600000000000005,92.4724996959,132.58,11.6744444328,0.0,11.6744444328,11.6744444328,0,11.6744444328,0.0,0.0,0.0,133.37,108.0844444328,-0.34,108.0849791985,11.6744444328,0,11.6744444328,96.41,-0.34,96.410599521,132.44
2020-02-04 15:30:00,106.2119999893,4.29,106.2986031975,10.6719999893,0,10.6719999893,95.54,4.29,95.6362677022,132.49,10.6719999893,0.0,10.6719999893,10.6719999893,0,10.6719999893,0.0,0.0,0.0,133.27,110.4219999893,-0.6000000000000001,110.4236300872,10.6719999893,0,10.6719999893,99.75,-0.6000000000000001,99.751804495,132.32
2020-02-04 16:00:00,105.415333326,5.1,105.5386303693,7.305333326,0,7.305333326,98.11,5.1,98.2424658689,132.14,7.305333326,0.0,7.305333326,7.305333326,0,7.305333326,0.0,0.0,0.0,133.03,109.745333326,0.28,109.745690516,7.305333326,0,7.305333326,102.44,0.28,102.4403826623,131.97
2020-02-04 16:30:00,108.8421111043,6.73,109.0499795949,6.7921111043,0,6.7921111043,102.05,6.73,102.2716744754,131.45,6.7921111043,0.0,6.7921111043,6.7921111043,0,6.7921111043,0.0,0.0,0.0,132.6,113.3221111043,2.05,113.3406518648,6.7921111043,0,6.7921111043,106.53,2.05,106.5497226651,131.3
2020-02-04 17:00:00,107.9553333218,7.32,108.2032180326,11.5753333218,0,11.5753333218,96.38,7.32,96.6575749748,131.2,11.5753333218,0.0,11.5753333218,11.5753333218,0,11.5753333218,0.0,0.0,0.0,132.35,112.2153333218,2.66,112.2468557801,11.5753333218,0,11.5753333218,100.64,2.66,100.6751468834,131.04
2020-02-04 17:30:00,115.6934444339,8.69,116.0193483217,10.5034444339,0,10.5034444339,105.19,8.69,105.5483405838,130.93,10.5034444339,0.0,10.5034444339,10.5034444339,0,10.5034444339,0.0,0.0,0.0,132.35,120.3734444339,4.18,120.4459983764,10.5034444339,0,10.5034444339,109.87,4.18,109.9494852193,130.75
2020-02-04 18:00:00,122.0496666553,9.75,122.4384891718,11.3996666553,0,11.3996666553,110.65,9.75,111.0787333381,130.73,11.3996666553,0.0,11.3996666553,11.3996666553,0,11.3996666553,0.0,0.0,0.0,132.35,126.9596666553,5.33,127.0714989965,11.3996666553,0,11.3996666553,115.56,5.33,115.6828530941,130.57
2020-02-04 18:30:00,120.4606666553,8.43,120.7552777772,11.3706666553,0,11.3706666553,109.09,8.43,109.4152320292,130.86,11.3706666553,0.0,11.3706666553,11.3706666553,0,11.3706666553,0.0,0.0,0.0,132.35,125.3006666553,3.93,125.3622828616,11.3706666553,0,11.3706666553,113.93,3.93,113.9977622587,130.67
2020-02-04 19:00:00,119.1016666589,8.41,119.3982206774,7.7316666589,0,7.7316666589,111.37,8.41,111.6870851979,130.86,7.7316666589,0.0,7.7316666589,7.7316666589,0,7.7316666589,0.0,0.0,0.0,132.27,124.0516666589,3.91,124.1132712519,7.7316666589,0,7.7316666589,116.32,3.91,116.3856971453,130.67
2020-02-04 19:30:00,115.0539999914,7.04,115.2691828462,8.5939999914,0,8.5939999914,106.46,7.04,106.6925170759,131.18,8.5939999914,0.0,8.5939999914,8.5939999914,0,8.5939999914,0.0,0.0,0.0,132.44,119.7839999914,2.42,119.8084431663,8.5939999914,0,8.5939999914,111.19,2.42,111.2163319841,131.04
2020-02-04 20:00:00,109.0717777699,4.64,109.1704277993,7.9017777699,0,7.9017777699,101.17,4.64,101.2763471893,131.92,7.9017777699,0.0,7.9017777699,7.9017777699,0,7.9017777699,0.0,0.0,0.0,132.86,113.5617777699,-0.18,113.5619204234,7.9017777699,0,7.9017777699,105.66,-0.18,105.6601533219,131.8
2020-02-04 20:30:00,103.7939999929,3.48,103.8523222394,7.1339999929,0,7.1339999929,96.66,3.48,96.7226240339,132.37,7.1339999929,0.0,7.1339999929,7.1339999929,0,7.1339999929,0.0,0.0,0.0,133.12,108.0739999929,-1.45,108.0837266866,7.1339999929,0,7.1339999929,100.94,-1.45,100.9504140655,132.26
2020-02-04 21:00:00,99.1217777734,3.42,99.180760377,4.3617777734,0,4.3617777734,94.76,3.42,94.8216958296,131.96,4.3617777734,0.0,4.3617777734,4.3617777734,0,4.3617777734,0.0,0.0,0.0,132.69,103.3117777734,-1.5,103.3226665679,4.3617777734,0,4.3617777734,98.95,-1.5,98.9613687254,131.84
2020-02-04 21:30:00,91.7319999972,-0.56,91.7337093085,2.7719999972,0,2.7719999972,88.96,-0.56,88.9617625725,132.28,2.7719999972,0.0,2.7719999972,2.7719999972,0,2.7719999972,0.0,0.0,0.0,132.52,95.6619999972,-5.73,95.8334552412,2.7719999972,0,2.7719999972,92.89,-5.73,93.0665622015,132.14
2020-02-04 22:00:00,90.0884444417,-4.41,90.1963187826,2.7284444417,0,2.7284444417,87.36,-4.41,87.4712392733,132.71,2.7284444417,0.0,2.7284444417,2.7284444417,0,2.7284444417,0.0,0.0,0.0,132.52,93.9684444417,-9.79,94.4770482752,2.7284444417,0,2.7284444417,91.24,-9.79,91.7637275834,132.57
2020-02-04 22:30:00,89.804777775,-6.87,90.0671694416,2.754777775,0,2.754777775,87.05,-6.87,87.320669947,132.91,2.754777775,0.0,2.754777775,2.754777775,0,2.754777775,0.0,0.0,0.0,132.52,93.644777775,-12.36,94.4569425957,2.754777775,0,2.754777775,90.89,-12.36,91.7265594035,132.75
2020-02-04 23:00:00,82.8185555528,-8.44,83.2475029286,2.7685555528,0,2.7685555528,80.05,-8.44,80.4937022381,133.57,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,132.86,86.3385555528,-14.09,87.4807080158,2.7685555528,0,2.7685555528,83.57,-14.09,84.7494719748,133.44
2020-02-04 23:30:00,80.2054444417,-9.02,80.7110507805,2.7754444417,0,2.7754444417,77.43,-9.02,77.9536099228,133.84,2.7754444417,0.0,2.7754444417,2.7754444417,0,2.7754444417,0.0,0.0,0.0,133.07,83.6054444417,-14.72,84.891393794,2.7754444417,0,2.7754444417,80.83,-14.72,82.1594017748,133.7
2020-02-05 00:00:00,77.5887777749,-9.85,78.2115140923,2.8687777749,0,2.8687777749,74.72,-9.85,75.3664441247,134.01,2.8687777749,0.0,2.8687777749,2.8687777749,0,2.8687777749,0.0,0.0,0.0,133.07,80.8787777749,-15.64,82.3770981181,2.8687777749,0,2.8687777749,78.01,-15.64,79.5623635898,133.87
2020-02-05 00:30:00,88.4608888861,-7.61,88.7876171689,2.7408888861,0,2.7408888861,85.72,-7.61,86.0571350906,133.26,2.7408888861,0.0,2.7408888861,2.7408888861,0,2.7408888861,0.0,0.0,0.0,132.73,92.2808888861,-13.16,93.2145270525,2.7408888861,0,2.7408888861,89.54,-13.16,90.5019182117,133.16
2020-02-05 01:00:00,90.7156666639,-7.17,90.998577342,2.7656666639000003,0,2.7656666639000003,87.95,-7.17,88.2417780873,132.92,2.7656666639000003,0.0,2.7656666639000003,2.7656666639000003,0,2.7656666639000003,0.0,0.0,0.0,132.45,94.6056666639,-12.65,95.4476540567,2.7656666639000003,0,2.7656666639000003,91.84,-12.65,92.7071092204,132.76
2020-02-05 01:30:00,89.1864444417,-7.7,89.5182208947,2.7464444417,0,2.7464444417,86.44,-7.7,86.7822769925,133.08,2.7464444417,0.0,2.7464444417,2.7464444417,0,2.7464444417,0.0,0.0,0.0,132.45,92.9964444417,-13.24,93.9342125043,2.7464444417,0,2.7464444417,90.25,-13.24,91.2160079153,132.94
2020-02-05 02:00:00,86.8052222194,-8.18,87.1897872721,2.8052222194,0,2.8052222194,84.0,-8.18,84.3973482996,133.31,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,132.7,90.5152222194,-13.77,91.5566401384,2.8052222194,0,2.8052222194,87.71,-13.77,88.7843285721,133.2
2020-02-05 02:30:00,86.8132222193,-8.61,87.239140597,2.9232222193,0,2.9232222193,83.89,-8.61,84.3306836211,133.48,2.9232222193,0.0,2.9232222193,2.9232222193,0,2.9232222193,0.0,0.0,0.0,132.8,90.5432222193,-14.24,91.6561655856,2.9232222193,0,2.9232222193,87.62,-14.24,88.7696006525,133.36
2020-02-05 03:00:00,84.5792222193,-8.91,85.0472394098,2.9292222193,0,2.9292222193,81.65,-8.91,82.1347100805,133.64,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,132.89,88.1892222193,-14.57,89.3846956455,2.9292222193,0,2.9292222193,85.26,-14.57,86.4959681141,133.5
2020-02-05 03:30:00,81.7034444415,-9.68,82.2748760778,2.9134444415000003,0,2.9134444415000003,78.79,-9.68,79.382406741,134.07,2.9134444415000003,0.0,2.9134444415000003,2.9134444415000003,0,2.9134444415000003,0.0,0.0,0.0,133.16,85.1734444415,-15.43,86.5598090226,2.9134444415000003,0,2.9134444415000003,82.26,-15.43,83.6946384185,133.89
2020-02-05 04:00:00,78.8892222194,-9.84,79.5005344786,2.8392222194,0,2.8392222194,76.05,-9.84,76.6839494288,134.41,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,133.51,82.2392222194,-15.63,83.7113288107,2.8392222194,0,2.8392222194,79.4,-15.63,80.9237721563,134.3
2020-02-05 04:30:00,77.4856666638,-8.29,77.9278681752,2.8456666638,0,2.8456666638,74.64,-8.29,75.0989593803,134.32,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,133.59,80.7556666638,-14.0,81.9602202188,2.8456666638,0,2.8456666638,77.91,-14.0,79.1578682128,134.22
2020-02-05 05:00:00,76.2952222194,-8.19,76.7335456857,2.8552222194,0,2.8552222194,73.44,-8.19,73.8952616884,134.32,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,133.48,79.5252222194,-13.92,80.7343010686,2.8552222194,0,2.8552222194,76.67,-13.92,77.9233937916,134.07
2020-02-05 05:30:00,77.9816666638,-7.37,78.3291595491,2.8316666638,0,2.8316666638,75.15,-7.37,75.5105250942,134.04,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,133.36,81.2816666638,-13.03,82.3194402049,2.8316666638,0,2.8316666638,78.45,-13.03,79.524734517,133.86
2020-02-05 06:00:00,81.6459999973,-6.31,81.8894707246,2.7259999972999998,0,2.7259999972999998,78.92,-6.31,79.171854216,133.81,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,133.36,85.1159999973,-11.88,85.9410719943,2.7259999972999998,0,2.7259999972999998,82.39,-11.88,83.2420957209,133.69
2020-02-05 06:30:00,91.7148888863,-3.34,91.7756854697,2.5948888863,0,2.5948888863,89.12,-3.34,89.1825655608,132.73,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,132.66,95.6548888863,-8.64,96.0442989867,2.5948888863,0,2.5948888863,93.06,-8.64,93.4602225548,132.59
2020-02-05 07:00:00,100.3169999975,-4.36,100.4117029459,2.4769999975,0,2.4769999975,97.84,-4.36,97.9370981804,132.93,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,132.84,104.6769999975,-9.66,105.1217861743,2.4769999975,0,2.4769999975,102.2,-9.66,102.6555190918,132.79
2020-02-05 07:30:00,107.9119999977,-2.49,107.9407237492,2.2619999977,0,2.2619999977,105.65,-2.49,105.6793385672,132.28,2.2619999977,0.0,2.2619999977,2.2619999977,0,2.2619999977,0.0,0.0,0.0,132.51,112.6019999977,-7.6,112.8581871354,2.2619999977,0,2.2619999977,110.34,-7.6,110.6014267539,132.14
2020-02-05 08:00:00,110.5615555526,-1.48,110.5714609029,2.9815555526,0,2.9815555526,107.58,-1.48,107.5901798493,132.28,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,132.6,115.3515555526,-6.54,115.5368035234,2.9815555526,0,2.9815555526,112.37,-6.54,112.5601550283,132.14
2020-02-05 08:30:00,112.3187777742,-0.45,112.3196792227,3.5387777742,0,3.5387777742,108.78,-0.45,108.7809307737,132.28,3.5387777742,0.0,3.5387777742,3.5387777742,0,3.5387777742,0.0,0.0,0.0,132.77,117.1287777742,-5.46,117.255968645,3.5387777742,0,3.5387777742,113.59,-5.46,113.7211488686,132.14
2020-02-05 09:00:00,109.1566666621,-0.22,109.1568883615,4.6166666621,0,4.6166666621,104.54,-0.22,104.5402314901,132.39,4.6166666621,0.0,4.6166666621,4.6166666621,0,4.6166666621,0.0,0.0,0.0,132.87,113.766666662,-5.28,113.8891252201,4.6166666621,0,4.6166666621,109.15,-5.28,109.2776322035,132.25
2020-02-05 09:30:00,113.2639999957,1.07,113.2690540043,4.2739999957,0,4.2739999957,108.99,1.07,108.9952521902,132.15,4.2739999957,0.0,4.2739999957,4.2739999957,0,4.2739999957,0.0,0.0,0.0,132.77,118.0939999957,-3.84,118.1564151242,4.2739999957,0,4.2739999957,113.82,-3.84,113.8847575402,132.03
2020-02-05 10:00:00,113.3146666616,4.62,113.4088095371,5.0746666616,0,5.0746666616,108.24,4.62,108.3385526948,131.88,5.0746666616,0.0,5.0746666616,5.0746666616,0,5.0746666616,0.0,0.0,0.0,132.95,118.0846666616,-0.14,118.0847496529,5.0746666616,0,5.0746666616,113.01,-0.14,113.010086718,131.76
2020-02-05 10:30:00,111.1942222117,4.45,111.2832312312,10.5442222117,0,10.5442222117,100.65,4.45,100.7483250481,132.34,10.5442222117,0.0,10.5442222117,10.5442222117,0,10.5442222117,0.0,0.0,0.0,133.23,115.5842222117,-0.38,115.5848468627,10.5442222117,0,10.5442222117,105.04,-0.38,105.0406873549,132.17
2020-02-05 11:00:00,103.185444429,3.61,103.2485740435,15.445444429,0,15.445444429,87.74,3.61,87.8142340398,132.88,15.445444429,0.0,15.445444429,15.445444429,0,15.445444429,0.0,0.0,0.0,133.52,106.985444429,-1.3599999999999999,106.9940882464,15.445444429,0,15.445444429,91.54,-1.3599999999999999,91.5501021299,132.75
