Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-05 11:30:00,94.5461110946,2.5,94.5791579742,16.5261110946,0,16.5261110946,78.02,2.5,78.0600435562,133.26,16.5261110946,0.0,16.5261110946,16.5261110946,0,16.5261110946,0.0,0.0,0.0,133.64,97.8761110946,-2.63,97.9114396942,16.5261110946,0,16.5261110946,81.35,-2.63,81.3925021117,133.1
2020-02-05 12:00:00,92.5786666495,1.8399999999999999,92.5969498342,17.1686666495,0,17.1686666495,75.41,1.8399999999999999,75.4324446111,133.46,17.1686666495,0.0,17.1686666495,17.1686666495,0,17.1686666495,0.0,0.0,0.0,133.78,95.7986666495,-3.34,95.856873159,17.1686666495,0,17.1686666495,78.63,-3.34,78.7009053315,133.32
2020-02-05 12:30:00,93.5569999824,1.8900000000000001,93.5760885361,17.5769999824,0,17.5769999824,75.98,1.8900000000000001,76.0035032087,133.46,17.5769999824,0.0,17.5769999824,17.5769999824,0,17.5769999824,0.0,0.0,0.0,133.78,96.7969999824,-3.2800000000000002,96.8525560096,17.5769999824,0,17.5769999824,79.22,-3.2800000000000002,79.2878729693,133.32
2020-02-05 13:00:00,93.3352222061,1.97,93.3560100062,16.0752222061,0,16.0752222061,77.26,1.97,77.2851117616,133.13,16.0752222061,0.0,16.0752222061,16.0752222061,0,16.0752222061,0.0,0.0,0.0,133.43,96.6352222061,-3.17,96.6872022081,16.0752222061,0,16.0752222061,80.56,-3.17,80.6223449175,132.94
2020-02-05 13:30:00,94.4793333189,1.46,94.4906134194,14.4593333189,0,14.4593333189,80.02,1.46,80.0333180619,132.95,14.4593333189,0.0,14.4593333189,14.4593333189,0,14.4593333189,0.0,0.0,0.0,133.21,97.9293333189,-3.7,97.9992057329,14.4593333189,0,14.4593333189,83.47,-3.7,83.5519652671,132.78
2020-02-05 14:00:00,93.8566666542,0.91,93.8610780645,12.4866666542,0,12.4866666542,81.37,0.91,81.3750883256,132.95,12.4866666542,0.0,12.4866666542,12.4866666542,0,12.4866666542,0.0,0.0,0.0,133.13,97.3666666542,-4.26,97.4598141561,12.4866666542,0,12.4866666542,84.88,-4.26,84.9868342745,132.78
2020-02-05 14:30:00,90.7894444325,0.81,90.7930576661,11.9594444325,0,11.9594444325,78.83,0.81,78.8341613769,133.07,11.9594444325,0.0,11.9594444325,11.9594444325,0,11.9594444325,0.0,0.0,0.0,133.31,94.1794444325,-4.39,94.2817047662,11.9594444325,0,11.9594444325,82.22,-4.39,82.3371149604,132.9
2020-02-05 15:00:00,88.6105555457,1.3900000000000001,88.6214570751,9.9005555457,0,9.9005555457,78.71,1.3900000000000001,78.722272579,133.07,9.9005555457,0.0,9.9005555457,9.9005555457,0,9.9005555457,0.0,0.0,0.0,133.31,92.0105555457,-3.79,92.0885792692,9.9005555457,0,9.9005555457,82.11,-3.79,82.1974221007,132.9
2020-02-05 15:30:00,89.558666658,1.15,89.566049782,8.658666658,0,8.658666658,80.9,1.15,80.9081732583,133.15,8.658666658,0.0,8.658666658,8.658666658,0,8.658666658,0.0,0.0,0.0,133.39,93.098666658,-4.03,93.1858499639,8.658666658,0,8.658666658,84.44,-4.03,84.5361135847,133.07
2020-02-05 16:00:00,94.1036666595,1.7000000000000002,94.1190208128,7.1536666595,0,7.1536666595,86.95,1.7000000000000002,86.9666171585,132.8,7.1536666595,0.0,7.1536666595,7.1536666595,0,7.1536666595,0.0,0.0,0.0,133.22,97.9036666595,-3.38,97.9619943926,7.1536666595,0,7.1536666595,90.75,-3.38,90.8129225386,132.69
2020-02-05 16:30:00,99.1619999933,3.37,99.2192478437,6.6619999933,0,6.6619999933,92.5,3.37,92.5613682915,132.11,6.6619999933,0.0,6.6619999933,6.6619999933,0,6.6619999933,0.0,0.0,0.0,132.8,103.2319999933,-1.57,103.2439379461,6.6619999933,0,6.6619999933,96.57,-1.57,96.5827614018,132.03
2020-02-05 17:00:00,100.3517325504,3.5300000000000002,100.4137994793,12.1917325504,0,12.1917325504,88.16,3.5300000000000002,88.2306437696,131.96,12.1917325504,0.0,12.1917325504,12.1917325504,0,12.1917325504,0.0,0.0,0.0,132.58,104.2417325504,-1.42,104.251403852,12.1917325504,0,12.1917325504,92.05,-1.42,92.0609520915,131.83
2020-02-05 17:30:00,101.4114399985,1.75,101.4265382559,13.5814399985,0,13.5814399985,87.83,1.75,87.847432518,132.18,13.5814399985,0.0,13.5814399985,13.5814399985,0,13.5814399985,0.0,0.0,0.0,132.58,105.3214399985,-3.27,105.3721909394,13.5814399985,0,13.5814399985,91.74,-3.27,91.7982597874,132.03
2020-02-05 18:00:00,120.0966438019,5.55,120.2248158763,12.7166438019,0,12.7166438019,107.38,5.55,107.5233318866,131.35,12.7166438019,0.0,12.7166438019,12.7166438019,0,12.7166438019,0.0,0.0,0.0,132.43,124.8966438019,0.89,124.8998147836,12.7166438019,0,12.7166438019,112.18,0.89,112.1835304312,131.15
2020-02-05 18:30:00,121.7405555442,5.75,121.8762707183,11.3605555442,0,11.3605555442,110.38,5.75,110.5296652487,131.11,11.3605555442,0.0,11.3605555442,11.3605555442,0,11.3605555442,0.0,0.0,0.0,132.25,126.6505555442,1.12,126.6555076562,11.3605555442,0,11.3605555442,115.29,1.12,115.2954400659,130.9
2020-02-05 19:00:00,118.3941111025,4.78,118.4905647878,8.6441111025,0,8.6441111025,109.75,4.78,109.8540436215,131.18,8.6441111025,0.0,8.6441111025,8.6441111025,0,8.6441111025,0.0,0.0,0.0,132.25,123.2841111025,0.09,123.2841439534,8.6441111025,0,8.6441111025,114.64,0.09,114.640035328,131.06
2020-02-05 19:30:00,116.338777775,4.65,116.4316697217,2.728777775,0,2.728777775,113.61,4.65,113.7051212567,131.18,2.728777775,0.0,2.728777775,2.728777775,0,2.728777775,0.0,0.0,0.0,132.25,121.378777775,-0.02,121.3787794228,2.728777775,0,2.728777775,118.65,-0.02,118.6500016856,130.98
2020-02-05 20:00:00,109.2919999923,3.21,109.3391300602,7.7219999923,0,7.7219999923,101.57,3.21,101.6207114716,131.54,7.7219999923,0.0,7.7219999923,7.7219999923,0,7.7219999923,0.0,0.0,0.0,132.36,113.7919999923,-1.6400000000000001,113.8038174326,7.7219999923,0,7.7219999923,106.07,-1.6400000000000001,106.0826776623,131.41
2020-02-05 20:30:00,104.6436666611,1.71,104.6576374293,5.5936666611,0,5.5936666611,99.05,1.71,99.0647596272,131.76,5.5936666611,0.0,5.5936666611,5.5936666611,0,5.5936666611,0.0,0.0,0.0,132.36,109.0336666611,-3.23,109.0814987317,5.5936666611,0,5.5936666611,103.44,-3.23,103.4904174308,131.65
2020-02-05 21:00:00,103.1645555531,-1.4,103.1740545024,2.4645555531,0,2.4645555531,100.7,-1.4,100.7097314067,131.76,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,132.06,107.6645555531,-6.48,107.859384953,2.4645555531,0,2.4645555531,105.2,-6.48,105.3993851974,131.65
2020-02-05 21:30:00,102.5938888864,-3.88,102.6672315631,2.5138888864,0,2.5138888864,100.08,-3.88,100.1551835903,132.11,2.5138888864,0.0,2.5138888864,2.5138888864,0,2.5138888864,0.0,0.0,0.0,132.14,107.0238888864,-9.08,107.4083758017,2.5138888864,0,2.5138888864,104.51,-9.08,104.9037010787,131.97
2020-02-05 22:00:00,96.4257777753,-4.79,96.5446773238,2.5257777753,0,2.5257777753,93.9,-4.79,94.0220936802,132.67,2.5257777753,0.0,2.5257777753,2.5257777753,0,2.5257777753,0.0,0.0,0.0,132.5,100.5757777753,-10.13,101.084637681,2.5257777753,0,2.5257777753,98.05,-10.13,98.5718996469,132.55
2020-02-05 22:30:00,90.0929999974,-5.78,90.2782202335,2.5929999973999998,0,2.5929999973999998,87.5,-5.78,87.6906973401,132.99,2.5929999973999998,0.0,2.5929999973999998,2.5929999973999998,0,2.5929999973999998,0.0,0.0,0.0,132.66,93.9529999974,-11.22,94.6205823725,2.5929999973999998,0,2.5929999973999998,91.36,-11.22,92.0463904778,132.85
2020-02-05 23:00:00,83.0934444419,-5.75,83.2921545478,2.5934444419,0,2.5934444419,80.5,-5.75,80.7050958738,132.99,2.5934444419,0.0,2.5934444419,2.5934444419,0,2.5934444419,0.0,0.0,0.0,132.52,86.6234444419,-11.23,87.3483487364,2.5934444419,0,2.5934444419,84.03,-11.23,84.7770829883,132.85
2020-02-05 23:30:00,80.7663333307,-6.28,81.0101166503,2.6063333307,0,2.6063333307,78.16,-6.28,78.411886854,133.51,2.6063333307,0.0,2.6063333307,2.6063333307,0,2.6063333307,0.0,0.0,0.0,133.01,84.1863333307,-11.84,85.0148476425,2.6063333307,0,2.6063333307,81.58,-11.84,82.4347135617,133.37
2020-02-06 00:00:00,78.2841111084,-7.2,78.6145155301,2.6641111084,0,2.6641111084,75.62,-7.2,75.9619931281,133.6,2.6641111084,0.0,2.6641111084,2.6641111084,0,2.6641111084,0.0,0.0,0.0,133.01,81.6041111084,-12.81,82.6034324335,2.6641111084,0,2.6641111084,78.94,-12.81,79.9726184391,133.48
2020-02-06 00:30:00,88.8282222195,-5.02,88.9699582032,2.7282222195,0,2.7282222195,86.1,-5.02,86.2462196273,132.56,2.7282222195,0.0,2.7282222195,2.7282222195,0,2.7282222195,0.0,0.0,0.0,132.32,92.6482222195,-10.4,93.2301082292,2.7282222195,0,2.7282222195,89.92,-10.4,90.5194255395,132.46
2020-02-06 01:00:00,90.6495555527,-6.25,90.8647589658,2.8095555527,0,2.8095555527,87.84,-6.25,88.0620695873,132.46,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.06,94.5295555527,-11.66,95.2459577777,2.8095555527,0,2.8095555527,91.72,-11.66,92.4581743276,132.33
2020-02-06 01:30:00,89.047777775,-7.38,89.3530700461,2.777777775,0,2.777777775,86.27,-7.38,86.5850870531,132.69,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,132.19,92.857777775,-12.87,93.7454201191,2.777777775,0,2.777777775,90.08,-12.87,90.9947432548,132.58
2020-02-06 02:00:00,86.363777775,-8.24,86.7559779587,2.813777775,0,2.813777775,83.55,-8.24,83.9553458691,133.12,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,132.46,90.063777775,-13.83,91.1194434086,2.813777775,0,2.813777775,87.25,-13.83,88.3392970314,133.01
2020-02-06 02:30:00,86.1982222194,-8.38,86.60460677,2.8182222194,0,2.8182222194,83.38,-8.38,83.800052506,133.12,2.8182222194,0.0,2.8182222194,2.8182222194,0,2.8182222194,0.0,0.0,0.0,132.46,89.8782222194,-13.97,90.9574391093,2.8182222194,0,2.8182222194,87.06,-13.97,88.1737177395,133.01
2020-02-06 03:00:00,83.814777775,-9.04,84.3008812141,2.7847777750000002,0,2.7847777750000002,81.03,-9.04,81.5327081606,133.43,2.7847777750000002,0.0,2.7847777750000002,2.7847777750000002,0,2.7847777750000002,0.0,0.0,0.0,132.64,87.404777775,-14.69,88.6306452526,2.7847777750000002,0,2.7847777750000002,84.62,-14.69,85.8856245247,133.32
2020-02-06 03:30:00,80.5842222194,-9.88,81.187630035,2.8442222194,0,2.8442222194,77.74,-9.88,78.3653112034,134.07,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,133.12,84.0042222194,-15.63,85.445925887,2.8442222194,0,2.8442222194,81.16,-15.63,82.6513309028,133.92
2020-02-06 04:00:00,77.2424444416,-10.68,77.9772891508,2.8724444416,0,2.8724444416,74.37,-10.68,75.1329441723,134.4,2.8724444416,0.0,2.8724444416,2.8724444416,0,2.8724444416,0.0,0.0,0.0,133.35,80.5224444416,-16.53,82.201611656,2.8724444416,0,2.8724444416,77.65,-16.53,79.3899452072,134.3
2020-02-06 04:30:00,75.7492222193,-9.66,76.3626889707,2.9192222193,0,2.9192222193,72.83,-9.66,73.4678467086,134.4,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,133.55,78.9492222193,-15.47,80.450609625,2.9192222193,0,2.9192222193,76.03,-15.47,77.5878972521,134.3
2020-02-06 05:00:00,74.6835555527,-8.84,75.2049138686,2.8735555527,0,2.8735555527,71.81,-8.84,72.3520676968,134.25,2.8735555527,0.0,2.8735555527,2.8735555527,0,2.8735555527,0.0,0.0,0.0,133.45,77.8235555527,-14.61,79.1830657329,2.8735555527,0,2.8735555527,74.95,-14.61,76.3606875296,134.17
2020-02-06 05:30:00,76.061888886,-8.07,76.4887955253,2.861888886,0,2.861888886,73.2,-8.07,73.6434986947,133.89,2.861888886,0.0,2.861888886,2.861888886,0,2.861888886,0.0,0.0,0.0,133.13,79.271888886,-13.77,80.458966359,2.861888886,0,2.861888886,76.41,-13.77,77.6408462087,133.83
2020-02-06 06:00:00,79.3829999972,-6.79,79.6728610542,2.7929999972,0,2.7929999972,76.59,-6.79,76.8903908171,133.59,2.7929999972,0.0,2.7929999972,2.7929999972,0,2.7929999972,0.0,0.0,0.0,132.99,82.7629999972,-12.38,83.6838011119,2.7929999972,0,2.7929999972,79.97,-12.38,80.9225883175,133.48
2020-02-06 06:30:00,87.1073333288,-4.61,87.2292360373,4.5073333288,0,4.5073333288,82.6,-4.61,82.7285446506,132.87,4.5073333288,0.0,4.5073333288,4.5073333288,0,4.5073333288,0.0,0.0,0.0,132.57,90.7573333288,-10.02,91.3087835477,4.5073333288,0,4.5073333288,86.25,-10.02,86.8300806173,132.74
2020-02-06 07:00:00,98.4291111073,-0.96,98.4337925378,3.8491111073,0,3.8491111073,94.58,-0.96,94.5848719405,132.21,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,132.48,102.6191111073,-6.06,102.7978869649,3.8491111073,0,3.8491111073,98.77,-6.06,98.9557300008,132.06
2020-02-06 07:30:00,105.5374444385,1.65,105.5503419161,5.9474444385,0,5.9474444385,99.59,1.65,99.6036676032,131.55,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,132.17,109.9374444385,-3.25,109.9854726301,5.9474444385,0,5.9474444385,103.99,-3.25,104.040773738,131.4
2020-02-06 08:00:00,104.547333325,2.19,104.5702682667,8.347333325,0,8.347333325,96.2,2.19,96.2249245258,131.62,8.347333325,0.0,8.347333325,8.347333325,0,8.347333325,0.0,0.0,0.0,132.25,108.797333325,-2.7199999999999998,108.8313288471,8.347333325,0,8.347333325,100.45,-2.7199999999999998,100.4868195337,131.48
2020-02-06 08:30:00,100.9353333266,4.86,101.0522692162,6.7753333266,0,6.7753333266,94.16,4.86,94.2853392633,131.24,6.7753333266,0.0,6.7753333266,6.7753333266,0,6.7753333266,0.0,0.0,0.0,132.14,105.0953333266,0.07,105.0953566387,6.7753333266,0,6.7753333266,98.32,0.07,98.3200249186,131.09
2020-02-06 09:00:00,98.6409984066,5.44,98.7908911118,8.7209984066,0,8.7209984066,89.92,5.44,90.0844048657,131.24,8.7209984066,0.0,8.7209984066,8.7209984066,0,8.7209984066,0.0,0.0,0.0,132.14,102.5809984066,0.66,102.5831215849,8.7209984066,0,8.7209984066,93.86,0.66,93.8623204486,131.09
2020-02-06 09:30:00,102.3096218592,5.66,102.4660642601,9.7896218592,0,9.7896218592,92.52,5.66,92.6929662919,131.36,9.7896218592,0.0,9.7896218592,9.7896218592,0,9.7896218592,0.0,0.0,0.0,132.35,106.4096218592,0.92,106.4135988688,9.7896218592,0,9.7896218592,96.62,0.92,96.6243799463,131.21
2020-02-06 10:00:00,104.0801111039,6.89,104.3079173764,7.2501111039,0,7.2501111039,96.83,6.89,97.0748216583,131.26,7.2501111039,0.0,7.2501111039,7.2501111039,0,7.2501111039,0.0,0.0,0.0,132.35,108.3501111039,2.22,108.3728516568,7.2501111039,0,7.2501111039,101.1,2.22,101.1243709498,131.07
2020-02-06 10:30:00,102.0828888811,6.06,102.2626021687,7.7928888811,0,7.7928888811,94.29,6.06,94.4845368301,131.52,7.7928888811,0.0,7.7928888811,7.7928888811,0,7.7928888811,0.0,0.0,0.0,132.51,106.2028888811,1.33,106.2112164825,7.7928888811,0,7.7928888811,98.41,1.33,98.4189869893,131.38
2020-02-06 11:00:00,99.1905555457,5.95,99.3688523103,9.8605555457,0,9.8605555457,89.33,5.95,89.5279364221,131.72,9.8605555457,0.0,9.8605555457,9.8605555457,0,9.8605555457,0.0,0.0,0.0,132.66,103.0905555457,1.17,103.0971946404,9.8605555457,0,9.8605555457,93.23,1.17,93.2373412319,131.51
2020-02-06 11:30:00,94.6702222077,6.66,94.9041968137,14.5002222077,0,14.5002222077,80.17,6.66,80.4461590133,131.54,14.5002222077,0.0,14.5002222077,14.5002222077,0,14.5002222077,0.0,0.0,0.0,132.42,98.1502222077,1.87,98.1680346112,14.5002222077,0,14.5002222077,83.65,1.87,83.6708993617,131.37
2020-02-06 12:00:00,96.0904444282,6.24,96.2928403901,16.2904444282,0,16.2904444282,79.8,6.24,80.04359812,131.81,16.2904444282,0.0,16.2904444282,16.2904444282,0,16.2904444282,0.0,0.0,0.0,132.63,99.5704444282,1.4,99.5802862198,16.2904444282,0,16.2904444282,83.28,1.4,83.2917667,131.66
2020-02-06 12:30:00,93.6783333165,6.45,93.9001205162,16.8483333165,0,16.8483333165,76.83,6.45,77.100268482,131.81,16.8483333165,0.0,16.8483333165,16.8483333165,0,16.8483333165,0.0,0.0,0.0,132.63,96.9983333165,1.6099999999999999,97.0116939661,16.8483333165,0,16.8483333165,80.15,1.6099999999999999,80.1661686748,131.66
2020-02-06 13:00:00,90.9414444265,5.87,91.1306930423,17.9414444265,0,17.9414444265,73.0,5.87,73.2356258934,132.05,17.9414444265,0.0,17.9414444265,17.9414444265,0,17.9414444265,0.0,0.0,0.0,132.78,94.0814444265,0.96,94.086342183,17.9414444265,0,17.9414444265,76.14,0.96,76.146051769,131.85
2020-02-06 13:30:00,90.5845555369,5.19,90.7331130394,18.6845555369,0,18.6845555369,71.9,5.19,72.0870730436,132.17,18.6845555369,0.0,18.6845555369,18.6845555369,0,18.6845555369,0.0,0.0,0.0,132.86,93.6745555369,0.24,93.6748629838,18.6845555369,0,18.6845555369,74.99,0.24,74.9903840502,132.0
2020-02-06 14:00:00,86.707888871,5.8,86.9016570179,17.897888871,0,17.897888871,68.81,5.8,69.054008573,131.59,17.897888871,0.0,17.897888871,17.897888871,0,17.897888871,0.0,0.0,0.0,132.28,89.667888871,0.89,89.6723056165,17.897888871,0,17.897888871,71.77,0.89,71.7755181103,131.51
2020-02-06 14:30:00,85.2255555382,5.72,85.4172916733,17.3355555382,0,17.3355555382,67.89,5.72,68.1305401417,131.59,17.3355555382,0.0,17.3355555382,17.3355555382,0,17.3355555382,0.0,0.0,0.0,132.28,88.1455555382,0.79,88.1490956343,17.3355555382,0,17.3355555382,70.81,0.79,70.8144067263,131.51
2020-02-06 15:00:00,83.7383333168,5.0,83.8874750286,16.5483333168,0,16.5483333168,67.19,5.0,67.3757827413,131.76,16.5483333168,0.0,16.5483333168,16.5483333168,0,16.5483333168,0.0,0.0,0.0,132.28,86.6483333168,0.02,86.648335625,16.5483333168,0,16.5483333168,70.1,0.02,70.1000028531,131.63
2020-02-06 15:30:00,83.9895555425,3.0,84.0431165547,13.0595555425,0,13.0595555425,70.93,3.0,70.9934144833,132.38,13.0595555425,0.0,13.0595555425,13.0595555425,0,13.0595555425,0.0,0.0,0.0,132.7,87.0795555425,-2.1,87.1048735346,13.0595555425,0,13.0595555425,74.02,-2.1,74.0497832542,132.19
2020-02-06 16:00:00,88.764666655,3.09,88.8184335956,11.684666655000001,0,11.684666655000001,77.08,3.09,77.141911436,132.15,11.684666655000001,0.0,11.684666655000001,11.684666655000001,0,11.684666655000001,0.0,0.0,0.0,132.6,92.154666655,-1.9300000000000002,92.1748744848,11.684666655000001,0,11.684666655000001,80.47,-1.9300000000000002,80.4931413227,131.99
2020-02-06 16:30:00,97.2987777674,3.25,97.353041324,10.3587777674,0,10.3587777674,86.94,3.25,87.0007247096,131.95,10.3587777674,0.0,10.3587777674,10.3587777674,0,10.3587777674,0.0,0.0,0.0,132.6,101.1487777674,-1.7000000000000002,101.1630626456,10.3587777674,0,10.3587777674,90.79,-1.7000000000000002,90.805914455,131.78
2020-02-06 17:00:00,101.419222211,3.84,101.4918924539,11.269222211,0,11.269222211,90.15,3.84,90.2317466306,131.61,11.269222211,0.0,11.269222211,11.269222211,0,11.269222211,0.0,0.0,0.0,132.3,105.419222211,-1.02,105.4241566794,11.269222211,0,11.269222211,94.15,-1.02,94.1555250636,131.45
2020-02-06 17:30:00,105.1677777653,5.35,105.3037700184,12.4977777653,0,12.4977777653,92.67,5.35,92.8243039295,131.35,12.4977777653,0.0,12.4977777653,12.4977777653,0,12.4977777653,0.0,0.0,0.0,132.3,109.2877777653,0.59,109.289370338,12.4977777653,0,12.4977777653,96.79,0.59,96.7917982063,131.17
2020-02-06 18:00:00,116.2313333197,7.41,116.4672956039,13.6213333197,0,13.6213333197,102.61,7.41,102.8772093323,130.62,13.6213333197,0.0,13.6213333197,13.6213333197,0,13.6213333197,0.0,0.0,0.0,131.94,120.8013333197,2.85,120.834947891,13.6213333197,0,13.6213333197,107.18,2.85,107.2178851685,130.49
2020-02-06 18:30:00,117.9667777664,7.35,118.1955293427,11.336777766400001,0,11.336777766400001,106.63,7.35,106.8830173601,130.52,11.336777766400001,0.0,11.336777766400001,11.336777766400001,0,11.336777766400001,0.0,0.0,0.0,131.84,122.7167777664,2.8200000000000003,122.7491749275,11.336777766400001,0,11.336777766400001,111.38,2.8200000000000003,111.4156936881,130.35
2020-02-06 19:00:00,114.7803333244,6.44,114.9608564602,8.9703333244,0,8.9703333244,105.81,6.44,106.005800313,130.66,8.9703333244,0.0,8.9703333244,8.9703333244,0,8.9703333244,0.0,0.0,0.0,131.92,119.4803333244,1.85,119.4946549068,8.9703333244,0,8.9703333244,110.51,1.85,110.5254839392,130.52
2020-02-06 19:30:00,110.8592222143,4.98,110.9710212171,7.9192222143,0,7.9192222143,102.94,4.98,103.0603900633,131.08,7.9192222143,0.0,7.9192222143,7.9192222143,0,7.9192222143,0.0,0.0,0.0,132.09,115.4292222143,0.27,115.4295379918,7.9192222143,0,7.9192222143,107.51,0.27,107.5103390377,130.92
2020-02-06 20:00:00,107.1832222185,4.28,107.2686418538,3.6732222185,0,3.6732222185,103.51,4.28,103.5984483475,131.08,3.6732222185,0.0,3.6732222185,3.6732222185,0,3.6732222185,0.0,0.0,0.0,132.09,111.7832222185,-0.46,111.7841686893,3.6732222185,0,3.6732222185,108.11,-0.46,108.1109786284,131.02
2020-02-06 20:30:00,102.4289999974,3.1,102.4758998031,2.6489999974,0,2.6489999974,99.78,3.1,99.8281443281,131.42,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,132.17,106.8689999974,-1.75,106.8833273267,2.6489999974,0,2.6489999974,104.22,-1.75,104.234691442,131.24
2020-02-06 21:00:00,97.8371111084,2.61,97.8719183936,2.7171111084,0,2.7171111084,95.12,2.61,95.1558011894,131.42,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,132.06,102.0471111084,-2.27,102.0723556384,2.7171111084,0,2.7171111084,99.33,-2.27,99.3559349007,131.24
2020-02-06 21:30:00,94.8993333306,-1.6,94.9128203489,2.7593333306,0,2.7593333306,92.14,-1.6,92.1538908565,131.85,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,132.06,98.9793333306,-6.73,99.2078692774,2.7593333306,0,2.7593333306,96.22,-6.73,96.4550739982,131.76
2020-02-06 22:00:00,92.2532222195,-3.69,92.3269901485,2.6932222195,0,2.6932222195,89.56,-3.69,89.6359844036,132.0,2.6932222195,0.0,2.6932222195,2.6932222195,0,2.6932222195,0.0,0.0,0.0,131.93,96.2132222195,-8.95,96.6286015104,2.6932222195,0,2.6932222195,93.52,-8.95,93.94728788,131.84
2020-02-06 22:30:00,88.4217777751,-5.82,88.6131095544,2.7017777751,0,2.7017777751,85.72,-5.82,85.9173486556,132.37,2.7017777751,0.0,2.7017777751,2.7017777751,0,2.7017777751,0.0,0.0,0.0,132.05,92.2117777751,-11.23,92.8930829526,2.7017777751,0,2.7017777751,89.51,-11.23,90.2117120999,132.26
2020-02-06 23:00:00,81.2271111084,-7.97,81.6171824986,2.7571111084,0,2.7571111084,78.47,-7.97,78.8737079133,132.91,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,132.25,84.6571111084,-13.57,85.7378059039,2.7571111084,0,2.7571111084,81.9,-13.57,83.0165941243,132.8
2020-02-06 23:30:00,78.4616666638,-8.62,78.9337540959,2.8216666638,0,2.8216666638,75.64,-8.62,76.1295868897,133.42,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,132.65,81.8016666638,-14.29,83.0404526058,2.8216666638,0,2.8216666638,78.98,-14.29,80.2623479597,133.32
2020-02-07 00:00:00,75.9905555526,-9.16,76.5406436686,2.9105555526,0,2.9105555526,73.08,-9.16,73.6518295767,133.42,2.9105555526,0.0,2.9105555526,2.9105555526,0,2.9105555526,0.0,0.0,0.0,132.65,79.2105555526,-14.87,80.5942244268,2.9105555526,0,2.9105555526,76.3,-14.87,77.7354931804,133.32
2020-02-07 00:30:00,87.0455555526,-6.99,87.3257627591,2.9455555526,0,2.9455555526,84.1,-6.99,84.3899881503,132.8,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,132.26,90.7755555526,-12.48,91.6294269647,2.9455555526,0,2.9455555526,87.83,-12.48,88.7122274548,132.66
2020-02-07 01:00:00,88.6906666637,-6.73,88.9456421263,2.9606666637,0,2.9606666637,85.73,-6.73,85.9937544244,132.64,2.9606666637,0.0,2.9606666637,2.9606666637,0,2.9606666637,0.0,0.0,0.0,132.17,92.4906666637,-12.2,93.2918186118,2.9606666637,0,2.9606666637,89.53,-12.2,90.3574064479,132.49
2020-02-07 01:30:00,87.1857777748,-7.23,87.4850429856,3.0057777748,0,3.0057777748,84.18,-7.23,84.4899124156,132.76,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,132.17,90.9057777748,-12.75,91.7955496352,3.0057777748,0,3.0057777748,87.9,-12.75,88.8198879756,132.63
2020-02-07 02:00:00,85.0589999971,-7.9,85.4250752444,2.8989999971,0,2.8989999971,82.16,-7.9,82.5389338434,133.26,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,132.6,88.6989999971,-13.48,89.7174620711,2.8989999971,0,2.8989999971,85.8,-13.48,86.8524634078,133.14
2020-02-07 02:30:00,85.1222222193,-7.88,85.4861808455,2.9422222193,0,2.9422222193,82.18,-7.88,82.55693066,133.26,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,132.6,88.7522222193,-13.47,89.7685794076,2.9422222193,0,2.9422222193,85.81,-13.47,86.8607909243,133.06
2020-02-07 03:00:00,82.6913333303,-8.56,83.1332076125,3.0413333303,0,3.0413333303,79.65,-8.56,80.1086518424,133.45,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,132.6,86.2013333303,-14.19,87.3614672949,3.0413333303,0,3.0413333303,83.16,-14.19,84.361968327,133.33
2020-02-07 03:30:00,79.7038888859,-9.11,80.2228271974,2.9738888859,0,2.9738888859,76.73,-9.11,77.2689135423,133.56,2.9738888859,0.0,2.9738888859,2.9738888859,0,2.9738888859,0.0,0.0,0.0,132.69,83.0938888859,-14.82,84.4051347383,2.9738888859,0,2.9738888859,80.12,-14.82,81.4791187974,133.43
2020-02-07 04:00:00,77.2437777748,-9.74,77.8554352947,2.9637777748,0,2.9637777748,74.28,-9.74,74.9158594691,133.87,2.9637777748,0.0,2.9637777748,2.9637777748,0,2.9637777748,0.0,0.0,0.0,132.92,80.5137777748,-15.49,81.990295228,2.9637777748,0,2.9637777748,77.55,-15.49,79.0818727649,133.73
2020-02-07 04:30:00,75.0404444414,-10.18,75.7278066628,3.0404444414,0,3.0404444414,72.0,-10.18,72.7161082567,133.87,3.0404444414,0.0,3.0404444414,3.0404444414,0,3.0404444414,0.0,0.0,0.0,132.82,78.2004444414,-15.97,79.8144749455,3.0404444414,0,3.0404444414,75.16,-15.97,76.8379235794,133.73
2020-02-07 05:00:00,73.9036666637,-10.21,74.6056033173,3.0136666637,0,3.0136666637,70.89,-10.21,71.621478622,133.95,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,132.9,77.0236666637,-16.03,78.6740498914,3.0136666637,0,3.0136666637,74.01,-16.03,75.7260919367,133.81
2020-02-07 05:30:00,75.234999997,-9.44,75.8249221863,2.9749999970000003,0,2.9749999970000003,72.26,-9.44,72.8740090842,133.71,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,132.76,78.414999997,-15.2,79.874603126,2.9749999970000003,0,2.9749999970000003,75.44,-15.2,76.9560497947,133.57
2020-02-07 06:00:00,77.8753333304,-8.45,78.3324328827,2.9653333304,0,2.9653333304,74.91,-8.45,75.38508207859999,133.63,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,132.76,81.1853333304,-14.13,82.4057962037,2.9653333304,0,2.9653333304,78.22,-14.13,79.4860069446,133.57
2020-02-07 06:30:00,85.2912222185,-5.24,85.4520344259,3.7412222185,0,3.7412222185,81.55,-5.24,81.718174845,133.34,3.7412222185,0.0,3.7412222185,3.7412222185,0,3.7412222185,0.0,0.0,0.0,132.95,88.9012222185,-10.72,89.5452160193,3.7412222185,0,3.7412222185,85.16,-10.72,85.8320685991,133.19
2020-02-07 07:00:00,88.2472222195,-0.08,88.2472584813,2.6772222195,0,2.6772222195,85.57,-0.08,85.5700373963,132.05,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,132.26,92.0472222195,-5.2,92.1939863458,2.6772222195,0,2.6772222195,89.37,-5.2,89.5211533661,131.92
2020-02-07 07:30:00,95.4065555503,0.23,95.4068327845,5.2965555503,0,5.2965555503,90.11,0.23,90.1102935297,131.69,5.2965555503,0.0,5.2965555503,5.2965555503,0,5.2965555503,0.0,0.0,0.0,132.0,99.4065555503,-4.84,99.5243130414,5.2965555503,0,5.2965555503,94.11,-4.84,94.2343764239,131.54
2020-02-07 08:00:00,98.9422222153,2.35,98.970125982,6.9222222153,0,6.9222222153,92.02,2.35,92.0500021727,131.37,6.9222222153,0.0,6.9222222153,6.9222222153,0,6.9222222153,0.0,0.0,0.0,131.89,103.0122222153,-2.56,103.044027123,6.9222222153,0,6.9222222153,96.09,-2.56,96.1240953143,131.21
2020-02-07 08:30:00,98.6113333255,4.24,98.702445057,7.8713333255,0,7.8713333255,90.74,4.24,90.8390070399,131.24,7.8713333255,0.0,7.8713333255,7.8713333255,0,7.8713333255,0.0,0.0,0.0,131.97,102.6213333255,-0.58,102.6229723478,7.8713333255,0,7.8713333255,94.75,-0.58,94.7517751813,131.02
2020-02-07 09:00:00,100.2873333248,5.47,100.4363984092,8.4873333248,0,8.4873333248,91.8,5.47,91.9628234669,131.24,8.4873333248,0.0,8.4873333248,8.4873333248,0,8.4873333248,0.0,0.0,0.0,132.08,104.3573333248,0.6900000000000001,104.3596144046,8.4873333248,0,8.4873333248,95.87,0.6900000000000001,95.8724830178,131.02
2020-02-07 09:30:00,100.2166666562,6.01,100.3967149646,10.4566666562,0,10.4566666562,89.76,6.01,89.960978763,131.03,10.4566666562,0.0,10.4566666562,10.4566666562,0,10.4566666562,0.0,0.0,0.0,131.96,104.1666666562,1.28,104.1745306794,10.4566666562,0,10.4566666562,93.71,1.28,93.7187414555,130.88
2020-02-07 10:00:00,101.1312222138,5.74,101.2939865267,8.4012222138,0,8.4012222138,92.73,5.74,92.9074835522,131.03,8.4012222138,0.0,8.4012222138,8.4012222138,0,8.4012222138,0.0,0.0,0.0,131.96,105.2112222138,1.01,105.216069969,8.4012222138,0,8.4012222138,96.81,1.01,96.8152684239,130.88
2020-02-07 10:30:00,99.3207777713,6.15,99.5110013872,6.5107777713,0,6.5107777713,92.81,6.15,93.0135398746,131.15,6.5107777713,0.0,6.5107777713,6.5107777713,0,6.5107777713,0.0,0.0,0.0,132.16,103.4007777713,1.43,103.410665522,6.5107777713,0,6.5107777713,96.89,1.43,96.900552114,131.0
2020-02-07 11:00:00,98.6334444377,6.14,98.8243692701,6.7834444377,0,6.7834444377,91.85,6.14,92.0549949758,131.37,6.7834444377,0.0,6.7834444377,6.7834444377,0,6.7834444377,0.0,0.0,0.0,132.33,102.6834444377,1.38,102.6927171789,6.7834444377,0,6.7834444377,95.9,1.38,95.9099285788,131.21
2020-02-07 11:30:00,100.4537777714,4.36,100.5483518937,6.4137777714,0,6.4137777714,94.04,4.36,94.1410176278,131.76,6.4137777714,0.0,6.4137777714,6.4137777714,0,6.4137777714,0.0,0.0,0.0,132.56,104.5837777714,-0.46,104.5847893956,6.4137777714,0,6.4137777714,98.17,-0.46,98.1710777164,131.66
2020-02-07 12:00:00,101.9859999945,4.57,102.0883396616,5.5359999945,0,5.5359999945,96.45,4.57,96.5582073156,131.76,5.5359999945,0.0,5.5359999945,5.5359999945,0,5.5359999945,0.0,0.0,0.0,132.56,106.2159999945,-0.26,106.2163182135,5.5359999945,0,5.5359999945,100.68,-0.26,100.6803357166,131.66
2020-02-07 12:30:00,106.332888884,5.23,106.4614303793,4.902888884,0,4.902888884,101.43,5.23,101.5647468367,131.76,4.902888884,0.0,4.902888884,4.902888884,0,4.902888884,0.0,0.0,0.0,132.79,110.792888884,0.48,110.793928657,4.902888884,0,4.902888884,105.89,0.48,105.8910879158,131.66
2020-02-07 13:00:00,109.2158888849,5.34,109.346357895,4.0258888849,0,4.0258888849,105.19,5.34,105.3254560873,131.76,4.0258888849,0.0,4.0258888849,4.0258888849,0,4.0258888849,0.0,0.0,0.0,132.69,113.8758888849,0.62,113.8775766748,4.0258888849,0,4.0258888849,109.85,0.62,109.8517496447,131.54
2020-02-07 13:30:00,109.246555551,5.21,109.3707182008,4.536555551,0,4.536555551,104.71,5.21,104.8395354816,131.76,4.536555551,0.0,4.536555551,4.536555551,0,4.536555551,0.0,0.0,0.0,132.69,113.876555551,0.49,113.8776097579,4.536555551,0,4.536555551,109.34,0.49,109.3410979458,131.54
2020-02-07 14:00:00,108.3814444407,6.34,108.5667218767,3.7814444407,0,3.7814444407,104.6,6.34,104.7919634323,131.21,3.7814444407,0.0,3.7814444407,3.7814444407,0,3.7814444407,0.0,0.0,0.0,132.35,113.0014444407,1.72,113.0145337807,3.7814444407,0,3.7814444407,109.22,1.72,109.2335424675,131.07
2020-02-07 14:30:00,107.0124444399,6.06,107.1838927498,4.5124444399,0,4.5124444399,102.5,6.06,102.6789832439,130.73,4.5124444399,0.0,4.5124444399,4.5124444399,0,4.5124444399,0.0,0.0,0.0,131.82,111.5424444399,1.44,111.551739169,4.5124444399,0,4.5124444399,107.03,1.44,107.0396865653,130.57
2020-02-07 15:00:00,105.8577777718,5.31,105.9908732617,5.9977777718,0,5.9977777718,99.86,5.31,100.0010784942,131.02,5.9977777718,0.0,5.9977777718,5.9977777718,0,5.9977777718,0.0,0.0,0.0,131.97,110.2677777718,0.6000000000000001,110.2694101495,5.9977777718,0,5.9977777718,104.27,0.6000000000000001,104.2717262732,130.84
2020-02-07 15:30:00,105.1853333274,3.58,105.2462386368,5.9453333274,0,5.9453333274,99.24,3.58,99.3045517587,131.49,5.9453333274,0.0,5.9453333274,5.9453333274,0,5.9453333274,0.0,0.0,0.0,132.25,109.5853333274,-1.24,109.5923486402,5.9453333274,0,5.9453333274,103.64,-1.24,103.6474177199,131.34
2020-02-07 16:00:00,105.7387777701,3.86,105.8092090714,7.6687777701,0,7.6687777701,98.07,3.86,98.1459347095,131.1,7.6687777701,0.0,7.6687777701,7.6687777701,0,7.6687777701,0.0,0.0,0.0,131.91,110.0787777701,-0.91,110.082539103,7.6687777701,0,7.6687777701,102.41,-0.91,102.4140429824,130.97
2020-02-07 16:30:00,111.13177777,4.02,111.204462277,7.82177777,0,7.82177777,103.31,4.02,103.3881835608,131.1,7.82177777,0.0,7.82177777,7.82177777,0,7.82177777,0.0,0.0,0.0,131.91,115.73177777,-0.72,115.7340174097,7.82177777,0,7.82177777,107.91,-0.72,107.9124019749,130.97
2020-02-07 17:00:00,112.8825555467,2.81,112.9175249762,8.8425555467,0,8.8425555467,104.04,2.81,104.0779405061,130.93,8.8425555467,0.0,8.8425555467,8.8425555467,0,8.8425555467,0.0,0.0,0.0,131.68,117.5125555467,-1.96,117.5288998975,8.8425555467,0,8.8425555467,108.67,-1.96,108.6876740942,130.8
2020-02-07 17:30:00,116.8098888789,3.38,116.85878032869999,9.9898888789,0,9.9898888789,106.82,3.38,106.8734616264,131.04,9.9898888789,0.0,9.9898888789,9.9898888789,0,9.9898888789,0.0,0.0,0.0,131.94,121.5798888789,-1.37,121.58760742690001,9.9898888789,0,9.9898888789,111.59,-1.37,111.5984094869,130.89
2020-02-07 18:00:00,119.6164444337,3.49,119.6673467533,10.6964444337,0,10.6964444337,108.92,3.49,108.9758987116,131.34,10.6964444337,0.0,10.6964444337,10.6964444337,0,10.6964444337,0.0,0.0,0.0,132.22,124.4864444337,-1.24,124.4926200534,10.6964444337,0,10.6964444337,113.79,-1.24,113.7967561049,131.19
2020-02-07 18:30:00,119.315333325,2.71,119.3461053677,8.365333325,0,8.365333325,110.95,2.71,110.983091505,131.46,8.365333325,0.0,8.365333325,8.365333325,0,8.365333325,0.0,0.0,0.0,132.3,124.285333325,-2.07,124.302570286,8.365333325,0,8.365333325,115.92,-2.07,115.9384806697,131.31
2020-02-07 19:00:00,118.3222222178,2.13,118.341392465,4.4222222178,0,4.4222222178,113.9,2.13,113.9199144136,131.54,4.4222222178,0.0,4.4222222178,4.4222222178,0,4.4222222178,0.0,0.0,0.0,132.3,123.4122222178,-2.65,123.4406703349,4.4222222178,0,4.4222222178,118.99,-2.65,119.0195051242,131.31
2020-02-07 19:30:00,112.0473333308,0.59,112.0488866814,2.5273333308,0,2.5273333308,109.52,0.59,109.5215891959,131.54,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,132.07,116.9173333308,-4.28,116.9956462147,2.5273333308,0,2.5273333308,114.39,-4.28,114.4700419324,131.31
2020-02-07 20:00:00,106.8138888861,-0.98,106.8183844616,2.7538888861,0,2.7538888861,104.06,-0.98,104.0646145431,131.71,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,132.07,111.4738888861,-6.02,111.6363216135,2.7538888861,0,2.7538888861,108.72,-6.02,108.8865409497,131.55
2020-02-07 20:30:00,100.9402222194,-1.31,100.9487224372,2.7902222194,0,2.7902222194,98.15,-1.31,98.158741842,131.4,2.7902222194,0.0,2.7902222194,2.7902222194,0,2.7902222194,0.0,0.0,0.0,131.63,105.3002222194,-6.34,105.4909114543,2.7902222194,0,2.7902222194,102.51,-6.34,102.705869842,131.23
2020-02-07 21:00:00,96.7412222195,-1.99,96.7616875448,2.7312222195,0,2.7312222195,94.01,-1.99,94.0310597622,131.4,2.7312222195,0.0,2.7312222195,2.7312222195,0,2.7312222195,0.0,0.0,0.0,131.63,100.9112222195,-7.11,101.161390213,2.7312222195,0,2.7312222195,98.18,-7.11,98.4371093643,131.32
2020-02-07 21:30:00,90.9444444417,-3.81,91.024216969,2.7344444417,0,2.7344444417,88.21,-3.81,88.2922431474,132.3,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,132.17,94.8644444417,-9.1,95.2999098595,2.7344444417,0,2.7344444417,92.13,-9.1,92.5783284576,132.15
2020-02-07 22:00:00,85.8186666638,-4.14,85.9184680261,2.8986666638000003,0,2.8986666638000003,82.92,-4.14,83.0232858902,132.42,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,132.17,89.4786666638,-9.49,89.9805083778,2.8986666638000003,0,2.8986666638000003,86.58,-9.49,87.098544764,132.3
2020-02-07 22:30:00,79.833111108,-5.58,80.0278828234,3.073111108,0,3.073111108,76.76,-5.58,76.9625493341,132.79,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,132.36,83.203111108,-11.07,83.9363008361,3.073111108,0,3.073111108,80.13,-11.07,80.8910489486,132.64
2020-02-07 23:00:00,73.9336666637,-5.92,74.1703004331,2.9936666637,0,2.9936666637,70.94,-5.92,71.186585815,132.99,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,132.47,77.0536666637,-11.46,77.9012140234,2.9936666637,0,2.9936666637,74.06,-11.46,74.9414117828,132.83
2020-02-07 23:30:00,72.3675555526,-5.75,72.5956306995,2.9675555526,0,2.9675555526,69.4,-5.75,69.6377950541,132.99,2.9675555526,0.0,2.9675555526,2.9675555526,0,2.9675555526,0.0,0.0,0.0,132.47,75.4175555526,-11.31,76.2608928975,2.9675555526,0,2.9675555526,72.45,-11.31,73.327475069,132.83
2020-02-08 00:00:00,70.6759999968,-6.27,70.9535754952,3.1559999968,0,3.1559999968,67.52,-6.27,67.8104955003,133.12,3.1559999968,0.0,3.1559999968,3.1559999968,0,3.1559999968,0.0,0.0,0.0,132.47,73.6459999968,-11.86,74.594858506,3.1559999968,0,3.1559999968,70.49,-11.86,71.4807645454,132.93
2020-02-08 00:30:00,81.0464444412,-4.65,81.179730577,3.2464444412,0,3.2464444412,77.8,-4.65,77.9388382002,132.46,3.2464444412,0.0,3.2464444412,3.2464444412,0,3.2464444412,0.0,0.0,0.0,132.19,84.4964444412,-10.05,85.0920185635,3.2464444412,0,3.2464444412,81.25,-10.05,81.8691944507,132.33
2020-02-08 01:00:00,81.7577777746,-4.24,81.8676482296,3.1377777746,0,3.1377777746,78.62,-4.24,78.7342492185,132.46,3.1377777746,0.0,3.1377777746,3.1377777746,0,3.1377777746,0.0,0.0,0.0,132.08,85.2377777746,-9.63,85.7800423173,3.1377777746,0,3.1377777746,82.1,-9.63,82.6628507856,132.25
2020-02-08 01:30:00,80.6563333302,-4.77,80.7972586557,3.0963333302,0,3.0963333302,77.56,-4.77,77.7065409087,132.66,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,132.28,84.0763333302,-10.21,84.6940017136,3.0963333302,0,3.0963333302,80.98,-10.21,81.6211032761,132.52
2020-02-08 02:00:00,77.9372222193,-5.37,78.122003989,2.9672222193,0,2.9672222193,74.97,-5.37,75.1620768739,133.05,2.9672222193,0.0,2.9672222193,2.9672222193,0,2.9672222193,0.0,0.0,0.0,132.61,81.2372222193,-10.88,81.9625565359,2.9672222193,0,2.9672222193,78.27,-10.88,79.0225746227,132.9
2020-02-08 02:30:00,77.7192222193,-5.31,77.90040822980001,2.9492222193,0,2.9492222193,74.77,-5.31,74.9583150825,133.15,2.9492222193,0.0,2.9492222193,2.9492222193,0,2.9492222193,0.0,0.0,0.0,132.71,81.0092222193,-10.83,81.7299393403,2.9492222193,0,2.9492222193,78.06,-10.83,78.8076931524,133.02
2020-02-08 03:00:00,75.5359999971,-5.93,75.7684115945,2.9459999971,0,2.9459999971,72.59,-5.93,72.8318131039,133.41,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,132.86,78.7259999971,-11.49,79.5600601781,2.9459999971,0,2.9459999971,75.78,-11.49,76.6461251467,133.25
2020-02-08 03:30:00,71.5894444414,-6.52,71.88573541,3.0194444414,0,3.0194444414,68.57,-6.52,68.8792806292,133.54,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,132.86,74.5994444414,-12.16,75.5840109479,3.0194444414,0,3.0194444414,71.58,-12.16,72.6055232059,133.38
2020-02-08 04:00:00,69.3202222197,-7.24,69.6972797789,2.5502222197,0,2.5502222197,66.77,-7.24,67.1613765493,133.67,2.5502222197,0.0,2.5502222197,2.5502222197,0,2.5502222197,0.0,0.0,0.0,132.86,72.2402222197,-12.93,73.3882456961,2.5502222197,0,2.5502222197,69.69,-12.93,70.8793411369,133.51
2020-02-08 04:30:00,67.3445555533,-7.54,67.7653359961,2.3045555533,0,2.3045555533,65.04,-7.54,65.475592399,133.8,2.3045555533,0.0,2.3045555533,2.3045555533,0,2.3045555533,0.0,0.0,0.0,133.03,70.1945555533,-13.26,71.4360079324,2.3045555533,0,2.3045555533,67.89,-13.26,69.1728248664,133.64
2020-02-08 05:00:00,64.3282222198,-7.34,64.7456235892,2.4582222198,0,2.4582222198,61.87,-7.34,62.3038722713,133.69,2.4582222198,0.0,2.4582222198,2.4582222198,0,2.4582222198,0.0,0.0,0.0,132.93,67.0282222198,-13.08,68.2925250225,2.4582222198,0,2.4582222198,64.57,-13.08,65.8814943668,133.64
2020-02-08 05:30:00,64.4853333313,-6.95,64.8587751568,2.0653333313,0,2.0653333313,62.42,-6.95,62.8057234653,133.69,2.0653333313,0.0,2.0653333313,2.0653333313,0,2.0653333313,0.0,0.0,0.0,132.93,67.2053333313,-12.66,68.3873703849,2.0653333313,0,2.0653333313,65.14,-12.66,66.3588366384,133.64
2020-02-08 06:00:00,65.1406666648,-6.55,65.4691450497,1.8306666648,0,1.8306666648,63.31,-6.55,63.6479269105,133.45,1.8306666648,0.0,1.8306666648,1.8306666648,0,1.8306666648,0.0,0.0,0.0,132.79,67.9106666648,-12.22,69.0013553987,1.8306666648,0,1.8306666648,66.08,-12.22,67.2004077369,133.35
2020-02-08 06:30:00,71.393888887,-5.47,71.6031303115,1.903888887,0,1.903888887,69.49,-5.47,69.7049567821,133.27,1.903888887,0.0,1.903888887,1.903888887,0,1.903888887,0.0,0.0,0.0,132.79,74.463888887,-11.04,75.2778343749,1.903888887,0,1.903888887,72.56,-11.04,73.3950625042,133.12
2020-02-08 07:00:00,75.0978888869,-3.96,75.2022241378,1.9478888869,0,1.9478888869,73.15,-3.96,73.2571095526,132.98,1.9478888869,0.0,1.9478888869,1.9478888869,0,1.9478888869,0.0,0.0,0.0,132.64,78.3078888869,-9.41,78.8712467375,1.9478888869,0,1.9478888869,76.36,-9.41,76.9376221364,132.84
2020-02-08 07:30:00,76.5177777758,-2.7,76.565398946,1.9377777757999999,0,1.9377777757999999,74.58,-2.7,74.6288576892,132.6,1.9377777757999999,0.0,1.9377777757999999,1.9377777757999999,0,1.9377777757999999,0.0,0.0,0.0,132.44,79.7877777758,-8.06,80.1938469111,1.9377777757999999,0,1.9377777757999999,77.85,-8.06,78.2661235785,132.47
2020-02-08 08:00:00,77.0887777754,-0.87,77.093686894,2.3787777754,0,2.3787777754,74.71,-0.87,74.7150654152,132.09,2.3787777754,0.0,2.3787777754,2.3787777754,0,2.3787777754,0.0,0.0,0.0,132.13,80.3887777754,-6.13,80.6221588164,2.3787777754,0,2.3787777754,78.01,-6.13,78.2504760369,131.95
2020-02-08 08:30:00,82.2246666633,-2.21,82.2543610266,3.3646666633,0,3.3646666633,78.86,-2.21,78.8909608257,132.21,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,132.13,85.7246666633,-7.49,86.0512555082,3.3646666633,0,3.3646666633,82.36,-7.49,82.6998772671,132.06
2020-02-08 09:00:00,87.3635555492,-0.75,87.3667747956,6.3935555492,0,6.3935555492,80.97,-0.75,80.9734734342,131.96,6.3935555492,0.0,6.3935555492,6.3935555492,0,6.3935555492,0.0,0.0,0.0,132.05,90.9535555492,-5.93,91.1466629506,6.3935555492,0,6.3935555492,84.56,-5.93,84.7676736734,131.86
2020-02-08 09:30:00,88.8326666554,0.59,88.8346259356,11.2526666554,0,11.2526666554,77.58,0.59,77.5822434582,131.96,11.2526666554,0.0,11.2526666554,11.2526666554,0,11.2526666554,0.0,0.0,0.0,132.05,92.2426666554,-4.55,92.354816072,11.2526666554,0,11.2526666554,80.99,-4.55,81.117708301,131.76
2020-02-08 10:00:00,80.9199999839,-0.41000000000000003,80.9210386574,16.1199999839,0,16.1199999839,64.8,-0.41000000000000003,64.8012970549,132.45,16.1199999839,0.0,16.1199999839,16.1199999839,0,16.1199999839,0.0,0.0,0.0,132.39,83.7099999839,-5.73,83.9058817801,16.1199999839,0,16.1199999839,67.59,-5.73,67.8324479877,132.3
2020-02-08 10:30:00,75.7474444248,-1.08,75.7551433032,19.6174444248,0,19.6174444248,56.13,-1.08,56.1403892042,133.1,19.6174444248,0.0,19.6174444248,19.6174444248,0,19.6174444248,0.0,0.0,0.0,132.87,78.1374444248,-6.5,78.4073352515,19.6174444248,0,19.6174444248,58.52,-6.5,58.879881114,132.99
2020-02-08 11:00:00,71.7192222006,-0.9,71.724869,21.5992222006,0,21.5992222006,50.12,-0.9,50.1280799553,133.25,21.5992222006,0.0,21.5992222006,21.5992222006,0,21.5992222006,0.0,0.0,0.0,133.04,73.8192222006,-6.36,74.0926930696,21.5992222006,0,21.5992222006,52.22,-6.36,52.6058741967,133.12
2020-02-08 11:30:00,68.910555537,1.49,68.9266622173,18.600555537,0,18.600555537,50.31,1.49,50.3320593658,132.7,18.600555537,0.0,18.600555537,18.600555537,0,18.600555537,0.0,0.0,0.0,132.7,71.000555537,-3.83,71.1037818021,18.600555537,0,18.600555537,52.4,-3.83,52.5397839737,132.55
2020-02-08 12:00:00,72.7158888712,1.1,72.7242084476,17.7058888712,0,17.7058888712,55.01,1.1,55.0209969012,132.99,17.7058888712,0.0,17.7058888712,17.7058888712,0,17.7058888712,0.0,0.0,0.0,133.0,75.0358888712,-4.23,75.1550232432,17.7058888712,0,17.7058888712,57.33,-4.23,57.4858399956,132.85
2020-02-08 12:30:00,74.4829999826,1.1,74.4911221986,17.4029999826,0,17.4029999826,57.08,1.1,57.0905981752,132.99,17.4029999826,0.0,17.4029999826,17.4029999826,0,17.4029999826,0.0,0.0,0.0,133.1,76.9129999826,-4.23,77.0292312458,17.4029999826,0,17.4029999826,59.51,-4.23,59.6601458262,132.94
2020-02-08 13:00:00,74.0335555375,0.35000000000000003,74.0343828604,18.0835555375,0,18.0835555375,55.95,0.35000000000000003,55.9510947167,133.15,18.0835555375,0.0,18.0835555375,18.0835555375,0,18.0835555375,0.0,0.0,0.0,133.1,76.4035555375,-5.02,76.5682943441,18.0835555375,0,18.0835555375,58.32,-5.02,58.5356540922,133.07
2020-02-08 13:30:00,72.1144444282,-0.51,72.1162477892,16.2344444282,0,16.2344444282,55.88,-0.51,55.8823272601,133.23,16.2344444282,0.0,16.2344444282,16.2344444282,0,16.2344444282,0.0,0.0,0.0,133.1,74.4844444282,-5.92,74.7193339222,16.2344444282,0,16.2344444282,58.25,-5.92,58.5500546541,133.07
2020-02-08 14:00:00,74.3757777633,-1.81,74.3977984748,14.4357777633,0,14.4357777633,59.94,-1.81,59.9673219345,133.62,14.4357777633,0.0,14.4357777633,14.4357777633,0,14.4357777633,0.0,0.0,0.0,133.41,76.9157777633,-7.29,77.2604748169,14.4357777633,0,14.4357777633,62.48,-7.29,62.9038512334,133.49
2020-02-08 14:30:00,74.6613333209,-2.51,74.7035125898,12.4013333209,0,12.4013333209,62.26,-2.51,62.310574544,133.62,12.4013333209,0.0,12.4013333209,12.4013333209,0,12.4013333209,0.0,0.0,0.0,133.41,77.3413333209,-8.01,77.7550123134,12.4013333209,0,12.4013333209,64.94,-8.01,65.4321304865,133.49
2020-02-08 15:00:00,78.8459999913,-2.62,78.8895184078,8.7459999913,0,8.7459999913,70.1,-2.62,70.1489443969,133.62,8.7459999913,0.0,8.7459999913,8.7459999913,0,8.7459999913,0.0,0.0,0.0,133.41,81.9059999913,-8.07,82.3025985894,8.7459999913,0,8.7459999913,73.16,-8.07,73.6037397148,133.49
2020-02-08 15:30:00,84.8156666609,-2.2,84.8441943278,5.7556666609,0,5.7556666609,79.06,-2.2,79.0906037403,133.15,5.7556666609,0.0,5.7556666609,5.7556666609,0,5.7556666609,0.0,0.0,0.0,133.12,88.2856666609,-7.5600000000000005,88.6087610666,5.7556666609,0,5.7556666609,82.53,-7.5600000000000005,82.8755361974,133.07
2020-02-08 16:00:00,87.5955555508,-1.56,87.6094455653,4.7655555508,0,4.7655555508,82.83,-1.56,82.8446890271,132.94,4.7655555508,0.0,4.7655555508,4.7655555508,0,4.7655555508,0.0,0.0,0.0,132.93,91.2455555508,-6.84,91.501568335,4.7655555508,0,4.7655555508,86.48,-6.84,86.7500778098,132.8
2020-02-08 16:30:00,93.4266666627,-0.46,93.4277990948,3.9966666627,0,3.9966666627,89.43,-0.46,89.4311830404,132.56,3.9966666627,0.0,3.9966666627,3.9966666627,0,3.9966666627,0.0,0.0,0.0,132.79,97.3766666627,-5.65,97.5404414094,3.9966666627,0,3.9966666627,93.38,-5.65,93.5507717766,132.42
2020-02-08 17:00:00,100.4813333293,0.13,100.4814174245,4.0113333293,0,4.0113333293,96.47,0.13,96.470087592,131.97,4.0113333293,0.0,4.0113333293,4.0113333293,0,4.0113333293,0.0,0.0,0.0,132.29,104.7713333293,-4.9,104.8858536105,4.0113333293,0,4.0113333293,100.76,-4.9,100.8790741433,131.81
2020-02-08 17:30:00,106.4039999934,-0.38,106.4046785372,6.6039999934,0,6.6039999934,99.8,-0.38,99.8007234443,131.33,6.6039999934,0.0,6.6039999934,6.6039999934,0,6.6039999934,0.0,0.0,0.0,131.68,110.8539999934,-5.38,110.9844751059,6.6039999934,0,6.6039999934,104.25,-5.38,104.3887297557,131.16
2020-02-08 18:00:00,110.4818888816,0.53,110.4831601233,7.3118888816,0,7.3118888816,103.17,0.53,103.1713613364,131.07,7.3118888816,0.0,7.3118888816,7.3118888816,0,7.3118888816,0.0,0.0,0.0,131.54,115.1018888816,-4.39,115.1855760245,7.3118888816,0,7.3118888816,107.79,-4.39,107.8793594716,130.92
2020-02-08 18:30:00,111.2164444378,-0.48,111.2174802511,6.6064444378000005,0,6.6064444378000005,104.61,-0.48,104.6111012274,131.29,6.6064444378000005,0.0,6.6064444378000005,6.6064444378000005,0,6.6064444378000005,0.0,0.0,0.0,131.71,115.8864444378,-5.47,116.0154683844,6.6064444378000005,0,6.6064444378000005,109.28,-5.47,109.4168145214,131.13
2020-02-08 19:00:00,109.6914444378,-1.16,109.697577835,6.6014444378,0,6.6014444378,103.09,-1.16,103.0965261296,131.54,6.6014444378,0.0,6.6014444378,6.6014444378,0,6.6014444378,0.0,0.0,0.0,131.81,114.2914444378,-6.19,114.4589462283,6.6014444378,0,6.6014444378,107.69,-6.19,107.8677532908,131.39
2020-02-08 19:30:00,102.6795555526,-2.27,102.7046446296,2.9195555526,0,2.9195555526,99.76,-2.27,99.7858231414,131.9,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,132.02,107.1195555526,-7.4,107.3748535822,2.9195555526,0,2.9195555526,104.2,-7.4,104.462433439,131.73
2020-02-08 20:00:00,97.9846666641,-2.7199999999999998,98.0224122396,2.5446666641,0,2.5446666641,95.44,-2.7199999999999998,95.4787515628,132.21,2.5446666641,0.0,2.5446666641,2.5446666641,0,2.5446666641,0.0,0.0,0.0,132.26,102.2346666641,-7.9,102.5394415234,2.5446666641,0,2.5446666641,99.69,-7.9,100.002530468,132.07
