Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-08 20:30:00,92.0857777752,-3.55,92.1541804177,2.6057777752,0,2.6057777752,89.48,-3.55,89.5503930756,131.99,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.87,96.0357777752,-8.81,96.4390310657,2.6057777752,0,2.6057777752,93.43,-8.81,93.844451088,131.83
2020-02-08 21:00:00,86.6952222197,-3.24,86.7557442232,2.4952222197,0,2.4952222197,84.2,-3.24,84.2623142336,131.99,2.4952222197,0.0,2.4952222197,2.4952222197,0,2.4952222197,0.0,0.0,0.0,131.87,90.4152222197,-8.51,90.8148253813,2.4952222197,0,2.4952222197,87.92,-8.51,88.3308921046,131.83
2020-02-08 21:30:00,80.244444442,-3.5,80.3207374456,2.454444442,0,2.454444442,77.79,-3.5,77.8686978188,131.84,2.454444442,0.0,2.454444442,2.454444442,0,2.454444442,0.0,0.0,0.0,131.62,83.694444442,-8.83,84.1589503883,2.454444442,0,2.454444442,81.24,-8.83,81.7184587471,131.72
2020-02-08 22:00:00,77.4879999969,-3.73,77.5777225982,3.0579999969,0,3.0579999969,74.43,-3.73,74.5234043774,132.1,3.0579999969,0.0,3.0579999969,3.0579999969,0,3.0579999969,0.0,0.0,0.0,131.78,80.7679999969,-9.1,81.279024499,3.0579999969,0,3.0579999969,77.71,-9.1,78.2410001214,131.91
2020-02-08 22:30:00,74.7223333303,-5.5600000000000005,74.9289042915,3.0623333303,0,3.0623333303,71.66,-5.5600000000000005,71.8753726947,132.69,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,132.2,77.8723333303,-11.07,78.6552299488,3.0623333303,0,3.0623333303,74.81,-11.07,75.6246057841,132.58
2020-02-08 23:00:00,70.509555553,-6.88,70.8444198528,2.579555553,0,2.579555553,67.93,-6.88,68.2775167973,133.2,2.579555553,0.0,2.579555553,2.579555553,0,2.579555553,0.0,0.0,0.0,132.53,73.489555553,-12.5,74.5450519845,2.579555553,0,2.579555553,70.91,-12.5,72.0033200623,133.06
2020-02-08 23:30:00,68.949555553,-6.94,69.2979423285,2.519555553,0,2.519555553,66.43,-6.94,66.7915301517,133.4,2.519555553,0.0,2.519555553,2.519555553,0,2.519555553,0.0,0.0,0.0,132.71,71.859555553,-12.61,72.9575755099,2.519555553,0,2.519555553,69.34,-12.61,70.4772849931,133.28
2020-02-09 00:00:00,67.1522222197,-7.32,67.5500062846,2.5022222197,0,2.5022222197,64.65,-7.32,65.0630840031,133.62,2.5022222197,0.0,2.5022222197,2.5022222197,0,2.5022222197,0.0,0.0,0.0,132.85,69.9922222197,-13.01,71.1910898305,2.5022222197,0,2.5022222197,67.49,-13.01,68.7325265067,133.46
2020-02-09 00:30:00,78.2274444418,-5.57,78.425493074,2.5974444418,0,2.5974444418,75.63,-5.57,75.8348323661,133.16,2.5974444418,0.0,2.5974444418,2.5974444418,0,2.5974444418,0.0,0.0,0.0,132.74,81.5874444418,-11.09,82.337714266,2.5974444418,0,2.5974444418,78.99,-11.09,79.7647052273,133.0
2020-02-09 01:00:00,80.3047777751,-4.93,80.4559645615,2.6347777751,0,2.6347777751,77.67,-4.93,77.8263053215,132.82,2.6347777751,0.0,2.6347777751,2.6347777751,0,2.6347777751,0.0,0.0,0.0,132.45,83.7347777751,-10.39,84.3769228465,2.6347777751,0,2.6347777751,81.1,-10.39,81.7628405818,132.69
2020-02-09 01:30:00,78.4149999974,-5.7,78.6218940537,2.6449999974000002,0,2.6449999974000002,75.77,-5.7,75.9840963623,133.19,2.6449999974000002,0.0,2.6449999974000002,2.6449999974000002,0,2.6449999974000002,0.0,0.0,0.0,132.71,81.7549999974,-11.23,82.5226812735,2.6449999974000002,0,2.6449999974000002,79.11,-11.23,79.903097562,133.01
2020-02-09 02:00:00,75.6821111082,-6.16,75.9323879632,2.8821111082,0,2.8821111082,72.8,-6.16,73.060150561,133.43,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,132.92,78.8921111082,-11.73,79.7593762207,2.8821111082,0,2.8821111082,76.01,-11.73,76.9097718109,133.24
2020-02-09 02:30:00,75.5846666635,-5.9,75.8145885344,3.1546666635,0,3.1546666635,72.43,-5.9,72.6699036741,133.43,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,132.92,78.7746666635,-11.47,79.6053327859,3.1546666635,0,3.1546666635,75.62,-11.47,76.484935118,133.24
2020-02-09 03:00:00,72.9202222189,-6.22,73.1850203829,3.3502222189,0,3.3502222189,69.57,-6.22,69.8475003132,133.57,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,132.92,75.9802222189,-11.84,76.8972026047,3.3502222189,0,3.3502222189,72.63,-11.84,73.5887389483,133.42
2020-02-09 03:30:00,70.0278888854,-6.59,70.3372825872,3.4678888854,0,3.4678888854,66.56,-6.59,66.8854371295,133.78,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,133.12,72.9478888854,-12.26,73.9709543864,3.4678888854,0,3.4678888854,69.48,-12.26,70.5533698699,133.62
2020-02-09 04:00:00,67.0725555521,-6.96,67.4327020687,3.4525555521,0,3.4525555521,63.62,-6.96,63.9995781236,133.97,3.4525555521,0.0,3.4525555521,3.4525555521,0,3.4525555521,0.0,0.0,0.0,133.25,69.8525555521,-12.68,70.9940977628,3.4525555521,0,3.4525555521,66.4,-12.68,67.5998698224,133.78
2020-02-09 04:30:00,63.8978888853,-8.11,64.410498399,3.5478888853,0,3.5478888853,60.35,-8.11,60.8924839369,133.65,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,132.78,66.5278888853,-13.86,67.9563065472,3.5478888853,0,3.5478888853,62.98,-13.86,64.4870529641,133.51
2020-02-09 05:00:00,62.0648888855,-8.31,62.6187394664,3.4348888855,0,3.4348888855,58.63,-8.31,59.2159860173,133.65,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,132.69,64.6148888855,-14.09,66.133289391,3.4348888855,0,3.4348888855,61.18,-14.09,62.7815299272,133.51
2020-02-09 05:30:00,61.4096666631,-7.91,61.9170029933,3.5296666631,0,3.5296666631,57.88,-7.91,58.4179980828,133.29,3.5296666631,0.0,3.5296666631,3.5296666631,0,3.5296666631,0.0,0.0,0.0,132.42,63.9396666631,-13.66,65.3825402764,3.5296666631,0,3.5296666631,60.41,-13.66,61.9351572211,133.13
2020-02-09 06:00:00,61.8686666632,-7.69,62.3447513001,3.5086666632,0,3.5086666632,58.36,-7.69,58.8644689095,133.29,3.5086666632,0.0,3.5086666632,3.5086666632,0,3.5086666632,0.0,0.0,0.0,132.42,64.4186666632,-13.42,65.8016794213,3.5086666632,0,3.5086666632,60.91,-13.42,62.3708625882,133.13
2020-02-09 06:30:00,65.6946666632,-6.11,65.9781882745,3.4646666632,0,3.4646666632,62.23,-6.11,62.5292331634,133.94,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,133.34,68.4146666632,-11.79,69.423128096,3.4646666632,0,3.4646666632,64.95,-11.79,66.0114126496,133.78
2020-02-09 07:00:00,67.5912222187,-5.53,67.8170643793,3.5012222187,0,3.5012222187,64.09,-5.53,64.3281353686,133.94,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,133.34,70.3912222187,-11.18,71.2735334149,3.5012222187,0,3.5012222187,66.89,-11.18,67.8178774366,133.78
2020-02-09 07:30:00,68.0121111077,-5.51,68.2349423487,3.4221111077,0,3.4221111077,64.59,-5.51,64.8245956409,134.14,3.4221111077,0.0,3.4221111077,3.4221111077,0,3.4221111077,0.0,0.0,0.0,133.64,70.8321111077,-11.18,71.7089977895,3.4221111077,0,3.4221111077,67.41,-11.18,68.3308166203,133.96
2020-02-09 08:00:00,70.3854444409,-4.89,70.5551053372,3.5054444409,0,3.5054444409,66.88,-4.89,67.0585304044,134.36,3.5054444409,0.0,3.5054444409,3.5054444409,0,3.5054444409,0.0,0.0,0.0,133.93,73.3254444409,-10.53,74.0776734412,3.5054444409,0,3.5054444409,69.82,-10.53,70.6095836272,134.19
2020-02-09 08:30:00,72.0286666606,-3.87,72.1325565948,6.0686666606,0,6.0686666606,65.96,-3.87,66.0734326337,133.87,6.0686666606,0.0,6.0686666606,6.0686666606,0,6.0686666606,0.0,0.0,0.0,133.59,74.8986666606,-9.44,75.4912171549,6.0686666606,0,6.0686666606,68.83,-9.44,69.4743297917,133.77
2020-02-09 09:00:00,73.8007777698,-2.49,73.8427714772,7.9307777698,0,7.9307777698,65.87,-2.49,65.9170463537,133.29,7.9307777698,0.0,7.9307777698,7.9307777698,0,7.9307777698,0.0,0.0,0.0,133.08,76.6807777698,-7.96,77.0928224894,7.9307777698,0,7.9307777698,68.75,-7.96,69.2092775573,133.16
2020-02-09 09:30:00,78.1627777648,-1.46,78.176412222,13.0227777648,0,13.0227777648,65.14,-1.46,65.1563596282,133.14,13.0227777648,0.0,13.0227777648,13.0227777648,0,13.0227777648,0.0,0.0,0.0,132.99,81.0127777648,-6.86,81.3027045132,13.0227777648,0,13.0227777648,67.99,-6.86,68.3352010314,132.98
2020-02-09 10:00:00,84.4296666552,0.17,84.4298378034,11.4896666552,0,11.4896666552,72.94,0.17,72.9401981078,132.07,11.4896666552,0.0,11.4896666552,11.4896666552,0,11.4896666552,0.0,0.0,0.0,132.2,87.6596666552,-5.06,87.8055850052,11.4896666552,0,11.4896666552,76.17,-5.06,76.3378837799,131.97
2020-02-09 10:30:00,89.5318888775,0.9,89.5364122911,11.4318888775,0,11.4318888775,78.1,0.9,78.1051854873,132.66,11.4318888775,0.0,11.4318888775,11.4318888775,0,11.4318888775,0.0,0.0,0.0,132.87,92.9718888775,-4.28,93.0703525374,11.4318888775,0,11.4318888775,81.54,-4.28,81.6522504283,132.55
2020-02-09 11:00:00,92.4444444332,1.6099999999999999,92.4584631419,11.2144444332,0,11.2144444332,81.23,1.6099999999999999,81.2459537454,132.47,11.2144444332,0.0,11.2144444332,11.2144444332,0,11.2144444332,0.0,0.0,0.0,132.87,96.0444444332,-3.51,96.1085605266,11.2144444332,0,11.2144444332,84.83,-3.51,84.9025853552,132.36
2020-02-09 11:30:00,95.93044443389999,2.84,95.9724740188,10.5204444339,0,10.5204444339,85.41,2.84,85.4572039093,131.97,10.5204444339,0.0,10.5204444339,10.5204444339,0,10.5204444339,0.0,0.0,0.0,132.47,99.7004444339,-2.17,99.7240568786,10.5204444339,0,10.5204444339,89.18,-2.17,89.2063971921,131.82
2020-02-09 12:00:00,96.0642222113,1.75,96.0801607465,10.8742222113,0,10.8742222113,85.19,1.75,85.2079726317,131.97,10.8742222113,0.0,10.8742222113,10.8742222113,0,10.8742222113,0.0,0.0,0.0,132.35,99.8442222113,-3.32,99.8994049481,10.8742222113,0,10.8742222113,88.97,-3.32,89.0319229266,131.82
2020-02-09 12:30:00,97.3291110994,0.35000000000000003,97.3297404055,11.7191110994,0,11.7191110994,85.61,0.35000000000000003,85.6107154508,132.29,11.7191110994,0.0,11.7191110994,11.7191110994,0,11.7191110994,0.0,0.0,0.0,132.52,101.1091110994,-4.8,101.2229832958,11.7191110994,0,11.7191110994,89.39,-4.8,89.5187807111,132.17
2020-02-09 13:00:00,96.7107777654,-0.35000000000000003,96.711411095,12.3907777654,0,12.3907777654,84.32,-0.35000000000000003,84.3207263963,132.83,12.3907777654,0.0,12.3907777654,12.3907777654,0,12.3907777654,0.0,0.0,0.0,132.99,100.4207777654,-5.58,100.5756879519,12.3907777654,0,12.3907777654,88.03,-5.58,88.2066737838,132.69
2020-02-09 13:30:00,93.4076666557,-1.32,93.4169930476,10.9676666557,0,10.9676666557,82.44,-1.32,82.4505670084,133.07,10.9676666557,0.0,10.9676666557,10.9676666557,0,10.9676666557,0.0,0.0,0.0,133.1,97.0476666557,-6.61,97.2725125784,10.9676666557,0,10.9676666557,86.08,-6.61,86.3334147361,132.91
2020-02-09 14:00:00,92.9775555484,-1.7000000000000002,92.9930956349,7.1375555484,0,7.1375555484,85.84,-1.7000000000000002,85.8568319937,133.19,7.1375555484,0.0,7.1375555484,7.1375555484,0,7.1375555484,0.0,0.0,0.0,133.1,96.7775555484,-6.99,97.0296622581,7.1375555484,0,7.1375555484,89.64,-6.99,89.9121220971,133.01
2020-02-09 14:30:00,93.2096666616,-2.44,93.241597794,5.0496666616,0,5.0496666616,88.16,-2.44,88.1937594164,133.51,5.0496666616,0.0,5.0496666616,5.0496666616,0,5.0496666616,0.0,0.0,0.0,133.45,97.0896666616,-7.77,97.4000835342,5.0496666616,0,5.0496666616,92.04,-7.77,92.3673887257,133.34
2020-02-09 15:00:00,95.166888884,-2.31,95.1949202419,4.886888884,0,4.886888884,90.28,-2.31,90.3095482217,133.51,4.886888884,0.0,4.886888884,4.886888884,0,4.886888884,0.0,0.0,0.0,133.45,99.156888884,-7.64,99.4507828685,4.886888884,0,4.886888884,94.27,-7.64,94.579080668,133.34
2020-02-09 15:30:00,97.6922222182,-1.62,97.7056532752,4.0422222182,0,4.0422222182,93.65,-1.62,93.6640106978,133.16,4.0422222182,0.0,4.0422222182,4.0422222182,0,4.0422222182,0.0,0.0,0.0,133.23,101.8322222182,-6.86,102.0630250477,4.0422222182,0,4.0422222182,97.79,-6.86,98.0303203096,132.99
2020-02-09 16:00:00,100.1991111072,-1.34,100.208070866,3.8891111072,0,3.8891111072,96.31,-1.34,96.31932153,133.01,3.8891111072,0.0,3.8891111072,3.8891111072,0,3.8891111072,0.0,0.0,0.0,133.23,104.4791111072,-6.53,104.6829764468,3.8891111072,0,3.8891111072,100.59,-6.53,100.8017311359,132.81
2020-02-09 16:30:00,103.6984444407,-0.39,103.6991778146,3.7184444407,0,3.7184444407,99.98,-0.39,99.9807606492,132.64,3.7184444407,0.0,3.7184444407,3.7184444407,0,3.7184444407,0.0,0.0,0.0,132.93,108.1384444407,-5.51,108.2787295181,3.7184444407,0,3.7184444407,104.42,-5.51,104.5652738724,132.44
2020-02-09 17:00:00,110.7989999948,1.5899999999999999,110.810407904,5.1789999948,0,5.1789999948,105.62,1.5899999999999999,105.6319672258,131.99,5.1789999948,0.0,5.1789999948,5.1789999948,0,5.1789999948,0.0,0.0,0.0,132.59,115.4989999948,-3.32,115.5467065727,5.1789999948,0,5.1789999948,110.32,-3.32,110.3699451844,131.85
2020-02-09 17:30:00,115.9127777703,2.88,115.9485508768,7.5127777703,0,7.5127777703,108.4,2.88,108.4382515536,131.65,7.5127777703,0.0,7.5127777703,7.5127777703,0,7.5127777703,0.0,0.0,0.0,132.49,120.7427777703,-1.9500000000000002,120.7585230271,7.5127777703,0,7.5127777703,113.23,-1.9500000000000002,113.2467898,131.56
2020-02-09 18:00:00,121.2601111036,3.81,121.3199515531,7.5401111036,0,7.5401111036,113.72,3.81,113.7838059655,131.18,7.5401111036,0.0,7.5401111036,7.5401111036,0,7.5401111036,0.0,0.0,0.0,132.19,126.3501111036,-0.89,126.3532456088,7.5401111036,0,7.5401111036,118.81,-0.89,118.8133334269,131.03
2020-02-09 18:30:00,124.2092222147,3.07,124.2471560366,7.5192222147,0,7.5192222147,116.69,3.07,116.730377366,130.74,7.5192222147,0.0,7.5192222147,7.5192222147,0,7.5192222147,0.0,0.0,0.0,131.76,129.4092222147,-1.62,129.419361744,7.5192222147,0,7.5192222147,121.89,-1.62,121.9007649689,130.63
2020-02-09 19:00:00,120.4318888844,1.62,120.4427841769,4.4518888844,0,4.4518888844,115.98,1.62,115.9913134679,130.96,4.4518888844,0.0,4.4518888844,4.4518888844,0,4.4518888844,0.0,0.0,0.0,131.76,125.6018888844,-3.14,125.6411321635,4.4518888844,0,4.4518888844,121.15,-3.14,121.1906848731,130.8
2020-02-09 19:30:00,114.1711111074,-0.39,114.1717772109,3.7311111074000003,0,3.7311111074000003,110.44,-0.39,110.4406886071,131.74,3.7311111074000003,0.0,3.7311111074000003,3.7311111074000003,0,3.7311111074000003,0.0,0.0,0.0,132.25,119.0811111074,-5.36,119.2016804519,3.7311111074000003,0,3.7311111074000003,115.35,-5.36,115.4744651427,131.6
2020-02-09 20:00:00,107.7186666624,-3.17,107.7653007583,4.2286666624,0,4.2286666624,103.49,-3.17,103.5385387187,132.7,4.2286666624,0.0,4.2286666624,4.2286666624,0,4.2286666624,0.0,0.0,0.0,132.78,112.3086666624,-8.38,112.6208728766,4.2286666624,0,4.2286666624,108.08,-8.38,108.4043855201,132.55
2020-02-09 20:30:00,102.8823333297,-3.3,102.9352442624,3.6723333297,0,3.6723333297,99.21,-3.3,99.2648684077,132.88,3.6723333297,0.0,3.6723333297,3.6723333297,0,3.6723333297,0.0,0.0,0.0,132.93,107.2923333297,-8.55,107.6324639285,3.6723333297,0,3.6723333297,103.62,-8.55,103.9721448274,132.77
2020-02-09 21:00:00,98.1731111072,-3.55,98.2372752292,3.9231111072,0,3.9231111072,94.25,-3.55,94.3168330681,133.1,3.9231111072,0.0,3.9231111072,3.9231111072,0,3.9231111072,0.0,0.0,0.0,133.04,102.3431111072,-8.88,102.7276340188,3.9231111072,0,3.9231111072,98.42,-8.88,98.8197895161,132.96
2020-02-09 21:30:00,93.2391111076,-5.33,93.391331183,3.5291111076,0,3.5291111076,89.71,-5.33,89.8681979345,132.61,3.5291111076,0.0,3.5291111076,3.5291111076,0,3.5291111076,0.0,0.0,0.0,132.35,97.1991111076,-10.72,97.7884737589,3.5291111076,0,3.5291111076,93.67,-10.72,94.2814260605,132.43
2020-02-09 22:00:00,86.5028888842,-7.76,86.8502584068,4.6428888842,0,4.6428888842,81.86,-7.76,82.226985838,133.15,4.6428888842,0.0,4.6428888842,4.6428888842,0,4.6428888842,0.0,0.0,0.0,132.53,90.1128888842,-13.35,91.0964063126,4.6428888842,0,4.6428888842,85.47,-13.35,86.5063200003,133.02
2020-02-09 22:30:00,80.8133333284,-9.07,81.3207214899,4.9833333283000005,0,4.9833333283000005,75.83,-9.07,76.3705034683,133.15,4.9833333283000005,0.0,4.9833333283000005,4.9833333283000005,0,4.9833333283000005,0.0,0.0,0.0,132.38,84.1533333284,-14.75,85.4362101821,4.9833333283000005,0,4.9833333283000005,79.17,-14.75,80.5323003521,133.02
2020-02-09 23:00:00,75.3583333301,-10.01,76.0202506066,3.1883333301,0,3.1883333301,72.17,-10.01,72.860887999,133.57,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,132.63,78.5283333301,-15.8,80.1020545031,3.1883333301,0,3.1883333301,75.34,-15.8,76.9789295847,133.45
2020-02-09 23:30:00,73.1357777746,-10.58,73.8970797169,3.2157777746,0,3.2157777746,69.92,-10.58,70.7159303128,133.38,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,132.3,76.2157777746,-16.37,77.9539715587,3.2157777746,0,3.2157777746,73.0,-16.37,74.8129460722,133.21
2020-02-10 00:00:00,71.4821111079,-10.78,72.2903908445,3.1921111079,0,3.1921111079,68.29,-10.78,69.1356094932,133.54,3.1921111079,0.0,3.1921111079,3.1921111079,0,3.1921111079,0.0,0.0,0.0,132.47,74.4821111079,-16.62,76.3138865154,3.1921111079,0,3.1921111079,71.29,-16.62,73.2016973847,133.45
2020-02-10 00:30:00,84.1935555525,-8.04,84.5765712037,3.0735555525,0,3.0735555525,81.12,-8.04,81.5174582528,132.85,3.0735555525,0.0,3.0735555525,3.0735555525,0,3.0735555525,0.0,0.0,0.0,132.2,87.7935555525,-13.62,88.8437549665,3.0735555525,0,3.0735555525,84.72,-13.62,85.807824818,132.71
2020-02-10 01:00:00,87.1677777737,-7.08,87.4548333827,4.0877777737,0,4.0877777737,83.08,-7.08,83.3811297597,132.58,4.0877777737,0.0,4.0877777737,4.0877777737,0,4.0877777737,0.0,0.0,0.0,132.02,90.8577777737,-12.59,91.7259171771,4.0877777737,0,4.0877777737,86.77,-12.59,87.6786233925,132.43
2020-02-10 01:30:00,85.899888886,-7.99,86.2706845378,2.889888886,0,2.889888886,83.01,-7.99,83.3936460409,133.45,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,132.8,89.569888886,-13.6,90.5964954899,2.889888886,0,2.889888886,86.68,-13.6,87.7404262584,133.3
2020-02-10 02:00:00,83.355999997,-8.73,83.8119062872,2.985999997,0,2.985999997,80.37,-8.73,80.8427473556,133.3,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,132.49,86.505999997,-14.34,87.6865077163,2.985999997,0,2.985999997,83.52,-14.34,84.7421146774,133.17
2020-02-10 02:30:00,81.6338888843,-8.84,82.1111284442,4.5538888843,0,4.5538888843,77.08,-8.84,77.5852563313,133.3,4.5538888843,0.0,4.5538888843,4.5538888843,0,4.5538888843,0.0,0.0,0.0,132.49,85.0538888843,-14.53,86.2860644273,4.5538888843,0,4.5538888843,80.5,-14.53,81.8008001183,133.17
2020-02-10 03:00:00,78.9625555518,-9.26,79.5036651939,3.7725555518,0,3.7725555518,75.19,-9.26,75.7580602972,133.59,3.7725555518,0.0,3.7725555518,3.7725555518,0,3.7725555518,0.0,0.0,0.0,132.7,82.2725555518,-14.97,83.6234075903,3.7725555518,0,3.7725555518,78.5,-14.97,79.9146475935,133.45
2020-02-10 03:30:00,76.422444441,-9.85,77.0546073531,3.452444441,0,3.452444441,72.97,-9.85,73.6318097021,133.74,3.452444441,0.0,3.452444441,3.452444441,0,3.452444441,0.0,0.0,0.0,132.7,79.632444441,-15.63,81.1518521517,3.452444441,0,3.452444441,76.18,-15.63,77.7668907698,133.58
2020-02-10 04:00:00,73.9451111082,-9.99,74.616885199,2.9051111082,0,2.9051111082,71.04,-9.99,71.7389831263,133.86,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,132.85,77.0751111082,-15.8,78.677905109,2.9051111082,0,2.9051111082,74.17,-15.8,75.8342198483,133.67
2020-02-10 04:30:00,71.7953333297,-10.59,72.5721571123,3.5853333297,0,3.5853333297,68.21,-10.59,69.0271845,133.7,3.5853333297,0.0,3.5853333297,3.5853333297,0,3.5853333297,0.0,0.0,0.0,132.63,74.7853333297,-16.45,76.5731583601,3.5853333297,0,3.5853333297,71.2,-16.45,73.0755944211,133.59
2020-02-10 05:00:00,70.5747777732,-10.54,71.3574863468,4.5847777732,0,4.5847777732,65.99,-10.54,66.8264296517,133.62,4.5847777732,0.0,4.5847777732,4.5847777732,0,4.5847777732,0.0,0.0,0.0,132.52,73.4747777732,-16.39,75.280642059,4.5847777732,0,4.5847777732,68.89,-16.39,70.8128815965,133.51
2020-02-10 05:30:00,72.7844444416,-9.88,73.451955404,2.8344444416,0,2.8344444416,69.95,-9.88,70.6442984253,133.4,2.8344444416,0.0,2.8344444416,2.8344444416,0,2.8344444416,0.0,0.0,0.0,132.41,75.8344444416,-15.66,77.4344791664,2.8344444416,0,2.8344444416,73.0,-15.66,74.6608036389,133.23
2020-02-10 06:00:00,76.0043333301,-8.71,76.5017828875,3.1843333301,0,3.1843333301,72.82,-8.71,73.33905167099999,133.4,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,132.41,79.1943333301,-14.41,80.49466151,3.1843333301,0,3.1843333301,76.01,-14.41,77.3638688278,133.23
2020-02-10 06:30:00,87.3525555511,-5.59,87.5312347754,4.4425555511,0,4.4425555511,82.91,-5.59,83.0982322315,133.4,4.4425555511,0.0,4.4425555511,4.4425555511,0,4.4425555511,0.0,0.0,0.0,132.94,90.9725555511,-11.1,91.647235984,4.4425555511,0,4.4425555511,86.53,-11.1,87.2390445844,133.23
2020-02-10 07:00:00,96.8604444368,-1.29,96.8690342498,7.6804444368,0,7.6804444368,89.18,-1.29,89.1893295187,132.79,7.6804444368,0.0,7.6804444368,7.6804444368,0,7.6804444368,0.0,0.0,0.0,132.94,100.7604444368,-6.53,100.9718181628,7.6804444368,0,7.6804444368,93.08,-6.53,93.3087739712,132.63
2020-02-10 07:30:00,103.3622222155,0.17,103.3623620151,6.6722222156,0,6.6722222156,96.69,0.17,96.6901494466,132.06,6.6722222156,0.0,6.6722222156,6.6722222156,0,6.6722222156,0.0,0.0,0.0,132.46,107.6222222155,-4.85,107.731449515,6.6722222156,0,6.6722222156,100.95,-4.85,101.0664385442,131.89
2020-02-10 08:00:00,109.9921111049,2.96,110.0319322075,6.2121111049,0,6.2121111049,103.78,2.96,103.8222037909,131.46,6.2121111049,0.0,6.2121111049,6.2121111049,0,6.2121111049,0.0,0.0,0.0,132.25,114.5621111049,-1.87,114.5773721151,6.2121111049,0,6.2121111049,108.35,-1.87,108.3661358543,131.3
2020-02-10 08:30:00,112.1797777706,4.6,112.2740510566,7.1397777706,0,7.1397777706,105.04,4.6,105.1406752879,131.37,7.1397777706,0.0,7.1397777706,7.1397777706,0,7.1397777706,0.0,0.0,0.0,132.36,116.8097777706,-0.15,116.809874081,7.1397777706,0,7.1397777706,109.67,-0.15,109.6701025804,131.2
2020-02-10 09:00:00,109.8482222128,4.91,109.9579011409,9.4582222128,0,9.4582222128,100.39,4.91,100.5100004975,131.5,9.4582222128,0.0,9.4582222128,9.4582222128,0,9.4582222128,0.0,0.0,0.0,132.43,114.2582222128,0.15,114.2583206739,9.4582222128,0,9.4582222128,104.8,0.15,104.8001073473,131.34
2020-02-10 09:30:00,109.498888877,5.29,109.6265969795,11.858888877,0,11.858888877,97.64,5.29,97.7831974319,131.5,11.858888877,0.0,11.858888877,11.858888877,0,11.858888877,0.0,0.0,0.0,132.43,113.788888877,0.52,113.790077036,11.858888877,0,11.858888877,101.93,0.52,101.9313263918,131.34
2020-02-10 10:00:00,108.7745555426,5.69,108.9232759033,12.9245555426,0,12.9245555426,95.85,5.69,96.0187408791,131.5,12.9245555426,0.0,12.9245555426,12.9245555426,0,12.9245555426,0.0,0.0,0.0,132.43,112.9745555426,0.9400000000000001,112.97846609,12.9245555426,0,12.9245555426,100.05,0.9400000000000001,100.0544156947,131.43
2020-02-10 10:30:00,106.090111101,5.78,106.2474473736,10.150111101,0,10.150111101,95.94,5.78,96.1139532014,131.64,10.150111101,0.0,10.150111101,10.150111101,0,10.150111101,0.0,0.0,0.0,132.58,110.270111101,1.03,110.2749214564,10.150111101,0,10.150111101,100.12,1.03,100.1252980021,131.43
2020-02-10 11:00:00,105.5211111004,6.35,105.7120020994,10.7211111004,0,10.7211111004,94.8,6.35,95.0124333969,131.64,10.7211111004,0.0,10.7211111004,10.7211111004,0,10.7211111004,0.0,0.0,0.0,132.66,109.6711111004,1.6,109.6827817389,10.7211111004,0,10.7211111004,98.95,1.6,98.9629349807,131.5
2020-02-10 11:30:00,104.6926666506,6.5,104.8942536577,16.1126666506,0,16.1126666506,88.58,6.5,88.8181648088,131.64,16.1126666506,0.0,16.1126666506,16.1126666506,0,16.1126666506,0.0,0.0,0.0,132.66,108.5626666506,1.73,108.5764499801,16.1126666506,0,16.1126666506,92.45,1.73,92.4661851706,131.5
2020-02-10 12:00:00,105.954888879,6.58,106.1590075188,9.844888879,0,9.844888879,96.11,6.58,96.3349806664,131.34,9.844888879,0.0,9.844888879,9.844888879,0,9.844888879,0.0,0.0,0.0,132.44,110.084888879,1.88,110.1009407749,9.844888879,0,9.844888879,100.24,1.88,100.2576281387,131.24
2020-02-10 12:30:00,112.5397777666,7.72,112.8042551492,11.1297777666,0,11.1297777666,101.41,7.72,101.7034242295,131.24,11.1297777666,0.0,11.1297777666,11.1297777666,0,11.1297777666,0.0,0.0,0.0,132.44,117.0297777666,3.11,117.0710937171,11.1297777666,0,11.1297777666,105.9,3.11,105.9456563527,131.04
2020-02-10 13:00:00,97.7207777613,5.54,97.8776890117,16.510777761299998,0,16.510777761299998,81.21,5.54,81.3987450763,131.89,16.510777761299998,0.0,16.510777761299998,16.510777761299998,0,16.510777761299998,0.0,0.0,0.0,132.63,101.2007777613,0.66,101.2029298958,16.510777761299998,0,16.510777761299998,84.69,0.66,84.6925716932,131.74
2020-02-10 13:30:00,110.3421111003,5.94,110.5018781834,10.8521111003,0,10.8521111003,99.49,5.94,99.667164603,131.61,10.8521111003,0.0,10.8521111003,10.8521111003,0,10.8521111003,0.0,0.0,0.0,132.63,114.6821111003,1.21,114.6884942198,10.8521111003,0,10.8521111003,103.83,1.21,103.8370502277,131.4
2020-02-10 14:00:00,104.8844444342,5.09,105.0078796295,10.2244444342,0,10.2244444342,94.66,5.09,94.7967494168,131.7,10.2244444342,0.0,10.2244444342,10.2244444342,0,10.2244444342,0.0,0.0,0.0,132.63,109.0244444342,0.30000000000000004,109.0248571849,10.2244444342,0,10.2244444342,98.8,0.30000000000000004,98.8004554645,131.53
2020-02-10 14:30:00,105.6498888783,5.5600000000000005,105.7960898143,10.629888878300001,0,10.629888878300001,95.02,5.5600000000000005,95.1825299096,131.83,10.629888878300001,0.0,10.629888878300001,10.629888878300001,0,10.629888878300001,0.0,0.0,0.0,132.76,109.7998888783,0.78,109.8026593379,10.629888878300001,0,10.629888878300001,99.17,0.78,99.1730674125,131.66
2020-02-10 15:00:00,100.979444433,4.28,101.0701073414,11.449444433,0,11.449444433,89.53,4.28,89.632244756,132.11,11.449444433,0.0,11.449444433,11.449444433,0,11.449444433,0.0,0.0,0.0,132.85,104.889444433,-0.58,104.8910480139,11.449444433,0,11.449444433,93.44,-0.58,93.4418000683,131.92
2020-02-10 15:30:00,103.7485555466,4.26,103.8359782446,8.9685555466,0,8.9685555466,94.78,4.26,94.8756870858,132.11,8.9685555466,0.0,8.9685555466,8.9685555466,0,8.9685555466,0.0,0.0,0.0,132.85,107.8685555466,-0.58,107.8701148405,8.9685555466,0,8.9685555466,98.9,-0.58,98.9017006932,131.92
2020-02-10 16:00:00,108.7682222129,4.85,108.8762998239,9.3282222129,0,9.3282222129,99.44,4.85,99.5582045841,131.64,9.3282222129,0.0,9.3282222129,9.3282222129,0,9.3282222129,0.0,0.0,0.0,132.57,113.1382222129,0.06,113.1382381226,9.3282222129,0,9.3282222129,103.81,0.06,103.8100173394,131.47
2020-02-10 16:30:00,111.2301111004,4.82,111.3344960711,10.7601111004,0,10.7601111004,100.47,4.82,100.5855521434,131.643,10.7601111004,0.0,10.7601111004,10.7601111004,0,10.7601111004,0.0,0.0,0.0,132.573,115.6501111004,0.03,115.6501149914,10.7601111004,0,10.7601111004,104.89,0.03,104.8900042902,131.473
2020-02-10 17:00:00,115.9492222124,5.1,116.0613291827,9.8192222124,0,9.8192222124,106.13,5.1,106.252467736,130.96,9.8192222124,0.0,9.8192222124,9.8192222124,0,9.8192222124,0.0,0.0,0.0,132.02,120.6092222124,0.4,120.6098855098,9.8192222124,0,9.8192222124,110.79,0.4,110.7907220845,130.82
2020-02-10 17:30:00,122.1519999912,6.82,122.3422392383,8.8419999912,0,8.8419999912,113.31,6.82,113.5150584724,130.36,8.8419999912,0.0,8.8419999912,8.8419999912,0,8.8419999912,0.0,0.0,0.0,131.7,127.1619999912,2.31,127.1829797644,8.8419999912,0,8.8419999912,118.32,2.31,118.3425472939,130.2
2020-02-10 18:00:00,129.9864444359,3.47,130.0327521707,8.5864444359,0,8.5864444359,121.4,3.47,121.4495817202,130.45,8.5864444359,0.0,8.5864444359,8.5864444359,0,8.5864444359,0.0,0.0,0.0,131.55,135.3864444359,-1.13,135.3911601139,8.5864444359,0,8.5864444359,126.8,-1.13,126.8050349947,130.2
2020-02-10 18:30:00,130.1348888804,0.14,130.1349641869,8.4848888804,0,8.4848888804,121.65,0.14,121.650080559,130.96,8.4848888804,0.0,8.4848888804,8.4848888804,0,8.4848888804,0.0,0.0,0.0,131.67,135.5948888804,-4.67,135.6752843759,8.4848888804,0,8.4848888804,127.11,-4.67,127.1957585771,130.76
2020-02-10 19:00:00,125.3838888815,-2.33,125.405536126,7.3438888815,0,7.3438888815,118.04,-2.33,118.0629937787,131.44,7.3438888815,0.0,7.3438888815,7.3438888815,0,7.3438888815,0.0,0.0,0.0,131.86,130.6738888815,-7.29,130.8770771962,7.3438888815,0,7.3438888815,123.33,-7.29,123.5452670077,131.25
2020-02-10 19:30:00,123.3707777751,-2.71,123.4005385273,2.6607777751,0,2.6607777751,120.71,-2.71,120.7404165969,130.97,2.6607777751,0.0,2.6607777751,2.6607777751,0,2.6607777751,0.0,0.0,0.0,131.37,128.7807777751,-7.64,129.0072026065,2.6607777751,0,2.6607777751,126.12,-7.64,126.3511931087,130.79
2020-02-10 20:00:00,117.9574444419,-4.57,118.0459385124,2.5074444419,0,2.5074444419,115.45,-4.57,115.5404145743,131.6,2.5074444419,0.0,2.5074444419,2.5074444419,0,2.5074444419,0.0,0.0,0.0,131.75,123.1574444419,-9.68,123.537275838,2.5074444419,0,2.5074444419,120.65,-9.68,121.0377003251,131.45
2020-02-10 20:30:00,111.3643333287,-3.83,111.4301738208,4.6643333287,0,4.6643333287,106.7,-3.83,106.7687168603,132.02,4.6643333287,0.0,4.6643333287,4.6643333287,0,4.6643333287,0.0,0.0,0.0,132.11,116.1443333287,-9.01,116.4932884949,4.6643333287,0,4.6643333287,111.48,-9.01,111.8435089757,131.85
2020-02-10 21:00:00,106.6414444398,-1.6,106.6534466026,4.6114444398,0,4.6114444398,102.03,-1.6,102.0425445586,131.59,4.6114444398,0.0,4.6114444398,4.6114444398,0,4.6114444398,0.0,0.0,0.0,131.84,111.1814444398,-6.66,111.3807397521,4.6114444398,0,4.6114444398,106.57,-6.66,106.7779026765,131.42
2020-02-10 21:30:00,101.2281111077,-3.06,101.2743505456,3.3981111077,0,3.3981111077,97.83,-3.06,97.8778447862,132.11,3.3981111077,0.0,3.3981111077,3.3981111077,0,3.3981111077,0.0,0.0,0.0,132.19,105.5981111077,-8.25,105.9198922276,3.3981111077,0,3.3981111077,102.2,-8.25,102.5324460842,131.97
2020-02-10 22:00:00,93.6484444395,-4.95,93.7791749054,4.9184444395,0,4.9184444395,88.73,-4.95,88.867966107,132.49,4.9184444395,0.0,4.9184444395,4.9184444395,0,4.9184444395,0.0,0.0,0.0,132.27,97.5984444395,-10.33,98.1435950891,4.9184444395,0,4.9184444395,92.68,-10.33,93.2539076929,132.34
2020-02-10 22:30:00,88.51033333,-6.05,88.7168620172,3.3503333299999998,0,3.3503333299999998,85.16,-6.05,85.3746338206,132.81,3.3503333299999998,0.0,3.3503333299999998,3.3503333299999998,0,3.3503333299999998,0.0,0.0,0.0,132.44,92.28033333,-11.51,92.9953763339,3.3503333299999998,0,3.3503333299999998,88.93,-11.51,89.6717625566,132.71
2020-02-10 23:00:00,83.009888886,-7.72,83.3680997316,2.929888886,0,2.929888886,80.08,-7.72,80.4512572928,133.34,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,132.71,86.559888886,-13.32,87.5787460743,2.929888886,0,2.929888886,83.63,-13.32,84.6841148032,133.21
2020-02-10 23:30:00,80.139888885,-8.35,80.573719602,3.869888885,0,3.869888885,76.27,-8.35,76.7257153763,133.7,3.869888885,0.0,3.869888885,3.869888885,0,3.869888885,0.0,0.0,0.0,132.92,83.499888885,-14.03,84.6703746526,3.869888885,0,3.869888885,79.63,-14.03,80.8565260199,133.53
2020-02-11 00:00:00,77.7697777747,-9.47,78.3442354939,3.1097777747,0,3.1097777747,74.66,-9.47,75.2581988889,134.06,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,133.2,81.0397777747,-15.25,82.4621615153,3.1097777747,0,3.1097777747,77.93,-15.25,79.4081066391,133.93
2020-02-11 00:30:00,89.0279999969,-6.97,89.3004237585,3.1279999969,0,3.1279999969,85.9,-6.97,86.1823119903,133.09,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,132.59,92.8079999969,-12.51,93.6473436004,3.1279999969,0,3.1279999969,89.68,-12.51,90.5483434415,132.96
2020-02-11 01:00:00,91.4348888835,-5.99,91.6308845594,5.3548888835,0,5.3548888835,86.08,-5.99,86.2881596744,132.67,5.3548888835,0.0,5.3548888835,5.3548888835,0,5.3548888835,0.0,0.0,0.0,132.25,95.2348888835,-11.45,95.9207306095,5.3548888835,0,5.3548888835,89.88,-11.45,90.6063844329,132.49
2020-02-11 01:30:00,90.3091111077,-6.47,90.5405790188,3.3991111077,0,3.3991111077,86.91,-6.47,87.1504962694,132.9,3.3991111077,0.0,3.3991111077,3.3991111077,0,3.3991111077,0.0,0.0,0.0,132.47,94.1491111077,-11.96,94.9057254457,3.3991111077,0,3.3991111077,90.75,-11.96,91.5347152724,132.76
2020-02-11 02:00:00,87.8732222182,-6.83,88.1382555024,4.0232222182,0,4.0232222182,83.85,-6.83,84.1277088717,133.07,4.0232222182,0.0,4.0232222182,4.0232222182,0,4.0232222182,0.0,0.0,0.0,132.57,91.5832222182,-12.37,92.4148445428,4.0232222182,0,4.0232222182,87.56,-12.37,88.4294662429,132.91
2020-02-11 02:30:00,88.2291111077,-6.85,88.4946243952,3.4191111077,0,3.4191111077,84.81,-6.85,85.0861833672,133.07,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,132.57,91.9891111077,-12.39,92.8197643952,3.4191111077,0,3.4191111077,88.57,-12.39,89.4324158233,132.91
2020-02-11 03:00:00,86.3465555522,-7.24,86.6495542731,3.3365555522,0,3.3365555522,83.01,-7.24,83.3251324631,133.24,3.3365555522,0.0,3.3365555522,3.3365555522,0,3.3365555522,0.0,0.0,0.0,132.64,90.0265555522,-12.8,90.9319564542,3.3365555522,0,3.3365555522,86.69,-12.8,87.6298813191,133.08
2020-02-11 03:30:00,83.9239999967,-7.86,84.2912651195,3.3139999967,0,3.3139999967,80.61,-7.86,80.9922940779,133.59,3.3139999967,0.0,3.3139999967,3.3139999967,0,3.3139999967,0.0,0.0,0.0,132.91,87.4939999967,-13.5,88.5293738565,3.3139999967,0,3.3139999967,84.18,-13.5,85.2556297261,133.44
2020-02-11 04:00:00,81.1364444411,-8.64,81.5951727527,3.3064444411,0,3.3064444411,77.83,-8.64,78.3080998365,133.92,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,133.18,84.5764444411,-14.35,85.7851820206,3.3064444411,0,3.3064444411,81.27,-14.35,82.5271797652,133.79
2020-02-11 04:30:00,78.7834444412,-8.89,79.2834359625,3.2534444412,0,3.2534444412,75.53,-8.89,76.0513839453,133.83,3.2534444412,0.0,3.2534444412,3.2534444412,0,3.2534444412,0.0,0.0,0.0,133.0,82.1134444412,-14.62,83.4048089621,3.2534444412,0,3.2534444412,78.86,-14.62,80.2037654976,133.67
2020-02-11 05:00:00,77.89033333,-8.95,78.4028476922,3.3703333300000002,0,3.3703333300000002,74.52,-8.95,75.0555321079,133.69,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,132.83,81.17033333,-14.67,82.4853436248,3.3703333300000002,0,3.3703333300000002,77.8,-14.67,79.1710104773,133.51
2020-02-11 05:30:00,79.3148888853,-8.06,79.7233667057,3.5748888853,0,3.5748888853,75.74,-8.06,76.1676519265,133.2,3.5748888853,0.0,3.5748888853,3.5748888853,0,3.5748888853,0.0,0.0,0.0,132.47,82.6348888853,-13.72,83.766122395,3.5748888853,0,3.5748888853,79.06,-13.72,80.2416475404,133.03
2020-02-11 06:00:00,81.7841111059,-7.09,82.0908577698,5.1841111059,0,5.1841111059,76.6,-7.09,76.9274209889,133.1,5.1841111059,0.0,5.1841111059,5.1841111059,0,5.1841111059,0.0,0.0,0.0,132.47,85.1441111059,-12.68,86.0831113286,5.1841111059,0,5.1841111059,79.96,-12.68,80.9591501932,132.95
2020-02-11 06:30:00,89.5967777735,-4.09,89.6900813212,4.2667777735,0,4.2667777735,85.33,-4.09,85.4279638058,132.64,4.2667777735,0.0,4.2667777735,4.2667777735,0,4.2667777735,0.0,0.0,0.0,132.39,93.3567777735,-9.46,93.8348525669,4.2667777735,0,4.2667777735,89.09,-9.46,89.5908460726,132.44
2020-02-11 07:00:00,95.6138888839,-2.63,95.650053045,4.9638888839,0,4.9638888839,90.65,-2.63,90.6881436573,132.18,4.9638888839,0.0,4.9638888839,4.9638888839,0,4.9638888839,0.0,0.0,0.0,132.17,99.6138888839,-7.86,99.923503034,4.9638888839,0,4.9638888839,94.65,-7.86,94.9757974433,131.99
2020-02-11 07:30:00,103.4995555483,-0.28,103.4999342932,7.2495555483,0,7.2495555483,96.25,-0.28,96.2504072719,132.34,7.2495555483,0.0,7.2495555483,7.2495555483,0,7.2495555483,0.0,0.0,0.0,132.67,107.7495555483,-5.38,107.8837852546,7.2495555483,0,7.2495555483,100.5,-5.38,100.6438989706,132.17
2020-02-11 08:00:00,108.6348888815,1.8,108.6498001945,7.3648888815,0,7.3648888815,101.27,1.8,101.2859955769,132.22,7.3648888815,0.0,7.3648888815,7.3648888815,0,7.3648888815,0.0,0.0,0.0,132.85,113.1348888815,-3.16,113.1790116684,7.3648888815,0,7.3648888815,105.77,-3.16,105.8171937825,132.06
2020-02-11 08:30:00,108.66588888,2.77,108.7011881539,8.91588888,0,8.91588888,99.75,2.77,99.7884532398,131.94,8.91588888,0.0,8.91588888,8.91588888,0,8.91588888,0.0,0.0,0.0,132.66,113.08588888,-2.13,113.1059466331,8.91588888,0,8.91588888,104.17,-2.13,104.1917741475,131.75
2020-02-11 09:00:00,110.6349999904,4.24,110.7162175243,9.5849999904,0,9.5849999904,101.05,4.24,101.1389148647,131.94,9.5849999904,0.0,9.5849999904,9.5849999904,0,9.5849999904,0.0,0.0,0.0,132.87,115.1049999904,-0.56,115.1063622168,9.5849999904,0,9.5849999904,105.52,-0.56,105.5214859638,131.75
2020-02-11 09:30:00,107.7342222097,4.02,107.8091973587,12.5242222097,0,12.5242222097,95.21,4.02,95.2948293456,132.16,12.5242222097,0.0,12.5242222097,12.5242222097,0,12.5242222097,0.0,0.0,0.0,132.87,111.9542222097,-0.85,111.9574489285,12.5242222097,0,12.5242222097,99.43,-0.85,99.4336331429,131.95
2020-02-11 10:00:00,108.9576666532,4.41,109.046876262,13.4676666532,0,13.4676666532,95.49,4.41,95.5917789352,132.16,13.4676666532,0.0,13.4676666532,13.4676666532,0,13.4676666532,0.0,0.0,0.0,132.99,113.1476666532,-0.45,113.148561498,13.4676666532,0,13.4676666532,99.68,-0.45,99.6810157452,131.95
2020-02-11 10:30:00,107.3377777652,4.32,107.4246756363,12.5877777652,0,12.5877777652,94.75,4.32,94.8484311942,132.44,12.5877777652,0.0,12.5877777652,12.5877777652,0,12.5877777652,0.0,0.0,0.0,133.21,111.4677777652,-0.59,111.469339192,12.5877777652,0,12.5877777652,98.88,-0.59,98.8817601987,132.27
2020-02-11 11:00:00,103.7632222064,4.75,103.8718863921,15.8532222064,0,15.8532222064,87.91,4.75,88.0382337397,132.23,15.8532222064,0.0,15.8532222064,15.8532222064,0,15.8532222064,0.0,0.0,0.0,133.01,107.6432222064,-0.14,107.6433132478,15.8532222064,0,15.8532222064,91.79,-0.14,91.7901067654,132.06
2020-02-11 11:30:00,99.1787777614,4.37,99.2750062113,16.3687777614,0,16.3687777614,82.81,4.37,82.9252253539,132.23,16.3687777614,0.0,16.3687777614,16.3687777614,0,16.3687777614,0.0,0.0,0.0,132.85,102.7687777614,-0.53,102.7701444125,16.3687777614,0,16.3687777614,86.4,-0.53,86.4016255634,132.06
2020-02-11 12:00:00,97.6295555334,5.31,97.7738524026,22.1695555334,0,22.1695555334,75.46,5.31,75.6465974119,132.23,22.1695555334,0.0,22.1695555334,22.1695555334,0,22.1695555334,0.0,0.0,0.0,132.96,100.8795555334,0.33,100.8800952845,22.1695555334,0,22.1695555334,78.71,0.33,78.7106917769,132.14
2020-02-11 12:30:00,103.5881110893,6.04,103.7640513813,21.7881110893,0,21.7881110893,81.8,6.04,82.0226895438,132.02,21.7881110893,0.0,21.7881110893,21.7881110893,0,21.7881110893,0.0,0.0,0.0,132.96,107.1081110893,1.19,107.1147214958,21.7881110893,0,21.7881110893,85.32,1.19,85.3282983541,131.9
2020-02-11 13:00:00,100.110333315,4.34,100.2043633603,18.320333315,0,18.320333315,81.79,4.34,81.9050651669,132.45,18.320333315,0.0,18.320333315,18.320333315,0,18.320333315,0.0,0.0,0.0,133.1,103.680333315,-0.6000000000000001,103.682069406,18.320333315,0,18.320333315,85.36,-0.6000000000000001,85.36210869,132.31
2020-02-11 13:30:00,94.2348888657,3.22,94.2898864117,23.1848888657,0,23.1848888657,71.05,3.22,71.1229280893,132.77,23.1848888657,0.0,23.1848888657,23.1848888657,0,23.1848888657,0.0,0.0,0.0,133.21,97.2548888657,-1.8900000000000001,97.2732517616,23.1848888657,0,23.1848888657,74.07,-1.8900000000000001,74.0941090776,132.67
2020-02-11 14:00:00,94.93177776,3.01,94.9794847779,17.77177776,0,17.77177776,77.16,3.01,77.218687505,132.47,17.77177776,0.0,17.77177776,17.77177776,0,17.77177776,0.0,0.0,0.0,132.89,98.26177776,-2.04,98.2829515662,17.77177776,0,17.77177776,80.49,-2.04,80.5158475084,132.27
2020-02-11 14:30:00,93.5183333197,2.41,93.5493814351,13.6283333197,0,13.6283333197,79.89,2.41,79.9263423409,132.33,13.6283333197,0.0,13.6283333197,13.6283333197,0,13.6283333197,0.0,0.0,0.0,132.72,96.9783333197,-2.65,97.0145331044,13.6283333197,0,13.6283333197,83.35,-2.65,83.3921159343,132.17
2020-02-11 15:00:00,96.704444433,1.52,96.7163893717,11.464444433,0,11.464444433,85.24,1.52,85.2535512457,132.33,11.464444433,0.0,11.464444433,11.464444433,0,11.464444433,0.0,0.0,0.0,132.72,100.394444433,-3.54,100.4568368654,11.464444433,0,11.464444433,88.93,-3.54,89.0004297742,132.17
2020-02-11 15:30:00,98.7274444338,1.26,98.735484424,10.6074444338,0,10.6074444338,88.12,1.26,88.1290077103,132.33,10.6074444338,0.0,10.6074444338,10.6074444338,0,10.6074444338,0.0,0.0,0.0,132.72,102.5474444338,-3.81,102.6181975086,10.6074444338,0,10.6074444338,91.94,-3.81,92.0189094697,132.17
2020-02-11 16:00:00,105.5581111009,1.74,105.5724510428,10.2181111009,0,10.2181111009,95.34,1.74,95.3558765887,131.86,10.2181111009,0.0,10.2181111009,10.2181111009,0,10.2181111009,0.0,0.0,0.0,132.43,109.7281111009,-3.23,109.7756405846,10.2181111009,0,10.2181111009,99.51,-3.23,99.5624075643,131.72
2020-02-11 16:30:00,109.8202222096,2.04,109.8391679055,12.6102222096,0,12.6102222096,97.21,2.04,97.2314028491,131.2,12.6102222096,0.0,12.6102222096,12.6102222096,0,12.6102222096,0.0,0.0,0.0,131.81,114.1002222096,-2.84,114.1355611029,12.6102222096,0,12.6102222096,101.49,-2.84,101.5297281588,131.05
2020-02-11 17:00:00,114.5689999887,3.43,114.6203326571,11.2889999887,0,11.2889999887,103.28,3.43,103.336940636,130.85,11.2889999887,0.0,11.2889999887,11.2889999887,0,11.2889999887,0.0,0.0,0.0,131.7,119.1389999887,-1.33,119.146423439,11.2889999887,0,11.2889999887,107.85,-1.33,107.85820043,130.69
2020-02-11 17:30:00,120.2938888797,4.29,120.3703609773,9.2038888797,0,9.2038888797,111.09,4.29,111.1728033289,130.48,9.2038888797,0.0,9.2038888797,9.2038888797,0,9.2038888797,0.0,0.0,0.0,131.53,125.2138888797,-0.34,125.214350489,9.2038888797,0,9.2038888797,116.01,-0.34,116.0104982318,130.35
2020-02-11 18:00:00,129.1294444355,16.12,130.1317325645,8.9094444355,0,8.9094444355,120.22,16.12,121.2959306819,131.76,8.9094444355,0.0,8.9094444355,8.9094444355,0,8.9094444355,0.0,0.0,0.0,131.03,134.0794444355,11.4,134.5632097571,8.9094444355,0,8.9094444355,125.17,11.4,125.6880618834,131.63
2020-02-11 18:30:00,131.8033333236,16.92,132.8849317086,9.7333333236,0,9.7333333236,122.07,16.92,123.2370532754,132.45,9.7333333236,0.0,9.7333333236,9.7333333236,0,9.7333333236,0.0,0.0,0.0,131.24,136.7333333236,12.72,137.3237155111,9.7333333236,0,9.7333333236,127.0,12.72,127.6354120141,132.25
2020-02-11 19:00:00,132.6172222146,16.23,133.6066634862,7.6572222146,0,7.6572222146,124.96,16.23,126.0095809849,132.79,7.6572222146,0.0,7.6572222146,7.6572222146,0,7.6572222146,0.0,0.0,0.0,131.51,137.6772222146,11.99,138.1983271126,7.6572222146,0,7.6572222146,130.02,11.99,130.5716680601,132.61
2020-02-11 19:30:00,127.1409999926,15.19,128.0451872548,7.3909999926,0,7.3909999926,119.75,15.19,120.7095630014,133.35,7.3909999926,0.0,7.3909999926,7.3909999926,0,7.3909999926,0.0,0.0,0.0,131.84,131.9909999926,10.83,132.43456112,7.3909999926,0,7.3909999926,124.6,10.83,125.0697761252,133.18
2020-02-11 20:00:00,122.9287777713,12.76,123.5892471227,6.4387777713,0,6.4387777713,116.49,12.76,117.1867641844,134.21,6.4387777713,0.0,6.4387777713,6.4387777713,0,6.4387777713,0.0,0.0,0.0,132.35,127.6187777713,8.19,127.8813064519,6.4387777713,0,6.4387777713,121.18,8.19,121.4564469265,134.06
2020-02-11 20:30:00,116.9134444414,11.46,117.4737634161,3.0734444414,0,3.0734444414,113.84,11.46,114.4153713449,134.21,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,132.19,121.5234444414,6.84,121.7157884126,3.0734444414,0,3.0734444414,118.45,6.84,118.6473265607,134.06
2020-02-11 21:00:00,109.2293333304,7.87,109.5124840363,2.9793333304000003,0,2.9793333304000003,106.25,7.87,106.5410690767,134.21,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,132.52,113.6193333304,3.08,113.6610720803,2.9793333304000003,0,2.9793333304000003,110.64,3.08,110.6828622687,134.16
2020-02-11 21:30:00,102.6721111082,-3.58,102.7345063716,2.8821111082,0,2.8821111082,99.79,-3.58,99.8541962063,132.62,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,132.63,107.1121111082,-8.81,107.4738128386,2.8821111082,0,2.8821111082,104.23,-8.81,104.6016682467,132.46
2020-02-11 22:00:00,96.5671111083,-6.2,96.7659389858,2.8371111083000002,0,2.8371111083000002,93.73,-6.2,93.9348332622,132.93,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,132.63,100.7571111083,-11.62,101.4249468271,2.8371111083000002,0,2.8371111083000002,97.92,-11.62,98.6070524861,132.8
2020-02-11 22:30:00,88.3855555526,-7.98,88.7450665127,2.9355555526,0,2.9355555526,85.45,-7.98,85.8218089998,133.37,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,132.75,92.2055555526,-13.56,93.1973072292,2.9355555526,0,2.9355555526,89.27,-13.56,90.2940003544,133.21
2020-02-11 23:00:00,81.97211110800001,-9.75,82.5499212568,3.102111108,0,3.102111108,78.87,-9.75,79.4703680626,133.44,3.102111108,0.0,3.102111108,3.102111108,0,3.102111108,0.0,0.0,0.0,132.55,85.482111108,-15.46,86.8688834939,3.102111108,0,3.102111108,82.38,-15.46,83.818112601,133.21
2020-02-11 23:30:00,80.5666666637,-10.36,81.2300275594,2.9866666637,0,2.9866666637,77.58,-10.36,78.2686782819,133.75,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,132.79,83.9866666637,-16.12,85.519673627,2.9866666637,0,2.9866666637,81.0,-16.12,82.5884640855,133.58
2020-02-12 00:00:00,79.4577777748,-10.55,80.1551055699,2.9477777748,0,2.9477777748,76.51,-10.55,77.2339471994,133.75,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,132.79,82.8377777748,-16.33,84.4320219269,2.9477777748,0,2.9477777748,79.89,-16.33,81.5418972063,133.58
2020-02-12 00:30:00,91.6276666636,-6.76,91.8766939883,3.0376666636,0,3.0376666636,88.59,-6.76,88.8475418906,132.25,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,131.84,95.5176666636,-12.2,96.2936376136,3.0376666636,0,3.0376666636,92.48,-12.2,93.2812435595,132.1
2020-02-12 01:00:00,94.4409999957,-5.75,94.6158812261,4.3109999957,0,4.3109999957,90.13,-5.75,90.3132293742,131.73,4.3109999957,0.0,4.3109999957,4.3109999957,0,4.3109999957,0.0,0.0,0.0,131.43,98.4409999957,-11.1,99.0648296831,4.3109999957,0,4.3109999957,94.13,-11.1,94.7822077185,131.54
2020-02-12 01:30:00,93.44733333,-6.5,93.6731237148,3.33733333,0,3.33733333,90.11,-6.5,90.3441315194,132.29,3.33733333,0.0,3.33733333,3.33733333,0,3.33733333,0.0,0.0,0.0,131.84,97.43733333,-11.91,98.1625286271,3.33733333,0,3.33733333,94.1,-11.91,94.8507148102,132.08
2020-02-12 02:00:00,90.9913333304,-6.96,91.2571330979,2.9413333304,0,2.9413333304,88.05,-6.96,88.3246517117,132.61,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,132.11,94.9013333304,-12.43,95.7119008686,2.9413333304,0,2.9413333304,91.96,-12.43,92.7962633946,132.42
2020-02-12 02:30:00,91.4255555526,-7.13,91.7031575689,2.9355555526,0,2.9355555526,88.49,-7.13,88.7767818745,132.91,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,132.41,95.3555555526,-12.63,96.1883510346,2.9355555526,0,2.9355555526,92.42,-12.63,93.2790078206,132.75
2020-02-12 03:00:00,88.9323333303,-7.92,89.2843004765,3.0223333303,0,3.0223333303,85.91,-7.92,86.2742980267,133.21,3.0223333303,0.0,3.0223333303,3.0223333303,0,3.0223333303,0.0,0.0,0.0,132.58,92.7523333303,-13.49,93.7281998025,3.0223333303,0,3.0223333303,89.73,-13.49,90.7383766661,133.06
2020-02-12 03:30:00,85.667111108,-8.95,86.1333641836,3.127111108,0,3.127111108,82.54,-8.95,83.0238164625,133.62,3.127111108,0.0,3.127111108,3.127111108,0,3.127111108,0.0,0.0,0.0,132.84,89.337111108,-14.59,90.5206469327,3.127111108,0,3.127111108,86.21,-14.59,87.4358747883,133.48
2020-02-12 04:00:00,82.9833333302,-9.66,83.5436964145,3.1033333302,0,3.1033333302,79.88,-9.66,80.4619785986,134.0,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,133.11,86.5233333302,-15.4,87.8831452019,3.1033333302,0,3.1033333302,83.42,-15.4,84.8295726737,133.81
2020-02-12 04:30:00,80.5864444413,-9.82,81.1825561786,3.1564444413,0,3.1564444413,77.43,-9.82,78.0502229337,133.75,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,132.82,84.0164444413,-15.56,85.4451668414,3.1564444413,0,3.1564444413,80.86,-15.56,82.3435073336,133.58
2020-02-12 05:00:00,79.0485555524,-9.89,79.6648368788,3.1485555524,0,3.1485555524,75.9,-9.89,76.5416363818,133.61,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,132.68,82.3785555524,-15.65,83.851946399,3.1485555524,0,3.1485555524,79.23,-15.65,80.7608531406,133.44
2020-02-12 05:30:00,80.3655555524,-9.69,80.9476288674,3.1455555524,0,3.1455555524,77.22,-9.69,77.8256031136,133.61,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,132.68,83.7855555524,-15.42,85.1926975698,3.1455555524,0,3.1455555524,80.64,-15.42,82.1010718566,133.44
