Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-12 06:00:00,83.7361111081,-8.44,84.1603820304,3.0461111081,0,3.0461111081,80.69,-8.44,81.1302021445,133.15,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,132.46,87.2761111081,-14.06,88.4013753861,3.0461111081,0,3.0461111081,84.23,-14.06,85.3954126403,133.01
2020-02-12 06:30:00,94.4167777734,-5.23,94.5615187331,4.3967777734,0,4.3967777734,90.02,-5.23,90.1717988065,132.73,4.3967777734,0.0,4.3967777734,4.3967777734,0,4.3967777734,0.0,0.0,0.0,132.46,98.3867777734,-10.62,98.9582863667,4.3967777734,0,4.3967777734,93.99,-10.62,94.5880780014,132.55
2020-02-12 07:00:00,103.4934444405,-3.21,103.5432138876,3.9234444405,0,3.9234444405,99.57,-3.21,99.6217295574,132.42,3.9234444405,0.0,3.9234444405,3.9234444405,0,3.9234444405,0.0,0.0,0.0,132.46,107.8834444405,-8.43,108.2123028327,3.9234444405,0,3.9234444405,103.96,-8.43,104.3012296188,132.29
2020-02-12 07:30:00,109.3037777742,-0.75,109.306350848,3.6037777742,0,3.6037777742,105.7,-0.75,105.7026607991,131.74,3.6037777742,0.0,3.6037777742,3.6037777742,0,3.6037777742,0.0,0.0,0.0,132.14,113.98377777420001,-5.77,114.1297266082,3.6037777742,0,3.6037777742,110.38,-5.77,110.530707498,131.53
2020-02-12 08:00:00,115.2257777749,1.85,115.2406280955,2.8357777749,0,2.8357777749,112.39,1.85,112.4052249675,131.24,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,132.07,120.2057777749,-2.95,120.2419706695,2.8357777749,0,2.8357777749,117.37,-2.95,117.4070670786,131.07
2020-02-12 08:30:00,116.5082222177,3.62,116.5644467423,4.5082222177,0,4.5082222177,112.0,3.62,112.0584865149,131.24,4.5082222177,0.0,4.5082222177,4.5082222177,0,4.5082222177,0.0,0.0,0.0,132.21,121.4682222177,-1.09,121.4731126988,4.5082222177,0,4.5082222177,116.96,-1.09,116.9650789766,131.07
2020-02-12 09:00:00,113.6569772262,3.56,113.7127172843,7.8569772262,0,7.8569772262,105.8,3.56,105.8598771962,132.13,7.8569772262,0.0,7.8569772262,7.8569772262,0,7.8569772262,0.0,0.0,0.0,133.02,118.3769772262,-1.26,118.383682732,7.8569772262,0,7.8569772262,110.52,-1.26,110.5271821771,131.97
2020-02-12 09:30:00,108.432331882,2.42,108.4593333806,12.752331882,0,12.752331882,95.68,2.42,95.7105992041,132.82,12.752331882,0.0,12.752331882,12.752331882,0,12.752331882,0.0,0.0,0.0,133.46,112.602331882,-2.56,112.6314287633,12.752331882,0,12.752331882,99.85,-2.56,99.8828118347,132.7
2020-02-12 10:00:00,109.2487777634,3.77,109.3138067346,14.3687777634,0,14.3687777634,94.88,3.77,94.9548698067,133.08,14.3687777634,0.0,14.3687777634,14.3687777634,0,14.3687777634,0.0,0.0,0.0,133.86,113.4087777634,-1.17,113.41481285,14.3687777634,0,14.3687777634,99.04,-1.17,99.046910603,132.96
2020-02-12 10:30:00,104.524222206,2.12,104.5457193183,16.184222206,0,16.184222206,88.34,2.12,88.3654344187,133.27,16.184222206,0.0,16.184222206,16.184222206,0,16.184222206,0.0,0.0,0.0,133.78,108.384222206,-2.95,108.4243612995,16.184222206,0,16.184222206,92.2,-2.95,92.2471815288,133.12
2020-02-12 11:00:00,98.9723333158,2.15,98.9956830472,17.5423333158,0,17.5423333158,81.43,2.15,81.4583783291,132.7,17.5423333158,0.0,17.5423333158,17.5423333158,0,17.5423333158,0.0,0.0,0.0,133.12,102.4823333158,-2.94,102.5244958137,17.5423333158,0,17.5423333158,84.94,-2.94,84.9908653915,132.54
2020-02-12 11:30:00,97.3962222047,2.23,97.421748084,17.5562222047,0,17.5562222047,79.84,2.23,79.8711368393,132.93,17.5562222047,0.0,17.5562222047,17.5562222047,0,17.5562222047,0.0,0.0,0.0,133.34,100.8362222047,-2.86,100.876772889,17.5562222047,0,17.5562222047,83.28,-2.86,83.3290945589,132.74
2020-02-12 12:00:00,96.669888872,1.96,96.689756513,16.839888872,0,16.839888872,79.83,1.96,79.8540575049,133.03,16.839888872,0.0,16.839888872,16.839888872,0,16.839888872,0.0,0.0,0.0,133.34,100.079888872,-3.15,100.1294494973,16.839888872,0,16.839888872,83.24,-3.15,83.2995804311,132.89
2020-02-12 12:30:00,99.3937777614,2.41,99.422991092,16.3837777614,0,16.3837777614,83.01,2.41,83.0449769703,132.63,16.3837777614,0.0,16.3837777614,16.3837777614,0,16.3837777614,0.0,0.0,0.0,133.08,102.9637777614,-2.64,102.9976171127,16.3837777614,0,16.3837777614,86.58,-2.64,86.620240129,132.49
2020-02-12 13:00:00,99.8785555392,2.1,99.9006299109,16.3885555392,0,16.3885555392,83.49,2.1,83.5164061727,132.63,16.3885555392,0.0,16.3885555392,16.3885555392,0,16.3885555392,0.0,0.0,0.0,133.08,103.5185555392,-2.9699999999999998,103.5611521803,16.3885555392,0,16.3885555392,87.13,-2.9699999999999998,87.1806044943,132.49
2020-02-12 13:30:00,97.7399999837,0.68,97.7423654145,16.2799999837,0,16.2799999837,81.46,0.68,81.4628381534,132.99,16.2799999837,0.0,16.2799999837,16.2799999837,0,16.2799999837,0.0,0.0,0.0,133.24,101.2399999837,-4.48,101.3390743825,16.2799999837,0,16.2799999837,84.96,-4.48,85.0780347681,132.87
2020-02-12 14:00:00,98.464666654,-0.01,98.4646671617,12.714666654,0,12.714666654,85.75,-0.01,85.7500005831,132.89,12.714666654,0.0,12.714666654,12.714666654,0,12.714666654,0.0,0.0,0.0,133.12,102.164666654,-5.2,102.296916437,12.714666654,0,12.714666654,89.45,-5.2,89.6010184094,132.74
2020-02-12 14:30:00,102.1487777676,0.5,102.1500014656,10.1387777676,0,10.1387777676,92.01,0.5,92.011358538,132.47,10.1387777676,0.0,10.1387777676,10.1387777676,0,10.1387777676,0.0,0.0,0.0,132.87,106.1487777676,-4.57,106.2471078268,10.1387777676,0,10.1387777676,96.01,-4.57,96.1187026546,132.35
2020-02-12 15:00:00,106.3536666603,1.08,106.3591501099,6.3636666603,0,6.3636666603,99.99,1.08,99.9958324132,132.21,6.3636666603,0.0,6.3636666603,6.3636666603,0,6.3636666603,0.0,0.0,0.0,132.7,110.7436666603,-3.91,110.8126698774,6.3636666603,0,6.3636666603,104.38,-3.91,104.45320722700001,132.06
2020-02-12 15:30:00,109.4908888807,1.34,109.4990883427,8.2308888807,0,8.2308888807,101.26,1.34,101.2688658967,132.11,8.2308888807,0.0,8.2308888807,8.2308888807,0,8.2308888807,0.0,0.0,0.0,132.7,113.9508888807,-3.63,114.0086925488,8.2308888807,0,8.2308888807,105.72,-3.63,105.7823014497,131.92
2020-02-12 16:00:00,112.0921111019,1.48,112.101881212,9.2221111019,0,9.2221111019,102.87,1.48,102.8806458961,132.11,9.2221111019,0.0,9.2221111019,9.2221111019,0,9.2221111019,0.0,0.0,0.0,132.7,116.6321111019,-3.45,116.6831257727,9.2221111019,0,9.2221111019,107.41,-3.45,107.465392569,131.92
2020-02-12 16:30:00,112.9614444339,1.01,112.9659596011,10.5614444339,0,10.5614444339,102.4,1.01,102.4049808359,132.41,10.5614444339,0.0,10.5614444339,10.5614444339,0,10.5614444339,0.0,0.0,0.0,132.9,117.4914444339,-3.98,117.5588359723,10.5614444339,0,10.5614444339,106.93,-3.98,107.0040433815,132.21
2020-02-12 17:00:00,116.5303333241,2.4,116.5550452989,9.2503333241,0,9.2503333241,107.28,2.4,107.3068422795,131.83,9.2503333241,0.0,9.2503333241,9.2503333241,0,9.2503333241,0.0,0.0,0.0,132.6,121.2803333241,-2.45,121.3050771864,9.2503333241,0,9.2503333241,112.03,-2.45,112.0567864968,131.71
2020-02-12 17:30:00,121.8951111021,4.17,121.9664175525,9.0151111021,0,9.0151111021,112.88,4.17,112.9569975699,131.29,9.0151111021,0.0,9.0151111021,9.0151111021,0,9.0151111021,0.0,0.0,0.0,132.34,126.9051111021,-0.54,126.9062599868,9.0151111021,0,9.0151111021,117.89,-0.54,117.8912367396,131.19
2020-02-12 18:00:00,127.83733332,3.26,127.8788934515,13.29733332,0,13.29733332,114.54,3.26,114.5863831352,131.68,13.29733332,0.0,13.29733332,13.29733332,0,13.29733332,0.0,0.0,0.0,132.63,132.94733332,-1.48,132.9555709134,13.29733332,0,13.29733332,119.65,-1.48,119.6591530139,131.56
2020-02-12 18:30:00,127.4791110982,1.9100000000000001,127.493418914,12.9191110982,0,12.9191110982,114.56,1.9100000000000001,114.5759211178,131.95,12.9191110982,0.0,12.9191110982,12.9191110982,0,12.9191110982,0.0,0.0,0.0,132.8,132.6091110982,-2.92,132.6412558228,12.9191110982,0,12.9191110982,119.69,-2.92,119.7256133833,131.79
2020-02-12 19:00:00,123.134888878,1.57,123.1448974136,10.874888878,0,10.874888878,112.26,1.57,112.2709779952,132.22,10.874888878,0.0,10.874888878,10.874888878,0,10.874888878,0.0,0.0,0.0,132.99,128.144888878,-3.31,128.1876306262,10.874888878,0,10.874888878,117.27,-3.31,117.3167038405,132.05
2020-02-12 19:30:00,119.5122222135,3.02,119.5503728912,8.6722222135,0,8.6722222135,110.84,3.02,110.8811345541,132.06,8.6722222135,0.0,8.6722222135,8.6722222135,0,8.6722222135,0.0,0.0,0.0,132.99,124.4522222135,-1.8,124.4652385764,8.6722222135,0,8.6722222135,115.78,-1.8,115.7939912085,131.91
2020-02-12 20:00:00,117.7732222151,2.61,117.8021390762,7.1332222151,0,7.1332222151,110.64,2.61,110.6707806966,132.06,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,132.99,122.7232222151,-2.22,122.7432999021,7.1332222151,0,7.1332222151,115.59,-2.22,115.6113164876,131.91
2020-02-12 20:30:00,111.9842222156,-0.1,111.9842668648,6.5842222156,0,6.5842222156,105.4,-0.1,105.4000474383,131.73,6.5842222156,0.0,6.5842222156,6.5842222156,0,6.5842222156,0.0,0.0,0.0,132.22,116.7042222156,-5.05,116.8134323738,6.5842222156,0,6.5842222156,110.12,-5.05,110.2357333173,131.56
2020-02-12 21:00:00,105.4874444411,-2.5300000000000002,105.517779709,3.3074444411,0,3.3074444411,102.18,-2.5300000000000002,102.2113168881,131.26,3.3074444411,0.0,3.3074444411,3.3074444411,0,3.3074444411,0.0,0.0,0.0,131.45,110.0574444411,-7.58,110.3181647641,3.3074444411,0,3.3074444411,106.75,-7.58,107.0187782588,131.07
2020-02-12 21:30:00,99.2859999939,-5.04,99.4138390507,6.0859999939,0,6.0859999939,93.2,-5.04,93.3361751948,132.26,6.0859999939,0.0,6.0859999939,6.0859999939,0,6.0859999939,0.0,0.0,0.0,132.09,103.4659999939,-10.34,103.9813865783,6.0859999939,0,6.0859999939,97.38,-10.34,97.9274221043,132.13
2020-02-12 22:00:00,92.3182222161,-5.35,92.4731131364,6.1582222161,0,6.1582222161,86.16,-5.35,86.3259410606,132.91,6.1582222161,0.0,6.1582222161,6.1582222161,0,6.1582222161,0.0,0.0,0.0,132.63,96.1682222161,-10.76,96.76830351,6.1582222161,0,6.1582222161,90.01,-10.76,90.6508560357,132.79
2020-02-12 22:30:00,86.3416666634,-7.09,86.6322774849,3.2416666634,0,3.2416666634,83.1,-7.09,83.4019070525,133.22,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,132.63,90.0516666634,-12.6,90.9288879777,3.2416666634,0,3.2416666634,86.81,-12.6,87.7196448921,133.05
2020-02-12 23:00:00,80.0137777744,-7.94,80.4067673379,3.3737777744,0,3.3737777744,76.64,-7.94,77.050199221,133.32,3.3737777744,0.0,3.3737777744,3.3737777744,0,3.3737777744,0.0,0.0,0.0,132.63,83.4037777744,-13.56,84.4988979043,3.3737777744,0,3.3737777744,80.03,-13.56,81.170650484,133.18
2020-02-12 23:30:00,79.3942222188,-8.73,79.8727451746,3.3842222188,0,3.3842222188,76.01,-8.73,76.5096921965,133.63,3.3842222188,0.0,3.3842222188,3.3842222188,0,3.3842222188,0.0,0.0,0.0,132.84,82.7442222188,-14.39,83.9861798786,3.3842222188,0,3.3842222188,79.36,-14.39,80.6540866913,133.45
2020-02-13 00:00:00,78.7935555522,-9.05,79.3115810998,3.4035555522,0,3.4035555522,75.39,-9.05,75.9312491666,133.63,3.4035555522,0.0,3.4035555522,3.4035555522,0,3.4035555522,0.0,0.0,0.0,132.84,82.1235555522,-14.74,83.4358794316,3.4035555522,0,3.4035555522,78.72,-14.74,80.0881139745,133.45
2020-02-13 00:30:00,90.2296666632,-6.86,90.4900676658,3.4496666632,0,3.4496666632,86.78,-6.86,87.0507208471,132.99,3.4496666632,0.0,3.4496666632,3.4496666632,0,3.4496666632,0.0,0.0,0.0,132.51,94.0596666632,-12.32,94.8630765514,3.4496666632,0,3.4496666632,90.61,-12.32,91.4437231307,132.79
2020-02-13 01:00:00,92.7283333298,-6.2,92.9353743314,3.5283333298,0,3.5283333298,89.2,-6.2,89.4152112339,132.54,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,132.17,96.6883333298,-11.59,97.3805006256,3.5283333298,0,3.5283333298,93.16,-11.59,93.878185432,132.33
2020-02-13 01:30:00,91.4756666631,-6.8,91.7280632711,3.5356666630999998,0,3.5356666630999998,87.94,-6.8,88.2025147034,132.88,3.5356666630999998,0.0,3.5356666630999998,3.5356666630999998,0,3.5356666630999998,0.0,0.0,0.0,132.39,95.3956666631,-12.25,96.1789775268,3.5356666630999998,0,3.5356666630999998,91.86,-12.25,92.673200549,132.66
2020-02-13 02:00:00,88.5242222191,-7.64,88.853292114,3.0842222191,0,3.0842222191,85.44,-7.64,85.7809023035,132.88,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,132.19,92.3242222191,-13.13,93.2531978453,3.0842222191,0,3.0842222191,89.24,-13.13,90.2007455623,132.66
2020-02-13 02:30:00,89.075111108,-7.33,89.3761954824,3.115111108,0,3.115111108,85.96,-7.33,86.2719566255,132.31,3.115111108,0.0,3.115111108,3.115111108,0,3.115111108,0.0,0.0,0.0,131.81,92.885111108,-12.77,93.7588223345,3.115111108,0,3.115111108,89.77,-12.77,90.6737326903,132.08
2020-02-13 03:00:00,86.7734444413,-7.46,87.0935259374,3.1634444413,0,3.1634444413,83.61,-7.46,83.9421449571,132.31,3.1634444413,0.0,3.1634444413,3.1634444413,0,3.1634444413,0.0,0.0,0.0,131.81,90.5034444413,-12.94,91.42383199,3.1634444413,0,3.1634444413,87.34,-12.94,88.2933700795,132.19
2020-02-13 03:30:00,83.2773333301,-8.4,83.6999058935,3.2273333301,0,3.2273333301,80.05,-8.4,80.4895179511,132.77,3.2273333301,0.0,3.2273333301,3.2273333301,0,3.2273333301,0.0,0.0,0.0,132.04,86.8273333301,-13.96,87.9424096396,3.2273333301,0,3.2273333301,83.6,-13.96,84.7575459767,132.63
2020-02-13 04:00:00,80.3667777746,-9.14,80.8848475913,3.1967777746,0,3.1967777746,77.17,-9.14,77.7093848901,133.13,3.1967777746,0.0,3.1967777746,3.1967777746,0,3.1967777746,0.0,0.0,0.0,132.28,83.7867777746,-14.78,85.0803886324,3.1967777746,0,3.1967777746,80.59,-14.78,81.9340985183,132.97
2020-02-13 04:30:00,77.9394444412,-9.51,78.5174955014,3.1994444412,0,3.1994444412,74.74,-9.51,75.3426021584,133.26,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,132.28,81.2394444412,-15.21,82.6510219726,3.1994444412,0,3.1994444412,78.04,-15.21,79.5084001851,133.13
2020-02-13 05:00:00,76.5615555523,-9.79,77.1849459972,3.2315555523,0,3.2315555523,73.33,-9.79,73.9806258422,133.84,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,132.86,79.8115555523,-15.54,81.3103683406,3.2315555523,0,3.2315555523,76.58,-15.54,78.1408215979,133.7
2020-02-13 05:30:00,77.7409999968,-9.18,78.281131063,3.2409999968,0,3.2409999968,74.5,-9.18,75.0634558224,133.95,3.2409999968,0.0,3.2409999968,3.2409999968,0,3.2409999968,0.0,0.0,0.0,133.09,81.0309999968,-14.92,82.3931390376,3.2409999968,0,3.2409999968,77.79,-14.92,79.2078941773,133.81
2020-02-13 06:00:00,80.7965555523,-7.84,81.1760370375,3.2865555523,0,3.2865555523,77.51,-7.84,77.9054921042,133.61,3.2865555523,0.0,3.2865555523,3.2865555523,0,3.2865555523,0.0,0.0,0.0,132.93,84.1965555523,-13.49,85.2703938473,3.2865555523,0,3.2865555523,80.91,-13.49,82.0268748643,133.51
2020-02-13 06:30:00,90.8393333302,-3.96,90.9256073935,3.1593333302,0,3.1593333302,87.68,-3.96,87.7693796264,132.76,3.1593333302,0.0,3.1593333302,3.1593333302,0,3.1593333302,0.0,0.0,0.0,132.58,94.6893333302,-9.3,95.1449412555,3.1593333302,0,3.1593333302,91.53,-9.3,92.0012548827,132.63
2020-02-13 07:00:00,98.0081111081,-0.37,98.0088095172,3.0181111081,0,3.0181111081,94.99,-0.37,94.9907205994,132.19,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,132.49,102.2181111081,-5.48,102.3648994456,3.0181111081,0,3.0181111081,99.2,-5.48,99.3512476016,132.06
2020-02-13 07:30:00,104.0434444415,2.43,104.071817661,2.9034444415,0,2.9034444415,101.14,2.43,101.1691875029,131.69,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,132.32,108.5034444415,-2.45,108.531101329,2.9034444415,0,2.9034444415,105.6,-2.45,105.6284171045,131.49
2020-02-13 08:00:00,110.4763333304,4.07,110.5512782655,2.8863333304000003,0,2.8863333304000003,107.59,4.07,107.666954076,131.46,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,132.41,115.2263333304,-0.7000000000000001,115.2284595609,2.8863333304000003,0,2.8863333304000003,112.34,-0.7000000000000001,112.3421808583,131.29
2020-02-13 08:30:00,112.4724444415,6.05,112.6350445405,2.9624444415,0,2.9624444415,109.51,6.05,109.6769921178,130.83,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,132.03,117.3024444415,1.45,117.3114059755,2.9624444415,0,2.9624444415,114.34,1.45,114.3491937007,130.69
2020-02-13 09:00:00,115.2777777748,7.68,115.533321811,3.0177777748,0,3.0177777748,112.26,7.68,112.5223977704,131.04,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,132.47,120.2477777748,3.16,120.2892915424,3.0177777748,0,3.0177777748,117.23,3.16,117.2725820471,130.89
2020-02-13 09:30:00,118.0953333277,8.77,118.4205246306,5.5853333277,0,5.5853333277,112.51,8.77,112.8512870994,131.04,5.5853333277,0.0,5.5853333277,5.5853333277,0,5.5853333277,0.0,0.0,0.0,132.65,123.0753333277,4.31,123.150776586,5.5853333277,0,5.5853333277,117.49,4.31,117.5690273839,130.89
2020-02-13 10:00:00,117.0896666582,9.54,117.4776644224,8.4396666582,0,8.4396666582,108.65,9.54,109.0680251036,131.15,8.4396666582,0.0,8.4396666582,8.4396666582,0,8.4396666582,0.0,0.0,0.0,132.65,121.9096666582,5.08,122.0154630558,8.4396666582,0,8.4396666582,113.47,5.08,113.5836577154,130.99
2020-02-13 10:30:00,112.8247777679,8.62,113.1535897723,9.9247777679,0,9.9247777679,102.9,8.62,103.2604202974,131.63,9.9247777679,0.0,9.9247777679,9.9247777679,0,9.9247777679,0.0,0.0,0.0,132.98,117.3847777679,4.05,117.4546233726,9.9247777679,0,9.9247777679,107.46,4.05,107.5362920134,131.43
2020-02-13 11:00:00,106.8907777654,7.83,107.1771770075,12.3807777654,0,12.3807777654,94.51,7.83,94.8337967183,132.0,12.3807777654,0.0,12.3807777654,12.3807777654,0,12.3807777654,0.0,0.0,0.0,133.17,111.0607777654,3.14,111.1051572064,12.3807777654,0,12.3807777654,98.68,3.14,98.7299447989,131.84
2020-02-13 11:30:00,101.3501110944,7.03,101.5936312908,16.7101110944,0,16.7101110944,84.64,7.03,84.9314458843,132.53,16.7101110944,0.0,16.7101110944,16.7101110944,0,16.7101110944,0.0,0.0,0.0,133.49,105.0501110944,2.21,105.0733550475,16.7101110944,0,16.7101110944,88.34,2.21,88.3676394389,132.38
2020-02-13 12:00:00,95.3138888706,6.27,95.5198948473,18.2738888706,0,18.2738888706,77.04,6.27,77.294724917,132.85,18.2738888706,0.0,18.2738888706,18.2738888706,0,18.2738888706,0.0,0.0,0.0,133.6,98.6238888706,1.33,98.6328563713,18.2738888706,0,18.2738888706,80.35,1.33,80.3610067135,132.7
2020-02-13 12:30:00,96.2379999856,5.92,96.4199099835,14.4079999856,0,14.4079999856,81.83,5.92,82.0438620495,132.99,14.4079999856,0.0,14.4079999856,14.4079999856,0,14.4079999856,0.0,0.0,0.0,133.78,99.7579999856,1.01,99.7631127277,14.4079999856,0,14.4079999856,85.35,1.01,85.3559757721,132.84
2020-02-13 13:00:00,97.8257777621,6.42,98.0362136904,15.7057777621,0,15.7057777621,82.12,6.42,82.3705699871,133.07,15.7057777621,0.0,15.7057777621,15.7057777621,0,15.7057777621,0.0,0.0,0.0,133.92,101.3557777621,1.5,101.3668766696,15.7057777621,0,15.7057777621,85.65,1.5,85.6631338441,132.84
2020-02-13 13:30:00,100.3585555406,5.27,100.4968286574,14.9785555406,0,14.9785555406,85.38,5.27,85.5424882734,132.9,14.9785555406,0.0,14.9785555406,14.9785555406,0,14.9785555406,0.0,0.0,0.0,133.67,104.0585555406,0.34,104.0591109956,14.9785555406,0,14.9785555406,89.08,0.34,89.0806488526,132.72
2020-02-13 14:00:00,99.1448888774,5.06,99.2739270429,11.4948888774,0,11.4948888774,87.65,5.06,87.7959344161,132.71,11.4948888774,0.0,11.4948888774,11.4948888774,0,11.4948888774,0.0,0.0,0.0,133.48,102.9248888774,0.13,102.9249709761,11.4948888774,0,11.4948888774,91.43,0.13,91.4300924204,132.62
2020-02-13 14:30:00,98.5314444327,5.74,98.6984961486,11.7614444327,0,11.7614444327,86.77,5.74,86.9596486883,132.71,11.7614444327,0.0,11.7614444327,11.7614444327,0,11.7614444327,0.0,0.0,0.0,133.48,102.3414444327,0.85,102.3449742223,11.7614444327,0,11.7614444327,90.58,0.85,90.5839880994,132.52
2020-02-13 15:00:00,96.9021110983,5.04,97.0330909294,12.7921110983,0,12.7921110983,84.11,5.04,84.260866955,132.93,12.7921110983,0.0,12.7921110983,12.7921110983,0,12.7921110983,0.0,0.0,0.0,133.61,100.5321110983,0.09,100.5321513839,12.7921110983,0,12.7921110983,87.74,0.09,87.7400461591,132.79
2020-02-13 15:30:00,101.2873333226,4.36,101.3811298596,10.7273333226,0,10.7273333226,90.56,4.36,90.6648950807,132.93,10.7273333226,0.0,10.7273333226,10.7273333226,0,10.7273333226,0.0,0.0,0.0,133.61,105.2273333226,-0.59,105.2289873475,10.7273333226,0,10.7273333226,94.5,-0.59,94.501841781,132.79
2020-02-13 16:00:00,104.0311111032,4.75,104.139495761,7.9411111032,0,7.9411111032,96.09,4.75,96.2073313215,132.6,7.9411111032,0.0,7.9411111032,7.9411111032,0,7.9411111032,0.0,0.0,0.0,133.48,108.2311111032,-0.14,108.2312016501,7.9411111032,0,7.9411111032,100.29,-0.14,100.2900977166,132.47
2020-02-13 16:30:00,108.6909999919,4.79,108.7964961717,8.1109999919,0,8.1109999919,100.58,4.79,100.6939943591,132.32,8.1109999919,0.0,8.1109999919,8.1109999919,0,8.1109999919,0.0,0.0,0.0,133.24,113.1209999919,-0.03,113.1210039699,8.1109999919,0,8.1109999919,105.01,-0.03,105.0100042853,132.18
2020-02-13 17:00:00,114.1013333237,5.08,114.2143627844,9.6813333237,0,9.6813333237,104.42,5.08,104.5434971674,131.92,9.6813333237,0.0,9.6813333237,9.6813333237,0,9.6813333237,0.0,0.0,0.0,132.93,118.6913333237,0.32,118.6917646939,9.6813333237,0,9.6813333237,109.01,0.32,109.0104696807,131.78
2020-02-13 17:30:00,119.0817777687,6.05,119.2353651253,9.0517777687,0,9.0517777687,110.03,6.05,110.1962041089,131.37,9.0517777687,0.0,9.0517777687,9.0517777687,0,9.0517777687,0.0,0.0,0.0,132.6,123.9417777687,1.42,123.9499119664,9.0517777687,0,9.0517777687,114.89,1.42,114.8987750152,131.21
2020-02-13 18:00:00,122.0876666558,5.72,122.2215887209,10.8176666558,0,10.8176666558,111.27,5.72,111.4169255544,130.88,10.8176666558,0.0,10.8176666558,10.8176666558,0,10.8176666558,0.0,0.0,0.0,132.11,127.0576666558,1.13,127.0626914402,10.8176666558,0,10.8176666558,116.24,1.13,116.2454923857,130.71
2020-02-13 18:30:00,124.4789999887,4.79,124.5711264226,11.2989999887,0,11.2989999887,113.18,4.79,113.2813157586,130.69,11.2989999887,0.0,11.2989999887,11.2989999887,0,11.2989999887,0.0,0.0,0.0,131.87,129.5289999887,0.16,129.5290988082,11.2989999887,0,11.2989999887,118.23,0.16,118.2301082635,130.55
2020-02-13 19:00:00,122.986444434,4.44,123.0665637552,10.426444434,0,10.426444434,112.56,4.44,112.6475352593,130.87,10.426444434,0.0,10.426444434,10.426444434,0,10.426444434,0.0,0.0,0.0,131.99,127.996444434,-0.19,127.9965854535,10.426444434,0,10.426444434,117.57,-0.19,117.5701535255,130.69
2020-02-13 19:30:00,122.1587777708,3.41,122.2063627085,6.9987777708,0,6.9987777708,115.16,3.41,115.2104756522,131.08,6.9987777708,0.0,6.9987777708,6.9987777708,0,6.9987777708,0.0,0.0,0.0,132.12,127.3087777708,-1.28,127.3152123569,6.9987777708,0,6.9987777708,120.31,-1.28,120.3168088839,130.93
2020-02-13 20:00:00,117.240999993,1.2,117.2471410285,7.010999993,0,7.010999993,110.23,1.2,110.2365316036,131.71,7.010999993,0.0,7.010999993,7.010999993,0,7.010999993,0.0,0.0,0.0,132.41,122.180999993,-3.65,122.2355073589,7.010999993,0,7.010999993,115.17,-3.65,115.2278238968,131.54
2020-02-13 20:30:00,110.7127777708,-0.87,110.7161960227,6.9627777708,0,6.9627777708,103.75,-0.87,103.7536476467,131.94,6.9627777708,0.0,6.9627777708,6.9627777708,0,6.9627777708,0.0,0.0,0.0,132.32,115.3627777708,-5.89,115.5130408006,6.9627777708,0,6.9627777708,108.4,-5.89,108.5599009764,131.77
2020-02-13 21:00:00,105.7701111043,-2.44,105.7982514176,6.8001111043,0,6.8001111043,98.97,-2.44,99.0000732323,132.21,6.8001111043,0.0,6.8001111043,6.8001111043,0,6.8001111043,0.0,0.0,0.0,132.39,110.2001111043,-7.58,110.4604946911,6.8001111043,0,6.8001111043,103.4,-7.58,103.6774633177,132.03
2020-02-13 21:30:00,101.8361111068,-5.4,101.9791818233,4.3161111068,0,4.3161111068,97.52,-5.4,97.6693933635,132.65,4.3161111068,0.0,4.3161111068,4.3161111068,0,4.3161111068,0.0,0.0,0.0,132.49,106.1861111068,-10.72,106.7258571855,4.3161111068,0,4.3161111068,101.87,-10.72,102.4324914273,132.5
2020-02-13 22:00:00,96.1198888865,-7.68,96.4262175944,2.3698888865,0,2.3698888865,93.75,-7.68,94.0640467979,132.87,2.3698888865,0.0,2.3698888865,2.3698888865,0,2.3698888865,0.0,0.0,0.0,132.49,100.2898888865,-13.14,101.1470286903,2.3698888865,0,2.3698888865,97.92,-13.14,98.7977024024,132.74
2020-02-13 22:30:00,88.9699999955,-10.17,89.549370736,4.4599999955000005,0,4.4599999955000005,84.51,-10.17,85.1197333173,133.54,4.4599999955000005,0.0,4.4599999955000005,4.4599999955000005,0,4.4599999955000005,0.0,0.0,0.0,132.76,92.7499999955,-15.85,94.0945535043,4.4599999955000005,0,4.4599999955000005,88.29,-15.85,89.7014303119,133.4
2020-02-13 23:00:00,83.3551111087,-9.4,83.8834581306,2.3651111087,0,2.3651111087,80.99,-9.4,81.5336746382,134.02,2.3651111087,0.0,2.3651111087,2.3651111087,0,2.3651111087,0.0,0.0,0.0,133.28,86.9451111087,-15.09,88.2448890628,2.3651111087,0,2.3651111087,84.58,-15.09,85.91556611,133.89
2020-02-13 23:30:00,80.6779999972,-9.09,81.1884707551,2.7579999971999998,0,2.7579999971999998,77.92,-9.09,78.4484193595,134.36,2.7579999971999998,0.0,2.7579999971999998,2.7579999971999998,0,2.7579999971999998,0.0,0.0,0.0,133.59,84.1379999972,-14.84,85.4366937769,2.7579999971999998,0,2.7579999971999998,81.38,-14.84,82.7220043277,134.25
2020-02-14 00:00:00,78.474666663,-3.52,78.5535722159,3.644666663,0,3.644666663,74.83,-3.52,74.9127445766,134.11,3.644666663,0.0,3.644666663,3.644666663,0,3.644666663,0.0,0.0,0.0,133.89,81.714666663,-9.01,82.2098950726,3.644666663,0,3.644666663,78.07,-9.01,78.5881988596,133.98
2020-02-14 00:30:00,90.3592222198,-0.78,90.3625887199,2.4092222198,0,2.4092222198,87.95,-0.78,87.9534587154,133.21,2.4092222198,0.0,2.4092222198,2.4092222198,0,2.4092222198,0.0,0.0,0.0,133.46,94.2092222198,-6.01,94.4007290823,2.4092222198,0,2.4092222198,91.8,-6.01,91.9965222169,133.09
2020-02-14 01:00:00,92.9315555531,-0.03,92.9315603954,2.4715555531,0,2.4715555531,90.46,-0.03,90.4600049746,132.8,2.4715555531,0.0,2.4715555531,2.4715555531,0,2.4715555531,0.0,0.0,0.0,133.11,96.9015555531,-5.17,97.0393753515,2.4715555531,0,2.4715555531,94.43,-5.17,94.5714216875,132.64
2020-02-14 01:30:00,91.5397777753,-0.52,91.5412547169,2.4997777753,0,2.4997777753,89.04,-0.52,89.0415184057,133.07,2.4997777753,0.0,2.4997777753,2.4997777753,0,2.4997777753,0.0,0.0,0.0,133.31,95.4697777753,-5.71,95.6403814738,2.4997777753,0,2.4997777753,92.97,-5.71,93.1451823768,132.9
2020-02-14 02:00:00,88.9679999977,-1.23,88.9765020867,2.3479999977,0,2.3479999977,86.62,-1.23,86.6287325314,133.51,2.3479999977,0.0,2.3479999977,2.3479999977,0,2.3479999977,0.0,0.0,0.0,133.65,92.7679999977,-6.49,92.9947413759,2.3479999977,0,2.3479999977,90.42,-6.49,90.6526144135,133.39
2020-02-14 02:30:00,88.6466666643,-1.44,88.6583617641,2.3266666643000002,0,2.3266666643000002,86.32,-1.44,86.3320102859,132.92,2.3266666643000002,0.0,2.3266666643000002,2.3266666643000002,0,2.3266666643000002,0.0,0.0,0.0,133.07,92.4366666643,-6.66,92.6762803743,2.3266666643000002,0,2.3266666643000002,90.11,-6.66,90.3557839875,132.82
2020-02-14 03:00:00,86.2543333309,-2.12,86.2803825812,2.4443333309,0,2.4443333309,83.81,-2.12,83.8368087417,132.92,2.4443333309,0.0,2.4443333309,2.4443333309,0,2.4443333309,0.0,0.0,0.0,133.07,89.9543333309,-7.4,90.2581967746,2.4443333309,0,2.4443333309,87.51,-7.4,87.8223211946,132.82
2020-02-14 03:30:00,83.2528888864,-2.6,83.2934781837,2.4828888864,0,2.4828888864,80.77,-2.6,80.8118363855,132.92,2.4828888864,0.0,2.4828888864,2.4828888864,0,2.4828888864,0.0,0.0,0.0,132.89,86.7928888864,-7.92,87.15349655200001,2.4828888864,0,2.4828888864,84.31,-7.92,84.6811814986,132.82
2020-02-14 04:00:00,80.6853333309,-3.21,80.7491616967,2.4053333309,0,2.4053333309,78.28,-3.21,78.345788017,133.17,2.4053333309,0.0,2.4053333309,2.4053333309,0,2.4053333309,0.0,0.0,0.0,132.96,84.1253333309,-8.58,84.5617413967,2.4053333309,0,2.4053333309,81.72,-8.58,82.1691840047,133.0
2020-02-14 04:30:00,78.1421111087,-3.58,78.2240751209,2.4321111087,0,2.4321111087,75.71,-3.58,75.7945941344,133.07,2.4321111087,0.0,2.4321111087,2.4321111087,0,2.4321111087,0.0,0.0,0.0,132.84,81.4521111087,-8.98,81.9456332214,2.4321111087,0,2.4321111087,79.02,-8.98,79.5286162334,132.9
2020-02-14 05:00:00,76.469555553,-3.46,76.5477924337,2.509555553,0,2.509555553,73.96,-3.46,74.0408887035,133.07,2.509555553,0.0,2.509555553,2.509555553,0,2.509555553,0.0,0.0,0.0,132.74,79.719555553,-8.88,80.2126046054,2.509555553,0,2.509555553,77.21,-8.88,77.7189713004,132.9
2020-02-14 05:30:00,76.6294444412,-3.02,76.6889311137,3.2494444412,0,3.2494444412,73.38,-3.02,73.4421187058,132.63,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,132.41,79.8194444412,-8.4,80.2602249617,3.2494444412,0,3.2494444412,76.57,-8.4,77.0293768636,132.48
2020-02-14 06:00:00,76.9273333307,-1.33,76.9388296855,2.5873333307,0,2.5873333307,74.34,-1.33,74.3518964116,132.63,2.5873333307,0.0,2.5873333307,2.5873333307,0,2.5873333307,0.0,0.0,0.0,132.55,80.1573333307,-6.62,80.4302336606,2.5873333307,0,2.5873333307,77.57,-6.62,77.8519704311,132.48
2020-02-14 06:30:00,84.583555553,2.08,84.6091263989,2.523555553,0,2.523555553,82.06,2.08,82.0863569663,132.25,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,132.69,88.153555553,-2.99,88.2042485181,2.523555553,0,2.523555553,85.63,-2.99,85.6821860132,132.11
2020-02-14 07:00:00,94.0285555494,5.13,94.1683925672,6.1985555494,0,6.1985555494,87.83,5.13,87.9796897017,131.83,6.1985555494,0.0,6.1985555494,6.1985555494,0,6.1985555494,0.0,0.0,0.0,132.69,97.8585555494,0.26,97.8589009452,6.1985555494,0,6.1985555494,91.66,0.26,91.6603687533,131.7
2020-02-14 07:30:00,100.9677777713,6.06,101.1494723074,6.4877777713,0,6.4877777713,94.48,6.06,94.6741464181,131.49,6.4877777713,0.0,6.4877777713,6.4877777713,0,6.4877777713,0.0,0.0,0.0,132.48,105.1177777713,1.33,105.1261913301,6.4877777713,0,6.4877777713,98.63,1.33,98.6389669451,131.31
2020-02-14 08:00:00,102.6991111023,1.57,102.711110992,8.7691111023,0,8.7691111023,93.93,1.57,93.9431200248,131.7,8.7691111023,0.0,8.7691111023,8.7691111023,0,8.7691111023,0.0,0.0,0.0,132.22,106.8591111023,-3.39,106.9128697846,8.7691111023,0,8.7691111023,98.09,-3.39,98.1485618845,131.56
2020-02-14 08:30:00,105.1024444363,2.93,105.1432771341,8.1024444363,0,8.1024444363,97.0,2.93,97.0442419724,131.41,8.1024444363,0.0,8.1024444363,8.1024444363,0,8.1024444363,0.0,0.0,0.0,132.14,109.3924444363,-1.9300000000000002,109.4094685105,8.1024444363,0,8.1024444363,101.29,-1.9300000000000002,101.3083856351,131.26
2020-02-14 09:00:00,106.1094444375,4.09,106.1882399272,6.8994444375,0,6.8994444375,99.21,4.09,99.294270731,131.21,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,132.14,110.4694444375,-0.68,110.4715373041,6.8994444375,0,6.8994444375,103.57,-0.68,103.5722322826,131.03
2020-02-14 09:30:00,105.9155555455,4.73,106.0211196249,10.0555555455,0,10.0555555455,95.86,4.73,95.9766247583,131.21,10.0555555455,0.0,10.0555555455,10.0555555455,0,10.0555555455,0.0,0.0,0.0,132.14,110.1355555455,-0.02,110.1355573614,10.0555555455,0,10.0555555455,100.08,-0.02,100.0800019984,131.03
2020-02-14 10:00:00,106.1236666599,4.49,106.2186081877,6.7936666599,0,6.7936666599,99.33,4.49,99.431428633,131.21,6.7936666599,0.0,6.7936666599,6.7936666599,0,6.7936666599,0.0,0.0,0.0,132.14,110.4836666599,-0.22,110.4838856966,6.7936666599,0,6.7936666599,103.69,-0.22,103.6902333877,131.03
2020-02-14 10:30:00,102.5753333243,4.1,102.6572404002,9.0653333243,0,9.0653333243,93.51,4.1,93.5998402776,131.34,9.0653333243,0.0,9.0653333243,9.0653333243,0,9.0653333243,0.0,0.0,0.0,132.14,106.6953333243,-0.71,106.697695632,9.0653333243,0,9.0653333243,97.63,-0.71,97.6325816518,131.21
2020-02-14 11:00:00,104.822444435,4.9,104.9369089374,9.442444435,0,9.442444435,95.38,4.9,95.5057820239,131.34,9.442444435,0.0,9.442444435,9.442444435,0,9.442444435,0.0,0.0,0.0,132.22,109.002444435,0.11,109.0024999383,9.442444435,0,9.442444435,99.56,0.11,99.5600607674,131.21
2020-02-14 11:30:00,103.3441111013,4.42,103.4385890242,9.7941111013,0,9.7941111013,93.55,4.42,93.6543586813,131.81,9.7941111013,0.0,9.7941111013,9.7941111013,0,9.7941111013,0.0,0.0,0.0,132.59,107.4441111013,-0.37,107.4447481748,9.7941111013,0,9.7941111013,97.65,-0.37,97.6507009703,131.62
2020-02-14 12:00:00,106.1469999922,4.84,106.2572877847,7.7669999922,0,7.7669999922,98.38,4.84,98.4989847663,131.65,7.7669999922,0.0,7.7669999922,7.7669999922,0,7.7669999922,0.0,0.0,0.0,132.52,110.4469999922,0.08,110.4470289654,7.7669999922,0,7.7669999922,102.68,0.08,102.6800311648,131.47
2020-02-14 12:30:00,108.7403333282,4.96,108.8533954102,5.1203333282,0,5.1203333282,103.62,4.96,103.7386427519,131.49,5.1203333282,0.0,5.1203333282,5.1203333282,0,5.1203333282,0.0,0.0,0.0,132.43,113.3103333282,0.2,113.3105098345,5.1203333282,0,5.1203333282,108.19,0.2,108.1901848598,131.34
2020-02-14 13:00:00,108.8165555505,4.65,108.9158632242,5.0965555505,0,5.0965555505,103.72,4.65,103.8241826358,131.49,5.0965555505,0.0,5.0965555505,5.0965555505,0,5.0965555505,0.0,0.0,0.0,132.43,113.3765555505,-0.12,113.3766190556,5.0965555505,0,5.0965555505,108.28,-0.12,108.2800664943,131.26
2020-02-14 13:30:00,107.7564444385,3.36,107.8088165134,5.9464444385,0,5.9464444385,101.81,3.36,101.8654293664,131.65,5.9464444385,0.0,5.9464444385,5.9464444385,0,5.9464444385,0.0,0.0,0.0,132.43,112.2564444385,-1.46,112.2659383695,5.9464444385,0,5.9464444385,106.31,-1.46,106.3200249248,131.51
2020-02-14 14:00:00,105.3695555499,2.9699999999999998,105.4114042065,5.6195555499,0,5.6195555499,99.75,2.9699999999999998,99.7942052426,131.73,5.6195555499,0.0,5.6195555499,5.6195555499,0,5.6195555499,0.0,0.0,0.0,132.43,109.7795555499,-1.9,109.7959963603,5.6195555499,0,5.6195555499,104.16,-1.9,104.1773276678,131.58
2020-02-14 14:30:00,106.0515555507,2.94,106.0922996014,4.8615555507,0,4.8615555507,101.19,2.94,101.2327007444,131.58,4.8615555507,0.0,4.8615555507,4.8615555507,0,4.8615555507,0.0,0.0,0.0,132.29,110.5015555507,-1.9,110.5178889552,4.8615555507,0,4.8615555507,105.64,-1.9,105.6570849494,131.41
2020-02-14 15:00:00,105.7659999957,2.64,105.7989430717,4.2959999957,0,4.2959999957,101.47,2.64,101.5043373458,131.79,4.2959999957,0.0,4.2959999957,4.2959999957,0,4.2959999957,0.0,0.0,0.0,132.46,110.2459999957,-2.22,110.2683495617,4.2959999957,0,4.2959999957,105.95,-2.22,105.9732555884,131.65
2020-02-14 15:30:00,106.585666663,2.0,106.6044292607,3.695666663,0,3.695666663,102.89,2.0,102.9094363992,131.88,3.695666663,0.0,3.695666663,3.695666663,0,3.695666663,0.0,0.0,0.0,132.46,111.135666663,-2.89,111.1732364583,3.695666663,0,3.695666663,107.44,-2.89,107.4788616427,131.65
2020-02-14 16:00:00,108.5188888853,2.13,108.5397906065,3.5688888853,0,3.5688888853,104.95,2.13,104.9716123531,131.44,3.5688888853,0.0,3.5688888853,3.5688888853,0,3.5688888853,0.0,0.0,0.0,132.13,113.1488888853,-2.7,113.1810984926,3.5688888853,0,3.5688888853,109.58,-2.7,109.6132583222,131.28
2020-02-14 16:30:00,113.2642222178,2.52,113.292252315,4.3842222178,0,4.3842222178,108.88,2.52,108.9091584762,131.18,4.3842222178,0.0,4.3842222178,4.3842222178,0,4.3842222178,0.0,0.0,0.0,132.02,118.1042222178,-2.27,118.1260352576,4.3842222178,0,4.3842222178,113.72,-2.27,113.7426538287,131.02
2020-02-14 17:00:00,113.7433333236,2.31,113.7667876648,9.7033333236,0,9.7033333236,104.04,2.31,104.0656413039,131.18,9.7033333236,0.0,9.7033333236,9.7033333236,0,9.7033333236,0.0,0.0,0.0,132.02,118.3633333236,-2.5,118.389732137,9.7033333236,0,9.7033333236,108.66,-2.5,108.6887556282,131.09
2020-02-14 17:30:00,115.1932222111,2.15,115.2132845785,11.1332222111,0,11.1332222111,104.06,2.15,104.082208374,131.3,11.1332222111,0.0,11.1332222111,11.1332222111,0,11.1332222111,0.0,0.0,0.0,132.02,119.7932222111,-2.67,119.8229735389,11.1332222111,0,11.1332222111,108.66,-2.67,108.6927987495,131.09
2020-02-14 18:00:00,122.5316666577,1.92,122.5467083765,8.9616666577,0,8.9616666577,113.57,1.92,113.5862284786,130.81,8.9616666577,0.0,8.9616666577,8.9616666577,0,8.9616666577,0.0,0.0,0.0,131.67,127.6016666577,-2.8200000000000003,127.6328238888,8.9616666577,0,8.9616666577,118.64,-2.8200000000000003,118.6735101023,130.63
2020-02-14 18:30:00,121.2802222132,1.9100000000000001,121.2952612433,9.0102222132,0,9.0102222132,112.27,1.9100000000000001,112.2862458184,131.04,9.0102222132,0.0,9.0102222132,9.0102222132,0,9.0102222132,0.0,0.0,0.0,131.84,126.3002222132,-2.85,126.3323736463,9.0102222132,0,9.0102222132,117.29,-2.85,117.3246206045,130.85
2020-02-14 19:00:00,118.756111102,0.35000000000000003,118.7566268639,9.066111102,0,9.066111102,109.69,0.35000000000000003,109.6905583904,131.34,9.066111102,0.0,9.066111102,9.066111102,0,9.066111102,0.0,0.0,0.0,131.97,123.656111102,-4.51,123.7383283905,9.066111102,0,9.066111102,114.59,-4.51,114.6787172931,131.18
2020-02-14 19:30:00,119.2317777719,-0.47000000000000003,119.2327041153,5.9117777719,0,5.9117777719,113.32,-0.47000000000000003,113.3209746693,131.54,5.9117777719,0.0,5.9117777719,5.9117777719,0,5.9117777719,0.0,0.0,0.0,132.12,124.3017777719,-5.4,124.4190176671,5.9117777719,0,5.9117777719,118.39,-5.4,118.5130883067,131.4
2020-02-14 20:00:00,111.4401111085,-1.74,111.4536942585,2.6401111085,0,2.6401111085,108.8,-1.74,108.8139127134,131.78,2.6401111085,0.0,2.6401111085,2.6401111085,0,2.6401111085,0.0,0.0,0.0,132.12,116.3201111085,-6.75,116.5157961321,2.6401111085,0,2.6401111085,113.68,-6.75,113.8802217244,131.65
2020-02-14 20:30:00,104.9552222195,-3.56,105.0155810875,2.6752222195,0,2.6752222195,102.28,-3.56,102.3419366633,132.04,2.6752222195,0.0,2.6752222195,2.6752222195,0,2.6752222195,0.0,0.0,0.0,132.12,109.5152222195,-8.71,109.8610394899,2.6752222195,0,2.6752222195,106.84,-8.71,107.1944480838,131.87
2020-02-14 21:00:00,100.0026666641,-5.61,100.1598993606,2.5826666641,0,2.5826666641,97.42,-5.61,97.5813942307,132.53,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,132.34,104.3626666641,-10.93,104.9334603129,2.5826666641,0,2.5826666641,101.78,-10.93,102.3651957454,132.36
2020-02-14 21:30:00,96.3343333307,-7.8,96.6495927476,2.5943333307,0,2.5943333307,93.74,-7.8,94.0639548392,132.82,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,132.34,100.5343333307,-13.27,101.4063364798,2.5943333307,0,2.5943333307,97.94,-13.27,98.8348951535,132.63
2020-02-14 22:00:00,93.2119999974,-9.01,93.6464470416,2.6019999974,0,2.6019999974,90.61,-9.01,91.0568624542,132.44,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,131.79,97.2619999974,-14.52,98.3398548072,2.6019999974,0,2.6019999974,94.66,-14.52,95.7671446792,132.26
2020-02-14 22:30:00,87.4848888863,-10.8,88.1489976316,2.5948888863,0,2.5948888863,84.89,-10.8,85.5742490472,133.24,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,132.36,91.2848888863,-16.49,92.762336317,2.5948888863,0,2.5948888863,88.69,-16.49,90.2099562133,133.1
2020-02-14 23:00:00,82.1712222196,-9.48,82.7162629781,2.6112222196,0,2.6112222196,79.56,-9.48,80.1228057422,133.16,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,132.36,85.7112222196,-15.12,87.0346368659,2.6112222196,0,2.6112222196,83.1,-15.12,84.4643380368,133.01
2020-02-14 23:30:00,80.9174444418,-9.49,81.4720376264,2.6574444418,0,2.6574444418,78.26,-9.49,78.8332905567,133.41,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,132.55,84.3874444418,-15.17,85.7401287579,2.6574444418,0,2.6574444418,81.73,-15.17,83.1259393932,133.24
2020-02-15 00:00:00,78.6285555529,-9.95,79.2556133554,2.6085555529,0,2.6085555529,76.02,-9.95,76.6683957051,133.32,2.6085555529,0.0,2.6085555529,2.6085555529,0,2.6085555529,0.0,0.0,0.0,132.41,81.9785555529,-15.66,83.4608840748,2.6085555529,0,2.6085555529,79.37,-15.66,80.9001390604,133.24
2020-02-15 00:30:00,89.4313333307,-7.67,89.7596361473,2.6813333307000002,0,2.6813333307000002,86.75,-7.67,87.088411399,132.49,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,131.96,93.2713333307,-13.15,94.1937583987,2.6813333307000002,0,2.6813333307000002,90.59,-13.15,91.5394483269,132.32
2020-02-15 01:00:00,91.1162222196,-6.94,91.3801376207,2.6062222196000002,0,2.6062222196000002,88.51,-6.94,88.7816630842,131.96,2.6062222196000002,0.0,2.6062222196000002,2.6062222196000002,0,2.6062222196000002,0.0,0.0,0.0,131.51,95.0462222196,-12.34,95.8439354274,2.6062222196000002,0,2.6062222196000002,92.44,-12.34,93.2600085782,131.78
2020-02-15 01:30:00,88.7848888863,-8.44,89.1851450329,2.6348888863,0,2.6348888863,86.15,-8.44,86.5624404693,132.76,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,132.11,92.6248888863,-13.98,93.6739581804,2.6348888863,0,2.6348888863,89.99,-13.98,91.0694268127,132.59
2020-02-15 02:00:00,85.3724444419,-9.29,85.8764133507,2.5924444419,0,2.5924444419,82.78,-9.29,83.2996548612,133.04,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,132.26,89.0424444419,-14.9,90.2804902079,2.5924444419,0,2.5924444419,86.45,-14.9,87.7246402101,132.88
2020-02-15 02:30:00,84.6805555528,-9.27,85.1864389955,2.7105555528,0,2.7105555528,81.97,-9.27,82.4925075386,132.94,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,132.15,88.3205555528,-14.89,89.5669170685,2.7105555528,0,2.7105555528,85.61,-14.89,86.8952484317,132.77
2020-02-15 03:00:00,81.8203333304,-9.8,82.405139077,2.8903333304,0,2.8903333304,78.93,-9.8,79.5360603752,133.42,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,132.52,85.3403333304,-15.48,86.7329400686,2.8903333304,0,2.8903333304,82.45,-15.48,83.8906007846,133.26
2020-02-15 03:30:00,77.1507777747,-11.04,77.936667309,3.0807777747,0,3.0807777747,74.07,-11.04,74.8882267115,133.88,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,132.82,80.4407777747,-16.85,82.1866243923,3.0807777747,0,3.0807777747,77.36,-16.85,79.1738094322,133.72
2020-02-15 04:00:00,73.5953333302,-11.7,74.5195483614,3.0953333302,0,3.0953333302,70.5,-11.7,71.4642568002,134.22,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,133.04,76.7253333302,-17.59,78.7158489418,3.0953333302,0,3.0953333302,73.63,-17.59,75.7019484558,134.07
2020-02-15 04:30:00,71.2463333302,-11.5,72.168483516,3.0863333302,0,3.0863333302,68.16,-11.5,69.1233361463,134.01,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,132.83,74.2463333302,-17.38,76.2534091893,3.0863333302,0,3.0863333302,71.16,-17.38,73.2516894003,133.83
2020-02-15 05:00:00,69.8197777746,-11.36,70.7379033369,3.1397777746,0,3.1397777746,66.68,-11.36,67.6407569443,134.01,3.1397777746,0.0,3.1397777746,3.1397777746,0,3.1397777746,0.0,0.0,0.0,132.83,72.7597777746,-17.26,74.7789600209,3.1397777746,0,3.1397777746,69.62,-17.26,71.7276236885,133.83
2020-02-15 05:30:00,70.144111108,-11.22,71.0357988843,3.154111108,0,3.154111108,66.99,-11.22,67.9231072611,134.01,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,132.83,73.094111108,-17.09,75.0654193265,3.154111108,0,3.154111108,69.94,-17.09,71.9977201028,133.83
2020-02-15 06:00:00,71.0204444413,-10.33,71.7677673377,3.1404444413,0,3.1404444413,67.88,-10.33,68.6615125088,133.77,3.1404444413,0.0,3.1404444413,3.1404444413,0,3.1404444413,0.0,0.0,0.0,132.73,73.9804444413,-16.15,75.7227090095,3.1404444413,0,3.1404444413,70.84,-16.15,72.6576086862,133.64
2020-02-15 06:30:00,75.8836666636,-8.08,76.3126284851,3.0936666636,0,3.0936666636,72.79,-8.08,73.2370841855,132.88,3.0936666636,0.0,3.0936666636,3.0936666636,0,3.0936666636,0.0,0.0,0.0,132.13,79.0936666636,-13.71,80.2731101072,3.0936666636,0,3.0936666636,76.0,-13.71,77.226705873,132.73
2020-02-15 07:00:00,79.8118888859,-6.71,80.0934560843,3.0218888859,0,3.0218888859,76.79,-6.71,77.0826063389,133.15,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.55,83.1818888859,-12.27,84.0819810579,3.0218888859,0,3.0218888859,80.16,-12.27,81.0936403178,133.0
2020-02-15 07:30:00,81.6503333303,-6.11,81.8786237852,3.0203333303,0,3.0203333303,78.63,-6.11,78.8670336706,133.29,3.0203333303,0.0,3.0203333303,3.0203333303,0,3.0203333303,0.0,0.0,0.0,132.77,85.1103333303,-11.64,85.9026102025,3.0203333303,0,3.0203333303,82.09,-11.64,82.9111434006,133.12
2020-02-15 08:00:00,85.8725555525,-5.31,86.0365730205,3.0525555525,0,3.0525555525,82.82,-5.31,82.9900506085,133.16,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,132.77,89.5125555525,-10.77,90.1581416265,3.0525555525,0,3.0525555525,86.46,-10.77,87.128207258,133.01
2020-02-15 08:30:00,91.4493333302,-3.7199999999999998,91.5249636249,3.1393333302,0,3.1393333302,88.31,-3.7199999999999998,88.3883165356,132.33,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,132.21,95.3493333302,-9.02,95.7750268416,3.1393333302,0,3.1393333302,92.21,-9.02,92.6501187263,132.19
2020-02-15 09:00:00,96.7599999966,-2.34,96.7882906107,3.3699999966,0,3.3699999966,93.39,-2.34,93.4193111728,132.05,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,132.14,100.8799999966,-7.53,101.1606410583,3.3699999966,0,3.3699999966,97.51,-7.53,97.8003118604,131.92
2020-02-15 09:30:00,102.5338888854,-0.89,102.537751438,3.4938888854,0,3.4938888854,99.04,-0.89,99.0439988086,131.68,3.4938888854,0.0,3.4938888854,3.4938888854,0,3.4938888854,0.0,0.0,0.0,131.98,106.9138888854,-5.93,107.0782169099,3.4938888854,0,3.4938888854,103.42,-5.93,103.5898706438,131.54
2020-02-15 10:00:00,105.7078888855,-0.18,105.7080421379,3.3778888855,0,3.3778888855,102.33,-0.18,102.3301583112,131.37,3.3778888855,0.0,3.3778888855,3.3778888855,0,3.3778888855,0.0,0.0,0.0,131.79,110.2578888855,-5.13,110.3771668484,3.3778888855,0,3.3778888855,106.88,-5.13,107.0030434147,131.23
2020-02-15 10:30:00,106.9711111076,-3.09,107.0157311408,3.5211111076,0,3.5211111076,103.45,-3.09,103.4961380922,132.14,3.5211111076,0.0,3.5211111076,3.5211111076,0,3.5211111076,0.0,0.0,0.0,132.25,111.5611111076,-8.23,111.8642678051,3.5211111076,0,3.5211111076,108.04,-8.23,108.3530087261,131.97
2020-02-15 11:00:00,107.8321111066,-2.86,107.8700319167,4.4621111066,0,4.4621111066,103.37,-2.86,103.4095571018,132.14,4.4621111066,0.0,4.4621111066,4.4621111066,0,4.4621111066,0.0,0.0,0.0,132.25,112.4221111066,-8.0,112.706393189,4.4621111066,0,4.4621111066,107.96,-8.0,108.2560002956,131.97
2020-02-15 11:30:00,107.9618888853,-2.66,107.9946528847,3.5518888853,0,3.5518888853,104.41,-2.66,104.4438782313,132.03,3.5518888853,0.0,3.5518888853,3.5518888853,0,3.5518888853,0.0,0.0,0.0,132.25,112.6118888853,-7.77,112.879628004,3.5518888853,0,3.5518888853,109.06,-7.77,109.3364372019,131.87
2020-02-15 12:00:00,109.0594444407,-2.7199999999999998,109.0933582841,3.7894444407,0,3.7894444407,105.27,-2.7199999999999998,105.3051342528,132.34,3.7894444407,0.0,3.7894444407,3.7894444407,0,3.7894444407,0.0,0.0,0.0,132.53,113.7594444407,-7.84,114.0292804478,3.7894444407,0,3.7894444407,109.97,-7.84,110.2491111075,132.19
2020-02-15 12:30:00,110.7189999962,-2.36,110.7441491012,3.7989999962,0,3.7989999962,106.92,-2.36,106.94604247,132.1,3.7989999962,0.0,3.7989999962,3.7989999962,0,3.7989999962,0.0,0.0,0.0,132.33,115.4589999962,-7.45,115.6991062201,3.7989999962,0,3.7989999962,111.66,-7.45,111.9082575148,131.92
2020-02-15 13:00:00,110.9503333295,-2.41,110.9765045671,3.7903333295,0,3.7903333295,107.16,-2.41,107.1870967048,132.1,3.7903333295,0.0,3.7903333295,3.7903333295,0,3.7903333295,0.0,0.0,0.0,132.33,115.7403333295,-7.49,115.982433408,3.7903333295,0,3.7903333295,111.95,-7.49,112.2002789658,131.92
2020-02-15 13:30:00,109.9308888852,-2.94,109.9701956491,3.6808888852,0,3.6808888852,106.25,-2.94,106.2906679817,132.38,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,132.49,114.6508888852,-8.08,114.9352544791,3.6808888852,0,3.6808888852,110.97,-8.08,111.2637735294,132.19
2020-02-15 14:00:00,108.3427777739,-4.01,108.4169617531,3.8427777739,0,3.8427777739,104.5,-4.01,104.5769099754,132.61,3.8427777739,0.0,3.8427777739,3.8427777739,0,3.8427777739,0.0,0.0,0.0,132.6,113.0327777739,-9.21,113.4073760886,3.8427777739,0,3.8427777739,109.19,-9.21,109.5777358773,132.45
2020-02-15 14:30:00,104.569111107,-5.29,104.7028323289,4.149111107,0,4.149111107,100.42,-5.29,100.55923876,132.88,4.149111107,0.0,4.149111107,4.149111107,0,4.149111107,0.0,0.0,0.0,132.71,109.039111107,-10.61,109.5540955464,4.149111107,0,4.149111107,104.89,-10.61,105.4252540903,132.79
