Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-15 15:00:00,103.7489999961,-5.85,103.9137984109,3.9389999961,0,3.9389999961,99.81,-5.85,99.9812912499,133.15,3.9389999961,0.0,3.9389999961,3.9389999961,0,3.9389999961,0.0,0.0,0.0,132.89,108.1789999961,-11.22,108.7592958792,3.9389999961,0,3.9389999961,104.24,-11.22,104.8421003223,133.02
2020-02-15 15:30:00,103.3764444405,-6.26,103.5658093444,3.9264444405,0,3.9264444405,99.45,-6.26,99.6468268436,133.27,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,132.89,107.8164444405,-11.65,108.444032532,3.9264444405,0,3.9264444405,103.89,-11.65,104.5411622281,133.02
2020-02-15 16:00:00,103.697777774,-6.4,103.8950870603,3.7477777740000002,0,3.7477777740000002,99.95,-6.4,100.1546928506,133.27,3.7477777740000002,0.0,3.7477777740000002,3.7477777740000002,0,3.7477777740000002,0.0,0.0,0.0,132.89,108.147777774,-11.8,108.7896219198,3.7477777740000002,0,3.7477777740000002,104.4,-11.8,105.0647419451,133.13
2020-02-15 16:30:00,105.7218888854,-6.16,105.9011963553,3.5118888854,0,3.5118888854,102.21,-6.16,102.3954574188,133.01,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,132.77,110.2618888854,-11.53,110.8630914262,3.5118888854,0,3.5118888854,106.75,-11.53,107.3708684886,132.87
2020-02-15 17:00:00,110.5925555495,-5.09,110.7096266951,6.0825555495,0,6.0825555495,104.51,-5.09,104.6338769233,132.58,6.0825555495,0.0,6.0825555495,6.0825555495,0,6.0825555495,0.0,0.0,0.0,132.45,115.2525555495,-10.36,115.7172466,6.0825555495,0,6.0825555495,109.17,-10.36,109.6604691765,132.43
2020-02-15 17:30:00,115.2341111032,-3.68,115.2928565079,7.9141111032,0,7.9141111032,107.32,-3.68,107.3830750165,132.07,7.9141111032,0.0,7.9141111032,7.9141111032,0,7.9141111032,0.0,0.0,0.0,132.17,120.0241111032,-8.84,120.349212071,7.9141111032,0,7.9141111032,112.11,-8.84,112.457981931,131.92
2020-02-15 18:00:00,118.9264444357,-1.9100000000000001,118.9417810785,8.7064444357,0,8.7064444357,110.22,-1.9100000000000001,110.2365479322,131.89,8.7064444357,0.0,8.7064444357,8.7064444357,0,8.7064444357,0.0,0.0,0.0,132.25,123.8364444357,-6.96,124.0318772352,8.7064444357,0,8.7064444357,115.13,-6.96,115.3401859718,131.76
2020-02-15 18:30:00,118.4343333245,-2.35,118.4576456376,8.8543333245,0,8.8543333245,109.58,-2.35,109.6051955885,132.25,8.8543333245,0.0,8.8543333245,8.8543333245,0,8.8543333245,0.0,0.0,0.0,132.52,123.3243333245,-7.44,123.5485523587,8.8543333245,0,8.8543333245,114.47,-7.44,114.7115273196,132.09
2020-02-15 19:00:00,114.3624444355,-3.36,114.4117926495,8.9124444355,0,8.9124444355,105.45,-3.36,105.503517003,132.16,8.9124444355,0.0,8.9124444355,8.9124444355,0,8.9124444355,0.0,0.0,0.0,132.3,119.0924444355,-8.52,119.3968204,8.9124444355,0,8.9124444355,110.18,-8.52,110.5089263363,132.09
2020-02-15 19:30:00,110.1648888815,-4.43,110.2539234779,7.3848888815,0,7.3848888815,102.78,-4.43,102.8754261231,132.16,7.3848888815,0.0,7.3848888815,7.3848888815,0,7.3848888815,0.0,0.0,0.0,132.19,114.7248888815,-9.65,115.13002488,7.3848888815,0,7.3848888815,107.34,-9.65,107.7729005827,132.09
2020-02-15 20:00:00,104.88333333,-5.44,105.0243172338,3.31333333,0,3.31333333,101.57,-5.44,101.7155764866,132.05,3.31333333,0.0,3.31333333,3.31333333,0,3.31333333,0.0,0.0,0.0,131.92,109.41333333,-10.71,109.9362615809,3.31333333,0,3.31333333,106.1,-10.71,106.6391771349,131.92
2020-02-15 20:30:00,99.3734444411,-7.33,99.6434160398,3.3534444411,0,3.3534444411,96.02,-7.33,96.2993733105,132.53,3.3534444411,0.0,3.3534444411,3.3534444411,0,3.3534444411,0.0,0.0,0.0,132.12,103.6634444411,-12.75,104.4445892011,3.3534444411,0,3.3534444411,100.31,-12.75,101.1170539523,132.39
2020-02-15 21:00:00,95.1009999967,-9.15,95.5401627609,3.3109999967,0,3.3109999967,91.79,-9.15,92.2449272318,133.02,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,132.36,99.2109999967,-14.72,100.2970633685,3.3109999967,0,3.3109999967,95.9,-14.72,97.023133324,132.89
2020-02-15 21:30:00,90.9579999967,-8.91,91.3933578735,3.3179999967000002,0,3.3179999967000002,87.64,-8.91,88.0917572761,133.4,3.3179999967000002,0.0,3.3179999967000002,3.3179999967000002,0,3.3179999967000002,0.0,0.0,0.0,132.69,94.8479999967,-14.51,95.9514627474,3.3179999967000002,0,3.3179999967000002,91.53,-14.51,92.6729788018,133.26
2020-02-15 22:00:00,86.5376666634,-9.11,87.0158597702,3.2876666634,0,3.2876666634,83.25,-9.11,83.7469677063,133.4,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,132.69,90.2476666634,-14.76,91.4466999852,3.2876666634,0,3.2876666634,86.96,-14.76,88.2037368823,133.26
2020-02-15 22:30:00,81.6842222189,-10.22,82.3210821085,3.3142222189,0,3.3142222189,78.37,-10.22,79.0335707152,133.9,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,132.98,85.1542222189,-15.98,86.6406484377,3.3142222189,0,3.3142222189,81.84,-15.98,83.385526322,133.73
2020-02-15 23:00:00,77.0463333301,-11.32,77.8734863713,3.2163333301,0,3.2163333301,73.83,-11.32,74.6927794368,134.22,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,133.15,80.3263333301,-17.18,82.1429986442,3.2163333301,0,3.2163333301,77.11,-17.18,79.0006613896,134.1
2020-02-15 23:30:00,76.0624444413,-11.33,76.9016537818,3.1924444413,0,3.1924444413,72.87,-11.33,73.7455476622,133.86,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,132.76,79.2724444413,-17.17,81.1105994781,3.1924444413,0,3.1924444413,76.08,-17.17,77.9934311337,133.7
2020-02-16 00:00:00,74.1854444413,-11.84,75.1243353844,3.1454444413,0,3.1454444413,71.04,-11.84,72.0199083587,134.08,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,132.91,77.3054444413,-17.73,79.3125755493,3.1454444413,0,3.1454444413,74.16,-17.73,76.2499737705,133.97
2020-02-16 00:30:00,84.8657777744,-9.62,85.4092772318,3.3357777744,0,3.3357777744,81.53,-9.62,82.0955863613,133.04,3.3357777744,0.0,3.3357777744,3.3357777744,0,3.3357777744,0.0,0.0,0.0,132.27,88.4757777744,-15.29,89.7872337963,3.3357777744,0,3.3357777744,85.14,-15.29,86.5020444845,132.93
2020-02-16 01:00:00,86.5446666633,-9.17,87.029122872,3.3246666633,0,3.3246666633,83.22,-9.17,83.7236961678,132.77,3.3246666633,0.0,3.3246666633,3.3246666633,0,3.3246666633,0.0,0.0,0.0,132.03,90.2346666633,-14.78,91.4371011562,3.3246666633,0,3.3246666633,86.91,-14.78,88.1577931893,132.56
2020-02-16 01:30:00,84.5191111078,-9.91,85.0981095116,3.3491111077999998,0,3.3491111077999998,81.17,-9.91,81.7727154985,132.97,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,132.03,88.1191111078,-15.57,89.4840915606,3.3491111077999998,0,3.3491111077999998,84.77,-15.57,86.188037453,132.8
2020-02-16 02:00:00,81.5209999967,-10.41,82.1829759771,3.3109999967,0,3.3109999967,78.21,-10.41,78.8997604559,133.45,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,132.49,84.9909999967,-16.17,86.5155418433,3.3109999967,0,3.3109999967,81.68,-16.17,83.2651866028,133.34
2020-02-16 02:30:00,80.6929999955,-10.68,81.3966992468,4.4629999955,0,4.4629999955,76.23,-10.68,76.9745107162,133.89,4.4629999955,0.0,4.4629999955,4.4629999955,0,4.4629999955,0.0,0.0,0.0,132.88,84.0729999955,-16.47,85.6710582884,4.4629999955,0,4.4629999955,79.61,-16.47,81.2958363017,133.75
2020-02-16 03:00:00,77.4196666634,-11.07,78.2070948589,3.2796666634,0,3.2796666634,74.14,-11.07,74.9618869827,133.72,3.2796666634,0.0,3.2796666634,3.2796666634,0,3.2796666634,0.0,0.0,0.0,132.63,80.7096666634,-16.88,82.4559560791,3.2796666634,0,3.2796666634,77.43,-16.88,79.2485917856,133.56
2020-02-16 03:30:00,74.0516666634,-11.74,74.9765092254,3.2816666634000002,0,3.2816666634000002,70.77,-11.74,71.7371626146,133.92,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,132.71,77.1816666634,-17.62,79.1673800813,3.2816666634000002,0,3.2816666634000002,73.9,-17.62,75.9715367753,133.74
2020-02-16 04:00:00,71.126222219,-12.02,72.1347342627,3.226222219,0,3.226222219,67.9,-12.02,68.9557133238,134.06,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,132.82,74.116222219,-17.95,76.2588807682,3.226222219,0,3.226222219,70.89,-17.95,73.1272493671,133.91
2020-02-16 04:30:00,68.7765555523,-12.7,69.9392922015,3.2265555523,0,3.2265555523,65.55,-12.7,66.7689486213,134.26,3.2265555523,0.0,3.2265555523,3.2265555523,0,3.2265555523,0.0,0.0,0.0,132.9,71.6665555523,-18.68,74.0610395872,3.2265555523,0,3.2265555523,68.44,-18.68,70.9434704536,134.11
2020-02-16 05:00:00,66.8458888856,-13.15,68.1270530766,3.2758888856,0,3.2758888856,63.57,-13.15,64.9158486042,134.38,3.2758888856,0.0,3.2758888856,3.2758888856,0,3.2758888856,0.0,0.0,0.0,132.9,69.6358888856,-19.18,72.2290067832,3.2758888856,0,3.2758888856,66.36,-19.18,69.0762042964,134.26
2020-02-16 05:30:00,66.2975555523,-13.3,67.6184580733,3.2175555523,0,3.2175555523,63.08,-13.3,64.4668628056,134.19,3.2175555523,0.0,3.2175555523,3.2175555523,0,3.2175555523,0.0,0.0,0.0,132.75,69.0575555523,-19.32,71.7091931266,3.2175555523,0,3.2175555523,65.84,-19.32,68.6160914072,134.03
2020-02-16 06:00:00,66.820222219,-12.87,68.0483577862,3.180222219,0,3.180222219,63.64,-12.87,64.928318167,134.0,3.180222219,0.0,3.180222219,3.180222219,0,3.180222219,0.0,0.0,0.0,132.63,69.620222219,-18.87,72.1321858939,3.180222219,0,3.180222219,66.44,-18.87,69.0677240106,133.86
2020-02-16 06:30:00,70.3994444414,-12.24,71.455576253,3.0694444414,0,3.0694444414,67.33,-12.24,68.433518834,134.0,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.63,73.3394444414,-18.16,75.55434938490001,3.0694444414,0,3.0694444414,70.27,-18.16,72.578636664,133.86
2020-02-16 07:00:00,72.6006666637,-11.12,73.447336235,2.9606666637,0,2.9606666637,69.64,-11.12,70.5222234476,133.82,2.9606666637,0.0,2.9606666637,2.9606666637,0,2.9606666637,0.0,0.0,0.0,132.63,75.6606666637,-16.98,77.5426133168,2.9606666637,0,2.9606666637,72.7,-16.98,74.6566165855,133.65
2020-02-16 07:30:00,73.040888886,-8.66,73.5524781993,2.920888886,0,2.920888886,70.12,-8.66,70.6527423389,134.17,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,133.33,76.120888886,-14.45,77.4802699065,2.920888886,0,2.920888886,73.2,-14.45,74.6126162254,134.05
2020-02-16 08:00:00,76.4826666636,-7.61,76.8603304701,3.0326666636,0,3.0326666636,73.45,-7.61,73.8431757172,133.89,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,133.17,79.6926666636,-13.31,80.7965173752,3.0326666636,0,3.0326666636,76.66,-13.31,77.8068872273,133.77
2020-02-16 08:30:00,81.5649999968,-7.1,81.8734341803,3.1749999968,0,3.1749999968,78.39,-7.1,78.7108766309,133.99,3.1749999968,0.0,3.1749999968,3.1749999968,0,3.1749999968,0.0,0.0,0.0,133.38,84.9949999968,-12.75,85.945986087,3.1749999968,0,3.1749999968,81.82,-12.75,82.8074567898,133.84
2020-02-16 09:00:00,87.3472222187,-5.79,87.538913229,3.5372222187,0,3.5372222187,83.81,-5.79,84.0097625279,133.12,3.5372222187,0.0,3.5372222187,3.5372222187,0,3.5372222187,0.0,0.0,0.0,132.7,91.0272222187,-11.28,91.7234625647,3.5372222187,0,3.5372222187,87.49,-11.28,88.2141626951,132.98
2020-02-16 09:30:00,92.5052222184,-7.32,92.7943885032,3.7952222184,0,3.7952222184,88.71,-7.32,89.0114964485,132.77,3.7952222184,0.0,3.7952222184,3.7952222184,0,3.7952222184,0.0,0.0,0.0,132.23,96.4152222184,-12.82,97.2638035213,3.7952222184,0,3.7952222184,92.62,-12.82,93.5030309669,132.61
2020-02-16 10:00:00,96.5751111072,-6.61,96.8010546707,3.9551111072,0,3.9551111072,92.62,-6.61,92.8555679537,132.95,3.9551111072,0.0,3.9551111072,3.9551111072,0,3.9551111072,0.0,0.0,0.0,132.56,100.6851111072,-12.08,101.4071890877,3.9551111072,0,3.9551111072,96.73,-12.08,97.4813792475,132.82
2020-02-16 10:30:00,99.9089999959,-5.41,100.0553665736,4.1189999959,0,4.1189999959,95.79,-5.41,95.9426505784,132.55,4.1189999959,0.0,4.1189999959,4.1189999959,0,4.1189999959,0.0,0.0,0.0,132.28,104.1489999959,-10.78,104.705408648,4.1189999959,0,4.1189999959,100.03,-10.78,100.609190932,132.4
2020-02-16 11:00:00,104.2826666628,-3.68,104.3475776734,3.8226666628,0,3.8226666628,100.46,-3.68,100.5273793551,132.28,3.8226666628,0.0,3.8226666628,3.8226666628,0,3.8226666628,0.0,0.0,0.0,132.28,108.7326666628,-8.91,109.0971168254,3.8226666628,0,3.8226666628,104.91,-8.91,105.2876830403,132.09
2020-02-16 11:30:00,106.99544444040001,-2.44,107.0232625694,4.0154444404,0,4.0154444404,102.98,-2.44,103.0089025279,131.89,4.0154444404,0.0,4.0154444404,4.0154444404,0,4.0154444404,0.0,0.0,0.0,132.05,111.5754444404,-7.57,111.8319484856,4.0154444404,0,4.0154444404,107.56,-7.57,107.8260566839,131.73
2020-02-16 12:00:00,109.3117777735,-1.74,109.3256253584,4.2417777735,0,4.2417777735,105.07,-1.74,105.0844065502,131.96,4.2417777735,0.0,4.2417777735,4.2417777735,0,4.2417777735,0.0,0.0,0.0,132.19,113.9817777735,-6.83,114.1862275601,4.2417777735,0,4.2417777735,109.74,-6.83,109.9523374013,131.8
2020-02-16 12:30:00,109.8137777728,-1.56,109.8248577907,4.9437777728,0,4.9437777728,104.87,-1.56,104.8816022952,131.73,4.9437777728,0.0,4.9437777728,4.9437777728,0,4.9437777728,0.0,0.0,0.0,132.0,114.4737777728,-6.62,114.6650347647,4.9437777728,0,4.9437777728,109.53,-6.62,109.7298742367,131.55
2020-02-16 13:00:00,109.6063333276,-1.7000000000000002,109.6195160796,5.7163333276,0,5.7163333276,103.89,-1.7000000000000002,103.9039080112,131.91,5.7163333276,0.0,5.7163333276,5.7163333276,0,5.7163333276,0.0,0.0,0.0,132.16,114.2063333276,-6.78,114.4074078552,5.7163333276,0,5.7163333276,108.49,-6.78,108.7016490215,131.76
2020-02-16 13:30:00,107.9334444349,-3.19,107.9805747696,9.5534444349,0,9.5534444349,98.38,-3.19,98.43170475,132.76,9.5534444349,0.0,9.5534444349,9.5534444349,0,9.5534444349,0.0,0.0,0.0,132.73,112.3234444349,-8.43,112.639340684,9.5534444349,0,9.5534444349,102.77,-8.43,103.1151676525,132.59
2020-02-16 14:00:00,102.9732222113,-4.38,103.0663324882,10.9632222113,0,10.9632222113,92.01,-4.38,92.1141927175,132.3,10.9632222113,0.0,10.9632222113,10.9632222113,0,10.9632222113,0.0,0.0,0.0,132.11,107.0632222113,-9.68,107.4999346523,10.9632222113,0,10.9632222113,96.1,-9.68,96.5862950941,132.14
2020-02-16 14:30:00,99.28122221,-5.48,99.4323462637,12.22122221,0,12.22122221,87.06,-5.48,87.2322990641,132.41,12.22122221,0.0,12.22122221,12.22122221,0,12.22122221,0.0,0.0,0.0,132.02,103.13122221,-10.88,103.7035360753,12.22122221,0,12.22122221,90.91,-10.88,91.5587379773,132.25
2020-02-16 15:00:00,94.5245555447,-6.21,94.7283257581,10.8545555447,0,10.8545555447,83.67,-6.21,83.9001370678,132.75,10.8545555447,0.0,10.8545555447,10.8545555447,0,10.8545555447,0.0,0.0,0.0,132.25,98.2245555447,-11.67,98.9153790467,10.8545555447,0,10.8545555447,87.37,-11.67,88.1459346765,132.63
2020-02-16 15:30:00,94.3263333238,-6.42,94.5445585864,9.5763333238,0,9.5763333238,84.75,-6.42,84.9928167553,132.75,9.5763333238,0.0,9.5763333238,9.5763333238,0,9.5763333238,0.0,0.0,0.0,132.25,98.0463333238,-11.89,98.7646474111,9.5763333238,0,9.5763333238,88.47,-11.89,89.2654076336,132.63
2020-02-16 16:00:00,96.4506666588,-6.04,96.6396021253,7.8606666588,0,7.8606666588,88.59,-6.04,88.7956626193,132.51,7.8606666588,0.0,7.8606666588,7.8606666588,0,7.8606666588,0.0,0.0,0.0,132.08,100.3606666588,-11.47,101.0139807759,7.8606666588,0,7.8606666588,92.5,-11.47,93.2084271941,132.37
2020-02-16 16:30:00,100.8735555448,-5.84,101.042465371,10.7535555448,0,10.7535555448,90.12,-5.84,90.3090250197,132.81,10.7535555448,0.0,10.7535555448,10.7535555448,0,10.7535555448,0.0,0.0,0.0,132.41,104.8535555448,-11.27,105.4574843735,10.7535555448,0,10.7535555448,94.1,-11.27,94.7724796552,132.65
2020-02-16 17:00:00,106.1153333233,-4.9,106.2284047057,10.0553333233,0,10.0553333233,96.06,-4.9,96.1848927847,132.93,10.0553333233,0.0,10.0553333233,10.0553333233,0,10.0553333233,0.0,0.0,0.0,132.73,110.3653333233,-10.25,110.8402873488,10.0553333233,0,10.0553333233,100.31,-10.25,100.832329141,132.81
2020-02-16 17:30:00,113.1723333249,-2.84,113.2079618675,8.4523333249,0,8.4523333249,104.72,-2.84,104.7585032348,132.04,8.4523333249,0.0,8.4523333249,8.4523333249,0,8.4523333249,0.0,0.0,0.0,132.16,117.8223333249,-7.99,118.0929393745,8.4523333249,0,8.4523333249,109.37,-7.99,109.6614654288,131.89
2020-02-16 18:00:00,120.1436666589,-0.44,120.1444723583,7.7336666589,0,7.7336666589,112.41,-0.44,112.4108611301,131.43,7.7336666589,0.0,7.7336666589,7.7336666589,0,7.7336666589,0.0,0.0,0.0,131.95,125.1136666589,-5.38,125.2292856517,7.7336666589,0,7.7336666589,117.38,-5.38,117.5032288918,131.26
2020-02-16 18:30:00,124.2246666593,1.06,124.2291890282,7.3646666593,0,7.3646666593,116.86,1.06,116.864807363,131.1,7.3646666593,0.0,7.3646666593,7.3646666593,0,7.3646666593,0.0,0.0,0.0,131.83,129.4446666593,-3.76,129.4992638069,7.3646666593,0,7.3646666593,122.08,-3.76,122.1378892891,130.92
2020-02-16 19:00:00,121.127333326,-0.34,121.1278105088,7.357333326,0,7.357333326,113.77,-0.34,113.7705080414,131.24,7.357333326,0.0,7.357333326,7.357333326,0,7.357333326,0.0,0.0,0.0,131.83,126.227333326,-5.23,126.3356346348,7.357333326,0,7.357333326,118.87,-5.23,118.9849982141,131.04
2020-02-16 19:30:00,116.639777772,-1.87,116.6547669781,5.749777772,0,5.749777772,110.89,-1.87,110.9057663064,131.24,5.749777772,0.0,5.749777772,5.749777772,0,5.749777772,0.0,0.0,0.0,131.64,121.589777772,-6.86,121.7831419313,5.749777772,0,5.749777772,115.84,-6.86,116.0429454986,131.13
2020-02-16 20:00:00,109.7898888857,-4.0,109.8627311763,3.2298888857,0,3.2298888857,106.56,-4.0,106.6350486472,131.73,3.2298888857,0.0,3.2298888857,3.2298888857,0,3.2298888857,0.0,0.0,0.0,131.78,114.5498888857,-9.15,114.914749026,3.2298888857,0,3.2298888857,111.32,-9.15,111.6954112755,131.57
2020-02-16 20:30:00,105.0334444412,-5.77,105.191812187,3.2534444412,0,3.2534444412,101.78,-5.77,101.9434220536,132.11,3.2534444412,0.0,3.2534444412,3.2534444412,0,3.2534444412,0.0,0.0,0.0,131.91,109.5934444412,-11.07,110.1511142226,3.2534444412,0,3.2534444412,106.34,-11.07,106.9146411863,131.95
2020-02-16 21:00:00,100.1503333301,-7.15,100.4052377426,3.1903333301,0,3.1903333301,96.96,-7.15,97.223269334,132.37,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,132.0,104.4703333301,-12.55,105.2214476526,3.1903333301,0,3.1903333301,101.28,-12.55,102.0545976426,132.23
2020-02-16 21:30:00,95.6967777746,-8.33,96.0586392597,3.2167777746,0,3.2167777746,92.48,-8.33,92.854398388,132.52,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,132.0,99.8167777746,-13.84,100.7716960525,3.2167777746,0,3.2167777746,96.6,-13.84,97.5864006919,132.39
2020-02-16 22:00:00,90.7215555523,-9.48,91.2155197422,3.2115555523,0,3.2115555523,87.51,-9.48,88.0219887301,132.9,3.2115555523,0.0,3.2115555523,3.2115555523,0,3.2115555523,0.0,0.0,0.0,132.14,94.6315555523,-15.09,95.8271329335,3.2115555523,0,3.2115555523,91.42,-15.09,92.6570261772,132.73
2020-02-16 22:30:00,84.8468888857,-10.64,85.5114270351,3.1868888857,0,3.1868888857,81.66,-10.64,82.3502592589,133.21,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,132.28,88.4868888857,-16.36,89.9865495764,3.1868888857,0,3.1868888857,85.3,-16.36,86.8547039601,133.07
2020-02-16 23:00:00,78.5735555523,-11.76,79.4487333576,3.2835555523,0,3.2835555523,75.29,-11.76,76.2028982388,132.71,3.2835555523,0.0,3.2835555523,3.2835555523,0,3.2835555523,0.0,0.0,0.0,131.6,81.9135555523,-17.53,83.7683202841,3.2835555523,0,3.2835555523,78.63,-17.53,80.5603984598,132.56
2020-02-16 23:30:00,76.6673333301,-11.76,77.5640225874,3.2773333301,0,3.2773333301,73.39,-11.76,74.3262383012,132.93,3.2773333301,0.0,3.2773333301,3.2773333301,0,3.2773333301,0.0,0.0,0.0,131.8,79.9173333301,-17.56,81.8237970678,3.2773333301,0,3.2773333301,76.64,-17.56,78.6259702643,132.81
2020-02-17 00:00:00,74.6854444412,-12.19,75.6737187627,3.2854444412,0,3.2854444412,71.4,-12.19,72.4331146645,132.93,3.2854444412,0.0,3.2854444412,3.2854444412,0,3.2854444412,0.0,0.0,0.0,131.8,77.8254444412,-18.02,79.8844177701,3.2854444412,0,3.2854444412,74.54,-18.02,76.6872349221,132.81
2020-02-17 00:30:00,86.2749999968,-9.95,86.8468659448,3.2449999968,0,3.2449999968,83.03,-9.95,83.6240599349,132.28,3.2449999968,0.0,3.2449999968,3.2449999968,0,3.2449999968,0.0,0.0,0.0,131.43,89.9549999968,-15.58,91.2942409159,3.2449999968,0,3.2449999968,86.71,-15.58,88.0985839841,132.14
2020-02-17 01:00:00,88.4345555522,-9.44,88.9369676553,3.3245555522,0,3.3245555522,85.11,-9.44,85.6319198664,131.82,3.3245555522,0.0,3.3245555522,3.3245555522,0,3.3245555522,0.0,0.0,0.0,131.05,92.2145555522,-14.98,93.4233624726,3.3245555522,0,3.3245555522,88.89,-14.98,90.1433996475,131.67
2020-02-17 01:30:00,87.0782222188,-10.08,87.6597010307,3.3782222188,0,3.3782222188,83.7,-10.08,84.3047827825,132.17,3.3782222188,0.0,3.3782222188,3.3782222188,0,3.3782222188,0.0,0.0,0.0,131.29,90.7982222188,-15.68,92.142170357,3.3782222188,0,3.3782222188,87.42,-15.68,88.8150820525,132.01
2020-02-17 02:00:00,84.7399999966,-10.65,85.4066162509,3.4199999966,0,3.4199999966,81.32,-10.65,82.0144188542,132.59,3.4199999966,0.0,3.4199999966,3.4199999966,0,3.4199999966,0.0,0.0,0.0,131.64,88.3599999966,-16.32,89.8545046138,3.4199999966,0,3.4199999966,84.94,-16.32,86.4936182617,132.41
2020-02-17 02:30:00,84.5588888855,-10.56,85.2157220796,3.4288888855,0,3.4288888855,81.13,-10.56,81.8143660979,132.59,3.4288888855,0.0,3.4288888855,3.4288888855,0,3.4288888855,0.0,0.0,0.0,131.64,88.1688888855,-16.24,89.6520527779,3.4288888855,0,3.4288888855,84.74,-16.24,86.2821256113,132.49
2020-02-17 03:00:00,82.5754444411,-10.92,83.294360101,3.3854444411,0,3.3854444411,79.19,-10.92,79.9393676482,132.84,3.3854444411,0.0,3.3854444411,3.3854444411,0,3.3854444411,0.0,0.0,0.0,131.86,86.0954444411,-16.63,87.6868431038,3.3854444411,0,3.3854444411,82.71,-16.63,84.3652831442,132.68
2020-02-17 03:30:00,79.8418888855,-11.47,80.6615653258,3.3918888855000002,0,3.3918888855000002,76.45,-11.47,77.3056492114,133.04,3.3918888855000002,0.0,3.3918888855000002,3.3918888855000002,0,3.3918888855000002,0.0,0.0,0.0,131.97,83.2218888855,-17.23,84.9867971491,3.3918888855000002,0,3.3918888855000002,79.83,-17.23,81.6682422977,132.91
2020-02-17 04:00:00,76.9362222188,-12.27,77.9085052437,3.4062222188,0,3.4062222188,73.53,-12.27,74.5467222619,133.38,3.4062222188,0.0,3.4062222188,3.4062222188,0,3.4062222188,0.0,0.0,0.0,132.19,80.2062222188,-18.11,82.2253621616,3.4062222188,0,3.4062222188,76.8,-18.11,78.9063501881,133.29
2020-02-17 04:30:00,75.1467777743,-12.71,76.214055855,3.4467777743,0,3.4467777743,71.7,-12.71,72.8178144412,133.74,3.4467777743,0.0,3.4467777743,3.4467777743,0,3.4467777743,0.0,0.0,0.0,132.49,78.3267777743,-18.62,80.509555436,3.4467777743,0,3.4467777743,74.88,-18.62,77.1603447374,133.62
2020-02-17 05:00:00,74.8804444411,-5.2,75.0607817685,3.3604444411,0,3.3604444411,71.52,-5.2,71.7087888616,133.84,3.3604444411,0.0,3.3604444411,3.3604444411,0,3.3604444411,0.0,0.0,0.0,133.38,77.9904444411,-10.8,78.7346773926,3.3604444411,0,3.3604444411,74.63,-10.8,75.4074061349,133.7
2020-02-17 05:30:00,76.0396666634,-4.41,76.1674405917,3.2396666634,0,3.2396666634,72.8,-4.41,72.9334498019,133.35,3.2396666634,0.0,3.2396666634,3.2396666634,0,3.2396666634,0.0,0.0,0.0,132.93,79.2196666634,-9.91,79.8371072013,3.2396666634,0,3.2396666634,75.98,-9.91,76.6235505573,133.18
2020-02-17 06:00:00,78.8397777745,-3.13,78.9018850189,3.2297777745,0,3.2297777745,75.61,-3.13,75.6747580108,132.93,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,132.72,82.1397777745,-8.54,82.5825326135,3.2297777745,0,3.2297777745,78.91,-8.54,79.3707735883,132.8
2020-02-17 06:30:00,87.8106666635,-0.31,87.8112138619,3.1206666635,0,3.1206666635,84.69,-0.31,84.6905673614,132.32,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,132.49,91.5106666635,-5.49,91.6751995537,3.1206666635,0,3.1206666635,88.39,-5.49,88.5603308485,132.17
2020-02-17 07:00:00,94.7201111081,1.11,94.7266147834,3.0501111081,0,3.0501111081,91.67,1.11,91.6767200548,131.97,3.0501111081,0.0,3.0501111081,3.0501111081,0,3.0501111081,0.0,0.0,0.0,132.38,98.7301111081,-3.94,98.808696173,3.0501111081,0,3.0501111081,95.68,-3.94,95.7610881308,131.81
2020-02-17 07:30:00,100.0937777737,2.89,100.1354904568,4.0437777737,0,4.0437777737,96.05,2.89,96.0934680402,131.6,4.0437777737,0.0,4.0437777737,4.0437777737,0,4.0437777737,0.0,0.0,0.0,132.28,104.3337777737,-2.02,104.3533304909,4.0437777737,0,4.0437777737,100.29,-2.02,100.3103409425,131.46
2020-02-17 08:00:00,105.1782222157,-0.19,105.178393829,6.5282222157,0,6.5282222157,98.65,-0.19,98.6501829699,131.6,6.5282222157,0.0,6.5282222157,6.5282222157,0,6.5282222157,0.0,0.0,0.0,132.0,109.5382222157,-5.19,109.66110626,6.5282222157,0,6.5282222157,103.01,-5.19,103.1406622046,131.46
2020-02-17 08:30:00,108.8974444396,-0.01,108.8974448988,4.8374444396000005,0,4.8374444396000005,104.06,-0.01,104.0600004805,131.4,4.8374444396000005,0.0,4.8374444396000005,4.8374444396000005,0,4.8374444396000005,0.0,0.0,0.0,131.86,113.4874444396,-4.99,113.5970956734,4.8374444396000005,0,4.8374444396000005,108.65,-4.99,108.764528225,131.26
2020-02-17 09:00:00,112.2491111063,1.1,112.2545007746,4.8391111063,0,4.8391111063,107.41,1.1,107.415632475,131.64,4.8391111063,0.0,4.8391111063,4.8391111063,0,4.8391111063,0.0,0.0,0.0,132.25,117.0091111063,-3.8,117.0707994415,4.8391111063,0,4.8391111063,112.17,-3.8,112.2343481293,131.51
2020-02-17 09:30:00,112.7149999936,1.75,112.7285843234,6.4049999936,0,6.4049999936,106.31,1.75,106.3244026553,131.49,6.4049999936,0.0,6.4049999936,6.4049999936,0,6.4049999936,0.0,0.0,0.0,132.17,117.4249999936,-3.12,117.4664421164,6.4049999936,0,6.4049999936,111.02,-3.12,111.0638320967,131.37
2020-02-17 10:00:00,112.6359999924,2.4,112.6615661807,7.5759999924,0,7.5759999924,105.06,2.4,105.0874093315,131.7,7.5759999924,0.0,7.5759999924,7.5759999924,0,7.5759999924,0.0,0.0,0.0,132.44,117.2759999924,-2.46,117.3017978303,7.5759999924,0,7.5759999924,109.7,-2.46,109.727579031,131.59
2020-02-17 10:30:00,109.5661111009,1.87,109.5820678842,10.2161111009,0,10.2161111009,99.35,1.87,99.3675973343,131.93,10.2161111009,0.0,10.2161111009,10.2161111009,0,10.2161111009,0.0,0.0,0.0,132.44,113.9561111009,-3.06,113.9971879357,10.2161111009,0,10.2161111009,103.74,-3.06,103.7851203208,131.78
2020-02-17 11:00:00,106.8478888781,1.3900000000000001,106.8569298535,10.7478888781,0,10.7478888781,96.1,1.3900000000000001,96.1100520237,132.19,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,132.68,111.0578888781,-3.6,111.1162215073,10.7478888781,0,10.7478888781,100.31,-3.6,100.374578953,132.05
2020-02-17 11:30:00,104.7138888774,1.48,104.7243473306,11.4938888774,0,11.4938888774,93.22,1.48,93.2317478116,132.19,11.4938888774,0.0,11.4938888774,11.4938888774,0,11.4938888774,0.0,0.0,0.0,132.68,108.8138888774,-3.52,108.8708078992,11.4938888774,0,11.4938888774,97.32,-3.52,97.3836372293,132.05
2020-02-17 12:00:00,103.2002222066,1.01,103.2051644226,15.6402222066,0,15.6402222066,87.56,1.01,87.5658249547,132.81,15.6402222066,0.0,15.6402222066,15.6402222066,0,15.6402222066,0.0,0.0,0.0,133.12,107.0102222066,-4.1,107.0887373009,15.6402222066,0,15.6402222066,91.37,-4.1,91.4619423586,132.64
2020-02-17 12:30:00,104.2156666515,0.78,104.2185855576,15.1356666515,0,15.1356666515,89.08,0.78,89.0834148425,132.88,15.1356666515,0.0,15.1356666515,15.1356666515,0,15.1356666515,0.0,0.0,0.0,133.12,108.0956666515,-4.32,108.1819557451,15.1356666515,0,15.1356666515,92.96,-4.32,93.0603245212,132.64
2020-02-17 13:00:00,100.1593333208,-0.11,100.1593937245,12.5793333208,0,12.5793333208,87.58,-0.11,87.5800690797,132.96,12.5793333208,0.0,12.5793333208,12.5793333208,0,12.5793333208,0.0,0.0,0.0,133.12,103.9793333208,-5.27,104.112797762,12.5793333208,0,12.5793333208,91.4,-5.27,91.5518044606,132.8
2020-02-17 13:30:00,101.3226666559,-1.15,101.3291926261,10.7726666559,0,10.7726666559,90.55,-1.15,90.5573023008,133.37,10.7726666559,0.0,10.7726666559,10.7726666559,0,10.7726666559,0.0,0.0,0.0,133.47,105.2926666559,-6.4,105.4869928072,10.7726666559,0,10.7726666559,94.52,-6.4,94.7364259406,133.2
2020-02-17 14:00:00,100.1097777653,5.23,100.2462992046,12.4597777653,0,12.4597777653,87.65,5.23,87.8058961574,133.37,12.4597777653,0.0,12.4597777653,12.4597777653,0,12.4597777653,0.0,0.0,0.0,134.13,103.8697777653,0.25,103.8700786224,12.4597777653,0,12.4597777653,91.41,0.25,91.4103418657,133.2
2020-02-17 14:30:00,106.2412222139,6.46,106.437441239,8.3412222139,0,8.3412222139,97.9,6.46,98.1129023116,132.97,8.3412222139,0.0,8.3412222139,8.3412222139,0,8.3412222139,0.0,0.0,0.0,134.03,110.4912222139,1.6400000000000001,110.5033926462,8.3412222139,0,8.3412222139,102.15,1.6400000000000001,102.1631641053,132.83
2020-02-17 15:00:00,109.727888879,7.94,110.0147862692,9.857888879,0,9.857888879,99.87,7.94,100.1851311323,132.14,9.857888879,0.0,9.857888879,9.857888879,0,9.857888879,0.0,0.0,0.0,133.4,114.107888879,3.24,114.1538781839,9.857888879,0,9.857888879,104.25,3.24,104.3003360493,131.99
2020-02-17 15:30:00,110.3279999903,8.01,110.6183876299,9.7479999903,0,9.7479999903,100.58,8.01,100.8984464697,131.93,9.7479999903,0.0,9.7479999903,9.7479999903,0,9.7479999903,0.0,0.0,0.0,133.16,114.7179999903,3.36,114.7671953206,9.7479999903,0,9.7479999903,104.97,3.36,105.0237615971,131.76
2020-02-17 16:00:00,111.0381111039,8.16,111.3375395701,7.2181111039,0,7.2181111039,103.82,8.16,104.140184367,131.5,7.2181111039,0.0,7.2181111039,7.2181111039,0,7.2181111039,0.0,0.0,0.0,132.86,115.5881111039,3.5700000000000003,115.6432286326,7.2181111039,0,7.2181111039,108.37,3.5700000000000003,108.4287867681,131.34
2020-02-17 16:30:00,113.944444437,7.33,114.1799689878,7.474444437,0,7.474444437,106.47,7.33,106.7220211578,131.39,7.474444437,0.0,7.474444437,7.474444437,0,7.474444437,0.0,0.0,0.0,132.68,118.614444437,2.74,118.6460872894,7.474444437,0,7.474444437,111.14,2.74,111.1737702878,131.26
2020-02-17 17:00:00,122.1319999883,5.04,122.2359481542,11.6619999883,0,11.6619999883,110.47,5.04,110.5849108152,131.67,11.6619999883,0.0,11.6619999883,11.6619999883,0,11.6619999883,0.0,0.0,0.0,132.68,126.9819999883,0.36,126.9825102959,11.6619999883,0,11.6619999883,115.32,0.36,115.3205619133,131.54
2020-02-17 17:30:00,130.7337777658,5.5,130.84941975,12.0137777658,0,12.0137777658,118.72,5.5,118.8473323218,131.32,12.0137777658,0.0,12.0137777658,12.0137777658,0,12.0137777658,0.0,0.0,0.0,132.52,135.9437777658,0.89,135.9466910713,12.0137777658,0,12.0137777658,123.93,0.89,123.9331957145,131.14
2020-02-17 18:00:00,142.3909999907,6.92,142.559051899,9.3309999907,0,9.3309999907,133.06,6.92,133.2398213748,130.9,9.3309999907,0.0,9.3309999907,9.3309999907,0,9.3309999907,0.0,0.0,0.0,132.52,148.2509999907,2.47,148.2715748154,9.3309999907,0,9.3309999907,138.92,2.47,138.9419565862,130.72
2020-02-17 18:30:00,147.4189999908,8.16,147.6446651874,9.1889999908,0,9.1889999908,138.23,8.16,138.4706412927,130.44,9.1889999908,0.0,9.1889999908,9.1889999908,0,9.1889999908,0.0,0.0,0.0,132.28,153.5789999908,3.86,153.6275002666,9.1889999908,0,9.1889999908,144.39,3.86,144.4415857709,130.28
2020-02-17 19:00:00,148.5991111033,8.36,148.8340868911,7.7891111033,0,7.7891111033,140.81,8.36,141.057951566,130.44,7.7891111033,0.0,7.7891111033,7.7891111033,0,7.7891111033,0.0,0.0,0.0,132.28,154.8591111033,4.07,154.9125856466,7.7891111033,0,7.7891111033,147.07,4.07,147.1263056017,130.28
2020-02-17 19:30:00,143.5634444369,6.5,143.71051659,7.5934444369000005,0,7.5934444369000005,135.97,6.5,136.1252764919,131.04,7.5934444369000005,0.0,7.5934444369000005,7.5934444369000005,0,7.5934444369000005,0.0,0.0,0.0,132.63,149.6234444369,2.08,149.6379013658,7.5934444369000005,0,7.5934444369000005,142.03,2.08,142.0452297685,130.85
2020-02-17 20:00:00,137.0951111038,4.6,137.1722620961,7.3551111038,0,7.3551111038,129.74,4.6,129.8215220986,131.4,7.3551111038,0.0,7.3551111038,7.3551111038,0,7.3551111038,0.0,0.0,0.0,132.63,142.8751111038,0.01,142.8751114537,7.3551111038,0,7.3551111038,135.52,0.01,135.5200003689,131.25
2020-02-17 20:30:00,131.1455555482,2.17,131.1635072726,7.3355555482,0,7.3355555482,123.81,2.17,123.8290151782,131.4,7.3355555482,0.0,7.3355555482,7.3355555482,0,7.3355555482,0.0,0.0,0.0,132.39,136.6455555482,-2.5700000000000003,136.6697214129,7.3355555482,0,7.3355555482,129.31,-2.5700000000000003,129.3355364933,131.25
2020-02-17 21:00:00,111.6746666609,-3.07,111.7168567129,5.7746666609,0,5.7746666609,105.9,-3.07,105.9444897104,132.2,5.7746666609,0.0,5.7746666609,5.7746666609,0,5.7746666609,0.0,0.0,0.0,132.39,116.3846666609,-8.23,116.6752910164,5.7746666609,0,5.7746666609,110.61,-8.23,110.9157563198,132.07
2020-02-17 21:30:00,105.0205555526,-4.92,105.1357383984,2.9705555526,0,2.9705555526,102.05,-4.92,102.1685318481,132.61,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,132.57,109.5605555526,-10.21,110.0352644973,2.9705555526,0,2.9705555526,106.59,-10.21,107.0778791348,132.49
2020-02-17 22:00:00,98.7774444415,-6.12,98.9668526851,2.9274444415,0,2.9274444415,95.85,-6.12,96.0451815553,132.75,2.9274444415,0.0,2.9274444415,2.9274444415,0,2.9274444415,0.0,0.0,0.0,132.48,103.0574444415,-11.51,103.6982013095,2.9274444415,0,2.9274444415,100.13,-11.51,100.7893694791,132.6
2020-02-17 22:30:00,92.2121111081,-8.06,92.563691775,2.9721111081,0,2.9721111081,89.24,-8.06,89.6032432449,133.25,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,132.7,96.1821111081,-13.61,97.140262493,2.9721111081,0,2.9721111081,93.21,-13.61,94.1983874597,133.13
2020-02-17 23:00:00,85.0179999969,-8.29,85.4212176422,3.0879999969,0,3.0879999969,81.93,-8.29,82.3483393882,133.67,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.99,88.6479999969,-13.94,89.7373473168,3.0879999969,0,3.0879999969,85.56,-13.94,86.688160668,133.52
2020-02-17 23:30:00,82.5827777747,-3.89,82.6743447811,3.1127777747,0,3.1127777747,79.47,-3.89,79.565149406,133.42,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,133.17,86.0627777747,-9.33,86.5670296261,3.1127777747,0,3.1127777747,82.95,-9.33,83.4730579289,133.27
2020-02-18 00:00:00,80.1643333302,-4.42,80.2860930565,3.1143333302,0,3.1143333302,77.05,-4.42,77.1766732893,133.42,3.1143333302,0.0,3.1143333302,3.1143333302,0,3.1143333302,0.0,0.0,0.0,133.17,83.5443333302,-9.9,84.1288632491,3.1143333302,0,3.1143333302,80.43,-9.9,81.0369971063,133.27
2020-02-18 00:30:00,91.3083333303,-2.36,91.3388270975,3.0583333303,0,3.0583333303,88.25,-2.36,88.2815501676,132.77,3.0583333303,0.0,3.0583333303,3.0583333303,0,3.0583333303,0.0,0.0,0.0,132.77,95.1683333303,-7.66,95.4761083668,3.0583333303,0,3.0583333303,92.11,-7.66,92.4279595144,132.6
2020-02-18 01:00:00,93.4732222192,-1.3,93.4822618043,3.0032222192,0,3.0032222192,90.47,-1.3,90.4793396307,132.3,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,132.48,97.4532222192,-6.47,97.6677603967,3.0032222192,0,3.0032222192,94.45,-6.47,94.6713441333,132.16
2020-02-18 01:30:00,91.7267777747,-1.96,91.747715835,3.0367777747,0,3.0367777747,88.69,-1.96,88.7116548149,132.71,3.0367777747,0.0,3.0367777747,3.0367777747,0,3.0367777747,0.0,0.0,0.0,132.76,95.6367777747,-7.22,95.908923793,3.0367777747,0,3.0367777747,92.6,-7.22,92.8810443524,132.56
2020-02-18 02:00:00,89.1425555524,-2.74,89.1846556893,3.1225555524,0,3.1225555524,86.02,-2.74,86.0636276251,133.21,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,133.15,92.9225555524,-8.07,93.2723229602,3.1225555524,0,3.1225555524,89.8,-8.07,90.1618816352,133.05
2020-02-18 02:30:00,89.4773333303,-2.7,89.5180606352,3.0673333303,0,3.0673333303,86.41,-2.7,86.4521723267,133.46,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,133.41,93.2773333303,-8.04,93.6231943121,3.0673333303,0,3.0673333303,90.21,-8.04,90.5675753236,133.32
2020-02-18 03:00:00,87.051999997,-3.65,87.1284867508,2.971999997,0,2.971999997,84.08,-3.65,84.1591878525,133.96,2.971999997,0.0,2.971999997,2.971999997,0,2.971999997,0.0,0.0,0.0,133.76,90.751999997,-9.09,91.2061050778,2.971999997,0,2.971999997,87.78,-9.09,88.2493994314,133.83
2020-02-18 03:30:00,83.689999997,-4.22,83.7963274821,3.029999997,0,3.029999997,80.66,-4.22,80.7703163297,134.09,3.029999997,0.0,3.029999997,3.029999997,0,3.029999997,0.0,0.0,0.0,133.76,87.249999997,-9.72,87.789753955,3.029999997,0,3.029999997,84.22,-9.72,84.7790469397,133.91
2020-02-18 04:00:00,74.5306640671,-12.74,75.6116888205,5.7006640671,0,5.7006640671,68.83,-12.74,69.9991178516,133.46,5.7006640671,0.0,5.7006640671,5.7006640671,0,5.7006640671,0.0,0.0,0.0,134.06,77.6906640671,-18.03,79.7553771428,5.7006640671,0,5.7006640671,71.99,-18.03,74.2134826026,133.3
2020-02-18 04:30:00,75.328199233,-17.59,77.3546747113,3.918199233,0,3.918199233,71.41,-17.59,73.5445184905,130.58,3.918199233,0.0,3.918199233,3.918199233,0,3.918199233,0.0,0.0,0.0,132.97,78.658199233,-22.23,81.739128981,3.918199233,0,3.918199233,74.74,-22.23,77.9758969169,130.46
2020-02-18 05:00:00,75.1655555524,-17.34,77.13971961,3.1155555524,0,3.1155555524,72.05,-17.34,74.107206802,130.39,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,132.84,78.5655555524,-21.95,81.5741933412,3.1155555524,0,3.1155555524,75.45,-21.95,78.5780185548,130.26
2020-02-18 05:30:00,76.8821111081,-16.79,78.694111015,3.0121111081,0,3.0121111081,73.87,-16.79,75.7540823982,130.28,3.0121111081,0.0,3.0121111081,3.0121111081,0,3.0121111081,0.0,0.0,0.0,132.84,80.3721111081,-21.36,83.1620456938,3.0121111081,0,3.0121111081,77.36,-21.36,80.2547145033,130.17
2020-02-18 06:00:00,80.6583333304,-12.33,81.5953162605,2.8983333304,0,2.8983333304,77.76,-12.33,78.7314835374,130.28,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,132.44,84.2783333304,-17.53,86.0821605732,2.8983333304,0,2.8983333304,81.38,-17.53,83.2466533862,130.17
2020-02-18 06:30:00,91.0611111083,0.06,91.0611308752,2.8311111083,0,2.8311111083,88.23,0.06,88.2300204012,131.88,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,132.17,94.9111111083,-5.03,95.0443049941,2.8311111083,0,2.8311111083,92.08,-5.03,92.2172830873,131.73
2020-02-18 07:00:00,98.490666664,2.34,98.5184603002,2.670666664,0,2.670666664,95.82,2.34,95.8485680644,132.33,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,132.93,102.690666664,-2.63,102.7243394717,2.670666664,0,2.670666664,100.02,-2.63,100.0545716097,132.15
2020-02-18 07:30:00,102.1142222197,4.47,102.2120114249,2.5642222197,0,2.5642222197,99.55,4.47,99.650305569,131.51,2.5642222197,0.0,2.5642222197,2.5642222197,0,2.5642222197,0.0,0.0,0.0,132.4,106.5042222197,-0.32,106.5047029507,2.5642222197,0,2.5642222197,103.94,-0.32,103.9404925907,131.33
2020-02-18 08:00:00,106.867444441,6.53,107.0667622624,3.397444441,0,3.397444441,103.47,6.53,103.6758496469,131.24,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,132.4,111.397444441,1.88,111.4133072303,3.397444441,0,3.397444441,108.0,1.88,108.0163617236,131.06
2020-02-18 08:30:00,109.8591111059,6.07,110.0266749156,5.1991111059,0,5.1991111059,104.66,6.07,104.8358741081,131.1,5.1991111059,0.0,5.1991111059,5.1991111059,0,5.1991111059,0.0,0.0,0.0,132.28,114.4591111059,1.44,114.4681690041,5.1991111059,0,5.1991111059,109.26,1.44,109.2694888796,130.96
2020-02-18 09:00:00,110.6208888818,3.69,110.6824157533,7.1208888818,0,7.1208888818,103.5,3.69,103.5657573718,131.24,7.1208888818,0.0,7.1208888818,7.1208888818,0,7.1208888818,0.0,0.0,0.0,132.13,115.1908888818,-1.07,115.1958583516,7.1208888818,0,7.1208888818,108.07,-1.07,108.0752968999,130.96
2020-02-18 09:30:00,112.0609999921,4.54,112.1529282687,7.8609999921,0,7.8609999921,104.2,4.54,104.2988571366,131.24,7.8609999921,0.0,7.8609999921,7.8609999921,0,7.8609999921,0.0,0.0,0.0,132.13,116.6509999921,-0.18,116.6511388678,7.8609999921,0,7.8609999921,108.79,-0.18,108.7901489106,131.05
2020-02-18 10:00:00,106.8283333237,3.79,106.8955420058,9.6183333237,0,9.6183333237,97.21,3.79,97.2838537477,131.91,9.6183333237,0.0,9.6183333237,9.6183333237,0,9.6183333237,0.0,0.0,0.0,132.66,111.0783333237,-1.04,111.0832018533,9.6183333237,0,9.6183333237,101.46,-1.04,101.4653300394,131.74
2020-02-18 10:30:00,108.0014444344,3.69,108.0644627059,10.0114444344,0,10.0114444344,97.99,3.69,98.0594523746,132.14,10.0114444344,0.0,10.0114444344,10.0114444344,0,10.0114444344,0.0,0.0,0.0,132.88,112.2814444344,-1.18,112.2876447535,10.0114444344,0,10.0114444344,102.27,-1.18,102.2768072439,131.99
2020-02-18 11:00:00,107.5241110981,4.02,107.5992326527,12.9941110981,0,12.9941110981,94.53,4.02,94.615439015,132.14,12.9941110981,0.0,12.9941110981,12.9941110981,0,12.9941110981,0.0,0.0,0.0,132.88,111.6841110981,-0.88,111.6875779654,12.9941110981,0,12.9941110981,98.69,-0.88,98.6939233185,131.99
2020-02-18 11:30:00,102.1678888747,3.45,102.22612199,14.2278888747,0,14.2278888747,87.94,3.45,88.0076479631,132.3,14.2278888747,0.0,14.2278888747,14.2278888747,0,14.2278888747,0.0,0.0,0.0,132.88,105.9678888747,-1.51,105.9786467764,14.2278888747,0,14.2278888747,91.74,-1.51,91.752426126,132.17
2020-02-18 12:00:00,104.9703333203,4.07,105.0492064576,13.0403333203,0,13.0403333203,91.93,4.07,92.0200510758,132.18,13.0403333203,0.0,13.0403333203,13.0403333203,0,13.0403333203,0.0,0.0,0.0,132.88,108.9703333203,-0.8200000000000001,108.97341852,13.0403333203,0,13.0403333203,95.93,-0.8200000000000001,95.9335045748,132.01
2020-02-18 12:30:00,107.6031110993,4.04,107.6789260638,11.8331110993,0,11.8331110993,95.77,4.04,95.8551746125,132.18,11.8331110993,0.0,11.8331110993,11.8331110993,0,11.8331110993,0.0,0.0,0.0,132.98,111.7931110993,-0.84,111.7962668843,11.8331110993,0,11.8331110993,99.96,-0.84,99.9635293495,132.01
2020-02-18 13:00:00,103.5728888749,3.84,103.644049081,13.9628888749,0,13.9628888749,89.61,3.84,89.6922387947,132.4,13.9628888749,0.0,13.9628888749,13.9628888749,0,13.9628888749,0.0,0.0,0.0,133.07,107.5028888749,-1.1,107.5085164834,13.9628888749,0,13.9628888749,93.54,-1.1,93.5464675977,132.2
2020-02-18 13:30:00,100.172777765,1.92,100.191176284,12.732777765,0,12.732777765,87.44,1.92,87.4610770572,132.71,12.732777765,0.0,12.732777765,12.732777765,0,12.732777765,0.0,0.0,0.0,133.07,103.972777765,-3.15,104.0204836375,12.732777765,0,12.732777765,91.24,-3.15,91.2943596286,132.55
2020-02-18 14:00:00,102.0315555452,3.13,102.0795534227,10.3815555452,0,10.3815555452,91.65,3.13,91.7034317788,132.44,10.3815555452,0.0,10.3815555452,10.3815555452,0,10.3815555452,0.0,0.0,0.0,133.07,106.0615555452,-1.8399999999999999,106.0775148873,10.3815555452,0,10.3815555452,95.68,-1.8399999999999999,95.6976906722,132.27
2020-02-18 14:30:00,101.5672222152,3.15,101.6160574344,6.9972222152,0,6.9972222152,94.57,3.15,94.622446597,132.22,6.9972222152,0.0,6.9972222152,6.9972222152,0,6.9972222152,0.0,0.0,0.0,132.87,105.7072222152,-1.79,105.7223766686,6.9972222152,0,6.9972222152,98.71,-1.79,98.7262285312,132.06
2020-02-18 15:00:00,101.9884444372,3.03,102.0334440207,7.2384444372,0,7.2384444372,94.75,3.03,94.7984356411,131.92,7.2384444372,0.0,7.2384444372,7.2384444372,0,7.2384444372,0.0,0.0,0.0,132.56,106.1584444372,-1.9,106.1754459625,7.2384444372,0,7.2384444372,98.92,-1.9,98.9382453857,131.78
2020-02-18 15:30:00,104.0961111024,1.9,104.1134494033,8.6961111024,0,8.6961111024,95.4,1.9,95.4189184596,131.92,8.6961111024,0.0,8.6961111024,8.6961111024,0,8.6961111024,0.0,0.0,0.0,132.39,108.2761111024,-3.06,108.3193419268,8.6961111024,0,8.6961111024,99.58,-3.06,99.6270043713,131.68
2020-02-18 16:00:00,103.246888879,2.48,103.2766695009,9.846888879,0,9.846888879,93.4,2.48,93.4329192523,132.05,9.846888879,0.0,9.846888879,9.846888879,0,9.846888879,0.0,0.0,0.0,132.66,107.356888879,-2.47,107.3852992257,9.846888879,0,9.846888879,97.51,-2.47,97.5412784415,131.92
2020-02-18 16:30:00,106.2754444346,4.48,106.3698288509,9.8654444346,0,9.8654444346,96.41,4.48,96.5140326585,131.65,9.8654444346,0.0,9.8654444346,9.8654444346,0,9.8654444346,0.0,0.0,0.0,132.47,110.5254444346,-0.38,110.5260976759,9.8654444346,0,9.8654444346,100.66,-0.38,100.6607172635,131.49
2020-02-18 17:00:00,112.3789999897,6.23,112.5515550256,10.3389999897,0,10.3389999897,102.04,6.23,102.2300078255,131.15,10.3389999897,0.0,10.3389999897,10.3389999897,0,10.3389999897,0.0,0.0,0.0,132.24,116.8989999897,1.56,116.9094085118,10.3389999897,0,10.3389999897,106.56,1.56,106.5714183072,130.97
2020-02-18 17:30:00,110.5173333216,6.31,110.6973218489,11.6873333216,0,11.6873333216,98.83,6.31,99.0312324471,131.02,11.6873333216,0.0,11.6873333216,11.6873333216,0,11.6873333216,0.0,0.0,0.0,132.03,114.8873333216,1.6400000000000001,114.8990381063,11.6873333216,0,11.6873333216,103.2,1.6400000000000001,103.2130301851,130.84
2020-02-18 18:00:00,118.6886666573,6.97,118.8931473757,9.3586666573,0,9.3586666573,109.33,6.97,109.5519502337,130.62,9.3586666573,0.0,9.3586666573,9.3586666573,0,9.3586666573,0.0,0.0,0.0,131.87,123.5286666573,2.4,123.5519788839,9.3586666573,0,9.3586666573,114.17,2.4,114.1952227547,130.47
2020-02-18 18:30:00,121.0365555464,7.36,121.2601227879,9.1265555464,0,9.1265555464,111.91,7.36,112.1517619122,130.51,9.1265555464,0.0,9.1265555464,9.1265555464,0,9.1265555464,0.0,0.0,0.0,131.87,126.0065555464,2.85,126.0387818914,9.1265555464,0,9.1265555464,116.88,2.85,116.9147420131,130.36
2020-02-18 19:00:00,121.4709999908,5.57,121.5986378984,9.2409999908,0,9.2409999908,112.23,5.57,112.368135163,130.8,9.2409999908,0.0,9.2409999908,9.2409999908,0,9.2409999908,0.0,0.0,0.0,131.87,126.4709999908,0.98,126.4747968516,9.2409999908,0,9.2409999908,117.23,0.98,117.2340961495,130.62
2020-02-18 19:30:00,120.2208888844,5.14,120.3307181236,4.5208888844,0,4.5208888844,115.7,5.14,115.8141165834,130.68,4.5208888844,0.0,4.5208888844,4.5208888844,0,4.5208888844,0.0,0.0,0.0,131.87,125.3708888844,0.54,125.3720518284,4.5208888844,0,4.5208888844,120.85,0.54,120.8512064483,130.51
2020-02-18 20:00:00,113.1151111043,2.76,113.1487779879,6.7851111043,0,6.7851111043,106.33,2.76,106.365814527,131.07,6.7851111043,0.0,6.7851111043,6.7851111043,0,6.7851111043,0.0,0.0,0.0,131.87,117.8551111043,-2.05,117.8729388512,6.7851111043,0,6.7851111043,111.07,-2.05,111.0889166389,130.96
2020-02-18 20:30:00,110.3815555502,0.21,110.3817553116,5.4015555502,0,5.4015555502,104.98,0.21,104.9802100398,131.47,5.4015555502,0.0,5.4015555502,5.4015555502,0,5.4015555502,0.0,0.0,0.0,131.87,115.0515555502,-4.74,115.1491555962,5.4015555502,0,5.4015555502,109.65,-4.74,109.7524036183,131.29
2020-02-18 21:00:00,103.1489999971,-1.19,103.1558641106,2.9089999971,0,2.9089999971,100.24,-1.19,100.2470632986,131.47,2.9089999971,0.0,2.9089999971,2.9089999971,0,2.9089999971,0.0,0.0,0.0,131.73,107.6189999971,-6.24,107.7997530627,2.9089999971,0,2.9089999971,104.71,-6.24,104.8957658821,131.29
2020-02-18 21:30:00,97.7184444414,-3.44,97.7789751636,3.0584444414,0,3.0584444414,94.66,-3.44,94.722485187,132.25,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,132.22,101.9384444414,-8.69,102.3081744297,3.0584444414,0,3.0584444414,98.88,-8.69,99.2611228024,132.08
2020-02-18 22:00:00,91.6716666635,-5.09,91.8128671204,3.1216666635,0,3.1216666635,88.55,-5.09,88.6961701541,132.53,3.1216666635,0.0,3.1216666635,3.1216666635,0,3.1216666635,0.0,0.0,0.0,132.22,95.6316666635,-10.48,96.2041894558,3.1216666635,0,3.1216666635,92.51,-10.48,93.1017212515,132.4
2020-02-18 22:30:00,84.6424444412,-7.16,84.9447408671,3.2724444412,0,3.2724444412,81.37,-7.16,81.6844079369,132.92,3.2724444412,0.0,3.2724444412,3.2724444412,0,3.2724444412,0.0,0.0,0.0,132.36,88.2624444412,-12.71,89.1728837637,3.2724444412,0,3.2724444412,84.99,-12.71,85.9351162215,132.8
2020-02-18 23:00:00,78.0615555523,-8.68,78.5426562783,3.2215555523,0,3.2215555523,74.84,-8.68,75.3416750544,133.23,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,132.46,81.3715555523,-14.36,82.6289274589,3.2215555523,0,3.2215555523,78.15,-14.36,79.4583670862,133.1
2020-02-18 23:30:00,79.2705555522,-6.04,79.5003306758,3.3205555522,0,3.3205555522,75.95,-6.04,76.1897899984,133.34,3.3205555522,0.0,3.3205555522,3.3205555522,0,3.3205555522,0.0,0.0,0.0,132.8,82.6105555522,-11.61,83.4223950067,3.3205555522,0,3.3205555522,79.29,-11.61,80.1354865213,133.2
2020-02-19 00:00:00,79.97033333,-4.97,80.1246223886,3.30033333,0,3.30033333,76.67,-4.97,76.830916954,133.41,3.30033333,0.0,3.30033333,3.30033333,0,3.30033333,0.0,0.0,0.0,133.06,83.33033333,-10.48,83.9867540324,3.30033333,0,3.30033333,80.03,-10.48,80.713265948,133.32
