Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-19 00:30:00,90.3944444411,-2.94,90.4422422644,3.3244444411,0,3.3244444411,87.07,-2.94,87.1196217852,132.82,3.3244444411,0.0,3.3244444411,3.3244444411,0,3.3244444411,0.0,0.0,0.0,132.76,94.2144444411,-8.26,94.575838042,3.3244444411,0,3.3244444411,90.89,-8.26,91.2645588386,132.65
2020-02-19 01:00:00,92.6338888856,-1.9500000000000002,92.6544109585,3.2838888856,0,3.2838888856,89.35,-1.9500000000000002,89.3712761462,132.33,3.2838888856,0.0,3.2838888856,3.2838888856,0,3.2838888856,0.0,0.0,0.0,132.4,96.5438888856,-7.19,96.8112523478,3.2838888856,0,3.2838888856,93.26,-7.19,93.5367505315,132.19
2020-02-19 01:30:00,91.5806666634,-2.23,91.6078130211,3.2506666634,0,3.2506666634,88.33,-2.23,88.3581450688,132.7,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,132.71,95.4906666634,-7.49,95.7839627486,3.2506666634,0,3.2506666634,92.24,-7.49,92.5435989142,132.52
2020-02-19 02:00:00,88.7828888858,-3.08,88.8362975304,3.1228888858,0,3.1228888858,85.66,-3.08,85.7153545171,132.58,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.49,92.5428888858,-8.39,92.9224320782,3.1228888858,0,3.1228888858,89.42,-8.39,89.812741301,132.41
2020-02-19 02:30:00,88.738222219,-3.07,88.7913114138,3.258222219,0,3.258222219,85.48,-3.07,85.535111504,132.58,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,132.49,92.498222219,-8.37,92.8761434044,3.258222219,0,3.258222219,89.24,-8.37,89.6316601431,132.41
2020-02-19 03:00:00,87.0683333301,-3.35,87.1327560042,3.2383333301,0,3.2383333301,83.83,-3.35,83.896909359,132.82,3.2383333301,0.0,3.2383333301,3.2383333301,0,3.2383333301,0.0,0.0,0.0,132.66,90.7683333301,-8.7,91.1843206671,3.2383333301,0,3.2383333301,87.53,-8.7,87.9613034237,132.68
2020-02-19 03:30:00,84.2165555524,-3.84,84.3040558284,3.1065555524,0,3.1065555524,81.11,-3.84,81.200847902,132.93,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,132.66,87.7865555524,-9.24,88.2714956017,3.1065555524,0,3.1065555524,84.68,-9.24,85.1826273368,132.79
2020-02-19 04:00:00,81.8819999969,-4.28,81.9937822246,3.0619999969,0,3.0619999969,78.82,-4.28,78.9361184756,133.18,3.0619999969,0.0,3.0619999969,3.0619999969,0,3.0619999969,0.0,0.0,0.0,132.87,85.3419999969,-9.72,85.893744612,3.0619999969,0,3.0619999969,82.28,-9.72,82.852138174,133.01
2020-02-19 04:30:00,80.0128888859,-4.83,80.1585384589,2.9828888859,0,2.9828888859,77.03,-4.83,77.1812788181,133.55,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,133.13,83.3928888859,-10.33,84.0302494149,2.9828888859,0,2.9828888859,80.41,-10.33,81.0708147239,133.39
2020-02-19 05:00:00,78.4303333304,-5.32,78.6105564559,2.9603333304,0,2.9603333304,75.47,-5.32,75.6572752615,133.43,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,132.97,81.7403333304,-10.86,82.4586059363,2.9603333304,0,2.9603333304,78.78,-10.86,79.5250149324,133.29
2020-02-19 05:30:00,79.8481111081,-4.8100000000000005,79.9928556031,3.0081111081,0,3.0081111081,76.84,-4.8100000000000005,76.9904000509,132.97,3.0081111081,0.0,3.0081111081,3.0081111081,0,3.0081111081,0.0,0.0,0.0,132.55,83.2081111081,-10.28,83.8407308781,3.0081111081,0,3.0081111081,80.2,-10.28,80.8561587017,132.8
2020-02-19 06:00:00,82.4954444415,-3.76,82.5810871423,2.9654444415,0,2.9654444415,79.53,-3.76,79.6188325712,132.63,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,132.38,85.9654444415,-9.15,86.4510273971,2.9654444415,0,2.9654444415,83.0,-9.15,83.5028292934,132.47
2020-02-19 06:30:00,91.6095555527,-0.24,91.6098699299,2.8095555527,0,2.8095555527,88.8,-0.24,88.8003243237,131.7,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,131.94,95.5095555527,-5.34,95.6587204696,2.8095555527,0,2.8095555527,92.7,-5.34,92.8536784409,131.54
2020-02-19 07:00:00,97.6313333307,2.7,97.6686605209,2.5913333307,0,2.5913333307,95.04,2.7,95.0783445375,131.4,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,132.03,101.8013333307,-2.2,101.8251023467,2.5913333307,0,2.5913333307,99.21,-2.2,99.2343897044,131.26
2020-02-19 07:30:00,94.9333333308,5.63,95.1001297438,2.5633333308,0,2.5633333308,92.37,5.63,92.5414166738,131.18,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,132.03,99.0133333308,0.86,99.0170681109,2.5633333308,0,2.5633333308,96.45,0.86,96.4538340347,131.02
2020-02-19 08:00:00,96.974777774,5.34,97.1216923468,3.814777774,0,3.814777774,93.16,5.34,93.3129208631,130.96,3.814777774,0.0,3.814777774,3.814777774,0,3.814777774,0.0,0.0,0.0,131.86,101.074777774,0.59,101.0764997517,3.814777774,0,3.814777774,97.26,0.59,97.2617895167,130.8
2020-02-19 08:30:00,103.4092222183,4.41,103.503214152,3.9492222183,0,3.9492222183,99.46,4.41,99.557720444,130.96,3.9492222183,0.0,3.9492222183,3.9492222183,0,3.9492222183,0.0,0.0,0.0,131.78,107.8092222183,-0.33,107.8097272759,3.9492222183,0,3.9492222183,103.86,-0.33,103.8605242621,130.8
2020-02-19 09:00:00,105.6091111057,6.59,105.8145190819,5.3891111057,0,5.3891111057,100.22,6.59,100.4364301436,130.61,5.3891111057,0.0,5.3891111057,5.3891111057,0,5.3891111057,0.0,0.0,0.0,131.78,110.0391111057,1.96,110.0565653332,5.3891111057,0,5.3891111057,104.65,1.96,104.6683529057,130.45
2020-02-19 09:30:00,107.8719999915,7.11,108.1060612647,8.5419999915,0,8.5419999915,99.33,7.11,99.5841403036,130.81,8.5419999915,0.0,8.5419999915,8.5419999915,0,8.5419999915,0.0,0.0,0.0,131.98,112.2719999915,2.49,112.2996085571,8.5419999915,0,8.5419999915,103.73,2.49,103.7598814571,130.68
2020-02-19 10:00:00,108.0108888796,7.09,108.2433379777,9.3308888796,0,9.3308888796,98.68,7.09,98.9343747137,131.14,9.3308888796,0.0,9.3308888796,9.3308888796,0,9.3308888796,0.0,0.0,0.0,132.26,112.3508888796,2.45,112.3775988889,9.3308888796,0,9.3308888796,103.02,2.45,103.0491285747,130.99
2020-02-19 10:30:00,106.7491111007,6.48,106.9456082352,10.3991111007,0,10.3991111007,96.35,6.48,96.5676597003,131.31,10.3991111007,0.0,10.3991111007,10.3991111007,0,10.3991111007,0.0,0.0,0.0,132.38,111.0191111007,1.79,111.0335405614,10.3991111007,0,10.3991111007,100.62,1.79,100.6359205254,131.18
2020-02-19 11:00:00,103.4114444316,6.11,103.5917899229,12.8914444316,0,12.8914444316,90.52,6.11,90.7259747812,131.49,12.8914444316,0.0,12.8914444316,12.8914444316,0,12.8914444316,0.0,0.0,0.0,132.38,107.4014444316,1.33,107.4096791075,12.8914444316,0,12.8914444316,94.51,1.33,94.5193578057,131.41
2020-02-19 11:30:00,106.2282222098,4.95,106.3434891935,12.4082222098,0,12.4082222098,93.82,4.95,93.9504917496,131.79,12.4082222098,0.0,12.4082222098,12.4082222098,0,12.4082222098,0.0,0.0,0.0,132.61,110.3582222098,0.15,110.3583241505,12.4082222098,0,12.4082222098,97.95,0.15,97.9501148545,131.64
2020-02-19 12:00:00,106.109111098,4.74,106.2149286023,13.159111098,0,13.159111098,92.95,4.74,93.0707800548,131.89,13.159111098,0.0,13.159111098,13.159111098,0,13.159111098,0.0,0.0,0.0,132.61,110.199111098,-0.07,110.1991333304,13.159111098,0,13.159111098,97.04,-0.07,97.0400252473,131.64
2020-02-19 12:30:00,107.6178888763,5.09,107.7381924212,12.5678888763,0,12.5678888763,95.05,5.09,95.1861891243,131.89,12.5678888763,0.0,12.5678888763,12.5678888763,0,12.5678888763,0.0,0.0,0.0,132.71,111.8178888763,0.31,111.8183185921,12.5678888763,0,12.5678888763,99.25,0.31,99.2504841298,131.64
2020-02-19 13:00:00,106.5921110994,4.93,106.7060590998,11.7521110994,0,11.7521110994,94.84,4.93,94.9680498905,131.89,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,132.71,110.77211109940001,0.09,110.7721476609,11.7521110994,0,11.7521110994,99.02,0.09,99.0200409008,131.76
2020-02-19 13:30:00,103.9138888781,3.45,103.9711440823,10.7738888781,0,10.7738888781,93.14,3.45,93.2038738465,132.27,10.7738888781,0.0,10.7738888781,10.7738888781,0,10.7738888781,0.0,0.0,0.0,132.94,107.9938888781,-1.47,108.0038931475,10.7738888781,0,10.7738888781,97.22,-1.47,97.2311128189,132.11
2020-02-19 14:00:00,101.1891111026,2.5700000000000003,101.221742258,8.4991111026,0,8.4991111026,92.69,2.5700000000000003,92.7256221333,132.42,8.4991111026,0.0,8.4991111026,8.4991111026,0,8.4991111026,0.0,0.0,0.0,132.94,105.2791111026,-2.4,105.3064634035,8.4991111026,0,8.4991111026,96.78,-2.4,96.8097536408,132.27
2020-02-19 14:30:00,101.4207777698,2.35,101.4479998,7.9907777698,0,7.9907777698,93.43,2.35,93.4595495388,132.42,7.9907777698,0.0,7.9907777698,7.9907777698,0,7.9907777698,0.0,0.0,0.0,132.94,105.5207777698,-2.65,105.5540479619,7.9907777698,0,7.9907777698,97.53,-2.65,97.5659951008,132.27
2020-02-19 15:00:00,101.9811111036,2.56,102.0132374838,7.4711111036,0,7.4711111036,94.51,2.56,94.544665106,132.31,7.4711111036,0.0,7.4711111036,7.4711111036,0,7.4711111036,0.0,0.0,0.0,132.85,106.1511111036,-2.41,106.1784652768,7.4711111036,0,7.4711111036,98.68,-2.41,98.7094245754,132.13
2020-02-19 15:30:00,101.5059999933,2.42,101.5348434511,6.7059999933,0,6.7059999933,94.8,2.42,94.8308831552,132.1,6.7059999933,0.0,6.7059999933,6.7059999933,0,6.7059999933,0.0,0.0,0.0,132.66,105.6659999933,-2.54,105.6965238529,6.7059999933,0,6.7059999933,98.96,-2.54,98.992591642,131.95
2020-02-19 16:00:00,104.5437777723,2.71,104.5788963936,5.4837777723,0,5.4837777723,99.06,2.71,99.097062015,131.97,5.4837777723,0.0,5.4837777723,5.4837777723,0,5.4837777723,0.0,0.0,0.0,132.66,108.9237777723,-2.2,108.9459928781,5.4837777723,0,5.4837777723,103.44,-2.2,103.4633925599,131.83
2020-02-19 16:30:00,108.0225555493,2.76,108.0578090996,6.2225555493,0,6.2225555493,101.8,2.76,101.8374076654,131.85,6.2225555493,0.0,6.2225555493,6.2225555493,0,6.2225555493,0.0,0.0,0.0,132.52,112.5325555493,-2.13,112.5527119107,6.2225555493,0,6.2225555493,106.31,-2.13,106.3313359269,131.73
2020-02-19 17:00:00,110.3165555456,2.39,110.3424420949,9.9065555456,0,9.9065555456,100.41,2.39,100.4384398525,131.85,9.9065555456,0.0,9.9065555456,9.9065555456,0,9.9065555456,0.0,0.0,0.0,132.45,114.7565555456,-2.52,114.7842212183,9.9065555456,0,9.9065555456,104.85,-2.52,104.8802788898,131.65
2020-02-19 17:30:00,112.8028888796,3.45,112.8556345052,9.2928888796,0,9.2928888796,103.51,3.45,103.5674784863,131.26,9.2928888796,0.0,9.2928888796,9.2928888796,0,9.2928888796,0.0,0.0,0.0,132.07,117.4028888796,-1.35,117.4106503571,9.2928888796,0,9.2928888796,108.11,-1.35,108.1184285864,131.08
2020-02-19 18:00:00,119.2104444348,4.04,119.2788818791,9.6904444348,0,9.6904444348,109.52,4.04,109.5944889125,131.1,9.6904444348,0.0,9.6904444348,9.6904444348,0,9.6904444348,0.0,0.0,0.0,132.07,124.0804444348,-0.65,124.0821469476,9.6904444348,0,9.6904444348,114.39,-0.65,114.3918467374,130.93
2020-02-19 18:30:00,122.6586666576,4.27,122.7329678864,9.0886666576,0,9.0886666576,113.57,4.27,113.6502432905,130.67,9.0886666576,0.0,9.0886666576,9.0886666576,0,9.0886666576,0.0,0.0,0.0,131.66,127.7086666576,-0.35000000000000003,127.7091462639,9.0886666576,0,9.0886666576,118.62,-0.35000000000000003,118.6205163536,130.47
2020-02-19 19:00:00,123.8627777702,2.9699999999999998,123.8983802031,7.5527777702000005,0,7.5527777702000005,116.31,2.9699999999999998,116.347913604,130.5,7.5527777702000005,0.0,7.5527777702000005,7.5527777702000005,0,7.5527777702000005,0.0,0.0,0.0,131.47,129.0127777702,-1.7000000000000002,129.023977725,7.5527777702000005,0,7.5527777702000005,121.46,-1.7000000000000002,121.4718963382,130.36
2020-02-19 19:30:00,124.8178888849,0.71,124.8199082105,3.9878888849000003,0,3.9878888849000003,120.83,0.71,120.8320859706,130.61,3.9878888849000003,0.0,3.9878888849000003,3.9878888849000003,0,3.9878888849000003,0.0,0.0,0.0,131.38,130.2278888849,-4.04,130.2905393473,3.9878888849000003,0,3.9878888849000003,126.24,-4.04,126.3046285771,130.45
2020-02-19 20:00:00,119.3819999926,-0.91,119.3854682205,7.4119999926,0,7.4119999926,111.97,-0.91,111.9736978044,132.22,7.4119999926,0.0,7.4119999926,7.4119999926,0,7.4119999926,0.0,0.0,0.0,132.65,124.4019999926,-5.94,124.543732087,7.4119999926,0,7.4119999926,116.99,-5.94,117.1407004418,132.05
2020-02-19 20:30:00,114.1362222156,-1.17,114.1422188397,6.5762222156,0,6.5762222156,107.56,-1.17,107.5663632368,131.26,6.5762222156,0.0,6.5762222156,6.5762222156,0,6.5762222156,0.0,0.0,0.0,131.65,118.9462222156,-6.16,119.1056227866,6.5762222156,0,6.5762222156,112.37,-6.16,112.5387155605,131.1
2020-02-19 21:00:00,107.8141111085,-3.66,107.876216814,2.6341111085,0,2.6341111085,105.18,-3.66,105.2436601416,130.87,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,130.96,112.5241111085,-8.74,112.863028405,2.6341111085,0,2.6341111085,109.89,-8.74,110.2370160155,130.72
2020-02-19 21:30:00,102.2041111084,-5.72,102.3640499759,2.6941111084,0,2.6941111084,99.51,-5.72,99.6742619737,131.49,2.6941111084,0.0,2.6941111084,2.6941111084,0,2.6941111084,0.0,0.0,0.0,131.26,106.6641111084,-10.99,107.2287867065,2.6941111084,0,2.6941111084,103.97,-10.99,104.5492276394,131.33
2020-02-19 22:00:00,95.5418888863,-8.18,95.8914226194,2.5518888863,0,2.5518888863,92.99,-8.18,93.3490894439,132.25,2.5518888863,0.0,2.5518888863,2.5518888863,0,2.5518888863,0.0,0.0,0.0,131.71,99.6918888863,-13.66,100.6233984207,2.5518888863,0,2.5518888863,97.14,-13.66,98.0957450657,132.14
2020-02-19 22:30:00,88.6687777751,-10.05,89.2365096366,2.6687777751,0,2.6687777751,86.0,-10.05,86.5852325746,132.99,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,132.17,92.5187777751,-15.71,93.8431049199,2.6687777751,0,2.6687777751,89.85,-15.71,91.2130834914,132.84
2020-02-19 23:00:00,82.3271111085,-9.57,82.8814703264,2.6471111085,0,2.6471111085,79.68,-9.57,80.2526466853,133.4,2.6471111085,0.0,2.6471111085,2.6471111085,0,2.6471111085,0.0,0.0,0.0,132.58,85.8671111085,-15.28,87.2160488105,2.6471111085,0,2.6471111085,83.22,-15.28,84.6111505654,133.28
2020-02-19 23:30:00,80.2907777751,-8.44,80.7331567309,2.6707777751,0,2.6707777751,77.62,-8.44,78.0775127678,133.71,2.6707777751,0.0,2.6707777751,2.6707777751,0,2.6707777751,0.0,0.0,0.0,133.0,83.7407777751,-14.14,84.9261883189,2.6707777751,0,2.6707777751,81.07,-14.14,82.2938910248,133.56
2020-02-20 00:00:00,77.5764444416,-9.54,78.160836307,2.8164444416,0,2.8164444416,74.76,-9.54,75.3662338186,133.99,2.8164444416,0.0,2.8164444416,2.8164444416,0,2.8164444416,0.0,0.0,0.0,133.14,80.8764444416,-15.32,82.3146503699,2.8164444416,0,2.8164444416,78.06,-15.32,79.5491420444,133.85
2020-02-20 00:30:00,88.3943333305,-7.22,88.6887059605,2.8343333305,0,2.8343333305,85.56,-7.22,85.8640902823,133.3,2.8343333305,0.0,2.8343333305,2.8343333305,0,2.8343333305,0.0,0.0,0.0,132.8,92.1743333305,-12.81,93.0602161233,2.8343333305,0,2.8343333305,89.34,-12.81,90.2537074031,133.2
2020-02-20 01:00:00,90.9765555528,-6.36,91.1985924247,2.7365555528,0,2.7365555528,88.24,-6.36,88.4689052719,132.94,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,132.53,94.9065555528,-11.85,95.6434879482,2.7365555528,0,2.7365555528,92.17,-11.85,92.9286360602,132.79
2020-02-20 01:30:00,88.9792222194,-6.97,89.2517948658,2.8092222194,0,2.8092222194,86.17,-6.97,86.4514302947,133.12,2.8092222194,0.0,2.8092222194,2.8092222194,0,2.8092222194,0.0,0.0,0.0,132.63,92.8092222194,-12.51,93.6485548686,2.8092222194,0,2.8092222194,90.0,-12.51,90.8652854505,132.99
2020-02-20 02:00:00,86.2761111084,-7.8,86.6279824767,2.7261111084,0,2.7261111084,83.55,-7.8,83.9133034745,133.65,2.7261111084,0.0,2.7261111084,2.7261111084,0,2.7261111084,0.0,0.0,0.0,133.04,89.9861111084,-13.43,90.9827736025,2.7261111084,0,2.7261111084,87.26,-13.43,88.2874424819,133.5
2020-02-20 02:30:00,86.3673333304,-7.98,86.7352100741,2.9773333304,0,2.9773333304,83.39,-7.98,83.7709526029,133.91,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,133.26,90.0773333304,-13.63,91.1027051185,2.9773333304,0,2.9773333304,87.1,-13.63,88.160007373,133.73
2020-02-20 03:00:00,83.9361111083,-6.16,84.1618461536,2.8161111083,0,2.8161111083,81.12,-6.16,81.3535494001,134.07,2.8161111083,0.0,2.8161111083,2.8161111083,0,2.8161111083,0.0,0.0,0.0,133.63,87.5461111083,-11.76,88.3324355499,2.8161111083,0,2.8161111083,84.73,-11.76,85.5422147247,133.92
2020-02-20 03:30:00,81.2137777749,-2.54,81.2534879281,2.8437777749,0,2.8437777749,78.37,-2.54,78.411150355,134.07,2.8437777749,0.0,2.8437777749,2.8437777749,0,2.8437777749,0.0,0.0,0.0,133.95,84.6637777749,-8.0,85.0409034943,2.8437777749,0,2.8437777749,81.82,-8.0,82.21017212,133.92
2020-02-20 04:00:00,78.002888886,-3.16,78.0668705314,2.902888886,0,2.902888886,75.1,-3.16,75.1664526235,133.74,2.902888886,0.0,2.902888886,2.902888886,0,2.902888886,0.0,0.0,0.0,133.56,81.292888886,-8.63,81.7496830785,2.902888886,0,2.902888886,78.39,-8.63,78.8636101126,133.61
2020-02-20 04:30:00,75.8785555527,-3.35,75.9524699583,2.8185555527,0,2.8185555527,73.06,-3.35,73.1367629855,133.43,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,133.22,79.0985555527,-8.83,79.5898887456,2.8185555527,0,2.8185555527,76.28,-8.83,76.789369707,133.29
2020-02-20 05:00:00,74.6819999972,-3.22,74.7513847603,2.8119999972,0,2.8119999972,71.87,-3.22,71.9420968557,133.22,2.8119999972,0.0,2.8119999972,2.8119999972,0,2.8119999972,0.0,0.0,0.0,132.99,77.8519999972,-8.69,78.3354964468,2.8119999972,0,2.8119999972,75.04,-8.69,75.5414965433,133.06
2020-02-20 05:30:00,76.0509999972,-2.11,76.0802648561,2.7509999972,0,2.7509999972,73.3,-2.11,73.3303627429,133.12,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,133.07,79.2709999972,-7.52,79.626891441,2.7509999972,0,2.7509999972,76.52,-7.52,76.8886259469,132.96
2020-02-20 06:00:00,77.8866666637,-1.04,77.8936097763,2.9266666637,0,2.9266666637,74.96,-1.04,74.9672141673,133.12,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,133.21,81.1766666637,-6.38,81.4269955889,2.9266666637,0,2.9266666637,78.25,-6.38,78.5096611889,132.96
2020-02-20 06:30:00,81.6209999971,2.32,81.6539652468,2.8709999971,0,2.8709999971,78.75,2.32,78.7841665565,132.6,2.8709999971,0.0,2.8709999971,2.8709999971,0,2.8709999971,0.0,0.0,0.0,133.07,85.1209999971,-2.8,85.1670396369,2.8709999971,0,2.8709999971,82.25,-2.8,82.2976457743,132.43
2020-02-20 07:00:00,83.5064444418,6.43,83.753633732,2.6164444418,0,2.6164444418,80.89,6.43,81.1451600528,131.51,2.6164444418,0.0,2.6164444418,2.6164444418,0,2.6164444418,0.0,0.0,0.0,132.44,87.1064444418,1.5899999999999999,87.1209547887,2.6164444418,0,2.6164444418,84.49,1.5899999999999999,84.5049596178,131.37
2020-02-20 07:30:00,87.4378888862,4.5,87.5536087942,2.6678888862,0,2.6678888862,84.77,4.5,84.8893568123,131.51,2.6678888862,0.0,2.6678888862,2.6678888862,0,2.6678888862,0.0,0.0,0.0,132.33,91.2478888862,-0.38,91.248680134,2.6678888862,0,2.6678888862,88.58,-0.38,88.5808150787,131.37
2020-02-20 08:00:00,92.3006666639,3.64,92.3724129088,2.7906666639,0,2.7906666639,89.51,3.64,89.583981269,131.7,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,132.33,96.3106666639,-1.29,96.3193055064,2.7906666639,0,2.7906666639,93.52,-1.29,93.5288966042,131.52
2020-02-20 08:30:00,97.5172222192,5.79,97.6889590965,3.0072222192,0,3.0072222192,94.51,5.79,94.6871913196,131.21,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,132.19,101.7572222192,1.04,101.7625366909,3.0072222192,0,3.0072222192,98.75,1.04,98.7554763038,131.04
2020-02-20 09:00:00,101.6501111061,7.36,101.9162140578,5.0101111061,0,5.0101111061,96.64,7.36,96.919859678,130.89,5.0101111061,0.0,5.0101111061,5.0101111061,0,5.0101111061,0.0,0.0,0.0,132.19,105.9901111061,2.7199999999999998,106.0250067309,5.0101111061,0,5.0101111061,100.98,2.7199999999999998,101.0166263543,130.77
2020-02-20 09:30:00,104.6158888811,8.0,104.9213238878,7.8158888811,0,7.8158888811,96.8,8.0,97.130015958,130.7,7.8158888811,0.0,7.8158888811,7.8158888811,0,7.8158888811,0.0,0.0,0.0,131.96,108.9558888811,3.4,109.0089249643,7.8158888811,0,7.8158888811,101.14,3.4,101.1971323704,130.55
2020-02-20 10:00:00,104.480888882,8.13,104.7967224754,6.870888882,0,6.870888882,97.61,8.13,97.9479913015,130.61,6.870888882,0.0,6.870888882,6.870888882,0,6.870888882,0.0,0.0,0.0,131.96,108.850888882,3.56,108.909088741,6.870888882,0,6.870888882,101.98,3.56,102.042118755,130.42
2020-02-20 10:30:00,103.6168888797,7.57,103.8930438533,9.1668888797,0,9.1668888797,94.45,7.57,94.7528754181,130.93,9.1668888797,0.0,9.1668888797,9.1668888797,0,9.1668888797,0.0,0.0,0.0,132.13,107.8668888797,2.93,107.906675496,9.1668888797,0,9.1668888797,98.7,2.93,98.7434802911,130.73
2020-02-20 11:00:00,103.4121111042,8.63,103.77158389,6.8721111042,0,6.8721111042,96.54,8.63,96.9249632448,130.63,6.8721111042,0.0,6.8721111042,6.8721111042,0,6.8721111042,0.0,0.0,0.0,131.9,107.7221111042,4.07,107.7989708706,6.8721111042,0,6.8721111042,100.85,4.07,100.9320930131,130.42
2020-02-20 11:30:00,102.4598888829,8.71,102.8294361061,6.0198888829,0,6.0198888829,96.44,8.71,96.8325239783,130.5,6.0198888829,0.0,6.0198888829,6.0198888829,0,6.0198888829,0.0,0.0,0.0,131.78,106.7798888829,4.17,106.8612819025,6.0198888829,0,6.0198888829,100.76,4.17,100.8462517895,130.32
2020-02-20 12:00:00,101.1954444353,8.17,101.5247106593,9.1554444353,0,9.1554444353,92.04,8.17,92.4018966256,130.63,9.1554444353,0.0,9.1554444353,9.1554444353,0,9.1554444353,0.0,0.0,0.0,131.92,105.3254444353,3.5700000000000003,105.3859295423,9.1554444353,0,9.1554444353,96.17,3.5700000000000003,96.2362395358,130.51
2020-02-20 12:30:00,105.2291111021,9.19,105.6296450971,9.0191111021,0,9.0191111021,96.21,9.19,96.6479187567,130.63,9.0191111021,0.0,9.0191111021,9.0191111021,0,9.0191111021,0.0,0.0,0.0,131.92,109.5191111021,4.64,109.6173585551,9.0191111021,0,9.0191111021,100.5,4.64,100.6070554186,130.39
2020-02-20 13:00:00,102.0057777693,9.07,102.4082203649,8.4957777693,0,8.4957777693,93.51,9.07,93.94884246230001,130.63,8.4957777693,0.0,8.4957777693,8.4957777693,0,8.4957777693,0.0,0.0,0.0,131.99,106.2057777693,4.51,106.3014926122,8.4957777693,0,8.4957777693,97.71,4.51,97.8140286462,130.52
2020-02-20 13:30:00,93.7092222066,6.92,93.9643800946,15.659222206599999,0,15.659222206599999,78.05,6.92,78.3561669558,131.38,15.659222206599999,0.0,15.659222206599999,15.659222206599999,0,15.659222206599999,0.0,0.0,0.0,132.32,97.2092222066,2.13,97.2325551552,15.659222206599999,0,15.659222206599999,81.55,2.13,81.5778119344,131.22
2020-02-20 14:00:00,93.5252222056,5.58,93.6915342419,16.6452222056,0,16.6452222056,76.88,5.58,77.0822340102,131.95,16.6452222056,0.0,16.6452222056,16.6452222056,0,16.6452222056,0.0,0.0,0.0,132.72,96.9252222056,0.68,96.9276075203,16.6452222056,0,16.6452222056,80.28,0.68,80.2828798686,131.81
2020-02-20 14:30:00,91.9189999841,4.73,92.0406185229,15.8689999841,0,15.8689999841,76.05,4.73,76.1969513826,132.07,15.8689999841,0.0,15.8689999841,15.8689999841,0,15.8689999841,0.0,0.0,0.0,132.72,95.2989999841,-0.24,95.2993021904,15.8689999841,0,15.8689999841,79.43,-0.24,79.4303625826,131.91
2020-02-20 15:00:00,87.8784444273,3.92,87.9658308377,17.1084444273,0,17.1084444273,70.77,3.92,70.8784826305,132.41,17.1084444273,0.0,17.1084444273,17.1084444273,0,17.1084444273,0.0,0.0,0.0,132.91,90.9684444273,-1.1400000000000001,90.9755872832,17.1084444273,0,17.1084444273,73.86,-1.1400000000000001,73.8687972015,132.31
2020-02-20 15:30:00,94.5496666522,4.7,94.6664114881,14.4996666522,0,14.4996666522,80.05,4.7,80.1878575596,132.63,14.4996666522,0.0,14.4996666522,14.4996666522,0,14.4996666522,0.0,0.0,0.0,133.33,98.0796666522,-0.30000000000000004,98.0801254618,14.4996666522,0,14.4996666522,83.58,-0.30000000000000004,83.5805384046,132.44
2020-02-20 16:00:00,95.4818888776,3.87,95.5602846565,11.3318888776,0,11.3318888776,84.15,3.87,84.2389423011,132.55,11.3318888776,0.0,11.3318888776,11.3318888776,0,11.3318888776,0.0,0.0,0.0,133.22,99.2118888776,-1.13,99.2183238855,11.3318888776,0,11.3318888776,87.88,-1.13,87.8872647202,132.36
2020-02-20 16:30:00,99.5444444332,3.95,99.6227831247,11.2444444332,0,11.2444444332,88.3,3.95,88.3883052219,132.06,11.2444444332,0.0,11.2444444332,11.2444444332,0,11.2444444332,0.0,0.0,0.0,132.75,103.4844444332,-0.99,103.4891798192,11.2444444332,0,11.2444444332,92.24,-0.99,92.245312618,131.91
2020-02-20 17:00:00,103.6792222087,3.2800000000000002,103.7310923388,13.5192222087,0,13.5192222087,90.16,3.2800000000000002,90.219643094,131.85,13.5192222087,0.0,13.5192222087,13.5192222087,0,13.5192222087,0.0,0.0,0.0,132.48,107.6992222087,-1.67,107.7121690635,13.5192222087,0,13.5192222087,94.18,-1.67,94.1948050585,131.69
2020-02-20 17:30:00,111.4835555462,3.89,111.5514018613,9.3635555462,0,9.3635555462,102.12,3.89,102.1940629391,131.13,9.3635555462,0.0,9.3635555462,9.3635555462,0,9.3635555462,0.0,0.0,0.0,131.99,116.0535555462,-0.89,116.0569681446,9.3635555462,0,9.3635555462,106.69,-0.89,106.6937120921,130.99
2020-02-20 18:00:00,116.8128888794,2.2,116.8336039346,9.4728888794,0,9.4728888794,107.34,2.2,107.3625428164,130.72,9.4728888794,0.0,9.4728888794,9.4728888794,0,9.4728888794,0.0,0.0,0.0,131.47,121.6228888794,-2.58,121.6502507164,9.4728888794,0,9.4728888794,112.15,-2.58,112.179672401,130.53
2020-02-20 18:30:00,126.5631111005,1.52,126.5722382335,10.5931111005,0,10.5931111005,115.97,1.52,115.9799607691,130.47,10.5931111005,0.0,10.5931111005,10.5931111005,0,10.5931111005,0.0,0.0,0.0,131.27,131.7531111005,-3.25,131.7931894472,10.5931111005,0,10.5931111005,121.16,-3.25,121.2035812177,130.32
2020-02-20 19:00:00,127.6101111017,1.43,127.6181231463,9.4401111017,0,9.4401111017,118.17,1.43,118.1786520485,130.77,9.4401111017,0.0,9.4401111017,9.4401111017,0,9.4401111017,0.0,0.0,0.0,131.57,132.9001111017,-3.33,132.9418234824,9.4401111017,0,9.4401111017,123.46,-3.33,123.5049007125,130.61
2020-02-20 19:30:00,126.4748888823,2.0,126.4907013096,6.5748888823,0,6.5748888823,119.9,2.0,119.916679407,130.87,6.5748888823,0.0,6.5748888823,6.5748888823,0,6.5748888823,0.0,0.0,0.0,131.77,131.8548888823,-2.73,131.8831476049,6.5748888823,0,6.5748888823,125.28,-2.73,125.309741441,130.74
2020-02-20 20:00:00,121.8155555492,1.94,121.8310025148,6.3455555492,0,6.3455555492,115.47,1.94,115.4862957238,131.0,6.3455555492,0.0,6.3455555492,6.3455555492,0,6.3455555492,0.0,0.0,0.0,131.77,126.9755555492,-2.84,127.0073120219,6.3455555492,0,6.3455555492,120.63,-2.84,120.6634265219,130.84
2020-02-20 20:30:00,116.5837777714,0.06,116.5837932109,6.3837777714,0,6.3837777714,110.2,0.06,110.2000163339,131.0,6.3837777714,0.0,6.3837777714,6.3837777714,0,6.3837777714,0.0,0.0,0.0,131.62,121.5137777714,-4.85,121.6105286901,6.3837777714,0,6.3837777714,115.13,-4.85,115.2321109761,130.84
2020-02-20 21:00:00,111.9897777714,-1.19,111.996100045,6.3597777714,0,6.3597777714,105.63,-1.19,105.636702902,130.91,6.3597777714,0.0,6.3597777714,6.3597777714,0,6.3597777714,0.0,0.0,0.0,131.28,116.7097777714,-6.16,116.8722286407,6.3597777714,0,6.3597777714,110.35,-6.16,110.5217992072,130.75
2020-02-20 21:30:00,105.8366666605,-3.14,105.8832357355,6.1366666605,0,6.1366666605,99.7,-3.14,99.7494340836,131.21,6.1366666605,0.0,6.1366666605,6.1366666605,0,6.1366666605,0.0,0.0,0.0,131.28,110.2966666605,-8.27,110.6062727716,6.1366666605,0,6.1366666605,104.16,-8.27,104.4877911528,131.09
2020-02-20 22:00:00,98.7169999975,-7.24,98.9821382296,2.4769999975,0,2.4769999975,96.24,-7.24,96.5119433024,131.59,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,131.18,103.0269999975,-12.6,103.7946180131,2.4769999975,0,2.4769999975,100.55,-12.6,101.3363829037,131.43
2020-02-20 22:30:00,91.0744444424,-9.92,91.6131040326,2.0744444424,0,2.0744444424,89.0,-9.92,89.5511384629,132.69,2.0744444424,0.0,2.0744444424,2.0744444424,0,2.0744444424,0.0,0.0,0.0,131.92,95.0444444424,-15.54,96.3064796333,2.0744444424,0,2.0744444424,92.97,-15.54,94.2598138127,132.54
2020-02-20 23:00:00,84.4963333311,-10.85,85.1900982885,2.2263333311,0,2.2263333311,82.27,-10.85,82.9823800575,133.34,2.2263333311,0.0,2.2263333311,2.2263333311,0,2.2263333311,0.0,0.0,0.0,132.43,88.1763333311,-16.62,89.7289817156,2.2263333311,0,2.2263333311,85.95,-16.62,87.5421435653,133.22
2020-02-20 23:30:00,82.6303333308,-8.84,83.1018506795,2.5403333308000002,0,2.5403333308000002,80.09,-8.84,80.5763842574,133.34,2.5403333308000002,0.0,2.5403333308000002,2.5403333308000002,0,2.5403333308000002,0.0,0.0,0.0,132.63,86.1903333308,-14.53,87.406489803,2.5403333308000002,0,2.5403333308000002,83.65,-14.53,84.9025523762,133.22
2020-02-21 00:00:00,79.9893333312,-9.84,80.5923014113,2.1693333312,0,2.1693333312,77.82,-9.84,78.4396455882,133.84,2.1693333312,0.0,2.1693333312,2.1693333312,0,2.1693333312,0.0,0.0,0.0,132.98,83.4393333312,-15.6,84.8851126332,2.1693333312,0,2.1693333312,81.27,-15.6,82.7536881353,133.68
2020-02-21 00:30:00,91.0244444424,-6.8,91.2780887511,2.0444444424,0,2.0444444424,88.98,-6.8,89.2394553995,132.78,2.0444444424,0.0,2.0444444424,2.0444444424,0,2.0444444424,0.0,0.0,0.0,132.33,94.9844444424,-12.32,95.7800975466,2.0444444424,0,2.0444444424,92.94,-12.32,93.7530052852,132.62
2020-02-21 01:00:00,93.6267777756,-5.8,93.8062552107,2.1367777756,0,2.1367777756,91.49,-5.8,91.6736608847,132.4,2.1367777756,0.0,2.1367777756,2.1367777756,0,2.1367777756,0.0,0.0,0.0,132.11,97.7167777756,-11.21,98.3576776813,2.1367777756,0,2.1367777756,95.58,-11.21,96.2351313191,132.3
2020-02-21 01:30:00,91.9302222198,-6.73,92.1762369453,2.3802222198000003,0,2.3802222198000003,89.55,-6.73,89.8025355989,132.7,2.3802222198000003,0.0,2.3802222198000003,2.3802222198000003,0,2.3802222198000003,0.0,0.0,0.0,132.23,95.9302222198,-12.21,96.7041448706,2.3802222198000003,0,2.3802222198000003,93.55,-12.21,94.3434502231,132.5
2020-02-21 02:00:00,89.0953333308,-7.65,89.4231565162,2.5253333308,0,2.5253333308,86.57,-7.65,86.9073495166,133.23,2.5253333308,0.0,2.5253333308,2.5253333308,0,2.5253333308,0.0,0.0,0.0,132.67,92.9553333308,-13.22,93.890693866,2.5253333308,0,2.5253333308,90.43,-13.22,91.39121019,133.1
2020-02-21 02:30:00,88.5287777754,-7.72,88.8647449465,2.4187777754,0,2.4187777754,86.11,-7.72,86.4553670977,133.23,2.4187777754,0.0,2.4187777754,2.4187777754,0,2.4187777754,0.0,0.0,0.0,132.67,92.3887777754,-13.31,93.3426074139,2.4187777754,0,2.4187777754,89.97,-13.31,90.9492001064,133.1
2020-02-21 03:00:00,86.5499999975,-7.98,86.9171036078,2.5299999975,0,2.5299999975,84.02,-7.98,84.3981089836,133.32,2.5299999975,0.0,2.5299999975,2.5299999975,0,2.5299999975,0.0,0.0,0.0,132.67,90.2999999975,-13.58,91.3154225722,2.5299999975,0,2.5299999975,87.77,-13.58,88.8143530067,133.17
2020-02-21 03:30:00,83.3489999975,-8.91,83.8238862174,2.4989999975,0,2.4989999975,80.85,-8.91,81.3394775002,133.71,2.4989999975,0.0,2.4989999975,2.4989999975,0,2.4989999975,0.0,0.0,0.0,132.96,86.9589999975,-14.62,88.1794311649,2.4989999975,0,2.4989999975,84.46,-14.62,85.7160195063,133.59
2020-02-21 04:00:00,80.2088888863,-8.57,80.6654247889,2.5488888863,0,2.5488888863,77.66,-8.57,78.1314309353,133.98,2.5488888863,0.0,2.5488888863,2.5488888863,0,2.5488888863,0.0,0.0,0.0,133.27,83.6688888863,-14.32,84.8854838443,2.5488888863,0,2.5488888863,81.12,-14.32,82.3742484032,133.88
2020-02-21 04:30:00,78.2289999974,-3.84,78.3231896732,2.6489999974,0,2.6489999974,75.58,-3.84,75.6774867447,133.21,2.6489999974,0.0,2.6489999974,2.6489999974,0,2.6489999974,0.0,0.0,0.0,132.96,81.5889999974,-9.31,82.1184572466,2.6489999974,0,2.6489999974,78.94,-9.31,79.4871039855,133.12
2020-02-21 05:00:00,76.5106666638,-4.04,76.6172546711,2.9106666638,0,2.9106666638,73.6,-4.04,73.7107970382,133.07,2.9106666638,0.0,2.9106666638,2.9106666638,0,2.9106666638,0.0,0.0,0.0,132.74,79.7706666638,-9.52,80.3367267194,2.9106666638,0,2.9106666638,76.86,-9.52,77.4473369458,132.93
2020-02-21 05:30:00,77.5319999971,-3.76,77.6231191305,2.9219999971,0,2.9219999971,74.61,-3.76,74.7046832535,133.07,2.9219999971,0.0,2.9219999971,2.9219999971,0,2.9219999971,0.0,0.0,0.0,132.85,80.8319999971,-9.22,81.3561345169,2.9219999971,0,2.9219999971,77.91,-9.22,78.4536582958,132.93
2020-02-21 06:00:00,79.426888886,-2.84,79.4776464052,2.926888886,0,2.926888886,76.5,-2.84,76.5526981889,133.15,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.0,82.816888886,-8.25,83.226796074,2.926888886,0,2.926888886,79.89,-8.25,80.3148466972,132.93
2020-02-21 06:30:00,85.6662222195,0.54,85.6679241569,2.7562222195,0,2.7562222195,82.91,0.54,82.9117585147,132.74,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,133.0,89.3462222195,-4.66,89.4676646889,2.7562222195,0,2.7562222195,86.59,-4.66,86.7153025711,132.58
2020-02-21 07:00:00,86.7341111058,4.95,86.875246931,5.2641111058,0,5.2641111058,81.47,4.95,81.6202389117,131.84,5.2641111058,0.0,5.2641111058,5.2641111058,0,5.2641111058,0.0,0.0,0.0,132.63,90.3941111058,0.0,90.3941111058,5.2641111058,0,5.2641111058,85.13,0.0,85.13,131.71
2020-02-21 07:30:00,88.858777772,6.94,89.1293778007,5.748777772,0,5.748777772,83.11,6.94,83.3992547928,131.54,5.748777772,0.0,5.748777772,5.748777772,0,5.748777772,0.0,0.0,0.0,132.55,92.568777772,2.13,92.5932800921,5.748777772,0,5.748777772,86.82,2.13,86.8461242659,131.38
2020-02-21 08:00:00,94.5353333279,9.58,95.0195014059,5.3953333279,0,5.3953333279,89.14,9.58,89.6533100337,131.35,5.3953333279,0.0,5.3953333279,5.3953333279,0,5.3953333279,0.0,0.0,0.0,132.69,98.5253333279,4.93,98.648599622,5.3953333279,0,5.3953333279,93.13,4.93,93.2603978117,131.21
2020-02-21 08:30:00,99.2126666609,7.62,99.5048623233,5.7226666609,0,5.7226666609,93.49,7.62,93.8000239872,131.06,5.7226666609,0.0,5.7226666609,5.7226666609,0,5.7226666609,0.0,0.0,0.0,132.25,103.3926666609,2.95,103.4347428056,5.7226666609,0,5.7226666609,97.67,2.95,97.7145403714,130.91
2020-02-21 09:00:00,97.3978888823,6.34,97.6040181485,6.6178888823,0,6.6178888823,90.78,6.34,91.0011208722,131.06,6.6178888823,0.0,6.6178888823,6.6178888823,0,6.6178888823,0.0,0.0,0.0,132.13,101.4578888823,1.5899999999999999,101.470346981,6.6178888823,0,6.6178888823,94.84,1.5899999999999999,94.8533273006,130.98
2020-02-21 09:30:00,100.0368888786,6.84,100.2704579451,10.2768888786,0,10.2768888786,89.76,6.84,90.0202377246,131.06,10.2768888786,0.0,10.2768888786,10.2768888786,0,10.2768888786,0.0,0.0,0.0,132.13,104.0568888786,2.12,104.0784825173,10.2768888786,0,10.2768888786,93.78,2.12,93.8039594047,130.98
2020-02-21 10:00:00,99.5679999882,6.88,99.8054157932,11.8079999882,0,11.8079999882,87.76,6.88,88.0292678602,131.19,11.8079999882,0.0,11.8079999882,11.8079999882,0,11.8079999882,0.0,0.0,0.0,132.21,103.4979999882,2.14,103.5201217231,11.8079999882,0,11.8079999882,91.69,2.14,91.7149698795,131.05
2020-02-21 10:30:00,100.3613333218,6.5,100.5716024837,11.4913333218,0,11.4913333218,88.87,6.5,89.1073897048,131.36,11.4913333218,0.0,11.4913333218,11.4913333218,0,11.4913333218,0.0,0.0,0.0,132.31,104.3113333218,1.72,104.325512984,11.4913333218,0,11.4913333218,92.82,1.72,92.8359348528,131.18
2020-02-21 11:00:00,97.7255555439,5.97,97.9077377247,11.6455555439,0,11.6455555439,86.08,5.97,86.2867736099,131.71,11.6455555439,0.0,11.6455555439,11.6455555439,0,11.6455555439,0.0,0.0,0.0,132.61,101.5455555439,1.12,101.5517318942,11.6455555439,0,11.6455555439,89.9,1.12,89.90697637,131.62
2020-02-21 11:30:00,101.6239999901,5.87,101.7933901292,9.9039999901,0,9.9039999901,91.72,5.87,91.9076454926,131.71,9.9039999901,0.0,9.9039999901,9.9039999901,0,9.9039999901,0.0,0.0,0.0,132.61,105.6539999901,1.06,105.659317213,9.9039999901,0,9.9039999901,95.75,1.06,95.7558671832,131.62
2020-02-21 12:00:00,103.0892222151,5.96,103.2613642023,7.1292222151,0,7.1292222151,95.96,5.96,96.1449073014,131.72,7.1292222151,0.0,7.1292222151,7.1292222151,0,7.1292222151,0.0,0.0,0.0,132.66,107.3392222151,1.17,107.3455985392,7.1292222151,0,7.1292222151,100.21,1.17,100.2168299239,131.49
2020-02-21 12:30:00,101.9876666589,6.3,102.1820637417,7.7876666589,0,7.7876666589,94.2,6.3,94.4104337454,131.62,7.7876666589,0.0,7.7876666589,7.7876666589,0,7.7876666589,0.0,0.0,0.0,132.66,106.1576666589,1.54,106.168836249,7.7876666589,0,7.7876666589,98.37,1.54,98.3820537497,131.49
2020-02-21 13:00:00,102.606222214,5.95,102.7785937685,8.186222214,0,8.186222214,94.42,5.95,94.6072877743,131.76,8.186222214,0.0,8.186222214,8.186222214,0,8.186222214,0.0,0.0,0.0,132.66,106.796222214,1.15,106.802413733,8.186222214,0,8.186222214,98.61,1.15,98.6167054814,131.6
2020-02-21 13:30:00,100.4096666578,4.92,100.5301325889,8.8396666578,0,8.8396666578,91.57,4.92,91.7020790386,132.16,8.8396666578,0.0,8.8396666578,8.8396666578,0,8.8396666578,0.0,0.0,0.0,132.96,104.4696666578,0.04,104.4696743156,8.8396666578,0,8.8396666578,95.63,0.04,95.6300083656,131.99
2020-02-21 14:00:00,98.5285555451,4.06,98.6121689134,10.4185555451,0,10.4185555451,88.11,4.06,88.2034902938,132.47,10.4185555451,0.0,10.4185555451,10.4185555451,0,10.4185555451,0.0,0.0,0.0,133.17,102.4285555451,-0.92,102.4326871221,10.4185555451,0,10.4185555451,92.01,-0.92,92.0145993851,132.33
2020-02-21 14:30:00,96.1937777655,2.87,96.2365823416,12.3037777655,0,12.3037777655,83.89,2.87,83.9390790991,132.82,12.3037777655,0.0,12.3037777655,12.3037777655,0,12.3037777655,0.0,0.0,0.0,133.36,99.8937777655,-2.19,99.9177808814,12.3037777655,0,12.3037777655,87.59,-2.19,87.6173738479,132.69
2020-02-21 15:00:00,97.2317777679,2.68,97.2687051827,9.8617777679,0,9.8617777679,87.37,2.68,87.4110936895,132.96,9.8617777679,0.0,9.8617777679,9.8617777679,0,9.8617777679,0.0,0.0,0.0,133.52,101.0717777679,-2.41,101.100506236,9.8617777679,0,9.8617777679,91.21,-2.41,91.2418336072,132.85
2020-02-21 15:30:00,97.1558888817,2.49,97.1877916427,7.2358888817,0,7.2358888817,89.92,2.49,89.9544690385,132.96,7.2358888817,0.0,7.2358888817,7.2358888817,0,7.2358888817,0.0,0.0,0.0,133.52,101.1358888817,-2.58,101.1687917289,7.2358888817,0,7.2358888817,93.9,-2.58,93.9354374025,132.85
2020-02-21 16:00:00,99.3741111002,1.31,99.3827452677,10.934111100199999,0,10.934111100199999,88.44,1.31,88.4497015258,133.3,10.934111100199999,0.0,10.934111100199999,10.934111100199999,0,10.934111100199999,0.0,0.0,0.0,133.7,103.2841111002,-3.84,103.3554701298,10.934111100199999,0,10.934111100199999,92.35,-3.84,92.4298009302,133.15
2020-02-21 16:30:00,102.2342222126,1.3900000000000001,102.2436711558,9.6042222126,0,9.6042222126,92.63,1.3900000000000001,92.6404285396,133.04,9.6042222126,0.0,9.6042222126,9.6042222126,0,9.6042222126,0.0,0.0,0.0,133.52,106.3342222126,-3.73,106.3996227134,9.6042222126,0,9.6042222126,96.73,-3.73,96.8018894444,132.88
2020-02-21 17:00:00,104.2906666564,1.49,104.301309923,10.2306666564,0,10.2306666564,94.06,1.49,94.0718007694,132.38,10.2306666564,0.0,10.2306666564,10.2306666564,0,10.2306666564,0.0,0.0,0.0,132.88,108.4706666564,-3.56,108.5290704138,10.2306666564,0,10.2306666564,98.24,-3.56,98.3044820952,132.24
2020-02-21 17:30:00,109.8777777683,2.42,109.904424148,9.4977777683,0,9.4977777683,100.38,2.42,100.4091669122,131.51,9.4977777683,0.0,9.4977777683,9.4977777683,0,9.4977777683,0.0,0.0,0.0,132.2,114.3477777683,-2.49,114.3748852701,9.4977777683,0,9.4977777683,104.85,-2.49,104.8795623561,131.39
2020-02-21 18:00:00,113.3074444352,0.91,113.3110985933,9.2774444352,0,9.2774444352,104.03,0.91,104.0339800258,131.11,9.2774444352,0.0,9.2774444352,9.2774444352,0,9.2774444352,0.0,0.0,0.0,131.67,117.9674444352,-3.99,118.0349018154,9.2774444352,0,9.2774444352,108.69,-3.99,108.7632116113,130.91
2020-02-21 18:30:00,118.4501111017,0.98,118.4541650598,9.3701111017,0,9.3701111017,109.08,0.98,109.0844021847,130.99,9.3701111017,0.0,9.3701111017,9.3701111017,0,9.3701111017,0.0,0.0,0.0,131.67,123.3401111017,-3.86,123.4004967842,9.3701111017,0,9.3701111017,113.97,-3.86,114.0353475901,130.82
2020-02-21 19:00:00,118.8722222165,0.8200000000000001,118.8750504298,5.6822222165,0,5.6822222165,113.19,0.8200000000000001,113.1929701881,131.2,5.6822222165,0.0,5.6822222165,5.6822222165,0,5.6822222165,0.0,0.0,0.0,131.87,123.9522222165,-4.04,124.0180430116,5.6822222165,0,5.6822222165,118.27,-4.04,118.3389813206,131.04
2020-02-21 19:30:00,118.0245555497,-0.9,118.0279869891,5.8845555497,0,5.8845555497,112.14,-0.9,112.1436114988,131.2,5.8845555497,0.0,5.8845555497,5.8845555497,0,5.8845555497,0.0,0.0,0.0,131.68,123.0345555497,-5.83,123.1726055554,5.8845555497,0,5.8845555497,117.15,-5.83,117.294976022,131.04
2020-02-21 20:00:00,116.0281111064,-2.7199999999999998,116.0599886564,4.7281111064,0,4.7281111064,111.3,-2.7199999999999998,111.3332313373,131.54,4.7281111064,0.0,4.7281111064,4.7281111064,0,4.7281111064,0.0,0.0,0.0,131.78,120.9981111064,-7.77,121.2473331307,4.7281111064,0,4.7281111064,116.27,-7.77,116.5293345042,131.37
2020-02-21 20:30:00,109.1374444382,-5.21,109.2617310796,6.2274444382,0,6.2274444382,102.91,-5.21,103.0417983151,132.07,6.2274444382,0.0,6.2274444382,6.2274444382,0,6.2274444382,0.0,0.0,0.0,131.95,113.7274444382,-10.47,114.2083732414,6.2274444382,0,6.2274444382,107.5,-10.47,108.0086612268,131.89
2020-02-21 21:00:00,104.5948888826,-6.47,104.7948075067,6.3248888826,0,6.3248888826,98.27,-6.47,98.4827588972,132.24,6.3248888826,0.0,6.3248888826,6.3248888826,0,6.3248888826,0.0,0.0,0.0,131.95,108.9748888826,-11.84,109.6162032136,6.3248888826,0,6.3248888826,102.65,-11.84,103.3305767912,132.08
2020-02-21 21:30:00,98.5265555523,-7.77,98.8324594908,3.2265555523,0,3.2265555523,95.3,-7.77,95.6162271793,132.45,3.2265555523,0.0,3.2265555523,3.2265555523,0,3.2265555523,0.0,0.0,0.0,131.95,102.7765555523,-13.24,103.6258557079,3.2265555523,0,3.2265555523,99.55,-13.24,100.4265906023,132.34
2020-02-21 22:00:00,92.3249999968,-10.38,92.9066737345,3.2149999968,0,3.2149999968,89.11,-10.38,89.7125214226,133.04,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,132.23,96.2949999968,-16.03,97.6201204895,3.2149999968,0,3.2149999968,93.08,-16.03,94.4502371622,132.9
2020-02-21 22:30:00,87.1668888857,-5.02,87.3113218204,3.1568888857,0,3.1568888857,84.01,-5.02,84.1598508791,132.85,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,132.55,90.8868888857,-10.45,91.4856768643,3.1568888857,0,3.1568888857,87.73,-10.45,88.3501861911,132.7
2020-02-21 23:00:00,81.6399999964,-5.3,81.8118548831,3.5699999964,0,3.5699999964,78.07,-5.3,78.2496958461,133.18,3.5699999964,0.0,3.5699999964,3.5699999964,0,3.5699999964,0.0,0.0,0.0,132.79,85.0799999964,-10.81,85.7639930238,3.5699999964,0,3.5699999964,81.51,-10.81,82.2236960979,133.04
2020-02-21 23:30:00,79.9963333294,-5.32,80.1730362787,3.9463333294,0,3.9463333294,76.05,-5.32,76.2358504904,133.4,3.9463333294,0.0,3.9463333294,3.9463333294,0,3.9463333294,0.0,0.0,0.0,133.0,83.3263333294,-10.85,84.0297585747,3.9463333294,0,3.9463333294,79.38,-10.85,80.1180809805,133.27
2020-02-22 00:00:00,77.5052222189,-5.86,77.726437402,3.2752222189,0,3.2752222189,74.23,-5.86,74.4609461396,133.9,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,133.42,80.7552222189,-11.47,81.5657208368,3.2752222189,0,3.2752222189,77.48,-11.47,78.3243978592,133.77
2020-02-22 00:30:00,88.278111107,-3.44,88.3451102248,4.088111107,0,4.088111107,84.19,-3.44,84.2602498216,133.13,4.088111107,0.0,4.088111107,4.088111107,0,4.088111107,0.0,0.0,0.0,132.99,91.978111107,-8.84,92.4019400382,4.088111107,0,4.088111107,87.89,-8.84,88.3334461006,132.97
2020-02-22 01:00:00,90.4405555518,-2.89,90.486718299,3.7505555517999998,0,3.7505555517999998,86.69,-2.89,86.738158846,132.82,3.7505555517999998,0.0,3.7505555517999998,3.7505555517999998,0,3.7505555517999998,0.0,0.0,0.0,132.75,94.2505555518,-8.22,94.6083274444,3.7505555517999998,0,3.7505555517999998,90.5,-8.22,90.8725393064,132.66
2020-02-22 01:30:00,88.1289999966,-4.0,88.2197293149,3.4389999965999998,0,3.4389999965999998,84.69,-4.0,84.7844095338,133.05,3.4389999965999998,0.0,3.4389999965999998,3.4389999965999998,0,3.4389999965999998,0.0,0.0,0.0,132.85,91.8689999966,-9.41,92.3496684367,3.4389999965999998,0,3.4389999965999998,88.43,-9.41,88.9292584024,132.93
2020-02-22 02:00:00,84.9385555522,-4.86,85.0774812702,3.3885555522,0,3.3885555522,81.55,-4.86,81.6946883218,133.56,3.3885555522,0.0,3.3885555522,3.3885555522,0,3.3885555522,0.0,0.0,0.0,133.21,88.5185555522,-10.36,89.1227483701,3.3885555522,0,3.3885555522,85.13,-10.36,85.7580695911,133.39
2020-02-22 02:30:00,84.5496666633,-5.13,84.7051535202,3.3296666633,0,3.3296666633,81.22,-5.13,81.3818487133,133.86,3.3296666633,0.0,3.3296666633,3.3296666633,0,3.3296666633,0.0,0.0,0.0,133.51,88.1496666633,-10.68,88.7942911051,3.3296666633,0,3.3296666633,84.82,-10.68,85.4897350563,133.73
2020-02-22 03:00:00,82.1192222189,-5.4,82.296577437,3.3192222189000002,0,3.3192222189000002,78.8,-5.4,78.984808666,134.07,3.3192222189000002,0.0,3.3192222189000002,3.3192222189000002,0,3.3192222189000002,0.0,0.0,0.0,133.62,85.5892222189,-10.98,86.2906446843,3.3192222189000002,0,3.3192222189000002,82.27,-10.98,82.9994777092,133.89
2020-02-22 03:30:00,78.94533333,-6.16,79.1852969596,3.31533333,0,3.31533333,75.63,-6.16,75.8804487335,134.28,3.31533333,0.0,3.31533333,3.31533333,0,3.31533333,0.0,0.0,0.0,133.75,82.28533333,-11.82,83.1299493638,3.31533333,0,3.31533333,78.97,-11.82,79.8496919218,134.16
2020-02-22 04:00:00,75.7609999966,-6.66,76.0531703513,3.4009999966,0,3.4009999966,72.36,-6.66,72.6658461727,134.73,3.4009999966,0.0,3.4009999966,3.4009999966,0,3.4009999966,0.0,0.0,0.0,134.11,78.9609999966,-12.38,79.9256149208,3.4009999966,0,3.4009999966,75.56,-12.38,76.5674735119,134.56
2020-02-22 04:30:00,73.0868888845,-6.84,73.4062594525,4.3968888845,0,4.3968888845,68.69,-6.84,69.0297160649,134.55,4.3968888845,0.0,4.3968888845,4.3968888845,0,4.3968888845,0.0,0.0,0.0,133.89,76.1068888845,-12.59,77.1412123036,4.3968888845,0,4.3968888845,71.71,-12.59,72.8068142415,134.44
2020-02-22 05:00:00,71.843555552,-6.73,72.1580859943,3.523555552,0,3.523555552,68.32,-6.73,68.6506758889,134.55,3.523555552,0.0,3.523555552,3.523555552,0,3.523555552,0.0,0.0,0.0,133.89,74.853555552,-12.49,75.8884370559,3.523555552,0,3.523555552,71.33,-12.49,72.4152539179,134.44
2020-02-22 05:30:00,71.5526666615,-6.46,71.8436893984,5.1826666615,0,5.1826666615,66.37,-6.46,66.6836449214,134.48,5.1826666615,0.0,5.1826666615,5.1826666615,0,5.1826666615,0.0,0.0,0.0,133.89,74.4626666615,-12.19,75.4538589228,5.1826666615,0,5.1826666615,69.28,-12.19,70.3442570506,134.32
2020-02-22 06:00:00,72.1724444397,-5.99,72.420589865,4.7724444397,0,4.7724444397,67.4,-5.99,67.6656493355,134.3,4.7724444397,0.0,4.7724444397,4.7724444397,0,4.7724444397,0.0,0.0,0.0,133.75,75.1324444397,-11.69,76.036440655,4.7724444397,0,4.7724444397,70.36,-11.69,71.3245098125,134.18
2020-02-22 06:30:00,76.7118888852,-4.45,76.8408510906,3.7218888852000003,0,3.7218888852000003,72.99,-4.45,73.1255263229,133.62,3.7218888852000003,0.0,3.7218888852000003,3.7218888852000003,0,3.7218888852000003,0.0,0.0,0.0,133.29,79.9118888852,-10.0,80.5351475146,3.7218888852000003,0,3.7218888852000003,76.19,-10.0,76.8434519006,133.49
2020-02-22 07:00:00,80.0429999947,-3.32,80.111823398,5.3229999947,0,5.3229999947,74.72,-3.32,74.7937216616,133.38,5.3229999947,0.0,5.3229999947,5.3229999947,0,5.3229999947,0.0,0.0,0.0,133.18,83.3229999947,-8.78,83.7843107516,5.3229999947,0,5.3229999947,78.0,-8.78,78.4926009252,133.24
2020-02-22 07:30:00,81.742222219,-2.9699999999999998,81.7961600156,3.202222219,0,3.202222219,78.54,-2.9699999999999998,78.5961354012,133.18,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,133.02,85.182222219,-8.37,85.59245225,3.202222219,0,3.202222219,81.98,-8.37,82.4061727057,133.02
2020-02-22 08:00:00,85.8167777736,-1.72,85.8340127656,4.1967777736,0,4.1967777736,81.62,-1.72,81.6381209975,133.07,4.1967777736,0.0,4.1967777736,4.1967777736,0,4.1967777736,0.0,0.0,0.0,133.02,89.4067777736,-7.06,89.6850908003,4.1967777736,0,4.1967777736,85.21,-7.06,85.501974831,133.02
2020-02-22 08:30:00,91.8631111067,0.15,91.8632335714,4.4531111067,0,4.4531111067,87.41,0.15,87.4101287037,132.98,4.4531111067,0.0,4.4531111067,4.4531111067,0,4.4531111067,0.0,0.0,0.0,133.23,95.6831111067,-5.04,95.8157573213,4.4531111067,0,4.4531111067,91.23,-5.04,91.3691113014,132.84
2020-02-22 09:00:00,95.5355555472,0.65,95.5377667403,8.3255555472,0,8.3255555472,87.21,0.65,87.2124222803,132.63,8.3255555472,0.0,8.3255555472,8.3255555472,0,8.3255555472,0.0,0.0,0.0,132.97,99.3655555472,-4.5,99.4673998314,8.3255555472,0,8.3255555472,91.04,-4.5,91.1511470032,132.49
