Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-22 09:30:00,98.5025555458,1.26,98.5106138904,9.7125555458,0,9.7125555458,88.79,1.26,88.7989397459,132.83,9.7125555458,0.0,9.7125555458,9.7125555458,0,9.7125555458,0.0,0.0,0.0,133.21,102.4025555458,-3.85,102.4749036707,9.7125555458,0,9.7125555458,92.69,-3.85,92.7699229276,132.64
2020-02-22 10:00:00,99.2515555447,2.02,99.2721092657,10.8115555447,0,10.8115555447,88.44,2.02,88.4630657393,132.83,10.8115555447,0.0,10.8115555447,10.8115555447,0,10.8115555447,0.0,0.0,0.0,133.29,103.1315555447,-3.07,103.1772390069,10.8115555447,0,10.8115555447,92.32,-3.07,92.3710306319,132.64
2020-02-22 10:30:00,97.1699999879,2.34,97.198171267,12.0799999879,0,12.0799999879,85.09,2.34,85.1221692628,132.83,12.0799999879,0.0,12.0799999879,12.0799999879,0,12.0799999879,0.0,0.0,0.0,133.29,100.8599999879,-2.75,100.8974831082,12.0799999879,0,12.0799999879,88.78,-2.75,88.8225810253,132.64
2020-02-22 11:00:00,89.7008888752,1.96,89.7222997086,13.7008888752,0,13.7008888752,76.0,1.96,76.0252694832,133.23,13.7008888752,0.0,13.7008888752,13.7008888752,0,13.7008888752,0.0,0.0,0.0,133.53,92.9908888752,-3.22,93.0466217216,13.7008888752,0,13.7008888752,79.29,-3.22,79.3553558369,133.11
2020-02-22 11:30:00,89.1495555394,2.94,89.1980204538,16.1095555394,0,16.1095555394,73.04,2.94,73.0991463698,133.23,16.1095555394,0.0,16.1095555394,16.1095555394,0,16.1095555394,0.0,0.0,0.0,133.53,92.2895555394,-2.24,92.3167355449,16.1095555394,0,16.1095555394,76.18,-2.24,76.212925413,133.11
2020-02-22 12:00:00,91.1467777622,2.84,91.1910121472,15.5867777622,0,15.5867777622,75.56,2.84,75.613353318,133.53,15.5867777622,0.0,15.5867777622,15.5867777622,0,15.5867777622,0.0,0.0,0.0,133.9,94.4067777622,-2.33,94.4355260876,15.5867777622,0,15.5867777622,78.82,-2.33,78.854431074,133.37
2020-02-22 12:30:00,90.3732222076,2.19,90.3997532751,14.5832222076,0,14.5832222076,75.79,2.19,75.8216341159,133.69,14.5832222076,0.0,14.5832222076,14.5832222076,0,14.5832222076,0.0,0.0,0.0,134.02,93.6432222076,-3.02,93.6919071501,14.5832222076,0,14.5832222076,79.06,-3.02,79.1176592171,133.53
2020-02-22 13:00:00,91.5299999851,1.33,91.5396624271,14.9199999851,0,14.9199999851,76.61,1.33,76.6215439677,133.99,14.9199999851,0.0,14.9199999851,14.9199999851,0,14.9199999851,0.0,0.0,0.0,134.24,94.8299999851,-3.95,94.9122299663,14.9199999851,0,14.9199999851,79.91,-3.95,80.0075658922,133.83
2020-02-22 13:30:00,90.7371110975,0.9500000000000001,90.7420841193,13.597111097500001,0,13.597111097500001,77.14,0.9500000000000001,77.1458495319,133.87,13.597111097500001,0.0,13.597111097500001,13.597111097500001,0,13.597111097500001,0.0,0.0,0.0,134.11,94.0971110975,-4.32,94.1962245363,13.597111097500001,0,13.597111097500001,80.5,-4.32,80.6158321919,133.72
2020-02-22 14:00:00,87.8437777623,-1.43,87.8554164042,15.4437777623,0,15.4437777623,72.4,-1.43,72.4141208605,134.29,15.4437777623,0.0,15.4437777623,15.4437777623,0,15.4437777623,0.0,0.0,0.0,134.26,90.9637777623,-6.89,91.2243441456,15.4437777623,0,15.4437777623,75.52,-6.89,75.8336501825,134.16
2020-02-22 14:30:00,90.2436666536,-1.75,90.2606330085,13.0536666536,0,13.0536666536,77.19,-1.75,77.2098348658,134.13,13.0536666536,0.0,13.0536666536,13.0536666536,0,13.0536666536,0.0,0.0,0.0,134.1,93.5836666536,-7.17,93.8579328791,13.0536666536,0,13.0536666536,80.53,-7.17,80.8485609025,134.02
2020-02-22 15:00:00,90.5862222108,-2.22,90.6134209399,11.4162222108,0,11.4162222108,79.17,-2.22,79.2011193103,134.32,11.4162222108,0.0,11.4162222108,11.4162222108,0,11.4162222108,0.0,0.0,0.0,134.24,94.0462222108,-7.68,94.3592831264,11.4162222108,0,11.4162222108,82.63,-7.68,82.9861392041,134.15
2020-02-22 15:30:00,93.1027777683,-2.1,93.1264582606,9.4927777683,0,9.4927777683,83.61,-2.1,83.6363682856,134.23,9.4927777683,0.0,9.4927777683,9.4927777683,0,9.4927777683,0.0,0.0,0.0,134.24,96.7327777683,-7.5,97.0230915544,9.4927777683,0,9.4927777683,87.24,-7.5,87.5617930378,134.05
2020-02-22 16:00:00,94.4357777732,-1.16,94.4429019229,4.6057777732,0,4.6057777732,89.83,-1.16,89.8374893906,133.7,4.6057777732,0.0,4.6057777732,4.6057777732,0,4.6057777732,0.0,0.0,0.0,133.86,98.3857777732,-6.45,98.596976465,4.6057777732,0,4.6057777732,93.78,-6.45,94.0015473277,133.56
2020-02-22 16:30:00,95.9126666595,0.2,95.9128751823,7.2126666595,0,7.2126666595,88.7,0.2,88.7002254789,133.39,7.2126666595,0.0,7.2126666595,7.2126666595,0,7.2126666595,0.0,0.0,0.0,133.66,99.8226666595,-5.05,99.9503240565,7.2126666595,0,7.2126666595,92.61,-5.05,92.7475854133,133.23
2020-02-22 17:00:00,96.0042222147,2.44,96.0352241786,7.5642222147,0,7.5642222147,88.44,2.44,88.4736525752,132.65,7.5642222147,0.0,7.5642222147,7.5642222147,0,7.5642222147,0.0,0.0,0.0,133.19,99.9542222147,-2.62,99.9885540376,7.5642222147,0,7.5642222147,92.39,-2.62,92.4271415765,132.52
2020-02-22 17:30:00,100.9733333261,4.18,101.0598161634,7.2833333261,0,7.2833333261,93.69,4.18,93.7831994549,131.81,7.2833333261,0.0,7.2833333261,7.2833333261,0,7.2833333261,0.0,0.0,0.0,132.63,105.1433333261,-0.7000000000000001,105.1456634527,7.2833333261,0,7.2833333261,97.86,-0.7000000000000001,97.8625035445,131.66
2020-02-22 18:00:00,106.2878888816,6.0,106.4571055539,7.2678888816,0,7.2678888816,99.02,6.0,99.2016149062,131.02,7.2678888816,0.0,7.2678888816,7.2678888816,0,7.2678888816,0.0,0.0,0.0,132.09,110.7078888816,1.28,110.7152882877,7.2678888816,0,7.2678888816,103.44,1.28,103.4479192638,130.91
2020-02-22 18:30:00,107.6003333261,5.94,107.7641653421,7.2603333261,0,7.2603333261,100.34,5.94,100.5156664406,131.17,7.2603333261,0.0,7.2603333261,7.2603333261,0,7.2603333261,0.0,0.0,0.0,132.24,112.1003333261,1.24,112.1071912583,7.2603333261,0,7.2603333261,104.84,1.24,104.8473328225,130.99
2020-02-22 19:00:00,105.6338888817,5.13,105.7583820804,7.2338888817,0,7.2338888817,98.4,5.13,98.5336333442,131.4,7.2338888817,0.0,7.2338888817,7.2338888817,0,7.2338888817,0.0,0.0,0.0,132.37,110.0338888817,0.31,110.0343255644,7.2338888817,0,7.2338888817,102.8,0.31,102.8004674114,131.26
2020-02-22 19:30:00,102.7039999929,3.52,102.7643032115,7.0839999929,0,7.0839999929,95.62,3.52,95.6847678578,131.86,7.0839999929,0.0,7.0839999929,7.0839999929,0,7.0839999929,0.0,0.0,0.0,132.62,106.9739999929,-1.38,106.982900851,7.0839999929,0,7.0839999929,99.89,-1.38,99.8995320309,131.76
2020-02-22 20:00:00,94.5606666624,1.8900000000000001,94.5795526509,4.2306666624,0,4.2306666624,90.33,1.8900000000000001,90.3497703373,132.35,4.2306666624,0.0,4.2306666624,4.2306666624,0,4.2306666624,0.0,0.0,0.0,132.88,98.5906666624,-3.17,98.6416162324,4.2306666624,0,4.2306666624,94.36,-3.17,94.4132326531,132.24
2020-02-22 20:30:00,89.9859999968,0.52,89.9875024402,3.1859999968,0,3.1859999968,86.8,0.52,86.8015575897,132.55,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,132.88,93.8759999968,-4.62,93.989615253,3.1859999968,0,3.1859999968,90.69,-4.62,90.8076015541,132.4
2020-02-22 21:00:00,89.5394444414,-1.57,89.5532077084,3.0694444414,0,3.0694444414,86.47,-1.57,86.4842517456,132.91,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,133.0,93.3794444414,-6.85,93.6303537544,3.0694444414,0,3.0694444414,90.31,-6.85,90.5694131592,132.77
2020-02-22 21:30:00,86.4025555525,-2.79,86.4475893592,3.0125555525,0,3.0125555525,83.39,-2.79,83.4366598085,133.03,3.0125555525,0.0,3.0125555525,3.0125555525,0,3.0125555525,0.0,0.0,0.0,133.0,90.1025555525,-8.15,90.4703985683,3.0125555525,0,3.0125555525,87.09,-8.15,87.4705127457,132.9
2020-02-22 22:00:00,84.0265555525,-4.67,84.1562293476,3.0965555525,0,3.0965555525,80.93,-4.67,81.0646273044,133.56,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,133.3,87.5965555525,-10.15,88.1826459382,3.0965555525,0,3.0965555525,84.5,-10.15,85.1074174206,133.44
2020-02-22 22:30:00,79.0417777746,-5.72,79.2484765391,3.1417777746,0,3.1417777746,75.9,-5.72,76.1152310645,133.97,3.1417777746,0.0,3.1417777746,3.1417777746,0,3.1417777746,0.0,0.0,0.0,133.51,82.4017777746,-11.33,83.1770514049,3.1417777746,0,3.1417777746,79.26,-11.33,80.065701146,133.81
2020-02-22 23:00:00,76.3334444412,-7.25,76.676966817,3.2634444412,0,3.2634444412,73.07,-7.25,73.428791356,134.23,3.2634444412,0.0,3.2634444412,3.2634444412,0,3.2634444412,0.0,0.0,0.0,133.51,79.5234444412,-12.96,80.5725748365,3.2634444412,0,3.2634444412,76.26,-12.96,77.3534045792,134.07
2020-02-22 23:30:00,75.7033333299,-7.3,76.0544849254,3.3933333299,0,3.3933333299,72.31,-7.3,72.6775488029,134.41,3.3933333299,0.0,3.3933333299,3.3933333299,0,3.3933333299,0.0,0.0,0.0,133.75,78.8733333299,-13.03,79.9423768134,3.3933333299,0,3.3933333299,75.48,-13.03,76.5964183236,134.29
2020-02-23 00:00:00,73.5714444411,-7.7,73.9732886733,3.3514444411,0,3.3514444411,70.22,-7.7,70.6409116589,134.6,3.3514444411,0.0,3.3514444411,3.3514444411,0,3.3514444411,0.0,0.0,0.0,133.86,76.6314444411,-13.47,77.8062926577,3.3514444411,0,3.3514444411,73.28,-13.47,74.5077130236,134.44
2020-02-23 00:30:00,84.3382222183,-5.73,84.5326482901,3.9282222183,0,3.9282222183,80.41,-5.73,80.6139007864,133.84,3.9282222183,0.0,3.9282222183,3.9282222183,0,3.9282222183,0.0,0.0,0.0,133.45,87.8682222183,-11.3,88.5918420387,3.9282222183,0,3.9282222183,83.94,-11.3,84.6971876747,133.72
2020-02-23 01:00:00,85.5807777722,-5.17,85.7367973748,5.6207777722,0,5.6207777722,79.96,-5.17,80.1269648745,133.59,5.6207777722,0.0,5.6207777722,5.6207777722,0,5.6207777722,0.0,0.0,0.0,133.18,89.0807777722,-10.7,89.7210954486,5.6207777722,0,5.6207777722,83.46,-10.7,84.1431019157,133.42
2020-02-23 01:30:00,83.8783333281,-5.64,84.0677369857,5.2083333281,0,5.2083333281,78.67,-5.64,78.8719119839,134.08,5.2083333281,0.0,5.2083333281,5.2083333281,0,5.2083333281,0.0,0.0,0.0,133.64,87.3283333281,-11.23,88.0474343855,5.2083333281,0,5.2083333281,82.12,-11.23,82.8843006847,133.95
2020-02-23 02:00:00,80.6011111076,-5.9,80.8167625668,3.5111111076,0,3.5111111076,77.09,-5.9,77.3154454168,134.08,3.5111111076,0.0,3.5111111076,3.5111111076,0,3.5111111076,0.0,0.0,0.0,133.64,83.9811111076,-11.52,84.7675493504,3.5111111076,0,3.5111111076,80.47,-11.52,81.2904133339,133.95
2020-02-23 02:30:00,80.2857777743,-5.84,80.49789881,3.4857777743,0,3.4857777743,76.8,-5.84,77.0217216115,134.22,3.4857777743,0.0,3.4857777743,3.4857777743,0,3.4857777743,0.0,0.0,0.0,133.75,83.6457777743,-11.47,84.4285321409,3.4857777743,0,3.4857777743,80.16,-11.47,80.9764564549,134.13
2020-02-23 03:00:00,77.5011111076,-6.08,77.7392347719,3.4911111076,0,3.4911111076,74.01,-6.08,74.2593192805,134.53,3.4911111076,0.0,3.4911111076,3.4911111076,0,3.4911111076,0.0,0.0,0.0,134.03,80.7311111076,-11.77,81.5845892352,3.4911111076,0,3.4911111076,77.24,-11.77,78.1316229193,134.41
2020-02-23 03:30:00,70.3526666614,-15.41,72.0205929326,5.3126666614,0,5.3126666614,65.04,-15.41,66.8406291113,133.26,5.3126666614,0.0,5.3126666614,5.3126666614,0,5.3126666614,0.0,0.0,0.0,134.38,73.3226666614,-20.59,76.1587916549,5.3126666614,0,5.3126666614,68.01,-20.59,71.0584843632,133.11
2020-02-23 04:00:00,65.5761111045,-20.8,68.7958308882,6.5961111045,0,6.5961111045,58.98,-20.8,62.5402302522,132.67,6.5961111045,0.0,6.5961111045,6.5961111045,0,6.5961111045,0.0,0.0,0.0,134.73,68.3561111045,-25.78,73.0559123229,6.5961111045,0,6.5961111045,61.76,-25.78,66.9246292481,132.52
2020-02-23 04:30:00,63.3614444375,-21.1,66.7823527678,6.9314444375,0,6.9314444375,56.43,-21.1,60.2457874046,132.88,6.9314444375,0.0,6.9314444375,6.9314444375,0,6.9314444375,0.0,0.0,0.0,134.93,66.0014444375,-26.12,70.9820052396,6.9314444375,0,6.9314444375,59.07,-26.12,64.5872998352,132.74
2020-02-23 05:00:00,61.8471111044,-21.38,65.4382881191,6.7171111044,0,6.7171111044,55.13,-21.38,59.1305445603,132.88,6.7171111044,0.0,6.7171111044,6.7171111044,0,6.7171111044,0.0,0.0,0.0,134.93,64.41711110439999,-26.41,69.6207749385,6.7171111044,0,6.7171111044,57.7,-26.41,63.4568995461,132.82
2020-02-23 05:30:00,62.0015555496,-20.78,65.3911407651,5.9815555496,0,5.9815555496,56.02,-20.78,59.7498853555,132.79,5.9815555496,0.0,5.9815555496,5.9815555496,0,5.9815555496,0.0,0.0,0.0,134.83,64.6415555496,-25.78,69.5926655896,5.9815555496,0,5.9815555496,58.66,-25.78,64.0749873195,132.66
2020-02-23 06:00:00,62.3757777712,-20.5,65.6581118565,6.6257777712,0,6.6257777712,55.75,-20.5,59.399600167,132.79,6.6257777712,0.0,6.6257777712,6.6257777712,0,6.6257777712,0.0,0.0,0.0,134.83,64.9657777712,-25.49,69.7874801194,6.6257777712,0,6.6257777712,58.34,-25.49,63.6654985059,132.66
2020-02-23 06:30:00,65.7373333274,-19.28,68.506316446,5.8873333274,0,5.8873333274,59.85,-19.28,62.8787794093,132.22,5.8873333274,0.0,5.8873333274,5.8873333274,0,5.8873333274,0.0,0.0,0.0,134.52,68.5373333274,-24.15,72.6676582782,5.8873333274,0,5.8873333274,62.65,-24.15,67.1434658027,132.11
2020-02-23 07:00:00,68.5446666609,-18.22,70.9248879284,5.7346666609,0,5.7346666609,62.81,-18.22,65.3992698736,131.96,5.7346666609,0.0,5.7346666609,5.7346666609,0,5.7346666609,0.0,0.0,0.0,134.38,71.4946666609,-23.02,75.1093054219,5.7346666609,0,5.7346666609,65.76,-23.02,69.6727923942,131.83
2020-02-23 07:30:00,68.6331111066,-18.18,71.0001150715,4.5431111066,0,4.5431111066,64.09,-18.18,66.6186197696,131.96,4.5431111066,0.0,4.5431111066,4.5431111066,0,4.5431111066,0.0,0.0,0.0,134.27,71.6431111066,-22.96,75.232286746,4.5431111066,0,4.5431111066,67.1,-22.96,70.9194726433,131.72
2020-02-23 08:00:00,73.8785555519,-16.97,75.8025188925,3.6185555519,0,3.6185555519,70.26,-16.97,72.2803465681,131.23,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,133.74,77.1785555519,-21.62,80.1495716588,3.6185555519,0,3.6185555519,73.56,-21.62,76.6713636242,131.1
2020-02-23 08:30:00,78.9477777739,-15.45,80.4453486252,3.9077777739,0,3.9077777739,75.04,-15.45,76.6139941525,130.25,3.9077777739,0.0,3.9077777739,3.9077777739,0,3.9077777739,0.0,0.0,0.0,132.91,82.4777777739,-19.96,84.8586202251,3.9077777739,0,3.9077777739,78.57,-19.96,81.0656924969,130.07
2020-02-23 09:00:00,85.8877777735,-3.48,85.9582501617,4.2877777735,0,4.2877777735,81.6,-3.48,81.6741721721,132.03,4.2877777735,0.0,4.2877777735,4.2877777735,0,4.2877777735,0.0,0.0,0.0,132.66,89.5477777735,-9.39,90.0387505698,4.2877777735,0,4.2877777735,85.26,-9.39,85.7755192348,131.92
2020-02-23 09:30:00,90.2923333285,-0.55,90.2940084275,4.8223333285,0,4.8223333285,85.47,-0.55,85.4717696085,132.8,4.8223333285,0.0,4.8223333285,4.8223333285,0,4.8223333285,0.0,0.0,0.0,132.96,94.0423333285,-5.78,94.2197901604,4.8223333285,0,4.8223333285,89.22,-5.78,89.4070288065,132.62
2020-02-23 10:00:00,91.7278888832,-0.03,91.727893789,5.7378888832,0,5.7378888832,85.99,-0.03,85.9900052332,132.44,5.7378888832,0.0,5.7378888832,5.7378888832,0,5.7378888832,0.0,0.0,0.0,132.69,95.4778888832,-5.23,95.6210236589,5.7378888832,0,5.7378888832,89.74,-5.23,89.8922716367,132.3
2020-02-23 10:30:00,93.7565555482,0.30000000000000004,93.7570355135,7.3065555482,0,7.3065555482,86.45,0.30000000000000004,86.4505205305,132.44,7.3065555482,0.0,7.3065555482,7.3065555482,0,7.3065555482,0.0,0.0,0.0,132.69,97.5365555482,-4.85,97.6570640979,7.3065555482,0,7.3065555482,90.23,-4.85,90.3602534304,132.3
2020-02-23 11:00:00,95.8368888819,1.07,95.8428618655,6.9468888819,0,6.9468888819,88.89,1.07,88.8964397487,132.13,6.9468888819,0.0,6.9468888819,6.9468888819,0,6.9468888819,0.0,0.0,0.0,132.48,99.7168888819,-4.0,99.7970837665,6.9468888819,0,6.9468888819,92.77,-4.0,92.8561947314,131.95
2020-02-23 11:30:00,95.6639999919,1.08,95.6700961348,8.1439999919,0,8.1439999919,87.52,1.08,87.5266633661,132.13,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,132.48,99.4739999919,-4.02,99.5551961194,8.1439999919,0,8.1439999919,91.33,-4.02,91.4184297612,131.95
2020-02-23 12:00:00,94.4226666568,1.29,94.4314782188,9.8226666568,0,9.8226666568,84.6,1.29,84.6098345348,132.32,9.8226666568,0.0,9.8226666568,9.8226666568,0,9.8226666568,0.0,0.0,0.0,132.69,98.1126666568,-3.83,98.1873935825,9.8226666568,0,9.8226666568,88.29,-3.83,88.3730332172,132.19
2020-02-23 12:30:00,94.8416666551,1.48,94.8532136194,11.5216666551,0,11.5216666551,83.32,1.48,83.3331434665,132.32,11.5216666551,0.0,11.5216666551,11.5216666551,0,11.5216666551,0.0,0.0,0.0,132.69,98.4516666551,-3.63,98.5185645814,11.5216666551,0,11.5216666551,86.93,-3.63,87.0057572808,132.19
2020-02-23 13:00:00,90.6946666533,0.9500000000000001,90.6996420024,13.3446666533,0,13.3446666533,77.35,0.9500000000000001,77.355833652,132.55,13.3446666533,0.0,13.3446666533,13.3446666533,0,13.3446666533,0.0,0.0,0.0,132.76,94.0346666533,-4.24,94.1302083956,13.3446666533,0,13.3446666533,80.69,-4.24,80.8013223902,132.36
2020-02-23 13:30:00,91.3879999889,0.45,91.3891078957,11.1179999889,0,11.1179999889,80.27,0.45,80.271261358,132.76,11.1179999889,0.0,11.1179999889,11.1179999889,0,11.1179999889,0.0,0.0,0.0,132.94,94.8579999889,-4.76,94.9773539424,11.1179999889,0,11.1179999889,83.74,-4.76,83.8751763038,132.6
2020-02-23 14:00:00,88.9813333215,-0.17,88.981495715,11.8013333215,0,11.8013333215,77.18,-0.17,77.1801872244,133.04,11.8013333215,0.0,11.8013333215,11.8013333215,0,11.8013333215,0.0,0.0,0.0,133.13,92.3113333215,-5.46,92.4726654726,11.8013333215,0,11.8013333215,80.51,-5.46,80.6949298283,132.9
2020-02-23 14:30:00,88.7369999894,-0.31,88.7375414755,10.5769999894,0,10.5769999894,78.16,-0.31,78.1606147622,133.04,10.5769999894,0.0,10.5769999894,10.5769999894,0,10.5769999894,0.0,0.0,0.0,133.13,92.0969999894,-5.62,92.2683142094,10.5769999894,0,10.5769999894,81.52,-5.62,81.713492154,132.9
2020-02-23 15:00:00,89.6605555465,-0.97,89.6658024048,9.0805555465,0,9.0805555465,80.58,-0.97,80.5858380859,133.21,9.0805555465,0.0,9.0805555465,9.0805555465,0,9.0805555465,0.0,0.0,0.0,133.27,93.1405555465,-6.29,93.3527031612,9.0805555465,0,9.0805555465,84.06,-6.29,84.2950040038,133.05
2020-02-23 15:30:00,92.367888881,-1.17,92.3752986265,7.857888881,0,7.857888881,84.51,-1.17,84.5180986535,132.9,7.857888881,0.0,7.857888881,7.857888881,0,7.857888881,0.0,0.0,0.0,132.96,96.027888881,-6.44,96.2435922176,7.857888881,0,7.857888881,88.17,-6.44,88.4048782591,132.73
2020-02-23 16:00:00,94.8127777678,-1.18,94.8201203757,9.9327777678,0,9.9327777678,84.88,-1.18,84.8882017715,132.68,9.9327777678,0.0,9.9327777678,9.9327777678,0,9.9327777678,0.0,0.0,0.0,132.8,98.4927777678,-6.43,98.7024425859,9.9327777678,0,9.9327777678,88.56,-6.43,88.7931219183,132.52
2020-02-23 16:30:00,99.007666657,0.02,99.0076686771,9.617666657000001,0,9.617666657000001,89.39,0.02,89.3900022374,132.37,9.617666657000001,0.0,9.617666657000001,9.617666657000001,0,9.617666657000001,0.0,0.0,0.0,132.66,102.937666657,-5.13,103.0654166867,9.617666657000001,0,9.617666657000001,93.32,-5.13,93.460897171,132.21
2020-02-23 17:00:00,104.0102222137,1.37,104.0192444933,8.5002222137,0,8.5002222137,95.51,1.37,95.5198251673,131.71,8.5002222137,0.0,8.5002222137,8.5002222137,0,8.5002222137,0.0,0.0,0.0,132.23,108.2102222137,-3.62,108.2707559387,8.5002222137,0,8.5002222137,99.71,-3.62,99.7756909272,131.56
2020-02-23 17:30:00,109.2463333252,1.49,109.2564938345,8.0863333252,0,8.0863333252,101.16,1.49,101.1709726157,131.45,8.0863333252,0.0,8.0863333252,8.0863333252,0,8.0863333252,0.0,0.0,0.0,132.05,113.7263333252,-3.44,113.7783480791,8.0863333252,0,8.0863333252,105.64,-3.44,105.6959942477,131.29
2020-02-23 18:00:00,111.921222213,2.29,111.9446474006,9.241222213,0,9.241222213,102.68,2.29,102.7055329571,131.21,9.241222213,0.0,9.241222213,9.241222213,0,9.241222213,0.0,0.0,0.0,131.96,116.471222213,-2.5700000000000003,116.4995729768,9.241222213,0,9.241222213,107.23,-2.5700000000000003,107.2607933963,131.02
2020-02-23 18:30:00,114.7935555464,3.25,114.8395528334,9.1835555464,0,9.1835555464,105.61,3.25,105.6599952678,131.35,9.1835555464,0.0,9.1835555464,9.1835555464,0,9.1835555464,0.0,0.0,0.0,132.16,119.4935555464,-1.57,119.5038690466,9.1835555464,0,9.1835555464,110.31,-1.57,110.3211720387,131.16
2020-02-23 19:00:00,112.0371111019,2.51,112.065223705,9.2271111019,0,9.2271111019,102.81,2.51,102.840634965,131.89,9.2271111019,0.0,9.2271111019,9.2271111019,0,9.2271111019,0.0,0.0,0.0,132.63,116.6271111019,-2.39,116.6515972628,9.2271111019,0,9.2271111019,107.4,-2.39,107.4265893529,131.76
2020-02-23 19:30:00,106.7954444361,0.22,106.7956710373,8.3754444361,0,8.3754444361,98.42,0.22,98.4202458847,132.17,8.3754444361,0.0,8.3754444361,8.3754444361,0,8.3754444361,0.0,0.0,0.0,132.63,111.1754444361,-4.82,111.2798806863,8.3754444361,0,8.3754444361,102.8,-4.82,102.9129360188,132.05
2020-02-23 20:00:00,101.3344444367,-1.62,101.3473928096,7.7144444367,0,7.7144444367,93.62,-1.62,93.6340151868,132.3,7.7144444367,0.0,7.7144444367,7.7144444367,0,7.7144444367,0.0,0.0,0.0,132.52,105.5344444367,-6.78,105.7520087874,7.7144444367,0,7.7144444367,97.82,-6.78,98.0546827031,132.16
2020-02-23 20:30:00,95.7867777691,-3.69,95.8578264691,8.7167777691,0,8.7167777691,87.07,-3.69,87.1481554595,132.65,8.7167777691,0.0,8.7167777691,8.7167777691,0,8.7167777691,0.0,0.0,0.0,132.52,99.6667777691,-9.01,100.0732066583,8.7167777691,0,8.7167777691,90.95,-9.01,91.3952000928,132.49
2020-02-23 21:00:00,90.8353333263,-5.24,90.9863472203,7.0553333263,0,7.0553333263,83.78,-5.24,83.9437073282,132.92,7.0553333263,0.0,7.0553333263,7.0553333263,0,7.0553333263,0.0,0.0,0.0,132.66,94.5753333263,-10.68,95.1764470538,7.0553333263,0,7.0553333263,87.52,-10.68,88.1692281922,132.8
2020-02-23 21:30:00,86.971999992,-4.66,87.0967529969,8.021999992,0,8.021999992,78.95,-4.66,79.0874079737,133.24,8.021999992,0.0,8.021999992,8.021999992,0,8.021999992,0.0,0.0,0.0,132.96,90.481999992,-10.14,91.0484042834,8.021999992,0,8.021999992,82.46,-10.14,83.0811121736,133.13
2020-02-23 22:00:00,80.5866666621,-5.15,80.7510578488,4.6066666621,0,4.6066666621,75.98,-5.15,76.1543360551,133.76,4.6066666621,0.0,4.6066666621,4.6066666621,0,4.6066666621,0.0,0.0,0.0,133.37,83.9566666621,-10.69,84.6344963771,4.6066666621,0,4.6066666621,79.35,-10.69,80.066838329,133.61
2020-02-23 22:30:00,75.3965555507,-5.71,75.6124638463,4.8265555507,0,4.8265555507,70.57,-5.71,70.8006285283,134.11,4.8265555507,0.0,4.8265555507,4.8265555507,0,4.8265555507,0.0,0.0,0.0,133.64,78.5165555507,-11.36,79.3340979375,4.8265555507,0,4.8265555507,73.69,-11.36,74.5604835017,133.99
2020-02-23 23:00:00,69.9787777747,-6.38,70.269009804,3.0987777747,0,3.0987777747,66.88,-6.38,67.1836200275,134.19,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,133.64,72.9287777747,-12.07,73.9208463676,3.0987777747,0,3.0987777747,69.83,-12.07,70.865462674,134.11
2020-02-23 23:30:00,68.4495555524,-6.5,68.7574843586,3.1295555524,0,3.1295555524,65.32,-6.5,65.6426111607,134.3,3.1295555524,0.0,3.1295555524,3.1295555524,0,3.1295555524,0.0,0.0,0.0,133.72,71.3195555524,-12.23,72.3605687111,3.1295555524,0,3.1295555524,68.19,-12.23,69.2780556887,134.19
2020-02-24 00:00:00,66.9426666635,-4.47,67.0917395812,3.1326666635000002,0,3.1326666635000002,63.81,-4.47,63.9663739788,134.3,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,133.81,69.7326666635,-10.11,70.4617406825,3.1326666635000002,0,3.1326666635000002,66.6,-10.11,67.3629876119,134.08
2020-02-24 00:30:00,77.6894444412,-2.68,77.7356557674,3.2494444412,0,3.2494444412,74.44,-2.68,74.4882272577,133.59,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,133.44,80.9494444412,-8.11,81.3546842864,3.2494444412,0,3.2494444412,77.7,-8.11,78.1220973861,133.4
2020-02-24 01:00:00,80.0994444411,-2.1,80.1269679931,3.3394444411,0,3.3394444411,76.76,-2.1,76.7887205259,133.05,3.3394444411,0.0,3.3394444411,3.3394444411,0,3.3394444411,0.0,0.0,0.0,133.01,83.4894444411,-7.46,83.822067101,3.3394444411,0,3.3394444411,80.15,-7.46,80.4964229019,132.9
2020-02-24 01:30:00,78.7297777735,-2.81,78.7799086586,4.2897777735,0,4.2897777735,74.44,-2.81,74.4930177936,133.32,4.2897777735,0.0,4.2897777735,4.2897777735,0,4.2897777735,0.0,0.0,0.0,133.15,82.0097777735,-8.23,82.4216995121,4.2897777735,0,4.2897777735,77.72,-8.23,78.1545347373,133.16
2020-02-24 02:00:00,77.7481111077,-3.8200000000000003,77.8418986203,3.4481111077,0,3.4481111077,74.3,-3.8200000000000003,74.3981343852,133.64,3.4481111077,0.0,3.4481111077,3.4481111077,0,3.4481111077,0.0,0.0,0.0,133.4,81.0081111077,-9.3,81.5401990753,3.4481111077,0,3.4481111077,77.56,-9.3,78.1155784719,133.48
2020-02-24 02:30:00,77.2801111075,-4.0,77.3835613861,3.5801111075,0,3.5801111075,73.7,-4.0,73.8084683488,133.93,3.5801111075,0.0,3.5801111075,3.5801111075,0,3.5801111075,0.0,0.0,0.0,133.68,80.5101111075,-9.53,81.0721832107,3.5801111075,0,3.5801111075,76.93,-9.53,77.5180353208,133.86
2020-02-24 03:00:00,74.2779999964,-4.38,74.4070271108,3.6279999964,0,3.6279999964,70.65,-4.38,70.785640493,134.28,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,133.92,77.3679999964,-9.96,78.0064678308,3.6279999964,0,3.6279999964,73.74,-9.96,74.4096042188,134.14
2020-02-24 03:30:00,69.7586666631,-4.47,69.9017344177,3.5986666631,0,3.5986666631,66.16,-4.47,66.3108324484,134.53,3.5986666631,0.0,3.5986666631,3.5986666631,0,3.5986666631,0.0,0.0,0.0,134.11,72.6686666631,-10.12,73.3699496701,3.5986666631,0,3.5986666631,69.07,-10.12,69.8074444454,134.4
2020-02-24 04:00:00,68.242666663,-5.39,68.4551944945,3.672666663,0,3.672666663,64.57,-5.39,64.7945753902,134.81,3.672666663,0.0,3.672666663,3.672666663,0,3.672666663,0.0,0.0,0.0,134.27,71.062666663,-11.1,71.9243532696,3.672666663,0,3.672666663,67.39,-11.1,68.2980387713,134.68
2020-02-24 04:30:00,64.6813333297,-16.75,66.8149487862,3.6613333297,0,3.6613333297,61.02,-16.75,63.2771909933,132.44,3.6613333297,0.0,3.6613333297,3.6613333297,0,3.6613333297,0.0,0.0,0.0,134.38,67.5313333297,-21.64,70.9138250363,3.6613333297,0,3.6613333297,63.87,-21.64,67.4363885451,132.29
2020-02-24 05:00:00,63.629666663,-18.27,66.2006599638,3.629666663,0,3.629666663,60.0,-18.27,62.7199561543,131.87,3.629666663,0.0,3.629666663,3.629666663,0,3.629666663,0.0,0.0,0.0,134.16,66.449666663,-23.07,70.3404798081,3.629666663,0,3.629666663,62.82,-23.07,66.9221734554,131.7
2020-02-24 05:30:00,65.1276666631,-17.22,67.3657284157,3.5676666631,0,3.5676666631,61.56,-17.22,63.9230944182,131.41,3.5676666631,0.0,3.5676666631,3.5676666631,0,3.5676666631,0.0,0.0,0.0,133.82,68.0476666631,-21.95,71.5002618058,3.5676666631,0,3.5676666631,64.48,-21.95,68.1136763066,131.25
2020-02-24 06:00:00,68.9979999965,-15.72,70.766110558,3.5279999965,0,3.5279999965,65.47,-15.72,67.3308198376,130.95,3.5279999965,0.0,3.5279999965,3.5279999965,0,3.5279999965,0.0,0.0,0.0,133.52,72.0779999965,-20.33,74.8902328978,3.5279999965,0,3.5279999965,68.55,-20.33,71.5011286624,130.8
2020-02-24 06:30:00,80.0244444385,-14.37,81.3044193614,5.9444444385,0,5.9444444385,74.08,-14.37,75.4608726427,130.5,5.9444444385,0.0,5.9444444385,5.9444444385,0,5.9444444385,0.0,0.0,0.0,133.26,83.5244444385,-18.83,85.6206851103,5.9444444385,0,5.9444444385,77.58,-18.83,79.8324827373,130.34
2020-02-24 07:00:00,87.2432222147,-11.76,88.0322521716,7.4832222147,0,7.4832222147,79.76,-11.76,80.6222996447,130.11,7.4832222147,0.0,7.4832222147,7.4832222147,0,7.4832222147,0.0,0.0,0.0,133.26,91.0332222147,-16.04,92.4355404961,7.4832222147,0,7.4832222147,83.55,-16.04,85.0757550657,129.98
2020-02-24 07:30:00,94.2843333259,1.34,94.2938551058,7.4343333259,0,7.4343333259,86.85,1.34,86.8603367481,131.76,7.4343333259,0.0,7.4343333259,7.4343333259,0,7.4343333259,0.0,0.0,0.0,132.93,98.2243333259,-4.26,98.3166682578,7.4343333259,0,7.4343333259,90.79,-4.26,90.8898877764,131.62
2020-02-24 08:00:00,100.072333326,4.59,100.17754238,7.372333326,0,7.372333326,92.7,4.59,92.8135663575,131.76,7.372333326,0.0,7.372333326,7.372333326,0,7.372333326,0.0,0.0,0.0,132.64,104.142333326,-0.26,104.1426578813,7.372333326,0,7.372333326,96.77,-0.26,96.7703492812,131.62
2020-02-24 08:30:00,103.8789999959,6.94,104.1105673798,4.1389999959,0,4.1389999959,99.74,6.94,99.9811542242,131.24,4.1389999959,0.0,4.1389999959,4.1389999959,0,4.1389999959,0.0,0.0,0.0,132.43,108.2689999959,2.27,108.2927941283,4.1389999959,0,4.1389999959,104.13,2.27,104.1547396905,131.08
2020-02-24 09:00:00,104.2643333291,8.41,104.6029603049,4.2743333291,0,4.2743333291,99.99,8.41,100.3430525747,131.34,4.2743333291,0.0,4.2743333291,4.2743333291,0,4.2743333291,0.0,0.0,0.0,132.63,108.6643333291,3.8200000000000003,108.7314569839,4.2743333291,0,4.2743333291,104.39,3.8200000000000003,104.4598702852,131.18
2020-02-24 09:30:00,119.5706666593,4.02,119.6382243489,7.3806666593,0,7.3806666593,112.19,4.02,112.2619993586,131.68,7.3806666593,0.0,7.3806666593,7.3806666593,0,7.3806666593,0.0,0.0,0.0,132.63,124.5406666593,-0.73,124.5428061027,7.3806666593,0,7.3806666593,117.16,-0.73,117.1622742183,131.48
2020-02-24 10:00:00,113.1992222132,4.41,113.2850917362,8.9792222132,0,8.9792222132,104.22,4.41,104.3132613813,131.68,8.9792222132,0.0,8.9792222132,8.9792222132,0,8.9792222132,0.0,0.0,0.0,132.63,117.8492222132,-0.37,117.8498030387,8.9792222132,0,8.9792222132,108.87,-0.37,108.8706287297,131.48
2020-02-24 10:30:00,108.4642222161,5.34,108.595594298,6.1642222161,0,6.1642222161,102.3,5.34,102.4392776234,131.45,6.1642222161,0.0,6.1642222161,6.1642222161,0,6.1642222161,0.0,0.0,0.0,132.49,112.9742222161,0.61,112.9758690399,6.1642222161,0,6.1642222161,106.81,0.61,106.8117418639,131.29
2020-02-24 11:00:00,108.365333327,5.78,108.5193709301,6.325333327,0,6.325333327,102.04,5.78,102.2035713662,131.34,6.325333327,0.0,6.325333327,6.325333327,0,6.325333327,0.0,0.0,0.0,132.49,112.885333327,1.08,112.8904995132,6.325333327,0,6.325333327,106.56,1.08,106.5654728324,131.15
2020-02-24 11:30:00,107.6308888802,5.69,107.7811873248,8.6908888802,0,8.6908888802,98.94,5.69,99.1034797573,131.44,8.6908888802,0.0,8.6908888802,8.6908888802,0,8.6908888802,0.0,0.0,0.0,132.49,112.0108888802,0.96,112.0150026904,8.6908888802,0,8.6908888802,103.32,0.96,103.3244598341,131.31
2020-02-24 12:00:00,108.2455555468,6.05,108.4144953206,8.7755555468,0,8.7755555468,99.47,6.05,99.6538177894,131.73,8.7755555468,0.0,8.7755555468,8.7755555468,0,8.7755555468,0.0,0.0,0.0,132.81,112.6455555468,1.31,112.653172545,8.7755555468,0,8.7755555468,103.87,1.31,103.8782604783,131.56
2020-02-24 12:30:00,109.1653333246,6.2,109.3412547938,8.6953333246,0,8.6953333246,100.47,6.2,100.6611191076,131.73,8.6953333246,0.0,8.6953333246,8.6953333246,0,8.6953333246,0.0,0.0,0.0,132.81,113.6153333246,1.48,113.6249724597,8.6953333246,0,8.6953333246,104.92,1.48,104.9304379101,131.56
2020-02-24 13:00:00,109.7396666607,6.06,109.9068607449,6.0096666607,0,6.0096666607,103.73,6.06,103.9068645471,131.6,6.0096666607,0.0,6.0096666607,6.0096666607,0,6.0096666607,0.0,0.0,0.0,132.71,114.3196666607,1.35,114.3276374522,6.0096666607,0,6.0096666607,108.31,1.35,108.3184130238,131.45
2020-02-24 13:30:00,107.8357777726,5.58,107.9800507864,5.1557777726,0,5.1557777726,102.68,5.58,102.8315068449,131.6,5.1557777726,0.0,5.1557777726,5.1557777726,0,5.1557777726,0.0,0.0,0.0,132.71,112.3757777726,0.86,112.3790684692,5.1557777726,0,5.1557777726,107.22,0.86,107.2234489279,131.45
2020-02-24 14:00:00,101.9753333262,5.41,102.1187382755,7.1453333262,0,7.1453333262,94.83,5.41,94.9841934219,132.03,7.1453333262,0.0,7.1453333262,7.1453333262,0,7.1453333262,0.0,0.0,0.0,132.95,106.1853333262,0.59,106.1869724288,7.1453333262,0,7.1453333262,99.04,0.59,99.0417573552,131.86
2020-02-24 14:30:00,103.2103333274,5.2,103.3412449391,5.9203333274,0,5.9203333274,97.29,5.2,97.4288668722,132.14,5.9203333274,0.0,5.9203333274,5.9203333274,0,5.9203333274,0.0,0.0,0.0,133.12,107.5203333274,0.35000000000000003,107.5209029856,5.9203333274,0,5.9203333274,101.6,0.35000000000000003,101.6006028525,132.0
2020-02-24 15:00:00,103.90255555,4.38,103.994833765,5.58255555,0,5.58255555,98.32,4.38,98.4175126692,132.38,5.58255555,0.0,5.58255555,5.58255555,0,5.58255555,0.0,0.0,0.0,133.27,108.24255555,-0.47000000000000003,108.2435759387,5.58255555,0,5.58255555,102.66,-0.47000000000000003,102.6610758759,132.27
2020-02-24 15:30:00,103.7431111055,3.81,103.813049285,5.5831111055000004,0,5.5831111055000004,98.16,3.81,98.2339131868,132.49,5.5831111055000004,0.0,5.5831111055000004,5.5831111055000004,0,5.5831111055000004,0.0,0.0,0.0,133.27,108.0731111055,-1.1,108.0787090228,5.5831111055000004,0,5.5831111055000004,102.49,-1.1,102.4959028449,132.27
2020-02-24 16:00:00,105.96455555,3.35,106.0174963528,5.51455555,0,5.51455555,100.45,3.35,100.5058456011,132.39,5.51455555,0.0,5.51455555,5.51455555,0,5.51455555,0.0,0.0,0.0,133.18,110.40455555,-1.56,110.4155762843,5.51455555,0,5.51455555,104.89,-1.56,104.9016000831,132.27
2020-02-24 16:30:00,117.0955555492,3.22,117.1398204258,6.3355555492,0,6.3355555492,110.76,3.22,110.8067958205,132.07,6.3355555492,0.0,6.3355555492,6.3355555492,0,6.3355555492,0.0,0.0,0.0,132.94,121.9955555492,-1.6099999999999999,122.0061788344,6.3355555492,0,6.3355555492,115.66,-1.6099999999999999,115.6712051463,131.9
2020-02-24 17:00:00,127.8495555451,1.98,127.8648867089,10.4795555451,0,10.4795555451,117.37,1.98,117.3866998429,131.92,10.4795555451,0.0,10.4795555451,10.4795555451,0,10.4795555451,0.0,0.0,0.0,132.74,133.0495555451,-2.84,133.0798626042,10.4795555451,0,10.4795555451,122.57,-2.84,122.6028976003,131.76
2020-02-24 17:30:00,133.2342222123,2.25,133.2532193552,9.8842222123,0,9.8842222123,123.35,2.25,123.3705191689,131.51,9.8842222123,0.0,9.8842222123,9.8842222123,0,9.8842222123,0.0,0.0,0.0,132.46,138.7242222123,-2.51,138.746927636,9.8842222123,0,9.8842222123,128.84,-2.51,128.8644469976,131.34
2020-02-24 18:00:00,136.4036666564,1.3,136.4098613639,10.2536666564,0,10.2536666564,126.15,1.3,126.1566981971,131.24,10.2536666564,0.0,10.2536666564,10.2536666564,0,10.2536666564,0.0,0.0,0.0,132.12,142.0536666564,-3.45,142.0955548585,10.2536666564,0,10.2536666564,131.8,-3.45,131.8451459099,131.07
2020-02-24 18:30:00,138.4497777671,-0.07,138.4497954631,10.6497777671,0,10.6497777671,127.8,-0.07,127.8000191706,131.5,10.6497777671,0.0,10.6497777671,10.6497777671,0,10.6497777671,0.0,0.0,0.0,132.23,144.1897777671,-4.9,144.2730120727,10.6497777671,0,10.6497777671,133.54,-4.9,133.6298679188,131.32
2020-02-24 19:00:00,140.210666658,-0.41000000000000003,140.2112661119,8.620666658,0,8.620666658,131.59,-0.41000000000000003,131.5906387248,131.5,8.620666658,0.0,8.620666658,8.620666658,0,8.620666658,0.0,0.0,0.0,132.23,146.110666658,-5.25,146.2049568628,8.620666658,0,8.620666658,137.49,-5.25,137.590198052,131.32
2020-02-24 19:30:00,137.8812222145,-1.99,137.8955820154,7.7112222145,0,7.7112222145,130.17,-1.99,130.1852103735,131.66,7.7112222145,0.0,7.7112222145,7.7112222145,0,7.7112222145,0.0,0.0,0.0,132.23,143.7112222145,-6.9,143.8767715456,7.7112222145,0,7.7112222145,136.0,-6.9,136.1749242702,131.47
2020-02-24 20:00:00,131.4332222156,-4.6,131.5136947317,6.6032222156,0,6.6032222156,124.83,-4.6,124.9147265137,132.26,6.6032222156,0.0,6.6032222156,6.6032222156,0,6.6032222156,0.0,0.0,0.0,132.48,137.0432222156,-9.71,137.3867855918,6.6032222156,0,6.6032222156,130.44,-9.71,130.800908636,132.11
2020-02-24 20:30:00,125.325444441,-6.61,125.499637945,3.455444441,0,3.455444441,121.87,-6.61,122.0491253553,132.26,3.455444441,0.0,3.455444441,3.455444441,0,3.455444441,0.0,0.0,0.0,132.25,130.785444441,-11.84,131.3202881417,3.455444441,0,3.455444441,127.33,-11.84,127.8792966043,132.11
2020-02-24 21:00:00,119.6021111077,-8.76,119.9224857207,3.3921111077,0,3.3921111077,116.21,-8.76,116.5397001026,132.9,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,132.57,124.8021111077,-14.16,125.6028365004,3.3921111077,0,3.3921111077,121.41,-14.16,122.2329485041,132.74
2020-02-24 21:30:00,113.53133333,-7.73,113.7941850346,3.35133333,0,3.35133333,110.18,-7.73,110.4508275207,133.29,3.35133333,0.0,3.35133333,3.35133333,0,3.35133333,0.0,0.0,0.0,132.99,118.47133333,-13.18,119.202219866,3.35133333,0,3.35133333,115.12,-13.18,115.8720276857,133.16
2020-02-24 22:00:00,106.7602222189,-8.11,107.0678156508,3.3102222189,0,3.3102222189,103.45,-8.11,103.7674062507,132.92,3.3102222189,0.0,3.3102222189,3.3102222189,0,3.3102222189,0.0,0.0,0.0,132.53,111.3402222189,-13.57,112.1641207506,3.3102222189,0,3.3102222189,108.03,-13.57,108.8789502154,132.77
2020-02-24 22:30:00,99.284222219,-9.95,99.7815578233,3.204222219,0,3.204222219,96.08,-9.95,96.5938346894,133.88,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,133.19,103.554222219,-15.61,104.7241569046,3.204222219,0,3.204222219,100.35,-15.61,101.5568540277,133.72
2020-02-24 23:00:00,90.0154444411,-18.65,91.9271599579,3.3754444411,0,3.3754444411,86.64,-18.65,88.6245569806,132.83,3.3754444411,0.0,3.3754444411,3.3754444411,0,3.3754444411,0.0,0.0,0.0,133.82,94.0354444411,-24.15,97.0870089725,3.3754444411,0,3.3754444411,90.66,-24.15,93.8214159987,132.71
2020-02-24 23:30:00,87.1592222188,-22.89,90.1148274025,3.4292222188,0,3.4292222188,83.73,-22.89,86.8024481222,132.0,3.4292222188,0.0,3.4292222188,3.4292222188,0,3.4292222188,0.0,0.0,0.0,134.06,91.1092222188,-27.77,95.2473793514,3.4292222188,0,3.4292222188,87.68,-27.77,91.9725790657,131.86
2020-02-25 00:00:00,84.7096666632,-23.49,87.9062439546,3.4196666632,0,3.4196666632,81.29,-23.49,84.6158625791,132.08,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,134.06,88.5196666632,-28.42,92.9700370344,3.4196666632,0,3.4196666632,85.1,-28.42,89.7201560409,131.86
2020-02-25 00:30:00,97.2956666633,-21.01,99.5382682763,3.4156666633,0,3.4156666633,93.88,-21.01,96.2022582895,131.1,3.4156666633,0.0,3.4156666633,3.4156666633,0,3.4156666633,0.0,0.0,0.0,133.43,101.7056666633,-25.71,104.9049414061,3.4156666633,0,3.4156666633,98.29,-25.71,101.5968907005,130.93
2020-02-25 01:00:00,99.0562222169,-20.43,101.141089869,5.3462222169,0,5.3462222169,93.71,-20.43,95.9111515935,130.98,5.3462222169,0.0,5.3462222169,5.3462222169,0,5.3462222169,0.0,0.0,0.0,133.32,103.4762222169,-25.08,106.4722262577,5.3462222169,0,5.3462222169,98.13,-25.08,101.284269756,130.82
2020-02-25 01:30:00,97.376111106,-21.4,99.6998847247,5.146111106,0,5.146111106,92.23,-21.4,94.6801610687,131.29,5.146111106,0.0,5.146111106,5.146111106,0,5.146111106,0.0,0.0,0.0,133.55,101.736111106,-26.13,105.0381511783,5.146111106,0,5.146111106,96.59,-26.13,100.0620057764,131.15
2020-02-25 02:00:00,95.0929999967,-21.84,97.5687667667,3.3229999967,0,3.3229999967,91.77,-21.84,94.3330191396,131.53,3.3229999967,0.0,3.3229999967,3.3229999967,0,3.3229999967,0.0,0.0,0.0,133.73,99.3929999967,-26.6,102.8908569715,3.3229999967,0,3.3229999967,96.07,-26.6,99.6845268836,131.37
2020-02-25 02:30:00,95.2503333301,-22.11,97.782810859,3.2603333301,0,3.2603333301,91.99,-22.11,94.6097891341,131.81,3.2603333301,0.0,3.2603333301,3.2603333301,0,3.2603333301,0.0,0.0,0.0,133.95,99.5703333301,-26.88,103.1347937384,3.2603333301,0,3.2603333301,96.31,-26.88,99.9907520724,131.61
2020-02-25 03:00:00,91.7082222189,-22.68,94.4710560042,3.3282222189,0,3.3282222189,88.38,-22.68,91.2436671775,132.1,3.3282222189,0.0,3.3282222189,3.3282222189,0,3.3282222189,0.0,0.0,0.0,134.19,95.8682222189,-27.54,99.7455143423,3.3282222189,0,3.3282222189,92.54,-27.54,96.5510393523,131.91
2020-02-25 03:30:00,87.8534444411,-23.99,91.0700159227,3.3334444411,0,3.3334444411,84.52,-23.99,87.8586962116,132.57,3.3334444411,0.0,3.3334444411,3.3334444411,0,3.3334444411,0.0,0.0,0.0,134.52,91.8234444411,-28.94,96.2760019373,3.3334444411,0,3.3334444411,88.49,-28.94,93.1021143691,132.39
2020-02-25 04:00:00,84.3172222188,-25.14,87.9853031062,3.4372222188,0,3.4372222188,80.88,-25.14,84.6970719683,132.94,3.4372222188,0.0,3.4372222188,3.4372222188,0,3.4372222188,0.0,0.0,0.0,134.75,88.1072222188,-30.19,93.1360226073,3.4372222188,0,3.4372222188,84.67,-30.19,89.8912954629,132.75
2020-02-25 04:30:00,82.4033333298,-25.51,86.2616336726,3.5033333298000002,0,3.5033333298000002,78.9,-25.51,82.9214694756,133.1,3.5033333298000002,0.0,3.5033333298000002,3.5033333298000002,0,3.5033333298000002,0.0,0.0,0.0,134.89,86.1033333298,-30.59,91.3757741992,3.5033333298000002,0,3.5033333298000002,82.6,-30.59,88.082393814,132.94
2020-02-25 05:00:00,81.3546666631,-25.41,85.2305689754,3.5546666631,0,3.5546666631,77.8,-25.41,81.8444139817,133.1,3.5546666631,0.0,3.5546666631,3.5546666631,0,3.5546666631,0.0,0.0,0.0,134.81,85.0046666631,-30.5,90.3108152688,3.5546666631,0,3.5546666631,81.45,-30.5,86.9732861286,132.94
2020-02-25 05:30:00,82.7456666633,-24.54,86.3079194023,3.3956666633,0,3.3956666633,79.35,-24.54,83.0580164704,132.67,3.3956666633,0.0,3.3956666633,3.3956666633,0,3.3956666633,0.0,0.0,0.0,134.54,86.4756666633,-29.56,91.3883719346,3.3956666633,0,3.3956666633,83.08,-29.56,88.1820843482,132.49
2020-02-25 06:00:00,85.2213333298,-23.13,88.3044311148,3.5313333298,0,3.5313333298,81.69,-23.13,84.9014310833,132.35,3.5313333298,0.0,3.5313333298,3.5313333298,0,3.5313333298,0.0,0.0,0.0,134.38,89.0713333298,-28.05,93.383643756,3.5313333298,0,3.5313333298,85.54,-28.05,90.0216312894,132.17
2020-02-25 06:30:00,94.4301111049,-19.42,96.4063394351,6.2401111049,0,6.2401111049,88.19,-19.42,90.3028930877,131.23,6.2401111049,0.0,6.2401111049,6.2401111049,0,6.2401111049,0.0,0.0,0.0,133.65,98.5901111049,-24.07,101.4858359953,6.2401111049,0,6.2401111049,92.35,-24.07,95.4352523966,131.06
2020-02-25 07:00:00,104.1884444375,-14.91,105.2498933696,6.9184444375,0,6.9184444375,97.27,-14.91,98.406102453,130.47,6.9184444375,0.0,6.9184444375,6.9184444375,0,6.9184444375,0.0,0.0,0.0,133.42,108.7884444375,-19.27,110.481937633,6.9184444375,0,6.9184444375,101.87,-19.27,103.6765634076,130.29
2020-02-25 07:30:00,110.0183333243,-3.6,110.0772168409,9.0683333243,0,9.0683333243,100.95,-3.6,101.0141697981,131.87,9.0683333243,0.0,9.0683333243,9.0683333243,0,9.0683333243,0.0,0.0,0.0,132.74,114.5883333243,-9.17,114.95466512510001,9.0683333243,0,9.0683333243,105.52,-9.17,105.9177005982,131.7
2020-02-25 08:00:00,112.6159999885,-0.38,112.6166411034,11.4859999885,0,11.4859999885,101.13,-0.38,101.13071393,132.55,11.4859999885,0.0,11.4859999885,11.4859999885,0,11.4859999885,0.0,0.0,0.0,132.9,117.1059999885,-5.45,117.2327502591,11.4859999885,0,11.4859999885,105.62,-5.45,105.7605167347,132.36
2020-02-25 08:30:00,114.7977777668,1.83,114.812362924,10.9877777668,0,10.9877777668,103.81,1.83,103.826128696,132.14,10.9877777668,0.0,10.9877777668,10.9877777668,0,10.9877777668,0.0,0.0,0.0,132.8,119.3877777668,-3.11,119.4282779751,10.9877777668,0,10.9877777668,108.4,-3.11,108.4446038307,131.98
2020-02-25 09:00:00,117.8051110998,3.7199999999999998,117.8638307592,11.2951110998,0,11.2951110998,106.51,3.7199999999999998,106.5749431152,131.89,11.2951110998,0.0,11.2951110998,11.2951110998,0,11.2951110998,0.0,0.0,0.0,132.8,122.5051110998,-1.06,122.5096969451,11.2951110998,0,11.2951110998,111.21,-1.06,111.2150515893,131.7
2020-02-25 09:30:00,119.6033333203,5.42,119.7260779502,12.9933333203,0,12.9933333203,106.61,5.42,106.7476861576,131.5,12.9933333203,0.0,12.9933333203,12.9933333203,0,12.9933333203,0.0,0.0,0.0,132.55,124.3033333203,0.71,124.3053610049,12.9933333203,0,12.9933333203,111.31,0.71,111.3122643737,131.32
2020-02-25 10:00:00,115.7471110973,6.34,115.9206164897,13.847111097300001,0,13.847111097300001,101.9,6.34,102.0970401138,131.37,13.847111097300001,0.0,13.847111097300001,13.847111097300001,0,13.847111097300001,0.0,0.0,0.0,132.55,120.2371110973,1.65,120.2484319441,13.847111097300001,0,13.847111097300001,106.39,1.65,106.4027941362,131.21
2020-02-25 10:30:00,104.9054444266,4.25,104.9914985622,17.8354444266,0,17.8354444266,87.07,4.25,87.1736623069,131.94,17.8354444266,0.0,17.8354444266,17.8354444266,0,17.8354444266,0.0,0.0,0.0,132.65,108.7254444266,-0.65,108.7273873767,17.8354444266,0,17.8354444266,90.89,-0.65,90.8923242084,131.77
2020-02-25 11:00:00,97.6986666442,4.88,97.8204675109,22.4386666442,0,22.4386666442,75.26,4.88,75.4180482378,132.18,22.4386666442,0.0,22.4386666442,22.4386666442,0,22.4386666442,0.0,0.0,0.0,132.75,100.9386666442,-0.08,100.9386983466,22.4386666442,0,22.4386666442,78.5,-0.08,78.5000407643,131.97
2020-02-25 11:30:00,96.0969999779,4.5,96.2023045709,22.1269999779,0,22.1269999779,73.97,4.5,74.1067534035,132.27,22.1269999779,0.0,22.1269999779,22.1269999779,0,22.1269999779,0.0,0.0,0.0,132.88,99.2469999779,-0.49,99.2482095789,22.1269999779,0,22.1269999779,77.12,-0.49,77.1215566492,132.12
2020-02-25 12:00:00,95.0528888703,2.36,95.0821817302,18.6228888703,0,18.6228888703,76.43,2.36,76.4664272737,132.64,18.6228888703,0.0,18.6228888703,18.6228888703,0,18.6228888703,0.0,0.0,0.0,133.01,98.2928888703,-2.76,98.3316307322,18.6228888703,0,18.6228888703,79.67,-2.76,79.7177928696,132.49
2020-02-25 12:30:00,114.4018888793,4.46,114.4887932469,9.6318888793,0,9.6318888793,104.77,4.46,104.8648868783,132.01,9.6318888793,0.0,9.6318888793,9.6318888793,0,9.6318888793,0.0,0.0,0.0,132.92,118.9618888793,-0.33,118.962346588,9.6318888793,0,9.6318888793,109.33,-0.33,109.3304980323,131.84
2020-02-25 13:00:00,122.3418888802,5.68,122.4736713534,8.7018888802,0,8.7018888802,113.64,5.68,113.7818614719,131.75,8.7018888802,0.0,8.7018888802,8.7018888802,0,8.7018888802,0.0,0.0,0.0,132.92,127.3518888802,0.97,127.3555829218,8.7018888802,0,8.7018888802,118.65,0.97,118.6539649569,131.57
2020-02-25 13:30:00,122.2346666548,5.2,122.3452235775,11.8246666548,0,11.8246666548,110.41,5.2,110.5323848472,131.75,11.8246666548,0.0,11.8246666548,11.8246666548,0,11.8246666548,0.0,0.0,0.0,132.92,127.1246666548,0.46,127.125498906,11.8246666548,0,11.8246666548,115.3,0.46,115.3009176026,131.57
2020-02-25 14:00:00,117.7268888756,4.83,117.8259278101,13.3168888756,0,13.3168888756,104.41,4.83,104.5216580427,131.85,13.3168888756,0.0,13.3168888756,13.3168888756,0,13.3168888756,0.0,0.0,0.0,132.82,122.3668888756,0.04,122.3668954133,13.3168888756,0,13.3168888756,109.05,0.04,109.0500073361,131.67
2020-02-25 14:30:00,112.9276666537,4.64,113.0229511907,12.9776666537,0,12.9776666537,99.95,4.64,100.0576438859,131.85,12.9776666537,0.0,12.9776666537,12.9776666537,0,12.9776666537,0.0,0.0,0.0,132.7,117.3376666537,-0.16,117.3377757405,12.9776666537,0,12.9776666537,104.36,-0.16,104.3601226523,131.67
2020-02-25 15:00:00,100.5224444315,2.02,100.5427383478,12.9824444315,0,12.9824444315,87.54,2.02,87.5633028157,132.49,12.9824444315,0.0,12.9824444315,12.9824444315,0,12.9824444315,0.0,0.0,0.0,132.9,104.3324444315,-3.05,104.3770159616,12.9824444315,0,12.9824444315,91.35,-3.05,91.4009026214,132.33
2020-02-25 15:30:00,109.0323333235,2.32,109.0570131168,9.8823333235,0,9.8823333235,99.15,2.32,99.1771389989,132.36,9.8823333235,0.0,9.8823333235,9.8823333235,0,9.8823333235,0.0,0.0,0.0,132.9,113.3623333235,-2.66,113.3935369258,9.8823333235,0,9.8823333235,103.48,-2.66,103.5141826032,132.17
2020-02-25 16:00:00,108.9007777641,2.09,108.9208313301,13.6407777641,0,13.6407777641,95.26,2.09,95.2829244933,132.36,13.6407777641,0.0,13.6407777641,13.6407777641,0,13.6407777641,0.0,0.0,0.0,132.9,113.0807777641,-2.93,113.1187305434,13.6407777641,0,13.6407777641,99.44,-2.93,99.4831568659,132.17
2020-02-25 16:30:00,118.9181110966,3.02,118.9564523125,14.5081110966,0,14.5081110966,104.41,3.02,104.4536667619,132.11,14.5081110966,0.0,14.5081110966,14.5081110966,0,14.5081110966,0.0,0.0,0.0,132.9,123.5281110966,-1.88,123.5424163237,14.5081110966,0,14.5081110966,109.02,-1.88,109.0362086648,131.97
2020-02-25 17:00:00,127.9357777662,4.16,128.0033938325,11.5757777662,0,11.5757777662,116.36,4.16,116.4343385776,131.74,11.5757777662,0.0,11.5757777662,11.5757777662,0,11.5757777662,0.0,0.0,0.0,132.82,133.0857777662,-0.58,133.0870416067,11.5757777662,0,11.5757777662,121.51,-0.58,121.5113842403,131.61
2020-02-25 17:30:00,132.9727777663,4.09,133.0356633647,11.4727777663,0,11.4727777663,121.5,4.09,121.5688204269,132.04,11.4727777663,0.0,11.4727777663,11.4727777663,0,11.4727777663,0.0,0.0,0.0,133.12,138.3927777663,-0.64,138.3942576044,11.4727777663,0,11.4727777663,126.92,-0.64,126.9216136046,131.89
2020-02-25 18:00:00,135.1996666554,3.85,135.2544726201,11.2496666554,0,11.2496666554,123.95,3.85,124.0097778403,131.78,11.2496666554,0.0,11.2496666554,11.2496666554,0,11.2496666554,0.0,0.0,0.0,132.87,140.7296666554,-0.87,140.7323558282,11.2496666554,0,11.2496666554,129.48,-0.87,129.4829228122,131.59
2020-02-25 18:30:00,140.4426666551,5.84,140.564036002,11.6026666551,0,11.6026666551,128.84,5.84,128.9722884964,130.96,11.6026666551,0.0,11.6026666551,11.6026666551,0,11.6026666551,0.0,0.0,0.0,132.38,146.2026666551,1.3,146.2084461892,11.6026666551,0,11.6026666551,134.6,1.3,134.6062777139,130.82
