Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-25 19:00:00,141.0384444334,5.65,141.1515685644,11.0184444334,0,11.0184444334,130.02,5.65,130.142702062,130.96,11.0184444334,0.0,11.0184444334,11.0184444334,0,11.0184444334,0.0,0.0,0.0,132.38,146.8484444334,1.11,146.852639515,11.0184444334,0,11.0184444334,135.83,1.11,135.834535373,130.82
2020-02-25 19:30:00,138.1095555484,4.97,138.1989516378,7.1195555484,0,7.1195555484,130.99,4.97,131.0842515331,131.07,7.1195555484,0.0,7.1195555484,7.1195555484,0,7.1195555484,0.0,0.0,0.0,132.38,143.9795555484,0.42,143.9801681341,7.1195555484,0,7.1195555484,136.86,0.42,136.8606444527,130.82
2020-02-25 20:00:00,132.3871111045,2.91,132.4190895852,6.6571111045,0,6.6571111045,125.73,2.91,125.763671225,131.43,6.6571111045,0.0,6.6571111045,6.6571111045,0,6.6571111045,0.0,0.0,0.0,132.38,138.0071111045,-1.8,138.0188491308,6.6571111045,0,6.6571111045,131.35,-1.8,131.3623328812,131.24
2020-02-25 20:30:00,130.0189999965,1.79,130.0313210734,3.4889999965,0,3.4889999965,126.53,1.79,126.5426607907,131.67,3.4889999965,0.0,3.4889999965,3.4889999965,0,3.4889999965,0.0,0.0,0.0,132.58,135.6589999965,-2.99,135.6919466293,3.4889999965,0,3.4889999965,132.17,-2.99,132.2038161325,131.53
2020-02-25 21:00:00,125.1108888856,-0.28,125.1112022072,3.3208888856,0,3.3208888856,121.79,-0.28,121.7903218651,132.18,3.3208888856,0.0,3.3208888856,3.3208888856,0,3.3208888856,0.0,0.0,0.0,132.8,130.5308888856,-5.24,130.6360231837,3.3208888856,0,3.3208888856,127.21,-5.24,127.3178765924,132.03
2020-02-25 21:30:00,119.5472222188,-4.05,119.615805144,3.3872222188,0,3.3872222188,116.16,-4.05,116.230581604,132.6,3.3872222188,0.0,3.3872222188,3.3872222188,0,3.3872222188,0.0,0.0,0.0,132.8,124.7272222188,-9.24,125.0690111995,3.3872222188,0,3.3872222188,121.34,-9.24,121.6913028938,132.44
2020-02-25 22:00:00,113.5217777743,-7.09,113.7429651848,3.4617777742999998,0,3.4617777742999998,110.06,-7.09,110.2881303677,131.89,3.4617777742999998,0.0,3.4617777742999998,3.4617777742999998,0,3.4617777742999998,0.0,0.0,0.0,131.67,118.4117777743,-12.38,119.0571859052,3.4617777742999998,0,3.4617777742999998,114.95,-12.38,115.6147347876,131.69
2020-02-25 22:30:00,105.3705555521,-11.61,106.008235894,3.4205555521,0,3.4205555521,101.95,-11.61,102.6089401563,132.96,3.4205555521,0.0,3.4205555521,3.4205555521,0,3.4205555521,0.0,0.0,0.0,132.13,109.8905555521,-17.25,111.2362202682,3.4205555521,0,3.4205555521,106.47,-17.25,107.8583487728,132.8
2020-02-25 23:00:00,97.4001111077,-11.65,98.0943634659,3.4601111077,0,3.4601111077,93.94,-11.65,94.659632896,133.86,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,132.94,101.5501111077,-17.41,103.0317095169,3.4601111077,0,3.4601111077,98.09,-17.41,99.6230706212,133.7
2020-02-25 23:30:00,93.978222219,-12.68,94.8297877855,3.228222219,0,3.228222219,90.75,-12.68,91.6315715242,134.29,3.228222219,0.0,3.228222219,3.228222219,0,3.228222219,0.0,0.0,0.0,133.68,97.998222219,-18.42,99.7143317587,3.228222219,0,3.228222219,94.77,-18.42,96.5435098803,134.16
2020-02-26 00:00:00,89.2409999972,-23.06,92.1722283581,2.8309999972,0,2.8309999972,86.41,-23.06,89.434063421,131.95,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,133.99,93.3109999972,-27.94,97.4042417992,2.8309999972,0,2.8309999972,90.48,-27.94,94.6956915599,131.77
2020-02-26 00:30:00,102.2535555524,-19.6,104.11507875,3.1135555524,0,3.1135555524,99.14,-19.6,101.0588917414,130.82,3.1135555524,0.0,3.1135555524,3.1135555524,0,3.1135555524,0.0,0.0,0.0,133.3,106.9235555524,-24.2,109.6279468565,3.1135555524,0,3.1135555524,103.81,-24.2,106.5934148998,130.63
2020-02-26 01:00:00,105.6121111076,-18.09,107.1502035117,3.5421111076000003,0,3.5421111076000003,102.07,-18.09,103.6606627415,130.14,3.5421111076000003,0.0,3.5421111076000003,3.5421111076000003,0,3.5421111076000003,0.0,0.0,0.0,132.77,110.4021111076,-22.57,112.6855404966,3.5421111076000003,0,3.5421111076000003,106.86,-22.57,109.217510043,129.96
2020-02-26 01:30:00,104.2058888853,-18.79,105.8864079019,3.6358888853,0,3.6358888853,100.57,-18.79,102.3102585277,130.43,3.6358888853,0.0,3.6358888853,3.6358888853,0,3.6358888853,0.0,0.0,0.0,132.96,108.9458888853,-23.31,111.4116816362,3.6358888853,0,3.6358888853,105.31,-23.31,107.8589458506,130.26
2020-02-26 02:00:00,101.2284444409,-19.91,103.1678538302,3.5484444409,0,3.5484444409,97.68,-19.91,99.6884672367,130.89,3.5484444409,0.0,3.5484444409,3.5484444409,0,3.5484444409,0.0,0.0,0.0,133.29,105.8384444409,-24.51,108.6393870641,3.5484444409,0,3.5484444409,102.29,-24.51,105.185475233,130.71
2020-02-26 02:30:00,101.4628888853,-20.09,103.4327120448,3.6328888853,0,3.6328888853,97.83,-20.09,99.8715024419,131.02,3.6328888853,0.0,3.6328888853,3.6328888853,0,3.6328888853,0.0,0.0,0.0,133.39,106.0728888853,-24.72,108.9152705385,3.6328888853,0,3.6328888853,102.44,-24.72,105.3804156378,130.82
2020-02-26 03:00:00,98.4527777735,-20.9,100.6467061126,4.3127777735,0,4.3127777735,94.14,-20.9,96.4320983905,131.33,4.3127777735,0.0,4.3127777735,4.3127777735,0,4.3127777735,0.0,0.0,0.0,133.62,102.9027777735,-25.61,106.0417548586,4.3127777735,0,4.3127777735,98.59,-25.61,101.8619664055,131.18
2020-02-26 03:30:00,95.5181111076,-22.09,98.0391638559,3.5481111076,0,3.5481111076,91.97,-22.09,94.585670162,131.84,3.5481111076,0.0,3.5481111076,3.5481111076,0,3.5481111076,0.0,0.0,0.0,134.0,99.8681111076,-26.88,103.4223090836,3.5481111076,0,3.5481111076,96.32,-26.88,100.0003839993,131.66
2020-02-26 04:00:00,91.8007777742,-23.02,94.6430303823,3.5707777741999998,0,3.5707777741999998,88.23,-23.02,91.183624078,132.18,3.5707777741999998,0.0,3.5707777741999998,3.5707777741999998,0,3.5707777741999998,0.0,0.0,0.0,134.18,95.9507777742,-27.9,99.9247804875,3.5707777741999998,0,3.5707777741999998,92.38,-27.9,96.5011626873,132.0
2020-02-26 04:30:00,89.4846666631,-23.38,92.4885396566,3.5346666631,0,3.5346666631,85.95,-23.38,89.0731547662,132.18,3.5346666631,0.0,3.5346666631,3.5346666631,0,3.5346666631,0.0,0.0,0.0,134.18,93.5446666631,-28.29,97.7288532682,3.5346666631,0,3.5346666631,90.01,-28.29,94.3510688864,132.0
2020-02-26 05:00:00,88.4152222187,-23.67,91.5287955781,3.5152222187,0,3.5152222187,84.9,-23.67,88.1378403411,132.36,3.5152222187,0.0,3.5152222187,3.5152222187,0,3.5152222187,0.0,0.0,0.0,134.27,92.4152222187,-28.61,96.7424694627,3.5152222187,0,3.5152222187,88.9,-28.61,93.3902676942,132.14
2020-02-26 05:30:00,89.5966666632,-22.87,92.4694521296,3.5066666632,0,3.5066666632,86.09,-22.87,89.0759507387,131.72,3.5066666632,0.0,3.5066666632,3.5066666632,0,3.5066666632,0.0,0.0,0.0,133.75,93.6566666632,-27.74,97.6784459871,3.5066666632,0,3.5066666632,90.15,-27.74,94.3214190945,131.54
2020-02-26 06:00:00,93.1404444409,-21.16,95.5138104708,3.5004444409,0,3.5004444409,89.64,-21.16,92.1036112213,131.3,3.5004444409,0.0,3.5004444409,3.5004444409,0,3.5004444409,0.0,0.0,0.0,133.51,97.3504444409,-25.91,100.73945172,3.5004444409,0,3.5004444409,93.85,-25.91,97.3609295354,131.11
2020-02-26 06:30:00,105.1771111045,-17.13,106.5629466573,6.6371111045,0,6.6371111045,98.54,-17.13,100.0178409085,130.46,6.6371111045,0.0,6.6371111045,6.6371111045,0,6.6371111045,0.0,0.0,0.0,133.16,109.8471111045,-21.58,111.9467919058,6.6371111045,0,6.6371111045,103.21,-21.58,105.4419295157,130.28
2020-02-26 07:00:00,115.909222215,-11.34,116.4626265996,7.239222215,0,7.239222215,108.67,-11.34,109.2600773384,130.46,7.239222215,0.0,7.239222215,7.239222215,0,7.239222215,0.0,0.0,0.0,133.16,121.029222215,-16.49,122.1474221176,7.239222215,0,7.239222215,113.79,-16.49,114.97862497,130.28
2020-02-26 07:30:00,123.7818888834,-0.11,123.7819377597,5.5118888834,0,5.5118888834,118.27,-0.11,118.2700511541,131.79,5.5118888834,0.0,5.5118888834,5.5118888834,0,5.5118888834,0.0,0.0,0.0,132.38,129.0218888834,-5.04,129.1202904699,5.5118888834,0,5.5118888834,123.51,-5.04,123.6127893869,131.61
2020-02-26 08:00:00,127.8249999926,2.46,127.8486692269,7.4349999926,0,7.4349999926,120.39,2.46,120.4151306938,131.91,7.4349999926,0.0,7.4349999926,7.4349999926,0,7.4349999926,0.0,0.0,0.0,132.82,133.1549999926,-2.35,133.1757354889,7.4349999926,0,7.4349999926,125.72,-2.35,125.7419615721,131.76
2020-02-26 08:30:00,125.2593333216,3.07,125.2969492213,11.7593333216,0,11.7593333216,113.5,3.07,113.5415117919,132.15,11.7593333216,0.0,11.7593333216,11.7593333216,0,11.7593333216,0.0,0.0,0.0,133.06,130.2793333216,-1.77,130.2913565464,11.7593333216,0,11.7593333216,118.52,-1.77,118.5332160198,132.01
2020-02-26 09:00:00,123.2695555435,4.8,123.3629738775,12.0395555435,0,12.0395555435,111.23,4.8,111.3335210078,132.15,12.0395555435,0.0,12.0395555435,12.0395555435,0,12.0395555435,0.0,0.0,0.0,133.06,128.1495555435,0.04,128.1495617862,12.0395555435,0,12.0395555435,116.11,0.04,116.11000689,131.92
2020-02-26 09:30:00,119.0319999843,4.48,119.1162768905,15.6919999843,0,15.6919999843,103.34,4.48,103.43706299,132.47,15.6919999843,0.0,15.6919999843,15.6919999843,0,15.6919999843,0.0,0.0,0.0,133.3,123.5419999843,-0.38,123.5425843996,15.6919999843,0,15.6919999843,107.85,-0.38,107.8506694462,132.28
2020-02-26 10:00:00,116.6511110926,4.29,116.7299696699,18.5011110926,0,18.5011110926,98.15,4.29,98.2437102312,132.97,18.5011110926,0.0,18.5011110926,18.5011110926,0,18.5011110926,0.0,0.0,0.0,133.75,120.9411110926,-0.61,120.9426494348,18.5011110926,0,18.5011110926,102.44,-0.61,102.441816169,132.82
2020-02-26 10:30:00,112.3662221988,3.75,112.4287791948,23.4562221988,0,23.4562221988,88.91,3.75,88.9890476407,133.09,23.4562221988,0.0,23.4562221988,23.4562221988,0,23.4562221988,0.0,0.0,0.0,133.75,116.2162221988,-1.27,116.2231612122,23.4562221988,0,23.4562221988,92.76,-1.27,92.768693534,132.96
2020-02-26 11:00:00,109.8566666433,4.33,109.9419669916,23.3866666433,0,23.3866666433,86.47,4.33,86.5783448675,132.69,23.3866666433,0.0,23.3866666433,23.3866666433,0,23.3866666433,0.0,0.0,0.0,133.37,113.5966666433,-0.67,113.5986424763,23.3866666433,0,23.3866666433,90.21,-0.67,90.2124880491,132.54
2020-02-26 11:30:00,107.591999978,4.03,107.667448002,21.971999978,0,21.971999978,85.62,4.03,85.714790439,132.77,21.971999978,0.0,21.971999978,21.971999978,0,21.971999978,0.0,0.0,0.0,133.37,111.261999978,-0.98,111.2663158333,21.971999978,0,21.971999978,89.29,-0.98,89.2953778199,132.54
2020-02-26 12:00:00,107.9633333124,4.0,108.0374071326,20.8933333124,0,20.8933333124,87.07,4.0,87.1618316696,132.68,20.8933333124,0.0,20.8933333124,20.8933333124,0,20.8933333124,0.0,0.0,0.0,133.37,111.7233333124,-1.01,111.7278985144,20.8933333124,0,20.8933333124,90.83,-1.01,90.8356152619,132.54
2020-02-26 12:30:00,106.9337777554,4.4,107.0242627867,22.4037777554,0,22.4037777554,84.53,4.4,84.6444380925,132.68,22.4037777554,0.0,22.4037777554,22.4037777554,0,22.4037777554,0.0,0.0,0.0,133.29,110.5637777554,-0.58,110.5652990388,22.4037777554,0,22.4037777554,88.16,-0.58,88.1619078741,132.54
2020-02-26 13:00:00,105.3234444223,3.87,105.394519995,22.1434444223,0,22.1434444223,83.18,3.87,83.2699783836,132.77,22.1434444223,0.0,22.1434444223,22.1434444223,0,22.1434444223,0.0,0.0,0.0,133.37,108.9034444223,-1.18,108.9098370536,22.1434444223,0,22.1434444223,86.76,-1.18,86.7680240642,132.63
2020-02-26 13:30:00,103.8008888669,2.41,103.8288622184,21.9508888669,0,21.9508888669,81.85,2.41,81.88547246,133.22,21.9508888669,0.0,21.9508888669,21.9508888669,0,21.9508888669,0.0,0.0,0.0,133.63,107.3608888669,-2.74,107.3958474909,21.9508888669,0,21.9508888669,85.41,-2.74,85.4539390549,133.05
2020-02-26 14:00:00,105.4711110905,2.5,105.5007358963,20.5811110905,0,20.5811110905,84.89,2.5,84.9268043671,133.33,20.5811110905,0.0,20.5811110905,20.5811110905,0,20.5811110905,0.0,0.0,0.0,133.78,109.1311110905,-2.63,109.1627972702,20.5811110905,0,20.5811110905,88.55,-2.63,88.5890478558,133.2
2020-02-26 14:30:00,106.6641110923,2.0,106.6828598937,18.8241110923,0,18.8241110923,87.84,2.0,87.8627657202,133.33,18.8241110923,0.0,18.8241110923,18.8241110923,0,18.8241110923,0.0,0.0,0.0,133.78,110.4741110923,-3.15,110.5190106798,18.8241110923,0,18.8241110923,91.65,-3.15,91.7041165924,133.2
2020-02-26 15:00:00,107.8842222082,1.8900000000000001,107.9007761857,14.0242222082,0,14.0242222082,93.86,1.8900000000000001,93.8790269443,133.18,14.0242222082,0.0,14.0242222082,14.0242222082,0,14.0242222082,0.0,0.0,0.0,133.66,111.9442222082,-3.21,111.9902361181,14.0242222082,0,14.0242222082,97.92,-3.21,97.9726007616,133.03
2020-02-26 15:30:00,110.541222208,1.73,110.5547588629,14.221222208,0,14.221222208,96.32,1.73,96.3355349806,133.18,14.221222208,0.0,14.221222208,14.221222208,0,14.221222208,0.0,0.0,0.0,133.66,114.731222208,-3.39,114.7812939871,14.221222208,0,14.221222208,100.51,-3.39,100.5671526891,133.03
2020-02-26 16:00:00,115.3622222115,1.72,115.3750437208,10.7422222115,0,10.7422222115,104.62,1.72,104.6341378327,132.82,10.7422222115,0.0,10.7422222115,10.7422222115,0,10.7422222115,0.0,0.0,0.0,133.41,119.9422222115,-3.31,119.9878859262,10.7422222115,0,10.7422222115,109.2,-3.31,109.2501537756,132.69
2020-02-26 16:30:00,121.1363333233,2.48,121.1617169365,10.0563333233,0,10.0563333233,111.08,2.48,111.1076811026,132.64,10.0563333233,0.0,10.0563333233,10.0563333233,0,10.0563333233,0.0,0.0,0.0,133.41,126.0163333233,-2.44,126.0399534443,10.0563333233,0,10.0563333233,115.96,-2.44,115.9856680802,132.45
2020-02-26 17:00:00,124.5363333215,2.31,124.5577553474,11.8063333215,0,11.8063333215,112.73,2.31,112.7536651289,132.28,11.8063333215,0.0,11.8063333215,11.8063333215,0,11.8063333215,0.0,0.0,0.0,133.04,129.5163333215,-2.6,129.5424277874,11.8063333215,0,11.8063333215,117.71,-2.6,117.7387111361,132.11
2020-02-26 17:30:00,130.5726666566,3.2,130.6118726526,10.0826666566,0,10.0826666566,120.49,3.2,120.5324856626,131.81,10.0826666566,0.0,10.0826666566,10.0826666566,0,10.0826666566,0.0,0.0,0.0,132.78,135.9426666566,-1.57,135.9517323086,10.0826666566,0,10.0826666566,125.86,-1.57,125.8697918486,131.67
2020-02-26 18:00:00,136.294333323,4.4,136.3653375898,10.294333323,0,10.294333323,126.0,4.4,126.0768019899,131.32,10.294333323,0.0,10.294333323,10.294333323,0,10.294333323,0.0,0.0,0.0,132.53,141.914333323,-0.23,141.914519703,10.294333323,0,10.294333323,131.62,-0.23,131.6202009571,131.13
2020-02-26 18:30:00,141.4989999887,1.9500000000000002,141.5124358415,11.3289999887,0,11.3289999887,130.17,1.9500000000000002,130.1846050806,131.2,11.3289999887,0.0,11.3289999887,11.3289999887,0,11.3289999887,0.0,0.0,0.0,132.22,147.3489999887,-2.7199999999999998,147.37410287310001,11.3289999887,0,11.3289999887,136.02,-2.7199999999999998,136.0471932823,131.02
2020-02-26 19:00:00,141.0763333233,0.7000000000000001,141.0780699611,10.0063333233,0,10.0063333233,131.07,0.7000000000000001,131.0718692169,131.34,10.0063333233,0.0,10.0063333233,10.0063333233,0,10.0063333233,0.0,0.0,0.0,132.22,146.9763333233,-4.04,147.0318474249,10.0063333233,0,10.0063333233,136.97,-4.04,137.0295679771,131.13
2020-02-26 19:30:00,137.1867777674,-1.6600000000000001,137.1968206417,10.3767777674,0,10.3767777674,126.81,-1.6600000000000001,126.8208646083,131.94,10.3767777674,0.0,10.3767777674,10.3767777674,0,10.3767777674,0.0,0.0,0.0,132.52,142.8667777674,-6.57,143.0177649442,10.3767777674,0,10.3767777674,132.49,-6.57,132.6527986889,131.76
2020-02-26 20:00:00,134.4623333267,-3.71,134.5135055809,6.6423333267,0,6.6423333267,127.82,-3.71,127.8738303954,132.08,6.6423333267,0.0,6.6423333267,6.6423333267,0,6.6423333267,0.0,0.0,0.0,132.45,140.1923333267,-8.74,140.4645077006,6.6423333267,0,6.6423333267,133.55,-8.74,133.8356832089,131.92
2020-02-26 20:30:00,128.4533333298,-4.88,128.5459966065,3.4933333298,0,3.4933333298,124.96,-4.88,125.055251789,132.0,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,132.19,134.0833333298,-9.97,134.4534907574,3.4933333298,0,3.4933333298,130.59,-9.97,130.9700309231,131.84
2020-02-26 21:00:00,120.8739999965,-7.0,121.0765207427,3.4639999965,0,3.4639999965,117.41,-7.0,117.6184853669,131.43,3.4639999965,0.0,3.4639999965,3.4639999965,0,3.4639999965,0.0,0.0,0.0,131.3,126.1539999965,-12.19,126.7415788726,3.4639999965,0,3.4639999965,122.69,-12.19,123.2940882605,131.26
2020-02-26 21:30:00,117.671888886,-9.84,118.0825941195,2.9318888860000003,0,2.9318888860000003,114.74,-9.84,115.1611618559,131.54,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,131.14,122.821888886,-15.18,123.7564090846,2.9318888860000003,0,2.9318888860000003,119.89,-15.18,120.8471948371,131.43
2020-02-26 22:00:00,111.6942222193,-12.42,112.3826306739,2.8742222193,0,2.8742222193,108.82,-12.42,109.5264753382,131.78,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,130.98,116.5542222193,-17.93,117.9252798053,2.8742222193,0,2.8742222193,113.68,-17.93,115.0853044485,131.62
2020-02-26 22:30:00,103.504999997,-14.86,104.5662690564,2.9749999970000003,0,2.9749999970000003,100.53,-14.86,101.6223425237,132.63,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,131.48,107.984999997,-20.6,109.93234385,2.9749999970000003,0,2.9749999970000003,105.01,-20.6,107.0114951769,132.47
2020-02-26 23:00:00,95.0855555525,-15.69,96.3713597224,3.0155555525,0,3.0155555525,92.07,-15.69,93.3973286556,133.34,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,131.99,99.1855555525,-21.58,101.506013764,3.0155555525,0,3.0155555525,96.17,-21.58,98.5614797981,133.21
2020-02-26 23:30:00,92.8881111079,-13.23,93.825551345,3.1681111079,0,3.1681111079,89.72,-13.23,90.6901940675,133.98,3.1681111079,0.0,3.1681111079,3.1681111079,0,3.1681111079,0.0,0.0,0.0,132.86,96.8481111079,-19.06,98.7058267033,3.1681111079,0,3.1681111079,93.68,-19.06,95.5992991606,133.84
2020-02-27 00:00:00,89.885222219,-13.08,90.8319303624,3.255222219,0,3.255222219,86.63,-13.08,87.6118901748,133.98,3.255222219,0.0,3.255222219,3.255222219,0,3.255222219,0.0,0.0,0.0,132.86,93.695222219,-18.94,95.5903670181,3.255222219,0,3.255222219,90.44,-18.94,92.4019328802,133.84
2020-02-27 00:30:00,102.6609999966,-9.98,103.144952956,3.4209999966,0,3.4209999966,99.24,-9.98,99.7405534374,133.08,3.4209999966,0.0,3.4209999966,3.4209999966,0,3.4209999966,0.0,0.0,0.0,132.39,107.0609999966,-15.55,108.1843806668,3.4209999966,0,3.4209999966,103.64,-15.55,104.800057729,132.92
2020-02-27 01:00:00,105.4095555521,-8.77,105.7737552595,3.4095555521,0,3.4095555521,102.0,-8.77,102.3763297838,132.47,3.4095555521,0.0,3.4095555521,3.4095555521,0,3.4095555521,0.0,0.0,0.0,131.94,109.9095555521,-14.23,110.826906939,3.4095555521,0,3.4095555521,106.5,-14.23,107.4464652746,132.31
2020-02-27 01:30:00,103.8604444408,-9.48,104.2921968291,3.6004444408,0,3.6004444408,100.26,-9.48,100.7071894157,132.83,3.6004444408,0.0,3.6004444408,3.6004444408,0,3.6004444408,0.0,0.0,0.0,132.16,108.3004444408,-14.99,109.3329152913,3.6004444408,0,3.6004444408,104.7,-14.99,105.7676231179,132.63
2020-02-27 02:00:00,101.1511111074,-9.88,101.6324833814,3.6811111074,0,3.6811111074,97.47,-9.88,97.969461058,133.12,3.6811111074,0.0,3.6811111074,3.6811111074,0,3.6811111074,0.0,0.0,0.0,132.42,105.4511111074,-15.46,106.5783675696,3.6811111074,0,3.6811111074,101.77,-15.46,102.9375757437,132.96
2020-02-27 02:30:00,101.504777774,-9.76,101.972925382,3.734777774,0,3.734777774,97.77,-9.76,98.2559438406,133.21,3.734777774,0.0,3.734777774,3.734777774,0,3.734777774,0.0,0.0,0.0,132.52,105.824777774,-15.33,106.9293808592,3.734777774,0,3.734777774,102.09,-15.33,103.2345726973,133.04
2020-02-27 03:00:00,99.2231111075,-10.45,99.7718811983,3.6431111075000002,0,3.6431111075000002,95.58,-10.45,96.1495652616,133.44,3.6431111075000002,0.0,3.6431111075000002,3.6431111075000002,0,3.6431111075000002,0.0,0.0,0.0,132.66,103.4331111075,-16.08,104.6755696109,3.6431111075000002,0,3.6431111075000002,99.79,-16.08,101.0772501605,133.26
2020-02-27 03:30:00,95.3998888854,-12.23,96.1806201859,3.4798888854,0,3.4798888854,91.92,-12.23,92.7300345088,134.26,3.4798888854,0.0,3.4798888854,3.4798888854,0,3.4798888854,0.0,0.0,0.0,133.24,99.4598888854,-18.01,101.0773446282,3.4798888854,0,3.4798888854,95.98,-18.01,97.6551099533,134.08
2020-02-27 04:00:00,91.6641111078,-12.71,92.54109014470001,3.3541111078,0,3.3541111078,88.31,-12.71,89.2199540462,134.53,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,133.43,95.5541111078,-18.58,97.3437442756,3.3541111078,0,3.3541111078,92.2,-18.58,94.0534762781,134.36
2020-02-27 04:30:00,89.1253333299,-13.06,90.0771260707,3.4553333299,0,3.4553333299,85.67,-13.06,86.6597513267,134.53,3.4553333299,0.0,3.4553333299,3.4553333299,0,3.4553333299,0.0,0.0,0.0,133.43,92.8853333299,-18.96,94.8006684987,3.4553333299,0,3.4553333299,89.43,-18.96,91.4177581217,134.36
2020-02-27 05:00:00,87.2807777742,-13.34,88.2943359954,3.5607777742,0,3.5607777742,83.72,-13.34,84.7761405113,134.72,3.5607777742,0.0,3.5607777742,3.5607777742,0,3.5607777742,0.0,0.0,0.0,133.54,90.9707777742,-19.27,92.9893290052,3.5607777742,0,3.5607777742,87.41,-19.27,89.5088878269,134.58
2020-02-27 05:30:00,88.0452222184,-12.02,88.8619241041,3.8052222184,0,3.8052222184,84.24,-12.02,85.0932312232,134.24,3.8052222184,0.0,3.8052222184,3.8052222184,0,3.8052222184,0.0,0.0,0.0,133.21,91.7652222184,-17.87,93.4889988651,3.8052222184,0,3.8052222184,87.96,-17.87,89.7568855297,134.13
2020-02-27 06:00:00,90.2459999963,-10.55,90.8605690899,3.6659999963,0,3.6659999963,86.58,-10.55,87.2204041495,133.97,3.6659999963,0.0,3.6659999963,3.6659999963,0,3.6659999963,0.0,0.0,0.0,133.08,94.0959999963,-16.29,95.4956612381,3.6659999963,0,3.6659999963,90.43,-16.29,91.8855211663,133.83
2020-02-27 06:30:00,100.3501111077,-5.89,100.5228178044,3.4101111077,0,3.4101111077,96.94,-5.89,97.1187711001,132.55,3.4101111077,0.0,3.4101111077,3.4101111077,0,3.4101111077,0.0,0.0,0.0,132.27,104.6601111077,-11.25,105.2630103934,3.4101111077,0,3.4101111077,101.25,-11.25,101.873082804,132.36
2020-02-27 07:00:00,111.4256666605,-2.56,111.4550707269,6.1856666605,0,6.1856666605,105.24,-2.56,105.2711318453,132.19,6.1856666605,0.0,6.1856666605,6.1856666605,0,6.1856666605,0.0,0.0,0.0,132.38,116.1056666605,-7.7,116.3607142926,6.1856666605,0,6.1856666605,109.92,-7.7,110.1893660931,132.06
2020-02-27 07:30:00,117.7822222186,0.65,117.7840157693,3.6122222186,0,3.6122222186,114.17,0.65,114.1718502959,131.37,3.6122222186,0.0,3.6122222186,3.6122222186,0,3.6122222186,0.0,0.0,0.0,132.01,122.8622222186,-4.22,122.9346739065,3.6122222186,0,3.6122222186,119.25,-4.22,119.3246449817,131.21
2020-02-27 08:00:00,121.1523333253,1.09,121.1572365571,8.0323333253,0,8.0323333253,113.12,1.09,113.1252513809,131.81,8.0323333253,0.0,8.0323333253,8.0323333253,0,8.0323333253,0.0,0.0,0.0,132.45,126.2023333253,-3.79,126.2592295112,8.0323333253,0,8.0323333253,118.17,-3.79,118.2307616486,131.61
2020-02-27 08:30:00,119.3605555455,-1.98,119.3769769266,10.0205555455,0,10.0205555455,109.34,-1.98,109.3579260959,132.74,10.0205555455,0.0,10.0205555455,10.0205555455,0,10.0205555455,0.0,0.0,0.0,133.02,124.2505555455,-7.08,124.4521070668,10.0205555455,0,10.0205555455,114.23,-7.08,114.4491996477,132.56
2020-02-27 09:00:00,118.3827777672,-1.13,118.388170743,10.5527777672,0,10.5527777672,107.83,-1.13,107.8359207315,132.74,10.5527777672,0.0,10.5527777672,10.5527777672,0,10.5527777672,0.0,0.0,0.0,133.1,123.1627777672,-6.2,123.31873267,10.5527777672,0,10.5527777672,112.61,-6.2,112.7805484115,132.56
2020-02-27 09:30:00,115.5345555436,0.21,115.5347463954,11.9445555436,0,11.9445555436,103.59,0.21,103.5902128582,132.64,11.9445555436,0.0,11.9445555436,11.9445555436,0,11.9445555436,0.0,0.0,0.0,133.1,120.1145555436,-4.83,120.2116273637,11.9445555436,0,11.9445555436,108.17,-4.83,108.2777807309,132.56
2020-02-27 10:00:00,113.9182222065,2.44,113.944350236,15.6782222065,0,15.6782222065,98.24,2.44,98.2702966313,132.82,15.6782222065,0.0,15.6782222065,15.6782222065,0,15.6782222065,0.0,0.0,0.0,133.46,118.2482222065,-2.52,118.2750711478,15.6782222065,0,15.6782222065,102.57,-2.52,102.60095175,132.66
2020-02-27 10:30:00,108.8321110924,5.24,108.958184662,18.7121110924,0,18.7121110924,90.12,5.24,90.2722105634,132.82,18.7121110924,0.0,18.7121110924,18.7121110924,0,18.7121110924,0.0,0.0,0.0,133.68,112.7421110924,0.34,112.7426237657,18.7121110924,0,18.7121110924,94.03,0.34,94.0306146954,132.66
2020-02-27 11:00:00,103.3629999787,5.8,103.5255995617,21.2629999787,0,21.2629999787,82.1,5.8,82.3046171244,132.82,21.2629999787,0.0,21.2629999787,21.2629999787,0,21.2629999787,0.0,0.0,0.0,133.59,106.9029999787,0.88,106.9066218924,21.2629999787,0,21.2629999787,85.64,0.88,85.6445211324,132.66
2020-02-27 11:30:00,100.0296666438,5.66,100.1896691724,22.8496666438,0,22.8496666438,77.18,5.66,77.3872599334,132.82,22.8496666438,0.0,22.8496666438,22.8496666438,0,22.8496666438,0.0,0.0,0.0,133.59,103.3496666438,0.71,103.3521054231,22.8496666438,0,22.8496666438,80.5,0.71,80.503130995,132.66
2020-02-27 12:00:00,102.4403333088,5.92,102.6112483523,24.5303333088,0,24.5303333088,77.91,5.92,78.1345922111,132.97,24.5303333088,0.0,24.5303333088,24.5303333088,0,24.5303333088,0.0,0.0,0.0,133.77,105.7703333088,0.97,105.7747810598,24.5303333088,0,24.5303333088,81.24,0.97,81.2457906602,132.83
2020-02-27 12:30:00,100.3379999743,6.01,100.5178309498,25.6979999743,0,25.6979999743,74.64,6.01,74.8815711641,133.07,25.6979999743,0.0,25.6979999743,25.6979999743,0,25.6979999743,0.0,0.0,0.0,133.77,103.5279999743,1.04,103.5332235501,25.6979999743,0,25.6979999743,77.83,1.04,77.8369481673,132.83
2020-02-27 13:00:00,100.1083333087,4.76,100.2214348224,24.5983333087,0,24.5983333087,75.51,4.76,75.6598817075,133.6,24.5983333087,0.0,24.5983333087,24.5983333087,0,24.5983333087,0.0,0.0,0.0,134.25,103.3583333087,-0.31,103.3587981952,24.5983333087,0,24.5983333087,78.76,-0.31,78.7606100789,133.42
2020-02-27 13:30:00,96.5654444201,3.39,96.624930303,24.3154444201,0,24.3154444201,72.25,3.39,72.32948638,134.01,24.3154444201,0.0,24.3154444201,24.3154444201,0,24.3154444201,0.0,0.0,0.0,134.49,99.6654444201,-1.78,99.681338331,24.3154444201,0,24.3154444201,75.35,-1.78,75.3710216197,133.84
2020-02-27 14:00:00,93.6908888637,3.54,93.7577423793,25.2008888637,0,25.2008888637,68.49,3.54,68.5814238697,134.33,25.2008888637,0.0,25.2008888637,25.2008888637,0,25.2008888637,0.0,0.0,0.0,134.79,96.6108888637,-1.6800000000000002,96.6254948087,25.2008888637,0,25.2008888637,71.41,-1.6800000000000002,71.4297592044,134.16
2020-02-27 14:30:00,93.8774444206,3.02,93.9260079581,23.7974444206,0,23.7974444206,70.08,3.02,70.1450411647,134.49,23.7974444206,0.0,23.7974444206,23.7974444206,0,23.7974444206,0.0,0.0,0.0,134.91,96.8474444206,-2.23,96.873114902,23.7974444206,0,23.7974444206,73.05,-2.23,73.0840297192,134.32
2020-02-27 15:00:00,94.660999978,2.05,94.6831950075,22.030999978,0,22.030999978,72.63,2.05,72.6589251228,134.76,22.030999978,0.0,22.030999978,22.030999978,0,22.030999978,0.0,0.0,0.0,135.15,97.760999978,-3.27,97.815673676,22.030999978,0,22.030999978,75.73,-3.27,75.8005659609,134.62
2020-02-27 15:30:00,96.9161110921,-7.44,97.2012663972,18.9661110921,0,18.9661110921,77.95,-7.44,78.3042533966,131.47,18.9661110921,0.0,18.9661110921,18.9661110921,0,18.9661110921,0.0,0.0,0.0,134.84,100.4961110921,-11.84,101.1911752311,18.9661110921,0,18.9661110921,81.53,-11.84,82.3852322932,131.32
2020-02-27 16:00:00,103.417777762,-8.78,103.7898123962,15.757777762,0,15.757777762,87.66,-8.78,88.0986038482,130.59,15.757777762,0.0,15.757777762,15.757777762,0,15.757777762,0.0,0.0,0.0,134.08,107.467777762,-12.9,108.2392408376,15.757777762,0,15.757777762,91.71,-12.9,92.6128182273,130.4
2020-02-27 16:30:00,112.4698888733,-8.94,112.8246404965,15.6098888733,0,15.6098888733,96.86,-8.94,97.2716978365,130.09,15.6098888733,0.0,15.6098888733,15.6098888733,0,15.6098888733,0.0,0.0,0.0,133.66,116.9798888733,-12.97,117.6967089634,15.6098888733,0,15.6098888733,101.37,-12.97,102.19636882,129.93
2020-02-27 17:00:00,121.6539999867,0.64,121.655683438,13.2639999867,0,13.2639999867,108.39,0.64,108.3918894567,132.06,13.2639999867,0.0,13.2639999867,13.2639999867,0,13.2639999867,0.0,0.0,0.0,132.71,126.4939999867,-5.1,126.59676944,13.2639999867,0,13.2639999867,113.23,-5.1,113.3447965281,131.93
2020-02-27 17:30:00,126.1365555434,-0.62,126.1380792796,12.1565555434,0,12.1565555434,113.98,-0.62,113.9816862483,131.52,12.1565555434,0.0,12.1565555434,12.1565555434,0,12.1565555434,0.0,0.0,0.0,132.02,131.1565555434,-5.5600000000000005,131.2743526436,12.1565555434,0,12.1565555434,119.0,-5.5600000000000005,119.1298182656,131.34
2020-02-27 18:00:00,129.2838888763,0.48,129.2847799356,12.5638888763,0,12.5638888763,116.72,0.48,116.7209869732,130.9,12.5638888763,0.0,12.5638888763,12.5638888763,0,12.5638888763,0.0,0.0,0.0,131.56,134.4538888763,-4.34,134.5239154722,12.5638888763,0,12.5638888763,121.89,-4.34,121.9672402738,130.73
2020-02-27 18:30:00,134.6375555401,1.9,134.6509612361,15.4475555401,0,15.4475555401,119.19,1.9,119.205142926,130.43,15.4475555401,0.0,15.4475555401,15.4475555401,0,15.4475555401,0.0,0.0,0.0,131.29,139.9375555401,-2.79,139.9653655393,15.4475555401,0,15.4475555401,124.49,-2.79,124.5212600322,130.28
2020-02-27 19:00:00,139.2396666532,2.15,139.2562647413,13.4196666532,0,13.4196666532,125.82,2.15,125.8383681553,130.13,13.4196666532,0.0,13.4196666532,13.4196666532,0,13.4196666532,0.0,0.0,0.0,131.13,144.8596666532,-2.48,144.8808939194,13.4196666532,0,13.4196666532,131.44,-2.48,131.4633941445,129.93
2020-02-27 19:30:00,136.9013333224,0.59,136.9026046701,10.9013333224,0,10.9013333224,126.0,0.59,126.0013813416,130.57,10.9013333224,0.0,10.9013333224,10.9013333224,0,10.9013333224,0.0,0.0,0.0,131.4,142.5213333224,-4.12,142.5808712696,10.9013333224,0,10.9013333224,131.62,-4.12,131.6844668137,130.38
2020-02-27 20:00:00,135.435555548,-1.3900000000000001,135.4426882729,7.535555548,0,7.535555548,127.9,-1.3900000000000001,127.9075529435,130.96,7.535555548,0.0,7.535555548,7.535555548,0,7.535555548,0.0,0.0,0.0,131.59,141.125555548,-6.21,141.2621199357,7.535555548,0,7.535555548,133.59,-6.21,133.7342596345,130.78
2020-02-27 20:30:00,133.1775555521,-2.66,133.2041174395,3.4475555521,0,3.4475555521,129.73,-2.66,129.7572676192,131.13,3.4475555521,0.0,3.4475555521,3.4475555521,0,3.4475555521,0.0,0.0,0.0,131.59,138.9575555521,-7.55,139.1625119959,3.4475555521,0,3.4475555521,135.51,-7.55,135.7201628352,130.98
2020-02-27 21:00:00,126.4957777752,-4.35,126.5705506622,2.6257777752,0,2.6257777752,123.87,-4.35,123.9463569453,130.7,2.6257777752,0.0,2.6257777752,2.6257777752,0,2.6257777752,0.0,0.0,0.0,130.96,131.9957777752,-9.31,132.3236995042,2.6257777752,0,2.6257777752,129.37,-9.31,129.7045604441,130.52
2020-02-27 21:30:00,118.9324444418,-7.3,119.1562685758,2.6524444418,0,2.6524444418,116.28,-7.3,116.5089198302,131.21,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,131.1,124.0924444418,-12.49,124.7194245799,2.6524444418,0,2.6524444418,121.44,-12.49,122.0806032914,131.1
2020-02-27 22:00:00,112.2798888863,-10.02,112.7261010073,2.6198888863,0,2.6198888863,109.66,-10.02,110.1168288683,131.88,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,131.34,117.1498888863,-15.42,118.1603692702,2.6198888863,0,2.6198888863,114.53,-15.42,115.5633908294,131.71
2020-02-27 22:30:00,105.8688888862,-12.17,106.5660852898,2.6788888862,0,2.6788888862,103.19,-12.17,103.9051731147,132.35,2.6788888862,0.0,2.6788888862,2.6788888862,0,2.6788888862,0.0,0.0,0.0,131.48,110.4488888862,-17.76,111.8676658208,2.6788888862,0,2.6788888862,107.77,-17.76,109.2235803295,132.17
2020-02-27 23:00:00,97.8593333306,-14.48,98.9248175126,2.7693333306,0,2.7693333306,95.09,-14.48,96.1861658452,133.19,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,132.01,102.0493333306,-20.27,104.042968687,2.7693333306,0,2.7693333306,99.28,-20.27,101.3281367637,133.04
2020-02-27 23:30:00,94.8226666637,-14.62,95.9431212397,2.9526666637,0,2.9526666637,91.87,-14.62,93.0260248533,133.63,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,132.4,98.8726666637,-20.48,100.9714544473,2.9526666637,0,2.9526666637,95.92,-20.48,98.0819901919,133.48
2020-02-28 00:00:00,91.2895555527,-16.04,92.687995733,2.8695555527,0,2.8695555527,88.42,-16.04,89.8631070017,134.31,2.8695555527,0.0,2.8695555527,2.8695555527,0,2.8695555527,0.0,0.0,0.0,132.85,95.1695555527,-22.03,97.6860542969,2.8695555527,0,2.8695555527,92.3,-22.03,94.8926282701,134.14
2020-02-28 00:30:00,103.9266666637,-12.85,104.7180717156,2.9266666637,0,2.9266666637,101.0,-12.85,101.8141566777,133.1,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.15,108.37666666370001,-18.55,109.9527370152,2.9266666637,0,2.9266666637,105.45,-18.55,107.0691598921,132.96
2020-02-28 01:00:00,106.5089999963,-11.96,107.1783965182,3.6789999963,0,3.6789999963,102.83,-11.96,103.5231882237,132.63,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,131.81,111.0489999963,-17.55,112.4272338012,3.6789999963,0,3.6789999963,107.37,-17.55,108.79485006190001,132.49
2020-02-28 01:30:00,105.0418888858,-12.68,105.8044461292,3.0718888858,0,3.0718888858,101.97,-12.68,102.7553565514,132.95,3.0718888858,0.0,3.0718888858,3.0718888858,0,3.0718888858,0.0,0.0,0.0,132.04,109.5318888858,-18.34,111.0566985053,3.0718888858,0,3.0718888858,106.46,-18.34,108.0281778056,132.82
2020-02-28 02:00:00,101.5915555525,-13.32,102.4610489873,3.0715555525,0,3.0715555525,98.52,-13.32,99.4163608266,133.39,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,132.37,105.9415555525,-19.07,107.6442199697,3.0715555525,0,3.0715555525,102.87,-19.07,104.6226638927,133.29
2020-02-28 02:30:00,101.7282222191,-13.53,102.6240327402,3.1282222191,0,3.1282222191,98.6,-13.53,99.5239714843,133.74,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,132.63,106.0882222191,-19.3,107.8294991809,3.1282222191,0,3.1282222191,102.96,-19.3,104.75328920850001,133.58
2020-02-28 03:00:00,98.6957777745,-14.62,99.7727465318,3.3257777745,0,3.3257777745,95.37,-14.62,96.4840986899,134.29,3.3257777745,0.0,3.3257777745,3.3257777745,0,3.3257777745,0.0,0.0,0.0,133.08,102.9057777745,-20.5,104.9278280504,3.3257777745,0,3.3257777745,99.58,-20.5,101.6682172559,134.14
2020-02-28 03:30:00,95.1764444411,-12.66,96.0147445783,3.3864444411,0,3.3864444411,91.79,-12.66,92.6589429035,134.47,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,133.37,99.1964444411,-18.5,100.906811414,3.3864444411,0,3.3864444411,95.81,-18.5,97.5797422624,134.3
2020-02-28 04:00:00,91.4535555522,-12.82,92.3477407582,3.3435555522,0,3.3435555522,88.11,-12.82,89.0377700754,134.58,3.3435555522,0.0,3.3435555522,3.3435555522,0,3.3435555522,0.0,0.0,0.0,133.45,95.3335555522,-18.71,97.1522048861,3.3435555522,0,3.3435555522,91.99,-18.71,93.8734477901,134.41
2020-02-28 04:30:00,87.3042222189,-23.81,90.4927804703,3.3442222189,0,3.3442222189,83.96,-23.81,87.2708296053,131.95,3.3442222189,0.0,3.3442222189,3.3442222189,0,3.3442222189,0.0,0.0,0.0,133.77,91.2342222189,-28.77,95.6629301448,3.3442222189,0,3.3442222189,87.89,-28.77,92.4789976157,131.78
2020-02-28 05:00:00,86.0732222188,-23.74,89.2871053576,3.3732222188,0,3.3732222188,82.7,-23.74,86.039976755,131.61,3.3732222188,0.0,3.3732222188,3.3732222188,0,3.3732222188,0.0,0.0,0.0,133.52,89.9632222188,-28.65,94.4150615739,3.3732222188,0,3.3732222188,86.59,-28.65,91.2066368199,131.43
2020-02-28 05:30:00,87.3032222187,-22.76,90.2212292632,3.5532222187,0,3.5532222187,83.75,-22.76,86.7875572879,131.19,3.5532222187,0.0,3.5532222187,3.5532222187,0,3.5532222187,0.0,0.0,0.0,133.21,91.2632222187,-27.59,95.342455547,3.5532222187,0,3.5532222187,87.71,-27.59,91.9470075641,131.04
2020-02-28 06:00:00,90.923444441,-21.3,93.3850242224,3.433444441,0,3.433444441,87.49,-21.3,90.0454890597,130.72,3.433444441,0.0,3.433444441,3.433444441,0,3.433444441,0.0,0.0,0.0,132.93,95.063444441,-26.02,98.5601281908,3.433444441,0,3.433444441,91.63,-26.02,95.2528073077,130.55
2020-02-28 06:30:00,103.2394444412,-10.3,103.7519777571,3.2894444412,0,3.2894444412,99.95,-10.3,100.4793137914,132.22,3.2894444412,0.0,3.2894444412,3.2894444412,0,3.2894444412,0.0,0.0,0.0,132.25,107.7494444412,-16.42,108.9933905215,3.2894444412,0,3.2894444412,104.46,-16.42,105.7426498628,132.11
2020-02-28 07:00:00,113.4774444413,-5.97,113.6343755073,3.1374444413,0,3.1374444413,110.34,-5.97,110.5013868691,133.23,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,133.07,118.3474444413,-11.3,118.8856913417,3.1374444413,0,3.1374444413,115.21,-11.3,115.7628355734,133.1
2020-02-28 07:30:00,116.8738888857,-2.75,116.9062376577,3.1438888857,0,3.1438888857,113.73,-2.75,113.7632427456,132.41,3.1438888857,0.0,3.1438888857,3.1438888857,0,3.1438888857,0.0,0.0,0.0,132.69,121.9538888857,-7.86,122.2069172116,3.1438888857,0,3.1438888857,118.81,-7.86,119.0697094143,132.22
2020-02-28 08:00:00,123.5831111079,-0.86,123.58610339,3.1631111079,0,3.1631111079,120.42,-0.86,120.4230708793,0.003,3.1631111079,0.0,3.1631111079,3.1631111079,0,3.1631111079,0.0,0.0,0.0,0.003,128.9131111079,-5.83,129.0448724883,3.1631111079,0,3.1631111079,125.75,-5.83,125.8850721889,0.003
2020-02-28 08:30:00,128.40033333,-0.04,128.4003395605,3.34033333,0,3.34033333,125.06,-0.04,125.0600063969,131.97,3.34033333,0.0,3.34033333,3.34033333,0,3.34033333,0.0,0.0,0.0,132.69,133.94033333,-4.87,134.0288394061,3.34033333,0,3.34033333,130.6,-4.87,130.6907682279,131.75
2020-02-28 09:00:00,130.1708888854,2.98,130.2049949626,3.4608888854,0,3.4608888854,126.71,2.98,126.7450373782,131.62,3.4608888854,0.0,3.4608888854,3.4608888854,0,3.4608888854,0.0,0.0,0.0,132.69,135.7808888854,-1.6800000000000002,135.7912817029,3.4608888854,0,3.4608888854,132.32,-1.6800000000000002,132.3306646246,131.45
2020-02-28 09:30:00,129.8071111072,4.79,129.895458712,3.8871111072,0,3.8871111072,125.92,4.79,126.0110729262,131.4,3.8871111072,0.0,3.8871111072,3.8871111072,0,3.8871111072,0.0,0.0,0.0,132.69,135.4171111072,0.19,135.417244399,3.8871111072,0,3.8871111072,131.53,0.19,131.530137231,131.24
2020-02-28 10:00:00,129.6156666624,4.73,129.7019427161,4.2556666624,0,4.2556666624,125.36,4.73,125.4492028671,131.54,4.2556666624,0.0,4.2556666624,4.2556666624,0,4.2556666624,0.0,0.0,0.0,132.82,135.1756666624,0.12,135.1757199264,4.2556666624,0,4.2556666624,130.92,0.12,130.9200549954,131.38
2020-02-28 10:30:00,128.11944444,4.5600000000000005,128.2005680315,4.47944444,0,4.47944444,123.64,4.5600000000000005,123.7240607158,131.66,4.47944444,0.0,4.47944444,4.47944444,0,4.47944444,0.0,0.0,0.0,132.82,133.60944444,-0.04,133.6094504276,4.47944444,0,4.47944444,129.13,-0.04,129.1300061953,131.48
2020-02-28 11:00:00,127.7477777738,4.85,127.839810803,3.9877777738,0,3.9877777738,123.76,4.85,123.8549962658,131.66,3.9877777738,0.0,3.9877777738,3.9877777738,0,3.9877777738,0.0,0.0,0.0,132.82,133.2477777738,0.24,133.2479939123,3.9877777738,0,3.9877777738,129.26,0.24,129.2602228066,131.4
2020-02-28 11:30:00,129.1593333256,3.9,129.2182006728,7.7493333256,0,7.7493333256,121.41,3.9,121.4726228415,131.87,7.7493333256,0.0,7.7493333256,7.7493333256,0,7.7493333256,0.0,0.0,0.0,132.92,134.5493333256,-0.76,134.5514797331,7.7493333256,0,7.7493333256,126.8,-0.76,126.8022775821,131.67
2020-02-28 12:00:00,129.3699999909,3.62,129.4206370625,9.0499999909,0,9.0499999909,120.32,3.62,120.3744441316,131.98,9.0499999909,0.0,9.0499999909,9.0499999909,0,9.0499999909,0.0,0.0,0.0,133.01,134.699999991,-1.08,134.7043295428,9.0499999909,0,9.0499999909,125.65,-1.08,125.6546413787,131.83
2020-02-28 12:30:00,128.4987777682,3.43,128.5445478732,9.5887777682,0,9.5887777682,118.91,3.43,118.959459481,131.98,9.5887777682,0.0,9.5887777682,9.5887777682,0,9.5887777682,0.0,0.0,0.0,133.01,133.7387777682,-1.3,133.7450959061,9.5887777682,0,9.5887777682,124.15,-1.3,124.1568060962,131.83
2020-02-28 13:00:00,127.6162222123,2.86,127.6482658392,9.8762222123,0,9.8762222123,117.74,2.86,117.7747307363,132.3,9.8762222123,0.0,9.8762222123,9.8762222123,0,9.8762222123,0.0,0.0,0.0,133.21,132.8362222123,-1.92,132.8500972211,9.8762222123,0,9.8762222123,122.96,-1.92,122.9749893271,132.14
2020-02-28 13:30:00,125.4971111009,1.44,125.5053723738,10.1971111009,0,10.1971111009,115.3,1.44,115.3089918437,132.62,10.1971111009,0.0,10.1971111009,10.1971111009,0,10.1971111009,0.0,0.0,0.0,133.35,130.5871111009,-3.45,130.632676179,10.1971111009,0,10.1971111009,120.39,-3.45,120.4394229478,132.44
2020-02-28 14:00:00,120.6988888822,0.41000000000000003,120.6995852412,6.6488888822,0,6.6488888822,114.05,0.41000000000000003,114.0507369551,132.88,6.6488888822,0.0,6.6488888822,6.6488888822,0,6.6488888822,0.0,0.0,0.0,133.46,125.7188888822,-4.5600000000000005,125.8015604903,6.6488888822,0,6.6488888822,119.07,-4.5600000000000005,119.1572847123,132.71
2020-02-28 14:30:00,118.0001111014,-1.17,118.0059113772,9.6701111014,0,9.6701111014,108.33,-1.17,108.3363180102,133.31,9.6701111014,0.0,9.6701111014,9.6701111014,0,9.6701111014,0.0,0.0,0.0,133.64,122.7701111014,-6.28,122.930625069,9.6701111014,0,9.6701111014,113.1,-6.28,113.2742177197,133.14
2020-02-28 15:00:00,119.3341111025,-1.62,119.3451066136,8.6241111025,0,8.6241111025,110.71,-1.62,110.7218519534,133.53,8.6241111025,0.0,8.6241111025,8.6241111025,0,8.6241111025,0.0,0.0,0.0,133.89,124.2241111025,-6.75,124.4073642483,8.6241111025,0,8.6241111025,115.6,-6.75,115.7969019447,133.41
2020-02-28 15:30:00,120.9318888846,-1.22,120.9380426052,4.3318888846,0,4.3318888846,116.6,-1.22,116.6063823296,133.26,4.3318888846,0.0,4.3318888846,4.3318888846,0,4.3318888846,0.0,0.0,0.0,133.72,126.0918888846,-6.3,126.2491760071,4.3318888846,0,4.3318888846,121.76,-6.3,121.9228756223,133.07
2020-02-28 16:00:00,122.8508888848,-0.6900000000000001,122.8528265845,4.0508888848,0,4.0508888848,118.8,-0.6900000000000001,118.802003771,132.8,4.0508888848,0.0,4.0508888848,4.0508888848,0,4.0508888848,0.0,0.0,0.0,133.29,128.1008888848,-5.69,128.2271961523,4.0508888848,0,4.0508888848,124.05,-5.69,124.1804276044,132.6
2020-02-28 16:30:00,129.6022222173,0.18,129.6023472151,4.9522222173,0,4.9522222173,124.65,0.18,124.6501299638,132.39,4.9522222173,0.0,4.9522222173,4.9522222173,0,4.9522222173,0.0,0.0,0.0,133.1,135.1422222173,-4.7,135.2239262328,4.9522222173,0,4.9522222173,130.19,-4.7,130.2748099212,132.22
2020-02-28 17:00:00,128.51699999,-0.24,128.5172240846,10.03699999,0,10.03699999,118.48,-0.24,118.4802430788,132.39,10.03699999,0.0,10.03699999,10.03699999,0,10.03699999,0.0,0.0,0.0,132.98,133.75699999,-5.17,133.8568785917,10.03699999,0,10.03699999,123.72,-5.17,123.8279746261,132.22
2020-02-28 17:30:00,128.6237777662,0.15,128.6238652306,11.5537777662,0,11.5537777662,117.07,0.15,117.0700960963,132.03,11.5537777662,0.0,11.5537777662,11.5537777662,0,11.5537777662,0.0,0.0,0.0,132.66,133.8037777662,-4.7,133.886298569,11.5537777662,0,11.5537777662,122.25,-4.7,122.3403142876,131.84
2020-02-28 18:00:00,136.3503333238,0.54,136.351402624,9.4903333238,0,9.4903333238,126.86,0.54,126.8611492932,131.53,9.4903333238,0.0,9.4903333238,9.4903333238,0,9.4903333238,0.0,0.0,0.0,132.32,141.9803333238,-4.24,142.0436293916,9.4903333238,0,9.4903333238,132.49,-4.24,132.5578277583,131.37
2020-02-28 18:30:00,139.9868888794,1.01,139.9905323875,9.4668888794,0,9.4668888794,130.52,1.01,130.5239077717,131.18,9.4668888794,0.0,9.4668888794,9.4668888794,0,9.4668888794,0.0,0.0,0.0,132.1,145.7968888794,-3.7,145.8438301983,9.4668888794,0,9.4668888794,136.33,-3.7,136.3801998092,130.99
2020-02-28 19:00:00,138.744333324,-0.08,138.744356388,9.324333324,0,9.324333324,129.42,-0.08,129.4200247257,131.33,9.324333324,0.0,9.324333324,9.324333324,0,9.324333324,0.0,0.0,0.0,132.1,144.484333324,-4.83,144.5650423722,9.324333324,0,9.324333324,135.16,-4.83,135.2462735161,131.13
2020-02-28 19:30:00,136.7635555501,-0.81,136.7659541944,5.4435555501,0,5.4435555501,131.32,-0.81,131.3224980725,131.81,5.4435555501,0.0,5.4435555501,5.4435555501,0,5.4435555501,0.0,0.0,0.0,132.56,142.5935555501,-5.66,142.7058432035,5.4435555501,0,5.4435555501,137.15,-5.66,137.2667406913,131.62
2020-02-28 20:00:00,131.9243333285,-3.01,131.9586671052,4.7943333285000005,0,4.7943333285000005,127.13,-3.01,127.1656282177,132.75,4.7943333285000005,0.0,4.7943333285000005,4.7943333285000005,0,4.7943333285000005,0.0,0.0,0.0,133.18,137.5743333285,-8.05,137.8096502092,4.7943333285000005,0,4.7943333285000005,132.78,-8.05,133.0237982468,132.61
2020-02-28 20:30:00,125.3719999964,-0.9500000000000001,125.3755992333,3.5819999964,0,3.5819999964,121.79,-0.9500000000000001,121.7937050918,132.62,3.5819999964,0.0,3.5819999964,3.5819999964,0,3.5819999964,0.0,0.0,0.0,133.18,130.7619999964,-5.93,130.896392399,3.5819999964,0,3.5819999964,127.18,-5.93,127.3181734867,132.46
2020-02-28 21:00:00,120.1194444408,-2.49,120.1452497303,3.6694444408,0,3.6694444408,116.45,-2.49,116.4766182545,132.8,3.6694444408,0.0,3.6694444408,3.6694444408,0,3.6694444408,0.0,0.0,0.0,133.18,125.2594444408,-7.59,125.4891888635,3.6694444408,0,3.6694444408,121.59,-7.59,121.826664569,132.66
2020-02-28 21:30:00,113.7732222187,-5.66,113.9139223011,3.5132222187,0,3.5132222187,110.26,-5.66,110.4051774148,132.38,3.5132222187,0.0,3.5132222187,3.5132222187,0,3.5132222187,0.0,0.0,0.0,132.37,118.6232222187,-10.9,119.1229568536,3.5132222187,0,3.5132222187,115.11,-10.9,115.6249198919,132.24
2020-02-28 22:00:00,106.6848888853,-10.89,107.2392540839,3.5448888853,0,3.5448888853,103.14,-10.89,103.71331496,132.71,3.5448888853,0.0,3.5448888853,3.5448888853,0,3.5448888853,0.0,0.0,0.0,132.05,111.2848888853,-16.44,112.4926668464,3.5448888853,0,3.5448888853,107.74,-16.44,108.9870689577,132.55
2020-02-28 22:30:00,100.096666663,-10.46,100.6417124112,3.636666663,0,3.636666663,96.46,-10.46,97.0254770666,133.4,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,132.68,104.356666663,-16.08,105.5882582346,3.636666663,0,3.636666663,100.72,-16.08,101.9955136268,133.23
2020-02-28 23:00:00,93.6031111074,-12.14,94.3870860287,3.6631111074,0,3.6631111074,89.94,-12.14,90.7556235172,134.13,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,133.29,97.5631111074,-17.93,99.1970037298,3.6631111074,0,3.6631111074,93.9,-17.93,95.5965213802,133.98
2020-02-28 23:30:00,89.04044444,-23.6,92.1149322644,4.40044444,0,4.40044444,84.64,-23.6,87.8685927963,131.84,4.40044444,0.0,4.40044444,4.40044444,0,4.40044444,0.0,0.0,0.0,133.81,93.02044444,-28.52,97.2943651186,4.40044444,0,4.40044444,88.62,-28.52,93.0961588896,131.67
2020-02-29 00:00:00,86.7299999963,-24.06,90.005424833,3.6499999964,0,3.6499999964,83.08,-24.06,86.4937570001,131.84,3.6499999964,0.0,3.6499999964,3.6499999964,0,3.6499999964,0.0,0.0,0.0,133.81,90.6499999963,-28.98,95.169653248,3.6499999964,0,3.6499999964,87.0,-28.98,91.6997295525,131.67
2020-02-29 00:30:00,100.4478888851,-16.93,101.8646321423,3.7678888851,0,3.7678888851,96.68,-16.93,98.1511451793,130.87,3.7678888851,0.0,3.7678888851,3.7678888851,0,3.7678888851,0.0,0.0,0.0,132.49,104.9478888851,-22.43,107.3180519831,3.7678888851,0,3.7678888851,101.18,-22.43,103.6363705463,130.68
2020-02-29 01:00:00,103.9798888852,-8.91,104.3609380592,3.6498888852,0,3.6498888852,100.33,-8.91,100.7248579051,132.57,3.6498888852,0.0,3.6498888852,3.6498888852,0,3.6498888852,0.0,0.0,0.0,132.06,108.4098888852,-14.4,109.3620775594,3.6498888852,0,3.6498888852,104.76,-14.4,105.7450594591,132.38
2020-02-29 01:30:00,102.0124444407,-9.57,102.4603519454,3.7124444407,0,3.7124444407,98.3,-9.57,98.7647452282,132.76,3.7124444407,0.0,3.7124444407,3.7124444407,0,3.7124444407,0.0,0.0,0.0,132.14,106.3324444407,-15.11,107.4006556812,3.7124444407,0,3.7124444407,102.62,-15.11,103.7264503393,132.58
2020-02-29 02:00:00,98.6525555519,-10.35,99.1939978876,3.6825555519,0,3.6825555519,94.97,-10.35,95.5323159983,133.34,3.6825555519,0.0,3.6825555519,3.6825555519,0,3.6825555519,0.0,0.0,0.0,132.59,102.8425555519,-15.98,104.0766622853,3.6825555519,0,3.6825555519,99.16,-15.98,100.4393647929,133.15
2020-02-29 02:30:00,98.0147777741,-10.71,98.59817829,3.6747777741,0,3.6747777741,94.34,-10.71,94.9459830641,133.53,3.6747777741,0.0,3.6747777741,3.6747777741,0,3.6747777741,0.0,0.0,0.0,132.74,102.1647777741,-16.36,103.4663781991,3.6747777741,0,3.6747777741,98.49,-16.36,99.8395197304,133.37
