Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-02-29 03:00:00,95.3755555519,-11.81,96.1039681639,3.6155555519,0,3.6155555519,91.76,-11.81,92.5168833241,134.03,3.6155555519,0.0,3.6155555519,3.6155555519,0,3.6155555519,0.0,0.0,0.0,133.06,99.4255555519,-17.58,100.9678042586,3.6155555519,0,3.6155555519,95.81,-17.58,97.4095092894,133.83
2020-02-29 03:30:00,91.61333333,-11.98,92.3933073541,3.32333333,0,3.32333333,88.29,-11.98,89.0990712634,134.22,3.32333333,0.0,3.32333333,3.32333333,0,3.32333333,0.0,0.0,0.0,133.18,95.52333333,-17.79,97.165792903,3.32333333,0,3.32333333,92.2,-17.79,93.9006075593,134.05
2020-02-29 04:00:00,88.1367777745,-13.1,89.1050032068,3.2567777745,0,3.2567777745,84.88,-13.1,85.8849486231,134.55,3.2567777745,0.0,3.2567777745,3.2567777745,0,3.2567777745,0.0,0.0,0.0,133.39,91.8567777745,-19.01,93.8032394063,3.2567777745,0,3.2567777745,88.6,-19.01,90.6164449755,134.36
2020-02-29 04:30:00,83.0883333291,-17.75,84.9631310358,4.2283333291,0,4.2283333291,78.86,-17.75,80.832927078,133.58,4.2283333291,0.0,4.2283333291,4.2283333291,0,4.2283333291,0.0,0.0,0.0,133.39,86.6583333291,-23.38,89.7568445044,4.2283333291,0,4.2283333291,82.43,-23.38,85.6815575255,133.4
2020-02-29 05:00:00,80.0387777744,-24.9,83.8225264927,3.3887777744,0,3.3887777744,76.65,-24.9,80.5930052796,131.86,3.3887777744,0.0,3.3887777744,3.3887777744,0,3.3887777744,0.0,0.0,0.0,133.62,83.6687777744,-29.91,88.8542203514,3.3887777744,0,3.3887777744,80.28,-29.91,85.6708030778,131.7
2020-02-29 05:30:00,80.203444441,-24.63,83.900115615,3.403444441,0,3.403444441,76.8,-24.63,80.6528170618,131.77,3.403444441,0.0,3.403444441,3.403444441,0,3.403444441,0.0,0.0,0.0,133.53,83.853444441,-29.64,88.9377858091,3.403444441,0,3.403444441,80.45,-29.64,85.736410585,131.58
2020-02-29 06:00:00,78.6655555496,-24.31,82.3361750989,5.9755555496,0,5.9755555496,72.69,-24.31,76.6473235019,131.77,5.9755555496,0.0,5.9755555496,5.9755555496,0,5.9755555496,0.0,0.0,0.0,133.62,82.1055555496,-29.33,87.1869895805,5.9755555496,0,5.9755555496,76.13,-29.33,81.584470336,131.65
2020-02-29 06:30:00,85.4802222176,-22.41,88.3689792312,4.6102222176000005,0,4.6102222176000005,80.87,-22.41,83.9176084025,131.29,4.6102222176000005,0.0,4.6102222176000005,4.6102222176000005,0,4.6102222176000005,0.0,0.0,0.0,133.34,89.2902222176,-27.26,93.3587241969,4.6102222176000005,0,4.6102222176000005,84.68,-27.26,88.959597571,131.13
2020-02-29 07:00:00,90.7253333288,-20.47,93.0059514635,4.5253333288,0,4.5253333288,86.2,-20.47,88.5971833638,130.63,4.5253333288,0.0,4.5253333288,4.5253333288,0,4.5253333288,0.0,0.0,0.0,132.93,94.7753333288,-25.16,98.0580920046,4.5253333288,0,4.5253333288,90.25,-25.16,93.6914515844,130.5
2020-02-29 07:30:00,94.138444441,-19.71,96.1796798798,3.438444441,0,3.438444441,90.7,-19.71,92.8168847786,130.22,3.438444441,0.0,3.438444441,3.438444441,0,3.438444441,0.0,0.0,0.0,132.62,98.418444441,-24.31,101.3763597008,3.438444441,0,3.438444441,94.98,-24.31,98.0417079615,130.09
2020-02-29 08:00:00,99.2343333288,-18.7,100.9809036957,4.5743333288,0,4.5743333288,94.66,-18.7,96.4894066724,130.06,4.5743333288,0.0,4.5743333288,4.5743333288,0,4.5743333288,0.0,0.0,0.0,132.62,103.6943333288,-23.23,106.2645174294,4.5743333288,0,4.5743333288,99.12,-23.23,101.8057331392,129.89
2020-02-29 08:30:00,102.4341111027,-17.7,103.9520904908,8.3641111027,0,8.3641111027,94.07,-17.7,95.7207130145,130.06,8.3641111027,0.0,8.3641111027,8.3641111027,0,8.3641111027,0.0,0.0,0.0,132.74,106.8541111027,-22.17,109.1297849332,8.3641111027,0,8.3641111027,98.49,-22.17,100.954390692,129.89
2020-02-29 09:00:00,104.4483333212,-12.3,105.1700733744,12.1383333212,0,12.1383333212,92.31,-12.3,93.1258616068,130.86,12.1383333212,0.0,12.1383333212,12.1383333212,0,12.1383333212,0.0,0.0,0.0,132.64,108.7183333212,-17.81,110.1674729679,12.1383333212,0,12.1383333212,96.58,-17.81,98.2084135907,130.67
2020-02-29 09:30:00,106.2618888734,-4.01,106.3375245477,15.5318888734,0,15.5318888734,90.73,-4.01,90.8185718892,132.88,15.5318888734,0.0,15.5318888734,15.5318888734,0,15.5318888734,0.0,0.0,0.0,132.64,110.2118888734,-9.35,110.6077888263,15.5318888734,0,15.5318888734,94.68,-9.35,95.1405533934,132.71
2020-02-29 10:00:00,98.1378888694,-4.74,98.2522917379,19.4978888694,0,19.4978888694,78.64,-4.74,78.7827214559,133.97,19.4978888694,0.0,19.4978888694,19.4978888694,0,19.4978888694,0.0,0.0,0.0,133.56,101.5178888694,-10.26,102.0350398662,19.4978888694,0,19.4978888694,82.02,-10.26,82.65922816,133.79
2020-02-29 10:30:00,96.0434444254,-4.89,96.1678497061,19.0534444254,0,19.0534444254,76.99,-4.89,77.1451372414,133.4,19.0534444254,0.0,19.0534444254,19.0534444254,0,19.0534444254,0.0,0.0,0.0,132.96,99.3334444254,-10.4,99.8763895093,19.0534444254,0,19.0534444254,80.28,-10.4,80.9508394027,133.23
2020-02-29 11:00:00,95.4272222,-4.04,95.5127024892,22.2672222,0,22.2672222,73.16,-4.04,73.2714623848,133.61,22.2672222,0.0,22.2672222,22.2672222,0,22.2672222,0.0,0.0,0.0,133.25,98.5372222,-9.54,98.9979583571,22.2672222,0,22.2672222,76.27,-9.54,76.8643252751,133.44
2020-02-29 11:30:00,101.6019999803,-3.41,101.6592076498,19.7119999803,0,19.7119999803,81.89,-3.41,81.9609675394,133.69,19.7119999803,0.0,19.7119999803,19.7119999803,0,19.7119999803,0.0,0.0,0.0,133.47,105.1419999803,-8.84,105.5129648899,19.7119999803,0,19.7119999803,85.43,-8.84,85.8861484758,133.53
2020-02-29 12:00:00,96.7392222028,-3.9699999999999998,96.8206486882,19.3792222028,0,19.3792222028,77.36,-3.9699999999999998,77.4618002631,133.92,19.3792222028,0.0,19.3792222028,19.3792222028,0,19.3792222028,0.0,0.0,0.0,133.57,100.0492222028,-9.47,100.4964067188,19.3792222028,0,19.3792222028,80.67,-9.47,81.2239484389,133.73
2020-02-29 12:30:00,93.432222201,-3.92,93.5144189171,21.262222201,0,21.262222201,72.17,-3.92,72.2763813427,133.99,21.262222201,0.0,21.262222201,21.262222201,0,21.262222201,0.0,0.0,0.0,133.57,96.482222201,-9.45,96.9439100761,21.262222201,0,21.262222201,75.22,-9.45,75.81128478,133.86
2020-02-29 13:00:00,100.0298888713,-3.9699999999999998,100.1086388261,17.5798888713,0,17.5798888713,82.45,-3.9699999999999998,82.5455231978,133.39,17.5798888713,0.0,17.5798888713,17.5798888713,0,17.5798888713,0.0,0.0,0.0,133.12,103.5998888713,-9.41,104.0263672063,17.5798888713,0,17.5798888713,86.02,-9.41,86.5331641626,133.2
2020-02-29 13:30:00,104.503333312,-2.87,104.5427356316,21.283333312,0,21.283333312,83.22,-2.87,83.2694739986,133.39,21.283333312,0.0,21.283333312,21.283333312,0,21.283333312,0.0,0.0,0.0,133.29,108.123333312,-8.25,108.4376212691,21.283333312,0,21.283333312,86.84,-8.25,87.2310042359,133.2
2020-02-29 14:00:00,86.1666666417,-5.63,86.3503986102,24.9266666417,0,24.9266666417,61.24,-5.63,61.4982479425,134.22,24.9266666417,0.0,24.9266666417,24.9266666417,0,24.9266666417,0.0,0.0,0.0,133.56,88.7466666417,-11.31,89.4644451166,24.9266666417,0,24.9266666417,63.82,-11.31,64.8144158348,134.03
2020-02-29 14:30:00,91.6208888714,-6.45,91.8476443769,17.5308888714,0,17.5308888714,74.09,-6.45,74.3702265695,133.91,17.5308888714,0.0,17.5308888714,17.5308888714,0,17.5308888714,0.0,0.0,0.0,133.33,94.8208888714,-12.09,95.5885404552,17.5308888714,0,17.5308888714,77.29,-12.09,78.2298676977,133.74
2020-02-29 15:00:00,94.9486666478,-6.2,95.1508764973,18.848666647800002,0,18.848666647800002,76.1,-6.2,76.3521446981,133.91,18.848666647800002,0.0,18.848666647800002,18.848666647800002,0,18.848666647800002,0.0,0.0,0.0,133.33,98.2686666478,-11.82,98.976983409,18.848666647800002,0,18.848666647800002,79.42,-11.82,80.2947619711,133.74
2020-02-29 15:30:00,88.604666649,-7.5600000000000005,88.926602049,17.664666649,0,17.664666649,70.94,-7.5600000000000005,71.3416932796,134.03,17.664666649,0.0,17.664666649,17.664666649,0,17.664666649,0.0,0.0,0.0,133.33,91.644666649,-13.28,92.6018537893,17.664666649,0,17.664666649,73.98,-13.28,75.1624826626,133.89
2020-02-29 16:00:00,96.0398888753,-7.18,96.3079054657,13.5498888753,0,13.5498888753,82.49,-7.18,82.8018870558,133.62,13.5498888753,0.0,13.5498888753,13.5498888753,0,13.5498888753,0.0,0.0,0.0,133.01,99.6198888753,-12.78,100.4363015027,13.5498888753,0,13.5498888753,86.07,-12.78,87.0136385861,133.45
2020-02-29 16:30:00,103.2913333236,-6.39,103.4887995861,9.7013333236,0,9.7013333236,93.59,-6.39,93.8078898601,133.26,9.7013333236,0.0,9.7013333236,9.7013333236,0,9.7013333236,0.0,0.0,0.0,132.84,107.4113333236,-11.88,108.066317261,9.7013333236,0,9.7013333236,97.71,-11.88,98.4295611084,133.11
2020-02-29 17:00:00,113.9793333257,-5.5600000000000005,114.1148632974,7.6093333257,0,7.6093333257,106.37,-5.5600000000000005,106.5152125285,132.8,7.6093333257,0.0,7.6093333257,7.6093333257,0,7.6093333257,0.0,0.0,0.0,132.63,118.6793333257,-10.88,119.1770051589,7.6093333257,0,7.6093333257,111.07,-10.88,111.6016097554,132.63
2020-02-29 17:30:00,120.9576666618,-6.91,121.1548811409,4.8976666618,0,4.8976666618,116.06,-6.91,116.2655224045,132.8,4.8976666618,0.0,4.8976666618,4.8976666618,0,4.8976666618,0.0,0.0,0.0,132.54,126.1076666618,-12.22,126.6983503874,4.8976666618,0,4.8976666618,121.21,-12.22,121.8244330994,132.63
2020-02-29 18:00:00,127.9188888814,-6.78,128.0984407893,7.5088888814,0,7.5088888814,120.41,-6.78,120.6007317557,132.38,7.5088888814,0.0,7.5088888814,7.5088888814,0,7.5088888814,0.0,0.0,0.0,132.3,133.3088888814,-12.04,133.8514902972,7.5088888814,0,7.5088888814,125.8,-12.04,126.3748455983,132.22
2020-02-29 18:30:00,130.3867777679,-11.45,130.8885568593,9.8467777679,0,9.8467777679,120.54,-11.45,121.0825920601,132.9,9.8467777679,0.0,9.8467777679,9.8467777679,0,9.8467777679,0.0,0.0,0.0,132.3,135.7967777679,-16.96,136.8517681733,9.8467777679,0,9.8467777679,125.95,-16.96,127.0867581615,132.72
2020-02-29 19:00:00,130.4771111027,-11.92,131.0204675679,8.4371111027,0,8.4371111027,122.04,-11.92,122.6207486521,132.9,8.4371111027,0.0,8.4371111027,8.4371111027,0,8.4371111027,0.0,0.0,0.0,132.3,135.9771111027,-17.43,137.0896773788,8.4371111027,0,8.4371111027,127.54,-17.43,128.7255083501,132.72
2020-02-29 19:30:00,129.0532222181,-12.26,129.6342615394,4.1632222181,0,4.1632222181,124.89,-12.26,125.4903171563,133.01,4.1632222181,0.0,4.1632222181,4.1632222181,0,4.1632222181,0.0,0.0,0.0,132.3,134.6532222181,-17.79,135.8233203603,4.1632222181,0,4.1632222181,130.49,-17.79,131.6970926027,132.86
2020-02-29 20:00:00,124.6091111076,-12.83,125.2678708649,3.5091111076,0,3.5091111076,121.1,-12.83,121.7777438615,133.34,3.5091111076,0.0,3.5091111076,3.5091111076,0,3.5091111076,0.0,0.0,0.0,132.57,130.0291111076,-18.43,131.3287273807,3.5091111076,0,3.5091111076,126.52,-18.43,127.8552904654,133.16
2020-02-29 20:30:00,119.8658888855,-7.45,120.0971848892,3.4358888855,0,3.4358888855,116.43,-7.45,116.6681078959,132.47,3.4358888855,0.0,3.4358888855,3.4358888855,0,3.4358888855,0.0,0.0,0.0,132.25,125.0358888855,-12.77,125.686301598,3.4358888855,0,3.4358888855,121.6,-12.77,122.2686914136,132.3
2020-02-29 21:00:00,114.7747777745,-9.3,115.1509427369,3.2347777745,0,3.2347777745,111.54,-9.3,111.9270369482,132.99,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,132.53,119.7447777745,-14.78,120.6534715799,3.2347777745,0,3.2347777745,116.51,-14.78,117.4437248217,132.81
2020-02-29 21:30:00,108.7329999966,-11.65,109.3553281202,3.3529999966,0,3.3529999966,105.38,-11.65,106.0220113939,133.88,3.3529999966,0.0,3.3529999966,3.3529999966,0,3.3529999966,0.0,0.0,0.0,133.1,113.4129999966,-17.31,114.7263904611,3.3529999966,0,3.3529999966,110.06,-17.31,111.4129242952,133.74
2020-02-29 22:00:00,103.0942222189,-12.64,103.8662036223,3.3542222189,0,3.3542222189,99.74,-12.64,100.5377401775,133.35,3.3542222189,0.0,3.3542222189,3.3542222189,0,3.3542222189,0.0,0.0,0.0,132.44,107.5442222189,-18.36,109.1001802595,3.3542222189,0,3.3542222189,104.19,-18.36,105.7953009353,133.18
2020-02-29 22:30:00,97.3621111076,-14.37,98.4168561748,3.5121111076,0,3.5121111076,93.85,-14.37,94.9437696745,133.95,3.5121111076,0.0,3.5121111076,3.5121111076,0,3.5121111076,0.0,0.0,0.0,132.76,101.5221111076,-20.25,103.5219857989,3.5121111076,0,3.5121111076,98.01,-20.25,100.0800809352,133.8
2020-02-29 23:00:00,90.4326666632,-19.05,92.4173668734,3.4426666632,0,3.4426666632,86.99,-19.05,89.0514604035,133.95,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,133.3,94.3526666632,-24.86,97.5727692877,3.4426666632,0,3.4426666632,90.91,-24.86,94.2477994438,133.8
2020-02-29 23:30:00,87.9446666634,-27.03,92.0048112576,3.2546666634,0,3.2546666634,84.69,-27.03,88.8989145041,132.06,3.2546666634,0.0,3.2546666634,3.2546666634,0,3.2546666634,0.0,0.0,0.0,133.67,91.9746666634,-32.13,97.4252339379,3.2546666634,0,3.2546666634,88.72,-32.13,94.35875847,131.89
2020-03-01 00:00:00,87.03833333,-22.82,89.9801304115,3.30833333,0,3.30833333,83.73,-22.82,86.7840152332,131.92,3.30833333,0.0,3.30833333,3.30833333,0,3.30833333,0.0,0.0,0.0,134.0,90.97833333,-27.71,95.1046856654,3.30833333,0,3.30833333,87.67,-27.71,91.9449454837,131.73
2020-03-01 00:30:00,100.3321111076,-19.37,102.1847807617,3.4821111076,0,3.4821111076,96.85,-19.37,98.7680079783,130.78,3.4821111076,0.0,3.4821111076,3.4821111076,0,3.4821111076,0.0,0.0,0.0,133.29,104.8821111076,-23.96,107.5841011971,3.4821111076,0,3.4821111076,101.4,-23.96,104.1923298521,130.61
2020-03-01 01:00:00,102.5081111076,-22.51,104.9505261676,3.4981111075999998,0,3.4981111075999998,99.01,-22.51,101.5365953733,130.69,3.4981111075999998,0.0,3.4981111075999998,3.4981111075999998,0,3.4981111075999998,0.0,0.0,0.0,132.9,107.1781111076,-27.22,110.580630766,3.4981111075999998,0,3.4981111075999998,103.68,-27.22,107.1936136157,130.53
2020-03-01 01:30:00,99.8472222188,-24.23,102.7451248713,3.4072222188,0,3.4072222188,96.44,-24.23,99.4372490569,131.31,3.4072222188,0.0,3.4072222188,3.4072222188,0,3.4072222188,0.0,0.0,0.0,133.28,104.4272222188,-29.07,108.3979226754,3.4072222188,0,3.4072222188,101.02,-29.07,105.119481068,131.13
2020-03-01 02:00:00,96.1766666634,-25.43,99.4818380936,3.2766666634,0,3.2766666634,92.9,-25.43,96.3176769861,131.94,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,133.79,100.5766666634,-30.37,105.0618997407,3.2766666634,0,3.2766666634,97.3,-30.37,101.9295192768,131.77
2020-03-01 02:30:00,95.702444441,-25.93,99.1530270439,3.472444441,0,3.472444441,92.23,-25.93,95.8057294738,132.21,3.472444441,0.0,3.472444441,3.472444441,0,3.472444441,0.0,0.0,0.0,134.02,100.072444441,-30.92,104.7403481777,3.472444441,0,3.472444441,96.6,-30.92,101.4278383877,132.06
2020-03-01 03:00:00,92.9516666632,-24.67,96.1697521858,3.4416666632,0,3.4416666632,89.51,-24.67,92.8474501535,132.36,3.4416666632,0.0,3.4416666632,3.4416666632,0,3.4416666632,0.0,0.0,0.0,134.29,97.1916666632,-29.63,101.6078587944,3.4416666632,0,3.4416666632,93.75,-29.63,98.3209001179,132.19
2020-03-01 03:30:00,89.9475555524,-22.48,92.7141475172,3.1775555524,0,3.1775555524,86.77,-22.48,89.634721509,132.44,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,134.56,94.0475555524,-27.35,97.9436838463,3.1775555524,0,3.1775555524,90.87,-27.35,94.8966774972,132.27
2020-03-01 04:00:00,86.3309999968,-23.57,89.4907060004,3.2109999968,0,3.2109999968,83.12,-23.57,86.3972181265,133.01,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,135.06,90.2509999968,-28.55,94.6591015192,3.2109999968,0,3.2109999968,87.04,-28.55,91.6027515962,132.83
2020-03-01 04:30:00,83.3543333301,-23.78,86.6800627878,3.2543333301,0,3.2543333301,80.1,-23.78,83.5553612882,133.01,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,135.06,87.1343333301,-28.78,91.7642656205,3.2543333301,0,3.2543333301,83.88,-28.78,88.6800022553,132.83
2020-03-01 05:00:00,81.6096666633,-24.07,85.0852666029,3.3696666633,0,3.3696666633,78.24,-24.07,81.8587961065,133.12,3.3696666633,0.0,3.3696666633,3.3696666633,0,3.3696666633,0.0,0.0,0.0,135.06,85.3196666633,-29.11,90.1489745895,3.3696666633,0,3.3696666633,81.95,-29.11,86.9666292321,132.93
2020-03-01 05:30:00,81.2176666635,-24.0,84.6894880033,3.1776666635,0,3.1776666635,78.04,-24.0,81.6470550602,132.97,3.1776666635,0.0,3.1776666635,3.1776666635,0,3.1776666635,0.0,0.0,0.0,134.88,84.8976666635,-29.03,89.723768896,3.1776666635,0,3.1776666635,81.72,-29.03,86.7231186017,132.79
2020-03-01 06:00:00,81.4417777747,-23.68,84.814536296,3.0417777747,0,3.0417777747,78.4,-23.68,81.8981220786,132.72,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,134.71,85.1417777747,-28.68,89.8424438817,3.0417777747,0,3.0417777747,82.1,-28.68,86.9652367328,132.57
2020-03-01 06:30:00,85.809999997,-22.18,88.6301782662,2.969999997,0,2.969999997,82.84,-22.18,85.7579034259,132.13,2.969999997,0.0,2.969999997,2.969999997,0,2.969999997,0.0,0.0,0.0,134.28,89.699999997,-27.05,93.6898740498,2.969999997,0,2.969999997,86.73,-27.05,90.8504012099,132.0
2020-03-01 07:00:00,88.8434444414,-21.05,91.3031221822,3.0434444414,0,3.0434444414,85.8,-21.05,88.3444537025,131.84,3.0434444414,0.0,3.0434444414,3.0434444414,0,3.0434444414,0.0,0.0,0.0,134.08,92.9034444414,-25.84,96.430055424,3.0434444414,0,3.0434444414,89.86,-25.84,93.5014716462,131.67
2020-03-01 07:30:00,88.4272222187,-20.94,90.8727529533,3.5272222187,0,3.5272222187,84.9,-20.94,87.4442313706,131.55,3.5272222187,0.0,3.5272222187,3.5272222187,0,3.5272222187,0.0,0.0,0.0,133.8,92.4272222187,-25.72,95.9390942581,3.5272222187,0,3.5272222187,88.9,-25.72,92.5458178418,131.37
2020-03-01 08:00:00,91.4608888844,-19.83,93.5859129118,4.4408888844,0,4.4408888844,87.02,-19.83,89.2508224052,131.21,4.4408888844,0.0,4.4408888844,4.4408888844,0,4.4408888844,0.0,0.0,0.0,133.6,95.5508888844,-24.52,98.6468588786,4.4408888844,0,4.4408888844,91.11,-24.52,94.3518017846,131.13
2020-03-01 08:30:00,93.4376666598,-18.69,95.2885809047,6.8876666598,0,6.8876666598,86.55,-18.69,88.5450088938,131.12,6.8876666598,0.0,6.8876666598,6.8876666598,0,6.8876666598,0.0,0.0,0.0,133.6,97.4776666598,-23.34,100.2329840793,6.8876666598,0,6.8876666598,90.59,-23.34,93.5484029794,131.04
2020-03-01 09:00:00,95.2746666554,-16.72,96.7306595982,11.2546666554,0,11.2546666554,84.02,-16.72,85.6674897496,130.78,11.2546666554,0.0,11.2546666554,11.2546666554,0,11.2546666554,0.0,0.0,0.0,133.4,99.2046666554,-21.26,101.4571509861,11.2546666554,0,11.2546666554,87.95,-21.26,90.4830928959,130.63
2020-03-01 09:30:00,91.3248888722,-15.16,92.5746235613,16.6748888722,0,16.6748888722,74.65,-15.16,76.1738019269,130.88,16.6748888722,0.0,16.6748888722,16.6748888722,0,16.6748888722,0.0,0.0,0.0,133.57,94.7748888722,-19.69,96.7986346016,16.6748888722,0,16.6748888722,78.1,-19.69,80.5438147843,130.73
2020-03-01 10:00:00,90.614555536,-14.41,91.7531785552,19.534555536,0,19.534555536,71.08,-14.41,72.5259574222,130.88,19.534555536,0.0,19.534555536,19.534555536,0,19.534555536,0.0,0.0,0.0,133.67,93.884555536,-18.92,95.7720009616,19.534555536,0,19.534555536,74.35,-18.92,76.7195470529,130.73
2020-03-01 10:30:00,92.4502222038,-13.53,93.4350281508,18.3902222038,0,18.3902222038,74.06,-13.53,75.2857523041,130.64,18.3902222038,0.0,18.3902222038,18.3902222038,0,18.3902222038,0.0,0.0,0.0,133.5,95.8702222038,-17.97,97.5398400932,18.3902222038,0,18.3902222038,77.48,-17.97,79.5366035232,130.47
2020-03-01 11:00:00,92.5624444219,-12.58,93.4133958132,22.5324444219,0,22.5324444219,70.03,-12.58,71.1509472881,130.64,22.5324444219,0.0,22.5324444219,22.5324444219,0,22.5324444219,0.0,0.0,0.0,133.59,95.7824444219,-17.0,97.2793742755,22.5324444219,0,22.5324444219,73.25,-17.0,75.196825066,130.47
2020-03-01 11:30:00,96.4163333109,-11.89,97.1467005571,22.3863333109,0,22.3863333109,74.03,-11.89,74.978750323,130.43,22.3863333109,0.0,22.3863333109,22.3863333109,0,22.3863333109,0.0,0.0,0.0,133.43,99.8563333109,-16.24,101.1682998884,22.3863333109,0,22.3863333109,77.47,-16.24,79.1538912499,130.3
2020-03-01 12:00:00,86.4269999758,-12.75,87.3623993765,24.1669999758,0,24.1669999758,62.26,-12.75,63.5521053939,130.74,24.1669999758,0.0,24.1669999758,24.1669999758,0,24.1669999758,0.0,0.0,0.0,133.61,89.2669999758,-17.22,90.9127366472,24.1669999758,0,24.1669999758,65.1,-17.22,67.3389812813,130.63
2020-03-01 12:30:00,87.4079999767,-12.58,88.3086341188,23.2679999767,0,23.2679999767,64.14,-12.58,65.3620379119,130.67,23.2679999767,0.0,23.2679999767,23.2679999767,0,23.2679999767,0.0,0.0,0.0,133.61,90.3079999767,-17.04,91.9015585276,23.2679999767,0,23.2679999767,67.04,-17.04,69.1716936326,130.49
2020-03-01 13:00:00,97.37388887,-12.29,98.1464127397,18.91388887,0,18.91388887,78.46,-12.29,79.4167217908,130.59,18.91388887,0.0,18.91388887,18.91388887,0,18.91388887,0.0,0.0,0.0,133.61,101.01388887,-16.63,102.3736423335,18.91388887,0,18.91388887,82.1,-16.63,83.7673379068,130.4
2020-03-01 13:30:00,97.540555541,-13.5,98.4703507419,14.600555541,0,14.600555541,82.94,-13.5,84.0315036162,130.66,14.600555541,0.0,14.600555541,14.600555541,0,14.600555541,0.0,0.0,0.0,133.61,101.400555541,-17.88,102.9648826737,14.600555541,0,14.600555541,86.8,-17.88,88.6224260557,130.48
2020-03-01 14:00:00,94.1146666491,-14.04,95.1561457735,17.5946666491,0,17.5946666491,76.52,-14.04,77.79737784779999,130.81,17.5946666491,0.0,17.5946666491,17.5946666491,0,17.5946666491,0.0,0.0,0.0,133.61,97.6546666491,-18.51,99.3934304587,17.5946666491,0,17.5946666491,80.06,-18.51,82.1719155186,130.66
2020-03-01 14:30:00,85.9614444256,-14.99,87.2586386998,18.8214444256,0,18.8214444256,67.14,-14.99,68.7930207216,131.15,18.8214444256,0.0,18.8214444256,18.8214444256,0,18.8214444256,0.0,0.0,0.0,133.84,89.0314444256,-19.56,91.1547678211,18.8214444256,0,18.8214444256,70.21,-19.56,72.8837272647,131.02
2020-03-01 15:00:00,87.2783333155,-16.04,88.7400082619,17.8483333155,0,17.8483333155,69.43,-16.04,71.2587292898,131.32,17.8483333155,0.0,17.8483333155,17.8483333155,0,17.8483333155,0.0,0.0,0.0,133.84,90.4783333155,-20.66,92.8071354991,17.8483333155,0,17.8483333155,72.63,-20.66,75.5112739927,131.14
2020-03-01 15:30:00,95.1938888741,-15.41,96.4331093503,14.8238888741,0,14.8238888741,80.37,-15.41,81.8340088227,130.85,14.8238888741,0.0,14.8238888741,14.8238888741,0,14.8238888741,0.0,0.0,0.0,133.57,98.9338888741,-19.91,100.9174041865,14.8238888741,0,14.8238888741,84.11,-19.91,86.4343693215,130.69
2020-03-01 16:00:00,98.4435555432,-15.81,99.7050135549,12.3935555432,0,12.3935555432,86.05,-15.81,87.4903343233,130.77,12.3935555432,0.0,12.3935555432,12.3935555432,0,12.3935555432,0.0,0.0,0.0,133.57,102.4735555432,-20.29,104.4629775837,12.3935555432,0,12.3935555432,90.08,-20.29,92.3368317628,130.58
2020-03-01 16:30:00,108.8162222118,-16.41,110.0466188324,10.4062222118,0,10.4062222118,98.41,-16.41,99.7688137646,130.03,10.4062222118,0.0,10.4062222118,10.4062222118,0,10.4062222118,0.0,0.0,0.0,132.8,113.4262222118,-20.81,115.3193998651,10.4062222118,0,10.4062222118,103.02,-20.81,105.1007920998,129.85
2020-03-01 17:00:00,118.1665555494,-9.55,118.5518340238,6.1665555494,0,6.1665555494,112.0,-9.55,112.4064166318,131.65,6.1665555494,0.0,6.1665555494,6.1665555494,0,6.1665555494,0.0,0.0,0.0,132.31,123.2365555494,-15.17,124.1667327575,6.1665555494,0,6.1665555494,117.07,-15.17,118.0487772067,131.51
2020-03-01 17:30:00,128.2333333295,-5.13,128.3359056414,3.8533333295,0,3.8533333295,124.38,-5.13,124.485747377,132.2,3.8533333295,0.0,3.8533333295,3.8533333295,0,3.8533333295,0.0,0.0,0.0,132.31,133.7633333295,-10.28,134.1577718338,3.8533333295,0,3.8533333295,129.91,-10.28,130.3161022284,132.06
2020-03-01 18:00:00,132.8511111059,-3.62,132.900421828,5.2511111059,0,5.2511111059,127.6,-3.62,127.6513392017,131.82,5.2511111059,0.0,5.2511111059,5.2511111059,0,5.2511111059,0.0,0.0,0.0,132.15,138.5611111059,-8.65,138.8308467556,5.2511111059,0,5.2511111059,133.31,-8.65,133.5903387225,131.65
2020-03-01 18:30:00,135.6888888811,-2.54,135.7126603003,7.7988888811,0,7.7988888811,127.89,-2.54,127.9152207519,131.6,7.7988888811,0.0,7.7988888811,7.7988888811,0,7.7988888811,0.0,0.0,0.0,132.15,141.3888888811,-7.5,141.587668598,7.7988888811,0,7.7988888811,133.59,-7.5,133.8003665914,131.43
2020-03-01 19:00:00,132.8332222123,-3.84,132.888714808,9.8932222123,0,9.8932222123,122.94,-3.84,122.9999560976,131.98,9.8932222123,0.0,9.8932222123,9.8932222123,0,9.8932222123,0.0,0.0,0.0,132.15,138.3132222123,-8.91,138.5999117559,9.8932222123,0,9.8932222123,128.42,-8.91,128.7287244557,131.82
2020-03-01 19:30:00,131.4444444413,-3.9,131.5022888564,3.1544444413,0,3.1544444413,128.29,-3.9,128.3492660672,132.1,3.1544444413,0.0,3.1544444413,3.1544444413,0,3.1544444413,0.0,0.0,0.0,132.43,137.1944444413,-8.96,137.4867163967,3.1544444413,0,3.1544444413,134.04,-8.96,134.3391350277,131.92
2020-03-01 20:00:00,125.1073333304,-6.41,125.2714370997,2.9773333304,0,2.9773333304,122.13,-6.41,122.2980989223,132.55,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,132.54,130.5673333304,-11.63,131.0842684421,2.9773333304,0,2.9773333304,127.59,-11.63,128.1189486376,132.39
2020-03-01 20:30:00,119.9972222192,-8.18,120.2757071911,3.0572222192,0,3.0572222192,116.94,-8.18,117.2257480249,133.1,3.0572222192,0.0,3.0572222192,3.0572222192,0,3.0572222192,0.0,0.0,0.0,132.82,125.2072222192,-13.57,125.9404359046,3.0572222192,0,3.0572222192,122.15,-13.57,122.9014540191,132.93
2020-03-01 21:00:00,113.9606666637,-10.29,114.4242878345,2.9806666637,0,2.9806666637,110.98,-10.29,111.4560204744,133.67,2.9806666637,0.0,2.9806666637,2.9806666637,0,2.9806666637,0.0,0.0,0.0,133.14,118.9006666637,-15.86,119.9537749847,2.9806666637,0,2.9806666637,115.92,-15.86,116.9999401709,133.53
2020-03-01 21:30:00,106.9013333285,-12.62,107.6436689611,4.8813333285,0,4.8813333285,102.02,-12.62,102.7975914115,133.86,4.8813333285,0.0,4.8813333285,4.8813333285,0,4.8813333285,0.0,0.0,0.0,132.96,111.4713333285,-18.34,112.9699683722,4.8813333285,0,4.8813333285,106.59,-18.34,108.1562929283,133.73
2020-03-01 22:00:00,100.3565555516,-13.87,101.3104888063,3.9565555516,0,3.9565555516,96.4,-13.87,97.3926942845,134.28,3.9565555516,0.0,3.9565555516,3.9565555516,0,3.9565555516,0.0,0.0,0.0,133.18,104.6365555516,-19.74,106.4822818956,3.9565555516,0,3.9565555516,100.68,-19.74,102.5969297786,134.15
2020-03-01 22:30:00,94.7862222192,-12.78,95.6439037398,3.0362222192,0,3.0362222192,91.75,-12.78,92.6357970765,134.1,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,133.88,98.8862222192,-18.36,100.576212619,3.0362222192,0,3.0362222192,95.85,-18.36,97.5925821976,133.95
2020-03-01 23:00:00,85.8715555526,-22.65,88.8084824384,2.9815555526,0,2.9815555526,82.89,-22.65,85.9288926962,132.32,2.9815555526,0.0,2.9815555526,2.9815555526,0,2.9815555526,0.0,0.0,0.0,134.44,89.7815555526,-27.54,93.9104856629,2.9815555526,0,2.9815555526,86.8,-27.54,91.0642169021,132.13
2020-03-01 23:30:00,83.598888886,-22.87,86.6707051026,2.888888886,0,2.888888886,80.71,-22.87,83.8876689389,132.55,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,134.65,87.388888886,-27.79,91.70115594,2.888888886,0,2.888888886,84.5,-27.79,88.952426049,132.36
2020-03-02 00:00:00,81.5365555526,-22.68,84.6320996513,2.9665555526,0,2.9665555526,78.57,-22.68,81.7779145002,131.92,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,133.97,85.2365555526,-27.59,89.5906161519,2.9665555526,0,2.9665555526,82.27,-27.59,86.7730430491,131.78
2020-03-02 00:30:00,94.2861111081,-21.66,96.7420609037,2.9761111081,0,2.9761111081,91.31,-21.66,93.8438687395,130.74,2.9761111081,0.0,2.9761111081,2.9761111081,0,2.9761111081,0.0,0.0,0.0,132.96,98.5961111081,-26.38,102.0641833634,2.9761111081,0,2.9761111081,95.62,-26.38,99.1921811435,130.57
2020-03-02 01:00:00,95.3851111078,-22.55,98.014396499,3.2751111078,0,3.2751111078,92.11,-22.55,94.8301355055,130.57,3.2751111078,0.0,3.2751111078,3.2751111078,0,3.2751111078,0.0,0.0,0.0,132.69,99.7751111078,-27.3,103.4425579565,3.2751111078,0,3.2751111078,96.5,-27.3,100.28728733,130.36
2020-03-02 01:30:00,92.9878888842,-23.55,95.9236674609,4.6878888842,0,4.6878888842,88.3,-23.55,91.3865006442,130.94,4.6878888842,0.0,4.6878888842,4.6878888842,0,4.6878888842,0.0,0.0,0.0,132.96,97.1678888842,-28.38,101.2275803831,4.6878888842,0,4.6878888842,92.48,-28.38,96.736625949,130.78
2020-03-02 02:00:00,90.7219999971,-23.86,93.8071472942,2.9019999971,0,2.9019999971,87.82,-23.86,91.0035823471,131.26,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,133.27,94.8919999971,-28.74,99.1487733835,2.9019999971,0,2.9019999971,91.99,-28.74,96.3750367056,131.13
2020-03-02 02:30:00,90.7169999969,-23.78,93.7819944788,3.1469999969,0,3.1469999969,87.57,-23.78,90.7413538581,131.43,3.1469999969,0.0,3.1469999969,3.1469999969,0,3.1469999969,0.0,0.0,0.0,133.36,94.8769999969,-28.65,99.1083630598,3.1469999969,0,3.1469999969,91.73,-28.65,96.1000280957,131.24
2020-03-02 03:00:00,87.8317777747,-24.22,91.1099862093,3.1217777747,0,3.1217777747,84.71,-24.22,88.1044408642,131.62,3.1217777747,0.0,3.1217777747,3.1217777747,0,3.1217777747,0.0,0.0,0.0,133.51,91.8717777747,-29.16,96.3884285144,3.1217777747,0,3.1217777747,88.75,-29.16,93.4177076362,131.46
2020-03-02 03:30:00,85.2902222191,-25.14,88.9181736552,3.1202222191,0,3.1202222191,82.17,-25.14,85.9297881994,132.12,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,133.92,89.1902222191,-30.15,94.1483841576,3.1202222191,0,3.1202222191,86.07,-30.15,91.197957214,131.95
2020-03-02 04:00:00,83.8886666635,-26.66,88.0230878496,3.1286666635,0,3.1286666635,80.76,-26.66,85.0466530794,132.52,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,134.17,87.6886666635,-31.77,93.2664739402,3.1286666635,0,3.1286666635,84.56,-31.77,90.3312044645,132.36
2020-03-02 04:30:00,82.1787777745,-25.31,85.9880667099,3.2787777745,0,3.2787777745,78.9,-25.31,82.8601599081,132.52,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,134.17,85.8987777745,-30.37,91.1094776802,3.2787777745,0,3.2787777745,82.62,-30.37,88.0250038341,132.36
2020-03-02 05:00:00,81.3469999966,-23.55,84.6872889426,3.4269999966,0,3.4269999966,77.92,-23.55,81.4010374627,132.3,3.4269999966,0.0,3.4269999966,3.4269999966,0,3.4269999966,0.0,0.0,0.0,134.25,85.0169999966,-28.52,89.673188236,3.4269999966,0,3.4269999966,81.59,-28.52,86.4310042751,132.16
2020-03-02 05:30:00,82.9575555518,-23.15,86.1271067849,3.7175555518000003,0,3.7175555518000003,79.24,-23.15,82.5524082023,132.21,3.7175555518000003,0.0,3.7175555518000003,3.7175555518000003,0,3.7175555518000003,0.0,0.0,0.0,134.25,86.6875555518,-28.1,91.1281640743,3.7175555518000003,0,3.7175555518000003,82.97,-28.1,87.5992631248,132.06
2020-03-02 06:00:00,87.2847777749,-21.38,89.865103523,2.9247777749,0,2.9247777749,84.36,-21.38,87.0270877371,131.48,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,133.67,91.2547777749,-26.17,94.9331520952,2.9247777749,0,2.9247777749,88.33,-26.17,92.1252289007,131.34
2020-03-02 06:30:00,98.274888886,-17.12,99.7549406573,2.924888886,0,2.924888886,95.35,-17.12,96.8747485158,130.33,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,133.01,102.764888886,-21.57,105.0042250947,2.924888886,0,2.924888886,99.84,-21.57,102.1434799681,130.17
2020-03-02 07:00:00,109.0093333304,-11.33,109.5965494582,2.9093333304,0,2.9093333304,106.1,-11.33,106.7032281611,130.57,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,133.01,113.9693333304,-16.33,115.1333046507,2.9093333304,0,2.9093333304,111.06,-16.33,112.2541424625,130.4
2020-03-02 07:30:00,114.4531111026,-1.71,114.4658846166,8.5431111026,0,8.5431111026,105.91,-1.71,105.9238037459,132.4,8.5431111026,0.0,8.5431111026,8.5431111026,0,8.5431111026,0.0,0.0,0.0,132.69,119.1331111026,-6.83,119.3287352693,8.5431111026,0,8.5431111026,110.59,-6.83,110.8007084815,132.25
2020-03-02 08:00:00,117.2356666556,0.1,117.2357093047,11.1156666556,0,11.1156666556,106.12,0.1,106.1200471165,132.49,11.1156666556,0.0,11.1156666556,11.1156666556,0,11.1156666556,0.0,0.0,0.0,132.96,121.9456666556,-4.95,122.0460901302,11.1156666556,0,11.1156666556,110.83,-4.95,110.9404858471,132.25
2020-03-02 08:30:00,114.6537777625,1.67,114.6659393857,15.3037777625,0,15.3037777625,99.35,1.67,99.3640347409,132.49,15.3037777625,0.0,15.3037777625,15.3037777625,0,15.3037777625,0.0,0.0,0.0,133.14,119.0237777625,-3.33,119.0703513594,15.3037777625,0,15.3037777625,103.72,-3.33,103.7734421709,132.38
2020-03-02 09:00:00,111.6786666486,2.64,111.7098661015,18.0786666486,0,18.0786666486,93.6,2.64,93.6372233676,132.71,18.0786666486,0.0,18.0786666486,18.0786666486,0,18.0786666486,0.0,0.0,0.0,133.36,115.7586666486,-2.37,115.7829253571,18.0786666486,0,18.0786666486,97.68,-2.37,97.7087473054,132.58
2020-03-02 09:30:00,107.3519999779,3.3,107.402708994,22.1419999779,0,22.1419999779,85.21,3.3,85.2738770081,132.71,22.1419999779,0.0,22.1419999779,22.1419999779,0,22.1419999779,0.0,0.0,0.0,133.27,111.0519999779,-1.73,111.0654743792,22.1419999779,0,22.1419999779,88.91,-1.73,88.9268294723,132.58
2020-03-02 10:00:00,103.6514444202,3.8,103.7210775609,24.2014444202,0,24.2014444202,79.45,3.8,79.5408228522,132.91,24.2014444202,0.0,24.2014444202,24.2014444202,0,24.2014444202,0.0,0.0,0.0,133.49,107.0614444202,-1.26,107.0688585974,24.2014444202,0,24.2014444202,82.86,-1.26,82.8695794607,132.74
2020-03-02 10:30:00,101.1083333109,4.13,101.1926477809,22.3883333109,0,22.3883333109,78.72,4.13,78.828264601,133.09,22.3883333109,0.0,22.3883333109,22.3883333109,0,22.3883333109,0.0,0.0,0.0,133.62,104.4983333109,-0.92,104.5023830578,22.3883333109,0,22.3883333109,82.11,-0.92,82.1151538999,132.88
2020-03-02 11:00:00,102.2336666493,3.4,102.2901881734,17.4036666493,0,17.4036666493,84.83,3.4,84.8981089306,133.18,17.4036666493,0.0,17.4036666493,17.4036666493,0,17.4036666493,0.0,0.0,0.0,133.73,105.8836666493,-1.6600000000000001,105.8966782439,17.4036666493,0,17.4036666493,88.48,-1.6600000000000001,88.4955705106,132.97
2020-03-02 11:30:00,101.3994444238,3.14,101.4480503975,20.6594444238,0,20.6594444238,80.74,3.14,80.8010346468,133.27,20.6594444238,0.0,20.6594444238,20.6594444238,0,20.6594444238,0.0,0.0,0.0,133.73,104.8494444238,-1.97,104.8679498034,20.6594444238,0,20.6594444238,84.19,-1.97,84.2130453077,133.08
2020-03-02 12:00:00,106.8714444232,3.58,106.9313893723,21.2614444232,0,21.2614444232,85.61,3.58,85.6848207094,133.13,21.2614444232,0.0,21.2614444232,21.2614444232,0,21.2614444232,0.0,0.0,0.0,133.73,110.5514444232,-1.47,110.5612172692,21.2614444232,0,21.2614444232,89.29,-1.47,89.3020996394,132.96
2020-03-02 12:30:00,100.0529999736,2.05,100.0739991392,26.4029999736,0,26.4029999736,73.65,2.05,73.6785246866,133.54,26.4029999736,0.0,26.4029999736,26.4029999736,0,26.4029999736,0.0,0.0,0.0,133.8,103.1729999736,-3.15,103.2210754815,26.4029999736,0,26.4029999736,76.77,-3.15,76.8345976758,133.37
2020-03-02 13:00:00,99.4031110868,0.05,99.4031236619,24.3131110868,0,24.3131110868,75.09,0.05,75.0900166467,133.92,24.3131110868,0.0,24.3131110868,24.3131110868,0,24.3131110868,0.0,0.0,0.0,133.98,102.6031110868,-5.27,102.7383633542,24.3131110868,0,24.3131110868,78.29,-5.27,78.4671714795,133.74
2020-03-02 13:30:00,96.6478888648,0.03,96.6478935209,24.0678888648,0,24.0678888648,72.58,0.03,72.5800062001,133.92,24.0678888648,0.0,24.0678888648,24.0678888648,0,24.0678888648,0.0,0.0,0.0,133.98,99.7378888648,-5.33,99.880205122,24.0678888648,0,24.0678888648,75.67,-5.33,75.8574834805,133.74
2020-03-02 14:00:00,99.2305555335,3.5,99.292261287,22.0405555335,0,22.0405555335,77.19,3.5,77.2693089137,133.07,22.0405555335,0.0,22.0405555335,22.0405555335,0,22.0405555335,0.0,0.0,0.0,133.54,102.5405555335,-1.6099999999999999,102.5531941439,22.0405555335,0,22.0405555335,80.5,-1.6099999999999999,80.5160983903,132.89
2020-03-02 14:30:00,101.095111091,3.06,101.1414113334,20.085111091,0,20.085111091,81.01,3.06,81.0677722649,132.93,20.085111091,0.0,20.085111091,20.085111091,0,20.085111091,0.0,0.0,0.0,133.41,104.565111091,-2.03,104.584814182,20.085111091,0,20.085111091,84.48,-2.03,84.5043862767,132.77
2020-03-02 15:00:00,101.4133333172,2.58,101.4461461787,16.0933333172,0,16.0933333172,85.32,2.58,85.3589995255,132.85,16.0933333172,0.0,16.0933333172,16.0933333172,0,16.0933333172,0.0,0.0,0.0,133.32,105.0933333172,-2.51,105.1233028768,16.0933333172,0,16.0933333172,89.0,-2.51,89.0353867853,132.68
2020-03-02 15:30:00,104.9373333173,2.47,104.9663985462,16.0073333173,0,16.0073333173,88.93,2.47,88.9642950852,132.85,16.0073333173,0.0,16.0073333173,16.0073333173,0,16.0073333173,0.0,0.0,0.0,133.41,108.8073333173,-2.61,108.8386323124,16.0073333173,0,16.0073333173,92.8,-2.61,92.8366958697,132.76
2020-03-02 16:00:00,109.2363333202,0.65,109.2382671835,13.1063333202,0,13.1063333202,96.13,0.65,96.1321975199,132.5,13.1063333202,0.0,13.1063333202,13.1063333202,0,13.1063333202,0.0,0.0,0.0,132.89,113.4263333202,-4.44,113.513200512,13.1063333202,0,13.1063333202,100.32,-4.44,100.4182055207,132.34
2020-03-02 16:30:00,118.3964444332,-0.08,118.396471461,11.2364444332,0,11.2364444332,107.16,-0.08,107.1600298619,131.95,11.2364444332,0.0,11.2364444332,11.2364444332,0,11.2364444332,0.0,0.0,0.0,132.37,123.1064444332,-5.07,123.2108013162,11.2364444332,0,11.2364444332,111.87,-5.07,111.9848284367,131.76
2020-03-02 17:00:00,126.7567777702,-0.8,126.7593022649,7.5967777702,0,7.5967777702,119.16,-0.8,119.1626854347,131.44,7.5967777702,0.0,7.5967777702,7.5967777702,0,7.5967777702,0.0,0.0,0.0,131.99,132.0167777702,-5.7,132.1397730164,7.5967777702,0,7.5967777702,124.42,-5.7,124.5504973896,131.28
2020-03-02 17:30:00,133.2828888813,-3.85,133.3384826992,7.6328888812999995,0,7.6328888812999995,125.65,-3.85,125.7089694493,131.95,7.6328888812999995,0.0,7.6328888812999995,7.6328888812999995,0,7.6328888812999995,0.0,0.0,0.0,132.21,138.8928888813,-8.91,139.1783843913,7.6328888812999995,0,7.6328888812999995,131.26,-8.91,131.5620602605,131.76
2020-03-02 18:00:00,136.9277777699,-3.76,136.979392337,7.82777777,0,7.82777777,129.1,-3.76,129.1547428475,131.81,7.82777777,0.0,7.82777777,7.82777777,0,7.82777777,0.0,0.0,0.0,132.21,142.6977777699,-8.78,142.9676333318,7.82777777,0,7.82777777,134.87,-8.78,135.1554856452,131.63
2020-03-02 18:30:00,141.6882222143,-2.04,141.7029072187,7.9582222143,0,7.9582222143,133.73,-2.04,133.7455588048,131.38,7.9582222143,0.0,7.9582222143,7.9582222143,0,7.9582222143,0.0,0.0,0.0,132.0,147.6982222143,-6.91,147.8597746017,7.9582222143,0,7.9582222143,139.74,-6.91,139.9107419035,131.19
2020-03-02 19:00:00,143.3901111035,-2.22,143.4072953593,7.6201111035,0,7.6201111035,135.77,-2.22,135.7881485992,131.54,7.6201111035,0.0,7.6201111035,7.6201111035,0,7.6201111035,0.0,0.0,0.0,132.19,149.5001111035,-7.09,149.6681372903,7.6201111035,0,7.6201111035,141.88,-7.09,142.0570396003,131.37
2020-03-02 19:30:00,139.9424444373,-0.77,139.9445627921,7.1724444373,0,7.1724444373,132.77,-0.77,132.7722327898,131.69,7.1724444373,0.0,7.1724444373,7.1724444373,0,7.1724444373,0.0,0.0,0.0,132.4,145.9124444373,-5.62,146.0206349858,7.1724444373,0,7.1724444373,138.74,-5.62,138.8537792068,131.51
2020-03-02 20:00:00,134.1203333265,-1.49,134.128609594,6.8203333265,0,6.8203333265,127.3,-1.49,127.3087196542,131.92,6.8203333265,0.0,6.8203333265,6.8203333265,0,6.8203333265,0.0,0.0,0.0,132.51,139.8103333265,-6.42,139.9576568283,6.8203333265,0,6.8203333265,132.99,-6.42,133.1448703481,131.76
2020-03-02 20:30:00,128.9979999971,-3.21,129.0379328076,2.8879999971,0,2.8879999971,126.11,-3.21,126.1508470047,132.14,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,132.51,134.6179999971,-8.24,134.8699504086,2.8879999971,0,2.8879999971,131.73,-8.24,131.9874634198,131.97
2020-03-02 21:00:00,122.8744444415,-5.09,122.9798243486,2.9044444415,0,2.9044444415,119.97,-5.09,120.0779288629,132.25,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,132.36,128.2644444415,-10.25,128.6733469212,2.9044444415,0,2.9044444415,125.36,-10.25,125.7783451155,132.09
2020-03-02 21:30:00,116.4849999971,-7.46,116.7236343862,2.8749999970999998,0,2.8749999970999998,113.61,-7.46,113.8546604228,132.48,2.8749999970999998,0.0,2.8749999970999998,2.8749999970999998,0,2.8749999970999998,0.0,0.0,0.0,132.25,121.5549999971,-12.8,122.2270756596,2.8749999970999998,0,2.8749999970999998,118.68,-12.8,119.368263789,132.31
2020-03-02 22:00:00,110.3994444417,-9.7,110.8247595668,2.7694444417,0,2.7694444417,107.63,-9.7,108.0662153497,133.05,2.7694444417,0.0,2.7694444417,2.7694444417,0,2.7694444417,0.0,0.0,0.0,132.52,115.1794444417,-15.22,116.1806904003,2.7694444417,0,2.7694444417,112.41,-15.22,113.4356932363,132.88
2020-03-02 22:30:00,102.5396666639,-12.04,103.2441031708,2.7296666639,0,2.7296666639,99.81,-12.04,100.5335650417,133.63,2.7296666639,0.0,2.7296666639,2.7296666639,0,2.7296666639,0.0,0.0,0.0,132.74,106.9496666639,-17.75,108.4126085819,2.7296666639,0,2.7296666639,104.22,-17.75,105.7207212423,133.47
2020-03-02 23:00:00,94.7901111082,-12.72,95.6397593259,2.8701111082,0,2.8701111082,91.92,-12.72,92.7959309453,134.28,2.8701111082,0.0,2.8701111082,2.8701111082,0,2.8701111082,0.0,0.0,0.0,133.22,98.8501111082,-18.57,100.5792690673,2.8701111082,0,2.8701111082,95.98,-18.57,97.7599370908,134.14
2020-03-02 23:30:00,92.3529999969,-9.94,92.8863833316,3.0729999969,0,3.0729999969,89.28,-9.94,89.8316314001,133.96,3.0729999969,0.0,3.0729999969,3.0729999969,0,3.0729999969,0.0,0.0,0.0,133.15,96.2629999969,-15.66,97.5284613249,3.0729999969,0,3.0729999969,93.19,-15.66,94.496622691,133.79
2020-03-03 00:00:00,89.795999997,-10.55,90.41362793,2.975999997,0,2.975999997,86.82,-10.55,87.4586467995,133.79,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,132.93,93.595999997,-16.29,95.0030279278,2.975999997,0,2.975999997,90.62,-16.29,92.0725176152,133.65
2020-03-03 00:30:00,103.0283333304,-10.21,103.532997488,2.9183333304,0,2.9183333304,100.11,-10.21,100.6293009019,132.89,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,132.18,107.4283333304,-15.78,108.5810996544,2.9183333304,0,2.9183333304,104.51,-15.78,105.6946001459,132.73
2020-03-03 01:00:00,105.6423333304,-11.26,106.2407181428,2.9523333304,0,2.9523333304,102.69,-11.26,103.3054872696,132.38,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,131.62,110.1923333304,-16.83,111.4701719062,2.9523333304,0,2.9523333304,107.24,-16.83,108.5525978501,132.22
2020-03-03 01:30:00,104.1433333303,-11.9,104.8210087585,3.0133333303,0,3.0133333303,101.13,-11.9,101.827731488,132.74,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,131.84,108.6033333303,-17.52,110.0074288876,3.0133333303,0,3.0133333303,105.59,-17.52,107.0336325647,132.55
2020-03-03 02:00:00,101.0245555526,-12.87,101.8410414548,3.0045555526,0,3.0045555526,98.02,-12.87,98.8613033497,133.26,3.0045555526,0.0,3.0045555526,3.0045555526,0,3.0045555526,0.0,0.0,0.0,132.23,105.3545555526,-18.6,106.9838416569,3.0045555526,0,3.0045555526,102.35,-18.6,104.0263548338,133.07
2020-03-03 02:30:00,101.4636666638,-12.92,102.2829509393,2.8836666638,0,2.8836666638,98.58,-12.92,99.4230496414,133.41,2.8836666638,0.0,2.8836666638,2.8836666638,0,2.8836666638,0.0,0.0,0.0,132.4,105.8136666638,-18.66,107.4463943222,2.8836666638,0,2.8836666638,102.93,-18.66,104.6077458891,133.26
2020-03-03 03:00:00,98.6584444416,-13.64,99.5968787645,2.8584444416,0,2.8584444416,95.8,-13.64,96.766159374,133.65,2.8584444416,0.0,2.8584444416,2.8584444416,0,2.8584444416,0.0,0.0,0.0,132.52,102.8684444416,-19.44,104.6892089082,2.8584444416,0,2.8584444416,100.01,-19.44,101.8818614867,133.51
2020-03-03 03:30:00,95.403999997,-14.51,96.501105255,2.993999997,0,2.993999997,92.41,-14.51,93.5422268283,134.11,2.993999997,0.0,2.993999997,2.993999997,0,2.993999997,0.0,0.0,0.0,132.85,99.473999997,-20.41,101.5462691358,2.993999997,0,2.993999997,96.48,-20.41,98.615204203,133.96
2020-03-03 04:00:00,92.0177777748,-16.02,93.4018834211,2.9577777748000003,0,2.9577777748000003,89.06,-16.02,90.4893584904,134.48,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,133.19,95.9077777748,-21.59,98.3078325349,2.9577777748000003,0,2.9577777748000003,92.95,-21.59,95.4244758959,134.35
2020-03-03 04:30:00,90.0299999972,-16.17,91.4705952725,2.7799999972,0,2.7799999972,87.25,-16.17,88.7357391359,132.74,2.7799999972,0.0,2.7799999972,2.7799999972,0,2.7799999972,0.0,0.0,0.0,133.34,93.9999999972,-21.62,96.4542606601,2.7799999972,0,2.7799999972,91.22,-21.62,93.7470682208,132.62
2020-03-03 05:00:00,88.5983333305,-16.47,90.1161781754,2.8183333305,0,2.8183333305,85.78,-16.47,87.3468333713,132.65,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,133.18,92.4983333305,-21.94,95.0647425123,2.8183333305,0,2.8183333305,89.68,-21.94,92.3247854046,132.49
2020-03-03 05:30:00,90.7605555527,-15.41,92.0594728652,2.9005555527,0,2.9005555527,87.86,-15.41,89.2011642301,132.34,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,133.02,94.7605555527,-20.79,97.0143648572,2.9005555527,0,2.9005555527,91.86,-20.79,94.1832453253,132.19
2020-03-03 06:00:00,91.8578888848,-14.57,93.0062183425,4.0778888848,0,4.0778888848,87.78,-14.57,88.9809715613,132.11,4.0778888848,0.0,4.0778888848,4.0778888848,0,4.0778888848,0.0,0.0,0.0,132.88,95.8578888848,-19.9,97.901710207,4.0778888848,0,4.0778888848,91.78,-19.9,93.9126104418,131.99
2020-03-03 06:30:00,102.0294444356,-11.23,102.6456060036,8.8294444356,0,8.8294444356,93.2,-11.23,93.8741332849,131.43,8.8294444356,0.0,8.8294444356,8.8294444356,0,8.8294444356,0.0,0.0,0.0,132.6,106.2994444356,-16.32,107.5449407798,8.8294444356,0,8.8294444356,97.47,-16.32,98.8268349185,131.25
2020-03-03 07:00:00,109.1209999895,-9.07,109.4972946639,10.5109999895,0,10.5109999895,98.61,-9.07,99.0262439962,131.2,10.5109999895,0.0,10.5109999895,10.5109999895,0,10.5109999895,0.0,0.0,0.0,132.6,113.6609999895,-14.01,114.5211902602,10.5109999895,0,10.5109999895,103.15,-14.01,104.097082572,131.07
2020-03-03 07:30:00,117.6244444366,-6.92,117.8278249354,7.8844444366,0,7.8844444366,109.74,-6.92,109.9579646956,130.74,7.8844444366,0.0,7.8844444366,7.8844444366,0,7.8844444366,0.0,0.0,0.0,132.6,122.6544444366,-11.66,123.2074199878,7.8844444366,0,7.8844444366,114.77,-11.66,115.3607753961,130.57
2020-03-03 08:00:00,122.587222218,-4.0,122.6524645131,4.197222218,0,4.197222218,118.39,-4.0,118.4575540014,130.33,4.197222218,0.0,4.197222218,4.197222218,0,4.197222218,0.0,0.0,0.0,132.6,128.057222218,-8.54,128.3416680669,4.197222218,0,4.197222218,123.86,-8.54,124.154062358,130.14
2020-03-03 08:30:00,124.1462222171,3.8200000000000003,124.2049793316,5.1462222171,0,5.1462222171,119.0,3.8200000000000003,119.0612968181,131.56,5.1462222171,0.0,5.1462222171,5.1462222171,0,5.1462222171,0.0,0.0,0.0,132.14,129.2762222171,-0.18,129.2763475301,5.1462222171,0,5.1462222171,124.13,-0.18,124.1301305083,131.37
2020-03-03 09:00:00,122.9185555472,8.25,123.1951046017,8.3185555472,0,8.3185555472,114.6,8.25,114.8965730559,133.0,8.3185555472,0.0,8.3185555472,8.3185555472,0,8.3185555472,0.0,0.0,0.0,132.49,127.7685555472,3.45,127.8151254219,8.3185555472,0,8.3185555472,119.45,3.45,119.4998117153,132.83
2020-03-03 09:30:00,120.7185555432,8.62,121.0259230596,12.3485555432,0,12.3485555432,108.37,8.62,108.7122867941,133.4,12.3485555432,0.0,12.3485555432,12.3485555432,0,12.3485555432,0.0,0.0,0.0,132.82,125.2885555432,3.77,125.3452633732,12.3485555432,0,12.3485555432,112.94,3.77,113.0029048299,133.24
2020-03-03 10:00:00,114.2484444274,7.51,114.4950092977,17.0384444274,0,17.0384444274,97.21,7.51,97.4996625635,134.1,17.0384444274,0.0,17.0384444274,17.0384444274,0,17.0384444274,0.0,0.0,0.0,133.25,118.3284444274,2.49,118.3546402158,17.0384444274,0,17.0384444274,101.29,2.49,101.3206010641,133.98
2020-03-03 10:30:00,103.3293333144,6.23,103.51697456549999,18.9593333144,0,18.9593333144,84.37,6.23,84.5997033092,134.52,18.9593333144,0.0,18.9593333144,18.9593333144,0,18.9593333144,0.0,0.0,0.0,133.35,106.8293333144,1.03,106.8342985955,18.9593333144,0,18.9593333144,87.87,1.03,87.8760365515,134.33
2020-03-03 11:00:00,100.5179999772,7.12,100.76985025,22.8279999772,0,22.8279999772,77.69,7.12,78.0155785725,134.36,22.8279999772,0.0,22.8279999772,22.8279999772,0,22.8279999772,0.0,0.0,0.0,133.24,103.7179999772,1.9300000000000002,103.7359552868,22.8279999772,0,22.8279999772,80.89,1.9300000000000002,80.9130212018,134.22
