Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-03 11:30:00,105.8693333111,7.76,106.1533482079,22.2093333111,0,22.2093333111,83.66,7.76,84.0191240135,134.15,22.2093333111,0.0,22.2093333111,22.2093333111,0,22.2093333111,0.0,0.0,0.0,133.15,109.3193333111,2.65,109.3514477983,22.2093333111,0,22.2093333111,87.11,2.65,87.1502989094,134.0
2020-03-03 12:00:00,106.0551110901,7.14,106.2951842198,21.0251110901,0,21.0251110901,85.03,7.14,85.3292476235,133.86,21.0251110901,0.0,21.0251110901,21.0251110901,0,21.0251110901,0.0,0.0,0.0,132.81,109.5351110901,2.04,109.5541060915,21.0251110901,0,21.0251110901,88.51,2.04,88.5335060867,133.69
2020-03-03 12:30:00,103.9111110893,6.91,104.1406121925,21.7711110893,0,21.7711110893,82.14,6.91,82.430138299,133.72,21.7711110893,0.0,21.7711110893,21.7711110893,0,21.7711110893,0.0,0.0,0.0,132.64,107.2711110893,1.79,107.2860446393,21.7711110893,0,21.7711110893,85.5,1.79,85.5187353742,133.56
2020-03-03 13:00:00,104.6378888646,5.95,104.8069190753,24.2578888646,0,24.2578888646,80.38,5.95,80.5999187345,134.14,24.2578888646,0.0,24.2578888646,24.2578888646,0,24.2578888646,0.0,0.0,0.0,132.92,107.9178888646,0.75,107.9204949813,24.2578888646,0,24.2578888646,83.66,0.75,83.6633617541,134.0
2020-03-03 13:30:00,102.0608888651,4.83,102.1751140735,23.8008888651,0,23.8008888651,78.26,4.83,78.4089057442,134.48,23.8008888651,0.0,23.8008888651,23.8008888651,0,23.8008888651,0.0,0.0,0.0,133.1,105.2808888651,-0.45,105.2818505737,23.8008888651,0,23.8008888651,81.48,-0.45,81.4812426268,134.29
2020-03-03 14:00:00,100.8606666426,4.59,100.9650542297,24.0206666426,0,24.0206666426,76.84,4.59,76.9769686335,134.66,24.0206666426,0.0,24.0206666426,24.0206666426,0,24.0206666426,0.0,0.0,0.0,133.24,104.0106666426,-0.73,104.0132283676,24.0206666426,0,24.0206666426,79.99,-0.73,79.993330972,134.52
2020-03-03 14:30:00,101.1542221987,3.84,101.2270826835,23.5642221987,0,23.5642221987,77.59,3.84,77.6849644397,134.66,23.5642221987,0.0,23.5642221987,23.5642221987,0,23.5642221987,0.0,0.0,0.0,133.24,104.3542221987,-1.21,104.3612370121,23.5642221987,0,23.5642221987,80.79,-1.21,80.7990606381,134.52
2020-03-03 15:00:00,99.1527777547,-7.98,99.4733820501,23.0327777547,0,23.0327777547,76.12,-7.98,76.5371465368,132.24,23.0327777547,0.0,23.0327777547,23.0327777547,0,23.0327777547,0.0,0.0,0.0,133.56,102.3427777547,-8.7,102.7118988168,23.0327777547,0,23.0327777547,79.31,-8.7,79.7857512342,132.06
2020-03-03 15:30:00,98.6433333122,-7.84,98.954397613,21.0833333122,0,21.0833333122,77.56,-7.84,77.9552384385,132.24,21.0833333122,0.0,21.0833333122,21.0833333122,0,21.0833333122,0.0,0.0,0.0,133.65,102.1533333122,-12.93,102.9683854725,21.0833333122,0,21.0833333122,81.07,-12.93,82.0946392891,132.14
2020-03-03 16:00:00,103.24877776,-7.49,103.5200956768,17.74877776,0,17.74877776,85.5,-7.49,85.8274437462,131.92,17.74877776,0.0,17.74877776,17.74877776,0,17.74877776,0.0,0.0,0.0,133.4,107.13877776,-12.5,107.8655074614,17.74877776,0,17.74877776,89.39,-12.5,90.25974795,131.76
2020-03-03 16:30:00,111.3852222094,-5.69,111.5304614294,12.7852222094,0,12.7852222094,98.6,-5.69,98.7640425459,131.34,12.7852222094,0.0,12.7852222094,12.7852222094,0,12.7852222094,0.0,0.0,0.0,133.12,115.8752222094,-10.49,116.3490748656,12.7852222094,0,12.7852222094,103.09,-10.49,103.6223344651,131.16
2020-03-03 17:00:00,120.4664444345,-4.82,120.5628327251,9.9164444345,0,9.9164444345,110.55,-4.82,110.6550265465,130.62,9.9164444345,0.0,9.9164444345,9.9164444345,0,9.9164444345,0.0,0.0,0.0,132.66,125.5464444345,-9.46,125.9023483107,9.9164444345,0,9.9164444345,115.63,-9.46,116.0163285921,130.44
2020-03-03 17:30:00,129.8869999938,-3.9699999999999998,129.947657414,6.1769999938,0,6.1769999938,123.71,-3.9699999999999998,123.7736846022,130.15,6.1769999938,0.0,6.1769999938,6.1769999938,0,6.1769999938,0.0,0.0,0.0,132.44,135.6069999938,-8.47,135.8712601963,6.1769999938,0,6.1769999938,129.43,-8.47,129.7068456173,129.98
2020-03-03 18:00:00,130.4434444377,-6.74,130.617455942,6.7634444377000005,0,6.7634444377000005,123.68,-6.74,123.8635135946,130.31,6.7634444377000005,0.0,6.7634444377000005,6.7634444377000005,0,6.7634444377000005,0.0,0.0,0.0,132.34,136.1834444377,-11.37,136.6572626643,6.7634444377000005,0,6.7634444377000005,129.42,-11.37,129.9184871371,130.17
2020-03-03 18:30:00,137.3988888815,-1.23,137.4043942742,7.4088888815,0,7.4088888815,129.99,-1.23,129.9958191635,131.18,7.4088888815,0.0,7.4088888815,7.4088888815,0,7.4088888815,0.0,0.0,0.0,131.96,143.1688888815,-5.27,143.265849537,7.4088888815,0,7.4088888815,135.76,-5.27,135.8622482517,131.02
2020-03-03 19:00:00,139.4593333242,3.85,139.5124659349,9.1293333242,0,9.1293333242,130.33,3.85,130.3868528648,132.71,9.1293333242,0.0,9.1293333242,9.1293333242,0,9.1293333242,0.0,0.0,0.0,131.96,145.0893333242,-1.0,145.092779436,9.1293333242,0,9.1293333242,135.96,-1.0,135.9636775025,132.53
2020-03-03 19:30:00,138.450111105,2.55,138.4735923019,6.090111105,0,6.090111105,132.36,2.55,132.3845614111,132.99,6.090111105,0.0,6.090111105,6.090111105,0,6.090111105,0.0,0.0,0.0,132.11,144.130111105,-2.38,144.1497600662,6.090111105,0,6.090111105,138.04,-2.38,138.0605157168,132.82
2020-03-03 20:00:00,135.6137777733,1.9,135.6270869773,4.4337777733,0,4.4337777733,131.18,1.9,131.1937589979,132.84,4.4337777733,0.0,4.4337777733,4.4337777733,0,4.4337777733,0.0,0.0,0.0,131.87,141.2437777733,-3.07,141.2771377813,4.4337777733,0,4.4337777733,136.81,-3.07,136.8444408809,132.65
2020-03-03 20:30:00,127.9682222194,-0.58,127.9695366015,2.7982222194,0,2.7982222194,125.17,-0.58,125.1713437653,133.21,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,131.87,133.3382222194,-5.72,133.4608553271,2.7982222194,0,2.7982222194,130.54,-5.72,130.6652593462,133.04
2020-03-03 21:00:00,123.5559999973,-2.17,123.5750542599,2.7259999972999998,0,2.7259999972999998,120.83,-2.17,120.8494840701,133.45,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,131.87,128.7359999973,-7.42,128.9496572128,2.7259999972999998,0,2.7259999972999998,126.01,-7.42,126.2282713975,133.29
2020-03-03 21:30:00,116.9295555505,-2.83,116.9637972247,5.0895555505,0,5.0895555505,111.84,-2.83,111.8757994385,133.95,5.0895555505,0.0,5.0895555505,5.0895555505,0,5.0895555505,0.0,0.0,0.0,132.19,121.6995555505,-8.21,121.9761694807,5.0895555505,0,5.0895555505,116.61,-8.21,116.8986578195,133.78
2020-03-03 22:00:00,110.1639999971,-3.11,110.2078898961,2.9239999971,0,2.9239999971,107.24,-3.11,107.2850861024,133.75,2.9239999971,0.0,2.9239999971,2.9239999971,0,2.9239999971,0.0,0.0,0.0,131.95,114.7239999971,-8.52,115.039934698,2.9239999971,0,2.9239999971,111.8,-8.52,112.1241740215,133.64
2020-03-03 22:30:00,102.835666664,-5.31,102.972668404,2.625666664,0,2.625666664,100.21,-5.31,100.3505864457,134.33,2.625666664,0.0,2.625666664,2.625666664,0,2.625666664,0.0,0.0,0.0,132.19,107.095666664,-10.9,107.6489285512,2.625666664,0,2.625666664,104.47,-10.9,105.037092972,134.22
2020-03-03 23:00:00,95.5035555529,-11.17,96.1545527952,2.7035555529,0,2.7035555529,92.8,-11.17,93.4698288219,133.91,2.7035555529,0.0,2.7035555529,2.7035555529,0,2.7035555529,0.0,0.0,0.0,132.53,99.5535555529,-16.98,100.9912413193,2.7035555529,0,2.7035555529,96.85,-16.98,98.3272235955,133.74
2020-03-03 23:30:00,91.5717777749,-18.57,93.4357286313,2.8317777749,0,2.8317777749,88.74,-18.57,90.6621889213,132.74,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,133.15,95.6217777749,-24.11,98.6144841534,2.8317777749,0,2.8317777749,92.79,-24.11,95.8711437295,132.59
2020-03-04 00:00:00,89.0465555527,-18.91,91.0322863373,2.8465555527,0,2.8465555527,86.2,-18.91,88.2498050989,132.51,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,132.88,92.9665555527,-24.46,96.1304949084,2.8465555527,0,2.8465555527,90.12,-24.46,93.3804369234,132.38
2020-03-04 00:30:00,102.293888886,-15.85,103.5145506846,2.853888886,0,2.853888886,99.44,-15.85,100.695263543,131.33,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.13,106.853888886,-21.11,108.9191703515,2.853888886,0,2.853888886,104.0,-21.11,106.1208372564,131.19
2020-03-04 01:00:00,105.1936666638,-14.87,106.2394672717,2.8736666638,0,2.8736666638,102.32,-14.87,103.3948707625,131.13,2.8736666638,0.0,2.8736666638,2.8736666638,0,2.8736666638,0.0,0.0,0.0,132.03,109.8736666638,-20.04,111.6862759078,2.8736666638,0,2.8736666638,107.0,-20.04,108.8604684906,131.0
2020-03-04 01:30:00,103.50166666370001,-15.86,104.7097636429,3.0116666637,0,3.0116666637,100.49,-15.86,101.7338670257,131.43,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,132.19,108.0816666637,-21.12,110.1258419663,3.0116666637,0,3.0116666637,105.07,-21.12,107.1716347734,131.26
2020-03-04 02:00:00,100.6476666637,-16.66,102.0171966134,2.9376666637,0,2.9376666637,97.71,-16.66,99.120127623,131.86,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,132.52,105.1076666637,-21.98,107.3812925583,2.9376666637,0,2.9376666637,102.17,-21.98,104.5075561861,131.75
2020-03-04 02:30:00,100.5475555527,-16.82,101.9447072075,2.8975555527,0,2.8975555527,97.65,-16.82,99.0880159252,131.97,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,132.63,105.0175555527,-22.17,107.3321753914,2.8975555527,0,2.8975555527,102.12,-22.17,104.4988196106,131.83
2020-03-04 03:00:00,97.7193333305,-17.24,99.228452102,2.8093333305,0,2.8093333305,94.91,-17.24,96.4630794657,132.12,2.8093333305,0.0,2.8093333305,2.8093333305,0,2.8093333305,0.0,0.0,0.0,132.63,102.0493333305,-22.63,104.5283852989,2.8093333305,0,2.8093333305,99.24,-22.63,101.7874967764,131.96
2020-03-04 03:30:00,94.4509999971,-18.25,96.1979932246,2.9209999971,0,2.9209999971,91.53,-18.25,93.3316848664,132.67,2.9209999971,0.0,2.9209999971,2.9209999971,0,2.9209999971,0.0,0.0,0.0,133.09,98.6309999971,-23.74,101.4478277758,2.9209999971,0,2.9209999971,95.71,-23.74,98.6103022001,132.49
2020-03-04 04:00:00,90.8525555526,-19.54,92.9300729067,2.9625555526,0,2.9625555526,87.89,-19.54,90.0359022835,133.21,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,133.47,94.8725555526,-25.14,98.1469377876,2.9625555526,0,2.9625555526,91.91,-25.14,95.2862408745,133.06
2020-03-04 04:30:00,88.1473333305,-19.93,90.3723258154,2.8373333305,0,2.8373333305,85.31,-19.93,87.607083047,133.34,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,133.57,92.0373333305,-25.58,95.5259500167,2.8373333305,0,2.8373333305,89.2,-25.58,92.7953468661,133.15
2020-03-04 05:00:00,86.3291111083,-19.9,88.5930325971,2.8291111083000002,0,2.8291111083000002,83.5,-19.9,85.8385694196,133.34,2.8291111083000002,0.0,2.8291111083000002,2.8291111083000002,0,2.8291111083000002,0.0,0.0,0.0,133.49,90.1391111083,-25.57,93.6957002823,2.8291111083000002,0,2.8291111083000002,87.31,-25.57,90.9772553994,133.15
2020-03-04 05:30:00,87.3083333304,-18.99,89.3496791764,2.9783333304,0,2.9783333304,84.33,-18.99,86.4417086828,133.34,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,133.7,91.1883333304,-24.61,94.4508561929,2.9783333304,0,2.9783333304,88.21,-24.61,91.5786885689,133.25
2020-03-04 06:00:00,88.0473333302,-17.14,89.7001254546,3.0973333302,0,3.0973333302,84.95,-17.14,86.6618837783,132.96,3.0973333302,0.0,3.0973333302,3.0973333302,0,3.0973333302,0.0,0.0,0.0,133.48,91.9573333302,-22.66,94.7081134497,3.0973333302,0,3.0973333302,88.86,-22.66,91.7037360199,132.8
2020-03-04 06:30:00,97.5845555526,-12.82,98.4230556445,2.9145555526,0,2.9145555526,94.67,-12.82,95.5340844934,132.04,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,133.08,101.9645555526,-18.02,103.5446328355,2.9145555526,0,2.9145555526,99.05,-18.02,100.6758307639,131.88
2020-03-04 07:00:00,108.4418888845,-8.95,108.8105958298,4.3518888845,0,4.3518888845,104.09,-8.95,104.4740666386,131.04,4.3518888845,0.0,4.3518888845,4.3518888845,0,4.3518888845,0.0,0.0,0.0,132.56,113.2518888845,-13.84,114.0944167605,4.3518888845,0,4.3518888845,108.9,-13.84,109.7759336102,130.85
2020-03-04 07:30:00,116.9321111075,1.31,116.9394488958,3.5821111075000003,0,3.5821111075000003,113.35,1.31,113.3575696634,131.86,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,131.87,121.8321111075,-2.85,121.8654413561,3.5821111075000003,0,3.5821111075000003,118.25,-2.85,118.2843396228,131.7
2020-03-04 08:00:00,121.1656666628,6.73,121.3524275729,3.9156666628,0,3.9156666628,117.25,6.73,117.4429878707,132.81,3.9156666628,0.0,3.9156666628,3.9156666628,0,3.9156666628,0.0,0.0,0.0,132.22,126.1656666628,1.88,126.1796728655,3.9156666628,0,3.9156666628,122.25,1.88,122.2644547692,132.67
2020-03-04 08:30:00,123.6773333281,8.1,123.942296167,5.2773333281,0,5.2773333281,118.4,8.1,118.6767458266,132.58,5.2773333281,0.0,5.2773333281,5.2773333281,0,5.2773333281,0.0,0.0,0.0,132.13,128.7173333281,3.36,128.7611800936,5.2773333281,0,5.2773333281,123.44,3.36,123.485720632,132.39
2020-03-04 09:00:00,123.9509999938,8.68,124.2545484056,6.1509999938,0,6.1509999938,117.8,8.68,118.1193565848,132.49,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,132.13,128.9509999938,3.99,129.0127144874,6.1509999938,0,6.1509999938,122.8,3.99,122.8648041548,132.32
2020-03-04 09:30:00,123.9394444393,9.67,124.3161083204,5.1294444393,0,5.1294444393,118.81,9.67,119.2028732875,132.23,5.1294444393,0.0,5.1294444393,5.1294444393,0,5.1294444393,0.0,0.0,0.0,131.95,128.9994444393,5.03,129.0974731188,5.1294444393,0,5.1294444393,123.87,5.03,123.972084761,132.05
2020-03-04 10:00:00,123.8383333263,7.07,124.0399842834,7.0283333263,0,7.0283333263,116.81,7.07,117.0237625442,132.44,7.0283333263,0.0,7.0283333263,7.0283333263,0,7.0283333263,0.0,0.0,0.0,131.87,128.8183333263,2.29,128.8386863522,7.0283333263,0,7.0283333263,121.79,2.29,121.8115273691,132.28
2020-03-04 10:30:00,120.4744444351,5.1,120.582344321,9.3844444351,0,9.3844444351,111.09,5.1,111.2070056246,133.13,9.3844444351,0.0,9.3844444351,9.3844444351,0,9.3844444351,0.0,0.0,0.0,132.21,125.1844444351,0.14,125.1845227195,9.3844444351,0,9.3844444351,115.8,0.14,115.8000846286,132.96
2020-03-04 11:00:00,120.5838888818,5.96,120.7310890279,7.0938888818,0,7.0938888818,113.49,5.96,113.646388856,132.97,7.0938888818,0.0,7.0938888818,7.0938888818,0,7.0938888818,0.0,0.0,0.0,132.21,125.4038888818,1.08,125.408539369,7.0938888818,0,7.0938888818,118.31,1.08,118.31492932,132.79
2020-03-04 11:30:00,122.2486666602,6.78,122.4365341726,6.4386666602,0,6.4386666602,115.81,6.78,116.008294962,132.77,6.4386666602,0.0,6.4386666602,6.4386666602,0,6.4386666602,0.0,0.0,0.0,132.13,127.1886666602,1.97,127.2039222147,6.4386666602,0,6.4386666602,120.75,1.97,120.7660689101,132.56
2020-03-04 12:00:00,121.938999992,6.65,122.120195787,8.008999992,0,8.008999992,113.93,6.65,114.1239124811,132.85,8.008999992,0.0,8.008999992,8.008999992,0,8.008999992,0.0,0.0,0.0,132.13,126.778999992,1.82,126.7920629967,8.008999992,0,8.008999992,118.77,1.82,118.7839437803,132.69
2020-03-04 12:30:00,121.7602222119,6.48,121.9325309878,10.320222211899999,0,10.320222211899999,111.44,6.48,111.6282401545,132.85,10.320222211899999,0.0,10.320222211899999,10.320222211899999,0,10.320222211899999,0.0,0.0,0.0,132.13,126.5002222119,1.62,126.5105948909,10.320222211899999,0,10.320222211899999,116.18,1.62,116.191293994,132.69
2020-03-04 13:00:00,118.4476666568,5.79,118.5890966171,9.8176666568,0,9.8176666568,108.63,5.79,108.784194624,133.0,9.8176666568,0.0,9.8176666568,9.8176666568,0,9.8176666568,0.0,0.0,0.0,132.13,123.0676666568,0.9,123.0709574854,9.8176666568,0,9.8176666568,113.25,0.9,113.2535761025,132.82
2020-03-04 13:30:00,114.1222222084,3.12,114.1648632539,13.7922222084,0,13.7922222084,100.33,3.12,100.378500188,133.64,13.7922222084,0.0,13.7922222084,13.7922222084,0,13.7922222084,0.0,0.0,0.0,132.38,118.3922222084,-2.01,118.4092833331,13.7922222084,0,13.7922222084,104.6,-2.01,104.619310359,133.48
2020-03-04 14:00:00,113.5512222091,3.29,113.5988739609,13.1212222091,0,13.1212222091,100.43,3.29,100.4838743282,133.64,13.1212222091,0.0,13.1212222091,13.1212222091,0,13.1212222091,0.0,0.0,0.0,132.45,117.8212222091,-1.83,117.8354331381,13.1212222091,0,13.1212222091,104.7,-1.83,104.7159916154,133.48
2020-03-04 14:30:00,110.1347777677,3.05,110.1770020192,10.0847777677,0,10.0847777677,100.05,3.05,100.0964784595,133.56,10.0847777677,0.0,10.0847777677,10.0847777677,0,10.0847777677,0.0,0.0,0.0,132.26,114.3647777677,-2.07,114.3835097112,10.0847777677,0,10.0847777677,104.28,-2.07,104.3005431434,133.4
2020-03-04 15:00:00,110.1735555482,2.54,110.202830917,7.3635555482,0,7.3635555482,102.81,2.54,102.8413715389,133.56,7.3635555482,0.0,7.3635555482,7.3635555482,0,7.3635555482,0.0,0.0,0.0,132.26,114.5335555482,-2.61,114.5632901348,7.3635555482,0,7.3635555482,107.17,-2.61,107.2017770375,133.48
2020-03-04 15:30:00,112.3162222162,2.6,112.3463117905,5.9762222162,0,5.9762222162,106.34,2.6,106.3717800923,133.56,5.9762222162,0.0,5.9762222162,5.9762222162,0,5.9762222162,0.0,0.0,0.0,132.26,116.8362222162,-2.52,116.8633955598,5.9762222162,0,5.9762222162,110.86,-2.52,110.8886378309,133.39
2020-03-04 16:00:00,115.0122222151,2.67,115.0432099641,7.1622222151,0,7.1622222151,107.85,2.67,107.8830450071,133.26,7.1622222151,0.0,7.1622222151,7.1622222151,0,7.1622222151,0.0,0.0,0.0,132.05,119.6022222151,-2.41,119.6265006542,7.1622222151,0,7.1622222151,112.44,-2.41,112.4658245868,133.07
2020-03-04 16:30:00,123.8988888828,2.88,123.9323568177,6.0688888828,0,6.0688888828,117.83,2.88,117.8651912144,132.96,6.0688888828,0.0,6.0688888828,6.0688888828,0,6.0688888828,0.0,0.0,0.0,131.9,128.9288888828,-2.11,128.9461534462,6.0688888828,0,6.0688888828,122.86,-2.11,122.8781172545,132.85
2020-03-04 17:00:00,127.9415555466,2.46,127.9652032221,8.9715555466,0,8.9715555466,118.97,2.46,118.9954305845,133.14,8.9715555466,0.0,8.9715555466,8.9715555466,0,8.9715555466,0.0,0.0,0.0,132.07,133.0615555466,-2.56,133.0861794646,8.9715555466,0,8.9715555466,124.09,-2.56,124.1164038312,133.0
2020-03-04 17:30:00,117.5531111002,4.01,117.6214862572,10.8831111002,0,10.8831111002,106.67,4.01,106.7453465028,133.14,10.8831111002,0.0,10.8831111002,10.8831111002,0,10.8831111002,0.0,0.0,0.0,132.15,122.1031111002,-1.01,122.107288236,10.8831111002,0,10.8831111002,111.22,-1.01,111.2245858612,133.0
2020-03-04 18:00:00,121.051555545,4.23,121.1254391111,10.561555545000001,0,10.561555545000001,110.49,4.23,110.5709410288,132.79,10.561555545000001,0.0,10.561555545000001,10.561555545000001,0,10.561555545000001,0.0,0.0,0.0,131.86,125.771555545,-0.7000000000000001,125.7735035061,10.561555545000001,0,10.561555545000001,115.21,-0.7000000000000001,115.2121265319,132.6
2020-03-04 18:30:00,124.637888876,5.31,124.7509496696,12.857888876,0,12.857888876,111.78,5.31,111.9060521152,132.49,12.857888876,0.0,12.857888876,12.857888876,0,12.857888876,0.0,0.0,0.0,131.7,129.437888876,0.41000000000000003,129.4385382206,12.857888876,0,12.857888876,116.58,0.41000000000000003,116.5807209619,132.32
2020-03-04 19:00:00,123.7491110982,5.05,123.8521093789,12.8691110982,0,12.8691110982,110.88,5.05,110.9949408757,132.62,12.8691110982,0.0,12.8691110982,12.8691110982,0,12.8691110982,0.0,0.0,0.0,131.8,128.4791110982,0.14,128.4791873752,12.8691110982,0,12.8691110982,115.61,0.14,115.6100847677,132.44
2020-03-04 19:30:00,119.5165555466,3.49,119.5675003909,8.9565555466,0,8.9565555466,110.56,3.49,110.6150699498,133.2,8.9565555466,0.0,8.9565555466,8.9565555466,0,8.9565555466,0.0,0.0,0.0,132.16,124.2465555466,-1.54,124.2560991066,8.9565555466,0,8.9565555466,115.29,-1.54,115.3002849086,133.03
2020-03-04 20:00:00,113.844666662,2.33,113.868507619,4.674666662,0,4.674666662,109.17,2.33,109.1948616007,133.37,4.674666662,0.0,4.674666662,4.674666662,0,4.674666662,0.0,0.0,0.0,132.16,118.484666662,-2.7800000000000002,118.5172756774,4.674666662,0,4.674666662,113.81,-2.7800000000000002,113.8439480166,133.21
2020-03-04 20:30:00,111.3385555504,1.46,111.3481277438,5.1785555504,0,5.1785555504,106.16,1.46,106.1700390882,133.61,5.1785555504,0.0,5.1785555504,5.1785555504,0,5.1785555504,0.0,0.0,0.0,132.29,115.8785555504,-3.7199999999999998,115.9382509634,5.1785555504,0,5.1785555504,110.7,-3.7199999999999998,110.7624864293,133.45
2020-03-04 21:00:00,105.8755555484,2.17,105.8977911134,7.1055555485,0,7.1055555485,98.77,2.17,98.7938348279,133.68,7.1055555485,0.0,7.1055555485,7.1055555485,0,7.1055555485,0.0,0.0,0.0,132.29,110.0755555484,-3.01,110.1167018635,7.1055555485,0,7.1055555485,102.97,-3.01,103.0139844875,133.52
2020-03-04 21:30:00,100.3032222152,0.9500000000000001,100.3077209728,7.0332222152,0,7.0332222152,93.27,0.9500000000000001,93.274837979,133.68,7.0332222152,0.0,7.0332222152,7.0332222152,0,7.0332222152,0.0,0.0,0.0,132.08,104.2432222152,-4.34,104.3335275825,7.0332222152,0,7.0332222152,97.21,-4.34,97.3068327508,133.52
2020-03-04 22:00:00,94.229444438,3.96,94.3126173908,6.409444438,0,6.409444438,87.82,3.96,87.9092372848,133.76,6.409444438,0.0,6.409444438,6.409444438,0,6.409444438,0.0,0.0,0.0,132.49,97.919444438,-1.22,97.9270442679,6.409444438,0,6.409444438,91.51,-1.22,91.5181320832,133.6
2020-03-04 22:30:00,90.0577777749,2.93,90.1054284589,2.8777777749,0,2.8777777749,87.18,2.93,87.229222741,133.68,2.8777777749,0.0,2.8777777749,2.8777777749,0,2.8777777749,0.0,0.0,0.0,132.32,93.6977777749,-2.3,93.7260025818,2.8777777749,0,2.8777777749,90.82,-2.3,90.849118873,133.53
2020-03-04 23:00:00,85.5957777748,1.55,85.6098106111,2.9857777748,0,2.9857777748,82.61,1.55,82.6245399382,133.75,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.19,89.0257777748,-3.7800000000000002,89.105990306,2.9857777748,0,2.9857777748,86.04,-3.7800000000000002,86.1229934454,133.64
2020-03-04 23:30:00,82.8699999972,0.86,82.874462288,2.8199999972,0,2.8199999972,80.05,0.86,80.0546194795,134.02,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,132.35,86.1699999972,-4.54,86.2895155828,2.8199999972,0,2.8199999972,83.35,-4.54,83.4735532968,133.89
2020-03-05 00:00:00,79.6422222194,-0.08,79.6422623991,2.8422222194,0,2.8422222194,76.8,-0.08,76.8000416667,134.15,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,132.35,82.8322222194,-5.6,83.0213047223,2.8422222194,0,2.8422222194,79.99,-5.6,80.1857848998,134.0
2020-03-05 00:30:00,91.6324444413,2.48,91.6659984634,3.1624444413,0,3.1624444413,88.47,2.48,88.5047529797,133.18,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,131.79,95.2824444413,-2.7199999999999998,95.3212600562,3.1624444413,0,3.1624444413,92.12,-2.7199999999999998,92.1601475693,133.02
2020-03-05 01:00:00,93.9737777745,2.12,93.9976877865,3.2937777745,0,3.2937777745,90.68,2.12,90.7047782644,132.74,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,131.34,97.7537777745,-3.05,97.8013474814,3.2937777745,0,3.2937777745,94.46,-3.05,94.5092275918,132.58
2020-03-05 01:30:00,92.0786666634,-0.24,92.0789794389,3.2986666634,0,3.2986666634,88.78,-0.24,88.7803243968,133.26,3.2986666634,0.0,3.2986666634,3.2986666634,0,3.2986666634,0.0,0.0,0.0,131.59,95.7886666634,-5.5600000000000005,95.9498945343,3.2986666634,0,3.2986666634,92.49,-5.5600000000000005,92.6569678977,133.15
2020-03-05 02:00:00,89.140222219,-1.33,89.1501436749,3.220222219,0,3.220222219,85.92,-1.33,85.9302932615,133.7,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,131.84,92.720222219,-6.74,92.9648708295,3.220222219,0,3.220222219,89.5,-6.74,89.7534266755,133.55
2020-03-05 02:30:00,89.0502222191,-1.7000000000000002,89.0664475393,3.1202222191,0,3.1202222191,85.93,-1.7000000000000002,85.946814368,133.91,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,132.03,92.6302222191,-7.15,92.9057617608,3.1202222191,0,3.1202222191,89.51,-7.15,89.7951145664,133.75
2020-03-05 03:00:00,86.5234444411,-2.29,86.5537436392,3.3034444411,0,3.3034444411,83.22,-2.29,83.251501488,134.3,3.3034444411,0.0,3.3034444411,3.3034444411,0,3.3034444411,0.0,0.0,0.0,132.28,89.9934444411,-7.82,90.332565791,3.3034444411,0,3.3034444411,86.69,-7.82,87.0419927391,134.14
2020-03-05 03:30:00,83.432444441,-1.43,83.4446983661,3.432444441,0,3.432444441,80.0,-1.43,80.0127796043,134.64,3.432444441,0.0,3.432444441,3.432444441,0,3.432444441,0.0,0.0,0.0,132.68,86.752444441,-6.99,87.0335953324,3.432444441,0,3.432444441,83.32,-6.99,83.6126934143,134.52
2020-03-05 04:00:00,81.1724444411,-0.26,81.1728608375,3.3824444411,0,3.3824444411,77.79,-0.26,77.7904345019,134.76,3.3824444411,0.0,3.3824444411,3.3824444411,0,3.3824444411,0.0,0.0,0.0,132.9,84.3924444411,-5.8,84.5915165885,3.3824444411,0,3.3824444411,81.01,-5.8,81.2173632914,134.66
2020-03-05 04:30:00,78.1486666633,-7.96,78.5530120444,3.3586666633,0,3.3586666633,74.79,-7.96,75.2124038972,133.17,3.3586666633,0.0,3.3586666633,3.3586666633,0,3.3586666633,0.0,0.0,0.0,133.04,81.4086666633,-13.28,82.4847222696,3.3586666633,0,3.3586666633,78.05,-13.28,79.1717178038,132.99
2020-03-05 05:00:00,76.7352222188,-12.32,77.71793055,3.3852222188,0,3.3852222188,73.35,-12.32,74.3774488672,132.08,3.3852222188,0.0,3.3852222188,3.3852222188,0,3.3852222188,0.0,0.0,0.0,133.04,80.0452222188,-17.6,81.9572913173,3.3852222188,0,3.3852222188,76.66,-17.6,78.6544061067,131.9
2020-03-05 05:30:00,77.7349999964,-11.07,78.5192659444,3.5749999964,0,3.5749999964,74.16,-11.07,74.9816677595,131.59,3.5749999964,0.0,3.5749999964,3.5749999964,0,3.5749999964,0.0,0.0,0.0,132.64,81.1049999964,-16.27,82.7208191716,3.5749999964,0,3.5749999964,77.53,-16.27,79.2187717653,131.48
2020-03-05 06:00:00,80.5613333298,-9.63,81.1348588948,3.5013333298,0,3.5013333298,77.06,-9.63,77.6593877133,131.74,3.5013333298,0.0,3.5013333298,3.5013333298,0,3.5013333298,0.0,0.0,0.0,132.91,84.0713333298,-14.77,85.3589010464,3.5013333298,0,3.5013333298,80.57,-14.77,81.9126229589,131.56
2020-03-05 06:30:00,88.7998888855,-5.48,88.9688185045,3.3498888855,0,3.3498888855,85.45,-5.48,85.6255388304,131.18,3.3498888855,0.0,3.3498888855,3.3498888855,0,3.3498888855,0.0,0.0,0.0,132.91,92.6998888855,-10.34,93.2747822264,3.3498888855,0,3.3498888855,89.35,-10.34,89.9463067613,130.98
2020-03-05 07:00:00,95.1613333302,-1.34,95.1707673668,3.1413333302,0,3.1413333302,92.02,-1.34,92.0297560575,130.46,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,132.67,99.3713333302,-5.92,99.5475177381,3.1413333302,0,3.1413333302,96.23,-5.92,96.4119250923,130.28
2020-03-05 07:30:00,101.4762222191,-2.16,101.4992082524,3.1262222191,0,3.1262222191,98.35,-2.16,98.3737165101,130.05,3.1262222191,0.0,3.1262222191,3.1262222191,0,3.1262222191,0.0,0.0,0.0,132.26,105.9862222191,-6.7,106.1977838765,3.1262222191,0,3.1262222191,102.86,-6.7,103.0779782495,129.84
2020-03-05 08:00:00,107.9744444412,8.71,108.3251806017,3.2244444412,0,3.2244444412,104.75,8.71,105.1114960411,131.7,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,132.15,112.4344444412,4.67,112.5313876072,3.2244444412,0,3.2244444412,109.21,4.67,109.3098028541,131.49
2020-03-05 08:30:00,110.9448888855,13.05,111.7097617481,3.4248888855,0,3.4248888855,107.52,13.05,108.3090619477,132.03,3.4248888855,0.0,3.4248888855,3.4248888855,0,3.4248888855,0.0,0.0,0.0,132.07,115.4748888855,8.52,115.7887747716,3.4248888855,0,3.4248888855,112.05,8.52,112.3734528258,131.84
2020-03-05 09:00:00,112.898555552,13.63,113.7183395311,3.598555552,0,3.598555552,109.3,13.63,110.1465700782,132.2,3.598555552,0.0,3.598555552,3.598555552,0,3.598555552,0.0,0.0,0.0,132.36,117.478555552,9.13,117.8327964303,3.598555552,0,3.598555552,113.88,9.13,114.2453994697,132.06
2020-03-05 09:30:00,116.1032222162,14.57,117.0138586194,5.9732222162,0,5.9732222162,110.13,14.57,111.0896115755,132.0,5.9732222162,0.0,5.9732222162,5.9732222162,0,5.9732222162,0.0,0.0,0.0,132.19,120.7432222162,10.12,121.1665800094,5.9732222162,0,5.9732222162,114.77,10.12,115.2153084447,131.8
2020-03-05 10:00:00,115.1638888792,13.9,115.9997038866,9.7238888792,0,9.7238888792,105.44,13.9,106.3522618471,132.38,9.7238888792,0.0,9.7238888792,9.7238888792,0,9.7238888792,0.0,0.0,0.0,132.41,119.5938888792,9.38,119.9611714566,9.7238888792,0,9.7238888792,109.87,9.38,110.2696753419,132.2
2020-03-05 10:30:00,114.2081111007,13.06,114.9524085924,10.4181111007,0,10.4181111007,103.79,13.06,104.6084494675,132.63,10.4181111007,0.0,10.4181111007,10.4181111007,0,10.4181111007,0.0,0.0,0.0,132.6,118.5781111007,8.46,118.879518977,10.4181111007,0,10.4181111007,108.16,8.46,108.4903553317,132.52
2020-03-05 11:00:00,113.9576666578,13.56,114.7615937067,8.8476666578,0,8.8476666578,105.11,13.56,105.9810629311,132.49,8.8476666578,0.0,8.8476666578,8.8476666578,0,8.8476666578,0.0,0.0,0.0,132.43,118.3776666578,9.0,118.7192990349,8.8476666578,0,8.8476666578,109.53,9.0,109.8991396691,132.28
2020-03-05 11:30:00,113.2693333248,13.97,114.1275723559,8.4993333248,0,8.4993333248,104.77,13.97,105.6972743263,132.49,8.4993333248,0.0,8.4993333248,8.4993333248,0,8.4993333248,0.0,0.0,0.0,132.52,117.6693333248,9.42,118.0457894425,8.4993333248,0,8.4993333248,109.17,9.42,109.5756601623,132.28
2020-03-05 12:00:00,112.4635555462,13.9,113.3192892939,9.3935555462,0,9.3935555462,103.07,13.9,104.0030523591,132.69,9.3935555462,0.0,9.3935555462,9.3935555462,0,9.3935555462,0.0,0.0,0.0,132.69,116.7935555462,9.33,117.1656242979,9.3935555462,0,9.3935555462,107.4,9.33,107.8044938766,132.49
2020-03-05 12:30:00,113.5997777677,14.16,114.4788849914,10.0897777677,0,10.0897777677,103.51,14.16,104.4740431878,132.69,10.0897777677,0.0,10.0897777677,10.0897777677,0,10.0897777677,0.0,0.0,0.0,132.69,117.9597777677,9.6,118.3497746977,10.0897777677,0,10.0897777677,107.87,9.6,108.2963383499,132.49
2020-03-05 13:00:00,111.0563333216,13.59,111.8847499476,11.7263333216,0,11.7263333216,99.33,13.59,100.255358959,132.95,11.7263333216,0.0,11.7263333216,11.7263333216,0,11.7263333216,0.0,0.0,0.0,132.85,115.2263333216,8.96,115.5741731129,11.7263333216,0,11.7263333216,103.5,8.96,103.8871098838,132.8
2020-03-05 13:30:00,107.9534444351,12.38,108.6609891608,9.3534444351,0,9.3534444351,98.6,12.38,99.3741636443,133.23,9.3534444351,0.0,9.3534444351,9.3534444351,0,9.3534444351,0.0,0.0,0.0,132.96,112.1034444351,7.67,112.3655247583,9.3534444351,0,9.3534444351,102.75,7.67,103.0358743351,133.1
2020-03-05 14:00:00,107.6167777701,12.22,108.3083526678,7.7267777701,0,7.7267777701,99.89,12.22,100.6346883535,133.23,7.7267777701,0.0,7.7267777701,7.7267777701,0,7.7267777701,0.0,0.0,0.0,132.96,111.7967777701,7.49,112.0473989871,7.7267777701,0,7.7267777701,104.07,7.49,104.3391824771,133.1
2020-03-05 14:30:00,107.4735555474,12.07,108.1492026877,8.2035555474,0,8.2035555474,99.27,12.07,100.0010889941,133.16,8.2035555474,0.0,8.2035555474,8.2035555474,0,8.2035555474,0.0,0.0,0.0,132.96,111.6535555474,7.35,111.8952142246,8.2035555474,0,8.2035555474,103.45,7.35,103.7107757179,133.1
2020-03-05 15:00:00,107.2596666599,12.21,107.9523978057,6.7296666599,0,6.7296666599,100.53,12.21,101.2687760368,133.29,6.7296666599,0.0,6.7296666599,6.7296666599,0,6.7296666599,0.0,0.0,0.0,133.06,111.4796666599,7.48,111.7303292692,6.7296666599,0,6.7296666599,104.75,7.48,105.0167267629,133.1
2020-03-05 15:30:00,110.6594444375,13.65,111.4981396402,6.9394444375,0,6.9394444375,103.72,13.65,104.6143436628,133.12,6.9394444375,0.0,6.9394444375,6.9394444375,0,6.9394444375,0.0,0.0,0.0,133.06,114.9994444375,9.04,115.3542102436,6.9394444375,0,6.9394444375,108.06,9.04,108.4374713833,132.91
2020-03-05 16:00:00,115.0414444383,13.33,115.8111516153,6.1214444383,0,6.1214444383,108.92,13.33,109.7326537545,132.62,6.1214444383,0.0,6.1214444383,6.1214444383,0,6.1214444383,0.0,0.0,0.0,132.65,119.5914444383,8.76,119.91184755,6.1214444383,0,6.1214444383,113.47,8.76,113.8076381444,132.47
2020-03-05 16:30:00,120.1139999936,13.51,120.8713907195,6.4339999936,0,6.4339999936,113.68,13.51,114.4799654962,132.11,6.4339999936,0.0,6.4339999936,6.4339999936,0,6.4339999936,0.0,0.0,0.0,132.2,124.8739999936,9.03,125.2000669904,6.4339999936,0,6.4339999936,118.44,9.03,118.7837299465,131.89
2020-03-05 17:00:00,124.1549999945,12.86,124.8192438033,5.4849999945,0,5.4849999945,118.67,12.86,119.3647707659,132.19,5.4849999945,0.0,5.4849999945,5.4849999945,0,5.4849999945,0.0,0.0,0.0,132.3,129.1349999945,8.38,129.4066173871,5.4849999945,0,5.4849999945,123.65,8.38,123.9336390977,132.03
2020-03-05 17:30:00,127.2039999954,10.83,127.6641943335,4.5839999954,0,4.5839999954,122.62,10.83,123.0973326275,132.5,4.5839999954,0.0,4.5839999954,4.5839999954,0,4.5839999954,0.0,0.0,0.0,132.46,132.3639999954,6.26,132.5119469889,4.5839999954,0,4.5839999954,127.78,6.26,127.9332482195,132.3
2020-03-05 18:00:00,129.4141111074,11.02,129.8824566818,3.7441111074,0,3.7441111074,125.67,11.02,126.1522465119,131.95,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,131.97,134.7041111074,6.52,134.8618105663,3.7441111074,0,3.7441111074,130.96,6.52,131.122202544,131.78
2020-03-05 18:30:00,130.7233333288,10.76,131.1654202776,4.5433333288,0,4.5433333288,126.18,10.76,126.6379484989,132.11,4.5433333288,0.0,4.5433333288,4.5433333288,0,4.5433333288,0.0,0.0,0.0,132.12,136.0533333288,6.25,136.1968135085,4.5433333288,0,4.5433333288,131.51,6.25,131.6584315568,131.93
2020-03-05 19:00:00,134.1749999969,11.51,134.6677790868,3.1349999969,0,3.1349999969,131.04,11.51,131.5445236412,132.0,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.12,139.7049999969,7.08,139.884285837,3.1349999969,0,3.1349999969,136.57,7.08,136.7533959359,131.84
2020-03-05 19:30:00,130.8574444414,9.89,131.2306475856,3.0074444414,0,3.0074444414,127.85,9.89,128.2319562356,132.7,3.0074444414,0.0,3.0074444414,3.0074444414,0,3.0074444414,0.0,0.0,0.0,132.63,136.2474444414,5.3,136.3504899765,3.0074444414,0,3.0074444414,133.24,5.3,133.3453696234,132.53
2020-03-05 20:00:00,125.4422222194,7.98,125.6957895688,2.8622222194,0,2.8622222194,122.58,7.98,122.8394757397,133.23,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,132.82,130.6222222194,3.23,130.6621515112,2.8622222194,0,2.8622222194,127.76,3.23,127.8008235498,133.05
2020-03-05 20:30:00,120.0004444416,8.57,120.306074519,2.8504444416,0,2.8504444416,117.15,8.57,117.4630469552,132.68,2.8504444416,0.0,2.8504444416,2.8504444416,0,2.8504444416,0.0,0.0,0.0,132.31,124.9104444416,3.84,124.9694551904,2.8504444416,0,2.8504444416,122.06,3.84,122.1203881422,132.51
2020-03-05 21:00:00,115.4984444417,7.71,115.7554956296,2.7684444417,0,2.7684444417,112.73,7.71,112.9933493618,132.6,2.7684444417,0.0,2.7684444417,2.7684444417,0,2.7684444417,0.0,0.0,0.0,132.09,120.1984444417,2.93,120.2341504989,2.7684444417,0,2.7684444417,117.43,2.93,117.4665475784,132.43
2020-03-05 21:30:00,109.7246666638,6.14,109.8963242083,2.8246666638,0,2.8246666638,106.9,6.14,107.0761859612,132.53,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,131.8,114.1646666638,1.25,114.1715096443,2.8246666638,0,2.8246666638,111.34,1.25,111.3470165743,132.35
2020-03-05 22:00:00,103.1488888861,4.15,103.2323388209,2.8088888861,0,2.8088888861,100.34,4.15,100.4257840398,133.06,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,132.03,107.3288888861,-0.89,107.3325788823,2.8088888861,0,2.8088888861,104.52,-0.89,104.5237891583,132.89
2020-03-05 22:30:00,95.8302222195,2.5300000000000002,95.8636134862,2.7602222195,0,2.7602222195,93.07,2.5300000000000002,93.1043812073,133.06,2.7602222195,0.0,2.7602222195,2.7602222195,0,2.7602222195,0.0,0.0,0.0,131.76,99.6702222195,-2.63,99.7049151109,2.7602222195,0,2.7602222195,96.91,-2.63,96.9456806671,132.89
2020-03-05 23:00:00,89.183777775,0.72,89.1866840858,2.763777775,0,2.763777775,86.42,0.72,86.4229992537,133.8,2.763777775,0.0,2.763777775,2.763777775,0,2.763777775,0.0,0.0,0.0,132.19,92.743777775,-4.61,92.8582813538,2.763777775,0,2.763777775,89.98,-4.61,90.0980160714,133.64
2020-03-05 23:30:00,86.4447777749,-0.25,86.4451392766,2.8547777749,0,2.8547777749,83.59,-0.25,83.5903738477,134.4,2.8547777749,0.0,2.8547777749,2.8547777749,0,2.8547777749,0.0,0.0,0.0,132.6,89.8847777749,-5.7,90.0653278218,2.8547777749,0,2.8547777749,87.03,-5.7,87.2164600291,134.24
2020-03-06 00:00:00,84.4299999971,-0.71,84.4329852576,2.8899999971,0,2.8899999971,81.54,-0.71,81.5430910623,134.2,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,132.4,87.7899999971,-6.17,88.0065508897,2.8899999971,0,2.8899999971,84.9,-6.17,85.1239032235,134.06
2020-03-06 00:30:00,95.8919999972,2.34,95.9205466178,2.8419999972000003,0,2.8419999972000003,93.05,2.34,93.0794182406,132.93,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,131.62,99.7419999972,-2.83,99.7821400023,2.8419999972000003,0,2.8419999972000003,96.9,-2.83,96.9413167849,132.8
2020-03-06 01:00:00,98.2065555527,3.03,98.2532872403,2.8165555527,0,2.8165555527,95.39,3.03,95.4381108363,132.48,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,131.26,102.1565555527,-2.05,102.1771224022,2.8165555527,0,2.8165555527,99.34,-2.05,99.3611498524,132.3
2020-03-06 01:30:00,96.8683333304,2.2800000000000002,96.8951619133,2.9483333304,0,2.9483333304,93.92,2.2800000000000002,93.9476705406,132.79,2.9483333304,0.0,2.9483333304,2.9483333304,0,2.9483333304,0.0,0.0,0.0,131.47,100.7583333304,-2.86,100.7989153489,2.9483333304,0,2.9483333304,97.81,-2.86,97.8518047866,132.63
2020-03-06 02:00:00,94.2741111081,1.35,94.2837765749,3.0241111081,0,3.0241111081,91.25,1.35,91.259985755,133.32,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,131.8,98.0541111081,-3.89,98.1312427578,3.0241111081,0,3.0241111081,95.03,-3.89,95.1095841648,133.15
2020-03-06 02:30:00,94.6861111082,1.42,94.6967583225,2.9061111082,0,2.9061111082,91.78,1.42,91.7909843067,133.51,2.9061111082,0.0,2.9061111082,2.9061111082,0,2.9061111082,0.0,0.0,0.0,132.03,98.4761111082,-3.8200000000000003,98.5501743225,2.9061111082,0,2.9061111082,95.57,-3.8200000000000003,95.6463135725,133.34
2020-03-06 03:00:00,92.2246666637,0.9400000000000001,92.2294570148,2.9346666637,0,2.9346666637,89.29,0.9400000000000001,89.2949477854,133.87,2.9346666637,0.0,2.9346666637,2.9346666637,0,2.9346666637,0.0,0.0,0.0,132.3,95.9146666637,-4.37,96.0141665652,2.9346666637,0,2.9346666637,92.98,-4.37,93.0826369416,133.72
2020-03-06 03:30:00,88.6869999971,-0.11,88.6870682145,2.9369999971,0,2.9369999971,85.75,-0.11,85.7500705539,134.45,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,132.68,92.2269999971,-5.54,92.39324179,2.9369999971,0,2.9369999971,89.29,-5.54,89.4616996262,134.29
2020-03-06 04:00:00,84.4257777748,-6.22,84.6545943991,3.0157777748,0,3.0157777748,81.41,-6.22,81.6472687847,133.66,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,133.1,87.9157777748,-11.57,88.6738342565,3.0157777748,0,3.0157777748,84.9,-11.57,85.6847413487,133.55
2020-03-06 04:30:00,81.4043333304,-12.67,82.3844304767,2.9443333304,0,2.9443333304,78.46,-12.67,79.4764147405,132.35,2.9443333304,0.0,2.9443333304,2.9443333304,0,2.9443333304,0.0,0.0,0.0,133.18,84.9343333304,-17.96,86.8124563544,2.9443333304,0,2.9443333304,81.99,-17.96,83.9340318345,132.19
2020-03-06 05:00:00,80.1165555525,-12.83,81.1373611451,3.0665555525,0,3.0665555525,77.05,-12.83,78.1108916861,132.46,3.0665555525,0.0,3.0665555525,3.0665555525,0,3.0665555525,0.0,0.0,0.0,133.37,83.5965555525,-18.14,85.5420580781,3.0665555525,0,3.0665555525,80.53,-18.14,82.5478073603,132.36
2020-03-06 05:30:00,81.0356666619,-12.09,81.9325782051,4.7656666619,0,4.7656666619,76.27,-12.09,77.2222830535,132.46,4.7656666619,0.0,4.7656666619,4.7656666619,0,4.7656666619,0.0,0.0,0.0,133.37,84.4756666619,-17.37,86.2430006318,4.7656666619,0,4.7656666619,79.71,-17.37,81.580641086,132.29
2020-03-06 06:00:00,83.503333328,-11.13,84.2418160826,5.303333328,0,5.303333328,78.2,-11.13,78.9880807464,132.33,5.303333328,0.0,5.303333328,5.303333328,0,5.303333328,0.0,0.0,0.0,133.37,87.043333328,-16.35,88.5655936403,5.303333328,0,5.303333328,81.74,-16.35,83.3591632636,132.17
2020-03-06 06:30:00,92.0438888843,-6.69,92.2866923286,4.5738888843000005,0,4.5738888843000005,87.47,-6.69,87.7254638061,131.62,4.5738888843000005,0.0,4.5738888843000005,4.5738888843000005,0,4.5738888843000005,0.0,0.0,0.0,133.24,96.0138888843,-11.61,96.7132822248,4.5738888843000005,0,4.5738888843000005,91.44,-11.61,92.1741053659,131.49
2020-03-06 07:00:00,100.2414444414,-3.34,100.2970726577,3.0214444414,0,3.0214444414,97.22,-3.34,97.2773560496,130.93,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,132.99,104.6614444414,-8.0,104.9667468895,3.0214444414,0,3.0214444414,101.64,-8.0,101.9543505693,130.74
2020-03-06 07:30:00,103.8488888836,-0.12,103.8489582151,5.2588888836,0,5.2588888836,98.59,-0.12,98.5900730297,130.25,5.2588888836,0.0,5.2588888836,5.2588888836,0,5.2588888836,0.0,0.0,0.0,132.66,108.3488888836,-4.58,108.4456459353,5.2588888836,0,5.2588888836,103.09,-4.58,103.1916881343,130.04
2020-03-06 08:00:00,107.9634444378,2.23,107.9864724624,6.6134444378,0,6.6134444378,101.35,2.23,101.3745303318,129.91,6.6134444378,0.0,6.6134444378,6.6134444378,0,6.6134444378,0.0,0.0,0.0,132.66,112.5634444378,-2.07,112.5824760951,6.6134444378,0,6.6134444378,105.95,-2.07,105.9702194015,129.72
2020-03-06 08:30:00,111.82499999,14.76,112.7948944889,9.98499999,0,9.98499999,101.84,14.76,102.9040485112,132.29,9.98499999,0.0,9.98499999,9.98499999,0,9.98499999,0.0,0.0,0.0,132.58,116.04499999,10.84,116.5501935763,9.98499999,0,9.98499999,106.06,10.84,106.6125189647,132.08
2020-03-06 09:00:00,113.305555544,16.84,114.5501397517,11.525555544,0,11.525555544,101.78,16.84,103.1637242445,132.42,11.525555544,0.0,11.525555544,11.525555544,0,11.525555544,0.0,0.0,0.0,132.71,117.565555544,12.41,118.2187292707,11.525555544,0,11.525555544,106.04,12.41,106.7637096583,132.2
2020-03-06 09:30:00,112.500222208,16.78,113.7447510738,14.230222208,0,14.230222208,98.27,16.78,99.6923332057,132.55,14.230222208,0.0,14.230222208,14.230222208,0,14.230222208,0.0,0.0,0.0,132.88,116.580222208,12.32,117.2293931148,14.230222208,0,14.230222208,102.35,12.32,103.0888204414,132.38
2020-03-06 10:00:00,100.3857777616,13.34,101.2682574985,16.2257777616,0,16.2257777616,84.16,13.34,85.2106871232,132.99,16.2257777616,0.0,16.2257777616,16.2257777616,0,16.2257777616,0.0,0.0,0.0,132.99,103.8357777616,8.87,104.2139416937,16.2257777616,0,16.2257777616,87.61,8.87,88.0578730154,132.8
2020-03-06 10:30:00,97.3397777611,2.64,97.37557154940001,16.699777761100002,0,16.699777761100002,80.64,2.64,80.6832027128,132.71,16.699777761100002,0.0,16.699777761100002,16.699777761100002,0,16.699777761100002,0.0,0.0,0.0,133.16,100.7997777611,-2.43,100.8290637499,16.699777761100002,0,16.699777761100002,84.1,-2.43,84.1350990966,132.52
2020-03-06 11:00:00,93.1185555405,3.87,93.1989392962,15.0785555405,0,15.0785555405,78.04,3.87,78.1358976399,132.79,15.0785555405,0.0,15.0785555405,15.0785555405,0,15.0785555405,0.0,0.0,0.0,133.38,96.4385555405,-1.17,96.4456525445,15.0785555405,0,15.0785555405,81.36,-1.17,81.3684121757,132.63
2020-03-06 11:30:00,99.5459999867,3.85,99.620422672,13.2859999867,0,13.2859999867,86.26,3.85,86.3458748291,132.79,13.2859999867,0.0,13.2859999867,13.2859999867,0,13.2859999867,0.0,0.0,0.0,133.38,103.2459999867,-1.15,103.2524043946,13.2859999867,0,13.2859999867,89.96,-1.15,89.9673501888,132.63
2020-03-06 12:00:00,105.0373333186,4.11,105.1177125449,14.7373333186,0,14.7373333186,90.3,4.11,90.3934848316,132.61,14.7373333186,0.0,14.7373333186,14.7373333186,0,14.7373333186,0.0,0.0,0.0,133.38,108.9173333186,-0.8300000000000001,108.9204957629,14.7373333186,0,14.7373333186,94.18,-0.8300000000000001,94.1836572872,132.43
2020-03-06 12:30:00,105.857555541,4.14,105.9384805683,14.567555541,0,14.567555541,91.29,4.14,91.3838262495,132.61,14.567555541,0.0,14.567555541,14.567555541,0,14.567555541,0.0,0.0,0.0,133.38,109.787555541,-0.79,109.7903978118,14.567555541,0,14.567555541,95.22,-0.79,95.2232770913,132.43
2020-03-06 13:00:00,108.0109999874,3.92,108.082110075,12.6309999874,0,12.6309999874,95.38,3.92,95.4605195879,132.85,12.6309999874,0.0,12.6309999874,12.6309999874,0,12.6309999874,0.0,0.0,0.0,133.59,112.1209999874,-1.04,112.1258232441,12.6309999874,0,12.6309999874,99.49,-1.04,99.49543557370001,132.66
2020-03-06 13:30:00,107.928666651,3.8,107.9955419685,15.648666651,0,15.648666651,92.28,3.8,92.3582069986,132.94,15.648666651,0.0,15.648666651,15.648666651,0,15.648666651,0.0,0.0,0.0,133.66,111.908666651,-1.18,111.9148876227,15.648666651,0,15.648666651,96.26,-1.18,96.2672322236,132.77
2020-03-06 14:00:00,104.3933333167,2.87,104.432777139,16.6433333167,0,16.6433333167,87.75,2.87,87.7969213583,133.3,16.6433333167,0.0,16.6433333167,16.6433333167,0,16.6433333167,0.0,0.0,0.0,133.84,108.2033333167,-2.21,108.2259000464,16.6433333167,0,16.6433333167,91.56,-2.21,91.5866676979,133.11
2020-03-06 14:30:00,101.6821110951,2.5,101.7128394883,15.9621110951,0,15.9621110951,85.72,2.5,85.7564481541,133.18,15.9621110951,0.0,15.9621110951,15.9621110951,0,15.9621110951,0.0,0.0,0.0,133.68,105.3821110951,-2.59,105.4139337985,15.9621110951,0,15.9621110951,89.42,-2.59,89.4575010829,133.0
2020-03-06 15:00:00,98.8273333158,1.3,98.8358832121,17.5573333158,0,17.5573333158,81.27,1.3,81.2803967756,133.69,17.5573333158,0.0,17.5573333158,17.5573333158,0,17.5573333158,0.0,0.0,0.0,134.0,102.3273333158,-3.91,102.4020080053,17.5573333158,0,17.5573333158,84.77,-3.91,84.8601260899,133.51
2020-03-06 15:30:00,99.2719999858,0.8200000000000001,99.2753865829,14.2019999858,0,14.2019999858,85.07,0.8200000000000001,85.0739519477,133.69,14.2019999858,0.0,14.2019999858,14.2019999858,0,14.2019999858,0.0,0.0,0.0,134.0,102.9619999858,-4.37,103.0546958711,14.2019999858,0,14.2019999858,88.76,-4.37,88.8675109362,133.51
2020-03-06 16:00:00,102.8849999891,1.02,102.8900559955,10.9249999891,0,10.9249999891,91.96,1.02,91.9656566333,133.16,10.9249999891,0.0,10.9249999891,10.9249999891,0,10.9249999891,0.0,0.0,0.0,133.59,106.8949999891,-4.1,106.9735996527,10.9249999891,0,10.9249999891,95.97,-4.1,96.0575395271,132.97
2020-03-06 16:30:00,106.3287777679,1.49,106.3392170444,9.8887777679,0,9.8887777679,96.44,1.49,96.4515095786,132.65,9.8887777679,0.0,9.8887777679,9.8887777679,0,9.8887777679,0.0,0.0,0.0,133.15,110.5587777679,-3.56,110.616079037,9.8887777679,0,9.8887777679,100.67,-3.56,100.732926593,132.44
2020-03-06 17:00:00,111.9211111029,3.04,111.9623897141,8.2611111029,0,8.2611111029,103.66,3.04,103.7045669197,132.03,8.2611111029,0.0,8.2611111029,8.2611111029,0,8.2611111029,0.0,0.0,0.0,132.82,116.4811111029,-1.82,116.4953288495,8.2611111029,0,8.2611111029,108.22,-1.82,108.2353029284,131.86
2020-03-06 17:30:00,117.1706666611,3.88,117.2348903945,5.5306666611,0,5.5306666611,111.64,3.88,111.7074035147,131.24,5.5306666611,0.0,5.5306666611,5.5306666611,0,5.5306666611,0.0,0.0,0.0,132.23,122.0906666611,-0.85,122.0936254919,5.5306666611,0,5.5306666611,116.56,-0.85,116.563099221,131.04
2020-03-06 18:00:00,121.2668888852,3.9699999999999998,121.331855833,3.7368888852,0,3.7368888852,117.53,3.9699999999999998,117.5970314251,130.91,3.7368888852,0.0,3.7368888852,3.7368888852,0,3.7368888852,0.0,0.0,0.0,131.97,126.4968888852,-0.67,126.4986632246,3.7368888852,0,3.7368888852,122.76,-0.67,122.7618283507,130.74
2020-03-06 18:30:00,124.0993333278,2.36,124.1217713877,5.4893333278,0,5.4893333278,118.61,2.36,118.6334763041,130.62,5.4893333278,0.0,5.4893333278,5.4893333278,0,5.4893333278,0.0,0.0,0.0,131.51,129.3693333278,-2.32,129.3901341127,5.4893333278,0,5.4893333278,123.88,-2.32,123.9017223448,130.43
2020-03-06 19:00:00,120.7545555463,1.32,120.7617699654,9.2845555463,0,9.2845555463,111.47,1.32,111.4778152818,131.24,9.2845555463,0.0,9.2845555463,9.2845555463,0,9.2845555463,0.0,0.0,0.0,131.95,125.7345555463,-3.5,125.7832598497,9.2845555463,0,9.2845555463,116.45,-3.5,116.5025858082,131.05
2020-03-06 19:30:00,121.5896666598,0.24,121.5899035218,6.8196666598,0,6.8196666598,114.77,0.24,114.7702509364,131.17,6.8196666598,0.0,6.8196666598,6.8196666598,0,6.8196666598,0.0,0.0,0.0,131.83,126.6996666598,-4.6,126.7831437207,6.8196666598,0,6.8196666598,119.88,-4.6,119.9682224591,131.05
