Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-06 20:00:00,116.2746666621,-1.71,116.2872400884,4.5646666621000005,0,4.5646666621000005,111.71,-1.71,111.7230871396,131.17,4.5646666621000005,0.0,4.5646666621000005,4.5646666621000005,0,4.5646666621000005,0.0,0.0,0.0,131.55,121.25466666209999,-6.66,121.4374315742,4.5646666621000005,0,4.5646666621000005,116.69,-6.66,116.8799028918,131.05
2020-03-06 20:30:00,111.6304444376,-2.66,111.6621320114,6.8404444376,0,6.8404444376,104.79,-2.66,104.8237554183,131.84,6.8404444376,0.0,6.8404444376,6.8404444376,0,6.8404444376,0.0,0.0,0.0,132.05,116.2704444376,-7.77,116.5297779528,6.8404444376,0,6.8404444376,109.43,-7.77,109.7055048756,131.66
2020-03-06 21:00:00,107.8086666637,-2.36,107.8344945173,3.0086666637,0,3.0086666637,104.8,-2.36,104.8265691511,131.25,3.0086666637,0.0,3.0086666637,3.0086666637,0,3.0086666637,0.0,0.0,0.0,131.51,112.4486666637,-7.41,112.6925495959,3.0086666637,0,3.0086666637,109.44,-7.41,109.6905725211,131.1
2020-03-06 21:30:00,104.2502222193,-3.76,104.318006273,2.9502222193,0,2.9502222193,101.3,-3.76,101.3697568311,131.48,2.9502222193,0.0,2.9502222193,2.9502222193,0,2.9502222193,0.0,0.0,0.0,131.51,108.7102222193,-8.93,109.0763829386,2.9502222193,0,2.9502222193,105.76,-8.93,106.1363392058,131.34
2020-03-06 22:00:00,98.0441111064,-6.17,98.2380609674,4.7541111064,0,4.7541111064,93.29,-6.17,93.4938126295,132.08,4.7541111064,0.0,4.7541111064,4.7541111064,0,4.7541111064,0.0,0.0,0.0,131.81,102.1541111064,-11.52,102.8016187418,4.7541111064,0,4.7541111064,97.4,-11.52,98.0788988519,131.93
2020-03-06 22:30:00,91.539222218,-8.54,91.9367217399,4.229222218,0,4.229222218,87.31,-8.54,87.7266647035,132.8,4.229222218,0.0,4.229222218,4.229222218,0,4.229222218,0.0,0.0,0.0,132.21,95.379222218,-14.09,96.4143357126,4.229222218,0,4.229222218,91.15,-14.09,92.232589685,132.65
2020-03-06 23:00:00,85.898999997,-8.34,86.3029188411,2.978999997,0,2.978999997,82.92,-8.34,83.3383585152,133.47,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,132.86,89.518999997,-13.95,90.5994142391,2.978999997,0,2.978999997,86.54,-13.95,87.6571394696,133.37
2020-03-06 23:30:00,84.3651111081,-4.28,84.4736075487,2.9651111081,0,2.9651111081,81.4,-4.28,81.5124432219,133.67,2.9651111081,0.0,2.9651111081,2.9651111081,0,2.9651111081,0.0,0.0,0.0,133.43,87.9051111081,-9.73,88.4419666162,2.9651111081,0,2.9651111081,84.94,-9.73,85.4954764885,133.51
2020-03-07 00:00:00,82.0402222193,-4.59,82.1685229379,2.8902222193,0,2.8902222193,79.15,-4.59,79.2829779965,133.79,2.8902222193,0.0,2.8902222193,2.8902222193,0,2.8902222193,0.0,0.0,0.0,133.56,85.4802222193,-10.08,86.0724972954,2.8902222193,0,2.8902222193,82.59,-10.08,83.2028515136,133.6
2020-03-07 00:30:00,92.9133333304,-2.45,92.9456293247,2.9833333304,0,2.9833333304,89.93,-2.45,89.963366989,132.85,2.9833333304,0.0,2.9833333304,2.9833333304,0,2.9833333304,0.0,0.0,0.0,132.9,96.8433333304,-7.71,97.1497571306,2.9833333304,0,2.9833333304,93.86,-7.71,94.1761312648,132.68
2020-03-07 01:00:00,94.505999997,-1.71,94.5214691772,3.045999997,0,3.045999997,91.46,-1.71,91.47598428,132.46,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,132.61,98.505999997,-6.9,98.747364701,3.045999997,0,3.045999997,95.46,-6.9,95.7090465944,132.3
2020-03-07 01:30:00,92.6137777733,-2.42,92.6453897042,4.5037777733,0,4.5037777733,88.11,-2.42,88.143227193,132.99,4.5037777733,0.0,4.5037777733,4.5037777733,0,4.5037777733,0.0,0.0,0.0,133.04,96.4837777733,-7.71,96.7913398678,4.5037777733,0,4.5037777733,91.98,-7.71,92.3025703867,132.82
2020-03-07 02:00:00,90.0406666637,-3.46,90.1071209908,2.9306666637000003,0,2.9306666637000003,87.11,-3.46,87.1786883361,133.53,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,133.46,93.8506666637,-8.82,94.2642033501,2.9306666637000003,0,2.9306666637000003,90.92,-8.82,91.3468050892,133.36
2020-03-07 02:30:00,89.6582222193,-3.51,89.7269018273,2.9682222193000003,0,2.9682222193000003,86.69,-3.51,86.7610292701,133.83,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,133.76,93.4282222193,-8.91,93.8521220168,2.9682222193000003,0,2.9682222193000003,90.46,-8.91,90.8977430963,133.68
2020-03-07 03:00:00,87.0687777747,-3.98,87.159695176,3.0987777747,0,3.0987777747,83.97,-3.98,84.0642688661,134.25,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,134.05,90.7487777747,-9.45,91.239482504,3.0987777747,0,3.0987777747,87.65,-9.45,88.1579548311,134.06
2020-03-07 03:30:00,82.8819999969,-8.23,83.2896081362,3.1419999969,0,3.1419999969,79.74,-8.23,80.1635858729,133.95,3.1419999969,0.0,3.1419999969,3.1419999969,0,3.1419999969,0.0,0.0,0.0,134.47,86.4319999969,-13.54,87.4861258912,3.1419999969,0,3.1419999969,83.29,-13.54,84.383385213,133.79
2020-03-07 04:00:00,78.6298888859,-17.21,80.4912636639,2.9998888859,0,2.9998888859,75.63,-17.21,77.5633998739,132.46,2.9998888859,0.0,2.9998888859,2.9998888859,0,2.9998888859,0.0,0.0,0.0,135.09,82.1598888859,-21.88,85.0234187841,2.9998888859,0,2.9998888859,79.16,-21.88,82.1281924798,132.32
2020-03-07 04:30:00,76.7698888859,-16.16,78.4522876629,3.0298888859,0,3.0298888859,73.74,-16.16,75.4899542986,132.81,3.0298888859,0.0,3.0298888859,3.0298888859,0,3.0298888859,0.0,0.0,0.0,135.56,80.2098888859,-20.81,82.8654474138,3.0298888859,0,3.0298888859,77.18,-20.81,79.9362777467,132.62
2020-03-07 05:00:00,74.9403333302,-16.27,76.6861555931,3.0903333302,0,3.0903333302,71.85,-16.27,73.6690939268,132.74,3.0903333302,0.0,3.0903333302,3.0903333302,0,3.0903333302,0.0,0.0,0.0,135.47,78.3003333302,-20.95,81.0545785235,3.0903333302,0,3.0903333302,75.21,-20.95,78.0733411607,132.62
2020-03-07 05:30:00,74.9326666635,-15.87,76.5947872463,3.1426666635,0,3.1426666635,71.79,-15.87,73.52320042,132.41,3.1426666635,0.0,3.1426666635,3.1426666635,0,3.1426666635,0.0,0.0,0.0,135.09,78.2826666635,-20.5,80.9223448743,3.1426666635,0,3.1426666635,75.14,-20.5,77.8862606626,132.22
2020-03-07 06:00:00,75.7208888859,-15.38,77.2670525752,3.0308888859,0,3.0308888859,72.69,-15.38,74.2992631188,131.95,3.0308888859,0.0,3.0308888859,3.0308888859,0,3.0308888859,0.0,0.0,0.0,134.71,79.1208888859,-19.97,81.6021810866,3.0308888859,0,3.0308888859,76.09,-19.97,78.6669498582,131.78
2020-03-07 06:30:00,80.310999997,-14.1,81.5393568807,2.9909999970000003,0,2.9909999970000003,77.32,-14.1,78.5951168967,130.5,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,133.37,83.940999997,-18.52,85.9597689649,2.9909999970000003,0,2.9909999970000003,80.95,-18.52,83.0415131124,130.33
2020-03-07 07:00:00,83.0317777746,-14.08,84.2171153651,3.1717777746,0,3.1717777746,79.86,-14.08,81.0917135101,130.25,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,133.15,86.7917777746,-18.48,88.7373827047,3.1717777746,0,3.1717777746,83.62,-18.48,85.6376949713,130.09
2020-03-07 07:30:00,86.0688888854,-6.95,86.3490366708,3.4488888854,0,3.4488888854,82.62,-6.95,82.9118019343,131.02,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,132.45,89.7788888854,-11.03,90.4539097524,3.4488888854,0,3.4488888854,86.33,-11.03,87.0317746573,130.88
2020-03-07 08:00:00,91.2454444402,-0.1,91.2454992375,4.2054444402,0,4.2054444402,87.04,-0.1,87.0400574448,131.82,4.2054444402,0.0,4.2054444402,4.2054444402,0,4.2054444402,0.0,0.0,0.0,132.11,95.0754444402,-5.22,95.2186354424,4.2054444402,0,4.2054444402,90.87,-5.22,91.019807185,131.69
2020-03-07 08:30:00,95.5419999951,1.56,95.5547349066,4.8919999951,0,4.8919999951,90.65,1.56,90.663422062,131.82,4.8919999951,0.0,4.8919999951,4.8919999951,0,4.8919999951,0.0,0.0,0.0,132.33,99.5219999951,-3.46,99.5821273273,4.8919999951,0,4.8919999951,94.63,-3.46,94.6932336548,131.69
2020-03-07 09:00:00,99.4833333277,2.36,99.5113220191,5.6133333277,0,5.6133333277,93.87,2.36,93.8996618737,131.82,5.6133333277,0.0,5.6133333277,5.6133333277,0,5.6133333277,0.0,0.0,0.0,132.48,103.6133333277,-2.59,103.6456991065,5.6133333277,0,5.6133333277,98.0,-2.59,98.0342190258,131.69
2020-03-07 09:30:00,98.2603333252,2.15,98.2838522097,8.1103333252,0,8.1103333252,90.15,2.15,90.1756341813,131.94,8.1103333252,0.0,8.1103333252,8.1103333252,0,8.1103333252,0.0,0.0,0.0,132.48,102.2103333252,-2.85,102.2500598457,8.1103333252,0,8.1103333252,94.1,-2.85,94.1431489807,131.81
2020-03-07 10:00:00,97.2407777688,2.07,97.2628076969,8.9807777688,0,8.9807777688,88.26,2.07,88.284270966,132.16,8.9807777688,0.0,8.9807777688,8.9807777688,0,8.9807777688,0.0,0.0,0.0,132.64,101.1107777688,-2.94,101.1535119559,8.9807777688,0,8.9807777688,92.13,-2.94,92.1768978649,132.0
2020-03-07 10:30:00,97.7763333241,2.84,97.8175697833,9.2163333241,0,9.2163333241,88.56,2.84,88.6055257871,132.25,9.2163333241,0.0,9.2163333241,9.2163333241,0,9.2163333241,0.0,0.0,0.0,132.82,101.6463333241,-2.14,101.6688579568,9.2163333241,0,9.2163333241,92.43,-2.14,92.454770023,132.09
2020-03-07 11:00:00,96.6591110995,2.46,96.6904098582,11.5891110995,0,11.5891110995,85.07,2.46,85.1055609229,132.7,11.5891110995,0.0,11.5891110995,11.5891110995,0,11.5891110995,0.0,0.0,0.0,133.19,100.3691110995,-2.6,100.4027811513,11.5891110995,0,11.5891110995,88.78,-2.6,88.8180634781,132.55
2020-03-07 11:30:00,93.6354444321,2.18,93.6608181365,12.3454444321,0,12.3454444321,81.29,2.18,81.319225894,133.12,12.3454444321,0.0,12.3454444321,12.3454444321,0,12.3454444321,0.0,0.0,0.0,133.54,97.1654444321,-2.95,97.2102159842,12.3454444321,0,12.3454444321,84.82,-2.95,84.8712843075,133.01
2020-03-07 12:00:00,94.2604444323,2.04,94.2825168553,12.1304444323,0,12.1304444323,82.13,2.04,82.1553315373,133.36,12.1304444323,0.0,12.1304444323,12.1304444323,0,12.1304444323,0.0,0.0,0.0,133.76,97.8304444323,-3.11,97.8798649254,12.1304444323,0,12.1304444323,85.7,-3.11,85.7564114221,133.21
2020-03-07 12:30:00,95.5671110985,2.5700000000000003,95.6016611975,12.5971110985,0,12.5971110985,82.97,2.5700000000000003,83.0097933981,132.38,12.5971110985,0.0,12.5971110985,12.5971110985,0,12.5971110985,0.0,0.0,0.0,132.87,99.1771110985,-2.48,99.2081134074,12.5971110985,0,12.5971110985,86.58,-2.48,86.6155113129,132.25
2020-03-07 13:00:00,95.7807777642,2.48,95.8128790357,13.5707777642,0,13.5707777642,82.21,2.48,82.2473981351,132.28,13.5707777642,0.0,13.5707777642,13.5707777642,0,13.5707777642,0.0,0.0,0.0,132.72,99.3607777642,-2.5700000000000003,99.3940091651,13.5707777642,0,13.5707777642,85.79,-2.5700000000000003,85.8284859473,132.14
2020-03-07 13:30:00,94.5572222085,2.8200000000000003,94.5992635901,13.7572222085,0,13.7572222085,80.8,2.8200000000000003,80.8491954196,132.03,13.7572222085,0.0,13.7572222085,13.7572222085,0,13.7572222085,0.0,0.0,0.0,132.51,98.0872222085,-2.22,98.1123415304,13.7572222085,0,13.7572222085,84.33,-2.22,84.359215857,131.9
2020-03-07 14:00:00,91.3721110988,1.79,91.3896426662,12.312111098799999,0,12.312111098799999,79.06,1.79,79.0802611275,132.63,12.312111098799999,0.0,12.312111098799999,12.312111098799999,0,12.312111098799999,0.0,0.0,0.0,132.96,94.8321110988,-3.35,94.8912630091,12.312111098799999,0,12.312111098799999,82.52,-3.35,82.5879706737,132.47
2020-03-07 14:30:00,91.8087777652,1.6099999999999999,91.8228935219,12.6187777652,0,12.6187777652,79.19,1.6099999999999999,79.2063646433,132.63,12.6187777652,0.0,12.6187777652,12.6187777652,0,12.6187777652,0.0,0.0,0.0,132.96,95.2787777652,-3.5300000000000002,95.3441471325,12.6187777652,0,12.6187777652,82.66,-3.5300000000000002,82.7353400912,132.47
2020-03-07 15:00:00,92.638999986,1.3599999999999999,92.6489822848,14.008999986,0,14.008999986,78.63,1.3599999999999999,78.6417605347,132.87,14.008999986,0.0,14.008999986,14.008999986,0,14.008999986,0.0,0.0,0.0,133.17,96.078999986,-3.8200000000000003,96.1549095902,14.008999986,0,14.008999986,82.07,-3.8200000000000003,82.1588540572,132.71
2020-03-07 15:30:00,92.1484444323,1.03,92.1542007251,12.1584444323,0,12.1584444323,79.99,1.03,79.9966311791,133.0,12.1584444323,0.0,12.1584444323,12.1584444323,0,12.1584444323,0.0,0.0,0.0,133.29,95.6484444323,-4.17,95.7393013465,12.1584444323,0,12.1584444323,83.49,-4.17,83.5940727564,132.85
2020-03-07 16:00:00,90.2666666563,0.07,90.2666937981,10.3766666563,0,10.3766666563,79.89,0.07,79.8900306672,133.0,10.3766666563,0.0,10.3766666563,10.3766666563,0,10.3766666563,0.0,0.0,0.0,133.29,93.7466666563,-5.13,93.8869235259,10.3766666563,0,10.3766666563,83.37,-5.13,83.5276828363,132.85
2020-03-07 16:30:00,94.2012222143,0.13,94.2013119158,7.9612222143,0,7.9612222143,86.24,0.13,86.2400979823,132.52,7.9612222143,0.0,7.9612222143,7.9612222143,0,7.9612222143,0.0,0.0,0.0,132.78,97.9712222143,-4.97,98.0972032331,7.9612222143,0,7.9612222143,90.01,-4.97,90.147107552,132.36
2020-03-07 17:00:00,97.8467777708,1.15,97.8535355526,6.9367777708,0,6.9367777708,90.91,1.15,90.9172733863,131.8,6.9367777708,0.0,6.9367777708,6.9367777708,0,6.9367777708,0.0,0.0,0.0,132.21,101.8267777708,-3.89,101.9010538277,6.9367777708,0,6.9367777708,94.89,-3.89,94.9697014842,131.65
2020-03-07 17:30:00,105.2907777728,1.51,105.3016048501,4.9707777728,0,4.9707777728,100.32,1.51,100.3313634912,131.44,4.9707777728,0.0,4.9707777728,4.9707777728,0,4.9707777728,0.0,0.0,0.0,131.97,109.7107777728,-3.41,109.7637593175,4.9707777728,0,4.9707777728,104.74,-3.41,104.7954946551,131.26
2020-03-07 18:00:00,111.6149999962,-2.12,111.6351316752,3.8149999962,0,3.8149999962,107.8,-2.12,107.820843996,131.34,3.8149999962,0.0,3.8149999962,3.8149999962,0,3.8149999962,0.0,0.0,0.0,131.6,116.3949999962,-7.16,116.6150145741,3.8149999962,0,3.8149999962,112.58,-7.16,112.8074554274,131.18
2020-03-07 18:30:00,115.6136666631,-2.81,115.6478102658,3.5936666631,0,3.5936666631,112.02,-2.81,112.0552386102,131.15,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,131.4,120.6036666631,-7.83,120.857574494,3.5936666631,0,3.5936666631,117.01,-7.83,117.2716888256,130.97
2020-03-07 19:00:00,116.8434444393,-1.97,116.8600505239,5.1534444393,0,5.1534444393,111.69,-1.97,111.7073721829,131.65,5.1534444393,0.0,5.1534444393,5.1534444393,0,5.1534444393,0.0,0.0,0.0,131.97,121.8134444393,-7.0,122.014405896,5.1534444393,0,5.1534444393,116.66,-7.0,116.8698233078,131.47
2020-03-07 19:30:00,114.0815555517,-1.38,114.0899019068,3.8615555517,0,3.8615555517,110.22,-1.38,110.2286387469,131.39,3.8615555517,0.0,3.8615555517,3.8615555517,0,3.8615555517,0.0,0.0,0.0,131.76,118.9815555517,-6.37,119.1519511443,3.8615555517,0,3.8615555517,115.12,-6.37,115.2961027095,131.23
2020-03-07 20:00:00,107.5289999963,-3.47,107.5849745094,3.7489999963000002,0,3.7489999963000002,103.78,-3.47,103.8379954545,130.9,3.7489999963000002,0.0,3.7489999963000002,3.7489999963000002,0,3.7489999963000002,0.0,0.0,0.0,130.98,112.1289999963,-8.57,112.4560249171,3.7489999963000002,0,3.7489999963000002,108.38,-8.57,108.718302507,130.72
2020-03-07 20:30:00,102.8837777718,-7.73,103.1737593994,5.9737777718,0,5.9737777718,96.91,-7.73,97.2178018678,132.04,5.9737777718,0.0,5.9737777718,5.9737777718,0,5.9737777718,0.0,0.0,0.0,131.59,107.1737777718,-13.15,107.9775029433,5.9737777718,0,5.9737777718,101.2,-13.15,102.0507839264,131.88
2020-03-07 21:00:00,98.7042222167,-6.36,98.9089130635,5.5542222167,0,5.5542222167,93.15,-6.36,93.3668683206,131.6,5.5542222167,0.0,5.5542222167,5.5542222167,0,5.5542222167,0.0,0.0,0.0,131.29,102.8142222167,-11.7,103.4777961208,5.5542222167,0,5.5542222167,97.26,-11.7,97.9612045659,131.47
2020-03-07 21:30:00,93.2719999943,-7.75,93.593421152,5.7319999943,0,5.7319999943,87.54,-7.75,87.8823878829,132.14,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,131.62,97.1419999943,-13.25,98.0414741978,5.7319999943,0,5.7319999943,91.41,-13.25,92.3653105879,132.0
2020-03-07 22:00:00,88.9812222177,-9.58,89.4954429418,4.5312222177,0,4.5312222177,84.45,-9.58,84.9916401771,133.3,4.5312222177,0.0,4.5312222177,4.5312222177,0,4.5312222177,0.0,0.0,0.0,132.49,92.6912222177,-15.25,93.9373470788,4.5312222177,0,4.5312222177,88.16,-15.25,89.4692578487,133.13
2020-03-07 22:30:00,82.9935555519,-9.67,83.5550068108,3.6535555519000003,0,3.6535555519000003,79.34,-9.67,79.9271199281,133.62,3.6535555519000003,0.0,3.6535555519000003,3.6535555519000003,0,3.6535555519000003,0.0,0.0,0.0,132.8,86.4835555519,-15.41,87.8457368396,3.6535555519000003,0,3.6535555519000003,82.83,-15.41,84.2512729874,133.51
2020-03-07 23:00:00,78.562666663,-5.31,78.7419119224,3.702666663,0,3.702666663,74.86,-5.31,75.0480892495,133.92,3.702666663,0.0,3.702666663,3.702666663,0,3.702666663,0.0,0.0,0.0,133.56,81.822666663,-10.91,82.5468162914,3.702666663,0,3.702666663,78.12,-10.91,78.8781496994,133.82
2020-03-07 23:30:00,77.0845555517,-5.5600000000000005,77.2848128975,3.8545555517,0,3.8545555517,73.23,-5.5600000000000005,73.4407686507,134.14,3.8545555517,0.0,3.8545555517,3.8545555517,0,3.8545555517,0.0,0.0,0.0,133.7,80.2745555517,-11.19,81.0507271345,3.8545555517,0,3.8545555517,76.42,-11.19,77.2349176215,133.99
2020-03-08 00:00:00,75.0001111073,-5.91,75.2326044086,3.8201111073,0,3.8201111073,71.18,-5.91,71.4249291214,133.89,3.8201111073,0.0,3.8201111073,3.8201111073,0,3.8201111073,0.0,0.0,0.0,133.41,78.0901111073,-11.54,78.9381850105,3.8201111073,0,3.8201111073,74.27,-11.54,75.1611901183,133.73
2020-03-08 00:30:00,86.2248888851,-4.18,86.3261482011,3.7948888850999998,0,3.7948888850999998,82.43,-4.18,82.5359152127,133.05,3.7948888850999998,0.0,3.7948888850999998,3.7948888850999998,0,3.7948888850999998,0.0,0.0,0.0,132.85,89.8248888851,-9.61,90.3374936736,3.7948888850999998,0,3.7948888850999998,86.03,-9.61,86.5650795645,132.89
2020-03-08 01:00:00,88.4959999961,-3.05,88.5485432704,3.8759999961,0,3.8759999961,84.62,-3.05,84.6749484795,132.04,3.8759999961,0.0,3.8759999961,3.8759999961,0,3.8759999961,0.0,0.0,0.0,131.98,92.1959999961,-8.33,92.5715470071,3.8759999961,0,3.8759999961,88.32,-8.33,88.7119569168,131.85
2020-03-08 01:30:00,86.4072222173,-4.06,86.5025528601,4.9272222173,0,4.9272222173,81.48,-4.06,81.5810884948,132.71,4.9272222173,0.0,4.9272222173,4.9272222173,0,4.9272222173,0.0,0.0,0.0,132.49,89.9572222173,-9.45,90.45222125,4.9272222173,0,4.9272222173,85.03,-9.45,85.5535119092,132.55
2020-03-08 02:00:00,83.3281111073,-4.74,83.4628162759,3.8581111073,0,3.8581111073,79.47,-4.74,79.6112335038,133.28,3.8581111073,0.0,3.8581111073,3.8581111073,0,3.8581111073,0.0,0.0,0.0,132.96,86.7981111073,-10.22,87.397714454,3.8581111073,0,3.8581111073,82.94,-10.22,83.5672902516,133.11
2020-03-08 02:30:00,82.8486666629,-4.74,82.9841501,3.8086666629,0,3.8086666629,79.04,-4.74,79.1820004799,133.56,3.8086666629,0.0,3.8086666629,3.8086666629,0,3.8086666629,0.0,0.0,0.0,133.27,86.2786666629,-10.23,86.8830318366,3.8086666629,0,3.8086666629,82.47,-10.23,83.1020685663,133.4
2020-03-08 03:00:00,79.8729999962,-5.46,80.0594012493,3.8029999962,0,3.8029999962,76.07,-5.46,76.265696745,134.08,3.8029999962,0.0,3.8029999962,3.8029999962,0,3.8029999962,0.0,0.0,0.0,133.7,83.1929999962,-11.05,83.9236423683,3.8029999962,0,3.8029999962,79.39,-11.05,80.1553154819,133.92
2020-03-08 03:30:00,76.1807777739,-6.14,76.4278123607,3.8307777739,0,3.8307777739,72.35,-6.14,72.610068861,134.27,3.8307777739,0.0,3.8307777739,3.8307777739,0,3.8307777739,0.0,0.0,0.0,133.7,79.3107777739,-11.79,80.1823145781,3.8307777739,0,3.8307777739,75.48,-11.79,76.3952518158,134.12
2020-03-08 04:00:00,73.6609999962,-5.19,73.8436119136,3.7809999962000003,0,3.7809999962000003,69.88,-5.19,70.0724660619,134.61,3.7809999962000003,0.0,3.7809999962000003,3.7809999962000003,0,3.7809999962000003,0.0,0.0,0.0,134.2,76.6809999962,-10.84,77.4434074691,3.7809999962000003,0,3.7809999962000003,72.9,-10.84,73.7015305133,134.47
2020-03-08 04:30:00,71.5435555518,-4.9,71.7111591107,3.7535555518,0,3.7535555518,67.79,-4.9,67.9668603071,134.61,3.7535555518,0.0,3.7535555518,3.7535555518,0,3.7535555518,0.0,0.0,0.0,134.2,74.4735555518,-10.57,75.2199134307,3.7535555518,0,3.7535555518,70.72,-10.57,71.5055473373,134.47
2020-03-08 05:00:00,70.1942222186,-5.0,70.3720742403,3.5842222186,0,3.5842222186,66.61,-5.0,66.7973959073,134.68,3.5842222186,0.0,3.5842222186,3.5842222186,0,3.5842222186,0.0,0.0,0.0,134.2,73.0542222186,-10.66,73.8278740312,3.5842222186,0,3.5842222186,69.47,-10.66,70.2831167493,134.47
2020-03-08 05:30:00,68.3214444408,-16.63,70.3162617783,3.6214444408,0,3.6214444408,64.7,-16.63,66.8030455893,132.3,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,134.55,71.3214444408,-21.45,74.4771840037,3.6214444408,0,3.6214444408,67.7,-21.45,71.0168465929,132.14
2020-03-08 06:00:00,68.7046666631,-17.08,70.7958870365,3.5446666631,0,3.5446666631,65.16,-17.08,67.3613539056,131.8,3.5446666631,0.0,3.5446666631,3.5446666631,0,3.5446666631,0.0,0.0,0.0,134.3,71.7246666631,-21.78,74.9586299764,3.5446666631,0,3.5446666631,68.18,-21.78,71.5743026512,131.61
2020-03-08 06:30:00,72.9881111077,-15.7,74.6575807475,3.4281111077,0,3.4281111077,69.56,-15.7,71.3097721214,131.18,3.4281111077,0.0,3.4281111077,3.4281111077,0,3.4281111077,0.0,0.0,0.0,133.84,76.2181111077,-20.28,78.8700124307,3.4281111077,0,3.4281111077,72.79,-20.28,75.562308726,131.03
2020-03-08 07:00:00,74.6405555521,-15.29,76.1905285001,3.4405555521,0,3.4405555521,71.2,-15.29,72.823238736,131.1,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,133.84,77.9405555521,-19.84,80.4260890493,3.4405555521,0,3.4405555521,74.5,-19.84,77.0965342931,130.95
2020-03-08 07:30:00,74.8717777732,-15.19,76.397115174,4.6017777732,0,4.6017777732,70.27,-15.19,71.893038606,130.97,4.6017777732,0.0,4.6017777732,4.6017777732,0,4.6017777732,0.0,0.0,0.0,133.71,78.1217777732,-19.73,80.5747172657,4.6017777732,0,4.6017777732,73.52,-19.73,76.1213721631,130.82
2020-03-08 08:00:00,75.9211111051,-14.29,77.2542504425,6.0311111051,0,6.0311111051,69.89,-14.29,71.335939049,131.09,6.0311111051,0.0,6.0311111051,6.0311111051,0,6.0311111051,0.0,0.0,0.0,133.92,79.1611111051,-18.81,81.3652113092,6.0311111051,0,6.0311111051,73.13,-18.81,75.5103502839,130.82
2020-03-08 08:30:00,77.0562222138,-14.31,78.3737040203,8.3962222138,0,8.3962222138,68.66,-14.31,70.135381228,130.55,8.3962222138,0.0,8.3962222138,8.3962222138,0,8.3962222138,0.0,0.0,0.0,133.32,80.2262222138,-18.8,82.3995554035,8.3962222138,0,8.3962222138,71.83,-18.8,74.2495043755,130.39
2020-03-08 09:00:00,83.0213333259,-13.89,84.1752569774,7.4113333259,0,7.4113333259,75.61,-13.89,76.8752508939,130.46,7.4113333259,0.0,7.4113333259,7.4113333259,0,7.4113333259,0.0,0.0,0.0,133.32,86.5213333259,-18.33,88.4416758123,7.4113333259,0,7.4113333259,79.11,-18.33,81.2057941283,130.3
2020-03-08 09:30:00,87.7804444354,-12.47,88.6617579641,9.0004444354,0,9.0004444354,78.78,-12.47,79.7608255975,130.3,9.0004444354,0.0,9.0004444354,9.0004444354,0,9.0004444354,0.0,0.0,0.0,133.32,91.4204444354,-16.79,92.9494580983,9.0004444354,0,9.0004444354,82.42,-16.79,84.1127844028,130.16
2020-03-08 10:00:00,92.7295555431,-10.94,93.3726623334,12.4295555431,0,12.4295555431,80.3,-10.94,81.0418015594,129.96,12.4295555431,0.0,12.4295555431,12.4295555431,0,12.4295555431,0.0,0.0,0.0,133.15,96.4695555431,-15.18,97.6565796385,12.4295555431,0,12.4295555431,84.04,-15.18,85.3999648712,129.8
2020-03-08 10:30:00,88.3961110934,-2.51,88.4317395307,17.7261110934,0,17.7261110934,70.67,-2.51,70.7145600283,131.82,17.7261110934,0.0,17.7261110934,17.7261110934,0,17.7261110934,0.0,0.0,0.0,132.83,91.4361110934,-6.77,91.6863965476,17.7261110934,0,17.7261110934,73.71,-6.77,74.0202472301,131.65
2020-03-08 11:00:00,87.8201110957,1.09,87.8268752311,15.4001110957,0,15.4001110957,72.42,1.09,72.42820238,132.38,15.4001110957,0.0,15.4001110957,15.4001110957,0,15.4001110957,0.0,0.0,0.0,132.63,90.9101110957,-4.08,91.0016192133,15.4001110957,0,15.4001110957,75.51,-4.08,75.6201461252,132.21
2020-03-08 11:30:00,85.5609999853,1.88,85.581651763,14.6609999853,0,14.6609999853,70.9,1.88,70.9249208671,132.24,14.6609999853,0.0,14.6609999853,14.6609999853,0,14.6609999853,0.0,0.0,0.0,132.51,88.5609999853,-3.2800000000000002,88.621719225,14.6609999853,0,14.6609999853,73.9,-3.2800000000000002,73.9727544438,132.08
2020-03-08 12:00:00,96.1789999828,3.5700000000000003,96.2452333245,17.2189999828,0,17.2189999828,78.96,3.5700000000000003,79.0406635853,132.24,17.2189999828,0.0,17.2189999828,17.2189999828,0,17.2189999828,0.0,0.0,0.0,132.74,99.6089999828,-1.45,99.619553189,17.2189999828,0,17.2189999828,82.39,-1.45,82.402758449,132.08
2020-03-08 12:30:00,82.7953333098,2.98,82.8489445791,23.5753333098,0,23.5753333098,59.22,2.98,59.2949306434,132.47,23.5753333098,0.0,23.5753333098,23.5753333098,0,23.5753333098,0.0,0.0,0.0,132.74,85.2553333098,-2.21,85.2839724553,23.5753333098,0,23.5753333098,61.68,-2.21,61.7195795514,132.33
2020-03-08 13:00:00,82.4983333116,2.35,82.5317968979,21.7083333116,0,21.7083333116,60.79,2.35,60.8354058094,132.66,21.7083333116,0.0,21.7083333116,21.7083333116,0,21.7083333116,0.0,0.0,0.0,132.91,85.0683333116,-2.87,85.1167329755,21.7083333116,0,21.7083333116,63.36,-2.87,63.4249674813,132.49
2020-03-08 13:30:00,83.11711109,1.71,83.1346994699,21.12711109,0,21.12711109,61.99,1.71,62.0135807707,132.78,21.12711109,0.0,21.12711109,21.12711109,0,21.12711109,0.0,0.0,0.0,132.91,85.73711109,-3.56,85.810988912,21.12711109,0,21.12711109,64.61,-3.56,64.708003369,132.66
2020-03-08 14:00:00,79.4317777605,0.35000000000000003,79.4325488587,17.2917777605,0,17.2917777605,62.14,0.35000000000000003,62.1409856697,133.35,17.2917777605,0.0,17.2917777605,17.2917777605,0,17.2917777605,0.0,0.0,0.0,133.39,82.0517777605,-4.99,82.2033717901,17.2917777605,0,17.2917777605,64.76,-4.99,64.9519645584,133.19
2020-03-08 14:30:00,79.5297777581,-0.51,79.5314129779,19.6597777581,0,19.6597777581,59.87,-0.51,59.872172167,133.75,19.6597777581,0.0,19.6597777581,19.6597777581,0,19.6597777581,0.0,0.0,0.0,133.7,82.0397777581,-5.94,82.2545362555,19.6597777581,0,19.6597777581,62.38,-5.94,62.6621735978,133.57
2020-03-08 15:00:00,87.6997777599,0.64,87.7021129684,17.9097777599,0,17.9097777599,69.79,0.64,69.7929344561,133.43,17.9097777599,0.0,17.9097777599,17.9097777599,0,17.9097777599,0.0,0.0,0.0,133.58,90.6897777599,-4.66,90.8094234655,17.9097777599,0,17.9097777599,72.78,-4.66,72.9290339988,133.26
2020-03-08 15:30:00,80.0778888676,-1.3,80.0884403987,21.2678888676,0,21.2678888676,58.81,-1.3,58.8243665499,133.74,21.2678888676,0.0,21.2678888676,21.2678888676,0,21.2678888676,0.0,0.0,0.0,133.58,82.5478888676,-6.78,82.8258556038,21.2678888676,0,21.2678888676,61.28,-6.78,61.6539276932,133.6
2020-03-08 16:00:00,86.0262222066,-1.21,86.0347314004,15.6262222066,0,15.6262222066,70.4,-1.21,70.4103976697,133.44,15.6262222066,0.0,15.6262222066,15.6262222066,0,15.6262222066,0.0,0.0,0.0,133.39,89.0562222066,-6.58,89.2989759947,15.6262222066,0,15.6262222066,73.43,-6.58,73.7242246483,133.28
2020-03-08 16:30:00,96.4168888744,0.16,96.4170216312,14.4668888744,0,14.4668888744,81.95,0.16,81.9501561927,132.46,14.4668888744,0.0,14.4668888744,14.4668888744,0,14.4668888744,0.0,0.0,0.0,132.71,99.9768888744,-5.02,100.102840664,14.4668888744,0,14.4668888744,85.51,-5.02,85.6572267821,132.32
2020-03-08 17:00:00,104.8967777663,2.2,104.9198455286,11.5267777663,0,11.5267777663,93.37,2.2,93.3959147929,131.76,11.5267777663,0.0,11.5267777663,11.5267777663,0,11.5267777663,0.0,0.0,0.0,132.33,108.9867777663,-2.76,109.0217195235,11.5267777663,0,11.5267777663,97.46,-2.76,97.4990728161,131.6
2020-03-08 17:30:00,109.5377777679,2.48,109.5658485036,9.9077777679,0,9.9077777679,99.63,2.48,99.6608614251,131.43,9.9077777679,0.0,9.9077777679,9.9077777679,0,9.9077777679,0.0,0.0,0.0,132.09,113.9277777679,-2.4,113.9530541369,9.9077777679,0,9.9077777679,104.02,-2.4,104.0476832995,131.24
2020-03-08 18:00:00,113.7593333249,3.29,113.8068979391,8.4493333249,0,8.4493333249,105.31,3.29,105.3613790722,131.02,8.4493333249,0.0,8.4493333249,8.4493333249,0,8.4493333249,0.0,0.0,0.0,131.89,118.4093333249,-1.47,118.4184576763,8.4493333249,0,8.4493333249,109.96,-1.47,109.9698254068,130.88
2020-03-08 18:30:00,116.7958888811,-0.37,116.7964749448,7.7458888811,0,7.7458888811,109.05,-0.37,109.0506276919,131.02,7.7458888811,0.0,7.7458888811,7.7458888811,0,7.7458888811,0.0,0.0,0.0,131.59,121.6358888811,-5.3,121.7513016929,7.7458888811,0,7.7458888811,113.89,-5.3,114.0132540541,130.88
2020-03-08 19:00:00,118.2862222146,-1.7000000000000002,118.298437715,7.5862222146,0,7.5862222146,110.7,-1.7000000000000002,110.7130525277,131.89,7.5862222146,0.0,7.5862222146,7.5862222146,0,7.5862222146,0.0,0.0,0.0,132.25,123.2162222146,-6.72,123.3993347504,7.5862222146,0,7.5862222146,115.63,-6.72,115.8251065184,131.71
2020-03-08 19:30:00,114.7907777701,-3.5300000000000002,114.8450415171,7.6607777701,0,7.6607777701,107.13,-3.5300000000000002,107.188142068,132.67,7.6607777701,0.0,7.6607777701,7.6607777701,0,7.6607777701,0.0,0.0,0.0,132.82,119.5407777701,-8.72,119.85839958,7.6607777701,0,7.6607777701,111.88,-8.72,112.2193067168,132.53
2020-03-08 20:00:00,108.8844444371,-5.46,109.0212540763,7.3844444371,0,7.3844444371,101.5,-5.46,101.6467490872,132.28,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,132.14,113.3744444371,-10.73,113.8810675723,7.3844444371,0,7.3844444371,105.99,-10.73,106.5317464421,132.11
2020-03-08 20:30:00,104.3508888851,-6.35,104.5439166623,3.8208888851,0,3.8208888851,100.53,-6.35,100.7303499448,132.04,3.8208888851,0.0,3.8208888851,3.8208888851,0,3.8208888851,0.0,0.0,0.0,131.81,108.8008888851,-11.67,109.4249620616,3.8208888851,0,3.8208888851,104.98,-11.67,105.6266505196,131.89
2020-03-08 21:00:00,99.317555552,-7.6,99.6079155531,3.547555552,0,3.547555552,95.77,-7.6,96.0710825379,132.62,3.547555552,0.0,3.547555552,3.547555552,0,3.547555552,0.0,0.0,0.0,132.18,103.547555552,-13.05,104.3666554068,3.547555552,0,3.547555552,100.0,-13.05,100.8479176781,132.45
2020-03-08 21:30:00,94.3544444409,-7.48,94.650470605,3.5544444409000002,0,3.5544444409000002,90.8,-7.48,91.1075759748,133.5,3.5544444409000002,0.0,3.5544444409000002,3.5544444409000002,0,3.5544444409000002,0.0,0.0,0.0,133.04,98.3544444409,-13.01,99.2111729659,3.5544444409000002,0,3.5544444409000002,94.8,-13.01,95.6885578322,133.36
2020-03-08 22:00:00,88.2903333297,-4.98,88.4306697897,3.6703333297,0,3.6703333297,84.62,-4.98,84.7664131599,134.05,3.6703333297,0.0,3.6703333297,3.6703333297,0,3.6703333297,0.0,0.0,0.0,133.81,91.9703333297,-10.48,92.5655044429,3.6703333297,0,3.6703333297,88.3,-10.48,88.9197413402,133.91
2020-03-08 22:30:00,82.2147777733,-6.13,82.442989904,4.4447777733,0,4.4447777733,77.77,-6.13,78.0112158603,134.05,4.4447777733,0.0,4.4447777733,4.4447777733,0,4.4447777733,0.0,0.0,0.0,133.67,85.5947777733,-11.73,86.3947850398,4.4447777733,0,4.4447777733,81.15,-11.73,81.9933863187,133.91
2020-03-08 23:00:00,76.2099999962,-8.17,76.6466763756,3.7699999962,0,3.7699999962,72.44,-8.17,72.8992626849,133.95,3.7699999962,0.0,3.7699999962,3.7699999962,0,3.7699999962,0.0,0.0,0.0,133.81,79.3899999962,-13.86,80.5907668372,3.7699999962,0,3.7699999962,75.62,-13.86,76.8796722157,133.79
2020-03-08 23:30:00,73.0234444407,-19.52,75.587392057,3.7334444407,0,3.7334444407,69.29,-19.52,71.9870439732,132.41,3.7334444407,0.0,3.7334444407,3.7334444407,0,3.7334444407,0.0,0.0,0.0,134.74,76.2434444407,-24.35,80.0373995091,3.7334444407,0,3.7334444407,72.51,-24.35,76.4893626591,132.25
2020-03-09 00:00:00,71.6772222186,-19.63,74.3166272443,3.6272222186,0,3.6272222186,68.05,-19.63,70.8247089652,131.83,3.6272222186,0.0,3.6272222186,3.6272222186,0,3.6272222186,0.0,0.0,0.0,134.11,74.8272222186,-24.44,78.7173855317,3.6272222186,0,3.6272222186,71.2,-24.44,75.2778426896,131.65
2020-03-09 00:30:00,83.2732222186,-16.63,84.917527276,3.6032222186,0,3.6032222186,79.67,-16.63,81.3871353471,130.63,3.6032222186,0.0,3.6032222186,3.6032222186,0,3.6032222186,0.0,0.0,0.0,133.23,86.9932222186,-21.17,89.5320591296,3.6032222186,0,3.6032222186,83.39,-21.17,86.0352311556,130.44
2020-03-09 01:00:00,85.5753333297,-15.98,87.054569521,3.6053333297,0,3.6053333297,81.97,-15.98,83.5131205261,130.28,3.6053333297,0.0,3.6053333297,3.6053333297,0,3.6053333297,0.0,0.0,0.0,132.99,89.4053333297,-20.46,91.7165482767,3.6053333297,0,3.6053333297,85.8,-20.46,88.2057345075,130.1
2020-03-09 01:30:00,84.4761111076,-16.98,86.1657341863,3.4861111076,0,3.4861111076,80.99,-16.98,82.7508338327,130.69,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,133.32,87.8761111076,-21.44,90.4537699789,3.4861111076,0,3.4861111076,84.39,-21.44,87.0709233901,130.55
2020-03-09 02:00:00,81.5831111077,-17.45,83.4284514899,3.4531111077,0,3.4531111077,78.13,-17.45,80.0549773593,131.18,3.4531111077,0.0,3.4531111077,3.4531111077,0,3.4531111077,0.0,0.0,0.0,133.73,85.2231111077,-22.06,88.0319389021,3.4531111077,0,3.4531111077,81.77,-22.06,84.6934265454,131.04
2020-03-09 02:30:00,81.5098888854,-17.66,83.4010646581,3.5298888854,0,3.5298888854,77.98,-17.66,79.9547121813,131.34,3.5298888854,0.0,3.5298888854,3.5298888854,0,3.5298888854,0.0,0.0,0.0,133.89,85.1698888854,-22.29,88.0383670495,3.5298888854,0,3.5298888854,81.64,-22.29,84.6282086541,131.17
2020-03-09 03:00:00,79.000666663,-18.39,81.1128684809,3.620666663,0,3.620666663,75.38,-18.39,77.5908274218,131.78,3.620666663,0.0,3.620666663,3.620666663,0,3.620666663,0.0,0.0,0.0,134.22,82.510666663,-23.08,85.6778647795,3.620666663,0,3.620666663,78.89,-23.08,82.1968277977,131.59
2020-03-09 03:30:00,76.141555552,-18.94,78.4618383795,3.521555552,0,3.521555552,72.62,-18.94,75.0492371713,132.08,3.521555552,0.0,3.521555552,3.521555552,0,3.521555552,0.0,0.0,0.0,134.48,79.531555552,-23.69,82.9848445713,3.521555552,0,3.521555552,76.01,-23.69,79.6161805163,131.92
2020-03-09 04:00:00,73.2672222188,-19.47,75.8100702523,3.4272222188,0,3.4272222188,69.84,-19.47,72.5031482075,132.41,3.4272222188,0.0,3.4272222188,3.4272222188,0,3.4272222188,0.0,0.0,0.0,134.73,76.5172222188,-24.29,80.2800684858,3.4272222188,0,3.4272222188,73.09,-24.29,77.0204661113,132.25
2020-03-09 04:30:00,71.5068888855,-19.62,74.1497104383,3.4268888855,0,3.4268888855,68.08,-19.62,70.8507642866,132.2,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,134.49,74.6768888855,-24.44,78.5744954398,3.4268888855,0,3.4268888855,71.25,-24.44,75.3251359109,132.03
2020-03-09 05:00:00,70.59133333,-19.53,73.2431378444,3.38133333,0,3.38133333,67.21,-19.53,69.990035005,131.99,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,134.29,73.72133333,-24.36,77.6417708965,3.38133333,0,3.38133333,70.34,-24.36,74.4387345406,131.81
2020-03-09 05:30:00,72.0032222189,-18.97,74.4602236762,3.3132222189,0,3.3132222189,68.69,-18.97,71.2613289239,131.67,3.3132222189,0.0,3.3132222189,3.3132222189,0,3.3132222189,0.0,0.0,0.0,134.0,75.2032222189,-23.74,78.8613481505,3.3132222189,0,3.3132222189,71.89,-23.74,75.7083859292,131.51
2020-03-09 06:00:00,73.781222219,-17.53,75.8351478678,3.231222219,0,3.231222219,70.55,-17.53,72.6952777008,131.19,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,133.66,77.061222219,-22.21,80.1979804601,3.231222219,0,3.231222219,73.83,-22.21,77.0983333153,131.02
2020-03-09 06:30:00,84.6412222193,-11.88,85.4708774892,2.9712222193,0,2.9712222193,81.67,-11.88,82.5295298666,130.33,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,132.74,88.3312222193,-15.77,89.7279093635,2.9712222193,0,2.9712222193,85.36,-15.77,86.8045073714,130.17
2020-03-09 07:00:00,95.2496666609,0.88,95.2537316802,5.7896666609,0,5.7896666609,89.46,0.88,89.4643280867,132.56,5.7896666609,0.0,5.7896666609,5.7896666609,0,5.7896666609,0.0,0.0,0.0,132.91,99.1596666609,-4.23,99.2498483238,5.7896666609,0,5.7896666609,93.37,-4.23,93.4657680651,132.38
2020-03-09 07:30:00,99.0852222139,3.8,99.158062008,8.3152222139,0,8.3152222139,90.77,3.8,90.8495068781,132.69,8.3152222139,0.0,8.3152222139,8.3152222139,0,8.3152222139,0.0,0.0,0.0,133.41,103.0552222139,-1.17,103.0618635847,8.3152222139,0,8.3152222139,94.74,-1.17,94.7472242337,132.54
2020-03-09 08:00:00,102.7764444338,5.62,102.9299855749,10.6864444338,0,10.6864444338,92.09,5.62,92.2613272179,132.61,10.6864444338,0.0,10.6864444338,10.6864444338,0,10.6864444338,0.0,0.0,0.0,133.53,106.7964444338,0.75,106.7990779159,10.6864444338,0,10.6864444338,96.11,0.75,96.1129262899,132.46
2020-03-09 08:30:00,100.4954444311,7.2,100.7530364377,13.3054444311,0,13.3054444311,87.19,7.2,87.4867767151,132.38,13.3054444311,0.0,13.3054444311,13.3054444311,0,13.3054444311,0.0,0.0,0.0,133.43,104.3054444311,2.39,104.3328224385,13.3054444311,0,13.3054444311,91.0,2.39,91.0313797545,132.24
2020-03-09 09:00:00,96.5343333179,7.76,96.845728399,15.4643333179,0,15.4643333179,81.07,7.76,81.4405457988,132.63,15.4643333179,0.0,15.4643333179,15.4643333179,0,15.4643333179,0.0,0.0,0.0,133.64,100.0043333179,2.92,100.0469543882,15.4643333179,0,15.4643333179,84.54,2.92,84.5904131684,132.47
2020-03-09 09:30:00,98.5021110948,8.95,98.9078783016,16.3421110948,0,16.3421110948,82.16,8.95,82.6460410425,132.28,16.3421110948,0.0,16.3421110948,16.3421110948,0,16.3421110948,0.0,0.0,0.0,133.45,102.0621110948,4.19,102.1480818279,16.3421110948,0,16.3421110948,85.72,4.19,85.822342662,132.14
2020-03-09 10:00:00,96.3914444279,8.7,96.7832659032,16.5814444279,0,16.5814444279,79.81,8.7,80.2827883173,132.42,16.5814444279,0.0,16.5814444279,16.5814444279,0,16.5814444279,0.0,0.0,0.0,133.57,99.7914444279,3.92,99.8684073218,16.5814444279,0,16.5814444279,83.21,3.92,83.3022838823,132.24
2020-03-09 10:30:00,101.2809999858,9.34,101.7107494719,14.1809999858,0,14.1809999858,87.1,9.34,87.5993470295,132.55,14.1809999858,0.0,14.1809999858,14.1809999858,0,14.1809999858,0.0,0.0,0.0,133.81,105.0409999858,4.6,105.1416743162,14.1809999858,0,14.1809999858,90.86,4.6,90.9763683601,132.36
2020-03-09 11:00:00,99.8916666544,10.21,100.4120967164,12.2916666544,0,12.2916666544,87.6,10.21,88.1929934859,132.14,12.2916666544,0.0,12.2916666544,12.2916666544,0,12.2916666544,0.0,0.0,0.0,133.52,103.6716666544,5.55,103.8201183148,12.2916666544,0,12.2916666544,91.38,5.55,91.5483855674,131.95
2020-03-09 11:30:00,97.4631110976,9.51,97.9259828892,13.5531110976,0,13.5531110976,83.91,9.51,84.4471917828,132.36,13.5531110976,0.0,13.5531110976,13.5531110976,0,13.5531110976,0.0,0.0,0.0,133.52,101.1131110976,4.79,101.2265051053,13.5531110976,0,13.5531110976,87.56,4.79,87.6909214229,132.18
2020-03-09 12:00:00,96.8307777653,9.45,97.2908116044,12.4707777653,0,12.4707777653,84.36,9.45,84.8876439772,132.19,12.4707777653,0.0,12.4707777653,12.4707777653,0,12.4707777653,0.0,0.0,0.0,133.43,100.4207777653,4.72,100.5316418198,12.4707777653,0,12.4707777653,87.95,4.72,88.0765627168,132.03
2020-03-09 12:30:00,100.7451111016,9.25,101.168868289,9.5251111016,0,9.5251111016,91.22,9.25,91.687790354,131.86,9.5251111016,0.0,9.5251111016,9.5251111016,0,9.5251111016,0.0,0.0,0.0,133.15,104.6651111016,4.59,104.7657080437,9.5251111016,0,9.5251111016,95.14,4.59,95.2506572156,131.68
2020-03-09 13:00:00,103.4934444357,9.5,103.928547768,8.7234444357,0,8.7234444357,94.77,9.5,95.2449625965,131.65,8.7234444357,0.0,8.7234444357,8.7234444357,0,8.7234444357,0.0,0.0,0.0,132.99,107.5934444357,4.9,107.704964071,8.7234444357,0,8.7234444357,98.87,4.9,98.9913476017,131.45
2020-03-09 13:30:00,103.9763333245,8.66,104.3363478928,8.8363333245,0,8.8363333245,95.14,8.66,95.5333198418,131.65,8.8363333245,0.0,8.8363333245,8.8363333245,0,8.8363333245,0.0,0.0,0.0,132.86,108.0963333245,4.03,108.1714295838,8.8363333245,0,8.8363333245,99.26,4.03,99.3417762072,131.45
2020-03-09 14:00:00,102.8012222148,8.46,103.1487415767,7.4212222148,0,7.4212222148,95.38,8.46,95.7544568153,131.5,7.4212222148,0.0,7.4212222148,7.4212222148,0,7.4212222148,0.0,0.0,0.0,132.78,106.9512222148,3.8200000000000003,107.0194203556,7.4212222148,0,7.4212222148,99.53,3.8200000000000003,99.6032795645,131.33
2020-03-09 14:30:00,103.6957777701,7.72,103.9827520666,7.6557777701,0,7.6557777701,96.04,7.72,96.3497794497,131.5,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,132.64,107.8657777701,3.08,107.9097419789,7.6557777701,0,7.6557777701,100.21,3.08,100.2573214284,131.33
2020-03-09 15:00:00,104.3674444376,7.96,104.6705548779,6.8274444376000005,0,6.8274444376000005,97.54,7.96,97.864259053,131.34,6.8274444376000005,0.0,6.8274444376000005,6.8274444376000005,0,6.8274444376000005,0.0,0.0,0.0,132.57,108.6074444376,3.32,108.6581768081,6.8274444376000005,0,6.8274444376000005,101.78,3.32,101.8341337666,131.14
2020-03-09 15:30:00,104.5704444389,8.57,104.9210310193,5.5104444389000005,0,5.5104444389000005,99.06,8.57,99.4300181032,131.54,5.5104444389000005,0.0,5.5104444389000005,5.5104444389000005,0,5.5104444389000005,0.0,0.0,0.0,132.88,108.8804444389,3.9699999999999998,108.9527974915,5.5104444389000005,0,5.5104444389000005,103.37,3.9699999999999998,103.446207277,131.39
2020-03-09 16:00:00,108.2201111066,7.71,108.4944079108,4.5601111066,0,4.5601111066,103.66,7.71,103.9463308636,131.21,4.5601111066,0.0,4.5601111066,4.5601111066,0,4.5601111066,0.0,0.0,0.0,132.51,112.7501111066,3.15,112.7941046976,4.5601111066,0,4.5601111066,108.19,3.15,108.2358471118,131.02
2020-03-09 16:30:00,114.5983333257,4.22,114.6760062133,7.5883333257,0,7.5883333257,107.01,4.22,107.0931767201,131.53,7.5883333257,0.0,7.5883333257,7.5883333257,0,7.5883333257,0.0,0.0,0.0,132.51,119.3183333257,-0.52,119.3194664237,7.5883333257,0,7.5883333257,111.73,-0.52,111.7312100534,131.32
2020-03-09 17:00:00,119.8607777696,4.69,119.9524995468,8.2207777696,0,8.2207777696,111.64,4.69,111.7384700987,131.4,8.2207777696,0.0,8.2207777696,8.2207777696,0,8.2207777696,0.0,0.0,0.0,132.51,124.8207777696,0.0,124.8207777696,8.2207777696,0,8.2207777696,116.6,0.0,116.6,131.2
2020-03-09 17:30:00,120.5684444354,4.04,120.6361114823,9.0484444354,0,9.0484444354,111.52,4.04,111.5931539119,131.3,9.0484444354,0.0,9.0484444354,9.0484444354,0,9.0484444354,0.0,0.0,0.0,132.3,125.5284444354,-0.65,125.5301273096,9.0484444354,0,9.0484444354,116.48,-0.65,116.481813602,131.11
2020-03-09 18:00:00,121.1921111022,3.5,121.2426401618,8.9521111022,0,8.9521111022,112.24,3.5,112.2945573035,131.3,8.9521111022,0.0,8.9521111022,8.9521111022,0,8.9521111022,0.0,0.0,0.0,132.3,126.2021111022,-1.23,126.2081049166,8.9521111022,0,8.9521111022,117.25,-1.23,117.2564514217,131.11
2020-03-09 18:30:00,122.6757777687,3.7800000000000002,122.7340003877,9.0657777687,0,9.0657777687,113.61,3.7800000000000002,113.6728661555,131.5,9.0657777687,0.0,9.0657777687,9.0657777687,0,9.0657777687,0.0,0.0,0.0,132.47,127.7657777687,-0.93,127.7691624331,9.0657777687,0,9.0657777687,118.7,-0.93,118.7036431623,131.32
2020-03-09 19:00:00,121.4497777688,3.21,121.4921916013,8.9997777688,0,8.9997777688,112.45,3.21,112.495807033,131.78,8.9997777688,0.0,8.9997777688,8.9997777688,0,8.9997777688,0.0,0.0,0.0,132.67,126.4897777688,-1.56,126.4993971527,8.9997777688,0,8.9997777688,117.49,-1.56,117.5003561697,131.61
2020-03-09 19:30:00,120.6705555514,2.59,120.6983474497,4.1505555514,0,4.1505555514,116.52,2.59,116.5487816324,131.24,4.1505555514,0.0,4.1505555514,4.1505555514,0,4.1505555514,0.0,0.0,0.0,132.14,125.8505555514,-2.15,125.8689192478,4.1505555514,0,4.1505555514,121.7,-2.15,121.7189898906,131.07
2020-03-09 20:00:00,114.1003333283,1.09,114.1055395922,5.0803333283,0,5.0803333283,109.02,1.09,109.025448864,131.44,5.0803333283,0.0,5.0803333283,5.0803333283,0,5.0803333283,0.0,0.0,0.0,132.14,118.9803333283,-3.76,119.0397300018,5.0803333283,0,5.0803333283,113.9,-3.76,113.9620445587,131.24
2020-03-09 20:30:00,107.1631111047,-1.06,107.1683534521,6.4131111047000005,0,6.4131111047000005,100.75,-1.06,100.7555760244,132.3,6.4131111047000005,0.0,6.4131111047000005,6.4131111047000005,0,6.4131111047000005,0.0,0.0,0.0,132.63,111.7031111047,-6.13,111.8711845404,6.4131111047000005,0,6.4131111047000005,105.29,-6.13,105.4682938138,132.14
2020-03-09 21:00:00,102.7223333298,-2.87,102.7624185425,3.5823333298,0,3.5823333298,99.14,-2.87,99.1815330593,132.82,3.5823333298,0.0,3.5823333298,3.5823333298,0,3.5823333298,0.0,0.0,0.0,132.91,107.1323333298,-8.11,107.4388614268,3.5823333298,0,3.5823333298,103.55,-8.11,103.8671006623,132.66
2020-03-09 21:30:00,97.2321111075,-4.65,97.3432377231,3.6021111075,0,3.6021111075,93.63,-4.65,93.745396687,132.47,3.6021111075,0.0,3.6021111075,3.6021111075,0,3.6021111075,0.0,0.0,0.0,132.35,101.4121111075,-9.95,101.8990617193,3.6021111075,0,3.6021111075,97.81,-9.95,98.3147933935,132.3
2020-03-09 22:00:00,90.7769999964,-6.86,91.0358354075,3.5869999964,0,3.5869999964,87.19,-6.86,87.4594517477,133.23,3.5869999964,0.0,3.5869999964,3.5869999964,0,3.5869999964,0.0,0.0,0.0,132.78,94.6569999964,-12.37,95.4618486534,3.5869999964,0,3.5869999964,91.07,-12.37,91.9062663805,133.07
2020-03-09 22:30:00,82.9004444401,-8.46,83.3309983641,4.3904444401,0,4.3904444401,78.51,-8.46,78.9644964525,133.45,4.3904444401,0.0,4.3904444401,4.3904444401,0,4.3904444401,0.0,0.0,0.0,132.78,86.4104444401,-14.14,87.5597196679,4.3904444401,0,4.3904444401,82.02,-14.14,83.2299225039,133.31
2020-03-09 23:00:00,76.6465555519,-3.77,76.7392166885,3.6965555519,0,3.6965555519,72.95,-3.77,73.0473503968,133.72,3.6965555519,0.0,3.6965555519,3.6965555519,0,3.6965555519,0.0,0.0,0.0,133.48,79.8565555519,-9.27,80.3928004526,3.6965555519,0,3.6965555519,76.16,-9.27,76.7220861291,133.58
2020-03-09 23:30:00,74.2938888852,-4.03,74.4031103226,3.7138888852000003,0,3.7138888852000003,70.58,-4.03,70.6949595091,134.31,3.7138888852000003,0.0,3.7138888852000003,3.7138888852000003,0,3.7138888852000003,0.0,0.0,0.0,134.05,77.3838888852,-9.6,77.9770880387,3.7138888852000003,0,3.7138888852000003,73.67,-9.6,74.2928590108,134.16
2020-03-10 00:00:00,71.6774444407,-4.79,71.8373171934,3.7274444407000002,0,3.7274444407000002,67.95,-4.79,68.1186215363,134.11,3.7274444407000002,0.0,3.7274444407000002,3.7274444407000002,0,3.7274444407000002,0.0,0.0,0.0,133.7,74.6174444407,-10.39,75.3373421011,3.7274444407000002,0,3.7274444407000002,70.89,-10.39,71.6473600351,133.94
2020-03-10 00:30:00,82.6828888852,-3.17,82.7436342833,3.6428888852,0,3.6428888852,79.04,-3.17,79.1035429042,133.12,3.6428888852,0.0,3.6428888852,3.6428888852,0,3.6428888852,0.0,0.0,0.0,133.03,86.1128888852,-8.58,86.5392745068,3.6428888852,0,3.6428888852,82.47,-8.58,82.9151210576,132.99
2020-03-10 01:00:00,84.784666663,-2.04,84.8092052854,3.7046666630000002,0,3.7046666630000002,81.08,-2.04,81.1056594819,132.47,3.7046666630000002,0.0,3.7046666630000002,3.7046666630000002,0,3.7046666630000002,0.0,0.0,0.0,132.47,88.344666663,-7.33,88.6482319496,3.7046666630000002,0,3.7046666630000002,84.64,-7.33,84.9568037299,132.29
2020-03-10 01:30:00,82.6398888851,-2.3,82.6718890249,3.7898888851,0,3.7898888851,78.85,-2.3,78.8835375728,132.93,3.7898888851,0.0,3.7898888851,3.7898888851,0,3.7898888851,0.0,0.0,0.0,132.89,86.0998888851,-7.63,86.437305407,3.7898888851,0,3.7898888851,82.31,-7.63,82.6628876824,132.76
2020-03-10 02:00:00,80.5522222185,-2.94,80.6058565139,3.7622222185,0,3.7622222185,76.79,-2.94,76.8462601562,133.36,3.7622222185,0.0,3.7622222185,3.7622222185,0,3.7622222185,0.0,0.0,0.0,133.23,83.9422222185,-8.37,84.3584825075,3.7622222185,0,3.7622222185,80.18,-8.37,80.6156889197,133.2
2020-03-10 02:30:00,80.0804444408,-3.21,80.1447545497,3.6604444408,0,3.6604444408,76.42,-3.21,76.4873878492,133.65,3.6604444408,0.0,3.6604444408,3.6604444408,0,3.6604444408,0.0,0.0,0.0,133.49,83.4204444408,-8.66,83.868743586,3.6604444408,0,3.6604444408,79.76,-8.66,80.2287554434,133.5
2020-03-10 03:00:00,77.1502222187,-3.9,77.2487332478,3.5502222187,0,3.5502222187,73.6,-3.9,73.7032563731,133.89,3.5502222187,0.0,3.5502222187,3.5502222187,0,3.5502222187,0.0,0.0,0.0,133.64,80.3702222187,-9.41,80.9192234236,3.5502222187,0,3.5502222187,76.82,-9.41,77.3941890584,133.73
2020-03-10 03:30:00,73.5674444408,-4.6,73.7111177608,3.6774444408,0,3.6774444408,69.89,-4.6,70.041217151,134.26,3.6774444408,0.0,3.6774444408,3.6774444408,0,3.6774444408,0.0,0.0,0.0,133.87,76.6374444408,-10.21,77.3145651893,3.6774444408,0,3.6774444408,72.96,-10.21,73.6709284589,134.08
2020-03-10 04:00:00,70.9747777741,-4.8100000000000005,71.1375792397,3.6947777741000003,0,3.6947777741000003,67.28,-4.8100000000000005,67.4517197705,134.47,3.6947777741000003,0.0,3.6947777741000003,3.6947777741000003,0,3.6947777741000003,0.0,0.0,0.0,134.06,73.9247777741,-10.46,74.6611302416,3.6947777741000003,0,3.6947777741000003,70.23,-10.46,71.0046794233,134.3
