Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-10 04:30:00,68.8295555518,-5.15,69.0219546048,3.7295555518,0,3.7295555518,65.1,-5.15,65.3033881204,134.47,3.7295555518,0.0,3.7295555518,3.7295555518,0,3.7295555518,0.0,0.0,0.0,134.06,71.6695555518,-10.84,72.4846935083,3.7295555518,0,3.7295555518,67.94,-10.84,68.7993401131,134.3
2020-03-10 05:00:00,66.1334444408,-4.42,66.2809842535,3.6034444408,0,3.6034444408,62.53,-4.42,62.6860215678,134.69,3.6034444408,0.0,3.6034444408,3.6034444408,0,3.6034444408,0.0,0.0,0.0,134.27,68.8734444408,-10.1,69.6100664354,3.6034444408,0,3.6034444408,65.27,-10.1,66.0468235421,134.52
2020-03-10 05:30:00,67.1892222187,-1.94,67.2172238519,3.5392222187,0,3.5392222187,63.65,-1.94,63.6795579444,134.21,3.5392222187,0.0,3.5392222187,3.5392222187,0,3.5392222187,0.0,0.0,0.0,134.04,69.9792222187,-7.47,70.376789088,3.5392222187,0,3.5392222187,66.44,-7.47,66.85861575,134.03
2020-03-10 06:00:00,71.7875555516,-1.57,71.8047215166,3.9575555516,0,3.9575555516,67.83,-1.57,67.848167256,133.46,3.9575555516,0.0,3.9575555516,3.9575555516,0,3.9575555516,0.0,0.0,0.0,133.37,74.7275555516,-7.0,75.054697113,3.9575555516,0,3.9575555516,70.77,-7.0,71.1153492574,133.29
2020-03-10 06:30:00,82.8007777728,1.0,82.8068161432,4.9807777728,0,4.9807777728,77.82,1.0,77.8264248183,132.68,4.9807777728,0.0,4.9807777728,4.9807777728,0,4.9807777728,0.0,0.0,0.0,132.98,86.1607777728,-4.18,86.2621123461,4.9807777728,0,4.9807777728,81.18,-4.18,81.2875439412,132.52
2020-03-10 07:00:00,89.675444441,2.18,89.7019383051,3.415444441,0,3.415444441,86.26,2.18,86.287542554,132.52,3.415444441,0.0,3.415444441,3.415444441,0,3.415444441,0.0,0.0,0.0,132.98,93.435444441,-2.89,93.4801282514,3.415444441,0,3.415444441,90.02,-2.89,90.0663782996,132.37
2020-03-10 07:30:00,93.9666666631,4.4,94.069625511,3.5566666631,0,3.5566666631,90.41,4.4,90.5170044798,132.12,3.5566666631,0.0,3.5566666631,3.5566666631,0,3.5566666631,0.0,0.0,0.0,132.9,97.9366666631,-0.53,97.9381007427,3.5566666631,0,3.5566666631,94.38,-0.53,94.3814881213,131.96
2020-03-10 08:00:00,97.2213333292,6.2,97.4188259748,4.1513333292,0,4.1513333292,93.07,6.2,93.2762826232,132.12,4.1513333292,0.0,4.1513333292,4.1513333292,0,4.1513333292,0.0,0.0,0.0,133.14,101.3013333292,1.4,101.3110069749,4.1513333292,0,4.1513333292,97.15,1.4,97.1600869699,131.96
2020-03-10 08:30:00,98.3531111065,8.03,98.6803697011,4.5631111065,0,4.5631111065,93.79,8.03,94.1331238194,131.46,4.5631111065,0.0,4.5631111065,4.5631111065,0,4.5631111065,0.0,0.0,0.0,132.69,102.4731111065,3.35,102.5278547511,4.5631111065,0,4.5631111065,97.91,3.35,97.9672935219,131.29
2020-03-10 09:00:00,99.123111106,8.88,99.5200761421,5.113111106,0,5.113111106,94.01,8.88,94.4284623405,131.62,5.113111106,0.0,5.113111106,5.113111106,0,5.113111106,0.0,0.0,0.0,132.91,103.223111106,4.24,103.3101556789,5.113111106,0,5.113111106,98.11,4.24,98.2015768712,131.44
2020-03-10 09:30:00,100.0495555501,9.51,100.5005157488,5.4795555501,0,5.4795555501,94.57,9.51,95.0469620766,131.15,5.4795555501,0.0,5.4795555501,5.4795555501,0,5.4795555501,0.0,0.0,0.0,132.55,104.2095555501,4.95,104.3270529055,5.4795555501,0,5.4795555501,98.73,4.95,98.8540105408,130.97
2020-03-10 10:00:00,98.8779999937,9.62,99.34487044,6.3279999937,0,6.3279999937,92.55,9.62,93.0486265347,131.26,6.3279999937,0.0,6.3279999937,6.3279999937,0,6.3279999937,0.0,0.0,0.0,132.63,102.9279999937,5.03,103.0508325182,6.3279999937,0,6.3279999937,96.6,5.03,96.7308683927,131.1
2020-03-10 10:30:00,97.5362222144,9.72,98.0193503542,7.8462222144,0,7.8462222144,89.69,9.72,90.2151567088,131.74,7.8462222144,0.0,7.8462222144,7.8462222144,0,7.8462222144,0.0,0.0,0.0,133.07,101.4562222144,5.08,101.5833225781,7.8462222144,0,7.8462222144,93.61,5.08,93.7477386394,131.57
2020-03-10 11:00:00,96.5491111027,10.08,97.0738752431,8.4191111027,0,8.4191111027,88.13,10.08,88.7045844362,132.02,8.4191111027,0.0,8.4191111027,8.4191111027,0,8.4191111027,0.0,0.0,0.0,133.37,100.3891111027,5.42,100.5353173168,8.4191111027,0,8.4191111027,91.97,5.42,92.1295680007,131.84
2020-03-10 11:30:00,97.138777769,10.22,97.6749228127,8.758777769,0,8.758777769,88.38,10.22,88.9689428958,132.42,8.758777769,0.0,8.758777769,8.758777769,0,8.758777769,0.0,0.0,0.0,133.78,100.968777769,5.55,101.1211975017,8.758777769,0,8.758777769,92.21,5.55,92.3768726468,132.3
2020-03-10 12:00:00,96.7201111021,10.45,97.2830015553,8.9801111021,0,8.9801111021,87.74,10.45,88.3601160026,132.42,8.9801111021,0.0,8.9801111021,8.9801111021,0,8.9801111021,0.0,0.0,0.0,133.78,100.5101111021,5.77,100.675594529,8.9801111021,0,8.9801111021,91.53,5.77,91.711688459,132.3
2020-03-10 12:30:00,96.6186666569,10.1,97.1451323874,9.7286666569,0,9.7286666569,86.89,10.1,87.4750370106,132.42,9.7286666569,0.0,9.7286666569,9.7286666569,0,9.7286666569,0.0,0.0,0.0,133.78,100.3886666569,5.41,100.5343348969,9.7286666569,0,9.7286666569,90.66,5.41,90.821273389,132.3
2020-03-10 13:00:00,93.1811111,8.83,93.5985489515,11.1311111,0,11.1311111,82.05,8.83,82.5237626384,132.82,11.1311111,0.0,11.1311111,11.1311111,0,11.1311111,0.0,0.0,0.0,133.91,96.7611111,4.03,96.8449973995,11.1311111,0,11.1311111,85.63,4.03,85.7247793815,132.64
2020-03-10 13:30:00,89.7384444339,7.98,90.0925569035,10.5584444339,0,10.5584444339,79.18,7.98,79.581108311,132.96,10.5584444339,0.0,10.5584444339,10.5584444339,0,10.5584444339,0.0,0.0,0.0,133.91,93.1284444339,3.1,93.1800255563,10.5584444339,0,10.5584444339,82.57,3.1,82.6281725563,132.82
2020-03-10 14:00:00,92.8011111027,8.05,93.1496039814,8.4311111027,0,8.4311111027,84.37,8.05,84.7531674924,133.27,8.4311111027,0.0,8.4311111027,8.4311111027,0,8.4311111027,0.0,0.0,0.0,134.33,96.4111111027,3.18,96.4635410093,8.4311111027,0,8.4311111027,87.98,3.18,88.0374511217,133.1
2020-03-10 14:30:00,95.0693333267,8.36,95.4361972167,6.6693333267,0,6.6693333267,88.4,8.36,88.7944232483,133.27,6.6693333267,0.0,6.6693333267,6.6693333267,0,6.6693333267,0.0,0.0,0.0,134.48,98.8993333267,3.52,98.9619549749,6.6693333267,0,6.6693333267,92.23,3.52,92.2971467598,133.1
2020-03-10 15:00:00,94.0195555482,7.92,94.3525475305,7.3095555482,0,7.3095555482,86.71,7.92,87.0709509538,132.89,7.3095555482,0.0,7.3095555482,7.3095555482,0,7.3095555482,0.0,0.0,0.0,133.95,97.7895555482,3.09,97.838362999,7.3095555482,0,7.3095555482,90.48,3.09,90.5327482185,132.7
2020-03-10 15:30:00,94.2036666599,7.24,94.4814712638,6.7836666599,0,6.7836666599,87.42,7.24,87.7192909228,132.18,6.7836666599,0.0,6.7836666599,6.7836666599,0,6.7836666599,0.0,0.0,0.0,133.21,97.9936666599,2.43,98.0237910175,6.7836666599,0,6.7836666599,91.21,2.43,91.2423640641,132.0
2020-03-10 16:00:00,99.0036666607,6.38,99.2090238449,5.9536666607,0,5.9536666607,93.05,6.38,93.2684668042,132.06,5.9536666607,0.0,5.9536666607,5.9536666607,0,5.9536666607,0.0,0.0,0.0,133.12,103.0336666607,1.57,103.0456275906,5.9536666607,0,5.9536666607,97.08,1.57,97.0926943699,131.92
2020-03-10 16:30:00,104.1981111059,6.73,104.4152252214,5.2081111059,0,5.2081111059,98.99,6.73,99.2185113777,131.84,5.2081111059,0.0,5.2081111059,5.2081111059,0,5.2081111059,0.0,0.0,0.0,133.01,108.5081111059,2.0,108.5265413425,5.2081111059,0,5.2081111059,103.3,2.0,103.3193592702,131.67
2020-03-10 17:00:00,109.82944444,7.5600000000000005,110.0893294829,4.41944444,0,4.41944444,105.41,7.5600000000000005,105.6807536877,131.33,4.41944444,0.0,4.41944444,4.41944444,0,4.41944444,0.0,0.0,0.0,132.65,114.43944444,2.95,114.4774604179,4.41944444,0,4.41944444,110.02,2.95,110.0595425213,131.15
2020-03-10 17:30:00,113.922888885,2.7800000000000002,113.9568032717,3.932888885,0,3.932888885,109.99,2.7800000000000002,110.0251266757,131.44,3.932888885,0.0,3.932888885,3.932888885,0,3.932888885,0.0,0.0,0.0,132.3,118.782888885,-1.99,118.799557204,3.932888885,0,3.932888885,114.85,-1.99,114.8672390197,131.28
2020-03-10 18:00:00,116.5326666596,1.74,116.5456562845,7.0726666596,0,7.0726666596,109.46,1.74,109.4738288359,131.44,7.0726666596,0.0,7.0726666596,7.0726666596,0,7.0726666596,0.0,0.0,0.0,132.12,121.4026666596,-3.1,121.4422392418,7.0726666596,0,7.0726666596,114.33,-3.1,114.3720197426,131.21
2020-03-10 18:30:00,118.805888881,1.6800000000000002,118.8177664864,7.865888881,0,7.865888881,110.94,1.6800000000000002,110.9527196602,131.44,7.865888881,0.0,7.865888881,7.865888881,0,7.865888881,0.0,0.0,0.0,132.22,123.755888881,-3.16,123.7962262459,7.865888881,0,7.865888881,115.89,-3.16,115.9330742282,131.29
2020-03-10 19:00:00,118.4932222144,1.34,118.5007987769,7.7932222144,0,7.7932222144,110.7,1.34,110.7081099107,131.67,7.7932222144,0.0,7.7932222144,7.7932222144,0,7.7932222144,0.0,0.0,0.0,132.38,123.4332222144,-3.54,123.4839744511,7.7932222144,0,7.7932222144,115.64,-3.54,115.6941709854,131.5
2020-03-10 19:30:00,115.4276666591,-0.30000000000000004,115.428056513,7.5976666591,0,7.5976666591,107.83,-0.30000000000000004,107.8304173228,132.14,7.5976666591,0.0,7.5976666591,7.5976666591,0,7.5976666591,0.0,0.0,0.0,132.67,120.2376666591,-5.28,120.3535412176,7.5976666591,0,7.5976666591,112.64,-5.28,112.7636820967,132.0
2020-03-10 20:00:00,110.8993333257,-1.63,110.9113115605,7.6693333257,0,7.6693333257,103.23,-1.63,103.2428680346,132.35,7.6693333257,0.0,7.6693333257,7.6693333257,0,7.6693333257,0.0,0.0,0.0,132.67,115.4993333257,-6.75,115.6964065936,7.6693333257,0,7.6693333257,107.83,-6.75,108.0410634898,132.19
2020-03-10 20:30:00,105.8134444373,-3.7,105.8781139975,7.1834444373,0,7.1834444373,98.63,-3.7,98.6993763911,132.91,7.1834444373,0.0,7.1834444373,7.1834444373,0,7.1834444373,0.0,0.0,0.0,132.94,110.2134444373,-8.97,110.5778650306,7.1834444373,0,7.1834444373,103.03,-8.97,103.4197360275,132.77
2020-03-10 21:00:00,100.7034444411,-4.66,100.8112063329,3.3934444411,0,3.3934444411,97.31,-4.66,97.4215155908,132.63,3.3934444411,0.0,3.3934444411,3.3934444411,0,3.3934444411,0.0,0.0,0.0,132.58,105.0034444411,-9.97,105.4757045223,3.3934444411,0,3.3934444411,101.61,-9.97,102.097957864,132.46
2020-03-10 21:30:00,97.0141111078,-6.68,97.2438180762,3.3141111078,0,3.3141111078,93.7,-6.68,93.9378113435,133.09,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,132.77,101.1841111078,-12.12,101.9074027766,3.3141111078,0,3.3141111078,97.87,-12.12,98.6176013701,132.92
2020-03-10 22:00:00,90.0541111078,-6.76,90.3074776938,3.2741111078,0,3.2741111078,86.78,-6.76,87.0428974702,133.88,3.2741111078,0.0,3.2741111078,3.2741111078,0,3.2741111078,0.0,0.0,0.0,133.5,93.9041111078,-12.34,94.7114443082,3.2741111078,0,3.2741111078,90.63,-12.34,91.4662369402,133.75
2020-03-10 22:30:00,83.434444441,-4.34,83.5472448329,3.464444441,0,3.464444441,79.97,-4.34,80.0876800763,134.22,3.464444441,0.0,3.464444441,3.464444441,0,3.464444441,0.0,0.0,0.0,134.0,86.954444441,-9.87,87.5128122508,3.464444441,0,3.464444441,83.49,-9.87,84.071380386,134.06
2020-03-10 23:00:00,76.4665555521,-5.7,76.6787070705,3.4365555521,0,3.4365555521,73.03,-5.7,73.2521050892,133.89,3.4365555521,0.0,3.4365555521,3.4365555521,0,3.4365555521,0.0,0.0,0.0,133.47,79.6565555521,-11.29,80.4526627429,3.4365555521,0,3.4365555521,76.22,-11.29,77.0516223061,133.75
2020-03-10 23:30:00,74.436444441,-5.92,74.6714849257,3.466444441,0,3.466444441,70.97,-5.92,71.2164819406,134.36,3.466444441,0.0,3.466444441,3.466444441,0,3.466444441,0.0,0.0,0.0,133.9,77.526444441,-11.57,78.3850399481,3.466444441,0,3.466444441,74.06,-11.57,74.9583117473,134.21
2020-03-11 00:00:00,72.0328888854,-6.49,72.3246650955,3.4728888854,0,3.4728888854,68.56,-6.49,68.866491852,134.48,3.4728888854,0.0,3.4728888854,3.4728888854,0,3.4728888854,0.0,0.0,0.0,133.9,74.9828888854,-12.2,75.968899068,3.4728888854,0,3.4728888854,71.51,-12.2,72.543229181,134.3
2020-03-11 00:30:00,81.8188888853,-4.85,81.9625102009,3.5488888853000002,0,3.5488888853000002,78.27,-4.85,78.4201211425,133.77,3.5488888853000002,0.0,3.5488888853000002,3.5488888853000002,0,3.5488888853000002,0.0,0.0,0.0,133.46,85.2188888853,-10.38,85.8487240607,3.5488888853000002,0,3.5488888853000002,81.67,-10.38,82.3269901065,133.62
2020-03-11 01:00:00,82.7862222187,-3.91,82.8785055924,3.5662222187,0,3.5662222187,79.22,-3.91,79.3164327236,133.33,3.5662222187,0.0,3.5662222187,3.5662222187,0,3.5662222187,0.0,0.0,0.0,133.16,86.2462222187,-9.35,86.7515610637,3.5662222187,0,3.5662222187,82.68,-9.35,83.2070003065,133.23
2020-03-11 01:30:00,81.3578888854,-4.79,81.4987741251,3.4878888854,0,3.4878888854,77.87,-4.79,78.0171840046,133.73,3.4878888854,0.0,3.4878888854,3.4878888854,0,3.4878888854,0.0,0.0,0.0,133.43,85.1478888854,-10.36,85.7758274903,3.4878888854,0,3.4878888854,81.66,-10.36,82.3145503541,133.63
2020-03-11 02:00:00,79.3021111078,-5.92,79.5227717459,3.3521111078,0,3.3521111078,75.95,-5.92,76.1803708313,133.89,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,133.43,82.6021111078,-11.51,83.4001730182,3.3521111078,0,3.3521111078,79.25,-11.51,80.0814747616,133.77
2020-03-11 02:30:00,78.16533333,-5.9,78.3876861158,3.29533333,0,3.29533333,74.87,-5.9,75.1021098239,134.16,3.29533333,0.0,3.29533333,3.29533333,0,3.29533333,0.0,0.0,0.0,133.73,81.42533333,-11.53,82.2376179611,3.29533333,0,3.29533333,78.13,-11.53,78.976185018,134.0
2020-03-11 03:00:00,75.4005555524,-6.42,75.6733782622,3.1805555524,0,3.1805555524,72.22,-6.42,72.5047915658,134.38,3.1805555524,0.0,3.1805555524,3.1805555524,0,3.1805555524,0.0,0.0,0.0,133.86,78.5405555524,-12.08,79.464113073,3.1805555524,0,3.1805555524,75.36,-12.08,76.3220544797,134.25
2020-03-11 03:30:00,72.8712222189,-7.38,73.2439719545,3.3212222189,0,3.3212222189,69.55,-7.38,69.9404525293,134.62,3.3212222189,0.0,3.3212222189,3.3212222189,0,3.3212222189,0.0,0.0,0.0,133.99,75.8912222189,-13.15,77.0220754711,3.3212222189,0,3.3212222189,72.57,-13.15,73.7517959103,134.51
2020-03-11 04:00:00,69.3298888856,-12.78,70.4979566576,3.2398888856,0,3.2398888856,66.09,-12.78,67.314311257,133.83,3.2398888856,0.0,3.2398888856,3.2398888856,0,3.2398888856,0.0,0.0,0.0,134.19,72.2798888856,-18.18,74.5311662147,3.2398888856,0,3.2398888856,69.04,-18.18,71.3935151117,133.7
2020-03-11 04:30:00,65.8394444413,-20.17,68.8597222209,3.1494444413,0,3.1494444413,62.69,-20.17,65.8548783311,131.87,3.1494444413,0.0,3.1494444413,3.1494444413,0,3.1494444413,0.0,0.0,0.0,134.19,68.7694444413,-25.06,73.1931696866,3.1494444413,0,3.1494444413,65.62,-25.06,70.2423518968,131.78
2020-03-11 05:00:00,65.335222219,-19.66,68.2290763708,3.205222219,0,3.205222219,62.13,-19.66,65.1663448415,131.49,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,133.68,68.235222219,-24.5,72.5003141461,3.205222219,0,3.205222219,65.03,-24.5,69.4920923559,131.34
2020-03-11 05:30:00,66.9935555523,-18.9,69.6085230812,3.2535555523,0,3.2535555523,63.74,-18.9,66.4830625047,131.15,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,133.44,70.0035555523,-23.68,73.900204262,3.2535555523,0,3.2535555523,66.75,-23.68,70.8258773331,131.03
2020-03-11 06:00:00,69.3643333301,-17.67,71.5796035078,3.2243333301,0,3.2243333301,66.14,-17.67,68.4596852169,130.93,3.2243333301,0.0,3.2243333301,3.2243333301,0,3.2243333301,0.0,0.0,0.0,133.36,72.4643333301,-22.37,75.8386214602,3.2243333301,0,3.2243333301,69.24,-22.37,72.7639642955,130.79
2020-03-11 06:30:00,78.6962222192,-14.47,80.0154753256,2.9962222192,0,2.9962222192,75.7,-14.47,77.0705579323,130.4,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,133.23,82.2562222192,-18.91,84.401861317,2.9962222192,0,2.9962222192,79.26,-18.91,81.4845733866,130.27
2020-03-11 07:00:00,87.9891111082,-8.51,88.3996819769,2.8991111082,0,2.8991111082,85.09,-8.51,85.5144911696,130.8,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,133.02,91.8791111082,-12.38,92.7094140745,2.8991111082,0,2.8991111082,88.98,-12.38,89.837101467,130.63
2020-03-11 07:30:00,94.2069999965,2.0,94.2282274498,3.5269999965,0,3.5269999965,90.68,2.0,90.7020528985,131.96,3.5269999965,0.0,3.5269999965,3.5269999965,0,3.5269999965,0.0,0.0,0.0,132.49,98.1969999965,-2.99,98.2425106983,3.5269999965,0,3.5269999965,94.67,-2.99,94.7172054064,131.81
2020-03-11 08:00:00,97.3434444398,4.13,97.431017009,4.6434444398,0,4.6434444398,92.7,4.13,92.7919549314,131.45,4.6434444398,0.0,4.6434444398,4.6434444398,0,4.6434444398,0.0,0.0,0.0,132.25,101.4034444398,-0.6900000000000001,101.405791966,4.6434444398,0,4.6434444398,96.76,-0.6900000000000001,96.7624601796,131.3
2020-03-11 08:30:00,98.1402222149,5.5600000000000005,98.2975931363,7.3502222149,0,7.3502222149,90.79,5.5600000000000005,90.9600885004,131.24,7.3502222149,0.0,7.3502222149,7.3502222149,0,7.3502222149,0.0,0.0,0.0,132.25,102.1002222149,0.79,102.1032784798,7.3502222149,0,7.3502222149,94.75,0.79,94.7532933465,131.07
2020-03-11 09:00:00,94.6522222141,6.18,94.853758861,8.1122222141,0,8.1122222141,86.54,6.18,86.760382664,131.44,8.1122222141,0.0,8.1122222141,8.1122222141,0,8.1122222141,0.0,0.0,0.0,132.4,98.4122222141,1.3900000000000001,98.4220380866,8.1122222141,0,8.1122222141,90.3,1.3900000000000001,90.3106975945,131.26
2020-03-11 09:30:00,92.3952222111,6.44,92.6193861318,11.1552222111,0,11.1552222111,81.24,6.44,81.4948538253,131.44,11.1552222111,0.0,11.1552222111,11.1552222111,0,11.1552222111,0.0,0.0,0.0,132.4,95.9152222111,1.63,95.9290714632,11.1552222111,0,11.1552222111,84.76,1.63,84.7756716281,131.26
2020-03-11 10:00:00,90.3534444306,6.31,90.5735116934,13.8134444306,0,13.8134444306,76.54,6.31,76.7996595045,131.95,13.8134444306,0.0,13.8134444306,13.8134444306,0,13.8134444306,0.0,0.0,0.0,132.78,93.6434444306,1.43,93.6543623374,13.8134444306,0,13.8134444306,79.83,1.43,79.8428068144,131.81
2020-03-11 10:30:00,84.4874444269,6.02,84.7016450005,17.5774444269,0,17.5774444269,66.91,6.02,67.1802686806,132.54,17.5774444269,0.0,17.5774444269,17.5774444269,0,17.5774444269,0.0,0.0,0.0,133.23,87.3274444269,1.02,87.3334011139,17.5774444269,0,17.5774444269,69.75,1.02,69.7574576658,132.44
2020-03-11 11:00:00,80.9903333108,4.62,81.1219975703,22.5703333108,0,22.5703333108,58.42,4.62,58.6023958555,132.83,22.5703333108,0.0,22.5703333108,22.5703333108,0,22.5703333108,0.0,0.0,0.0,133.23,83.4703333108,-0.5,83.4718308354,22.5703333108,0,22.5703333108,60.9,-0.5,60.9020525106,132.68
2020-03-11 11:30:00,86.3846666438,-1.22,86.393281169,22.9146666438,0,22.9146666438,63.47,-1.22,63.4817241417,133.27,22.9146666438,0.0,22.9146666438,22.9146666438,0,22.9146666438,0.0,0.0,0.0,133.23,89.1046666438,-6.63,89.3509849845,22.9146666438,0,22.9146666438,66.19,-6.63,66.5212221776,133.14
2020-03-11 12:00:00,84.0634444217,-1.69,84.0804304702,22.7034444217,0,22.7034444217,61.36,-1.69,61.3832688931,133.51,22.7034444217,0.0,22.7034444217,22.7034444217,0,22.7034444217,0.0,0.0,0.0,133.23,86.6934444217,-7.15,86.9877911302,22.7034444217,0,22.7034444217,63.99,-7.15,64.3882178663,133.38
2020-03-11 12:30:00,86.2566666439,-1.8900000000000001,86.2773703848,22.7366666439,0,22.7366666439,63.52,-1.8900000000000001,63.548111695,133.4,22.7366666439,0.0,22.7366666439,22.7366666439,0,22.7366666439,0.0,0.0,0.0,133.23,88.9966666439,-7.34,89.2988369114,22.7366666439,0,22.7366666439,66.26,-7.34,66.6653073195,133.28
2020-03-11 13:00:00,85.8078888656,-1.6800000000000002,85.8243333302,23.257888865600002,0,23.257888865600002,62.55,-1.6800000000000002,62.5725570838,133.64,23.257888865600002,0.0,23.257888865600002,23.257888865600002,0,23.257888865600002,0.0,0.0,0.0,133.49,88.5078888656,-7.14,88.7954165002,23.257888865600002,0,23.257888865600002,65.25,-7.14,65.6394858298,133.53
2020-03-11 13:30:00,85.9645555341,-3.09,86.020072705,21.4445555341,0,21.4445555341,64.52,-3.09,64.5939509552,133.79,21.4445555341,0.0,21.4445555341,21.4445555341,0,21.4445555341,0.0,0.0,0.0,133.49,88.7545555341,-8.62,89.1721679004,21.4445555341,0,21.4445555341,67.31,-8.62,67.8597119063,133.62
2020-03-11 14:00:00,85.5981110924,-3.32,85.6624714948,18.6981110924,0,18.6981110924,66.9,-3.32,66.982329013,133.64,18.6981110924,0.0,18.6981110924,18.6981110924,0,18.6981110924,0.0,0.0,0.0,133.32,88.4981110924,-8.83,88.9375318239,18.6981110924,0,18.6981110924,69.8,-8.83,70.3562996469,133.52
2020-03-11 14:30:00,84.1617777562,-3.59,84.2383103765,21.5517777562,0,21.5517777562,62.61,-3.59,62.7128391958,133.64,21.5517777562,0.0,21.5517777562,21.5517777562,0,21.5517777562,0.0,0.0,0.0,133.32,86.8817777562,-9.13,87.360175172,21.5517777562,0,21.5517777562,65.33,-9.13,65.9648830818,133.52
2020-03-11 15:00:00,81.2203333145,-3.5,81.2957104878,18.8803333145,0,18.8803333145,62.34,-3.5,62.4381742206,133.64,18.8803333145,0.0,18.8803333145,18.8803333145,0,18.8803333145,0.0,0.0,0.0,133.18,83.9003333145,-9.05,84.3870157683,18.8803333145,0,18.8803333145,65.02,-9.05,65.6468041873,133.44
2020-03-11 15:30:00,83.50044443,-4.66,83.63037618,14.45044443,0,14.45044443,69.05,-4.66,69.2070668357,133.64,14.45044443,0.0,14.45044443,14.45044443,0,14.45044443,0.0,0.0,0.0,133.18,86.54044443,-10.22,87.1418207415,14.45044443,0,14.45044443,72.09,-10.22,72.8108268048,133.51
2020-03-11 16:00:00,85.1434444328,-2.5700000000000003,85.182222499,11.6734444328,0,11.6734444328,73.47,-2.5700000000000003,73.5149358974,133.23,11.6734444328,0.0,11.6734444328,11.6734444328,0,11.6734444328,0.0,0.0,0.0,133.08,88.3834444328,-7.97,88.742065278,11.6734444328,0,11.6734444328,76.71,-7.97,77.1229213658,133.1
2020-03-11 16:30:00,88.1703333202,3.4,88.2358638978,13.1303333202,0,13.1303333202,75.04,3.4,75.116986095,133.06,13.1303333202,0.0,13.1303333202,13.1303333202,0,13.1303333202,0.0,0.0,0.0,133.53,91.4603333202,-1.69,91.4759458603,13.1303333202,0,13.1303333202,78.33,-1.69,78.3482290802,132.88
2020-03-11 17:00:00,95.7663333219,4.49,95.8715322602,11.4063333219,0,11.4063333219,84.36,4.49,84.4794039988,132.77,11.4063333219,0.0,11.4063333219,11.4063333219,0,11.4063333219,0.0,0.0,0.0,133.53,99.4863333219,-0.48,99.4874912632,11.4063333219,0,11.4063333219,88.08,-0.48,88.0813078922,132.64
2020-03-11 17:30:00,101.3394444336,5.17,101.471236802,10.8094444336,0,10.8094444336,90.53,5.17,90.6775043768,132.38,10.8094444336,0.0,10.8094444336,10.8094444336,0,10.8094444336,0.0,0.0,0.0,133.29,105.3494444336,0.28,105.349816528,10.8094444336,0,10.8094444336,94.54,0.28,94.5404146384,132.23
2020-03-11 18:00:00,105.181333325,6.33,105.3716365063,8.331333325,0,8.331333325,96.85,6.33,97.0566401644,131.81,8.331333325,0.0,8.331333325,8.331333325,0,8.331333325,0.0,0.0,0.0,132.87,109.491333325,1.57,109.5025888885,8.331333325,0,8.331333325,101.16,1.57,101.1721824416,131.63
2020-03-11 18:30:00,108.3305555464,7.52,108.5912504072,9.1205555464,0,9.1205555464,99.21,7.52,99.4945953306,131.25,9.1205555464,0.0,9.1205555464,9.1205555464,0,9.1205555464,0.0,0.0,0.0,132.48,112.7505555464,2.86,112.7868227056,9.1205555464,0,9.1205555464,103.63,2.86,103.6694578938,131.1
2020-03-11 19:00:00,110.0645555447,8.08,110.3607393381,10.8845555447,0,10.8845555447,99.18,8.08,99.5085865642,131.16,10.8845555447,0.0,10.8845555447,10.8845555447,0,10.8845555447,0.0,0.0,0.0,132.48,114.4845555447,3.46,114.5368283927,10.8845555447,0,10.8845555447,103.6,3.46,103.6577618898,131.01
2020-03-11 19:30:00,107.7127777674,7.46,107.9708020456,10.3727777674,0,10.3727777674,97.34,7.46,97.6254434049,131.37,10.3727777674,0.0,10.3727777674,10.3727777674,0,10.3727777674,0.0,0.0,0.0,132.6,112.0227777674,2.79,112.0575157619,10.3727777674,0,10.3727777674,101.65,2.79,101.6882815274,131.25
2020-03-11 20:00:00,103.380444436,6.5,103.5845852036,8.400444436,0,8.400444436,94.98,6.5,95.2021554378,131.66,8.400444436,0.0,8.400444436,8.400444436,0,8.400444436,0.0,0.0,0.0,132.77,107.600444436,1.74,107.6145122315,8.400444436,0,8.400444436,99.2,1.74,99.2152589071,131.49
2020-03-11 20:30:00,98.7315555476,4.07,98.8154085194,7.9615555476,0,7.9615555476,90.77,4.07,90.8612007405,132.06,7.9615555476,0.0,7.9615555476,7.9615555476,0,7.9615555476,0.0,0.0,0.0,132.85,102.7615555476,-0.85,102.7650709072,7.9615555476,0,7.9615555476,94.8,-0.85,94.8038105774,131.95
2020-03-11 21:00:00,96.7564444363,0.59,96.7582432662,8.0964444363,0,8.0964444363,88.66,0.59,88.6619630958,132.67,8.0964444363,0.0,8.0964444363,8.0964444363,0,8.0964444363,0.0,0.0,0.0,133.07,100.6764444363,-4.55,100.7792089885,8.0964444363,0,8.0964444363,92.58,-4.55,92.6917412718,132.52
2020-03-11 21:30:00,92.3732222141,-1.35,92.3830865593,8.0932222141,0,8.0932222141,84.28,-1.35,84.2908114803,132.44,8.0932222141,0.0,8.0932222141,8.0932222141,0,8.0932222141,0.0,0.0,0.0,132.56,96.1032222141,-6.58,96.3282187105,8.0932222141,0,8.0932222141,88.01,-6.58,88.2556315484,132.28
2020-03-11 22:00:00,86.8837777717,-2.62,86.923272142,6.0937777717,0,6.0937777717,80.79,-2.62,80.83247181670001,132.28,6.0937777717,0.0,6.0937777717,6.0937777717,0,6.0937777717,0.0,0.0,0.0,132.28,90.4437777717,-7.93,90.7907585474,6.0937777717,0,6.0937777717,84.35,-7.93,84.721941668,132.18
2020-03-11 22:30:00,79.2994444408,-4.03,79.4017807648,3.6494444408,0,3.6494444408,75.65,-4.03,75.7572663182,132.88,3.6494444408,0.0,3.6494444408,3.6494444408,0,3.6494444408,0.0,0.0,0.0,132.66,82.6094444408,-9.47,83.1504733048,3.6494444408,0,3.6494444408,78.96,-9.47,79.5258605738,132.75
2020-03-11 23:00:00,72.9454444409,-5.35,73.1413724555,3.5554444409,0,3.5554444409,69.39,-5.35,69.5959380999,133.43,3.5554444409,0.0,3.5554444409,3.5554444409,0,3.5554444409,0.0,0.0,0.0,133.04,75.9754444409,-10.94,76.7590500071,3.5554444409,0,3.5554444409,72.42,-10.94,73.2416548147,133.34
2020-03-11 23:30:00,70.697555552,-5.17,70.8863404403,3.587555552,0,3.587555552,67.11,-5.17,67.3088478582,133.29,3.587555552,0.0,3.587555552,3.587555552,0,3.587555552,0.0,0.0,0.0,132.89,73.637555552,-10.75,74.4180897878,3.587555552,0,3.587555552,70.05,-10.75,70.8700571469,133.17
2020-03-12 00:00:00,68.3108888852,-5.75,68.5524619565,3.6508888852,0,3.6508888852,64.66,-5.75,64.915160787,133.64,3.6508888852,0.0,3.6508888852,3.6508888852,0,3.6508888852,0.0,0.0,0.0,133.14,71.1308888852,-11.41,72.0402072013,3.6508888852,0,3.6508888852,67.48,-11.41,68.4378440631,133.54
2020-03-12 00:30:00,78.9377777742,-4.07,79.0426319142,3.6177777742,0,3.6177777742,75.32,-4.07,75.4298833355,133.08,3.6177777742,0.0,3.6177777742,3.6177777742,0,3.6177777742,0.0,0.0,0.0,132.85,82.2177777742,-9.54,82.7694060757,3.6177777742,0,3.6177777742,78.6,-9.54,79.1768375221,132.9
2020-03-12 01:00:00,80.8101111074,-3.95,80.9065915559,3.7101111074,0,3.7101111074,77.1,-3.95,77.2011172199,132.7,3.7101111074,0.0,3.7101111074,3.7101111074,0,3.7101111074,0.0,0.0,0.0,132.48,84.1901111074,-9.38,84.7110335687,3.7101111074,0,3.7101111074,80.48,-9.38,81.024778926,132.53
2020-03-12 01:30:00,79.2501111075,-4.32,79.3677674535,3.5701111075,0,3.5701111075,75.68,-4.32,75.8031978217,133.07,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,132.8,82.5701111075,-9.81,83.1508228962,3.5701111075,0,3.5701111075,79.0,-9.81,79.6067591351,132.93
2020-03-12 02:00:00,76.2369999965,-5.2,76.4141359204,3.5069999965000003,0,3.5069999965000003,72.73,-5.2,72.9156560692,133.57,3.5069999965000003,0.0,3.5069999965000003,3.5069999965000003,0,3.5069999965000003,0.0,0.0,0.0,133.13,79.4069999965,-10.77,80.1340411339,3.5069999965000003,0,3.5069999965000003,75.9,-10.77,76.6603085045,133.43
2020-03-12 02:30:00,76.0348888854,-5.38,76.2249875554,3.4548888854,0,3.4548888854,72.58,-5.38,72.7791233803,133.69,3.4548888854,0.0,3.4548888854,3.4548888854,0,3.4548888854,0.0,0.0,0.0,133.24,79.1948888854,-10.97,79.9510558128,3.4548888854,0,3.4548888854,75.74,-10.97,76.5303109885,133.53
2020-03-12 03:00:00,73.8013333299,-5.54,74.00897514,3.4413333299,0,3.4413333299,70.36,-5.54,70.5777670375,134.0,3.4413333299,0.0,3.4413333299,3.4413333299,0,3.4413333299,0.0,0.0,0.0,133.54,76.8813333299,-11.18,77.6899724198,3.4413333299,0,3.4413333299,73.44,-11.18,74.2861090649,133.86
2020-03-12 03:30:00,70.9287777743,-5.96,71.1787406222,3.4787777743,0,3.4787777743,67.45,-5.96,67.7128060266,134.22,3.4787777743,0.0,3.4787777743,3.4787777743,0,3.4787777743,0.0,0.0,0.0,133.7,73.8587777743,-11.65,74.7719302567,3.4787777743,0,3.4787777743,70.38,-11.65,71.3376962061,134.1
2020-03-12 04:00:00,68.2783333298,-6.64,68.6004402486,3.4983333298,0,3.4983333298,64.78,-6.64,65.119413388,134.45,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,133.81,71.0883333298,-12.4,72.1617013076,3.4983333298,0,3.4983333298,67.59,-12.4,68.7180332955,134.28
2020-03-12 04:30:00,67.0864444411,-5.58,67.3181062401,3.3564444411,0,3.3564444411,63.73,-5.58,63.9738173005,134.45,3.3564444411,0.0,3.3564444411,3.3564444411,0,3.3564444411,0.0,0.0,0.0,133.95,69.8664444411,-11.3,70.7743601797,3.3564444411,0,3.3564444411,66.51,-11.3,67.4631017668,134.28
2020-03-12 05:00:00,66.8807777745,-3.56,66.9754584584,3.3007777745,0,3.3007777745,63.58,-3.56,63.6795885665,133.87,3.3007777745,0.0,3.3007777745,3.3007777745,0,3.3007777745,0.0,0.0,0.0,133.58,69.6307777745,-9.15,70.229393515,3.3007777745,0,3.3007777745,66.33,-9.15,66.9581316944,133.73
2020-03-12 05:30:00,69.0689999965,-3.2,69.1430890294,3.4689999965,0,3.4689999965,65.6,-3.2,65.6780024057,133.87,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,133.69,71.9289999965,-8.77,72.4616722171,3.4689999965,0,3.4689999965,68.46,-8.77,69.0194501572,133.73
2020-03-12 06:00:00,71.9557777742,-2.55,72.0009475985,3.6157777742,0,3.6157777742,68.34,-2.55,68.3875580789,133.87,3.6157777742,0.0,3.6157777742,3.6157777742,0,3.6157777742,0.0,0.0,0.0,133.69,74.9357777742,-8.06,75.3679931444,3.6157777742,0,3.6157777742,71.32,-8.06,71.7739925042,133.73
2020-03-12 06:30:00,81.6581111077,0.62,81.6604647897,3.4181111077,0,3.4181111077,78.24,0.62,78.2424565054,132.97,3.4181111077,0.0,3.4181111077,3.4181111077,0,3.4181111077,0.0,0.0,0.0,133.24,85.0981111077,-4.6,85.222347504,3.4181111077,0,3.4181111077,81.68,-4.6,81.8094273296,132.85
2020-03-12 07:00:00,89.6975555511,3.5700000000000003,89.7685711808,4.4775555511,0,4.4775555511,85.22,3.5700000000000003,85.2947436833,132.66,4.4775555511,0.0,4.4775555511,4.4775555511,0,4.4775555511,0.0,0.0,0.0,133.24,93.4475555511,-1.47,93.4591169361,4.4775555511,0,4.4775555511,88.97,-1.47,88.9821431524,132.54
2020-03-12 07:30:00,95.7477777711,4.86,95.8710412382,6.727777771,0,6.727777771,89.02,4.86,89.1525658632,132.01,6.727777771,0.0,6.727777771,6.727777771,0,6.727777771,0.0,0.0,0.0,132.83,99.6477777711,-0.03,99.647782287,6.727777771,0,6.727777771,92.92,-0.03,92.9200048429,131.87
2020-03-12 08:00:00,98.2899999897,6.51,98.5053511134,10.2799999897,0,10.2799999897,88.01,6.51,88.2504402255,131.94,10.2799999897,0.0,10.2799999897,10.2799999897,0,10.2799999897,0.0,0.0,0.0,132.91,102.1399999897,1.7000000000000002,102.154146259,10.2799999897,0,10.2799999897,91.86,1.7000000000000002,91.8757291128,131.87
2020-03-12 08:30:00,98.2931111004,8.4,98.651384632,10.6831111004,0,10.6831111004,87.61,8.4,88.011772508,131.51,10.6831111004,0.0,10.6831111004,10.6831111004,0,10.6831111004,0.0,0.0,0.0,132.73,102.1231111004,3.7,102.1901160623,10.6831111004,0,10.6831111004,91.44,3.7,91.514827214,131.4
2020-03-12 09:00:00,98.9482222073,8.43,99.3066743879,14.9382222073,0,14.9382222073,84.01,8.43,84.4318956319,131.76,14.9382222073,0.0,14.9382222073,14.9382222073,0,14.9382222073,0.0,0.0,0.0,132.93,102.5682222073,3.71,102.6352975675,14.9382222073,0,14.9382222073,87.63,3.71,87.7085001582,131.58
2020-03-12 09:30:00,93.3071110951,6.94,93.5648469293,16.0471110951,0,16.0471110951,77.26,6.94,77.5710719276,131.92,16.0471110951,0.0,16.0471110951,16.0471110951,0,16.0471110951,0.0,0.0,0.0,132.85,96.5971110951,2.08,96.6195025443,16.0471110951,0,16.0471110951,80.55,2.08,80.576850894,131.78
2020-03-12 10:00:00,91.9216666504,6.51,92.1519012272,16.2616666504,0,16.2616666504,75.66,6.51,75.9395529352,132.37,16.2616666504,0.0,16.2616666504,16.2616666504,0,16.2616666504,0.0,0.0,0.0,133.2,95.1516666504,1.6,95.1651179075,16.2616666504,0,16.2616666504,78.89,1.6,78.9062234554,132.22
2020-03-12 10:30:00,90.1025555338,6.07,90.3067849816,21.7725555338,0,21.7725555338,68.33,6.07,68.5990801688,132.85,21.7725555338,0.0,21.7725555338,21.7725555338,0,21.7725555338,0.0,0.0,0.0,133.54,93.0025555338,1.06,93.0085960318,21.7725555338,0,21.7725555338,71.23,1.06,71.2378866896,132.67
2020-03-12 11:00:00,83.2227777544,5.96,83.4359175485,23.3527777544,0,23.3527777544,59.87,5.96,60.1659247415,133.04,23.3527777544,0.0,23.3527777544,23.3527777544,0,23.3527777544,0.0,0.0,0.0,133.67,85.7227777544,0.86,85.7270915518,23.3527777544,0,23.3527777544,62.37,0.86,62.3759288508,132.92
2020-03-12 11:30:00,94.9565555371,7.38,95.2429096546,18.4365555371,0,18.4365555371,76.52,7.38,76.8750596748,132.39,18.4365555371,0.0,18.4365555371,18.4365555371,0,18.4365555371,0.0,0.0,0.0,133.34,98.2365555371,2.51,98.2686162709,18.4365555371,0,18.4365555371,79.8,2.51,79.8394645523,132.25
2020-03-12 12:00:00,95.7822222015,8.34,96.1446290224,20.7122222015,0,20.7122222015,75.07,8.34,75.5318508975,132.39,20.7122222015,0.0,20.7122222015,20.7122222015,0,20.7122222015,0.0,0.0,0.0,133.34,99.0122222015,3.5,99.0740639385,20.7122222015,0,20.7122222015,78.3,3.5,78.3781857407,132.25
2020-03-12 12:30:00,84.7886666432,7.74,85.1412097115,23.4486666432,0,23.4486666432,61.34,7.74,61.8263956575,132.39,23.4486666432,0.0,23.4486666432,23.4486666432,0,23.4486666432,0.0,0.0,0.0,133.34,87.3686666432,2.7800000000000002,87.4128841248,23.4486666432,0,23.4486666432,63.92,2.7800000000000002,63.9804251314,132.36
2020-03-12 13:00:00,82.6346666441,7.64,82.9870937639,22.5946666441,0,22.5946666441,60.04,7.64,60.5241373338,132.05,22.5946666441,0.0,22.5946666441,22.5946666441,0,22.5946666441,0.0,0.0,0.0,132.89,85.1746666441,2.7,85.2174503135,22.5946666441,0,22.5946666441,62.58,2.7,62.6382183655,131.87
2020-03-12 13:30:00,79.7327777568,6.27,79.9789269046,21.0227777568,0,21.0227777568,58.71,6.27,59.0438565814,132.21,21.0227777568,0.0,21.0227777568,21.0227777568,0,21.0227777568,0.0,0.0,0.0,132.89,82.2027777568,1.25,82.2122811442,21.0227777568,0,21.0227777568,61.18,1.25,61.1927683636,132.04
2020-03-12 14:00:00,77.4491110904,7.23,77.7858451692,20.7591110904,0,20.7591110904,56.69,7.23,57.1491819714,132.13,20.7591110904,0.0,20.7591110904,20.7591110904,0,20.7591110904,0.0,0.0,0.0,132.89,79.8291110904,2.24,79.8605320385,20.7591110904,0,20.7591110904,59.07,2.24,59.1124563861,131.96
2020-03-12 14:30:00,80.4337777554,7.1,80.7465330773,22.3737777554,0,22.3737777554,58.06,7.1,58.4925089221,132.2,22.3737777554,0.0,22.3737777554,22.3737777554,0,22.3737777554,0.0,0.0,0.0,132.97,82.8837777554,2.1,82.9103770044,22.3737777554,0,22.3737777554,60.51,2.1,60.5464292919,132.08
2020-03-12 15:00:00,73.0238863797,4.26,73.1480388117,22.4638863797,0,22.4638863797,50.56,4.26,50.7391485936,132.88,22.4638863797,0.0,22.4638863797,22.4638863797,0,22.4638863797,0.0,0.0,0.0,133.26,75.1438863797,-0.9500000000000001,75.1498912856,22.4638863797,0,22.4638863797,52.68,-0.9500000000000001,52.6885651731,132.74
2020-03-12 15:30:00,84.1564662863,5.31,84.3238217694,20.0664662863,0,20.0664662863,64.09,5.31,64.3095964845,132.65,20.0664662863,0.0,20.0664662863,20.0664662863,0,20.0664662863,0.0,0.0,0.0,133.26,86.9264662863,0.23,86.9267705659,20.0664662863,0,20.0664662863,66.86,0.23,66.8603956016,132.51
2020-03-12 16:00:00,84.858111091,4.75,84.9909496236,20.138111091,0,20.138111091,64.72,4.75,64.8940744598,132.56,20.138111091,0.0,20.138111091,20.138111091,0,20.138111091,0.0,0.0,0.0,133.16,87.648111091,-0.31,87.6486593042,20.138111091,0,20.138111091,67.51,-0.31,67.5107117427,132.43
2020-03-12 16:30:00,93.2714444306,4.15,93.3637233949,13.8714444306,0,13.8714444306,79.4,4.15,79.5083800615,132.25,13.8714444306,0.0,13.8714444306,13.8714444306,0,13.8714444306,0.0,0.0,0.0,132.87,96.7214444306,-0.85,96.725179311,13.8714444306,0,13.8714444306,82.85,-0.85,82.8543601749,132.08
2020-03-12 17:00:00,100.6398888797,5.11,100.7695357423,9.1598888797,0,9.1598888797,91.48,5.11,91.6226091093,132.06,9.1598888797,0.0,9.1598888797,9.1598888797,0,9.1598888797,0.0,0.0,0.0,132.87,104.6498888797,0.25,104.650187494,9.1598888797,0,9.1598888797,95.49,0.25,95.4903272588,131.89
2020-03-12 17:30:00,108.3185555467,5.35,108.4505969357,8.8985555467,0,8.8985555467,99.42,5.35,99.5638433368,131.78,8.8985555467,0.0,8.8985555467,8.8985555467,0,8.8985555467,0.0,0.0,0.0,132.87,112.6985555467,0.55,112.6998976144,8.8985555467,0,8.8985555467,103.8,0.55,103.8014571189,131.61
2020-03-12 18:00:00,112.90388888,6.08,113.0674777477,8.84388888,0,8.84388888,104.06,6.08,104.2374692709,131.43,8.84388888,0.0,8.84388888,8.84388888,0,8.84388888,0.0,0.0,0.0,132.6,117.51388888,1.38,117.5219914727,8.84388888,0,8.84388888,108.67,1.38,108.6787619547,131.24
2020-03-12 18:30:00,115.400777768,6.32,115.573707691,9.820777768,0,9.820777768,105.58,6.32,105.7689878934,130.85,9.820777768,0.0,9.820777768,9.820777768,0,9.820777768,0.0,0.0,0.0,132.06,120.060777768,1.6800000000000002,120.0725312394,9.820777768,0,9.820777768,110.24,1.6800000000000002,110.2528004179,130.69
2020-03-12 19:00:00,118.0467777666,7.63,118.2931047909,11.1967777666,0,11.1967777666,106.85,7.63,107.1220770896,130.67,11.1967777666,0.0,11.1967777666,11.1967777666,0,11.1967777666,0.0,0.0,0.0,132.06,122.7967777666,3.07,122.8351477789,11.1967777666,0,11.1967777666,111.6,3.07,111.6422182689,130.5
2020-03-12 19:30:00,116.6481111005,7.07,116.8621697699,10.5981111005,0,10.5981111005,106.05,7.07,106.2854053951,130.82,10.5981111005,0.0,10.5981111005,10.5981111005,0,10.5981111005,0.0,0.0,0.0,132.14,121.3581111005,2.48,121.3834483358,10.5981111005,0,10.5981111005,110.76,2.48,110.7877610569,130.66
2020-03-12 20:00:00,113.9302222142,6.03,114.089685922,8.0002222142,0,8.0002222142,105.93,6.03,106.1014882082,131.15,8.0002222142,0.0,8.0002222142,8.0002222142,0,8.0002222142,0.0,0.0,0.0,132.36,118.6202222142,1.3599999999999999,118.6280182678,8.0002222142,0,8.0002222142,110.62,1.3599999999999999,110.628359836,130.98
2020-03-12 20:30:00,108.9026666614,4.32,108.9883168324,5.2726666614,0,5.2726666614,103.63,4.32,103.7200043386,131.61,5.2726666614,0.0,5.2726666614,5.2726666614,0,5.2726666614,0.0,0.0,0.0,132.6,113.4826666614,-0.48,113.4836817899,5.2726666614,0,5.2726666614,108.21,-0.48,108.2110645914,131.45
2020-03-12 21:00:00,101.9119999953,2.26,101.9370557895,4.7319999953,0,4.7319999953,97.18,2.26,97.2062755176,132.4,4.7319999953,0.0,4.7319999953,4.7319999953,0,4.7319999953,0.0,0.0,0.0,133.1,106.2019999953,-2.73,106.237082523,4.7319999953,0,4.7319999953,101.47,-2.73,101.5067180043,132.25
2020-03-12 21:30:00,95.7916666621,0.34,95.792270053,4.5616666621,0,4.5616666621,91.23,0.34,91.2306335613,132.33,4.5616666621,0.0,4.5616666621,4.5616666621,0,4.5616666621,0.0,0.0,0.0,132.74,99.8316666621,-4.79,99.9465145392,4.5616666621,0,4.5616666621,95.27,-4.79,95.3903401818,132.25
2020-03-12 22:00:00,89.1651111078,-1.46,89.1770634124,3.3051111078,0,3.3051111078,85.86,-1.46,85.8724123336,132.12,3.3051111078,0.0,3.3051111078,3.3051111078,0,3.3051111078,0.0,0.0,0.0,132.28,92.9451111078,-6.68,93.1848489769,3.3051111078,0,3.3051111078,89.64,-6.68,89.8885532201,131.99
2020-03-12 22:30:00,83.9665555507,-3.77,84.0511472322,4.8465555507,0,4.8465555507,79.12,-3.77,79.2097677058,132.76,4.8465555507,0.0,4.8465555507,4.8465555507,0,4.8465555507,0.0,0.0,0.0,132.61,87.4565555507,-9.19,87.9380759898,4.8465555507,0,4.8465555507,82.61,-9.19,83.1196017796,132.62
2020-03-12 23:00:00,81.9486666633,-5.26,82.1173037057,3.3686666633,0,3.3686666633,78.58,-5.26,78.7558505763,132.98,3.3686666633,0.0,3.3686666633,3.3686666633,0,3.3686666633,0.0,0.0,0.0,132.61,85.3586666633,-10.75,86.0329266882,3.3686666633,0,3.3686666633,81.99,-10.75,82.6917323558,132.85
2020-03-12 23:30:00,79.6476666632,-5.96,79.8703474695,3.4676666632,0,3.4676666632,76.18,-5.96,76.4127868881,133.67,3.4676666632,0.0,3.4676666632,3.4676666632,0,3.4676666632,0.0,0.0,0.0,133.25,82.9476666632,-11.56,83.7493224144,3.4676666632,0,3.4676666632,79.48,-11.56,80.316274814,133.54
2020-03-13 00:00:00,77.3284444409,-5.13,77.4984207559,3.5084444409,0,3.5084444409,73.82,-5.13,73.9980357847,133.82,3.5084444409,0.0,3.5084444409,3.5084444409,0,3.5084444409,0.0,0.0,0.0,133.48,80.5284444409,-10.7,81.2362010687,3.5084444409,0,3.5084444409,77.02,-10.7,77.7596965015,133.71
2020-03-13 00:30:00,87.9415555523,-3.73,88.0206231116,3.2715555523,0,3.2715555523,84.67,-3.73,84.7521197375,132.58,3.2715555523,0.0,3.2715555523,3.2715555523,0,3.2715555523,0.0,0.0,0.0,132.48,91.6215555523,-9.09,92.0713719992,3.2715555523,0,3.2715555523,88.35,-9.09,88.8163870015,132.44
2020-03-13 01:00:00,89.6324444412,-4.45,89.7428414778,3.2124444412,0,3.2124444412,86.42,-4.45,86.5344954339,132.09,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,131.94,93.4224444412,-9.78,93.932962933,3.2124444412,0,3.2124444412,90.21,-9.78,90.7385943246,131.97
2020-03-13 01:30:00,88.1074444414,-5.29,88.2661082522,3.0574444414,0,3.0574444414,85.05,-5.29,85.2143567716,132.66,3.0574444414,0.0,3.0574444414,3.0574444414,0,3.0574444414,0.0,0.0,0.0,132.38,91.8074444414,-10.72,92.4311920017,3.0574444414,0,3.0574444414,88.75,-10.72,89.3950831981,132.51
2020-03-13 02:00:00,84.7172222192,-6.52,84.967747649,2.9772222192,0,2.9772222192,81.74,-6.52,81.9996219503,133.12,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,132.69,88.2672222192,-12.04,89.0845896791,2.9772222192,0,2.9772222192,85.29,-12.04,86.1356238731,132.97
2020-03-13 02:30:00,84.8161111081,-6.76,85.0850768555,3.0261111081,0,3.0261111081,81.79,-6.76,82.068883872,133.44,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,132.99,88.3761111081,-12.32,89.2307089212,3.0261111081,0,3.0261111081,85.35,-12.32,86.234592247,133.32
2020-03-13 03:00:00,82.3929999969,-7.27,82.7131147309,3.1329999969,0,3.1329999969,79.26,-7.27,79.5927163753,133.83,3.1329999969,0.0,3.1329999969,3.1329999969,0,3.1329999969,0.0,0.0,0.0,133.3,85.8429999969,-12.9,86.8068583031,3.1329999969,0,3.1329999969,82.71,-12.9,83.70994027,133.73
2020-03-13 03:30:00,79.6012222191,-7.42,79.9463005947,3.1012222191,0,3.1012222191,76.5,-7.42,76.8590033763,133.95,3.1012222191,0.0,3.1012222191,3.1012222191,0,3.1012222191,0.0,0.0,0.0,133.37,82.9012222191,-13.09,83.928307176,3.1012222191,0,3.1012222191,79.8,-13.09,80.8664831682,133.82
2020-03-13 04:00:00,76.5402222192,-8.42,77.0019611267,3.0502222192,0,3.0502222192,73.49,-8.42,73.9707813937,134.34,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,133.62,79.7202222192,-14.18,80.9715149338,3.0502222192,0,3.0502222192,76.67,-14.18,77.9702590736,134.22
2020-03-13 04:30:00,74.9268888858,-8.62,75.4211049913,3.0468888858,0,3.0468888858,71.88,-8.62,72.3950191657,134.44,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,133.7,78.0268888858,-14.42,79.3481681528,3.0468888858,0,3.0468888858,74.98,-14.42,76.3540228148,134.34
2020-03-13 05:00:00,74.2234444415,-8.43,74.7006332286,2.9534444415000003,0,2.9534444415000003,71.27,-8.43,71.7668293852,134.54,2.9534444415000003,0.0,2.9534444415000003,2.9534444415000003,0,2.9534444415000003,0.0,0.0,0.0,133.8,77.3034444415,-14.21,78.5986426252,2.9534444415000003,0,2.9534444415000003,74.35,-14.21,75.695750211,134.42
2020-03-13 05:30:00,76.9563333304,-4.91,77.1128091802,2.9063333304,0,2.9063333304,74.05,-4.91,74.2126040508,134.08,2.9063333304,0.0,2.9063333304,2.9063333304,0,2.9063333304,0.0,0.0,0.0,133.7,80.1363333304,-10.5,80.8212962012,2.9063333304,0,2.9063333304,77.23,-10.5,77.940508723,133.93
2020-03-13 06:00:00,80.5994444416,-3.66,80.6825014752,2.8194444416,0,2.8194444416,77.78,-3.66,77.8660644954,133.66,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,133.48,83.9694444416,-9.13,84.4643386278,2.8194444416,0,2.8194444416,81.15,-9.13,81.6619825868,133.53
2020-03-13 06:30:00,89.8847777751,-3.34,89.9468113703,2.6747777751,0,2.6747777751,87.21,-3.34,87.2739348259,132.74,2.6747777751,0.0,2.6747777751,2.6747777751,0,2.6747777751,0.0,0.0,0.0,132.69,93.6847777751,-8.65,94.083261459,2.6747777751,0,2.6747777751,91.01,-8.65,91.4201432946,132.6
2020-03-13 07:00:00,99.1502222196,-0.28,99.1506175785,2.5902222196,0,2.5902222196,96.56,-0.28,96.5604059643,132.66,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,133.0,103.3602222196,-5.39,103.5006649123,2.5902222196,0,2.5902222196,100.77,-5.39,100.9140475851,132.51
2020-03-13 07:30:00,102.9821111069,1.48,102.9927454146,4.1721111069,0,4.1721111069,98.81,1.48,98.8210832768,132.06,4.1721111069,0.0,4.1721111069,4.1721111069,0,4.1721111069,0.0,0.0,0.0,132.67,107.2821111069,-3.5,107.3391883869,4.1721111069,0,4.1721111069,103.11,-3.5,103.1693854784,131.94
2020-03-13 08:00:00,104.2246666594,2.58,104.2565947088,7.2446666594,0,7.2446666594,96.98,2.58,97.0143123462,132.06,7.2446666594,0.0,7.2446666594,7.2446666594,0,7.2446666594,0.0,0.0,0.0,132.81,108.3946666594,-2.36,108.4203549164,7.2446666594,0,7.2446666594,101.15,-2.36,101.1775276432,131.94
2020-03-13 08:30:00,100.9533333239,3.17,101.0030910874,9.4033333239,0,9.4033333239,91.55,3.17,91.6048655913,131.93,9.4033333239,0.0,9.4033333239,9.4033333239,0,9.4033333239,0.0,0.0,0.0,132.63,104.8833333239,-1.75,104.897931863,9.4033333239,0,9.4033333239,95.48,-1.75,95.4960360434,131.77
2020-03-13 09:00:00,99.9684444334,3.59,100.0328845052,11.0284444334,0,11.0284444334,88.94,3.59,89.0124244137,131.93,11.0284444334,0.0,11.0284444334,11.0284444334,0,11.0284444334,0.0,0.0,0.0,132.63,103.7584444334,-1.32,103.7668405187,11.0284444334,0,11.0284444334,92.73,-1.32,92.7393945419,131.77
2020-03-13 09:30:00,102.6146666524,4.16,102.6989552634,14.2646666524,0,14.2646666524,88.35,4.16,88.4478835247,131.93,14.2646666524,0.0,14.2646666524,14.2646666524,0,14.2646666524,0.0,0.0,0.0,132.75,106.3746666524,-0.73,106.3771714486,14.2646666524,0,14.2646666524,92.11,-0.73,92.1128926915,131.77
2020-03-13 10:00:00,97.3253333145,3.89,97.4030420714,18.8653333145,0,18.8653333145,78.46,3.89,78.5563727523,132.27,18.8653333145,0.0,18.8653333145,18.8653333145,0,18.8653333145,0.0,0.0,0.0,132.89,100.6453333145,-1.11,100.6514541275,18.8653333145,0,18.8653333145,81.78,-1.11,81.7875326685,132.11
2020-03-13 10:30:00,92.8978888649,3.54,92.965312647,23.9878888649,0,23.9878888649,68.91,3.54,69.0008673859,132.91,23.9878888649,0.0,23.9878888649,23.9878888649,0,23.9878888649,0.0,0.0,0.0,133.45,95.7878888649,-1.57,95.80075445,23.9878888649,0,23.9878888649,71.8,-1.57,71.8171629905,132.78
2020-03-13 11:00:00,84.5966666418,5.76,84.7925327308,24.8866666418,0,24.8866666418,59.71,5.76,59.9871794636,133.0,24.8866666418,0.0,24.8866666418,24.8866666418,0,24.8866666418,0.0,0.0,0.0,133.64,87.0766666418,0.6900000000000001,87.0794003967,24.8866666418,0,24.8866666418,62.19,0.6900000000000001,62.193827668,132.78
2020-03-13 11:30:00,84.0611110911,7.22,84.3706038729,19.9611110912,0,19.9611110912,64.1,7.22,64.5053362134,132.77,19.9611110912,0.0,19.9611110912,19.9611110912,0,19.9611110912,0.0,0.0,0.0,133.64,86.7511110911,2.24,86.7800257868,19.9611110912,0,19.9611110912,66.79,2.24,66.8275519528,132.63
2020-03-13 12:00:00,86.2728888709,7.89,86.6329236153,17.9828888709,0,17.9828888709,68.29,7.89,68.7442812167,132.77,17.9828888709,0.0,17.9828888709,17.9828888709,0,17.9828888709,0.0,0.0,0.0,133.72,89.1428888709,2.9699999999999998,89.1923513327,17.9828888709,0,17.9828888709,71.16,2.9699999999999998,71.2219523743,132.63
2020-03-13 12:30:00,91.0637777636,8.13,91.4259728992,14.2237777636,0,14.2237777636,76.84,8.13,77.268897365,132.67,14.2237777636,0.0,14.2237777636,14.2237777636,0,14.2237777636,0.0,0.0,0.0,133.72,94.3437777636,3.2800000000000002,94.4007775535,14.2237777636,0,14.2237777636,80.12,3.2800000000000002,80.1871111838,132.53
2020-03-13 13:00:00,87.2666666549,8.34,87.6642841131,11.7866666549,0,11.7866666549,75.48,8.34,75.9393573847,132.67,11.7866666549,0.0,11.7866666549,11.7866666549,0,11.7866666549,0.0,0.0,0.0,133.72,90.5066666549,3.48,90.5735453042,11.7866666549,0,11.7866666549,78.72,3.48,78.7968831871,132.53
2020-03-13 13:30:00,87.4429999898,7.46,87.76063951,10.2329999898,0,10.2329999898,77.21,7.46,77.56955395,132.88,10.2329999898,0.0,10.2329999898,10.2329999898,0,10.2329999898,0.0,0.0,0.0,133.86,90.7729999898,2.55,90.8088102947,10.2329999898,0,10.2329999898,80.54,2.55,80.5803580285,132.74
2020-03-13 14:00:00,88.8596666579,7.73,89.1952535651,8.7796666579,0,8.7796666579,80.08,7.73,80.4522174959,132.88,8.7796666579,0.0,8.7796666579,8.7796666579,0,8.7796666579,0.0,0.0,0.0,133.86,92.3296666579,2.86,92.3739516593,8.7796666579,0,8.7796666579,83.55,2.86,83.598935998,132.74
