Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-13 14:30:00,91.3171111041,8.0,91.666868499,6.9771111041000005,0,6.9771111041000005,84.34,8.0,84.7185670323,132.55,6.9771111041000005,0.0,6.9771111041000005,6.9771111041000005,0,6.9771111041000005,0.0,0.0,0.0,133.64,94.9971111041,3.17,95.0499869444,6.9771111041000005,0,6.9771111041000005,88.02,3.17,88.0770645514,132.43
2020-03-13 15:00:00,91.7611111054,7.48,92.0654762183,5.6811111054,0,5.6811111054,86.08,7.48,86.4043795186,132.22,5.6811111054,0.0,5.6811111054,5.6811111054,0,5.6811111054,0.0,0.0,0.0,133.34,95.5211111054,2.68,95.5586995873,5.6811111054,0,5.6811111054,89.84,2.68,89.879964397,132.14
2020-03-13 15:30:00,92.426222217,6.99,92.6901648143,5.216222217,0,5.216222217,87.21,6.99,87.4896805343,132.22,5.216222217,0.0,5.216222217,5.216222217,0,5.216222217,0.0,0.0,0.0,133.34,96.246222217,2.16,96.2704570003,5.216222217,0,5.216222217,91.03,2.16,91.0556231103,132.14
2020-03-13 16:00:00,96.2542222173,7.12,96.5171989578,4.8742222173,0,4.8742222173,91.38,7.12,91.6569626379,132.0,4.8742222173,0.0,4.8742222173,4.8742222173,0,4.8742222173,0.0,0.0,0.0,133.04,100.2642222173,2.35,100.2917581701,4.8742222173,0,4.8742222173,95.39,2.35,95.4189425638,131.82
2020-03-13 16:30:00,106.5594444362,6.22,106.7408244232,8.2794444362,0,8.2794444362,98.28,6.22,98.4766307303,131.92,8.2794444362,0.0,8.2794444362,8.2794444362,0,8.2794444362,0.0,0.0,0.0,133.04,110.8794444362,1.46,110.8890562611,8.2794444362,0,8.2794444362,102.6,1.46,102.6103873884,131.82
2020-03-13 17:00:00,111.8462222149,6.86,112.0564010833,7.3362222149,0,7.3362222149,104.51,6.86,104.7349020146,131.25,7.3362222149,0.0,7.3362222149,7.3362222149,0,7.3362222149,0.0,0.0,0.0,132.49,116.4462222149,2.22,116.4673819922,7.3362222149,0,7.3362222149,109.11,2.22,109.1325822108,131.12
2020-03-13 17:30:00,114.001555552,2.52,114.029404402,3.6015555519999998,0,3.6015555519999998,110.4,2.52,110.4287571242,131.13,3.6015555519999998,0.0,3.6015555519999998,3.6015555519999998,0,3.6015555519999998,0.0,0.0,0.0,132.01,118.901555552,-2.26,118.9230318848,3.6015555519999998,0,3.6015555519999998,115.3,-2.26,115.322147049,130.97
2020-03-13 18:00:00,114.4541111079,-0.88,114.4574940731,3.2241111078999998,0,3.2241111078999998,111.23,-0.88,111.2334810208,131.23,3.2241111078999998,0.0,3.2241111078999998,3.2241111078999998,0,3.2241111078999998,0.0,0.0,0.0,131.73,119.4241111079,-5.82,119.5658425885,3.2241111078999998,0,3.2241111078999998,116.2,-5.82,116.3456591369,131.06
2020-03-13 18:30:00,116.1001111053,-1.54,116.1103242552,5.8301111053,0,5.8301111053,110.27,-1.54,110.2807530805,130.8,5.8301111053,0.0,5.8301111053,5.8301111053,0,5.8301111053,0.0,0.0,0.0,131.21,121.0201111053,-6.48,121.1934721507,5.8301111053,0,5.8301111053,115.19,-6.48,115.3721218493,130.65
2020-03-13 19:00:00,113.2433333256,-1.02,113.2479268804,7.7133333256,0,7.7133333256,105.53,-1.02,105.5349292888,130.72,7.7133333256,0.0,7.7133333256,7.7133333256,0,7.7133333256,0.0,0.0,0.0,131.21,117.9833333256,-5.95,118.133269838,7.7133333256,0,7.7133333256,110.27,-5.95,110.4304097611,130.55
2020-03-13 19:30:00,107.4686666578,-0.93,107.4726905461,8.8286666578,0,8.8286666578,98.64,-0.93,98.6443840267,131.15,8.8286666578,0.0,8.8286666578,8.8286666578,0,8.8286666578,0.0,0.0,0.0,131.51,111.8986666578,-5.95,112.0567449991,8.8286666578,0,8.8286666578,103.07,-5.95,103.2415972368,131.0
2020-03-13 20:00:00,105.9625555504,-2.4,105.989731478,5.1125555504,0,5.1125555504,100.85,-2.4,100.8785532212,131.37,5.1125555504,0.0,5.1125555504,5.1125555504,0,5.1125555504,0.0,0.0,0.0,131.6,110.4825555504,-7.49,110.7361511926,5.1125555504,0,5.1125555504,105.37,-7.49,105.6358698549,131.24
2020-03-13 20:30:00,100.5787777746,-4.75,100.6908786267,3.2187777746,0,3.2187777746,97.36,-4.75,97.4758026384,131.89,3.2187777746,0.0,3.2187777746,3.2187777746,0,3.2187777746,0.0,0.0,0.0,131.84,104.9387777746,-10.01,105.4151183693,3.2187777746,0,3.2187777746,101.72,-10.01,102.2113423256,131.8
2020-03-13 21:00:00,99.7136666635,-7.49,99.9945769503,3.2036666635,0,3.2036666635,96.51,-7.49,96.8002076444,132.38,3.2036666635,0.0,3.2036666635,3.2036666635,0,3.2036666635,0.0,0.0,0.0,132.01,104.0236666635,-12.92,104.8229441778,3.2036666635,0,3.2036666635,100.82,-12.92,101.6444725502,132.23
2020-03-13 21:30:00,93.9964444412,-9.38,94.4633048733,3.2164444412,0,3.2164444412,90.78,-9.38,91.2633157408,133.08,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,132.48,98.0364444412,-14.98,99.1743154182,3.2164444412,0,3.2164444412,94.82,-14.98,95.9960040835,132.96
2020-03-13 22:00:00,88.6443333303,-8.4,89.0414388449,3.0143333303,0,3.0143333303,85.63,-8.4,86.0410187062,133.18,3.0143333303,0.0,3.0143333303,3.0143333303,0,3.0143333303,0.0,0.0,0.0,132.58,92.4243333303,-13.99,93.477149569,3.0143333303,0,3.0143333303,89.41,-13.99,90.4978905832,132.96
2020-03-13 22:30:00,82.3657777748,-10.03,82.9742264107,2.9857777748,0,2.9857777748,79.38,-10.03,80.011157347,133.39,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.58,85.8957777748,-15.74,87.3260112426,2.9857777748,0,2.9857777748,82.91,-15.74,84.3908508074,133.26
2020-03-13 23:00:00,76.3516666638,-10.91,77.1272007941,2.8616666638,0,2.8616666638,73.49,-10.91,74.2954117022,133.78,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,132.84,79.6116666638,-16.75,81.3546554844,2.8616666638,0,2.8616666638,76.75,-16.75,78.5565083236,133.67
2020-03-13 23:30:00,74.2214444415,-7.91,74.6417504818,2.9314444415,0,2.9314444415,71.29,-7.91,71.7274856662,133.62,2.9314444415,0.0,2.9314444415,2.9314444415,0,2.9314444415,0.0,0.0,0.0,132.96,77.3614444415,-13.6,78.5477758188,2.9314444415,0,2.9314444415,74.43,-13.6,75.6623083179,133.48
2020-03-14 00:00:00,71.5831111082,-4.85,71.7472250051,2.9131111082,0,2.9131111082,68.67,-4.85,68.8410589692,133.05,2.9131111082,0.0,2.9131111082,2.9131111082,0,2.9131111082,0.0,0.0,0.0,132.69,74.5931111082,-10.38,75.3118624441,2.9131111082,0,2.9131111082,71.68,-10.38,72.4276659848,132.9
2020-03-14 00:30:00,82.2113333306,-2.73,82.2566485337,2.7013333306,0,2.7013333306,79.51,-2.73,79.5568538845,132.37,2.7013333306,0.0,2.7013333306,2.7013333306,0,2.7013333306,0.0,0.0,0.0,132.35,85.7313333306,-8.05,86.1084433412,2.7013333306,0,2.7013333306,83.03,-8.05,83.4193227016,132.23
2020-03-14 01:00:00,83.5159999973,-2.55,83.5549205944,2.7259999972999998,0,2.7259999972999998,80.79,-2.55,80.8302332052,132.06,2.7259999972999998,0.0,2.7259999972999998,2.7259999972999998,0,2.7259999972999998,0.0,0.0,0.0,132.07,87.0759999973,-7.84,87.4282298547,2.7259999972999998,0,2.7259999972999998,84.35,-7.84,84.7135650295,131.95
2020-03-14 01:30:00,81.5532222196,-3.73,81.6384771685,2.6532222196,0,2.6532222196,78.9,-3.73,78.9881187268,132.79,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,132.62,85.0232222196,-9.13,85.5120179659,2.6532222196,0,2.6532222196,82.37,-9.13,82.8744460012,132.63
2020-03-14 02:00:00,80.4829999973,-5.57,80.6755117032,2.6829999973,0,2.6829999973,77.8,-5.57,77.9991339696,133.58,2.6829999973,0.0,2.6829999973,2.6829999973,0,2.6829999973,0.0,0.0,0.0,133.19,83.8929999973,-11.11,84.6254544954,2.6829999973,0,2.6829999973,81.21,-11.11,81.9664333737,133.4
2020-03-14 02:30:00,83.3323333306,-5.98,83.5466227822,2.7523333306,0,2.7523333306,80.58,-5.98,80.8015890933,133.28,2.7523333306,0.0,2.7523333306,2.7523333306,0,2.7523333306,0.0,0.0,0.0,132.88,86.8423333306,-11.49,87.5991493012,2.7523333306,0,2.7523333306,84.09,-11.49,84.8713626614,133.1
2020-03-14 03:00:00,80.7013333306,-6.47,80.9602748348,2.7713333306,0,2.7713333306,77.93,-6.47,78.1981189032,133.9,2.7713333306,0.0,2.7713333306,2.7713333306,0,2.7713333306,0.0,0.0,0.0,133.45,84.0913333306,-12.06,84.9517271238,2.7713333306,0,2.7713333306,81.32,-12.06,82.2094033551,133.74
2020-03-14 03:30:00,77.398777775,-6.86,77.7021904522,2.758777775,0,2.758777775,74.64,-6.86,74.954580914,134.07,2.758777775,0.0,2.758777775,2.758777775,0,2.758777775,0.0,0.0,0.0,133.53,80.628777775,-12.51,81.5935040643,2.758777775,0,2.758777775,77.87,-12.51,78.8684791282,133.94
2020-03-14 04:00:00,72.9478888862,-14.91,74.4560447039,2.7278888862,0,2.7278888862,70.22,-14.91,71.7854894808,133.15,2.7278888862,0.0,2.7278888862,2.7278888862,0,2.7278888862,0.0,0.0,0.0,134.07,76.1178888862,-20.11,78.7295694672,2.7278888862,0,2.7278888862,73.39,-20.11,76.0953625394,132.97
2020-03-14 04:30:00,69.6632222195,-20.65,72.6593905149,2.7232222195,0,2.7232222195,66.94,-20.65,70.0527379907,132.03,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,134.23,72.8032222195,-25.53,77.1497897958,2.7232222195,0,2.7232222195,70.08,-25.53,74.585436246,131.88
2020-03-14 05:00:00,68.5138888862,-20.8,71.6016268692,2.6938888862,0,2.6938888862,65.82,-20.8,69.0283449027,132.03,2.6938888862,0.0,2.6938888862,2.6938888862,0,2.6938888862,0.0,0.0,0.0,134.23,71.6138888862,-25.68,76.0789818636,2.6938888862,0,2.6938888862,68.92,-25.68,73.5488191612,131.88
2020-03-14 05:30:00,68.9298888861,-20.62,71.9479949815,2.7398888861,0,2.7398888861,66.19,-20.62,69.3274873337,132.03,2.7398888861,0.0,2.7398888861,2.7398888861,0,2.7398888861,0.0,0.0,0.0,134.23,72.0298888861,-25.5,76.4104370682,2.7398888861,0,2.7398888861,69.29,-25.5,73.833285854,131.88
2020-03-14 06:00:00,69.8566666639,-19.94,72.6467994986,2.7266666639,0,2.7266666639,67.13,-19.94,70.0288547672,131.84,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,134.11,73.0166666639,-24.78,77.1069517664,2.7266666639,0,2.7266666639,70.29,-24.78,74.530077821,131.69
2020-03-14 06:30:00,74.4385555528,-18.35,76.6669488945,2.7285555528,0,2.7285555528,71.71,-18.35,74.0205822728,131.22,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,133.64,77.8185555528,-23.04,81.1576810187,2.7285555528,0,2.7285555528,75.09,-23.04,78.5452080015,131.06
2020-03-14 07:00:00,77.7059999972,-16.98,79.5395677355,2.8459999972,0,2.8459999972,74.86,-16.98,76.7615789311,130.55,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,133.14,81.2159999972,-21.56,84.0289965163,2.8459999972,0,2.8459999972,78.37,-21.56,81.2815507972,130.42
2020-03-14 07:30:00,80.4213333295,-15.95,81.9877634437,3.8413333295000003,0,3.8413333295000003,76.58,-15.95,78.2233910029,130.69,3.8413333295000003,0.0,3.8413333295000003,3.8413333295000003,0,3.8413333295000003,0.0,0.0,0.0,133.35,84.0113333295,-20.48,86.4715821978,3.8413333295000003,0,3.8413333295000003,80.17,-20.48,82.7445424182,130.55
2020-03-14 08:00:00,83.2186666613,-14.61,84.4914112847,5.3886666613,0,5.3886666613,77.83,-14.61,79.1893995431,130.47,5.3886666613,0.0,5.3886666613,5.3886666613,0,5.3886666613,0.0,0.0,0.0,133.35,86.8586666613,-19.05,88.9231717505,5.3886666613,0,5.3886666613,81.47,-19.05,83.6675767547,130.33
2020-03-14 08:30:00,85.9809999929,-13.31,87.0051059408,7.1409999929,0,7.1409999929,78.84,-13.31,79.9556233169,130.6,7.1409999929,0.0,7.1409999929,7.1409999929,0,7.1409999929,0.0,0.0,0.0,133.59,89.6509999929,-17.69,91.3796361326,7.1409999929,0,7.1409999929,82.51,-17.69,84.3850472536,130.47
2020-03-14 09:00:00,90.1632222139,-11.48,90.8911273997,8.3232222139,0,8.3232222139,81.84,-11.48,82.6412487805,130.0,8.3232222139,0.0,8.3232222139,8.3232222139,0,8.3232222139,0.0,0.0,0.0,133.2,93.9632222139,-15.72,95.2691215915,8.3232222139,0,8.3232222139,85.64,-15.72,87.0708217487,129.87
2020-03-14 09:30:00,93.1685555419,-10.53,93.7617226899,13.6285555419,0,13.6285555419,79.54,-10.53,80.2339859411,130.0,13.6285555419,0.0,13.6285555419,13.6285555419,0,13.6285555419,0.0,0.0,0.0,133.2,96.8685555419,-14.76,97.9866044558,13.6285555419,0,13.6285555419,83.24,-14.76,84.5384835445,129.87
2020-03-14 10:00:00,89.5605555417,-10.31,90.1520338591,13.8805555417,0,13.8805555417,75.68,-10.31,76.3790449011,130.0,13.8805555417,0.0,13.8805555417,13.8805555417,0,13.8805555417,0.0,0.0,0.0,133.3,93.0605555417,-14.55,94.1911327978,13.8805555417,0,13.8805555417,79.18,-14.55,80.5057445155,129.87
2020-03-14 10:30:00,88.4208888739,-9.83,88.9656253238,14.9908888739,0,14.9908888739,73.43,-9.83,74.0850443747,130.09,14.9908888739,0.0,14.9908888739,14.9908888739,0,14.9908888739,0.0,0.0,0.0,133.3,91.8108888739,-14.05,92.8797169236,14.9908888739,0,14.9908888739,76.82,-14.05,78.094269316,129.95
2020-03-14 11:00:00,85.2459999867,-10.1,85.8422420125,13.3059999867,0,13.3059999867,71.94,-10.1,72.6455339302,130.22,13.3059999867,0.0,13.3059999867,13.3059999867,0,13.3059999867,0.0,0.0,0.0,133.46,88.5459999867,-14.36,89.702863464,13.3059999867,0,13.3059999867,75.24,-14.36,76.598088749,130.06
2020-03-14 11:30:00,88.139444432,-10.09,88.7151044906,12.489444432,0,12.489444432,75.65,-10.09,76.3199226939,130.04,12.489444432,0.0,12.489444432,12.489444432,0,12.489444432,0.0,0.0,0.0,133.29,91.629444432,-14.33,92.7432153147,12.489444432,0,12.489444432,79.14,-14.33,80.4269140276,129.87
2020-03-14 12:00:00,91.9152222113,-2.08,91.9387539298,10.8852222113,0,10.8852222113,81.03,-2.08,81.0566918891,131.66,10.8852222113,0.0,10.8852222113,10.8852222113,0,10.8852222113,0.0,0.0,0.0,132.93,95.4552222113,-6.14,95.6524910675,10.8852222113,0,10.8852222113,84.57,-6.14,84.7925969646,131.52
2020-03-14 12:30:00,92.7669999891,1.26,92.7755565166,10.9269999891,0,10.9269999891,81.84,1.26,81.8496988388,132.49,10.9269999891,0.0,10.9269999891,10.9269999891,0,10.9269999891,0.0,0.0,0.0,132.83,96.2969999891,-3.87,96.3747327202,10.9269999891,0,10.9269999891,85.37,-3.87,85.4576725637,132.35
2020-03-14 13:00:00,89.9578888779,0.2,89.9581112039,10.9878888779,0,10.9878888779,78.97,0.2,78.9702532603,132.62,10.9878888779,0.0,10.9878888779,10.9878888779,0,10.9878888779,0.0,0.0,0.0,132.83,93.3478888779,-5.02,93.4827725197,10.9878888779,0,10.9878888779,82.36,-5.02,82.5128474845,132.5
2020-03-14 13:30:00,91.234666656,-0.89,91.2390075561,10.704666656,0,10.704666656,80.53,-0.89,80.5349178928,133.35,10.704666656,0.0,10.704666656,10.704666656,0,10.704666656,0.0,0.0,0.0,133.44,94.714666656,-6.18,94.9160707138,10.704666656,0,10.704666656,84.01,-6.18,84.2370019647,133.21
2020-03-14 14:00:00,91.1464444348,-1.2,91.1543434681,9.6764444348,0,9.6764444348,81.47,-1.2,81.4788371296,133.53,9.6764444348,0.0,9.6764444348,9.6764444348,0,9.6764444348,0.0,0.0,0.0,133.59,94.6564444348,-6.52,94.8807297244,9.6764444348,0,9.6764444348,84.98,-6.52,85.2297530209,133.37
2020-03-14 14:30:00,87.9858888804,-1.77,88.0036905025,8.5358888804,0,8.5358888804,79.45,-1.77,79.4697137279,133.53,8.5358888804,0.0,8.5358888804,8.5358888804,0,8.5358888804,0.0,0.0,0.0,133.59,91.4058888804,-7.13,91.6835504439,8.5358888804,0,8.5358888804,82.87,-7.13,83.1761612483,133.45
2020-03-14 15:00:00,89.252999993,-2.02,89.275855682,7.002999993,0,7.002999993,82.25,-2.02,82.274801124,133.61,7.002999993,0.0,7.002999993,7.002999993,0,7.002999993,0.0,0.0,0.0,133.59,92.822999993,-7.37,93.1151235176,7.002999993,0,7.002999993,85.82,-7.37,86.1358769619,133.45
2020-03-14 15:30:00,93.2966666611,-1.31,93.3058632138,5.5966666611,0,5.5966666611,87.7,-1.31,87.7097833768,133.32,5.5966666611,0.0,5.5966666611,5.5966666611,0,5.5966666611,0.0,0.0,0.0,133.46,97.1066666611,-6.59,97.3300200864,5.5966666611,0,5.5966666611,91.51,-6.59,91.7469792418,133.19
2020-03-14 16:00:00,94.459888884,-1.23,94.4678967056,4.889888884,0,4.889888884,89.57,-1.23,89.5784449519,133.21,4.889888884,0.0,4.889888884,4.889888884,0,4.889888884,0.0,0.0,0.0,133.36,98.349888884,-6.49,98.5637902249,4.889888884,0,4.889888884,93.46,-6.49,93.6850665795,133.06
2020-03-14 16:30:00,98.2871111068,-0.28,98.2875099375,4.3171111068,0,4.3171111068,93.97,-0.28,93.9704171535,132.65,4.3171111068,0.0,4.3171111068,4.3171111068,0,4.3171111068,0.0,0.0,0.0,132.93,102.3971111068,-5.43,102.5409833336,4.3171111068,0,4.3171111068,98.08,-5.43,98.2301954594,132.5
2020-03-14 17:00:00,98.2876666624,1.48,98.2988088328,4.2576666624,0,4.2576666624,94.03,1.48,94.0416466253,132.14,4.2576666624,0.0,4.2576666624,4.2576666624,0,4.2576666624,0.0,0.0,0.0,132.66,102.4376666624,-3.55,102.4991612221,4.2576666624,0,4.2576666624,98.18,-3.55,98.2441596228,132.03
2020-03-14 17:30:00,104.0659999943,2.52,104.096506929,5.6859999943,0,5.6859999943,98.38,2.52,98.4122695603,131.57,5.6859999943,0.0,5.6859999943,5.6859999943,0,5.6859999943,0.0,0.0,0.0,132.27,108.4259999943,-2.37,108.4518988989,5.6859999943,0,5.6859999943,102.74,-2.37,102.7673318716,131.41
2020-03-14 18:00:00,105.0146666607,2.54,105.0453797835,5.9746666607000005,0,5.9746666607000005,99.04,2.54,99.0725653246,131.31,5.9746666607000005,0.0,5.9746666607000005,5.9746666607000005,0,5.9746666607000005,0.0,0.0,0.0,132.05,109.4246666607,-2.33,109.4494704135,5.9746666607000005,0,5.9746666607000005,103.45,-2.33,103.4762359192,131.19
2020-03-14 18:30:00,106.28955555,-1.81,106.3049656367,5.53955555,0,5.53955555,100.75,-1.81,100.7662572491,131.31,5.53955555,0.0,5.53955555,5.53955555,0,5.53955555,0.0,0.0,0.0,131.62,110.81955555,-6.89,111.03353544,5.53955555,0,5.53955555,105.28,-6.89,105.5052155109,131.19
2020-03-14 19:00:00,107.444111104,-4.57,107.5412567851,7.134111104,0,7.134111104,100.31,-4.57,100.414047822,131.92,7.134111104,0.0,7.134111104,7.134111104,0,7.134111104,0.0,0.0,0.0,131.92,111.954111104,-9.79,112.381346731,7.134111104,0,7.134111104,104.82,-9.79,105.2761915155,131.76
2020-03-14 19:30:00,103.9655555484,-6.41,104.1629725022,7.1155555484,0,7.1155555484,96.85,-6.41,97.0618905647,132.45,7.1155555484,0.0,7.1155555484,7.1155555484,0,7.1155555484,0.0,0.0,0.0,132.19,108.3155555484,-11.79,108.9553287993,7.1155555484,0,7.1155555484,101.2,-11.79,101.8844644683,132.33
2020-03-14 20:00:00,99.9714444405,-7.96,100.2878422518,3.9514444405,0,3.9514444405,96.02,-7.96,96.3493746736,133.05,3.9514444405,0.0,3.9514444405,3.9514444405,0,3.9514444405,0.0,0.0,0.0,132.62,104.2614444405,-13.46,105.1266873673,3.9514444405,0,3.9514444405,100.31,-13.46,101.2090297355,132.93
2020-03-14 20:30:00,94.5787777746,-6.53,94.8039350731,3.1487777746,0,3.1487777746,91.43,-6.53,91.6628921647,133.18,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,132.85,98.6287777746,-12.01,99.3573143021,3.1487777746,0,3.1487777746,95.48,-12.01,96.2323776075,133.04
2020-03-14 21:00:00,90.1493333302,-7.45,90.4566459685,3.1393333302,0,3.1393333302,87.01,-7.45,87.3283607999,133.68,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,133.2,94.0093333302,-13.04,94.9094112993,3.1393333302,0,3.1393333302,90.87,-13.04,91.8008632857,133.56
2020-03-14 21:30:00,85.3676666625,-4.01,85.4617962098,4.1176666625,0,4.1176666625,81.25,-4.01,81.3488942764,133.56,4.1176666625,0.0,4.1176666625,4.1176666625,0,4.1176666625,0.0,0.0,0.0,133.4,88.9476666625,-9.48,89.4514270692,4.1176666625,0,4.1176666625,84.83,-9.48,85.3580652311,133.46
2020-03-14 22:00:00,81.2573333288,-3.87,81.3494383491,4.4873333288,0,4.4873333288,76.77,-3.87,76.8674820714,132.52,4.4873333288,0.0,4.4873333288,4.4873333288,0,4.4873333288,0.0,0.0,0.0,132.36,84.6273333288,-9.27,85.1335330311,4.4873333288,0,4.4873333288,80.14,-9.27,80.6743608589,132.38
2020-03-14 22:30:00,74.03233333,-4.65,74.1782237472,3.32233333,0,3.32233333,70.71,-4.65,70.862730684,133.28,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,132.99,77.16233333,-10.18,77.8309583966,3.32233333,0,3.32233333,73.84,-10.18,74.5384330396,133.14
2020-03-14 23:00:00,70.1464444413,-5.6,70.3696217679,3.1564444413,0,3.1564444413,66.99,-5.6,67.2236572941,133.8,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,133.36,73.0864444413,-11.23,73.9441766542,3.1564444413,0,3.1564444413,69.93,-11.23,70.8259684014,133.66
2020-03-14 23:30:00,67.6478888858,-5.6,67.8792816013,3.1078888858,0,3.1078888858,64.54,-5.6,64.7824945491,134.18,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,133.71,70.4878888858,-11.3,71.387901493,3.1078888858,0,3.1078888858,67.38,-11.3,68.3209660353,134.05
2020-03-15 00:00:00,67.056222219,-6.24,67.3459318615,3.196222219,0,3.196222219,63.86,-6.24,64.1641426343,134.54,3.196222219,0.0,3.196222219,3.196222219,0,3.196222219,0.0,0.0,0.0,134.01,69.856222219,-11.98,70.8760339093,3.196222219,0,3.196222219,66.66,-11.98,67.7279558233,134.37
2020-03-15 00:30:00,77.6315555523,-4.95,77.7892082327,3.2215555523,0,3.2215555523,74.41,-4.95,74.5744634577,133.67,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,133.36,80.9315555523,-10.5,81.6098442844,3.2215555523,0,3.2215555523,77.71,-10.5,78.4161596866,133.51
2020-03-15 01:00:00,79.5645555523,-3.67,79.6491519116,3.2845555523,0,3.2845555523,76.28,-3.67,76.3682348886,132.93,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,132.74,82.9145555523,-9.11,83.4135218201,3.2845555523,0,3.2845555523,79.63,-9.11,80.1494167165,132.76
2020-03-15 01:30:00,77.71633333,-4.87,77.8687701602,3.32633333,0,3.32633333,74.39,-4.87,74.549238762,133.89,3.32633333,0.0,3.32633333,3.32633333,0,3.32633333,0.0,0.0,0.0,133.55,80.99633333,-10.43,81.665114418,3.32633333,0,3.32633333,77.67,-10.43,78.3671729744,133.75
2020-03-15 02:00:00,74.4524444411,-5.23,74.6359121553,3.3424444411,0,3.3424444411,71.11,-5.23,71.3020686937,134.51,3.3424444411,0.0,3.3424444411,3.3424444411,0,3.3424444411,0.0,0.0,0.0,134.11,77.5724444411,-10.88,78.3317211388,3.3424444411,0,3.3424444411,74.23,-10.88,75.0231117723,134.35
2020-03-15 02:30:00,72.3361111078,-11.63,73.2650658241,3.2661111078,0,3.2661111078,69.07,-11.63,70.0422857994,133.54,3.2661111078,0.0,3.2661111078,3.2661111078,0,3.2661111078,0.0,0.0,0.0,134.47,75.4861111078,-16.74,77.3199881673,3.2661111078,0,3.2661111078,72.22,-16.74,74.1347152149,133.35
2020-03-15 03:00:00,68.0759999967,-17.87,70.3823747507,3.3159999967,0,3.3159999967,64.76,-17.87,67.1803133366,131.8,3.3159999967,0.0,3.3159999967,3.3159999967,0,3.3159999967,0.0,0.0,0.0,134.28,71.1459999967,-22.63,74.6583566356,3.3159999967,0,3.3159999967,67.83,-22.63,71.505424969,131.65
2020-03-15 03:30:00,65.9676666634,-18.22,68.4375733425,3.2776666634,0,3.2776666634,62.69,-18.22,65.2840294406,132.11,3.2776666634,0.0,3.2776666634,3.2776666634,0,3.2776666634,0.0,0.0,0.0,134.49,68.9476666634,-23.02,72.6890716568,3.2776666634,0,3.2776666634,65.67,-23.02,69.5878531067,131.9
2020-03-15 04:00:00,63.5844444412,-18.97,66.3539183085,3.2444444412,0,3.2444444412,60.34,-18.97,63.251691677,132.11,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,134.41,66.4444444412,-23.82,70.585101807,3.2444444412,0,3.2444444412,63.2,-23.82,67.5398578619,131.9
2020-03-15 04:30:00,61.2748888856,-19.29,64.2395213863,3.2948888856,0,3.2948888856,57.98,-19.29,61.1047011285,131.7,3.2948888856,0.0,3.2948888856,3.2948888856,0,3.2948888856,0.0,0.0,0.0,133.97,64.0148888856,-24.16,68.4223033742,3.2948888856,0,3.2948888856,60.72,-24.16,65.3500114767,131.53
2020-03-15 05:00:00,60.0376666634,-19.4,63.094226506,3.2276666634,0,3.2276666634,56.81,-19.4,60.0311260931,131.7,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,133.97,62.7176666634,-24.29,67.2570428409,3.2276666634,0,3.2276666634,59.49,-24.29,64.2577948579,131.53
2020-03-15 05:30:00,60.5671111078,-19.48,63.6226795093,3.3071111078,0,3.3071111078,57.26,-19.48,60.482873609,131.7,3.3071111078,0.0,3.3071111078,3.3071111078,0,3.3071111078,0.0,0.0,0.0,133.89,63.2671111078,-24.34,67.7876312311,3.3071111078,0,3.3071111078,59.96,-24.34,64.7119556187,131.53
2020-03-15 06:00:00,61.4745555525,-19.1,64.3733716716,3.1045555525,0,3.1045555525,58.37,-19.1,61.4155265385,131.59,3.1045555525,0.0,3.1045555525,3.1045555525,0,3.1045555525,0.0,0.0,0.0,133.89,64.2445555525,-23.95,68.5635866779,3.1045555525,0,3.1045555525,61.14,-23.95,65.663552295,131.42
2020-03-15 06:30:00,65.0426666637,-19.33,67.8542363211,2.9826666637,0,2.9826666637,62.06,-19.33,65.0007115346,132.23,2.9826666637,0.0,2.9826666637,2.9826666637,0,2.9826666637,0.0,0.0,0.0,134.54,67.9726666637,-24.19,72.1487318903,2.9826666637,0,2.9826666637,64.99,-24.19,69.345916967,132.04
2020-03-15 07:00:00,66.9439999973,-18.36,69.416055316,2.7139999973,0,2.7139999973,64.23,-18.36,66.8025635736,131.92,2.7139999973,0.0,2.7139999973,2.7139999973,0,2.7139999973,0.0,0.0,0.0,134.35,69.9739999973,-23.14,73.7008838184,2.7139999973,0,2.7139999973,67.26,-23.14,71.1292288725,131.76
2020-03-15 07:30:00,65.3357777751,-17.63,67.6725997541,2.6757777751000003,0,2.6757777751000003,62.66,-17.63,65.0929527676,131.59,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,134.1,68.3057777751,-22.37,71.8755603628,2.6757777751000003,0,2.6757777751000003,65.63,-22.37,69.3376795112,131.45
2020-03-15 08:00:00,70.2157777746,-17.04,72.2538376039,3.1857777746,0,3.1857777746,67.03,-17.04,69.1620018507,131.07,3.1857777746,0.0,3.1857777746,3.1857777746,0,3.1857777746,0.0,0.0,0.0,133.62,73.4157777746,-21.71,76.5584778209,3.1857777746,0,3.1857777746,70.23,-21.71,73.5090266566,130.91
2020-03-15 08:30:00,77.4489999961,-16.36,79.1580520251,3.8689999961,0,3.8689999961,73.58,-16.36,75.3768266777,130.81,3.8689999961,0.0,3.8689999961,3.8689999961,0,3.8689999961,0.0,0.0,0.0,133.47,80.9189999961,-20.92,83.5794888736,3.8689999961,0,3.8689999961,77.05,-20.92,79.8395196629,130.64
2020-03-15 09:00:00,83.6799999949,-10.75,84.3676768623,5.0799999949,0,5.0799999949,78.6,-10.75,79.3317244235,130.98,5.0799999949,0.0,5.0799999949,5.0799999949,0,5.0799999949,0.0,0.0,0.0,132.79,87.2799999949,-14.87,88.5376490489,5.0799999949,0,5.0799999949,82.2,-14.87,83.534166064,130.83
2020-03-15 09:30:00,89.3713333272,-2.39,89.403284731,6.1113333272,0,6.1113333272,83.26,-2.39,83.2942957231,132.03,6.1113333272,0.0,6.1113333272,6.1113333272,0,6.1113333272,0.0,0.0,0.0,132.03,93.0413333272,-7.64,93.3544819883,6.1113333272,0,6.1113333272,86.93,-7.64,87.2650817911,131.88
2020-03-15 10:00:00,91.5157777701,-2.52,91.5504668523,7.6557777701,0,7.6557777701,83.86,-2.52,83.8978545614,132.49,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,132.49,95.1857777701,-7.8,95.5048286198,7.6557777701,0,7.6557777701,87.53,-7.8,87.8768507629,132.33
2020-03-15 10:30:00,94.0792222151,-1.7000000000000002,94.0945803572,7.1292222151,0,7.1292222151,86.95,-1.7000000000000002,86.9666171585,132.32,7.1292222151,0.0,7.1292222151,7.1292222151,0,7.1292222151,0.0,0.0,0.0,132.49,97.9092222151,-6.92,98.1534624696,7.1292222151,0,7.1292222151,90.78,-6.92,91.0433676882,132.17
2020-03-15 11:00:00,96.8097777699,-0.12,96.8098521425,7.8797777699000005,0,7.8797777699000005,88.93,-0.12,88.9300809625,131.97,7.8797777699000005,0.0,7.8797777699000005,7.8797777699000005,0,7.8797777699000005,0.0,0.0,0.0,132.26,100.7397777699,-5.23,100.875446592,7.8797777699000005,0,7.8797777699000005,92.86,-5.23,93.0071637026,131.83
2020-03-15 11:30:00,93.3395555473,1.17,93.3468881632,8.2895555473,0,8.2895555473,85.05,1.17,85.0580472383,131.75,8.2895555473,0.0,8.2895555473,8.2895555473,0,8.2895555473,0.0,0.0,0.0,132.18,97.0995555473,-3.89,97.1774448495,8.2895555473,0,8.2895555473,88.81,-3.89,88.8951528487,131.62
2020-03-15 12:00:00,86.02044443,-0.04,86.0204537301,14.44044443,0,14.44044443,71.58,-0.04,71.5800111763,132.14,14.44044443,0.0,14.44044443,14.44044443,0,14.44044443,0.0,0.0,0.0,132.26,89.15044443,-5.29,89.30725526,14.44044443,0,14.44044443,74.71,-5.29,74.8970506762,132.0
2020-03-15 12:30:00,82.9853333185,-0.71,82.9883705466,14.8453333185,0,14.8453333185,68.14,-0.71,68.1436989017,132.39,14.8453333185,0.0,14.8453333185,14.8453333185,0,14.8453333185,0.0,0.0,0.0,132.42,85.9753333185,-5.98,86.1830513455,14.8453333185,0,14.8453333185,71.13,-5.98,71.380930927,132.29
2020-03-15 13:00:00,87.9242222068,0.61,87.926338208,15.4342222068,0,15.4342222068,72.49,0.61,72.4925665155,132.23,15.4342222068,0.0,15.4342222068,15.4342222068,0,15.4342222068,0.0,0.0,0.0,132.42,91.1342222068,-4.6,91.2502408613,15.4342222068,0,15.4342222068,75.7,-4.6,75.8396334379,132.09
2020-03-15 13:30:00,83.3056666484,0.1,83.3057266683,18.3156666484,0,18.3156666484,64.99,0.1,64.9900769349,132.72,18.3156666484,0.0,18.3156666484,18.3156666484,0,18.3156666484,0.0,0.0,0.0,132.81,86.1656666484,-5.2,86.3224310881,18.3156666484,0,18.3156666484,67.85,-5.2,68.0489713368,132.6
2020-03-15 14:00:00,79.1081110939,0.86,79.1127855713,17.2081110939,0,17.2081110939,61.9,0.86,61.9059738636,133.2,17.2081110939,0.0,17.2081110939,17.2081110939,0,17.2081110939,0.0,0.0,0.0,133.32,81.8181110939,-4.47,81.9401257198,17.2081110939,0,17.2081110939,64.61,-4.47,64.7644424048,133.06
2020-03-15 14:30:00,80.5752222041,0.33,80.5758979673,18.1552222041,0,18.1552222041,62.42,0.33,62.4208723105,133.42,18.1552222041,0.0,18.1552222041,18.1552222041,0,18.1552222041,0.0,0.0,0.0,133.47,83.2952222041,-5.01,83.4457556861,18.1552222041,0,18.1552222041,65.14,-5.01,65.3323786495,133.27
2020-03-15 15:00:00,87.2953333184,-0.25,87.2956912979,14.9053333184,0,14.9053333184,72.39,-0.25,72.3904316882,133.95,14.9053333184,0.0,14.9053333184,14.9053333184,0,14.9053333184,0.0,0.0,0.0,134.06,90.4553333184,-5.64,90.6309931853,14.9053333184,0,14.9053333184,75.55,-5.64,75.7602276924,133.84
2020-03-15 15:30:00,85.9188888759,-0.1,85.9189470703,13.0188888759,0,13.0188888759,72.9,-0.1,72.9000685871,133.82,13.0188888759,0.0,13.0188888759,13.0188888759,0,13.0188888759,0.0,0.0,0.0,133.97,89.0888888759,-5.45,89.2554346868,13.0188888759,0,13.0188888759,76.07,-5.45,76.2649814791,133.7
2020-03-15 16:00:00,86.3351110987,-0.48,86.3364454239,12.3851110987,0,12.3851110987,73.95,-0.48,73.9515577929,133.82,12.3851110987,0.0,12.3851110987,12.3851110987,0,12.3851110987,0.0,0.0,0.0,133.97,89.5551110987,-5.84,89.7453259168,12.3851110987,0,12.3851110987,77.17,-5.84,77.3906615814,133.7
2020-03-15 16:30:00,88.7428888769,-0.63,88.7451250843,11.9428888769,0,11.9428888769,76.8,-0.63,76.8025839409,133.53,11.9428888769,0.0,11.9428888769,11.9428888769,0,11.9428888769,0.0,0.0,0.0,133.61,92.0928888769,-5.96,92.2855448145,11.9428888769,0,11.9428888769,80.15,-5.96,80.3712890279,133.38
2020-03-15 17:00:00,91.9832222118,0.73,91.9861188901,10.4432222118,0,10.4432222118,81.54,0.73,81.5432676559,132.64,10.4432222118,0.0,10.4432222118,10.4432222118,0,10.4432222118,0.0,0.0,0.0,132.91,95.5532222118,-4.43,95.6558580279,10.4432222118,0,10.4432222118,85.11,-4.43,85.2252134054,132.52
2020-03-15 17:30:00,94.9186666593,3.26,94.9746328257,7.3586666593,0,7.3586666593,87.56,3.26,87.620666512,131.84,7.3586666593,0.0,7.3586666593,7.3586666593,0,7.3586666593,0.0,0.0,0.0,132.44,98.7886666593,-1.72,98.8036389022,7.3586666593,0,7.3586666593,91.43,-1.72,91.4461770661,131.67
2020-03-15 18:00:00,99.7654444364,4.01,99.8460014401,8.0754444364,0,8.0754444364,91.69,4.01,91.7776454263,131.7,8.0754444364,0.0,8.0754444364,8.0754444364,0,8.0754444364,0.0,0.0,0.0,132.44,103.8354444364,-0.87,103.8390890816,8.0754444364,0,8.0754444364,95.76,-0.87,95.7639519861,131.55
2020-03-15 18:30:00,103.1093333276,-0.28,103.1097135058,5.7593333276,0,5.7593333276,97.35,-0.28,97.3504026699,131.52,5.7593333276,0.0,5.7593333276,5.7593333276,0,5.7593333276,0.0,0.0,0.0,131.88,107.4693333276,-5.34,107.6019200845,5.7593333276,0,5.7593333276,101.71,-5.34,101.8500844379,131.37
2020-03-15 19:00:00,103.0085555482,-2.12,103.0303689022,7.3885555482,0,7.3885555482,95.62,-2.12,95.6434984722,131.34,7.3885555482,0.0,7.3885555482,7.3885555482,0,7.3885555482,0.0,0.0,0.0,131.55,107.2885555482,-7.23,107.5318885336,7.3885555482,0,7.3885555482,99.9,-7.23,100.1612844367,131.23
2020-03-15 19:30:00,104.90966666,-2.07,104.9300865277,6.68966666,0,6.68966666,98.22,-2.07,98.2418103457,131.54,6.68966666,0.0,6.68966666,6.68966666,0,6.68966666,0.0,0.0,0.0,131.78,109.28966666,-7.19,109.5259208528,6.68966666,0,6.68966666,102.6,-7.19,102.8516217665,131.4
2020-03-15 20:00:00,98.5101111044,-4.06,98.5937401147,6.6801111044,0,6.6801111044,91.83,-4.06,91.9197068098,132.37,6.6801111044,0.0,6.6801111044,6.6801111044,0,6.6801111044,0.0,0.0,0.0,132.3,102.6101111044,-9.37,103.0370409167,6.6801111044,0,6.6801111044,95.93,-9.37,96.3865229168,132.28
2020-03-15 20:30:00,92.3884444377,-5.99,92.582421472,6.7784444377,0,6.7784444377,85.61,-5.99,85.8192996942,132.71,6.7784444377,0.0,6.7784444377,6.7784444377,0,6.7784444377,0.0,0.0,0.0,132.3,96.2284444377,-11.46,96.9084367787,6.7784444377,0,6.7784444377,89.45,-11.46,90.181118312,132.59
2020-03-15 21:00:00,86.2281111078,-5.78,86.4216150347,3.3581111078,0,3.3581111078,82.87,-5.78,83.0713265814,132.83,3.3581111078,0.0,3.3581111078,3.3581111078,0,3.3581111078,0.0,0.0,0.0,132.49,89.9181111078,-11.26,90.6203857042,3.3581111078,0,3.3581111078,86.56,-11.26,87.2892960219,132.72
2020-03-15 21:30:00,82.3744444377,-5.91,82.5861804203,6.7744444377,0,6.7744444377,75.6,-5.91,75.8306540919,132.97,6.7744444377,0.0,6.7744444377,6.7744444377,0,6.7744444377,0.0,0.0,0.0,132.49,85.7344444377,-11.46,86.4969742999,6.7744444377,0,6.7744444377,78.96,-11.46,79.7872997412,132.87
2020-03-15 22:00:00,83.8139999958,-7.94,84.1892522553,4.1539999958,0,4.1539999958,79.66,-7.94,80.0547262815,133.53,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,132.91,87.3639999958,-13.58,88.4131488822,4.1539999958,0,4.1539999958,83.21,-13.58,84.3108563591,133.38
2020-03-15 22:30:00,78.4973333306,-9.72,79.0968377371,2.7473333306,0,2.7473333306,75.75,-9.72,76.3710737125,133.87,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,133.12,81.8273333306,-15.49,83.2805654399,2.7473333306,0,2.7473333306,79.08,-15.49,80.5827928282,133.82
2020-03-15 23:00:00,74.7262222194,-11.51,75.6074625099,2.7762222194,0,2.7762222194,71.95,-11.51,72.8648241609,134.07,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,133.12,77.8762222194,-17.41,79.7985844935,2.7762222194,0,2.7762222194,75.1,-17.41,77.0916214643,133.98
2020-03-15 23:30:00,75.007888886,-12.0,75.9617232238,2.897888886,0,2.897888886,72.11,-12.0,73.101655932,133.78,2.897888886,0.0,2.897888886,2.897888886,0,2.897888886,0.0,0.0,0.0,132.69,78.137888886,-17.88,80.1574954671,2.897888886,0,2.897888886,75.24,-17.88,77.3353218135,133.65
2020-03-16 00:00:00,71.8934444417,-12.63,72.9944124826,2.7834444417,0,2.7834444417,69.11,-12.63,70.2546012728,134.14,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,132.97,74.9034444417,-18.58,77.1734565069,2.7834444417,0,2.7834444417,72.12,-18.58,74.4749004699,134.01
2020-03-16 00:30:00,85.2215555528,-10.21,85.8309829307,2.7315555528,0,2.7315555528,82.49,-10.21,83.1194574092,132.9,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,132.08,88.8415555528,-15.89,90.2513938565,2.7315555528,0,2.7315555528,86.11,-15.89,87.5638292904,132.77
2020-03-16 01:00:00,85.3389999973,-9.46,85.8617290796,2.7289999973,0,2.7289999973,82.61,-9.46,83.1498869512,132.76,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,132.08,88.9489999973,-15.09,90.2199129933,2.7289999973,0,2.7289999973,86.22,-15.09,87.5305460968,132.65
2020-03-16 01:30:00,85.9671111084,-10.24,86.5748334813,2.7571111084,0,2.7571111084,83.21,-10.24,83.8377104888,133.12,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,132.31,89.6071111084,-15.93,91.0120830505,2.7571111084,0,2.7571111084,86.85,-15.93,88.2988527672,133.01
2020-03-16 02:00:00,83.7561111084,-10.79,84.4482696567,2.7061111084,0,2.7061111084,81.05,-10.79,81.7650695591,133.19,2.7061111084,0.0,2.7061111084,2.7061111084,0,2.7061111084,0.0,0.0,0.0,132.31,87.2961111084,-16.52,88.8454918083,2.7061111084,0,2.7061111084,84.59,-16.52,86.1880415139,133.01
2020-03-16 02:30:00,82.4301111079,-10.99,83.1595052731,3.2201111079,0,3.2201111079,79.21,-10.99,79.9687701544,133.19,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,132.31,85.8801111079,-16.74,87.4964061199,3.2201111079,0,3.2201111079,82.66,-16.74,84.3380293818,133.08
2020-03-16 03:00:00,80.434999997,-11.5,81.2529336363,3.044999997,0,3.044999997,77.39,-11.5,78.2397731336,133.51,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,132.47,83.814999997,-17.3,85.5817984415,3.044999997,0,3.044999997,80.77,-17.3,82.6019545774,133.38
2020-03-16 03:30:00,78.2284444418,-11.96,79.1374192136,2.6484444418,0,2.6484444418,75.58,-11.96,76.5204417133,133.59,2.6484444418,0.0,2.6484444418,2.6484444418,0,2.6484444418,0.0,0.0,0.0,132.47,81.5184444418,-17.81,83.441314013,2.6484444418,0,2.6484444418,78.87,-17.81,80.8558779558,133.45
2020-03-16 04:00:00,75.9998888862,-12.38,77.0016071957,2.6498888862000003,0,2.6498888862000003,73.35,-12.38,74.3874108973,133.84,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,132.68,79.1898888862,-18.27,81.2701138292,2.6498888862000003,0,2.6498888862000003,76.54,-18.27,78.6903075353,133.66
2020-03-16 04:30:00,75.231666664,-12.55,76.2712669951,2.661666664,0,2.661666664,72.57,-12.55,73.6471818877,134.07,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,132.92,78.371666664,-18.46,80.5163942045,2.661666664,0,2.661666664,75.71,-18.46,77.9280161431,133.95
2020-03-16 05:00:00,74.6168888862,-12.66,75.6832590938,2.6668888861999998,0,2.6668888861999998,71.95,-12.66,73.0553084998,134.39,2.6668888861999998,0.0,2.6668888861999998,2.6668888861999998,0,2.6668888861999998,0.0,0.0,0.0,133.22,77.7468888862,-18.61,79.9431725133,2.6668888861999998,0,2.6668888861999998,75.08,-18.61,77.3520426362,134.3
2020-03-16 05:30:00,76.278555553,-11.95,77.2089407858,2.508555553,0,2.508555553,73.77,-11.95,74.7316224901,134.55,2.508555553,0.0,2.508555553,2.508555553,0,2.508555553,0.0,0.0,0.0,133.44,79.488555553,-17.87,81.4724945237,2.508555553,0,2.508555553,76.98,-17.87,79.0269403432,134.4
2020-03-16 06:00:00,79.660333331,-10.47,80.3454392383,2.350333331,0,2.350333331,77.31,-10.47,78.0157484102,133.92,2.350333331,0.0,2.350333331,2.350333331,0,2.350333331,0.0,0.0,0.0,133.02,83.030333331,-16.26,84.607469251,2.350333331,0,2.350333331,80.68,-16.26,82.3021870912,133.77
2020-03-16 06:30:00,87.6716666643,-9.46,88.1805689237,2.3216666643,0,2.3216666643,85.35,-9.46,85.8726621225,133.92,2.3216666643,0.0,2.3216666643,2.3216666643,0,2.3216666643,0.0,0.0,0.0,133.17,91.4216666643,-15.16,92.6700962322,2.3216666643,0,2.3216666643,89.1,-15.16,90.380504535,133.77
2020-03-16 07:00:00,90.4586666639,-6.18,90.66952506,2.7786666639,0,2.7786666639,87.68,-6.18,87.8975244248,133.12,2.7786666639,0.0,2.7786666639,2.7786666639,0,2.7786666639,0.0,0.0,0.0,132.73,94.3486666639,-11.64,95.063981093,2.7786666639,0,2.7786666639,91.57,-11.64,92.3068496917,132.98
2020-03-16 07:30:00,87.7337777718,-2.94,87.783024339,6.0037777718,0,6.0037777718,81.73,-2.94,81.7828618966,132.46,6.0037777718,0.0,6.0037777718,6.0037777718,0,6.0037777718,0.0,0.0,0.0,132.38,91.3637777718,-8.26,91.7364022007,6.0037777718,0,6.0037777718,85.36,-8.26,85.758715009,132.32
2020-03-16 08:00:00,88.3362222123,-1.08,88.3428240138,9.9162222123,0,9.9162222123,78.42,-1.08,78.4274365257,132.53,9.9162222123,0.0,9.9162222123,9.9162222123,0,9.9162222123,0.0,0.0,0.0,132.66,91.7862222123,-6.35,92.0056144374,9.9162222123,0,9.9162222123,81.87,-6.35,82.1158900579,132.44
2020-03-16 08:30:00,86.5293333187,-1.04,86.5355829967,14.6693333187,0,14.6693333187,71.86,-1.04,71.8675253505,132.92,14.6693333187,0.0,14.6693333187,14.6693333187,0,14.6693333187,0.0,0.0,0.0,132.92,89.6693333187,-6.36,89.894599047,14.6693333187,0,14.6693333187,75.0,-6.36,75.2691809441,132.76
2020-03-16 09:00:00,87.506222205,0.18,87.5064073345,17.246222205,0,17.246222205,70.26,0.18,70.2602305718,132.77,17.246222205,0.0,17.246222205,17.246222205,0,17.246222205,0.0,0.0,0.0,132.92,90.556222205,-5.07,90.6980390088,17.246222205,0,17.246222205,73.31,-5.07,73.4851073348,132.66
2020-03-16 09:30:00,84.2407777573,1.1,84.2479592462,20.4907777573,0,20.4907777573,63.75,1.1,63.7594894898,132.85,20.4907777573,0.0,20.4907777573,20.4907777573,0,20.4907777573,0.0,0.0,0.0,133.04,86.9907777573,-4.16,87.0901889699,20.4907777573,0,20.4907777573,66.5,-4.16,66.6299902446,132.66
2020-03-16 10:00:00,80.4859999768,1.54,80.5007316256,23.2359999768,0,23.2359999768,57.25,1.54,57.2707089183,132.85,23.2359999768,0.0,23.2359999768,23.2359999768,0,23.2359999768,0.0,0.0,0.0,133.12,82.9259999768,-3.75,83.0107461245,23.2359999768,0,23.2359999768,59.69,-3.75,59.8076801088,132.76
2020-03-16 10:30:00,76.9048888637,1.3,76.9158756769,25.1948888637,0,25.1948888637,51.71,1.3,51.726338552,133.25,25.1948888637,0.0,25.1948888637,25.1948888637,0,25.1948888637,0.0,0.0,0.0,133.31,79.1048888637,-4.06,79.2090085921,25.1948888637,0,25.1948888637,53.91,-4.06,54.0626645662,133.07
2020-03-16 11:00:00,74.670777751,1.22,74.6807435016,26.730777751,0,26.730777751,47.94,1.22,47.9555210586,133.25,26.730777751,0.0,26.730777751,26.730777751,0,26.730777751,0.0,0.0,0.0,133.31,76.690777751,-4.17,76.8040642939,26.730777751,0,26.730777751,49.96,-4.17,50.1337261731,133.07
2020-03-16 11:30:00,71.8033333052,1.23,71.8138675587,28.1733333052,0,28.1733333052,43.63,1.23,43.6473343974,133.25,28.1733333052,0.0,28.1733333052,28.1733333052,0,28.1733333052,0.0,0.0,0.0,133.31,73.5933333052,-4.18,73.7119468401,28.1733333052,0,28.1733333052,45.42,-4.18,45.6119370341,133.07
2020-03-16 12:00:00,73.3312221932,0.25,73.3316483406,29.0012221932,0,29.0012221932,44.33,0.25,44.3307049346,133.57,29.0012221932,0.0,29.0012221932,29.0012221932,0,29.0012221932,0.0,0.0,0.0,133.53,75.1412221932,-5.21,75.3216261952,29.0012221932,0,29.0012221932,46.14,-5.21,46.4332176357,133.43
2020-03-16 12:30:00,74.2042221939,-0.27,74.2047134042,28.3642221939,0,28.3642221939,45.84,-0.27,45.8407951502,133.57,28.3642221939,0.0,28.3642221939,28.3642221939,0,28.3642221939,0.0,0.0,0.0,133.41,76.0842221939,-5.74,76.3004355613,28.3642221939,0,28.3642221939,47.72,-5.74,48.0639781957,133.43
2020-03-16 13:00:00,74.4074444157,-0.41000000000000003,74.4085739984,28.7574444157,0,28.7574444157,45.65,-0.41000000000000003,45.6518411458,133.57,28.7574444157,0.0,28.7574444157,28.7574444157,0,28.7574444157,0.0,0.0,0.0,133.41,76.2674444157,-5.9,76.4953140898,28.7574444157,0,28.7574444157,47.51,-5.9,47.8749422976,133.43
2020-03-16 13:30:00,73.362444416,1.19,73.3720951772,28.452444416,0,28.452444416,44.91,1.19,44.92576321,133.65,28.452444416,0.0,28.452444416,28.452444416,0,28.452444416,0.0,0.0,0.0,133.68,75.172444416,-4.23,75.291362715,28.452444416,0,28.452444416,46.72,-4.23,46.9110999658,133.43
2020-03-16 14:00:00,72.383555528,1.22,72.3938361387,27.523555528,0,27.523555528,44.86,1.22,44.8765863229,133.65,27.523555528,0.0,27.523555528,27.523555528,0,27.523555528,0.0,0.0,0.0,133.68,74.213555528,-4.21,74.3328724328,27.523555528,0,27.523555528,46.69,-4.21,46.8794219248,133.43
2020-03-16 14:30:00,73.90733330730001,0.6000000000000001,73.9097687495,25.9973333073,0,25.9973333073,47.91,0.6000000000000001,47.9137568972,133.81,25.9973333073,0.0,25.9973333073,25.9973333073,0,25.9973333073,0.0,0.0,0.0,133.79,75.8873333073,-4.85,76.0421584156,25.9973333073,0,25.9973333073,49.89,-4.85,50.1251892765,133.64
2020-03-16 15:00:00,73.1344444229,-0.39,73.1354842812,21.5444444229,0,21.5444444229,51.59,-0.39,51.5914741018,134.37,21.5444444229,0.0,21.5444444229,21.5444444229,0,21.5444444229,0.0,0.0,0.0,134.26,75.3044444229,-5.92,75.5367840846,21.5444444229,0,21.5444444229,53.76,-5.92,54.0849701858,134.22
2020-03-16 15:30:00,74.0239999835,-0.72,74.0275014677,16.5039999835,0,16.5039999835,57.52,-0.72,57.5245060822,134.37,16.5039999835,0.0,16.5039999835,16.5039999835,0,16.5039999835,0.0,0.0,0.0,134.26,76.5239999835,-6.23,76.777180682,16.5039999835,0,16.5039999835,60.02,-6.23,60.3424668041,134.22
2020-03-16 16:00:00,76.3823333168,-0.61,76.3847690507,16.5023333168,0,16.5023333168,59.88,-0.61,59.8831069668,133.95,16.5023333168,0.0,16.5023333168,16.5023333168,0,16.5023333168,0.0,0.0,0.0,133.9,78.9923333168,-6.1,79.227512411,16.5023333168,0,16.5023333168,62.49,-6.1,62.7870217481,133.83
2020-03-16 16:30:00,80.7392222079,-1.11,80.746851968,14.3092222079,0,14.3092222079,66.43,-1.11,66.4392730243,133.5,14.3092222079,0.0,14.3092222079,14.3092222079,0,14.3092222079,0.0,0.0,0.0,133.44,83.6892222079,-6.52,83.9428157365,14.3092222079,0,14.3092222079,69.38,-6.52,69.6856857611,133.4
2020-03-16 17:00:00,91.0962222115,-0.75,91.0993095539,10.7262222115,0,10.7262222115,80.37,-0.75,80.3734993639,132.77,10.7262222115,0.0,10.7262222115,10.7262222115,0,10.7262222115,0.0,0.0,0.0,132.88,94.6762222115,-6.03,94.8680554889,10.7262222115,0,10.7262222115,83.95,-6.03,84.1662842236,132.64
2020-03-16 17:30:00,96.6069999931,-0.9,96.611192145,6.8869999931,0,6.8869999931,89.72,-0.9,89.7245139301,132.44,6.8869999931,0.0,6.8869999931,6.8869999931,0,6.8869999931,0.0,0.0,0.0,132.67,100.6169999931,-6.08,100.8005311872,6.8869999931,0,6.8869999931,93.73,-6.08,93.9269891991,132.31
2020-03-16 18:00:00,104.0849999962,-0.32,104.0854919007,3.8049999962000003,0,3.8049999962000003,100.28,-0.32,100.2805105691,131.53,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,131.95,108.5849999962,-5.35,108.7167177769,3.8049999962000003,0,3.8049999962000003,104.78,-5.35,104.91649489,131.38
2020-03-16 18:30:00,106.3373333281,-2.07,106.3574790945,5.2473333281,0,5.2473333281,101.09,-2.07,101.1111912698,131.38,5.2473333281,0.0,5.2473333281,5.2473333281,0,5.2473333281,0.0,0.0,0.0,131.62,110.8973333281,-7.16,111.1282328631,5.2473333281,0,5.2473333281,105.65,-7.16,105.8923420272,131.19
2020-03-16 19:00:00,111.2371111027,-1.03,111.2418796429,8.3771111027,0,8.3771111027,102.86,-1.03,102.8651568803,131.08,8.3771111027,0.0,8.3771111027,8.3771111027,0,8.3771111027,0.0,0.0,0.0,131.48,115.8771111027,-6.02,116.0333800142,8.3771111027,0,8.3771111027,107.5,-6.02,107.6684280558,130.93
2020-03-16 19:30:00,113.9925555524,-0.36,113.9931240091,3.1825555524,0,3.1825555524,110.81,-0.36,110.8105847832,130.86,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,131.48,118.9725555524,-5.26,119.088776023,3.1825555524,0,3.1825555524,115.79,-5.26,115.909411611,130.71
2020-03-16 20:00:00,111.175555553,-3.12,111.2193263444,2.585555553,0,2.585555553,108.59,-3.12,108.6348125602,131.76,2.585555553,0.0,2.585555553,2.585555553,0,2.585555553,0.0,0.0,0.0,132.0,116.045555553,-8.22,116.3363200535,2.585555553,0,2.585555553,113.46,-8.22,113.7573733874,131.6
2020-03-16 20:30:00,109.3064444418,-5.72,109.4560057581,2.6064444418,0,2.6064444418,106.7,-5.72,106.8532095915,132.21,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,132.16,114.0764444418,-10.98,114.6036455637,2.6064444418,0,2.6064444418,111.47,-10.98,112.009469689,132.05
2020-03-16 21:00:00,107.025555553,-6.87,107.2458224894,2.535555553,0,2.535555553,104.49,-6.87,104.7156005569,131.63,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,131.46,111.665555553,-12.16,112.325695622,2.535555553,0,2.535555553,109.13,-12.16,109.8053846585,131.5
2020-03-16 21:30:00,101.36499999750001,-8.81,101.7471342324,2.4849999975,0,2.4849999975,98.88,-8.81,99.2717003985,132.22,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,131.76,105.7449999975,-14.26,106.7021678527,2.4849999975,0,2.4849999975,103.26,-14.26,104.2399884881,132.1
2020-03-16 22:00:00,94.2111111086,-11.5,94.9103969875,2.5111111085999998,0,2.5111111085999998,91.7,-11.5,92.4182882334,133.3,2.5111111085999998,0.0,2.5111111085999998,2.5111111085999998,0,2.5111111085999998,0.0,0.0,0.0,132.44,98.2811111086,-17.21,99.7765548651,2.5111111085999998,0,2.5111111085999998,95.77,-17.21,97.3040441092,133.15
2020-03-16 22:30:00,87.0627777752,-11.46,87.8137738281,2.6027777752,0,2.6027777752,84.46,-11.46,85.2339322101,133.73,2.6027777752,0.0,2.6027777752,2.6027777752,0,2.6027777752,0.0,0.0,0.0,132.82,90.7927777752,-17.25,92.4169410667,2.6027777752,0,2.6027777752,88.19,-17.25,89.8612185539,133.63
2020-03-16 23:00:00,81.4304444418,-10.27,82.0755151186,2.6404444418,0,2.6404444418,78.79,-10.27,79.4565101172,133.73,2.6404444418,0.0,2.6404444418,2.6404444418,0,2.6404444418,0.0,0.0,0.0,132.82,84.8904444418,-16.06,86.396245043,2.6404444418,0,2.6404444418,82.25,-16.06,83.8032582899,133.63
2020-03-16 23:30:00,78.8093333307,-12.01,79.7192017022,2.5993333307,0,2.5993333307,76.21,-12.01,77.1505294862,134.56,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,133.48,82.1693333307,-17.94,84.1049519352,2.5993333307,0,2.5993333307,79.57,-17.94,81.5673249531,134.44
