Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-17 00:00:00,76.8498888864,-12.28,77.8248277984,2.5198888864,0,2.5198888864,74.33,-12.28,75.3375557076,134.46,2.5198888864,0.0,2.5198888864,2.5198888864,0,2.5198888864,0.0,0.0,0.0,133.32,80.0998888864,-18.22,82.1459712926,2.5198888864,0,2.5198888864,77.58,-18.22,79.6908075,134.35
2020-03-17 00:30:00,88.1383333302,-9.87,88.6892479517,3.0983333302,0,3.0983333302,85.04,-9.87,85.610855036,133.29,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,132.54,91.8783333302,-15.56,93.1865963298,3.0983333302,0,3.0983333302,88.78,-15.56,90.1332458086,133.16
2020-03-17 01:00:00,90.1424444413,-9.6,90.6521940708,3.1924444413,0,3.1924444413,86.95,-9.6,87.4783544655,133.05,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,132.3,93.9624444413,-15.24,95.1903281084,3.1924444413,0,3.1924444413,90.77,-15.24,92.0404829409,132.92
2020-03-17 01:30:00,88.4354444412,-10.7,89.0804009505,3.2554444412,0,3.2554444412,85.18,-10.7,85.8494170044,133.91,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,133.0,92.1754444412,-16.45,93.631805803,3.2554444412,0,3.2554444412,88.92,-16.45,90.4288056982,133.78
2020-03-17 02:00:00,85.1266666634,-11.52,85.9026179882,3.2266666634,0,3.2266666634,81.9,-11.52,82.7062295114,134.45,3.2266666634,0.0,3.2266666634,3.2266666634,0,3.2266666634,0.0,0.0,0.0,133.46,88.7066666634,-17.39,90.3951592207,3.2266666634,0,3.2266666634,85.48,-17.39,87.2309721372,134.37
2020-03-17 02:30:00,84.3006666635,-14.41,85.5233915365,3.1806666635,0,3.1806666635,81.12,-14.41,82.3899417405,134.23,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,133.77,87.9206666635,-20.25,90.2225366887,3.1806666635,0,3.1806666635,84.74,-20.25,87.1259438973,134.08
2020-03-17 03:00:00,79.9366666635,-23.72,83.3817070902,3.1566666635,0,3.1566666635,76.78,-23.72,80.360480337,132.18,3.1566666635,0.0,3.1566666635,3.1566666635,0,3.1566666635,0.0,0.0,0.0,134.08,83.5266666635,-28.69,88.3165904228,3.1566666635,0,3.1566666635,80.37,-28.69,85.3372896218,132.03
2020-03-17 03:30:00,77.1133333301,-24.18,80.815460014,3.2233333301,0,3.2233333301,73.89,-24.18,77.7457683736,132.18,3.2233333301,0.0,3.2233333301,3.2233333301,0,3.2233333301,0.0,0.0,0.0,133.97,80.6033333301,-29.2,85.7294426899,3.2233333301,0,3.2233333301,77.38,-29.2,82.7061327835,132.03
2020-03-17 04:00:00,74.4144444412,-24.5,78.3438545228,3.2444444412,0,3.2444444412,71.17,-24.5,75.2689770091,132.37,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,134.19,77.7444444412,-29.57,83.178023188,3.2444444412,0,3.2444444412,74.5,-29.57,80.1538202458,132.27
2020-03-17 04:30:00,72.8825555523,-24.68,76.9478349522,3.2925555523,0,3.2925555523,69.59,-24.68,73.8367828389,132.47,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,134.27,76.1525555523,-29.76,81.7610501225,3.2925555523,0,3.2925555523,72.86,-29.76,78.7034764162,132.36
2020-03-17 05:00:00,71.5758888855,-24.59,75.6820716534,3.3658888855,0,3.3658888855,68.21,-24.59,72.5070493125,132.28,3.3658888855,0.0,3.3658888855,3.3658888855,0,3.3658888855,0.0,0.0,0.0,134.09,74.7858888855,-29.67,80.4564358917,3.3658888855,0,3.3658888855,71.42,-29.67,77.3377352914,132.2
2020-03-17 05:30:00,73.2913333299,-23.88,77.0835516909,3.3913333299,0,3.3913333299,69.9,-23.88,73.8665309866,131.74,3.3913333299,0.0,3.3913333299,3.3913333299,0,3.3913333299,0.0,0.0,0.0,133.57,76.5713333299,-28.88,81.8365657144,3.3913333299,0,3.3913333299,73.18,-28.88,78.6725288776,131.61
2020-03-17 06:00:00,77.13033333,-22.15,80.2478088149,3.32033333,0,3.32033333,73.81,-22.15,77.0619140691,131.1,3.32033333,0.0,3.32033333,3.32033333,0,3.32033333,0.0,0.0,0.0,133.11,80.61033333,-27.02,85.018270034,3.32033333,0,3.32033333,77.29,-27.02,81.8768862378,130.96
2020-03-17 06:30:00,86.0984444412,-21.25,88.6820423491,3.1984444412,0,3.1984444412,82.9,-21.25,85.5802109135,130.85,3.1984444412,0.0,3.1984444412,3.1984444412,0,3.1984444412,0.0,0.0,0.0,133.03,90.0084444412,-26.0,93.6884201528,3.1984444412,0,3.1984444412,86.81,-26.0,90.6199542044,130.71
2020-03-17 07:00:00,93.5311111078,-19.55,95.5524528469,3.3111111078,0,3.3111111078,90.22,-19.55,92.3138716553,130.54,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,132.93,97.8011111078,-24.14,100.7362741713,3.3111111078,0,3.3111111078,94.49,-24.14,97.5248670853,130.38
2020-03-17 07:30:00,99.9788888855,-8.78,100.3636718279,3.4388888855,0,3.4388888855,96.54,-8.78,96.9384340703,132.24,3.4388888855,0.0,3.4388888855,3.4388888855,0,3.4388888855,0.0,0.0,0.0,132.72,104.2588888854,-13.24,105.0962107387,3.4388888855,0,3.4388888855,100.82,-13.24,101.6856430377,132.08
2020-03-17 08:00:00,100.2616666626,-3.5700000000000003,100.3252047192,4.0816666626,0,4.0816666626,96.18,-3.5700000000000003,96.2462326535,132.93,4.0816666626,0.0,4.0816666626,4.0816666626,0,4.0816666626,0.0,0.0,0.0,132.93,104.4916666626,-8.87,104.8674654119,4.0816666626,0,4.0816666626,100.41,-8.87,100.80101686,132.8
2020-03-17 08:30:00,100.6936666621,-1.58,100.7060619122,4.5336666621,0,4.5336666621,96.16,-1.58,96.1729795733,132.67,4.5336666621,0.0,4.5336666621,4.5336666621,0,4.5336666621,0.0,0.0,0.0,132.93,104.9336666621,-6.74,105.1499025162,4.5336666621,0,4.5336666621,100.4,-6.74,100.625978753,132.51
2020-03-17 09:00:00,101.8712222173,-1.18,101.8780561065,4.9712222173,0,4.9712222173,96.9,-1.18,96.9071844602,132.67,4.9712222173,0.0,4.9712222173,4.9712222173,0,4.9712222173,0.0,0.0,0.0,132.93,106.1312222173,-6.35,106.3210178155,4.9712222173,0,4.9712222173,101.16,-6.35,101.3591046724,132.51
2020-03-17 09:30:00,101.8597777722,-0.9,101.8637537489,5.5497777722,0,5.5497777722,96.31,-0.9,96.314205079,132.67,5.5497777722,0.0,5.5497777722,5.5497777722,0,5.5497777722,0.0,0.0,0.0,132.93,106.0997777722,-6.03,106.2709920125,5.5497777722,0,5.5497777722,100.55,-6.03,100.7306477692,132.51
2020-03-17 10:00:00,101.8098888822,-0.5,101.8111166534,6.6898888822,0,6.6898888822,95.12,-0.5,95.1213141204,132.67,6.6898888822,0.0,6.6898888822,6.6898888822,0,6.6898888822,0.0,0.0,0.0,132.93,105.9598888822,-5.64,106.1098847984,6.6898888822,0,6.6898888822,99.27,-5.64,99.4300885044,132.51
2020-03-17 10:30:00,102.1534444375,-0.58,102.1550909668,6.9534444375,0,6.9534444375,95.2,-0.58,95.2017667903,133.07,6.9534444375,0.0,6.9534444375,6.9534444375,0,6.9534444375,0.0,0.0,0.0,133.35,106.3234444375,-5.75,106.4788116813,6.9534444375,0,6.9534444375,99.37,-5.75,99.5362215477,132.93
2020-03-17 11:00:00,101.1845555478,-0.67,101.1867737474,7.7345555478,0,7.7345555478,93.45,-0.67,93.4524017883,133.32,7.7345555478,0.0,7.7345555478,7.7345555478,0,7.7345555478,0.0,0.0,0.0,133.59,105.2645555478,-5.85,105.4269849454,7.7345555478,0,7.7345555478,97.53,-5.85,97.7052884956,133.21
2020-03-17 11:30:00,99.8679999912,-0.75,99.8708161689,8.7679999912,0,8.7679999912,91.1,-0.75,91.1030872144,133.32,8.7679999912,0.0,8.7679999912,8.7679999912,0,8.7679999912,0.0,0.0,0.0,133.59,103.8379999912,-5.97,104.0094762134,8.7679999912,0,8.7679999912,95.07,-5.97,95.2572611406,133.21
2020-03-17 12:00:00,98.5981111013,0.73,98.6008134486,9.8581111013,0,9.8581111013,88.74,0.73,88.743002541,133.23,9.8581111013,0.0,9.8581111013,9.8581111013,0,9.8581111013,0.0,0.0,0.0,133.59,102.4481111013,-4.41,102.5429840029,9.8581111013,0,9.8581111013,92.59,-4.41,92.6949631857,133.09
2020-03-17 12:30:00,96.3084444337,1.88,96.3267920635,10.7584444337,0,10.7584444337,85.55,1.88,85.5706544325,133.15,10.7584444337,0.0,10.7584444337,10.7584444337,0,10.7584444337,0.0,0.0,0.0,133.59,99.9984444337,-3.23,100.0505961459,10.7584444337,0,10.7584444337,89.24,-3.23,89.2984350367,132.97
2020-03-17 13:00:00,94.7791111005,1.46,94.7903555273,10.6391111005,0,10.6391111005,84.14,1.46,84.1526660303,133.15,10.6391111005,0.0,10.6391111005,10.6391111005,0,10.6391111005,0.0,0.0,0.0,133.47,98.4191111005,-3.69,98.4882608731,10.6391111005,0,10.6391111005,87.78,-3.69,87.8575238668,132.97
2020-03-17 13:30:00,96.4719999901,0.9,96.4761980081,9.8719999901,0,9.8719999901,86.6,0.9,86.6046765481,133.23,9.8719999901,0.0,9.8719999901,9.8719999901,0,9.8719999901,0.0,0.0,0.0,133.54,100.2419999901,-4.26,100.3324781017,9.8719999901,0,9.8719999901,90.37,-4.26,90.4703514971,133.08
2020-03-17 14:00:00,97.14099999,1.01,97.1462504632,9.96099999,0,9.96099999,87.18,1.01,87.1858503428,133.36,9.96099999,0.0,9.96099999,9.96099999,0,9.96099999,0.0,0.0,0.0,133.73,100.94099999,-4.16,101.0266849847,9.96099999,0,9.96099999,90.98,-4.16,91.0750569585,133.24
2020-03-17 14:30:00,94.4967777688,0.65,94.4990132683,8.9867777688,0,8.9867777688,85.51,0.65,85.5124704356,133.45,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,133.73,98.2067777688,-4.54,98.3116615653,8.9867777688,0,8.9867777688,89.22,-4.54,89.3354352987,133.34
2020-03-17 15:00:00,92.9489999907,0.8,92.9524426751,9.2889999907,0,9.2889999907,83.66,0.8,83.6638249185,133.55,9.2889999907,0.0,9.2889999907,9.2889999907,0,9.2889999907,0.0,0.0,0.0,133.83,96.5589999907,-4.4,96.6591975924,9.2889999907,0,9.2889999907,87.27,-4.4,87.3808497327,133.43
2020-03-17 15:30:00,96.1286666586,0.88,96.132694509,8.1086666586,0,8.1086666586,88.02,0.88,88.0243988903,133.48,8.1086666586,0.0,8.1086666586,8.1086666586,0,8.1086666586,0.0,0.0,0.0,133.83,99.9586666586,-4.29,100.050682857,8.1086666586,0,8.1086666586,91.85,-4.29,91.9501310494,133.33
2020-03-17 16:00:00,98.7492222154,1.35,98.7584497051,6.7892222154,0,6.7892222154,91.96,1.35,91.9699086658,133.08,6.7892222154,0.0,6.7892222154,6.7892222154,0,6.7892222154,0.0,0.0,0.0,133.53,102.7792222154,-3.75,102.8476106636,6.7892222154,0,6.7892222154,95.99,-3.75,96.0632218906,132.96
2020-03-17 16:30:00,100.0772222163,2.42,100.1064773455,5.9372222163,0,5.9372222163,94.14,2.42,94.1710996007,132.84,5.9372222163,0.0,5.9372222163,5.9372222163,0,5.9372222163,0.0,0.0,0.0,133.43,104.2272222163,-2.61,104.2598961774,5.9372222163,0,5.9372222163,98.29,-2.61,98.324646961,132.72
2020-03-17 17:00:00,105.5627777693,1.81,105.5782939357,8.4927777693,0,8.4927777693,97.07,1.81,97.0868734691,132.55,8.4927777693,0.0,8.4927777693,8.4927777693,0,8.4927777693,0.0,0.0,0.0,133.14,109.8427777693,-3.2,109.8893799604,8.4927777693,0,8.4927777693,101.35,-3.2,101.4005054228,132.44
2020-03-17 17:30:00,109.5351111062,2.26,109.5584235239,4.9151111062,0,4.9151111062,104.62,2.26,104.6444073995,132.2,4.9151111062,0.0,4.9151111062,4.9151111062,0,4.9151111062,0.0,0.0,0.0,132.91,114.1851111062,-2.67,114.2163232569,4.9151111062,0,4.9151111062,109.27,-2.67,109.3026157052,132.13
2020-03-17 18:00:00,112.6413333294,3.2,112.6867781695,3.9313333294,0,3.9313333294,108.71,3.2,108.7570875851,131.62,3.9313333294,0.0,3.9313333294,3.9313333294,0,3.9313333294,0.0,0.0,0.0,132.5,117.4913333294,-1.6099999999999999,117.502363838,3.9313333294,0,3.9313333294,113.56,-1.6099999999999999,113.571412336,131.5
2020-03-17 18:30:00,113.8701111064,1.54,113.8805242497,4.7401111064,0,4.7401111064,109.13,1.54,109.1408653988,131.53,4.7401111064,0.0,4.7401111064,4.7401111064,0,4.7401111064,0.0,0.0,0.0,132.22,118.7301111064,-3.32,118.7765199159,4.7401111064,0,4.7401111064,113.99,-3.32,114.0383378518,131.38
2020-03-17 19:00:00,115.0953333286,1.04,115.1000319463,4.6853333286000005,0,4.6853333286000005,110.41,1.04,110.4148979984,131.39,4.6853333286000005,0.0,4.6853333286000005,4.6853333286000005,0,4.6853333286000005,0.0,0.0,0.0,132.06,120.0453333286,-3.83,120.1064151242,4.6853333286000005,0,4.6853333286000005,115.36,-3.83,115.4235612862,131.29
2020-03-17 19:30:00,114.0089999925,-0.24,114.0092526039,7.4789999925,0,7.4789999925,106.53,-0.24,106.530270346,132.05,7.4789999925,0.0,7.4789999925,7.4789999925,0,7.4789999925,0.0,0.0,0.0,132.53,118.7889999925,-5.25,118.9049579253,7.4789999925,0,7.4789999925,111.31,-5.25,111.4337408508,131.95
2020-03-17 20:00:00,110.8049999924,-0.23,110.8052386998,7.5649999924,0,7.5649999924,103.24,-0.23,103.2402561988,132.76,7.5649999924,0.0,7.5649999924,7.5649999924,0,7.5649999924,0.0,0.0,0.0,133.21,115.4149999924,-5.3,115.5366271935,7.5649999924,0,7.5649999924,107.85,-5.3,107.9801486385,132.66
2020-03-17 20:30:00,103.7545555494,-1.54,103.7659838158,6.1545555494,0,6.1545555494,97.6,-1.54,97.612148834,132.28,6.1545555494,0.0,6.1545555494,6.1545555494,0,6.1545555494,0.0,0.0,0.0,132.55,108.1045555494,-6.69,108.3113615025,6.1545555494,0,6.1545555494,101.95,-6.69,102.1692644585,132.19
2020-03-17 21:00:00,103.1395555496,-3.54,103.2002883667,5.9695555496,0,5.9695555496,97.17,-3.54,97.2344614836,131.54,5.9695555496,0.0,5.9695555496,5.9695555496,0,5.9695555496,0.0,0.0,0.0,131.61,107.4795555496,-8.71,107.8319014074,5.9695555496,0,5.9695555496,101.51,-8.71,101.8829926926,131.43
2020-03-17 21:30:00,101.1975555522,-8.26,101.5340969809,3.3975555522,0,3.3975555522,97.8,-8.26,98.1481920363,131.77,3.3975555522,0.0,3.3975555522,3.3975555522,0,3.3975555522,0.0,0.0,0.0,131.34,105.5075555522,-13.67,106.3894411048,3.3975555522,0,3.3975555522,102.11,-13.67,103.0209735928,131.65
2020-03-17 22:00:00,93.5413333299,-11.24,94.2142167676,3.4813333299,0,3.4813333299,90.06,-11.24,90.7586976548,132.82,3.4813333299,0.0,3.4813333299,3.4813333299,0,3.4813333299,0.0,0.0,0.0,131.97,97.5013333299,-16.9,98.9551413576,3.4813333299,0,3.4813333299,94.02,-16.9,95.5268046152,132.7
2020-03-17 22:30:00,87.1541111077,-11.28,87.8810416584,3.4241111077,0,3.4241111077,83.73,-11.28,84.48639713,133.83,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,132.93,90.8341111077,-17.05,92.4204427642,3.4241111077,0,3.4241111077,87.41,-17.05,89.0573444473,133.72
2020-03-17 23:00:00,80.9129999965,-12.13,81.8171770989,3.5129999965,0,3.5129999965,77.4,-12.13,78.3447311566,134.36,3.5129999965,0.0,3.5129999965,3.5129999965,0,3.5129999965,0.0,0.0,0.0,133.31,84.2829999965,-18.03,86.1899355401,3.5129999965,0,3.5129999965,80.77,-18.03,82.7579228836,134.25
2020-03-17 23:30:00,78.5508888853,-12.0,79.4622057627,3.5608888853,0,3.5608888853,74.99,-12.0,75.9440590171,134.36,3.5608888853,0.0,3.5608888853,3.5608888853,0,3.5608888853,0.0,0.0,0.0,133.31,81.8208888853,-17.91,83.7581396521,3.5608888853,0,3.5608888853,78.26,-17.91,80.2832217839,134.25
2020-03-18 00:00:00,75.9749999964,-12.61,77.0143670003,3.5649999964,0,3.5649999964,72.41,-12.61,73.4997972786,134.66,3.5649999964,0.0,3.5649999964,3.5649999964,0,3.5649999964,0.0,0.0,0.0,133.52,79.1449999964,-18.59,81.298949098,3.5649999964,0,3.5649999964,75.58,-18.59,77.8326698758,134.56
2020-03-18 00:30:00,86.7754444409,-10.12,87.3635631022,3.5254444409,0,3.5254444409,83.25,-10.12,83.8628457662,133.67,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,132.88,90.4254444409,-15.84,91.8023235127,3.5254444409,0,3.5254444409,86.9,-15.84,88.3318492957,133.55
2020-03-18 01:00:00,89.1284444409,-9.62,89.646104257,3.5184444408999997,0,3.5184444408999997,85.61,-9.62,86.1488044026,133.22,3.5184444408999997,0.0,3.5184444408999997,3.5184444408999997,0,3.5184444408999997,0.0,0.0,0.0,132.47,92.8784444409,-15.28,94.1269559784,3.5184444408999997,0,3.5184444408999997,89.36,-15.28,90.6569798747,133.08
2020-03-18 01:30:00,87.2437777744,-10.3,87.8496827561,3.3837777744,0,3.3837777744,83.86,-10.3,84.4901745767,133.63,3.3837777744,0.0,3.3837777744,3.3837777744,0,3.3837777744,0.0,0.0,0.0,132.76,90.9037777744,-16.03,92.306325426,3.3837777744,0,3.3837777744,87.52,-16.03,88.9759029176,133.5
2020-03-18 02:00:00,83.6885555521,-11.09,84.4201541718,3.4685555520999998,0,3.4685555520999998,80.22,-11.09,80.9829395614,134.06,3.4685555520999998,0.0,3.4685555520999998,3.4685555520999998,0,3.4685555520999998,0.0,0.0,0.0,133.1,87.1685555521,-16.9,88.7917061275,3.4685555520999998,0,3.4685555520999998,83.7,-16.9,85.3891093758,133.95
2020-03-18 02:30:00,83.3001111076,-11.2,84.0496788247,3.5301111076,0,3.5301111076,79.77,-11.2,80.5524233031,134.27,3.5301111076,0.0,3.5301111076,3.5301111076,0,3.5301111076,0.0,0.0,0.0,133.31,86.7701111076,-17.04,88.4274492543,3.5301111076,0,3.5301111076,83.24,-17.04,84.9662238775,134.1
2020-03-18 03:00:00,80.4825555521,-11.76,81.3371953548,3.4925555521,0,3.4925555521,76.99,-11.76,77.8829743911,134.44,3.4925555521,0.0,3.4925555521,3.4925555521,0,3.4925555521,0.0,0.0,0.0,133.4,83.8325555521,-17.66,85.672474987,3.4925555521,0,3.4925555521,80.34,-17.66,82.2580768071,134.32
2020-03-18 03:30:00,75.6618888854,-21.53,78.6655091492,3.4918888854,0,3.4918888854,72.17,-21.53,75.3130121559,132.77,3.4918888854,0.0,3.4918888854,3.4918888854,0,3.4918888854,0.0,0.0,0.0,133.88,78.9518888854,-26.65,83.3284060724,3.4918888854,0,3.4918888854,75.46,-26.65,80.0277083266,132.64
2020-03-18 04:00:00,72.1689999966,-24.81,76.31448526,3.4489999966,0,3.4489999966,68.72,-24.81,73.06144332,132.12,3.4489999966,0.0,3.4489999966,3.4489999966,0,3.4489999966,0.0,0.0,0.0,133.88,75.3789999966,-29.87,81.0815055391,3.4489999966,0,3.4489999966,71.93,-29.87,77.8854402311,131.96
2020-03-18 04:30:00,70.6831111076,-24.7,74.8745096535,3.4731111076,0,3.4731111076,67.21,-24.7,71.6049865582,132.12,3.4731111076,0.0,3.4731111076,3.4731111076,0,3.4731111076,0.0,0.0,0.0,133.88,73.8231111076,-29.78,79.6033927268,3.4731111076,0,3.4731111076,70.35,-29.78,76.3935265582,131.96
2020-03-18 05:00:00,69.8471111075,-24.59,74.0492203204,3.6171111075,0,3.6171111075,66.23,-24.59,70.6475831151,131.89,3.6171111075,0.0,3.6171111075,3.6171111075,0,3.6171111075,0.0,0.0,0.0,133.65,72.9271111075,-29.65,78.7241134246,3.6171111075,0,3.6171111075,69.31,-29.65,75.3856657462,131.77
2020-03-18 05:30:00,71.2447777733,-24.23,75.2523173063,4.4547777733,0,4.4547777733,66.79,-24.23,71.0492575612,131.8,4.4547777733,0.0,4.4547777733,4.4547777733,0,4.4547777733,0.0,0.0,0.0,133.65,74.3647777733,-29.27,79.9177894669,4.4547777733,0,4.4547777733,69.91,-29.27,75.7901114922,131.66
2020-03-18 06:00:00,74.6448888854,-23.06,78.125687432,3.4648888854,0,3.4648888854,71.18,-23.06,74.8221624921,131.52,3.4648888854,0.0,3.4648888854,3.4648888854,0,3.4648888854,0.0,0.0,0.0,133.48,77.9848888854,-28.0,82.8591750772,3.4648888854,0,3.4648888854,74.52,-28.0,79.6067233342,131.4
2020-03-18 06:30:00,82.8005555521,-20.6,85.3246271585,3.4405555521,0,3.4405555521,79.36,-20.6,81.9900579339,131.18,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,133.48,86.5305555521,-25.34,90.1645864193,3.4405555521,0,3.4405555521,83.09,-25.34,86.8680821706,131.05
2020-03-18 07:00:00,86.5988888855,-16.58,88.1717866225,3.4188888855,0,3.4188888855,83.18,-16.58,84.8163239005,130.79,3.4188888855,0.0,3.4188888855,3.4188888855,0,3.4188888855,0.0,0.0,0.0,133.48,90.5388888855,-21.09,92.9627801898,3.4188888855,0,3.4188888855,87.12,-21.09,89.6363904896,130.66
2020-03-18 07:30:00,88.0137777722,-11.26,88.7311257549,5.5537777722,0,5.5537777722,82.46,-11.26,83.225231751,130.13,5.5537777722,0.0,5.5537777722,5.5537777722,0,5.5537777722,0.0,0.0,0.0,132.93,91.8537777722,-14.96,93.0640536997,5.5537777722,0,5.5537777722,86.3,-14.96,87.5870515544,129.98
2020-03-18 08:00:00,91.4674444377,-0.28,91.4678730045,6.7274444377,0,6.7274444377,84.74,-0.28,84.7404625902,132.22,6.7274444377,0.0,6.7274444377,6.7274444377,0,6.7274444377,0.0,0.0,0.0,132.52,95.1974444377,-5.44,95.3527504977,6.7274444377,0,6.7274444377,88.47,-5.44,88.6370943793,132.12
2020-03-18 08:30:00,90.0874444358,0.71,90.0902422295,8.6174444358,0,8.6174444358,81.47,0.71,81.4730937181,132.22,8.6174444358,0.0,8.6174444358,8.6174444358,0,8.6174444358,0.0,0.0,0.0,132.52,93.6774444358,-4.41,93.7811905236,8.6174444358,0,8.6174444358,85.06,-4.41,85.1742431725,132.04
2020-03-18 09:00:00,94.7307777716,3.26,94.7868548757,6.1307777716,0,6.1307777716,88.6,3.26,88.6599548838,131.62,6.1307777716,0.0,6.1307777716,6.1307777716,0,6.1307777716,0.0,0.0,0.0,132.32,98.6307777716,-1.6800000000000002,98.6450846411,6.1307777716,0,6.1307777716,92.5,-1.6800000000000002,92.5152549583,131.51
2020-03-18 09:30:00,93.5424444343,2.99,93.5902185633,10.1924444343,0,10.1924444343,83.35,2.99,83.4036126316,131.86,10.1924444343,0.0,10.1924444343,10.1924444343,0,10.1924444343,0.0,0.0,0.0,132.45,97.1824444343,-2.0,97.2030221043,10.1924444343,0,10.1924444343,86.99,-2.0,87.012988111,131.73
2020-03-18 10:00:00,92.0968888775,2.56,92.132461928,11.3468888775,0,11.3468888775,80.75,2.56,80.7905693754,132.2,11.3468888775,0.0,11.3468888775,11.3468888775,0,11.3468888775,0.0,0.0,0.0,132.71,95.6368888775,-2.49,95.6692981796,11.3468888775,0,11.3468888775,84.29,-2.49,84.3267703639,132.04
2020-03-18 10:30:00,91.0726666584,2.37,91.1034989025,8.2726666584,0,8.2726666584,82.8,2.37,82.8339115339,132.2,8.2726666584,0.0,8.2726666584,8.2726666584,0,8.2726666584,0.0,0.0,0.0,132.71,94.6826666584,-2.68,94.7205878653,8.2726666584,0,8.2726666584,86.41,-2.68,86.451550015,132.04
2020-03-18 11:00:00,93.2233333257,3.12,93.2755288184,7.6733333257,0,7.6733333257,85.55,3.12,85.6068741399,132.08,7.6733333257,0.0,7.6733333257,7.6733333257,0,7.6733333257,0.0,0.0,0.0,132.71,96.9533333257,-1.88,96.9715589385,7.6733333257,0,7.6733333257,89.28,-1.88,89.2997917131,131.94
2020-03-18 11:30:00,92.5933333247,3.5,92.6594591835,8.5933333247,0,8.5933333247,84.0,3.5,84.0728850463,132.08,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,132.71,96.2533333247,-1.49,96.2648652216,8.5933333247,0,8.5933333247,87.66,-1.49,87.6726622158,131.94
2020-03-18 12:00:00,92.0196666563,3.62,92.0908434728,10.4096666563,0,10.4096666563,81.61,3.62,81.6902472759,132.19,10.4096666563,0.0,10.4096666563,10.4096666563,0,10.4096666563,0.0,0.0,0.0,132.71,95.5796666563,-1.3900000000000001,95.5897733972,10.4096666563,0,10.4096666563,85.17,-1.3900000000000001,85.1813418537,132.03
2020-03-18 12:30:00,89.7703333226,3.24,89.8287834987,10.7003333226,0,10.7003333226,79.07,3.24,79.1363538458,132.19,10.7003333226,0.0,10.7003333226,10.7003333226,0,10.7003333226,0.0,0.0,0.0,132.79,93.2103333226,-1.79,93.2275192104,10.7003333226,0,10.7003333226,82.51,-1.79,82.5294141504,132.11
2020-03-18 13:00:00,90.2947777673,4.52,90.4078386648,10.4947777673,0,10.4947777673,79.8,4.52,79.9279075167,132.11,10.4947777673,0.0,10.4947777673,10.4947777673,0,10.4947777673,0.0,0.0,0.0,132.79,93.7647777673,-0.45,93.7658575909,10.4947777673,0,10.4947777673,83.27,-0.45,83.2712159152,131.95
2020-03-18 13:30:00,91.3106666573,4.0,91.3982376494,9.3306666573,0,9.3306666573,81.98,4.0,82.0775267659,132.28,9.3306666573,0.0,9.3306666573,9.3306666573,0,9.3306666573,0.0,0.0,0.0,132.94,94.8806666573,-0.99,94.8858314257,9.3306666573,0,9.3306666573,85.55,-0.99,85.5557280373,132.15
2020-03-18 14:00:00,90.3236666581,4.3,90.4259628567,8.5836666581,0,8.5836666581,81.74,4.3,81.8530243791,132.28,8.5836666581,0.0,8.5836666581,8.5836666581,0,8.5836666581,0.0,0.0,0.0,132.94,93.9036666581,-0.6900000000000001,93.9062016686,8.5836666581,0,8.5836666581,85.32,-0.6900000000000001,85.3227900388,132.15
2020-03-18 14:30:00,89.354444437,4.17,89.4516944538,7.404444437,0,7.404444437,81.95,4.17,82.0560259823,132.28,7.404444437,0.0,7.404444437,7.404444437,0,7.404444437,0.0,0.0,0.0,132.94,92.934444437,-0.8,92.9378876606,7.404444437,0,7.404444437,85.53,-0.8,85.5337412955,132.15
2020-03-18 15:00:00,90.7819999932,4.27,90.8823658515,6.8419999932,0,6.8419999932,83.94,4.27,84.0485365726,132.37,6.8419999932,0.0,6.8419999932,6.8419999932,0,6.8419999932,0.0,0.0,0.0,133.1,94.4519999932,-0.72,94.4547442043,6.8419999932,0,6.8419999932,87.61,-0.72,87.6129585164,132.26
2020-03-18 15:30:00,91.4095555495,4.09,91.501010627,6.0295555495,0,6.0295555495,85.38,4.09,85.4779065022,132.62,6.0295555495,0.0,6.0295555495,6.0295555495,0,6.0295555495,0.0,0.0,0.0,133.34,95.1595555495,-0.9,95.1638114641,6.0295555495,0,6.0295555495,89.13,-0.9,89.1345438088,132.47
2020-03-18 16:00:00,92.6548888817,3.75,92.7307442744,7.1848888817,0,7.1848888817,85.47,3.75,85.5522261546,132.48,7.1848888817,0.0,7.1848888817,7.1848888817,0,7.1848888817,0.0,0.0,0.0,133.15,96.4048888817,-1.25,96.4129923833,7.1848888817,0,7.1848888817,89.22,-1.25,89.2287560151,132.35
2020-03-18 16:30:00,95.0369999921,3.25,95.0925542169,7.9269999921,0,7.9269999921,87.11,3.25,87.1706062845,132.48,7.9269999921,0.0,7.9269999921,7.9269999921,0,7.9269999921,0.0,0.0,0.0,133.05,98.8669999921,-1.75,98.8824867579,7.9269999921,0,7.9269999921,90.94,-1.75,90.9568364665,132.27
2020-03-18 17:00:00,102.6858888821,4.02,102.7645472695,6.7558888821,0,6.7558888821,95.93,4.02,96.0141932216,131.95,6.7558888821,0.0,6.7558888821,6.7558888821,0,6.7558888821,0.0,0.0,0.0,132.8,106.9558888821,-0.87,106.9594271982,6.7558888821,0,6.7558888821,100.2,-0.87,100.2037768749,131.86
2020-03-18 17:30:00,107.125888883,3.44,107.1811068658,5.865888883,0,5.865888883,101.26,3.44,101.3184149106,131.82,5.865888883,0.0,5.865888883,5.865888883,0,5.865888883,0.0,0.0,0.0,132.65,111.635888883,-1.42,111.6449196636,5.865888883,0,5.865888883,105.77,-1.42,105.7795315739,131.65
2020-03-18 18:00:00,108.8525555493,2.42,108.8794528348,6.2825555493,0,6.2825555493,102.57,2.42,102.5985443367,131.82,6.2825555493,0.0,6.2825555493,6.2825555493,0,6.2825555493,0.0,0.0,0.0,132.56,113.4225555493,-2.48,113.4496650825,6.2825555493,0,6.2825555493,107.14,-2.48,107.1686987884,131.65
2020-03-18 18:30:00,111.5839999927,1.4100000000000001,111.5929081724,7.2639999927,0,7.2639999927,104.32,1.4100000000000001,104.3295284184,131.73,7.2639999927,0.0,7.2639999927,7.2639999927,0,7.2639999927,0.0,0.0,0.0,132.37,116.2439999927,-3.51,116.2969803319,7.2639999927,0,7.2639999927,108.98,-3.51,109.0365099405,131.65
2020-03-18 19:00:00,109.9697777688,1.09,109.9751795749,8.9397777688,0,8.9397777688,101.03,1.09,101.0358797656,131.73,8.9397777688,0.0,8.9397777688,8.9397777688,0,8.9397777688,0.0,0.0,0.0,132.27,114.4697777688,-3.87,114.5351776637,8.9397777688,0,8.9397777688,105.53,-3.87,105.6009365489,131.54
2020-03-18 19:30:00,110.0441111036,1.1400000000000001,110.05001585,7.4741111036,0,7.4741111036,102.57,1.1400000000000001,102.5763349901,131.86,7.4741111036,0.0,7.4741111036,7.4741111036,0,7.4741111036,0.0,0.0,0.0,132.49,114.6441111036,-3.81,114.7074030337,7.4741111036,0,7.4741111036,107.17,-3.81,107.2377032578,131.7
2020-03-18 20:00:00,104.7535555511,-0.56,104.755052387,4.4735555511000005,0,4.4735555511000005,100.28,-0.56,100.2815636097,131.76,4.4735555511000005,0.0,4.4735555511000005,4.4735555511000005,0,4.4735555511000005,0.0,0.0,0.0,132.17,109.2135555511,-5.6,109.3570332265,4.4735555511000005,0,4.4735555511000005,104.74,-5.6,104.8895971963,131.61
2020-03-18 20:30:00,98.9383333266,-1.9500000000000002,98.9575479761,6.7283333266,0,6.7283333266,92.21,-1.9500000000000002,92.2306163917,132.14,6.7283333266,0.0,6.7283333266,6.7283333266,0,6.7283333266,0.0,0.0,0.0,132.34,103.0483333266,-7.14,103.2953948702,6.7283333266,0,6.7283333266,96.32,-7.14,96.5842740823,132.0
2020-03-18 21:00:00,93.2785555511,-1.77,93.2953472886,4.4585555511,0,4.4585555511,88.82,-1.77,88.83763448,132.14,4.4585555511,0.0,4.4585555511,4.4585555511,0,4.4585555511,0.0,0.0,0.0,132.34,97.2385555511,-6.98,97.4887536368,4.4585555511,0,4.4585555511,92.78,-6.98,93.0421882804,132.16
2020-03-18 21:30:00,87.3419999969,-3.39,87.4077631762,3.1019999969,0,3.1019999969,84.24,-3.39,84.3081828769,132.8,3.1019999969,0.0,3.1019999969,3.1019999969,0,3.1019999969,0.0,0.0,0.0,132.79,91.0819999969,-8.74,91.5003733513,3.1019999969,0,3.1019999969,87.98,-8.74,88.4130533349,132.68
2020-03-18 22:00:00,87.1166666636,-6.14,87.3327728323,3.0366666636,0,3.0366666636,84.08,-6.14,84.3038907762,132.57,3.0366666636,0.0,3.0366666636,3.0366666636,0,3.0366666636,0.0,0.0,0.0,132.2,90.8366666636,-11.6,91.5743414421,3.0366666636,0,3.0366666636,87.8,-11.6,88.5629719465,132.44
2020-03-18 22:30:00,86.3053333283,-8.51,86.7238759565,4.9853333283,0,4.9853333283,81.32,-8.51,81.7640660682,132.64,4.9853333283,0.0,4.9853333283,4.9853333283,0,4.9853333283,0.0,0.0,0.0,132.0,89.8353333283,-14.1,90.9351258547,4.9853333283,0,4.9853333283,84.85,-14.1,86.0135599775,132.44
2020-03-18 23:00:00,79.2811111063,-10.21,79.9358410117,4.8011111063000005,0,4.8011111063000005,74.48,-10.21,75.176555521,133.59,4.8011111063000005,0.0,4.8011111063000005,4.8011111063000005,0,4.8011111063000005,0.0,0.0,0.0,132.72,82.5211111063,-15.99,84.0560163119,4.8011111063000005,0,4.8011111063000005,77.72,-15.99,79.3478323585,133.49
2020-03-18 23:30:00,78.1878888858,-10.32,78.8660152944,3.0978888858,0,3.0978888858,75.09,-10.32,75.7958475116,134.08,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,133.22,81.4478888858,-16.12,83.02778453,3.0978888858,0,3.0978888858,78.35,-16.12,79.9911051305,133.96
2020-03-19 00:00:00,75.3955555524,-10.74,76.1566635106,3.1155555524,0,3.1155555524,72.28,-10.74,73.0735656719,134.34,3.1155555524,0.0,3.1155555524,3.1155555524,0,3.1155555524,0.0,0.0,0.0,133.38,78.5455555524,-16.61,80.2826033275,3.1155555524,0,3.1155555524,75.43,-16.61,77.2371477982,134.25
2020-03-19 00:30:00,85.7615555524,-8.88,86.2200603732,3.1915555524,0,3.1915555524,82.57,-8.88,83.0461275437,133.53,3.1915555524,0.0,3.1915555524,3.1915555524,0,3.1915555524,0.0,0.0,0.0,132.83,89.3615555524,-14.53,90.5351230779,3.1915555524,0,3.1915555524,86.17,-14.53,87.3864394514,133.37
2020-03-19 01:00:00,87.3758888857,-8.71,87.8089406527,3.2358888857,0,3.2358888857,84.14,-8.71,84.5896193395,133.23,3.2358888857,0.0,3.2358888857,3.2358888857,0,3.2358888857,0.0,0.0,0.0,132.59,91.0658888857,-14.32,92.18491481,3.2358888857,0,3.2358888857,87.83,-14.32,88.9897258115,133.1
2020-03-19 01:30:00,85.2829999967,-9.46,85.8060702307,3.2829999967,0,3.2829999967,82.0,-9.46,82.5438768171,133.59,3.2829999967,0.0,3.2829999967,3.2829999967,0,3.2829999967,0.0,0.0,0.0,132.82,88.8529999967,-15.15,90.1353321868,3.2829999967,0,3.2829999967,85.57,-15.15,86.9007905603,133.45
2020-03-19 02:00:00,81.9415555523,-10.2,82.5739579185,3.3015555523,0,3.3015555523,78.64,-10.2,79.2987364338,134.3,3.3015555523,0.0,3.3015555523,3.3015555523,0,3.3015555523,0.0,0.0,0.0,133.45,85.3615555523,-15.99,86.8462737617,3.3015555523,0,3.3015555523,82.06,-15.99,83.6033713435,134.2
2020-03-19 02:30:00,81.1173333301,-10.31,81.769908075,3.2073333301,0,3.2073333301,77.91,-10.31,78.5892117278,134.57,3.2073333301,0.0,3.2073333301,3.2073333301,0,3.2073333301,0.0,0.0,0.0,133.7,84.5073333301,-16.15,86.0366891888,3.2073333301,0,3.2073333301,81.3,-16.15,82.8885546985,134.43
2020-03-19 03:00:00,77.6822222191,-14.92,79.102048323,3.1022222191,0,3.1022222191,74.58,-14.92,76.0577596304,134.08,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,134.07,80.9922222191,-20.52,83.5512445149,3.1022222191,0,3.1022222191,77.89,-20.52,80.5476411821,133.95
2020-03-19 03:30:00,73.3866666635,-23.4,77.0270267113,3.1766666635,0,3.1766666635,70.21,-23.4,74.0067841485,132.14,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,134.07,76.6666666635,-28.39,81.7543263521,3.1766666635,0,3.1766666635,73.49,-28.39,78.7830705165,132.01
2020-03-19 04:00:00,70.8149999967,-23.74,74.6883647199,3.2949999967,0,3.2949999967,67.52,-23.74,71.5719078969,132.14,3.2949999967,0.0,3.2949999967,3.2949999967,0,3.2949999967,0.0,0.0,0.0,134.07,73.9549999967,-28.76,79.350359952,3.2949999967,0,3.2949999967,70.66,-28.76,76.2887488428,132.01
2020-03-19 04:30:00,70.0782222189,-23.45,73.897630066,3.2782222189,0,3.2782222189,66.8,-23.45,70.7964864947,131.86,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,133.76,73.2082222189,-28.44,78.5383817026,3.2782222189,0,3.2782222189,69.93,-28.44,75.4919763948,131.76
2020-03-19 05:00:00,69.8061111078,-23.2,73.5604047569,3.2761111078000003,0,3.2761111078000003,66.53,-23.2,70.4590725173,131.86,3.2761111078000003,0.0,3.2761111078000003,3.2761111078000003,0,3.2761111078000003,0.0,0.0,0.0,133.76,72.9261111078,-28.19,78.1849971626,3.2761111078000003,0,3.2761111078000003,69.65,-28.19,75.1385293974,131.76
2020-03-19 05:30:00,71.3688888857,-22.77,74.9132244719,3.2088888857,0,3.2088888857,68.16,-22.77,71.86277548219999,131.66,3.2088888857,0.0,3.2088888857,3.2088888857,0,3.2088888857,0.0,0.0,0.0,133.62,74.5488888857,-27.7,79.5287799107,3.2088888857,0,3.2088888857,71.34,-27.7,76.5289853585,131.52
2020-03-19 06:00:00,74.0713333302,-22.47,77.404543286,3.1313333302,0,3.1313333302,70.94,-22.47,74.413604267,131.52,3.1313333302,0.0,3.1313333302,3.1313333302,0,3.1313333302,0.0,0.0,0.0,133.52,77.3913333302,-27.37,82.0885824864,3.1313333302,0,3.1313333302,74.26,-27.37,79.1433162055,131.42
2020-03-19 06:30:00,81.254111108,-19.27,83.5078647311,3.134111108,0,3.134111108,78.12,-19.27,80.4615889726,130.9,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,133.26,84.944111108,-23.95,88.2559035528,3.134111108,0,3.134111108,81.81,-23.95,85.2436425782,130.75
2020-03-19 07:00:00,83.8276666634,-15.33,85.217877222,3.2876666634,0,3.2876666634,80.54,-15.33,81.9859774596,130.75,3.2876666634,0.0,3.2876666634,3.2876666634,0,3.2876666634,0.0,0.0,0.0,133.58,87.6376666634,-19.8,89.8465392667,3.2876666634,0,3.2876666634,84.35,-19.8,86.642729066,130.63
2020-03-19 07:30:00,86.5143333296,-12.28,87.3815098947,3.6943333296,0,3.6943333296,82.82,-12.28,83.7254489388,130.09,3.6943333296,0.0,3.6943333296,3.6943333296,0,3.6943333296,0.0,0.0,0.0,133.21,90.4443333296,-16.56,91.9478712719,3.6943333296,0,3.6943333296,86.75,-16.56,88.3164542993,129.94
2020-03-19 08:00:00,90.1469999957,-1.32,90.1566636928,4.3169999957,0,4.3169999957,85.83,-1.32,85.840149697,131.49,4.3169999957,0.0,4.3169999957,4.3169999957,0,4.3169999957,0.0,0.0,0.0,132.7,93.9969999957,-5.45,94.1548644956,4.3169999957,0,4.3169999957,89.68,-5.45,89.8454500796,131.34
2020-03-19 08:30:00,90.8767777718,1.72,90.8930532999,5.9667777718,0,5.9667777718,84.91,1.72,84.9274190118,132.44,5.9667777718,0.0,5.9667777718,5.9667777718,0,5.9667777718,0.0,0.0,0.0,132.9,94.6367777718,-3.36,94.6964059879,5.9667777718,0,5.9667777718,88.67,-3.36,88.7336379284,132.3
2020-03-19 09:00:00,93.5849999872,1.8399999999999999,93.6030866083,12.8249999872,0,12.8249999872,80.76,1.8399999999999999,80.7809581523,132.44,12.8249999872,0.0,12.8249999872,12.8249999872,0,12.8249999872,0.0,0.0,0.0,132.9,97.1449999872,-3.26,97.1996842716,12.8249999872,0,12.8249999872,84.32,-3.26,84.3829959174,132.3
2020-03-19 09:30:00,96.2261110982,1.88,96.2444744236,12.9261110982,0,12.9261110982,83.3,1.88,83.3212121851,132.44,12.9261110982,0.0,12.9261110982,12.9261110982,0,12.9261110982,0.0,0.0,0.0,132.9,99.9161110982,-3.2,99.9673409519,12.9261110982,0,12.9261110982,86.99,-3.2,87.048837442,132.3
2020-03-19 10:00:00,97.1828888759,1.38,97.1926864031,13.0328888759,0,13.0328888759,84.15,1.38,84.1613147473,132.52,13.0328888759,0.0,13.0328888759,13.0328888759,0,13.0328888759,0.0,0.0,0.0,132.9,100.8928888759,-3.73,100.9618141958,13.0328888759,0,13.0328888759,87.86,-3.73,87.9391408873,132.41
2020-03-19 10:30:00,95.3789999864,0.02,95.3790020833,13.5689999864,0,13.5689999864,81.81,0.02,81.8100024447,132.79,13.5689999864,0.0,13.5689999864,13.5689999864,0,13.5689999864,0.0,0.0,0.0,133.01,99.0089999864,-5.18,99.1444122395,13.5689999864,0,13.5689999864,85.44,-5.18,85.5968807843,132.63
2020-03-19 11:00:00,97.2811110996,1.5,97.2926748361,11.5311110996,0,11.5311110996,85.75,1.5,85.7631185301,132.39,11.5311110996,0.0,11.5311110996,11.5311110996,0,11.5311110996,0.0,0.0,0.0,132.89,101.0911110996,-3.58,101.1544815782,11.5311110996,0,11.5311110996,89.56,-3.58,89.6315234725,132.25
2020-03-19 11:30:00,97.676444432,2.4,97.7059250858,12.446444432,0,12.446444432,85.23,2.4,85.2637842228,132.25,12.446444432,0.0,12.446444432,12.446444432,0,12.446444432,0.0,0.0,0.0,132.8,101.496444432,-2.64,101.5307728343,12.446444432,0,12.446444432,89.05,-2.64,89.0891244766,132.11
2020-03-19 12:00:00,98.7071110967,2.62,98.741876532,14.4071110967,0,14.4071110967,84.3,2.62,84.3407042892,132.25,14.4071110967,0.0,14.4071110967,14.4071110967,0,14.4071110967,0.0,0.0,0.0,132.89,102.4871110967,-2.42,102.5156785128,14.4071110967,0,14.4071110967,88.08,-2.42,88.1132385059,132.11
2020-03-19 12:30:00,98.3732222065,2.35,98.4012873254,15.6832222065,0,15.6832222065,82.69,2.35,82.7233860526,132.34,15.6832222065,0.0,15.6832222065,15.6832222065,0,15.6832222065,0.0,0.0,0.0,132.89,102.0732222065,-2.7,102.1089256217,15.6832222065,0,15.6832222065,86.39,-2.7,86.4321820851,132.18
2020-03-19 13:00:00,99.562333318,2.25,99.5877538441,15.342333318,0,15.342333318,84.22,2.25,84.2500498516,132.44,15.342333318,0.0,15.342333318,15.342333318,0,15.342333318,0.0,0.0,0.0,132.89,103.322333318,-2.81,103.3605372581,15.342333318,0,15.342333318,87.98,-2.81,88.024862965,132.3
2020-03-19 13:30:00,98.2847777672,1.3599999999999999,98.2941867088,10.5947777672,0,10.5947777672,87.69,1.3599999999999999,87.7005456083,132.44,10.5947777672,0.0,10.5947777672,10.5947777672,0,10.5947777672,0.0,0.0,0.0,132.89,102.1847777672,-3.7199999999999998,102.2524679767,10.5947777672,0,10.5947777672,91.59,-3.7199999999999998,91.6655142352,132.3
2020-03-19 14:00:00,98.9563333233,0.81,98.9596483663,10.0763333233,0,10.0763333233,88.88,0.81,88.883690855,132.61,10.0763333233,0.0,10.0763333233,10.0763333233,0,10.0763333233,0.0,0.0,0.0,133.01,102.8963333233,-4.29,102.9857247941,10.0763333233,0,10.0763333233,92.82,-4.29,92.9190857682,132.47
2020-03-19 14:30:00,97.1221111003,1.62,97.1356209873,10.7921111003,0,10.7921111003,86.33,1.62,86.3451984768,132.44,10.7921111003,0.0,10.7921111003,10.7921111003,0,10.7921111003,0.0,0.0,0.0,132.92,100.9321111003,-3.45,100.9910567881,10.7921111003,0,10.7921111003,90.14,-3.45,90.2059981376,132.37
2020-03-19 15:00:00,95.2288888781,1.16,95.235953699,10.738888878200001,0,10.738888878200001,84.49,1.16,84.4979626973,132.54,10.738888878200001,0.0,10.738888878200001,10.738888878200001,0,10.738888878200001,0.0,0.0,0.0,132.92,98.9788888781,-3.95,99.0576748342,10.738888878200001,0,10.738888878200001,88.24,-3.95,88.3283652062,132.37
2020-03-19 15:30:00,98.0828888785,-0.1,98.0829398558,10.4028888785,0,10.4028888785,87.68,-0.1,87.6800570255,132.71,10.4028888785,0.0,10.4028888785,10.4028888785,0,10.4028888785,0.0,0.0,0.0,133.07,101.9828888785,-5.24,102.117418808,10.4028888785,0,10.4028888785,91.58,-5.24,91.7297879644,132.64
2020-03-19 16:00:00,97.6171111028,0.1,97.6171623233,8.3071111028,0,8.3071111028,89.31,0.1,89.3100559848,132.55,8.3071111028,0.0,8.3071111028,8.3071111028,0,8.3071111028,0.0,0.0,0.0,132.93,101.5771111028,-5.01,101.7005880022,8.3071111028,0,8.3071111028,93.27,-5.01,93.4044592083,132.44
2020-03-19 16:30:00,100.7458888827,0.65,100.7479857207,6.1458888826999996,0,6.1458888826999996,94.6,0.65,94.6022330603,132.28,6.1458888826999996,0.0,6.1458888826999996,6.1458888826999996,0,6.1458888826999996,0.0,0.0,0.0,132.74,104.9558888827,-4.39,105.047659237,6.1458888826999996,0,6.1458888826999996,98.81,-4.39,98.9074729229,132.12
2020-03-19 17:00:00,104.5351111063,1.63,104.5478185043,4.7951111063,0,4.7951111063,99.74,1.63,99.7533182405,131.78,4.7951111063,0.0,4.7951111063,4.7951111063,0,4.7951111063,0.0,0.0,0.0,132.43,109.0051111063,-3.31,109.05535451,4.7951111063,0,4.7951111063,104.21,-3.31,104.2625541602,131.66
2020-03-19 17:30:00,108.3923333298,1.1,108.3979147616,3.5823333298,0,3.5823333298,104.81,1.1,104.815772191,131.67,3.5823333298,0.0,3.5823333298,3.5823333298,0,3.5823333298,0.0,0.0,0.0,132.31,113.0923333298,-3.81,113.1564932205,3.5823333298,0,3.5823333298,109.51,-3.81,109.5762574648,131.54
2020-03-19 18:00:00,108.2681111058,-0.46,108.2690883051,5.2981111058,0,5.2981111058,102.97,-0.46,102.9710274786,131.87,5.2981111058,0.0,5.2981111058,5.2981111058,0,5.2981111058,0.0,0.0,0.0,132.31,112.8681111058,-5.5,113.0020376126,5.2981111058,0,5.2981111058,107.57,-5.5,107.7105143428,131.76
2020-03-19 18:30:00,110.6841111009,-0.77,110.6867894114,10.2041111009,0,10.2041111009,100.48,-0.77,100.4829502951,131.87,10.2041111009,0.0,10.2041111009,10.2041111009,0,10.2041111009,0.0,0.0,0.0,132.31,115.1841111009,-5.8100000000000005,115.3305490757,10.2041111009,0,10.2041111009,104.98,-5.8100000000000005,105.1406510347,131.76
2020-03-19 19:00:00,110.8255555448,-0.47000000000000003,110.8265521516,10.7255555448,0,10.7255555448,100.1,-0.47000000000000003,100.1011033905,131.73,10.7255555448,0.0,10.7255555448,10.7255555448,0,10.7255555448,0.0,0.0,0.0,132.17,115.3255555448,-5.49,115.4561555818,10.7255555448,0,10.7255555448,104.6,-5.49,104.743974051,131.6
2020-03-19 19:30:00,107.3297777669,-1.75,107.3440435958,10.8297777669,0,10.8297777669,96.5,-1.75,96.5158665713,132.36,10.8297777669,0.0,10.8297777669,10.8297777669,0,10.8297777669,0.0,0.0,0.0,132.59,111.6497777669,-6.9,111.8627859273,10.8297777669,0,10.8297777669,100.82,-6.9,101.0558380303,132.19
2020-03-19 20:00:00,105.7357777736,-2.23,105.7592908514,4.1757777736,0,4.1757777736,101.56,-2.23,101.5844796216,132.36,4.1757777736,0.0,4.1757777736,4.1757777736,0,4.1757777736,0.0,0.0,0.0,132.59,110.2857777736,-7.37,110.5317586901,4.1757777736,0,4.1757777736,106.11,-7.37,106.3656382484,132.19
2020-03-19 20:30:00,99.744999995,-4.65,99.8533300597,4.994999995,0,4.994999995,94.75,-4.65,94.8640342806,132.81,4.994999995,0.0,4.994999995,4.994999995,0,4.994999995,0.0,0.0,0.0,132.73,103.974999995,-9.98,104.4528650826,4.994999995,0,4.994999995,98.98,-9.98,99.4818616633,132.66
2020-03-19 21:00:00,94.7971111086,-5.27,94.9434841079,2.4871111086,0,2.4871111086,92.31,-5.27,92.460310404,133.22,2.4871111086,0.0,2.4871111086,2.4871111086,0,2.4871111086,0.0,0.0,0.0,133.07,98.9171111086,-10.68,99.4919960101,2.4871111086,0,2.4871111086,96.43,-10.68,97.0196232728,133.1
2020-03-19 21:30:00,89.3913333309,-4.86,89.5233493267,2.4613333309,0,2.4613333309,86.93,-4.86,87.0657481447,133.07,2.4613333309,0.0,2.4613333309,2.4613333309,0,2.4613333309,0.0,0.0,0.0,132.9,93.2513333309,-10.28,93.8162542846,2.4613333309,0,2.4613333309,90.79,-10.28,91.3701400896,132.96
2020-03-19 22:00:00,86.6584444416,-7.58,86.9893234428,2.8384444416,0,2.8384444416,83.82,-7.58,84.1620389487,133.58,2.8384444416,0.0,2.8384444416,2.8384444416,0,2.8384444416,0.0,0.0,0.0,133.1,90.3484444416,-13.17,91.3032875258,2.8384444416,0,2.8384444416,87.51,-13.17,88.4954744606,133.45
2020-03-19 22:30:00,81.8198888857,-5.12,81.9799281365,3.1998888857,0,3.1998888857,78.62,-5.12,78.7865394595,133.78,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,133.47,85.2798888857,-10.65,85.9423175645,3.1998888857,0,3.1998888857,82.08,-10.65,82.768042746,133.67
2020-03-19 23:00:00,79.0416666635,-5.02,79.2009183592,3.2116666635,0,3.2116666635,75.83,-5.02,75.9959821306,133.29,3.2116666635,0.0,3.2116666635,3.2116666635,0,3.2116666635,0.0,0.0,0.0,132.99,82.3416666635,-10.53,83.0122338509,3.2116666635,0,3.2116666635,79.13,-10.53,79.8275503821,133.18
2020-03-19 23:30:00,79.1876666621,-5.78,79.3983309106,4.6076666621,0,4.6076666621,74.58,-5.78,74.8036416226,133.65,4.6076666621,0.0,4.6076666621,4.6076666621,0,4.6076666621,0.0,0.0,0.0,133.25,82.3976666621,-11.35,83.1757054154,4.6076666621,0,4.6076666621,77.79,-11.35,78.6136540303,133.58
2020-03-20 00:00:00,77.2635555522,-6.25,77.5159307276,3.3235555522,0,3.3235555522,73.94,-6.25,74.2036798279,133.65,3.3235555522,0.0,3.3235555522,3.3235555522,0,3.3235555522,0.0,0.0,0.0,133.25,80.4635555522,-11.86,81.332916904,3.3235555522,0,3.3235555522,77.14,-11.86,78.0463913323,133.58
2020-03-20 00:30:00,87.6093333299,-4.65,87.7326494899,3.4293333299,0,3.4293333299,84.18,-4.65,84.3083323284,132.92,3.4293333299,0.0,3.4293333299,3.4293333299,0,3.4293333299,0.0,0.0,0.0,132.72,91.2893333299,-10.05,91.8408671552,3.4293333299,0,3.4293333299,87.86,-10.05,88.4329242986,132.78
2020-03-20 01:00:00,89.5448888856,-4.24,89.6452158541,3.3348888856,0,3.3348888856,86.21,-4.24,86.3142033503,132.55,3.3348888856,0.0,3.3348888856,3.3348888856,0,3.3348888856,0.0,0.0,0.0,132.43,93.2948888856,-9.59,93.7864829928,3.3348888856,0,3.3348888856,89.96,-9.59,90.4697170328,132.44
2020-03-20 01:30:00,87.623444441,-5.07,87.7700000894,3.463444441,0,3.463444441,84.16,-5.07,84.3125761675,132.89,3.463444441,0.0,3.463444441,3.463444441,0,3.463444441,0.0,0.0,0.0,132.63,91.273444441,-10.49,91.8742714808,3.463444441,0,3.463444441,87.81,-10.49,88.434360969,132.75
2020-03-20 02:00:00,84.9897777744,-5.34,85.1573715314,3.3797777744,0,3.3797777744,81.61,-5.34,81.7845199289,133.12,3.3797777744,0.0,3.3797777744,3.3797777744,0,3.3797777744,0.0,0.0,0.0,132.77,88.5097777744,-10.81,89.1674652644,3.3797777744,0,3.3797777744,85.13,-10.81,85.8135944941,132.99
2020-03-20 02:30:00,84.757444441,-5.63,84.9442245722,3.4174444409999998,0,3.4174444409999998,81.34,-5.63,81.534609216,133.32,3.4174444409999998,0.0,3.4174444409999998,3.4174444409999998,0,3.4174444409999998,0.0,0.0,0.0,132.96,88.277444441,-11.11,88.97381242270001,3.4174444409999998,0,3.4174444409999998,84.86,-11.11,85.5841790286,133.18
2020-03-20 03:00:00,81.9538888853,-6.13,82.1828254773,3.5638888853,0,3.5638888853,78.39,-6.13,78.6293138721,133.61,3.5638888853,0.0,3.5638888853,3.5638888853,0,3.5638888853,0.0,0.0,0.0,133.19,85.3438888853,-11.69,86.1407886548,3.5638888853,0,3.5638888853,81.78,-11.69,82.6112855486,133.51
2020-03-20 03:30:00,78.9898888853,-6.79,79.2811872143,3.6098888853,0,3.6098888853,75.38,-6.79,75.6851934,134.19,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,133.67,82.2298888853,-12.43,83.1640518859,3.6098888853,0,3.6098888853,78.62,-12.43,79.596540754,134.06
2020-03-20 04:00:00,76.4109999965,-7.59,76.7870367996,3.4709999965,0,3.4709999965,72.94,-7.59,73.3338373468,134.63,3.4709999965,0.0,3.4709999965,3.4709999965,0,3.4709999965,0.0,0.0,0.0,134.02,79.5509999965,-13.32,80.6584403547,3.4709999965,0,3.4709999965,76.08,-13.32,77.2372241863,134.51
2020-03-20 04:30:00,74.8665555522,-7.62,75.2533423859,3.3665555522,0,3.3665555522,71.5,-7.62,71.9048983032,134.55,3.3665555522,0.0,3.3665555522,3.3665555522,0,3.3665555522,0.0,0.0,0.0,133.89,77.9465555522,-13.34,79.0798401772,3.3665555522,0,3.3665555522,74.58,-13.34,75.7636588346,134.39
2020-03-20 05:00:00,74.0246666633,-7.53,74.4066675414,3.3446666633,0,3.3446666633,70.68,-7.53,71.0799781936,134.41,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,133.74,77.0646666633,-13.26,78.1971255733,3.3446666633,0,3.3446666633,73.72,-13.26,74.9030439969,134.27
2020-03-20 05:30:00,75.3535555522,-7.02,75.6798436465,3.3935555522,0,3.3935555522,71.96,-7.02,72.3016044082,134.03,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,133.4,78.4635555522,-12.67,79.4799248231,3.3935555522,0,3.3935555522,75.07,-12.67,76.1316872268,133.87
2020-03-20 06:00:00,78.5827777744,-5.5,78.7750148381,3.3327777744000002,0,3.3327777744000002,75.25,-5.5,75.4507289561,133.62,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,133.23,81.8527777744,-11.04,82.5939394229,3.3327777744000002,0,3.3327777744000002,78.52,-11.04,79.2923199307,133.48
2020-03-20 06:30:00,85.2366666634,-3.18,85.2959655781,3.2166666635,0,3.2166666635,82.02,-3.18,82.081622791,133.72,3.2166666635,0.0,3.2166666635,3.2166666635,0,3.2166666635,0.0,0.0,0.0,133.66,88.8166666634,-8.58,89.2301332354,3.2166666635,0,3.2166666635,85.6,-8.58,86.028927693,133.62
2020-03-20 07:00:00,87.7221111076,0.27,87.7225266233,3.4821111076,0,3.4821111076,84.24,0.27,84.2404326912,133.01,3.4821111076,0.0,3.4821111076,3.4821111076,0,3.4821111076,0.0,0.0,0.0,133.29,91.4021111076,-4.91,91.5338954428,3.4821111076,0,3.4821111076,87.92,-4.91,88.0569957471,132.85
2020-03-20 07:30:00,85.7194444402,2.44,85.7541646518,4.2494444402,0,4.2494444402,81.47,2.44,81.5065304132,132.82,4.2494444402,0.0,4.2494444402,4.2494444402,0,4.2494444402,0.0,0.0,0.0,133.29,89.2894444402,-2.67,89.3293556925,4.2494444402,0,4.2494444402,85.04,-2.67,85.0819046566,132.66
2020-03-20 08:00:00,88.7218888833,3.36,88.7854896198,5.5918888833,0,5.5918888833,83.13,3.36,83.1978755738,132.47,5.5918888833,0.0,5.5918888833,5.5918888833,0,5.5918888833,0.0,0.0,0.0,133.11,92.3718888833,-1.6400000000000001,92.3864462779,5.5918888833,0,5.5918888833,86.78,-1.6400000000000001,86.7954952748,132.37
2020-03-20 08:30:00,89.6684444373,5.24,89.8214202059,7.1384444373000004,0,7.1384444373000004,82.53,5.24,82.6961818949,132.03,7.1384444373000004,0.0,7.1384444373000004,7.1384444373000004,0,7.1384444373000004,0.0,0.0,0.0,132.87,93.2684444373,0.35000000000000003,93.2691011416,7.1384444373000004,0,7.1384444373000004,86.13,0.35000000000000003,86.1307111314,131.89
