Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-20 09:00:00,90.6811111015,6.27,90.8976171888,9.6111111015,0,9.6111111015,81.07,6.27,81.3121011904,131.84,9.6111111015,0.0,9.6111111015,9.6111111015,0,9.6111111015,0.0,0.0,0.0,132.76,94.2111111015,1.43,94.2219632303,9.6111111015,0,9.6111111015,84.6,1.43,84.6120848343,131.67
2020-03-20 09:30:00,92.6673333224,7.06,92.9358825486,10.9073333224,0,10.9073333224,81.76,7.06,82.0642504383,131.73,10.9073333224,0.0,10.9073333224,10.9073333224,0,10.9073333224,0.0,0.0,0.0,132.76,96.2473333224,2.27,96.2740986542,10.9073333224,0,10.9073333224,85.34,2.27,85.3701850765,131.67
2020-03-20 10:00:00,91.6516666526,6.32,91.8693115257,14.0416666526,0,14.0416666526,77.61,6.32,77.8669024683,132.11,14.0416666526,0.0,14.0416666526,14.0416666526,0,14.0416666526,0.0,0.0,0.0,132.98,95.0116666526,1.45,95.0227304391,14.0416666526,0,14.0416666526,80.97,1.45,80.9829821629,131.95
2020-03-20 10:30:00,88.2476666497,5.57,88.4232750418,16.9576666497,0,16.9576666497,71.29,5.57,71.5072653651,132.43,16.9576666497,0.0,16.9576666497,16.9576666497,0,16.9576666497,0.0,0.0,0.0,133.16,91.2876666497,0.6000000000000001,91.2896384172,16.9576666497,0,16.9576666497,74.33,0.6000000000000001,74.3324215938,132.28
2020-03-20 11:00:00,85.5676666477,6.05,85.7812804493,19.0076666477,0,19.0076666477,66.56,6.05,66.8343930922,132.25,19.0076666477,0.0,19.0076666477,19.0076666477,0,19.0076666477,0.0,0.0,0.0,133.05,88.3876666477,1.07,88.3941429927,19.0076666477,0,19.0076666477,69.38,1.07,69.3882504463,132.14
2020-03-20 11:30:00,82.5622222013,6.77,82.8393229983,20.9622222013,0,20.9622222013,61.6,6.77,61.9709036565,132.25,20.9622222013,0.0,20.9622222013,20.9622222013,0,20.9622222013,0.0,0.0,0.0,133.05,85.1722222013,1.82,85.1916652889,20.9622222013,0,20.9622222013,64.21,1.82,64.2357883115,132.06
2020-03-20 12:00:00,81.5914444232,6.71,81.8668913729,21.2114444232,0,21.2114444232,60.38,6.71,60.7516954496,132.25,21.2114444232,0.0,21.2114444232,21.2114444232,0,21.2114444232,0.0,0.0,0.0,133.05,84.1414444232,1.73,84.1592274776,21.2114444232,0,21.2114444232,62.93,1.73,62.9537751052,132.14
2020-03-20 12:30:00,78.6311110907,7.1,78.9510077919,20.4511110907,0,20.4511110907,58.18,7.1,58.6116234206,132.47,20.4511110907,0.0,20.4511110907,20.4511110907,0,20.4511110907,0.0,0.0,0.0,133.2,81.0911110907,2.11,81.1185576667,20.4511110907,0,20.4511110907,60.64,2.11,60.6766981633,132.29
2020-03-20 13:00:00,75.3687777552,7.28,75.7195553362,22.5787777552,0,22.5787777552,52.79,7.28,53.2896096814,132.47,22.5787777552,0.0,22.5787777552,22.5787777552,0,22.5787777552,0.0,0.0,0.0,133.2,77.5787777552,2.26,77.6116895705,22.5787777552,0,22.5787777552,55.0,2.26,55.0464131438,132.29
2020-03-20 13:30:00,75.5745555312,7.26,75.9224673186,24.3545555312,0,24.3545555312,51.22,7.26,51.7319630403,132.55,24.3545555312,0.0,24.3545555312,24.3545555312,0,24.3545555312,0.0,0.0,0.0,133.27,77.7145555312,2.23,77.7465435978,24.3545555312,0,24.3545555312,53.36,2.23,53.4065773103,132.41
2020-03-20 14:00:00,76.3635555319,6.96,76.6800770309,23.6935555319,0,23.6935555319,52.67,6.96,53.1278693343,132.55,23.6935555319,0.0,23.6935555319,23.6935555319,0,23.6935555319,0.0,0.0,0.0,133.27,78.5935555319,1.9100000000000001,78.616760752,23.6935555319,0,23.6935555319,54.9,1.9100000000000001,54.9332149068,132.41
2020-03-20 14:30:00,77.3945555343,6.64,77.6788698833,21.3045555343,0,21.3045555343,56.09,6.64,56.4816580847,132.65,21.3045555343,0.0,21.3045555343,21.3045555343,0,21.3045555343,0.0,0.0,0.0,133.35,79.7945555343,1.6,79.8105951169,21.3045555343,0,21.3045555343,58.49,1.6,58.5118799903,132.41
2020-03-20 15:00:00,79.9892222045,5.27,80.1626382356,17.6892222045,0,17.6892222045,62.3,5.27,62.5224991503,132.82,17.6892222045,0.0,17.6892222045,17.6892222045,0,17.6892222045,0.0,0.0,0.0,133.35,82.6892222045,0.18,82.6894181186,17.6892222045,0,17.6892222045,65.0,0.18,65.0002492303,132.71
2020-03-20 15:30:00,85.9702222089,3.38,86.036640489,13.3602222089,0,13.3602222089,72.61,3.38,72.6886270334,133.15,13.3602222089,0.0,13.3602222089,13.3602222089,0,13.3602222089,0.0,0.0,0.0,133.65,89.1102222089,-1.75,89.1274043272,13.3602222089,0,13.3602222089,75.75,-1.75,75.770211825,133.02
2020-03-20 16:00:00,89.4872222125,3.19,89.5440619992,9.6972222125,0,9.6972222125,79.79,3.19,79.8537425547,132.89,9.6972222125,0.0,9.6972222125,9.6972222125,0,9.6972222125,0.0,0.0,0.0,133.45,92.9472222125,-1.88,92.9662332088,9.6972222125,0,9.6972222125,83.25,-1.88,83.2712249219,132.74
2020-03-20 16:30:00,96.401888882,3.83,96.4779408985,6.901888882,0,6.901888882,89.5,3.83,89.5819116786,132.36,6.901888882,0.0,6.901888882,6.901888882,0,6.901888882,0.0,0.0,0.0,133.07,100.301888882,-1.11,100.3080306521,6.901888882,0,6.901888882,93.4,-1.11,93.4065955915,132.21
2020-03-20 17:00:00,104.9354444389,5.44,105.0763584238,5.5054444389,0,5.5054444389,99.43,5.44,99.5787050528,131.62,5.5054444389,0.0,5.5054444389,5.5054444389,0,5.5054444389,0.0,0.0,0.0,132.65,109.3154444389,0.67,109.3174976519,5.5054444389,0,5.5054444389,103.81,0.67,103.8121621006,131.48
2020-03-20 17:30:00,110.0931111064,5.87,110.249489854,4.7531111064000005,0,4.7531111064000005,105.34,5.87,105.503424115,131.62,4.7531111064000005,0.0,4.7531111064000005,4.7531111064000005,0,4.7531111064000005,0.0,0.0,0.0,132.75,114.7131111064,1.17,114.7190775752,4.7531111064000005,0,4.7531111064000005,109.96,1.17,109.96622436,131.48
2020-03-20 18:00:00,112.3188888849,4.01,112.390448439,4.0288888849,0,4.0288888849,108.29,4.01,108.3642201098,131.41,4.0288888849,0.0,4.0288888849,4.0288888849,0,4.0288888849,0.0,0.0,0.0,132.36,117.1088888849,-0.74,117.1112268566,4.0288888849,0,4.0288888849,113.08,-0.74,113.0824212687,131.24
2020-03-20 18:30:00,115.5185555519,-0.46,115.5194714185,3.6485555519,0,3.6485555519,111.87,-0.46,111.8709457366,131.51,3.6485555519,0.0,3.6485555519,3.6485555519,0,3.6485555519,0.0,0.0,0.0,132.09,120.5085555519,-5.35,120.6272542223,3.6485555519,0,3.6485555519,116.86,-5.35,116.9824008131,131.34
2020-03-20 19:00:00,116.2427777732,-1.5,116.252455391,4.5327777732,0,4.5327777732,111.71,-1.5,111.7200702649,131.84,4.5327777732,0.0,4.5327777732,4.5327777732,0,4.5327777732,0.0,0.0,0.0,132.24,121.2327777732,-6.5,121.406904279,4.5327777732,0,4.5327777732,116.7,-6.5,116.8808795313,131.67
2020-03-20 19:30:00,114.3488888817,-3.55,114.4039810867,7.2088888817,0,7.2088888817,107.14,-3.55,107.1987971015,132.58,7.2088888817,0.0,7.2088888817,7.2088888817,0,7.2088888817,0.0,0.0,0.0,132.76,119.1088888817,-8.72,119.4276593199,7.2088888817,0,7.2088888817,111.9,-8.72,112.2392462555,132.47
2020-03-20 20:00:00,108.4232222173,-5.49,108.5621260661,4.9132222173,0,4.9132222173,103.51,-5.49,103.6554880361,132.99,4.9132222173,0.0,4.9132222173,4.9132222173,0,4.9132222173,0.0,0.0,0.0,132.9,113.0232222173,-10.81,113.5390014946,4.9132222173,0,4.9132222173,108.11,-10.81,108.6491058408,132.85
2020-03-20 20:30:00,101.5309999964,-3.3,101.5846147814,3.5609999964,0,3.5609999964,97.97,-3.3,98.0255624824,132.99,3.5609999964,0.0,3.5609999964,3.5609999964,0,3.5609999964,0.0,0.0,0.0,133.11,105.8809999964,-8.55,106.2256497285,3.5609999964,0,3.5609999964,102.32,-8.55,102.6766034693,132.85
2020-03-20 21:00:00,100.6269999965,-0.8200000000000001,100.6303409927,3.4869999965,0,3.4869999965,97.14,-0.8200000000000001,97.1434609225,132.57,3.4869999965,0.0,3.4869999965,3.4869999965,0,3.4869999965,0.0,0.0,0.0,132.93,104.8769999965,-5.94,105.0450795053,3.4869999965,0,3.4869999965,101.39,-5.94,101.5638503603,132.43
2020-03-20 21:30:00,97.1422222187,-1.49,97.1536486067,3.4822222187,0,3.4822222187,93.66,-1.49,93.6718511614,132.48,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,132.75,101.2422222187,-6.67,101.4616994722,3.4822222187,0,3.4822222187,97.76,-6.67,97.9872772354,132.33
2020-03-20 22:00:00,90.9439999965,-3.93,91.0288747341,3.5439999965,0,3.5439999965,87.4,-3.93,87.4883129338,133.13,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,133.05,94.7439999965,-9.29,95.1983699195,3.5439999965,0,3.5439999965,91.2,-9.29,91.6719373636,132.99
2020-03-20 22:30:00,85.1799999965,-5.05,85.3295663847,3.4899999965,0,3.4899999965,81.69,-5.05,81.84594431,133.88,3.4899999965,0.0,3.4899999965,3.4899999965,0,3.4899999965,0.0,0.0,0.0,133.61,88.7399999965,-10.55,89.3649265617,3.4899999965,0,3.4899999965,85.25,-10.55,85.9003201391,133.73
2020-03-20 23:00:00,79.9014444409,-6.2,80.1416297797,3.5514444409,0,3.5514444409,76.35,-6.2,76.6013217902,133.88,3.5514444409,0.0,3.5514444409,3.5514444409,0,3.5514444409,0.0,0.0,0.0,133.5,83.2314444409,-11.79,84.0623426019,3.5514444409,0,3.5514444409,79.68,-11.79,80.5475418619,133.81
2020-03-20 23:30:00,77.9163333298,-9.16,78.4529196369,3.5563333298,0,3.5563333298,74.36,-9.16,74.9220608366,134.09,3.5563333298,0.0,3.5563333298,3.5563333298,0,3.5563333298,0.0,0.0,0.0,134.33,81.1963333298,-14.55,82.4896784222,3.5563333298,0,3.5563333298,77.64,-14.55,78.9915951225,133.96
2020-03-21 00:00:00,73.5574444409,-19.45,76.0854791184,3.5374444409,0,3.5374444409,70.02,-19.45,72.6711971829,132.75,3.5374444409,0.0,3.5374444409,3.5374444409,0,3.5374444409,0.0,0.0,0.0,135.13,76.8574444409,-24.28,80.6013967992,3.5374444409,0,3.5374444409,73.32,-24.28,77.2356187261,132.63
2020-03-21 00:30:00,84.2918888853,-16.99,85.9871073583,3.6218888852999997,0,3.6218888852999997,80.67,-16.99,82.4397294998,130.98,3.6218888852999997,0.0,3.6218888852999997,3.6218888852999997,0,3.6218888852999997,0.0,0.0,0.0,133.69,88.1018888853,-21.53,90.69445256,3.6218888852999997,0,3.6218888852999997,84.48,-21.53,87.1803378062,130.88
2020-03-21 01:00:00,86.3112222186,-16.02,87.7853488964,3.6512222186,0,3.6512222186,82.66,-16.02,84.1980759875,130.37,3.6512222186,0.0,3.6512222186,3.6512222186,0,3.6512222186,0.0,0.0,0.0,133.1,90.1912222186,-20.49,92.4894408313,3.6512222186,0,3.6512222186,86.54,-20.49,88.9326244974,130.2
2020-03-21 01:30:00,84.7177777742,-16.76,86.3597097668,3.5677777742,0,3.5677777742,81.15,-16.76,82.8626580554,130.77,3.5677777742,0.0,3.5677777742,3.5677777742,0,3.5677777742,0.0,0.0,0.0,133.43,88.5177777742,-21.29,91.0420841264,3.5677777742,0,3.5677777742,84.95,-21.29,87.5772036548,130.63
2020-03-21 02:00:00,81.2264444408,-18.02,83.2012961227,3.6564444408,0,3.6564444408,77.57,-18.02,79.6355781043,131.88,3.6564444408,0.0,3.6564444408,3.6564444408,0,3.6564444408,0.0,0.0,0.0,134.41,84.8564444408,-22.69,87.8376471858,3.6564444408,0,3.6564444408,81.2,-22.69,84.3105930474,131.76
2020-03-21 02:30:00,80.7113333297,-18.36,82.7732379931,3.5913333297000003,0,3.5913333297000003,77.12,-18.36,79.2753681795,132.54,3.5913333297000003,0.0,3.5913333297000003,3.5913333297000003,0,3.5913333297000003,0.0,0.0,0.0,135.05,84.3213333297,-23.07,87.4203188881,3.5913333297000003,0,3.5913333297000003,80.73,-23.07,83.9616448148,132.43
2020-03-21 03:00:00,78.7874444408,-16.25,80.4457823724,3.6474444408,0,3.6474444408,75.14,-16.25,76.8770583464,133.03,3.6474444408,0.0,3.6474444408,3.6474444408,0,3.6474444408,0.0,0.0,0.0,135.79,82.2674444408,-20.89,84.8782923651,3.6474444408,0,3.6474444408,78.62,-20.89,81.3479962876,132.9
2020-03-21 03:30:00,76.2659999965,-16.23,77.9738139087,3.5259999965,0,3.5259999965,72.74,-16.23,74.5286555628,133.34,3.5259999965,0.0,3.5259999965,3.5259999965,0,3.5259999965,0.0,0.0,0.0,136.08,79.6459999965,-20.92,82.3476272605,3.5259999965,0,3.5259999965,76.12,-20.92,78.9423891202,133.21
2020-03-21 04:00:00,73.2147777743,-16.97,75.1557355399,3.4947777743,0,3.4947777743,69.72,-16.97,71.7555523984,133.53,3.4947777743,0.0,3.4947777743,3.4947777743,0,3.4947777743,0.0,0.0,0.0,136.16,76.4447777743,-21.7,79.465049229,3.4947777743,0,3.4947777743,72.95,-21.7,76.1090829008,133.39
2020-03-21 04:30:00,71.3928888853,-16.94,73.3751196482,3.5928888853,0,3.5928888853,67.8,-16.94,69.8842156714,133.53,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,136.16,74.5328888853,-21.7,77.6275822475,3.5928888853,0,3.5928888853,70.94,-21.7,74.1847261908,133.39
2020-03-21 05:00:00,70.2943333298,-17.21,72.3704179778,3.5443333298,0,3.5443333298,66.75,-17.21,68.932913764,133.75,3.5443333298,0.0,3.5443333298,3.5443333298,0,3.5443333298,0.0,0.0,0.0,136.35,73.3843333298,-21.98,76.6053573731,3.5443333298,0,3.5443333298,69.84,-21.98,73.2171154854,133.59
2020-03-21 05:30:00,70.6139999965,-16.93,72.6151629861,3.5439999965,0,3.5439999965,67.07,-16.93,69.1737652582,133.4,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,136.01,73.7339999965,-21.68,76.8552220443,3.5439999965,0,3.5439999965,70.19,-21.68,73.4619527375,133.24
2020-03-21 06:00:00,71.602555552,-16.53,73.4858276239,3.562555552,0,3.562555552,68.04,-16.53,70.0191580926,133.07,3.562555552,0.0,3.562555552,3.562555552,0,3.562555552,0.0,0.0,0.0,135.74,74.762555552,-21.24,77.7211509994,3.562555552,0,3.562555552,71.2,-21.24,74.3005894997,132.96
2020-03-21 06:30:00,75.4036666631,-14.69,76.821279905,3.5336666631,0,3.5336666631,71.87,-14.69,73.3559336387,131.67,3.5336666631,0.0,3.5336666631,3.5336666631,0,3.5336666631,0.0,0.0,0.0,134.51,78.7636666631,-19.23,81.0771736448,3.5336666631,0,3.5336666631,75.23,-19.23,77.6488621939,131.54
2020-03-21 07:00:00,78.481777774,-14.13,79.7436288525,3.791777774,0,3.791777774,74.69,-14.13,76.0148209233,131.29,3.791777774,0.0,3.791777774,3.791777774,0,3.791777774,0.0,0.0,0.0,134.17,81.961777774,-18.61,84.0479929318,3.791777774,0,3.791777774,78.17,-18.61,80.3547198365,131.15
2020-03-21 07:30:00,78.2017777731,-16.14,79.849969611,4.6417777731,0,4.6417777731,73.56,-16.14,75.3098479616,131.29,4.6417777731,0.0,4.6417777731,4.6417777731,0,4.6417777731,0.0,0.0,0.0,133.97,81.6317777731,-20.72,84.2203392442,4.6417777731,0,4.6417777731,76.99,-20.72,79.7294079998,131.15
2020-03-21 08:00:00,81.0793333278,-15.15,82.482609033,5.4993333278,0,5.4993333278,75.58,-15.15,77.083454126,131.2,5.4993333278,0.0,5.4993333278,5.4993333278,0,5.4993333278,0.0,0.0,0.0,133.97,84.6093333278,-19.67,86.8656905008,5.4993333278,0,5.4993333278,79.11,-19.67,81.5187156425,131.07
2020-03-21 08:30:00,85.1972222159,-13.43,86.2492410013,6.3572222159,0,6.3572222159,78.84,-13.43,79.9756869305,130.56,6.3572222159,0.0,6.3572222159,6.3572222159,0,6.3572222159,0.0,0.0,0.0,133.53,88.8772222159,-17.81,90.6441213141,6.3572222159,0,6.3572222159,82.52,-17.81,84.4200598199,130.46
2020-03-21 09:00:00,88.2712222146,-12.27,89.1199280255,7.5812222146,0,7.5812222146,80.69,-12.27,81.6175777636,130.32,7.5812222146,0.0,7.5812222146,7.5812222146,0,7.5812222146,0.0,0.0,0.0,133.44,92.0412222146,-16.58,93.5226335534,7.5812222146,0,7.5812222146,84.46,-16.58,86.071993122,130.24
2020-03-21 09:30:00,88.8762222127,-10.9,89.5421290499,9.5462222127,0,9.5462222127,79.33,-10.9,80.0753326562,130.16,9.5462222127,0.0,9.5462222127,9.5462222127,0,9.5462222127,0.0,0.0,0.0,133.34,92.5362222127,-15.15,93.7681978146,9.5462222127,0,9.5462222127,82.99,-15.15,84.3614995125,130.03
2020-03-21 10:00:00,87.8078888783,-10.87,88.4781456025,10.6178888783,0,10.6178888783,77.19,-10.87,77.9516067827,130.16,10.6178888783,0.0,10.6178888783,10.6178888783,0,10.6178888783,0.0,0.0,0.0,133.34,91.3378888783,-15.11,92.5792743801,10.6178888783,0,10.6178888783,80.72,-15.11,82.12204637,130.03
2020-03-21 10:30:00,84.4295555435,-10.4,85.0676780526,12.0895555435,0,12.0895555435,72.34,-10.4,73.0837574294,130.16,12.0895555435,0.0,12.0895555435,12.0895555435,0,12.0895555435,0.0,0.0,0.0,133.34,87.7195555435,-14.67,88.9377834486,12.0895555435,0,12.0895555435,75.63,-14.67,77.0396378496,130.03
2020-03-21 11:00:00,81.6859999871,-10.5,82.3580754626,12.8659999871,0,12.8659999871,68.82,-10.5,69.6163946208,130.16,12.8659999871,0.0,12.8659999871,12.8659999871,0,12.8659999871,0.0,0.0,0.0,133.34,84.8059999871,-14.79,86.0860135784,12.8659999871,0,12.8659999871,71.94,-14.79,73.4445893174,130.03
2020-03-21 11:30:00,79.9106666532,-10.52,80.6001553656,13.4306666532,0,13.4306666532,66.48,-10.52,67.307212095,130.25,13.4306666532,0.0,13.4306666532,13.4306666532,0,13.4306666532,0.0,0.0,0.0,133.34,82.9106666532,-14.83,84.2265251859,13.4306666532,0,13.4306666532,69.48,-14.83,71.0450511999,130.11
2020-03-21 12:00:00,77.5695555406,-10.65,78.2972441837,14.9495555406,0,14.9495555406,62.62,-10.65,63.5191852907,130.25,14.9495555406,0.0,14.9495555406,14.9495555406,0,14.9495555406,0.0,0.0,0.0,133.34,80.3795555406,-14.99,81.7653535974,14.9495555406,0,14.9495555406,65.43,-14.99,67.1251443201,130.11
2020-03-21 12:30:00,74.8983333164,-10.83,75.6772702571,16.9683333164,0,16.9683333164,57.93,-10.83,58.9336389509,130.45,16.9683333164,0.0,16.9683333164,16.9683333164,0,16.9683333164,0.0,0.0,0.0,133.48,77.5083333164,-15.23,78.9904717892,16.9683333164,0,16.9683333164,60.54,-15.23,62.4263125613,130.32
2020-03-21 13:00:00,73.513999984,-10.51,74.2614859375,16.033999984,0,16.033999984,57.48,-10.51,58.4329573101,130.53,16.033999984,0.0,16.033999984,16.033999984,0,16.033999984,0.0,0.0,0.0,133.6,76.133999984,-14.89,77.576401396,16.033999984,0,16.033999984,60.1,-14.89,61.9170582312,130.32
2020-03-21 13:30:00,71.7268888702,-10.79,72.53392783379999,18.7268888702,0,18.7268888702,53.0,-10.79,54.0871897957,130.74,18.7268888702,0.0,18.7268888702,18.7268888702,0,18.7268888702,0.0,0.0,0.0,133.75,74.1268888702,-15.23,75.6752836372,18.7268888702,0,18.7268888702,55.4,-15.23,57.4553122,130.63
2020-03-21 14:00:00,66.9153333144,-11.79,67.9460516335,18.8953333144,0,18.8953333144,48.02,-11.79,49.4461778098,131.08,18.8953333144,0.0,18.8953333144,18.8953333144,0,18.8953333144,0.0,0.0,0.0,134.01,69.0853333144,-16.33,70.9890990164,18.8953333144,0,18.8953333144,50.19,-16.33,52.7797783247,130.96
2020-03-21 14:30:00,65.6616666454,-12.1,66.7672409693,21.2716666454,0,21.2716666454,44.39,-12.1,46.0095870444,131.25,21.2716666454,0.0,21.2716666454,21.2716666454,0,21.2716666454,0.0,0.0,0.0,134.13,67.6716666454,-16.68,69.6970362825,21.2716666454,0,21.2716666454,46.4,-16.68,49.3070218123,131.13
2020-03-21 15:00:00,68.1042222018,-12.18,69.184806726,20.3842222018,0,20.3842222018,47.72,-12.18,49.2498812181,131.25,20.3842222018,0.0,20.3842222018,20.3842222018,0,20.3842222018,0.0,0.0,0.0,134.13,70.2942222018,-16.74,72.259983912,20.3842222018,0,20.3842222018,49.91,-16.74,52.6425274849,131.13
2020-03-21 15:30:00,71.9209999832,-12.5,72.9991797118,16.7509999832,0,16.7509999832,55.17,-12.5,56.5683559952,131.25,16.7509999832,0.0,16.7509999832,16.7509999832,0,16.7509999832,0.0,0.0,0.0,134.13,74.4909999832,-17.03,76.4128914419,16.7509999832,0,16.7509999832,57.74,-17.03,60.1990739131,131.04
2020-03-21 16:00:00,76.0302222089,-12.58,77.0639415624,13.3002222089,0,13.3002222089,62.73,-12.58,63.9789754529,131.0,13.3002222089,0.0,13.3002222089,13.3002222089,0,13.3002222089,0.0,0.0,0.0,133.92,78.9702222089,-17.05,80.7898415379,13.3002222089,0,13.3002222089,65.67,-17.05,67.847265236,130.84
2020-03-21 16:30:00,81.5061111002,-12.02,82.3876601602,10.9261111002,0,10.9261111002,70.58,-12.02,71.5962066034,130.42,10.9261111002,0.0,10.9261111002,10.9261111002,0,10.9261111002,0.0,0.0,0.0,133.44,84.8261111002,-16.38,86.3931335488,10.9261111002,0,10.9261111002,73.9,-16.38,75.6935558684,130.26
2020-03-21 17:00:00,87.9934444357,-4.74,88.1210182854,8.7934444357,0,8.7934444357,79.2,-4.74,79.3417141232,130.94,8.7934444357,0.0,8.7934444357,8.7934444357,0,8.7934444357,0.0,0.0,0.0,132.79,91.5734444357,-8.7,91.9857908908,8.7934444357,0,8.7934444357,82.78,-8.7,83.2359201307,130.8
2020-03-21 17:30:00,94.5686666581,2.56,94.6033102671,8.5486666581,0,8.5486666581,86.02,2.56,86.0580850356,131.78,8.5486666581,0.0,8.5486666581,8.5486666581,0,8.5486666581,0.0,0.0,0.0,132.33,98.3586666581,-2.43,98.3886792612,8.5486666581,0,8.5486666581,89.81,-2.43,89.842868387,131.63
2020-03-21 18:00:00,97.3542222126,1.21,97.3617413701,9.6642222126,0,9.6642222126,87.69,1.21,87.6983477609,132.2,9.6642222126,0.0,9.6642222126,9.6642222126,0,9.6642222126,0.0,0.0,0.0,132.63,101.2742222126,-3.86,101.3477561901,9.6642222126,0,9.6642222126,91.61,-3.86,91.6912847549,132.08
2020-03-21 18:30:00,101.7701111031,2.73,101.8067208682,8.0101111031,0,8.0101111031,93.76,2.73,93.7997361404,131.7,8.0101111031,0.0,8.0101111031,8.0101111031,0,8.0101111031,0.0,0.0,0.0,132.35,105.9701111031,-2.18,105.9925320351,8.0101111031,0,8.0101111031,97.96,-2.18,97.984253837,131.54
2020-03-21 19:00:00,103.4208888794,3.6,103.4835264986,9.5308888794,0,9.5308888794,93.89,3.6,93.9589915868,131.45,9.5308888794,0.0,9.5308888794,9.5308888794,0,9.5308888794,0.0,0.0,0.0,132.22,107.6108888794,-1.26,107.6182652035,9.5308888794,0,9.5308888794,98.08,-1.26,98.0880930592,131.32
2020-03-21 19:30:00,100.9918888798,2.74,101.029051364,9.1118888798,0,9.1118888798,91.88,2.74,91.9208463843,131.99,9.1118888798,0.0,9.1118888798,9.1118888798,0,9.1118888798,0.0,0.0,0.0,132.66,105.0918888798,-2.23,105.1155459878,9.1118888798,0,9.1118888798,95.98,-2.23,96.0059024227,131.87
2020-03-21 20:00:00,97.5308888821,2.32,97.5584782894,6.7608888821,0,6.7608888821,90.77,2.32,90.7996437218,132.19,6.7608888821,0.0,6.7608888821,6.7608888821,0,6.7608888821,0.0,0.0,0.0,132.8,101.5708888821,-2.68,101.6062393178,6.7608888821,0,6.7608888821,94.81,-2.68,94.8478702977,132.04
2020-03-21 20:30:00,90.8459999965,1.78,90.8634366253,3.5059999965,0,3.5059999965,87.34,1.78,87.358136427,132.6,3.5059999965,0.0,3.5059999965,3.5059999965,0,3.5059999965,0.0,0.0,0.0,133.07,94.7259999965,-3.32,94.7841625765,3.5059999965,0,3.5059999965,91.22,-3.32,91.2803965811,132.45
2020-03-21 21:00:00,86.9998888855,-0.05,86.9999032534,3.3498888855,0,3.3498888855,83.65,-0.05,83.6500149432,133.04,3.3498888855,0.0,3.3498888855,3.3498888855,0,3.3498888855,0.0,0.0,0.0,133.35,90.6898888855,-5.28,90.8434606676,3.3498888855,0,3.3498888855,87.34,-5.28,87.4994514269,132.96
2020-03-21 21:30:00,80.8562222188,-1.47,80.8695837228,3.3862222188,0,3.3862222188,77.47,-1.47,77.4839454339,133.37,3.3862222188,0.0,3.3862222188,3.3862222188,0,3.3862222188,0.0,0.0,0.0,133.43,84.2862222188,-6.84,84.5633067939,3.3862222188,0,3.3862222188,80.9,-6.84,81.1886420628,133.22
2020-03-21 22:00:00,75.6995555521,-2.51,75.7411566507,3.4395555521,0,3.4395555521,72.26,-2.51,72.3035801327,133.37,3.4395555521,0.0,3.4395555521,3.4395555521,0,3.4395555521,0.0,0.0,0.0,133.33,78.8995555521,-7.95,79.2990691391,3.4395555521,0,3.4395555521,75.46,-7.95,75.8776258195,133.22
2020-03-21 22:30:00,74.8902222188,-4.27,75.0118542897,3.4702222188,0,3.4702222188,71.42,-4.27,71.5475317534,133.37,3.4702222188,0.0,3.4702222188,3.4702222188,0,3.4702222188,0.0,0.0,0.0,133.07,78.0302222188,-9.79,78.6419714879,3.4702222188,0,3.4702222188,74.56,-9.79,75.1999847074,133.22
2020-03-21 23:00:00,70.2978888853,-4.91,70.4691512772,3.5578888853,0,3.5578888853,66.74,-4.91,66.9203683493,133.61,3.5578888853,0.0,3.5578888853,3.5578888853,0,3.5578888853,0.0,0.0,0.0,133.22,73.2078888853,-10.52,73.9598904478,3.5578888853,0,3.5578888853,69.65,-10.52,70.4399950312,133.47
2020-03-21 23:30:00,66.7366666632,-4.53,66.8902352912,3.4966666632,0,3.4966666632,63.24,-4.53,63.4020386108,133.86,3.4966666632,0.0,3.4966666632,3.4966666632,0,3.4966666632,0.0,0.0,0.0,133.48,69.5166666632,-10.15,70.2537503907,3.4966666632,0,3.4966666632,66.02,-10.15,66.7956802495,133.75
2020-03-22 00:00:00,66.8251111079,-6.58,67.1482827374,3.2551111079,0,3.2551111079,63.57,-6.58,63.9096338591,134.3,3.2551111079,0.0,3.2551111079,3.2551111079,0,3.2551111079,0.0,0.0,0.0,133.73,69.6251111079,-12.32,70.7067075798,3.2551111079,0,3.2551111079,66.37,-12.32,67.5037724872,134.22
2020-03-22 00:30:00,78.1414444412,-6.7,78.4281539969,3.2614444412,0,3.2614444412,74.88,-6.7,75.1791487049,133.94,3.2614444412,0.0,3.2614444412,3.2614444412,0,3.2614444412,0.0,0.0,0.0,133.43,81.4514444412,-12.35,82.3824028634,3.2614444412,0,3.2614444412,78.19,-12.35,79.1593241507,133.84
2020-03-22 01:00:00,79.8842222189,-3.7800000000000002,79.9736041424,3.2942222189,0,3.2942222189,76.59,-3.7800000000000002,76.6832217633,133.35,3.2942222189,0.0,3.2942222189,3.2942222189,0,3.2942222189,0.0,0.0,0.0,133.15,83.2342222189,-9.25,83.7466312659,3.2942222189,0,3.2942222189,79.94,-9.25,80.4733875266,133.22
2020-03-22 01:30:00,77.6427777745,-3.83,77.7371844136,3.2327777745,0,3.2327777745,74.41,-3.83,74.5085028705,133.56,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,133.34,80.9127777745,-9.34,81.4500657286,3.2327777745,0,3.2327777745,77.68,-9.34,78.2394913071,133.45
2020-03-22 02:00:00,76.2884444412,-4.54,76.4234149672,3.2584444412,0,3.2584444412,73.03,-4.54,73.1709812699,133.84,3.2584444412,0.0,3.2584444412,3.2584444412,0,3.2584444412,0.0,0.0,0.0,133.49,79.4784444412,-10.11,80.1188818618,3.2584444412,0,3.2584444412,76.22,-10.11,76.887583523,133.7
2020-03-22 02:30:00,74.9108888856,-4.48,75.0447311517,3.2908888856000003,0,3.2908888856000003,71.62,-4.48,71.7599804905,133.93,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,133.59,78.0308888856,-10.05,78.6754225936,3.2908888856000003,0,3.2908888856000003,74.74,-10.05,75.4126653819,133.79
2020-03-22 03:00:00,70.9471111079,-4.52,71.090948612,3.2571111079,0,3.2571111079,67.69,-4.52,67.8407436575,134.15,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,133.76,73.8971111079,-10.14,74.5895611335,3.2571111079,0,3.2571111079,70.64,-10.14,71.3640609831,134.01
2020-03-22 03:30:00,67.4457777745,-5.01,67.6315979377,3.3257777745,0,3.3257777745,64.12,-5.01,64.3154297195,134.27,3.3257777745,0.0,3.3257777745,3.3257777745,0,3.3257777745,0.0,0.0,0.0,133.76,70.2357777745,-10.69,71.0446379369,3.3257777745,0,3.3257777745,66.91,-10.69,67.7585728893,134.16
2020-03-22 04:00:00,64.9188888856,-5.32,65.1365069231,3.3088888856,0,3.3088888856,61.61,-5.32,61.8392634173,134.49,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,134.01,67.6088888856,-11.04,68.5043316612,3.3088888856,0,3.3088888856,64.3,-11.04,65.2408736913,134.43
2020-03-22 04:30:00,63.8377777744,-5.98,64.1172540832,3.4077777744,0,3.4077777744,60.43,-5.98,60.7251620006,134.74,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,134.18,66.4577777744,-11.76,67.490249864,3.4077777744,0,3.4077777744,63.05,-11.76,64.137353391,134.66
2020-03-22 05:00:00,61.6027777744,-5.7,61.8659213907,3.3427777744,0,3.3427777744,58.26,-5.7,58.5381721614,134.87,3.3427777744,0.0,3.3427777744,3.3427777744,0,3.3427777744,0.0,0.0,0.0,134.27,64.1327777744,-11.48,65.1521571789,3.3427777744,0,3.3427777744,60.79,-11.48,61.8644849651,134.66
2020-03-22 05:30:00,60.2529999968,-5.31,60.4865283234,3.2029999968,0,3.2029999968,57.05,-5.31,57.2965845404,134.76,3.2029999968,0.0,3.2029999968,3.2029999968,0,3.2029999968,0.0,0.0,0.0,134.19,62.7429999968,-11.07,63.7120785142,3.2029999968,0,3.2029999968,59.54,-11.07,60.5603541932,134.58
2020-03-22 06:00:00,61.8713333302,-5.44,62.1100272746,3.1813333302,0,3.1813333302,58.69,-5.44,58.941578703,134.76,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,134.29,64.4313333302,-11.21,65.3992416982,3.1813333302,0,3.1813333302,61.25,-11.21,62.2673799031,134.68
2020-03-22 06:30:00,64.9124444411,-4.98,65.1031938028,3.3024444411,0,3.3024444411,61.61,-4.98,61.810941588,134.59,3.3024444411,0.0,3.3024444411,3.3024444411,0,3.3024444411,0.0,0.0,0.0,134.12,67.5924444411,-10.69,68.4325554508,3.3024444411,0,3.3024444411,64.29,-10.69,65.1726952028,134.47
2020-03-22 07:00:00,65.5302222181,-3.79,65.6397297675,4.1602222181,0,4.1602222181,61.37,-3.79,61.4869173077,134.16,4.1602222181,0.0,4.1602222181,4.1602222181,0,4.1602222181,0.0,0.0,0.0,133.87,68.2202222181,-9.43,68.868887166,4.1602222181,0,4.1602222181,64.06,-9.43,64.7503552114,134.11
2020-03-22 07:30:00,65.8034444381,-4.57,65.9619450889,6.3834444381,0,6.3834444381,59.42,-4.57,59.5954805333,134.34,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,133.87,68.3534444381,-10.25,69.1176957555,6.3834444381,0,6.3834444381,61.97,-10.25,62.8119686047,134.18
2020-03-22 08:00:00,65.8101111011,-4.24,65.9465565677,9.9801111011,0,9.9801111011,55.83,-4.24,55.990771561,134.34,9.9801111011,0.0,9.9801111011,9.9801111011,0,9.9801111011,0.0,0.0,0.0,133.95,68.2001111011,-9.93,68.9192284795,9.9801111011,0,9.9801111011,58.22,-9.93,59.0607593923,134.27
2020-03-22 08:30:00,66.3772222087,-3.69,66.4797091461,13.5172222087,0,13.5172222087,52.86,-3.69,52.9886374613,134.2,13.5172222087,0.0,13.5172222087,13.5172222087,0,13.5172222087,0.0,0.0,0.0,133.85,68.6072222087,-9.37,69.2441177227,13.5172222087,0,13.5172222087,55.09,-9.37,55.8811685633,134.13
2020-03-22 09:00:00,64.0389999826,-2.02,64.070850773,17.3689999826,0,17.3689999826,46.67,-2.02,46.7136949941,133.92,17.3689999826,0.0,17.3689999826,17.3689999826,0,17.3689999826,0.0,0.0,0.0,133.64,66.0089999826,-7.64,66.4496627434,17.3689999826,0,17.3689999826,48.64,-7.64,49.2363605479,133.81
2020-03-22 09:30:00,65.4744444232,-0.96,65.4814819054,21.2144444232,0,21.2144444232,44.26,-0.96,44.2704099823,134.02,21.2144444232,0.0,21.2144444232,21.2144444232,0,21.2144444232,0.0,0.0,0.0,133.9,67.3044444232,-6.53,67.6204786963,21.2144444232,0,21.2144444232,46.09,-6.53,46.5502846393,133.95
2020-03-22 10:00:00,64.7425555307,0.08,64.7426049572,24.8425555307,0,24.8425555307,39.9,0.08,39.9000802004,133.66,24.8425555307,0.0,24.8425555307,24.8425555307,0,24.8425555307,0.0,0.0,0.0,133.56,66.3625555307,-5.47,66.5876090318,24.8425555307,0,24.8425555307,41.52,-5.47,41.8787690841,133.56
2020-03-22 10:30:00,62.7285555281,0.6000000000000001,62.731424969,27.4685555281,0,27.4685555281,35.26,0.6000000000000001,35.2651045653,133.89,27.4685555281,0.0,27.4685555281,27.4685555281,0,27.4685555281,0.0,0.0,0.0,133.82,64.1185555281,-4.95,64.3093435125,27.4685555281,0,27.4685555281,36.65,-4.95,36.9827662567,133.76
2020-03-22 11:00:00,59.7826666355,1.1400000000000001,59.7935350189,31.1626666355,0,31.1626666355,28.62,1.1400000000000001,28.6426954039,134.08,31.1626666355,0.0,31.1626666355,31.1626666355,0,31.1626666355,0.0,0.0,0.0,134.0,60.8726666355,-4.45,61.0351050078,31.1626666355,0,31.1626666355,29.71,-4.45,30.041414747,133.93
2020-03-22 11:30:00,61.189777747,0.77,61.1946223187,30.739777747,0,30.739777747,30.45,0.77,30.4597340763,134.2,30.739777747,0.0,30.739777747,30.739777747,0,30.739777747,0.0,0.0,0.0,134.0,62.359777747,-4.82,62.545777480699996,30.739777747,0,30.739777747,31.62,-4.82,31.9852591048,134.07
2020-03-22 12:00:00,60.2118888573,0.87,60.2181738329,31.5818888573,0,31.5818888573,28.63,0.87,28.6432156016,134.09,31.5818888573,0.0,31.5818888573,31.5818888573,0,31.5818888573,0.0,0.0,0.0,134.0,61.2818888573,-4.73,61.4641586774,31.5818888573,0,31.5818888573,29.7,-4.73,30.074289684,133.97
2020-03-22 12:30:00,58.6541110793,1.35,58.6696450177,31.7941110793,0,31.7941110793,26.86,1.35,26.8939045138,134.09,31.7941110793,0.0,31.7941110793,31.7941110793,0,31.7941110793,0.0,0.0,0.0,134.0,59.6741110793,-4.23,59.8238450211,31.7941110793,0,31.7941110793,27.88,-4.23,28.1990655874,133.97
2020-03-22 13:00:00,58.9414444128,0.85,58.9475730583,31.6314444128,0,31.6314444128,27.31,0.85,27.3232245535,134.36,31.6314444128,0.0,31.6314444128,31.6314444128,0,31.6314444128,0.0,0.0,0.0,134.26,59.9714444128,-4.78,60.1616368208,31.6314444128,0,31.6314444128,28.34,-4.78,28.7402853152,134.19
2020-03-22 13:30:00,56.4181110799,0.1,56.4181997038,31.2181110799,0,31.2181110799,25.2,0.1,25.2001984119,134.5,31.2181110799,0.0,31.2181110799,31.2181110799,0,31.2181110799,0.0,0.0,0.0,134.34,57.3681110799,-5.59,57.6398149622,31.2181110799,0,31.2181110799,26.15,-5.59,26.7408040268,134.38
2020-03-22 14:00:00,55.4292221921,-4.35,55.5996508336,30.1692221921,0,30.1692221921,25.26,-4.35,25.6318181173,133.98,30.1692221921,0.0,30.1692221921,30.1692221921,0,30.1692221921,0.0,0.0,0.0,134.57,56.3892221921,-10.0,57.2690525452,30.1692221921,0,30.1692221921,26.22,-10.0,28.062223718,133.81
2020-03-22 14:30:00,53.2726666379,-13.27,54.9005456322,28.7826666379,0,28.7826666379,24.49,-13.27,27.8541379332,131.59,28.7826666379,0.0,28.7826666379,28.7826666379,0,28.7826666379,0.0,0.0,0.0,134.2,54.3126666379,-18.05,57.2334540048,28.7826666379,0,28.7826666379,25.53,-18.05,31.2663301332,131.42
2020-03-22 15:00:00,54.740555529,-13.95,56.4900957658,26.550555529,0,26.550555529,28.19,-13.95,31.4527995574,131.67,26.550555529,0.0,26.550555529,26.550555529,0,26.550555529,0.0,0.0,0.0,134.2,55.960555529,-18.74,59.0150097443,26.550555529,0,26.550555529,29.41,-18.74,34.8731372262,131.52
2020-03-22 15:30:00,58.3841110873,-14.29,60.1074748052,23.8141110873,0,23.8141110873,34.57,-14.29,37.407071524,131.67,23.8141110873,0.0,23.8141110873,23.8141110873,0,23.8141110873,0.0,0.0,0.0,134.29,59.9341110873,-19.06,62.8918219789,23.8141110873,0,23.8141110873,36.12,-19.06,40.840396668,131.52
2020-03-22 16:00:00,62.064444424,-14.35,63.701787743,20.454444424,0,20.454444424,41.61,-14.35,44.0149361013,131.56,20.454444424,0.0,20.454444424,20.454444424,0,20.454444424,0.0,0.0,0.0,134.15,63.974444424,-19.07,66.7562314646,20.454444424,0,20.454444424,43.52,-19.07,47.5147903289,131.38
2020-03-22 16:30:00,72.2402222057,-14.4,73.661453314,16.5102222057,0,16.5102222057,55.73,-14.4,57.5603413819,131.02,16.5102222057,0.0,16.5102222057,16.5102222057,0,16.5102222057,0.0,0.0,0.0,133.68,74.8202222057,-19.02,77.1999096561,16.5102222057,0,16.5102222057,58.31,-19.02,61.3336490028,130.87
2020-03-22 17:00:00,78.9015555435,-9.72,79.4980117184,12.0715555435,0,12.0715555435,66.83,-9.72,67.5331570416,130.51,12.0715555435,0.0,12.0715555435,12.0715555435,0,12.0715555435,0.0,0.0,0.0,132.77,81.9415555435,-13.62,83.0657746902,12.0715555435,0,12.0715555435,69.87,-13.62,71.1851199339,130.36
2020-03-22 17:30:00,87.9941110993,-0.15,87.9942389486,11.8341110993,0,11.8341110993,76.16,-0.15,76.1601477152,132.4,11.8341110993,0.0,11.8341110993,11.8341110993,0,11.8341110993,0.0,0.0,0.0,132.53,91.3641110993,-5.39,91.5229637685,11.8341110993,0,11.8341110993,79.53,-5.39,79.7124394307,132.25
2020-03-22 18:00:00,92.8178888838,0.43,92.8188849149,5.0778888838,0,5.0778888838,87.74,0.43,87.741053675,131.92,5.0778888838,0.0,5.0778888838,5.0778888838,0,5.0778888838,0.0,0.0,0.0,132.25,96.7078888838,-4.64,96.8191374283,5.0778888838,0,5.0778888838,91.63,-4.64,91.7474059579,131.78
2020-03-22 18:30:00,98.5221111072,0.98,98.5269850194,3.9321111072,0,3.9321111072,94.59,0.98,94.5950765104,131.39,3.9321111072,0.0,3.9321111072,3.9321111072,0,3.9321111072,0.0,0.0,0.0,131.9,102.7121111072,-4.03,102.7911410001,3.9321111072,0,3.9321111072,98.78,-4.03,98.8621732515,131.25
2020-03-22 19:00:00,101.5477777711,-3.69,101.6147984806,6.6577777711,0,6.6577777711,94.89,-3.69,94.9617196559,131.81,6.6577777711,0.0,6.6577777711,6.6577777711,0,6.6577777711,0.0,0.0,0.0,131.8,105.7877777711,-8.91,106.1623380759,6.6577777711,0,6.6577777711,99.13,-8.91,99.5296187072,131.66
2020-03-22 19:30:00,102.1511111037,-4.91,102.2690451687,7.3811111037,0,7.3811111037,94.77,-4.91,94.8971074375,132.14,7.3811111037,0.0,7.3811111037,7.3811111037,0,7.3811111037,0.0,0.0,0.0,131.98,106.3611111037,-10.2,106.8490802732,7.3811111037,0,7.3811111037,98.98,-10.2,99.5041727768,132.0
2020-03-22 20:00:00,98.5853333295,-6.64,98.8086916607,3.8053333295,0,3.8053333295,94.78,-6.64,95.0123044663,132.6,3.8053333295,0.0,3.8053333295,3.8053333295,0,3.8053333295,0.0,0.0,0.0,132.28,102.7853333295,-12.06,103.4904263575,3.8053333295,0,3.8053333295,98.98,-12.06,99.7120052953,132.48
2020-03-22 20:30:00,90.6774444413,-7.79,91.0114445023,3.1874444413,0,3.1874444413,87.49,-7.79,87.8361212714,133.32,3.1874444413,0.0,3.1874444413,3.1874444413,0,3.1874444413,0.0,0.0,0.0,132.78,94.5474444413,-13.37,95.488094286,3.1874444413,0,3.1874444413,91.36,-13.37,92.3331278578,133.17
2020-03-22 21:00:00,84.027222219,-8.39,84.4450482494,3.187222219,0,3.187222219,80.84,-8.39,81.2742130076,133.96,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,133.3,87.617222219,-14.07,88.739746052,3.187222219,0,3.187222219,84.43,-14.07,85.5943327563,133.82
2020-03-22 21:30:00,79.8406666636,-3.21,79.9051697532,3.0706666636,0,3.0706666636,76.77,-3.21,76.837080892,133.96,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,133.79,83.2306666636,-8.71,83.6851717646,3.0706666636,0,3.0706666636,80.16,-8.71,80.6318156809,133.82
2020-03-22 22:00:00,78.4311111081,-5.01,78.5909618827,3.061111108,0,3.061111108,75.37,-5.01,75.536329008,134.33,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,133.99,81.7311111081,-10.61,82.4169073853,3.061111108,0,3.061111108,78.67,-10.61,79.3822461259,134.18
2020-03-22 22:30:00,74.8063333302,-5.69,75.0224206908,3.1663333302,0,3.1663333302,71.64,-5.69,71.8656086038,134.13,3.1663333302,0.0,3.1663333302,3.1663333302,0,3.1663333302,0.0,0.0,0.0,133.72,77.9263333302,-11.33,78.7456813183,3.1663333302,0,3.1663333302,74.76,-11.33,75.6136660928,134.02
2020-03-22 23:00:00,69.1557777745,-5.97,69.4129850936,3.2657777745,0,3.2657777745,65.89,-5.97,66.1599047762,134.52,3.2657777745,0.0,3.2657777745,3.2657777745,0,3.2657777745,0.0,0.0,0.0,134.01,72.0057777745,-11.69,72.9485307111,3.2657777745,0,3.2657777745,68.74,-11.69,69.7269223471,134.38
2020-03-22 23:30:00,63.7167777746,-15.0,65.4585958448,3.2167777746,0,3.2167777746,60.5,-15.0,62.331773599,132.89,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,134.57,66.5067777746,-20.32,69.5417420687,3.2167777746,0,3.2167777746,63.29,-20.32,66.4719978638,132.73
2020-03-23 00:00:00,61.3323333301,-17.36,63.7418599643,3.2423333301,0,3.2423333301,58.09,-17.36,60.6285221657,131.52,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,134.02,64.0623333301,-22.14,67.7802489793,3.2423333301,0,3.2423333301,60.82,-22.14,64.7244312451,131.43
2020-03-23 00:30:00,71.9643333301,-14.84,73.4785061882,3.2343333301,0,3.2343333301,68.73,-14.84,70.313857098,130.77,3.2343333301,0.0,3.2343333301,3.2343333301,0,3.2343333301,0.0,0.0,0.0,133.55,75.2143333301,-19.39,77.6734706209,3.2343333301,0,3.2343333301,71.98,-19.39,74.5459086738,130.63
2020-03-23 01:00:00,73.8231111078,-14.63,75.2588110033,3.2931111078,0,3.2931111078,70.53,-14.63,72.0313667786,130.5,3.2931111078,0.0,3.2931111078,3.2931111078,0,3.2931111078,0.0,0.0,0.0,133.29,77.1531111078,-19.16,79.4965920881,3.2931111078,0,3.2931111078,73.86,-19.16,76.3046866188,130.39
2020-03-23 01:30:00,75.4397777745,-16.2,77.159575366,3.2897777745,0,3.2897777745,72.15,-16.2,73.9463487942,130.85,3.2897777745,0.0,3.2897777745,3.2897777745,0,3.2897777745,0.0,0.0,0.0,133.49,78.8297777745,-20.78,81.5226487792,3.2897777745,0,3.2897777745,75.54,-20.78,78.3460273403,130.7
2020-03-23 02:00:00,73.0428888855,-16.12,74.8005215005,3.3428888855,0,3.3428888855,69.7,-16.12,71.5398098963,131.11,3.3428888855,0.0,3.3428888855,3.3428888855,0,3.3428888855,0.0,0.0,0.0,133.71,76.3128888855,-20.75,79.0836235264,3.3428888855,0,3.3428888855,72.97,-20.75,75.8629250688,130.91
2020-03-23 02:30:00,75.2538888856,-17.61,77.2868675287,3.3338888856,0,3.3338888856,71.92,-17.61,74.0445710366,131.4,3.3338888856,0.0,3.3338888856,3.3338888856,0,3.3338888856,0.0,0.0,0.0,133.92,78.6238888856,-22.3,81.725185246,3.3338888856,0,3.3338888856,75.29,-22.3,78.5230800466,131.24
2020-03-23 03:00:00,76.4121111078,-19.69,78.9082177213,3.3021111078,0,3.3021111078,73.11,-19.69,75.7150460609,132.08,3.3021111078,0.0,3.3021111078,3.3021111078,0,3.3021111078,0.0,0.0,0.0,134.41,79.8121111078,-24.49,83.4849278582,3.3021111078,0,3.3021111078,76.51,-24.49,80.3339293201,131.92
2020-03-23 03:30:00,73.695222219,-20.24,76.4241020746,3.195222219,0,3.195222219,70.5,-20.24,73.347853411,132.4,3.195222219,0.0,3.195222219,3.195222219,0,3.195222219,0.0,0.0,0.0,134.63,76.965222219,-25.09,80.9515505177,3.195222219,0,3.195222219,73.77,-25.09,77.9199653491,132.22
2020-03-23 04:00:00,71.4461111078,-20.62,74.3621623706,3.3361111078,0,3.3361111078,68.11,-20.62,71.1628870971,132.58,3.3361111078,0.0,3.3361111078,3.3361111078,0,3.3361111078,0.0,0.0,0.0,134.82,74.6061111078,-25.51,78.8468890612,3.3361111078,0,3.3361111078,71.27,-25.51,75.6979061798,132.44
2020-03-23 04:30:00,70.0878888857,-20.92,73.1434109708,3.2378888857,0,3.2378888857,66.85,-20.92,70.0469049994,132.58,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,134.69,73.1878888857,-25.85,77.6188738616,3.2378888857,0,3.2378888857,69.95,-25.85,74.5736213416,132.44
2020-03-23 05:00:00,69.0401111079,-21.12,72.1982779697,3.2201111079,0,3.2201111079,65.82,-21.12,69.1254424941,132.49,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,134.69,72.0901111079,-26.05,76.6523751723,3.2201111079,0,3.2201111079,68.87,-26.05,73.6320541612,132.35
2020-03-23 05:30:00,70.5555555524,-20.6,73.5013361736,3.1555555524,0,3.1555555524,67.4,-20.6,70.4777979225,132.26,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,134.46,73.6955555524,-25.49,77.9793242352,3.1555555524,0,3.1555555524,70.54,-25.49,75.0042112151,132.12
2020-03-23 06:00:00,73.5981111081,-19.55,76.1504068188,3.0581111081,0,3.0581111081,70.54,-19.55,73.1990034085,132.08,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,134.46,76.8881111081,-24.35,80.6517459809,3.0581111081,0,3.0581111081,73.83,-24.35,77.7418252937,131.99
2020-03-23 06:30:00,80.6947777747,-17.24,82.5158455092,3.0947777747,0,3.0947777747,77.6,-17.24,79.4919970815,131.28,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,133.84,84.3247777747,-21.83,87.1046327514,3.0947777747,0,3.0947777747,81.23,-21.83,84.1121976886,131.1
2020-03-23 07:00:00,85.9274444404,-14.81,87.1943909208,4.0774444404,0,4.0774444404,81.85,-14.81,83.1790754938,130.82,4.0774444404,0.0,4.0774444404,4.0774444404,0,4.0774444404,0.0,0.0,0.0,133.67,89.7674444404,-19.26,91.8103571573,4.0774444404,0,4.0774444404,85.69,-19.26,87.8278071,130.66
2020-03-23 07:30:00,85.4941098071,-13.11,86.4934385471,7.4541098071,0,7.4541098071,78.04,-13.11,79.1335181829,130.02,7.4541098071,0.0,7.4541098071,7.4541098071,0,7.4541098071,0.0,0.0,0.0,133.0,89.1141098071,-17.45,90.8065364757,7.4541098071,0,7.4541098071,81.66,-17.45,83.503641238,129.89
2020-03-23 08:00:00,88.7267110218,-9.36,89.2190498086,9.6867110218,0,9.6867110218,79.04,-9.36,79.5922810328,130.28,9.6867110218,0.0,9.6867110218,9.6867110218,0,9.6867110218,0.0,0.0,0.0,133.0,92.3167110218,-13.08,93.2387340856,9.6867110218,0,9.6867110218,82.63,-13.08,83.6588506973,130.14
2020-03-23 08:30:00,89.5442222086,2.3,89.5737558157,13.6442222086,0,13.6442222086,75.9,2.3,75.9348404884,131.97,13.6442222086,0.0,13.6442222086,13.6442222086,0,13.6442222086,0.0,0.0,0.0,132.41,92.7942222086,-2.77,92.8355566327,13.6442222086,0,13.6442222086,79.15,-2.77,79.198455793,131.84
2020-03-23 09:00:00,87.2485555384,3.6,87.3227945243,17.1585555384,0,17.1585555384,70.09,3.6,70.1823916663,131.67,17.1585555384,0.0,17.1585555384,17.1585555384,0,17.1585555384,0.0,0.0,0.0,132.19,90.1985555384,-1.42,90.2097324085,17.1585555384,0,17.1585555384,73.04,-1.42,73.0538020913,131.5
2020-03-23 09:30:00,85.4655555353,4.53,85.5855249617,20.2255555353,0,20.2255555353,65.24,4.53,65.3970832683,132.33,20.2255555353,0.0,20.2255555353,20.2255555353,0,20.2255555353,0.0,0.0,0.0,132.87,88.1855555353,-0.53,88.1871481854,20.2255555353,0,20.2255555353,67.96,-0.53,67.9620666254,132.15
2020-03-23 10:00:00,82.7621110886,5.33,82.9335633616,22.4921110886,0,22.4921110886,60.27,5.33,60.5052212623,132.45,22.4921110886,0.0,22.4921110886,22.4921110886,0,22.4921110886,0.0,0.0,0.0,133.1,85.2421110886,0.27,85.2425386931,22.4921110886,0,22.4921110886,62.75,0.27,62.7505808738,132.33
2020-03-23 10:30:00,79.0096666427,4.99,79.167086109,23.9396666427,0,23.9396666427,55.07,4.99,55.2956146543,132.61,23.9396666427,0.0,23.9396666427,23.9396666427,0,23.9396666427,0.0,0.0,0.0,133.17,81.2496666427,-0.1,81.2497281814,23.9396666427,0,23.9396666427,57.31,-0.1,57.3100872447,132.47
2020-03-23 11:00:00,76.1851110861,5.1,76.355622918,25.0551110861,0,25.0551110861,51.13,5.1,51.3837221307,132.61,25.0551110861,0.0,25.0551110861,25.0551110861,0,25.0551110861,0.0,0.0,0.0,133.17,78.2351110861,-0.01,78.2351117252,25.0551110861,0,25.0551110861,53.18,-0.01,53.1800009402,132.47
2020-03-23 11:30:00,75.7881110843,5.52,75.9888688015,26.8181110843,0,26.8181110843,48.97,5.52,49.2801308846,132.61,26.8181110843,0.0,26.8181110843,26.8181110843,0,26.8181110843,0.0,0.0,0.0,133.17,77.7481110843,0.39,77.749089237,26.8181110843,0,26.8181110843,50.93,0.39,50.9314932041,132.47
2020-03-23 12:00:00,75.1893333063,5.86,75.4173417925,27.0693333063,0,27.0693333063,48.12,5.86,48.475498966,132.52,27.0693333063,0.0,27.0693333063,27.0693333063,0,27.0693333063,0.0,0.0,0.0,133.17,77.0993333063,0.74,77.1028844874,27.0693333063,0,27.0693333063,50.03,0.74,50.0354724171,132.4
2020-03-23 12:30:00,74.0526666383,5.69,74.2709467843,28.3826666383,0,28.3826666383,45.67,5.69,46.02309203,132.63,28.3826666383,0.0,28.3826666383,28.3826666383,0,28.3826666383,0.0,0.0,0.0,133.17,75.8526666383,0.53,75.8545182315,28.3826666383,0,28.3826666383,47.47,0.53,47.4729586186,132.47
2020-03-23 13:00:00,73.0827777488,5.09,73.2598150659,28.9527777488,0,28.9527777488,44.13,5.09,44.4225730907,133.1,28.9527777488,0.0,28.9527777488,28.9527777488,0,28.9527777488,0.0,0.0,0.0,133.53,74.8127777488,-0.16,74.8129488424,28.9527777488,0,28.9527777488,45.86,-0.16,45.8602791095,132.93
2020-03-23 13:30:00,70.5346666379,3.92,70.64351065540001,28.7746666379,0,28.7746666379,41.76,3.92,41.9435811537,133.56,28.7746666379,0.0,28.7746666379,28.7746666379,0,28.7746666379,0.0,0.0,0.0,133.89,72.1646666379,-1.3900000000000001,72.1780521416,28.7746666379,0,28.7746666379,43.39,-1.3900000000000001,43.4122586374,133.45
2020-03-23 14:00:00,68.8112221942,3.1,68.8810155258,28.0112221942,0,28.0112221942,40.8,3.1,40.9176001251,133.65,28.0112221942,0.0,28.0112221942,28.0112221942,0,28.0112221942,0.0,0.0,0.0,133.89,70.4012221942,-2.27,70.4378093529,28.0112221942,0,28.0112221942,42.39,-2.27,42.4507361538,133.53
2020-03-23 14:30:00,68.5909999733,2.81,68.6485351435,26.6509999733,0,26.6509999733,41.94,2.81,42.0340302612,133.51,26.6509999733,0.0,26.6509999733,26.6509999733,0,26.6509999733,0.0,0.0,0.0,133.69,70.2309999733,-2.56,70.2776419443,26.6509999733,0,26.6509999733,43.58,-2.56,43.6551257013,133.37
2020-03-23 15:00:00,70.4143333084,2.32,70.4525424329,24.9443333084,0,24.9443333084,45.47,2.32,45.5291478067,133.69,24.9443333084,0.0,24.9443333084,24.9443333084,0,24.9443333084,0.0,0.0,0.0,133.87,72.2243333084,-3.06,72.2891272726,24.9443333084,0,24.9443333084,47.28,-3.06,47.3789193629,133.51
2020-03-23 15:30:00,73.4667777549,1.48,73.4816836613,22.8467777549,0,22.8467777549,50.62,1.48,50.6416310954,133.84,22.8467777549,0.0,22.8467777549,22.8467777549,0,22.8467777549,0.0,0.0,0.0,133.95,75.5367777549,-3.93,75.6389429699,22.8467777549,0,22.8467777549,52.69,-3.93,52.8363605862,133.69
2020-03-23 16:00:00,77.2738888691,1.25,77.28399835,19.7538888691,0,19.7538888691,57.52,1.25,57.5335806291,133.7,19.7538888691,0.0,19.7538888691,19.7538888691,0,19.7538888691,0.0,0.0,0.0,133.84,79.6838888691,-4.11,79.7898129169,19.7538888691,0,19.7538888691,59.93,-4.11,60.0707666007,133.55
2020-03-23 16:30:00,83.4869999839,0.91,83.4919592914,16.0869999839,0,16.0869999839,67.4,0.91,67.4061428951,133.38,16.0869999839,0.0,16.0869999839,16.0869999839,0,16.0869999839,0.0,0.0,0.0,133.56,86.3669999839,-4.39,86.4784989822,16.0869999839,0,16.0869999839,70.28,-4.39,70.4169759362,133.26
2020-03-23 17:00:00,89.5322222071,2.07,89.5561483838,15.172222207,0,15.172222207,74.36,2.07,74.3888062816,132.74,15.172222207,0.0,15.172222207,15.172222207,0,15.172222207,0.0,0.0,0.0,133.12,92.7322222071,-3.08,92.7833575349,15.172222207,0,15.172222207,77.56,-3.08,77.6211311435,132.58
2020-03-23 17:30:00,96.0934444319,2.7,96.1313687762,12.5434444319,0,12.5434444319,83.55,2.7,83.5936151868,131.81,12.5434444319,0.0,12.5434444319,12.5434444319,0,12.5434444319,0.0,0.0,0.0,132.37,99.7834444319,-2.29,99.809718378,12.5434444319,0,12.5434444319,87.24,-2.29,87.2700504182,131.65
2020-03-23 18:00:00,96.8958888783,4.28,96.9903690142,10.5858888783,0,10.5858888783,86.31,4.28,86.4160546426,131.13,10.5858888783,0.0,10.5858888783,10.5858888783,0,10.5858888783,0.0,0.0,0.0,131.95,100.6858888783,-0.5700000000000001,100.687502299,10.5858888783,0,10.5858888783,90.1,-0.5700000000000001,90.1018029786,131.0
