Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-23 18:30:00,101.7186666585,-0.77,101.7215810277,8.2086666585,0,8.2086666585,93.51,-0.77,93.5131701954,131.24,8.2086666585,0.0,8.2086666585,8.2086666585,0,8.2086666585,0.0,0.0,0.0,131.56,105.8886666585,-5.8100000000000005,106.0479411715,8.2086666585,0,8.2086666585,97.68,-5.8100000000000005,97.8526366533,131.09
2020-03-23 19:00:00,106.113333326,1.13,106.1193498358,7.293333326,0,7.293333326,98.82,1.13,98.8264605255,130.85,7.293333326,0.0,7.293333326,7.293333326,0,7.293333326,0.0,0.0,0.0,131.45,110.543333326,-3.77,110.6076011983,7.293333326,0,7.293333326,103.25,-3.77,103.3188046776,130.74
2020-03-23 19:30:00,107.2974444405,-2.24,107.3208236246,3.9574444404999998,0,3.9574444404999998,103.34,-2.24,103.3642742924,131.48,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,131.74,111.9074444405,-7.32,112.1465938903,3.9574444404999998,0,3.9574444404999998,107.95,-7.32,108.1978969297,131.34
2020-03-23 20:00:00,101.6669999967,-5.62,101.8222141202,3.2569999967,0,3.2569999967,98.41,-5.62,98.5703429029,132.52,3.2569999967,0.0,3.2569999967,3.2569999967,0,3.2569999967,0.0,0.0,0.0,132.35,106.0369999967,-10.95,106.6008811798,3.2569999967,0,3.2569999967,102.78,-10.95,103.3616510124,132.36
2020-03-23 20:30:00,96.6236666635,-7.44,96.9096824858,3.1836666635,0,3.1836666635,93.44,-7.44,93.7357306474,132.52,3.1836666635,0.0,3.1836666635,3.1836666635,0,3.1836666635,0.0,0.0,0.0,132.14,100.7536666635,-12.89,101.5748662127,3.1836666635,0,3.1836666635,97.57,-12.89,98.4177677048,132.36
2020-03-23 21:00:00,88.3497777747,-3.79,88.4310315039,3.0697777747,0,3.0697777747,85.28,-3.79,85.3641757413,132.94,3.0697777747,0.0,3.0697777747,3.0697777747,0,3.0697777747,0.0,0.0,0.0,132.85,92.0897777747,-9.15,92.5432313602,3.0697777747,0,3.0697777747,89.02,-9.15,89.4890099398,132.81
2020-03-23 21:30:00,87.2377777748,-4.91,87.3758431781,2.9977777748000003,0,2.9977777748000003,84.24,-4.91,84.3829704384,132.94,2.9977777748000003,0.0,2.9977777748000003,2.9977777748000003,0,2.9977777748000003,0.0,0.0,0.0,132.74,90.9377777748,-10.34,91.52374023510001,2.9977777748000003,0,2.9977777748000003,87.94,-10.34,88.5458028367,132.81
2020-03-23 22:00:00,83.8098888859,-4.25,83.9175784628,3.0098888859,0,3.0098888859,80.8,-4.25,80.9116956935,133.37,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,133.18,87.3298888859,-9.69,87.8658385997,3.0098888859,0,3.0098888859,84.32,-9.69,84.8749580265,133.26
2020-03-23 22:30:00,78.6314444412,-4.22,78.7446027034,3.2314444412,0,3.2314444412,75.4,-4.22,75.5180005032,134.24,3.2314444412,0.0,3.2314444412,3.2314444412,0,3.2314444412,0.0,0.0,0.0,134.03,81.8914444412,-9.76,82.4710026171,3.2314444412,0,3.2314444412,78.66,-9.76,79.2631894387,134.16
2020-03-23 23:00:00,72.9887777745,-4.66,73.1373863425,3.2887777745,0,3.2887777745,69.7,-4.66,69.8556053585,133.95,3.2887777745,0.0,3.2887777745,3.2887777745,0,3.2887777745,0.0,0.0,0.0,133.67,75.9987777745,-10.25,76.6868745172,3.2887777745,0,3.2887777745,72.71,-10.25,73.4289220948,133.87
2020-03-23 23:30:00,69.8887777746,-4.13,70.0107003166,3.2087777746,0,3.2087777746,66.68,-4.13,66.8077787387,133.76,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,133.46,72.7687777746,-9.7,73.4124309556,3.2087777746,0,3.2087777746,69.56,-9.7,70.2330662865,133.65
2020-03-24 00:00:00,68.2829999968,-4.43,68.4265517804,3.2329999968,0,3.2329999968,65.05,-4.43,65.200670242,133.67,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,133.33,71.0929999968,-10.0,71.7928593144,3.2329999968,0,3.2329999968,67.86,-10.0,68.5928538552,133.56
2020-03-24 00:30:00,79.1455555523,-2.37,79.1810322216,3.2655555523,0,3.2655555523,75.88,-2.37,75.9170027069,133.0,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,132.97,82.4655555523,-7.75,82.8289221984,3.2655555523,0,3.2655555523,79.2,-7.75,79.5782790716,132.89
2020-03-24 01:00:00,81.0509999966,-2.18,81.0803120397,3.3609999966,0,3.3609999966,77.69,-2.18,77.7205796427,132.71,3.3609999966,0.0,3.3609999966,3.3609999966,0,3.3609999966,0.0,0.0,0.0,132.68,84.4109999966,-7.51,84.7444217659,3.3609999966,0,3.3609999966,81.05,-7.51,81.3971903692,132.57
2020-03-24 01:30:00,79.5077777745,-2.55,79.5486594899,3.3077777745,0,3.3077777745,76.2,-2.55,76.242655384,132.99,3.3077777745,0.0,3.3077777745,3.3077777745,0,3.3077777745,0.0,0.0,0.0,132.88,82.8077777745,-7.92,83.1856625864,3.3077777745,0,3.3077777745,79.5,-7.92,79.8935316531,132.84
2020-03-24 02:00:00,76.6588888857,-2.96,76.7160142682,3.1688888857,0,3.1688888857,73.49,-2.96,73.5495866746,133.37,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,133.21,79.8288888857,-8.41,80.2706646337,3.1688888857,0,3.1688888857,76.66,-8.41,77.1199306276,133.22
2020-03-24 02:30:00,75.8238888858,-3.22,75.8922296798,3.0838888858,0,3.0838888858,72.74,-3.22,72.8112353967,133.55,3.0838888858,0.0,3.0838888858,3.0838888858,0,3.0838888858,0.0,0.0,0.0,133.33,78.9538888858,-8.68,79.4295849806,3.0838888858,0,3.0838888858,75.87,-8.68,76.364908826,133.4
2020-03-24 03:00:00,73.4528888858,-3.19,73.522125824,3.0528888858,0,3.0528888858,70.4,-3.19,70.4722363772,133.55,3.0528888858,0.0,3.0528888858,3.0528888858,0,3.0528888858,0.0,0.0,0.0,133.33,76.5028888858,-8.7,76.9959869596,3.0528888858,0,3.0528888858,73.45,-8.7,73.9634538134,133.49
2020-03-24 03:30:00,70.8556666635,-3.95,70.9656818352,3.1356666635,0,3.1356666635,67.72,-3.95,67.835100796,134.32,3.1356666635,0.0,3.1356666635,3.1356666635,0,3.1356666635,0.0,0.0,0.0,133.97,73.7456666635,-9.54,74.3601704654,3.1356666635,0,3.1356666635,70.61,-9.54,71.2515522638,134.14
2020-03-24 04:00:00,68.3828888858,-4.49,68.5301363808,3.0628888858,0,3.0628888858,65.32,-4.49,65.474136115,134.57,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,134.16,71.1828888858,-10.14,71.9014830872,3.0628888858,0,3.0628888858,68.12,-10.14,68.870559748,134.46
2020-03-24 04:30:00,66.9386666635,-4.55,67.093126285,3.1386666635,0,3.1386666635,63.8,-4.55,63.9620395235,134.57,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,134.16,69.6786666635,-10.22,70.4241790013,3.1386666635,0,3.1386666635,66.54,-10.22,67.3202792626,134.46
2020-03-24 05:00:00,66.0938888858,-4.6,66.2537708213,3.0938888858,0,3.0938888858,63.0,-4.6,63.1677132719,134.39,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,133.99,68.8038888858,-10.27,69.566141375,3.0938888858,0,3.0938888858,65.71,-10.27,66.5077213562,134.3
2020-03-24 05:30:00,67.1828888858,-4.12,67.3091001206,3.0428888858,0,3.0428888858,64.14,-4.12,64.2721868307,133.95,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,133.62,69.9328888858,-9.73,70.6065283662,3.0428888858,0,3.0428888858,66.89,-9.73,67.5939716247,133.86
2020-03-24 06:00:00,69.4537777747,-3.69,69.5517314463,3.1137777747,0,3.1137777747,66.34,-3.69,66.4425443522,133.67,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,133.39,72.3237777747,-9.23,72.9103677922,3.1137777747,0,3.1137777747,69.21,-9.23,69.8227541708,133.59
2020-03-24 06:30:00,75.5505555522,-2.09,75.5794584808,3.3105555522,0,3.3105555522,72.24,-2.09,72.2702269264,133.35,3.3105555522,0.0,3.3105555522,3.3105555522,0,3.3105555522,0.0,0.0,0.0,133.26,78.7005555522,-7.51,79.0580643846,3.3105555522,0,3.3105555522,75.39,-7.51,75.763132195,133.21
2020-03-24 07:00:00,79.6579999957,-1.35,79.6694387034,4.2579999957,0,4.2579999957,75.4,-1.35,75.4120845754,133.6,4.2579999957,0.0,4.2579999957,4.2579999957,0,4.2579999957,0.0,0.0,0.0,133.63,82.9279999957,-6.72,83.1998292263,4.2579999957,0,4.2579999957,78.67,-6.72,78.9564899169,133.45
2020-03-24 07:30:00,79.224222216,-1.32,79.2352180898,6.194222216,0,6.194222216,73.03,-1.32,73.0419283699,133.48,6.194222216,0.0,6.194222216,6.194222216,0,6.194222216,0.0,0.0,0.0,133.5,82.364222216,-6.69,82.6354718099,6.194222216,0,6.194222216,76.17,-6.69,76.4632264556,133.32
2020-03-24 08:00:00,79.1983333239,-0.16,79.1984949433,9.4183333239,0,9.4183333239,69.78,-0.16,69.7801834334,133.48,9.4183333239,0.0,9.4183333239,9.4183333239,0,9.4183333239,0.0,0.0,0.0,133.5,82.1783333239,-5.48,82.3608454783,9.4183333239,0,9.4183333239,72.76,-5.48,72.9660743085,133.32
2020-03-24 08:30:00,80.1761110976,0.49,80.1776084124,13.5161110976,0,13.5161110976,66.66,0.49,66.6618009058,133.34,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,133.5,83.0061110976,-4.83,83.1465175431,13.5161110976,0,13.5161110976,69.49,-4.83,69.6576557171,133.23
2020-03-24 09:00:00,80.4587777615,0.85,80.463267513,16.2887777615,0,16.2887777615,64.17,0.85,64.1756293308,133.45,16.2887777615,0.0,16.2887777615,16.2887777615,0,16.2887777615,0.0,0.0,0.0,133.59,83.1287777615,-4.47,83.2488714165,16.2887777615,0,16.2887777615,66.84,-4.47,66.9893013846,133.32
2020-03-24 09:30:00,77.8084444244,1.29,77.8191372591,20.0284444244,0,20.0284444244,57.78,1.29,57.7943985175,133.67,20.0284444244,0.0,20.0284444244,20.0284444244,0,20.0284444244,0.0,0.0,0.0,133.84,80.1884444244,-4.06,80.2911590351,20.0284444244,0,20.0284444244,60.16,-4.06,60.2968423717,133.53
2020-03-24 10:00:00,76.3754444217,1.79,76.3964175247,22.7654444217,0,22.7654444217,53.61,1.79,53.6398750931,133.82,22.7654444217,0.0,22.7654444217,22.7654444217,0,22.7654444217,0.0,0.0,0.0,134.0,78.5454444217,-3.58,78.6269879838,22.7654444217,0,22.7654444217,55.78,-3.58,55.8947654079,133.7
2020-03-24 10:30:00,73.3813333081,1.55,73.3977014496,25.1913333081,0,25.1913333081,48.19,1.55,48.214920927,134.03,25.1913333081,0.0,25.1913333081,25.1913333081,0,25.1913333081,0.0,0.0,0.0,134.13,75.3013333081,-3.87,75.4007141742,25.1913333081,0,25.1913333081,50.11,-3.87,50.25921806,133.88
2020-03-24 11:00:00,69.7509999722,1.73,69.7724508465,27.7809999722,0,27.7809999722,41.97,1.73,42.0056400975,133.8,27.7809999722,0.0,27.7809999722,27.7809999722,0,27.7809999722,0.0,0.0,0.0,133.9,71.3709999722,-3.71,71.4673613409,27.7809999722,0,27.7809999722,43.59,-3.71,43.7475965054,133.7
2020-03-24 11:30:00,67.8965555264,2.15,67.9305877521,29.1865555264,0,29.1865555264,38.71,2.15,38.7696608187,133.73,29.1865555264,0.0,29.1865555264,29.1865555264,0,29.1865555264,0.0,0.0,0.0,133.9,69.3865555264,-3.27,69.4635659019,29.1865555264,0,29.1865555264,40.2,-3.27,40.3327769934,133.7
2020-03-24 12:00:00,66.5254444146,2.73,66.5814362608,29.8854444146,0,29.8854444146,36.64,2.73,36.7415636575,133.54,29.8854444146,0.0,29.8854444146,29.8854444146,0,29.8854444146,0.0,0.0,0.0,133.7,67.9154444146,-2.68,67.9683013619,29.8854444146,0,29.8854444146,38.03,-2.68,38.1243137643,133.44
2020-03-24 12:30:00,67.1903333024,2.95,67.2550621834,30.9003333024,0,30.9003333024,36.29,2.95,36.4097047502,133.54,30.9003333024,0.0,30.9003333024,30.9003333024,0,30.9003333024,0.0,0.0,0.0,133.7,68.5803333024,-2.45,68.6240818946,30.9003333024,0,30.9003333024,37.68,-2.45,37.7595669996,133.44
2020-03-24 13:00:00,67.1075555257,2.71,67.1622521111,29.8075555257,0,29.8075555257,37.3,2.71,37.398316807,133.54,29.8075555257,0.0,29.8075555257,29.8075555257,0,29.8075555257,0.0,0.0,0.0,133.7,68.5475555257,-2.7,68.6007096797,29.8075555257,0,29.8075555257,38.74,-2.7,38.8339748159,133.44
2020-03-24 13:30:00,65.9954444149,1.8599999999999999,66.0216501121,29.5254444149,0,29.5254444149,36.47,1.8599999999999999,36.5173999622,133.92,29.5254444149,0.0,29.5254444149,29.5254444149,0,29.5254444149,0.0,0.0,0.0,133.97,67.3954444149,-3.61,67.4920589987,29.5254444149,0,29.5254444149,37.87,-3.61,38.0416745162,133.79
2020-03-24 14:00:00,64.7233333045,1.67,64.7448745002,28.8033333045,0,28.8033333045,35.92,1.67,35.9588000356,134.24,28.8033333045,0.0,28.8033333045,28.8033333045,0,28.8033333045,0.0,0.0,0.0,134.25,66.1133333045,-3.84,66.224757007,28.8033333045,0,28.8033333045,37.31,-3.84,37.5070886633,134.05
2020-03-24 14:30:00,65.0634444171,1.53,65.0814312951,27.3234444171,0,27.3234444171,37.74,1.53,37.771000781,134.15,27.3234444171,0.0,27.3234444171,27.3234444171,0,27.3234444171,0.0,0.0,0.0,134.18,66.5134444171,-3.98,66.6324146961,27.3234444171,0,27.3234444171,39.19,-3.98,39.3915790493,134.05
2020-03-24 15:00:00,66.1044444191,0.66,66.1077391231,25.2944444192,0,25.2944444192,40.81,0.66,40.8153365783,134.5,25.2944444192,0.0,25.2944444192,25.2944444192,0,25.2944444192,0.0,0.0,0.0,134.46,67.7244444192,-4.89,67.9007545752,25.2944444192,0,25.2944444192,42.43,-4.89,42.7108534216,134.33
2020-03-24 15:30:00,68.6355555327,-0.15,68.6357194417,22.8555555327,0,22.8555555327,45.78,-0.15,45.7802457398,134.5,22.8555555327,0.0,22.8555555327,22.8555555327,0,22.8555555327,0.0,0.0,0.0,134.33,70.4955555327,-5.71,70.7264268139,22.8555555327,0,22.8555555327,47.64,-5.71,47.9809722703,134.33
2020-03-24 16:00:00,72.6525555358,-0.68,72.6557377355,19.7525555358,0,19.7525555358,52.9,-0.68,52.9043703299,134.36,19.7525555358,0.0,19.7525555358,19.7525555358,0,19.7525555358,0.0,0.0,0.0,134.33,74.8525555358,-6.22,75.1105416719,19.7525555358,0,19.7525555358,55.1,-6.22,55.4499630297,134.24
2020-03-24 16:30:00,79.9854444282,-0.99,79.9915709333,16.2554444282,0,16.2554444282,63.73,-0.99,63.7376890074,133.73,16.2554444282,0.0,16.2554444282,16.2554444282,0,16.2554444282,0.0,0.0,0.0,133.69,82.7054444282,-6.41,82.9534727306,16.2554444282,0,16.2554444282,66.45,-6.41,66.7584496525,133.6
2020-03-24 17:00:00,90.0586666543,0.01,90.0586672095,12.3686666543,0,12.3686666543,77.69,0.01,77.6900006436,132.51,12.3686666543,0.0,12.3686666543,12.3686666543,0,12.3686666543,0.0,0.0,0.0,132.71,93.4286666543,-5.17,93.5716017433,12.3686666543,0,12.3686666543,81.06,-5.17,81.2247037545,132.38
2020-03-24 17:30:00,98.7562222134,-3.42,98.8154230162,8.7862222134,0,8.7862222134,89.97,-3.42,90.0349782029,131.57,8.7862222134,0.0,8.7862222134,8.7862222134,0,8.7862222134,0.0,0.0,0.0,131.54,102.7162222134,-8.64,103.0789595689,8.7862222134,0,8.7862222134,93.93,-8.64,94.3265312624,131.4
2020-03-24 18:00:00,103.6237777682,-5.95,103.794459481,9.5937777682,0,9.5937777682,94.03,-5.95,94.218063024,131.95,9.5937777682,0.0,9.5937777682,9.5937777682,0,9.5937777682,0.0,0.0,0.0,131.72,107.7737777682,-11.27,108.3614325968,9.5937777682,0,9.5937777682,98.18,-11.27,98.8247200856,131.81
2020-03-24 18:30:00,106.3468888812,-5.89,106.5098721937,7.6668888812,0,7.6668888812,98.68,-5.89,98.8556245238,131.43,7.6668888812,0.0,7.6668888812,7.6668888812,0,7.6668888812,0.0,0.0,0.0,131.26,110.7268888812,-11.13,111.2848633971,7.6668888812,0,7.6668888812,103.06,-11.13,103.6592518785,131.26
2020-03-24 19:00:00,109.6283333267,-5.24,109.7534922815,6.6683333267,0,6.6683333267,102.96,-5.24,103.0932548715,131.34,6.6683333267,0.0,6.6683333267,6.6683333267,0,6.6683333267,0.0,0.0,0.0,131.26,114.2083333267,-10.43,114.6836008384,6.6683333267,0,6.6683333267,107.54,-10.43,108.0446042151,131.26
2020-03-24 19:30:00,111.5963333284,-5.02,111.7091849954,4.9663333284,0,4.9663333284,106.63,-5.02,106.7481020909,132.2,4.9663333284,0.0,4.9663333284,4.9663333284,0,4.9663333284,0.0,0.0,0.0,132.21,116.3163333284,-10.24,116.7662065795,4.9663333284,0,4.9663333284,111.35,-10.24,111.8198555714,132.08
2020-03-24 20:00:00,104.9607777746,-6.42,105.1569363906,3.1907777746,0,3.1907777746,101.77,-6.42,101.9722967281,132.33,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,132.13,109.4507777746,-11.74,110.0786098907,3.1907777746,0,3.1907777746,106.26,-11.74,106.9065722956,132.2
2020-03-24 20:30:00,99.468222219,-8.33,99.8164121345,3.268222219,0,3.268222219,96.2,-8.33,96.5599756628,132.58,3.268222219,0.0,3.268222219,3.268222219,0,3.268222219,0.0,0.0,0.0,132.13,103.708222219,-13.79,104.6210277899,3.268222219,0,3.268222219,100.44,-13.79,101.3822356234,132.43
2020-03-24 21:00:00,94.5422222191,-8.36,94.9111235953,3.1522222191,0,3.1522222191,91.39,-8.36,91.7715734855,132.42,3.1522222191,0.0,3.1522222191,3.1522222191,0,3.1522222191,0.0,0.0,0.0,131.92,98.5722222191,-13.84,99.5390807332,3.1522222191,0,3.1522222191,95.42,-13.84,96.4184733337,132.26
2020-03-24 21:30:00,90.2952222191,-9.27,90.7698190788,3.1152222191,0,3.1152222191,87.18,-9.27,87.6714622896,133.05,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,132.36,94.1052222191,-14.88,95.2743787642,3.1152222191,0,3.1152222191,90.99,-14.88,92.1986686455,132.9
2020-03-24 22:00:00,84.446222219,-10.91,85.1480624974,3.1862222190000002,0,3.1862222190000002,81.26,-10.91,81.9891194001,133.94,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,133.05,87.986222219,-16.68,89.5533232235,3.1862222190000002,0,3.1862222190000002,84.8,-16.68,86.4248945617,133.83
2020-03-24 22:30:00,79.7239999967,-5.8100000000000005,79.9354256602,3.2739999967,0,3.2739999967,76.45,-5.8100000000000005,76.6704545441,133.76,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,133.37,83.0139999967,-11.39,83.7917435996,3.2739999967,0,3.2739999967,79.74,-11.39,80.5493618845,133.64
2020-03-24 23:00:00,74.6158888857,-6.58,74.9054555703,3.2258888857,0,3.2258888857,71.39,-6.58,71.6925972469,134.06,3.2258888857,0.0,3.2258888857,3.2258888857,0,3.2258888857,0.0,0.0,0.0,133.53,77.6958888857,-12.24,78.6541082826,3.2258888857,0,3.2258888857,74.47,-12.24,75.4691890774,133.95
2020-03-24 23:30:00,72.4711111078,-6.95,72.8036018697,3.3111111078,0,3.3111111078,69.16,-6.95,69.5083311553,134.38,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,133.73,75.4411111078,-12.67,76.4976479716,3.3111111078,0,3.3111111078,72.13,-12.67,73.2343211889,134.22
2020-03-25 00:00:00,69.7637777745,-10.36,70.5288188571,3.2637777745,0,3.2637777745,66.5,-10.36,67.3021515258,134.28,3.2637777745,0.0,3.2637777745,3.2637777745,0,3.2637777745,0.0,0.0,0.0,134.21,72.6737777745,-15.87,74.3863890508,3.2637777745,0,3.2637777745,69.41,-15.87,71.2011586984,134.22
2020-03-25 00:30:00,78.7048888856,-17.43,80.611813244,3.3048888856,0,3.3048888856,75.4,-17.43,77.388402878,131.3,3.3048888856,0.0,3.3048888856,3.3048888856,0,3.3048888856,0.0,0.0,0.0,133.86,82.2348888856,-22.07,85.1449461214,3.3048888856,0,3.3048888856,78.93,-22.07,81.9574877604,131.21
2020-03-25 01:00:00,80.617666663,-16.47,82.2828601726,3.647666663,0,3.647666663,76.97,-16.47,78.7123992774,130.55,3.647666663,0.0,3.647666663,3.647666663,0,3.647666663,0.0,0.0,0.0,133.16,84.187666663,-21.03,86.7745591643,3.647666663,0,3.647666663,80.54,-21.03,83.2403297687,130.42
2020-03-25 01:30:00,79.0971111066,-17.17,80.9392481149,4.5371111066,0,4.5371111066,74.56,-17.17,76.511453391,130.91,4.5371111066,0.0,4.5371111066,4.5371111066,0,4.5371111066,0.0,0.0,0.0,133.45,82.5671111066,-21.78,85.391429526,4.5371111066,0,4.5371111066,78.03,-21.78,81.0126490124,130.75
2020-03-25 02:00:00,76.8313333301,-17.71,78.8460390969,3.2613333301,0,3.2613333301,73.57,-17.71,75.6715864774,131.4,3.2613333301,0.0,3.2613333301,3.2613333301,0,3.2613333301,0.0,0.0,0.0,133.88,80.2213333301,-22.39,83.2873004801,3.2613333301,0,3.2613333301,76.96,-22.39,80.1508184612,131.26
2020-03-25 02:30:00,76.3825555523,-18.17,78.5139713217,3.2325555523,0,3.2325555523,73.15,-18.17,75.3728823915,131.99,3.2325555523,0.0,3.2325555523,3.2325555523,0,3.2325555523,0.0,0.0,0.0,134.47,79.7825555523,-22.89,83.0012546318,3.2325555523,0,3.2325555523,76.55,-22.89,79.8990275285,131.87
2020-03-25 03:00:00,73.9696666634,-18.66,76.2870053568,3.2196666634,0,3.2196666634,70.75,-18.66,73.1693795245,132.25,3.2196666634,0.0,3.2196666634,3.2196666634,0,3.2196666634,0.0,0.0,0.0,134.64,77.2296666634,-23.44,80.7084568862,3.2196666634,0,3.2196666634,74.01,-23.44,77.633199728,132.08
2020-03-25 03:30:00,71.4327777736,-19.21,73.9707093413,4.1527777736,0,4.1527777736,67.28,-19.21,69.9687251563,132.65,4.1527777736,0.0,4.1527777736,4.1527777736,0,4.1527777736,0.0,0.0,0.0,135.01,74.5427777736,-24.05,78.326420946,4.1527777736,0,4.1527777736,70.39,-24.05,74.3851772869,132.49
2020-03-25 04:00:00,69.7268888856,-18.3,72.0883418707,3.2468888855999998,0,3.2468888855999998,66.48,-18.3,68.9527403371,133.59,3.2468888855999998,0.0,3.2468888855999998,3.2468888855999998,0,3.2468888855999998,0.0,0.0,0.0,136.05,72.7868888856,-23.12,76.3705806816,3.2468888855999998,0,3.2468888855999998,69.54,-23.12,73.2826446029,133.44
2020-03-25 04:30:00,68.9031111079,-16.45,70.8395455967,3.1931111079,0,3.1931111079,65.71,-16.45,67.7377782334,132.7,3.1931111079,0.0,3.1931111079,3.1931111079,0,3.1931111079,0.0,0.0,0.0,135.34,71.9231111079,-21.17,74.9740142412,3.1931111079,0,3.1931111079,68.73,-21.17,71.9164918499,132.56
2020-03-25 05:00:00,67.8293333292,-16.62,69.8358279101,4.1293333292,0,4.1293333292,63.7,-16.62,65.8324722307,132.7,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,135.34,70.7593333292,-21.35,73.9101194235,4.1293333292,0,4.1293333292,66.63,-21.35,69.96698793,132.56
2020-03-25 05:30:00,69.4934444412,-16.06,71.3250476362,3.2334444412,0,3.2334444412,66.26,-16.06,68.178524478,132.3,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,134.97,72.5334444412,-20.74,75.4403616276,3.2334444412,0,3.2334444412,69.3,-20.74,72.3369725659,132.17
2020-03-25 06:00:00,72.1233333301,-15.16,73.6993949137,3.1833333302,0,3.1833333302,68.94,-15.16,70.5871744724,132.0,3.1833333302,0.0,3.1833333302,3.1833333302,0,3.1833333302,0.0,0.0,0.0,134.77,75.3133333301,-19.77,77.8649541019,3.1833333302,0,3.1833333302,72.13,-19.77,74.7903055215,131.85
2020-03-25 06:30:00,74.0176653398,-16.54,75.8431696487,4.7376653398,0,4.7376653398,69.28,-16.54,71.2270313856,131.69,4.7376653398,0.0,4.7376653398,4.7376653398,0,4.7376653398,0.0,0.0,0.0,134.25,77.2276653398,-21.2,80.0846570439,4.7376653398,0,4.7376653398,72.49,-21.2,75.5264198807,131.52
2020-03-25 07:00:00,79.5440221602,-14.88,80.9238275258,4.7040221602,0,4.7040221602,74.84,-14.88,76.3049146517,131.02,4.7040221602,0.0,4.7040221602,4.7040221602,0,4.7040221602,0.0,0.0,0.0,133.78,83.0340221602,-19.37,85.2633903625,4.7040221602,0,4.7040221602,78.33,-19.37,80.6894404492,130.87
2020-03-25 07:30:00,75.9228872453,-14.99,77.3885321457,8.7328872453,0,8.7328872453,67.19,-14.99,68.8418201386,130.77,8.7328872453,0.0,8.7328872453,8.7328872453,0,8.7328872453,0.0,0.0,0.0,133.47,78.9728872453,-19.54,81.3543392811,8.7328872453,0,8.7328872453,70.24,-19.54,72.9072643843,130.66
2020-03-25 08:00:00,76.6785543636,-13.41,77.8423329513,11.9785543636,0,11.9785543636,64.7,-13.41,66.0750944002,130.52,11.9785543636,0.0,11.9785543636,11.9785543636,0,11.9785543636,0.0,0.0,0.0,133.34,79.6685543636,-17.87,81.6481197236,11.9785543636,0,11.9785543636,67.69,-17.87,70.0090922666,130.36
2020-03-25 08:30:00,78.2528222067,-11.34,79.0702205847,15.4828222067,0,15.4828222067,62.77,-11.34,63.7861152603,130.06,15.4828222067,0.0,15.4828222067,15.4828222067,0,15.4828222067,0.0,0.0,0.0,133.1,81.0928222067,-15.7,82.5986429274,15.4828222067,0,15.4828222067,65.61,-15.7,67.4623013245,129.92
2020-03-25 09:00:00,75.6823333121,-10.73,76.4391815469,21.2123333121,0,21.2123333121,54.47,-10.73,55.5167884518,130.06,21.2123333121,0.0,21.2123333121,21.2123333121,0,21.2123333121,0.0,0.0,0.0,133.1,78.1123333121,-15.12,79.562246169,21.2123333121,0,21.2123333121,56.9,-15.12,58.8746498928,129.92
2020-03-25 09:30:00,72.724888865,-10.11,73.4242573025,23.884888865,0,23.884888865,48.84,-10.11,49.875421802700004,130.39,23.884888865,0.0,23.884888865,23.884888865,0,23.884888865,0.0,0.0,0.0,133.48,74.874888865,-14.51,76.2678771341,23.884888865,0,23.884888865,50.99,-14.51,53.0143395696,130.25
2020-03-25 10:00:00,69.2711110859,-9.9,69.9749728908,25.2411110859,0,25.2411110859,44.03,-9.9,45.1292687732,130.46,25.2411110859,0.0,25.2411110859,25.2411110859,0,25.2411110859,0.0,0.0,0.0,133.48,71.1911110859,-14.32,72.617055143,25.2411110859,0,25.2411110859,45.95,-14.32,48.1296675659,130.25
2020-03-25 10:30:00,66.3754444171,-9.57,67.0617962895,27.3154444171,0,27.3154444171,39.06,-9.57,40.2152769479,130.46,27.3154444171,0.0,27.3154444171,27.3154444171,0,27.3154444171,0.0,0.0,0.0,133.48,68.0354444171,-14.0,69.4609364826,27.3154444171,0,27.3154444171,40.72,-14.0,43.0594751478,130.25
2020-03-25 11:00:00,63.8135555267,-8.89,64.4298220466,28.8835555267,0,28.8835555267,34.93,-8.89,36.0435431111,130.2,28.8835555267,0.0,28.8835555267,28.8835555267,0,28.8835555267,0.0,0.0,0.0,133.34,65.2735555267,-13.31,66.6167632889,28.8835555267,0,28.8835555267,36.39,-13.31,38.7477509025,130.06
2020-03-25 11:30:00,61.0493333034,-8.98,61.7062516832,29.9493333034,0,29.9493333034,31.1,-8.98,32.3705174503,130.33,29.9493333034,0.0,29.9493333034,29.9493333034,0,29.9493333034,0.0,0.0,0.0,133.42,62.3193333034,-13.43,63.7500133598,29.9493333034,0,29.9493333034,32.37,-13.43,35.0454248084,130.23
2020-03-25 12:00:00,60.563555525,-8.96,61.2227560457,30.583555525,0,30.583555525,29.98,-8.96,31.2902860326,130.33,30.583555525,0.0,30.583555525,30.583555525,0,30.583555525,0.0,0.0,0.0,133.42,61.783555525,-13.42,63.2242369136,30.583555525,0,30.583555525,31.2,-13.42,33.9637512651,130.23
2020-03-25 12:30:00,61.7039999693,-8.84,62.3340132849,30.7439999693,0,30.7439999693,30.96,-8.84,32.1973166584,130.22,30.7439999693,0.0,30.7439999693,30.7439999693,0,30.7439999693,0.0,0.0,0.0,133.42,62.9739999693,-13.28,64.3590170227,30.7439999693,0,30.7439999693,32.23,-13.28,34.8587334824,130.23
2020-03-25 13:00:00,61.7094444139,-9.1,62.3768028186,30.5094444139,0,30.5094444139,31.2,-9.1,32.5,130.36,30.5094444139,0.0,30.5094444139,30.5094444139,0,30.5094444139,0.0,0.0,0.0,133.42,62.9994444139,-13.56,64.4422500885,30.5094444139,0,30.5094444139,32.49,-13.56,35.2061599724,130.23
2020-03-25 13:30:00,57.7099986925,-10.73,58.6990361854,31.4099986925,0,31.4099986925,26.3,-10.73,28.404628144,130.77,31.4099986925,0.0,31.4099986925,31.4099986925,0,31.4099986925,0.0,0.0,0.0,133.64,58.7299986925,-15.32,60.6952646129,31.4099986925,0,31.4099986925,27.32,-15.32,31.322273225300002,130.62
2020-03-25 14:00:00,50.9569963995,-13.35,52.6767309356,32.8269963995,0,32.8269963995,18.13,-13.35,22.5148706414,131.38,32.8269963995,0.0,32.8269963995,32.8269963995,0,32.8269963995,0.0,0.0,0.0,133.92,51.6769963995,-18.11,54.7584153978,32.8269963995,0,32.8269963995,18.85,-18.11,26.139904361,131.19
2020-03-25 14:30:00,57.9675333049,-11.22,59.0434019807,28.3575333049,0,28.3575333049,29.61,-11.22,31.6644990486,131.18,28.3575333049,0.0,28.3575333049,28.3575333049,0,28.3575333049,0.0,0.0,0.0,134.03,59.1975333049,-15.82,61.2749569513,28.3575333049,0,28.3575333049,30.84,-15.82,34.6609001614,131.0
2020-03-25 15:00:00,59.5595555288,-11.79,60.7152761237,26.7995555288,0,26.7995555288,32.76,-11.79,34.8169743085,131.32,26.7995555288,0.0,26.7995555288,26.7995555288,0,26.7995555288,0.0,0.0,0.0,134.18,60.9495555288,-16.4,63.117416924,26.7995555288,0,26.7995555288,34.15,-16.4,37.8838026074,131.17
2020-03-25 15:30:00,60.2757997095,-12.66,61.590970366,24.5057997095,0,24.5057997095,35.77,-12.66,37.9442815191,131.59,24.5057997095,0.0,24.5057997095,24.5057997095,0,24.5057997095,0.0,0.0,0.0,134.37,61.8057997095,-17.32,64.1867531328,24.5057997095,0,24.5057997095,37.3,-17.32,41.1250823707,131.42
2020-03-25 16:00:00,54.4523286432,-16.18,56.8053562146,25.6723286432,0,25.6723286432,28.78,-16.18,33.0163716965,132.04,25.6723286432,0.0,25.6723286432,25.6723286432,0,25.6723286432,0.0,0.0,0.0,134.37,55.7123286432,-21.07,59.5634826286,25.6723286432,0,25.6723286432,30.04,-21.07,36.6925946207,131.86
2020-03-25 16:30:00,67.819554417,-13.26,69.1036870313,18.749554417,0,18.749554417,49.07,-13.26,50.8300354121,131.43,18.749554417,0.0,18.749554417,18.749554417,0,18.749554417,0.0,0.0,0.0,134.21,70.109554417,-17.85,72.3461963102,18.749554417,0,18.749554417,51.36,-17.85,54.3734503227,131.27
2020-03-25 17:00:00,75.3248666518,-10.25,76.0190636362,14.7348666518,0,14.7348666518,60.59,-10.25,61.4508795706,130.49,14.7348666518,0.0,14.7348666518,14.7348666518,0,14.7348666518,0.0,0.0,0.0,133.66,78.1848666518,-14.6,79.5363651003,14.7348666518,0,14.7348666518,63.45,-14.6,65.1080832155,130.34
2020-03-25 17:30:00,84.9729999908,-6.65,85.2328177842,9.2429999908,0,9.2429999908,75.73,-6.65,76.0214140884,130.31,9.2429999908,0.0,9.2429999908,9.2429999908,0,9.2429999908,0.0,0.0,0.0,133.16,88.4629999908,-10.34,89.0652455639,9.2429999908,0,9.2429999908,79.22,-10.34,79.8919520352,130.22
2020-03-25 18:00:00,93.8466666609,4.21,93.9410503633,5.7666666609,0,5.7666666609,88.08,4.21,88.1805562468,131.76,5.7666666609,0.0,5.7666666609,5.7666666609,0,5.7666666609,0.0,0.0,0.0,132.55,97.7466666609,-0.6900000000000001,97.7491020077,5.7666666609,0,5.7666666609,91.98,-0.6900000000000001,91.9825880262,131.65
2020-03-25 18:30:00,97.9133333289,3.86,97.9893894438,4.4533333289,0,4.4533333289,93.46,3.86,93.5396771429,131.89,4.4533333289,0.0,4.4533333289,4.4533333289,0,4.4533333289,0.0,0.0,0.0,132.66,102.0233333289,-1.03,102.0285324972,4.4533333289,0,4.4533333289,97.57,-1.03,97.5754364582,131.75
2020-03-25 19:00:00,96.9833333245,3.24,97.0374388715,8.7933333245,0,8.7933333245,88.19,3.24,88.2494968824,132.06,8.7933333245,0.0,8.7933333245,8.7933333245,0,8.7933333245,0.0,0.0,0.0,132.75,100.8733333245,-1.72,100.8879961938,8.7933333245,0,8.7933333245,92.08,-1.72,92.0960628909,131.92
2020-03-25 19:30:00,95.912444436,3.7,95.9837850769,8.492444436,0,8.492444436,87.42,3.7,87.4982651257,131.97,8.492444436,0.0,8.492444436,8.492444436,0,8.492444436,0.0,0.0,0.0,132.75,99.752444436,-1.23,99.7600274205,8.492444436,0,8.492444436,91.26,-1.23,91.2682885782,131.92
2020-03-25 20:00:00,94.9551111079,3.15,95.0073451135,3.2051111079,0,3.2051111079,91.75,3.15,91.8040576445,131.86,3.2051111079,0.0,3.2051111079,3.2051111079,0,3.2051111079,0.0,0.0,0.0,132.58,99.0051111079,-1.78,99.0211110092,3.2051111079,0,3.2051111079,95.8,-1.78,95.8165351075,131.73
2020-03-25 20:30:00,89.8377777746,1.81,89.8560093454,3.1277777746,0,3.1277777746,86.71,1.81,86.7288890739,132.0,3.1277777746,0.0,3.1277777746,3.1277777746,0,3.1277777746,0.0,0.0,0.0,132.58,93.6377777747,-3.23,93.6934700317,3.1277777746,0,3.1277777746,90.51,-3.23,90.567615625,131.84
2020-03-25 21:00:00,90.0882222192,-0.91,90.0928181523,3.0182222192,0,3.0182222192,87.07,-0.91,87.0747552394,132.66,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,132.93,93.8882222192,-6.11,94.0868235806,3.0182222192,0,3.0182222192,90.87,-6.11,91.0751832279,132.52
2020-03-25 21:30:00,91.8617777747,-3.03,91.9117354636,3.0517777747,0,3.0517777747,88.81,-3.03,88.8616734031,132.77,3.0517777747,0.0,3.0517777747,3.0517777747,0,3.0517777747,0.0,0.0,0.0,132.8,95.7017777747,-8.32,96.0627538083,3.0517777747,0,3.0517777747,92.65,-8.32,93.0228192435,132.62
2020-03-25 22:00:00,86.7229999969,-4.68,86.8491861128,3.1029999969,0,3.1029999969,83.62,-4.68,83.7508614881,133.41,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,133.23,90.3129999969,-10.12,90.8782282422,3.1029999969,0,3.1029999969,87.21,-10.12,87.795207728,133.3
2020-03-25 22:30:00,81.2668888857,-5.75,81.4700541866,3.1668888857,0,3.1668888857,78.1,-5.75,78.311381676,133.41,3.1668888857,0.0,3.1668888857,3.1668888857,0,3.1668888857,0.0,0.0,0.0,133.0,84.6168888857,-11.28,85.3654279243,3.1668888857,0,3.1668888857,81.45,-11.28,82.2273731795,133.3
2020-03-25 23:00:00,75.8356666636,-7.18,76.1748038285,3.0956666636,0,3.0956666636,72.74,-7.18,73.0935017632,134.09,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,133.52,78.9456666636,-12.85,79.9846284292,3.0956666636,0,3.0956666636,75.85,-12.85,76.9307805758,133.95
2020-03-25 23:30:00,73.8724444414,-7.05,74.2080895034,3.0824444414,0,3.0824444414,70.79,-7.05,71.1401897664,133.83,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,133.27,76.9024444414,-12.72,77.9473178567,3.0824444414,0,3.0824444414,73.82,-12.72,74.9078820953,133.75
2020-03-26 00:00:00,71.727111108,-7.65,72.1339099724,3.107111108,0,3.107111108,68.62,-7.65,69.0451077195,134.16,3.107111108,0.0,3.107111108,3.107111108,0,3.107111108,0.0,0.0,0.0,133.48,74.667111108,-13.37,75.8546925458,3.107111108,0,3.107111108,71.56,-13.37,72.7982863809,134.0
2020-03-26 00:30:00,81.4593553156,-5.46,81.6421347616,3.4093553156,0,3.4093553156,78.05,-5.46,78.2407445005,133.34,3.4093553156,0.0,3.4093553156,3.4093553156,0,3.4093553156,0.0,0.0,0.0,133.01,84.8193553156,-10.97,85.5258085969,3.4093553156,0,3.4093553156,81.41,-10.97,82.1457789542,133.2
2020-03-26 01:00:00,73.3379946572,-8.42,73.8197660545,8.6479946572,0,8.6479946572,64.69,-8.42,65.2356689243,133.75,8.6479946572,0.0,8.6479946572,8.6479946572,0,8.6479946572,0.0,0.0,0.0,132.93,76.0979946572,-14.17,77.4060313597,8.6479946572,0,8.6479946572,67.45,-14.17,68.9223577658,133.64
2020-03-26 01:30:00,80.343510198,-6.36,80.5948461809,4.223510198,0,4.223510198,76.12,-6.36,76.3852341752,133.5,4.223510198,0.0,4.223510198,4.223510198,0,4.223510198,0.0,0.0,0.0,133.0,83.643510198,-11.92,84.4885980369,4.223510198,0,4.223510198,79.42,-11.92,80.3095436421,133.38
2020-03-26 02:00:00,79.5968888857,-6.24,79.8411067075,3.2168888857,0,3.2168888857,76.38,-6.24,76.634470051,133.83,3.2168888857,0.0,3.2168888857,3.2168888857,0,3.2168888857,0.0,0.0,0.0,133.38,82.8768888857,-11.83,83.7169493673,3.2168888857,0,3.2168888857,79.66,-11.83,80.5336234128,133.7
2020-03-26 02:30:00,79.1436666635,-6.57,79.4158981121,3.1336666635,0,3.1336666635,76.01,-6.57,76.2934138704,134.08,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,133.56,82.4036666635,-12.19,83.3004224455,3.1336666635,0,3.1336666635,79.27,-12.19,80.2018017254,133.97
2020-03-26 03:00:00,76.9259999967,-6.9,77.234833304,3.2759999967,0,3.2759999967,73.65,-6.9,73.9725117865,134.33,3.2759999967,0.0,3.2759999967,3.2759999967,0,3.2759999967,0.0,0.0,0.0,133.72,80.0759999967,-12.58,81.0581407107,3.2759999967,0,3.2759999967,76.8,-12.58,77.8234951669,134.19
2020-03-26 03:30:00,74.3773333301,-7.44,74.7485204756,3.2673333301,0,3.2673333301,71.11,-7.44,71.4981517244,134.59,3.2673333301,0.0,3.2673333301,3.2673333301,0,3.2673333301,0.0,0.0,0.0,133.91,77.4173333301,-13.17,78.5295638593,3.2673333301,0,3.2673333301,74.15,-13.17,75.3104999319,134.42
2020-03-26 04:00:00,71.5797777746,-12.43,72.6510115984,3.1597777746,0,3.1597777746,68.42,-12.43,69.5399259419,133.95,3.1597777746,0.0,3.1597777746,3.1597777746,0,3.1597777746,0.0,0.0,0.0,134.24,74.5797777746,-17.92,76.7024748813,3.1597777746,0,3.1597777746,71.42,-17.92,73.6338427627,133.81
2020-03-26 04:30:00,69.242222219,-20.25,72.1425521993,3.1722222191,0,3.1722222191,66.07,-20.25,69.103599038,131.97,3.1722222191,0.0,3.1722222191,3.1722222191,0,3.1722222191,0.0,0.0,0.0,134.24,72.2922222191,-25.09,76.5223725022,3.1722222191,0,3.1722222191,69.12,-25.09,73.5328668012,131.93
2020-03-26 05:00:00,68.8234444413,-20.18,71.7209795302,3.1134444413,0,3.1134444413,65.71,-20.18,68.7389009223,131.97,3.1134444413,0.0,3.1134444413,3.1134444413,0,3.1134444413,0.0,0.0,0.0,134.08,71.8434444413,-25.03,76.0787842253,3.1134444413,0,3.1134444413,68.73,-25.03,73.1458392528,131.75
2020-03-26 05:30:00,70.3842222191,-19.58,73.0569307964,3.1542222191000002,0,3.1542222191000002,67.23,-19.58,70.0232054393,131.65,3.1542222191000002,0.0,3.1542222191000002,3.1542222191000002,0,3.1542222191000002,0.0,0.0,0.0,133.94,73.4942222191,-24.39,77.4356042114,3.1542222191000002,0,3.1542222191000002,70.34,-24.39,74.4485574071,131.51
2020-03-26 06:00:00,71.9567777746,-19.14,74.4588306898,3.2167777746,0,3.2167777746,68.74,-19.14,71.3549381613,131.76,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,134.1,75.1467777746,-23.91,78.8589012725,3.2167777746,0,3.2167777746,71.93,-23.91,75.7998218995,131.51
2020-03-26 06:30:00,76.7471111078,-16.88,78.5815084062,3.2771111078,0,3.2771111078,73.47,-16.88,75.3841846809,130.92,3.2771111078,0.0,3.2771111078,3.2771111078,0,3.2771111078,0.0,0.0,0.0,133.54,80.1471111078,-21.48,82.9755977317,3.2771111078,0,3.2771111078,76.87,-21.48,79.8147060384,130.82
2020-03-26 07:00:00,79.0039999948,-15.45,80.5005249373,5.2239999948,0,5.2239999948,73.78,-15.45,75.3803084366,130.82,5.2239999948,0.0,5.2239999948,5.2239999948,0,5.2239999948,0.0,0.0,0.0,133.54,82.4139999948,-19.97,84.7989875832,5.2239999948,0,5.2239999948,77.19,-19.97,79.7314053557,130.73
2020-03-26 07:30:00,74.3038888775,-14.43,75.6920920726,11.3538888775,0,11.3538888775,62.95,-14.43,64.5827175024,130.93,11.3538888775,0.0,11.3538888775,11.3538888775,0,11.3538888775,0.0,0.0,0.0,133.54,77.2038888775,-18.98,79.5027097514,11.3538888775,0,11.3538888775,65.85,-18.98,68.5307441956,130.73
2020-03-26 08:00:00,74.2451110962,-13.34,75.4340249602,14.8951110962,0,14.8951110962,59.35,-13.34,60.8307331864,130.93,14.8951110962,0.0,14.8951110962,14.8951110962,0,14.8951110962,0.0,0.0,0.0,133.77,76.9651110962,-17.85,79.007916224,14.8951110962,0,14.8951110962,62.07,-17.85,64.585659399,130.82
2020-03-26 08:30:00,72.0065542561,-12.57,73.0954769862,18.8265542561,0,18.8265542561,53.18,-12.57,54.6453776636,130.81,18.8265542561,0.0,18.8265542561,18.8265542561,0,18.8265542561,0.0,0.0,0.0,133.77,74.3965542561,-17.09,76.3342346866,18.8265542561,0,18.8265542561,55.57,-17.09,58.1385672338,130.68
2020-03-26 09:00:00,61.1501059347,-14.24,62.786248939000004,24.7401059347,0,24.7401059347,36.41,-14.24,39.0955969388,131.07,24.7401059347,0.0,24.7401059347,24.7401059347,0,24.7401059347,0.0,0.0,0.0,133.6,62.7501059348,-18.95,65.5490525852,24.7401059347,0,24.7401059347,38.01,-18.95,42.4719036541,130.89
2020-03-26 09:30:00,67.330043515,-10.57,68.1546745259,25.950043515,0,25.950043515,41.38,-10.57,42.7086560313,130.61,25.950043515,0.0,25.950043515,25.950043515,0,25.950043515,0.0,0.0,0.0,133.6,69.190043515,-15.04,70.805817004,25.950043515,0,25.950043515,43.24,-15.04,45.7809916887,130.49
2020-03-26 10:00:00,64.9256666406,-9.38,65.5997453404,26.0556666406,0,26.0556666406,38.87,-9.38,39.9857637166,130.61,26.0556666406,0.0,26.0556666406,26.0556666406,0,26.0556666406,0.0,0.0,0.0,133.6,66.6056666406,-13.83,68.0263458422,26.0556666406,0,26.0556666406,40.55,-13.83,42.8435689456,130.4
2020-03-26 10:30:00,60.7785555279,-9.32,61.4889844773,27.698555527899998,0,27.698555527899998,33.08,-9.32,34.3678454373,130.61,27.698555527899998,0.0,27.698555527899998,27.698555527899998,0,27.698555527899998,0.0,0.0,0.0,133.6,62.1685555279,-13.8,63.681781511,27.698555527899998,0,27.698555527899998,34.47,-13.8,37.1297845402,130.49
2020-03-26 11:00:00,58.0019999708,-8.76,58.6597783887,29.2019999708,0,29.2019999708,28.8,-8.76,30.1027839244,130.61,29.2019999708,0.0,29.2019999708,29.2019999708,0,29.2019999708,0.0,0.0,0.0,133.6,59.2019999708,-13.24,60.6644409893,29.2019999708,0,29.2019999708,30.0,-13.24,32.7917306649,130.37
2020-03-26 11:30:00,55.6655555251,-8.66,56.3351548495,30.4855555251,0,30.4855555251,25.18,-8.66,26.6275796872,130.72,30.4855555251,0.0,30.4855555251,30.4855555251,0,30.4855555251,0.0,0.0,0.0,133.83,56.6955555251,-13.15,58.200588625,30.4855555251,0,30.4855555251,26.21,-13.15,29.3238230795,130.57
2020-03-26 12:00:00,54.5817777474,-8.46,55.2335229917,30.3417777474,0,30.3417777474,24.24,-8.46,25.6739011449,130.65,30.3417777474,0.0,30.3417777474,30.3417777474,0,30.3417777474,0.0,0.0,0.0,133.74,55.5617777474,-12.95,57.0509741061,30.3417777474,0,30.3417777474,25.22,-12.95,28.350500877400002,130.49
2020-03-26 12:30:00,55.5226666371,-8.61,56.1862848967,29.6126666371,0,29.6126666371,25.91,-8.61,27.3031170382,130.65,29.6126666371,0.0,29.6126666371,29.6126666371,0,29.6126666371,0.0,0.0,0.0,133.74,56.5826666371,-13.1,58.0793264747,29.6126666371,0,29.6126666371,26.97,-13.1,29.9831769497,130.49
2020-03-26 13:00:00,55.8998888585,-8.85,56.5961135979,30.3998888585,0,30.3998888585,25.5,-8.85,26.9920821724,130.77,30.3998888585,0.0,30.3998888585,30.3998888585,0,30.3998888585,0.0,0.0,0.0,133.83,56.9498888585,-13.36,58.4959779899,30.3998888585,0,30.3998888585,26.55,-13.36,29.7219127917,130.61
2020-03-26 13:30:00,53.9784444144,-9.93,54.8842177807,30.0284444144,0,30.0284444144,23.95,-9.93,25.926962799400002,131.16,30.0284444144,0.0,30.0284444144,30.0284444144,0,30.0284444144,0.0,0.0,0.0,134.11,54.9584444144,-14.53,56.8467370431,30.0284444144,0,30.0284444144,24.93,-14.53,28.8552560204,130.98
2020-03-26 14:00:00,52.059222193,-10.44,53.0957269028,29.269222193,0,29.269222193,22.79,-10.44,25.0674629749,131.45,29.269222193,0.0,29.269222193,29.269222193,0,29.269222193,0.0,0.0,0.0,134.33,52.969222193,-15.06,55.0685218589,29.269222193,0,29.269222193,23.7,-15.06,28.0801282048,131.25
2020-03-26 14:30:00,51.739555527,-10.69,52.8323547283,28.509555527,0,28.509555527,23.23,-10.69,25.5716444524,131.29,28.509555527,0.0,28.509555527,28.509555527,0,28.509555527,0.0,0.0,0.0,134.21,52.699555527,-15.34,54.8867812205,28.509555527,0,28.509555527,24.19,-15.34,28.6438771817,131.14
2020-03-26 15:00:00,51.348888863,-11.52,52.6252675762,25.908888863,0,25.908888863,25.44,-11.52,27.926761359,131.53,25.908888863,0.0,25.908888863,25.908888863,0,25.908888863,0.0,0.0,0.0,134.38,52.418888863,-16.2,54.8651064852,25.908888863,0,25.908888863,26.51,-16.2,31.0679915669,131.38
2020-03-26 15:30:00,50.4358888654,-11.79,51.7955884767,23.4458888654,0,23.4458888654,26.99,-11.79,29.4527452031,131.88,23.4458888654,0.0,23.4458888654,23.4458888654,0,23.4458888654,0.0,0.0,0.0,134.71,51.6358888654,-16.48,54.201987223,23.4458888654,0,23.4458888654,28.19,-16.48,32.6537363865,131.73
2020-03-26 16:00:00,54.7299999797,-12.85,56.218283483,20.3299999797,0,20.3299999797,34.4,-12.85,36.7216897759,132.19,20.3299999797,0.0,20.3299999797,20.3299999797,0,20.3299999797,0.0,0.0,0.0,134.96,56.2999999797,-17.57,58.9779187299,20.3299999797,0,20.3299999797,35.97,-17.57,40.0318098517,132.05
2020-03-26 16:30:00,61.7562222054,-13.6,63.2359943472,16.8662222054,0,16.8662222054,44.89,-13.6,46.9049261805,132.11,16.8662222054,0.0,16.8662222054,16.8662222054,0,16.8662222054,0.0,0.0,0.0,134.85,63.8662222054,-18.28,66.4308116674,16.8662222054,0,16.8662222054,47.0,-18.28,50.4297372589,131.95
2020-03-26 17:00:00,71.5939999872,-12.83,72.7345154254,12.8439999872,0,12.8439999872,58.75,-12.83,60.1346106664,131.42,12.8439999872,0.0,12.8439999872,12.8439999872,0,12.8439999872,0.0,0.0,0.0,134.33,74.3939999872,-17.35,76.3903772349,12.8439999872,0,12.8439999872,61.55,-17.35,63.948612182,131.26
2020-03-26 17:30:00,81.9678888763,-12.17,82.8664208641,12.6278888763,0,12.6278888763,69.34,-12.17,70.3998899147,130.8,12.6278888763,0.0,12.6278888763,12.6278888763,0,12.6278888763,0.0,0.0,0.0,133.79,85.2478888763,-16.57,86.8433501073,12.6278888763,0,12.6278888763,72.62,-16.57,74.4864370204,130.61
2020-03-26 18:00:00,91.3724444361,-5.21,91.5208593831,8.3924444361,0,8.3924444361,82.98,-5.21,83.1433972123,131.01,8.3924444361,0.0,8.3924444361,8.3924444361,0,8.3924444361,0.0,0.0,0.0,132.93,95.1824444361,-9.14,95.6202767661,8.3924444361,0,8.3924444361,86.79,-9.14,87.26994729,130.84
2020-03-26 18:30:00,96.1819999937,1.49,96.1935404421,6.2919999937,0,6.2919999937,89.89,1.49,89.902348134,132.11,6.2919999937,0.0,6.2919999937,6.2919999937,0,6.2919999937,0.0,0.0,0.0,132.62,100.1819999937,-3.54,100.2445246522,6.2919999937,0,6.2919999937,93.89,-3.54,93.9567118411,131.97
2020-03-26 19:00:00,97.4486666633,1.15,97.4554520509,3.4086666633,0,3.4086666633,94.04,1.15,94.0470313194,131.27,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,131.79,101.6486666633,-3.83,101.7207959781,3.4086666633,0,3.4086666633,98.24,-3.83,98.3146301422,131.13
2020-03-26 19:30:00,99.013555549,-3.9699999999999998,99.0931131938,6.603555549,0,6.603555549,92.41,-3.9699999999999998,92.4952377152,131.87,6.603555549,0.0,6.603555549,6.603555549,0,6.603555549,0.0,0.0,0.0,131.79,103.123555549,-9.2,103.5331237289,6.603555549,0,6.603555549,96.52,-9.2,96.9574669636,131.74
2020-03-26 20:00:00,93.3537777711,-5.13,93.4946240386,6.7237777711,0,6.7237777711,86.63,-5.13,86.7817596042,132.46,6.7237777711,0.0,6.7237777711,6.7237777711,0,6.7237777711,0.0,0.0,0.0,132.25,97.2237777711,-10.53,97.7923507442,6.7237777711,0,6.7237777711,90.5,-10.53,91.1105422001,132.34
2020-03-26 20:30:00,87.7092222189,-5.45,87.87838279260001,3.3092222189,0,3.3092222189,84.4,-5.45,84.5757796299,132.15,3.3092222189,0.0,3.3092222189,3.3092222189,0,3.3092222189,0.0,0.0,0.0,131.86,91.4692222189,-10.84,92.1093057912,3.3092222189,0,3.3092222189,88.16,-10.84,88.8239337116,132.03
2020-03-26 21:00:00,82.6796666637,-6.74,82.9539322734,2.9796666636999998,0,2.9796666636999998,79.7,-6.74,79.9844834952,132.74,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,132.3,86.2296666637,-12.28,87.099677456,2.9796666636999998,0,2.9796666636999998,83.25,-12.28,84.150822337,132.66
2020-03-26 21:30:00,79.4128888858,-9.13,79.9359982811,3.0628888858,0,3.0628888858,76.35,-9.13,76.8939490467,133.46,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,132.71,82.7928888858,-14.84,84.1123537304,3.0628888858,0,3.0628888858,79.73,-14.84,81.0993125742,133.32
2020-03-26 22:00:00,74.6396666636,-8.7,75.144992113,3.0196666636,0,3.0196666636,71.62,-8.7,72.1464787776,133.73,3.0196666636,0.0,3.0196666636,3.0196666636,0,3.0196666636,0.0,0.0,0.0,132.99,77.8096666636,-14.42,79.1345728889,3.0196666636,0,3.0196666636,74.79,-14.42,76.1674503971,133.63
2020-03-26 22:30:00,71.8628888859,-4.27,71.9896360529,3.0128888859,0,3.0128888859,68.85,-4.27,68.9822832327,132.8,3.0128888859,0.0,3.0128888859,3.0128888859,0,3.0128888859,0.0,0.0,0.0,132.52,74.8628888859,-9.78,75.4990101415,3.0128888859,0,3.0128888859,71.85,-9.78,72.5125568436,132.67
2020-03-26 23:00:00,67.1672222193,-4.72,67.3328607788,2.8872222193,0,2.8872222193,64.28,-4.72,64.4530588878,133.27,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,132.9,69.9672222193,-10.3,70.7212993736,2.8872222193,0,2.8872222193,67.08,-10.3,67.8661653551,133.15
2020-03-26 23:30:00,64.9296666637,-4.74,65.1024516671,2.9196666637,0,2.9196666637,62.01,-4.74,62.1908972439,133.77,2.9196666637,0.0,2.9196666637,2.9196666637,0,2.9196666637,0.0,0.0,0.0,133.38,67.6296666637,-10.37,68.4200899813,2.9196666637,0,2.9196666637,64.71,-10.37,65.5356467886,133.64
2020-03-27 00:00:00,63.9318888859,-5.18,64.1413970577,3.0018888859,0,3.0018888859,60.93,-5.18,61.149793949,134.03,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,133.57,66.5918888859,-10.86,67.4716182212,3.0018888859,0,3.0018888859,63.59,-10.86,64.5106789609,133.94
2020-03-27 00:30:00,74.0412222192,-3.55,74.1262779837,2.9812222192,0,2.9812222192,71.06,-3.55,71.1486198039,133.14,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,132.92,77.1612222192,-9.01,77.6854832924,2.9812222192,0,2.9812222192,74.18,-9.01,74.7251798258,132.99
2020-03-27 01:00:00,73.9242222194,-2.7800000000000002,73.9764761984,2.8642222194,0,2.8642222194,71.06,-2.7800000000000002,71.1143586064,132.92,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,132.82,77.0342222194,-8.2,77.4694223093,2.8642222194,0,2.8642222194,74.17,-8.2,74.621906301,132.82
2020-03-27 01:30:00,71.2879999972,-2.9699999999999998,71.3498412304,2.8279999972,0,2.8279999972,68.46,-2.9699999999999998,68.5243934669,133.14,2.8279999972,0.0,2.8279999972,2.8279999972,0,2.8279999972,0.0,0.0,0.0,132.98,74.2779999972,-8.44,74.7559688826,2.8279999972,0,2.8279999972,71.45,-8.44,71.9467587873,133.01
2020-03-27 02:00:00,66.2175555528,-2.69,66.2721718626,2.7975555528,0,2.7975555528,63.42,-2.69,63.4770234022,133.43,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,133.24,68.9975555528,-8.2,69.4831106979,2.7975555528,0,2.7975555528,66.2,-8.2,66.7059217761,133.31
2020-03-27 02:30:00,65.918888886,-2.56,65.9685797329,2.848888886,0,2.848888886,63.07,-2.56,63.1219335889,133.15,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,132.99,68.678888886,-8.04,69.1478949688,2.848888886,0,2.848888886,65.83,-8.04,66.3191563577,133.07
2020-03-27 03:00:00,64.0835555526,-2.67,64.1391533485,3.0035555526,0,3.0035555526,61.08,-2.67,61.1383292215,133.32,3.0035555526,0.0,3.0035555526,3.0035555526,0,3.0035555526,0.0,0.0,0.0,133.09,66.7535555526,-8.19,67.2540948858,3.0035555526,0,3.0035555526,63.75,-8.19,64.2739340635,133.21
2020-03-27 03:30:00,63.2705555526,-2.96,63.3397568667,2.9805555526000003,0,2.9805555526000003,60.29,-2.96,60.3626183991,133.49,2.9805555526000003,0.0,2.9805555526000003,2.9805555526000003,0,2.9805555526000003,0.0,0.0,0.0,133.23,65.9105555526,-8.51,66.4576664746,2.9805555526000003,0,2.9805555526000003,62.93,-8.51,63.5027952141,133.36
