Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-27 04:00:00,63.0929999971,-3.96,63.2171515384,2.9429999971000003,0,2.9429999971000003,60.15,-3.96,60.2802131715,133.95,2.9429999971000003,0.0,2.9429999971000003,2.9429999971000003,0,2.9429999971000003,0.0,0.0,0.0,133.59,65.7029999971,-9.59,66.3991890659,2.9429999971000003,0,2.9429999971000003,62.76,-9.59,63.4884690318,133.84
2020-03-27 04:30:00,63.8057777748,-4.61,63.9720984293,2.9357777748,0,2.9357777748,60.87,-4.61,61.0443199651,134.05,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,133.59,66.4357777748,-10.26,67.223360289,2.9357777748,0,2.9357777748,63.5,-10.26,64.3235384599,133.97
2020-03-27 05:00:00,63.7061111082,-4.5600000000000005,63.8691020175,2.9361111082,0,2.9361111082,60.77,-4.5600000000000005,60.9408442672,134.05,2.9361111082,0.0,2.9361111082,2.9361111082,0,2.9361111082,0.0,0.0,0.0,133.59,66.3361111082,-10.22,67.1187606929,2.9361111082,0,2.9361111082,63.4,-10.22,64.2184428338,133.97
2020-03-27 05:30:00,65.1492222192,-4.25,65.2876991153,2.9892222192,0,2.9892222192,62.16,-4.25,62.3051209773,133.85,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,133.43,67.8592222192,-9.86,68.5718137444,2.9892222192,0,2.9892222192,64.87,-9.86,65.6150630572,133.7
2020-03-27 06:00:00,66.6239999971,-4.02,66.7451704291,2.9139999971,0,2.9139999971,63.71,-4.02,63.8367018258,133.65,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,133.29,69.4039999971,-9.59,70.0634235218,2.9139999971,0,2.9139999971,66.49,-9.59,67.1780336122,133.5
2020-03-27 06:30:00,70.7835555525,-3.33,70.8618418943,3.0235555525,0,3.0235555525,67.76,-3.33,67.8417754779,133.03,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,132.82,73.7535555525,-8.81,74.277877303,3.0235555525,0,3.0235555525,70.73,-8.81,71.2765669768,132.93
2020-03-27 07:00:00,73.0985555511,-2.31,73.1350457965,4.4285555511,0,4.4285555511,68.67,-2.31,68.7088422257,133.49,4.4285555511,0.0,4.4285555511,4.4285555511,0,4.4285555511,0.0,0.0,0.0,133.35,76.0885555511,-7.75,76.4822252936,4.4285555511,0,4.4285555511,71.66,-7.75,72.0778613723,133.37
2020-03-27 07:30:00,67.7698888815,-0.38,67.770954243,7.3698888815,0,7.3698888815,60.4,-0.38,60.4011953524,133.09,7.3698888815,0.0,7.3698888815,7.3698888815,0,7.3698888815,0.0,0.0,0.0,133.12,70.3898888815,-5.79,70.6276189373,7.3698888815,0,7.3698888815,63.02,-5.79,63.2854209119,132.96
2020-03-27 08:00:00,68.8005555426,0.33,68.8013469561,12.9605555426,0,12.9605555426,55.84,0.33,55.8409750989,133.09,12.9605555426,0.0,12.9605555426,12.9605555426,0,12.9605555426,0.0,0.0,0.0,133.12,71.2105555426,-5.07,71.390812579,12.9605555426,0,12.9605555426,58.25,-5.07,58.4702266115,132.96
2020-03-27 08:30:00,68.3906666498,0.8300000000000001,68.3957029704,16.8306666498,0,16.8306666498,51.56,0.8300000000000001,51.5666801336,133.32,16.8306666498,0.0,16.8306666498,16.8306666498,0,16.8306666498,0.0,0.0,0.0,133.37,70.5806666498,-4.55,70.7271730294,16.8306666498,0,16.8306666498,53.75,-4.55,53.9422376251,133.18
2020-03-27 09:00:00,65.8867777586,1.58,65.9057196563,19.1967777586,0,19.1967777586,46.69,1.58,46.7167261267,133.24,19.1967777586,0.0,19.1967777586,19.1967777586,0,19.1967777586,0.0,0.0,0.0,133.37,67.8467777586,-3.79,67.9525522127,19.1967777586,0,19.1967777586,48.65,-3.79,48.7974036195,133.18
2020-03-27 09:30:00,65.3079999775,1.92,65.3362170703,22.5479999775,0,22.5479999775,42.76,1.92,42.803084001,133.24,22.5479999775,0.0,22.5479999775,22.5479999775,0,22.5479999775,0.0,0.0,0.0,133.37,67.0679999775,-3.46,67.1571903892,22.5479999775,0,22.5479999775,44.52,-3.46,44.6542495178,133.18
2020-03-27 10:00:00,65.0095555301,2.34,65.051655707,25.4695555301,0,25.4695555301,39.54,2.34,39.609180754,133.37,25.4695555301,0.0,25.4695555301,25.4695555301,0,25.4695555301,0.0,0.0,0.0,133.53,66.5895555301,-3.04,66.658911675,25.4695555301,0,25.4695555301,41.12,-3.04,41.2322204107,133.18
2020-03-27 10:30:00,62.5065555278,2.68,62.5639823217,27.7965555278,0,27.7965555278,34.71,2.68,34.8133092366,133.37,27.7965555278,0.0,27.7965555278,27.7965555278,0,27.7965555278,0.0,0.0,0.0,133.53,63.8565555278,-2.71,63.9140343263,27.7965555278,0,27.7965555278,36.06,-2.71,36.1616882902,133.18
2020-03-27 11:00:00,60.086444415,3.5,60.1882945632,29.486444415,0,29.486444415,30.6,3.5,30.7995129832,133.37,29.486444415,0.0,29.486444415,29.486444415,0,29.486444415,0.0,0.0,0.0,133.53,61.236444415,-1.8900000000000001,61.2656039274,29.486444415,0,29.486444415,31.75,-1.8900000000000001,31.8062037974,133.18
2020-03-27 11:30:00,57.7842221918,3.69,57.9019208171,30.3942221918,0,30.3942221918,27.39,3.69,27.6374419945,133.37,30.3942221918,0.0,30.3942221918,30.3942221918,0,30.3942221918,0.0,0.0,0.0,133.53,58.7942221918,-1.71,58.8190841746,30.3942221918,0,30.3942221918,28.4,-1.71,28.4514340588,133.18
2020-03-27 12:00:00,56.0961110803,3.88,56.2301349663,30.8261110803,0,30.8261110803,25.27,3.88,25.566135805000002,133.26,30.8261110803,0.0,30.8261110803,30.8261110803,0,30.8261110803,0.0,0.0,0.0,133.53,56.9961110803,-1.51,57.0161098136,30.8261110803,0,30.8261110803,26.17,-1.51,26.2135270423,133.18
2020-03-27 12:30:00,56.3021110801,4.3,56.466075763,31.0121110801,0,31.0121110801,25.29,4.3,25.6529549955,133.13,31.0121110801,0.0,31.0121110801,31.0121110801,0,31.0121110801,0.0,0.0,0.0,133.4,57.2321110801,-1.08,57.2423002568,31.0121110801,0,31.0121110801,26.22,-1.08,26.2422331367,132.99
2020-03-27 13:00:00,58.1706666359,3.39,58.269362077,30.7606666359,0,30.7606666359,27.41,3.39,27.6188377742,133.77,30.7606666359,0.0,30.7606666359,30.7606666359,0,30.7606666359,0.0,0.0,0.0,133.97,59.2106666359,-2.06,59.2464905582,30.7606666359,0,30.7606666359,28.45,-2.06,28.5244824668,133.64
2020-03-27 13:30:00,58.4105555256,1.78,58.4376710419,30.0005555256,0,30.0005555256,28.41,1.78,28.465707439,134.16,30.0005555256,0.0,30.0005555256,30.0005555256,0,30.0005555256,0.0,0.0,0.0,134.19,59.4605555256,-3.77,59.5799510188,30.0005555256,0,30.0005555256,29.46,-3.77,29.7002441067,134.03
2020-03-27 14:00:00,58.063111083,0.9,58.0700858328,28.133111083,0,28.133111083,29.93,0.9,29.9435285162,134.57,28.133111083,0.0,28.133111083,28.133111083,0,28.133111083,0.0,0.0,0.0,134.55,59.203111083,-4.72,59.3909653222,28.133111083,0,28.133111083,31.07,-4.72,31.426474508,134.45
2020-03-27 14:30:00,58.8971110842,-0.29,58.8978250368,26.8771110842,0,26.8771110842,32.02,-0.29,32.0213132148,134.57,26.8771110842,0.0,26.8771110842,26.8771110842,0,26.8771110842,0.0,0.0,0.0,134.79,60.1671110842,-5.95,60.460596724,26.8771110842,0,26.8771110842,33.29,-5.95,33.8175486989,134.45
2020-03-27 15:00:00,59.3809999768,-11.74,60.530411846,23.1809999768,0,23.1809999768,36.2,-11.74,38.0561112044,131.49,23.1809999768,0.0,23.1809999768,23.1809999768,0,23.1809999768,0.0,0.0,0.0,134.36,61.0009999768,-16.36,63.1567225097,23.1809999768,0,23.1809999768,37.82,-16.36,41.2068198239,131.32
2020-03-27 15:30:00,61.1242222018,-12.27,62.34359181,20.4542222018,0,20.4542222018,40.67,-12.27,42.4806049863,131.99,20.4542222018,0.0,20.4542222018,20.4542222018,0,20.4542222018,0.0,0.0,0.0,134.86,62.9642222018,-16.91,65.1954091748,20.4542222018,0,20.4542222018,42.51,-16.91,45.7498437156,131.84
2020-03-27 16:00:00,64.2089999833,-13.06,65.5237306542,16.7389999833,0,16.7389999833,47.47,-13.06,49.2337739768,131.99,16.7389999833,0.0,16.7389999833,16.7389999833,0,16.7389999833,0.0,0.0,0.0,134.86,66.3989999833,-17.72,68.7228171627,16.7389999833,0,16.7389999833,49.66,-17.72,52.7267863614,131.84
2020-03-27 16:30:00,67.3056666535,-12.83,68.5176011231,13.1856666535,0,13.1856666535,54.12,-12.83,55.6199901115,131.51,13.1856666535,0.0,13.1856666535,13.1856666535,0,13.1856666535,0.0,0.0,0.0,134.38,69.8456666535,-17.4,71.9803942075,13.1856666535,0,13.1856666535,56.66,-17.4,59.2715412319,131.39
2020-03-27 17:00:00,76.0986666563,-11.64,76.9837428739,10.3586666563,0,10.3586666563,65.74,-11.64,66.7625433907,130.55,10.3586666563,0.0,10.3586666563,10.3586666563,0,10.3586666563,0.0,0.0,0.0,133.6,79.2186666563,-16.03,80.8242417026,10.3586666563,0,10.3586666563,68.86,-16.03,70.7012057889,130.41
2020-03-27 17:30:00,87.2278888777,-5.8100000000000005,87.421168478,11.1978888777,0,11.1978888777,76.03,-5.8100000000000005,76.2516688342,130.91,11.1978888777,0.0,11.1978888777,11.1978888777,0,11.1978888777,0.0,0.0,0.0,132.76,90.6278888777,-8.86,91.0599464223,11.1978888777,0,11.1978888777,79.43,-8.86,79.9226156979,130.8
2020-03-27 18:00:00,90.3632222096,1.18,90.3709263431,12.6132222096,0,12.6132222096,77.75,1.18,77.7589538253,132.18,12.6132222096,0.0,12.6132222096,12.6132222096,0,12.6132222096,0.0,0.0,0.0,132.53,93.8132222096,-3.9699999999999998,93.8971861205,12.6132222096,0,12.6132222096,81.2,-3.9699999999999998,81.2969919493,132.07
2020-03-27 18:30:00,94.8055555457,1.16,94.8126519107,9.8055555457,0,9.8055555457,85.0,1.16,85.0079149256,131.52,9.8055555457,0.0,9.8055555457,9.8055555457,0,9.8055555457,0.0,0.0,0.0,131.97,98.5955555457,-3.89,98.6722639518,9.8055555457,0,9.8055555457,88.79,-3.89,88.8751720111,131.39
2020-03-27 19:00:00,98.2391111029,1.77,98.2550550877,8.1791111029,0,8.1791111029,90.06,1.77,90.0773917251,131.34,8.1791111029,0.0,8.1791111029,8.1791111029,0,8.1791111029,0.0,0.0,0.0,131.89,102.2591111029,-3.2,102.3091677396,8.1791111029,0,8.1791111029,94.08,-3.2,94.1344060373,131.21
2020-03-27 19:30:00,98.9621111029,2.05,98.9833416992,8.2421111029,0,8.2421111029,90.72,2.05,90.7431589708,131.5,8.2421111029,0.0,8.2421111029,8.2421111029,0,8.2421111029,0.0,0.0,0.0,132.07,102.9921111029,-2.91,103.0332133316,8.2421111029,0,8.2421111029,94.75,-2.91,94.7946760108,131.34
2020-03-27 20:00:00,97.8777777722,0.5,97.8790548668,5.5677777722,0,5.5677777722,92.31,0.5,92.3113541229,131.8,5.5677777722,0.0,5.5677777722,5.5677777722,0,5.5677777722,0.0,0.0,0.0,132.25,101.9777777722,-4.55,102.0792322628,5.5677777722,0,5.5677777722,96.41,-4.55,96.5173072563,131.67
2020-03-27 20:30:00,90.5496666599,-1.23,90.5580202534,6.7396666599,0,6.7396666599,83.81,-1.23,83.8190252866,132.6,6.7396666599,0.0,6.7396666599,6.7396666599,0,6.7396666599,0.0,0.0,0.0,132.73,94.2296666599,-6.46,94.4508426582,6.7396666599,0,6.7396666599,87.49,-6.46,87.7281693642,132.42
2020-03-27 21:00:00,85.4512222164,-2.51,85.4880779892,5.7812222164,0,5.7812222164,79.67,-2.51,79.7095289159,132.96,5.7812222164,0.0,5.7812222164,5.7812222164,0,5.7812222164,0.0,0.0,0.0,132.93,88.9512222164,-7.87,89.2986944686,5.7812222164,0,5.7812222164,83.17,-7.87,83.541521413,132.82
2020-03-27 21:30:00,78.4525555503,-2.91,78.5065065607,5.3025555503,0,5.3025555503,73.15,-2.91,73.2078588677,133.51,5.3025555503,0.0,5.3025555503,5.3025555503,0,5.3025555503,0.0,0.0,0.0,133.42,81.6825555503,-8.38,82.1112920445,5.3025555503,0,5.3025555503,76.38,-8.38,76.8383289771,133.43
2020-03-27 22:00:00,71.7799999962,-3.5700000000000003,71.8687226786,3.8299999961999998,0,3.8299999961999998,67.95,-3.5700000000000003,68.0437168297,133.62,3.8299999961999998,0.0,3.8299999961999998,3.8299999961999998,0,3.8299999961999998,0.0,0.0,0.0,133.42,74.7599999962,-9.11,75.3130114882,3.8299999961999998,0,3.8299999961999998,70.93,-9.11,71.5126352472,133.51
2020-03-27 22:30:00,66.6166666635,-4.39,66.7611591972,3.1966666635,0,3.1966666635,63.42,-4.39,63.5717586669,133.27,3.1966666635,0.0,3.1966666635,3.1966666635,0,3.1966666635,0.0,0.0,0.0,132.96,69.3966666635,-9.97,70.1091880141,3.1966666635,0,3.1966666635,66.2,-9.97,66.9465525625,133.15
2020-03-27 23:00:00,65.7629999967,-5.93,66.0298195407,3.2629999967,0,3.2629999967,62.5,-5.93,62.7806889099,133.75,3.2629999967,0.0,3.2629999967,3.2629999967,0,3.2629999967,0.0,0.0,0.0,133.27,68.5029999967,-11.62,69.4815472522,3.2629999967,0,3.2629999967,65.24,-11.62,66.2667488262,133.62
2020-03-27 23:30:00,66.2308888855,-6.34,66.5336474468,3.3508888855,0,3.3508888855,62.88,-6.34,63.19881328,134.44,3.3508888855,0.0,3.3508888855,3.3508888855,0,3.3508888855,0.0,0.0,0.0,133.92,68.9708888855,-12.08,70.0207820126,3.3508888855,0,3.3508888855,65.62,-12.08,66.722640835,134.34
2020-03-28 00:00:00,64.8082222189,-6.88,65.1723873061,3.3482222189,0,3.3482222189,61.46,-6.88,61.8438840954,134.28,3.3482222189,0.0,3.3482222189,3.3482222189,0,3.3482222189,0.0,0.0,0.0,133.73,67.4682222189,-12.65,68.6438890898,3.3482222189,0,3.3482222189,64.12,-12.65,65.3559247506,134.18
2020-03-28 00:30:00,74.5409999967,-5.1,74.7152640396,3.3109999967,0,3.3109999967,71.23,-5.1,71.412344171,133.45,3.3109999967,0.0,3.3109999967,3.3109999967,0,3.3109999967,0.0,0.0,0.0,133.16,77.6709999967,-10.66,78.3991061205,3.3109999967,0,3.3109999967,74.36,-10.66,75.120205005,133.32
2020-03-28 01:00:00,74.2736666633,-4.09,74.3861926678,3.3236666633,0,3.3236666633,70.95,-4.09,71.0677887654,133.06,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,132.82,77.3636666633,-9.58,77.9545593253,3.3236666633,0,3.3236666633,74.04,-9.58,74.6572032693,132.96
2020-03-28 01:30:00,71.3671111079,-3.77,71.4666177168,3.2571111079,0,3.2571111079,68.11,-3.77,68.2142580404,133.24,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,133.0,74.3471111079,-9.28,74.9240370648,3.2571111079,0,3.2571111079,71.09,-9.28,71.693141234,133.09
2020-03-28 02:00:00,69.7866666634,-4.5,69.9316011827,3.3066666634,0,3.3066666634,66.48,-4.5,66.6321273861,133.79,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,133.49,72.6866666634,-10.1,73.3850223862,3.3066666634,0,3.3066666634,69.38,-10.1,70.1113000878,133.66
2020-03-28 02:30:00,71.5199999968,-5.06,71.6987726501,3.2399999968,0,3.2399999968,68.28,-5.06,68.4672330389,134.09,3.2399999968,0.0,3.2399999968,3.2399999968,0,3.2399999968,0.0,0.0,0.0,133.75,74.4899999968,-10.69,75.2531474393,3.2399999968,0,3.2399999968,71.25,-10.69,72.0474746261,133.95
2020-03-28 03:00:00,69.0604444412,-5.18,69.2544394708,3.2904444412,0,3.2904444412,65.77,-5.18,65.9736712636,134.46,3.2904444412,0.0,3.2904444412,3.2904444412,0,3.2904444412,0.0,0.0,0.0,134.04,71.8904444412,-10.86,72.7060905423,3.2904444412,0,3.2904444412,68.6,-10.86,69.4542986431,134.28
2020-03-28 03:30:00,65.8381111078,-7.59,66.2741652097,3.3481111078,0,3.3481111078,62.49,-7.59,62.9492509884,134.38,3.3481111078,0.0,3.3481111078,3.3481111078,0,3.3481111078,0.0,0.0,0.0,134.34,68.56811110780001,-13.22,69.8308976091,3.3481111078,0,3.3481111078,65.22,-13.22,66.546350764,134.21
2020-03-28 04:00:00,61.7001111077,-18.18,64.322749558,3.3901111077,0,3.3901111077,58.31,-18.18,61.078379972,132.16,3.3901111077,0.0,3.3901111077,3.3901111077,0,3.3901111077,0.0,0.0,0.0,134.56,64.4101111077,-23.01,68.3968019202,3.3901111077,0,3.3901111077,61.02,-23.01,65.2142660773,131.99
2020-03-28 04:30:00,60.7896666632,-17.19,63.173409541,3.4196666632,0,3.4196666632,57.37,-17.19,59.8900075138,131.07,3.4196666632,0.0,3.4196666632,3.4196666632,0,3.4196666632,0.0,0.0,0.0,133.54,63.4796666632,-21.96,67.1707501795,3.4196666632,0,3.4196666632,60.06,-21.96,63.9487701211,130.93
2020-03-28 05:00:00,59.417444441,-17.39,61.9099733799,3.397444441,0,3.397444441,56.02,-17.39,58.657075447,131.07,3.397444441,0.0,3.397444441,3.397444441,0,3.397444441,0.0,0.0,0.0,133.42,62.047444441,-22.17,65.8892575589,3.397444441,0,3.397444441,58.65,-22.17,62.7003301427,130.84
2020-03-28 05:30:00,59.7671111077,-17.16,62.1817752252,3.4171111077000003,0,3.4171111077000003,56.35,-17.16,58.9049072659,130.95,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,133.42,62.4071111077,-21.92,66.1447950848,3.4171111077000003,0,3.4171111077000003,58.99,-21.92,62.9309661455,130.84
2020-03-28 06:00:00,60.1091111078,-16.99,62.464112402,3.3491111077999998,0,3.3491111077999998,56.76,-16.99,59.2482717048,131.1,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,133.59,62.7791111078,-21.75,66.4400428317,3.3491111077999998,0,3.3491111077999998,59.43,-21.75,63.2849697796,130.96
2020-03-28 06:30:00,62.9327777742,-16.12,64.9645204583,3.5927777742,0,3.5927777742,59.34,-16.12,61.4905683825,131.36,3.5927777742,0.0,3.5927777742,3.5927777742,0,3.5927777742,0.0,0.0,0.0,133.94,65.7127777742,-20.84,68.9381952389,3.5927777742,0,3.5927777742,62.12,-20.84,65.5225152142,131.26
2020-03-28 07:00:00,64.3099999952,-15.5,66.1515389041,4.8199999952,0,4.8199999952,59.49,-15.5,61.4760937276,131.11,4.8199999952,0.0,4.8199999952,4.8199999952,0,4.8199999952,0.0,0.0,0.0,133.73,67.0899999952,-20.18,70.0592641936,4.8199999952,0,4.8199999952,62.27,-20.18,65.4582714407,130.99
2020-03-28 07:30:00,62.5038888818,-16.43,64.6272467721,7.1338888818,0,7.1338888818,55.37,-16.43,57.7562273699,132.08,7.1338888818,0.0,7.1338888818,7.1338888818,0,7.1338888818,0.0,0.0,0.0,134.59,65.0638888818,-21.2,68.4306191439,7.1338888818,0,7.1338888818,57.93,-21.2,61.6873155519,131.93
2020-03-28 08:00:00,61.3223333229,-15.7,63.3002256249,10.4223333229,0,10.4223333229,50.9,-15.7,53.2663120556,132.08,10.4223333229,0.0,10.4223333229,10.4223333229,0,10.4223333229,0.0,0.0,0.0,134.59,63.6623333229,-20.48,66.8754295995,10.4223333229,0,10.4223333229,53.24,-20.48,57.0432116908,131.93
2020-03-28 08:30:00,59.4945555404,-14.77,61.3005304949,15.1445555404,0,15.1445555404,44.35,-14.77,46.744790084,131.86,15.1445555404,0.0,15.1445555404,15.1445555404,0,15.1445555404,0.0,0.0,0.0,134.49,61.5345555404,-19.54,64.5624745929,15.1445555404,0,15.1445555404,46.39,-19.54,50.3372992919,131.76
2020-03-28 09:00:00,59.2908888706,-13.89,60.8961542552,18.2508888706,0,18.2508888706,41.04,-13.89,43.3268242547,131.74,18.2508888706,0.0,18.2508888706,18.2508888706,0,18.2508888706,0.0,0.0,0.0,134.49,61.1308888706,-18.62,63.9037555556,18.2508888706,0,18.2508888706,42.88,-18.62,46.7482491651,131.6
2020-03-28 09:30:00,57.9356666448,-12.71,59.3134518434,21.8456666448,0,21.8456666448,36.09,-12.71,38.2626737173,131.4,21.8456666448,0.0,21.8456666448,21.8456666448,0,21.8456666448,0.0,0.0,0.0,134.19,59.5456666448,-17.39,62.0330437443,21.8456666448,0,21.8456666448,37.7,-17.39,41.5174914945,131.27
2020-03-28 10:00:00,55.6701110861,-11.81,56.9090271252,25.0501110861,0,25.0501110861,30.62,-11.81,32.8185999092,131.4,25.0501110861,0.0,25.0501110861,25.0501110861,0,25.0501110861,0.0,0.0,0.0,134.19,56.9901110861,-16.5,59.3306224609,25.0501110861,0,25.0501110861,31.94,-16.5,35.9501543808,131.27
2020-03-28 10:30:00,53.4448888612,-10.6,54.4859261221,27.6948888612,0,27.6948888612,25.75,-10.6,27.8464091042,130.95,27.6948888612,0.0,27.6948888612,27.6948888612,0,27.6948888612,0.0,0.0,0.0,133.83,54.5548888612,-15.22,56.6381876357,27.6948888612,0,27.6948888612,26.86,-15.22,30.8724472629,130.78
2020-03-28 11:00:00,51.5233333037,-9.84,52.4545467498,29.5933333037,0,29.5933333037,21.93,-9.84,24.0364410843,130.7,29.5933333037,0.0,29.5933333037,29.5933333037,0,29.5933333037,0.0,0.0,0.0,133.64,52.4233333037,-14.45,54.3783815011,29.5933333037,0,29.5933333037,22.83,-14.45,27.0187231379,130.56
2020-03-28 11:30:00,50.198777747,-9.54,51.0972493124,30.748777747,0,30.748777747,19.45,-9.54,21.6636585091,130.59,30.748777747,0.0,30.748777747,30.748777747,0,30.748777747,0.0,0.0,0.0,133.64,50.988777747,-14.14,52.9130896484,30.748777747,0,30.748777747,20.24,-14.14,24.6900222762,130.45
2020-03-28 12:00:00,48.7267777463,-9.39,49.6232905956,31.4867777463,0,31.4867777463,17.24,-9.39,19.6313448342,130.39,31.4867777463,0.0,31.4867777463,31.4867777463,0,31.4867777463,0.0,0.0,0.0,133.38,49.4067777463,-13.99,51.3492919841,31.4867777463,0,31.4867777463,17.92,-13.99,22.7342582901,130.29
2020-03-28 12:30:00,46.6308888576,-8.84,47.4614095413,31.2808888576,0,31.2808888576,15.35,-8.84,17.713500501,130.03,31.2808888576,0.0,31.2808888576,31.2808888576,0,31.2808888576,0.0,0.0,0.0,133.03,47.2508888576,-13.4,49.1142188967,31.2808888576,0,31.2808888576,15.97,-13.4,20.8470837289,129.92
2020-03-28 13:00:00,46.1083333022,-9.28,47.0329331417,31.1183333022,0,31.1183333022,14.99,-9.28,17.6300453771,130.28,31.1183333022,0.0,31.1183333022,31.1183333022,0,31.1183333022,0.0,0.0,0.0,133.27,46.7283333022,-13.87,48.7433486047,31.1183333022,0,31.1183333022,15.61,-13.87,20.8817863221,130.2
2020-03-28 13:30:00,45.7516666362,-10.56,46.9545375868,30.4516666362,0,30.4516666362,15.3,-10.56,18.5904168861,130.8,30.4516666362,0.0,30.4516666362,30.4516666362,0,30.4516666362,0.0,0.0,0.0,133.63,46.4116666362,-15.22,48.8435379549,30.4516666362,0,30.4516666362,15.96,-15.22,22.0537978589,130.65
2020-03-28 14:00:00,48.1999999713,-12.71,49.8476087414,28.7099999713,0,28.7099999713,19.49,-12.71,23.2680940345,131.4,28.7099999713,0.0,28.7099999713,28.7099999713,0,28.7099999713,0.0,0.0,0.0,134.05,49.0399999713,-17.48,52.0621935495,28.7099999713,0,28.7099999713,20.33,-17.48,26.8115516149,131.26
2020-03-28 14:30:00,47.2686666397,-13.31,49.1068523314,26.9186666397,0,26.9186666397,20.35,-13.31,24.3162209235,131.57,26.9186666397,0.0,26.9186666397,26.9186666397,0,26.9186666397,0.0,0.0,0.0,134.16,48.1486666397,-18.13,51.4489164044,26.9186666397,0,26.9186666397,21.23,-18.13,27.917911813,131.45
2020-03-28 15:00:00,48.5971110862,-14.3,50.6573706969,24.8971110862,0,24.8971110862,23.7,-14.3,27.6799566474,131.76,24.8971110862,0.0,24.8971110862,24.8971110862,0,24.8971110862,0.0,0.0,0.0,134.28,49.6571110862,-19.14,53.21811986,24.8971110862,0,24.8971110862,24.76,-19.14,31.2953223342,131.64
2020-03-28 15:30:00,48.2319999783,-14.34,50.3185991647,21.7419999783,0,21.7419999783,26.49,-14.34,30.1223455262,131.61,21.7419999783,0.0,21.7419999783,21.7419999783,0,21.7419999783,0.0,0.0,0.0,134.13,49.4519999783,-19.17,53.0376206277,21.7419999783,0,21.7419999783,27.71,-19.17,33.6947028478,131.51
2020-03-28 16:00:00,52.0799999811,-15.18,54.2472008313,18.9099999811,0,18.9099999811,33.17,-15.18,36.4785046294,131.83,18.9099999811,0.0,18.9099999811,18.9099999811,0,18.9099999811,0.0,0.0,0.0,134.33,53.6499999811,-20.03,57.2671231857,18.9099999811,0,18.9099999811,34.74,-20.03,40.1007294198,131.72
2020-03-28 16:30:00,64.012999984,-16.06,65.9968769485,15.992999984,0,15.992999984,48.02,-16.06,50.6344151739,131.95,15.992999984,0.0,15.992999984,15.992999984,0,15.992999984,0.0,0.0,0.0,134.41,66.262999984,-20.85,69.4658741173,15.992999984,0,15.992999984,50.27,-20.85,54.4223795878,131.72
2020-03-28 17:00:00,71.4152222098,-13.73,72.723083428,12.3852222098,0,12.3852222098,59.03,-13.73,60.6057241521,130.88,12.3852222098,0.0,12.3852222098,12.3852222098,0,12.3852222098,0.0,0.0,0.0,133.62,74.2152222098,-18.29,76.4357462687,12.3852222098,0,12.3852222098,61.83,-18.29,64.4784692746,130.74
2020-03-28 17:30:00,82.307666655,-12.18,83.2039926337,11.677666655,0,11.677666655,70.63,-12.18,71.6725142576,129.98,11.677666655,0.0,11.677666655,11.677666655,0,11.677666655,0.0,0.0,0.0,132.92,85.677666655,-16.14,87.1846440805,11.677666655,0,11.677666655,74.0,-16.14,75.7396831258,129.84
2020-03-28 18:00:00,90.8283333264,1.09,90.8348734509,6.9683333264,0,6.9683333264,83.86,1.09,83.867083531,131.95,6.9683333264,0.0,6.9683333264,6.9683333264,0,6.9683333264,0.0,0.0,0.0,132.38,94.5683333264,-3.7800000000000002,94.6438485488,6.9683333264,0,6.9683333264,87.6,-3.7800000000000002,87.6815168664,131.84
2020-03-28 18:30:00,92.7675555483,1.76,92.7842495385,7.2075555483,0,7.2075555483,85.56,1.76,85.5781000023,131.66,7.2075555483,0.0,7.2075555483,7.2075555483,0,7.2075555483,0.0,0.0,0.0,132.16,96.5875555483,-3.2800000000000002,96.6432319762,7.2075555483,0,7.2075555483,89.38,-3.2800000000000002,89.4401632378,131.49
2020-03-28 19:00:00,94.5066666612,-1.06,94.5126110284,5.5066666612,0,5.5066666612,89.0,-1.06,89.0063121357,131.66,5.5066666612,0.0,5.5066666612,5.5066666612,0,5.5066666612,0.0,0.0,0.0,131.83,98.4866666612,-6.23,98.6835164049,5.5066666612,0,5.5066666612,92.98,-6.23,93.1884826575,131.49
2020-03-28 19:30:00,91.5344444353,-4.84,91.6623156923,9.1644444353,0,9.1644444353,82.37,-4.84,82.5120748739,132.43,9.1644444353,0.0,9.1644444353,9.1644444353,0,9.1644444353,0.0,0.0,0.0,132.18,95.2144444353,-10.26,95.7656411722,9.1644444353,0,9.1644444353,86.05,-10.26,86.6595066914,132.27
2020-03-28 20:00:00,88.1679999955,-5.73,88.3539989089,4.5379999955,0,4.5379999955,83.63,-5.73,83.8260687376,132.52,4.5379999955,0.0,4.5379999955,4.5379999955,0,4.5379999955,0.0,0.0,0.0,132.18,91.9279999955,-11.19,92.6065509733,4.5379999955,0,4.5379999955,87.39,-11.19,88.1035084432,132.39
2020-03-28 20:30:00,84.2339999959,-8.42,84.6537840578,4.0939999959,0,4.0939999959,80.14,-8.42,80.5811144127,132.52,4.0939999959,0.0,4.0939999959,4.0939999959,0,4.0939999959,0.0,0.0,0.0,131.9,87.8239999959,-14.04,88.9391734574,4.0939999959,0,4.0939999959,83.73,-14.04,84.8989664248,132.39
2020-03-28 21:00:00,82.3439999966,-10.14,82.9659805911,3.3839999966,0,3.3839999966,78.96,-10.14,79.6084241773,132.76,3.3839999966,0.0,3.3839999966,3.3839999966,0,3.3839999966,0.0,0.0,0.0,131.9,85.8739999966,-15.84,87.3226744633,3.3839999966,0,3.3839999966,82.49,-15.84,83.9970576866,132.66
2020-03-28 21:30:00,78.9442222188,-11.51,79.7788839338,3.4342222188,0,3.4342222188,75.51,-11.51,76.3821981878,133.12,3.4342222188,0.0,3.4342222188,3.4342222188,0,3.4342222188,0.0,0.0,0.0,132.13,82.2942222188,-17.31,84.0950361829,3.4342222188,0,3.4342222188,78.86,-17.31,80.7374491794,133.02
2020-03-28 22:00:00,74.6808888855,-12.44,75.7098987235,3.3808888855,0,3.3808888855,71.3,-12.44,72.3770930613,133.49,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,132.33,77.8408888855,-18.34,79.9722425751,3.3808888855,0,3.3808888855,74.46,-18.34,76.6853780065,133.35
2020-03-28 22:30:00,72.0835555502,-12.71,73.1955127092,5.3235555502,0,5.3235555502,66.76,-12.71,67.9591178577,133.81,5.3235555502,0.0,5.3235555502,5.3235555502,0,5.3235555502,0.0,0.0,0.0,132.6,75.0435555502,-18.69,77.3359640117,5.3235555502,0,5.3235555502,69.72,-18.69,72.1816770379,133.7
2020-03-28 23:00:00,67.4958888844,-12.75,68.6895735632,4.5158888844,0,4.5158888844,62.98,-12.75,64.257629119,134.25,4.5158888844,0.0,4.5158888844,4.5158888844,0,4.5158888844,0.0,0.0,0.0,133.02,70.2858888844,-18.76,72.7464348011,4.5158888844,0,4.5158888844,65.77,-18.76,68.3932050718,134.11
2020-03-28 23:30:00,63.4596666632,-5.94,63.7370605927,3.4896666632,0,3.4896666632,59.97,-5.94,60.2634590776,134.16,3.4896666632,0.0,3.4896666632,3.4896666632,0,3.4896666632,0.0,0.0,0.0,133.65,66.0796666632,-11.68,67.1039845785,3.4896666632,0,3.4896666632,62.59,-11.68,63.6704837425,134.03
2020-03-29 00:00:00,61.7247777742,-6.01,62.0166775252,3.6247777742,0,3.6247777742,58.1,-6.01,58.4100171204,133.95,3.6247777742,0.0,3.6247777742,3.6247777742,0,3.6247777742,0.0,0.0,0.0,133.39,64.2747777742,-11.74,65.3381562176,3.6247777742,0,3.6247777742,60.65,-11.74,61.7758051344,133.8
2020-03-29 00:30:00,71.8199999965,-4.51,71.961465379,3.5299999965,0,3.5299999965,68.29,-4.51,68.4387624084,133.57,3.5299999965,0.0,3.5299999965,3.5299999965,0,3.5299999965,0.0,0.0,0.0,133.15,74.8399999965,-10.08,75.5157731833,3.5299999965,0,3.5299999965,71.31,-10.08,72.0189037684,133.37
2020-03-29 01:00:00,72.9364444406,-4.24,73.0595820385,3.8264444406,0,3.8264444406,69.11,-4.24,69.239942952,133.07,3.8264444406,0.0,3.8264444406,3.8264444406,0,3.8264444406,0.0,0.0,0.0,132.79,75.9764444406,-9.78,76.6033191829,3.8264444406,0,3.8264444406,72.15,-9.78,72.8098269466,132.96
2020-03-29 01:30:00,73.54844444,-4.66,73.6959244432,4.47844444,0,4.47844444,69.07,-4.66,69.2270214584,0.003,4.47844444,0.0,4.47844444,4.47844444,0,4.47844444,0.0,0.0,0.0,0.003,76.58844444,-10.22,77.2673166464,4.47844444,0,4.47844444,72.11,-10.22,72.830628859,0.003
2020-03-29 02:00:00,70.5711111076,-5.04,70.7508538673,3.5611111075,0,3.5611111075,67.01,-5.04,67.1992685972,0.003,3.5611111075,0.0,3.5611111075,3.5611111075,0,3.5611111075,0.0,0.0,0.0,0.003,73.4911111076,-10.64,74.2573431508,3.5611111075,0,3.5611111075,69.93,-10.64,70.7348181591,0.003
2020-03-29 02:30:00,68.8241111075,-4.96,69.0026077025,3.5641111075,0,3.5641111075,65.26,-4.96,65.4482176992,133.37,3.5641111075,0.0,3.5641111075,3.5641111075,0,3.5641111075,0.0,0.0,0.0,133.1,71.6741111075,-10.58,72.450773654,3.5641111075,0,3.5641111075,68.11,-10.58,68.9268343971,133.37
2020-03-29 03:00:00,66.7697777743,-5.43,66.9902091655,3.4297777743,0,3.4297777743,63.34,-5.43,63.5723249536,133.51,3.4297777743,0.0,3.4297777743,3.4297777743,0,3.4297777743,0.0,0.0,0.0,133.1,69.5297777743,-11.09,70.4086507281,3.4297777743,0,3.4297777743,66.1,-11.09,67.0238621686,133.37
2020-03-29 03:30:00,64.4547777743,-5.38,64.6789206615,3.4647777743,0,3.4647777743,60.99,-5.38,61.22682827,133.6,3.4647777743,0.0,3.4647777743,3.4647777743,0,3.4647777743,0.0,0.0,0.0,133.18,67.1147777743,-11.08,68.023229824,3.4647777743,0,3.4647777743,63.65,-11.08,64.6071892284,133.48
2020-03-29 04:00:00,62.2488888855,-5.59,62.4993781367,3.4288888855,0,3.4288888855,58.82,-5.59,59.0850277143,133.79,3.4288888855,0.0,3.4288888855,3.4288888855,0,3.4288888855,0.0,0.0,0.0,133.32,64.8088888855,-11.32,65.7900788764,3.4288888855,0,3.4288888855,61.38,-11.32,62.4151167587,133.7
2020-03-29 04:30:00,61.5218888855,-5.62,61.7780479785,3.4218888855,0,3.4218888855,58.1,-5.62,58.3711778192,133.93,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,133.45,64.0518888855,-11.36,65.0514724645,3.4218888855,0,3.4218888855,60.63,-11.36,61.6850589689,133.83
2020-03-29 05:00:00,61.0793333299,-5.52,61.3282590657,3.3893333299,0,3.3893333299,57.69,-5.52,57.9534856588,134.12,3.3893333299,0.0,3.3893333299,3.3893333299,0,3.3893333299,0.0,0.0,0.0,133.6,63.5793333299,-11.25,64.5669739625,3.3893333299,0,3.3893333299,60.19,-11.25,61.2323329623,133.92
2020-03-29 05:30:00,61.1177777729,-4.98,61.3203323531,4.8777777729,0,4.8777777729,56.24,-4.98,56.4600566773,134.22,4.8777777729,0.0,4.8777777729,4.8777777729,0,4.8777777729,0.0,0.0,0.0,133.67,63.5677777729,-10.69,64.4603635654,4.8777777729,0,4.8777777729,58.69,-10.69,59.6556133151,134.1
2020-03-29 06:00:00,63.2567777745,-5.03,63.4564483281,3.2867777745,0,3.2867777745,59.97,-5.03,60.1805766008,134.22,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,133.67,65.8767777745,-10.72,66.7433011616,3.2867777745,0,3.2867777745,62.59,-10.72,63.5013897486,134.03
2020-03-29 06:30:00,63.9281111076,-5.12,64.1328136743,3.5381111076,0,3.5381111076,60.39,-5.12,60.6066539251,133.91,3.5381111076,0.0,3.5381111076,3.5381111076,0,3.5381111076,0.0,0.0,0.0,133.44,66.5581111076,-10.79,67.4270439379,3.5381111076,0,3.5381111076,63.02,-10.79,63.9370354333,133.81
2020-03-29 07:00:00,64.3386666614,-4.78,64.5159858312,5.2586666614,0,5.2586666614,59.08,-4.78,59.2730528993,133.91,5.2586666614,0.0,5.2586666614,5.2586666614,0,5.2586666614,0.0,0.0,0.0,133.44,66.8886666614,-10.44,67.6985031425,5.2586666614,0,5.2586666614,61.63,-10.44,62.5080034876,133.81
2020-03-29 07:30:00,62.2853333249,-4.55,62.451303008,8.4053333249,0,8.4053333249,53.88,-4.55,54.0717754471,133.7,8.4053333249,0.0,8.4053333249,8.4053333249,0,8.4053333249,0.0,0.0,0.0,133.23,64.5753333249,-10.23,65.3806284309,8.4053333249,0,8.4053333249,56.17,-10.23,57.0939734123,133.61
2020-03-29 08:00:00,60.4764444321,-3.8,60.5957121515,12.3064444321,0,12.3064444321,48.17,-3.8,48.3196533514,133.61,12.3064444321,0.0,12.3064444321,12.3064444321,0,12.3064444321,0.0,0.0,0.0,133.14,62.5164444321,-9.49,63.2326333821,12.3064444321,0,12.3064444321,50.21,-9.49,51.0989647645,133.45
2020-03-29 08:30:00,60.6484444284,-3.13,60.7291586603,16.0184444284,0,16.0184444284,44.63,-3.13,44.7396222604,133.61,16.0184444284,0.0,16.0184444284,16.0184444284,0,16.0184444284,0.0,0.0,0.0,133.23,62.5084444284,-8.78,63.1220565639,16.0184444284,0,16.0184444284,46.49,-8.78,47.3118219899,133.59
2020-03-29 09:00:00,63.0197777581,-1.92,63.0490189352,19.6297777581,0,19.6297777581,43.39,-1.92,43.43245906,133.81,19.6297777581,0.0,19.6297777581,19.6297777581,0,19.6297777581,0.0,0.0,0.0,133.41,64.8297777581,-7.5,65.2621642621,19.6297777581,0,19.6297777581,45.2,-7.5,45.8180095596,133.67
2020-03-29 09:30:00,64.5533333125,-0.97,64.5606206736,20.8033333125,0,20.8033333125,43.75,-0.97,43.7607518217,133.48,20.8033333125,0.0,20.8033333125,20.8033333125,0,20.8033333125,0.0,0.0,0.0,133.1,66.3733333125,-6.49,66.6898753561,20.8033333125,0,20.8033333125,45.57,-6.49,46.0298272862,133.36
2020-03-29 10:00:00,66.5411110893,-0.37,66.5421397688,21.7711110893,0,21.7711110893,44.77,-0.37,44.7715288995,133.17,21.7711110893,0.0,21.7711110893,21.7711110893,0,21.7711110893,0.0,0.0,0.0,132.9,68.4411110893,-5.84,68.689819385,21.7711110893,0,21.7711110893,46.67,-5.84,47.0339717651,133.02
2020-03-29 10:30:00,66.8372222012,-0.97,66.8442605731,21.0472222012,0,21.0472222012,45.79,-0.97,45.800272925,132.83,21.0472222012,0.0,21.0472222012,21.0472222012,0,21.0472222012,0.0,0.0,0.0,132.64,68.7272222012,-6.51,69.0348547582,21.0472222012,0,21.0472222012,47.68,-6.51,48.122370058,132.69
2020-03-29 11:00:00,65.2875555317,-1.05,65.2959984019,23.8575555317,0,23.8575555317,41.43,-1.05,41.4433034398,132.55,23.8575555317,0.0,23.8575555317,23.8575555317,0,23.8575555317,0.0,0.0,0.0,132.41,66.9775555317,-6.62,67.3039177537,23.8575555317,0,23.8575555317,43.12,-6.62,43.625208309,132.39
2020-03-29 11:30:00,62.9648888616,-0.01,62.9648896557,27.2448888616,0,27.2448888616,35.72,-0.01,35.7200013998,133.29,27.2448888616,0.0,27.2448888616,27.2448888616,0,27.2448888616,0.0,0.0,0.0,133.1,64.3848888616,-5.55,64.6236521231,27.2448888616,0,27.2448888616,37.14,-5.55,37.5523914019,133.15
2020-03-29 12:00:00,61.06099997,0.38,61.0621823827,29.98099997,0,29.98099997,31.08,0.38,31.0823229505,133.64,29.98099997,0.0,29.98099997,29.98099997,0,29.98099997,0.0,0.0,0.0,133.43,62.27099997,-5.15,62.4835973458,29.98099997,0,29.98099997,32.29,-5.15,32.6981130954,133.5
2020-03-29 12:30:00,57.2963333011,0.42,57.2978726459,32.2763333011,0,32.2763333011,25.02,0.42,25.0235249316,133.37,32.2763333011,0.0,32.2763333011,32.2763333011,0,32.2763333011,0.0,0.0,0.0,133.21,58.2863333011,-5.18,58.5160580498,32.2763333011,0,32.2763333011,26.01,-5.18,26.5207937287,133.22
2020-03-29 13:00:00,58.5976666336,-0.24,58.5981581187,33.0876666336,0,33.0876666336,25.51,-0.24,25.5111289441,133.19,33.0876666336,0.0,33.0876666336,33.0876666336,0,33.0876666336,0.0,0.0,0.0,133.11,59.5876666336,-5.92,59.8810188193,33.0876666336,0,33.0876666336,26.5,-5.92,27.1532023894,133.1
2020-03-29 13:30:00,56.7868888546,-0.21,56.7872771472,34.2468888546,0,34.2468888546,22.54,-0.21,22.5409782396,133.44,34.2468888546,0.0,34.2468888546,34.2468888546,0,34.2468888546,0.0,0.0,0.0,133.29,57.6268888546,-5.89,57.9271129875,34.2468888546,0,34.2468888546,23.38,-5.89,24.1105060088,133.31
2020-03-29 14:00:00,55.0279999653,-0.89,55.0351967398,34.6779999653,0,34.6779999653,20.35,-0.89,20.3694526191,133.63,34.6779999653,0.0,34.6779999653,34.6779999653,0,34.6779999653,0.0,0.0,0.0,133.48,55.7879999653,-6.62,56.1794031664,34.6779999653,0,34.6779999653,21.11,-6.62,22.1236638015,133.53
2020-03-29 14:30:00,55.328888855,-1.35,55.3453561009,33.8388888551,0,33.8388888551,21.49,-1.35,21.5323616912,133.63,33.8388888551,0.0,33.8388888551,33.8388888551,0,33.8388888551,0.0,0.0,0.0,133.48,56.148888855,-7.1,56.5960044496,33.8388888551,0,33.8388888551,22.31,-7.1,23.4125201548,133.53
2020-03-29 15:00:00,57.9304444129,-1.6800000000000002,57.9547995413,31.5304444129,0,31.5304444129,26.4,-1.6800000000000002,26.4534005375,134.01,31.5304444129,0.0,31.5304444129,31.5304444129,0,31.5304444129,0.0,0.0,0.0,133.72,58.9904444129,-7.42,59.4552683287,31.5304444129,0,31.5304444129,27.46,-7.42,28.4448237822,133.84
2020-03-29 15:30:00,64.0255555261,-2.61,64.0787317324,29.4155555261,0,29.4155555261,34.61,-2.61,34.7082727891,134.08,29.4155555261,0.0,29.4155555261,29.4155555261,0,29.4155555261,0.0,0.0,0.0,133.72,65.4455555261,-8.34,65.9748159385,29.4155555261,0,29.4155555261,36.03,-8.34,36.9826513382,133.92
2020-03-29 16:00:00,70.5424444183,-2.81,70.5983892487,26.1124444183,0,26.1124444183,44.43,-2.81,44.5187713218,134.08,26.1124444183,0.0,26.1124444183,26.1124444183,0,26.1124444183,0.0,0.0,0.0,133.72,72.4324444183,-8.46,72.9248284497,26.1124444183,0,26.1124444183,46.32,-8.46,47.0862400283,133.92
2020-03-29 16:30:00,74.1533333097,-1.79,74.1749347215,23.603333309699998,0,23.603333309699998,50.55,-1.79,50.5816824552,134.08,23.603333309699998,0.0,23.603333309699998,23.603333309699998,0,23.603333309699998,0.0,0.0,0.0,133.63,76.3833333097,-7.33,76.734232957,23.603333309699998,0,23.603333309699998,52.78,-7.33,53.2865583426,133.92
2020-03-29 17:00:00,80.7836666489,-1.18,80.792284268,17.7336666489,0,17.7336666489,63.05,-1.18,63.0610410634,133.8,17.7336666489,0.0,17.7336666489,17.7336666489,0,17.7336666489,0.0,0.0,0.0,133.4,83.5836666489,-6.59,83.8430523686,17.7336666489,0,17.7336666489,65.85,-6.59,66.1789286707,133.67
2020-03-29 17:30:00,83.8713333215,-1.88,83.8924010452,11.7913333215,0,11.7913333215,72.08,-1.88,72.1045130349,133.34,11.7913333215,0.0,11.7913333215,11.7913333215,0,11.7913333215,0.0,0.0,0.0,133.07,87.0913333215,-7.26,87.3934090176,11.7913333215,0,11.7913333215,75.3,-7.26,75.6491744833,133.21
2020-03-29 18:00:00,85.4756666575,-2.3,85.5066055375,9.1756666575,0,9.1756666575,76.3,-2.3,76.3346579215,132.9,9.1756666575,0.0,9.1756666575,9.1756666575,0,9.1756666575,0.0,0.0,0.0,132.85,88.8756666575,-7.68,89.2068748686,9.1756666575,0,9.1756666575,79.7,-7.68,80.0691725947,132.8
2020-03-29 18:30:00,86.8447777698,-2.42,86.8784888559,8.0047777698,0,8.0047777698,78.84,-2.42,78.8771323008,132.9,8.0047777698,0.0,8.0047777698,8.0047777698,0,8.0047777698,0.0,0.0,0.0,132.85,90.3547777698,-7.78,90.6891077574,8.0047777698,0,8.0047777698,82.35,-7.78,82.7166905769,132.8
2020-03-29 19:00:00,85.3195555503,-2.74,85.3635411596,5.2695555503,0,5.2695555503,80.05,-2.74,80.0968794648,132.9,5.2695555503,0.0,5.2695555503,5.2695555503,0,5.2695555503,0.0,0.0,0.0,132.85,88.8995555503,-8.06,89.2641841784,5.2695555503,0,5.2695555503,83.63,-8.06,84.017501153,132.8
2020-03-29 19:30:00,86.5771111045,-2.4,86.6103698595,6.5771111045,0,6.5771111045,80.0,-2.4,80.0359919036,132.79,6.5771111045,0.0,6.5771111045,6.5771111045,0,6.5771111045,0.0,0.0,0.0,132.74,90.1371111045,-7.69,90.4645505061,6.5771111045,0,6.5771111045,83.56,-7.69,83.9131080344,132.65
2020-03-29 20:00:00,84.4986666611,-3.83,84.5854217197,5.5486666611,0,5.5486666611,78.95,-3.83,79.0428453435,132.36,5.5486666611,0.0,5.5486666611,5.5486666611,0,5.5486666611,0.0,0.0,0.0,132.29,87.9986666611,-9.22,88.4803579001,5.5486666611,0,5.5486666611,82.45,-9.22,82.9639132394,132.22
2020-03-29 20:30:00,81.134444439,-4.58,81.2636110102,5.464444439,0,5.464444439,75.67,-4.58,75.8084777581,132.0,5.464444439,0.0,5.464444439,5.464444439,0,5.464444439,0.0,0.0,0.0,132.01,84.464444439,-10.09,85.0649779544,5.464444439,0,5.464444439,79.0,-10.09,79.641748474,131.89
2020-03-29 21:00:00,75.3718888834,-5.2,75.5510531618,5.4518888834,0,5.4518888834,69.92,-5.2,70.1130972073,132.74,5.4518888834,0.0,5.4518888834,5.4518888834,0,5.4518888834,0.0,0.0,0.0,132.58,78.4618888834,-10.73,79.1921770578,5.4518888834,0,5.4518888834,73.01,-10.73,73.7942612945,132.6
2020-03-29 21:30:00,70.3561111079,-5.44,70.5661106355,3.2161111079,0,3.2161111079,67.14,-5.44,67.3600267221,133.15,3.2161111079,0.0,3.2161111079,3.2161111079,0,3.2161111079,0.0,0.0,0.0,132.88,73.3161111079,-11.0,74.1367125518,3.2161111079,0,3.2161111079,70.1,-11.0,70.9578043629,133.03
2020-03-29 22:00:00,66.3419999968,-6.54,66.6635774885,3.2419999968,0,3.2419999968,63.1,-6.54,63.4380138403,132.77,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,132.38,69.0919999968,-12.22,70.1643275714,3.2419999968,0,3.2419999968,65.85,-12.22,66.9742555016,132.63
2020-03-29 22:30:00,63.9302438738,-7.38,64.3548015439,3.8802438738,0,3.8802438738,60.05,-7.38,60.5017925354,132.77,3.8802438738,0.0,3.8802438738,3.8802438738,0,3.8802438738,0.0,0.0,0.0,132.38,66.5202438738,-13.18,67.8133854414,3.8802438738,0,3.8802438738,62.64,-13.18,64.0115770779,132.63
2020-03-29 23:00:00,50.800439173,-16.41,53.3851357605,9.250439173,0,9.250439173,41.55,-16.41,44.6731530116,133.45,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,132.9,52.660439173,-22.31,57.1914150367,9.250439173,0,9.250439173,43.41,-22.31,48.8074195179,133.34
2020-03-29 23:30:00,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,134.09,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,133.42,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,133.97
2020-03-30 00:00:00,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,133.48,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,133.63,9.250439173,0.0,9.250439173,9.250439173,0,9.250439173,0.0,0.0,0.0,133.36
2020-03-30 00:30:00,47.2409946496,-22.12,52.1632626998,9.5109946496,0,9.5109946496,37.73,-22.12,43.736109795,131.59,9.5109946496,0.0,9.5109946496,9.5109946496,0,9.5109946496,0.0,0.0,0.0,133.4,49.0309946496,-27.23,56.0848583517,9.5109946496,0,9.5109946496,39.52,-27.23,47.9927421596,131.46
2020-03-30 01:00:00,55.8212436295,-18.52,58.8132777554,5.7712436295,0,5.7712436295,50.05,-18.52,53.3665897355,130.84,5.7712436295,0.0,5.7712436295,5.7712436295,0,5.7712436295,0.0,0.0,0.0,133.12,58.2512436295,-23.37,62.7643552056,5.7712436295,0,5.7712436295,52.48,-23.37,57.4483011063,130.69
2020-03-30 01:30:00,70.092666663,-17.37,72.2128715668,3.7126666630000003,0,3.7126666630000003,66.38,-17.37,68.6150224076,130.32,3.7126666630000003,0.0,3.7126666630000003,3.7126666630000003,0,3.7126666630000003,0.0,0.0,0.0,132.82,73.242666663,-22.02,76.4811651317,3.7126666630000003,0,3.7126666630000003,69.53,-22.02,72.9335402953,130.14
2020-03-30 02:00:00,68.1658888856,-21.92,71.6035949346,3.2958888856,0,3.2958888856,64.87,-21.92,68.4733765781,130.32,3.2958888856,0.0,3.2958888856,3.2958888856,0,3.2958888856,0.0,0.0,0.0,132.24,71.2658888856,-26.83,76.1490368859,3.2958888856,0,3.2958888856,67.97,-26.83,73.0737285213,130.14
2020-03-30 02:30:00,68.8406666634,-22.45,72.4088384568,3.2906666634,0,3.2906666634,65.55,-22.45,69.2878416463,130.57,3.2906666634,0.0,3.2906666634,3.2906666634,0,3.2906666634,0.0,0.0,0.0,132.55,71.9906666634,-27.38,77.0215585835,3.2906666634,0,3.2906666634,68.7,-27.38,73.9550836657,130.48
2020-03-30 03:00:00,65.6119999962,-23.27,69.6162871999,3.8219999962,0,3.8219999962,61.79,-23.27,66.0264871093,131.01,3.8219999962,0.0,3.8219999962,3.8219999962,0,3.8219999962,0.0,0.0,0.0,132.89,68.5619999962,-28.29,74.1692115603,3.8219999962,0,3.8219999962,64.74,-28.29,70.6511974421,130.93
2020-03-30 03:30:00,61.801999995,-23.98,66.2912332317,4.981999995,0,4.981999995,56.82,-23.98,61.6729503105,131.51,4.981999995,0.0,4.981999995,4.981999995,0,4.981999995,0.0,0.0,0.0,133.23,64.521999995,-29.08,70.7724161193,4.981999995,0,4.981999995,59.54,-29.08,66.2620404153,131.33
2020-03-30 04:00:00,58.9626666601,-24.56,63.8732311666,6.5926666601,0,6.5926666601,52.37,-24.56,57.8429814239,131.74,6.5926666601,0.0,6.5926666601,6.5926666601,0,6.5926666601,0.0,0.0,0.0,133.42,61.4826666601,-29.72,68.2890672043,6.5926666601,0,6.5926666601,54.89,-29.72,62.4194721221,131.63
2020-03-30 04:30:00,58.4707777726,-24.91,63.5558018857,5.2007777726,0,5.2007777726,53.27,-24.91,58.8064707324,132.19,5.2007777726,0.0,5.2007777726,5.2007777726,0,5.2007777726,0.0,0.0,0.0,133.86,61.0407777726,-30.11,68.0631225487,5.2007777726,0,5.2007777726,55.84,-30.11,63.4406628276,132.08
2020-03-30 05:00:00,58.3936666629,-24.47,63.3135151949,3.7836666629,0,3.7836666629,54.61,-24.47,59.8417329295,132.0,3.7836666629,0.0,3.7836666629,3.7836666629,0,3.7836666629,0.0,0.0,0.0,133.7,61.0136666629,-29.63,67.8277555257,3.7836666629,0,3.7836666629,57.23,-29.63,64.4454016979,131.88
2020-03-30 05:30:00,59.8592222181,-24.75,64.7741382386,4.1392222181000005,0,4.1392222181000005,55.72,-24.75,60.9695079527,132.0,4.1392222181000005,0.0,4.1392222181000005,4.1392222181000005,0,4.1392222181000005,0.0,0.0,0.0,133.7,62.5592222181,-29.92,69.345963722,4.1392222181000005,0,4.1392222181000005,58.42,-29.92,65.6361394355,131.88
2020-03-30 06:00:00,63.8172222189,-25.5,68.7232700891,3.2772222189,0,3.2772222189,60.54,-25.5,65.6912596926,131.7,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,133.32,66.7072222189,-30.65,73.4116884165,3.2772222189,0,3.2772222189,63.43,-30.65,70.4470538774,131.56
2020-03-30 06:30:00,67.8813333285,-23.42,71.8078812837,4.8313333285,0,4.8313333285,63.05,-23.42,67.2591919369,130.98,4.8313333285,0.0,4.8313333285,4.8313333285,0,4.8313333285,0.0,0.0,0.0,132.81,70.8913333285,-28.41,76.3721758306,4.8313333285,0,4.8313333285,66.06,-28.41,71.9100250313,130.85
2020-03-30 07:00:00,67.3019999956,-16.6,69.318967126,4.3819999956,0,4.3819999956,62.92,-16.6,65.0729313924,131.25,4.3819999956,0.0,4.3819999956,4.3819999956,0,4.3819999956,0.0,0.0,0.0,133.8,70.3219999956,-21.27,73.4683372847,4.3819999956,0,4.3819999956,65.94,-21.27,69.2856153902,131.11
2020-03-30 07:30:00,70.609222219,-13.84,71.9528169175,3.269222219,0,3.269222219,67.34,-13.84,68.7475177734,130.44,3.269222219,0.0,3.269222219,3.269222219,0,3.269222219,0.0,0.0,0.0,133.29,73.849222219,-18.31,76.0852398455,3.269222219,0,3.269222219,70.58,-18.31,72.9163390469,130.3
2020-03-30 08:00:00,75.8552222182,-10.82,76.6230196336,4.0252222182,0,4.0252222182,71.83,-10.82,72.6403558637,130.2,4.0252222182,0.0,4.0252222182,4.0252222182,0,4.0252222182,0.0,0.0,0.0,132.85,79.2452222182,-14.58,80.5753165952,4.0252222182,0,4.0252222182,75.22,-14.58,76.6200026103,130.07
2020-03-30 08:30:00,77.3029999947,0.75,77.3066381897,5.2529999947,0,5.2529999947,72.05,0.75,72.0539034335,132.21,5.2529999947,0.0,5.2529999947,5.2529999947,0,5.2529999947,0.0,0.0,0.0,132.45,80.4629999947,-4.44,80.5854079108,5.2529999947,0,5.2529999947,75.21,-4.44,75.3409430522,132.06
2020-03-30 09:00:00,74.2124444355,0.54,74.2144090395,8.9724444355,0,8.9724444355,65.24,0.54,65.242234787,132.37,8.9724444355,0.0,8.9724444355,8.9724444355,0,8.9724444355,0.0,0.0,0.0,132.45,77.0524444355,-4.72,77.1968755422,8.9724444355,0,8.9724444355,68.08,-4.72,68.2434231263,132.2
2020-03-30 09:30:00,71.4349999841,0.99,71.4418597373,15.9449999841,0,15.9449999841,55.49,0.99,55.4988306183,132.63,15.9449999841,0.0,15.9449999841,15.9449999841,0,15.9449999841,0.0,0.0,0.0,132.75,73.8049999841,-4.31,73.9307386859,15.9449999841,0,15.9449999841,57.86,-4.31,58.0203042046,132.47
2020-03-30 10:00:00,69.7106666462,1.87,69.7357436632,20.4706666462,0,20.4706666462,49.24,1.87,49.2754959387,132.76,20.4706666462,0.0,20.4706666462,20.4706666462,0,20.4706666462,0.0,0.0,0.0,132.92,71.8106666462,-3.44,71.893013876,20.4706666462,0,20.4706666462,51.34,-3.44,51.4551183071,132.58
2020-03-30 10:30:00,70.9565555341,1.7000000000000002,70.9769171862,21.4865555341,0,21.4865555341,49.47,1.7000000000000002,49.4992010037,132.57,21.4865555341,0.0,21.4865555341,21.4865555341,0,21.4865555341,0.0,0.0,0.0,132.71,73.0765555341,-3.6,73.165175929,21.4865555341,0,21.4865555341,51.59,-3.6,51.7154532031,132.41
2020-03-30 11:00:00,71.442777756,1.78,71.4649487056,21.742777756,0,21.742777756,49.7,1.78,49.7318650364,132.57,21.742777756,0.0,21.742777756,21.742777756,0,21.742777756,0.0,0.0,0.0,132.71,73.562777756,-3.52,73.646946109,21.742777756,0,21.742777756,51.82,-3.52,51.939414706,132.41
2020-03-30 11:30:00,69.7473333106,2.61,69.7961503519,22.7273333106,0,22.7273333106,47.02,2.61,47.0923826112,132.38,22.7273333106,0.0,22.7273333106,22.7273333106,0,22.7273333106,0.0,0.0,0.0,132.61,71.7473333106,-2.65,71.7962557323,22.7273333106,0,22.7273333106,49.02,-2.65,49.0915766705,132.24
2020-03-30 12:00:00,67.8517777546,2.37,67.8931560944,23.1517777546,0,23.1517777546,44.7,2.37,44.7627847659,132.28,23.1517777546,0.0,23.1517777546,23.1517777546,0,23.1517777546,0.0,0.0,0.0,132.47,69.7417777546,-2.92,69.8028793416,23.1517777546,0,23.1517777546,46.59,-2.92,46.6814149314,132.14
2020-03-30 12:30:00,67.1351110869,2.48,67.1809016064,24.2251110869,0,24.2251110869,42.91,2.48,42.9816065312,132.05,24.2251110869,0.0,24.2251110869,24.2251110869,0,24.2251110869,0.0,0.0,0.0,132.22,68.9451110869,-2.8,69.0019444855,24.2251110869,0,24.2251110869,44.72,-2.8,44.8075707889,131.92
2020-03-30 13:00:00,67.9933333075,2.1,68.0257552274,25.8733333075,0,25.8733333075,42.12,2.1,42.1723179349,132.22,25.8733333075,0.0,25.8733333075,25.8733333075,0,25.8733333075,0.0,0.0,0.0,132.36,69.7933333075,-3.2,69.8666542362,25.8733333075,0,25.8733333075,43.92,-3.2,44.0364212897,132.08
