Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-03-30 13:30:00,67.1386666425,1.54,67.1563262733,24.2086666425,0,24.2086666425,42.93,1.54,42.9576128294,132.22,24.2086666425,0.0,24.2086666425,24.2086666425,0,24.2086666425,0.0,0.0,0.0,132.36,68.9886666425,-3.79,69.0926929936,24.2086666425,0,24.2086666425,44.78,-3.79,44.9400990208,132.08
2020-03-30 14:00:00,71.0035555351,0.77,71.0077305554,20.4835555351,0,20.4835555351,50.52,0.77,50.5258676323,132.83,20.4835555351,0.0,20.4835555351,20.4835555351,0,20.4835555351,0.0,0.0,0.0,132.93,73.2035555351,-4.59,73.3473151722,20.4835555351,0,20.4835555351,52.72,-4.59,52.9194340484,132.73
2020-03-30 14:30:00,70.568333314,-0.02,70.5683361481,19.378333314,0,19.378333314,51.19,-0.02,51.190003907,133.06,19.378333314,0.0,19.378333314,19.378333314,0,19.378333314,0.0,0.0,0.0,133.05,72.768333314,-5.39,72.9676807449,19.378333314,0,19.378333314,53.39,-5.39,53.6613846262,132.92
2020-03-30 15:00:00,72.7471110944,-0.17,72.7473097274,16.7571110944,0,16.7571110944,55.99,-0.17,55.9902580812,133.22,16.7571110944,0.0,16.7571110944,16.7571110944,0,16.7571110944,0.0,0.0,0.0,133.23,75.1871110944,-5.57,75.3931467357,16.7571110944,0,16.7571110944,58.43,-5.57,58.6948873412,133.11
2020-03-30 15:30:00,75.1755555395,0.04,75.1755661813,16.0355555395,0,16.0355555395,59.14,0.04,59.1400135272,133.22,16.0355555395,0.0,16.0355555395,16.0355555395,0,16.0355555395,0.0,0.0,0.0,133.23,77.7655555395,-5.3,77.945953252,16.0355555395,0,16.0355555395,61.73,-5.3,61.957105323,133.03
2020-03-30 16:00:00,80.0304444311,-0.18,80.0306468538,13.3504444311,0,13.3504444311,66.68,-0.18,66.680242951,133.22,13.3504444311,0.0,13.3504444311,13.3504444311,0,13.3504444311,0.0,0.0,0.0,133.23,82.9904444311,-5.52,83.1738196001,13.3504444311,0,13.3504444311,69.64,-5.52,69.8584282675,133.03
2020-03-30 16:30:00,85.1645555467,-0.01,85.1645561338,8.8345555467,0,8.8345555467,76.33,-0.01,76.3300006551,132.67,8.8345555467,0.0,8.8345555467,8.8345555467,0,8.8345555467,0.0,0.0,0.0,132.89,88.5545555467,-5.32,88.7142136756,8.8345555467,0,8.8345555467,79.72,-5.32,79.8973140975,132.58
2020-03-30 17:00:00,90.4135555483,0.03,90.4135605254,7.2835555483,0,7.2835555483,83.13,0.03,83.1300054132,132.03,7.2835555483,0.0,7.2835555483,7.2835555483,0,7.2835555483,0.0,0.0,0.0,132.3,94.0935555483,-5.11,94.2322094388,7.2835555483,0,7.2835555483,86.81,-5.11,86.9602679389,131.92
2020-03-30 17:30:00,92.3058888797,1.07,92.3120903342,9.1858888797,0,9.1858888797,83.12,1.07,83.1268867455,131.42,9.1858888797,0.0,9.1858888797,9.1858888797,0,9.1858888797,0.0,0.0,0.0,131.84,95.9858888797,-3.9699999999999998,96.067953887,9.1858888797,0,9.1858888797,86.8,-3.9699999999999998,86.8907411638,131.34
2020-03-30 18:00:00,94.8262222141,1.43,94.8370039563,8.0762222141,0,8.0762222141,86.75,1.43,86.7617853666,131.2,8.0762222141,0.0,8.0762222141,8.0762222141,0,8.0762222141,0.0,0.0,0.0,131.69,98.7262222141,-3.5700000000000003,98.7907478091,8.0762222141,0,8.0762222141,90.65,-3.5700000000000003,90.7202700613,131.1
2020-03-30 18:30:00,95.7832222164,1.38,95.7931628988,5.7832222164000004,0,5.7832222164000004,90.0,1.38,90.0105793782,131.37,5.7832222164000004,0.0,5.7832222164000004,5.7832222164000004,0,5.7832222164000004,0.0,0.0,0.0,131.85,99.7932222164,-3.62,99.8588583969,5.7832222164000004,0,5.7832222164000004,94.01,-3.62,94.0796710241,131.22
2020-03-30 19:00:00,98.5414444384,0.47000000000000003,98.5425652802,6.0914444384,0,6.0914444384,92.45,0.47000000000000003,92.4511946921,131.53,6.0914444384,0.0,6.0914444384,6.0914444384,0,6.0914444384,0.0,0.0,0.0,131.95,102.6714444384,-4.55,102.7722141586,6.0914444384,0,6.0914444384,96.58,-4.55,96.6871185836,131.45
2020-03-30 19:30:00,97.6706666629,0.61,97.6725715151,3.7606666629000003,0,3.7606666629000003,93.91,0.61,93.9119811313,131.53,3.7606666629000003,0.0,3.7606666629000003,3.7606666629000003,0,3.7606666629000003,0.0,0.0,0.0,131.95,101.8406666629,-4.39,101.9352416309,3.7606666629000003,0,3.7606666629000003,98.08,-4.39,98.1781976816,131.45
2020-03-30 20:00:00,94.1693333301,-0.6000000000000001,94.171244761,3.2693333301,0,3.2693333301,90.9,-0.6000000000000001,90.9019801765,131.71,3.2693333301,0.0,3.2693333301,3.2693333301,0,3.2693333301,0.0,0.0,0.0,132.06,98.2093333301,-5.71,98.3751861657,3.2693333301,0,3.2693333301,94.94,-5.71,95.1115539774,131.65
2020-03-30 20:30:00,91.1692222163,-0.62,91.1713303595,5.9292222163,0,5.9292222163,85.24,-0.62,85.2422547801,132.21,5.9292222163,0.0,5.9292222163,5.9292222163,0,5.9292222163,0.0,0.0,0.0,132.46,94.9392222163,-5.8,95.1162231958,5.9292222163,0,5.9292222163,89.01,-5.8,89.1987673682,132.08
2020-03-30 21:00:00,87.9557777723,-1.35,87.9661374821,5.5057777723,0,5.5057777723,82.45,-1.35,82.4610514122,132.88,5.5057777723,0.0,5.5057777723,5.5057777723,0,5.5057777723,0.0,0.0,0.0,133.04,91.6357777723,-6.63,91.8753104372,5.5057777723,0,5.5057777723,86.13,-6.63,86.3848007464,132.76
2020-03-30 21:30:00,81.5016666635,-2.12,81.5292344434,3.1816666635,0,3.1816666635,78.32,-2.12,78.3486872896,133.21,3.1816666635,0.0,3.1816666635,3.1816666635,0,3.1816666635,0.0,0.0,0.0,133.26,84.9716666635,-7.49,85.3011385362,3.1816666635,0,3.1816666635,81.79,-7.49,82.1322360587,133.1
2020-03-30 22:00:00,76.0413333302,-3.34,76.1146501972,3.1113333302,0,3.1113333302,72.93,-3.34,73.0064414966,133.52,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,133.38,79.2613333302,-8.81,79.749451793,3.1113333302,0,3.1113333302,76.15,-8.81,76.657932401,133.42
2020-03-30 22:30:00,76.5445555524,-5.28,76.7264451458,3.1345555524,0,3.1345555524,73.41,-5.28,73.599636548,133.97,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,133.66,79.7745555524,-10.89,80.5144199109,3.1345555524,0,3.1345555524,76.64,-10.89,77.4098294792,133.88
2020-03-30 23:00:00,75.5134444413,-14.66,76.9233117552,3.1534444413,0,3.1534444413,72.36,-14.66,73.8301103886,133.26,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,134.32,78.7634444413,-19.87,81.2311336881,3.1534444413,0,3.1534444413,75.61,-19.87,78.1772920994,133.17
2020-03-30 23:30:00,71.7176666635,-20.42,74.5680904386,3.1976666635,0,3.1976666635,68.52,-20.42,71.498019553,132.2,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,134.49,74.9076666635,-25.28,79.0584399351,3.1976666635,0,3.1976666635,71.71,-25.28,76.0355344559,132.07
2020-03-31 00:00:00,67.8977777745,-21.09,71.0977941059,3.2577777745,0,3.2577777745,64.64,-21.09,67.9935121905,133.08,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,135.28,70.8977777745,-26.02,75.5217537758,3.2577777745,0,3.2577777745,67.64,-26.02,72.4721325752,132.93
2020-03-31 00:30:00,67.4171111079,-21.26,70.6898470089,3.2071111079,0,3.2071111079,64.21,-21.26,67.6380935568,132.82,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,134.99,70.3871111079,-26.21,75.1086513666,3.2071111079,0,3.2071111079,67.18,-26.21,72.1118332869,132.68
2020-03-31 01:00:00,66.6691111079,-21.19,69.9556036063,3.2291111079,0,3.2291111079,63.44,-21.19,66.8853474238,132.49,3.2291111079,0.0,3.2291111079,3.2291111079,0,3.2291111079,0.0,0.0,0.0,134.64,69.6291111079,-26.11,74.3636014033,3.2291111079,0,3.2291111079,66.4,-26.11,71.349086189,132.34
2020-03-31 01:30:00,76.2881111079,-19.07,78.6354932356,3.2581111079,0,3.2581111079,73.03,-19.07,75.4787771496,131.28,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,133.68,79.7381111079,-23.79,83.2113601803,3.2581111079,0,3.2581111079,76.48,-23.79,80.0946596222,131.13
2020-03-31 02:00:00,78.6434444412,-18.52,80.7946888946,3.2734444412,0,3.2734444412,75.37,-18.52,77.6120306396,130.43,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,132.83,82.1534444412,-23.17,85.3582880191,3.2734444412,0,3.2734444412,78.88,-23.17,82.2125495286,130.27
2020-03-31 02:30:00,77.6239999958,-19.09,79.936934363,4.1539999958,0,4.1539999958,73.47,-19.09,75.9096107222,130.77,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,133.12,81.0539999958,-23.78,84.4703457749,4.1539999958,0,4.1539999958,76.9,-23.78,80.4928468872,130.62
2020-03-31 03:00:00,75.4503333293,-19.51,77.9319761041,4.0703333293,0,4.0703333293,71.38,-19.51,73.9982736285,131.3,4.0703333293,0.0,4.0703333293,4.0703333293,0,4.0703333293,0.0,0.0,0.0,133.59,78.7803333293,-24.25,82.4281712734,4.0703333293,0,4.0703333293,74.71,-24.25,78.5470979731,131.19
2020-03-31 03:30:00,74.7457777746,-19.97,77.3675138228,3.1957777746,0,3.1957777746,71.55,-19.97,74.2846107885,131.84,3.1957777746,0.0,3.1957777746,3.1957777746,0,3.1957777746,0.0,0.0,0.0,134.13,78.0857777746,-24.77,81.9203368564,3.1957777746,0,3.1957777746,74.89,-24.77,78.8800671906,131.71
2020-03-31 04:00:00,72.6617777745,-20.28,75.4387987003,3.3217777745,0,3.3217777745,69.34,-20.28,72.2448198835,132.07,3.3217777745,0.0,3.3217777745,3.3217777745,0,3.3217777745,0.0,0.0,0.0,134.28,75.8917777745,-25.12,79.941080389,3.3217777745,0,3.3217777745,72.57,-25.12,76.7946567152,131.91
2020-03-31 04:30:00,71.1288888858,-20.52,74.0296510469,3.1388888858,0,3.1388888858,67.99,-20.52,71.019085463,132.52,3.1388888858,0.0,3.1388888858,3.1388888858,0,3.1388888858,0.0,0.0,0.0,134.79,74.2888888858,-25.4,78.5111394127,3.1388888858,0,3.1388888858,71.15,-25.4,75.5478821675,132.4
2020-03-31 05:00:00,69.5906666636,-20.63,72.5841428047,3.0406666636,0,3.0406666636,66.55,-20.63,69.6742377066,132.74,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,134.93,72.6906666636,-25.54,77.0468988344,3.0406666636,0,3.0406666636,69.65,-25.54,74.1849991575,132.58
2020-03-31 05:30:00,69.1301111079,-20.08,71.9873507069,3.1801111079,0,3.1801111079,65.95,-20.08,68.9391681122,132.4,3.1801111079,0.0,3.1801111079,3.1801111079,0,3.1801111079,0.0,0.0,0.0,134.67,72.2101111079,-24.94,76.3957050247,3.1801111079,0,3.1801111079,69.03,-24.94,73.397169564,132.25
2020-03-31 06:00:00,68.1255555523,-19.16,70.7686153554,3.2155555523,0,3.2155555523,64.91,-19.16,67.6787536824,131.86,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,134.2,71.1655555523,-23.96,75.0907310996,3.2155555523,0,3.2155555523,67.95,-23.96,72.0505662712,131.72
2020-03-31 06:30:00,69.2397777746,-16.85,71.2605734349,3.1897777746,0,3.1897777746,66.05,-16.85,68.1654237866,131.05,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,133.64,72.3597777746,-21.49,75.4834918349,3.1897777746,0,3.1897777746,69.17,-21.49,72.4314089329,130.93
2020-03-31 07:00:00,71.8268888858,-15.68,73.5184627628,3.1068888858,0,3.1068888858,68.72,-15.68,70.4861745309,131.26,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,133.98,75.0768888858,-20.26,77.7625028196,3.1068888858,0,3.1068888858,71.97,-20.26,74.7672956579,131.1
2020-03-31 07:30:00,71.3412222187,-13.28,72.5667168036,3.5212222187,0,3.5212222187,67.82,-13.28,69.1079648087,130.57,3.5212222187,0.0,3.5212222187,3.5212222187,0,3.5212222187,0.0,0.0,0.0,133.47,74.5612222187,-17.72,76.6379426834,3.5212222187,0,3.5212222187,71.04,-17.72,73.2166647697,130.39
2020-03-31 08:00:00,73.371333328,-11.74,74.3046442313,5.291333328,0,5.291333328,68.08,-11.74,69.0848319098,130.14,5.291333328,0.0,5.291333328,5.291333328,0,5.291333328,0.0,0.0,0.0,133.23,76.581333328,-16.09,78.2533623195,5.291333328,0,5.291333328,71.29,-16.09,73.083186849,130.05
2020-03-31 08:30:00,71.0591111026,-11.15,71.9285740904,8.5591111026,0,8.5591111026,62.5,-11.15,63.4867899645,130.14,8.5591111026,0.0,8.5591111026,8.5591111026,0,8.5591111026,0.0,0.0,0.0,133.23,73.9891111026,-15.5,75.5952284324,8.5591111026,0,8.5591111026,65.43,-15.5,67.240872243,130.05
2020-03-31 09:00:00,68.9833333209,-10.33,69.7524850888,12.3933333209,0,12.3933333209,56.59,-10.33,57.52509887,130.0,12.3933333209,0.0,12.3933333209,12.3933333209,0,12.3933333209,0.0,0.0,0.0,133.13,71.6233333209,-14.68,73.1122717196,12.3933333209,0,12.3933333209,59.23,-14.68,61.0220886237,129.88
2020-03-31 09:30:00,68.7011110932,-9.9,69.4107532407,17.9111110932,0,17.9111110932,50.79,-9.9,51.745860704,129.88,17.9111110932,0.0,17.9111110932,17.9111110932,0,17.9111110932,0.0,0.0,0.0,132.96,71.0411110932,-14.25,72.4562072245,17.9111110932,0,17.9111110932,53.13,-14.25,55.0078121725,129.7
2020-03-31 10:00:00,71.0762222026,-1.35,71.0890417898,19.6362222026,0,19.6362222026,51.44,-1.35,51.4577117641,131.55,19.6362222026,0.0,19.6362222026,19.6362222026,0,19.6362222026,0.0,0.0,0.0,132.76,73.3462222026,-5.63,73.5619821062,19.6362222026,0,19.6362222026,53.71,-5.63,54.0042683498,131.41
2020-03-31 10:30:00,70.6939999793,2.84,70.7510228411,20.733999979300002,0,20.733999979300002,49.96,2.84,50.0406554713,132.11,20.733999979300002,0.0,20.733999979300002,20.733999979300002,0,20.733999979300002,0.0,0.0,0.0,132.44,72.8139999793,-2.39,72.8532133333,20.733999979300002,0,20.733999979300002,52.08,-2.39,52.1348108273,132.03
2020-03-31 11:00:00,67.6403333119,3.47,67.7292816331,21.4603333119,0,21.4603333119,46.18,3.47,46.3101857047,131.93,21.4603333119,0.0,21.4603333119,21.4603333119,0,21.4603333119,0.0,0.0,0.0,132.27,69.5903333119,-1.74,69.6120829343,21.4603333119,0,21.4603333119,48.13,-1.74,48.1614420465,131.82
2020-03-31 11:30:00,65.226444422,2.75,65.2843898029,22.456444422,0,22.456444422,42.77,2.75,42.8583177458,132.22,22.456444422,0.0,22.456444422,22.456444422,0,22.456444422,0.0,0.0,0.0,132.46,66.996444422,-2.5300000000000002,67.0441978488,22.456444422,0,22.456444422,44.54,-2.5300000000000002,44.611797767,132.1
2020-03-31 12:00:00,62.0678888668,2.63,62.1235843169,22.0878888668,0,22.0878888668,39.98,2.63,40.0664111195,132.22,22.0878888668,0.0,22.0878888668,22.0878888668,0,22.0878888668,0.0,0.0,0.0,132.46,63.7078888668,-2.67,63.7638142199,22.0878888668,0,22.0878888668,41.62,-2.67,41.7055547859,132.1
2020-03-31 12:30:00,68.3213333102,2.7,68.3746633285,23.1113333102,0,23.1113333102,45.21,2.7,45.2905519949,132.22,23.1113333102,0.0,23.1113333102,23.1113333102,0,23.1113333102,0.0,0.0,0.0,132.46,70.2313333102,-2.5700000000000003,70.2783400382,23.1113333102,0,23.1113333102,47.12,-2.5700000000000003,47.1900339055,132.1
2020-03-31 13:00:00,66.1802221969,1.99,66.2101344964,25.2902221969,0,25.2902221969,40.89,1.99,40.9383951811,132.55,25.2902221969,0.0,25.2902221969,25.2902221969,0,25.2902221969,0.0,0.0,0.0,132.68,67.9002221969,-3.36,67.9833051152,25.2902221969,0,25.2902221969,42.61,-3.36,42.7422706463,132.42
2020-03-31 13:30:00,67.9974444218,1.5,68.0139871489,22.6774444218,0,22.6774444218,45.32,1.5,45.3448166828,132.82,22.6774444218,0.0,22.6774444218,22.6774444218,0,22.6774444218,0.0,0.0,0.0,132.93,69.9274444218,-3.86,70.0338995299,22.6774444218,0,22.6774444218,47.25,-3.86,47.4074055396,132.67
2020-03-31 14:00:00,66.1635555358,0.78,66.1681530734,19.7535555358,0,19.7535555358,46.41,0.78,46.416554159,133.42,19.7535555358,0.0,19.7535555358,19.7535555358,0,19.7535555358,0.0,0.0,0.0,133.45,68.1135555358,-4.65,68.2720949417,19.7535555358,0,19.7535555358,48.36,-4.65,48.5830433382,133.26
2020-03-31 14:30:00,65.6382222023,-0.19,65.638497194,19.8882222023,0,19.8882222023,45.75,-0.19,45.7503945338,133.85,19.8882222023,0.0,19.8882222023,19.8882222023,0,19.8882222023,0.0,0.0,0.0,133.76,67.5382222023,-5.69,67.7774856295,19.8882222023,0,19.8882222023,47.65,-5.69,47.9885257119,133.71
2020-03-31 15:00:00,65.1282222015,0.14,65.1283726737,20.7482222015,0,20.7482222015,44.38,0.14,44.3802208196,134.09,20.7482222015,0.0,20.7482222015,20.7482222015,0,20.7482222015,0.0,0.0,0.0,134.03,66.9682222015,-5.37,67.1831800738,20.7482222015,0,20.7482222015,46.22,-5.37,46.5309069329,133.96
2020-03-31 15:30:00,60.85311109,0.45,60.8547749098,21.15311109,0,21.15311109,39.7,0.45,39.7025502959,133.97,21.15311109,0.0,21.15311109,21.15311109,0,21.15311109,0.0,0.0,0.0,133.94,62.49311109,-5.1,62.7008686838,21.15311109,0,21.15311109,41.34,-5.1,41.6533984208,133.84
2020-03-31 16:00:00,61.8204444254,0.02,61.8204476606,19.0404444254,0,19.0404444254,42.78,0.02,42.7800046751,134.25,19.0404444254,0.0,19.0404444254,19.0404444254,0,19.0404444254,0.0,0.0,0.0,134.17,63.6204444254,-5.54,63.8611975215,19.0404444254,0,19.0404444254,44.58,-5.54,44.9229117489,134.1
2020-03-31 16:30:00,66.9158888702,-0.18,66.9161309647,18.6958888702,0,18.6958888702,48.22,-0.18,48.220335959,134.38,18.6958888702,0.0,18.6958888702,18.6958888702,0,18.6958888702,0.0,0.0,0.0,134.34,68.9958888702,-5.73,69.2334137609,18.6958888702,0,18.6958888702,50.3,-5.73,50.6253187644,134.25
2020-03-31 17:00:00,74.1556666509,-0.62,74.1582584507,15.8056666509,0,15.8056666509,58.35,-0.62,58.3532938231,134.17,15.8056666509,0.0,15.8056666509,15.8056666509,0,15.8056666509,0.0,0.0,0.0,134.17,76.7056666509,-6.12,76.9494229761,15.8056666509,0,15.8056666509,60.9,-6.12,61.2067349235,134.05
2020-03-31 17:30:00,83.3297777639,-0.1,83.3298377664,13.8997777639,0,13.8997777639,69.43,-0.1,69.4300720149,133.58,13.8997777639,0.0,13.8997777639,13.8997777639,0,13.8997777639,0.0,0.0,0.0,133.68,86.3597777639,-5.45,86.5315764067,13.8997777639,0,13.8997777639,72.46,-5.45,72.6646688563,133.41
2020-03-31 18:00:00,86.8871110957,1.04,86.893335041,15.4571110957,0,15.4571110957,71.43,1.04,71.4375706474,132.71,15.4571110957,0.0,15.4571110957,15.4571110957,0,15.4571110957,0.0,0.0,0.0,132.98,90.0371110957,-4.18,90.1340877496,15.4571110957,0,15.4571110957,74.58,-4.18,74.6970467957,132.55
2020-03-31 18:30:00,89.0255555425,0.5,89.0269596226,13.0555555425,0,13.0555555425,75.97,0.5,75.9716453685,132.29,13.0555555425,0.0,13.0555555425,13.0555555425,0,13.0555555425,0.0,0.0,0.0,132.56,92.3855555425,-4.68,92.5040176041,13.0555555425,0,13.0555555425,79.33,-4.68,79.4679262344,132.17
2020-03-31 19:00:00,89.1871111007,0.02,89.1871133432,10.4071111007,0,10.4071111007,78.78,0.02,78.7800025387,132.29,10.4071111007,0.0,10.4071111007,10.4071111007,0,10.4071111007,0.0,0.0,0.0,132.56,92.6871111007,-5.16,92.8306316051,10.4071111007,0,10.4071111007,82.28,-5.16,82.4416399643,132.24
2020-03-31 19:30:00,89.1417777726,-0.08,89.1418136704,5.2117777726,0,5.2117777726,83.93,-0.08,83.930038127,132.08,5.2117777726,0.0,5.2117777726,5.2117777726,0,5.2117777726,0.0,0.0,0.0,132.37,92.8817777726,-5.22,93.0283453695,5.2117777726,0,5.2117777726,87.67,-5.22,87.8252657269,132.0
2020-03-31 20:00:00,87.6709999951,-0.65,87.6734095387,4.9109999951,0,4.9109999951,82.76,-0.65,82.7625525223,132.08,4.9109999951,0.0,4.9109999951,4.9109999951,0,4.9109999951,0.0,0.0,0.0,132.37,91.3409999951,-5.84,91.527503408,4.9109999951,0,4.9109999951,86.43,-5.84,86.6270771757,132.0
2020-03-31 20:30:00,87.3831111059,-0.45,87.384269789,5.1731111059,0,5.1731111059,82.21,-0.45,82.2112315928,132.08,5.1731111059,0.0,5.1731111059,5.1731111059,0,5.1731111059,0.0,0.0,0.0,132.37,91.0331111059,-5.65,91.2082771333,5.1731111059,0,5.1731111059,85.86,-5.65,86.0456977425,132.0
2020-03-31 21:00:00,85.4087777726,-1.47,85.421427175,5.1387777726,0,5.1387777726,80.27,-1.47,80.2834590685,132.47,5.1387777726,0.0,5.1387777726,5.1387777726,0,5.1387777726,0.0,0.0,0.0,132.6,88.9587777726,-6.72,89.2122331455,5.1387777726,0,5.1387777726,83.82,-6.72,84.0889457658,132.36
2020-03-31 21:30:00,82.6556666596,-2.88,82.7058258585,7.1156666596,0,7.1156666596,75.54,-2.88,75.5948807791,132.72,7.1156666596,0.0,7.1156666596,7.1156666596,0,7.1156666596,0.0,0.0,0.0,132.6,85.9956666596,-8.25,86.3904924411,7.1156666596,0,7.1156666596,78.88,-8.25,79.3102572181,132.62
2020-03-31 22:00:00,77.1637777713,-4.04,77.2694648612,6.5237777713,0,6.5237777713,70.64,-4.04,70.7554323003,133.29,6.5237777713,0.0,6.5237777713,6.5237777713,0,6.5237777713,0.0,0.0,0.0,133.04,80.2737777713,-9.55,80.8398533996,6.5237777713,0,6.5237777713,73.75,-9.55,74.3657515258,133.19
2020-03-31 22:30:00,70.9947777748,-4.39,71.130377275,3.0147777748,0,3.0147777748,67.98,-4.39,68.1216008326,133.76,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,133.48,73.9747777748,-9.96,74.6422758685,3.0147777748,0,3.0147777748,70.96,-9.96,71.6555873607,133.66
2020-03-31 23:00:00,64.6633333303,-4.43,64.8149024329,3.0633333303,0,3.0633333303,61.6,-4.43,61.7590875904,133.18,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,132.8,67.3433333303,-10.0,68.0817489789,3.0633333303,0,3.0633333303,64.28,-10.0,65.0531966932,133.06
2020-03-31 23:30:00,63.640222219099996,-4.8,63.8209831019,3.1002222191,0,3.1002222191,60.54,-4.8,60.7299892969,133.91,3.1002222191,0.0,3.1002222191,3.1002222191,0,3.1002222191,0.0,0.0,0.0,133.49,66.2802222191,-10.46,67.1005175644,3.1002222191,0,3.1002222191,63.18,-10.46,64.0400187383,133.76
2020-04-01 00:00:00,63.0184444413,-6.32,63.334561969,3.1384444413,0,3.1384444413,59.88,-6.32,60.2125966887,134.24,3.1384444413,0.0,3.1384444413,3.1384444413,0,3.1384444413,0.0,0.0,0.0,133.7,65.6084444413,-12.07,66.7094662099,3.1384444413,0,3.1384444413,62.47,-12.07,63.6253550088,134.11
2020-04-01 00:30:00,63.9126666636,-6.27,64.2194819354,3.1126666636,0,3.1126666636,60.8,-6.27,61.1224418688,134.56,3.1126666636,0.0,3.1126666636,3.1126666636,0,3.1126666636,0.0,0.0,0.0,134.05,66.5326666636,-12.03,67.6115125801,3.1126666636,0,3.1126666636,63.42,-12.03,64.550889227,134.5
2020-04-01 01:00:00,63.4715555524,-6.07,63.7611422752,3.1515555524,0,3.1515555524,60.32,-6.07,60.6246426794,134.14,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,133.62,66.0915555524,-11.8,67.1366793589,3.1515555524,0,3.1515555524,62.94,-11.8,64.036580171,134.01
2020-04-01 01:30:00,72.4745555524,-4.49,72.6135063367,3.1945555523999998,0,3.1945555523999998,69.28,-4.49,69.4253447957,133.4,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,133.1,75.5145555524,-10.03,76.177746096,3.1945555523999998,0,3.1945555523999998,72.32,-10.03,73.0122133619,133.28
2020-04-01 02:00:00,74.1986666634,-3.43,74.2779040808,3.2186666634,0,3.2186666634,70.98,-3.43,71.0628264284,132.92,3.2186666634,0.0,3.2186666634,3.2186666634,0,3.2186666634,0.0,0.0,0.0,132.71,77.2886666634,-8.87,77.7959825095,3.2186666634,0,3.2186666634,74.07,-8.87,74.5992077706,132.82
2020-04-01 02:30:00,74.6885555524,-3.31,74.7618648142,3.1585555524,0,3.1585555524,71.53,-3.31,71.60654299710001,132.92,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.71,77.8185555524,-8.75,78.3089400277,3.1585555524,0,3.1585555524,74.66,-8.75,75.1709924106,132.82
2020-04-01 03:00:00,70.5905555525,-2.59,70.638053719,3.0605555525,0,3.0605555525,67.53,-2.59,67.5796493036,132.92,3.0605555525,0.0,3.0605555525,3.0605555525,0,3.0605555525,0.0,0.0,0.0,132.71,73.5405555525,-8.03,73.9776602156,3.0605555525,0,3.0605555525,70.48,-8.03,70.9359661949,132.82
2020-04-01 03:30:00,69.6615555524,-3.59,69.753999326,3.2015555524,0,3.2015555524,66.46,-3.59,66.5568907026,133.2,3.2015555524,0.0,3.2015555524,3.2015555524,0,3.2015555524,0.0,0.0,0.0,132.94,72.5515555524,-9.1,73.120026074,3.2015555524,0,3.2015555524,69.35,-9.1,69.9444958521,133.12
2020-04-01 04:00:00,68.4553333301,-4.24,68.5865166147,3.1853333301,0,3.1853333301,65.27,-4.24,65.4075721916,133.4,3.1853333301,0.0,3.1853333301,3.1853333301,0,3.1853333301,0.0,0.0,0.0,133.08,71.2853333301,-9.8,71.9558110787,3.1853333301,0,3.1853333301,68.1,-9.8,68.8015261459,133.29
2020-04-01 04:30:00,65.5338888858,-4.53,65.6902693897,3.1338888858,0,3.1338888858,62.4,-4.53,62.5642142123,133.67,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,133.27,68.2438888858,-10.13,68.9916318857,3.1338888858,0,3.1338888858,65.11,-10.13,65.8933152907,133.56
2020-04-01 05:00:00,63.6245555525,-4.5,63.7834937053,3.0945555525,0,3.0945555525,60.53,-4.5,60.6970419378,133.67,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,133.27,66.2645555525,-10.11,67.0313614852,3.0945555525,0,3.0945555525,63.17,-10.11,63.9739087441,133.56
2020-04-01 05:30:00,63.9365555524,-4.51,64.0954228936,3.1065555524,0,3.1065555524,60.83,-4.51,60.9969589406,133.51,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,133.13,66.5865555524,-10.11,67.3496954732,3.1065555524,0,3.1065555524,63.48,-10.11,64.2800318917,133.39
2020-04-01 06:00:00,66.1774444413,-4.63,66.3392120302,3.1374444413,0,3.1374444413,63.04,-4.63,63.2097975001,133.4,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,133.0,68.9374444413,-10.22,69.690886392,3.1374444413,0,3.1374444413,65.8,-10.22,66.5889510354,133.29
2020-04-01 06:30:00,72.3687777747,-4.8100000000000005,72.5284502565,3.0387777747,0,3.0387777747,69.33,-4.8100000000000005,69.4966545957,134.13,3.0387777747,0.0,3.0387777747,3.0387777747,0,3.0387777747,0.0,0.0,0.0,133.79,75.3987777747,-10.42,76.1153866831,3.0387777747,0,3.0387777747,72.36,-10.42,73.1064019085,134.0
2020-04-01 07:00:00,75.8303333304,-4.32,75.9532873087,2.9403333304,0,2.9403333304,72.89,-4.32,73.0179053383,134.41,2.9403333304,0.0,2.9403333304,2.9403333304,0,2.9403333304,0.0,0.0,0.0,134.14,79.0303333304,-9.89,79.6467556547,2.9403333304,0,2.9403333304,76.09,-9.89,76.7300475694,134.27
2020-04-01 07:30:00,76.6707777743,-3.08,76.7326173444,3.4707777743,0,3.4707777743,73.2,-3.08,73.2647691595,133.81,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,133.66,79.8707777743,-8.55,80.3271040327,3.4707777743,0,3.4707777743,76.4,-8.55,76.8769308701,133.67
2020-04-01 08:00:00,78.195333326,-2.08,78.2229924892,7.365333326,0,7.365333326,70.83,-2.08,70.8605341498,133.67,7.365333326,0.0,7.365333326,7.365333326,0,7.365333326,0.0,0.0,0.0,133.66,81.285333326,-7.51,81.6315227955,7.365333326,0,7.365333326,73.92,-7.51,74.3005148031,133.57
2020-04-01 08:30:00,74.1718888766,-0.54,74.1738545548,12.2918888766,0,12.2918888766,61.88,-0.54,61.8823561284,133.22,12.2918888766,0.0,12.2918888766,12.2918888766,0,12.2918888766,0.0,0.0,0.0,133.22,76.8418888766,-5.92,77.0695937846,12.2918888766,0,12.2918888766,64.55,-5.92,64.8208986362,133.09
2020-04-01 09:00:00,71.7483333162,0.04,71.7483444663,17.0883333162,0,17.0883333162,54.66,0.04,54.6600146359,133.15,17.0883333162,0.0,17.0883333162,17.0883333162,0,17.0883333162,0.0,0.0,0.0,133.22,74.0783333162,-5.39,74.2741648685,17.0883333162,0,17.0883333162,56.99,-5.39,57.2443202423,133.01
2020-04-01 09:30:00,68.2164444231,-0.2,68.216737607,21.2964444231,0,21.2964444231,46.92,-0.2,46.9204262555,133.26,21.2964444231,0.0,21.2964444231,21.2964444231,0,21.2964444231,0.0,0.0,0.0,133.22,70.1864444231,-5.7,70.4175189904,21.2964444231,0,21.2964444231,48.89,-5.7,49.2211550047,133.1
2020-04-01 10:00:00,64.7826666414,0.26,64.7831883838,25.3126666414,0,25.3126666414,39.47,0.26,39.4708563373,133.26,25.3126666414,0.0,25.3126666414,25.3126666414,0,25.3126666414,0.0,0.0,0.0,133.22,66.4126666414,-5.19,66.6151513577,25.3126666414,0,25.3126666414,41.1,-5.19,41.4263937605,133.1
2020-04-01 10:30:00,61.3615555269,0.89,61.3680095545,28.6215555269,0,28.6215555269,32.74,0.89,32.7520945895,133.12,28.6215555269,0.0,28.6215555269,28.6215555269,0,28.6215555269,0.0,0.0,0.0,133.11,62.6515555269,-4.6,62.8201990601,28.6215555269,0,28.6215555269,34.03,-4.6,34.3394947546,132.96
2020-04-01 11:00:00,60.4416666365,1.56,60.4617950925,30.1216666365,0,30.1216666365,30.32,1.56,30.3601054017,133.12,30.1216666365,0.0,30.1216666365,30.1216666365,0,30.1216666365,0.0,0.0,0.0,133.11,61.6516666365,-3.9,61.774897807,30.1216666365,0,30.1216666365,31.53,-3.9,31.7702832849,132.85
2020-04-01 11:30:00,64.0641110854,2.5,64.11287179,25.7041110854,0,25.7041110854,38.36,2.5,38.4413787474,132.79,25.7041110854,0.0,25.7041110854,25.7041110854,0,25.7041110854,0.0,0.0,0.0,132.93,65.6641110854,-2.85,65.7259308389,25.7041110854,0,25.7041110854,39.96,-2.85,40.0615039658,132.63
2020-04-01 12:00:00,66.4279999753,2.68,66.4820395349,24.7079999753,0,24.7079999753,41.72,2.68,41.8059900014,132.79,24.7079999753,0.0,24.7079999753,24.7079999753,0,24.7079999753,0.0,0.0,0.0,133.01,68.1779999753,-2.65,68.2294817555,24.7079999753,0,24.7079999753,43.47,-2.65,43.5506991907,132.63
2020-04-01 12:30:00,70.094888866,2.49,70.1391013995,22.924888866,0,22.924888866,47.17,2.49,47.2356750772,132.71,22.924888866,0.0,22.924888866,22.924888866,0,22.924888866,0.0,0.0,0.0,132.92,72.114888866,-2.8200000000000003,72.170004823,22.924888866,0,22.924888866,49.19,-2.8200000000000003,49.2707671952,132.63
2020-04-01 13:00:00,73.0819999763,2.27,73.1172457122,23.6519999763,0,23.6519999763,49.43,2.27,49.4820957519,132.82,23.6519999763,0.0,23.6519999763,23.6519999763,0,23.6519999763,0.0,0.0,0.0,133.02,75.1819999763,-3.04,75.2434363944,23.6519999763,0,23.6519999763,51.53,-3.04,51.619594148,132.71
2020-04-01 13:30:00,73.283666645,1.8599999999999999,73.3072670132,21.623666645,0,21.623666645,51.66,1.8599999999999999,51.6934734759,132.94,21.623666645,0.0,21.623666645,21.623666645,0,21.623666645,0.0,0.0,0.0,133.12,75.513666645,-3.46,75.5928928549,21.623666645,0,21.623666645,53.89,-3.46,54.0009601766,132.8
2020-04-01 14:00:00,72.5881110931,1.3900000000000001,72.6014185265,18.0481110931,0,18.0481110931,54.54,1.3900000000000001,54.5577098126,133.17,18.0481110931,0.0,18.0481110931,18.0481110931,0,18.0481110931,0.0,0.0,0.0,133.32,74.9681110931,-3.95,75.0720998831,18.0481110931,0,18.0481110931,56.92,-3.95,57.0568917836,133.0
2020-04-01 14:30:00,71.7838888715,0.9,71.7895305843,17.4038888715,0,17.4038888715,54.38,0.9,54.3874470811,133.01,17.4038888715,0.0,17.4038888715,17.4038888715,0,17.4038888715,0.0,0.0,0.0,133.15,74.1238888715,-4.47,74.2585469925,17.4038888715,0,17.4038888715,56.72,-4.47,56.8958636458,132.9
2020-04-01 15:00:00,69.1211110944,0.5,69.1229194908,16.6911110944,0,16.6911110944,52.43,0.5,52.432384077,133.01,16.6911110944,0.0,16.6911110944,16.6911110944,0,16.6911110944,0.0,0.0,0.0,133.15,71.3711110944,-4.89,71.5384344171,16.6911110944,0,16.6911110944,54.68,-4.89,54.8982194611,132.9
2020-04-01 15:30:00,68.0024444288,0.09,68.0025039854,15.652444428799999,0,15.652444428799999,52.35,0.09,52.3500773638,133.36,15.652444428799999,0.0,15.652444428799999,15.652444428799999,0,15.652444428799999,0.0,0.0,0.0,133.34,70.2624444288,-5.37,70.4673541231,15.652444428799999,0,15.652444428799999,54.61,-5.37,54.873390637,133.18
2020-04-01 16:00:00,69.7454444309,-0.32,69.7461785251,13.5754444309,0,13.5754444309,56.17,-0.32,56.1709115112,133.36,13.5754444309,0.0,13.5754444309,13.5754444309,0,13.5754444309,0.0,0.0,0.0,133.34,72.1854444309,-5.77,72.4156839896,13.5754444309,0,13.5754444309,58.61,-5.77,58.893335786,133.26
2020-04-01 16:30:00,74.6578888766,0.11,74.6579699129,12.2778888766,0,12.2778888766,62.38,0.11,62.3800969861,133.19,12.2778888766,0.0,12.2778888766,12.2778888766,0,12.2778888766,0.0,0.0,0.0,133.23,77.4078888766,-5.23,77.5843680153,12.2778888766,0,12.2778888766,65.13,-5.23,65.3396495246,133.06
2020-04-01 17:00:00,81.2183333234,0.59,81.2204762842,9.9383333234,0,9.9383333234,71.28,0.59,71.2824417371,132.45,9.9383333234,0.0,9.9383333234,9.9383333234,0,9.9383333234,0.0,0.0,0.0,132.62,84.3883333234,-4.66,84.5169000916,9.9383333234,0,9.9383333234,74.45,-4.66,74.5956975971,132.32
2020-04-01 17:30:00,89.6554444366,1.77,89.6729146238,7.8054444366,0,7.8054444366,81.85,1.77,81.8691358205,131.84,7.8054444366,0.0,7.8054444366,7.8054444366,0,7.8054444366,0.0,0.0,0.0,132.22,93.3154444366,-3.2800000000000002,93.3730719769,7.8054444366,0,7.8054444366,85.51,-3.2800000000000002,85.5728841398,131.7
2020-04-01 18:00:00,95.2975555491,2.62,95.3335643602,6.4975555491,0,6.4975555491,88.8,2.62,88.838642493,131.07,6.4975555491,0.0,6.4975555491,6.4975555491,0,6.4975555491,0.0,0.0,0.0,131.67,99.2575555491,-2.31,99.2844319799,6.4975555491,0,6.4975555491,92.76,-2.31,92.7887584786,130.96
2020-04-01 18:30:00,97.2783333246,-3.1,97.3277151402,8.7283333246,0,8.7283333246,88.55,-3.1,88.6042465122,131.43,8.7283333246,0.0,8.7283333246,8.7283333246,0,8.7283333246,0.0,0.0,0.0,131.45,101.2383333246,-8.34,101.581276495,8.7283333246,0,8.7283333246,92.51,-8.34,92.8851748128,131.32
2020-04-01 19:00:00,95.6614444359,-4.9,95.7868568832,8.5314444359,0,8.5314444359,87.13,-4.9,87.2676738546,131.56,8.5314444359,0.0,8.5314444359,8.5314444359,0,8.5314444359,0.0,0.0,0.0,131.33,99.5814444359,-10.2,100.1024678814,8.5314444359,0,8.5314444359,91.05,-10.2,91.6195530441,131.48
2020-04-01 19:30:00,93.5714444366,-5.73,93.7467232172,7.8014444366,0,7.8014444366,85.77,-5.73,85.9611877535,131.92,7.8014444366,0.0,7.8014444366,7.8014444366,0,7.8014444366,0.0,0.0,0.0,131.59,97.4314444366,-11.12,98.0639626214,7.8014444366,0,7.8014444366,89.63,-11.12,90.3171705713,131.79
2020-04-01 20:00:00,90.1343333253,-6.7,90.3830074959,7.9843333253,0,7.9843333253,82.15,-6.7,82.4227668791,132.32,7.9843333253,0.0,7.9843333253,7.9843333253,0,7.9843333253,0.0,0.0,0.0,131.88,93.8343333253,-12.18,94.6215330177,7.9843333253,0,7.9843333253,85.85,-12.18,86.7097162952,132.23
2020-04-01 20:30:00,88.558333326,-7.07,88.8400996255,7.348333326,0,7.348333326,81.21,-7.07,81.5171699705,132.58,7.348333326,0.0,7.348333326,7.348333326,0,7.348333326,0.0,0.0,0.0,132.08,92.198333326,-12.6,93.0553204717,7.348333326,0,7.348333326,84.85,-12.6,85.7804319178,132.52
2020-04-01 21:00:00,85.3638888818,-7.5,85.6927273753,7.0838888818,0,7.0838888818,78.28,-7.5,78.6384664143,133.27,7.0838888818,0.0,7.0838888818,7.0838888818,0,7.0838888818,0.0,0.0,0.0,132.71,88.8738888818,-13.08,89.8312558355,7.0838888818,0,7.0838888818,81.79,-13.08,82.82928528,133.15
2020-04-01 21:30:00,80.8824444392,-2.5,80.9210715356,5.2024444392,0,5.2024444392,75.68,-2.5,75.7212810246,132.97,5.2024444392,0.0,5.2024444392,5.2024444392,0,5.2024444392,0.0,0.0,0.0,132.95,84.2324444392,-7.88,84.6002310648,5.2024444392,0,5.2024444392,79.03,-7.88,79.4218817455,132.86
2020-04-01 22:00:00,75.1211111082,-3.77,75.2156515236,2.9411111082,0,2.9411111082,72.18,-3.77,72.2783875028,133.54,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,133.34,78.3011111082,-9.27,78.8479352981,2.9411111082,0,2.9411111082,75.36,-9.27,75.9280086661,133.43
2020-04-01 22:30:00,69.5661111081,-4.59,69.7173716853,3.0061111081,0,3.0061111081,66.56,-4.59,66.7180762612,133.35,3.0061111081,0.0,3.0061111081,3.0061111081,0,3.0061111081,0.0,0.0,0.0,133.02,72.4861111081,-10.15,73.1932975318,3.0061111081,0,3.0061111081,69.48,-10.15,70.2174686243,133.23
2020-04-01 23:00:00,64.0133333303,-5.66,64.2630721648,2.9933333303,0,2.9933333303,61.02,-5.66,61.2819386116,134.04,2.9933333303,0.0,2.9933333303,2.9933333303,0,2.9933333303,0.0,0.0,0.0,133.56,66.7133333303,-11.35,67.6719391184,2.9933333303,0,2.9933333303,63.72,-11.35,64.7229549696,133.97
2020-04-01 23:30:00,61.5518888859,-5.33,61.7822298515,3.0218888859,0,3.0218888859,58.53,-5.33,58.7721855983,134.04,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,133.56,64.1118888859,-11.04,65.0554832164,3.0218888859,0,3.0218888859,61.09,-11.04,62.0795433295,133.97
2020-04-02 00:00:00,59.0463333303,-14.13,60.7134777439,3.0263333303,0,3.0263333303,56.02,-14.13,57.7745385096,132.97,3.0263333303,0.0,3.0263333303,3.0263333303,0,3.0263333303,0.0,0.0,0.0,134.12,61.6163333303,-19.26,64.5563330206,3.0263333303,0,3.0263333303,58.59,-19.26,61.6744331145,132.87
2020-04-02 00:30:00,60.2645555525,-19.31,63.2826418218,3.0545555525,0,3.0545555525,57.21,-19.31,60.3809589192,131.77,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,134.12,62.9445555525,-24.2,67.4363186547,3.0545555525,0,3.0545555525,59.89,-24.2,64.5945206655,131.64
2020-04-02 01:00:00,59.9783333303,-19.55,63.0840944222,3.0783333303,0,3.0783333303,56.9,-19.55,60.1648776281,131.99,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,134.26,62.6583333303,-24.44,67.2560802881,3.0783333303,0,3.0783333303,59.58,-24.44,64.3979036926,131.86
2020-04-02 01:30:00,66.5177777747,-17.31,68.7331860172,3.0977777747,0,3.0977777747,63.42,-17.31,65.7398851535,131.17,3.0977777747,0.0,3.0977777747,3.0977777747,0,3.0977777747,0.0,0.0,0.0,133.68,69.5277777747,-22.02,72.9314217761,3.0977777747,0,3.0977777747,66.43,-22.02,69.9844647047,131.02
2020-04-02 02:00:00,66.2499999969,-16.47,68.2665613576,3.0899999969,0,3.0899999969,63.16,-16.47,65.2720958756,130.79,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,133.32,69.2499999969,-21.14,72.4048485916,3.0899999969,0,3.0899999969,66.16,-21.14,69.4553468064,130.65
2020-04-02 02:30:00,67.0668888858,-16.51,69.0691514702,3.1068888858,0,3.1068888858,63.96,-16.51,66.0565038433,130.79,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,133.32,70.0868888858,-21.16,73.2114580765,3.1068888858,0,3.1068888858,66.98,-21.16,70.2429071152,130.65
2020-04-02 03:00:00,65.4538888859,-16.86,67.5904665636,3.0238888859,0,3.0238888859,62.43,-16.86,64.6665640034,131.08,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.6,68.4138888859,-21.56,71.7307032761,3.0238888859,0,3.0238888859,65.39,-21.56,68.8526375675,130.94
2020-04-02 03:30:00,66.1173333303,-17.97,68.5158570458,2.9973333303,0,2.9973333303,63.12,-17.97,65.6281593525,131.67,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,134.09,69.0973333303,-22.74,72.743034535,2.9973333303,0,2.9973333303,66.1,-22.74,69.9022002515,131.54
2020-04-02 04:00:00,65.5346666636,-19.09,68.258483976,3.0846666636,0,3.0846666636,62.45,-19.09,65.3026079112,131.87,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,134.2,68.4646666636,-23.92,72.5229410694,3.0846666636,0,3.0846666636,65.38,-23.92,69.618322301,131.73
2020-04-02 04:30:00,63.4099999969,-19.39,66.3083720175,3.1099999969,0,3.1099999969,60.3,-19.39,63.3408406954,132.06,3.1099999969,0.0,3.1099999969,3.1099999969,0,3.1099999969,0.0,0.0,0.0,134.38,66.2399999969,-24.27,70.5462295207,3.1099999969,0,3.1099999969,63.13,-24.27,67.6345311213,131.94
2020-04-02 05:00:00,61.3813333302,-19.75,64.4804666655,3.1013333302,0,3.1013333302,58.28,-19.75,61.5355255117,131.99,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,134.16,64.1113333302,-24.64,68.6832778876,3.1013333302,0,3.1013333302,61.01,-24.64,65.797794036,131.81
2020-04-02 05:30:00,61.6572222192,-19.47,64.6582860258,2.9972222192,0,2.9972222192,58.66,-19.47,61.8067674288,131.81,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,134.16,64.4172222192,-24.34,68.862283715,2.9972222192,0,2.9972222192,61.42,-24.34,66.0670265715,131.63
2020-04-02 06:00:00,62.2603333302,-19.47,65.2336570061,3.1103333302,0,3.1103333302,59.15,-19.47,62.2720113695,131.44,3.1103333302,0.0,3.1103333302,3.1103333302,0,3.1103333302,0.0,0.0,0.0,133.7,65.0603333302,-24.33,69.4607505937,3.1103333302,0,3.1103333302,61.95,-24.33,66.5563776058,131.32
2020-04-02 06:30:00,66.7685555525,-18.22,69.2098866534,3.0185555525,0,3.0185555525,63.75,-18.22,66.3025708401,131.21,3.0185555525,0.0,3.0185555525,3.0185555525,0,3.0185555525,0.0,0.0,0.0,133.59,69.7985555525,-22.96,73.4778875392,3.0185555525,0,3.0185555525,66.78,-22.96,70.6167827078,131.08
2020-04-02 07:00:00,70.4201111082,-16.86,72.4103007071,2.9501111081999998,0,2.9501111081999998,67.47,-16.86,69.5446655035,131.35,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,133.92,73.6101111082,-21.52,76.6913219169,2.9501111081999998,0,2.9501111081999998,70.66,-21.52,73.8643757166,131.21
2020-04-02 07:30:00,74.0174444415,-15.69,75.6621317546,2.9774444415,0,2.9774444415,71.04,-15.69,72.7520288377,130.34,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,132.99,77.3774444415,-20.23,79.9782583475,2.9774444415,0,2.9774444415,74.4,-20.23,77.1013158124,130.2
2020-04-02 08:00:00,78.091666663,-11.04,78.8681811772,3.681666663,0,3.681666663,74.41,-11.04,75.2245285794,130.63,3.681666663,0.0,3.681666663,3.681666663,0,3.681666663,0.0,0.0,0.0,132.46,81.511666663,-15.05,82.8894100726,3.681666663,0,3.681666663,77.83,-15.05,79.271756635,130.5
2020-04-02 08:30:00,79.3604444394,-1.97,79.3848917718,5.0404444394,0,5.0404444394,74.32,-1.97,74.3461048072,132.26,5.0404444394,0.0,5.0404444394,5.0404444394,0,5.0404444394,0.0,0.0,0.0,132.21,82.5904444394,-7.28,82.9106742989,5.0404444394,0,5.0404444394,77.55,-7.28,77.8909551874,132.16
2020-04-02 09:00:00,77.8744444367,-1.35,77.8861450858,7.7444444367,0,7.7444444367,70.13,-1.35,70.1429925224,132.76,7.7444444367,0.0,7.7444444367,7.7444444367,0,7.7444444367,0.0,0.0,0.0,132.74,80.9044444367,-6.69,81.1805717497,7.7444444367,0,7.7444444367,73.16,-6.69,73.4652414411,132.63
2020-04-02 09:30:00,73.6106666549,-0.22,73.6109954109,11.7806666549,0,11.7806666549,61.83,-0.22,61.8303913945,133.31,11.7806666549,0.0,11.7806666549,11.7806666549,0,11.7806666549,0.0,0.0,0.0,133.35,76.2706666549,-5.58,76.4745120415,11.7806666549,0,11.7806666549,64.49,-5.58,64.730954728,133.2
2020-04-02 10:00:00,75.181444432,-0.43,75.1826741136,12.491444432,0,12.491444432,62.69,-0.43,62.6914746995,133.42,12.491444432,0.0,12.491444432,12.491444432,0,12.491444432,0.0,0.0,0.0,133.44,77.881444432,-5.8100000000000005,78.0978584009,12.491444432,0,12.491444432,65.39,-5.8100000000000005,65.6476062016,133.28
2020-04-02 10:30:00,73.1663333209,-0.35000000000000003,73.1671704498,12.4163333209,0,12.4163333209,60.75,-0.35000000000000003,60.7510082221,133.73,12.4163333209,0.0,12.4163333209,12.4163333209,0,12.4163333209,0.0,0.0,0.0,133.75,75.7463333209,-5.77,75.9657811884,12.4163333209,0,12.4163333209,63.33,-5.77,63.5923092834,133.55
2020-04-02 11:00:00,69.0266666514,0.28,69.0272345455,15.2466666514,0,15.2466666514,53.78,0.28,53.7807288906,133.96,15.2466666514,0.0,15.2466666514,15.2466666514,0,15.2466666514,0.0,0.0,0.0,134.02,71.2466666514,-5.19,71.4354506456,15.2466666514,0,15.2466666514,56.0,-5.19,56.2399866643,133.87
2020-04-02 11:30:00,66.0255555361,1.48,66.0421409696,19.4255555361,0,19.4255555361,46.6,1.48,46.6234962224,133.75,19.4255555361,0.0,19.4255555361,19.4255555361,0,19.4255555361,0.0,0.0,0.0,133.83,67.9655555361,-3.95,68.0802411815,19.4255555361,0,19.4255555361,48.54,-3.95,48.70045277,133.58
2020-04-02 12:00:00,66.2237777616,0.81,66.2287312352,16.1437777616,0,16.1437777616,50.08,0.81,50.0865500908,133.01,16.1437777616,0.0,16.1437777616,16.1437777616,0,16.1437777616,0.0,0.0,0.0,133.06,68.3337777616,-4.58,68.4870906316,16.1437777616,0,16.1437777616,52.19,-4.58,52.3905764427,132.85
2020-04-02 12:30:00,67.3572222065,0.99,67.3644972028,15.6772222065,0,15.6772222065,51.68,0.99,51.6894815219,132.91,15.6772222065,0.0,15.6772222065,15.6772222065,0,15.6772222065,0.0,0.0,0.0,133.06,69.5572222065,-4.37,69.6943617597,15.6772222065,0,15.6772222065,53.88,-4.37,54.0569264757,132.85
2020-04-02 13:00:00,68.9751110938,0.66,68.9782686822,17.3351110938,0,17.3351110938,51.64,0.66,51.6442174885,132.77,17.3351110938,0.0,17.3351110938,17.3351110938,0,17.3351110938,0.0,0.0,0.0,132.8,71.1751110938,-4.7,71.330122944,17.3351110938,0,17.3351110938,53.84,-4.7,54.0447555272,132.66
2020-04-02 13:30:00,67.5149999823,-0.92,67.521267928,17.7149999823,0,17.7149999823,49.8,-0.92,49.808497267,133.15,17.7149999823,0.0,17.7149999823,17.7149999823,0,17.7149999823,0.0,0.0,0.0,133.01,69.6249999823,-6.4,69.9185284637,17.7149999823,0,17.7149999823,51.91,-6.4,52.3030410206,133.02
2020-04-02 14:00:00,63.9113333145,-1.33,63.9251705202,18.8413333145,0,18.8413333145,45.07,-1.33,45.089619648,133.61,18.8413333145,0.0,18.8413333145,18.8413333145,0,18.8413333145,0.0,0.0,0.0,133.41,65.7713333145,-6.87,66.1291553399,18.8413333145,0,18.8413333145,46.93,-6.87,47.4301781569,133.49
2020-04-02 14:30:00,68.2399999814,-0.33,68.2407978959,18.5699999814,0,18.5699999814,49.67,-0.33,49.6710962231,133.61,18.5699999814,0.0,18.5699999814,18.5699999814,0,18.5699999814,0.0,0.0,0.0,133.52,70.3499999814,-5.8100000000000005,70.5895077004,18.5699999814,0,18.5699999814,51.78,-5.8100000000000005,52.104937386,133.42
2020-04-02 15:00:00,68.3534444249,-0.01,68.3534451564,19.5334444249,0,19.5334444249,48.82,-0.01,48.8200010242,133.86,19.5334444249,0.0,19.5334444249,19.5334444249,0,19.5334444249,0.0,0.0,0.0,133.81,70.4234444249,-5.53,70.6402323373,19.5334444249,0,19.5334444249,50.89,-5.53,51.1895790176,133.73
2020-04-02 15:30:00,67.2766666489,-0.44,67.2781054682,17.7266666489,0,17.7266666489,49.55,-0.44,49.5519535437,134.22,17.7266666489,0.0,17.7266666489,17.7266666489,0,17.7266666489,0.0,0.0,0.0,134.11,69.3766666489,-6.01,69.6364988732,17.7266666489,0,17.7266666489,51.65,-6.01,51.9984865164,134.05
2020-04-02 16:00:00,67.7107777609,-0.45,67.712273075,16.8707777609,0,16.8707777609,50.84,-0.45,50.8419915031,134.22,16.8707777609,0.0,16.8707777609,16.8707777609,0,16.8707777609,0.0,0.0,0.0,134.19,69.8807777609,-6.02,70.1396000877,16.8707777609,0,16.8707777609,53.01,-6.02,53.3507310165,134.14
2020-04-02 16:30:00,71.8858888726,-0.32,71.886601109,16.2458888726,0,16.2458888726,55.64,-0.32,55.6409201937,134.14,16.2458888726,0.0,16.2458888726,16.2458888726,0,16.2458888726,0.0,0.0,0.0,134.1,74.2858888726,-5.83,74.5143085964,16.2458888726,0,16.2458888726,58.04,-5.83,58.3320709387,134.0
2020-04-02 17:00:00,77.9502222083,-0.46,77.9515794729,13.9102222083,0,13.9102222083,64.04,-0.46,64.0416520711,132.44,13.9102222083,0.0,13.9102222083,13.9102222083,0,13.9102222083,0.0,0.0,0.0,132.46,80.7702222083,-5.79,80.9774838803,13.9102222083,0,13.9102222083,66.86,-5.79,67.1102354339,132.31
2020-04-02 17:30:00,89.5001111,-1.03,89.506037712,11.1601111,0,11.1601111,78.34,-1.03,78.3467708333,131.24,11.1601111,0.0,11.1601111,11.1601111,0,11.1601111,0.0,0.0,0.0,131.3,92.9801111,-6.2,93.186592706,11.1601111,0,11.1601111,81.82,-6.2,82.0545696473,131.1
2020-04-02 18:00:00,96.0696666567,-5.4,96.2213118365,9.9596666567,0,9.9596666567,86.11,-5.4,86.2791521748,131.09,9.9596666567,0.0,9.9596666567,9.9596666567,0,9.9596666567,0.0,0.0,0.0,130.77,99.9296666567,-10.71,100.501952111,9.9596666567,0,9.9596666567,89.97,-10.71,90.6052150817,130.96
2020-04-02 18:30:00,100.9199999918,-6.02,101.0993906922,8.2299999918,0,8.2299999918,92.69,-6.02,92.8852867789,131.5,8.2299999918,0.0,8.2299999918,8.2299999918,0,8.2299999918,0.0,0.0,0.0,131.21,105.0199999918,-11.34,105.630469081,8.2299999918,0,8.2299999918,96.79,-11.34,97.4520379469,131.35
2020-04-02 19:00:00,99.7321111035,-7.0,99.9774673872,7.6121111035,0,7.6121111035,92.12,-7.0,92.3855746315,131.5,7.6121111035,0.0,7.6121111035,7.6121111035,0,7.6121111035,0.0,0.0,0.0,131.21,103.8121111035,-12.38,104.5476867834,7.6121111035,0,7.6121111035,96.2,-12.38,96.9933214196,131.35
2020-04-02 19:30:00,97.8505555493,-10.26,98.3869850199,6.2405555493,0,6.2405555493,91.61,-10.26,92.1827516404,131.67,6.2405555493,0.0,6.2405555493,6.2405555493,0,6.2405555493,0.0,0.0,0.0,130.93,101.9105555493,-15.8,103.1280821715,6.2405555493,0,6.2405555493,95.67,-15.8,96.9659161768,131.54
2020-04-02 20:00:00,95.5503333295,-11.6,96.2518893289,3.8603333295,0,3.8603333295,91.69,-11.6,92.4208639864,131.8,3.8603333295,0.0,3.8603333295,3.8603333295,0,3.8603333295,0.0,0.0,0.0,130.93,99.6203333295,-17.21,101.095968825,3.8603333295,0,3.8603333295,95.76,-17.21,97.29420178,131.68
2020-04-02 20:30:00,96.1633333269,-10.99,96.7892906087,6.4333333269,0,6.4333333269,89.73,-10.99,90.4005143791,132.63,6.4333333269,0.0,6.4333333269,6.4333333269,0,6.4333333269,0.0,0.0,0.0,131.8,100.0833333269,-16.61,101.4522829207,6.4333333269,0,6.4333333269,93.65,-16.61,95.1115902506,132.48
2020-04-02 21:00:00,89.8537777707,-7.62,90.17630387,7.1137777707,0,7.1137777707,82.74,-7.62,83.0901438198,132.47,7.1137777707,0.0,7.1137777707,7.1137777707,0,7.1137777707,0.0,0.0,0.0,131.95,93.4837777707,-13.14,94.4027346335,7.1137777707,0,7.1137777707,86.37,-13.14,87.3638168809,132.36
2020-04-02 21:30:00,86.3924444388,-7.74,86.7384692977,5.6924444388,0,5.6924444388,80.7,-7.74,81.0703250271,132.02,5.6924444388,0.0,5.6924444388,5.6924444388,0,5.6924444388,0.0,0.0,0.0,131.5,89.9124444388,-13.26,90.8849562081,5.6924444388,0,5.6924444388,84.22,-13.26,85.257468881,131.95
2020-04-02 22:00:00,83.4737777726,-8.88,83.9447793232,5.2137777726,0,5.2137777726,78.26,-8.88,78.7621863587,133.07,5.2137777726,0.0,5.2137777726,5.2137777726,0,5.2137777726,0.0,0.0,0.0,132.38,86.8737777726,-14.55,88.083799671,5.2137777726,0,5.2137777726,81.66,-14.55,82.9461156414,132.95
2020-04-02 22:30:00,79.6008888848,-8.38,80.0407765533,4.1008888848,0,4.1008888848,75.5,-8.38,75.9636386701,133.83,4.1008888848,0.0,4.1008888848,4.1008888848,0,4.1008888848,0.0,0.0,0.0,133.18,82.8808888848,-14.08,84.0683539885,4.1008888848,0,4.1008888848,78.78,-14.08,80.0283374812,133.71
