Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-02 23:00:00,74.6881111079,-7.93,75.1079146353,3.2281111079,0,3.2281111079,71.46,-7.93,71.8986543685,134.41,3.2281111079,0.0,3.2281111079,3.2281111079,0,3.2281111079,0.0,0.0,0.0,133.83,77.7481111079,-13.68,78.9424548696,3.2281111079,0,3.2281111079,74.52,-13.68,75.7652479703,134.32
2020-04-02 23:30:00,69.6387777725,-20.29,72.5344295466,5.2387777725,0,5.2387777725,64.4,-20.29,67.5206938649,132.38,5.2387777725,0.0,5.2387777725,5.2387777725,0,5.2387777725,0.0,0.0,0.0,134.55,72.5887777725,-25.17,76.8287677795,5.2387777725,0,5.2387777725,67.35,-25.17,71.8995924884,132.26
2020-04-03 00:00:00,66.0097777738,-21.09,69.2970335711,3.9597777738,0,3.9597777738,62.05,-21.09,65.5361777952,132.56,3.9597777738,0.0,3.9597777738,3.9597777738,0,3.9597777738,0.0,0.0,0.0,134.77,68.8697777738,-26.03,73.624772941,3.9597777738,0,3.9597777738,64.91,-26.03,69.9347481586,132.44
2020-04-03 00:30:00,65.4308888857,-21.51,68.8758398887,3.1508888857,0,3.1508888857,62.28,-21.51,65.8898967976,132.97,3.1508888857,0.0,3.1508888857,3.1508888857,0,3.1508888857,0.0,0.0,0.0,135.15,68.3108888857,-26.5,73.2709187902,3.1508888857,0,3.1508888857,65.16,-26.5,70.3425589526,132.86
2020-04-03 01:00:00,64.8894444413,-21.59,68.3869000606,3.1194444413,0,3.1194444413,61.77,-21.59,65.4344022667,132.82,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,134.98,67.7494444413,-26.56,72.7696421738,3.1194444413,0,3.1194444413,64.63,-26.56,69.8746771012,132.7
2020-04-03 01:30:00,73.5238888858,-19.84,76.1537119048,3.1338888858,0,3.1338888858,70.39,-19.84,73.1326035363,131.62,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,133.95,76.8138888858,-24.64,80.6690964729,3.1338888858,0,3.1338888858,73.68,-24.64,77.690874625,131.47
2020-04-03 02:00:00,75.795111108,-19.22,78.1940360122,3.105111108,0,3.105111108,72.69,-19.22,75.1880608874,131.15,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,133.56,79.165111108,-23.95,82.7086290344,3.105111108,0,3.105111108,76.06,-23.95,79.7416208764,131.05
2020-04-03 02:30:00,76.1711111081,-19.35,78.5904616823,3.061111108,0,3.061111108,73.11,-19.35,75.6273402944,131.02,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,133.4,79.5711111081,-24.08,83.1348791,3.061111108,0,3.061111108,76.51,-24.08,80.2098902879,130.91
2020-04-03 03:00:00,73.6554444414,-19.92,76.3015785935,3.0454444414,0,3.0454444414,70.61,-19.92,73.3660582286,131.34,3.0454444414,0.0,3.0454444414,3.0454444414,0,3.0454444414,0.0,0.0,0.0,133.66,76.9154444414,-24.72,80.7902468966,3.0454444414,0,3.0454444414,73.87,-24.72,77.8964395849,131.24
2020-04-03 03:30:00,71.7274444416,-20.08,74.4851172122,2.8674444416,0,2.8674444416,68.86,-20.08,71.7280001115,131.66,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,133.93,74.9074444416,-24.89,78.9343862507,2.8674444416,0,2.8674444416,72.04,-24.89,76.218591564,131.53
2020-04-03 04:00:00,69.2074444416,-20.64,72.2196646775,2.8774444416,0,2.8774444416,66.33,-20.64,69.4671037254,131.81,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,134.02,72.2774444416,-25.52,76.6505014661,2.8774444416,0,2.8774444416,69.4,-25.52,73.9434270236,131.68
2020-04-03 04:30:00,67.3209999972,-21.08,70.5441949463,2.8309999972,0,2.8309999972,64.49,-21.08,67.8478186827,132.25,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,134.4,70.2909999972,-26.0,74.9454780531,2.8309999972,0,2.8309999972,67.46,-26.0,72.2969681245,132.08
2020-04-03 05:00:00,65.8262222194,-20.9,69.0644737305,2.8562222194,0,2.8562222194,62.97,-20.9,66.3478025258,132.08,2.8562222194,0.0,2.8562222194,2.8562222194,0,2.8562222194,0.0,0.0,0.0,134.26,68.7262222194,-25.82,73.4163879563,2.8562222194,0,2.8562222194,65.87,-25.82,70.7497653706,131.99
2020-04-03 05:30:00,65.7759999971,-21.09,69.074382195,2.8659999971000003,0,2.8659999971000003,62.91,-21.09,66.3510075281,132.22,2.8659999971000003,0.0,2.8659999971000003,2.8659999971000003,0,2.8659999971000003,0.0,0.0,0.0,134.4,68.6959999971,-26.01,73.4551598978,2.8659999971000003,0,2.8659999971000003,65.83,-26.01,70.7821234494,132.1
2020-04-03 06:00:00,66.5678888861,-20.64,69.6942854957,2.7878888861,0,2.7878888861,63.78,-20.64,67.0365422736,132.14,2.7878888861,0.0,2.7878888861,2.7878888861,0,2.7878888861,0.0,0.0,0.0,134.33,69.5178888861,-25.54,74.0609780868,2.7878888861,0,2.7878888861,66.73,-25.54,71.4505738255,131.99
2020-04-03 06:30:00,70.7544444417,-19.38,73.3605875675,2.7644444417000003,0,2.7644444417000003,67.99,-19.38,70.698122323,131.63,2.7644444417000003,0.0,2.7644444417000003,2.7644444417000003,0,2.7644444417000003,0.0,0.0,0.0,133.95,73.9144444417,-24.16,77.7627847825,2.7644444417000003,0,2.7644444417000003,71.15,-24.16,75.1400565611,131.49
2020-04-03 07:00:00,74.2273333307,-18.29,76.447505606,2.6673333307,0,2.6673333307,71.56,-18.29,73.8603933106,131.63,2.6673333307,0.0,2.6673333307,2.6673333307,0,2.6673333307,0.0,0.0,0.0,134.15,77.5573333307,-22.99,80.8930160976,2.6673333307,0,2.6673333307,74.89,-22.99,78.3393400534,131.49
2020-04-03 07:30:00,78.0123333293,-17.22,79.8902531695,4.0523333293,0,4.0523333293,73.96,-17.22,75.9381985565,131.53,4.0523333293,0.0,4.0523333293,4.0523333293,0,4.0523333293,0.0,0.0,0.0,134.15,81.4523333293,-21.85,84.3321119431,4.0523333293,0,4.0523333293,77.4,-21.85,80.4250116568,131.39
2020-04-03 08:00:00,81.1621111065,-15.44,82.6176850273,4.5721111064999995,0,4.5721111064999995,76.59,-15.44,78.1307986648,130.64,4.5721111064999995,0.0,4.5721111064999995,4.5721111064999995,0,4.5721111064999995,0.0,0.0,0.0,133.4,84.7321111065,-19.93,87.0444458456,4.5721111064999995,0,4.5721111064999995,80.16,-19.93,82.6004267543,130.53
2020-04-03 08:30:00,81.550555549,-14.56,82.8401274164,6.510555549,0,6.510555549,75.04,-14.56,76.4394871778,130.28,6.510555549,0.0,6.510555549,6.510555549,0,6.510555549,0.0,0.0,0.0,133.11,85.010555549,-18.99,87.105767058,6.510555549,0,6.510555549,78.5,-18.99,80.764287281,130.17
2020-04-03 09:00:00,83.3868888798,-13.83,84.5259849812,9.1168888798,0,9.1168888798,74.27,-13.83,75.5466862278,130.28,9.1168888798,0.0,9.1168888798,9.1168888798,0,9.1168888798,0.0,0.0,0.0,133.11,86.8068888798,-18.23,88.700444514,9.1168888798,0,9.1168888798,77.69,-18.23,79.8001817041,130.1
2020-04-03 09:30:00,80.4306666517,-14.44,81.7166184936,14.9806666517,0,14.9806666517,65.45,-14.44,67.023996449,130.56,14.9806666517,0.0,14.9806666517,14.9806666517,0,14.9806666517,0.0,0.0,0.0,133.33,83.4406666517,-18.95,85.5654565305,14.9806666517,0,14.9806666517,68.46,-18.95,71.0343163548,130.42
2020-04-03 10:00:00,80.0748888752,-14.49,81.3753520937,13.7348888752,0,13.7348888752,66.34,-14.49,67.9040182905,130.56,13.7348888752,0.0,13.7348888752,13.7348888752,0,13.7348888752,0.0,0.0,0.0,133.33,83.1448888752,-18.99,85.2859463573,13.7348888752,0,13.7348888752,69.41,-18.99,71.96087965,130.42
2020-04-03 10:30:00,82.5419999863,-14.04,83.7275543757,13.6719999863,0,13.6719999863,68.87,-14.04,70.2865456542,130.56,13.6719999863,0.0,13.6719999863,13.6719999863,0,13.6719999863,0.0,0.0,0.0,133.33,85.7019999863,-18.49,87.673900915,13.6719999863,0,13.6719999863,72.03,-18.49,74.365321219,130.42
2020-04-03 11:00:00,83.2775555433,-13.54,84.3711020271,12.2975555433,0,12.2975555433,70.98,-13.54,72.2598920564,130.44,12.2975555433,0.0,12.2975555433,12.2975555433,0,12.2975555433,0.0,0.0,0.0,133.33,86.5575555433,-17.97,88.4032313981,12.2975555433,0,12.2975555433,74.26,-17.97,76.4033278071,130.3
2020-04-03 11:30:00,80.7641110992,-13.64,81.9078216145,11.9541110992,0,11.9541110992,68.81,-13.64,70.148882386,130.58,11.9541110992,0.0,11.9541110992,11.9541110992,0,11.9541110992,0.0,0.0,0.0,133.45,83.9341110992,-18.08,85.8593117024,11.9541110992,0,11.9541110992,71.98,-18.08,74.2159470734,130.47
2020-04-03 12:00:00,78.9551110998,-14.02,80.190211178,11.3551110998,0,11.3551110998,67.6,-14.02,69.0385428583,130.78,11.3551110998,0.0,11.3551110998,11.3551110998,0,11.3551110998,0.0,0.0,0.0,133.61,82.0451110998,-18.5,84.1049954246,11.3551110998,0,11.3551110998,70.69,-18.5,73.0706924834,130.65
2020-04-03 12:30:00,79.8625555441,-13.42,80.9822460669,11.4125555441,0,11.4125555441,68.45,-13.42,69.7531282453,130.55,11.4125555441,0.0,11.4125555441,11.4125555441,0,11.4125555441,0.0,0.0,0.0,133.4,82.9825555441,-17.86,84.8827669473,11.4125555441,0,11.4125555441,71.57,-17.86,73.764791737,130.39
2020-04-03 13:00:00,78.6493333212,-14.0,79.8856534796,12.1293333212,0,12.1293333212,66.52,-14.0,67.9772785569,130.7,12.1293333212,0.0,12.1293333212,12.1293333212,0,12.1293333212,0.0,0.0,0.0,133.51,81.6993333212,-18.49,83.7655129819,12.1293333212,0,12.1293333212,69.57,-18.49,71.9851720843,130.6
2020-04-03 13:30:00,77.8314444312,-14.55,79.1797716733,13.2714444312,0,13.2714444312,64.56,-14.55,66.1792724348,131.21,13.2714444312,0.0,13.2714444312,13.2714444312,0,13.2714444312,0.0,0.0,0.0,133.97,80.7614444312,-19.1,82.9892818779,13.2714444312,0,13.2714444312,67.49,-19.1,70.1406451353,131.1
2020-04-03 14:00:00,74.7857777628,-15.41,76.3569293227,14.9657777628,0,14.9657777628,59.82,-15.41,61.7729754828,132.02,14.9657777628,0.0,14.9657777628,14.9657777628,0,14.9657777628,0.0,0.0,0.0,134.67,77.4757777628,-20.07,80.0331246419,14.9657777628,0,14.9657777628,62.51,-20.07,65.6529131113,131.86
2020-04-03 14:30:00,71.6299999837,-15.17,73.2187530463,16.3299999837,0,16.3299999837,55.3,-15.17,57.3429934691,131.78,16.3299999837,0.0,16.3299999837,16.3299999837,0,16.3299999837,0.0,0.0,0.0,134.44,74.1099999837,-19.83,76.7171493056,16.3299999837,0,16.3299999837,57.78,-19.83,61.0881109546,131.63
2020-04-03 15:00:00,71.1023333182,-15.66,72.8064379247,15.1823333182,0,15.1823333182,55.92,-15.66,58.071352662,132.04,15.1823333182,0.0,15.1823333182,15.1823333182,0,15.1823333182,0.0,0.0,0.0,134.67,73.6223333182,-20.36,76.3857157014,15.1823333182,0,15.1823333182,58.44,-20.36,61.885080593,131.92
2020-04-03 15:30:00,70.8788888735,-16.32,72.7334812033,15.3688888735,0,15.3688888735,55.51,-16.32,57.8593337328,132.73,15.3688888735,0.0,15.3688888735,15.3688888735,0,15.3688888735,0.0,0.0,0.0,135.31,73.3688888735,-21.07,76.334387759,15.3688888735,0,15.3688888735,58.0,-21.07,61.7085480302,132.63
2020-04-03 16:00:00,70.8951110953,-13.36,72.1429579184,15.7751110953,0,15.7751110953,55.12,-13.36,56.7159942168,131.87,15.7751110953,0.0,15.7751110953,15.7751110953,0,15.7751110953,0.0,0.0,0.0,134.71,73.3651110953,-17.95,75.5290806645,15.7751110953,0,15.7751110953,57.59,-17.95,60.3225546541,131.73
2020-04-03 16:30:00,73.1001110947,-12.98,74.2435629672,16.4101110947,0,16.4101110947,56.69,-12.98,58.156998719,131.95,16.4101110947,0.0,16.4101110947,16.4101110947,0,16.4101110947,0.0,0.0,0.0,134.84,75.6501110947,-17.53,77.6546212961,16.4101110947,0,16.4101110947,59.24,-17.53,61.779272414,131.81
2020-04-03 17:00:00,81.7844444308,-12.01,82.6615717904,13.6544444308,0,13.6544444308,68.13,-12.01,69.1804668964,131.25,13.6544444308,0.0,13.6544444308,13.6544444308,0,13.6544444308,0.0,0.0,0.0,134.32,84.9344444308,-16.44,86.5108863136,13.6544444308,0,13.6544444308,71.28,-16.44,73.1512952722,131.11
2020-04-03 17:30:00,89.3062222112,-13.82,90.3692078401,11.0062222112,0,11.0062222112,78.3,-13.82,79.5102660038,130.8,11.0062222112,0.0,11.0062222112,11.0062222112,0,11.0062222112,0.0,0.0,0.0,133.7,92.9562222112,-18.24,94.7288596352,11.0062222112,0,11.0062222112,81.95,-18.24,83.9553458691,130.64
2020-04-03 18:00:00,93.7142222131,-13.1,94.6253953493,9.0942222131,0,9.0942222131,84.62,-13.1,85.6280000934,129.99,9.0942222131,0.0,9.0942222131,9.0942222131,0,9.0942222131,0.0,0.0,0.0,133.02,97.6742222131,-17.4,99.2119634164,9.0942222131,0,9.0942222131,88.58,-17.4,90.2727888126,129.84
2020-04-03 18:30:00,97.8661111004,-13.5,98.7928423618,10.6761111004,0,10.6761111004,87.19,-13.5,88.2289413968,129.88,10.6761111004,0.0,10.6761111004,10.6761111004,0,10.6761111004,0.0,0.0,0.0,132.9,101.9461111004,-17.81,103.4901235312,10.6761111004,0,10.6761111004,91.27,-17.81,92.9914458432,129.69
2020-04-03 19:00:00,98.7947777693,-4.19,98.8835892071,8.4947777693,0,8.4947777693,90.3,-4.19,90.3971575881,131.78,8.4947777693,0.0,8.4947777693,8.4947777693,0,8.4947777693,0.0,0.0,0.0,132.42,102.7647777693,-8.52,103.1173600805,8.4947777693,0,8.4947777693,94.27,-8.52,94.6542302277,131.62
2020-04-03 19:30:00,96.7283333296,-2.33,96.7563918752,3.7783333296,0,3.7783333296,92.95,-2.33,92.979198749,132.02,3.7783333296,0.0,3.7783333296,3.7783333296,0,3.7783333296,0.0,0.0,0.0,132.14,100.7783333296,-7.51,101.0577684727,3.7783333296,0,3.7783333296,97.0,-7.51,97.2902877989,131.89
2020-04-03 20:00:00,95.7873333304,-2.6,95.8226133361,2.9273333303999998,0,2.9273333303999998,92.86,-2.6,92.8963917491,132.09,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,132.14,99.8273333304,-7.8,100.131595812,2.9273333303999998,0,2.9273333303999998,96.9,-7.8,97.2134249988,131.98
2020-04-03 20:30:00,95.9581111082,-2.7800000000000002,95.9983723167,2.9381111082,0,2.9381111082,93.02,-2.7800000000000002,93.0615323321,131.99,2.9381111082,0.0,2.9381111082,2.9381111082,0,2.9381111082,0.0,0.0,0.0,132.14,100.0281111082,-7.98,100.3459187604,2.9381111082,0,2.9381111082,97.09,-7.98,97.4173932109,131.86
2020-04-03 21:00:00,92.7573333305,-3.69,92.8307006684,2.8373333305,0,2.8373333305,89.92,-3.69,89.9956804519,131.99,2.8373333305,0.0,2.8373333305,2.8373333305,0,2.8373333305,0.0,0.0,0.0,131.96,96.6573333305,-8.95,97.0708122278,2.8373333305,0,2.8373333305,93.82,-8.95,94.2459277635,131.86
2020-04-03 21:30:00,88.5115555528,-5.26,88.667711521,2.8015555528,0,2.8015555528,85.71,-5.26,85.8712507187,132.88,2.8015555528,0.0,2.8015555528,2.8015555528,0,2.8015555528,0.0,0.0,0.0,132.62,92.2215555528,-10.68,92.8379109447,2.8015555528,0,2.8015555528,89.42,-10.68,90.0555317568,132.74
2020-04-03 22:00:00,82.9846666639,-7.26,83.3016356461,2.7546666639,0,2.7546666639,80.23,-7.26,80.5578084359,133.23,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,132.73,86.4546666639,-12.83,87.4014776075,2.7546666639,0,2.7546666639,83.7,-12.83,84.6776174677,133.12
2020-04-03 22:30:00,78.5955555526,-8.4,79.0431613274,2.9055555526,0,2.9055555526,75.69,-8.4,76.154685345,133.97,2.9055555526,0.0,2.9055555526,2.9055555526,0,2.9055555526,0.0,0.0,0.0,133.31,81.8655555526,-14.1,83.070928645,2.9055555526,0,2.9055555526,78.96,-14.1,80.2090493648,133.82
2020-04-03 23:00:00,73.5561111082,-8.59,74.0559895037,2.8861111082,0,2.8861111082,70.67,-8.59,71.1901467901,132.9,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,132.19,76.6061111082,-14.26,77.9220370571,2.8861111082,0,2.8861111082,73.72,-14.26,75.0865234246,132.8
2020-04-03 23:30:00,71.7911111081,-8.4,72.2808663074,2.9711111081,0,2.9711111081,68.82,-8.4,69.3307464261,133.37,2.9711111081,0.0,2.9711111081,2.9711111081,0,2.9711111081,0.0,0.0,0.0,132.68,74.7511111081,-14.1,76.0693013765,2.9711111081,0,2.9711111081,71.78,-14.1,73.1517491247,133.27
2020-04-04 00:00:00,68.0641111082,-9.36,68.7046783047,2.9141111082,0,2.9141111082,65.15,-9.36,65.8189342059,134.24,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,133.4,70.8541111082,-15.19,72.4640680678,2.9141111082,0,2.9141111082,67.94,-15.19,69.6173807321,134.1
2020-04-04 00:30:00,66.941888887,-9.49,67.6112164345,1.9018888870000001,0,1.9018888870000001,65.04,-9.49,65.7286976898,134.49,1.9018888870000001,0.0,1.9018888870000001,1.9018888870000001,0,1.9018888870000001,0.0,0.0,0.0,133.65,69.701888887,-15.35,71.3720940874,1.9018888870000001,0,1.9018888870000001,67.8,-15.35,69.5159154439,134.37
2020-04-04 01:00:00,65.8623333315,-9.56,66.5525397852,1.8623333315,0,1.8623333315,64.0,-9.56,64.7100734044,134.49,1.8623333315,0.0,1.8623333315,1.8623333315,0,1.8623333315,0.0,0.0,0.0,133.58,68.6123333315,-15.43,70.3259353666,1.8623333315,0,1.8623333315,66.75,-15.43,68.5101992407,134.37
2020-04-04 01:30:00,73.6385555536,-8.18,74.0914925212,1.9385555536,0,1.9385555536,71.7,-8.18,72.1651051409,133.55,1.9385555536,0.0,1.9385555536,1.9385555536,0,1.9385555536,0.0,0.0,0.0,132.89,76.7385555536,-13.87,77.9819389888,1.9385555536,0,1.9385555536,74.8,-13.87,76.0750741045,133.44
2020-04-04 02:00:00,75.3706666647,-7.8,75.7731970652,1.9406666647000002,0,1.9406666647000002,73.43,-7.8,73.8431100374,133.31,1.9406666647000002,0.0,1.9406666647000002,1.9406666647000002,0,1.9406666647000002,0.0,0.0,0.0,132.66,78.5506666647,-13.45,79.6938500355,1.9406666647000002,0,1.9406666647000002,76.61,-13.45,77.781711218,133.2
2020-04-04 02:30:00,75.6365555536,-8.04,76.0626724223,1.9365555535999999,0,1.9365555535999999,73.7,-8.04,74.1372483978,133.4,1.9365555535999999,0.0,1.9365555535999999,1.9365555535999999,0,1.9365555535999999,0.0,0.0,0.0,132.66,78.8065555536,-13.71,79.9902325176,1.9365555535999999,0,1.9365555535999999,76.87,-13.71,78.0830391314,133.2
2020-04-04 03:00:00,72.9406666647,-8.51,73.4354202922,1.9306666647,0,1.9306666647,71.01,-8.51,71.518110993,133.78,1.9306666647,0.0,1.9306666647,1.9306666647,0,1.9306666647,0.0,0.0,0.0,133.05,75.9806666647,-14.25,77.3053957161,1.9306666647,0,1.9306666647,74.05,-14.25,75.4086533496,133.7
2020-04-04 03:30:00,69.0196666647,-16.75,71.0230729166,1.9396666647,0,1.9396666647,67.08,-16.75,69.1396333516,133.09,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,134.1,72.0296666647,-21.93,75.2940753302,1.9396666647,0,1.9396666647,70.09,-21.93,73.4406767398,132.97
2020-04-04 04:00:00,65.9969999981,-21.52,69.4169605266,1.9169999981,0,1.9169999981,64.08,-21.52,67.5970176857,132.33,1.9169999981,0.0,1.9169999981,1.9169999981,0,1.9169999981,0.0,0.0,0.0,134.44,68.9469999981,-26.46,73.8499858411,1.9169999981,0,1.9169999981,67.03,-26.46,72.0635309987,132.17
2020-04-04 04:30:00,63.8093333315,-21.96,67.4823874815,1.8593333315,0,1.8593333315,61.95,-21.96,65.7270423798,132.55,1.8593333315,0.0,1.8593333315,1.8593333315,0,1.8593333315,0.0,0.0,0.0,134.6,66.6493333315,-26.94,71.888088259,1.8593333315,0,1.8593333315,64.79,-26.94,70.1677112353,132.41
2020-04-04 05:00:00,61.9185555537,-23.03,66.0627612339,1.8885555537,0,1.8885555537,60.03,-23.03,64.2960480901,133.27,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,135.2,64.6885555537,-28.12,70.5361157112,1.8885555537,0,1.8885555537,62.8,-28.12,68.8082436922,133.12
2020-04-04 05:30:00,61.4962222203,-22.93,65.6320824549,1.8862222203,0,1.8862222203,59.61,-22.93,63.8681219389,133.27,1.8862222203,0.0,1.8862222203,1.8862222203,0,1.8862222203,0.0,0.0,0.0,135.2,64.2562222203,-28.0,70.09181189,1.8862222203,0,1.8862222203,62.37,-28.0,68.3667821387,133.12
2020-04-04 06:00:00,61.690111109200004,-22.49,65.6617842331,1.8801111092,0,1.8801111092,59.81,-22.49,63.8986400481,132.87,1.8801111092,0.0,1.8801111092,1.8801111092,0,1.8801111092,0.0,0.0,0.0,134.9,64.4601111092,-27.53,70.0928443153,1.8801111092,0,1.8801111092,62.58,-27.53,68.3678089454,132.8
2020-04-04 06:30:00,64.2822222203,-21.68,67.839711774,1.8922222202999999,0,1.8922222202999999,62.39,-21.68,66.0494852364,132.28,1.8922222202999999,0.0,1.8922222202999999,1.8922222202999999,0,1.8922222202999999,0.0,0.0,0.0,134.36,67.1722222203,-26.64,72.2620027263,1.8922222202999999,0,1.8922222202999999,65.28,-26.64,70.5065103377,132.2
2020-04-04 07:00:00,65.6879999981,-20.99,68.960085874,1.8579999981,0,1.8579999981,63.83,-20.99,67.1926260835,131.95,1.8579999981,0.0,1.8579999981,1.8579999981,0,1.8579999981,0.0,0.0,0.0,134.11,68.6579999981,-25.89,73.3771971647,1.8579999981,0,1.8579999981,66.8,-25.89,71.6416924702,131.84
2020-04-04 07:30:00,66.3234444424,-20.51,69.4223262553,2.0634444424,0,2.0634444424,64.26,-20.51,67.4537448923,131.73,2.0634444424,0.0,2.0634444424,2.0634444424,0,2.0634444424,0.0,0.0,0.0,133.92,69.3134444424,-25.39,73.8173806123,2.0634444424,0,2.0634444424,67.25,-25.39,71.8833402118,131.58
2020-04-04 08:00:00,68.8469999974,-19.32,71.5064459237,2.6369999974000002,0,2.6369999974000002,66.21,-19.32,68.9712005115,131.24,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,133.51,71.9169999974,-24.1,75.8476426042,2.6369999974000002,0,2.6369999974000002,69.28,-24.1,73.3520851783,131.12
2020-04-04 08:30:00,68.5304444388,-19.02,71.1208985811,5.6404444388,0,5.6404444388,62.89,-19.02,65.7032152942,131.35,5.6404444388,0.0,5.6404444388,5.6404444388,0,5.6404444388,0.0,0.0,0.0,133.67,71.4204444388,-23.82,75.2879292041,5.6404444388,0,5.6404444388,65.78,-23.82,69.9599942824,131.27
2020-04-04 09:00:00,65.8942222133,-18.21,68.3641179355,8.8842222133,0,8.8842222133,57.01,-18.21,59.8476749757,131.48,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,133.84,68.5042222133,-23.0,72.2622201503,8.8842222133,0,8.8842222133,59.62,-23.0,63.9026165348,131.35
2020-04-04 09:30:00,63.0467777676,-17.37,65.3958185733,10.2267777676,0,10.2267777676,52.82,-17.37,55.6027814052,131.24,10.2267777676,0.0,10.2267777676,10.2267777676,0,10.2267777676,0.0,0.0,0.0,133.62,65.4467777676,-22.14,69.0902331749,10.2267777676,0,10.2267777676,55.22,-22.14,59.493092036,131.11
2020-04-04 10:00:00,60.9209999879,-16.21,63.0407196939,12.0709999879,0,12.0709999879,48.85,-16.21,51.4692782153,131.1,12.0709999879,0.0,12.0709999879,12.0709999879,0,12.0709999879,0.0,0.0,0.0,133.62,63.1309999879,-20.94,66.5132074063,12.0709999879,0,12.0709999879,51.06,-20.94,55.1870202131,130.95
2020-04-04 10:30:00,55.3363333224,-15.23,57.3939255111,10.8963333224,0,10.8963333224,44.44,-15.23,46.9772977086,130.6,10.8963333224,0.0,10.8963333224,10.8963333224,0,10.8963333224,0.0,0.0,0.0,133.13,57.3063333224,-19.92,60.669780277,10.8963333224,0,10.8963333224,46.41,-19.92,50.5044007983,130.52
2020-04-04 11:00:00,49.7356666543,-14.38,51.7727818216,12.3856666543,0,12.3856666543,37.35,-14.38,40.0225798769,130.47,12.3856666543,0.0,12.3856666543,12.3856666543,0,12.3856666543,0.0,0.0,0.0,133.01,51.3556666543,-19.07,54.7820170996,12.3856666543,0,12.3856666543,38.97,-19.07,43.385778776,130.35
2020-04-04 11:30:00,44.9157777642,-13.39,46.8691710206,13.5857777642,0,13.5857777642,31.33,-13.39,34.0714103025,130.25,13.5857777642,0.0,13.5857777642,13.5857777642,0,13.5857777642,0.0,0.0,0.0,132.85,46.2357777642,-18.05,49.6341580513,13.5857777642,0,13.5857777642,32.65,-18.05,37.3071708925,130.1
2020-04-04 12:00:00,42.2058888745,-13.15,44.2070079929,14.3858888745,0,14.3858888745,27.82,-13.15,30.7713324378,130.35,14.3858888745,0.0,14.3858888745,14.3858888745,0,14.3858888745,0.0,0.0,0.0,132.96,43.3558888745,-17.83,46.8790144958,14.3858888745,0,14.3858888745,28.97,-17.83,34.0171985913,130.2
2020-04-04 12:30:00,39.8894444292,-12.61,41.8351512113,15.1994444292,0,15.1994444292,24.69,-12.61,27.723784013,130.14,15.1994444292,0.0,15.1994444292,15.1994444292,0,15.1994444292,0.0,0.0,0.0,132.78,40.8794444292,-17.28,44.381610796,15.1994444292,0,15.1994444292,25.68,-17.28,30.9525572449,130.03
2020-04-04 13:00:00,37.3597777623,-12.53,39.4049983435,15.4597777623,0,15.4597777623,21.9,-12.53,25.2311493991,130.14,15.4597777623,0.0,15.4597777623,15.4597777623,0,15.4597777623,0.0,0.0,0.0,132.78,38.2097777623,-17.21,41.9066965609,15.4597777623,0,15.4597777623,22.75,-17.21,28.526244057,130.03
2020-04-04 13:30:00,33.7251110954,-12.86,36.0938044323,15.6951110954,0,15.6951110954,18.03,-12.86,22.1463428132,130.39,15.6951110954,0.0,15.6951110954,15.6951110954,0,15.6951110954,0.0,0.0,0.0,132.98,34.3851110954,-17.58,38.6185481996,15.6951110954,0,15.6951110954,18.69,-17.58,25.6587704304,130.28
2020-04-04 14:00:00,30.1103333177,-13.66,33.063995108,15.6003333177,0,15.6003333177,14.51,-13.66,19.9282638481,130.93,15.6003333177,0.0,15.6003333177,15.6003333177,0,15.6003333177,0.0,0.0,0.0,133.47,30.6003333177,-18.47,35.742429956,15.6003333177,0,15.6003333177,15.0,-18.47,23.7937155568,130.79
2020-04-04 14:30:00,28.7372222068,-14.42,32.1522058366,15.4372222068,0,15.4372222068,13.3,-14.42,19.6169926339,131.41,15.4372222068,0.0,15.4372222068,15.4372222068,0,15.4372222068,0.0,0.0,0.0,133.86,29.1972222068,-19.29,34.994026413,15.4372222068,0,15.4372222068,13.76,-19.29,23.6947610243,131.23
2020-04-04 15:00:00,28.5838888739,-14.99,32.2759787327,15.0338888739,0,15.0338888739,13.55,-14.99,20.2064989545,131.78,15.0338888739,0.0,15.0338888739,15.0338888739,0,15.0338888739,0.0,0.0,0.0,134.23,29.0738888739,-19.9,35.2321020413,15.0338888739,0,15.0338888739,14.04,-19.9,24.354293256,131.65
2020-04-04 15:30:00,29.7755555412,-15.77,33.6938660261,14.4055555411,0,14.4055555411,15.37,-15.77,22.021121679,132.22,14.4055555411,0.0,14.4055555411,14.4055555411,0,14.4055555411,0.0,0.0,0.0,134.6,30.3455555412,-20.74,36.7559565391,14.4055555411,0,14.4055555411,15.94,-20.74,26.1578133643,132.08
2020-04-04 16:00:00,33.3054444309,-16.59,37.2086109489,13.4954444309,0,13.4954444309,19.81,-16.59,25.839198904,132.22,13.4954444309,0.0,13.4954444309,13.4954444309,0,13.4954444309,0.0,0.0,0.0,134.6,34.1054444309,-21.57,40.3540114466,13.4954444309,0,13.4954444309,20.61,-21.57,29.8334878953,132.08
2020-04-04 16:30:00,39.9932222099,-17.28,43.5666870755,12.3232222099,0,12.3232222099,27.67,-17.28,32.622496838800004,132.22,12.3232222099,0.0,12.3232222099,12.3232222099,0,12.3232222099,0.0,0.0,0.0,134.51,41.1932222099,-22.23,46.8087006446,12.3232222099,0,12.3232222099,28.87,-22.23,36.4369290693,132.08
2020-04-04 17:00:00,49.9221111003,-17.37,52.8576775569,10.8121111003,0,10.8121111003,39.11,-17.37,42.7937962794,131.61,10.8121111003,0.0,10.8121111003,10.8121111003,0,10.8121111003,0.0,0.0,0.0,133.91,51.7021111003,-22.24,56.2825540663,10.8121111003,0,10.8121111003,40.89,-22.24,46.5468548884,131.48
2020-04-04 17:30:00,61.7072222101,-17.39,64.110789832,12.1272222101,0,12.1272222101,49.58,-17.39,52.5413028007,131.27,12.1272222101,0.0,12.1272222101,12.1272222101,0,12.1272222101,0.0,0.0,0.0,133.61,63.9872222101,-22.18,67.7223523378,12.1272222101,0,12.1272222101,51.86,-22.18,56.4040069499,131.18
2020-04-04 18:00:00,72.7484444336,-16.16,74.5216865584,10.8584444336,0,10.8584444336,61.89,-16.16,63.9649724459,130.42,10.8584444336,0.0,10.8584444336,10.8584444336,0,10.8584444336,0.0,0.0,0.0,132.93,75.6484444336,-20.76,78.4452977891,10.8584444336,0,10.8584444336,64.79,-20.76,68.0347095239,130.3
2020-04-04 18:30:00,80.7137777688,-15.58,82.2037123354,8.9337777688,0,8.9337777688,71.78,-15.58,73.4513771144,130.01,8.9337777688,0.0,8.9337777688,8.9337777688,0,8.9337777688,0.0,0.0,0.0,132.67,84.0837777688,-20.08,86.4481814955,8.9337777688,0,8.9337777688,75.15,-20.08,77.7864313361,129.87
2020-04-04 19:00:00,85.7169999928,-10.95,86.4135787233,7.2369999928,0,7.2369999928,78.48,-10.95,79.2402227407,130.91,7.2369999928,0.0,7.2369999928,7.2369999928,0,7.2369999928,0.0,0.0,0.0,132.3,89.2669999928,-15.1,90.5351163235,7.2369999928,0,7.2369999928,82.03,-15.1,83.40821842,130.8
2020-04-04 19:30:00,88.2345555493,-4.95,88.3732951348,6.2345555492999996,0,6.2345555492999996,82.0,-4.95,82.1492696255,132.55,6.2345555492999996,0.0,6.2345555492999996,6.2345555492999996,0,6.2345555492999996,0.0,0.0,0.0,132.3,91.8045555493,-10.36,92.3872611327,6.2345555492999996,0,6.2345555492999996,85.57,-10.36,86.1948635361,132.41
2020-04-04 20:00:00,86.5631111053,-5.99,86.7701118141,5.8131111053,0,5.8131111053,80.75,-5.99,80.9718630143,132.94,5.8131111053,0.0,5.8131111053,5.8131111053,0,5.8131111053,0.0,0.0,0.0,132.51,90.0931111053,-11.47,90.8203147354,5.8131111053,0,5.8131111053,84.28,-11.47,85.056918002,132.77
2020-04-04 20:30:00,87.0942222165,-5.28,87.254122788,5.6842222165,0,5.6842222165,81.41,-5.28,81.5810425283,131.77,5.6842222165,0.0,5.6842222165,5.6842222165,0,5.6842222165,0.0,0.0,0.0,131.46,90.6442222165,-10.65,91.2677244224,5.6842222165,0,5.6842222165,84.96,-10.65,85.6249035036,131.62
2020-04-04 21:00:00,85.9211111082,-10.99,86.6211142509,2.9411111082,0,2.9411111082,82.98,-10.99,83.7046026214,132.35,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,131.46,89.5611111082,-16.66,91.0974655132,2.9411111082,0,2.9411111082,86.62,-16.66,88.2075960448,132.23
2020-04-04 21:30:00,81.1532222202,-13.18,82.2165304347,1.9932222202,0,1.9932222202,79.16,-13.18,80.249722741,133.37,1.9932222202,0.0,1.9932222202,1.9932222202,0,1.9932222202,0.0,0.0,0.0,132.19,84.6132222202,-19.04,86.7289973105,1.9932222202,0,1.9932222202,82.62,-19.04,84.7855294257,133.22
2020-04-04 22:00:00,76.7208888868,-14.44,78.0679728928,2.0408888868,0,2.0408888868,74.68,-14.44,76.0632368493,133.74,2.0408888868,0.0,2.0408888868,2.0408888868,0,2.0408888868,0.0,0.0,0.0,132.41,79.9908888868,-20.42,82.5561548578,2.0408888868,0,2.0408888868,77.95,-20.42,80.5802637126,133.61
2020-04-04 22:30:00,72.1857777758,-11.16,73.0433577616,2.0057777758,0,2.0057777758,70.18,-11.16,71.061790014,133.97,2.0057777758,0.0,2.0057777758,2.0057777758,0,2.0057777758,0.0,0.0,0.0,132.97,75.2257777758,-17.0,77.1227439992,2.0057777758,0,2.0057777758,73.22,-17.0,75.1676020637,133.86
2020-04-04 23:00:00,67.240999998,-9.88,67.9629787512,1.970999998,0,1.970999998,65.27,-9.88,66.0135387629,134.19,1.970999998,0.0,1.970999998,1.970999998,0,1.970999998,0.0,0.0,0.0,133.3,70.050999998,-15.73,71.7953724186,1.970999998,0,1.970999998,68.08,-15.73,69.8735951558,134.07
2020-04-04 23:30:00,63.3073333313,-18.36,65.9159165416,1.9973333313000001,0,1.9973333313000001,61.31,-18.36,64.0000445312,133.14,1.9973333313000001,0.0,1.9973333313000001,1.9973333313000001,0,1.9973333313000001,0.0,0.0,0.0,134.12,66.0873333313,-23.65,70.1915815953,1.9973333313000001,0,1.9973333313000001,64.09,-23.65,68.3143513473,132.96
2020-04-05 00:00:00,59.1535555535,-22.87,63.4206593676,2.0135555535,0,2.0135555535,57.14,-22.87,61.5468642581,132.33,2.0135555535,0.0,2.0135555535,2.0135555535,0,2.0135555535,0.0,0.0,0.0,134.27,61.8335555535,-27.92,67.8447860369,2.0135555535,0,2.0135555535,59.82,-27.92,66.0148377261,132.17
2020-04-05 00:30:00,60.2059999965,-22.53,64.2834608245,3.5259999965,0,3.5259999965,56.68,-22.53,60.9936332743,132.19,3.5259999965,0.0,3.5259999965,3.5259999965,0,3.5259999965,0.0,0.0,0.0,134.27,62.8659999965,-27.56,68.6417333374,3.5259999965,0,3.5259999965,59.34,-27.56,65.4277402942,132.17
2020-04-05 01:00:00,59.0557777743,-22.68,63.2611040729,3.5157777743,0,3.5157777743,55.54,-22.68,59.992282837,132.4,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,134.27,61.6657777743,-27.74,67.6178656015,3.5157777743,0,3.5157777743,58.15,-27.74,64.4277122052,132.17
2020-04-05 01:30:00,65.8607777742,-21.72,69.3498410166,3.5907777742,0,3.5907777742,62.27,-21.72,65.9493085635,131.93,3.5907777742,0.0,3.5907777742,3.5907777742,0,3.5907777742,0.0,0.0,0.0,134.0,68.8307777742,-26.66,73.8134917816,3.5907777742,0,3.5907777742,65.24,-26.66,70.477040233,131.77
2020-04-05 02:00:00,67.3553333297,-21.0,70.553107146,3.6153333297,0,3.6153333297,63.74,-21.0,67.1102644906,131.19,3.6153333297,0.0,3.6153333297,3.6153333297,0,3.6153333297,0.0,0.0,0.0,133.31,70.3653333297,-25.88,74.9736922834,3.6153333297,0,3.6153333297,66.75,-25.88,71.5914582894,131.11
2020-04-05 02:30:00,67.4704444409,-21.27,70.7437189654,3.5704444409000002,0,3.5704444409000002,63.9,-21.27,67.3470333422,131.43,3.5704444409000002,0.0,3.5704444409000002,3.5704444409000002,0,3.5704444409000002,0.0,0.0,0.0,133.54,70.4804444409,-26.17,75.1821916985,3.5704444409000002,0,3.5704444409000002,66.91,-26.17,71.8457862369,131.32
2020-04-05 03:00:00,64.649555552,-21.96,68.2774240366,3.579555552,0,3.579555552,61.07,-21.96,64.8982780973,132.03,3.579555552,0.0,3.579555552,3.579555552,0,3.579555552,0.0,0.0,0.0,134.06,67.529555552,-26.93,72.701208883,3.579555552,0,3.579555552,63.95,-26.93,69.3889573347,131.87
2020-04-05 03:30:00,62.027444441,-22.25,65.8973926941,3.467444441,0,3.467444441,58.56,-22.25,62.6445217078,132.19,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,134.19,64.767444441,-27.27,70.2742823472,3.467444441,0,3.467444441,61.3,-27.27,67.092047964,132.06
2020-04-05 04:00:00,60.3348888855,-22.45,64.3762480797,3.4348888855,0,3.4348888855,56.9,-22.45,61.1687215822,132.69,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,134.68,63.0048888855,-27.51,68.7489354352,3.4348888855,0,3.4348888855,59.57,-27.51,65.6154326359,132.55
2020-04-05 04:30:00,58.0936666632,-23.07,62.506791682,3.4336666632,0,3.4336666632,54.66,-23.07,59.3290864585,132.85,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,134.78,60.6636666632,-28.17,66.8851953202,3.4336666632,0,3.4336666632,57.23,-28.17,63.7873169212,132.74
2020-04-05 05:00:00,56.5262222188,-23.3,61.1400343337,3.4162222187999998,0,3.4162222187999998,53.11,-23.3,57.9962248771,132.85,3.4162222187999998,0.0,3.4162222187999998,3.4162222187999998,0,3.4162222187999998,0.0,0.0,0.0,134.71,59.0362222188,-28.42,65.5207748265,3.4162222187999998,0,3.4162222187999998,55.62,-28.42,62.4602337492,132.74
2020-04-05 05:30:00,55.8776666632,-23.29,60.5370773305,3.4676666632,0,3.4676666632,52.41,-23.29,57.3518282185,132.58,3.4676666632,0.0,3.4676666632,3.4676666632,0,3.4676666632,0.0,0.0,0.0,134.44,58.3376666632,-28.4,64.8833056472,3.4676666632,0,3.4676666632,54.87,-28.4,61.7841152725,132.44
2020-04-05 06:00:00,55.7253333297,-23.02,60.292894894,3.6753333297,0,3.6753333297,52.05,-23.02,56.9132928234,132.34,3.6753333297,0.0,3.6753333297,3.6753333297,0,3.6753333297,0.0,0.0,0.0,134.23,58.1953333297,-28.12,64.6330505342,3.6753333297,0,3.6753333297,54.52,-28.12,61.3446395376,132.22
2020-04-05 06:30:00,57.8413333297,-22.64,62.1143255728,3.6113333297,0,3.6113333297,54.23,-22.64,58.7661679881,132.08,3.6113333297,0.0,3.6113333297,3.6113333297,0,3.6113333297,0.0,0.0,0.0,134.01,60.4113333297,-27.68,66.4508208728,3.6113333297,0,3.6113333297,56.8,-27.68,63.1856186169,131.95
2020-04-05 07:00:00,58.7449999962,-22.51,62.9100558302,3.8049999962000003,0,3.8049999962000003,54.94,-22.51,59.3725837403,132.08,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,134.01,61.3449999962,-27.55,67.2473904663,3.8049999962000003,0,3.8049999962000003,57.54,-27.55,63.795408142,131.95
2020-04-05 07:30:00,59.7543333286,-21.84,63.6204837419,4.7143333286,0,4.7143333286,55.04,-21.84,59.214754918,131.65,4.7143333286,0.0,4.7143333286,4.7143333286,0,4.7143333286,0.0,0.0,0.0,133.62,62.3543333286,-26.83,67.8816012249,4.7143333286,0,4.7143333286,57.64,-26.83,63.5784436739,131.51
2020-04-05 08:00:00,60.3271111047,-21.11,63.9139455381,6.3671111047,0,6.3671111047,53.96,-21.11,57.9423308126,131.82,6.3671111047,0.0,6.3671111047,6.3671111047,0,6.3671111047,0.0,0.0,0.0,133.91,62.8471111047,-26.08,68.0435579185,6.3671111047,0,6.3671111047,56.48,-26.08,62.2105843085,131.68
2020-04-05 08:30:00,59.5702222131,-21.01,63.1666959284,9.1302222131,0,9.1302222131,50.44,-21.01,54.6407695773,132.16,9.1302222131,0.0,9.1302222131,9.1302222131,0,9.1302222131,0.0,0.0,0.0,134.22,61.9102222131,-26.0,67.1481616612,9.1302222131,0,9.1302222131,52.78,-26.0,58.8364546858,132.06
2020-04-05 09:00:00,58.2485555432,-20.23,61.6615530365,12.3285555432,0,12.3285555432,45.92,-20.23,50.1786737569,132.16,12.3285555432,0.0,12.3285555432,12.3285555432,0,12.3285555432,0.0,0.0,0.0,134.22,60.3585555432,-25.22,65.4156221958,12.3285555432,0,12.3285555432,48.03,-25.22,54.2487723363,131.92
2020-04-05 09:30:00,60.5322222088,-19.07,63.4650677581,13.3922222088,0,13.3922222088,47.14,-19.07,50.8511995925,131.85,13.3922222088,0.0,13.3922222088,13.3922222088,0,13.3922222088,0.0,0.0,0.0,134.06,62.7122222088,-23.98,67.1406226838,13.3922222088,0,13.3922222088,49.32,-23.98,54.8407038613,131.69
2020-04-05 10:00:00,60.1788888741,-17.94,62.7960370256,14.808888874099999,0,14.808888874099999,45.37,-17.94,48.7881184306,131.41,14.808888874099999,0.0,14.808888874099999,14.808888874099999,0,14.808888874099999,0.0,0.0,0.0,133.75,62.2388888741,-22.8,66.2836276035,14.808888874099999,0,14.808888874099999,47.43,-22.8,52.6255156744,131.26
2020-04-05 10:30:00,56.5863333161,-16.97,59.0761713228,17.2263333161,0,17.2263333161,39.36,-16.97,42.8624602654,130.79,17.2263333161,0.0,17.2263333161,17.2263333161,0,17.2263333161,0.0,0.0,0.0,133.05,58.3563333161,-21.77,62.2847857675,17.2263333161,0,17.2263333161,41.13,-21.77,46.5361128587,130.62
2020-04-05 11:00:00,56.080333312,-15.78,58.258151227,21.320333312,0,21.320333312,34.76,-15.78,38.1741535597,130.66,21.320333312,0.0,21.320333312,21.320333312,0,21.320333312,0.0,0.0,0.0,133.05,57.610333312,-20.55,61.1657829536,21.320333312,0,21.320333312,36.29,-20.55,41.7045153431,130.44
2020-04-05 11:30:00,53.2764444185,-14.59,55.2380994412,25.9164444185,0,25.9164444185,27.36,-14.59,31.0070588737,130.43,25.9164444185,0.0,25.9164444185,25.9164444185,0,25.9164444185,0.0,0.0,0.0,132.88,54.4364444185,-19.33,57.7665593655,25.9164444185,0,25.9164444185,28.52,-19.33,34.4534366936,130.28
2020-04-05 12:00:00,54.0689999739,-13.95,55.8395850466,26.0889999739,0,26.0889999739,27.98,-13.95,31.2647229318,130.36,26.0889999739,0.0,26.0889999739,26.0889999739,0,26.0889999739,0.0,0.0,0.0,132.88,55.2889999739,-18.66,58.3529700882,26.0889999739,0,26.0889999739,29.2,-18.66,34.6530748996,130.2
2020-04-05 12:30:00,53.3976666405,-13.93,55.1847415745,26.1876666405,0,26.1876666405,27.21,-13.93,30.5684314285,130.36,26.1876666405,0.0,26.1876666405,26.1876666405,0,26.1876666405,0.0,0.0,0.0,132.88,54.5576666405,-18.65,57.6572761172,26.1876666405,0,26.1876666405,28.37,-18.65,33.951132529,130.2
2020-04-05 13:00:00,52.6986666371,-13.48,54.3954029797,29.5786666371,0,29.5786666371,23.12,-13.48,26.7627502324,130.36,29.5786666371,0.0,29.5786666371,29.5786666371,0,29.5786666371,0.0,0.0,0.0,132.96,53.6586666371,-18.2,56.6612081169,29.5786666371,0,29.5786666371,24.08,-18.2,30.1842077915,130.2
2020-04-05 13:30:00,49.1598888591,-14.11,51.1447629053,29.7498888591,0,29.7498888591,19.41,-14.11,23.996670602400002,130.77,29.7498888591,0.0,29.7498888591,29.7498888591,0,29.7498888591,0.0,0.0,0.0,133.26,49.9498888591,-18.89,53.4024671438,29.7498888591,0,29.7498888591,20.2,-18.89,27.6563211581,130.63
2020-04-05 14:00:00,45.872444415,-14.3,48.0496738449,29.462444415,0,29.462444415,16.41,-14.3,21.7664443582,130.93,29.462444415,0.0,29.462444415,29.462444415,0,29.462444415,0.0,0.0,0.0,133.37,46.512444415,-19.13,50.2927866146,29.462444415,0,29.462444415,17.05,-19.13,25.6253663388,130.77
2020-04-05 14:30:00,45.6216666378,-14.52,47.8765795229,28.8816666378,0,28.8816666378,16.74,-14.52,22.1598285192,130.93,28.8816666378,0.0,28.8816666378,28.8816666378,0,28.8816666378,0.0,0.0,0.0,133.45,46.3016666378,-19.36,50.1861926573,28.8816666378,0,28.8816666378,17.42,-19.36,26.0435404659,130.86
2020-04-05 15:00:00,45.0366666385,-15.21,47.535728057,28.1766666385,0,28.1766666385,16.86,-15.21,22.7069086403,131.12,28.1766666385,0.0,28.1766666385,28.1766666385,0,28.1766666385,0.0,0.0,0.0,133.53,45.7066666385,-20.09,49.9270214934,28.1766666385,0,28.1766666385,17.53,-20.09,26.662876814,130.99
2020-04-05 15:30:00,47.4479999689,-16.39,50.1990517943,31.0979999689,0,31.0979999689,16.35,-16.39,23.1506932942,131.24,31.0979999689,0.0,31.0979999689,31.0979999689,0,31.0979999689,0.0,0.0,0.0,133.53,48.1079999689,-21.33,52.6246003406,31.0979999689,0,31.0979999689,17.01,-21.33,27.2820270508,131.1
2020-04-05 16:00:00,51.809333305,-16.95,54.5115539818,28.309333305,0,28.309333305,23.5,-16.95,28.9750323555,131.03,28.309333305,0.0,28.309333305,28.309333305,0,28.309333305,0.0,0.0,0.0,133.22,52.869333305,-21.86,57.2103662295,28.309333305,0,28.309333305,24.56,-21.86,32.8793734733,130.87
2020-04-05 16:30:00,55.6418888668,-17.43,58.3080157154,22.0718888668,0,22.0718888668,33.57,-17.43,37.8252534691,130.47,22.0718888668,0.0,22.0718888668,22.0718888668,0,22.0718888668,0.0,0.0,0.0,132.65,57.1918888668,-22.29,61.3820515473,22.0718888668,0,22.0718888668,35.12,-22.29,41.5963760441,130.34
2020-04-05 17:00:00,65.5283333123,-17.26,67.7633386625,21.0783333123,0,21.0783333123,44.45,-17.26,47.6834363275,130.05,21.0783333123,0.0,21.0783333123,21.0783333123,0,21.0783333123,0.0,0.0,0.0,132.32,67.6083333123,-21.99,71.0946329427,21.0783333123,0,21.0783333123,46.53,-21.99,51.4645606218,129.94
2020-04-05 17:30:00,75.0927777623,-16.61,76.9078498729,15.4327777623,0,15.4327777623,59.66,-16.61,61.9290537632,130.34,15.4327777623,0.0,15.4327777623,15.4327777623,0,15.4327777623,0.0,0.0,0.0,132.82,77.9127777623,-21.26,80.7613059494,15.4327777623,0,15.4327777623,62.48,-21.26,65.9980151217,130.24
2020-04-05 18:00:00,85.2986666543,-15.26,86.6529291657,12.3886666543,0,12.3886666543,72.91,-15.26,74.4898362194,130.07,12.3886666543,0.0,12.3886666543,12.3886666543,0,12.3886666543,0.0,0.0,0.0,132.74,88.7786666543,-19.73,90.9446235514,12.3886666543,0,12.3886666543,76.39,-19.73,78.8967996816,129.95
2020-04-05 18:30:00,92.4777777678,-10.54,93.0764792032,10.0277777678,0,10.0277777678,82.45,-10.54,83.1209606537,130.97,10.0277777678,0.0,10.0277777678,10.0277777678,0,10.0277777678,0.0,0.0,0.0,132.54,96.2177777678,-14.7,97.3342219292,10.0277777678,0,10.0277777678,86.19,-14.7,87.4345818312,130.82
2020-04-05 19:00:00,91.7016666581,-4.3,91.8024273528,8.6016666581,0,8.6016666581,83.1,-4.3,83.2111771338,132.34,8.6016666581,0.0,8.6016666581,8.6016666581,0,8.6016666581,0.0,0.0,0.0,132.14,95.3516666581,-9.66,95.8397408932,8.6016666581,0,8.6016666581,86.75,-9.66,87.2861850467,132.19
2020-04-05 19:30:00,89.2562222163,-5.08,89.4006689255,5.9062222163,0,5.9062222163,83.35,-5.08,83.5046639416,132.34,5.9062222163,0.0,5.9062222163,5.9062222163,0,5.9062222163,0.0,0.0,0.0,132.14,92.9062222163,-10.47,93.494315477,5.9062222163,0,5.9062222163,87.0,-10.47,87.6277404707,132.19
2020-04-05 20:00:00,86.6223333297,-5.68,86.8083580738,3.6823333297,0,3.6823333297,82.94,-5.68,83.1342648972,132.21,3.6823333297,0.0,3.6823333297,3.6823333297,0,3.6823333297,0.0,0.0,0.0,131.89,90.2623333297,-11.08,90.9398439525,3.6823333297,0,3.6823333297,86.58,-11.08,87.2860974039,132.1
2020-04-05 20:30:00,86.1639999926,-6.05,86.3761390358,7.3539999926,0,7.3539999926,78.81,-6.05,79.0418787732,132.43,7.3539999926,0.0,7.3539999926,7.3539999926,0,7.3539999926,0.0,0.0,0.0,132.03,89.5939999926,-11.51,90.330310166,7.3539999926,0,7.3539999926,82.24,-11.51,83.0415420136,132.3
2020-04-05 21:00:00,82.9904444367,-7.25,83.3065205599,7.7804444367,0,7.7804444367,75.21,-7.25,75.5586302152,133.29,7.7804444367,0.0,7.7804444367,7.7804444367,0,7.7804444367,0.0,0.0,0.0,132.69,86.2804444367,-12.85,87.2320903807,7.7804444367,0,7.7804444367,78.5,-12.85,79.5447829842,133.15
2020-04-05 21:30:00,80.3981111044,-7.01,80.7031372943,6.7581111044,0,6.7581111044,73.64,-7.01,73.9728984156,132.48,6.7581111044,0.0,6.7581111044,6.7581111044,0,6.7581111044,0.0,0.0,0.0,131.94,83.6281111044,-12.55,84.5645520705,6.7581111044,0,6.7581111044,76.87,-12.55,77.8877358767,132.35
2020-04-05 22:00:00,75.064555552,-7.55,75.4432899615,3.5845555520000003,0,3.5845555520000003,71.48,-7.55,71.8776244738,133.34,3.5845555520000003,0.0,3.5845555520000003,3.5845555520000003,0,3.5845555520000003,0.0,0.0,0.0,132.69,78.164555552,-13.19,79.2696275041,3.5845555520000003,0,3.5845555520000003,74.58,-13.19,75.73739169,133.22
2020-04-05 22:30:00,71.008666663,-8.35,71.4979247339,3.648666663,0,3.648666663,67.36,-8.35,67.8755633494,133.34,3.648666663,0.0,3.648666663,3.648666663,0,3.648666663,0.0,0.0,0.0,132.69,73.948666663,-14.07,75.2752960887,3.648666663,0,3.648666663,70.3,-14.07,71.694176193,133.22
2020-04-05 23:00:00,65.9357777742,-9.75,66.6527515612,3.6257777742,0,3.6257777742,62.31,-9.75,63.0682059361,134.51,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,133.6,68.6357777742,-15.64,70.3951673815,3.6257777742,0,3.6257777742,65.01,-15.64,66.8648614745,134.36
2020-04-05 23:30:00,62.8642222186,-11.82,63.9657942587,3.6542222186,0,3.6542222186,59.21,-11.82,60.3782783789,134.17,3.6542222186,0.0,3.6542222186,3.6542222186,0,3.6542222186,0.0,0.0,0.0,133.75,65.4842222186,-17.63,67.8159292465,3.6542222186,0,3.6542222186,61.83,-17.63,64.2943683381,134.04
2020-04-06 00:00:00,58.0613333296,-22.76,62.362937936,3.7213333296,0,3.7213333296,54.34,-22.76,58.9139474149,132.06,3.7213333296,0.0,3.7213333296,3.7213333296,0,3.7213333296,0.0,0.0,0.0,133.97,60.6313333296,-27.8,66.700813948,3.7213333296,0,3.7213333296,56.91,-27.8,63.3370989231,131.89
2020-04-06 00:30:00,58.4225555519,-21.73,62.3328797443,3.6125555519,0,3.6125555519,54.81,-21.73,58.9604019661,131.2,3.6125555519,0.0,3.6125555519,3.6125555519,0,3.6125555519,0.0,0.0,0.0,133.18,61.0225555519,-26.7,66.6081247754,3.6125555519,0,3.6125555519,57.41,-26.7,63.315070086,131.07
2020-04-06 01:00:00,58.2484444411,-21.43,62.0654991103,3.3684444411,0,3.3684444411,54.88,-21.43,58.9156965502,131.2,3.3684444411,0.0,3.3684444411,3.3684444411,0,3.3684444411,0.0,0.0,0.0,133.18,60.8484444411,-26.37,66.3167406535,3.3684444411,0,3.3684444411,57.48,-26.37,63.2402348193,131.07
2020-04-06 01:30:00,65.2981111079,-20.4,68.4105497293,3.2081111079,0,3.2081111079,62.09,-20.4,65.3553983998,130.6,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,132.74,68.2581111079,-25.23,72.7717158793,3.2081111079,0,3.2081111079,65.05,-25.23,69.7714511817,130.44
2020-04-06 02:00:00,66.4098888857,-20.1,69.3850368726,3.1398888857,0,3.1398888857,63.27,-20.1,66.3860143404,130.29,3.1398888857,0.0,3.1398888857,3.1398888857,0,3.1398888857,0.0,0.0,0.0,132.48,69.3998888857,-24.88,73.7248870962,3.1398888857,0,3.1398888857,66.26,-24.88,70.7771290743,130.17
2020-04-06 02:30:00,66.4095555524,-20.46,69.4898601859,3.1895555524,0,3.1895555524,63.22,-20.46,66.4483257878,130.66,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,132.74,69.3995555524,-25.28,73.8605220051,3.1895555524,0,3.1895555524,66.21,-25.28,70.8720149283,130.47
2020-04-06 03:00:00,64.1015555524,-20.92,67.4288945797,3.1515555524,0,3.1515555524,60.95,-20.92,64.4402738976,130.96,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,133.04,66.7415555524,-25.71,71.5222995824,3.1515555524,0,3.1515555524,63.59,-25.71,68.5907588528,130.79
2020-04-06 03:30:00,61.4283333301,-21.5,65.082179863,3.1883333301,0,3.1883333301,58.24,-21.5,62.0817815466,131.37,3.1883333301,0.0,3.1883333301,3.1883333301,0,3.1883333301,0.0,0.0,0.0,133.41,64.1683333301,-26.44,69.4020792366,3.1883333301,0,3.1883333301,60.98,-26.44,66.4652841715,131.21
2020-04-06 04:00:00,59.3054444413,-21.58,63.1096834121,3.1854444413,0,3.1854444413,56.12,-21.58,60.1261241059,131.37,3.1854444413,0.0,3.1854444413,3.1854444413,0,3.1854444413,0.0,0.0,0.0,133.41,61.9554444413,-26.53,67.3967209582,3.1854444413,0,3.1854444413,58.77,-26.53,64.4806467089,131.21
2020-04-06 04:30:00,57.8126666635,-21.74,61.7651360133,3.1926666635,0,3.1926666635,54.62,-21.74,58.7875156815,131.37,3.1926666635,0.0,3.1926666635,3.1926666635,0,3.1926666635,0.0,0.0,0.0,133.41,60.3926666635,-26.71,66.0355834889,3.1926666635,0,3.1926666635,57.2,-26.71,63.1289481934,131.21
2020-04-06 05:00:00,56.8474444413,-21.81,60.8876673843,3.1674444413,0,3.1674444413,53.68,-21.81,57.9415093003,131.28,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,133.19,59.3774444413,-26.79,65.1412696252,3.1674444413,0,3.1674444413,56.21,-26.79,62.2677139455,131.21
2020-04-06 05:30:00,57.8059999969,-21.49,61.6713364184,3.1359999969,0,3.1359999969,54.67,-21.49,58.7420547819,131.28,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,133.19,60.3859999969,-26.45,65.9247411494,3.1359999969,0,3.1359999969,57.25,-26.45,63.0647682942,131.21
2020-04-06 06:00:00,59.1708888858,-21.04,62.8002841677,3.0408888858,0,3.0408888858,56.13,-21.04,59.9437945079,130.98,3.0408888858,0.0,3.0408888858,3.0408888858,0,3.0408888858,0.0,0.0,0.0,133.02,61.8108888858,-25.95,67.0372171622,3.0408888858,0,3.0408888858,58.77,-25.95,64.2441857291,130.87
2020-04-06 06:30:00,64.5889999971,-19.31,67.413759876,2.9389999971,0,2.9389999971,61.65,-19.31,64.6033946476,130.89,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,133.13,67.4689999971,-24.09,71.6407290625,2.9389999971,0,2.9389999971,64.53,-24.09,68.8799608014,130.73
2020-04-06 07:00:00,68.8361111082,-17.54,71.0356374822,2.9161111082,0,2.9161111082,65.92,-17.54,68.2136203408,130.13,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,132.39,71.8861111082,-21.5,75.0324127978,2.9161111082,0,2.9161111082,68.97,-21.5,72.2434142327,129.98
