Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-06 07:30:00,74.9249999963,-4.85,75.0818095443,3.7349999963,0,3.7349999963,71.19,-4.85,71.3550180436,132.52,3.7349999963,0.0,3.7349999963,3.7349999963,0,3.7349999963,0.0,0.0,0.0,132.17,77.9949999963,-10.32,78.6747890014,3.7349999963,0,3.7349999963,74.26,-10.32,74.9736620421,132.41
2020-04-06 08:00:00,76.7241111054,-4.76,76.8716256165,5.6741111054,0,5.6741111054,71.05,-4.76,71.2092697617,133.04,5.6741111054,0.0,5.6741111054,5.6741111054,0,5.6741111054,0.0,0.0,0.0,132.65,79.7841111054,-10.25,80.4398339437,5.6741111054,0,5.6741111054,74.11,-10.25,74.8154703253,132.88
2020-04-06 08:30:00,75.3442222138,-3.71,75.4355083565,8.3842222138,0,8.3842222138,66.96,-3.71,67.0626997667,132.89,8.3842222138,0.0,8.3842222138,8.3842222138,0,8.3842222138,0.0,0.0,0.0,132.65,78.2142222138,-9.17,78.749942581,8.3842222138,0,8.3842222138,69.83,-9.17,70.4295236389,132.74
2020-04-06 09:00:00,73.3293333218,-2.7,73.3790237427,11.4993333218,0,11.4993333218,61.83,-2.7,61.8889238879,132.89,11.4993333218,0.0,11.4993333218,11.4993333218,0,11.4993333218,0.0,0.0,0.0,132.65,75.9593333218,-8.16,76.3963737274,11.4993333218,0,11.4993333218,64.46,-8.16,64.9744349725,132.74
2020-04-06 09:30:00,69.9512222077,-2.07,69.9818432763,14.5412222077,0,14.5412222077,55.41,-2.07,55.4486519223,132.62,14.5412222077,0.0,14.5412222077,14.5412222077,0,14.5412222077,0.0,0.0,0.0,132.39,72.2612222077,-7.52,72.6514599643,14.5412222077,0,14.5412222077,57.72,-7.52,58.2078070365,132.47
2020-04-06 10:00:00,67.2619999828,-1.57,67.2803206123,17.1719999828,0,17.1719999828,50.09,-1.57,50.1145986714,132.95,17.1719999828,0.0,17.1719999828,17.1719999828,0,17.1719999828,0.0,0.0,0.0,132.73,69.3219999828,-7.05,69.679567892,17.1719999828,0,17.1719999828,52.15,-7.05,52.6243764809,132.79
2020-04-06 10:30:00,66.8015555355,-0.62,66.8044326521,20.0515555355,0,20.0515555355,46.75,-0.62,46.7541110492,133.19,20.0515555355,0.0,20.0515555355,20.0515555355,0,20.0515555355,0.0,0.0,0.0,133.08,68.7015555355,-6.12,68.9736046107,20.0515555355,0,20.0515555355,48.65,-6.12,49.0334263539,133.06
2020-04-06 11:00:00,67.8126666458,0.07,67.8127027747,20.9026666458,0,20.9026666458,46.91,0.07,46.9100522276,133.33,20.9026666458,0.0,20.9026666458,20.9026666458,0,20.9026666458,0.0,0.0,0.0,133.28,69.7126666458,-5.32,69.9153651987,20.9026666458,0,20.9026666458,48.81,-5.32,49.0990682193,133.18
2020-04-06 11:30:00,64.4566666435,0.08,64.4567162892,23.1766666435,0,23.1766666435,41.28,0.08,41.2800775193,133.51,23.1766666435,0.0,23.1766666435,23.1766666435,0,23.1766666435,0.0,0.0,0.0,133.42,66.1066666435,-5.41,66.3276674904,23.1766666435,0,23.1766666435,42.93,-5.41,43.2695389391,133.37
2020-04-06 12:00:00,65.1662221992,0.6000000000000001,65.1689843078,23.0162221992,0,23.0162221992,42.15,0.6000000000000001,42.1542702463,133.3,23.0162221992,0.0,23.0162221992,23.0162221992,0,23.0162221992,0.0,0.0,0.0,133.26,66.8662221992,-4.84,67.0411610221,23.0162221992,0,23.0162221992,43.85,-4.84,44.1163019756,133.15
2020-04-06 12:30:00,62.7596666412,0.64,62.7629297987,25.4196666412,0,25.4196666412,37.34,0.64,37.3454843321,133.3,25.4196666412,0.0,25.4196666412,25.4196666412,0,25.4196666412,0.0,0.0,0.0,133.26,64.2196666412,-4.8100000000000005,64.3995472307,25.4196666412,0,25.4196666412,38.8,-4.8100000000000005,39.097008837,133.15
2020-04-06 13:00:00,62.0248888646,0.02,62.0248920891,24.2648888646,0,24.2648888646,37.76,0.02,37.7600052966,133.7,24.2648888646,0.0,24.2648888646,24.2648888646,0,24.2648888646,0.0,0.0,0.0,133.53,63.5048888646,-5.48,63.7408919745,24.2648888646,0,24.2648888646,39.24,-5.48,39.6208026168,133.55
2020-04-06 13:30:00,60.9334444211,-0.85,60.9393727324,23.3634444211,0,23.3634444211,37.57,-0.85,37.5796141545,133.87,23.3634444211,0.0,23.3634444211,23.3634444211,0,23.3634444211,0.0,0.0,0.0,133.65,62.4034444211,-6.43,62.7338407529,23.3634444211,0,23.3634444211,39.04,-6.43,39.5659765455,133.73
2020-04-06 14:00:00,60.1972222003,-1.1,60.2072716591,21.9672222003,0,21.9672222003,38.23,-1.1,38.245821994,134.15,21.9672222003,0.0,21.9672222003,21.9672222003,0,21.9672222003,0.0,0.0,0.0,133.92,61.7172222003,-6.73,62.0830767288,21.9672222003,0,21.9672222003,39.75,-6.73,40.315696695,134.0
2020-04-06 14:30:00,61.8507777569,-1.43,61.8673064642,20.8707777569,0,20.8707777569,40.98,-1.43,41.004942385,134.27,20.8707777569,0.0,20.8707777569,20.8707777569,0,20.8707777569,0.0,0.0,0.0,134.02,63.5007777569,-7.05,63.8909326566,20.8707777569,0,20.8707777569,42.63,-7.05,43.2090198917,134.11
2020-04-06 15:00:00,61.6492222022,-1.8,61.675494308,20.0492222022,0,20.0492222022,41.6,-1.8,41.6389240975,134.27,20.0492222022,0.0,20.0492222022,20.0492222022,0,20.0492222022,0.0,0.0,0.0,134.02,63.3392222022,-7.44,63.7746867431,20.0492222022,0,20.0492222022,43.29,-7.44,43.9246821275,134.11
2020-04-06 15:30:00,60.2727777563,-1.75,60.2981777375,21.4727777563,0,21.4727777563,38.8,-1.75,38.8394451557,134.19,21.4727777563,0.0,21.4727777563,21.4727777563,0,21.4727777563,0.0,0.0,0.0,133.91,61.8127777563,-7.4,62.2541524234,21.4727777563,0,21.4727777563,40.34,-7.4,41.0131149756,134.11
2020-04-06 16:00:00,60.7088888681,-2.21,60.7491011259,20.7788888681,0,20.7788888681,39.93,-2.21,39.9911115124,134.19,20.7788888681,0.0,20.7788888681,20.7788888681,0,20.7788888681,0.0,0.0,0.0,133.78,62.3088888681,-7.88,62.8051911229,20.7788888681,0,20.7788888681,41.53,-7.88,42.2709746753,134.0
2020-04-06 16:30:00,65.1348888691,-2.79,65.1946151763,19.7948888691,0,19.7948888691,45.34,-2.79,45.4257603128,134.39,19.7948888691,0.0,19.7948888691,19.7948888691,0,19.7948888691,0.0,0.0,0.0,134.0,66.9948888691,-8.45,67.5256812967,19.7948888691,0,19.7948888691,47.2,-8.45,47.9504170993,134.25
2020-04-06 17:00:00,71.4161110933,-2.5300000000000002,71.4609111591,17.7961110933,0,17.7961110933,53.62,-2.5300000000000002,53.6796544326,133.4,17.7961110933,0.0,17.7961110933,17.7961110933,0,17.7961110933,0.0,0.0,0.0,133.11,73.6361110933,-8.08,74.0780889126,17.7961110933,0,17.7961110933,55.84,-8.08,56.4215561643,133.29
2020-04-06 17:30:00,79.2638888734,-2.23,79.2952519343,15.5338888734,0,15.5338888734,63.73,-2.23,63.7690034421,132.7,15.5338888734,0.0,15.5338888734,15.5338888734,0,15.5338888734,0.0,0.0,0.0,132.5,81.9638888734,-7.64,82.3191877951,15.5338888734,0,15.5338888734,66.43,-7.64,66.8678884069,132.56
2020-04-06 18:00:00,86.3618888765,-2.96,86.4126000669,12.3418888765,0,12.3418888765,74.02,-2.96,74.0791603624,131.86,12.3418888765,0.0,12.3418888765,12.3418888765,0,12.3418888765,0.0,0.0,0.0,131.69,89.5318888765,-8.27,89.913024784,12.3418888765,0,12.3418888765,77.19,-8.27,77.6317525243,131.7
2020-04-06 18:30:00,90.3077777688,-8.35,90.6929833314,8.9577777688,0,8.9577777688,81.35,-8.35,81.7774113065,132.25,8.9577777688,0.0,8.9577777688,8.9577777688,0,8.9577777688,0.0,0.0,0.0,131.6,93.8577777688,-13.9,94.8814652485,8.9577777688,0,8.9577777688,84.9,-13.9,86.0303434841,132.11
2020-04-06 19:00:00,92.1051111015,-9.07,92.5506152925,9.6151111015,0,9.6151111015,82.49,-9.07,82.9871375576,132.33,9.6151111015,0.0,9.6151111015,9.6151111015,0,9.6151111015,0.0,0.0,0.0,131.6,95.7151111015,-14.64,96.8282608187,9.6151111015,0,9.6151111015,86.1,-14.64,87.3357864795,132.19
2020-04-06 19:30:00,91.1535555485,-9.56,91.6535012377,7.0335555485,0,7.0335555485,84.12,-9.56,84.6614906554,132.22,7.0335555485,0.0,7.0335555485,7.0335555485,0,7.0335555485,0.0,0.0,0.0,131.49,94.8435555485,-15.14,96.0443628178,7.0335555485,0,7.0335555485,87.81,-15.14,89.1056434801,132.08
2020-04-06 20:00:00,90.0878888821,-10.53,90.7012051917,6.7978888821,0,6.7978888821,83.29,-10.53,83.9529927995,132.65,6.7978888821,0.0,6.7978888821,6.7978888821,0,6.7978888821,0.0,0.0,0.0,131.81,93.7378888821,-16.18,95.124046445,6.7978888821,0,6.7978888821,86.94,-16.18,88.432776729,132.52
2020-04-06 20:30:00,91.1756666596,-10.11,91.7344771109,7.0856666596,0,7.0856666596,84.09,-10.11,84.6955736742,132.41,7.0856666596,0.0,7.0856666596,7.0856666596,0,7.0856666596,0.0,0.0,0.0,131.65,94.8756666596,-15.71,96.1675424668,7.0856666596,0,7.0856666596,87.79,-15.71,89.1845737782,132.26
2020-04-06 21:00:00,89.5296666595,-10.5,90.1432815698,7.1396666595,0,7.1396666595,82.39,-10.5,83.0563790446,132.6,7.1396666595,0.0,7.1396666595,7.1396666595,0,7.1396666595,0.0,0.0,0.0,131.76,93.1396666595,-16.15,94.5294663343,7.1396666595,0,7.1396666595,86.0,-16.15,87.5032713674,132.44
2020-04-06 21:30:00,85.8744444373,-10.07,86.4628539167,7.1144444373,0,7.1144444373,78.76,-10.07,79.401149236,133.54,7.1144444373,0.0,7.1144444373,7.1144444373,0,7.1144444373,0.0,0.0,0.0,132.74,89.3344444373,-15.8,90.7209069781,7.1144444373,0,7.1144444373,82.22,-15.8,83.7243596572,133.41
2020-04-06 22:00:00,81.3446666596,-7.11,81.654803251,7.0846666596,0,7.0846666596,74.26,-7.11,74.5995958434,133.84,7.0846666596,0.0,7.0846666596,7.0846666596,0,7.0846666596,0.0,0.0,0.0,133.32,84.5546666596,-12.74,85.5090594844,7.0846666596,0,7.0846666596,77.47,-12.74,78.5105629836,133.7
2020-04-06 22:30:00,77.7941111071,-7.4,78.1452731964,4.0241111071,0,4.0241111071,73.77,-7.4,74.1402245748,134.14,4.0241111071,0.0,4.0241111071,4.0241111071,0,4.0241111071,0.0,0.0,0.0,133.54,80.9841111071,-13.08,82.0336068438,4.0241111071,0,4.0241111071,76.96,-13.08,78.0636150841,133.97
2020-04-06 23:00:00,71.9269999972,-7.93,72.3628235256,2.8369999972,0,2.8369999972,69.09,-7.93,69.5436050259,134.14,2.8369999972,0.0,2.8369999972,2.8369999972,0,2.8369999972,0.0,0.0,0.0,133.46,74.8969999972,-13.66,76.1324911491,2.8369999972,0,2.8369999972,72.06,-13.66,73.3432968989,133.97
2020-04-06 23:30:00,67.9335555528,-13.72,69.3051684223,2.8035555528,0,2.8035555528,65.13,-13.72,66.5594118063,133.78,2.8035555528,0.0,2.8035555528,2.8035555528,0,2.8035555528,0.0,0.0,0.0,134.19,70.8135555528,-19.08,73.3389804267,2.8035555528,0,2.8035555528,68.01,-19.08,70.6357310431,133.64
2020-04-07 00:00:00,62.9306666639,-22.08,66.6917926492,2.8106666639,0,2.8106666639,60.12,-22.08,64.0463956831,132.4,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,134.44,65.7006666639,-27.07,71.0588664424,2.8106666639,0,2.8106666639,62.89,-27.07,68.4685110105,132.28
2020-04-07 00:30:00,61.5961111092,-21.89,65.370123174,1.9061111092,0,1.9061111092,59.69,-21.89,63.5772616586,132.26,1.9061111092,0.0,1.9061111092,1.9061111092,0,1.9061111092,0.0,0.0,0.0,134.27,64.3561111092,-26.88,69.7441283342,1.9061111092,0,1.9061111092,62.45,-26.88,67.9892410606,132.09
2020-04-07 01:00:00,60.3411111092,-22.08,64.2539966842,1.8811111092,0,1.8811111092,58.46,-22.08,62.4907833204,132.36,1.8811111092,0.0,1.8811111092,1.8811111092,0,1.8811111092,0.0,0.0,0.0,134.39,63.0511111092,-27.08,68.6204707949,1.8811111092,0,1.8811111092,61.17,-27.08,66.8961531031,132.28
2020-04-07 01:30:00,66.7389999981,-21.07,69.9859916036,1.9089999981,0,1.9089999981,64.83,-21.07,68.1679822204,131.96,1.9089999981,0.0,1.9089999981,1.9089999981,0,1.9089999981,0.0,0.0,0.0,134.09,69.7289999981,-25.97,74.4081604445,1.9089999981,0,1.9089999981,67.82,-25.97,72.6222644924,131.81
2020-04-07 02:00:00,67.7686666647,-20.93,70.9271251463,1.9586666647,0,1.9586666647,65.81,-20.93,69.0580987285,131.8,1.9586666647,0.0,1.9586666647,1.9586666647,0,1.9586666647,0.0,0.0,0.0,133.94,70.8186666647,-25.81,75.3753251944,1.9586666647,0,1.9586666647,68.86,-25.81,73.5381241262,131.71
2020-04-07 02:30:00,67.7751111092,-21.09,70.9806578292,1.9051111092,0,1.9051111092,65.87,-21.09,69.163899543,131.8,1.9051111092,0.0,1.9051111092,1.9051111092,0,1.9051111092,0.0,0.0,0.0,133.94,70.8451111092,-25.98,75.4585327718,1.9051111092,0,1.9051111092,68.94,-25.98,73.6728172395,131.71
2020-04-07 03:00:00,65.9024444425,-21.29,69.2560198358,1.9624444425,0,1.9624444425,63.94,-21.29,67.3913028513,132.1,1.9624444425,0.0,1.9624444425,1.9624444425,0,1.9624444425,0.0,0.0,0.0,134.2,68.8624444425,-26.23,73.6888672365,1.9624444425,0,1.9624444425,66.9,-26.23,71.8583530287,131.98
2020-04-07 03:30:00,63.8539999981,-21.48,67.3700505845,1.9139999981,0,1.9139999981,61.94,-21.48,65.5587827831,132.2,1.9139999981,0.0,1.9139999981,1.9139999981,0,1.9139999981,0.0,0.0,0.0,134.3,66.7239999981,-26.43,71.7679390518,1.9139999981,0,1.9139999981,64.81,-26.43,69.9920066865,132.06
2020-04-07 04:00:00,62.0309999981,-22.01,65.8200961771,1.9009999981,0,1.9009999981,60.13,-22.01,64.031687468,132.47,1.9009999981,0.0,1.9009999981,1.9009999981,0,1.9009999981,0.0,0.0,0.0,134.53,64.8109999981,-27.02,70.2178475941,1.9009999981,0,1.9009999981,62.91,-27.02,68.4671344515,132.36
2020-04-07 04:30:00,60.3733333314,-22.44,64.4087958088,1.9333333314,0,1.9333333314,58.44,-22.44,62.600217252,132.69,1.9333333314,0.0,1.9333333314,1.9333333314,0,1.9333333314,0.0,0.0,0.0,134.69,63.0733333314,-27.48,68.799678615,1.9333333314,0,1.9333333314,61.14,-27.48,67.0317089145,132.58
2020-04-07 05:00:00,59.4641111092,-22.95,63.7391795523,1.9241111092,0,1.9241111092,57.54,-22.95,61.9479951249,133.11,1.9241111092,0.0,1.9241111092,1.9241111092,0,1.9241111092,0.0,0.0,0.0,135.03,62.1241111092,-28.04,68.1589816613,1.9241111092,0,1.9241111092,60.2,-28.04,66.4099510616,132.93
2020-04-07 05:30:00,60.2611111092,-22.81,64.4336683118,1.9511111092000002,0,1.9511111092000002,58.31,-22.81,62.6127159609,132.91,1.9511111092000002,0.0,1.9511111092000002,1.9511111092000002,0,1.9511111092000002,0.0,0.0,0.0,134.88,62.9611111092,-27.87,68.8537465364,1.9511111092000002,0,1.9511111092000002,61.01,-27.87,67.0742648115,132.8
2020-04-07 06:00:00,61.7613333315,-22.21,65.6334243726,1.8713333315,0,1.8713333315,59.89,-22.21,63.875630721,132.68,1.8713333315,0.0,1.8713333315,1.8713333315,0,1.8713333315,0.0,0.0,0.0,134.66,64.5313333315,-27.23,70.0411727596,1.8713333315,0,1.8713333315,62.66,-27.23,68.3209228568,132.52
2020-04-07 06:30:00,66.3729999981,-20.5,69.4667195767,1.8529999981,0,1.8529999981,64.52,-20.5,67.6984519764,132.25,1.8529999981,0.0,1.8529999981,1.8529999981,0,1.8529999981,0.0,0.0,0.0,134.44,69.3629999981,-25.39,73.8639145236,1.8529999981,0,1.8529999981,67.51,-25.39,72.126640016,132.13
2020-04-07 07:00:00,70.4895555538,-19.11,73.0340300282,1.7995555537999999,0,1.7995555537999999,68.69,-19.11,71.2987250938,131.97,1.7995555537999999,0.0,1.7995555537999999,1.7995555537999999,0,1.7995555537999999,0.0,0.0,0.0,134.32,73.6795555538,-23.89,77.4558519842,1.7995555537999999,0,1.7995555537999999,71.88,-23.89,75.7460659044,131.84
2020-04-07 07:30:00,73.7361111089,-17.71,75.8330942364,2.1661111089,0,2.1661111089,71.57,-17.71,73.7286172392,131.43,2.1661111089,0.0,2.1661111089,2.1661111089,0,2.1661111089,0.0,0.0,0.0,133.9,77.0461111089,-22.39,80.2335050774,2.1661111089,0,2.1661111089,74.88,-22.39,78.1557835352,131.29
2020-04-07 08:00:00,74.9445555493,-17.0,76.8484639175,6.2845555493,0,6.2845555493,68.66,-17.0,70.7332708137,131.33,6.2845555493,0.0,6.2845555493,6.2845555493,0,6.2845555493,0.0,0.0,0.0,133.9,78.1345555493,-21.64,81.0758803275,6.2845555493,0,6.2845555493,71.85,-21.64,75.038071004,131.21
2020-04-07 08:30:00,72.3975555476,-16.09,74.1639679984,7.9175555476,0,7.9175555476,64.48,-16.09,66.4571929892,131.13,7.9175555476,0.0,7.9175555476,7.9175555476,0,7.9175555476,0.0,0.0,0.0,133.72,75.3675555476,-20.72,78.1638460493,7.9175555476,0,7.9175555476,67.45,-20.72,70.5607603417,131.06
2020-04-07 09:00:00,68.9833333247,-15.51,70.705447998,8.5933333247,0,8.5933333247,60.39,-15.51,62.3499174017,131.13,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,133.72,71.7333333247,-20.13,74.5042818224,8.5933333247,0,8.5933333247,63.14,-20.13,66.2712343329,131.06
2020-04-07 09:30:00,65.1245555477,-14.45,66.7083970373,7.8345555477,0,7.8345555477,57.29,-14.45,59.0842330914,131.03,7.8345555477,0.0,7.8345555477,7.8345555477,0,7.8345555477,0.0,0.0,0.0,133.72,67.7145555477,-19.03,70.337770316,7.8345555477,0,7.8345555477,59.88,-19.03,62.8311650377,130.87
2020-04-07 10:00:00,60.2298888794,-14.09,61.8560232672,9.4698888794,0,9.4698888794,50.76,-14.09,52.6792720147,131.17,9.4698888794,0.0,9.4698888794,9.4698888794,0,9.4698888794,0.0,0.0,0.0,133.89,62.4898888794,-18.71,65.2307466779,9.4698888794,0,9.4698888794,53.02,-18.71,56.2244119578,131.04
2020-04-07 10:30:00,57.9842222117,-13.53,59.5418418047,10.4942222117,0,10.4942222117,47.49,-13.53,49.3797630614,131.17,10.4942222117,0.0,10.4942222117,10.4942222117,0,10.4942222117,0.0,0.0,0.0,133.81,60.0742222117,-18.13,62.7503711092,10.4942222117,0,10.4942222117,49.58,-18.13,52.7908448502,131.04
2020-04-07 11:00:00,54.975333322,-13.3,56.5612700871,11.375333322,0,11.375333322,43.6,-13.3,45.5834399755,130.63,11.375333322,0.0,11.375333322,11.375333322,0,11.375333322,0.0,0.0,0.0,133.37,56.875333322,-17.89,59.6226101448,11.375333322,0,11.375333322,45.5,-17.89,48.8907158876,130.52
2020-04-07 11:30:00,50.9838888776,-13.01,52.6176493686,11.3138888776,0,11.3138888776,39.67,-13.01,41.7488802245,130.63,11.3138888776,0.0,11.3138888776,11.3138888776,0,11.3138888776,0.0,0.0,0.0,133.37,52.6938888776,-17.62,55.5617703555,11.3138888776,0,11.3138888776,41.38,-17.62,44.9752020562,130.52
2020-04-07 12:00:00,48.8595555436,-12.62,50.4630614204,11.9795555436,0,11.9795555436,36.88,-12.62,38.9794663894,130.63,11.9795555436,0.0,11.9795555436,11.9795555436,0,11.9795555436,0.0,0.0,0.0,133.37,50.4295555436,-17.22,53.2885397841,11.9795555436,0,11.9795555436,38.45,-17.22,42.1299287918,130.44
2020-04-07 12:30:00,45.551111099,-12.34,47.1930007771,12.151111099,0,12.151111099,33.4,-12.34,35.6066791487,130.47,12.151111099,0.0,12.151111099,12.151111099,0,12.151111099,0.0,0.0,0.0,133.21,46.941111099,-16.95,49.9076187691,12.151111099,0,12.151111099,34.79,-16.95,38.6994392724,130.34
2020-04-07 13:00:00,46.0018888771,-12.76,47.738782769,11.7418888771,0,11.7418888771,34.26,-12.76,36.5590645395,130.91,11.7418888771,0.0,11.7418888771,11.7418888771,0,11.7418888771,0.0,0.0,0.0,133.59,47.4318888771,-17.4,50.5227085819,11.7418888771,0,11.7418888771,35.69,-17.4,39.7056179904,130.75
2020-04-07 13:30:00,43.5649999883,-13.78,45.692424142,11.7449999883,0,11.7449999883,31.82,-13.78,34.6756513998,131.4,11.7449999883,0.0,11.7449999883,11.7449999883,0,11.7449999883,0.0,0.0,0.0,134.0,44.8749999883,-18.5,48.5388053411,11.7449999883,0,11.7449999883,33.13,-18.5,37.9453145988,131.29
2020-04-07 14:00:00,40.9553333206,-13.97,43.2723956744,12.7153333206,0,12.7153333206,28.24,-13.97,31.5064834598,131.61,12.7153333206,0.0,12.7153333206,12.7153333206,0,12.7153333206,0.0,0.0,0.0,134.19,42.0953333206,-18.73,46.0741791829,12.7153333206,0,12.7153333206,29.38,-18.73,34.8424640346,131.45
2020-04-07 14:30:00,43.1257777642,-13.99,45.3382047259,13.5657777642,0,13.5657777642,29.56,-13.99,32.7034203104,131.61,13.5657777642,0.0,13.5657777642,13.5657777642,0,13.5657777642,0.0,0.0,0.0,134.19,44.3357777642,-18.75,48.1375496879,13.5657777642,0,13.5657777642,30.77,-18.75,36.0326990385,131.45
2020-04-07 15:00:00,44.9972222098,-14.59,47.3034682301,12.4272222098,0,12.4272222098,32.57,-14.59,35.6885555886,131.76,12.4272222098,0.0,12.4272222098,12.4272222098,0,12.4272222098,0.0,0.0,0.0,134.33,46.3672222098,-19.37,50.2505342803,12.4272222098,0,12.4272222098,33.94,-19.37,39.0783891684,131.61
2020-04-07 15:30:00,52.7032222103,-14.92,54.7744103697,11.8932222103,0,11.8932222103,40.81,-14.92,43.4518411578,131.6,11.8932222103,0.0,11.8932222103,11.8932222103,0,11.8932222103,0.0,0.0,0.0,134.16,54.4932222103,-19.66,57.9312253182,11.8932222103,0,11.8932222103,42.6,-19.66,46.9177535694,131.45
2020-04-07 16:00:00,62.4871110993,-15.81,64.4561490747,11.7871110993,0,11.7871110993,50.7,-15.81,53.1078722978,131.53,11.7871110993,0.0,11.7871110993,11.7871110993,0,11.7871110993,0.0,0.0,0.0,134.06,64.7771110993,-20.53,67.9525939341,11.7871110993,0,11.7871110993,52.99,-20.53,56.8279948617,131.45
2020-04-07 16:30:00,69.9444444365,-16.26,71.809560001,7.9344444365,0,7.9344444365,62.01,-16.26,64.1063779978,131.19,7.9344444365,0.0,7.9344444365,7.9344444365,0,7.9344444365,0.0,0.0,0.0,133.71,72.8044444365,-20.91,75.7477077522,7.9344444365,0,7.9344444365,64.87,-20.91,68.1567678224,131.02
2020-04-07 17:00:00,77.8484444401,-10.26,78.5216397036,4.3184444401,0,4.3184444401,73.53,-10.26,74.2423632436,130.9,4.3184444401,0.0,4.3184444401,4.3184444401,0,4.3184444401,0.0,0.0,0.0,132.69,81.1184444401,-14.28,82.3657721896,4.3184444401,0,4.3184444401,76.8,-14.28,78.1163132771,130.77
2020-04-07 17:30:00,88.7819999956,-0.9400000000000001,88.7869760901,4.3819999956,0,4.3819999956,84.4,-0.9400000000000001,84.4052344348,131.67,4.3819999956,0.0,4.3819999956,4.3819999956,0,4.3819999956,0.0,0.0,0.0,131.84,92.4419999956,-6.1,92.6430427134,4.3819999956,0,4.3819999956,88.06,-6.1,88.2710235581,131.54
2020-04-07 18:00:00,95.1568888821,-0.9500000000000001,95.1616309324,6.8068888821,0,6.8068888821,88.35,-0.9500000000000001,88.3551073793,131.4,6.8068888821,0.0,6.8068888821,6.8068888821,0,6.8068888821,0.0,0.0,0.0,131.64,99.0068888821,-6.04,99.1909554652,6.8068888821,0,6.8068888821,92.2,-6.04,92.3976276752,131.26
2020-04-07 18:30:00,95.4913333267,-4.0,95.5750738451,6.6613333267,0,6.6613333267,88.83,-4.0,88.9200140576,131.4,6.6613333267,0.0,6.6613333267,6.6613333267,0,6.6613333267,0.0,0.0,0.0,131.34,99.3813333267,-9.22,99.8081049504,6.6613333267,0,6.6613333267,92.72,-9.22,93.177286932,131.26
2020-04-07 19:00:00,94.1483333272,-4.84,94.2726591769,6.1583333272,0,6.1583333272,87.99,-4.84,88.1230145876,131.4,6.1583333272,0.0,6.1583333272,6.1583333272,0,6.1583333272,0.0,0.0,0.0,131.26,97.9983333272,-10.11,98.5184522559,6.1583333272,0,6.1583333272,91.84,-10.11,92.3947926022,131.26
2020-04-07 19:30:00,93.2871111088,-5.21,93.4324847097,2.2871111088,0,2.2871111088,91.0,-5.21,91.1490213881,131.32,2.2871111088,0.0,2.2871111088,2.2871111088,0,2.2871111088,0.0,0.0,0.0,131.13,97.2771111088,-10.46,97.8378656026,2.2871111088,0,2.2871111088,94.99,-10.46,95.5641758192,131.17
2020-04-07 20:00:00,91.2105555508,-6.76,91.4607185839,4.7505555508,0,4.7505555508,86.46,-6.76,86.7238675337,132.33,4.7505555508,0.0,4.7505555508,4.7505555508,0,4.7505555508,0.0,0.0,0.0,131.92,95.0005555508,-12.18,95.7781705555,4.7505555508,0,4.7505555508,90.25,-12.18,91.0681881889,132.16
2020-04-07 20:30:00,87.2617777715,-7.43,87.5775242847,6.3017777715,0,6.3017777715,80.96,-7.43,81.3002244769,132.88,6.3017777715,0.0,6.3017777715,6.3017777715,0,6.3017777715,0.0,0.0,0.0,132.35,90.8017777715,-12.97,91.7234089339,6.3017777715,0,6.3017777715,84.5,-12.97,85.4895952733,132.75
2020-04-07 21:00:00,83.9426666602,-8.49,84.3709155221,6.4226666602,0,6.4226666602,77.52,-8.49,77.9835271067,133.48,6.4226666602,0.0,6.4226666602,6.4226666602,0,6.4226666602,0.0,0.0,0.0,132.82,87.3226666602,-14.15,88.4616900848,6.4226666602,0,6.4226666602,80.9,-14.15,82.1281468195,133.34
2020-04-07 21:30:00,79.8819999963,-7.58,80.2408270359,3.6819999963,0,3.6819999963,76.2,-7.58,76.5760824279,133.48,3.6819999963,0.0,3.6819999963,3.6819999963,0,3.6819999963,0.0,0.0,0.0,132.93,83.1819999963,-13.21,84.2243980292,3.6819999963,0,3.6819999963,79.5,-13.21,80.5900372255,133.34
2020-04-07 22:00:00,78.8255555536,-6.57,79.0988818399,1.9855555536,0,1.9855555536,76.84,-6.57,77.120363718,133.48,1.9855555536,0.0,1.9855555536,1.9855555536,0,1.9855555536,0.0,0.0,0.0,133.04,82.1555555536,-12.16,83.0505924622,1.9855555536,0,1.9855555536,80.17,-12.16,81.086956411,133.34
2020-04-07 22:30:00,74.809888887,-7.67,75.2020503396,1.919888887,0,1.919888887,72.89,-7.67,73.2924348074,134.31,1.919888887,0.0,1.919888887,1.919888887,0,1.919888887,0.0,0.0,0.0,133.7,77.959888887,-13.38,79.0997387813,1.919888887,0,1.919888887,76.04,-13.38,77.2081990465,134.18
2020-04-07 23:00:00,68.5714444426,-14.3,70.0466486917,1.8814444425999999,0,1.8814444425999999,66.69,-14.3,68.205909568,133.67,1.8814444425999999,0.0,1.8814444425999999,1.8814444425999999,0,1.8814444425999999,0.0,0.0,0.0,134.2,71.5514444426,-19.86,74.2565067978,1.8814444425999999,0,1.8814444425999999,69.67,-19.86,72.4453483669,133.56
2020-04-07 23:30:00,64.3075555537,-21.57,67.8286561955,1.8675555537,0,1.8675555537,62.44,-21.57,66.0607182825,132.71,1.8675555537,0.0,1.8675555537,1.8675555537,0,1.8675555537,0.0,0.0,0.0,134.86,67.1875555537,-26.55,72.2431320008,1.8675555537,0,1.8675555537,65.32,-26.55,70.5096085651,132.55
2020-04-08 00:00:00,60.366888887,-21.97,64.2405025968,1.936888887,0,1.936888887,58.43,-21.97,62.4239200948,133.12,1.936888887,0.0,1.936888887,1.936888887,0,1.936888887,0.0,0.0,0.0,135.22,63.056888887,-27.0,68.5942507511,1.936888887,0,1.936888887,61.12,-27.0,66.8180694124,132.97
2020-04-08 00:30:00,60.9579999971,-21.84,64.7523232297,2.9479999971,0,2.9479999971,58.01,-21.84,61.9850441639,133.04,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,135.22,63.6479999971,-26.86,69.083482133,2.9479999971,0,2.9479999971,60.7,-26.86,66.3773274545,132.97
2020-04-08 01:00:00,59.7001111082,-22.09,63.6558824173,2.9501111081999998,0,2.9501111081999998,56.75,-22.09,60.8977060323,132.58,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,134.61,62.3201111082,-27.13,67.9693544808,2.9501111081999998,0,2.9501111081999998,59.37,-27.13,65.2750626197,132.44
2020-04-08 01:30:00,66.1082222192,-21.12,69.3999383644,3.0282222192,0,3.0282222192,63.08,-21.12,66.5217317874,132.03,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,134.16,69.0282222192,-26.03,73.7730056507,3.0282222192,0,3.0282222192,66.0,-26.03,70.9475926301,131.89
2020-04-08 02:00:00,67.0433333304,-21.3,70.3455652053,2.9433333304,0,2.9433333304,64.1,-21.3,67.5462804305,132.03,2.9433333304,0.0,2.9433333304,2.9433333304,0,2.9433333304,0.0,0.0,0.0,134.16,70.0133333304,-26.21,74.758484094,2.9433333304,0,2.9433333304,67.07,-26.21,72.0093674462,131.89
2020-04-08 02:30:00,66.6808888859,-21.56,70.0797727067,2.9608888859,0,2.9608888859,63.72,-21.56,67.268655405,132.17,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,134.27,69.6308888859,-26.5,74.5030917952,2.9608888859,0,2.9608888859,66.67,-26.5,71.7435634744,132.02
2020-04-08 03:00:00,64.3453333303,-21.76,67.92510229210001,2.9953333303000003,0,2.9953333303000003,61.35,-21.76,65.0947010132,132.65,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,134.68,67.1853333303,-26.73,72.3074125848,2.9953333303000003,0,2.9953333303000003,64.19,-26.73,69.5330784591,132.52
2020-04-08 03:30:00,62.4016666638,-22.09,66.1961940176,2.9016666638,0,2.9016666638,59.5,-22.09,63.4682448158,133.01,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,135.09,65.1316666638,-27.1,70.5446241921,2.9016666638,0,2.9016666638,62.23,-27.1,67.8747589314,132.85
2020-04-08 04:00:00,60.9795555527,-22.03,64.836926943,2.8495555527,0,2.8495555527,58.13,-22.03,62.1644416045,133.43,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,135.47,63.6495555527,-27.07,69.1668332516,2.8495555527,0,2.8495555527,60.8,-27.07,66.5539247528,133.27
2020-04-08 04:30:00,60.5165555527,-19.76,63.6609071249,2.8565555527,0,2.8565555527,57.66,-19.76,60.9518925055,133.62,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,135.92,63.1465555527,-24.71,67.8090818266,2.8565555527,0,2.8565555527,60.29,-24.71,65.1572574622,133.51
2020-04-08 05:00:00,59.6231111083,-19.15,62.6229820292,2.8231111083,0,2.8231111083,56.8,-19.15,59.9413254775,133.62,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,136.03,62.2131111083,-24.06,66.7034841202,2.8231111083,0,2.8231111083,59.39,-24.06,64.078511999,133.51
2020-04-08 05:30:00,60.2685555527,-18.75,63.1178365314,2.8485555527,0,2.8485555527,57.42,-18.75,60.4037987216,133.38,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,135.73,62.8885555527,-23.64,67.1849687021,2.8485555527,0,2.8485555527,60.04,-23.64,64.5263605048,133.17
2020-04-08 06:00:00,61.3652222193,-18.56,64.110561517,2.9352222193,0,2.9352222193,58.43,-18.56,61.3069204903,133.11,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,135.51,64.0552222193,-23.41,68.1989706195,2.9352222193,0,2.9352222193,61.12,-23.41,65.4498472114,132.96
2020-04-08 06:30:00,66.3127777749,-16.89,68.4299393264,2.8927777749,0,2.8927777749,63.42,-16.89,65.63054548,132.47,2.8927777749,0.0,2.8927777749,2.8927777749,0,2.8927777749,0.0,0.0,0.0,135.04,69.2227777749,-21.61,72.5174810847,2.8927777749,0,2.8927777749,66.33,-21.61,69.7614578403,132.3
2020-04-08 07:00:00,69.861888886,-15.96,71.6617409691,2.881888886,0,2.881888886,66.98,-15.96,68.8552249288,132.36,2.881888886,0.0,2.881888886,2.881888886,0,2.881888886,0.0,0.0,0.0,135.04,72.931888886,-20.63,75.7935176416,2.881888886,0,2.881888886,70.05,-20.63,73.0246492631,132.3
2020-04-08 07:30:00,73.9283333301,-14.45,75.3272923247,3.2183333301,0,3.2183333301,70.71,-14.45,72.1713696697,131.71,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,134.57,77.1983333301,-18.98,79.4973148537,3.2183333301,0,3.2183333301,73.98,-18.98,76.3759176704,131.56
2020-04-08 08:00:00,77.0638888849,-14.5,78.4161524819,4.0138888849,0,4.0138888849,73.05,-14.5,74.4751804295,131.24,4.0138888849,0.0,4.0138888849,4.0138888849,0,4.0138888849,0.0,0.0,0.0,134.08,80.4438888849,-18.99,82.6549415275,4.0138888849,0,4.0138888849,76.43,-18.99,78.7538253039,131.13
2020-04-08 08:30:00,77.7605555503,-14.57,79.11377187,5.2105555503,0,5.2105555503,72.55,-14.57,73.9985634996,131.06,5.2105555503,0.0,5.2105555503,5.2105555503,0,5.2105555503,0.0,0.0,0.0,133.95,81.1005555503,-19.06,83.3101657097,5.2105555503,0,5.2105555503,75.89,-19.06,78.246889395,131.02
2020-04-08 09:00:00,78.1787777708,-13.52,79.3392191399,7.0187777708,0,7.0187777708,71.16,-13.52,72.4329759157,130.82,7.0187777708,0.0,7.0187777708,7.0187777708,0,7.0187777708,0.0,0.0,0.0,133.74,81.4687777708,-17.96,83.4249564067,7.0187777708,0,7.0187777708,74.45,-17.96,76.5856651078,130.69
2020-04-08 09:30:00,78.8177777696,-13.02,79.8859342597,8.1377777696,0,8.1377777696,70.68,-13.02,71.8692062013,130.64,8.1377777696,0.0,8.1377777696,8.1377777696,0,8.1377777696,0.0,0.0,0.0,133.63,82.0677777696,-17.43,83.8983018186,8.1377777696,0,8.1377777696,73.93,-17.43,75.9568943546,130.52
2020-04-08 10:00:00,78.8057777689,-13.07,79.8822602945,8.8857777689,0,8.8857777689,69.92,-13.07,71.1310853284,130.85,8.8857777689,0.0,8.8857777689,8.8857777689,0,8.8857777689,0.0,0.0,0.0,133.81,82.0157777689,-17.49,83.859930259,8.8857777689,0,8.8857777689,73.13,-17.49,75.1923998819,130.71
2020-04-08 10:30:00,77.498333323,-13.4,78.6482782255,10.368333323,0,10.368333323,67.13,-13.4,68.4543417177,131.07,10.368333323,0.0,10.368333323,10.368333323,0,10.368333323,0.0,0.0,0.0,134.03,80.578333323,-17.87,82.5360812076,10.368333323,0,10.368333323,70.21,-17.87,72.4484713434,131.01
2020-04-08 11:00:00,75.9457777657,-13.18,77.0809545896,12.0757777657,0,12.0757777657,63.87,-13.18,65.2157135973,131.27,12.0757777657,0.0,12.0757777657,12.0757777657,0,12.0757777657,0.0,0.0,0.0,134.14,78.8457777657,-17.67,80.8015196112,12.0757777657,0,12.0757777657,66.77,-17.67,69.0685297368,131.09
2020-04-08 11:30:00,73.1641110979,-13.26,74.3560001126,13.1741110979,0,13.1741110979,59.99,-13.26,61.4379988281,131.62,13.1741110979,0.0,13.1741110979,13.1741110979,0,13.1741110979,0.0,0.0,0.0,134.48,75.8841110979,-17.8,77.9438151307,13.1741110979,0,13.1741110979,62.71,-17.8,65.1873001435,131.46
2020-04-08 12:00:00,71.1188888731,-12.4,72.1918025439,15.8288888731,0,15.8288888731,55.29,-12.4,56.6634282408,131.55,15.8288888731,0.0,15.8288888731,15.8288888731,0,15.8288888731,0.0,0.0,0.0,134.48,73.6188888731,-16.91,75.5360106102,15.8288888731,0,15.8288888731,57.79,-16.91,60.2132228003,131.46
2020-04-08 12:30:00,68.5028888669,-11.19,69.4108196401,22.0228888669,0,22.0228888669,46.48,-11.19,47.8080171101,131.55,22.0228888669,0.0,22.0228888669,22.0228888669,0,22.0228888669,0.0,0.0,0.0,134.48,70.5828888669,-15.71,72.3100843644,22.0228888669,0,22.0228888669,48.56,-15.71,51.0380025079,131.29
2020-04-08 13:00:00,63.2462221967,-10.82,64.1650763434,25.5062221967,0,25.5062221967,37.74,-10.82,39.2604126316,131.55,25.5062221967,0.0,25.5062221967,25.5062221967,0,25.5062221967,0.0,0.0,0.0,134.48,64.8762221967,-15.36,66.6697368115,25.5062221967,0,25.5062221967,39.37,-15.36,42.2602236151,131.37
2020-04-08 13:30:00,56.2783333053,-11.06,57.3548114775,28.0483333053,0,28.0483333053,28.23,-11.06,30.3192430644,131.83,28.0483333053,0.0,28.0483333053,28.0483333053,0,28.0483333053,0.0,0.0,0.0,134.77,57.4383333053,-15.69,59.542742907,28.0483333053,0,28.0483333053,29.39,-15.69,33.3158851001,131.7
2020-04-08 14:00:00,51.2824444157,-11.56,52.5692182294,28.7124444157,0,28.7124444157,22.57,-11.56,25.3582038007,132.21,28.7124444157,0.0,28.7124444157,28.7124444157,0,28.7124444157,0.0,0.0,0.0,135.12,52.1724444157,-16.26,54.6475210445,28.7124444157,0,28.7124444157,23.46,-16.26,28.5439871076,132.1
2020-04-08 14:30:00,50.2293333053,-11.79,51.594476684,27.9893333053,0,27.9893333053,22.24,-11.79,25.1718433969,132.46,27.9893333053,0.0,27.9893333053,27.9893333053,0,27.9893333053,0.0,0.0,0.0,135.3,51.0893333053,-16.51,53.6907820541,27.9893333053,0,27.9893333053,23.1,-16.51,28.3934869292,132.29
2020-04-08 15:00:00,49.4904444173,-12.29,50.993609292,27.1304444173,0,27.1304444173,22.36,-12.29,25.5149701156,132.77,27.1304444173,0.0,27.1304444173,27.1304444173,0,27.1304444173,0.0,0.0,0.0,135.58,50.3704444173,-17.06,53.1810612041,27.1304444173,0,27.1304444173,23.24,-17.06,28.8295195936,132.58
2020-04-08 15:30:00,50.4782221965,-13.68,52.2990756718,25.6782221965,0,25.6782221965,24.8,-13.68,28.3228247179,133.01,25.6782221965,0.0,25.6782221965,25.6782221965,0,25.6782221965,0.0,0.0,0.0,135.72,51.4682221965,-18.5,54.6921191404,25.6782221965,0,25.6782221965,25.79,-18.5,31.7391572037,132.87
2020-04-08 16:00:00,54.0511110877,-14.58,55.9830243004,23.4211110877,0,23.4211110877,30.63,-14.58,33.923049686,132.71,23.4211110877,0.0,23.4211110877,23.4211110877,0,23.4211110877,0.0,0.0,0.0,135.35,55.3611110877,-19.4,58.6618497907,23.4211110877,0,23.4211110877,31.94,-19.4,37.370089644,132.58
2020-04-08 16:30:00,58.7696666451,-15.16,60.6934866158,21.5196666451,0,21.5196666451,37.25,-15.16,40.2167639176,132.26,21.5196666451,0.0,21.5196666451,21.5196666451,0,21.5196666451,0.0,0.0,0.0,134.85,60.3896666451,-19.93,63.5933702324,21.5196666451,0,21.5196666451,38.87,-19.93,43.6815956668,132.1
2020-04-08 17:00:00,65.862222203,-14.65,67.471881651,19.1722222031,0,19.1722222031,46.69,-14.65,48.9344316407,131.46,19.1722222031,0.0,19.1722222031,19.1722222031,0,19.1722222031,0.0,0.0,0.0,134.09,67.962222203,-19.33,70.6577139934,19.1722222031,0,19.1722222031,48.79,-19.33,52.4796436726,131.3
2020-04-08 17:30:00,76.4674444262,-14.02,77.7420764907,18.2174444262,0,18.2174444262,58.25,-14.02,59.9134617594,130.62,18.2174444262,0.0,18.2174444262,18.2174444262,0,18.2174444262,0.0,0.0,0.0,133.39,79.1374444262,-18.54,81.2801741528,18.2174444262,0,18.2174444262,60.92,-18.54,63.6787091578,130.46
2020-04-08 18:00:00,82.2962222097,-10.25,82.9320848043,12.5162222097,0,12.5162222097,69.78,-10.25,70.5287948288,130.91,12.5162222097,0.0,12.5162222097,12.5162222097,0,12.5162222097,0.0,0.0,0.0,132.49,85.3962222097,-14.45,86.6101452931,12.5162222097,0,12.5162222097,72.88,-14.45,74.298700527,130.8
2020-04-08 18:30:00,87.2718888799,-3.44,87.339659884,9.0318888799,0,9.0318888799,78.24,-3.44,78.3155872097,132.5,9.0318888799,0.0,9.0318888799,9.0318888799,0,9.0318888799,0.0,0.0,0.0,132.33,90.6718888799,-8.78,91.0959924093,9.0318888799,0,9.0318888799,81.64,-8.78,82.1107666509,132.33
2020-04-08 19:00:00,89.7284444357,-3.96,89.8157855883,8.7584444357,0,8.7584444357,80.97,-3.96,81.066778029,132.23,8.7584444357,0.0,8.7584444357,8.7584444357,0,8.7584444357,0.0,0.0,0.0,132.07,93.2784444357,-9.29,93.7399183717,8.7584444357,0,8.7584444357,84.52,-9.29,85.0290215162,132.11
2020-04-08 19:30:00,89.5168888807,-4.84,89.6476379771,8.2368888807,0,8.2368888807,81.28,-4.84,81.4239768127,132.23,8.2368888807,0.0,8.2368888807,8.2368888807,0,8.2368888807,0.0,0.0,0.0,132.07,93.0668888807,-10.19,93.6230842577,8.2368888807,0,8.2368888807,84.83,-10.19,85.4398326309,132.11
2020-04-08 20:00:00,88.0339999926,-5.38,88.1982400885,7.3639999926,0,7.3639999926,80.67,-5.38,80.8492009855,132.23,7.3639999926,0.0,7.3639999926,7.3639999926,0,7.3639999926,0.0,0.0,0.0,132.07,91.5639999926,-10.77,92.1952221899,7.3639999926,0,7.3639999926,84.2,-10.77,84.8859994345,132.11
2020-04-08 20:30:00,87.6569999925,-5.43,87.8250223324,7.4769999925,0,7.4769999925,80.18,-5.43,80.3636565868,132.0,7.4769999925,0.0,7.4769999925,7.4769999925,0,7.4769999925,0.0,0.0,0.0,131.73,91.1769999925,-10.8,91.8144069721,7.4769999925,0,7.4769999925,83.7,-10.8,84.3938978837,131.84
2020-04-08 21:00:00,84.9826666587,-6.4,85.2233162487,7.9426666587,0,7.9426666587,77.04,-6.4,77.3053788555,132.49,7.9426666587,0.0,7.9426666587,7.9426666587,0,7.9426666587,0.0,0.0,0.0,132.09,88.3326666587,-11.86,89.1253027992,7.9426666587,0,7.9426666587,80.39,-11.86,81.2601482893,132.35
2020-04-08 21:30:00,83.7958888839,-6.78,84.0697293552,4.9458888839,0,4.9458888839,78.85,-6.78,79.1409558952,132.68,4.9458888839,0.0,4.9458888839,4.9458888839,0,4.9458888839,0.0,0.0,0.0,132.26,87.2458888839,-12.28,88.1058654526,4.9458888839,0,4.9458888839,82.3,-12.28,83.2111074316,132.57
2020-04-08 22:00:00,77.8945555527,-8.11,78.3156043503,2.8645555527,0,2.8645555527,75.03,-8.11,75.4670325374,133.17,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,132.55,81.1645555527,-13.73,82.3176650426,2.8645555527,0,2.8645555527,78.3,-13.73,79.4946721485,133.03
2020-04-08 22:30:00,73.8397777749,-9.64,74.4663842404,2.8997777749,0,2.8997777749,70.94,-9.64,71.5919911722,133.9,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,133.13,76.9197777749,-15.39,78.4442752082,2.8997777749,0,2.8997777749,74.02,-15.39,75.6029926656,133.79
2020-04-08 23:00:00,67.4437777749,-17.98,69.7993091696,2.8737777749,0,2.8737777749,64.57,-17.98,67.0266014355,132.92,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,133.84,70.3837777749,-23.52,74.2096124088,2.8737777749,0,2.8737777749,67.51,-23.52,71.4897929777,132.77
2020-04-08 23:30:00,63.9302222194,-22.42,67.747543963,2.8502222194,0,2.8502222194,61.08,-22.42,65.0647585103,131.72,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,133.73,66.7702222194,-27.39,72.1697628874,2.8502222194,0,2.8502222194,63.92,-27.39,69.5412000184,131.58
2020-04-09 00:00:00,60.7238888861,-22.6,64.7931376108,2.7538888861,0,2.7538888861,57.97,-22.6,62.2196182888,131.86,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,133.83,63.4038888861,-27.59,69.1466646042,2.7538888861,0,2.7538888861,60.65,-27.59,66.6305530519,131.7
2020-04-09 00:30:00,60.3289999972,-22.52,64.3951756009,2.7789999972,0,2.7789999972,57.55,-22.52,61.7992953034,132.04,2.7789999972,0.0,2.7789999972,2.7789999972,0,2.7789999972,0.0,0.0,0.0,134.02,62.9989999972,-27.53,68.7515447146,2.7789999972,0,2.7789999972,60.22,-27.53,66.2144191245,131.88
2020-04-09 01:00:00,58.7614444417,-22.87,63.0550890323,2.7614444417,0,2.7614444417,56.0,-22.87,60.4899735493,131.95,2.7614444417,0.0,2.7614444417,2.7614444417,0,2.7614444417,0.0,0.0,0.0,133.89,61.351444441699996,-27.9,67.3974015455,2.7614444417,0,2.7614444417,58.59,-27.9,64.8937446908,131.88
2020-04-09 01:30:00,64.4313333306,-22.12,68.1226182318,2.7613333306000003,0,2.7613333306000003,61.67,-22.12,65.5170458736,131.27,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,133.32,67.2913333306,-27.05,72.5246581612,2.7613333306000003,0,2.7613333306000003,64.53,-27.05,69.970160783,131.08
2020-04-09 02:00:00,64.7041111083,-22.3,68.4391115833,2.8041111083,0,2.8041111083,61.9,-22.3,65.7943766594,131.13,2.8041111083,0.0,2.8041111083,2.8041111083,0,2.8041111083,0.0,0.0,0.0,133.15,67.5941111083,-27.24,72.8764808187,2.8041111083,0,2.8041111083,64.79,-27.24,70.2834383052,131.08
2020-04-09 02:30:00,63.7744444416,-22.71,67.6972958384,2.8344444416,0,2.8344444416,60.94,-22.71,65.0340503121,131.26,2.8344444416,0.0,2.8344444416,2.8344444416,0,2.8344444416,0.0,0.0,0.0,133.22,66.6044444416,-27.68,72.1272099791,2.8344444416,0,2.8344444416,63.77,-27.68,69.5183090991,131.08
2020-04-09 03:00:00,61.0055555527,-23.29,65.3000911814,2.8455555527,0,2.8455555527,58.16,-23.29,62.6498978451,131.92,2.8455555527,0.0,2.8455555527,2.8455555527,0,2.8455555527,0.0,0.0,0.0,133.81,63.6855555527,-28.33,69.7025027245,2.8455555527,0,2.8455555527,60.84,-28.33,67.1125509871,131.78
2020-04-09 03:30:00,59.0485555527,-23.62,63.5974552389,2.8485555527,0,2.8485555527,56.2,-23.62,60.9618274004,132.19,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,134.04,61.6485555527,-28.69,67.9975036434,2.8485555527,0,2.8485555527,58.8,-28.69,65.4259589154,132.04
2020-04-09 04:00:00,57.5699999972,-24.09,62.4069947976,2.8399999972,0,2.8399999972,54.73,-24.09,59.7971654847,132.58,2.8399999972,0.0,2.8399999972,2.8399999972,0,2.8399999972,0.0,0.0,0.0,134.38,60.0999999972,-29.23,66.8311521647,2.8399999972,0,2.8399999972,57.26,-29.23,64.2891942709,132.44
2020-04-09 04:30:00,57.2251111083,-21.45,61.1131396784,2.8351111083,0,2.8351111083,54.39,-21.45,58.4668675405,132.58,2.8351111083,0.0,2.8351111083,2.8351111083,0,2.8351111083,0.0,0.0,0.0,134.71,59.7151111083,-26.45,65.3107724244,2.8351111083,0,2.8351111083,56.88,-26.45,62.7290753957,132.52
2020-04-09 05:00:00,56.6572222194,-21.3,60.5287603509,2.8572222194,0,2.8572222194,53.8,-21.3,57.8630279194,132.58,2.8572222194,0.0,2.8572222194,2.8572222194,0,2.8572222194,0.0,0.0,0.0,134.71,59.1272222194,-26.31,64.7166478379,2.8572222194,0,2.8572222194,56.27,-26.31,62.1170588486,132.52
2020-04-09 05:30:00,57.5969999971,-20.82,61.244483904,2.8669999971,0,2.8669999971,54.73,-20.82,58.5563429527,132.33,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,134.46,60.1169999971,-25.78,65.4114828501,2.8669999971,0,2.8669999971,57.25,-25.78,62.7867095809,132.2
2020-04-09 06:00:00,59.2082222194,-20.48,62.6501714154,2.7982222194,0,2.7982222194,56.41,-20.48,60.0126528325,132.13,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,134.31,61.8082222194,-25.4,66.8237707251,2.7982222194,0,2.7982222194,59.01,-25.4,64.2443779641,132.02
2020-04-09 06:30:00,63.791777775,-18.28,66.3592443575,2.781777775,0,2.781777775,61.01,-18.28,63.6897048195,131.67,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,134.05,66.611777775,-23.06,70.4903719549,2.781777775,0,2.781777775,63.83,-23.06,67.8677574405,131.52
2020-04-09 07:00:00,67.0707777749,-17.56,69.3313985964,2.8607777749,0,2.8607777749,64.21,-17.56,66.5678428372,131.67,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,134.16,70.0407777749,-22.29,73.5020724287,2.8607777749,0,2.8607777749,67.18,-22.29,70.7813287527,131.52
2020-04-09 07:30:00,70.0345555517,-17.06,72.0824706244,3.8645555517,0,3.8645555517,66.17,-17.06,68.333831299,131.32,3.8645555517,0.0,3.8645555517,3.8645555517,0,3.8645555517,0.0,0.0,0.0,133.87,73.0945555517,-21.73,76.2561928718,3.8645555517,0,3.8645555517,69.23,-21.73,72.560221885,131.18
2020-04-09 08:00:00,72.2048888829,-15.83,73.9197867867,6.0048888829,0,6.0048888829,66.2,-15.83,68.0663565941,131.09,6.0048888829,0.0,6.0048888829,6.0048888829,0,6.0048888829,0.0,0.0,0.0,133.77,75.2548888829,-20.42,77.9761162201,6.0048888829,0,6.0048888829,69.25,-20.42,72.1979147898,130.99
2020-04-09 08:30:00,72.6469999877,-14.24,74.0294820137,12.3069999877,0,12.3069999877,60.34,-14.24,61.9975257571,131.09,12.3069999877,0.0,12.3069999877,12.3069999877,0,12.3069999877,0.0,0.0,0.0,133.96,75.3969999877,-18.8,77.7055185115,12.3069999877,0,12.3069999877,63.09,-18.8,65.8315129706,130.99
2020-04-09 09:00:00,70.320444428,-13.08,71.5265776097,16.410444428,0,16.410444428,53.91,-13.08,55.4740885459,131.09,16.410444428,0.0,16.410444428,16.410444428,0,16.410444428,0.0,0.0,0.0,133.96,72.760444428,-17.62,74.8635203111,16.410444428,0,16.410444428,56.35,-17.62,59.0405530123,130.99
2020-04-09 09:30:00,68.4813333156,-12.57,69.6254114005,17.7013333156,0,17.7013333156,50.78,-12.57,52.3126495219,131.54,17.7013333156,0.0,17.7013333156,17.7013333156,0,17.7013333156,0.0,0.0,0.0,134.44,70.7513333156,-17.11,72.7908185552,17.7013333156,0,17.7013333156,53.05,-17.11,55.7409598052,131.38
2020-04-09 10:00:00,64.4128888701,-11.92,65.5065390064,18.7628888701,0,18.7628888701,45.65,-11.92,47.1805987669,131.54,18.7628888701,0.0,18.7628888701,18.7628888701,0,18.7628888701,0.0,0.0,0.0,134.44,66.4028888701,-16.48,68.4173519679,18.7628888701,0,18.7628888701,47.64,-16.48,50.4099196587,131.38
2020-04-09 10:30:00,61.7935555343,-10.94,62.7544986879,21.2135555343,0,21.2135555343,40.58,-10.94,42.0287996498,131.38,21.2135555343,0.0,21.2135555343,21.2135555343,0,21.2135555343,0.0,0.0,0.0,134.44,63.5335555343,-15.46,65.3874932907,21.2135555343,0,21.2135555343,42.32,-15.46,45.0554547197,131.18
2020-04-09 11:00:00,59.4785555327,-10.34,60.3706399524,22.8285555327,0,22.8285555327,36.65,-10.34,38.080678828,131.1,22.8285555327,0.0,22.8285555327,22.8285555327,0,22.8285555327,0.0,0.0,0.0,134.13,61.0385555327,-14.86,62.8213726491,22.8285555327,0,22.8285555327,38.21,-14.86,40.9978499436,130.93
2020-04-09 11:30:00,56.9538888637,-9.9,57.8079186332,25.1438888637,0,25.1438888637,31.81,-9.9,33.3149530992,131.1,25.1438888637,0.0,25.1438888637,25.1438888637,0,25.1438888637,0.0,0.0,0.0,134.13,58.2738888637,-14.41,60.0291114652,25.1438888637,0,25.1438888637,33.13,-14.41,36.128174601,130.93
2020-04-09 12:00:00,56.0526666408,-9.6,56.8688090041,25.8926666408,0,25.8926666408,30.16,-9.6,31.6509968247,131.02,25.8926666408,0.0,25.8926666408,25.8926666408,0,25.8926666408,0.0,0.0,0.0,134.13,57.2826666408,-14.12,58.9972736444,25.8926666408,0,25.8926666408,31.39,-14.12,34.4195656568,130.93
2020-04-09 12:30:00,54.0436666392,-9.19,54.8194673798,27.4536666392,0,27.4536666392,26.59,-9.19,28.1333289889,130.79,27.4536666392,0.0,27.4536666392,27.4536666392,0,27.4536666392,0.0,0.0,0.0,133.84,55.1036666392,-13.69,56.7787828074,27.4536666392,0,27.4536666392,27.65,-13.69,30.8535022323,130.57
2020-04-09 13:00:00,52.4085555273,-9.28,53.2238207239,28.2985555273,0,28.2985555273,24.11,-9.28,25.8342892296,130.79,28.2985555273,0.0,28.2985555273,28.2985555273,0,28.2985555273,0.0,0.0,0.0,133.84,53.3585555273,-13.8,55.1142036861,28.2985555273,0,28.2985555273,25.06,-13.8,28.6084532962,130.57
2020-04-09 13:30:00,50.5781110823,-10.01,51.559144879,28.8481110823,0,28.8481110823,21.73,-10.01,23.9247361532,131.34,28.8481110823,0.0,28.8481110823,28.8481110823,0,28.8481110823,0.0,0.0,0.0,134.34,51.3981110823,-14.61,53.4342392369,28.8481110823,0,28.8481110823,22.55,-14.61,26.8692128653,131.17
2020-04-09 14:00:00,47.7218888598,-10.12,48.7831228638,29.0718888598,0,29.0718888598,18.65,-10.12,21.2187864875,131.85,29.0718888598,0.0,29.0718888598,29.0718888598,0,29.0718888598,0.0,0.0,0.0,134.87,48.3918888598,-14.75,50.5898943211,29.0718888598,0,29.0718888598,19.32,-14.75,24.3068899697,131.7
2020-04-09 14:30:00,46.8961110828,-10.76,48.1146841898,28.3461110828,0,28.3461110828,18.55,-10.76,21.4448152242,132.45,28.3461110828,0.0,28.3461110828,28.3461110828,0,28.3461110828,0.0,0.0,0.0,135.37,47.5761110828,-15.46,50.024973221,28.3461110828,0,28.3461110828,19.23,-15.46,24.6739640107,132.31
2020-04-09 15:00:00,47.530111084,-11.38,48.8734678497,27.080111084,0,27.080111084,20.45,-11.38,23.4031386784,132.2,27.080111084,0.0,27.080111084,27.080111084,0,27.080111084,0.0,0.0,0.0,135.12,48.290111084,-16.09,50.9001269989,27.080111084,0,27.080111084,21.21,-16.09,26.6224003426,132.09
2020-04-09 15:30:00,48.8804444192,-12.3,50.4042443314,25.2304444192,0,25.2304444192,23.65,-12.3,26.657316069,132.07,25.2304444192,0.0,25.2304444192,25.2304444192,0,25.2304444192,0.0,0.0,0.0,134.85,49.8004444192,-17.03,52.6317885346,25.2304444192,0,25.2304444192,24.57,-17.03,29.8949126107,131.96
2020-04-09 16:00:00,50.9452221991,-13.34,52.6628072259,23.1152221991,0,23.1152221991,27.83,-13.34,30.8620235889,132.41,23.1152221991,0.0,23.1152221991,23.1152221991,0,23.1152221991,0.0,0.0,0.0,135.19,52.0752221991,-18.1,55.1311052591,23.1152221991,0,23.1152221991,28.96,-18.1,34.151011698,132.27
