Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-09 16:30:00,55.9371110902,-14.21,57.7138154788,20.8771110902,0,20.8771110902,35.06,-14.21,37.8302484792,132.33,20.8771110902,0.0,20.8771110902,20.8771110902,0,20.8771110902,0.0,0.0,0.0,135.01,57.4171110902,-18.96,60.4665713097,20.8771110902,0,20.8771110902,36.54,-18.96,41.1661657189,132.15
2020-04-09 17:00:00,63.7706666485,-14.08,65.3065412098,18.2006666485,0,18.2006666485,45.57,-14.08,47.6956109092,131.54,18.2006666485,0.0,18.2006666485,18.2006666485,0,18.2006666485,0.0,0.0,0.0,134.27,65.7706666485,-18.72,68.3828852227,18.2006666485,0,18.2006666485,47.57,-18.72,51.1208695153,131.41
2020-04-09 17:30:00,72.7422222071,-13.61,74.0044795376,15.1022222071,0,15.1022222071,57.64,-13.61,59.2250090756,130.82,15.1022222071,0.0,15.1022222071,15.1022222071,0,15.1022222071,0.0,0.0,0.0,133.62,75.3422222071,-18.14,77.4952259633,15.1022222071,0,15.1022222071,60.24,-18.14,62.9119797813,130.68
2020-04-09 18:00:00,81.2794444297,-12.88,82.2936357612,14.7194444297,0,14.7194444297,66.56,-12.88,67.7947490592,130.44,14.7194444297,0.0,14.7194444297,14.7194444297,0,14.7194444297,0.0,0.0,0.0,132.5,84.2594444297,-16.87,85.9316639872,14.7194444297,0,14.7194444297,69.54,-16.87,71.5570297036,130.28
2020-04-09 18:30:00,85.2152222098,-4.91,85.3565591871,12.4452222098,0,12.4452222098,72.77,-4.91,72.9354577692,132.51,12.4452222098,0.0,12.4452222098,12.4452222098,0,12.4452222098,0.0,0.0,0.0,132.14,88.3452222098,-10.35,88.9494282573,12.4452222098,0,12.4452222098,75.9,-10.35,76.6024314236,132.36
2020-04-09 19:00:00,87.1368888821,-5.11,87.2865940683,6.7868888821,0,6.7868888821,80.35,-5.11,80.5123257644,132.01,6.7868888821,0.0,6.7868888821,6.7868888821,0,6.7868888821,0.0,0.0,0.0,131.73,90.6068888821,-10.46,91.2086613919,6.7868888821,0,6.7868888821,83.82,-10.46,84.4701367348,131.84
2020-04-09 19:30:00,87.4935555512,-5.3,87.6539346692,4.3535555512,0,4.3535555512,83.14,-5.3,83.3087606438,132.01,4.3535555512,0.0,4.3535555512,4.3535555512,0,4.3535555512,0.0,0.0,0.0,131.64,91.1035555512,-10.64,91.722774893,4.3535555512,0,4.3535555512,86.75,-10.64,87.4000692219,131.84
2020-04-09 20:00:00,85.7291111045,-6.22,85.9544582367,6.5991111045,0,6.5991111045,79.13,-6.22,79.3740845617,132.37,6.5991111045,0.0,6.5991111045,6.5991111045,0,6.5991111045,0.0,0.0,0.0,131.93,89.1591111045,-11.66,89.9183112216,6.5991111045,0,6.5991111045,82.56,-11.66,83.379309184,132.19
2020-04-09 20:30:00,86.3743333268,-6.33,86.605971836,6.5143333268,0,6.5143333268,79.86,-6.33,80.1104768429,132.24,6.5143333268,0.0,6.5143333268,6.5143333268,0,6.5143333268,0.0,0.0,0.0,131.84,89.8543333268,-11.76,90.6206313022,6.5143333268,0,6.5143333268,83.34,-11.76,84.1656295646,132.11
2020-04-09 21:00:00,84.6923333268,-6.72,84.958517668,6.5123333268,0,6.5123333268,78.18,-6.72,78.4682789412,132.74,6.5123333268,0.0,6.5123333268,6.5123333268,0,6.5123333268,0.0,0.0,0.0,132.28,88.0723333268,-12.21,88.91467819,6.5123333268,0,6.5123333268,81.56,-12.21,82.4688892856,132.6
2020-04-09 21:30:00,80.3531111046,-8.31,80.7816722047,6.5331111046,0,6.5331111046,73.82,-8.31,74.2862605062,133.67,6.5331111046,0.0,6.5331111046,6.5331111046,0,6.5331111046,0.0,0.0,0.0,133.04,83.5531111046,-13.98,84.7145959989,6.5331111046,0,6.5331111046,77.02,-13.98,78.2784823563,133.52
2020-04-09 22:00:00,76.0283333268,-9.72,76.6471517308,6.5783333268,0,6.5783333268,69.45,-9.72,70.1268914183,134.22,6.5783333268,0.0,6.5783333268,6.5783333268,0,6.5783333268,0.0,0.0,0.0,133.35,79.0183333268,-15.51,80.5261268269,6.5783333268,0,6.5783333268,72.44,-15.51,74.0818041087,134.05
2020-04-09 22:30:00,73.1512222176,-10.12,73.8479228681,4.6212222176,0,4.6212222176,68.53,-10.12,69.273193228,134.3,4.6212222176,0.0,4.6212222176,4.6212222176,0,4.6212222176,0.0,0.0,0.0,133.43,76.0912222176,-15.94,77.742894843,4.6212222176,0,4.6212222176,71.47,-15.94,73.2259824106,134.15
2020-04-09 23:00:00,66.6315555526,-12.21,67.7410384874,2.9915555526,0,2.9915555526,63.64,-12.21,64.8007229898,133.97,2.9915555526,0.0,2.9915555526,2.9915555526,0,2.9915555526,0.0,0.0,0.0,133.5,69.3915555526,-17.96,71.6780969474,2.9915555526,0,2.9915555526,66.4,-17.96,68.7860567266,133.84
2020-04-09 23:30:00,62.4984444415,-20.94,65.9131182513,2.9684444415,0,2.9684444415,59.53,-20.94,63.1055029296,132.44,2.9684444415,0.0,2.9684444415,2.9684444415,0,2.9684444415,0.0,0.0,0.0,134.63,65.2284444415,-25.87,70.1712680821,2.9684444415,0,2.9684444415,62.26,-25.87,67.4208016861,132.3
2020-04-10 00:00:00,59.2487777747,-20.35,62.6461504627,3.0487777747,0,3.0487777747,56.2,-20.35,59.7709168409,132.97,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,135.22,61.8087777747,-25.29,66.7825509396,3.0487777747,0,3.0487777747,58.76,-25.29,63.9712568268,132.84
2020-04-10 00:30:00,58.489999997,-20.6,62.0116126193,2.979999997,0,2.979999997,55.51,-20.6,59.2091217635,133.64,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,135.9,61.019999997,-25.59,66.1686368277,2.979999997,0,2.979999997,58.04,-25.59,63.430983754,133.51
2020-04-10 01:00:00,57.1393333304,-21.07,60.9003145595,2.9393333304,0,2.9393333304,54.2,-21.07,58.1513963719,133.53,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,135.72,59.6093333304,-26.08,65.0648831559,2.9393333304,0,2.9393333304,56.67,-26.08,62.3831331371,133.4
2020-04-10 01:30:00,62.2764444416,-20.35,65.5170056725,2.8564444416,0,2.8564444416,59.42,-20.35,62.8081117373,133.07,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,135.34,64.9964444416,-25.28,69.7396314161,2.8564444416,0,2.8564444416,62.14,-25.28,67.0854529686,132.93
2020-04-10 02:00:00,61.9432222193,-20.39,65.2128428986,2.8732222193,0,2.8732222193,59.07,-20.39,62.4901352215,132.62,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,134.88,64.6532222193,-25.32,69.4344406138,2.8732222193,0,2.8732222193,61.78,-25.32,66.7672883978,132.51
2020-04-10 02:30:00,61.0381111082,-20.43,64.3664190992,2.8981111082,0,2.8981111082,58.14,-20.43,61.6250314402,132.76,2.8981111082,0.0,2.8981111082,2.8981111082,0,2.8981111082,0.0,0.0,0.0,134.96,63.7081111082,-25.37,68.5737582533,2.8981111082,0,2.8981111082,60.81,-25.37,65.8900068296,132.6
2020-04-10 03:00:00,58.0421111083,-20.99,61.7208778446,2.8521111083,0,2.8521111083,55.19,-20.99,59.0467289526,133.16,2.8521111083,0.0,2.8521111083,2.8521111083,0,2.8521111083,0.0,0.0,0.0,135.3,60.5621111083,-25.99,65.9033337692,2.8521111083,0,2.8521111083,57.71,-25.99,63.2923707883,133.01
2020-04-10 03:30:00,55.9267777749,-21.27,59.8349176676,2.8567777749000003,0,2.8567777749000003,53.07,-21.27,57.1737509702,133.32,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,135.42,58.3667777749,-26.31,64.0226276236,2.8567777749000003,0,2.8567777749000003,55.51,-26.31,61.4294408244,133.16
2020-04-10 04:00:00,54.5699999972,-21.39,58.6124304196,2.8199999972,0,2.8199999972,51.75,-21.39,55.9963802402,133.32,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,135.42,56.9399999972,-26.43,62.7750627214,2.8199999972,0,2.8199999972,54.12,-26.43,60.2288909079,133.24
2020-04-10 04:30:00,53.4926666638,-21.52,57.6591344611,2.8326666638,0,2.8326666638,50.66,-21.52,55.0413117576,133.51,2.8326666638,0.0,2.8326666638,2.8326666638,0,2.8326666638,0.0,0.0,0.0,135.6,55.8126666638,-26.58,61.8186877904,2.8326666638,0,2.8326666638,52.98,-26.58,59.2737446092,133.36
2020-04-10 05:00:00,52.9233333305,-21.66,57.1842181971,2.8033333305,0,2.8033333305,50.12,-21.66,54.600091575,133.61,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,135.6,55.2133333305,-26.75,61.3520552017,2.8033333305,0,2.8033333305,52.41,-26.75,58.8419119336,133.48
2020-04-10 05:30:00,53.6854444416,-21.48,57.8231557847,2.8054444416,0,2.8054444416,50.88,-21.48,55.2282970949,133.61,2.8054444416,0.0,2.8054444416,2.8054444416,0,2.8054444416,0.0,0.0,0.0,135.6,56.0254444416,-26.54,61.9937256896,2.8054444416,0,2.8054444416,53.22,-26.54,59.4704968871,133.39
2020-04-10 06:00:00,54.5857777749,-21.06,58.5075271678,2.8357777749,0,2.8357777749,51.75,-21.06,55.8711562436,133.25,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,135.37,56.9557777749,-26.1,62.6511821273,2.8357777749,0,2.8357777749,54.12,-26.1,60.0848100604,133.12
2020-04-10 06:30:00,57.2148888861,-20.67,60.8341385264,2.8048888861,0,2.8048888861,54.41,-20.67,58.2039259844,133.25,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,135.37,59.7148888861,-25.65,64.9906951392,2.8048888861,0,2.8048888861,56.91,-25.65,62.4233177587,133.12
2020-04-10 07:00:00,59.2577777748,-20.02,62.5482583835,2.9677777748,0,2.9677777748,56.29,-20.02,59.7441587103,132.96,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,135.2,61.8677777748,-24.97,66.7167357324,2.9677777748,0,2.9677777748,58.9,-24.97,63.9742987457,132.82
2020-04-10 07:30:00,61.1813333295,-19.33,64.1623288852,3.8513333295,0,3.8513333295,57.33,-19.33,60.5010561891,132.17,3.8513333295,0.0,3.8513333295,3.8513333295,0,3.8513333295,0.0,0.0,0.0,134.46,63.8213333295,-24.19,68.251876809,3.8513333295,0,3.8513333295,59.97,-24.19,64.6649595995,132.05
2020-04-10 08:00:00,62.8189999904,-18.79,65.5689778767,9.5989999904,0,9.5989999904,53.22,-18.79,56.4396358954,132.17,9.5989999904,0.0,9.5989999904,9.5989999904,0,9.5989999904,0.0,0.0,0.0,134.46,65.2689999904,-23.65,69.4216454699,9.5989999904,0,9.5989999904,55.67,-23.65,60.4852990403,132.05
2020-04-10 08:30:00,62.7467777665,-17.91,65.2527870675,11.2667777665,0,11.2667777665,51.48,-17.91,54.5064996124,131.83,11.2667777665,0.0,11.2667777665,11.2667777665,0,11.2667777665,0.0,0.0,0.0,134.2,65.0767777665,-22.73,68.9321398512,11.2667777665,0,11.2667777665,53.81,-22.73,58.4137740606,131.71
2020-04-10 09:00:00,61.7149999841,-16.94,63.9976938884,15.9349999841,0,15.9349999841,45.78,-16.94,48.8136456332,131.83,15.9349999841,0.0,15.9349999841,15.9349999841,0,15.9349999841,0.0,0.0,0.0,134.27,63.7949999841,-21.74,67.3975490872,15.9349999841,0,15.9349999841,47.86,-21.74,52.5662172883,131.71
2020-04-10 09:30:00,59.7892222022,-16.27,61.9634084887,20.0692222022,0,20.0692222022,39.72,-16.27,42.923085863,131.83,20.0692222022,0.0,20.0692222022,20.0692222022,0,20.0692222022,0.0,0.0,0.0,134.27,61.5492222022,-21.08,65.0589974845,20.0692222022,0,20.0692222022,41.48,-21.08,46.5290962732,131.71
2020-04-10 10:00:00,57.9777777545,-14.49,59.7610476259,23.2977777545,0,23.2977777545,34.68,-14.49,37.5854027516,130.23,23.2977777545,0.0,23.2977777545,23.2977777545,0,23.2977777545,0.0,0.0,0.0,132.79,59.4777777545,-19.18,62.4938272681,23.2977777545,0,23.2977777545,36.18,-19.18,40.94953968,130.05
2020-04-10 10:30:00,55.9176666407,-13.79,57.5929643493,25.9976666407,0,25.9976666407,29.92,-13.79,32.9449616785,129.92,25.9976666407,0.0,25.9976666407,25.9976666407,0,25.9976666407,0.0,0.0,0.0,132.54,57.1776666407,-18.45,60.0806796106,25.9976666407,0,25.9976666407,31.18,-18.45,36.2297515862,129.76
2020-04-10 11:00:00,53.3333333059,-15.38,55.5066558308,27.4533333059,0,27.4533333059,25.88,-15.38,30.1051291311,129.92,27.4533333059,0.0,27.4533333059,27.4533333059,0,27.4533333059,0.0,0.0,0.0,132.26,54.4033333059,-20.13,58.0080992172,27.4533333059,0,27.4533333059,26.95,-20.13,33.6380647481,129.69
2020-04-10 11:30:00,50.2588888623,-10.74,51.3936135106,26.5888888623,0,26.5888888623,23.67,-10.74,25.9926239537,130.8,26.5888888623,0.0,26.5888888623,26.5888888623,0,26.5888888623,0.0,0.0,0.0,132.16,51.1688888623,-15.15,53.3645733366,26.5888888623,0,26.5888888623,24.58,-15.15,28.8738445656,130.63
2020-04-10 12:00:00,49.1527777502,-2.63,49.2230886939,27.5327777502,0,27.5327777502,21.62,-2.63,21.7793778607,132.42,27.5327777502,0.0,27.5327777502,27.5327777502,0,27.5327777502,0.0,0.0,0.0,131.99,49.8827777502,-8.27,50.5636669564,27.5327777502,0,27.5327777502,22.35,-8.27,23.830975641,132.28
2020-04-10 12:30:00,48.6759999713,-2.29,48.729837607,28.7259999713,0,28.7259999713,19.95,-2.29,20.0810009711,132.25,28.7259999713,0.0,28.7259999713,28.7259999713,0,28.7259999713,0.0,0.0,0.0,131.84,49.3259999713,-7.92,49.9577889139,28.7259999713,0,28.7259999713,20.6,-7.92,22.0700339828,132.13
2020-04-10 13:00:00,47.507444415,-2.22,47.559285895,29.417444415,0,29.417444415,18.09,-2.22,18.2257098627,132.25,29.417444415,0.0,29.417444415,29.417444415,0,29.417444415,0.0,0.0,0.0,131.84,48.077444415,-7.85,48.7140961271,29.417444415,0,29.417444415,18.66,-7.85,20.2439645327,132.13
2020-04-10 13:30:00,45.078666637,-2.62,45.1547404573,29.688666637,0,29.688666637,15.39,-2.62,15.6114221005,132.62,29.688666637,0.0,29.688666637,29.688666637,0,29.688666637,0.0,0.0,0.0,132.17,45.538666637,-8.32,46.2924676278,29.688666637,0,29.688666637,15.85,-8.32,17.9009748338,132.52
2020-04-10 14:00:00,42.4321110815,-2.9699999999999998,42.5359254141,29.6421110815,0,29.6421110815,12.79,-2.9699999999999998,13.1303084503,132.77,29.6421110815,0.0,29.6421110815,29.6421110815,0,29.6421110815,0.0,0.0,0.0,132.28,42.7521110815,-8.71,43.6303461128,29.6421110815,0,29.6421110815,13.11,-8.71,15.7396378611,132.66
2020-04-10 14:30:00,41.1868888597,-3.62,41.3456674144,29.2268888597,0,29.2268888597,11.96,-3.62,12.4958393075,132.98,29.2268888597,0.0,29.2268888597,29.2268888597,0,29.2268888597,0.0,0.0,0.0,132.44,41.4968888597,-9.41,42.5504393048,29.2268888597,0,29.2268888597,12.27,-9.41,15.4628910622,132.81
2020-04-10 15:00:00,40.8674444163,-4.54,41.1188474196,28.1774444163,0,28.1774444163,12.69,-4.54,13.4776741317,133.33,28.1774444163,0.0,28.1774444163,28.1774444163,0,28.1774444163,0.0,0.0,0.0,132.68,41.2074444163,-10.38,42.4946805532,28.1774444163,0,28.1774444163,13.03,-10.38,16.6590906114,133.17
2020-04-10 15:30:00,43.4794444152,-5.34,43.8061375455,29.2594444152,0,29.2594444152,14.22,-5.34,15.1896017064,133.54,29.2594444152,0.0,29.2594444152,29.2594444152,0,29.2594444152,0.0,0.0,0.0,132.78,43.8894444152,-11.21,45.2984263642,29.2594444152,0,29.2594444152,14.63,-11.21,18.4309793554,133.38
2020-04-10 16:00:00,45.8544444183,-5.82,46.2223157459,26.1144444183,0,26.1144444183,19.74,-5.82,20.5800874634,133.42,26.1144444183,0.0,26.1144444183,26.1144444183,0,26.1144444183,0.0,0.0,0.0,132.69,46.5244444183,-11.7,47.9730541912,26.1144444183,0,26.1144444183,20.41,-11.7,23.525690213,133.31
2020-04-10 16:30:00,51.0362221998,-6.46,51.4434405579,22.3962221998,0,22.3962221998,28.64,-6.46,29.3595163448,133.26,22.3962221998,0.0,22.3962221998,22.3962221998,0,22.3962221998,0.0,0.0,0.0,132.47,52.1162221998,-12.29,53.5457254725,22.3962221998,0,22.3962221998,29.72,-12.29,32.1608846271,133.13
2020-04-10 17:00:00,60.4021110885,-6.72,60.7747762147,22.6421110885,0,22.6421110885,37.76,-6.72,38.3533049423,132.97,22.6421110885,0.0,22.6421110885,22.6421110885,0,22.6421110885,0.0,0.0,0.0,132.21,61.9221110885,-12.5,63.1711788845,22.6421110885,0,22.6421110885,39.28,-12.5,41.2209703913,132.84
2020-04-10 17:30:00,68.7033333129,-6.75,69.0341256793,20.4633333129,0,20.4633333129,48.24,-6.75,48.7099589407,132.58,20.4633333129,0.0,20.4633333129,20.4633333129,0,20.4633333129,0.0,0.0,0.0,131.81,70.7033333129,-12.43,71.787646859,20.4633333129,0,20.4633333129,50.24,-12.43,51.7548306924,132.41
2020-04-10 18:00:00,76.0543333163,-6.38,76.3214649767,16.9943333163,0,16.9943333163,59.06,-6.38,59.4036025844,132.06,16.9943333163,0.0,16.9943333163,16.9943333163,0,16.9943333163,0.0,0.0,0.0,131.46,78.5643333163,-11.94,79.46645877,16.9943333163,0,16.9943333163,61.57,-11.94,62.7170511105,131.94
2020-04-10 18:30:00,81.4268888756,-6.03,81.649856901,13.3068888756,0,13.3068888756,68.12,-6.03,68.3863677936,131.65,13.3068888756,0.0,13.3068888756,13.3068888756,0,13.3068888756,0.0,0.0,0.0,131.18,84.3668888756,-11.49,85.1457106292,13.3068888756,0,13.3068888756,71.06,-11.49,71.9829403401,131.5
2020-04-10 19:00:00,83.542222212,-6.1,83.7646279292,10.202222212,0,10.202222212,73.34,-6.1,73.5932442552,131.27,10.202222212,0.0,10.202222212,10.202222212,0,10.202222212,0.0,0.0,0.0,130.82,86.722222212,-11.49,87.4800773056,10.202222212,0,10.202222212,76.52,-11.49,77.3778424357,131.07
2020-04-10 19:30:00,83.1154444361,-6.93,83.4038488549,8.3454444361,0,8.3454444361,74.77,-6.93,75.0904641083,131.27,8.3454444361,0.0,8.3454444361,8.3454444361,0,8.3454444361,0.0,0.0,0.0,130.82,86.3554444361,-12.35,87.2340832688,8.3454444361,0,8.3454444361,78.01,-12.35,78.9815332847,131.07
2020-04-10 20:00:00,81.054999993,-7.93,81.4419911585,7.034999993,0,7.034999993,74.02,-7.93,74.443571247,131.59,7.034999993,0.0,7.034999993,7.034999993,0,7.034999993,0.0,0.0,0.0,130.95,84.284999993,-13.42,85.3466907608,7.034999993,0,7.034999993,77.25,-13.42,78.4070079776,131.44
2020-04-10 20:30:00,81.0692222174,-7.96,81.4590718762,4.8292222174,0,4.8292222174,76.24,-7.96,76.6544140934,131.42,4.8292222174,0.0,4.8292222174,4.8292222174,0,4.8292222174,0.0,0.0,0.0,130.79,84.3792222174,-13.43,85.441313438,4.8292222174,0,4.8292222174,79.55,-13.43,80.6756927457,131.26
2020-04-10 21:00:00,77.7347777737,-8.25,78.1713385809,4.0947777737,0,4.0947777737,73.64,-8.25,74.1006889307,131.66,4.0947777737,0.0,4.0947777737,4.0947777737,0,4.0947777737,0.0,0.0,0.0,130.97,80.9247777737,-13.77,82.0879562282,4.0947777737,0,4.0947777737,76.83,-13.77,78.0542234604,131.49
2020-04-10 21:30:00,75.6803333299,-8.7,76.1787559161,3.4403333299,0,3.4403333299,72.24,-8.7,72.7619928259,131.94,3.4403333299,0.0,3.4403333299,3.4403333299,0,3.4403333299,0.0,0.0,0.0,131.24,78.8103333299,-14.26,80.0900508151,3.4403333299,0,3.4403333299,75.37,-14.26,76.7071346095,131.86
2020-04-10 22:00:00,72.957777775,-9.52,73.5762715682,2.737777775,0,2.737777775,70.22,-9.52,70.8623934115,132.33,2.737777775,0.0,2.737777775,2.737777775,0,2.737777775,0.0,0.0,0.0,131.54,76.017777775,-15.17,77.5166526487,2.737777775,0,2.737777775,73.28,-15.17,74.8337310309,132.19
2020-04-10 22:30:00,69.2952222195,-10.36,70.0653796283,2.7052222195,0,2.7052222195,66.59,-10.36,67.3910802703,132.87,2.7052222195,0.0,2.7052222195,2.7052222195,0,2.7052222195,0.0,0.0,0.0,131.96,72.1852222195,-16.11,73.9610600714,2.7052222195,0,2.7052222195,69.48,-16.11,71.32322553,132.74
2020-04-10 23:00:00,64.4625555528,-11.47,65.4750484413,2.7625555528,0,2.7625555528,61.7,-11.47,62.7570784852,133.65,2.7625555528,0.0,2.7625555528,2.7625555528,0,2.7625555528,0.0,0.0,0.0,132.58,67.1125555528,-17.37,69.3239642031,2.7625555528,0,2.7625555528,64.35,-17.37,66.6531274585,133.5
2020-04-10 23:30:00,61.8025555528,-11.72,62.9040084005,2.8025555528,0,2.8025555528,59.0,-11.72,60.1527921214,134.11,2.8025555528,0.0,2.8025555528,2.8025555528,0,2.8025555528,0.0,0.0,0.0,132.99,64.3425555528,-17.68,66.7274070758,2.8025555528,0,2.8025555528,61.54,-17.68,64.0293214082,133.94
2020-04-11 00:00:00,58.7773333304,-10.02,59.6252908877,2.8973333304,0,2.8973333304,55.88,-10.02,56.7712497661,134.43,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,133.48,61.1473333304,-15.94,63.1908219081,2.8973333304,0,2.8973333304,58.25,-15.94,60.3916062048,134.27
2020-04-11 00:30:00,58.3075555527,-9.41,59.0619939939,2.8575555527,0,2.8575555527,55.45,-9.41,56.2427826481,134.27,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,133.38,60.6575555527,-15.31,62.5598525064,2.8575555527,0,2.8575555527,57.8,-15.31,59.7932780503,134.14
2020-04-11 01:00:00,56.6709999972,-9.46,57.4551463376,2.8209999972,0,2.8209999972,53.85,-9.46,54.6746202547,134.44,2.8209999972,0.0,2.8209999972,2.8209999972,0,2.8209999972,0.0,0.0,0.0,133.51,58.9409999972,-15.38,60.9145785561,2.8209999972,0,2.8209999972,56.12,-15.38,58.1893357927,134.29
2020-04-11 01:30:00,61.0592222194,-8.84,61.6958201018,2.8492222194,0,2.8492222194,58.21,-8.84,58.8774124771,133.89,2.8492222194,0.0,2.8492222194,2.8492222194,0,2.8492222194,0.0,0.0,0.0,133.06,63.5392222194,-14.66,65.2084991412,2.8492222194,0,2.8492222194,60.69,-14.66,62.4355003183,133.74
2020-04-11 02:00:00,60.5672222194,-9.27,61.2725167377,2.8472222194,0,2.8472222194,57.72,-9.27,58.4596553189,133.89,2.8472222194,0.0,2.8472222194,2.8472222194,0,2.8472222194,0.0,0.0,0.0,133.06,63.0272222194,-15.13,64.8178034238,2.8472222194,0,2.8472222194,60.18,-15.13,62.0527944576,133.83
2020-04-11 02:30:00,59.893999997,-9.43,60.631807953,2.963999997,0,2.963999997,56.93,-9.43,57.7057172211,134.02,2.963999997,0.0,2.963999997,2.963999997,0,2.963999997,0.0,0.0,0.0,133.06,62.313999997,-15.29,64.1624399133,2.963999997,0,2.963999997,59.35,-15.29,61.287899295,133.9
2020-04-11 03:00:00,57.5385555526,-9.77,58.362130487900004,2.9185555526,0,2.9185555526,54.62,-9.77,55.4869110692,134.74,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,133.78,59.8485555526,-15.74,61.8837393968,2.9185555526,0,2.9185555526,56.93,-15.74,59.0658319166,134.61
2020-04-11 03:30:00,53.6511111082,-21.93,57.9600433329,2.8811111082,0,2.8811111082,50.77,-21.93,55.3038678575,132.14,2.8811111082,0.0,2.8811111082,2.8811111082,0,2.8811111082,0.0,0.0,0.0,133.98,55.9711111082,-27.22,62.2390044802,2.8811111082,0,2.8811111082,53.09,-27.22,59.6613484595,131.98
2020-04-11 04:00:00,52.454888886,-22.83,57.2077290936,2.874888886,0,2.874888886,49.58,-22.83,54.5837457491,132.47,2.874888886,0.0,2.874888886,2.874888886,0,2.874888886,0.0,0.0,0.0,134.36,54.734888886,-27.93,61.4491087109,2.874888886,0,2.874888886,51.86,-27.93,58.9028394901,132.38
2020-04-11 04:30:00,51.9349999972,-22.86,56.7434914744,2.7949999972,0,2.7949999972,49.14,-22.86,54.1970405096,132.58,2.7949999972,0.0,2.7949999972,2.7949999972,0,2.7949999972,0.0,0.0,0.0,134.46,54.1749999972,-27.97,60.9692670507,2.7949999972,0,2.7949999972,51.38,-27.97,58.4997888885,132.38
2020-04-11 05:00:00,51.3992222195,-22.92,56.277939237,2.7492222195,0,2.7492222195,48.65,-22.92,53.7787030338,132.72,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,134.6,53.6292222195,-28.04,60.5172295786,2.7492222195,0,2.7492222195,50.88,-28.04,58.094887899,132.53
2020-04-11 05:30:00,52.0629999973,-22.48,56.7089619788,2.7329999973,0,2.7329999973,49.33,-22.48,54.2106935945,132.47,2.7329999973,0.0,2.7329999973,2.7329999973,0,2.7329999973,0.0,0.0,0.0,134.37,54.3229999973,-27.57,60.9187428359,2.7329999973,0,2.7329999973,51.59,-27.57,58.494726258,132.3
2020-04-11 06:00:00,53.064777775,-22.22,57.5291147187,2.734777775,0,2.734777775,50.33,-22.22,55.0167001919,132.26,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,134.22,55.374777775,-27.27,61.7253506562,2.734777775,0,2.734777775,52.64,-27.27,59.2842517031,132.13
2020-04-11 06:30:00,55.009777775,-21.58,59.0912180519,2.7397777750000003,0,2.7397777750000003,52.27,-21.58,56.5495296178,131.61,2.7397777750000003,0.0,2.7397777750000003,2.7397777750000003,0,2.7397777750000003,0.0,0.0,0.0,133.63,57.419777775,-26.57,63.2692324889,2.7397777750000003,0,2.7397777750000003,54.68,-26.57,60.7936452271,131.48
2020-04-11 07:00:00,56.7446666637,-21.18,60.5685528535,2.9946666637,0,2.9946666637,53.75,-21.18,57.7724406616,131.37,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,133.42,59.2246666637,-26.14,64.7368576734,2.9946666637,0,2.9946666637,56.23,-26.14,62.0089711252,131.25
2020-04-11 07:30:00,58.7274444405,-20.22,62.1108777149,3.9574444404999998,0,3.9574444404999998,54.77,-20.22,58.3832278998,130.79,3.9574444404999998,0.0,3.9574444404999998,3.9574444404999998,0,3.9574444404999998,0.0,0.0,0.0,132.9,61.2674444405,-25.09,66.2057992042,3.9574444404999998,0,3.9574444404999998,57.31,-25.09,62.561523319,130.63
2020-04-11 08:00:00,59.4405555494,-19.58,62.5823940419,6.1605555494,0,6.1605555494,53.28,-19.58,56.7638511731,130.7,6.1605555494,0.0,6.1605555494,6.1605555494,0,6.1605555494,0.0,0.0,0.0,132.9,61.8805555494,-24.43,66.5284003648,6.1605555494,0,6.1605555494,55.72,-24.43,60.8403098283,130.52
2020-04-11 08:30:00,58.7181111019,-18.83,61.6634857219,9.1781111019,0,9.1781111019,49.54,-18.83,52.9979292048,130.7,9.1781111019,0.0,9.1781111019,9.1781111019,0,9.1781111019,0.0,0.0,0.0,132.9,60.9781111019,-23.67,65.411000096,9.1781111019,0,9.1781111019,51.8,-23.67,56.9518120871,130.52
2020-04-11 09:00:00,58.1348888758,-17.9,60.8282442999,13.0648888758,0,13.0648888758,45.07,-17.9,48.4944831914,130.5,13.0648888758,0.0,13.0648888758,13.0648888758,0,13.0648888758,0.0,0.0,0.0,132.75,60.1748888758,-22.7,64.3141294835,13.0648888758,0,13.0648888758,47.11,-22.7,52.2938055605,130.31
2020-04-11 09:30:00,56.4639999835,-17.04,58.9791903482,16.5239999835,0,16.5239999835,39.94,-17.04,43.4230952374,130.29,16.5239999835,0.0,16.5239999835,16.5239999835,0,16.5239999835,0.0,0.0,0.0,132.6,58.2239999835,-21.82,62.1783448966,16.5239999835,0,16.5239999835,41.7,-21.82,47.0638120003,130.1
2020-04-11 10:00:00,53.5283333139,-18.96,56.787006149,19.4483333139,0,19.4483333139,34.08,-18.96,38.9990769122,130.29,19.4483333139,0.0,19.4483333139,19.4483333139,0,19.4483333139,0.0,0.0,0.0,132.38,55.0183333139,-23.86,59.9692971498,19.4483333139,0,19.4483333139,35.57,-23.86,42.8313495001,130.1
2020-04-11 10:30:00,52.3219999794,-18.18,55.3904692329,20.5919999794,0,20.5919999794,31.73,-18.18,36.5691851153,130.1,20.5919999794,0.0,20.5919999794,20.5919999794,0,20.5919999794,0.0,0.0,0.0,132.23,53.7019999794,-23.05,58.4397749978,20.5919999794,0,20.5919999794,33.11,-23.05,40.3432100855,129.94
2020-04-11 11:00:00,50.8319999764,-17.05,53.6152471,23.6419999764,0,23.6419999764,27.19,-17.05,32.0935912606,129.77,23.6419999764,0.0,23.6419999764,23.6419999764,0,23.6419999764,0.0,0.0,0.0,131.99,51.9719999764,-21.87,56.3860415488,23.6419999764,0,23.6419999764,28.33,-21.87,35.7894649303,129.62
2020-04-11 11:30:00,48.1599999746,-16.57,50.9308403381,25.4499999745,0,25.4499999745,22.71,-16.57,28.112434971,130.07,25.4499999745,0.0,25.4499999745,25.4499999745,0,25.4499999745,0.0,0.0,0.0,132.33,49.0699999746,-21.42,53.5413979786,25.4499999745,0,25.4499999745,23.62,-21.42,31.8860596499,129.89
2020-04-11 12:00:00,45.959333306,-15.72,48.5734363406,27.299333306,0,27.299333306,18.66,-15.72,24.3990573588,129.92,27.299333306,0.0,27.299333306,27.299333306,0,27.299333306,0.0,0.0,0.0,132.33,46.669333306,-20.54,50.9893937131,27.299333306,0,27.299333306,19.37,-20.54,28.2327557989,129.74
2020-04-11 12:30:00,45.5354444167,-15.67,48.156262295,27.7354444167,0,27.7354444167,17.8,-15.67,23.7147401419,129.92,27.7354444167,0.0,27.7354444167,27.7354444167,0,27.7354444167,0.0,0.0,0.0,132.22,46.2054444167,-20.49,50.544863178599996,27.7354444167,0,27.7354444167,18.47,-20.49,27.5858840714,129.74
2020-04-11 13:00:00,44.0939999717,-15.54,46.7522452242,28.2739999717,0,28.2739999717,15.82,-15.54,22.1757525239,129.92,28.2739999717,0.0,28.2739999717,28.2739999717,0,28.2739999717,0.0,0.0,0.0,132.22,44.6739999717,-20.37,49.0989121414,28.2739999717,0,28.2739999717,16.4,-20.37,26.1514225234,129.74
2020-04-11 13:30:00,42.0503333046,-15.48,44.8091612399,28.7503333046,0,28.7503333046,13.3,-15.48,20.4088314217,131.23,28.7503333046,0.0,28.7503333046,28.7503333046,0,28.7503333046,0.0,0.0,0.0,133.66,42.5203333046,-20.39,47.1564507181,28.7503333046,0,28.7503333046,13.77,-20.39,24.6041663139,131.09
2020-04-11 14:00:00,40.0547777493,-16.13,43.180575732,28.444777749300002,0,28.444777749300002,11.61,-16.13,19.8738270094,132.09,28.444777749300002,0.0,28.444777749300002,28.444777749300002,0,28.444777749300002,0.0,0.0,0.0,134.46,40.4347777493,-21.12,45.6182600681,28.444777749300002,0,28.444777749300002,11.99,-21.12,24.2860968457,131.93
2020-04-11 14:30:00,38.9454444165,-16.51,42.3004461064,27.9154444165,0,27.9154444165,11.03,-16.51,19.8555030155,132.19,27.9154444165,0.0,27.9154444165,27.9154444165,0,27.9154444165,0.0,0.0,0.0,134.46,39.3054444165,-21.54,44.8206376659,27.9154444165,0,27.9154444165,11.39,-21.54,24.3660357875,132.03
2020-04-11 15:00:00,39.8827777517,-13.96,42.2553849964,26.0427777517,0,26.0427777517,13.84,-13.96,19.6577516517,132.09,26.0427777517,0.0,26.0427777517,26.0427777517,0,26.0427777517,0.0,0.0,0.0,134.68,40.3527777517,-18.84,44.5341697159,26.0427777517,0,26.0427777517,14.31,-18.84,23.6584382409,131.95
2020-04-11 15:30:00,41.7812221987,-14.42,44.1996258855,23.5412221987,0,23.5412221987,18.24,-14.42,23.2515375836,132.3,23.5412221987,0.0,23.5412221987,23.5412221987,0,23.5412221987,0.0,0.0,0.0,134.86,42.4612221987,-19.32,46.6499495242,23.5412221987,0,23.5412221987,18.92,-19.32,27.041242575,132.11
2020-04-11 16:00:00,45.1293333119,-15.0,47.5568788418,21.4793333119,0,21.4793333119,23.65,-15.0,28.0057583365,132.3,21.4793333119,0.0,21.4793333119,21.4793333119,0,21.4793333119,0.0,0.0,0.0,134.86,46.0893333119,-19.89,50.1979954294,21.4793333119,0,21.4793333119,24.61,-19.89,31.6427590453,132.23
2020-04-11 16:30:00,52.7965555378,-15.19,54.9382596799,17.7465555378,0,17.7465555378,35.05,-15.19,38.1999816754,132.3,17.7465555378,0.0,17.7465555378,17.7465555378,0,17.7465555378,0.0,0.0,0.0,134.86,54.2965555378,-20.04,57.876744408,17.7465555378,0,17.7465555378,36.55,-20.04,41.6833791816,132.23
2020-04-11 17:00:00,62.8855555393,-15.39,64.741371591,16.2255555393,0,16.2255555393,46.66,-15.39,49.1325523457,132.2,16.2255555393,0.0,16.2255555393,16.2255555393,0,16.2255555393,0.0,0.0,0.0,134.75,64.9755555393,-20.15,68.0282685186,16.2255555393,0,16.2255555393,48.75,-20.15,52.7502132697,132.0
2020-04-11 17:30:00,74.1995555406,-14.69,75.6397391747,14.9695555406,0,14.9695555406,59.23,-14.69,61.0244950819,131.61,14.9695555406,0.0,14.9695555406,14.9695555406,0,14.9695555406,0.0,0.0,0.0,134.3,76.8895555406,-19.31,79.2772341295,14.9695555406,0,14.9695555406,61.92,-19.31,64.8611015941,131.43
2020-04-11 18:00:00,79.3415555423,-14.17,80.5969685278,13.2815555423,0,13.2815555423,66.06,-14.17,67.5626561053,131.18,13.2815555423,0.0,13.2815555423,13.2815555423,0,13.2815555423,0.0,0.0,0.0,133.99,82.4015555423,-18.72,84.501211564,13.2815555423,0,13.2815555423,69.12,-18.72,71.6101445327,131.03
2020-04-11 18:30:00,81.0855555447,-15.41,82.536873081,10.8355555447,0,10.8355555447,70.25,-15.41,71.9203072852,130.73,10.8355555447,0.0,10.8355555447,10.8355555447,0,10.8355555447,0.0,0.0,0.0,133.45,84.3255555447,-19.95,86.6533427972,10.8355555447,0,10.8355555447,73.49,-19.95,76.1497380166,130.55
2020-04-11 19:00:00,79.6375555493,-16.85,81.4006311639,6.2175555493,0,6.2175555493,73.42,-16.85,75.3287388717,130.66,6.2175555493,0.0,6.2175555493,6.2175555493,0,6.2175555493,0.0,0.0,0.0,133.27,83.0575555493,-21.43,85.7776336456,6.2175555493,0,6.2175555493,76.84,-21.43,79.7723667695,130.55
2020-04-11 19:30:00,78.13844444,-18.1,80.2073967879,4.47844444,0,4.47844444,73.66,-18.1,75.8512069779,130.86,4.47844444,0.0,4.47844444,4.47844444,0,4.47844444,0.0,0.0,0.0,133.36,81.58844444,-22.76,84.7035528543,4.47844444,0,4.47844444,77.11,-22.76,80.3988165336,130.75
2020-04-11 20:00:00,77.2184444389,-19.22,79.5744717956,5.5884444389,0,5.5884444389,71.63,-19.22,74.1637735016,130.86,5.5884444389,0.0,5.5884444389,5.5884444389,0,5.5884444389,0.0,0.0,0.0,133.26,80.5584444389,-23.93,84.03753846,5.5884444389,0,5.5884444389,74.97,-23.93,78.6965424908,130.75
2020-04-11 20:30:00,78.0485555495,-18.57,80.227314073,6.0685555495,0,6.0685555495,71.98,-18.57,74.3368367635,130.74,6.0685555495,0.0,6.0685555495,6.0685555495,0,6.0685555495,0.0,0.0,0.0,132.94,81.3685555495,-22.61,84.4514886323,6.0685555495,0,6.0685555495,75.3,-22.61,78.6212573036,130.57
2020-04-11 21:00:00,78.9323333263,-7.5,79.2878505468,7.0023333263,0,7.0023333263,71.93,-7.5,72.3199481471,132.28,7.0023333263,0.0,7.0023333263,7.0023333263,0,7.0023333263,0.0,0.0,0.0,131.71,82.0623333263,-13.05,83.0934958403,7.0023333263,0,7.0023333263,75.06,-13.05,76.1859967448,132.17
2020-04-11 21:30:00,76.0559999958,-8.47,76.5261787583,4.2459999958,0,4.2459999958,71.81,-8.47,72.3077934942,132.59,4.2459999958,0.0,4.2459999958,4.2459999958,0,4.2459999958,0.0,0.0,0.0,131.89,79.1759999958,-14.09,80.4199420251,4.2459999958,0,4.2459999958,74.93,-14.09,76.2432488815,132.47
2020-04-11 22:00:00,71.212888886,-9.74,71.8758870797,2.872888886,0,2.872888886,68.34,-9.74,69.0305961151,133.05,2.872888886,0.0,2.872888886,2.872888886,0,2.872888886,0.0,0.0,0.0,132.2,74.172888886,-15.47,75.768980102,2.872888886,0,2.872888886,71.3,-15.47,72.958967235,132.9
2020-04-11 22:30:00,67.402888886,-10.47,68.2112185068,2.892888886,0,2.892888886,64.51,-10.47,65.3541199925,132.96,2.892888886,0.0,2.892888886,2.892888886,0,2.892888886,0.0,0.0,0.0,131.98,70.182888886,-16.27,72.0440892259,2.892888886,0,2.892888886,67.29,-16.27,69.2290184821,132.9
2020-04-11 23:00:00,63.2799999971,-10.98,64.2255307462,2.8799999971,0,2.8799999971,60.4,-10.98,61.3899047075,133.37,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,132.36,65.8899999971,-16.83,68.0054483084,2.8799999971,0,2.8799999971,63.01,-16.83,65.2189313007,133.24
2020-04-11 23:30:00,59.8508888857,-11.13,60.8769726613,3.2208888857,0,3.2208888857,56.63,-11.13,57.7133762658,133.98,3.2208888857,0.0,3.2208888857,3.2208888857,0,3.2208888857,0.0,0.0,0.0,132.9,62.2908888857,-17.07,64.5874580562,3.2208888857,0,3.2208888857,59.07,-17.07,61.4869888676,133.85
2020-04-12 00:00:00,55.5557777742,-12.72,56.9933578946,3.5457777742000003,0,3.5457777742000003,52.01,-12.72,53.5428660047,134.52,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,133.49,57.7857777742,-18.63,60.7146853156,3.5457777742000003,0,3.5457777742000003,54.24,-18.63,57.350278988,134.37
2020-04-12 00:30:00,54.1852222194,-24.12,59.311151624,2.8552222194,0,2.8552222194,51.33,-24.12,56.714577491200004,132.16,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,133.94,56.5752222194,-29.25,63.6892319719,2.8552222194,0,2.8552222194,53.72,-29.25,61.1669919156,132.02
2020-04-12 01:00:00,52.5371111082,-24.45,57.9478260472,2.8771111082000003,0,2.8771111082000003,49.66,-24.45,55.3526702156,132.25,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,133.94,54.8671111082,-29.61,62.347028649,2.8771111082000003,0,2.8771111082000003,51.99,-29.61,59.830696135,132.02
2020-04-12 01:30:00,56.5832222193,-23.99,61.458775913,2.8932222193,0,2.8932222193,53.69,-23.99,58.80591977,132.13,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,133.94,59.0832222193,-29.08,65.8519061821,2.8932222193,0,2.8932222193,56.19,-29.08,63.2689694874,132.02
2020-04-12 02:00:00,56.1632222193,-24.18,61.1471988733,2.9032222193,0,2.9032222193,53.26,-24.18,58.4918797783,132.2,2.9032222193,0.0,2.9032222193,2.9032222193,0,2.9032222193,0.0,0.0,0.0,133.94,58.6432222193,-29.31,65.5599238275,2.9032222193,0,2.9032222193,55.74,-29.31,62.9763741414,132.02
2020-04-12 02:30:00,55.3591111082,-24.36,60.4817392499,2.9391111082,0,2.9391111082,52.42,-24.36,57.8036850036,132.41,2.9391111082,0.0,2.9391111082,2.9391111082,0,2.9391111082,0.0,0.0,0.0,134.11,57.8091111082,-29.5,64.9010271653,2.9391111082,0,2.9391111082,54.87,-29.5,62.2974068481,132.23
2020-04-12 03:00:00,53.3446666639,-24.46,58.6851349277,2.8146666638999998,0,2.8146666638999998,50.53,-24.46,56.1388679971,132.63,2.8146666638999998,0.0,2.8146666638999998,2.8146666638999998,0,2.8146666638999998,0.0,0.0,0.0,134.34,55.6946666639,-29.64,63.0906133652,2.8146666638999998,0,2.8146666638999998,52.88,-29.64,60.620326624,132.49
2020-04-12 03:30:00,52.1466666639,-23.63,57.2507794196,2.7566666639,0,2.7566666639,49.39,-23.63,54.7517031699,133.32,2.7566666639,0.0,2.7566666639,2.7566666639,0,2.7566666639,0.0,0.0,0.0,135.15,54.4266666639,-28.79,61.5721214848,2.7566666639,0,2.7566666639,51.67,-28.79,59.1494125076,133.18
2020-04-12 04:00:00,51.374777775,-21.28,55.6076091145,2.734777775,0,2.734777775,48.64,-21.28,53.0913175576,133.32,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,135.41,53.614777775,-26.34,59.7355840004,2.734777775,0,2.734777775,50.88,-26.34,57.293716933,133.18
2020-04-12 04:30:00,50.4995555527,-21.07,54.7188268425,2.8295555527,0,2.8295555527,47.67,-21.07,52.1188430416,133.23,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,135.31,52.6895555527,-26.14,58.8174197355,2.8295555527,0,2.8295555527,49.86,-26.14,56.2967068309,133.18
2020-04-12 05:00:00,49.9561111083,-21.08,54.2215772278,2.7961111083,0,2.7961111083,47.16,-21.08,51.656867888,133.23,2.7961111083,0.0,2.7961111083,2.7961111083,0,2.7961111083,0.0,0.0,0.0,135.31,52.1261111083,-26.14,58.3132151341,2.7961111083,0,2.7961111083,49.33,-26.14,55.8278469941,133.18
2020-04-12 05:30:00,50.0107777749,-21.2,54.3186698442,2.9107777749,0,2.9107777749,47.1,-21.2,51.6512342544,133.35,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,135.45,52.1707777749,-26.27,58.4114967591,2.9107777749,0,2.9107777749,49.26,-26.27,55.8270588514,133.18
2020-04-12 06:00:00,50.7375555527,-21.2,54.9885401103,2.8575555527,0,2.8575555527,47.88,-21.2,52.3634834594,133.51,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,135.61,52.9275555527,-26.27,59.0884001881,2.8575555527,0,2.8575555527,50.07,-26.27,56.5430614665,133.38
2020-04-12 06:30:00,52.2605555527,-21.11,56.36308869,2.8805555527,0,2.8805555527,49.38,-21.11,53.7030399512,133.42,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,135.53,54.5405555527,-26.17,60.4941410386,2.8805555527,0,2.8805555527,51.66,-26.17,57.9104869605,133.29
2020-04-12 07:00:00,53.1481111079,-20.85,57.0915424064,3.1781111079,0,3.1781111079,49.97,-20.85,54.145391309,133.18,3.1781111079,0.0,3.1781111079,3.1781111079,0,3.1781111079,0.0,0.0,0.0,135.31,55.4381111079,-25.88,61.1813579713,3.1781111079,0,3.1781111079,52.26,-25.88,58.3170815456,133.01
2020-04-12 07:30:00,54.6026666624,-20.41,58.2925321688,4.2526666624,0,4.2526666624,50.35,-20.41,54.3294634614,132.74,4.2526666624,0.0,4.2526666624,4.2526666624,0,4.2526666624,0.0,0.0,0.0,134.87,56.9026666624,-25.41,62.3183887251,4.2526666624,0,4.2526666624,52.65,-25.41,58.4610177811,132.63
2020-04-12 08:00:00,56.0197777717,-19.95,59.4661080077,6.1197777717,0,6.1197777717,49.9,-19.95,53.7402316705,132.74,6.1197777717,0.0,6.1197777717,6.1197777717,0,6.1197777717,0.0,0.0,0.0,134.87,58.2897777717,-24.92,63.3932535265,6.1197777717,0,6.1197777717,52.17,-24.92,57.8162200425,132.63
2020-04-12 08:30:00,54.2609999865,-19.38,57.618057235,13.4709999865,0,13.4709999865,40.79,-19.38,45.1598106728,132.55,13.4709999865,0.0,13.4709999865,13.4709999865,0,13.4709999865,0.0,0.0,0.0,134.72,56.1009999865,-24.38,61.1694907571,13.4709999865,0,13.4709999865,42.63,-24.38,49.109075536,132.41
2020-04-12 09:00:00,56.4407777616,-18.59,59.4234759529,16.2207777616,0,16.2207777616,40.22,-18.59,44.3084247068,132.55,16.2207777616,0.0,16.2207777616,16.2207777616,0,16.2207777616,0.0,0.0,0.0,134.82,58.2507777616,-23.54,62.8274200475,16.2207777616,0,16.2207777616,42.03,-23.54,48.1731512359,132.41
2020-04-12 09:30:00,57.4158888696,-17.01,59.8825884101,19.2458888696,0,19.2458888696,38.17,-17.01,41.7886228536,131.53,19.2458888696,0.0,19.2458888696,19.2458888696,0,19.2458888696,0.0,0.0,0.0,133.89,59.1158888696,-21.87,63.0316207696,19.2458888696,0,19.2458888696,39.87,-21.87,45.4743202258,131.4
2020-04-12 10:00:00,56.6081110896,-17.72,59.3167484032,21.5281110896,0,21.5281110896,35.08,-17.72,39.3014605327,131.09,21.5281110896,0.0,21.5281110896,21.5281110896,0,21.5281110896,0.0,0.0,0.0,133.33,58.1681110896,-22.62,62.4114857036,21.5281110896,0,21.5281110896,36.64,-22.62,43.0598885275,130.94
2020-04-12 10:30:00,52.8577777521,-17.69,55.7394005071,25.7177777521,0,25.7177777521,27.14,-17.69,32.3962297189,130.84,25.7177777521,0.0,25.7177777521,25.7177777521,0,25.7177777521,0.0,0.0,0.0,133.02,54.0177777521,-22.61,58.5587944998,25.7177777521,0,25.7177777521,28.3,-22.61,36.2229499075,130.7
2020-04-12 11:00:00,54.8642221963,-16.65,57.3350274894,25.8842221963,0,25.8842221963,28.98,-16.65,33.4224909305,130.56,25.8842221963,0.0,25.8842221963,25.8842221963,0,25.8842221963,0.0,0.0,0.0,132.87,56.1042221963,-21.49,60.079146534,25.8842221963,0,25.8842221963,30.22,-21.49,37.0819160778,130.41
2020-04-12 11:30:00,54.3112221933,-15.58,56.501727904,28.8812221933,0,28.8812221933,25.43,-15.58,29.8231671692,130.09,28.8812221933,0.0,28.8812221933,28.8812221933,0,28.8812221933,0.0,0.0,0.0,132.44,55.3612221933,-20.37,58.9898450815,28.8812221933,0,28.8812221933,26.48,-20.37,33.4084914356,129.92
2020-04-12 12:00:00,51.722888858,-15.34,53.9497250393,30.892888858,0,30.892888858,20.83,-15.34,25.8689872241,129.92,30.892888858,0.0,30.892888858,30.892888858,0,30.892888858,0.0,0.0,0.0,132.27,52.552888858,-20.14,56.2798874139,30.892888858,0,30.892888858,21.66,-20.14,29.5765988579,129.77
2020-04-12 12:30:00,53.3135555269,-17.28,56.0440327146,28.7035555269,0,28.7035555269,24.61,-17.28,30.0707582212,129.92,28.7035555269,0.0,28.7035555269,28.7035555269,0,28.7035555269,0.0,0.0,0.0,132.1,54.3335555269,-22.14,58.6712438609,28.7035555269,0,28.7035555269,25.63,-22.14,33.86851783,129.77
2020-04-12 13:00:00,54.5643333044,-17.7,57.3633721895,28.9643333044,0,28.9643333044,25.6,-17.7,31.1231425149,130.06,28.9643333044,0.0,28.9643333044,28.9643333044,0,28.9643333044,0.0,0.0,0.0,132.1,55.6143333044,-22.58,60.0234160048,28.9643333044,0,28.9643333044,26.65,-22.58,34.9296278251,129.89
2020-04-12 13:30:00,51.4939999735,-19.07,54.9117194529,26.4939999735,0,26.4939999735,25.0,-19.07,31.4430421556,130.48,26.4939999735,0.0,26.4939999735,26.4939999735,0,26.4939999735,0.0,0.0,0.0,132.45,52.5239999735,-24.04,57.7641080016,26.4939999735,0,26.4939999735,26.03,-24.04,35.4327884875,130.3
2020-04-12 14:00:00,46.8105555317,-19.77,50.8141811819,23.9005555317,0,23.9005555317,22.91,-19.77,30.2608823401,130.94,23.9005555317,0.0,23.9005555317,23.9005555317,0,23.9005555317,0.0,0.0,0.0,132.87,47.7305555317,-24.81,53.7935129115,23.9005555317,0,23.9005555317,23.83,-24.81,34.4006540635,130.77
2020-04-12 14:30:00,46.6591110866,-20.75,51.0650090315,24.5091110866,0,24.5091110866,22.15,-20.75,30.3510296366,131.53,24.5091110866,0.0,24.5091110866,24.5091110866,0,24.5091110866,0.0,0.0,0.0,133.4,47.5691110866,-25.87,54.1486586128,24.5091110866,0,24.5091110866,23.06,-25.87,34.6557426699,131.37
2020-04-12 15:00:00,51.8576666454,-20.73,55.8475647625,21.2776666454,0,21.2776666454,30.58,-20.73,36.9441375593,131.45,21.2776666454,0.0,21.2776666454,21.2776666454,0,21.2776666454,0.0,0.0,0.0,133.4,53.1776666454,-25.79,59.1015086935,21.2776666454,0,21.2776666454,31.9,-25.79,41.0211421099,131.37
2020-04-12 15:30:00,54.8987777593,-20.6,58.636471581,18.4787777593,0,18.4787777593,36.42,-20.6,41.8422800526,131.33,18.4787777593,0.0,18.4787777593,18.4787777593,0,18.4787777593,0.0,0.0,0.0,133.28,56.5187777593,-25.63,62.058594404,18.4787777593,0,18.4787777593,38.04,-25.63,45.868709378,131.17
2020-04-12 16:00:00,60.6758888709,-20.37,64.0039091796,18.0158888709,0,18.0158888709,42.66,-20.37,47.273803528,131.33,18.0158888709,0.0,18.0158888709,18.0158888709,0,18.0158888709,0.0,0.0,0.0,133.28,62.6158888709,-25.35,67.5527352451,18.0158888709,0,18.0158888709,44.6,-25.35,51.3009015515,131.17
2020-04-12 16:30:00,66.259555536,-20.24,69.2819334302,19.549555536,0,19.549555536,46.71,-20.24,50.9065978042,130.81,19.549555536,0.0,19.549555536,19.549555536,0,19.549555536,0.0,0.0,0.0,132.8,68.399555536,-25.15,72.8767569087,19.549555536,0,19.549555536,48.85,-25.15,54.9440169627,130.64
2020-04-12 17:00:00,66.8681110915,-20.16,69.8410329316,19.5781110915,0,19.5781110915,47.29,-20.16,51.4078758557,130.28,19.5781110915,0.0,19.5781110915,19.5781110915,0,19.5781110915,0.0,0.0,0.0,132.26,69.0381110915,-25.04,73.4388342983,19.5781110915,0,19.5781110915,49.46,-25.04,55.4372906986,130.11
2020-04-12 17:30:00,73.0851110913,-19.83,75.7275535273,19.8251110913,0,19.8251110913,53.26,-19.83,56.8318264707,129.9,19.8251110913,0.0,19.8251110913,19.8251110913,0,19.8251110913,0.0,0.0,0.0,131.95,75.5451110913,-24.63,79.4587988192,19.8251110913,0,19.8251110913,55.72,-24.63,60.9208937886,129.77
2020-04-12 18:00:00,77.5073333157,-14.13,78.7847930613,17.5973333157,0,17.5973333157,59.91,-14.13,61.5537569934,131.03,17.5973333157,0.0,17.5973333157,17.5973333157,0,17.5973333157,0.0,0.0,0.0,131.61,80.1673333157,-18.66,82.3103695227,17.5973333157,0,17.5973333157,62.57,-18.66,65.2931887719,130.92
2020-04-12 18:30:00,79.4802222101,-8.37,79.9197261167,12.0902222101,0,12.0902222101,67.39,-8.37,67.9077977849,132.47,12.0902222101,0.0,12.0902222101,12.0902222101,0,12.0902222101,0.0,0.0,0.0,131.61,82.4102222101,-14.0,83.5909368576,12.0902222101,0,12.0902222101,70.32,-14.0,71.7000864714,132.32
2020-04-12 19:00:00,80.8212222135,-8.48,81.2648777769,8.6912222135,0,8.6912222135,72.13,-8.48,72.6267671041,132.55,8.6912222135,0.0,8.6912222135,8.6912222135,0,8.6912222135,0.0,0.0,0.0,131.79,83.9612222135,-14.11,85.1385866431,8.6912222135,0,8.6912222135,75.27,-14.11,76.5811008017,132.41
2020-04-12 19:30:00,80.7516666628,-8.81,81.2308301621,3.8616666628000003,0,3.8616666628000003,76.89,-8.81,77.3930759177,132.68,3.8616666628000003,0.0,3.8616666628000003,3.8616666628000003,0,3.8616666628000003,0.0,0.0,0.0,131.95,84.1316666628,-14.43,85.3601911635,3.8616666628000003,0,3.8616666628000003,80.27,-14.43,81.5567152355,132.58
2020-04-12 20:00:00,78.5398888858,-9.98,79.171425061,3.1198888858,0,3.1198888858,75.42,-9.98,76.0774394942,132.68,3.1198888858,0.0,3.1198888858,3.1198888858,0,3.1198888858,0.0,0.0,0.0,131.81,81.8498888858,-15.66,83.3345061221,3.1198888858,0,3.1198888858,78.73,-15.66,80.2723395697,132.58
2020-04-12 20:30:00,77.9626666637,-9.81,78.5774362862,3.0126666637,0,3.0126666637,74.95,-9.81,75.5892756944,132.1,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,131.23,81.2626666637,-15.44,82.7164711124,3.0126666637,0,3.0126666637,78.25,-15.44,79.7587368255,131.97
2020-04-12 21:00:00,76.4834444414,-10.13,77.1513718195,3.0234444414,0,3.0234444414,73.46,-10.13,74.1551650258,133.27,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,132.38,79.7234444414,-15.88,81.289617994,3.0234444414,0,3.0234444414,76.7,-15.88,78.3266519136,133.13
2020-04-12 21:30:00,73.4498888859,-10.76,74.2338452281,3.0098888859,0,3.0098888859,70.44,-10.76,71.2570782449,133.69,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,132.72,76.5298888859,-16.57,78.303185075,3.0098888859,0,3.0098888859,73.52,-16.57,75.3641512922,133.56
2020-04-12 22:00:00,69.5473333304,-11.53,70.4966132049,2.9673333304,0,2.9673333304,66.58,-11.53,67.5709797176,133.99,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,132.89,72.4573333304,-17.45,74.5289719059,2.9673333304,0,2.9673333304,69.49,-17.45,71.6474884417,133.83
2020-04-12 22:30:00,65.8356666637,-13.25,67.1557704524,2.9256666637,0,2.9256666637,62.91,-13.25,64.290206097,133.75,2.9256666637,0.0,2.9256666637,2.9256666637,0,2.9256666637,0.0,0.0,0.0,133.16,68.6256666637,-19.0,71.2073179178,2.9256666637,0,2.9256666637,65.7,-19.0,68.3921779153,133.6
2020-04-12 23:00:00,60.6725555526,-21.35,64.319371089,2.9325555526000002,0,2.9325555526000002,57.74,-21.35,61.5607837832,131.2,2.9325555526000002,0.0,2.9325555526000002,2.9325555526000002,0,2.9325555526000002,0.0,0.0,0.0,133.26,63.4025555526,-26.28,68.6332459571,2.9325555526000002,0,2.9325555526000002,60.47,-26.28,65.9337493246,131.06
2020-04-12 23:30:00,58.1401111083,-21.29,61.9155604003,2.8301111083,0,2.8301111083,55.31,-21.29,59.2660121824,130.87,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,132.9,60.7601111083,-26.22,66.1761248631,2.8301111083,0,2.8301111083,57.93,-26.22,63.5875247199,130.77
2020-04-13 00:00:00,55.1282222194,-21.84,59.2967662278,2.8082222194,0,2.8082222194,52.32,-21.84,56.6953966385,131.34,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,133.3,57.6082222194,-26.84,63.5538580047,2.8082222194,0,2.8082222194,54.8,-26.84,61.0198787282,131.21
2020-04-13 00:30:00,54.3823333305,-21.32,58.4121612206,2.8723333305,0,2.8723333305,51.51,-21.32,55.7478474921,131.42,2.8723333305,0.0,2.8723333305,2.8723333305,0,2.8723333305,0.0,0.0,0.0,133.43,56.8123333305,-26.31,62.6087639109,2.8723333305,0,2.8723333305,53.94,-26.31,60.0144957489,131.29
2020-04-13 01:00:00,52.4246666637,-21.11,56.5152879742,2.9246666637,0,2.9246666637,49.5,-21.11,53.8134007474,131.3,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,133.32,54.7546666637,-26.09,60.6527956607,2.9246666637,0,2.9246666637,51.83,-26.09,58.0261751281,131.16
