Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-13 01:30:00,56.3775555525,-20.73,60.0679754119,3.0075555525,0,3.0075555525,53.37,-20.73,57.254605055,131.45,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,133.54,58.8975555525,-25.68,64.2525053991,3.0075555525,0,3.0075555525,55.89,-25.68,61.5073532189,131.31
2020-04-13 02:00:00,56.0081111081,-20.57,59.6660155356,3.0581111081,0,3.0581111081,52.95,-20.57,56.8051705393,131.65,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,133.75,58.4981111081,-25.52,63.822405182,3.0581111081,0,3.0581111081,55.44,-25.52,61.0316639131,131.51
2020-04-13 02:30:00,55.1089999969,-21.03,58.9852759649,3.1189999969,0,3.1189999969,51.99,-21.03,56.0822699255,131.81,3.1189999969,0.0,3.1189999969,3.1189999969,0,3.1189999969,0.0,0.0,0.0,133.86,57.5689999969,-26.01,63.1720655087,3.1189999969,0,3.1189999969,54.45,-26.01,60.3433724613,131.67
2020-04-13 03:00:00,52.6876666635,-21.32,56.8377745733,3.1676666635,0,3.1676666635,49.52,-21.32,53.914495268,132.22,3.1676666635,0.0,3.1676666635,3.1676666635,0,3.1676666635,0.0,0.0,0.0,134.24,55.0276666635,-26.36,61.0155201439,3.1676666635,0,3.1676666635,51.86,-26.36,58.174815857,132.06
2020-04-13 03:30:00,51.3121111079,-21.37,55.5842571809,3.2221111079,0,3.2221111079,48.09,-21.37,52.6243764809,132.34,3.2221111079,0.0,3.2221111079,3.2221111079,0,3.2221111079,0.0,0.0,0.0,134.33,53.5821111079,-26.41,59.7371804723,3.2221111079,0,3.2221111079,50.36,-26.41,56.8649074562,132.22
2020-04-13 04:00:00,50.2308888856,-21.61,54.6821204622,3.2608888856,0,3.2608888856,46.97,-21.61,51.7027368715,132.59,3.2608888856,0.0,3.2608888856,3.2608888856,0,3.2608888856,0.0,0.0,0.0,134.54,52.4408888856,-26.68,58.8376514412,3.2608888856,0,3.2608888856,49.18,-26.68,55.9508248375,132.43
2020-04-13 04:30:00,49.2756666634,-22.31,54.090918139,3.2556666634,0,3.2556666634,46.02,-22.31,51.1427072025,133.57,3.2556666634,0.0,3.2556666634,3.2556666634,0,3.2556666634,0.0,0.0,0.0,135.58,51.4456666634,-27.47,58.3203010833,3.2556666634,0,3.2556666634,48.19,-27.47,55.4696042892,133.48
2020-04-13 05:00:00,48.7856666634,-22.02,53.5249630714,3.2456666634,0,3.2456666634,45.54,-22.02,50.5843058665,133.57,3.2456666634,0.0,3.2456666634,3.2456666634,0,3.2456666634,0.0,0.0,0.0,135.58,50.9356666634,-27.16,57.7244119801,3.2456666634,0,3.2456666634,47.69,-27.16,54.8817064239,133.48
2020-04-13 05:30:00,49.4609999967,-21.89,54.0884703118,3.3009999967,0,3.3009999967,46.16,-21.89,51.087353621,133.66,3.3009999967,0.0,3.3009999967,3.3009999967,0,3.3009999967,0.0,0.0,0.0,135.72,51.6209999967,-27.02,58.2649812551,3.3009999967,0,3.3009999967,48.32,-27.02,55.3615642843,133.58
2020-04-13 06:00:00,50.7189999967,-21.56,55.1112562065,3.3389999967,0,3.3389999967,47.38,-21.56,52.0547596287,133.55,3.3389999967,0.0,3.3389999967,3.3389999967,0,3.3389999967,0.0,0.0,0.0,135.58,52.9589999967,-26.68,59.2998994995,3.3389999967,0,3.3389999967,49.62,-26.68,56.3379694345,133.39
2020-04-13 06:30:00,53.6324444412,-20.83,57.5354499134,3.2724444412,0,3.2724444412,50.36,-20.83,54.4978761054,133.16,3.2724444412,0.0,3.2724444412,3.2724444412,0,3.2724444412,0.0,0.0,0.0,135.32,55.9924444412,-25.86,61.6757118686,3.2724444412,0,3.2724444412,52.72,-25.86,58.7208480865,133.01
2020-04-13 07:00:00,55.5761111076,-20.38,59.1950042304,3.5361111076,0,3.5361111076,52.04,-20.38,55.8883350978,132.93,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,135.08,58.0061111076,-25.37,63.3114983698,3.5361111076,0,3.5361111076,54.47,-25.37,60.088416521,132.77
2020-04-13 07:30:00,57.4069999955,-20.12,60.830732763,4.4569999955,0,4.4569999955,52.95,-20.12,56.6437719436,132.65,4.4569999955,0.0,4.4569999955,4.4569999955,0,4.4569999955,0.0,0.0,0.0,134.84,59.8769999955,-25.09,64.9212078482,4.4569999955,0,4.4569999955,55.42,-25.09,60.834895413699996,132.52
2020-04-13 08:00:00,59.3736666605,-19.16,62.3886038689,6.1536666605,0,6.1536666605,53.22,-19.16,56.5638930768,132.52,6.1536666605,0.0,6.1536666605,6.1536666605,0,6.1536666605,0.0,0.0,0.0,134.74,61.8536666605,-24.06,66.3683635428,6.1536666605,0,6.1536666605,55.7,-24.06,60.6743240589,132.34
2020-04-13 08:30:00,60.0187777689,-18.46,62.7935130796,8.8487777689,0,8.8487777689,51.17,-18.46,54.3979824994,132.24,8.8487777689,0.0,8.8487777689,8.8487777689,0,8.8487777689,0.0,0.0,0.0,134.52,62.3787777689,-23.34,66.6023086383,8.8487777689,0,8.8487777689,53.53,-23.34,58.3970590013,132.09
2020-04-13 09:00:00,58.8579999874,-17.67,61.4531778065,12.5979999874,0,12.5979999874,46.26,-17.67,49.5198596525,132.04,12.5979999874,0.0,12.5979999874,12.5979999874,0,12.5979999874,0.0,0.0,0.0,134.38,60.9779999874,-22.52,65.0035913044,12.5979999874,0,12.5979999874,48.38,-22.52,53.3645462831,131.87
2020-04-13 09:30:00,58.2407777616,-16.49,60.5302262863,16.2107777616,0,16.2107777616,42.03,-16.49,45.1490974439,131.22,16.2107777616,0.0,16.2107777616,16.2107777616,0,16.2107777616,0.0,0.0,0.0,133.63,60.1507777616,-21.28,63.8040317325,16.2107777616,0,16.2107777616,43.94,-21.28,48.8217369621,131.09
2020-04-13 10:00:00,60.8539999812,-14.54,62.5669314711,18.7939999812,0,18.7939999812,42.06,-14.54,44.5023055583,130.72,18.7939999812,0.0,18.7939999812,18.7939999812,0,18.7939999812,0.0,0.0,0.0,133.29,62.7739999812,-19.22,65.6504643825,18.7939999812,0,18.7939999812,43.98,-19.22,47.9963415272,130.55
2020-04-13 10:30:00,59.7731110897,-13.6,61.3007733177,21.3931110897,0,21.3931110897,38.38,-13.6,40.7183545837,130.72,21.3931110897,0.0,21.3931110897,21.3931110897,0,21.3931110897,0.0,0.0,0.0,133.29,61.4931110897,-18.26,64.1469431188,21.3931110897,0,21.3931110897,40.1,-18.26,44.0617475822,130.55
2020-04-13 11:00:00,57.8321110876,-13.18,59.3149683709,23.5321110876,0,23.5321110876,34.3,-13.18,36.7451003537,130.72,23.5321110876,0.0,23.5321110876,23.5321110876,0,23.5321110876,0.0,0.0,0.0,133.44,59.3521110876,-17.85,61.978186409,23.5321110876,0,23.5321110876,35.82,-17.85,40.0211806423,130.55
2020-04-13 11:30:00,54.1403333071,-12.84,55.6420820118,26.2403333071,0,26.2403333071,27.9,-12.84,30.7127921232,130.8,26.2403333071,0.0,26.2403333071,26.2403333071,0,26.2403333071,0.0,0.0,0.0,133.57,55.3203333071,-17.53,58.0313723533,26.2403333071,0,26.2403333071,29.08,-17.53,33.9550776762,130.7
2020-04-13 12:00:00,51.4169999696,-12.7,52.9622307487,30.3969999696,0,30.3969999696,21.02,-12.7,24.5587133213,130.72,30.3969999696,0.0,30.3969999696,30.3969999696,0,30.3969999696,0.0,0.0,0.0,133.4,52.2769999696,-17.41,55.0998441542,30.3969999696,0,30.3969999696,21.88,-17.41,27.9614466722,130.58
2020-04-13 12:30:00,48.0685555229,-13.52,49.9337203707,32.6185555229,0,32.6185555229,15.45,-13.52,20.5302922532,130.51,32.6185555229,0.0,32.6185555229,32.6185555229,0,32.6185555229,0.0,0.0,0.0,133.08,48.6585555229,-18.3,51.9860079789,32.6185555229,0,32.6185555229,16.04,-18.3,24.334576224,130.4
2020-04-13 13:00:00,45.5291110805,-14.7,47.843389886,30.5991110805,0,30.5991110805,14.93,-14.7,20.9522051345,130.83,30.5991110805,0.0,30.5991110805,30.5991110805,0,30.5991110805,0.0,0.0,0.0,133.24,46.0791110805,-19.54,50.0509348361,30.5991110805,0,30.5991110805,15.48,-19.54,24.9287384358,130.66
2020-04-13 13:30:00,43.6736666321,-15.26,46.2629090859,34.5436666321,0,34.5436666321,9.13,-15.26,17.7827022693,131.04,34.5436666321,0.0,34.5436666321,34.5436666321,0,34.5436666321,0.0,0.0,0.0,133.42,43.9636666321,-20.18,48.373922559,34.5436666321,0,34.5436666321,9.42,-20.18,22.2703569796,130.88
2020-04-13 14:00:00,40.7577777429,-15.92,43.7566320292,34.8577777429,0,34.8577777429,5.9,-15.92,16.9781153253,131.34,34.8577777429,0.0,34.8577777429,34.8577777429,0,34.8577777429,0.0,0.0,0.0,133.67,40.8877777429,-20.9,45.9197165579,34.8577777429,0,34.8577777429,6.03,-20.9,21.7524918113,131.2
2020-04-13 14:30:00,40.5884444116,-16.42,43.7839950182,32.8584444116,0,32.8584444116,7.73,-16.42,18.1485343761,131.62,32.8584444116,0.0,32.8584444116,32.8584444116,0,32.8584444116,0.0,0.0,0.0,133.88,40.8084444116,-21.41,46.0838066493,32.8584444116,0,32.8584444116,7.95,-21.41,22.8383580846,131.48
2020-04-13 15:00:00,39.3381110816,-16.89,42.81073561,29.4781110816,0,29.4781110816,9.86,-16.89,19.5573950208,131.95,29.4781110816,0.0,29.4781110816,29.4781110816,0,29.4781110816,0.0,0.0,0.0,134.22,39.6581110816,-21.93,45.3176640457,29.4781110816,0,29.4781110816,10.18,-21.93,24.1776198167,131.85
2020-04-13 15:30:00,40.0164444162,-17.35,43.6158036005,28.2364444162,0,28.2364444162,11.78,-17.35,20.9711921454,132.14,28.2364444162,0.0,28.2364444162,28.2364444162,0,28.2364444162,0.0,0.0,0.0,134.35,40.4264444162,-22.39,46.2126552812,28.2364444162,0,28.2364444162,12.19,-22.39,25.4932971583,132.01
2020-04-13 16:00:00,43.2686666403,-16.23,46.2124486781,26.3586666403,0,26.3586666403,16.91,-16.23,23.438451314,132.04,26.3586666403,0.0,26.3586666403,26.3586666403,0,26.3586666403,0.0,0.0,0.0,134.35,43.9186666403,-21.19,48.7633610353,26.3586666403,0,26.3586666403,17.56,-21.19,27.5203506518,131.87
2020-04-13 16:30:00,49.5626666427,-16.76,52.3197431639,23.9626666427,0,23.9626666427,25.6,-16.76,30.5983267516,131.95,23.9626666427,0.0,23.9626666427,23.9626666427,0,23.9626666427,0.0,0.0,0.0,134.24,50.6326666427,-21.7,55.086812681,23.9626666427,0,23.9626666427,26.67,-21.7,34.3828285631,131.87
2020-04-13 17:00:00,58.3598888678,-16.71,60.7050305054,21.0998888678,0,21.0998888678,37.26,-16.71,40.8354221234,131.56,21.0998888678,0.0,21.0998888678,21.0998888678,0,21.0998888678,0.0,0.0,0.0,133.93,60.0098888678,-21.56,63.7653539308,21.0998888678,0,21.0998888678,38.91,-21.56,44.4839487905,131.44
2020-04-13 17:30:00,68.8093333127,-16.27,70.7066987699,20.6593333127,0,20.6593333127,48.15,-16.27,50.8245550891,130.74,20.6593333127,0.0,20.6593333127,20.6593333127,0,20.6593333127,0.0,0.0,0.0,133.18,70.9993333127,-20.99,74.0370544447,20.6593333127,0,20.6593333127,50.34,-20.99,54.5407709883,130.61
2020-04-13 18:00:00,76.9696666499,-15.77,78.5685845882,16.7696666499,0,16.7696666499,60.2,-15.77,62.2312855403,130.14,16.7696666499,0.0,16.7696666499,16.7696666499,0,16.7696666499,0.0,0.0,0.0,132.68,79.7496666499,-20.36,82.307587322,16.7696666499,0,16.7696666499,62.98,-20.36,66.1891985146,129.99
2020-04-13 18:30:00,77.9854444286,-16.52,79.7159955261,15.8754444286,0,15.8754444286,62.11,-16.52,64.2694523082,130.14,15.8754444286,0.0,15.8754444286,15.8754444286,0,15.8754444286,0.0,0.0,0.0,132.68,80.8654444286,-21.14,83.5830108493,15.8754444286,0,15.8754444286,64.99,-21.14,68.3417859,129.99
2020-04-13 19:00:00,79.7624444321,-16.99,81.5518708662,12.3724444321,0,12.3724444321,67.39,-16.99,69.4987208515,130.14,12.3724444321,0.0,12.3724444321,12.3724444321,0,12.3724444321,0.0,0.0,0.0,132.52,82.9124444321,-21.58,85.6747911681,12.3724444321,0,12.3724444321,70.54,-21.58,73.7671200468,129.89
2020-04-13 19:30:00,82.2088888815,-17.79,84.1117441926,7.4288888815,0,7.4288888815,74.78,-17.79,76.8669792564,130.96,7.4288888815,0.0,7.4288888815,7.4288888815,0,7.4288888815,0.0,0.0,0.0,132.36,85.6288888815,-21.93,88.392485603,7.4288888815,0,7.4288888815,78.2,-21.93,81.2167772077,130.83
2020-04-13 20:00:00,80.1938888855,-18.57,82.315883732,3.3538888855,0,3.3538888855,76.84,-18.57,79.0520746091,132.18,3.3538888855,0.0,3.3538888855,3.3538888855,0,3.3538888855,0.0,0.0,0.0,132.47,83.7138888855,-24.15,87.1277090961,3.3538888855,0,3.3538888855,80.36,-24.15,83.9103813601,132.04
2020-04-13 20:30:00,79.9711111082,-18.54,82.0920837345,2.9411111082,0,2.9411111082,77.03,-18.54,79.2297450457,132.03,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.37,83.4911111082,-24.12,86.9053510095,2.9411111082,0,2.9411111082,80.55,-24.12,84.0837493217,131.92
2020-04-13 21:00:00,80.6529999971,-18.27,82.6964286322,2.9329999971,0,2.9329999971,77.72,-18.27,79.8385326769,132.03,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,132.28,84.2229999971,-23.82,87.5266024047,2.9329999971,0,2.9329999971,81.29,-23.82,84.7080663219,131.81
2020-04-13 21:30:00,77.2467777748,-19.48,79.6651434229,2.9467777748,0,2.9467777748,74.3,-19.48,76.8111997042,132.56,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,132.79,80.6467777748,-25.14,84.4743888138,2.9467777748,0,2.9467777748,77.7,-25.14,81.6658410843,132.41
2020-04-13 22:00:00,72.3693333303,-20.89,75.3240499885,3.0093333303,0,3.0093333303,69.36,-20.89,72.4375710526,132.56,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,132.65,75.5393333303,-26.65,80.1025179379,3.0093333303,0,3.0093333303,72.53,-26.65,77.2711032664,132.51
2020-04-13 22:30:00,68.9095555525,-21.51,72.188689879,3.0195555525,0,3.0195555525,65.89,-21.51,69.3121360225,132.9,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,132.85,71.9195555525,-27.34,76.9408738635,3.0195555525,0,3.0195555525,68.9,-27.34,74.1261465341,132.77
2020-04-13 23:00:00,63.6365555525,-20.44,66.8386475221,3.0265555525,0,3.0265555525,60.61,-20.44,63.9637842845,133.49,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,133.61,66.3965555525,-26.28,71.4082697539,3.0265555525,0,3.0265555525,63.37,-26.28,68.6031726672,133.4
2020-04-13 23:30:00,61.4067777748,-15.44,63.3181329217,2.9567777748,0,2.9567777748,58.45,-15.44,60.4549096435,133.78,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,134.36,64.0267777748,-21.09,67.4108030825,2.9567777748,0,2.9567777748,61.07,-21.09,64.6090783095,133.62
2020-04-14 00:00:00,57.9239999969,-16.78,60.3055401737,3.0539999969,0,3.0539999969,54.87,-16.78,57.3784393305,134.34,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,135.01,60.3939999969,-22.7,64.5191850199,3.0539999969,0,3.0539999969,57.34,-22.7,61.669811091,134.22
2020-04-14 00:30:00,55.0229999969,-29.04,62.2161725652,3.1029999969,0,3.1029999969,51.92,-29.04,59.4895621097,131.68,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,135.24,57.5129999969,-33.04,66.3278732408,3.1029999969,0,3.1029999969,54.41,-33.04,63.6560264233,131.54
2020-04-14 01:00:00,54.0241111081,-29.12,61.3724610964,2.9641111081,0,2.9641111081,51.06,-29.12,58.7800816604,131.87,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,135.42,56.4741111081,-33.13,65.4745914493,2.9641111081,0,2.9641111081,53.51,-33.13,62.9358165117,131.73
2020-04-14 01:30:00,58.9963333303,-28.14,65.3638045589,3.0363333303,0,3.0363333303,55.96,-28.14,62.6368996678,131.51,3.0363333303,0.0,3.0363333303,3.0363333303,0,3.0363333303,0.0,0.0,0.0,135.15,61.6963333303,-32.07,69.5336065971,3.0363333303,0,3.0363333303,58.66,-32.07,66.8541733925,131.32
2020-04-14 02:00:00,59.445999997,-28.12,65.7613968498,3.045999997,0,3.045999997,56.4,-28.12,63.021380499,131.19,3.045999997,0.0,3.045999997,3.045999997,0,3.045999997,0.0,0.0,0.0,134.8,62.165999997,-32.04,69.936922692,3.045999997,0,3.045999997,59.12,-32.04,67.2438547378,131.06
2020-04-14 02:30:00,59.1605555525,-28.53,65.6805316154,3.0105555525,0,3.0105555525,56.15,-28.53,62.9824054796,131.54,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,135.1,61.8605555525,-32.48,69.8690112516,3.0105555525,0,3.0105555525,58.85,-32.48,67.2180994971,131.37
2020-04-14 03:00:00,57.0606666637,-28.86,63.9438760172,2.9506666637,0,2.9506666637,54.11,-28.86,61.3252941289,131.7,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,135.25,59.6606666637,-32.84,68.1018409939,2.9506666637,0,2.9506666637,56.71,-32.84,65.5323561304,131.56
2020-04-14 03:30:00,55.6164444415,-28.89,62.6723303565,2.9764444415,0,2.9764444415,52.64,-28.89,60.0466626883,132.11,2.9764444415,0.0,2.9764444415,2.9764444415,0,2.9764444415,0.0,0.0,0.0,135.67,58.1564444415,-32.87,66.8027613956,2.9764444415,0,2.9764444415,55.18,-32.87,64.2282593568,131.94
2020-04-14 04:00:00,54.0843333304,-29.37,61.5443905794,2.9543333304,0,2.9543333304,51.13,-29.37,58.965021835,132.55,2.9543333304,0.0,2.9543333304,2.9543333304,0,2.9543333304,0.0,0.0,0.0,136.08,56.5443333304,-33.41,65.6771629395,2.9543333304,0,2.9543333304,53.59,-33.41,63.1515336314,132.4
2020-04-14 04:30:00,53.2844444414,-29.49,60.9006742116,3.0044444414,0,3.0044444414,50.28,-29.49,58.2901235202,132.55,3.0044444414,0.0,3.0044444414,3.0044444414,0,3.0044444414,0.0,0.0,0.0,136.08,55.6944444414,-33.53,65.0087074294,3.0044444414,0,3.0044444414,52.69,-33.53,62.4539590418,132.4
2020-04-14 05:00:00,52.8272222193,-29.53,60.5205445068,2.9472222193,0,2.9472222193,49.88,-29.53,57.9658114754,132.64,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,136.17,55.2372222193,-33.57,64.638190093,2.9472222193,0,2.9472222193,52.29,-33.57,62.1384663473,132.53
2020-04-14 05:30:00,54.0674444415,-28.93,61.3207423996,2.9574444415,0,2.9574444415,51.11,-28.93,58.7296943632,132.24,2.9574444415,0.0,2.9574444415,2.9574444415,0,2.9574444415,0.0,0.0,0.0,135.81,56.5174444415,-32.92,65.4060236232,2.9574444415,0,2.9574444415,53.56,-32.92,62.8681159253,132.11
2020-04-14 06:00:00,56.0973333305,-28.46,62.9037551088,2.8773333305,0,2.8773333305,53.22,-28.46,60.3518019615,132.0,2.8773333305,0.0,2.8773333305,2.8773333305,0,2.8773333305,0.0,0.0,0.0,135.6,58.6673333305,-32.44,67.0388663397,2.8773333305,0,2.8773333305,55.79,-32.44,64.5358636728,131.86
2020-04-14 06:30:00,60.7549999971,-26.69,66.3590696488,2.8849999971,0,2.8849999971,57.87,-26.69,63.7282747295,130.92,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,134.7,63.5349999971,-30.53,70.4895533014,2.8849999971,0,2.8849999971,60.65,-30.53,67.9006877727,130.8
2020-04-14 07:00:00,64.8098888857,-24.9,69.4286086378,3.1998888857,0,3.1998888857,61.61,-24.9,66.4515018641,130.0,3.1998888857,0.0,3.1998888857,3.1998888857,0,3.1998888857,0.0,0.0,0.0,133.89,67.7698888857,-28.62,73.5653603239,3.1998888857,0,3.1998888857,64.57,-28.62,70.6285303542,129.85
2020-04-14 07:30:00,70.5439999958,-12.21,71.5928769879,4.2239999958,0,4.2239999958,66.32,-12.21,67.4346090669,131.72,4.2239999958,0.0,4.2239999958,4.2239999958,0,4.2239999958,0.0,0.0,0.0,133.18,73.5439999958,-16.62,75.3985698497,4.2239999958,0,4.2239999958,69.32,-16.62,71.2845481153,131.54
2020-04-14 08:00:00,73.2105555492,-9.23,73.7900965159,6.3105555492,0,6.3105555492,66.9,-9.23,67.5337167643,131.89,6.3105555492,0.0,6.3105555492,6.3105555492,0,6.3105555492,0.0,0.0,0.0,133.18,76.2105555492,-14.42,77.5627821647,6.3105555492,0,6.3105555492,69.9,-14.42,71.3718880232,131.77
2020-04-14 08:30:00,73.039222211,-8.63,73.5472968992,11.259222211,0,11.259222211,61.78,-8.63,62.3798469059,132.43,11.259222211,0.0,11.259222211,11.259222211,0,11.259222211,0.0,0.0,0.0,133.67,75.789222211,-13.87,77.0479273137,11.259222211,0,11.259222211,64.53,-13.87,66.0037711044,132.3
2020-04-14 09:00:00,71.8157777632,-7.92,72.2511753242,14.6157777632,0,14.6157777632,57.2,-7.92,57.7457046022,132.8,14.6157777632,0.0,14.6157777632,14.6157777632,0,14.6157777632,0.0,0.0,0.0,134.04,74.3357777632,-13.18,75.4951671013,14.6157777632,0,14.6157777632,59.72,-13.18,61.1570993426,132.63
2020-04-14 09:30:00,69.7357777599,-7.02,70.0882236883,17.8457777599,0,17.8457777599,51.89,-7.02,52.36270142,132.6,17.8457777599,0.0,17.8457777599,17.8457777599,0,17.8457777599,0.0,0.0,0.0,133.86,71.9957777599,-12.25,73.0305040052,17.8457777599,0,17.8457777599,54.15,-12.25,55.5183303063,132.43
2020-04-14 10:00:00,67.390999981,-6.14,67.6701298835,18.950999981,0,18.950999981,48.44,-6.14,48.827586465,132.42,18.950999981,0.0,18.950999981,18.950999981,0,18.950999981,0.0,0.0,0.0,133.86,69.480999981,-11.33,70.3987092095,18.950999981,0,18.950999981,50.53,-11.33,51.7846483043,132.26
2020-04-14 10:30:00,64.9188888673,-5.48,65.1497700055,21.5488888673,0,21.5488888673,43.37,-5.48,43.7148407294,132.15,21.5488888673,0.0,21.5488888673,21.5488888673,0,21.5488888673,0.0,0.0,0.0,133.56,66.7488888673,-10.66,67.5947465786,21.5488888673,0,21.5488888673,45.2,-10.66,46.4400215332,131.99
2020-04-14 11:00:00,61.8811110878,-5.27,62.105110977,23.3211110878,0,23.3211110878,38.56,-5.27,38.9184596304,132.28,23.3211110878,0.0,23.3211110878,23.3211110878,0,23.3211110878,0.0,0.0,0.0,133.67,63.4711110878,-10.47,64.3288647709,23.3211110878,0,23.3211110878,40.15,-10.47,41.4926909226,132.16
2020-04-14 11:30:00,59.6559999748,-4.77,59.8463969926,25.1959999748,0,25.1959999748,34.46,-4.77,34.7885685247,132.28,25.1959999748,0.0,25.1959999748,25.1959999748,0,25.1959999748,0.0,0.0,0.0,133.67,61.0659999748,-9.98,61.8761404171,25.1959999748,0,25.1959999748,35.87,-9.98,37.2324764151,132.16
2020-04-14 12:00:00,58.4139999737,-4.58,58.5932742977,26.3339999737,0,26.3339999737,32.08,-4.58,32.4052896917,132.28,26.3339999737,0.0,26.3339999737,26.3339999737,0,26.3339999737,0.0,0.0,0.0,133.67,59.6839999737,-9.77,60.4783659903,26.3339999737,0,26.3339999737,33.35,-9.77,34.7516244225,132.16
2020-04-14 12:30:00,58.405888862,-4.49,58.5782208143,26.845888862,0,26.845888862,31.56,-4.49,31.8777932109,132.19,26.845888862,0.0,26.845888862,26.845888862,0,26.845888862,0.0,0.0,0.0,133.67,59.665888862,-9.69,60.4476169398,26.845888862,0,26.845888862,32.82,-9.69,34.2205859097,132.02
2020-04-14 13:00:00,57.0593333062,-4.87,57.2667828444,27.1693333062,0,27.1693333062,29.89,-4.87,30.2841377622,132.19,27.1693333062,0.0,27.1693333062,27.1693333062,0,27.1693333062,0.0,0.0,0.0,133.67,58.2293333062,-10.09,59.0970672477,27.1693333062,0,27.1693333062,31.06,-10.09,32.6577969251,132.11
2020-04-14 13:30:00,54.5315555274,-4.9,54.7512607,28.1515555274,0,28.1515555274,26.38,-4.9,26.8312206208,132.28,28.1515555274,0.0,28.1515555274,28.1515555274,0,28.1515555274,0.0,0.0,0.0,133.67,55.5215555274,-10.16,56.4435003183,28.1515555274,0,28.1515555274,27.37,-10.16,29.1949053775,132.11
2020-04-14 14:00:00,50.4509999713,-5.28,50.7265393863,28.6809999713,0,28.6809999713,21.77,-5.28,22.40114506,132.53,28.6809999713,0.0,28.6809999713,28.6809999713,0,28.6809999713,0.0,0.0,0.0,133.86,51.2309999713,-10.6,52.3161099286,28.6809999713,0,28.6809999713,22.55,-10.6,24.9171125936,132.41
2020-04-14 14:30:00,48.4416666374,-5.27,48.7274867668,29.3116666374,0,29.3116666374,19.13,-5.27,19.8426258343,132.53,29.3116666374,0.0,29.3116666374,29.3116666374,0,29.3116666374,0.0,0.0,0.0,133.86,49.1016666374,-10.61,50.234905858,29.3116666374,0,29.3116666374,19.79,-10.61,22.4547589611,132.41
2020-04-14 15:00:00,47.8344444148,-5.37,48.1349246647,29.6544444148,0,29.6544444148,18.18,-5.37,18.956510754900002,132.79,29.6544444148,0.0,29.6544444148,29.6544444148,0,29.6544444148,0.0,0.0,0.0,134.08,48.4544444148,-10.72,49.6261179576,29.6544444148,0,29.6544444148,18.8,-10.72,21.6415895904,132.66
2020-04-14 15:30:00,48.6493333052,-6.21,49.0440794698,28.1193333052,0,28.1193333052,20.53,-6.21,21.4486596318,132.94,28.1193333052,0.0,28.1193333052,28.1193333052,0,28.1193333052,0.0,0.0,0.0,134.16,49.3893333052,-11.62,50.7378620394,28.1193333052,0,28.1193333052,21.27,-11.62,24.2371058503,132.79
2020-04-14 16:00:00,51.1047777518,-7.5,51.6521859079,25.9347777518,0,25.9347777518,25.17,-7.5,26.2636421694,133.22,25.9347777518,0.0,25.9347777518,25.9347777518,0,25.9347777518,0.0,0.0,0.0,134.37,52.0547777518,-12.93,53.6365993217,25.9347777518,0,25.9347777518,26.12,-12.93,29.1451419623,133.09
2020-04-14 16:30:00,56.5525555319,-8.35,57.1656718423,23.7025555319,0,23.7025555319,32.85,-8.35,33.8946160916,133.32,23.7025555319,0.0,23.7025555319,23.7025555319,0,23.7025555319,0.0,0.0,0.0,134.37,57.8925555319,-13.8,59.5146031324,23.7025555319,0,23.7025555319,34.19,-13.8,36.8699891511,133.09
2020-04-14 17:00:00,65.0472222014,-8.57,65.6093439696,20.8472222014,0,20.8472222014,44.2,-8.57,45.0231595959,132.93,20.8472222014,0.0,20.8472222014,20.8472222014,0,20.8472222014,0.0,0.0,0.0,134.06,66.9372222014,-13.94,68.3733523826,20.8472222014,0,20.8472222014,46.09,-13.94,48.1519646536,132.82
2020-04-14 17:30:00,74.9451110935,-7.87,75.3571932653,17.5951110935,0,17.5951110935,57.35,-7.87,57.8874718743,131.8,17.5951110935,0.0,17.5951110935,17.5951110935,0,17.5951110935,0.0,0.0,0.0,133.01,77.4751110935,-13.04,78.5648422575,17.5951110935,0,17.5951110935,59.88,-13.04,61.283407216,131.7
2020-04-14 18:00:00,82.2097777638,-7.39,82.5412603488,13.9697777638,0,13.9697777638,68.24,-7.39,68.6389809074,131.35,13.9697777638,0.0,13.9697777638,13.9697777638,0,13.9697777638,0.0,0.0,0.0,132.73,85.2597777638,-12.45,86.1639843806,13.9697777638,0,13.9697777638,71.29,-12.45,72.3689615788,131.25
2020-04-14 18:30:00,87.4221110971,-7.73,87.7631950688,13.9621110971,0,13.9621110971,73.46,-7.73,73.8655840023,131.13,13.9621110971,0.0,13.9621110971,13.9621110971,0,13.9621110971,0.0,0.0,0.0,132.49,90.7421110971,-12.77,91.6362571604,13.9621110971,0,13.9621110971,76.78,-12.77,77.8347049843,131.03
2020-04-14 19:00:00,89.0427777667,-7.99,89.400538994,11.0527777667,0,11.0527777667,77.99,-7.99,78.3982155409,130.96,11.0527777667,0.0,11.0527777667,11.0527777667,0,11.0527777667,0.0,0.0,0.0,132.33,92.5927777667,-12.99,93.4995325901,11.0527777667,0,11.0527777667,81.54,-12.99,82.5682245177,130.83
2020-04-14 19:30:00,88.8706666581,-10.31,89.4667060546,8.5806666581,0,8.5806666581,80.29,-10.31,80.9492445919,131.23,8.5806666581,0.0,8.5806666581,8.5806666581,0,8.5806666581,0.0,0.0,0.0,132.33,92.5306666581,-15.41,93.8050764735,8.5806666581,0,8.5806666581,83.95,-15.41,85.3526250329,131.07
2020-04-14 20:00:00,87.0442222182,-11.38,87.7849703626,4.0242222182,0,4.0242222182,83.02,-11.38,83.7963292752,131.3,4.0242222182,0.0,4.0242222182,4.0242222182,0,4.0242222182,0.0,0.0,0.0,132.44,90.8342222182,-16.53,92.326035472,4.0242222182,0,4.0242222182,86.81,-16.53,88.3697742444,131.19
2020-04-14 20:30:00,86.2519999973,-11.56,87.0232216338,2.7319999973,0,2.7319999973,83.52,-11.56,84.3162143363,131.3,2.7319999973,0.0,2.7319999973,2.7319999973,0,2.7319999973,0.0,0.0,0.0,132.33,90.0919999973,-16.7,91.6267344366,2.7319999973,0,2.7319999973,87.36,-16.7,88.9418888938,131.12
2020-04-14 21:00:00,83.4711111069,-11.61,84.2746610163,4.2511111069,0,4.2511111069,79.22,-11.61,80.0662257135,131.65,4.2511111069,0.0,4.2511111069,4.2511111069,0,4.2511111069,0.0,0.0,0.0,132.69,87.0711111069,-16.81,88.6789405067,4.2511111069,0,4.2511111069,82.82,-16.81,84.5087480679,131.5
2020-04-14 21:30:00,83.1972222194,-12.09,84.0710763879,2.8072222194,0,2.8072222194,80.39,-12.09,81.2940354516,132.03,2.8072222194,0.0,2.8072222194,2.8072222194,0,2.8072222194,0.0,0.0,0.0,133.07,86.8672222194,-17.33,88.5790223254,2.8072222194,0,2.8072222194,84.06,-17.33,85.8278072655,131.91
2020-04-14 22:00:00,78.184666664,-13.86,79.4036630223,2.714666664,0,2.714666664,75.47,-13.86,76.7321347285,132.54,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,133.36,81.634666664,-19.26,83.8758988109,2.714666664,0,2.714666664,78.92,-19.26,81.2361618985,132.41
2020-04-14 22:30:00,74.2164444416,-14.59,75.6369534391,2.8564444416,0,2.8564444416,71.36,-14.59,72.8362389199,132.31,2.8564444416,0.0,2.8564444416,2.8564444416,0,2.8564444416,0.0,0.0,0.0,133.04,77.4664444416,-20.03,80.0140669784,2.8564444416,0,2.8564444416,74.61,-20.03,77.251880236,132.18
2020-04-14 23:00:00,68.8334444417,-15.83,70.6302482915,2.7134444417,0,2.7134444417,66.12,-15.83,67.9885527129,132.99,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,133.53,71.8234444417,-21.38,74.9380515591,2.7134444417,0,2.7134444417,69.11,-21.38,72.3415268017,132.84
2020-04-14 23:30:00,65.6787777751,-13.64,67.0801867173,2.6887777751,0,2.6887777751,62.99,-13.64,64.4499006981,132.73,2.6887777751,0.0,2.6887777751,2.6887777751,0,2.6887777751,0.0,0.0,0.0,133.46,68.4987777751,-19.11,71.1145179037,2.6887777751,0,2.6887777751,65.81,-19.11,68.5284481073,132.6
2020-04-15 00:00:00,62.1056666639,-14.03,63.6706740326,2.7356666639,0,2.7356666639,59.37,-14.03,61.0052276449,133.15,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,133.84,64.7656666639,-19.58,67.660682663,2.7356666639,0,2.7356666639,62.03,-19.58,65.0468853981,133.01
2020-04-15 00:30:00,61.3841111084,-13.88,62.9338024957,2.6841111084,0,2.6841111084,58.7,-13.88,60.3186903041,133.15,2.6841111084,0.0,2.6841111084,2.6841111084,0,2.6841111084,0.0,0.0,0.0,133.84,64.0141111084,-19.4,66.8892100492,2.6841111084,0,2.6841111084,61.33,-19.4,64.325180917,133.01
2020-04-15 01:00:00,59.8689999971,-14.17,61.523053083,2.8689999971,0,2.8689999971,57.0,-14.17,58.7349035923,133.4,2.8689999971,0.0,2.8689999971,2.8689999971,0,2.8689999971,0.0,0.0,0.0,134.0,62.4189999971,-19.75,65.4690313098,2.8689999971,0,2.8689999971,59.55,-19.75,62.7396605027,133.25
2020-04-15 01:30:00,64.7477777747,-13.23,66.085608318,3.0677777747,0,3.0677777747,61.68,-13.23,63.0829239969,132.96,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,133.77,67.5277777747,-18.71,70.0718550574,3.0677777747,0,3.0677777747,64.46,-18.71,67.1204566433,132.88
2020-04-15 02:00:00,65.1695555525,-13.33,66.518868533,3.0895555525,0,3.0895555525,62.08,-13.33,63.4950021655,132.87,3.0895555525,0.0,3.0895555525,3.0895555525,0,3.0895555525,0.0,0.0,0.0,133.68,67.9695555525,-18.8,70.5216313056,3.0895555525,0,3.0895555525,64.88,-18.8,67.5489037661,132.81
2020-04-15 02:30:00,64.7462222191,-13.71,66.1818509234,3.0762222191,0,3.0762222191,61.67,-13.71,63.175572811,133.15,3.0762222191,0.0,3.0762222191,3.0762222191,0,3.0762222191,0.0,0.0,0.0,133.84,67.5162222191,-19.22,70.1986371858,3.0762222191,0,3.0762222191,64.44,-19.22,67.2452377496,133.0
2020-04-15 03:00:00,62.5777777748,-14.14,64.1554196559,3.0177777748,0,3.0177777748,59.56,-14.14,61.2154653662,133.47,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,134.07,65.2577777748,-19.71,68.1693601268,3.0177777748,0,3.0177777748,62.24,-19.71,65.2863056085,133.34
2020-04-15 03:30:00,61.3829999971,-14.13,62.9883289875,2.9229999971,0,2.9229999971,58.46,-14.13,60.1433994716,133.54,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,134.17,64.0129999971,-19.7,66.9757729976,2.9229999971,0,2.9229999971,61.09,-19.7,64.1878345171,133.34
2020-04-15 04:00:00,60.3659999969,-13.95,61.9568919139,3.0559999969,0,3.0559999969,57.31,-13.95,58.983375624,133.54,3.0559999969,0.0,3.0559999969,3.0559999969,0,3.0559999969,0.0,0.0,0.0,134.17,62.9359999969,-19.53,65.8965932019,3.0559999969,0,3.0559999969,59.88,-19.53,62.9844052127,133.34
2020-04-15 04:30:00,59.406222219200004,-14.21,61.0821032575,3.0062222192,0,3.0062222192,56.4,-14.21,58.1625661401,133.72,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,134.31,61.9362222192,-19.81,65.0271614234,3.0062222192,0,3.0062222192,58.93,-19.81,62.170579859,133.56
2020-04-15 05:00:00,59.1431111082,-14.11,60.8029579178,2.9131111082,0,2.9131111082,56.23,-14.11,57.9733128258,133.72,2.9131111082,0.0,2.9131111082,2.9131111082,0,2.9131111082,0.0,0.0,0.0,134.31,61.6631111082,-19.71,64.7365690436,2.9131111082,0,2.9131111082,58.75,-19.71,61.9681095403,133.56
2020-04-15 05:30:00,59.6625555526,-13.77,61.2309842732,2.9425555526,0,2.9425555526,56.72,-13.77,58.3675534865,133.56,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,134.31,62.2325555526,-19.35,65.171416055,2.9425555526,0,2.9425555526,59.29,-19.35,62.3676727159,133.39
2020-04-15 06:00:00,61.0731111082,-13.62,62.5733913132,2.9531111082,0,2.9531111082,58.12,-13.62,59.6945458145,133.37,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,134.06,63.6831111082,-19.16,66.5029641476,2.9531111082,0,2.9531111082,60.73,-19.16,63.6807545495,133.21
2020-04-15 06:30:00,65.3347777748,-12.05,66.436704365,2.9347777748,0,2.9347777748,62.4,-12.05,63.5528323523,132.74,2.9347777748,0.0,2.9347777748,2.9347777748,0,2.9347777748,0.0,0.0,0.0,133.64,68.1547777748,-17.45,70.3532247558,2.9347777748,0,2.9347777748,65.22,-17.45,67.5140792724,132.63
2020-04-15 07:00:00,69.1947777745,-10.87,70.0433735,3.2847777745,0,3.2847777745,65.91,-10.87,66.8003368255,132.56,3.2847777745,0.0,3.2847777745,3.2847777745,0,3.2847777745,0.0,0.0,0.0,133.56,72.1847777745,-16.19,73.9780929894,3.2847777745,0,3.2847777745,68.9,-16.19,70.7765928821,132.47
2020-04-15 07:30:00,72.6983333291,-9.62,73.332067125,4.2383333291,0,4.2383333291,68.46,-9.62,69.1325972317,132.66,4.2383333291,0.0,4.2383333291,4.2383333291,0,4.2383333291,0.0,0.0,0.0,133.79,75.7983333291,-14.87,77.2431500877,4.2383333291,0,4.2383333291,71.56,-14.87,73.0886482294,132.47
2020-04-15 08:00:00,74.562333327,-8.28,75.0206634946,6.312333327,0,6.312333327,68.25,-8.28,68.750424726,132.44,6.312333327,0.0,6.312333327,6.312333327,0,6.312333327,0.0,0.0,0.0,133.79,77.632333327,-13.45,78.7888423433,6.312333327,0,6.312333327,71.32,-13.45,72.5771651417,132.37
2020-04-15 08:30:00,74.1996666574,-6.93,74.5225833696,9.2196666574,0,9.2196666574,64.98,-6.93,65.3484911838,132.25,9.2196666574,0.0,9.2196666574,9.2196666574,0,9.2196666574,0.0,0.0,0.0,133.64,77.0896666574,-12.07,78.0288511088,9.2196666574,0,9.2196666574,67.87,-12.07,68.9349098788,132.1
2020-04-15 09:00:00,72.4107777647,-6.37,72.690423279,13.1207777647,0,13.1207777647,59.29,-6.37,59.6312082722,132.25,13.1207777647,0.0,13.1207777647,13.1207777647,0,13.1207777647,0.0,0.0,0.0,133.75,75.0207777647,-11.5,75.8970822655,13.1207777647,0,13.1207777647,61.9,-11.5,62.9591931333,132.19
2020-04-15 09:30:00,69.3782222056,-5.88,69.6269496417,16.5882222056,0,16.5882222056,52.79,-5.88,53.1164616668,132.38,16.5882222056,0.0,16.5882222056,16.5882222056,0,16.5882222056,0.0,0.0,0.0,133.75,71.6782222056,-11.03,72.5219169532,16.5882222056,0,16.5882222056,55.09,-11.03,56.1833516266,132.19
2020-04-15 10:00:00,65.3858888691,-5.59,65.6244052408,19.7458888691,0,19.7458888691,45.64,-5.59,45.9810580566,132.38,19.7458888691,0.0,19.7458888691,19.7458888691,0,19.7458888691,0.0,0.0,0.0,133.75,67.3358888691,-10.77,68.1917504527,19.7458888691,0,19.7458888691,47.59,-10.77,48.7934524296,132.27
2020-04-15 10:30:00,61.4433333106,-4.91,61.6392026905,22.6933333106,0,22.6933333106,38.75,-4.91,39.059833589,132.19,22.6933333106,0.0,22.6933333106,22.6933333106,0,22.6933333106,0.0,0.0,0.0,133.61,63.0533333106,-10.08,63.8539680958,22.6933333106,0,22.6933333106,40.36,-10.08,41.5997115375,132.04
2020-04-15 11:00:00,58.1313333079,-3.92,58.2633530802,25.4713333079,0,25.4713333079,32.66,-3.92,32.8944068194,132.05,25.4713333079,0.0,25.4713333079,25.4713333079,0,25.4713333079,0.0,0.0,0.0,133.53,59.4413333079,-9.09,60.1323557281,25.4713333079,0,25.4713333079,33.97,-9.09,35.1651674246,131.89
2020-04-15 11:30:00,55.3477777503,-3.45,55.4551981504,27.4877777503,0,27.4877777503,27.86,-3.45,28.0728000028,131.96,27.4877777503,0.0,27.4877777503,27.4877777503,0,27.4877777503,0.0,0.0,0.0,133.4,56.4177777503,-8.6,57.0694808657,27.4877777503,0,27.4877777503,28.93,-8.6,30.1812011027,131.75
2020-04-15 12:00:00,54.0037777489,-3.01,54.087596648,28.8437777489,0,28.8437777489,25.16,-3.01,25.3394100168,131.89,28.8437777489,0.0,28.8437777489,28.8437777489,0,28.8437777489,0.0,0.0,0.0,133.4,54.9537777489,-8.15,55.5548394731,28.8437777489,0,28.8437777489,26.11,-8.15,27.3524148842,131.75
2020-04-15 12:30:00,51.7843333026,-2.77,51.8583655314,30.7743333026,0,30.7743333026,21.01,-2.77,21.1918144575,131.8,30.7743333026,0.0,30.7743333026,30.7743333026,0,30.7743333026,0.0,0.0,0.0,133.4,52.5443333026,-7.94,53.1408558664,30.7743333026,0,30.7743333026,21.77,-7.94,23.172753397,131.75
2020-04-15 13:00:00,50.7128888578,-3.05,50.8045233843,31.0628888578,0,31.0628888578,19.65,-3.05,19.8852960752,131.96,31.0628888578,0.0,31.0628888578,31.0628888578,0,31.0628888578,0.0,0.0,0.0,133.4,51.4028888578,-8.23,52.0575631674,31.0628888578,0,31.0628888578,20.34,-8.23,21.9419347369,131.75
2020-04-15 13:30:00,51.2125555259,-3.77,51.3511318619,29.6525555259,0,29.6525555259,21.56,-3.77,21.8871309221,132.22,29.6525555259,0.0,29.6525555259,29.6525555259,0,29.6525555259,0.0,0.0,0.0,133.66,51.9925555259,-9.01,52.7674703782,29.6525555259,0,29.6525555259,22.34,-9.01,24.0884972549,132.1
2020-04-15 14:00:00,48.0715555261,-4.84,48.3145945931,29.4415555261,0,29.4415555261,18.63,-4.84,19.2484414954,132.64,29.4415555261,0.0,29.4415555261,29.4415555261,0,29.4415555261,0.0,0.0,0.0,133.99,48.7215555261,-10.16,49.7696250024,29.4415555261,0,29.4415555261,19.28,-10.16,21.7932099517,132.5
2020-04-15 14:30:00,46.8747777484,-5.01,47.1417531384,29.3447777484,0,29.3447777484,17.53,-5.01,18.2318677047,132.72,29.3447777484,0.0,29.3447777484,29.3447777484,0,29.3447777484,0.0,0.0,0.0,134.06,47.4847777484,-10.35,48.5996565607,29.3447777484,0,29.3447777484,18.14,-10.35,20.8849730668,132.5
2020-04-15 15:00:00,46.4484444155,-5.23,46.7419606844,28.9584444155,0,28.9584444155,17.49,-5.23,18.255218432,132.85,28.9584444155,0.0,28.9584444155,28.9584444155,0,28.9584444155,0.0,0.0,0.0,134.06,47.0384444155,-10.58,48.2136044393,28.9584444155,0,28.9584444155,18.08,-10.58,20.9480977657,132.66
2020-04-15 15:30:00,47.7042221942,-5.5,48.0202333934,27.9842221942,0,27.9842221942,19.72,-5.5,20.4726256255,132.85,27.9842221942,0.0,27.9842221942,27.9842221942,0,27.9842221942,0.0,0.0,0.0,134.17,48.4042221942,-10.87,49.6097331804,27.9842221942,0,27.9842221942,20.42,-10.87,23.1329483638,132.76
2020-04-15 16:00:00,49.7516666402,-6.35,50.1552672556,26.4216666402,0,26.4216666402,23.33,-6.35,24.1787385941,133.04,26.4216666402,0.0,26.4216666402,26.4216666402,0,26.4216666402,0.0,0.0,0.0,134.27,50.6416666402,-11.74,51.9846708184,26.4216666402,0,26.4216666402,24.22,-11.74,26.9153487809,132.9
2020-04-15 16:30:00,55.4489999759,-7.19,55.9132157752,24.0989999759,0,24.0989999759,31.35,-7.19,32.1639332172,133.13,24.0989999759,0.0,24.0989999759,24.0989999759,0,24.0989999759,0.0,0.0,0.0,134.27,56.7189999759,-12.59,58.0995099658,24.0989999759,0,24.0989999759,32.62,-12.59,34.9653042315,133.0
2020-04-15 17:00:00,64.0643333119,-7.62,64.5159143367,21.4443333119,0,21.4443333119,42.62,-7.62,43.2958288984,133.0,21.4443333119,0.0,21.4443333119,21.4443333119,0,21.4443333119,0.0,0.0,0.0,134.16,65.8943333119,-12.94,67.1528611648,21.4443333119,0,21.4443333119,44.45,-12.94,46.2952060153,132.87
2020-04-15 17:30:00,73.3513333151,-7.52,73.7358020171,18.2313333151,0,18.2313333151,55.12,-7.52,55.6306102789,132.47,18.2313333151,0.0,18.2313333151,18.2313333151,0,18.2313333151,0.0,0.0,0.0,133.68,75.7713333151,-12.73,76.8332470507,18.2313333151,0,18.2313333151,57.54,-12.73,58.9313541334,132.35
2020-04-15 18:00:00,80.5698888744,-6.8,80.8563355169,14.5198888744,0,14.5198888744,66.05,-6.8,66.3991152049,131.72,14.5198888744,0.0,14.5198888744,14.5198888744,0,14.5198888744,0.0,0.0,0.0,133.12,83.5198888744,-11.87,84.3591651072,14.5198888744,0,14.5198888744,69.0,-11.87,70.0135479747,131.55
2020-04-15 18:30:00,85.2629999894,-6.58,85.5165221884,10.6029999894,0,10.6029999894,74.66,-6.58,74.9493962617,131.19,10.6029999894,0.0,10.6029999894,10.6029999894,0,10.6029999894,0.0,0.0,0.0,132.69,88.6429999894,-11.56,89.3935962311,10.6029999894,0,10.6029999894,78.04,-11.56,78.8915407379,131.04
2020-04-15 19:00:00,86.9751111041,-8.89,87.4282680348,7.0351111041,0,7.0351111041,79.94,-8.89,80.4328023881,131.26,7.0351111041,0.0,7.0351111041,7.0351111041,0,7.0351111041,0.0,0.0,0.0,132.58,90.6251111041,-13.93,91.6894522976,7.0351111041,0,7.0351111041,83.59,-13.93,84.7427460022,131.04
2020-04-15 19:30:00,87.6205555473,-11.12,88.3233613175,8.2705555473,0,8.2705555473,79.35,-11.12,80.1253823704,131.66,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,132.75,91.2505555473,-16.29,92.6931927797,8.2705555473,0,8.2705555473,82.98,-16.29,84.5638486589,131.5
2020-04-15 20:00:00,86.6883333271,-11.51,87.4491122598,6.2683333271,0,6.2683333271,80.42,-11.51,81.2395008601,131.66,6.2683333271,0.0,6.2683333271,6.2683333271,0,6.2683333271,0.0,0.0,0.0,132.75,90.3783333271,-16.7,91.9082865414,6.2683333271,0,6.2683333271,84.11,-16.7,85.7518635366,131.5
2020-04-15 20:30:00,85.2976666636,-11.58,86.0801274294,3.0676666636,0,3.0676666636,82.23,-11.58,83.0413710147,131.51,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,132.59,89.0676666636,-16.75,90.6289785052,3.0676666636,0,3.0676666636,86.0,-16.75,87.6159945444,131.38
2020-04-15 21:00:00,85.0101111081,-11.38,85.7684288687,3.0301111081,0,3.0301111081,81.98,-11.38,82.7660848416,131.37,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,132.44,88.7701111081,-16.52,90.2942026165,3.0301111081,0,3.0301111081,85.74,-16.52,87.3169971999,131.23
2020-04-15 21:30:00,82.9711111058,-12.37,83.8881527877,5.3311111058,0,5.3311111058,77.64,-12.37,78.6192501872,131.89,5.3311111058,0.0,5.3311111058,5.3311111058,0,5.3311111058,0.0,0.0,0.0,132.89,86.5111111058,-17.63,88.2892362905,5.3311111058,0,5.3311111058,81.18,-17.63,83.0723136791,131.76
2020-04-15 22:00:00,77.0528888859,-14.18,78.3467937165,3.0228888859,0,3.0228888859,74.03,-14.18,75.3758137601,132.55,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,133.31,80.4528888859,-19.59,82.8035955142,3.0228888859,0,3.0228888859,77.43,-19.59,79.8697251779,132.38
2020-04-15 22:30:00,72.4447777747,-15.37,74.0572935424,3.0347777747,0,3.0347777747,69.41,-15.37,71.0913848508,132.55,3.0347777747,0.0,3.0347777747,3.0347777747,0,3.0347777747,0.0,0.0,0.0,133.23,75.6047777747,-20.87,78.432386948,3.0347777747,0,3.0347777747,72.57,-20.87,75.5113355729,132.38
2020-04-15 23:00:00,67.4452222192,-16.19,69.3611858333,3.0052222192,0,3.0052222192,64.44,-16.19,66.4426798075,132.99,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,133.46,70.3652222192,-21.78,73.6588955793,3.0052222192,0,3.0052222192,67.36,-21.78,70.7936296569,132.83
2020-04-15 23:30:00,63.9116666636,-16.57,66.0247380587,3.0316666636,0,3.0316666636,60.88,-16.57,63.0946851961,133.32,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,133.77,66.6716666636,-22.23,70.2800400947,3.0316666636,0,3.0316666636,63.64,-22.23,67.4108485335,133.2
2020-04-16 00:00:00,60.8354444415,-14.62,62.5675291217,2.9854444415,0,2.9854444415,57.85,-14.62,59.6688101105,133.68,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,134.29,63.4254444415,-20.22,66.5705295352,2.9854444415,0,2.9854444415,60.44,-20.22,63.7325819342,133.51
2020-04-16 00:30:00,59.550999997,-14.57,61.3074750796,3.040999997,0,3.040999997,56.51,-14.57,58.3580757051,133.86,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,134.48,62.080999997,-20.2,65.2846885619,3.040999997,0,3.040999997,59.04,-20.2,62.4000128205,133.67
2020-04-16 01:00:00,58.4022222192,-14.59,60.197073518,3.0522222192,0,3.0522222192,55.35,-14.59,57.2406376624,133.93,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,134.48,60.8822222192,-20.23,64.1552638709,3.0522222192,0,3.0522222192,57.83,-20.23,61.2663186425,133.84
2020-04-16 01:30:00,63.4299999969,-14.05,64.9674333771,3.0899999969,0,3.0899999969,60.34,-14.05,61.9541612807,133.82,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,134.48,66.1399999969,-19.63,68.9915683224,3.0899999969,0,3.0899999969,63.05,-19.63,66.0351376163,133.62
2020-04-16 02:00:00,63.3516666637,-14.37,64.960992673,3.0116666637,0,3.0116666637,60.34,-14.37,62.0275140563,133.82,3.0116666637,0.0,3.0116666637,3.0116666637,0,3.0116666637,0.0,0.0,0.0,134.48,66.0716666637,-19.96,69.0207703211,3.0116666637,0,3.0116666637,63.06,-19.96,66.1435197128,133.62
2020-04-16 02:30:00,63.2328888859,-14.6,64.896519451,2.9928888859000002,0,2.9928888859000002,60.24,-14.6,61.9840108415,134.03,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,134.64,65.9328888859,-20.22,68.9637168143,2.9928888859000002,0,2.9928888859000002,62.94,-20.22,66.1081840622,133.92
2020-04-16 03:00:00,60.9678888859,-14.6,62.6916539517,2.9878888859,0,2.9878888859,57.98,-14.6,59.7899690584,134.11,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,134.64,63.5578888859,-20.24,66.7027948412,2.9878888859,0,2.9878888859,60.57,-20.24,63.8622149632,133.92
2020-04-16 03:30:00,59.4123333303,-14.62,61.1847182861,3.0323333303,0,3.0323333303,56.38,-14.62,58.2447319506,134.11,3.0323333303,0.0,3.0323333303,3.0323333303,0,3.0323333303,0.0,0.0,0.0,134.73,61.9523333303,-20.27,65.1840816846,3.0323333303,0,3.0323333303,58.92,-20.27,62.3092232338,133.92
2020-04-16 04:00:00,58.0913333303,-14.77,59.9396021683,3.0113333303,0,3.0113333303,55.08,-14.77,57.0259528636,134.11,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,134.73,60.5513333303,-20.44,63.9081964077,3.0113333303,0,3.0113333303,57.54,-20.44,61.0626334185,133.92
2020-04-16 04:30:00,57.519555552599996,-14.62,59.3484934179,2.9295555526,0,2.9295555526,54.59,-14.62,56.513825742,134.11,2.9295555526,0.0,2.9295555526,2.9295555526,0,2.9295555526,0.0,0.0,0.0,134.73,59.9495555526,-20.29,63.2900727678,2.9295555526,0,2.9295555526,57.02,-20.29,60.5224297265,134.03
2020-04-16 05:00:00,57.3603333305,-14.51,59.1671187382,2.8403333305,0,2.8403333305,54.52,-14.51,56.4178207661,134.23,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,134.73,59.8203333305,-20.17,63.1292418755,2.8403333305,0,2.8403333305,56.98,-20.17,60.4445969463,134.03
2020-04-16 05:30:00,58.3208888861,-14.3,60.0484477773,2.8108888861,0,2.8108888861,55.51,-14.3,57.3223350885,134.07,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,134.6,60.8108888861,-19.95,63.9997398988,2.8108888861,0,2.8108888861,58.0,-19.95,61.3351652806,133.86
2020-04-16 06:00:00,59.4907777749,-14.02,61.1204797123,2.9107777749,0,2.9107777749,56.58,-14.02,58.291138263,133.73,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,134.42,62.0307777749,-19.62,65.0596786908,2.9107777749,0,2.9107777749,59.12,-19.62,62.2905996118,133.58
2020-04-16 06:30:00,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,133.0,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,133.84,66.50166666370001,-17.93,68.8763861498,2.9216666637,0,2.9216666637,63.58,-17.93,66.0598312138,132.88
2020-04-16 07:00:00,3.2645555523,0.0,3.2645555523,3.2645555523,0,3.2645555523,0.0,0.0,0.0,132.79,3.2645555523,0.0,3.2645555523,3.2645555523,0,3.2645555523,0.0,0.0,0.0,133.75,70.8045555523,-16.56,72.7153263553,3.2645555523,0,3.2645555523,67.54,-16.56,69.5405291898,132.66
2020-04-16 07:30:00,4.4992222177,0.0,4.4992222177,4.4992222177,0,4.4992222177,0.0,0.0,0.0,132.25,4.4992222177,0.0,4.4992222177,4.4992222177,0,4.4992222177,0.0,0.0,0.0,133.41,74.4192222177,-14.78,75.872716015,4.4992222177,0,4.4992222177,69.92,-14.78,71.4650599944,132.14
2020-04-16 08:00:00,5.2627777725,0.0,5.2627777725,5.2627777725,0,5.2627777725,0.0,0.0,0.0,132.35,5.2627777725,0.0,5.2627777725,5.2627777725,0,5.2627777725,0.0,0.0,0.0,133.61,76.3427777725,-13.69,77.5605300267,5.2627777725,0,5.2627777725,71.08,-13.69,72.3863419438,132.22
2020-04-16 08:30:00,6.8736666598,0.0,6.8736666598,6.8736666598,0,6.8736666598,0.0,0.0,0.0,131.94,6.8736666598,0.0,6.8736666598,6.8736666598,0,6.8736666598,0.0,0.0,0.0,133.25,76.0036666598,-12.38,77.0053358264,6.8736666598,0,6.8736666598,69.13,-12.38,70.2297750246,131.76
2020-04-16 09:00:00,12.6243333207,0.0,12.6243333207,12.6243333207,0,12.6243333207,0.0,0.0,0.0,132.07,12.6243333207,0.0,12.6243333207,12.6243333207,0,12.6243333207,0.0,0.0,0.0,133.44,76.5543333207,-12.16,77.5140732395,12.6243333207,0,12.6243333207,63.93,-12.16,65.0761899622,131.97
2020-04-16 09:30:00,12.6595555429,0.0,12.6595555429,12.6595555429,0,12.6595555429,0.0,0.0,0.0,131.62,12.6595555429,0.0,12.6595555429,12.6595555429,0,12.6595555429,0.0,0.0,0.0,133.04,77.5095555429,-11.21,78.3159964532,12.6595555429,0,12.6595555429,64.85,-11.21,65.8117512303,131.48
2020-04-16 10:00:00,16.9235555386,0.0,16.9235555386,16.9235555386,0,16.9235555386,0.0,0.0,0.0,131.62,16.9235555386,0.0,16.9235555386,16.9235555386,0,16.9235555386,0.0,0.0,0.0,133.12,71.6835555386,-10.41,72.4354901596,16.9235555386,0,16.9235555386,54.76,-10.41,55.7407005697,131.48
2020-04-16 10:30:00,20.5106666462,0.0,20.5106666462,20.5106666462,0,20.5106666462,0.0,0.0,0.0,131.62,20.5106666462,0.0,20.5106666462,20.5106666462,0,20.5106666462,0.0,0.0,0.0,133.12,66.8306666462,-9.83,67.5497365233,20.5106666462,0,20.5106666462,46.32,-9.83,47.3515712516,131.48
2020-04-16 11:00:00,24.5063333088,0.0,24.5063333088,24.5063333088,0,24.5063333088,0.0,0.0,0.0,131.52,24.5063333088,0.0,24.5063333088,24.5063333088,0,24.5063333088,0.0,0.0,0.0,133.02,60.6963333088,-8.95,61.3526476783,24.5063333088,0,24.5063333088,36.19,-8.95,37.2802709218,131.4
