Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-16 11:30:00,25.916888863,0.0,25.916888863,25.916888863,0,25.916888863,0.0,0.0,0.0,131.84,25.916888863,0.0,25.916888863,25.916888863,0,25.916888863,0.0,0.0,0.0,133.32,56.986888863,-8.5,57.6173194646,25.916888863,0,25.916888863,31.07,-8.5,32.2117199168,131.67
2020-04-16 12:00:00,26.7955555288,0.0,26.7955555288,26.7955555288,0,26.7955555288,0.0,0.0,0.0,131.68,26.7955555288,0.0,26.7955555288,26.7955555288,0,26.7955555288,0.0,0.0,0.0,133.18,56.1455555288,-7.75,56.6779137375,26.7955555288,0,26.7955555288,29.35,-7.75,30.355971406,131.49
2020-04-16 12:30:00,28.9155555266,0.0,28.9155555266,28.9155555266,0,28.9155555266,0.0,0.0,0.0,131.49,28.9155555266,0.0,28.9155555266,28.9155555266,0,28.9155555266,0.0,0.0,0.0,133.18,54.7855555266,-7.26,55.2644975944,28.9155555266,0,28.9155555266,25.87,-7.26,26.8693970904,131.41
2020-04-16 13:00:00,29.316333304,0.0,29.316333304,29.316333304,0,29.316333304,0.0,0.0,0.0,131.59,29.316333304,0.0,29.316333304,29.316333304,0,29.316333304,0.0,0.0,0.0,133.18,53.546333304,-7.39,54.0538796971,29.316333304,0,29.316333304,24.23,-7.39,25.3318968891,131.51
2020-04-16 13:30:00,29.5092221927,0.0,29.5092221927,29.5092221927,0,29.5092221927,0.0,0.0,0.0,131.94,29.5092221927,0.0,29.5092221927,29.5092221927,0,29.5092221927,0.0,0.0,0.0,133.41,50.9292221927,-8.19,51.5835416887,29.5092221927,0,29.5092221927,21.42,-8.19,22.9323461512,131.78
2020-04-16 14:00:00,29.351333304,0.0,29.351333304,29.351333304,0,29.351333304,0.0,0.0,0.0,131.94,29.351333304,0.0,29.351333304,29.351333304,0,29.351333304,0.0,0.0,0.0,133.41,48.401333304,-8.18,49.0876915897,29.351333304,0,29.351333304,19.05,-8.18,20.7319777156,131.78
2020-04-16 14:30:00,28.9438888599,0.0,28.9438888599,28.9438888599,0,28.9438888599,0.0,0.0,0.0,131.94,28.9438888599,0.0,28.9438888599,28.9438888599,0,28.9438888599,0.0,0.0,0.0,133.41,47.2838888599,-8.24,47.9964972234,28.9438888599,0,28.9438888599,18.34,-8.24,20.1060488411,131.78
2020-04-16 15:00:00,27.9567777498,0.0,27.9567777498,27.9567777498,0,27.9567777498,0.0,0.0,0.0,132.16,27.9567777498,0.0,27.9567777498,27.9567777498,0,27.9567777498,0.0,0.0,0.0,133.57,47.2667777498,-9.17,48.1480755467,27.9567777498,0,27.9567777498,19.31,-9.17,21.3767396953,132.04
2020-04-16 15:30:00,26.5306666401,0.0,26.5306666401,26.5306666401,0,26.5306666401,0.0,0.0,0.0,132.36,26.5306666401,0.0,26.5306666401,26.5306666401,0,26.5306666401,0.0,0.0,0.0,133.68,48.8506666401,-10.24,49.9123755314,26.5306666401,0,26.5306666401,22.32,-10.24,24.5568727651,132.18
2020-04-16 16:00:00,24.7018888642,0.0,24.7018888642,24.7018888642,0,24.7018888642,0.0,0.0,0.0,132.51,24.7018888642,0.0,24.7018888642,24.7018888642,0,24.7018888642,0.0,0.0,0.0,133.78,52.0118888642,-11.04,53.1706515215,24.7018888642,0,24.7018888642,27.31,-11.04,29.4570483925,132.36
2020-04-16 16:30:00,22.5183333108,0.0,22.5183333108,22.5183333108,0,22.5183333108,0.0,0.0,0.0,132.66,22.5183333108,0.0,22.5183333108,22.5183333108,0,22.5183333108,0.0,0.0,0.0,133.78,58.6883333108,-12.15,59.9328204476,22.5183333108,0,22.5183333108,36.17,-12.15,38.1561449835,132.5
2020-04-16 17:00:00,19.6792222025,0.0,19.6792222025,19.6792222025,0,19.6792222025,0.0,0.0,0.0,132.35,19.6792222025,0.0,19.6792222025,19.6792222025,0,19.6792222025,0.0,0.0,0.0,133.62,67.3292222025,-12.06,68.4007877323,19.6792222025,0,19.6792222025,47.65,-12.06,49.1524780657,132.24
2020-04-16 17:30:00,16.8433333165,0.0,16.8433333165,16.8433333165,0,16.8433333165,0.0,0.0,0.0,131.82,16.8433333165,0.0,16.8433333165,16.8433333165,0,16.8433333165,0.0,0.0,0.0,133.1,76.1233333165,-12.05,77.0711643562,16.8433333165,0,16.8433333165,59.28,-12.05,60.4923210003,131.68
2020-04-16 18:00:00,15.9049999841,0.0,15.9049999841,15.9049999841,0,15.9049999841,0.0,0.0,0.0,131.48,15.9049999841,0.0,15.9049999841,15.9049999841,0,15.9049999841,0.0,0.0,0.0,132.73,84.2049999841,-13.19,85.2317905615,15.9049999841,0,15.9049999841,68.3,-13.19,69.5619587131,131.4
2020-04-16 18:30:00,13.8961110972,0.0,13.8961110972,13.8961110972,0,13.8961110972,0.0,0.0,0.0,131.6,13.8961110972,0.0,13.8961110972,13.8961110972,0,13.8961110972,0.0,0.0,0.0,132.73,87.6661110972,-14.99,88.938445764,13.8961110972,0,13.8961110972,73.77,-14.99,75.2775730215,131.4
2020-04-16 19:00:00,9.246222213,0.0,9.246222213,9.246222213,0,9.246222213,0.0,0.0,0.0,131.04,9.246222213,0.0,9.246222213,9.246222213,0,9.246222213,0.0,0.0,0.0,132.22,89.986222213,-14.93,91.2163641468,9.246222213,0,9.246222213,80.74,-14.93,82.1087845483,130.9
2020-04-16 19:30:00,7.8601111033,0.0,7.8601111033,7.8601111033,0,7.8601111033,0.0,0.0,0.0,131.18,7.8601111033,0.0,7.8601111033,7.8601111033,0,7.8601111033,0.0,0.0,0.0,132.3,90.4901111033,-15.5,91.8080073168,7.8601111033,0,7.8601111033,82.63,-15.5,84.0712013712,130.99
2020-04-16 20:00:00,7.1938888817,0.0,7.1938888817,7.1938888817,0,7.1938888817,0.0,0.0,0.0,131.48,7.1938888817,0.0,7.1938888817,7.1938888817,0,7.1938888817,0.0,0.0,0.0,132.61,88.1538888817,-16.23,89.6354897625,7.1938888817,0,7.1938888817,80.96,-16.23,82.5707847849,131.36
2020-04-16 20:30:00,6.753777771,0.0,6.753777771,6.753777771,0,6.753777771,0.0,0.0,0.0,131.29,6.753777771,0.0,6.753777771,6.753777771,0,6.753777771,0.0,0.0,0.0,132.36,88.653777771,-16.28,90.1361787135,6.753777771,0,6.753777771,81.9,-16.28,83.5023855947,131.13
2020-04-16 21:00:00,5.1437777726,0.0,5.1437777726,5.1437777726,0,5.1437777726,0.0,0.0,0.0,131.14,5.1437777726,0.0,5.1437777726,5.1437777726,0,5.1437777726,0.0,0.0,0.0,132.28,89.1237777726,-15.91,90.5327336628,5.1437777726,0,5.1437777726,83.98,-15.91,85.4737883798,130.96
2020-04-16 21:30:00,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,131.24,2.7339999972999998,0.0,2.7339999972999998,2.7339999972999998,0,2.7339999972999998,0.0,0.0,0.0,132.28,85.0639999973,-16.83,86.7129344189,2.7339999972999998,0,2.7339999972999998,82.33,-16.83,84.0325996266,131.08
2020-04-16 22:00:00,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,131.15,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,132.0,80.1688888862,-18.41,82.2555702992,2.7188888862000002,0,2.7188888862000002,77.45,-18.41,79.6079807557,131.0
2020-04-16 22:30:00,2.7706666639,0.0,2.7706666639,2.7706666639,0,2.7706666639,0.0,0.0,0.0,131.29,2.7706666639,0.0,2.7706666639,2.7706666639,0,2.7706666639,0.0,0.0,0.0,132.0,75.6506666639,-19.05,78.0123443225,2.7706666639,0,2.7706666639,72.88,-19.05,75.3285928449,131.15
2020-04-16 23:00:00,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,131.78,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,132.44,70.137777775,-20.14,72.9721006359,2.777777775,0,2.777777775,67.36,-20.14,70.3063951572,131.65
2020-04-16 23:30:00,2.7638888861,0.0,2.7638888861,2.7638888861,0,2.7638888861,0.0,0.0,0.0,132.74,2.7638888861,0.0,2.7638888861,2.7638888861,0,2.7638888861,0.0,0.0,0.0,133.26,66.5738888861,-21.19,69.8648608488,2.7638888861,0,2.7638888861,63.81,-21.19,67.2363904445,132.57
2020-04-17 00:00:00,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,132.74,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,133.26,62.5699999972,-21.95,66.3084263096,2.7999999972,0,2.7999999972,59.77,-21.95,63.6730351091,132.65
2020-04-17 00:30:00,59.0852222195,-16.24,61.2764317232,2.7152222195,0,2.7152222195,56.37,-16.24,58.6627181436,133.19,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,133.67,61.6252222195,-21.9,65.4009022385,2.7152222195,0,2.7152222195,58.91,-21.9,62.8490103343,133.1
2020-04-17 01:00:00,57.9494444417,-14.63,59.7676753028,2.7594444417,0,2.7594444417,55.19,-14.63,57.0961732518,132.85,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,133.43,60.4294444417,-20.21,63.7193993657,2.7594444417,0,2.7594444417,57.67,-20.21,61.1086982352,132.69
2020-04-17 01:30:00,62.9793333307,-13.62,64.4352452217,2.5993333307,0,2.5993333307,60.38,-13.62,61.8970823222,132.47,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,133.16,65.6793333307,-19.09,68.3973897658,2.5993333307,0,2.5993333307,63.08,-19.09,65.9053450033,132.28
2020-04-17 02:00:00,63.071666664,-13.55,64.5107559697,2.631666664,0,2.631666664,60.44,-13.55,61.9402623501,132.47,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,133.16,65.771666664,-19.02,68.4665796996,2.631666664,0,2.631666664,63.14,-19.02,65.9425507544,132.28
2020-04-17 02:30:00,62.5335555528,-13.58,63.9911085236,2.7235555528,0,2.7235555528,59.81,-13.58,61.3323120386,132.56,2.7235555528,0.0,2.7235555528,2.7235555528,0,2.7235555528,0.0,0.0,0.0,133.28,65.2035555528,-19.08,67.9378396531,2.7235555528,0,2.7235555528,62.48,-19.08,65.3283766827,132.44
2020-04-17 03:00:00,60.3716666639,-13.79,61.9265874708,2.7316666639,0,2.7316666639,57.64,-13.79,59.2666322647,133.39,2.7316666639,0.0,2.7316666639,2.7316666639,0,2.7316666639,0.0,0.0,0.0,134.09,62.9416666639,-19.34,65.8459490207,2.7316666639,0,2.7316666639,60.21,-19.34,63.2398584755,133.29
2020-04-17 03:30:00,58.6178888861,-13.89,60.2410906065,2.7978888861,0,2.7978888861,55.82,-13.89,57.5222087545,133.86,2.7978888861,0.0,2.7978888861,2.7978888861,0,2.7978888861,0.0,0.0,0.0,134.57,61.0978888861,-19.5,64.1342500255,2.7978888861,0,2.7978888861,58.3,-19.5,61.4747102474,133.77
2020-04-17 04:00:00,57.052777775,-14.28,58.8127354562,2.822777775,0,2.822777775,54.23,-14.28,56.078617137,134.21,2.822777775,0.0,2.822777775,2.822777775,0,2.822777775,0.0,0.0,0.0,134.85,59.462777775,-19.94,62.7170275182,2.822777775,0,2.822777775,56.64,-19.94,60.0474245909,134.06
2020-04-17 04:30:00,55.5393333304,-14.72,57.4569051271,2.8993333304,0,2.8993333304,52.64,-14.72,54.6593816284,134.33,2.8993333304,0.0,2.8993333304,2.8993333304,0,2.8993333304,0.0,0.0,0.0,134.85,57.8793333304,-20.41,61.372512795,2.8993333304,0,2.8993333304,54.98,-20.41,58.6461294546,134.16
2020-04-17 05:00:00,54.4803333304,-15.22,56.5663779978,2.9303333304,0,2.9303333304,51.55,-15.22,53.7498920929,134.44,2.9303333304,0.0,2.9303333304,2.9303333304,0,2.9303333304,0.0,0.0,0.0,134.99,56.7603333304,-20.96,60.5066693826,2.9303333304,0,2.9303333304,53.83,-20.96,57.7666902289,134.3
2020-04-17 05:30:00,55.4678888859,-15.11,57.4891189484,2.9878888859,0,2.9878888859,52.48,-15.11,54.6119263531,134.3,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,134.79,57.7978888859,-20.83,61.4368363416,2.9878888859,0,2.9878888859,54.81,-20.83,58.6346740419,134.1
2020-04-17 06:00:00,56.8125555526,-14.61,58.661048136,2.9825555526,0,2.9825555526,53.83,-14.61,55.7774237483,133.91,2.9825555526,0.0,2.9825555526,2.9825555526,0,2.9825555526,0.0,0.0,0.0,134.48,59.2225555526,-20.26,62.5921615394,2.9825555526,0,2.9825555526,56.24,-20.26,59.7779658403,133.78
2020-04-17 06:30:00,60.263888886,-13.48,61.7531108825,2.913888886,0,2.913888886,57.35,-13.48,58.9129264254,132.97,2.913888886,0.0,2.913888886,2.913888886,0,2.913888886,0.0,0.0,0.0,133.7,62.823888886,-19.01,65.6370407221,2.913888886,0,2.913888886,59.91,-19.01,62.8537047436,132.88
2020-04-17 07:00:00,63.6456666637,-12.39,64.8404425113,3.0156666637,0,3.0156666637,60.63,-12.39,61.8830267521,132.67,3.0156666637,0.0,3.0156666637,3.0156666637,0,3.0156666637,0.0,0.0,0.0,133.51,66.3556666637,-17.83,68.7094127349,3.0156666637,0,3.0156666637,63.34,-17.83,65.8017059049,132.54
2020-04-17 07:30:00,68.7519999969,-10.53,69.5537087694,3.0919999969,0,3.0919999969,65.66,-10.53,66.498996233,131.8,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,132.85,71.7119999969,-15.78,73.4276469973,3.0919999969,0,3.0919999969,68.62,-15.78,70.4110275454,131.66
2020-04-17 08:00:00,74.4261111079,-8.17,74.8731922296,3.2061111079,0,3.2061111079,71.22,-8.17,71.687079031,131.71,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,133.0,77.6261111079,-13.29,78.7555536184,3.2061111079,0,3.2061111079,74.42,-13.29,75.5973577581,131.57
2020-04-17 08:30:00,78.4581111079,-9.53,79.0347777792,3.2381111079,0,3.2381111079,75.22,-9.53,75.8212984589,131.32,3.2381111079,0.0,3.2381111079,3.2381111079,0,3.2381111079,0.0,0.0,0.0,132.53,81.8581111079,-14.67,83.1622465675,3.2381111079,0,3.2381111079,78.62,-14.67,79.9769548057,131.16
2020-04-17 09:00:00,81.7159999957,-9.04,82.2145136535,4.3459999957,0,4.3459999957,77.37,-9.04,77.8963317493,131.02,4.3459999957,0.0,4.3459999957,4.3459999957,0,4.3459999957,0.0,0.0,0.0,132.33,85.2059999957,-14.1,86.3647638523,4.3459999957,0,4.3459999957,80.86,-14.1,82.0801413254,130.85
2020-04-17 09:30:00,83.5433333282,-8.49,83.9736187358,5.1233333282,0,5.1233333282,78.42,-8.49,78.8782384438,130.69,5.1233333282,0.0,5.1233333282,5.1233333282,0,5.1233333282,0.0,0.0,0.0,132.03,87.0933333282,-13.5,88.1334142662,5.1233333282,0,5.1233333282,81.97,-13.5,83.0742493195,130.54
2020-04-17 10:00:00,83.9366666612,-8.54,84.3699923563,5.4466666612,0,5.4466666612,78.49,-8.54,78.95322476,130.53,5.4466666612,0.0,5.4466666612,5.4466666612,0,5.4466666612,0.0,0.0,0.0,131.89,87.4966666612,-13.53,88.5365889157,5.4466666612,0,5.4466666612,82.05,-13.53,83.158062748,130.39
2020-04-17 10:30:00,84.1976666612,-8.99,84.6762491564,5.4576666612,0,5.4576666612,78.74,-8.99,79.2515469881,130.99,5.4576666612,0.0,5.4576666612,5.4576666612,0,5.4576666612,0.0,0.0,0.0,132.3,87.7676666612,-14.04,88.8835469092,5.4576666612,0,5.4576666612,82.31,-14.04,83.4988484951,130.85
2020-04-17 11:00:00,82.9643333265,-9.28,83.4817285657,6.8243333265,0,6.8243333265,76.14,-9.28,76.7034419045,131.12,6.8243333265,0.0,6.8243333265,6.8243333265,0,6.8243333265,0.0,0.0,0.0,132.37,86.3843333265,-14.36,87.5697587313,6.8243333265,0,6.8243333265,79.56,-14.36,80.8455515165,131.01
2020-04-17 11:30:00,81.1957777686,-8.84,81.6755773009,9.2257777686,0,9.2257777686,71.97,-8.84,72.5108715987,130.92,9.2257777686,0.0,9.2257777686,9.2257777686,0,9.2257777686,0.0,0.0,0.0,132.19,84.4257777686,-13.92,85.5656376814,9.2257777686,0,9.2257777686,75.2,-13.92,76.4774894985,130.82
2020-04-17 12:00:00,81.8882222102,-8.35,82.312838833,12.0282222102,0,12.0282222102,69.86,-8.35,70.3572462508,131.05,12.0282222102,0.0,12.0282222102,12.0282222102,0,12.0282222102,0.0,0.0,0.0,132.32,85.0382222102,-13.43,86.0921839465,12.0282222102,0,12.0282222102,73.01,-13.43,74.2349311308,130.95
2020-04-17 12:30:00,85.300999987,-7.34,85.6162145787,12.970999987,0,12.970999987,72.33,-7.34,72.7014752257,130.95,12.970999987,0.0,12.970999987,12.970999987,0,12.970999987,0.0,0.0,0.0,132.32,88.560999987,-12.34,89.4165886103,12.970999987,0,12.970999987,75.59,-12.34,76.5906240998,130.85
2020-04-17 13:00:00,82.4173333188,-7.5,82.7578807811,14.5173333188,0,14.5173333188,67.9,-7.5,68.3129563114,131.07,14.5173333188,0.0,14.5173333188,14.5173333188,0,14.5173333188,0.0,0.0,0.0,132.42,85.4673333188,-12.56,86.3852919462,14.5173333188,0,14.5173333188,70.95,-12.56,72.0531477453,130.98
2020-04-17 13:30:00,82.9271110992,-8.69,83.38118406,11.9371110992,0,11.9371110992,70.99,-8.69,71.519900727,131.29,11.9371110992,0.0,11.9371110992,11.9371110992,0,11.9371110992,0.0,0.0,0.0,132.56,86.1271110992,-13.79,87.224098541,11.9371110992,0,11.9371110992,74.19,-13.79,75.4607195831,131.17
2020-04-17 14:00:00,80.3501111015,-9.83,80.9491769817,9.6301111015,0,9.6301111015,70.72,-9.83,71.3999110644,131.66,9.6301111015,0.0,9.6301111015,9.6301111015,0,9.6301111015,0.0,0.0,0.0,132.81,83.5401111015,-15.01,84.8778549614,9.6301111015,0,9.6301111015,73.91,-15.01,75.41875231,131.57
2020-04-17 14:30:00,79.5027777698,-10.53,80.1970858144,7.9427777698,0,7.9427777698,71.56,-10.53,72.3305917299,131.82,7.9427777698,0.0,7.9427777698,7.9427777698,0,7.9427777698,0.0,0.0,0.0,132.93,82.7327777698,-15.74,84.216744876,7.9427777698,0,7.9427777698,74.79,-15.74,76.4283435644,131.76
2020-04-17 15:00:00,80.0042222155,-10.65,80.7099626584,6.6742222155,0,6.6742222155,73.33,-10.65,74.0993346799,132.14,6.6742222155,0.0,6.6742222155,6.6742222155,0,6.6742222155,0.0,0.0,0.0,133.19,83.3242222155,-15.89,84.8258103871,6.6742222155,0,6.6742222155,76.65,-15.89,78.2797202346,131.97
2020-04-17 15:30:00,81.1235555495,-10.49,81.7989692172,6.0535555495,0,6.0535555495,75.07,-10.49,75.7993733483,132.06,6.0535555495,0.0,6.0535555495,6.0535555495,0,6.0535555495,0.0,0.0,0.0,133.19,84.5035555495,-15.7,85.9496416543,6.0535555495,0,6.0535555495,78.45,-15.7,80.0055779305,131.97
2020-04-17 16:00:00,82.4546666607,-10.53,83.1243222777,6.0046666607,0,6.0046666607,76.45,-10.53,77.1717785204,132.17,6.0046666607,0.0,6.0046666607,6.0046666607,0,6.0046666607,0.0,0.0,0.0,133.31,85.9246666607,-15.75,87.3562295474,6.0046666607,0,6.0046666607,79.92,-15.75,81.4571599063,131.97
2020-04-17 16:30:00,85.7306666606,-10.71,86.3970561193,6.0306666606,0,6.0306666606,79.7,-10.71,80.4163795504,132.17,6.0306666606,0.0,6.0306666606,6.0306666606,0,6.0306666606,0.0,0.0,0.0,133.31,89.3406666606,-15.92,90.7480089003,6.0306666606,0,6.0306666606,83.31,-15.92,84.8174657721,132.06
2020-04-17 17:00:00,90.7252222161,-9.66,91.2380487854,6.0952222161,0,6.0952222161,84.63,-9.66,85.1795309919,131.52,6.0952222161,0.0,6.0952222161,6.0952222161,0,6.0952222161,0.0,0.0,0.0,132.77,94.5652222161,-14.75,95.7086399067,6.0952222161,0,6.0952222161,88.47,-14.75,89.6911556398,131.35
2020-04-17 17:30:00,96.418111104,-8.69,96.8089264937,7.138111104,0,7.138111104,89.28,-8.69,89.7019202693,130.69,7.138111104,0.0,7.138111104,7.138111104,0,7.138111104,0.0,0.0,0.0,132.08,100.498111104,-13.64,101.4195244293,7.138111104,0,7.138111104,93.36,-13.64,94.3511483767,130.56
2020-04-17 18:00:00,100.1857777701,-15.27,101.3427992874,7.6757777701,0,7.6757777701,92.51,-15.27,93.7617885922,131.17,7.6757777701,0.0,7.6757777701,7.6757777701,0,7.6757777701,0.0,0.0,0.0,131.94,104.4357777701,-20.55,106.4384055614,7.6757777701,0,7.6757777701,96.76,-20.55,98.9181484865,131.03
2020-04-17 18:30:00,98.2006666578,-17.07,99.673245317,8.8906666578,0,8.8906666578,89.31,-17.07,90.9266792531,131.59,8.8906666578,0.0,8.8906666578,8.8906666578,0,8.8906666578,0.0,0.0,0.0,132.15,102.3106666578,-22.48,104.7512430091,8.8906666578,0,8.8906666578,93.42,-22.48,96.0866629663,131.51
2020-04-17 19:00:00,95.4761111028,-18.02,97.1617630106,8.2761111028,0,8.2761111028,87.2,-18.02,89.042464027,131.96,8.2761111028,0.0,8.2761111028,8.2761111028,0,8.2761111028,0.0,0.0,0.0,132.35,99.5061111028,-23.49,102.2411181806,8.2761111028,0,8.2761111028,91.23,-23.49,94.2055890062,131.81
2020-04-17 19:30:00,92.9698888812,-18.17,94.7288189443,7.6498888812,0,7.6498888812,85.32,-18.17,87.2333153101,132.17,7.6498888812,0.0,7.6498888812,7.6498888812,0,7.6498888812,0.0,0.0,0.0,132.55,96.9198888812,-23.7,99.7755223527,7.6498888812,0,7.6498888812,89.27,-23.7,92.3624539518,132.08
2020-04-17 20:00:00,89.4406666592,-18.68,91.3705382081,7.4806666592,0,7.4806666592,81.96,-18.68,84.0617867999,132.47,7.4806666592,0.0,7.4806666592,7.4806666592,0,7.4806666592,0.0,0.0,0.0,132.82,93.2006666592,-24.26,96.3063438498,7.4806666592,0,7.4806666592,85.72,-24.26,89.0868452691,132.38
2020-04-17 20:30:00,87.3339999931,-18.87,89.34933942,6.9039999931,0,6.9039999931,80.43,-18.87,82.6139322391,132.38,6.9039999931,0.0,6.9039999931,6.9039999931,0,6.9039999931,0.0,0.0,0.0,132.69,91.0339999931,-24.46,94.2628280646,6.9039999931,0,6.9039999931,84.13,-24.46,87.6136319302,132.25
2020-04-17 21:00:00,84.6105555504,-19.29,86.7816236915,5.1905555504,0,5.1905555504,79.42,-19.29,81.7290676565,132.19,5.1905555504,0.0,5.1905555504,5.1905555504,0,5.1905555504,0.0,0.0,0.0,132.44,88.2805555504,-24.9,91.724950195,5.1905555504,0,5.1905555504,83.09,-24.9,86.7407522448,132.04
2020-04-17 21:30:00,79.7402222185,-20.2,82.2589997475,3.6802222185,0,3.6802222185,76.06,-20.2,78.6966555833,132.51,3.6802222185,0.0,3.6802222185,3.6802222185,0,3.6802222185,0.0,0.0,0.0,132.67,83.2402222185,-25.9,87.1765140103,3.6802222185,0,3.6802222185,79.56,-25.9,83.6696097756,132.4
2020-04-17 22:00:00,75.4077777748,-19.08,77.7841844396,3.0277777748,0,3.0277777748,72.38,-19.08,74.8525938094,132.91,3.0277777748,0.0,3.0277777748,3.0277777748,0,3.0277777748,0.0,0.0,0.0,133.18,78.7177777748,-24.77,82.5229752117,3.0277777748,0,3.0277777748,75.69,-24.77,79.639996233,132.78
2020-04-17 22:30:00,71.466111108,-15.93,73.2200104951,3.066111108,0,3.066111108,68.4,-15.93,70.2305125996,132.19,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,132.77,74.576111108,-21.46,77.6023707628,3.066111108,0,3.066111108,71.51,-21.46,74.6606435815,132.11
2020-04-17 23:00:00,66.4447777747,-16.77,68.5283984457,3.0747777747,0,3.0747777747,63.37,-16.77,65.5514286648,132.47,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,132.9,69.3247777747,-22.39,72.8507852635,3.0747777747,0,3.0747777747,66.25,-22.39,69.9312133457,132.37
2020-04-17 23:30:00,64.0173333303,-16.91,66.2130430257,2.9873333303000003,0,2.9873333303000003,61.03,-16.91,63.3293691742,133.14,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,133.53,66.7773333303,-22.58,70.49162111,2.9873333303000003,0,2.9873333303000003,63.79,-22.58,67.6684601569,133.01
2020-04-18 00:00:00,60.6485555525,-14.95,62.4639879499,3.0585555525,0,3.0585555525,57.59,-14.95,59.4988285599,133.51,3.0585555525,0.0,3.0585555525,3.0585555525,0,3.0585555525,0.0,0.0,0.0,134.11,63.2385555525,-20.57,66.4999233711,3.0585555525,0,3.0585555525,60.18,-20.57,63.5984064266,133.37
2020-04-18 00:30:00,59.6989999969,-14.5,61.4346856477,3.0589999969,0,3.0589999969,56.64,-14.5,58.4665682249,133.29,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,133.89,62.2389999969,-20.1,65.4041521665,3.0589999969,0,3.0589999969,59.18,-20.1,62.5002591995,133.13
2020-04-18 01:00:00,58.2232222192,-14.76,60.0649748654,3.0532222192,0,3.0532222192,55.17,-14.76,57.1103011724,133.78,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,134.37,60.7132222192,-20.41,64.0520370655,3.0532222192,0,3.0532222192,57.66,-20.41,61.1657068953,133.64
2020-04-18 01:30:00,63.2086666636,-14.03,64.7470187838,3.0986666636,0,3.0986666636,60.11,-14.03,61.7256267688,133.55,3.0986666636,0.0,3.0986666636,3.0986666636,0,3.0986666636,0.0,0.0,0.0,134.26,65.9186666636,-19.61,68.7737065651,3.0986666636,0,3.0986666636,62.82,-19.61,65.8096079611,133.44
2020-04-18 02:00:00,63.0428888852,-14.25,64.6333376749,3.6528888852,0,3.6528888852,59.39,-14.25,61.0756465377,133.44,3.6528888852,0.0,3.6528888852,3.6528888852,0,3.6528888852,0.0,0.0,0.0,134.13,65.7228888852,-19.83,68.6493046099,3.6528888852,0,3.6528888852,62.07,-19.83,65.1606767921,133.32
2020-04-18 02:30:00,62.673777773,-14.37,64.3000724754,4.803777773,0,4.803777773,57.87,-14.37,59.6274584399,133.67,4.803777773,0.0,4.803777773,4.803777773,0,4.803777773,0.0,0.0,0.0,134.34,65.283777773,-19.98,68.2727767145,4.803777773,0,4.803777773,60.48,-19.98,63.6948255355,133.56
2020-04-18 03:00:00,60.3949999971,-14.54,62.1205893779,2.8849999971,0,2.8849999971,57.51,-14.54,59.3195726552,133.85,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,134.49,62.9749999971,-20.18,66.1292902172,2.8849999971,0,2.8849999971,60.09,-20.18,63.3880154288,133.72
2020-04-18 03:30:00,58.9837777749,-14.74,60.7976450251,2.8337777749,0,2.8337777749,56.15,-14.74,58.052477122,134.29,2.8337777749,0.0,2.8337777749,2.8337777749,0,2.8337777749,0.0,0.0,0.0,134.88,61.5037777749,-20.41,64.8018732799,2.8337777749,0,2.8337777749,58.67,-20.41,62.1187330843,134.15
2020-04-18 04:00:00,57.003888886,-15.19,58.9930457607,2.893888886,0,2.893888886,54.11,-15.19,56.2016743523,134.29,2.893888886,0.0,2.893888886,2.893888886,0,2.893888886,0.0,0.0,0.0,134.88,59.413888886,-20.91,62.986016643,2.893888886,0,2.893888886,56.52,-20.91,60.2639071087,134.24
2020-04-18 04:30:00,55.485999997,-15.77,57.6835253402,2.955999997,0,2.955999997,52.53,-15.77,54.8460919301,134.59,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,135.08,57.845999997,-21.52,61.7192847954,2.955999997,0,2.955999997,54.89,-21.52,58.9578027067,134.47
2020-04-18 05:00:00,54.5187777747,-15.45,56.6656830017,3.0287777747,0,3.0287777747,51.49,-15.45,53.7580003348,134.31,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,134.8,56.8087777747,-21.2,60.6356102654,3.0287777747,0,3.0287777747,53.78,-21.2,57.8076846103,134.17
2020-04-18 05:30:00,54.854999997,-15.2,56.921973127,3.034999997,0,3.034999997,51.82,-15.2,54.0032628644,134.31,3.034999997,0.0,3.034999997,3.034999997,0,3.034999997,0.0,0.0,0.0,134.8,57.164999997,-20.92,60.8726837313,3.034999997,0,3.034999997,54.13,-20.92,58.0319162186,134.17
2020-04-18 06:00:00,55.4285555526,-14.96,57.4119009496,2.9985555526,0,2.9985555526,52.43,-14.96,54.5225320395,134.19,2.9985555526,0.0,2.9985555526,2.9985555526,0,2.9985555526,0.0,0.0,0.0,134.8,57.7785555526,-20.66,61.3612017625,2.9985555526,0,2.9985555526,54.78,-20.66,58.5464260224,134.08
2020-04-18 06:30:00,57.9038888859,-14.28,59.6387352994,2.9638888859,0,2.9638888859,54.94,-14.28,56.7655000859,133.98,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,134.63,60.3638888859,-19.93,63.5688916171,2.9638888859,0,2.9638888859,57.4,-19.93,60.7615412905,133.86
2020-04-18 07:00:00,60.2956666638,-13.59,61.8082156225,2.8556666638,0,2.8556666638,57.44,-13.59,59.0257714901,133.67,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,134.4,62.8856666638,-19.17,65.7426495644,2.8556666638,0,2.8556666638,60.03,-19.17,63.0165835316,133.53
2020-04-18 07:30:00,63.1617777745,-12.81,64.44770183360001,3.2617777745,0,3.2617777745,59.9,-12.81,61.2544373903,132.99,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,133.79,65.8517777745,-18.29,68.3445735671,3.2617777745,0,3.2617777745,62.59,-18.29,65.2076084518,132.84
2020-04-18 08:00:00,66.4484444406,-12.02,67.5268551658,3.7984444406,0,3.7984444406,62.65,-12.02,63.7926555334,132.77,3.7984444406,0.0,3.7984444406,3.7984444406,0,3.7984444406,0.0,0.0,0.0,133.7,69.2784444406,-17.44,71.4398800679,3.7984444406,0,3.7984444406,65.48,-17.44,67.762703606,132.64
2020-04-18 08:30:00,68.5345555509,-11.59,69.5076499715,4.6245555509,0,4.6245555509,63.91,-11.59,64.9524148897,132.56,4.6245555509,0.0,4.6245555509,4.6245555509,0,4.6245555509,0.0,0.0,0.0,133.53,71.4045555509,-16.97,73.3934019747,4.6245555509,0,4.6245555509,66.78,-16.97,68.9024622202,132.44
2020-04-18 09:00:00,71.2062222165,-10.64,71.9967754997,5.6862222165,0,5.6862222165,65.52,-10.64,66.3783097103,132.25,5.6862222165,0.0,5.6862222165,5.6862222165,0,5.6862222165,0.0,0.0,0.0,133.33,74.1562222165,-15.94,75.8500421452,5.6862222165,0,5.6862222165,68.47,-15.94,70.300956608,132.14
2020-04-18 09:30:00,74.2335555492,-10.04,74.9094277743,6.3535555492,0,6.3535555492,67.88,-10.04,68.6184814755,132.32,6.3535555492,0.0,6.3535555492,6.3535555492,0,6.3535555492,0.0,0.0,0.0,133.48,77.2935555492,-15.28,78.7894163542,6.3535555492,0,6.3535555492,70.94,-15.28,72.5669483994,132.22
2020-04-18 10:00:00,75.9918888817,-9.36,76.5661594689,7.1618888817,0,7.1618888817,68.83,-9.36,69.4635048065,132.13,7.1618888817,0.0,7.1618888817,7.1618888817,0,7.1618888817,0.0,0.0,0.0,133.37,79.0818888817,-14.58,80.4146849095,7.1618888817,0,7.1618888817,71.92,-14.58,73.3829871292,132.02
2020-04-18 10:30:00,77.5567777666,-8.89,78.0646262883,11.2267777666,0,11.2267777666,66.33,-8.89,66.9230976569,131.89,11.2267777666,0.0,11.2267777666,11.2267777666,0,11.2267777666,0.0,0.0,0.0,133.16,80.5267777666,-14.07,81.7467237109,11.2267777666,0,11.2267777666,69.3,-14.07,70.7138946742,131.78
2020-04-18 11:00:00,77.3802222078,-8.66,77.8633057925,14.4002222078,0,14.4002222078,62.98,-8.66,63.5726041625,132.0,14.4002222078,0.0,14.4002222078,14.4002222078,0,14.4002222078,0.0,0.0,0.0,133.28,80.2102222078,-13.86,81.398890328,14.4002222078,0,14.4002222078,65.81,-13.86,67.2536668145,131.9
2020-04-18 11:30:00,78.2016666521,-8.27,78.6377362795,14.5516666521,0,14.5516666521,63.65,-8.27,64.1850091532,131.86,14.5516666521,0.0,14.5516666521,14.5516666521,0,14.5516666521,0.0,0.0,0.0,133.15,81.0616666521,-13.44,82.1682870724,14.5516666521,0,14.5516666521,66.51,-13.44,67.8543565293,131.71
2020-04-18 12:00:00,76.5921110927,-8.64,77.0778897067,18.3621110927,0,18.3621110927,58.23,-8.64,58.8674995222,132.0,18.3621110927,0.0,18.3621110927,18.3621110927,0,18.3621110927,0.0,0.0,0.0,133.22,79.1921110927,-13.87,80.3975581677,18.3621110927,0,18.3621110927,60.83,-13.87,62.3912317558,131.87
2020-04-18 12:30:00,79.2573333135,-7.91,79.6510701998,19.7873333135,0,19.7873333135,59.47,-7.91,59.9937413402,131.65,19.7873333135,0.0,19.7873333135,19.7873333135,0,19.7873333135,0.0,0.0,0.0,132.94,81.9373333135,-13.07,82.9731974226,19.7873333135,0,19.7873333135,62.15,-13.07,63.5094276466,131.52
2020-04-18 13:00:00,79.9292221999,-7.33,80.264621481,22.3092221999,0,22.3092221999,57.62,-7.33,58.0843636446,131.57,22.3092221999,0.0,22.3092221999,22.3092221999,0,22.3092221999,0.0,0.0,0.0,132.94,82.4992221999,-12.46,83.4348444212,22.3092221999,0,22.3092221999,60.19,-12.46,61.4661508474,131.52
2020-04-18 13:30:00,75.2642221996,-8.06,75.694562178,22.5942221996,0,22.5942221996,52.67,-8.06,53.2831352306,131.97,22.5942221996,0.0,22.5942221996,22.5942221996,0,22.5942221996,0.0,0.0,0.0,133.24,77.6142221996,-13.29,78.7438352359,22.5942221996,0,22.5942221996,55.02,-13.29,56.6023365242,131.88
2020-04-18 14:00:00,74.3699999796,-8.58,74.8632973958,20.3999999796,0,20.3999999796,53.97,-8.58,54.6477565871,132.3,20.3999999796,0.0,20.3999999796,20.3999999796,0,20.3999999796,0.0,0.0,0.0,133.52,76.7599999796,-13.86,78.0012640722,20.3999999796,0,20.3999999796,56.36,-13.86,58.0392039918,132.22
2020-04-18 14:30:00,75.4068888702,-8.81,75.9197931311,18.7368888702,0,18.7368888702,56.67,-8.81,57.3507192631,132.49,18.7368888702,0.0,18.7368888702,18.7368888702,0,18.7368888702,0.0,0.0,0.0,133.67,77.9268888702,-14.08,79.1886760148,18.7368888702,0,18.7368888702,59.19,-14.08,60.8416181573,132.38
2020-04-18 15:00:00,75.2253333173,-9.24,75.7906879023,16.0153333173,0,16.0153333173,59.21,-9.24,59.926635981,132.87,16.0153333173,0.0,16.0153333173,16.0153333173,0,16.0153333173,0.0,0.0,0.0,134.05,77.8753333173,-14.54,79.2210776201,16.0153333173,0,16.0153333173,61.86,-14.54,63.5458196894,132.74
2020-04-18 15:30:00,73.5856666525,-10.05,74.2687877691,14.2056666525,0,14.2056666525,59.38,-10.05,60.22447094,132.96,14.2056666525,0.0,14.2056666525,14.2056666525,0,14.2056666525,0.0,0.0,0.0,134.05,76.2456666525,-15.39,77.7833772941,14.2056666525,0,14.2056666525,62.04,-15.39,63.9203699927,132.82
2020-04-18 16:00:00,74.3691110991,-10.46,75.1011070869,12.0091110991,0,12.0091110991,62.36,-10.46,63.231172692,132.87,12.0091110991,0.0,12.0091110991,12.0091110991,0,12.0091110991,0.0,0.0,0.0,133.91,77.1591110991,-15.8,78.760195693,12.0091110991,0,12.0091110991,65.15,-15.8,67.0385150492,132.73
2020-04-18 16:30:00,76.8859999914,-10.23,77.5635861386,8.5959999914,0,8.5959999914,68.29,-10.23,69.0519876615,132.27,8.5959999914,0.0,8.5959999914,8.5959999914,0,8.5959999914,0.0,0.0,0.0,133.4,79.9459999914,-15.5,81.43471566,8.5959999914,0,8.5959999914,71.35,-15.5,73.0141938256,132.17
2020-04-18 17:00:00,82.5612222139,-10.21,83.1901407227,8.3112222139,0,8.3112222139,74.25,-10.21,74.9486931174,131.61,8.3112222139,0.0,8.3112222139,8.3112222139,0,8.3112222139,0.0,0.0,0.0,132.77,85.9112222139,-15.38,87.2770445323,8.3112222139,0,8.3112222139,77.6,-15.38,79.1094457066,131.48
2020-04-18 17:30:00,90.2864444334,-11.0,90.9540655959,11.0864444334,0,11.0864444334,79.2,-11.0,79.9602401197,131.16,11.0864444334,0.0,11.0864444334,11.0864444334,0,11.0864444334,0.0,0.0,0.0,132.24,93.8964444334,-16.16,95.2769010686,11.0864444334,0,11.0864444334,82.81,-16.16,84.3720433556,131.02
2020-04-18 18:00:00,94.3235555449,-10.7,94.9285158982,10.6535555449,0,10.6535555449,83.67,-10.7,84.3514012925,130.97,10.6535555449,0.0,10.6535555449,10.6535555449,0,10.6535555449,0.0,0.0,0.0,132.15,98.1335555449,-15.78,99.3941805333,10.6535555449,0,10.6535555449,87.48,-15.78,88.8918376455,130.84
2020-04-18 18:30:00,95.1795555455,-10.72,95.7813457509,10.0295555455,0,10.0295555455,85.15,-10.72,85.8221469086,130.82,10.0295555455,0.0,10.0295555455,10.0295555455,0,10.0295555455,0.0,0.0,0.0,132.02,99.0695555455,-15.8,100.3215671528,10.0295555455,0,10.0295555455,89.04,-15.8,90.4309769935,130.71
2020-04-18 19:00:00,93.9935555468,-11.09,94.6455312433,8.8035555468,0,8.8035555468,85.19,-11.09,85.9088132848,130.82,8.8035555468,0.0,8.8035555468,8.8035555468,0,8.8035555468,0.0,0.0,0.0,132.02,97.8935555468,-16.18,99.2216741321,8.8035555468,0,8.8035555468,89.09,-16.18,90.5473384479,130.71
2020-04-18 19:30:00,91.0478888816,-12.29,91.8736206416,7.2478888816,0,7.2478888816,83.8,-12.29,84.696423183,131.04,7.2478888816,0.0,7.2478888816,7.2478888816,0,7.2478888816,0.0,0.0,0.0,132.02,94.8778888816,-17.45,96.4692505342,7.2478888816,0,7.2478888816,87.63,-17.45,89.3505422479,130.96
2020-04-18 20:00:00,87.502222217,-13.32,88.5102327017,5.272222217,0,5.272222217,82.23,-13.32,83.3018325129,131.32,5.272222217,0.0,5.272222217,5.272222217,0,5.272222217,0.0,0.0,0.0,132.23,91.252222217,-18.57,93.1225695497,5.272222217,0,5.272222217,85.98,-18.57,87.962522133,131.19
2020-04-18 20:30:00,84.5051111083,-13.48,85.5735017597,2.8151111083,0,2.8151111083,81.69,-13.48,82.7947250735,131.06,2.8151111083,0.0,2.8151111083,2.8151111083,0,2.8151111083,0.0,0.0,0.0,131.92,88.2251111083,-18.71,90.1872182189,2.8151111083,0,2.8151111083,85.41,-18.71,87.4353029388,130.91
2020-04-18 21:00:00,83.016888886,-13.82,84.1593502845,2.856888886,0,2.856888886,80.16,-13.82,81.342596467,131.18,2.856888886,0.0,2.856888886,2.856888886,0,2.856888886,0.0,0.0,0.0,132.0,86.686888886,-19.09,88.7639837138,2.856888886,0,2.856888886,83.83,-19.09,85.9761420395,131.04
2020-04-18 21:30:00,79.6382222194,-14.7,80.9835565919,2.8082222194,0,2.8082222194,76.83,-14.7,78.2236466805,131.18,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,131.89,83.1282222194,-20.04,85.5096657072,2.8082222194,0,2.8082222194,80.32,-20.04,82.7822686328,131.04
2020-04-18 22:00:00,75.8155555528,-16.11,77.5082612615,2.7855555528,0,2.7855555528,73.03,-16.11,74.785780734,131.73,2.7855555528,0.0,2.7855555528,2.7855555528,0,2.7855555528,0.0,0.0,0.0,132.28,79.1155555528,-21.57,82.0032684131,2.7855555528,0,2.7855555528,76.33,-21.57,79.3191893554,131.6
2020-04-18 22:30:00,71.906777775,-17.02,73.8936065569,2.806777775,0,2.806777775,69.1,-17.02,71.1652330847,131.95,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,132.41,75.036777775,-22.57,78.3576602436,2.806777775,0,2.806777775,72.23,-22.57,75.6741554297,131.81
2020-04-18 23:00:00,66.8034444417,-18.05,69.1990078634,2.7434444417,0,2.7434444417,64.06,-18.05,66.5543845287,132.09,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,132.41,69.6934444417,-23.68,73.6065119276,2.7434444417,0,2.7434444417,66.95,-23.68,71.0143992441,131.99
2020-04-18 23:30:00,64.0756666639,-18.17,66.6021017568,2.7956666639,0,2.7956666639,61.28,-18.17,63.9170345057,132.69,2.7956666639,0.0,2.7956666639,2.7956666639,0,2.7956666639,0.0,0.0,0.0,132.96,66.8456666639,-23.86,70.9763534689,2.7956666639,0,2.7956666639,64.05,-23.86,68.3498507679,132.54
2020-04-19 00:00:00,60.5754444417,-17.52,63.0581863782,2.7554444417,0,2.7554444417,57.82,-17.52,60.4160806408,133.18,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,133.53,63.1854444417,-23.23,67.3203779646,2.7554444417,0,2.7554444417,60.43,-23.23,64.7411600143,133.05
2020-04-19 00:30:00,59.8809999972,-15.62,61.8847199288,2.8009999972,0,2.8009999972,57.08,-15.62,59.1786346581,133.69,2.8009999972,0.0,2.8009999972,2.8009999972,0,2.8009999972,0.0,0.0,0.0,134.25,62.4509999972,-21.28,65.9770096371,2.8009999972,0,2.8009999972,59.65,-21.28,63.332147445,133.57
2020-04-19 01:00:00,57.9565555527,-15.51,59.9960201308,2.8265555527,0,2.8265555527,55.13,-15.51,57.2702104065,133.69,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,134.25,60.4365555527,-21.17,64.0370685391,2.8265555527,0,2.8265555527,57.61,-21.17,61.3765508969,133.57
2020-04-19 01:30:00,63.0408888861,-14.96,64.7916296411,2.8308888861,0,2.8308888861,60.21,-14.96,62.0406777848,133.42,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,134.03,65.7508888861,-20.56,68.89044193,2.8308888861,0,2.8308888861,62.92,-20.56,66.1939574282,133.28
2020-04-19 02:00:00,63.5284444417,-14.68,65.2024972925,2.7784444417,0,2.7784444417,60.75,-14.68,62.4985191825,133.01,2.7784444417,0.0,2.7784444417,2.7784444417,0,2.7784444417,0.0,0.0,0.0,133.62,66.2584444417,-20.23,69.2779500262,2.7784444417,0,2.7784444417,63.48,-20.23,66.6255454011,132.83
2020-04-19 02:30:00,63.235666664,-14.74,64.9308642976,2.675666664,0,2.675666664,60.56,-14.74,62.3280129637,133.26,2.675666664,0.0,2.675666664,2.675666664,0,2.675666664,0.0,0.0,0.0,133.91,65.965666664,-20.32,69.0244274038,2.675666664,0,2.675666664,63.29,-20.32,66.4719978638,133.18
2020-04-19 03:00:00,60.5583333306,-15.2,62.436781914,2.7483333306,0,2.7483333306,57.81,-15.2,59.774878502600004,133.69,2.7483333306,0.0,2.7483333306,2.7483333306,0,2.7483333306,0.0,0.0,0.0,134.3,63.1483333306,-20.83,66.495119388,2.7483333306,0,2.7483333306,60.4,-20.83,63.8909140645,133.6
2020-04-19 03:30:00,58.467777775,-15.48,60.4823233511,2.7477777750000003,0,2.7477777750000003,55.72,-15.48,57.8303449756,133.69,2.7477777750000003,0.0,2.7477777750000003,2.7477777750000003,0,2.7477777750000003,0.0,0.0,0.0,134.3,60.957777775,-21.15,64.52265626330001,2.7477777750000003,0,2.7477777750000003,58.21,-21.15,61.9332430929,133.6
2020-04-19 04:00:00,56.9409999972,-15.74,59.0764342245,2.7509999972,0,2.7509999972,54.19,-15.74,56.4296349448,134.03,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,134.54,59.3609999972,-21.45,63.117595175,2.7509999972,0,2.7509999972,56.61,-21.45,60.5375470266,133.89
2020-04-19 04:30:00,54.8975555527,-16.05,57.195665095,2.8675555527,0,2.8675555527,52.03,-16.05,54.4492736407,134.03,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,134.45,57.2075555527,-21.79,61.2168972777,2.8675555527,0,2.8675555527,54.34,-21.79,58.546047689,133.89
2020-04-19 05:00:00,53.6584444415,-16.16,56.039042282,2.9284444415,0,2.9284444415,50.73,-16.16,53.2416988835,134.03,2.9284444415,0.0,2.9284444415,2.9284444415,0,2.9284444415,0.0,0.0,0.0,134.45,55.9184444415,-21.91,60.0576433833,2.9284444415,0,2.9284444415,52.99,-21.91,57.3409818542,133.89
2020-04-19 05:30:00,53.8723333305,-16.13,56.2352665013,2.8523333305,0,2.8523333305,51.02,-16.13,53.5090394233,134.03,2.8523333305,0.0,2.8523333305,2.8523333305,0,2.8523333305,0.0,0.0,0.0,134.53,56.1423333305,-21.88,60.2552569639,2.8523333305,0,2.8523333305,53.29,-21.88,57.6069310066,133.89
2020-04-19 06:00:00,53.9789999971,-16.14,56.3403233989,2.8789999971,0,2.8789999971,51.1,-16.14,53.5883345515,134.03,2.8789999971,0.0,2.8789999971,2.8789999971,0,2.8789999971,0.0,0.0,0.0,134.53,56.2589999971,-21.89,60.3676004217,2.8789999971,0,2.8789999971,53.38,-21.89,57.693990155,133.89
2020-04-19 06:30:00,55.542888886,-15.58,57.6866440851,2.902888886,0,2.902888886,52.64,-15.58,54.8972312599,133.71,2.902888886,0.0,2.902888886,2.902888886,0,2.902888886,0.0,0.0,0.0,134.2,57.892888886,-21.26,61.6731236728,2.902888886,0,2.902888886,54.99,-21.26,58.9566595051,133.61
2020-04-19 07:00:00,56.7852222191,-15.17,58.776614078,3.1352222191,0,3.1352222191,53.65,-15.17,55.7534877833,133.61,3.1352222191,0.0,3.1352222191,3.1352222191,0,3.1352222191,0.0,0.0,0.0,134.2,59.1852222191,-20.84,62.7470806422,3.1352222191,0,3.1352222191,56.05,-20.84,59.798897147,133.51
2020-04-19 07:30:00,57.9496666627,-14.88,59.8295768522,3.9896666627,0,3.9896666627,53.96,-14.88,55.9740654232,133.52,3.9896666627,0.0,3.9896666627,3.9896666627,0,3.9896666627,0.0,0.0,0.0,134.11,60.3496666627,-20.51,63.7396451692,3.9896666627,0,3.9896666627,56.36,-20.51,59.9759093303,133.41
2020-04-19 08:00:00,58.8993333279,-14.42,60.6388313416,5.3893333279,0,5.3893333279,53.51,-14.42,55.41891825,133.31,5.3893333279,0.0,5.3893333279,5.3893333279,0,5.3893333279,0.0,0.0,0.0,133.92,61.2793333279,-20.04,64.4729268229,5.3893333279,0,5.3893333279,55.89,-20.04,59.3741837839,133.2
2020-04-19 08:30:00,58.4635555484,-13.93,60.1001849195,7.1835555484,0,7.1835555484,51.28,-13.93,53.1383411484,132.93,7.1835555484,0.0,7.1835555484,7.1835555484,0,7.1835555484,0.0,0.0,0.0,133.57,60.7135555484,-19.5,63.7682195715,7.1835555484,0,7.1835555484,53.53,-19.5,56.97114094,132.8
2020-04-19 09:00:00,61.3897777688,-12.89,62.7284378452,9.0097777688,0,9.0097777688,52.38,-12.89,53.9427149854,132.66,9.0097777688,0.0,9.0097777688,9.0097777688,0,9.0097777688,0.0,0.0,0.0,133.41,63.6997777688,-18.38,66.2984621827,9.0097777688,0,9.0097777688,54.69,-18.38,57.695931399,132.52
2020-04-19 09:30:00,64.9644444331,-11.36,65.9501981839,11.3444444331,0,11.3444444331,53.62,-11.36,54.8101632911,132.24,11.3444444331,0.0,11.3444444331,11.3444444331,0,11.3444444331,0.0,0.0,0.0,133.16,67.3344444331,-16.76,69.3889400922,11.3444444331,0,11.3444444331,55.99,-16.76,58.4446550165,132.08
2020-04-19 10:00:00,67.7802222098,-10.44,68.5795313691,12.4602222098,0,12.4602222098,55.32,-10.44,56.2965007794,131.92,12.4602222098,0.0,12.4602222098,12.4602222098,0,12.4602222098,0.0,0.0,0.0,132.93,70.2402222098,-15.75,71.9843824456,12.4602222098,0,12.4602222098,57.78,-15.75,59.8881532525,131.84
2020-04-19 10:30:00,70.6689999863,-9.18,71.2627529574,13.6889999863,0,13.6889999863,56.98,-9.18,57.7147537463,131.45,13.6889999863,0.0,13.6889999863,13.6889999863,0,13.6889999863,0.0,0.0,0.0,132.58,73.2089999863,-14.4,74.6117797603,13.6889999863,0,13.6889999863,59.52,-14.4,61.2371651859,131.31
2020-04-19 11:00:00,72.1117777623,-8.09,72.5641550081,15.5017777623,0,15.5017777623,56.61,-8.09,57.1851396781,131.24,15.5017777623,0.0,15.5017777623,15.5017777623,0,15.5017777623,0.0,0.0,0.0,132.5,74.6317777623,-13.24,75.7970965932,15.5017777623,0,15.5017777623,59.13,-13.24,60.5941787633,131.1
2020-04-19 11:30:00,70.7679999821,-10.7,71.57233977920001,17.9179999821,0,17.9179999821,52.85,-10.7,53.9222820363,131.4,17.9179999821,0.0,17.9179999821,17.9179999821,0,17.9179999821,0.0,0.0,0.0,132.31,73.1079999821,-16.02,74.8426353182,17.9179999821,0,17.9179999821,55.19,-16.02,57.4680476439,131.26
2020-04-19 12:00:00,68.0228888682,-10.08,68.7656877373,20.6628888682,0,20.6628888682,47.36,-10.08,48.4208219674,131.21,20.6628888682,0.0,20.6628888682,20.6628888682,0,20.6628888682,0.0,0.0,0.0,132.15,70.0828888682,-15.37,71.7485066891,20.6628888682,0,20.6628888682,49.42,-15.37,51.7549350304,131.04
2020-04-19 12:30:00,61.2359999761,-9.65,61.9916945492,23.8559999761,0,23.8559999761,37.38,-9.65,38.6055293967,131.01,23.8559999761,0.0,23.8559999761,23.8559999761,0,23.8559999761,0.0,0.0,0.0,131.91,62.7859999761,-14.99,64.55061497,23.8559999761,0,23.8559999761,38.93,-14.99,41.7162438386,130.89
2020-04-19 13:00:00,55.1574444185,-9.87,56.0335665007,25.8974444185,0,25.8974444185,29.26,-9.87,30.8798397017,131.1,25.8974444185,0.0,25.8974444185,25.8974444185,0,25.8974444185,0.0,0.0,0.0,131.91,56.3174444185,-15.25,58.3456686125,25.8974444185,0,25.8974444185,30.42,-15.25,34.0285012894,130.98
2020-04-19 13:30:00,50.2568888616,-9.95,51.2323860273,27.266888861600002,0,27.266888861600002,22.99,-9.95,25.0508003864,131.24,27.266888861600002,0.0,27.266888861600002,27.266888861600002,0,27.266888861600002,0.0,0.0,0.0,132.05,51.1368888616,-15.4,53.4054435657,27.266888861600002,0,27.266888861600002,23.87,-15.4,28.4066347884,131.1
2020-04-19 14:00:00,47.0402221955,-10.76,48.2551562447,26.7202221955,0,26.7202221955,20.32,-10.76,22.9930424259,131.62,26.7202221955,0.0,26.7202221955,26.7202221955,0,26.7202221955,0.0,0.0,0.0,132.35,47.8002221955,-16.28,50.4965309892,26.7202221955,0,26.7202221955,21.08,-16.28,26.6346541183,131.47
2020-04-19 14:30:00,44.0939999732,-11.13,45.4770022499,26.8039999732,0,26.8039999732,17.29,-11.13,20.5626117018,131.72,26.8039999732,0.0,26.8039999732,26.8039999732,0,26.8039999732,0.0,0.0,0.0,132.42,44.7139999732,-16.7,47.73082645,26.8039999732,0,26.8039999732,17.91,-16.7,24.4879174288,131.59
2020-04-19 15:00:00,43.8351110846,-11.21,45.2457850391,26.4851110846,0,26.4851110846,17.35,-11.21,20.6563936833,131.72,26.4851110846,0.0,26.4851110846,26.4851110846,0,26.4851110846,0.0,0.0,0.0,132.42,44.4551110846,-16.78,47.5165792282,26.4851110846,0,26.4851110846,17.97,-16.78,24.586364107,131.59
2020-04-19 15:30:00,45.2192221963,-11.83,46.7410628467,25.9292221963,0,25.9292221963,19.29,-11.83,22.6285881133,131.93,25.9292221963,0.0,25.9292221963,25.9292221963,0,25.9292221963,0.0,0.0,0.0,132.58,45.9392221963,-17.43,49.1346826183,25.9292221963,0,25.9292221963,20.01,-17.43,26.5368611558,131.8
2020-04-19 16:00:00,48.6118888645,-12.32,50.1487600941,24.3718888645,0,24.3718888645,24.24,-12.32,27.191175039,132.17,24.3718888645,0.0,24.3718888645,24.3718888645,0,24.3718888645,0.0,0.0,0.0,132.78,49.571888864499996,-17.94,52.7182678547,24.3718888645,0,24.3718888645,25.2,-17.94,30.9335352005,132.02
2020-04-19 16:30:00,58.4996666417,-13.15,59.9594320953,24.9696666417,0,24.9696666417,33.53,-13.15,36.0164323608,132.25,24.9696666417,0.0,24.9696666417,24.9696666417,0,24.9696666417,0.0,0.0,0.0,132.78,59.9196666417,-18.74,62.7817971267,24.9696666417,0,24.9696666417,34.95,-18.74,39.6571569833,132.11
2020-04-19 17:00:00,67.3057777558,-12.98,68.5459562579,22.0157777558,0,22.0157777558,45.29,-12.98,47.1133155276,131.71,22.0157777558,0.0,22.0157777558,22.0157777558,0,22.0157777558,0.0,0.0,0.0,132.31,69.3057777558,-18.48,71.7272697817,22.0157777558,0,22.0157777558,47.29,-18.48,50.7725762592,131.56
2020-04-19 17:30:00,74.481444427,-13.23,75.6473295228,17.461444427,0,17.461444427,57.02,-13.23,58.5347187573,131.71,17.461444427,0.0,17.461444427,17.461444427,0,17.461444427,0.0,0.0,0.0,132.31,77.001444427,-18.64,79.225450733,17.461444427,0,17.461444427,59.54,-18.64,62.3895920807,131.56
2020-04-19 18:00:00,81.7161110969,-12.42,82.6545776881,14.1861110969,0,14.1861110969,67.53,-12.42,68.6626339431,131.03,14.1861110969,0.0,14.1861110969,14.1861110969,0,14.1861110969,0.0,0.0,0.0,131.88,84.7761110969,-17.7,86.6041512441,14.1861110969,0,14.1861110969,70.59,-17.7,72.7752574712,130.91
2020-04-19 18:30:00,84.8154444322,-11.94,85.651755465,12.2354444322,0,12.2354444322,72.58,-11.94,73.555557234,130.46,12.2354444322,0.0,12.2354444322,12.2354444322,0,12.2354444322,0.0,0.0,0.0,131.37,88.1254444322,-17.14,89.7767985416,12.2354444322,0,12.2354444322,75.89,-17.14,77.8014890603,130.33
2020-04-19 19:00:00,85.1534444344,-12.46,86.0602155415,10.0434444344,0,10.0434444344,75.11,-12.46,76.1364807435,130.57,10.0434444344,0.0,10.0434444344,10.0434444344,0,10.0434444344,0.0,0.0,0.0,131.48,88.5734444344,-17.66,90.3168348591,10.0434444344,0,10.0434444344,78.53,-17.66,80.4912200181,130.45
2020-04-19 19:30:00,83.1004444357,-13.42,84.1770768405,8.7804444357,0,8.7804444357,74.32,-13.42,75.5219094038,130.57,8.7804444357,0.0,8.7804444357,8.7804444357,0,8.7804444357,0.0,0.0,0.0,131.29,86.5004444357,-18.68,88.4944590783,8.7804444357,0,8.7804444357,77.72,-18.68,79.933352238,130.45
2020-04-19 20:00:00,80.6388888812,-14.24,81.886555673,7.7188888812,0,7.7188888812,72.92,-14.24,74.2974023772,130.74,7.7188888812,0.0,7.7188888812,7.7188888812,0,7.7188888812,0.0,0.0,0.0,131.43,83.9588888812,-19.56,86.2072422837,7.7188888812,0,7.7188888812,76.24,-19.56,78.7091557571,130.59
2020-04-19 20:30:00,79.4517777707,-14.52,80.7676630276,7.0317777707,0,7.0317777707,72.42,-14.52,73.8612672515,130.58,7.0317777707,0.0,7.0317777707,7.0317777707,0,7.0317777707,0.0,0.0,0.0,131.25,82.7717777707,-19.84,85.1163485785,7.0317777707,0,7.0317777707,75.74,-19.84,78.2954225993,130.47
2020-04-19 21:00:00,79.570999993,-14.32,80.8492822472,6.980999993,0,6.980999993,72.59,-14.32,73.9889890457,130.58,6.980999993,0.0,6.980999993,6.980999993,0,6.980999993,0.0,0.0,0.0,131.25,82.880999993,-19.63,85.1739224167,6.980999993,0,6.980999993,75.9,-19.63,78.3973653894,130.47
2020-04-19 21:30:00,77.8188888837,-14.99,79.2494767623,5.1788888837,0,5.1788888837,72.64,-14.99,74.1705446926,131.24,5.1788888837,0.0,5.1788888837,5.1788888837,0,5.1788888837,0.0,0.0,0.0,131.91,81.1388888837,-20.38,83.6592116224,5.1788888837,0,5.1788888837,75.96,-20.38,78.6464620946,131.14
