Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-19 22:00:00,73.2451111052,-16.37,75.0521365506,5.9551111052,0,5.9551111052,67.29,-16.37,69.2525883993,131.98,5.9551111052,0.0,5.9551111052,5.9551111052,0,5.9551111052,0.0,0.0,0.0,132.5,76.3051111052,-21.9,79.3856408979,5.9551111052,0,5.9551111052,70.35,-21.9,73.6799328176,131.86
2020-04-19 22:30:00,68.8611111082,-17.07,70.9453136088,2.9511111082,0,2.9511111082,65.91,-17.07,68.0846017834,132.61,2.9511111082,0.0,2.9511111082,2.9511111082,0,2.9511111082,0.0,0.0,0.0,133.07,71.8511111082,-22.68,75.3456340306,2.9511111082,0,2.9511111082,68.9,-22.68,72.5368347807,132.49
2020-04-19 23:00:00,64.0166666636,-17.83,66.4533107582,3.0166666637,0,3.0166666637,61.0,-17.83,63.5524106545,133.14,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,133.46,66.7666666636,-23.53,70.7915862047,3.0166666637,0,3.0166666637,63.75,-23.53,67.9538328573,132.98
2020-04-19 23:30:00,61.4618888859,-16.13,63.5432190357,3.0118888859,0,3.0118888859,58.45,-16.13,60.6348035372,133.43,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,133.95,64.1018888859,-21.79,67.7041819885,3.0118888859,0,3.0118888859,61.09,-21.79,64.8597887755,133.31
2020-04-20 00:00:00,58.1783333303,-15.59,60.2309436178,3.0683333303,0,3.0683333303,55.11,-15.59,57.2726828427,133.43,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,133.95,60.6383333303,-21.25,64.2539490543,3.0683333303,0,3.0683333303,57.57,-21.25,61.3666635886,133.31
2020-04-20 00:30:00,57.0417777748,-15.27,59.0502947639,3.0217777748,0,3.0217777748,54.02,-15.27,56.1367375254,133.59,3.0217777748,0.0,3.0217777748,3.0217777748,0,3.0217777748,0.0,0.0,0.0,134.12,59.4617777748,-20.93,63.0378292467,3.0217777748,0,3.0217777748,56.44,-20.93,60.1958345735,133.43
2020-04-20 01:00:00,56.1321111081,-15.04,58.1120942443,2.9621111081000002,0,2.9621111081000002,53.17,-15.04,55.2562258936,133.45,2.9621111081000002,0.0,2.9621111081000002,2.9621111081000002,0,2.9621111081000002,0.0,0.0,0.0,133.99,58.5121111081,-20.7,62.0657485763,2.9621111081000002,0,2.9621111081000002,55.55,-20.7,59.2814684366,133.26
2020-04-20 01:30:00,61.0175555526,-14.43,62.7006139173,2.9775555526,0,2.9775555526,58.04,-14.43,59.8069101359,133.2,2.9775555526,0.0,2.9775555526,2.9775555526,0,2.9775555526,0.0,0.0,0.0,133.87,63.6475555526,-20.0,66.7159001125,2.9775555526,0,2.9775555526,60.67,-20.0,63.8815223676,133.03
2020-04-20 02:00:00,61.2291111081,-14.57,62.9387714139,3.0191111081,0,3.0191111081,58.21,-14.57,60.005741392,133.1,3.0191111081,0.0,3.0191111081,3.0191111081,0,3.0191111081,0.0,0.0,0.0,133.75,63.8491111081,-20.16,66.9562139707,3.0191111081,0,3.0191111081,60.83,-20.16,64.0836523616,133.03
2020-04-20 02:30:00,60.7633333304,-14.97,62.580217141,2.9533333304,0,2.9533333304,57.81,-14.97,59.7168066795,133.1,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,133.75,63.3533333304,-20.56,66.6059940551,2.9533333304,0,2.9533333304,60.4,-20.56,63.8033980286,133.03
2020-04-20 03:00:00,58.6047777749,-15.29,60.5665260523,2.9247777749,0,2.9247777749,55.68,-15.29,57.7412027932,133.49,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,134.02,61.0947777749,-20.93,64.5804674136,2.9247777749,0,2.9247777749,58.17,-20.93,61.8208201175,133.33
2020-04-20 03:30:00,56.7145555525,-15.2,58.7161035111,3.0245555525,0,3.0245555525,53.69,-15.2,55.800144265,133.56,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,134.15,59.1145555525,-20.87,62.6904105759,3.0245555525,0,3.0245555525,56.09,-20.87,59.8468461993,133.46
2020-04-20 04:00:00,55.5269999969,-15.76,57.7202332693,3.0769999969,0,3.0769999969,52.45,-15.76,54.7665965713,134.26,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,134.78,57.8769999969,-21.49,61.7378913524,3.0769999969,0,3.0769999969,54.8,-21.49,58.8630622717,134.14
2020-04-20 04:30:00,54.2157777747,-15.51,56.3906965706,3.0957777747,0,3.0957777747,51.12,-15.51,53.4211053798,133.95,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,134.47,56.5057777747,-21.24,60.365888728,3.0957777747,0,3.0957777747,53.41,-21.24,57.4783933318,133.81
2020-04-20 05:00:00,53.3697777747,-15.64,55.6142318091,3.0897777747,0,3.0897777747,50.28,-15.64,52.6563196587,133.95,3.0897777747,0.0,3.0897777747,3.0897777747,0,3.0897777747,0.0,0.0,0.0,134.37,55.6197777747,-21.36,59.5802759284,3.0897777747,0,3.0897777747,52.53,-21.36,56.7067059526,133.71
2020-04-20 05:30:00,54.9726666637,-14.98,56.9771399784,3.0126666637,0,3.0126666637,51.96,-14.98,54.0762609654,133.48,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,134.0,57.3126666637,-20.65,60.9193258342,3.0126666637,0,3.0126666637,54.3,-20.65,58.0939971081,133.3
2020-04-20 06:00:00,56.8207777747,-14.67,58.683981519,3.0307777747,0,3.0307777747,53.79,-14.67,55.7545782873,133.29,3.0307777747,0.0,3.0307777747,3.0307777747,0,3.0307777747,0.0,0.0,0.0,133.84,59.2507777747,-20.28,62.6253388567,3.0307777747,0,3.0307777747,56.22,-20.28,59.7659334404,133.11
2020-04-20 06:30:00,60.9409999969,-12.84,62.2789778386,3.1409999969,0,3.1409999969,57.8,-12.84,59.208999316,132.98,3.1409999969,0.0,3.1409999969,3.1409999969,0,3.1409999969,0.0,0.0,0.0,133.75,63.5509999969,-18.32,66.1388841802,3.1409999969,0,3.1409999969,60.41,-18.32,63.126781163,132.82
2020-04-20 07:00:00,64.6344444407,-11.63,65.6724318734,3.7244444407,0,3.7244444407,60.91,-11.63,62.0103620373,132.53,3.7244444407,0.0,3.7244444407,3.7244444407,0,3.7244444407,0.0,0.0,0.0,133.45,67.3944444407,-17.01,69.507922149,3.7244444407,0,3.7244444407,63.67,-17.01,65.9030272446,132.38
2020-04-20 07:30:00,68.0116666616,-10.24,68.7782262209,5.0216666616,0,5.0216666616,62.99,-10.24,63.8169076343,131.65,5.0216666616,0.0,5.0216666616,5.0216666616,0,5.0216666616,0.0,0.0,0.0,132.71,70.8416666616,-15.49,72.5153903347,5.0216666616,0,5.0216666616,65.82,-15.49,67.6181373597,131.5
2020-04-20 08:00:00,70.7731111043,-10.67,71.5729149566,6.8331111043,0,6.8331111043,63.94,-10.67,64.8241660185,131.44,6.8331111043,0.0,6.8331111043,6.8331111043,0,6.8331111043,0.0,0.0,0.0,132.44,73.6531111043,-15.92,75.3540123374,6.8331111043,0,6.8331111043,66.82,-15.92,68.690310816,131.29
2020-04-20 08:30:00,70.3751111012,-10.17,71.1061541816,9.9451111012,0,9.9451111012,60.43,-10.17,61.2797992817,131.23,9.9451111012,0.0,9.9451111012,9.9451111012,0,9.9451111012,0.0,0.0,0.0,132.28,73.0751111012,-15.4,74.6801972577,9.9451111012,0,9.9451111012,63.13,-15.4,64.9812042055,131.13
2020-04-20 09:00:00,68.5722222083,-9.03,69.1642288946,13.9222222083,0,13.9222222083,54.65,-9.03,55.3910046849,131.48,13.9222222083,0.0,13.9222222083,13.9222222083,0,13.9222222083,0.0,0.0,0.0,132.58,70.9722222083,-14.26,72.3906342366,13.9222222083,0,13.9222222083,57.05,-14.26,58.8051876963,131.31
2020-04-20 09:30:00,66.3705555381,-8.08,66.8605791363,17.4105555381,0,17.4105555381,48.96,-8.08,49.6222530726,132.11,17.4105555381,0.0,17.4105555381,17.4105555381,0,17.4105555381,0.0,0.0,0.0,133.27,68.4905555381,-13.34,69.7775880776,17.4105555381,0,17.4105555381,51.08,-13.34,52.7932003197,131.96
2020-04-20 10:00:00,64.6542222016,-7.57,65.0958781221,20.6642222016,0,20.6642222016,43.99,-7.57,44.6365881313,132.11,20.6642222016,0.0,20.6642222016,20.6642222016,0,20.6642222016,0.0,0.0,0.0,133.37,66.5442222016,-12.84,67.7716689215,20.6642222016,0,20.6642222016,45.88,-12.84,47.6428378668,132.03
2020-04-20 10:30:00,60.0735555323,-6.7,60.4460261249,23.2635555323,0,23.2635555323,36.81,-6.7,37.4147845109,131.94,23.2635555323,0.0,23.2635555323,23.2635555323,0,23.2635555323,0.0,0.0,0.0,133.19,61.6235555323,-11.96,62.773435436,23.2635555323,0,23.2635555323,38.36,-11.96,40.1812294486,131.81
2020-04-20 11:00:00,57.6183333084,-6.58,57.9928334645,24.8883333084,0,24.8883333084,32.73,-6.58,33.3848663319,131.94,24.8883333084,0.0,24.8883333084,24.8883333084,0,24.8883333084,0.0,0.0,0.0,133.19,58.9883333084,-11.86,60.1687881423,24.8883333084,0,24.8883333084,34.1,-11.86,36.1035953888,131.81
2020-04-20 11:30:00,54.5555555307,-6.21,54.9078568081,24.8855555307,0,24.8855555307,29.67,-6.21,30.3129180384,131.8,24.8855555307,0.0,24.8855555307,24.8855555307,0,24.8855555307,0.0,0.0,0.0,133.07,55.7455555307,-11.49,56.9173704718,24.8855555307,0,24.8855555307,30.86,-11.49,32.929617368,131.69
2020-04-20 12:00:00,52.1093333055,-5.41,52.3894141745,27.7993333055,0,27.7993333055,24.31,-5.41,24.9047023672,131.8,27.7993333055,0.0,27.7993333055,27.7993333055,0,27.7993333055,0.0,0.0,0.0,133.07,53.0493333055,-10.66,54.1097714296,27.7993333055,0,27.7993333055,25.25,-10.66,27.4079933596,131.69
2020-04-20 12:30:00,51.9482221946,-5.68,52.2578241911,27.5882221946,0,27.5882221946,24.36,-5.68,25.0134363893,131.8,27.5882221946,0.0,27.5882221946,27.5882221946,0,27.5882221946,0.0,0.0,0.0,133.07,52.8982221946,-10.94,54.0176407422,27.5882221946,0,27.5882221946,25.31,-10.94,27.5731699302,131.69
2020-04-20 13:00:00,50.3024444159,-5.43,50.5946717967,28.5824444159,0,28.5824444159,21.72,-5.43,22.3884635471,131.71,28.5824444159,0.0,28.5824444159,28.5824444159,0,28.5824444159,0.0,0.0,0.0,132.92,51.1324444159,-10.7,52.2399930316,28.5824444159,0,28.5824444159,22.55,-10.7,24.9598177077,131.53
2020-04-20 13:30:00,48.5948888599,-6.35,49.0080169289,29.0248888599,0,29.0248888599,19.57,-6.35,20.5744355937,132.5,29.0248888599,0.0,29.0248888599,29.0248888599,0,29.0248888599,0.0,0.0,0.0,133.67,49.3148888599,-11.73,50.6907404095,29.0248888599,0,29.0248888599,20.29,-11.73,23.4366593183,132.35
2020-04-20 14:00:00,45.4549999713,-7.35,46.0454071802,28.7149999713,0,28.7149999713,16.74,-7.35,18.2825080336,133.04,28.7149999713,0.0,28.7149999713,28.7149999713,0,28.7149999713,0.0,0.0,0.0,134.12,46.0449999713,-12.81,47.7937037941,28.7149999713,0,28.7149999713,17.33,-12.81,21.5505220354,132.9
2020-04-20 14:30:00,45.017111085,-7.01,45.5596355389,26.107111085,0,26.107111085,18.91,-7.01,20.1675035639,133.15,26.107111085,0.0,26.107111085,26.107111085,0,26.107111085,0.0,0.0,0.0,134.27,45.707111085,-12.45,47.3723812336,26.107111085,0,26.107111085,19.6,-12.45,23.219872954,132.99
2020-04-20 15:00:00,46.9149999732,-5.34,47.2179290364,26.7549999732,0,26.7549999732,20.16,-5.34,20.8552439449,133.06,26.7549999732,0.0,26.7549999732,26.7549999732,0,26.7549999732,0.0,0.0,0.0,134.4,47.6549999732,-10.71,48.843660002600004,26.7549999732,0,26.7549999732,20.9,-10.71,23.4843373336,132.99
2020-04-20 15:30:00,47.9195555315,-6.99,48.4266858492,24.0895555315,0,24.0895555315,23.83,-6.99,24.834029073,133.68,24.0895555315,0.0,24.0895555315,24.0895555315,0,24.0895555315,0.0,0.0,0.0,134.87,48.8595555315,-12.44,50.4183475208,24.0895555315,0,24.0895555315,24.77,-12.44,27.718342302499998,133.48
2020-04-20 16:00:00,51.0324444238,-7.94,51.6464324408,20.672444423800002,0,20.672444423800002,30.36,-7.94,31.3810962205,133.85,20.672444423800002,0.0,20.672444423800002,20.672444423800002,0,20.672444423800002,0.0,0.0,0.0,134.97,52.2624444238,-13.41,53.9554556755,20.672444423800002,0,20.672444423800002,31.59,-13.41,34.3184527623,133.73
2020-04-20 16:30:00,57.5316666486,-8.92,58.2190610313,18.0316666486,0,18.0316666486,39.5,-8.92,40.4946465598,133.5,18.0316666486,0.0,18.0316666486,18.0316666486,0,18.0316666486,0.0,0.0,0.0,134.57,59.1916666486,-14.36,60.9086447119,18.0316666486,0,18.0316666486,41.16,-14.36,43.5930636684,133.34
2020-04-20 17:00:00,67.5145555399,-8.43,68.0388132594,15.6845555399,0,15.6845555399,51.83,-8.43,52.5110826398,132.79,15.6845555399,0.0,15.6845555399,15.6845555399,0,15.6845555399,0.0,0.0,0.0,133.92,69.7745555399,-13.72,71.1106672785,15.6845555399,0,15.6845555399,54.09,-13.72,55.8029255505,132.66
2020-04-20 17:30:00,77.3195555413,-7.85,77.7170262497,14.2595555413,0,14.2595555413,63.06,-7.85,63.546723755,132.08,14.2595555413,0.0,14.2595555413,14.2595555413,0,14.2595555413,0.0,0.0,0.0,133.35,80.1295555413,-13.0,81.1772484828,14.2595555413,0,14.2595555413,65.87,-13.0,67.1405756603,131.92
2020-04-20 18:00:00,81.5503333215,-8.67,82.0099126011,11.8503333215,0,11.8503333215,69.7,-8.67,70.2371618162,131.51,11.8503333215,0.0,11.8503333215,11.8503333215,0,11.8503333215,0.0,0.0,0.0,132.75,84.6703333215,-13.79,85.7859513252,11.8503333215,0,11.8503333215,72.82,-13.79,74.1142125371,131.37
2020-04-20 18:30:00,84.1255555463,-10.95,84.8352025752,9.2655555463,0,9.2655555463,74.86,-10.95,75.6566064531,131.22,9.2655555463,0.0,9.2655555463,9.2655555463,0,9.2655555463,0.0,0.0,0.0,132.26,87.5255555463,-16.13,88.999436929,9.2655555463,0,9.2655555463,78.26,-16.13,79.9049716851,131.07
2020-04-20 19:00:00,85.0488888819,-11.36,85.8042137663,6.9688888819,0,6.9688888819,78.08,-11.36,78.9020658792,131.11,6.9688888819,0.0,6.9688888819,6.9688888819,0,6.9688888819,0.0,0.0,0.0,132.11,88.5988888819,-16.53,90.1277094523,6.9688888819,0,6.9688888819,81.63,-16.53,83.2868404972,130.94
2020-04-20 19:30:00,84.996111106,-11.59,85.782673094,5.066111106,0,5.066111106,79.93,-11.59,80.7659148404,131.11,5.066111106,0.0,5.066111106,5.066111106,0,5.066111106,0.0,0.0,0.0,132.25,88.636111106,-16.76,90.2067502574,5.066111106,0,5.066111106,83.57,-16.76,85.2340454279,131.07
2020-04-20 20:00:00,83.8187777741,-12.36,84.7251857923,3.7087777741,0,3.7087777741,80.11,-12.36,81.0578910409,131.57,3.7087777741,0.0,3.7087777741,3.7087777741,0,3.7087777741,0.0,0.0,0.0,132.55,87.4887777741,-17.6,89.2415051218,3.7087777741,0,3.7087777741,83.78,-17.6,85.6086934838,131.46
2020-04-20 20:30:00,83.5588888858,-12.87,84.5442180863,3.0788888858,0,3.0788888858,80.48,-12.87,81.5025600825,131.72,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,132.64,87.2388888858,-18.13,89.1028654648,3.0788888858,0,3.0788888858,84.16,-18.13,86.0906644184,131.56
2020-04-20 21:00:00,84.8797777719,-12.59,85.8084190194,5.8797777719,0,5.8797777719,79.0,-12.59,79.9969255659,131.4,5.8797777719,0.0,5.8797777719,5.8797777719,0,5.8797777719,0.0,0.0,0.0,132.36,88.4797777719,-17.83,90.2584066698,5.8797777719,0,5.8797777719,82.6,-17.83,84.5024786619,131.25
2020-04-20 21:30:00,81.692111106,-13.84,82.8561803184,5.122111106,0,5.122111106,76.57,-13.84,77.8107351205,131.9,5.122111106,0.0,5.122111106,5.122111106,0,5.122111106,0.0,0.0,0.0,132.75,85.182111106,-19.18,87.3147436145,5.122111106,0,5.122111106,80.06,-19.18,82.3254274207,131.81
2020-04-20 22:00:00,75.7032222191,-15.72,77.3181495792,3.1032222191,0,3.1032222191,72.6,-15.72,74.2824232238,132.55,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,133.16,79.0232222191,-21.22,81.8227233102,3.1032222191,0,3.1032222191,75.92,-21.22,78.8297837115,132.42
2020-04-20 22:30:00,71.5828888857,-16.48,73.4554312575,3.1528888857,0,3.1528888857,68.43,-16.48,70.3864710012,132.93,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,133.44,74.6928888857,-22.05,77.8795875059,3.1528888857,0,3.1528888857,71.54,-22.05,74.8610319192,132.82
2020-04-20 23:00:00,66.2655555524,-16.28,68.236077354,3.1855555524,0,3.1855555524,63.08,-16.28,65.1469477412,133.26,3.1855555524,0.0,3.1855555524,3.1855555524,0,3.1855555524,0.0,0.0,0.0,133.75,69.1155555524,-21.89,72.4991870252,3.1855555524,0,3.1855555524,65.93,-21.89,69.4689642934,133.12
2020-04-20 23:30:00,63.554222219,-14.26,65.1343746562,3.254222219,0,3.254222219,60.3,-14.26,61.9631955277,133.15,3.254222219,0.0,3.254222219,3.254222219,0,3.254222219,0.0,0.0,0.0,133.83,66.284222219,-19.8,69.1783066804,3.254222219,0,3.254222219,63.03,-19.8,66.0667912041,133.01
2020-04-21 00:00:00,59.7514444412,-14.79,61.5546847349,3.2514444412,0,3.2514444412,56.5,-14.79,58.4037164913,133.69,3.2514444412,0.0,3.2514444412,3.2514444412,0,3.2514444412,0.0,0.0,0.0,134.25,62.3014444412,-20.42,65.5625379272,3.2514444412,0,3.2514444412,59.05,-20.42,62.4810283206,133.53
2020-04-21 00:30:00,58.6588888857,-14.2,60.3531709631,3.2188888857,0,3.2188888857,55.44,-14.2,57.2296566476,133.32,3.2188888857,0.0,3.2188888857,3.2188888857,0,3.2188888857,0.0,0.0,0.0,134.0,61.1588888857,-19.79,64.2810531162,3.2188888857,0,3.2188888857,57.94,-19.79,61.2265277474,133.22
2020-04-21 01:00:00,57.5562222192,-14.28,59.3012404267,3.0662222192,0,3.0662222192,54.49,-14.28,56.3300852121,133.44,3.0662222192,0.0,3.0662222192,3.0662222192,0,3.0662222192,0.0,0.0,0.0,134.12,60.0162222192,-19.88,63.2231075593,3.0662222192,0,3.0662222192,56.95,-19.88,60.3201201922,133.31
2020-04-21 01:30:00,62.130111108,-13.77,63.6377529953,3.130111108,0,3.130111108,59.0,-13.77,60.5855832686,133.33,3.130111108,0.0,3.130111108,3.130111108,0,3.130111108,0.0,0.0,0.0,134.12,64.790111108,-19.32,67.6093255209,3.130111108,0,3.130111108,61.66,-19.32,64.6159268292,133.18
2020-04-21 02:00:00,62.0288888858,-14.05,63.6002009149,3.0688888858,0,3.0688888858,58.96,-14.05,60.6109239329,133.33,3.0688888858,0.0,3.0688888858,3.0688888858,0,3.0688888858,0.0,0.0,0.0,133.97,64.6888888858,-19.62,67.5987924839,3.0688888858,0,3.0688888858,61.62,-19.62,64.6681436257,133.18
2020-04-21 02:30:00,61.5798888858,-14.58,63.2823760236,3.0798888858,0,3.0798888858,58.5,-14.58,60.2895214776,133.64,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,134.27,64.2198888858,-20.18,67.3158712972,3.0798888858,0,3.0798888858,61.14,-20.18,64.3842527331,133.49
2020-04-21 03:00:00,59.1665555525,-14.74,60.9749858216,3.0965555525,0,3.0965555525,56.07,-14.74,57.9751024147,133.85,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,134.48,61.6865555525,-20.38,64.965956746,3.0965555525,0,3.0965555525,58.59,-20.38,62.0333176608,133.77
2020-04-21 03:30:00,56.8947777747,-15.05,58.8516630014,3.1147777747,0,3.1147777747,53.78,-15.05,55.8461359451,133.85,3.1147777747,0.0,3.1147777747,3.1147777747,0,3.1147777747,0.0,0.0,0.0,134.48,59.3147777747,-20.74,62.836219352,3.1147777747,0,3.1147777747,56.2,-20.74,59.9048211749,133.77
2020-04-21 04:00:00,55.7258888858,-15.16,57.751192993000004,3.1058888857999998,0,3.1058888857999998,52.62,-15.16,54.7602958356,134.08,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,134.66,58.0858888858,-20.86,61.7179883636,3.1058888857999998,0,3.1058888857999998,54.98,-20.86,58.804251547,133.96
2020-04-21 04:30:00,55.1096666636,-15.37,57.2128679562,3.0896666636,0,3.0896666636,52.02,-15.37,54.2431313624,134.52,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,135.11,57.4396666636,-21.12,61.1994257034,3.0896666636,0,3.0896666636,54.35,-21.12,58.3093208673,134.41
2020-04-21 05:00:00,54.6319999969,-15.45,56.7746239412,3.0919999969,0,3.0919999969,51.54,-15.45,53.8058928,134.36,3.0919999969,0.0,3.0919999969,3.0919999969,0,3.0919999969,0.0,0.0,0.0,134.88,56.9619999969,-21.21,60.7826746997,3.0919999969,0,3.0919999969,53.87,-21.21,57.8950861473,134.22
2020-04-21 05:30:00,55.919111108,-14.92,57.8753262376,3.129111108,0,3.129111108,52.79,-14.92,54.857911918,134.09,3.129111108,0.0,3.129111108,3.129111108,0,3.129111108,0.0,0.0,0.0,134.65,58.289111108,-20.61,61.8255009988,3.129111108,0,3.129111108,55.16,-20.61,58.8846134402,133.92
2020-04-21 06:00:00,57.0387777746,-14.78,58.9225811555,3.1387777746,0,3.1387777746,53.9,-14.78,55.8896985141,133.92,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,134.53,59.4787777746,-20.45,62.8961644742,3.1387777746,0,3.1387777746,56.34,-20.45,59.9366173553,133.79
2020-04-21 06:30:00,60.921111108,-13.45,62.388174189,3.071111108,0,3.071111108,57.85,-13.45,59.3929709646,133.22,3.071111108,0.0,3.071111108,3.071111108,0,3.071111108,0.0,0.0,0.0,133.95,63.531111108,-18.99,66.3085377506,3.071111108,0,3.071111108,60.46,-18.99,63.3721681813,133.07
2020-04-21 07:00:00,64.8883333267,-12.52,66.0851435795,6.6183333267,0,6.6183333267,58.27,-12.52,59.5998598992,132.87,6.6183333267,0.0,6.6183333267,6.6183333267,0,6.6183333267,0.0,0.0,0.0,133.69,67.5183333267,-17.99,69.8739252885,6.6183333267,0,6.6183333267,60.9,-17.99,63.501575571000004,132.75
2020-04-21 07:30:00,68.1538888834,-10.97,69.0311050899,5.4538888834,0,5.4538888834,62.7,-10.97,63.6524225776,132.08,5.4538888834,0.0,5.4538888834,5.4538888834,0,5.4538888834,0.0,0.0,0.0,133.04,70.9638888834,-16.26,72.8028922877,5.4538888834,0,5.4538888834,65.51,-16.26,67.4977607036,131.93
2020-04-21 08:00:00,70.8577777684,-9.92,71.5488020185,9.3477777684,0,9.3477777684,61.51,-9.92,62.3047871355,132.55,9.3477777684,0.0,9.3477777684,9.3477777684,0,9.3477777684,0.0,0.0,0.0,133.63,73.5977777684,-15.21,75.153023841,9.3477777684,0,9.3477777684,64.25,-15.21,66.025802532,132.41
2020-04-21 08:30:00,70.1515555438,-8.8,70.7013489632,11.7515555438,0,11.7515555438,58.4,-8.8,59.0592922409,132.17,11.7515555438,0.0,11.7515555438,11.7515555438,0,11.7515555438,0.0,0.0,0.0,133.35,72.7415555438,-14.04,74.0841110018,11.7515555438,0,11.7515555438,60.99,-14.04,62.5851555882,132.0
2020-04-21 09:00:00,68.7242222083,-8.33,69.227217322,13.8842222083,0,13.8842222083,54.84,-8.33,55.4690409147,132.44,13.8842222083,0.0,13.8842222083,13.8842222083,0,13.8842222083,0.0,0.0,0.0,133.67,71.1442222083,-13.58,72.4287011731,13.8842222083,0,13.8842222083,57.26,-13.58,58.8483134848,132.31
2020-04-21 09:30:00,66.5906666513,-7.9,67.0576385288,15.4006666513,0,15.4006666513,51.19,-7.9,51.7960046722,132.44,15.4006666513,0.0,15.4006666513,15.4006666513,0,15.4006666513,0.0,0.0,0.0,133.67,68.8306666513,-13.17,70.0793091551,15.4006666513,0,15.4006666513,53.43,-13.17,55.0292086078,132.31
2020-04-21 10:00:00,64.8347777603,-7.64,65.2833670028,17.4947777603,0,17.4947777603,47.34,-7.64,47.9525306944,132.53,17.4947777603,0.0,17.4947777603,17.4947777603,0,17.4947777603,0.0,0.0,0.0,133.79,66.8647777603,-12.9,68.0977863438,17.4947777603,0,17.4947777603,49.37,-12.9,51.0275112072,132.39
2020-04-21 10:30:00,63.2758888715,-7.5,63.7188207085,17.3858888715,0,17.3858888715,45.89,-7.5,46.4988397705,132.53,17.3858888715,0.0,17.3858888715,17.3858888715,0,17.3858888715,0.0,0.0,0.0,133.79,65.2258888715,-12.77,66.4641969716,17.3858888715,0,17.3858888715,47.84,-12.77,49.5150330708,132.39
2020-04-21 11:00:00,60.6569999829,-7.49,61.1176876765,17.0969999829,0,17.0969999829,43.56,-7.49,44.1992499936,132.53,17.0969999829,0.0,17.0969999829,17.0969999829,0,17.0969999829,0.0,0.0,0.0,133.71,62.5069999829,-12.76,63.7961021291,17.0969999829,0,17.0969999829,45.41,-12.76,47.1686940671,132.39
2020-04-21 11:30:00,56.5296666498,-6.75,56.9312366942,16.9096666498,0,16.9096666498,39.62,-6.75,40.1908808065,132.39,16.9096666498,0.0,16.9096666498,16.9096666498,0,16.9096666498,0.0,0.0,0.0,133.64,58.1696666498,-12.02,59.3985733679,16.9096666498,0,16.9096666498,41.26,-12.02,42.9752021519,132.23
2020-04-21 12:00:00,57.0988888707,-6.28,57.4432024722,18.2388888706,0,18.2388888706,38.86,-6.28,39.3641715269,132.31,18.2388888706,0.0,18.2388888706,18.2388888706,0,18.2388888706,0.0,0.0,0.0,133.64,58.7088888707,-11.5,59.8246072484,18.2388888706,0,18.2388888706,40.47,-11.5,42.0722105433,132.16
2020-04-21 12:30:00,63.2177777607,-5.7,63.4742264624,17.1277777606,0,17.1277777606,46.09,-5.7,46.441125094,132.0,17.1277777606,0.0,17.1277777606,17.1277777606,0,17.1277777606,0.0,0.0,0.0,133.41,65.1977777607,-10.86,66.0960651244,17.1277777606,0,17.1277777606,48.07,-10.86,49.2814823235,131.86
2020-04-21 13:00:00,63.9142222043,-5.89,64.185044208,17.8942222043,0,17.8942222043,46.02,-5.89,46.3953930903,132.08,17.8942222043,0.0,17.8942222043,17.8942222043,0,17.8942222043,0.0,0.0,0.0,133.41,65.8742222043,-11.05,66.7945780062,17.8942222043,0,17.8942222043,47.98,-11.05,49.2359919165,131.94
2020-04-21 13:30:00,60.24411109,-5.69,60.5122220797,21.11411109,0,21.11411109,39.13,-5.69,39.5415351245,132.08,21.11411109,0.0,21.11411109,21.11411109,0,21.11411109,0.0,0.0,0.0,133.53,61.88411109,-10.89,62.8349847251,21.11411109,0,21.11411109,40.77,-10.89,42.1993483362,132.01
2020-04-21 14:00:00,56.5177777544,-5.31,56.7666742226,23.3477777544,0,23.3477777544,33.17,-5.31,33.5923354353,132.25,23.3477777544,0.0,23.3477777544,23.3477777544,0,23.3477777544,0.0,0.0,0.0,133.62,57.8777777544,-10.54,58.8296588278,23.3477777544,0,23.3477777544,34.53,-10.54,36.1028046002,132.14
2020-04-21 14:30:00,50.9052221978,-5.6,51.2123192895,24.3952221978,0,24.3952221978,26.51,-5.6,27.0950198376,132.39,24.3952221978,0.0,24.3952221978,24.3952221978,0,24.3952221978,0.0,0.0,0.0,133.73,51.9552221978,-10.87,53.0801470761,24.3952221978,0,24.3952221978,27.56,-10.87,29.6261793014,132.22
2020-04-21 15:00:00,47.4126666403,-5.2,47.6969701129,26.3326666403,0,26.3326666403,21.08,-5.2,21.7118953572,132.39,26.3326666403,0.0,26.3326666403,26.3326666403,0,26.3326666403,0.0,0.0,0.0,133.73,48.1826666403,-10.51,49.3156107594,26.3326666403,0,26.3326666403,21.85,-10.51,24.2462904379,132.22
2020-04-21 15:30:00,47.7416666408,-5.51,48.058577108,25.8216666408,0,25.8216666408,21.92,-5.51,22.6019136358,132.39,25.8216666408,0.0,25.8216666408,25.8216666408,0,25.8216666408,0.0,0.0,0.0,133.73,48.5616666408,-10.83,49.7546416622,25.8216666408,0,25.8216666408,22.74,-10.83,25.1872289067,132.22
2020-04-21 16:00:00,49.3197777528,-6.18,49.7054612451,24.9797777528,0,24.9797777528,24.34,-6.18,25.1123077394,132.49,24.9797777528,0.0,24.9797777528,24.9797777528,0,24.9797777528,0.0,0.0,0.0,133.73,50.2697777528,-11.52,51.572870342,24.9797777528,0,24.9797777528,25.29,-11.52,27.790187117,132.34
2020-04-21 16:30:00,54.592555533,-6.99,55.0382341616,22.522555533,0,22.522555533,32.07,-6.99,32.8229340553,132.75,22.522555533,0.0,22.522555533,22.522555533,0,22.522555533,0.0,0.0,0.0,133.94,55.902555533,-12.33,57.2461755502,22.522555533,0,22.522555533,33.38,-12.33,35.5844530659,132.62
2020-04-21 17:00:00,62.8578888696,-7.29,63.2792090117,19.2878888696,0,19.2878888696,43.57,-7.29,44.1756607195,132.25,19.2878888696,0.0,19.2878888696,19.2878888696,0,19.2878888696,0.0,0.0,0.0,133.44,64.7178888696,-12.55,65.9234983882,19.2878888696,0,19.2878888696,45.43,-12.55,47.1315966205,132.07
2020-04-21 17:30:00,72.6927777591,-7.69,73.0983996975,18.6427777591,0,18.6427777591,54.05,-7.69,54.5943092272,131.73,18.6427777591,0.0,18.6427777591,18.6427777591,0,18.6427777591,0.0,0.0,0.0,132.99,75.0727777591,-12.87,76.1679647915,18.6427777591,0,18.6427777591,56.43,-12.87,57.8790272897,131.62
2020-04-21 18:00:00,78.6459999865,-8.58,79.1126394066,13.4659999865,0,13.4659999865,65.18,-8.58,65.7422908028,131.42,13.4659999865,0.0,13.4659999865,13.4659999865,0,13.4659999865,0.0,0.0,0.0,132.62,81.5559999865,-13.73,82.7036518771,13.4659999865,0,13.4659999865,68.09,-13.73,69.4604995663,131.25
2020-04-21 18:30:00,83.6363333213,-10.9,84.3436200992,12.0063333213,0,12.0063333213,71.63,-10.9,72.4545850861,131.56,12.0063333213,0.0,12.0063333213,12.0063333213,0,12.0063333213,0.0,0.0,0.0,132.62,86.8663333213,-16.13,88.3512125819,12.0063333213,0,12.0063333213,74.86,-16.13,76.5780418919,131.46
2020-04-21 19:00:00,85.8147777686,-11.93,86.6400656941,9.1747777686,0,9.1747777686,76.64,-11.93,77.5629711912,131.56,9.1747777686,0.0,9.1747777686,9.1747777686,0,9.1747777686,0.0,0.0,0.0,132.52,89.2947777686,-17.16,90.9286694984,9.1747777686,0,9.1747777686,80.12,-17.16,81.9370490071,131.46
2020-04-21 19:30:00,84.3652222175,-13.63,85.4591576124,4.6852222175,0,4.6852222175,79.68,-13.63,80.8373632672,131.69,4.6852222175,0.0,4.6852222175,4.6852222175,0,4.6852222175,0.0,0.0,0.0,132.52,87.9952222175,-18.94,90.0104590207,4.6852222175,0,4.6852222175,83.31,-18.94,85.4358221123,131.56
2020-04-21 20:00:00,83.8155555489,-12.92,84.8055054343,6.6955555489,0,6.6955555489,77.12,-12.92,78.1947619729,132.1,6.6955555489,0.0,6.6955555489,6.6955555489,0,6.6955555489,0.0,0.0,0.0,132.99,87.3155555489,-18.23,89.1983135536,6.6955555489,0,6.6955555489,80.62,-18.23,82.6554130109,131.96
2020-04-21 20:30:00,83.7852222153,-12.27,84.6789015142,6.9652222153,0,6.9652222153,76.82,-12.27,77.793735609,132.0,6.9652222153,0.0,6.9652222153,6.9652222153,0,6.9652222153,0.0,0.0,0.0,132.99,87.2852222153,-17.54,89.0301163493,6.9652222153,0,6.9652222153,80.32,-17.54,82.2128578752,131.88
2020-04-21 21:00:00,83.381111104,-12.14,84.2602473824,7.121111104,0,7.121111104,76.26,-12.14,77.2202512298,131.81,7.121111104,0.0,7.121111104,7.121111104,0,7.121111104,0.0,0.0,0.0,132.8,86.841111104,-17.41,88.5691067911,7.121111104,0,7.121111104,79.72,-17.41,81.5989368803,131.65
2020-04-21 21:30:00,81.6196666597,-12.1,82.5116960536,6.9496666597,0,6.9496666597,74.67,-12.1,75.6440275237,132.03,6.9496666597,0.0,6.9496666597,6.9496666597,0,6.9496666597,0.0,0.0,0.0,133.04,85.0196666597,-17.38,86.7779241451,6.9496666597,0,6.9496666597,78.07,-17.38,79.9811809115,131.9
2020-04-21 22:00:00,77.1783333284,-11.67,78.0556470433,4.9383333284,0,4.9383333284,72.24,-11.67,73.1765433729,131.96,4.9383333284,0.0,4.9383333284,4.9383333284,0,4.9383333284,0.0,0.0,0.0,133.04,80.4483333284,-16.96,82.216640258,4.9383333284,0,4.9383333284,75.51,-16.96,77.3912249548,131.81
2020-04-21 22:30:00,73.2479999972,-12.11,74.2423167983,2.8479999972,0,2.8479999972,70.4,-12.11,71.4339702103,132.66,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,133.62,76.4279999972,-17.46,78.3970074911,2.8479999972,0,2.8479999972,73.58,-17.46,75.6231974992,132.51
2020-04-21 23:00:00,67.6337777749,-13.57,68.9816844974,2.8737777749,0,2.8737777749,64.76,-13.57,66.1664756504,133.51,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,134.33,70.5437777749,-19.08,73.0785261397,2.8737777749,0,2.8737777749,67.67,-19.08,70.3084297933,133.37
2020-04-21 23:30:00,64.0634444415,-13.99,65.573203473,2.9034444415,0,2.9034444415,61.16,-13.99,62.7396660814,133.43,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,134.16,66.8134444415,-19.54,69.6121250799,2.9034444415,0,2.9034444415,63.91,-19.54,66.8303800678,133.29
2020-04-22 00:00:00,60.4874444415,-14.18,62.1273155308,2.9174444415,0,2.9174444415,57.57,-14.18,59.2906173016,133.51,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,134.16,63.0574444415,-19.77,66.0839935196,2.9174444415,0,2.9174444415,60.14,-19.77,63.3061805829,133.29
2020-04-22 00:30:00,59.3567777748,-14.16,61.0223948056,2.9367777748,0,2.9367777748,56.42,-14.16,58.1697687807,133.84,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,134.55,61.8767777748,-19.77,64.9583599531,2.9367777748,0,2.9367777748,58.94,-19.77,62.1673266274,133.7
2020-04-22 01:00:00,57.8795555528,-14.31,59.6223033016,2.7995555528000002,0,2.7995555528000002,55.08,-14.31,56.9085450526,133.98,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,134.66,60.3395555528,-19.95,63.5520610547,2.7995555528000002,0,2.7995555528000002,57.54,-19.95,60.9003620679,133.84
2020-04-22 01:30:00,61.9652222193,-13.95,63.5160709167,2.8852222193,0,2.8852222193,59.08,-13.95,60.7046036146,133.68,2.8852222193,0.0,2.8852222193,2.8852222193,0,2.8852222193,0.0,0.0,0.0,134.41,64.6252222193,-19.53,67.511778579,2.8852222193,0,2.8852222193,61.74,-19.53,64.7552970806,133.56
2020-04-22 02:00:00,61.7839999972,-14.2,63.3948156843,2.8239999972,0,2.8239999972,58.96,-14.2,60.6458704282,133.78,2.8239999972,0.0,2.8239999972,2.8239999972,0,2.8239999972,0.0,0.0,0.0,134.41,64.4239999972,-19.8,67.3980101756,2.8239999972,0,2.8239999972,61.6,-19.8,64.7039411474,133.56
2020-04-22 02:30:00,60.9999999971,-14.64,62.7322054422,2.8799999971,0,2.8799999971,58.12,-14.64,59.9354986631,133.94,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,134.55,63.5999999971,-20.28,66.7550627266,2.8799999971,0,2.8799999971,60.72,-20.28,64.0171601994,133.8
2020-04-22 03:00:00,58.7224444415,-15.03,60.6153972287,2.9224444415,0,2.9224444415,55.8,-15.03,57.788761018,134.19,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,134.82,61.2224444415,-20.71,64.6304247502,2.9224444415,0,2.9224444415,58.3,-20.71,61.8691692202,134.06
2020-04-22 03:30:00,56.8652222192,-15.13,58.8436096619,3.0052222192,0,3.0052222192,53.86,-15.13,55.9447629363,134.55,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,135.14,59.2652222192,-20.85,62.8258630239,3.0052222192,0,3.0052222192,56.26,-20.85,59.9992508287,134.41
2020-04-22 04:00:00,54.8832222192,-20.41,58.5554112031,3.0332222192,0,3.0332222192,51.85,-20.41,55.7224425165,133.86,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,135.48,57.2332222192,-25.17,62.523360639,3.0332222192,0,3.0332222192,54.2,-25.17,59.7592578602,133.71
2020-04-22 04:30:00,52.8814444415,-28.51,60.077177582,2.9814444415,0,2.9814444415,49.9,-28.51,57.470254045,131.67,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,135.24,55.2814444415,-32.51,64.1321931602,2.9814444415,0,2.9814444415,52.3,-32.51,61.5807607943,131.51
2020-04-22 05:00:00,52.2683333297,-28.54,59.5525840671,3.6483333297,0,3.6483333297,48.62,-28.54,56.3776196731,131.48,3.6483333297,0.0,3.6483333297,3.6483333297,0,3.6483333297,0.0,0.0,0.0,135.04,54.6083333297,-32.52,63.5580086932,3.6483333297,0,3.6483333297,50.96,-32.52,60.4522290739,131.4
2020-04-22 05:30:00,53.4871111081,-28.37,60.5452554267,3.0271111081,0,3.0271111081,50.46,-28.37,57.8884142122,131.27,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,134.8,55.9271111081,-32.35,64.6093202015,3.0271111081,0,3.0271111081,52.9,-32.35,62.0075197053,131.13
2020-04-22 06:00:00,55.3702222194,-27.7,61.9124503523,2.8502222194,0,2.8502222194,52.52,-27.7,59.3771033312,131.16,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,134.8,57.9002222194,-31.63,65.9764551416,2.8502222194,0,2.8502222194,55.05,-31.63,63.489836982,131.01
2020-04-22 06:30:00,60.2727777732,-26.19,65.7169981093,4.5327777732,0,4.5327777732,55.74,-26.19,61.5862297921,130.41,4.5327777732,0.0,4.5327777732,4.5327777732,0,4.5327777732,0.0,0.0,0.0,134.14,62.9527777732,-30.01,69.7398905173,4.5327777732,0,4.5327777732,58.42,-30.01,65.6772144659,130.25
2020-04-22 07:00:00,62.6089999926,-25.04,67.4306197515,7.3689999926,0,7.3689999926,55.24,-25.04,60.6503025549,129.95,7.3689999926,0.0,7.3689999926,7.3689999926,0,7.3689999926,0.0,0.0,0.0,133.78,65.2789999926,-28.8,71.3497571127,7.3689999926,0,7.3689999926,57.91,-28.8,64.6761787678,129.87
2020-04-22 07:30:00,67.4825555467,-14.0,68.9194842052,8.9025555467,0,8.9025555467,58.58,-14.0,60.2296969941,131.61,8.9025555467,0.0,8.9025555467,8.9025555467,0,8.9025555467,0.0,0.0,0.0,131.2,70.1325555467,-18.27,72.4732243488,8.9025555467,0,8.9025555467,61.23,-18.27,63.897619674,131.48
2020-04-22 08:00:00,69.2993333223,-9.99,70.0156960896,11.0493333223,0,11.0493333223,58.25,-9.99,59.1004450068,132.1,11.0493333223,0.0,11.0493333223,11.0493333223,0,11.0493333223,0.0,0.0,0.0,131.08,71.8993333223,-15.27,73.50297294800001,11.0493333223,0,11.0493333223,60.85,-15.27,62.7367149283,131.95
2020-04-22 08:30:00,69.5835555416,-8.57,70.1093153711,13.9535555416,0,13.9535555416,55.63,-8.57,56.2862487647,132.1,13.9535555416,0.0,13.9535555416,13.9535555416,0,13.9535555416,0.0,0.0,0.0,131.24,72.0335555416,-13.82,73.3472939103,13.9535555416,0,13.9535555416,58.08,-13.82,59.7015812186,131.95
2020-04-22 09:00:00,67.7687777598,-7.78,68.2138962313,17.9487777598,0,17.9487777598,49.82,-7.78,50.4238118353,132.34,17.9487777598,0.0,17.9487777598,17.9487777598,0,17.9487777598,0.0,0.0,0.0,131.46,69.9387777598,-13.02,71.140375558,17.9487777598,0,17.9487777598,51.99,-13.02,53.5955268656,132.17
2020-04-22 09:30:00,64.3595555336,-6.69,64.7063249496,21.9595555336,0,21.9595555336,42.4,-6.69,42.9245396015,132.55,21.9595555336,0.0,21.9595555336,21.9595555336,0,21.9595555336,0.0,0.0,0.0,131.78,66.1795555336,-11.95,67.2498034988,21.9595555336,0,21.9595555336,44.22,-11.95,45.8062321087,132.38
2020-04-22 10:00:00,61.0889999754,-6.07,61.3898266653,24.6389999754,0,24.6389999754,36.45,-6.07,36.9519607058,132.62,24.6389999754,0.0,24.6389999754,24.6389999754,0,24.6389999754,0.0,0.0,0.0,131.9,62.6089999754,-11.33,63.6259049281,24.6389999754,0,24.6389999754,37.97,-11.33,39.6243586699,132.38
2020-04-22 10:30:00,56.8228888621,-5.88,57.1263082882,26.7628888621,0,26.7628888621,30.06,-5.88,30.6296914774,132.62,26.7628888621,0.0,26.7628888621,26.7628888621,0,26.7628888621,0.0,0.0,0.0,131.83,58.0428888621,-11.18,59.1098075404,26.7628888621,0,26.7628888621,31.28,-11.18,33.2179288939,132.48
2020-04-22 11:00:00,53.0795555277,-5.8100000000000005,53.3965852374,27.8495555277,0,27.8495555277,25.23,-5.8100000000000005,25.8903263788,132.62,27.8495555277,0.0,27.8495555277,27.8495555277,0,27.8495555277,0.0,0.0,0.0,131.83,54.0695555277,-11.13,55.2032040281,27.8495555277,0,27.8495555277,26.22,-11.13,28.4844747187,132.48
2020-04-22 11:30:00,50.5536666386,-5.09,50.8092640234,28.0936666386,0,28.0936666386,22.46,-5.09,23.0295397262,132.43,28.0936666386,0.0,28.0936666386,28.0936666386,0,28.0936666386,0.0,0.0,0.0,131.73,51.4136666386,-10.38,52.4510201733,28.0936666386,0,28.0936666386,23.32,-10.38,25.5258065495,132.3
2020-04-22 12:00:00,49.968222195,-4.15,50.140260563,27.228222195,0,27.228222195,22.74,-4.15,23.1155813252,132.09,27.228222195,0.0,27.228222195,27.228222195,0,27.228222195,0.0,0.0,0.0,131.47,50.828222195,-9.39,51.688299174,27.228222195,0,27.228222195,23.6,-9.39,25.3994507815,131.94
2020-04-22 12:30:00,50.1838888611,-3.8200000000000003,50.3290681537,27.8138888611,0,27.8138888611,22.37,-3.8200000000000003,22.6938163384,131.94,27.8138888611,0.0,27.8138888611,27.8138888611,0,27.8138888611,0.0,0.0,0.0,131.31,51.0038888611,-9.02,51.7953383902,27.8138888611,0,27.8138888611,23.19,-9.02,24.8824536571,131.73
2020-04-22 13:00:00,49.6424444159,-4.07,49.8090070929,28.5624444159,0,28.5624444159,21.08,-4.07,21.469310655,132.02,28.5624444159,0.0,28.5624444159,28.5624444159,0,28.5624444159,0.0,0.0,0.0,131.48,50.4224444159,-9.3,51.2729256126,28.5624444159,0,28.5624444159,21.86,-9.3,23.7560434416,131.95
2020-04-22 13:30:00,48.2387777478,-4.42,48.4408513406,30.0087777478,0,30.0087777478,18.23,-4.42,18.7581795492,132.02,30.0087777478,0.0,30.0087777478,30.0087777478,0,30.0087777478,0.0,0.0,0.0,131.48,48.8687777478,-9.69,49.8202121489,30.0087777478,0,30.0087777478,18.86,-9.69,21.2036718518,131.95
2020-04-22 14:00:00,45.4912221929,-5.08,45.7739849325,29.3612221929,0,29.3612221929,16.13,-5.08,16.9110407722,132.41,29.3612221929,0.0,29.3612221929,29.3612221929,0,29.3612221929,0.0,0.0,0.0,131.71,46.0412221929,-10.42,47.2056198033,29.3612221929,0,29.3612221929,16.68,-10.42,19.6672011227,132.25
2020-04-22 14:30:00,45.0299999736,-4.85,45.2904338422,26.4399999736,0,26.4399999736,18.59,-4.85,19.2122512996,132.19,26.4399999736,0.0,26.4399999736,26.4399999736,0,26.4399999736,0.0,0.0,0.0,131.49,45.6999999736,-10.14,46.8114259298,26.4399999736,0,26.4399999736,19.26,-10.14,21.7661939714,132.0
2020-04-22 15:00:00,45.9522221949,-5.4,46.268420382,27.3622221949,0,27.3622221949,18.59,-5.4,19.3584116084,132.38,27.3622221949,0.0,27.3622221949,27.3622221949,0,27.3622221949,0.0,0.0,0.0,131.65,46.6222221949,-10.73,47.8410336676,27.3622221949,0,27.3622221949,19.26,-10.73,22.0472333865,132.29
2020-04-22 15:30:00,46.2645555288,-6.34,46.6969452777,26.8045555288,0,26.8045555288,19.46,-6.34,20.4667339847,132.6,26.8045555288,0.0,26.8045555288,26.8045555288,0,26.8045555288,0.0,0.0,0.0,131.77,46.9845555288,-11.72,48.4242383341,26.8045555288,0,26.8045555288,20.18,-11.72,23.3364693131,132.48
2020-04-22 16:00:00,49.7531110853,-6.68,50.1995464389,25.773111085300002,0,25.773111085300002,23.98,-6.68,24.8930271361,132.76,25.773111085300002,0.0,25.773111085300002,25.773111085300002,0,25.773111085300002,0.0,0.0,0.0,131.89,50.7031110853,-12.06,52.1176464715,25.773111085300002,0,25.773111085300002,24.93,-12.06,27.693835054,132.6
2020-04-22 16:30:00,56.6141110882,-7.36,57.0905173764,22.9541110882,0,22.9541110882,33.66,-7.36,34.4552637488,132.91,22.9541110882,0.0,22.9541110882,22.9541110882,0,22.9541110882,0.0,0.0,0.0,131.99,58.0041110882,-12.73,59.3845923041,22.9541110882,0,22.9541110882,35.05,-12.73,37.2901515148,132.8
2020-04-22 17:00:00,66.3519999817,-7.24,66.7458275968,18.2519999817,0,18.2519999817,48.1,-7.24,48.6418297353,132.5,18.2519999817,0.0,18.2519999817,18.2519999817,0,18.2519999817,0.0,0.0,0.0,131.67,68.4419999817,-12.49,69.5723182128,18.2519999817,0,18.2519999817,50.19,-12.49,51.7207521214,132.35
2020-04-22 17:30:00,77.5983333189,-6.93,77.9071642012,14.4483333189,0,14.4483333189,63.15,-6.93,63.529106715,131.49,14.4483333189,0.0,14.4483333189,14.4483333189,0,14.4483333189,0.0,0.0,0.0,130.81,80.3983333189,-12.01,81.2904182573,14.4483333189,0,14.4483333189,65.95,-12.01,67.0346373153,131.32
2020-04-22 18:00:00,83.2588888777,-6.63,83.5224489413,11.2088888777,0,11.2088888777,72.05,-6.63,72.3544013865,131.24,11.2088888777,0.0,11.2088888777,11.2088888777,0,11.2088888777,0.0,0.0,0.0,130.68,86.4888888777,-11.63,87.267318048,11.2088888777,0,11.2088888777,75.28,-11.63,76.1730615113,131.1
2020-04-22 18:30:00,86.9231111023,-7.3,87.2291077778,8.7831111023,0,8.7831111023,78.14,-7.3,78.4802497448,131.01,8.7831111023,0.0,8.7831111023,8.7831111023,0,8.7831111023,0.0,0.0,0.0,130.4,90.4231111023,-12.26,91.2504609381,8.7831111023,0,8.7831111023,81.64,-12.26,82.5554189621,130.83
2020-04-22 19:00:00,87.3869999931,-7.92,87.7451660651,6.9369999931,0,6.9369999931,80.45,-7.92,80.8389070931,131.1,6.9369999931,0.0,6.9369999931,6.9369999931,0,6.9369999931,0.0,0.0,0.0,130.5,91.0269999931,-12.9,91.9365255366,6.9369999931,0,6.9369999931,84.09,-12.9,85.0737215596,130.96
2020-04-22 19:30:00,87.0127777714,-8.28,87.4058458886,6.3327777714,0,6.3327777714,80.68,-8.28,81.1037656339,131.1,6.3327777714,0.0,6.3327777714,6.3327777714,0,6.3327777714,0.0,0.0,0.0,130.5,90.6727777714,-13.29,91.6415665994,6.3327777714,0,6.3327777714,84.34,-13.29,85.38067521400001,131.05
2020-04-22 20:00:00,83.9939999963,-9.44,84.5228113315,3.6639999963000003,0,3.6639999963000003,80.33,-9.44,80.8827701059,131.54,3.6639999963000003,0.0,3.6639999963000003,3.6639999963000003,0,3.6639999963000003,0.0,0.0,0.0,130.77,87.6239999963,-14.5,88.8156257387,3.6639999963000003,0,3.6639999963000003,83.96,-14.5,85.2028849277,131.4
2020-04-22 20:30:00,83.3669999972,-9.8,83.941031019,2.7569999972,0,2.7569999972,80.61,-9.8,81.2035227068,131.65,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,130.77,87.0069999972,-14.9,88.2735976865,2.7569999972,0,2.7569999972,84.25,-14.9,85.5574222379,131.4
2020-04-22 21:00:00,84.8238888842,-9.52,85.3564439596,4.7238888842,0,4.7238888842,80.1,-9.52,80.663748983,131.65,4.7238888842,0.0,4.7238888842,4.7238888842,0,4.7238888842,0.0,0.0,0.0,130.85,88.4338888842,-14.61,89.6326101549,4.7238888842,0,4.7238888842,83.71,-14.61,84.9753858479,131.4
2020-04-22 21:30:00,81.8316666603,-10.52,82.505103287,6.4016666603,0,6.4016666603,75.43,-10.52,76.1600636817,131.94,6.4016666603,0.0,6.4016666603,6.4016666603,0,6.4016666603,0.0,0.0,0.0,131.06,85.2516666603,-15.71,86.6870853608,6.4016666603,0,6.4016666603,78.85,-15.71,80.3997922883,131.8
2020-04-22 22:00:00,77.1813333278,-11.91,78.0948545952,5.5813333278,0,5.5813333278,71.6,-11.91,72.5838005343,131.57,5.5813333278,0.0,5.5813333278,5.5813333278,0,5.5813333278,0.0,0.0,0.0,130.52,80.4213333278,-17.16,82.231724135,5.5813333278,0,5.5813333278,74.84,-17.16,76.7821020811,131.42
2020-04-22 22:30:00,72.7905555528,-12.21,73.807513694,2.7205555528,0,2.7205555528,70.07,-12.21,71.1258673058,132.0,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,130.92,75.9305555528,-17.53,77.9278523159,2.7205555528,0,2.7205555528,73.21,-17.53,75.2795124851,131.87
2020-04-22 23:00:00,67.3611111084,-12.99,68.6021821064,2.7411111084,0,2.7411111084,64.62,-12.99,65.9127036314,132.38,2.7411111084,0.0,2.7411111084,2.7411111084,0,2.7411111084,0.0,0.0,0.0,131.17,70.2611111084,-18.4,72.6304600989,2.7411111084,0,2.7411111084,67.52,-18.4,69.9822148835,132.28
2020-04-22 23:30:00,63.6194444417,-13.43,65.0215242137,2.7394444417,0,2.7394444417,60.88,-13.43,62.34371901,132.71,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,131.43,66.3494444417,-18.92,68.9943126477,2.7394444417,0,2.7394444417,63.61,-18.92,66.3641356457,132.58
2020-04-23 00:00:00,59.8213333305,-14.05,61.4491205913,2.8113333305,0,2.8113333305,57.01,-14.05,58.715778118,132.99,2.8113333305,0.0,2.8113333305,2.8113333305,0,2.8113333305,0.0,0.0,0.0,131.65,62.3813333305,-19.6,65.3880015606,2.8113333305,0,2.8113333305,59.57,-19.6,62.7116010001,132.87
2020-04-23 00:30:00,58.7918888861,-14.26,60.4965602229,2.7718888861,0,2.7718888861,56.02,-14.26,57.806470226100004,133.96,2.7718888861,0.0,2.7718888861,2.7718888861,0,2.7718888861,0.0,0.0,0.0,132.58,61.2918888861,-19.89,64.4384027054,2.7718888861,0,2.7718888861,58.52,-19.89,61.8077867263,133.81
2020-04-23 01:00:00,56.9639999971,-14.51,58.7829685851,2.8639999971,0,2.8639999971,54.1,-14.51,56.0120531672,133.96,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,132.47,59.3839999971,-20.16,62.7127184522,2.8639999971,0,2.8639999971,56.52,-20.16,60.0077994931,133.72
2020-04-23 01:30:00,60.702777775,-14.3,62.3643907177,2.822777775,0,2.822777775,57.88,-14.3,59.620335457,133.73,2.822777775,0.0,2.822777775,2.822777775,0,2.822777775,0.0,0.0,0.0,132.35,63.312777775,-19.9,66.3665414918,2.822777775,0,2.822777775,60.49,-19.9,63.6792752785,133.6
2020-04-23 02:00:00,60.3262222193,-14.59,62.0654588902,2.9462222193,0,2.9462222193,57.38,-14.59,59.2058485287,133.83,2.9462222193,0.0,2.9462222193,2.9462222193,0,2.9462222193,0.0,0.0,0.0,132.42,62.8862222193,-20.22,66.0569855883,2.9462222193,0,2.9462222193,59.94,-20.22,63.2586120619,133.6
2020-04-23 02:30:00,59.6502222193,-15.1,61.5317723685,2.9102222193,0,2.9102222193,56.74,-15.1,58.7148839733,133.93,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,132.42,62.2002222193,-20.76,65.57320523,2.9102222193,0,2.9102222193,59.29,-20.76,62.8194372786,133.81
2020-04-23 03:00:00,57.7627777749,-15.1,59.7038398788,2.9027777749,0,2.9027777749,54.86,-15.1,56.9001722317,134.1,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,132.55,60.2127777749,-20.79,63.7008846671,2.9027777749,0,2.9027777749,57.31,-20.79,60.9644174909,133.93
2020-04-23 03:30:00,56.3072222193,-15.44,58.3857591717,2.8772222193,0,2.8772222193,53.43,-15.44,55.6161712095,134.66,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,133.1,58.6772222193,-21.18,62.3827604982,2.8772222193,0,2.8772222193,55.8,-21.18,59.6844401834,134.51
2020-04-23 04:00:00,54.5982222194,-18.41,57.6185210632,2.8582222194,0,2.8582222194,51.74,-18.41,54.9177175418,134.28,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,133.33,56.9282222194,-23.72,61.6722051256,2.8582222194,0,2.8582222194,54.07,-23.72,59.0440792967,134.16
2020-04-23 04:30:00,52.3422222194,-28.54,59.6174456587,2.8122222194,0,2.8122222194,49.53,-28.54,57.1642589386,131.88,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,133.33,54.7122222194,-32.54,63.6575122054,2.8122222194,0,2.8122222194,51.9,-32.54,61.2573391521,131.73
2020-04-23 05:00:00,51.8931111083,-28.69,59.2959617554,2.8531111083000003,0,2.8531111083000003,49.04,-28.69,56.8158226201,131.96,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,133.4,54.2431111083,-32.68,63.3269097833,2.8531111083000003,0,2.8531111083000003,51.39,-32.68,60.9008579578,131.81
2020-04-23 05:30:00,53.2677777749,-28.19,60.2671738932,2.9177777749000002,0,2.9177777749000002,50.35,-28.19,57.704407110700004,131.58,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,133.1,55.6877777749,-32.15,64.302030244,2.9177777749000002,0,2.9177777749000002,52.77,-32.15,61.7923571326,131.45
2020-04-23 06:00:00,54.7002222194,-28.05,61.4728949282,2.8602222193999998,0,2.8602222193999998,51.84,-28.05,58.9422437646,131.58,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,133.1,57.1902222194,-32.01,65.5390083652,2.8602222193999998,0,2.8602222193999998,54.33,-32.01,63.058615589,131.45
2020-04-23 06:30:00,58.9489999952,-26.47,64.6192347559,4.7589999952,0,4.7589999952,54.19,-26.47,60.309344218,130.68,4.7589999952,0.0,4.7589999952,4.7589999952,0,4.7589999952,0.0,0.0,0.0,132.33,61.5589999952,-30.31,68.616372539,4.7589999952,0,4.7589999952,56.8,-30.31,64.3811781501,130.52
