Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-23 07:00:00,62.5618888844,-24.74,67.2759804149,4.4818888844,0,4.4818888844,58.08,-24.74,63.129660224,130.17,4.4818888844,0.0,4.4818888844,4.4818888844,0,4.4818888844,0.0,0.0,0.0,131.98,65.3518888844,-28.47,71.2840113964,4.4818888844,0,4.4818888844,60.87,-28.47,67.198941956,130.06
2020-04-23 07:30:00,64.7635555502,-23.91,69.0362674795,5.3335555502,0,5.3335555502,59.43,-23.91,64.0594489517,130.09,5.3335555502,0.0,5.3335555502,5.3335555502,0,5.3335555502,0.0,0.0,0.0,131.98,67.6135555502,-27.58,73.0222520479,5.3335555502,0,5.3335555502,62.28,-27.58,68.1135434403,129.96
2020-04-23 08:00:00,67.5894444334,-22.58,71.2614159192,11.0894444334,0,11.0894444334,56.5,-22.58,60.8449373408,129.97,11.0894444334,0.0,11.0894444334,11.0894444334,0,11.0894444334,0.0,0.0,0.0,131.98,70.2694444334,-26.2,74.994898633,11.0894444334,0,11.0894444334,59.18,-26.2,64.7202626694,129.84
2020-04-23 08:30:00,67.1897777622,-21.39,70.512398454,15.5297777622,0,15.5297777622,51.66,-21.39,55.9132157902,129.97,15.5297777622,0.0,15.5297777622,15.5297777622,0,15.5297777622,0.0,0.0,0.0,132.14,69.6297777622,-24.99,73.9784161173,15.5297777622,0,15.5297777622,54.1,-24.99,59.5928695399,129.84
2020-04-23 09:00:00,65.4551110916,-19.89,68.4104061383,19.5151110916,0,19.5151110916,45.94,-19.89,50.0609198877,129.82,19.5151110916,0.0,19.5151110916,19.5151110916,0,19.5151110916,0.0,0.0,0.0,131.96,67.6151110916,-23.44,71.5628174957,19.5151110916,0,19.5151110916,48.1,-23.44,53.5074163084,129.62
2020-04-23 09:30:00,63.2337777551,-18.9,65.997883672,22.7137777551,0,22.7137777551,40.52,-18.9,44.7110769273,129.66,22.7137777551,0.0,22.7137777551,22.7137777551,0,22.7137777551,0.0,0.0,0.0,131.96,65.1037777551,-22.43,68.8593260059,22.7137777551,0,22.7137777551,42.39,-22.43,47.9584924701,129.62
2020-04-23 10:00:00,63.0604444215,-6.28,63.3723760848,22.9504444215,0,22.9504444215,40.11,-6.28,40.5986514554,132.17,22.9504444215,0.0,22.9504444215,22.9504444215,0,22.9504444215,0.0,0.0,0.0,131.72,64.7504444215,-10.59,65.6107319939,22.9504444215,0,22.9504444215,41.8,-10.59,43.1206226764,132.02
2020-04-23 10:30:00,56.3181110862,-5.07,56.5458622387,24.9081110862,0,24.9081110862,31.41,-5.07,31.8165522959,132.33,24.9081110862,0.0,24.9081110862,24.9081110862,0,24.9081110862,0.0,0.0,0.0,131.72,57.5781110862,-10.3,58.4921266176,24.9081110862,0,24.9081110862,32.67,-10.3,34.2552025246,132.22
2020-04-23 11:00:00,54.5741110852,-4.44,54.7544263119,25.8941110852,0,25.8941110852,28.68,-4.44,29.0216470932,132.08,25.8941110852,0.0,25.8941110852,25.8941110852,0,25.8941110852,0.0,0.0,0.0,131.46,55.7041110852,-9.64,56.5320934673,25.8941110852,0,25.8941110852,29.81,-9.64,31.3299489307,131.92
2020-04-23 11:30:00,52.628333306100004,-3.92,52.7741211825,27.1983333061,0,27.1983333061,25.43,-3.92,25.7303575568,132.08,27.1983333061,0.0,27.1983333061,27.1983333061,0,27.1983333061,0.0,0.0,0.0,131.46,53.5983333061,-9.11,54.3670252377,27.1983333061,0,27.1983333061,26.4,-9.11,27.9276225268,131.92
2020-04-23 12:00:00,51.1819999717,-3.36,51.2921701735,28.2619999717,0,28.2619999717,22.92,-3.36,23.1649735592,131.84,28.2619999717,0.0,28.2619999717,28.2619999717,0,28.2619999717,0.0,0.0,0.0,131.33,52.0219999717,-8.53,52.7166897771,28.2619999717,0,28.2619999717,23.76,-8.53,25.2447717359,131.73
2020-04-23 12:30:00,51.4858888599,-2.84,51.5641576262,28.9458888599,0,28.9458888599,22.54,-2.84,22.7182129579,131.66,28.9458888599,0.0,28.9458888599,28.9458888599,0,28.9458888599,0.0,0.0,0.0,131.2,52.3258888599,-7.99,52.9323978768,28.9458888599,0,28.9458888599,23.38,-7.99,24.7075798086,131.49
2020-04-23 13:00:00,50.8414444151,-2.96,50.927537445,29.331444415100002,0,29.331444415100002,21.51,-2.96,21.7127082604,131.66,29.331444415100002,0.0,29.331444415100002,29.331444415100002,0,29.331444415100002,0.0,0.0,0.0,131.2,51.6214444151,-8.1,52.2530719049,29.331444415100002,0,29.331444415100002,22.29,-8.1,23.7161147746,131.49
2020-04-23 13:30:00,49.0723333039,-3.56,49.2012956729,29.4123333039,0,29.4123333039,19.66,-3.56,19.9797197178,131.91,29.4123333039,0.0,29.4123333039,29.4123333039,0,29.4123333039,0.0,0.0,0.0,131.34,49.7723333039,-8.77,50.5390746108,29.4123333039,0,29.4123333039,20.36,-8.77,22.1685024302,131.8
2020-04-23 14:00:00,46.6017777485,-4.18,46.7888671515,29.3017777485,0,29.3017777485,17.3,-4.18,17.7978200912,132.19,29.3017777485,0.0,29.3017777485,29.3017777485,0,29.3017777485,0.0,0.0,0.0,131.49,47.1917777485,-9.44,48.1266816544,29.3017777485,0,29.3017777485,17.89,-9.44,20.2278446702,131.96
2020-04-23 14:30:00,45.3903333043,-4.1,45.575128716,29.0003333043,0,29.0003333043,16.39,-4.1,16.8950318141,132.11,29.0003333043,0.0,29.0003333043,29.0003333043,0,29.0003333043,0.0,0.0,0.0,131.49,45.9303333043,-9.36,46.8743545817,29.0003333043,0,29.0003333043,16.93,-9.36,19.3451415089,131.96
2020-04-23 15:00:00,45.4727777496,-4.8100000000000005,45.7264651626,28.1727777496,0,28.1727777496,17.3,-4.8100000000000005,17.956227332,132.49,28.1727777496,0.0,28.1727777496,28.1727777496,0,28.1727777496,0.0,0.0,0.0,131.78,46.0727777496,-10.13,47.1732736787,28.1727777496,0,28.1727777496,17.9,-10.13,20.5676177522,132.38
2020-04-23 15:30:00,46.7095555286,-5.32,47.0115408988,26.9195555286,0,26.9195555286,19.79,-5.32,20.492596224,132.58,26.9195555286,0.0,26.9195555286,26.9195555286,0,26.9195555286,0.0,0.0,0.0,131.85,47.4395555286,-10.65,48.620303667900004,26.9195555286,0,26.9195555286,20.52,-10.65,23.1191024912,132.49
2020-04-23 16:00:00,49.2333333081,-6.32,49.6373197163,25.283333308,0,25.283333308,23.95,-6.32,24.7698385138,132.9,25.283333308,0.0,25.283333308,25.283333308,0,25.283333308,0.0,0.0,0.0,132.06,50.1533333081,-11.71,51.5022421056,25.283333308,0,25.283333308,24.87,-11.71,27.488925042600002,132.75
2020-04-23 16:30:00,54.3913333103,-7.47,54.9018946784,22.9913333103,0,22.9913333103,31.4,-7.47,32.2763210419,132.97,22.9913333103,0.0,22.9913333103,22.9913333103,0,22.9913333103,0.0,0.0,0.0,132.06,55.6713333103,-12.85,57.135101755,22.9913333103,0,22.9913333103,32.68,-12.85,35.1155934024,132.85
2020-04-23 17:00:00,63.2426666451,-7.72,63.7121125406,21.5726666451,0,21.5726666451,41.67,-7.72,42.3790903631,132.66,21.5726666451,0.0,21.5726666451,21.5726666451,0,21.5726666451,0.0,0.0,0.0,131.78,65.0226666451,-13.04,66.3173339153,21.5726666451,0,21.5726666451,43.45,-13.04,45.3645687734,132.5
2020-04-23 17:30:00,70.6051110885,-7.98,71.0546417331,22.5751110885,0,22.5751110885,48.03,-7.98,48.6884103253,132.49,22.5751110885,0.0,22.5751110885,22.5751110885,0,22.5751110885,0.0,0.0,0.0,131.59,72.7051110885,-13.25,73.9026094153,22.5751110885,0,22.5751110885,50.13,-13.25,51.8515129962,132.32
2020-04-23 18:00:00,76.8478888688,-8.0,77.2631737867,20.0878888688,0,20.0878888688,56.76,-8.0,57.321004876,131.99,20.0878888688,0.0,20.0878888688,20.0878888688,0,20.0878888688,0.0,0.0,0.0,131.23,79.3878888688,-13.2,80.4778037663,20.0878888688,0,20.0878888688,59.3,-13.2,60.7513785852,131.86
2020-04-23 18:30:00,81.0585555391,-8.37,81.4895473425,16.4185555391,0,16.4185555391,64.64,-8.37,65.1796478972,131.63,16.4185555391,0.0,16.4185555391,16.4185555391,0,16.4185555391,0.0,0.0,0.0,130.88,83.9885555391,-13.52,85.0697823058,16.4185555391,0,16.4185555391,67.57,-13.52,68.9093266547,131.51
2020-04-23 19:00:00,81.7198888776,-8.68,82.1795755536,11.2598888776,0,11.2598888776,70.46,-8.68,70.9926334207,131.63,11.2598888776,0.0,11.2598888776,11.2598888776,0,11.2598888776,0.0,0.0,0.0,130.88,84.9098888776,-13.79,86.0224001596,11.2598888776,0,11.2598888776,73.65,-13.79,74.9298778859,131.4
2020-04-23 19:30:00,81.3386666577,-9.39,81.8788788007,8.9486666577,0,8.9486666577,72.39,-9.39,72.9964670378,131.63,8.9486666577,0.0,8.9486666577,8.9486666577,0,8.9486666577,0.0,0.0,0.0,130.88,84.6286666577,-14.53,85.8669442816,8.9486666577,0,8.9486666577,75.68,-14.53,77.0622040951,131.4
2020-04-23 20:00:00,82.274555551,-9.53,82.8246544883,4.594555551,0,4.594555551,77.68,-9.53,78.2624002954,131.52,4.594555551,0.0,4.594555551,4.594555551,0,4.594555551,0.0,0.0,0.0,130.79,85.814555551,-14.64,87.0543941706,4.594555551,0,4.594555551,81.22,-14.64,82.5288919107,131.4
2020-04-23 20:30:00,81.9471111059,-10.22,82.5819436596,5.2071111059,0,5.2071111059,76.74,-10.22,77.4175432315,131.52,5.2071111059,0.0,5.2071111059,5.2071111059,0,5.2071111059,0.0,0.0,0.0,130.68,85.4271111059,-15.36,86.7970098097,5.2071111059,0,5.2071111059,80.22,-15.36,81.6772795825,131.4
2020-04-23 21:00:00,81.4189999928,-10.18,82.0529460765,7.2089999928,0,7.2089999928,74.21,-10.18,74.9049831453,131.52,7.2089999928,0.0,7.2089999928,7.2089999928,0,7.2089999928,0.0,0.0,0.0,130.68,84.8089999928,-15.33,86.1833822716,7.2089999928,0,7.2089999928,77.6,-15.33,79.0997402018,131.4
2020-04-23 21:30:00,79.5649999932,-13.19,80.6508854503,6.8049999932,0,6.8049999932,72.76,-13.19,73.9458835906,131.07,6.8049999932,0.0,6.8049999932,6.8049999932,0,6.8049999932,0.0,0.0,0.0,129.88,82.8849999932,-18.46,84.9158102115,6.8049999932,0,6.8049999932,76.08,-18.46,78.287534129,130.89
2020-04-23 22:00:00,74.9696666602,-15.22,76.4990151514,6.5096666602,0,6.5096666602,68.46,-15.22,70.1314480101,131.31,6.5096666602,0.0,6.5096666602,6.5096666602,0,6.5096666602,0.0,0.0,0.0,129.88,78.0996666602,-20.62,80.775877169,6.5096666602,0,6.5096666602,71.59,-20.62,74.5004194619,131.18
2020-04-23 22:30:00,71.2331111084,-15.7,72.9427591896,2.6731111084,0,2.6731111084,68.56,-15.7,70.334654332,131.72,2.6731111084,0.0,2.6731111084,2.6731111084,0,2.6731111084,0.0,0.0,0.0,130.25,74.3731111084,-21.15,77.3219383872,2.6731111084,0,2.6731111084,71.7,-21.15,74.7543476996,131.56
2020-04-23 23:00:00,66.3282222196,-16.97,68.4646913585,2.5982222196,0,2.5982222196,63.73,-16.97,65.9506921874,132.39,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,130.78,69.2182222196,-22.55,72.7987966057,2.5982222196,0,2.5982222196,66.62,-22.55,70.332971642,132.21
2020-04-23 23:30:00,63.0143333307,-16.78,65.2102338986,2.6443333307,0,2.6443333307,60.37,-16.78,62.6586410641,133.29,2.6443333307,0.0,2.6443333307,2.6443333307,0,2.6443333307,0.0,0.0,0.0,131.7,65.7343333307,-22.44,69.4590251762,2.6443333307,0,2.6443333307,63.09,-22.44,66.9619421761,133.15
2020-04-24 00:00:00,59.7979999973,-15.3,61.7243129057,2.6879999973,0,2.6879999973,57.11,-15.3,59.1239553819,132.99,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.56,62.3479999973,-20.88,65.7514068569,2.6879999973,0,2.6879999973,59.66,-20.88,63.2083064162,132.88
2020-04-24 00:30:00,58.3054444418,-15.57,60.3485687614,2.6854444418,0,2.6854444418,55.62,-15.57,57.7581968209,133.23,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,131.73,60.7954444418,-21.2,64.3857597988,2.6854444418,0,2.6854444418,58.11,-21.2,61.8563828558,133.1
2020-04-24 01:00:00,56.5303333306,-15.69,58.6673221348,2.7503333306,0,2.7503333306,53.78,-15.69,56.0220001428,133.36,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,131.85,58.9203333306,-21.34,62.6657903468,2.7503333306,0,2.7503333306,56.17,-21.34,60.0871408872,133.27
2020-04-24 01:30:00,60.3844444417,-15.13,62.2510885891,2.7544444417,0,2.7544444417,57.63,-15.13,59.5829992531,132.51,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,131.0,62.9644444417,-20.68,66.2735517673,2.7544444417,0,2.7544444417,60.21,-20.68,63.6624418319,132.32
2020-04-24 02:00:00,59.5378888861,-15.45,61.5098586652,2.7578888861,0,2.7578888861,56.78,-15.45,58.8444636308,132.38,2.7578888861,0.0,2.7578888861,2.7578888861,0,2.7578888861,0.0,0.0,0.0,130.91,62.0778888861,-21.02,65.5400998516,2.7578888861,0,2.7578888861,59.32,-21.02,62.934114755,132.32
2020-04-24 02:30:00,58.9833333307,-15.1,60.8854958984,2.6733333307000002,0,2.6733333307000002,56.31,-15.1,58.29945197,132.47,2.6733333307000002,0.0,2.6733333307000002,2.6733333307000002,0,2.6733333307000002,0.0,0.0,0.0,130.91,61.4933333307,-20.65,64.867962386,2.6733333307000002,0,2.6733333307000002,58.82,-20.65,62.3395131518,132.32
2020-04-24 03:00:00,56.8471111084,-15.5,58.9223560406,2.7071111084,0,2.7071111084,54.14,-15.5,56.3150921157,132.81,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,131.33,59.2471111084,-21.11,62.8955664152,2.7071111084,0,2.7071111084,56.54,-21.11,60.3523296982,132.73
2020-04-24 03:30:00,55.4374444417,-15.62,57.595960329,2.7774444417,0,2.7774444417,52.66,-15.62,54.927770754,133.08,2.7774444417,0.0,2.7774444417,2.7774444417,0,2.7774444417,0.0,0.0,0.0,131.51,57.7774444417,-21.26,61.5647682218,2.7774444417,0,2.7774444417,55.0,-21.26,58.965986806000004,132.93
2020-04-24 04:00:00,54.3985555528,-15.92,56.6802368223,2.7685555528,0,2.7685555528,51.63,-15.92,54.0287266183,133.48,2.7685555528,0.0,2.7685555528,2.7685555528,0,2.7685555528,0.0,0.0,0.0,131.87,56.6785555528,-21.61,60.6584764031,2.7685555528,0,2.7685555528,53.91,-21.61,58.0799466253,133.34
2020-04-24 04:30:00,53.8612222195,-15.98,56.1817733698,2.7512222195,0,2.7512222195,51.11,-15.98,53.5499066292,133.73,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,132.22,56.1312222195,-21.71,60.1833715228,2.7512222195,0,2.7512222195,53.38,-21.71,57.6259360011,133.64
2020-04-24 05:00:00,53.8108888862,-15.83,56.0910034027,2.7308888862,0,2.7308888862,51.08,-15.83,53.4766799643,133.73,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,132.22,56.0708888862,-21.54,60.0659319455,2.7308888862,0,2.7308888862,53.34,-21.54,57.5250136897,133.64
2020-04-24 05:30:00,54.9922222195,-15.56,57.15118638,2.7122222195,0,2.7122222195,52.28,-15.56,54.5464205975,133.73,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,132.13,57.3122222195,-21.24,61.1214235415,2.7122222195,0,2.7122222195,54.6,-21.24,58.5858139826,133.55
2020-04-24 06:00:00,56.0657777751,-15.4,58.1423377371,2.6457777751,0,2.6457777751,53.42,-15.4,55.5954710386,133.61,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,132.13,58.4557777751,-21.08,62.1405210414,2.6457777751,0,2.6457777751,55.81,-21.08,59.6583816408,133.55
2020-04-24 06:30:00,59.5834444417,-14.25,61.2637686691,2.7634444417,0,2.7634444417,56.82,-14.25,58.5796457825,133.34,2.7634444417,0.0,2.7634444417,2.7634444417,0,2.7634444417,0.0,0.0,0.0,131.93,62.1234444417,-19.83,65.2115883053,2.7634444417,0,2.7634444417,59.36,-19.83,62.5846506741,133.23
2020-04-24 07:00:00,62.582555552,-13.25,63.9698269453,3.582555552,0,3.582555552,59.0,-13.25,60.469517114,133.56,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,132.22,65.212555552,-18.78,67.8628455167,3.582555552,0,3.582555552,61.63,-18.78,64.4278301668,133.48
2020-04-24 07:30:00,65.4508888841,-11.72,66.4919337643,4.8308888841,0,4.8308888841,60.62,-11.72,61.7425525873,133.12,4.8308888841,0.0,4.8308888841,4.8308888841,0,4.8308888841,0.0,0.0,0.0,131.97,68.1608888841,-17.15,70.2853418108,4.8308888841,0,4.8308888841,63.33,-17.15,65.6110615674,132.95
2020-04-24 08:00:00,67.4091111044,-10.66,68.2467864436,6.7491111044,0,6.7491111044,60.66,-10.66,61.5895380726,132.83,6.7491111044,0.0,6.7491111044,6.7491111044,0,6.7491111044,0.0,0.0,0.0,131.77,70.1191111044,-16.02,71.9258655983,6.7491111044,0,6.7491111044,63.37,-16.02,65.3635777785,132.69
2020-04-24 08:30:00,67.3944444347,-10.2,68.1619478936,9.7844444347,0,9.7844444347,57.61,-10.2,58.506000547,132.48,9.7844444347,0.0,9.7844444347,9.7844444347,0,9.7844444347,0.0,0.0,0.0,131.48,69.9544444347,-15.53,71.6575550529,9.7844444347,0,9.7844444347,60.17,-15.53,62.1418522415,132.32
2020-04-24 09:00:00,67.0039999869,-9.13,67.6231684724,13.0839999869,0,13.0839999869,53.92,-9.13,54.6875058857,132.48,13.0839999869,0.0,13.0839999869,13.0839999869,0,13.0839999869,0.0,0.0,0.0,131.48,69.3739999869,-14.44,70.8608881837,13.0839999869,0,13.0839999869,56.29,-14.44,58.1126294363,132.4
2020-04-24 09:30:00,64.2381110952,-8.04,64.7392965446,15.8681110952,0,15.8681110952,48.37,-8.04,49.0336466113,132.48,15.8681110952,0.0,15.8681110952,15.8681110952,0,15.8681110952,0.0,0.0,0.0,131.48,66.3281110952,-13.3,67.6484169916,15.8681110952,0,15.8681110952,50.46,-13.3,52.1833460023,132.25
2020-04-24 10:00:00,61.7242222045,-7.71,62.2038881964,17.7342222045,0,17.7342222045,43.99,-7.71,44.6605441077,132.26,17.7342222045,0.0,17.7342222045,17.7342222045,0,17.7342222045,0.0,0.0,0.0,131.48,63.6042222045,-12.99,64.9171563012,17.7342222045,0,17.7342222045,45.87,-12.99,47.6738607625,132.17
2020-04-24 10:30:00,59.5925555376,-7.67,60.0841208266,17.9725555376,0,17.9725555376,41.62,-7.67,42.3208376571,132.36,17.9725555376,0.0,17.9725555376,17.9725555376,0,17.9725555376,0.0,0.0,0.0,131.48,61.3525555376,-12.96,62.7064404267,17.9725555376,0,17.9725555376,43.38,-12.96,45.2745623944,132.17
2020-04-24 11:00:00,60.4508888697,-8.84,61.0938259167,19.1408888697,0,19.1408888697,41.31,-8.84,42.2452565385,132.88,19.1408888697,0.0,19.1408888697,19.1408888697,0,19.1408888697,0.0,0.0,0.0,131.89,62.2108888697,-14.22,63.8153828944,19.1408888697,0,19.1408888697,43.07,-14.22,45.3567337889,132.74
2020-04-24 11:30:00,58.1165555349,-10.79,59.1097126303,20.6665555349,0,20.6665555349,37.45,-10.79,38.9734088835,133.74,20.6665555349,0.0,20.6665555349,20.6665555349,0,20.6665555349,0.0,0.0,0.0,132.49,59.6865555349,-16.32,61.8775186285,20.6665555349,0,20.6665555349,39.02,-16.32,42.2954229202,133.58
2020-04-24 12:00:00,59.2954444226,-10.2,60.1663504732,21.8854444226,0,21.8854444226,37.41,-10.2,38.7756121809,133.74,21.8854444226,0.0,21.8854444226,21.8854444226,0,21.8854444226,0.0,0.0,0.0,132.49,60.8954444226,-15.69,62.8842687118,21.8854444226,0,21.8854444226,39.01,-15.69,42.0470712416,133.58
2020-04-24 12:30:00,62.9315555327,-9.7,63.674725612,22.8915555327,0,22.8915555327,40.04,-9.7,41.1981989898,133.45,22.8915555327,0.0,22.8915555327,22.8915555327,0,22.8915555327,0.0,0.0,0.0,132.49,64.6515555327,-15.14,66.40062675,22.8915555327,0,22.8915555327,41.76,-15.14,44.4197838806,133.34
2020-04-24 13:00:00,62.3511110869,-9.79,63.1150152799,24.1711110869,0,24.1711110869,38.18,-9.79,39.4151810855,133.45,24.1711110869,0.0,24.1711110869,24.1711110869,0,24.1711110869,0.0,0.0,0.0,132.36,63.9911110869,-15.26,65.785483947,24.1711110869,0,24.1711110869,39.82,-15.26,42.6438741204,133.34
2020-04-24 13:30:00,57.0486666415,-10.63,58.0305718184,25.1686666415,0,25.1686666415,31.88,-10.63,33.6055248434,133.74,25.1686666415,0.0,25.1686666415,25.1686666415,0,25.1686666415,0.0,0.0,0.0,132.53,58.3886666415,-16.19,60.5916866589,25.1686666415,0,25.1686666415,33.22,-16.19,36.955168786,133.62
2020-04-24 14:00:00,53.2686666417,-11.12,54.4169573368,24.9186666417,0,24.9186666417,28.35,-11.12,30.4528635764,133.95,24.9186666417,0.0,24.9186666417,24.9186666417,0,24.9186666417,0.0,0.0,0.0,132.66,54.4386666417,-16.73,56.9513944143,24.9186666417,0,24.9186666417,29.52,-16.73,33.9311553001,133.81
2020-04-24 14:30:00,51.7818888661,-10.35,52.8061219419,22.7718888661,0,22.7718888661,29.01,-10.35,30.801016217,133.08,22.7718888661,0.0,22.7718888661,22.7718888661,0,22.7718888661,0.0,0.0,0.0,131.84,52.9818888661,-15.87,55.3076617461,22.7718888661,0,22.7718888661,30.21,-15.87,34.1247857136,132.93
2020-04-24 15:00:00,52.3716666451,-9.74,53.2696824393,21.5316666451,0,21.5316666451,30.84,-9.74,32.341508932,132.56,21.5316666451,0.0,21.5316666451,21.5316666451,0,21.5316666451,0.0,0.0,0.0,131.39,53.6416666451,-15.2,55.7536402441,21.5316666451,0,21.5316666451,32.11,-15.2,35.5259355964,132.39
2020-04-24 15:30:00,52.4125555347,-9.06,53.1898446856,20.8425555347,0,20.8425555347,31.57,-9.06,32.8443069648,132.71,20.8425555347,0.0,20.8425555347,20.8425555347,0,20.8425555347,0.0,0.0,0.0,131.62,53.7225555347,-14.51,55.6475792212,20.8425555347,0,20.8425555347,32.88,-14.51,35.9393169106,132.58
2020-04-24 16:00:00,54.3251110905,-9.14,55.0886312681,20.5851110905,0,20.5851110905,33.74,-9.14,34.9560752946,132.89,20.5851110905,0.0,20.5851110905,20.5851110905,0,20.5851110905,0.0,0.0,0.0,131.81,55.745111090500004,-14.58,57.6202552103,20.5851110905,0,20.5851110905,35.16,-14.58,38.0631317682,132.74
2020-04-24 16:30:00,62.2787777609,-9.67,63.0250351796,16.8587777609,0,16.8587777609,45.42,-9.67,46.4379726086,132.89,16.8587777609,0.0,16.8587777609,16.8587777609,0,16.8587777609,0.0,0.0,0.0,131.81,64.2687777609,-15.07,66.0119738751,16.8587777609,0,16.8587777609,47.41,-15.07,49.7474923991,132.74
2020-04-24 17:00:00,71.3616666526,-9.04,71.9319752783,14.0916666526,0,14.0916666526,57.27,-9.04,57.9790867469,132.31,14.0916666526,0.0,14.0916666526,14.0916666526,0,14.0916666526,0.0,0.0,0.0,131.43,73.9316666526,-14.29,75.3000360825,14.0916666526,0,14.0916666526,59.84,-14.29,61.5225950363,132.19
2020-04-24 17:30:00,78.8332222095,-8.12,79.2503080369,12.6732222095,0,12.6732222095,66.16,-8.12,66.6564325478,131.51,12.6732222095,0.0,12.6732222095,12.6732222095,0,12.6732222095,0.0,0.0,0.0,130.77,81.8032222095,-13.23,82.8661575305,12.6732222095,0,12.6732222095,69.13,-13.23,70.3845849601,131.38
2020-04-24 18:00:00,84.8962222122,-7.12,85.1942659215,9.9762222122,0,9.9762222122,74.92,-7.12,75.2575630751,131.32,9.9762222122,0.0,9.9762222122,9.9762222122,0,9.9762222122,0.0,0.0,0.0,130.77,88.2862222122,-12.13,89.1156211475,9.9762222122,0,9.9762222122,78.31,-12.13,79.2438830447,131.21
2020-04-24 18:30:00,87.3814444369,-7.66,87.7165459413,7.5414444369,0,7.5414444369,79.84,-7.66,80.2066156872,131.24,7.5414444369,0.0,7.5414444369,7.5414444369,0,7.5414444369,0.0,0.0,0.0,130.69,91.0014444369,-12.66,91.8778454776,7.5414444369,0,7.5414444369,83.46,-12.66,84.4147333112,131.21
2020-04-24 19:00:00,87.9363333239,-8.63,88.358789141,9.4163333239,0,9.4163333239,78.52,-8.63,78.9928306873,131.34,9.4163333239,0.0,9.4163333239,9.4163333239,0,9.4163333239,0.0,0.0,0.0,130.69,91.5163333239,-13.68,92.5331381995,9.4163333239,0,9.4163333239,82.1,-13.68,83.2319193579,131.21
2020-04-24 19:30:00,82.5219999902,-9.85,83.1077793133,9.7719999902,0,9.7719999902,72.75,-9.85,73.413792982,131.44,9.7719999902,0.0,9.7719999902,9.7719999902,0,9.7719999902,0.0,0.0,0.0,130.69,85.8119999902,-15.01,87.1148634983,9.7719999902,0,9.7719999902,76.04,-15.01,77.5073009464,131.33
2020-04-24 20:00:00,82.1052222163,-10.47,82.7700937246,5.9452222163,0,5.9452222163,76.16,-10.47,76.876306493,131.44,5.9452222163,0.0,5.9452222163,5.9452222163,0,5.9452222163,0.0,0.0,0.0,130.59,85.5852222163,-15.64,87.0025279047,5.9452222163,0,5.9452222163,79.64,-15.64,81.161192697,131.33
2020-04-24 20:30:00,81.0602222184,-10.83,81.7804898866,3.8002222184,0,3.8002222184,77.26,-10.83,78.015360667,131.16,3.8002222184,0.0,3.8002222184,3.8002222184,0,3.8002222184,0.0,0.0,0.0,130.27,84.5702222184,-15.98,86.0667350727,3.8002222184,0,3.8002222184,80.77,-15.98,82.3356138011,131.03
2020-04-24 21:00:00,80.6264444377,-11.06,81.3814914011,6.7064444377,0,6.7064444377,73.92,-11.06,74.7428257427,130.82,6.7064444377,0.0,6.7064444377,6.7064444377,0,6.7064444377,0.0,0.0,0.0,129.87,83.9964444377,-16.2,85.5443901035,6.7064444377,0,6.7064444377,77.29,-16.2,78.9695137379,130.69
2020-04-24 21:30:00,78.0831111042,-11.86,78.9786796529,6.9131111042,0,6.9131111042,71.17,-11.86,72.1514275673,131.12,6.9131111042,0.0,6.9131111042,6.9131111042,0,6.9131111042,0.0,0.0,0.0,130.1,81.3131111042,-17.09,83.0896512055,6.9131111042,0,6.9131111042,74.4,-17.09,76.337592967,131.02
2020-04-24 22:00:00,74.7905555502,-13.67,76.029573848,5.3105555502,0,5.3105555502,69.48,-13.67,70.8119996893,132.11,5.3105555502,0.0,5.3105555502,5.3105555502,0,5.3105555502,0.0,0.0,0.0,130.85,77.9405555502,-19.05,80.2348596277,5.3105555502,0,5.3105555502,72.63,-19.05,75.0867458344,131.97
2020-04-24 22:30:00,70.2227777752,-14.44,71.6920645431,2.6227777752,0,2.6227777752,67.6,-14.44,69.1250576853,132.23,2.6227777752,0.0,2.6227777752,2.6227777752,0,2.6227777752,0.0,0.0,0.0,130.85,73.2927777752,-19.89,75.9436855439,2.6227777752,0,2.6227777752,70.67,-19.89,73.4156727137,132.11
2020-04-24 23:00:00,65.673666664,-15.54,67.4871994759,2.623666664,0,2.623666664,63.05,-15.54,64.9368470131,132.82,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,131.36,68.523666664,-21.08,71.6928120043,2.623666664,0,2.623666664,65.9,-21.08,69.1894240473,132.73
2020-04-24 23:30:00,62.8239999973,-15.68,64.75119594,2.6539999973,0,2.6539999973,60.17,-15.68,62.1795086825,133.47,2.6539999973,0.0,2.6539999973,2.6539999973,0,2.6539999973,0.0,0.0,0.0,131.95,65.5239999973,-21.31,68.9021819368,2.6539999973,0,2.6539999973,62.87,-21.31,66.3833789438,133.35
2020-04-25 00:00:00,59.283666664,-16.46,61.5262930228,2.653666664,0,2.653666664,56.63,-16.46,58.9736254609,134.21,2.653666664,0.0,2.653666664,2.653666664,0,2.653666664,0.0,0.0,0.0,132.6,61.803666664,-22.18,65.66312217,2.653666664,0,2.653666664,59.15,-22.18,63.1717887985,134.08
2020-04-25 00:30:00,58.8228888862,-13.25,60.2967226051,2.6628888862,0,2.6628888862,56.16,-13.25,57.7018899171,133.97,2.6628888862,0.0,2.6628888862,2.6628888862,0,2.6628888862,0.0,0.0,0.0,132.73,61.3228888862,-18.83,64.1487770838,2.6628888862,0,2.6628888862,58.66,-18.83,61.6081528696,133.87
2020-04-25 01:00:00,56.9121111084,-13.52,58.4959724324,2.6921111084,0,2.6921111084,54.22,-13.52,55.8802183246,133.73,2.6921111084,0.0,2.6921111084,2.6921111084,0,2.6921111084,0.0,0.0,0.0,132.41,59.3021111084,-19.11,62.3051561423,2.6921111084,0,2.6921111084,56.61,-19.11,59.7485079312,133.62
2020-04-25 01:30:00,60.4048888862,-13.0,61.7879486741,2.7048888862,0,2.7048888862,57.7,-13.0,59.1463439276,133.52,2.7048888862,0.0,2.7048888862,2.7048888862,0,2.7048888862,0.0,0.0,0.0,132.26,62.9748888862,-18.53,65.644478292,2.7048888862,0,2.7048888862,60.27,-18.53,63.054213182,133.39
2020-04-25 02:00:00,59.7166666639,-13.32,61.1841701542,2.7266666639,0,2.7266666639,56.99,-13.32,58.5259130642,133.52,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,132.26,62.2566666639,-18.88,65.0564904072,2.7266666639,0,2.7266666639,59.53,-18.88,62.4521841091,133.39
2020-04-25 02:30:00,58.8156666639,-13.49,60.3428765068,2.7556666639,0,2.7556666639,56.06,-13.49,57.6602436693,133.7,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,132.4,61.2956666639,-19.07,64.1936418329,2.7556666639,0,2.7556666639,58.54,-19.07,61.5678203285,133.58
2020-04-25 03:00:00,56.5353333306,-13.91,58.2214051257,2.7053333306000003,0,2.7053333306000003,53.83,-13.91,55.5981744305,134.11,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,132.77,58.9053333306,-19.54,62.061662037,2.7053333306000003,0,2.7053333306000003,56.2,-19.54,59.5000134454,133.97
2020-04-25 03:30:00,55.184666664,-13.73,56.8670408481,2.644666664,0,2.644666664,52.54,-13.73,54.3043690692,134.25,2.644666664,0.0,2.644666664,2.644666664,0,2.644666664,0.0,0.0,0.0,132.9,57.494666664,-19.38,60.6730672935,2.644666664,0,2.644666664,54.85,-19.38,58.1730771062,134.14
2020-04-25 04:00:00,53.867444441800004,-13.77,55.5995905622,2.6574444418,0,2.6574444418,51.21,-13.77,53.0290203568,134.0,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,132.61,56.1274444418,-19.41,59.388872018,2.6574444418,0,2.6574444418,53.47,-19.41,56.8839959918,133.86
2020-04-25 04:30:00,53.2018888861,-13.91,54.9902635114,2.7418888861,0,2.7418888861,50.46,-13.91,52.3421407663,134.3,2.7418888861,0.0,2.7418888861,2.7418888861,0,2.7418888861,0.0,0.0,0.0,132.91,55.4118888861,-19.59,58.7728298615,2.7418888861,0,2.7418888861,52.67,-19.59,56.1951688315,134.2
2020-04-25 05:00:00,52.4833333306,-13.9,54.29281976,2.7133333306000003,0,2.7133333306000003,49.77,-13.9,51.6745865973,134.19,2.7133333306000003,0.0,2.7133333306000003,2.7133333306000003,0,2.7133333306000003,0.0,0.0,0.0,132.79,54.6733333306,-19.56,58.0669180987,2.7133333306000003,0,2.7133333306000003,51.96,-19.56,55.5196829962,134.13
2020-04-25 05:30:00,53.059666664,-13.68,54.794804740000004,2.679666664,0,2.679666664,50.38,-13.68,52.2042795181,134.09,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,132.79,55.279666664,-19.33,58.5618514605,2.679666664,0,2.679666664,52.6,-19.33,56.0393513524,134.0
2020-04-25 06:00:00,53.7055555529,-13.74,55.4353163357,2.6955555529,0,2.6955555529,51.01,-13.74,52.8280957446,134.09,2.6955555529,0.0,2.6955555529,2.6955555529,0,2.6955555529,0.0,0.0,0.0,132.79,55.9555555529,-19.39,59.2198978151,2.6955555529,0,2.6955555529,53.26,-19.39,56.6797997526,134.0
2020-04-25 06:30:00,55.6225555528,-13.06,57.1352105642,2.7925555528,0,2.7925555528,52.83,-13.06,54.4203316785,133.69,2.7925555528,0.0,2.7925555528,2.7925555528,0,2.7925555528,0.0,0.0,0.0,132.38,57.9625555528,-18.65,60.8890823236,2.7925555528,0,2.7925555528,55.17,-18.65,58.2370277401,133.57
2020-04-25 07:00:00,57.1757777744,-12.61,58.5498220672,3.4057777744,0,3.4057777744,53.77,-12.61,55.2288421027,133.69,3.4057777744,0.0,3.4057777744,3.4057777744,0,3.4057777744,0.0,0.0,0.0,132.38,59.5457777744,-18.16,62.2533954958,3.4057777744,0,3.4057777744,56.14,-18.16,59.0041117211,133.49
2020-04-25 07:30:00,59.4009999955,-11.8,60.5616941678,4.4509999955,0,4.4509999955,54.95,-11.8,56.2026912167,133.43,4.4509999955,0.0,4.4509999955,4.4509999955,0,4.4509999955,0.0,0.0,0.0,132.25,61.8509999955,-17.29,64.2221947651,4.4509999955,0,4.4509999955,57.4,-17.29,59.9475112077,133.29
2020-04-25 08:00:00,61.2822222167,-10.98,62.2581011582,5.5022222167,0,5.5022222167,55.78,-10.98,56.8504072105,133.1,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,132.0,63.7422222167,-16.41,65.8206577992,5.5022222167,0,5.5022222167,58.24,-16.41,60.5077325637,132.99
2020-04-25 08:30:00,64.268777771,-10.47,65.1160248801,6.768777771,0,6.768777771,57.5,-10.47,58.4454523466,132.86,6.768777771,0.0,6.768777771,6.768777771,0,6.768777771,0.0,0.0,0.0,131.79,66.818777771,-15.86,68.675240537,6.768777771,0,6.768777771,60.05,-15.86,62.109114468,132.72
2020-04-25 09:00:00,63.4209999874,-10.07,64.215482085,12.5809999874,0,12.5809999874,50.84,-10.07,51.8277001226,132.95,12.5809999874,0.0,12.5809999874,12.5809999874,0,12.5809999874,0.0,0.0,0.0,131.87,65.6509999874,-15.47,67.4490526201,12.5809999874,0,12.5809999874,53.07,-15.47,55.2788006382,132.82
2020-04-25 09:30:00,64.7436666516,-9.4,65.4224913275,15.0636666516,0,15.0636666516,49.68,-9.4,50.5614714976,132.54,15.0636666516,0.0,15.0636666516,15.0636666516,0,15.0636666516,0.0,0.0,0.0,131.52,66.9236666516,-14.77,68.5341524942,15.0636666516,0,15.0636666516,51.86,-14.77,53.9222820363,132.42
2020-04-25 10:00:00,64.6715555379,-10.73,65.5556480838,17.6615555379,0,17.6615555379,47.01,-10.73,48.2190107738,132.54,17.6615555379,0.0,17.6615555379,17.6615555379,0,17.6615555379,0.0,0.0,0.0,131.38,66.7315555379,-16.16,68.660367786,17.6615555379,0,17.6615555379,49.07,-16.16,51.6624670336,132.42
2020-04-25 10:30:00,62.7111110917,-10.32,63.5545895616,19.4611110917,0,19.4611110917,43.25,-10.32,44.4641979575,132.54,19.4611110917,0.0,19.4611110917,19.4611110917,0,19.4611110917,0.0,0.0,0.0,131.38,64.5711110917,-15.76,66.4665779743,19.4611110917,0,19.4611110917,45.11,-15.76,47.7837807211,132.49
2020-04-25 11:00:00,59.1039999799,-9.97,59.9389999385,20.0639999799,0,20.0639999799,39.04,-9.97,40.2929584419,132.63,20.0639999799,0.0,20.0639999799,20.0639999799,0,20.0639999799,0.0,0.0,0.0,131.48,60.7739999799,-15.41,62.6972660772,20.0639999799,0,20.0639999799,40.71,-15.41,43.5289811505,132.49
2020-04-25 11:30:00,54.2479999795,-9.37,55.0512706645,20.4979999795,0,20.4979999795,33.75,-9.37,35.026552785,132.49,20.4979999795,0.0,20.4979999795,20.4979999795,0,20.4979999795,0.0,0.0,0.0,131.34,55.6179999795,-14.81,57.5560424432,20.4979999795,0,20.4979999795,35.12,-14.81,38.1149642529,132.35
2020-04-25 12:00:00,52.9906666448,-9.09,53.7646617348,21.8906666448,0,21.8906666448,31.1,-9.09,32.4012052245,132.49,21.8906666448,0.0,21.8906666448,21.8906666448,0,21.8906666448,0.0,0.0,0.0,131.34,54.2306666448,-14.52,56.140855041,21.8906666448,0,21.8906666448,32.34,-14.52,35.4500493653,132.35
2020-04-25 12:30:00,52.3027777541,-8.8,53.0379162561,23.6927777541,0,23.6927777541,28.61,-8.8,29.9327930538,132.49,23.6927777541,0.0,23.6927777541,23.6927777541,0,23.6927777541,0.0,0.0,0.0,131.34,53.4327777541,-14.23,55.2951592684,23.6927777541,0,23.6927777541,29.74,-14.23,32.969084003,132.25
2020-04-25 13:00:00,50.0127777529,-8.8,50.7810785486,24.9027777529,0,24.9027777529,25.11,-8.8,26.60736928,132.41,24.9027777529,0.0,24.9027777529,24.9027777529,0,24.9027777529,0.0,0.0,0.0,131.34,50.9527777529,-14.25,52.907920586,24.9027777529,0,24.9027777529,26.05,-14.25,29.6928442558,132.25
2020-04-25 13:30:00,47.4665555299,-9.08,48.3272210444,25.6765555299,0,25.6765555299,21.79,-9.08,23.6061538587,132.69,25.6765555299,0.0,25.6765555299,25.6765555299,0,25.6765555299,0.0,0.0,0.0,131.5,48.2565555299,-14.58,50.4110260916,25.6765555299,0,25.6765555299,22.58,-14.58,26.8781100526,132.55
2020-04-25 14:00:00,45.3597777519,-9.61,46.366599376,25.9197777519,0,25.9197777519,19.44,-9.61,21.6856104364,133.02,25.9197777519,0.0,25.9197777519,25.9197777519,0,25.9197777519,0.0,0.0,0.0,131.78,46.0497777519,-15.16,48.4810027845,25.9197777519,0,25.9197777519,20.13,-15.16,25.2000496031,132.9
2020-04-25 14:30:00,43.6231110859,-10.2,44.7997301422,25.1731110859,0,25.1731110859,18.45,-10.2,21.0818049512,133.21,25.1731110859,0.0,25.1731110859,25.1731110859,0,25.1731110859,0.0,0.0,0.0,131.86,44.2631110859,-15.8,46.9985425626,25.1731110859,0,25.1731110859,19.09,-15.8,24.7803974948,133.03
2020-04-25 15:00:00,44.1923333098,-11.1,45.5650339994,23.5223333098,0,23.5223333098,20.67,-11.1,23.46186054,133.48,23.5223333098,0.0,23.5223333098,23.5223333098,0,23.5223333098,0.0,0.0,0.0,132.13,44.9523333098,-16.75,47.971603788,23.5223333098,0,23.5223333098,21.43,-16.75,27.1994007287,133.37
2020-04-25 15:30:00,47.7465555334,-11.53,49.1189827389,22.1065555334,0,22.1065555334,25.64,-11.53,28.1131730689,133.59,22.1065555334,0.0,22.1065555334,22.1065555334,0,22.1065555334,0.0,0.0,0.0,132.13,48.7465555334,-17.19,51.6887103377,22.1065555334,0,22.1065555334,26.64,-17.19,31.7046636948,133.37
2020-04-25 16:00:00,52.9262222023,-11.89,54.2453417042,19.9462222023,0,19.9462222023,32.98,-11.89,35.0578450564,133.31,19.9462222023,0.0,19.9462222023,19.9462222023,0,19.9462222023,0.0,0.0,0.0,131.93,54.3062222023,-17.5,57.0562509273,19.9462222023,0,19.9462222023,34.36,-17.5,38.5598184643,133.17
2020-04-25 16:30:00,59.9434444266,-11.71,61.0765145512,17.8834444266,0,17.8834444266,42.06,-11.71,43.6596804844,132.86,17.8834444266,0.0,17.8834444266,17.8834444266,0,17.8834444266,0.0,0.0,0.0,131.54,61.7434444266,-17.23,64.1024635225,17.8834444266,0,17.8834444266,43.86,-17.23,47.1229508838,132.74
2020-04-25 17:00:00,68.0667777614,-10.97,68.9451023266,16.3467777614,0,16.3467777614,51.72,-10.97,52.8705901234,132.55,16.3467777614,0.0,16.3467777614,16.3467777614,0,16.3467777614,0.0,0.0,0.0,131.39,70.3567777614,-16.38,72.2383594565,16.3467777614,0,16.3467777614,54.01,-16.38,56.4392106607,132.43
2020-04-25 17:30:00,75.8582222084,-10.4,76.5678122752,13.8482222084,0,13.8482222084,62.01,-10.4,62.8760693746,131.7,13.8482222084,0.0,13.8482222084,13.8482222084,0,13.8482222084,0.0,0.0,0.0,130.69,78.6382222084,-15.65,80.1803747316,13.8482222084,0,13.8482222084,64.79,-15.65,66.6533314996,131.56
2020-04-25 18:00:00,79.8954444292,-10.39,80.5681955895,15.2254444292,0,15.2254444292,64.67,-10.39,65.4993206072,131.7,15.2254444292,0.0,15.2254444292,15.2254444292,0,15.2254444292,0.0,0.0,0.0,130.69,82.7754444292,-15.62,84.236325896,15.2254444292,0,15.2254444292,67.55,-15.62,69.3324375743,131.56
2020-04-25 18:30:00,80.8175555418,-10.74,81.5280619404,13.7575555418,0,13.7575555418,67.06,-10.74,67.9145875346,131.22,13.7575555418,0.0,13.7575555418,13.7575555418,0,13.7575555418,0.0,0.0,0.0,130.23,83.8475555418,-15.95,85.351128114,13.7575555418,0,13.7575555418,70.09,-15.95,71.881921232,131.12
2020-04-25 19:00:00,81.1095555444,-11.95,81.9851358516,11.1995555444,0,11.1995555444,69.91,-11.95,70.9239776098,131.07,11.1995555444,0.0,11.1995555444,11.1995555444,0,11.1995555444,0.0,0.0,0.0,129.94,84.2695555444,-17.2,86.0069647857,11.1995555444,0,11.1995555444,73.07,-17.2,75.0670693447,130.91
2020-04-25 19:30:00,77.0437777672,-14.72,78.4373768853,10.5937777672,0,10.5937777672,66.45,-14.72,68.0608617342,131.49,10.5937777672,0.0,10.5937777672,10.5937777672,0,10.5937777672,0.0,0.0,0.0,130.05,80.0337777672,-20.13,82.5264956465,10.5937777672,0,10.5937777672,69.44,-20.13,72.2988969487,131.38
2020-04-25 20:00:00,74.7222222127,-15.8,76.3744099316,9.5322222127,0,9.5322222127,65.19,-15.8,67.0773888878,131.81,9.5322222127,0.0,9.5322222127,9.5322222127,0,9.5322222127,0.0,0.0,0.0,130.29,77.6722222127,-21.29,80.5371852218,9.5322222127,0,9.5322222127,68.14,-21.29,71.3885403969,131.69
2020-04-25 20:30:00,73.4742222136,-16.5,75.3041255835,8.6042222136,0,8.6042222136,64.87,-16.5,66.9355428752,132.17,8.6042222136,0.0,8.6042222136,8.6042222136,0,8.6042222136,0.0,0.0,0.0,130.56,76.4242222136,-22.06,79.5443608369,8.6042222136,0,8.6042222136,67.82,-22.06,71.3175714673,132.04
2020-04-25 21:00:00,73.6671111028,-16.1,75.4059232304,8.3571111028,0,8.3571111028,65.31,-16.1,67.265192336,131.69,8.3571111028,0.0,8.3571111028,8.3571111028,0,8.3571111028,0.0,0.0,0.0,130.16,76.6271111028,-21.6,79.6132787665,8.3571111028,0,8.3571111028,68.27,-21.6,71.6055367971,131.58
2020-04-25 21:30:00,75.6883333265,-15.86,77.3321627897,6.8583333265,0,6.8583333265,68.83,-15.86,70.6336215976,131.79,6.8583333265,0.0,6.8583333265,6.8583333265,0,6.8583333265,0.0,0.0,0.0,130.32,78.8283333265,-21.33,81.6631804122,6.8583333265,0,6.8583333265,71.97,-21.33,75.0643044329,131.67
2020-04-25 22:00:00,72.3638888833,-16.55,74.2323037115,5.5938888833,0,5.5938888833,66.77,-16.55,68.790518242,132.07,5.5938888833,0.0,5.5938888833,5.5938888833,0,5.5938888833,0.0,0.0,0.0,130.5,75.4038888833,-22.1,78.5758007196,5.5938888833,0,5.5938888833,69.81,-22.1,73.2246276877,131.94
2020-04-25 22:30:00,68.3543333306,-17.25,70.4973572914,2.6843333306,0,2.6843333306,65.67,-17.25,67.8978011426,132.07,2.6843333306,0.0,2.6843333306,2.6843333306,0,2.6843333306,0.0,0.0,0.0,130.5,71.3243333306,-22.83,74.8890474306,2.6843333306,0,2.6843333306,68.64,-22.83,72.3371170285,131.94
2020-04-25 23:00:00,64.2661111084,-17.9,66.7123904309,2.6961111084000002,0,2.6961111084000002,61.57,-17.9,64.1192241063,132.33,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,130.5,67.0461111084,-23.56,71.0651434584,2.6961111084000002,0,2.6961111084000002,64.35,-23.56,68.5273383403,132.21
2020-04-25 23:30:00,61.1382222195,-18.39,63.8441408131,2.7182222195,0,2.7182222195,58.42,-18.39,61.24613049,133.19,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,131.36,63.7682222195,-24.15,68.1880390174,2.7182222195,0,2.7182222195,61.05,-24.15,65.6530654273,133.08
2020-04-26 00:00:00,58.5455555528,-15.92,60.6714799143,2.7155555528,0,2.7155555528,55.83,-15.92,58.0554502179,133.62,2.7155555528,0.0,2.7155555528,2.7155555528,0,2.7155555528,0.0,0.0,0.0,132.06,61.0355555528,-21.59,64.7415410818,2.7155555528,0,2.7155555528,58.32,-21.59,62.1880253747,133.49
2020-04-26 00:30:00,57.3293333306,-15.71,59.4428848571,2.7193333306,0,2.7193333306,54.61,-15.71,56.8247850854,133.92,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,132.38,59.7693333306,-21.43,63.4950242679,2.7193333306,0,2.7193333306,57.05,-21.43,60.9421643856,133.79
2020-04-26 01:00:00,55.3591111083,-15.81,57.5724524639,2.7691111083,0,2.7691111083,52.59,-15.81,54.9150635072,133.75,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,132.23,57.6991111083,-21.52,61.5816354337,2.7691111083,0,2.7691111083,54.93,-21.52,58.9950447072,133.67
2020-04-26 01:30:00,58.9793333306,-15.47,60.9744426799,2.7393333306,0,2.7393333306,56.24,-15.47,58.3288822111,133.75,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,132.23,61.4893333306,-21.13,65.0185743726,2.7393333306,0,2.7393333306,58.75,-21.13,62.4342806477,133.67
2020-04-26 02:00:00,58.6564444417,-15.75,60.734182916500004,2.7864444417,0,2.7864444417,55.87,-15.75,58.0475615336,133.86,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,132.23,61.1564444417,-21.45,64.8090518118,2.7864444417,0,2.7864444417,58.37,-21.45,62.1864888863,133.75
2020-04-26 02:30:00,57.4169999973,-15.7,59.5248006186,2.7169999973000003,0,2.7169999973000003,54.7,-15.7,56.9085230875,133.86,2.7169999973000003,0.0,2.7169999973000003,2.7169999973000003,0,2.7169999973000003,0.0,0.0,0.0,132.36,59.8469999973,-21.41,63.5613995179,2.7169999973000003,0,2.7169999973000003,57.13,-21.41,61.0100401573,133.75
2020-04-26 03:00:00,55.0207777751,-15.99,57.2971734641,2.7007777751,0,2.7007777751,52.32,-15.99,54.7088886745,134.1,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,132.47,57.3507777751,-21.73,61.3294758775,2.7007777751,0,2.7007777751,54.65,-21.73,58.8116944153,133.97
2020-04-26 03:30:00,53.3776666639,-16.25,55.7963959274,2.7476666639,0,2.7476666639,50.63,-16.25,53.1738601194,134.28,2.7476666639,0.0,2.7476666639,2.7476666639,0,2.7476666639,0.0,0.0,0.0,132.63,55.6276666639,-22.04,59.8347632942,2.7476666639,0,2.7476666639,52.88,-22.04,57.2892310997,134.16
2020-04-26 04:00:00,51.6182222195,-18.72,54.9079162334,2.7482222195,0,2.7482222195,48.87,-18.72,52.3327364085,134.18,2.7482222195,0.0,2.7482222195,2.7482222195,0,2.7482222195,0.0,0.0,0.0,132.91,53.8082222195,-24.2,58.9997015113,2.7482222195,0,2.7482222195,51.06,-24.2,56.5045449499,134.08
2020-04-26 04:30:00,48.8724444417,-29.69,57.1840180969,2.7424444417,0,2.7424444417,46.13,-29.69,54.8586638554,131.74,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,133.09,51.0624444417,-33.76,61.2136490692,2.7424444417,0,2.7424444417,48.32,-33.76,58.9453984633,131.64
2020-04-26 05:00:00,48.100777775,-29.84,56.6048621813,2.740777775,0,2.740777775,45.36,-29.84,54.2950752831,132.04,2.740777775,0.0,2.740777775,2.740777775,0,2.740777775,0.0,0.0,0.0,133.39,50.270777775,-33.93,60.6497815174,2.740777775,0,2.740777775,47.53,-33.93,58.3981660671,131.92
2020-04-26 05:30:00,48.5519999972,-29.78,56.9573972697,2.7519999972,0,2.7519999972,45.8,-29.78,54.6304713507,132.04,2.7519999972,0.0,2.7519999972,2.7519999972,0,2.7519999972,0.0,0.0,0.0,133.46,50.7419999972,-33.87,61.007601688,2.7519999972,0,2.7519999972,47.99,-33.87,58.73854782,132.01
2020-04-26 06:00:00,48.9132222195,-29.63,57.187762746,2.7432222195,0,2.7432222195,46.17,-29.63,54.8598742252,132.2,2.7432222195,0.0,2.7432222195,2.7432222195,0,2.7432222195,0.0,0.0,0.0,133.56,51.1232222195,-33.7,61.2313142934,2.7432222195,0,2.7432222195,48.38,-33.7,58.960278154,132.01
2020-04-26 06:30:00,50.1246666637,-29.12,57.9694454704,2.9946666637,0,2.9946666637,47.13,-29.12,55.4004629945,131.79,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,133.21,52.3846666637,-33.16,61.9978943309,2.9946666637,0,2.9946666637,49.39,-33.16,59.4891393449,131.65
2020-04-26 07:00:00,51.2049999962,-28.98,58.836998773,3.8049999962000003,0,3.8049999962000003,47.4,-28.98,55.557181354,131.79,3.8049999962000003,0.0,3.8049999962000003,3.8049999962000003,0,3.8049999962000003,0.0,0.0,0.0,133.21,53.4649999962,-33.01,62.8344358182,3.8049999962000003,0,3.8049999962000003,49.66,-33.01,59.6303253387,131.73
2020-04-26 07:30:00,52.5929999952,-28.42,59.7805992651,4.7529999952,0,4.7529999952,47.84,-28.42,55.6449638332,131.53,4.7529999952,0.0,4.7529999952,4.7529999952,0,4.7529999952,0.0,0.0,0.0,132.99,54.8929999952,-32.42,63.7518458437,4.7529999952,0,4.7529999952,50.14,-32.42,59.7082573854,131.41
2020-04-26 08:00:00,53.8097777716,-27.79,60.5621687511,6.1597777716,0,6.1597777716,47.65,-27.79,55.1616406573,131.53,6.1597777716,0.0,6.1597777716,6.1597777716,0,6.1597777716,0.0,0.0,0.0,133.09,56.0697777716,-31.76,64.4400308765,6.1597777716,0,6.1597777716,49.91,-31.76,59.1583104897,131.41
2020-04-26 08:30:00,54.0287777698,-27.04,60.4174678987,7.9987777698,0,7.9987777698,46.03,-27.04,53.3846654012,131.53,7.9987777698,0.0,7.9987777698,7.9987777698,0,7.9987777698,0.0,0.0,0.0,133.09,56.2087777698,-30.97,64.1760671775,7.9987777698,0,7.9987777698,48.21,-30.97,57.3004799282,131.32
2020-04-26 09:00:00,54.1559999899,-26.11,60.1215804425,10.1059999899,0,10.1059999899,44.05,-26.11,51.2067827539,131.21,10.1059999899,0.0,10.1059999899,10.1059999899,0,10.1059999899,0.0,0.0,0.0,132.86,56.2259999899,-30.01,63.7335325779,10.1059999899,0,10.1059999899,46.12,-30.01,55.0241265265,131.08
2020-04-26 09:30:00,55.0391110982,-25.14,60.5088700149,12.8891110982,0,12.8891110982,42.15,-25.14,49.07791866,131.35,12.8891110982,0.0,12.8891110982,12.8891110982,0,12.8891110982,0.0,0.0,0.0,133.09,56.9791110982,-29.01,63.9390272177,12.8891110982,0,12.8891110982,44.09,-29.01,52.7779139413,131.23
2020-04-26 10:00:00,54.7235555394,-24.13,59.8073944498,16.2035555394,0,16.2035555394,38.52,-24.13,45.453793021,131.35,16.2035555394,0.0,16.2035555394,16.2035555394,0,16.2035555394,0.0,0.0,0.0,133.21,56.4935555394,-27.98,63.0428601626,16.2035555394,0,16.2035555394,40.29,-27.98,49.0526706714,131.23
2020-04-26 10:30:00,56.2135555365,-22.66,60.6089055012,19.0535555365,0,19.0535555365,37.16,-22.66,43.5240301443,130.81,19.0535555365,0.0,19.0535555365,19.0535555365,0,19.0535555365,0.0,0.0,0.0,132.74,57.9035555365,-26.44,63.654499792,19.0535555365,0,19.0535555365,38.85,-26.44,46.9935750928,130.64
2020-04-26 11:00:00,56.2533333116,-21.81,60.3333540313,21.7133333116,0,21.7133333116,34.54,-21.81,40.8495740492,130.5,21.7133333116,0.0,21.7133333116,21.7133333116,0,21.7133333116,0.0,0.0,0.0,132.46,57.8233333116,-25.56,63.2206570297,21.7133333116,0,21.7133333116,36.11,-25.56,44.2407696588,130.34
2020-04-26 11:30:00,55.333555531,-20.54,59.0228258194,24.543555531,0,24.543555531,30.79,-20.54,37.0123722558,130.19,24.543555531,0.0,24.543555531,24.543555531,0,24.543555531,0.0,0.0,0.0,132.25,56.703555531,-24.25,61.6713524244,24.543555531,0,24.543555531,32.16,-24.25,40.2781342666,130.02
2020-04-26 12:00:00,53.5006666405,-19.89,57.0783096367,26.1706666405,0,26.1706666405,27.33,-19.89,33.8014940498,130.11,26.1706666405,0.0,26.1706666405,26.1706666405,0,26.1706666405,0.0,0.0,0.0,132.25,54.7106666405,-23.58,59.5757790066,26.1706666405,0,26.1706666405,28.54,-23.58,37.0209130087,129.92
2020-04-26 12:30:00,53.6713333069,-19.42,57.0766889276,26.4713333069,0,26.4713333069,27.2,-19.42,33.4211968667,130.11,26.4713333069,0.0,26.4713333069,26.4713333069,0,26.4713333069,0.0,0.0,0.0,132.25,54.8713333069,-23.11,59.5393594093,26.4713333069,0,26.4713333069,28.4,-23.11,36.6146432456,129.92
2020-04-26 13:00:00,53.6439999737,-19.99,57.2475225069,26.3339999737,0,26.3339999737,27.31,-19.99,33.8442934629,130.3,26.3339999737,0.0,26.3339999737,26.3339999737,0,26.3339999737,0.0,0.0,0.0,132.41,54.8639999737,-23.69,59.7601421778,26.3339999737,0,26.3339999737,28.53,-23.69,37.0833790262,130.17
2020-04-26 13:30:00,52.1723333075,-20.58,56.0846571064,25.8823333075,0,25.8823333075,26.29,-20.58,33.3871307542,130.69,25.8823333075,0.0,25.8823333075,25.8823333075,0,25.8823333075,0.0,0.0,0.0,132.8,53.3323333075,-24.32,58.6156990577,25.8823333075,0,25.8823333075,27.45,-24.32,36.6737631012,130.51
2020-04-26 14:00:00,48.3473333081,-21.44,52.8879781992,25.2373333081,0,25.2373333081,23.11,-21.44,31.5237323298,130.96,25.2373333081,0.0,25.2373333081,25.2373333081,0,25.2373333081,0.0,0.0,0.0,132.99,49.3573333081,-25.24,55.4364857408,25.2373333081,0,25.2373333081,24.12,-25.24,34.9117745181,130.82
2020-04-26 14:30:00,45.2462221989,-22.24,50.4166462914,23.3162221989,0,23.3162221989,21.93,-22.24,31.2336757363,131.13,23.3162221989,0.0,23.3162221989,23.3162221989,0,23.3162221989,0.0,0.0,0.0,133.1,46.2162221989,-26.1,53.076823514,23.3162221989,0,23.3162221989,22.9,-26.1,34.7220391106,131.0
2020-04-26 15:00:00,45.6646666436,-22.59,50.9467357116,23.0946666436,0,23.0946666436,22.57,-22.59,31.9329453699,131.31,23.0946666436,0.0,23.0946666436,23.0946666436,0,23.0946666436,0.0,0.0,0.0,133.25,46.6546666436,-26.46,53.6357112344,23.0946666436,0,23.0946666436,23.56,-26.46,35.4288752291,131.18
2020-04-26 15:30:00,46.2738888656,-22.94,51.6480047121,23.2938888656,0,23.2938888656,22.98,-22.94,32.470355711,131.31,23.2938888656,0.0,23.2938888656,23.2938888656,0,23.2938888656,0.0,0.0,0.0,133.17,47.2938888656,-26.81,54.3644003373,23.2938888656,0,23.2938888656,24.0,-26.81,35.9829973738,131.18
