Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-26 16:00:00,49.2447777545,-22.87,54.2962709225,23.3047777545,0,23.3047777545,25.94,-22.87,34.5820835116,130.72,23.3047777545,0.0,23.3047777545,23.3047777545,0,23.3047777545,0.0,0.0,0.0,132.56,50.4147777545,-26.72,57.0579373622,23.3047777545,0,23.3047777545,27.11,-26.72,38.0645570052,130.55
2020-04-26 16:30:00,53.2117777554,-22.73,57.8631678349,22.3517777554,0,22.3517777554,30.86,-22.73,38.3274379525,130.41,22.3517777554,0.0,22.3517777554,22.3517777554,0,22.3517777554,0.0,0.0,0.0,132.27,54.6317777554,-26.54,60.7371611184,22.3517777554,0,22.3517777554,32.28,-26.54,41.7895920057,130.28
2020-04-26 17:00:00,61.8109999798,-22.4,65.7446554368,20.1709999798,0,20.1709999798,41.64,-22.4,47.2826564398,129.96,20.1709999798,0.0,20.1709999798,20.1709999798,0,20.1709999798,0.0,0.0,0.0,131.86,63.7809999798,-26.11,68.9184159599,20.1709999798,0,20.1709999798,43.61,-26.11,50.8287733474,129.81
2020-04-26 17:30:00,72.2507777583,-10.5,73.0097588455,19.5007777583,0,19.5007777583,52.75,-10.5,53.7848724085,131.4,19.5007777583,0.0,19.5007777583,19.5007777583,0,19.5007777583,0.0,0.0,0.0,130.56,74.5807777583,-14.92,76.0585222775,19.5007777583,0,19.5007777583,55.08,-14.92,57.0649875142,131.26
2020-04-26 18:00:00,77.0372222062,-12.93,78.1147777648,16.0672222062,0,16.0672222062,60.97,-12.93,62.325964092,131.65,16.0672222062,0.0,16.0672222062,16.0672222062,0,16.0672222062,0.0,0.0,0.0,130.37,79.7772222062,-18.31,81.8514586488,16.0672222062,0,16.0672222062,63.71,-18.31,66.2889146087,131.51
2020-04-26 18:30:00,80.3428888759,-13.36,81.4461134305,12.9528888759,0,12.9528888759,67.39,-13.36,68.7015407396,131.76,12.9528888759,0.0,12.9528888759,12.9528888759,0,12.9528888759,0.0,0.0,0.0,130.49,83.3928888759,-18.72,85.4681947573,12.9528888759,0,12.9528888759,70.44,-18.72,72.8850601975,131.65
2020-04-26 19:00:00,80.9545555487,-13.4,82.056078776,6.8545555487000005,0,6.8545555487000005,74.1,-13.4,75.3018592068,131.56,6.8545555487000005,0.0,6.8545555487000005,6.8545555487000005,0,6.8545555487000005,0.0,0.0,0.0,130.34,84.3245555487,-18.7,86.373147844,6.8545555487000005,0,6.8545555487000005,77.47,-18.7,79.6949866679,131.44
2020-04-26 19:30:00,80.2161111031,-14.27,81.4755017199,8.0161111031,0,8.0161111031,72.2,-14.27,73.5966908223,131.65,8.0161111031,0.0,8.0161111031,8.0161111031,0,8.0161111031,0.0,0.0,0.0,130.34,83.5061111031,-19.64,85.7846151216,8.0161111031,0,8.0161111031,75.49,-19.64,78.0030108393,131.44
2020-04-26 20:00:00,77.1861111032,-15.48,78.723097927,7.9461111032,0,7.9461111032,69.24,-15.48,70.9493340349,132.03,7.9461111032,0.0,7.9461111032,7.9461111032,0,7.9461111032,0.0,0.0,0.0,130.58,80.3361111032,-20.95,83.0228477419,7.9461111032,0,7.9461111032,72.39,-20.95,75.3605639576,131.95
2020-04-26 20:30:00,73.708333325,-16.24,75.4761949329,8.358333325,0,8.358333325,65.35,-16.24,67.3376573694,132.21,8.358333325,0.0,8.358333325,8.358333325,0,8.358333325,0.0,0.0,0.0,130.58,76.678333325,-21.78,79.7115750785,8.358333325,0,8.358333325,68.32,-21.78,71.7076760187,132.06
2020-04-26 21:00:00,73.6881111029,-16.13,75.4328484011,8.2381111029,0,8.2381111029,65.45,-16.13,67.4083036428,132.21,8.2381111029,0.0,8.2381111029,8.2381111029,0,8.2381111029,0.0,0.0,0.0,130.69,76.6681111029,-21.66,79.6690332569,8.2381111029,0,8.2381111029,68.43,-21.66,71.7761833758,132.06
2020-04-26 21:30:00,75.4825555486,-15.88,77.13488570129999,6.9725555486,0,6.9725555486,68.51,-15.88,70.3263428596,132.06,6.9725555486,0.0,6.9725555486,6.9725555486,0,6.9725555486,0.0,0.0,0.0,130.58,78.6225555486,-21.37,81.4750461245,6.9725555486,0,6.9725555486,71.65,-21.37,74.7689735117,131.91
2020-04-26 22:00:00,72.3679999948,-16.72,74.2743954754,5.2279999948,0,5.2279999948,67.14,-16.72,69.190591846,132.34,5.2279999948,0.0,5.2279999948,5.2279999948,0,5.2279999948,0.0,0.0,0.0,130.75,75.4279999948,-22.29,78.6525732777,5.2279999948,0,5.2279999948,70.2,-22.29,73.6538125286,132.19
2020-04-26 22:30:00,67.7254444417,-17.17,69.8680522472,2.7854444417,0,2.7854444417,64.94,-17.17,67.1715155404,132.43,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,130.75,70.6654444417,-22.77,74.2433696577,2.7854444417,0,2.7854444417,67.88,-22.77,71.597257629,132.32
2020-04-26 23:00:00,62.7634444417,-18.02,65.2990839,2.7834444417,0,2.7834444417,59.98,-18.02,62.6284344368,133.15,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,131.39,65.4634444417,-23.75,69.6385314188,2.7834444417,0,2.7834444417,62.68,-23.75,67.0286871421,133.01
2020-04-26 23:30:00,60.1915555528,-16.51,62.4147695651,2.7715555527999998,0,2.7715555527999998,57.42,-16.51,59.7464350401,133.71,2.7715555527999998,0.0,2.7715555527999998,2.7715555527999998,0,2.7715555527999998,0.0,0.0,0.0,132.13,62.7715555528,-22.21,66.5849253699,2.7715555527999998,0,2.7715555527999998,60.0,-22.21,63.9787785129,133.6
2020-04-27 00:00:00,57.1852222194,-16.01,59.3840865913,2.8252222194,0,2.8252222194,54.36,-16.01,56.6685953593,133.84,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,132.33,59.6052222194,-21.71,63.4358464578,2.8252222194,0,2.8252222194,56.78,-21.71,60.7889175755,133.76
2020-04-27 00:30:00,56.2389999972,-15.86,58.4325655836,2.7889999972,0,2.7889999972,53.45,-15.86,55.7534043804,133.97,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,132.44,58.6289999972,-21.58,62.4744431001,2.7889999972,0,2.7889999972,55.84,-21.58,59.8648644866,133.88
2020-04-27 01:00:00,54.7056666638,-15.86,56.9583142758,2.8256666638,0,2.8256666638,51.88,-15.86,54.2501059907,133.83,2.8256666638,0.0,2.8256666638,2.8256666638,0,2.8256666638,0.0,0.0,0.0,132.27,57.0056666638,-21.58,60.9536088496,2.8256666638,0,2.8256666638,54.18,-21.58,58.3195404646,133.7
2020-04-27 01:30:00,58.2528888861,-15.49,60.2771860953,2.8328888861,0,2.8328888861,55.42,-15.49,57.5440396566,133.62,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,132.08,60.7428888861,-21.16,64.3229675172,2.8328888861,0,2.8328888861,57.91,-21.16,61.654794623,133.49
2020-04-27 02:00:00,58.0527777749,-15.7,60.1382990064,2.8627777749,0,2.8627777749,55.19,-15.7,57.3796662591,133.7,2.8627777749,0.0,2.8627777749,2.8627777749,0,2.8627777749,0.0,0.0,0.0,132.19,60.5127777749,-21.38,64.1786621397,2.8627777749,0,2.8627777749,57.65,-21.38,61.486802649,133.62
2020-04-27 02:30:00,57.3508888861,-15.93,59.5221753301,2.8008888861,0,2.8008888861,54.55,-15.93,56.8284031097,133.89,2.8008888861,0.0,2.8008888861,2.8008888861,0,2.8008888861,0.0,0.0,0.0,132.29,59.7808888861,-21.64,63.5770735093,2.8008888861,0,2.8008888861,56.98,-21.64,60.950881864,133.76
2020-04-27 03:00:00,55.3673333306,-15.98,57.6272678525,2.7373333306000003,0,2.7373333306000003,52.63,-15.98,55.0025208513,133.99,2.7373333306000003,0.0,2.7373333306000003,2.7373333306000003,0,2.7373333306000003,0.0,0.0,0.0,132.41,57.7073333306,-21.7,61.6524640232,2.7373333306000003,0,2.7373333306000003,54.97,-21.7,59.098146333,133.89
2020-04-27 03:30:00,53.7329999972,-15.98,56.0588591455,2.8029999972,0,2.8029999972,50.93,-15.98,53.3781350367,133.99,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,132.41,55.9829999972,-21.72,60.0487692521,2.8029999972,0,2.8029999972,53.18,-21.72,57.4445019127,133.89
2020-04-27 04:00:00,52.753888886,-16.25,55.1999573605,2.853888886,0,2.853888886,49.9,-16.25,52.4792578073,134.19,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.55,54.963888886,-22.03,59.2144406499,2.853888886,0,2.853888886,52.11,-22.03,56.5753745016,134.06
2020-04-27 04:30:00,52.3687777749,-16.26,54.8349932583,2.8487777749000003,0,2.8487777749000003,49.52,-16.26,52.1211857118,134.39,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,132.73,54.5587777749,-22.05,58.8460936027,2.8487777749000003,0,2.8487777749000003,51.71,-22.05,56.2150033354,134.23
2020-04-27 05:00:00,51.5519999971,-16.51,54.1312183837,2.8519999971,0,2.8519999971,48.7,-16.51,51.4224668798,134.56,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,132.82,53.7119999971,-22.34,58.1726270998,2.8519999971,0,2.8519999971,50.86,-22.34,55.5501143113,134.43
2020-04-27 05:30:00,52.9388888861,-16.1,55.3329554289,2.7988888861000003,0,2.7988888861000003,50.14,-16.1,52.6614621901,134.39,2.7988888861000003,0.0,2.7988888861000003,2.7988888861000003,0,2.7988888861000003,0.0,0.0,0.0,132.75,55.1688888861,-21.88,59.3493108715,2.7988888861000003,0,2.7988888861000003,52.37,-21.88,56.7569493542,134.22
2020-04-27 06:00:00,54.2556666638,-15.57,56.4455690479,2.8356666638,0,2.8356666638,51.42,-15.57,53.725611211,134.21,2.8356666638,0.0,2.8356666638,2.8356666638,0,2.8356666638,0.0,0.0,0.0,132.66,56.5456666638,-21.3,60.4243528592,2.8356666638,0,2.8356666638,53.71,-21.3,57.7793570404,134.14
2020-04-27 06:30:00,58.588888886,-14.14,60.2710336803,2.898888886,0,2.898888886,55.69,-14.14,57.4570770228,133.55,2.898888886,0.0,2.898888886,2.898888886,0,2.898888886,0.0,0.0,0.0,132.18,61.068888886,-19.75,64.1831106271,2.898888886,0,2.898888886,58.17,-19.75,61.4313551861,133.47
2020-04-27 07:00:00,62.0946666632,-13.13,63.4676652164,3.4246666632,0,3.4246666632,58.67,-13.13,60.1212591352,133.26,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,131.95,64.7346666632,-18.64,67.3648771097,3.4246666632,0,3.4246666632,61.31,-18.64,64.0809308609,133.13
2020-04-27 07:30:00,66.0693333287,-11.84,67.1218474604,4.6593333287,0,4.6593333287,61.41,-11.84,62.5409761676,133.1,4.6593333287,0.0,4.6593333287,4.6593333287,0,4.6593333287,0.0,0.0,0.0,131.95,68.8193333287,-17.26,70.9507451674,4.6593333287,0,4.6593333287,64.16,-17.26,66.4410505636,132.97
2020-04-27 08:00:00,69.9416666606,-10.25,70.6887490006,6.0516666606,0,6.0516666606,63.89,-10.25,64.7069903488,132.69,6.0516666606,0.0,6.0516666606,6.0516666606,0,6.0516666606,0.0,0.0,0.0,131.71,72.8016666606,-15.54,74.4417508429,6.0516666606,0,6.0516666606,66.75,-15.54,68.5350574524,132.57
2020-04-27 08:30:00,72.5494444375,-8.34,73.0272379883,6.8994444375,0,6.8994444375,65.65,-8.34,66.1776253729,132.15,6.8994444375,0.0,6.8994444375,6.8994444375,0,6.8994444375,0.0,0.0,0.0,131.39,75.4894444375,-13.51,76.6888278792,6.8994444375,0,6.8994444375,68.59,-13.51,69.9078550665,132.06
2020-04-27 09:00:00,74.1785555477,-6.92,74.5006342466,7.8085555477,0,7.8085555477,66.37,-6.92,66.7297782103,131.75,7.8085555477,0.0,7.8085555477,7.8085555477,0,7.8085555477,0.0,0.0,0.0,131.14,77.1485555477,-11.98,78.0731709559,7.8085555477,0,7.8085555477,69.34,-11.98,70.367293539,131.62
2020-04-27 09:30:00,73.5722222125,-6.31,73.8423183635,9.6722222126,0,9.6722222126,63.9,-6.31,64.2107942639,131.75,9.6722222126,0.0,9.6722222126,9.6722222126,0,9.6722222126,0.0,0.0,0.0,131.14,76.4022222125,-11.36,77.2421462611,9.6722222126,0,9.6722222126,66.73,-11.36,67.6900472743,131.62
2020-04-27 10:00:00,73.3899999871,-5.71,73.6117938791,12.9399999871,0,12.9399999871,60.45,-5.71,60.7190793738,131.75,12.9399999871,0.0,12.9399999871,12.9399999871,0,12.9399999871,0.0,0.0,0.0,131.14,76.0299999871,-10.77,76.7890213379,12.9399999871,0,12.9399999871,63.09,-10.77,64.0026640071,131.62
2020-04-27 10:30:00,71.1272222081,-6.22,71.3986704291,14.0972222081,0,14.0972222081,57.03,-6.22,57.3681906635,132.74,14.0972222081,0.0,14.0972222081,14.0972222081,0,14.0972222081,0.0,0.0,0.0,132.1,73.6272222081,-11.36,74.498439246,14.0972222081,0,14.0972222081,59.53,-11.36,60.6042118998,132.58
2020-04-27 11:00:00,71.1453333203,-6.19,71.4141061224,12.9953333203,0,12.9953333203,58.15,-6.19,58.4785311033,132.83,12.9953333203,0.0,12.9953333203,12.9953333203,0,12.9953333203,0.0,0.0,0.0,132.26,73.6753333203,-11.34,74.5429429246,12.9953333203,0,12.9953333203,60.68,-11.34,61.730527294,132.72
2020-04-27 11:30:00,71.0661110994,-6.12,71.3291423388,11.6861110994,0,11.6861110994,59.38,-6.12,59.6945458145,132.83,11.6861110994,0.0,11.6861110994,11.6861110994,0,11.6861110994,0.0,0.0,0.0,132.26,73.6561110994,-11.24,74.5087934561,11.6861110994,0,11.6861110994,61.97,-11.24,62.9810963703,132.72
2020-04-27 12:00:00,71.576666655,-5.74,71.8064538146,11.706666655,0,11.706666655,59.87,-5.74,60.1445300921,132.42,11.706666655,0.0,11.706666655,11.706666655,0,11.706666655,0.0,0.0,0.0,131.92,74.206666655,-10.84,74.9942329519,11.706666655,0,11.706666655,62.5,-10.84,63.4330796982,132.25
2020-04-27 12:30:00,74.6357777667,-5.23,74.8187959194,11.1057777667,0,11.1057777667,63.53,-5.23,63.7449119538,131.56,11.1057777667,0.0,11.1057777667,11.1057777667,0,11.1057777667,0.0,0.0,0.0,131.1,77.4957777667,-10.24,78.1693876889,11.1057777667,0,11.1057777667,66.39,-10.24,67.1750675474,131.44
2020-04-27 13:00:00,75.0697777664,-5.74,75.2889044541,11.3997777664,0,11.3997777664,63.67,-5.74,63.9282136462,131.85,11.3997777664,0.0,11.3997777664,11.3997777664,0,11.3997777664,0.0,0.0,0.0,131.36,77.9897777664,-10.79,78.7326459358,11.3997777664,0,11.3997777664,66.59,-10.79,67.458522071,131.74
2020-04-27 13:30:00,72.8443333209,-6.2,73.1077075073,12.4143333209,0,12.4143333209,60.43,-6.2,60.7472213356,132.05,12.4143333209,0.0,12.4143333209,12.4143333209,0,12.4143333209,0.0,0.0,0.0,131.45,75.6343333209,-11.29,76.4723249084,12.4143333209,0,12.4143333209,63.22,-11.29,64.220187636,131.88
2020-04-27 14:00:00,68.7986666531,-6.76,69.1299799887,13.5886666531,0,13.5886666531,55.21,-6.76,55.6223129688,132.25,13.5886666531,0.0,13.5886666531,13.5886666531,0,13.5886666531,0.0,0.0,0.0,131.57,71.3086666531,-11.93,72.2997291823,13.5886666531,0,13.5886666531,57.72,-11.93,58.939997455,132.12
2020-04-27 14:30:00,67.1837777644,-6.92,67.5392211585,13.3337777644,0,13.3337777644,53.85,-6.92,54.2928070742,132.25,13.3337777644,0.0,13.3337777644,13.3337777644,0,13.3337777644,0.0,0.0,0.0,131.49,69.6337777644,-12.12,70.6806720805,13.3337777644,0,13.3337777644,56.3,-12.12,57.5897942347,132.12
2020-04-27 15:00:00,67.4582222084,-7.09,67.8297858136,13.7882222084,0,13.7882222084,53.67,-7.09,54.1362817342,132.25,13.7882222084,0.0,13.7882222084,13.7882222084,0,13.7882222084,0.0,0.0,0.0,131.49,69.8982222084,-12.3,70.9721879887,13.7882222084,0,13.7882222084,56.11,-12.3,57.4423371739,132.12
2020-04-27 15:30:00,67.5259999851,-7.22,67.9108906876,14.9359999851,0,14.9359999851,52.59,-7.22,53.0832977499,132.33,14.9359999851,0.0,14.9359999851,14.9359999851,0,14.9359999851,0.0,0.0,0.0,131.59,69.9259999851,-12.44,71.0239331065,14.9359999851,0,14.9359999851,54.99,-12.44,56.3795503707,132.12
2020-04-27 16:00:00,69.3098888753,-7.42,69.7059330036,13.6098888753,0,13.6098888753,55.7,-7.42,56.1920492597,132.33,13.6098888753,0.0,13.6098888753,13.6098888753,0,13.6098888753,0.0,0.0,0.0,131.59,71.8698888753,-12.63,72.9712123165,13.6098888753,0,13.6098888753,58.26,-12.63,59.6132913032,132.31
2020-04-27 16:30:00,72.6177777663,-7.66,73.0206631559,11.4377777663,0,11.4377777663,61.18,-7.66,61.6576678119,132.33,11.4377777663,0.0,11.4377777663,11.4377777663,0,11.4377777663,0.0,0.0,0.0,131.59,75.4777777663,-12.85,76.5638128397,11.4377777663,0,11.4377777663,64.04,-12.85,65.3164917919,132.16
2020-04-27 17:00:00,79.4127777662,-7.14,79.7331102651,11.5427777662,0,11.5427777662,67.87,-7.14,68.2445345797,132.04,11.5427777662,0.0,11.5427777662,11.5427777662,0,11.5427777662,0.0,0.0,0.0,131.41,82.6027777662,-12.22,83.5017801888,11.5427777662,0,11.5427777662,71.06,-12.22,72.1030651221,131.92
2020-04-27 17:30:00,85.8918888772,-8.14,86.2767417958,11.7018888772,0,11.7018888772,74.19,-8.14,74.6352175585,131.28,11.7018888772,0.0,11.7018888772,11.7018888772,0,11.7018888772,0.0,0.0,0.0,130.61,89.4218888772,-13.21,90.3923575883,11.7018888772,0,11.7018888772,77.72,-13.21,78.8346529136,131.11
2020-04-27 18:00:00,86.8952222105,-8.91,87.3508313813,11.7652222105,0,11.7652222105,75.13,-8.91,75.6564934424,130.83,11.7652222105,0.0,11.7652222105,11.7652222105,0,11.7652222105,0.0,0.0,0.0,130.12,90.5052222105,-13.98,91.5785763558,11.7652222105,0,11.7652222105,78.74,-13.98,79.9714198949,130.69
2020-04-27 18:30:00,90.2087777719,-12.49,91.0693345045,5.8887777719,0,5.8887777719,84.32,-12.49,85.2400287424,130.57,5.8887777719,0.0,5.8887777719,5.8887777719,0,5.8887777719,0.0,0.0,0.0,129.57,94.3087777719,-17.67,95.9498539073,5.8887777719,0,5.8887777719,88.42,-17.67,90.1683164975,130.42
2020-04-27 19:00:00,89.3636666618,-14.93,90.6022616673,4.8836666618,0,4.8836666618,84.48,-14.93,85.7891327617,130.74,4.8836666618,0.0,4.8836666618,4.8836666618,0,4.8836666618,0.0,0.0,0.0,129.44,93.4736666618,-20.23,95.6377501785,4.8836666618,0,4.8836666618,88.59,-20.23,90.8704627478,130.6
2020-04-27 19:30:00,87.8387777738,-15.16,89.1374022552,3.9487777738,0,3.9487777738,83.89,-15.16,85.2487988185,130.74,3.9487777738,0.0,3.9487777738,3.9487777738,0,3.9487777738,0.0,0.0,0.0,129.44,91.9187777738,-20.5,94.1770232458,3.9487777738,0,3.9487777738,87.97,-20.5,90.3270219812,130.6
2020-04-27 20:00:00,84.3268888855,-16.59,85.9433085766,3.4368888855,0,3.4368888855,80.89,-16.59,82.5737258455,131.28,3.4368888855,0.0,3.4368888855,3.4368888855,0,3.4368888855,0.0,0.0,0.0,129.8,88.2768888855,-22.03,90.9842294648,3.4368888855,0,3.4368888855,84.84,-22.03,87.6535595398,131.15
2020-04-27 20:30:00,82.6165555525,-17.73,84.4976221639,3.0865555525,0,3.0865555525,79.53,-17.73,81.4823526906,131.66,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,130.06,86.4965555525,-23.26,89.5694240377,3.0865555525,0,3.0865555525,83.41,-23.26,86.5924690721,131.49
2020-04-27 21:00:00,82.1927777748,-17.41,84.0164318353,3.0027777748,0,3.0027777748,79.19,-17.41,81.0812197738,131.56,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,130.06,86.0527777748,-22.93,89.0554067014,3.0027777748,0,3.0027777748,83.05,-22.93,86.1573409525,131.42
2020-04-27 21:30:00,79.8937777719,-18.61,82.032602218,5.8937777719,0,5.8937777719,74.0,-18.61,76.3042076166,132.06,5.8937777719,0.0,5.8937777719,5.8937777719,0,5.8937777719,0.0,0.0,0.0,130.33,83.4737777719,-24.26,86.9276663411,5.8937777719,0,5.8937777719,77.58,-24.26,81.2847095092,131.92
2020-04-27 22:00:00,75.3843333279,-15.36,76.9332653102,5.4243333279,0,5.4243333279,69.96,-15.36,71.6263303541,132.24,5.4243333279,0.0,5.4243333279,5.4243333279,0,5.4243333279,0.0,0.0,0.0,130.88,78.7443333279,-20.87,81.4630402775,5.4243333279,0,5.4243333279,73.32,-20.87,76.2324032154,132.16
2020-04-27 22:30:00,70.4971111081,-14.85,72.0441890411,2.9771111081,0,2.9771111081,67.52,-14.85,69.1337319982,132.13,2.9771111081,0.0,2.9771111081,2.9771111081,0,2.9771111081,0.0,0.0,0.0,130.76,73.7471111081,-20.34,76.5006666428,2.9771111081,0,2.9771111081,70.77,-20.34,73.6349679161,132.03
2020-04-27 23:00:00,65.3435555525,-15.55,67.1683165804,3.0135555525,0,3.0135555525,62.33,-15.55,64.2404187409,132.41,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,130.9,68.3135555525,-21.14,71.509729913,3.0135555525,0,3.0135555525,65.3,-21.14,68.6366491024,132.25
2020-04-27 23:30:00,62.3656666636,-15.75,64.323703861,3.0256666636,0,3.0256666636,59.34,-15.75,61.3946096982,133.14,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,131.62,65.2056666636,-21.4,68.6275379498,3.0256666636,0,3.0256666636,62.18,-21.4,65.759504256,133.0
2020-04-28 00:00:00,59.418999997,-13.53,60.9399578326,3.038999997,0,3.038999997,56.38,-13.53,57.9807321444,133.89,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,132.66,62.068999997,-19.15,64.9560101963,3.038999997,0,3.038999997,59.03,-19.15,62.0585481622,133.81
2020-04-28 00:30:00,58.5058888859,-13.07,59.9480102617,2.9658888859,0,2.9658888859,55.54,-13.07,57.0571336469,133.89,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,132.66,61.1158888859,-18.68,63.9069188298,2.9658888859,0,2.9658888859,58.15,-18.68,61.0767132384,133.73
2020-04-28 01:00:00,57.2014444416,-13.3,58.7272955805,2.8914444416,0,2.8914444416,54.31,-13.3,55.9148110969,134.22,2.8914444416,0.0,2.8914444416,2.8914444416,0,2.8914444416,0.0,0.0,0.0,132.93,59.7514444416,-18.94,62.6814064365,2.8914444416,0,2.8914444416,56.86,-18.94,59.9314875504,134.1
2020-04-28 01:30:00,60.8248888859,-12.94,62.1860973851,2.9648888858999998,0,2.9648888858999998,57.86,-12.94,59.2893177562,134.39,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,133.13,63.5448888859,-18.57,66.2027023884,2.9648888858999998,0,2.9648888858999998,60.58,-18.57,63.3623018837,134.25
2020-04-28 02:00:00,60.6939999971,-13.32,62.1384264014,2.9439999971,0,2.9439999971,57.75,-13.32,59.2662205645,134.49,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,133.22,63.4039999971,-18.95,66.1752953573,2.9439999971,0,2.9439999971,60.46,-18.95,63.3601933394,134.4
2020-04-28 02:30:00,58.8456666638,-19.62,62.0302900615,2.8456666638,0,2.8456666638,56.0,-19.62,59.3375462924,133.4,2.8456666638,0.0,2.8456666638,2.8456666638,0,2.8456666638,0.0,0.0,0.0,133.49,61.5656666638,-24.53,66.2725600212,2.8456666638,0,2.8456666638,58.72,-24.53,63.6377191609,133.26
2020-04-28 03:00:00,55.258444441500004,-26.79,61.4100951155,2.9484444415,0,2.9484444415,52.31,-26.79,58.7710830256,131.73,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,133.49,57.8984444415,-30.78,65.57162701,2.9484444415,0,2.9484444415,54.95,-30.78,62.9834176589,131.62
2020-04-28 03:30:00,53.858777774800004,-27.21,60.3419592273,2.9987777748,0,2.9987777748,50.86,-27.21,57.6812248483,131.86,2.9987777748,0.0,2.9987777748,2.9987777748,0,2.9987777748,0.0,0.0,0.0,133.49,56.4287777748,-31.23,64.4943397606,2.9987777748,0,2.9987777748,53.43,-31.23,61.8876223489,131.72
2020-04-28 04:00:00,52.7182222192,-27.44,59.4320162366,3.0182222192,0,3.0182222192,49.7,-27.44,56.7718557033,132.0,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,133.62,55.2182222192,-31.47,63.5563762737,3.0182222192,0,3.0182222192,52.2,-31.47,60.952447859,131.84
2020-04-28 04:30:00,51.9093333303,-27.7,58.8376485492,3.0193333303,0,3.0193333303,48.89,-27.7,56.1918330365,132.12,3.0193333303,0.0,3.0193333303,3.0193333303,0,3.0193333303,0.0,0.0,0.0,133.62,54.3793333303,-31.76,62.9746734287,3.0193333303,0,3.0193333303,51.36,-31.76,60.3866475307,131.97
2020-04-28 05:00:00,51.6831111081,-27.54,58.5627490289,2.9631111081,0,2.9631111081,48.72,-27.54,55.9650783972,132.12,2.9631111081,0.0,2.9631111081,2.9631111081,0,2.9631111081,0.0,0.0,0.0,133.71,54.1331111081,-31.58,62.6712862342,2.9631111081,0,2.9631111081,51.17,-31.58,60.13040246,131.97
2020-04-28 05:30:00,52.9823333304,-26.78,59.3657817697,2.9723333304,0,2.9723333304,50.01,-26.78,56.7289035678,131.8,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,133.46,55.5123333304,-30.78,63.4746213205,2.9723333304,0,2.9723333304,52.54,-30.78,60.8921998289,131.62
2020-04-28 06:00:00,54.4041111082,-26.34,60.4450403712,2.9041111082,0,2.9041111082,51.5,-26.34,57.845013614,131.56,2.9041111082,0.0,2.9041111082,2.9041111082,0,2.9041111082,0.0,0.0,0.0,133.32,57.0041111082,-30.3,64.5566315977,2.9041111082,0,2.9041111082,54.1,-30.3,62.0072576397,131.45
2020-04-28 06:30:00,58.4226666637,-24.53,63.3634664464,2.9226666637000003,0,2.9226666637000003,55.5,-24.53,60.6792460401,130.56,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,132.45,61.2426666637,-28.36,67.4903979844,2.9226666637000003,0,2.9226666637000003,58.32,-28.36,64.8499190439,130.44
2020-04-28 07:00:00,62.7156666637,-22.93,66.7760416997,2.9456666637,0,2.9456666637,59.77,-22.93,64.0174804253,130.01,2.9456666637,0.0,2.9456666637,2.9456666637,0,2.9456666637,0.0,0.0,0.0,132.06,65.7456666637,-26.63,70.9341214442,2.9456666637,0,2.9456666637,62.8,-26.63,68.2128792824,129.87
2020-04-28 07:30:00,70.0839999968,-9.67,70.7479749219,3.2339999968,0,3.2339999968,66.85,-9.67,67.5457726286,131.78,3.2339999968,0.0,3.2339999968,3.2339999968,0,3.2339999968,0.0,0.0,0.0,131.4,73.2939999968,-15.22,74.8575903668,3.2339999968,0,3.2339999968,70.06,-15.22,71.6941559683,131.66
2020-04-28 08:00:00,76.1534444375,-7.61,76.5327328644,6.9834444375,0,6.9834444375,69.17,-7.61,69.5873623584,131.92,6.9834444375,0.0,6.9834444375,6.9834444375,0,6.9834444375,0.0,0.0,0.0,131.26,79.4234444375,-12.72,80.4355762478,6.9834444375,0,6.9834444375,72.44,-12.72,73.5482970571,131.81
2020-04-28 08:30:00,79.2948888806,-6.58,79.5674292822,8.3148888806,0,8.3148888806,70.98,-6.58,71.2843376907,131.66,8.3148888806,0.0,8.3148888806,8.3148888806,0,8.3148888806,0.0,0.0,0.0,131.13,82.6748888806,-11.61,83.4861027442,8.3148888806,0,8.3148888806,74.36,-11.61,75.2608909062,131.53
2020-04-28 09:00:00,82.297777769,-6.3,82.5385620526,8.807777769,0,8.807777769,73.49,-6.3,73.7595424335,131.27,8.807777769,0.0,8.807777769,8.807777769,0,8.807777769,0.0,0.0,0.0,130.78,85.787777769,-11.28,86.5261880273,8.807777769,0,8.807777769,76.98,-11.28,77.8020488162,131.16
2020-04-28 09:30:00,84.6853333241,-7.25,84.9951068016,9.1953333241,0,9.1953333241,75.49,-7.25,75.8373430442,131.27,9.1953333241,0.0,9.1953333241,9.1953333241,0,9.1953333241,0.0,0.0,0.0,130.78,88.2653333241,-12.28,89.1154726567,9.1953333241,0,9.1953333241,79.07,-12.28,80.0178936239,131.16
2020-04-28 10:00:00,85.1412222127,-7.49,85.4700404813,9.5112222127,0,9.5112222127,75.63,-7.49,75.9999802632,130.97,9.5112222127,0.0,9.5112222127,9.5112222127,0,9.5112222127,0.0,0.0,0.0,130.41,88.7312222127,-12.49,89.6059701993,9.5112222127,0,9.5112222127,79.22,-12.49,80.1985567202,130.86
2020-04-28 10:30:00,84.7463333232,-7.79,85.1036139757,10.0963333232,0,10.0963333232,74.65,-7.79,75.0553569041,131.44,10.0963333232,0.0,10.0963333232,10.0963333232,0,10.0963333232,0.0,0.0,0.0,130.75,88.2863333232,-12.83,89.213707196,10.0963333232,0,10.0963333232,78.19,-12.83,79.2356296119,131.26
2020-04-28 11:00:00,85.1598888803,-7.25,85.4679423767,8.6098888803,0,8.6098888803,76.55,-7.25,76.8925549062,131.28,8.6098888803,0.0,8.6098888803,8.6098888803,0,8.6098888803,0.0,0.0,0.0,130.75,88.7898888803,-12.25,89.6309481562,8.6098888803,0,8.6098888803,80.18,-12.25,81.1103871277,131.13
2020-04-28 11:30:00,84.3103333258,-6.94,84.5954839546,7.5503333258000005,0,7.5503333258000005,76.76,-6.94,77.0730899861,131.28,7.5503333258000005,0.0,7.5503333258000005,7.5503333258000005,0,7.5503333258000005,0.0,0.0,0.0,130.65,87.9503333258,-11.92,88.754422606,7.5503333258000005,0,7.5503333258000005,80.4,-11.92,81.2788188891,131.04
2020-04-28 12:00:00,84.8897777692,-6.51,85.1390302371,8.5397777692,0,8.5397777692,76.35,-6.51,76.6270356989,131.07,8.5397777692,0.0,8.5397777692,8.5397777692,0,8.5397777692,0.0,0.0,0.0,130.65,88.5297777692,-11.46,89.268433121,8.5397777692,0,8.5397777692,79.99,-11.46,80.8067552869,130.96
2020-04-28 12:30:00,88.2743333229,-6.12,88.4862267452,10.4743333229,0,10.4743333229,77.8,-6.12,78.0403382873,131.23,10.4743333229,0.0,10.4743333229,10.4743333229,0,10.4743333229,0.0,0.0,0.0,130.77,91.9643333229,-11.06,92.6270058002,10.4743333229,0,10.4743333229,81.49,-11.06,82.2371187482,131.11
2020-04-28 13:00:00,87.5733333217,-6.52,87.8157110606,11.6433333217,0,11.6433333217,75.93,-6.52,76.2094173971,131.48,11.6433333217,0.0,11.6433333217,11.6433333217,0,11.6433333217,0.0,0.0,0.0,130.99,91.0933333217,-11.51,91.8176207253,11.6433333217,0,11.6433333217,79.45,-11.51,80.2794033361,131.34
2020-04-28 13:30:00,85.4907777653,-7.75,85.8413395918,12.4907777653,0,12.4907777653,73.0,-7.75,73.4102343001,131.82,12.4907777653,0.0,12.4907777653,12.4907777653,0,12.4907777653,0.0,0.0,0.0,131.17,88.7707777653,-12.83,89.6931429099,12.4907777653,0,12.4907777653,76.28,-12.83,77.3514531215,131.69
2020-04-28 14:00:00,83.2405555457,-8.37,83.6603071208,9.9005555457,0,9.9005555457,73.34,-8.37,73.8160720982,132.07,9.9005555457,0.0,9.9005555457,9.9005555457,0,9.9005555457,0.0,0.0,0.0,131.37,86.5205555457,-13.48,87.5643587993,9.9005555457,0,9.9005555457,76.62,-13.48,77.7967531456,131.98
2020-04-28 14:30:00,83.7323333226,-8.06,84.119363072,10.7723333226,0,10.7723333226,72.96,-8.06,73.4038500353,132.19,10.7723333226,0.0,10.7723333226,10.7723333226,0,10.7723333226,0.0,0.0,0.0,131.48,87.0223333226,-13.18,88.014765221,10.7723333226,0,10.7723333226,76.25,-13.18,77.3807140055,131.98
2020-04-28 15:00:00,82.6853333229,-8.2,83.0909402205,10.3853333229,0,10.3853333229,72.3,-8.2,72.7635210803,132.39,10.3853333229,0.0,10.3853333229,10.3853333229,0,10.3853333229,0.0,0.0,0.0,131.69,85.9153333229,-13.34,86.9448106559,10.3853333229,0,10.3853333229,75.53,-13.34,76.6989993416,132.27
2020-04-28 15:30:00,81.9642222097,-8.21,82.3743760064,12.4742222097,0,12.4742222097,69.49,-8.21,69.9733106263,132.54,12.4742222097,0.0,12.4742222097,12.4742222097,0,12.4742222097,0.0,0.0,0.0,131.81,85.0642222097,-13.36,86.1069770701,12.4742222097,0,12.4742222097,72.59,-13.36,73.8091979363,132.44
2020-04-28 16:00:00,82.005555543,-7.7,82.3662621461,12.575555543,0,12.575555543,69.43,-7.7,69.8556719243,132.44,12.575555543,0.0,12.575555543,12.575555543,0,12.575555543,0.0,0.0,0.0,131.81,85.115555543,-12.84,86.078588484,12.575555543,0,12.575555543,72.54,-12.84,73.6676129653,132.29
2020-04-28 16:30:00,81.9264444304,-7.93,82.3093384557,13.9964444304,0,13.9964444304,67.93,-7.93,68.3912991542,132.35,13.9964444304,0.0,13.9964444304,13.9964444304,0,13.9964444304,0.0,0.0,0.0,131.65,84.9664444304,-13.09,85.9688593571,13.9964444304,0,13.9964444304,70.97,-13.09,72.1670908379,132.21
2020-04-28 17:00:00,85.26266665119999,-7.94,85.6315708396,15.5126666512,0,15.5126666512,69.75,-7.94,70.2004707961,132.1,15.5126666512,0.0,15.5126666512,15.5126666512,0,15.5126666512,0.0,0.0,0.0,131.39,88.3926666512,-13.06,89.3522642002,15.5126666512,0,15.5126666512,72.88,-13.06,74.040921118,132.04
2020-04-28 17:30:00,87.3642222059,-7.87,87.7179811763,16.2942222059,0,16.2942222059,71.07,-7.87,71.5044180453,131.89,16.2942222059,0.0,16.2942222059,16.2942222059,0,16.2942222059,0.0,0.0,0.0,131.17,90.5742222059,-12.97,91.4981454905,16.2942222059,0,16.2942222059,74.28,-12.97,75.4038414141,131.75
2020-04-28 18:00:00,89.991444429,-8.09,90.3543478224,15.471444429,0,15.471444429,74.52,-8.09,74.9578448196,131.7,15.471444429,0.0,15.471444429,15.471444429,0,15.471444429,0.0,0.0,0.0,131.01,93.351444429,-13.17,94.2758774925,15.471444429,0,15.471444429,77.88,-13.17,78.9857157972,131.59
2020-04-28 18:30:00,93.9317777655,-7.83,94.257560833,12.2417777655,0,12.2417777655,81.69,-7.83,82.0643954465,131.47,12.2417777655,0.0,12.2417777655,12.2417777655,0,12.2417777655,0.0,0.0,0.0,130.93,97.6517777655,-12.82,98.4897055573,12.2417777655,0,12.2417777655,85.41,-12.82,86.3667789141,131.38
2020-04-28 19:00:00,93.3057777666,-8.57,93.6985222116,11.1857777666,0,11.1857777666,82.12,-8.57,82.5659693821,131.7,11.1857777666,0.0,11.1857777666,11.1857777666,0,11.1857777666,0.0,0.0,0.0,131.02,97.0257777666,-13.63,97.9784591184,11.1857777666,0,11.1857777666,85.84,-13.63,86.9153755097,131.59
2020-04-28 19:30:00,90.415222213,-9.52,90.9150307036,9.205222213,0,9.205222213,81.21,-9.52,81.7660962747,131.42,9.205222213,0.0,9.205222213,9.205222213,0,9.205222213,0.0,0.0,0.0,130.68,94.105222213,-14.61,95.2325834353,9.205222213,0,9.205222213,84.9,-14.61,86.1479082741,131.3
2020-04-28 20:00:00,85.9977777735,-10.48,86.6339897614,4.2477777735,0,4.2477777735,81.75,-10.48,82.4190081231,131.1,4.2477777735,0.0,4.2477777735,4.2477777735,0,4.2477777735,0.0,0.0,0.0,130.26,89.6777777735,-15.58,91.0210976994,4.2477777735,0,4.2477777735,85.43,-15.58,86.8390540022,130.99
2020-04-28 20:30:00,84.7352222191,-11.0,85.4462280298,3.1652222191,0,3.1652222191,81.57,-11.0,82.3083525531,131.1,3.1652222191,0.0,3.1652222191,3.1652222191,0,3.1652222191,0.0,0.0,0.0,130.26,88.4152222191,-16.14,89.8763101159,3.1652222191,0,3.1652222191,85.25,-16.14,86.7644057203,130.99
2020-04-28 21:00:00,84.4354444415,-13.91,85.5735495234,2.9454444415000003,0,2.9454444415000003,81.49,-13.91,82.668665164,130.9,2.9454444415000003,0.0,2.9454444415000003,2.9454444415000003,0,2.9454444415000003,0.0,0.0,0.0,129.67,88.1554444415,-19.17,90.2156931175,2.9454444415000003,0,2.9454444415000003,85.21,-19.17,87.3397561251,130.78
2020-04-28 21:30:00,82.5772222193,-17.88,84.4907807364,2.9472222193,0,2.9472222193,79.63,-17.88,81.6126908024,131.21,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,129.57,86.1972222193,-23.35,89.3038835568,2.9472222193,0,2.9472222193,83.25,-23.35,86.462621982,131.13
2020-04-28 22:00:00,78.1475555527,-19.13,80.454939804,2.8875555527000003,0,2.8875555527000003,75.26,-19.13,77.653232386,131.36,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,129.57,81.5575555527,-24.69,85.2128568218,2.8875555527000003,0,2.8875555527000003,78.67,-24.69,82.4534110877,131.28
2020-04-28 22:30:00,74.0043333304,-20.41,76.7672420481,2.9243333304,0,2.9243333304,71.08,-20.41,73.9522447259,132.14,2.9243333304,0.0,2.9243333304,2.9243333304,0,2.9243333304,0.0,0.0,0.0,130.16,77.2143333304,-26.12,81.512622775,2.9243333304,0,2.9243333304,74.29,-26.12,78.7480698176,131.99
2020-04-28 23:00:00,68.4206666637,-21.76,71.7975293914,2.9306666637000003,0,2.9306666637000003,65.49,-21.76,69.0104173296,132.56,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,130.43,71.3906666637,-27.59,76.5364970892,2.9306666637000003,0,2.9306666637000003,68.46,-27.59,73.8104308347,132.46
2020-04-28 23:30:00,65.0485555526,-21.84,68.6170545818,2.9185555526,0,2.9185555526,62.13,-21.84,65.8568333584,132.7,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,130.56,67.8485555526,-27.69,73.2813932085,2.9185555526,0,2.9185555526,64.93,-27.69,70.5878247292,132.62
2020-04-29 00:00:00,61.6203333304,-16.11,63.6914246955,2.9603333304,0,2.9603333304,58.66,-16.11,60.8319628156,133.15,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,131.56,64.2103333304,-21.75,67.7940219075,2.9603333304,0,2.9603333304,61.25,-21.75,64.9971153206,133.03
2020-04-29 00:30:00,60.6196666637,-16.29,62.7702802799,2.9696666637,0,2.9696666637,57.65,-16.29,59.9073167485,133.67,2.9696666637,0.0,2.9696666637,2.9696666637,0,2.9696666637,0.0,0.0,0.0,132.04,63.1796666637,-21.98,66.8938762499,2.9696666637,0,2.9696666637,60.21,-21.98,64.0965248668,133.56
2020-04-29 01:00:00,59.4061111083,-16.38,61.6229700437,2.8561111083,0,2.8561111083,56.55,-16.38,58.8745012718,133.9,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,132.24,61.9161111083,-22.09,65.7386713797,2.8561111083,0,2.8561111083,59.06,-22.09,63.0559410365,133.75
2020-04-29 01:30:00,63.8285555527,-15.68,65.726302984,2.8285555527,0,2.8285555527,61.0,-15.68,62.9830326358,133.66,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,132.14,66.5385555527,-21.33,69.8738024945,2.8285555527,0,2.8285555527,63.71,-21.33,67.1858095136,133.56
2020-04-29 02:00:00,63.8324444417,-15.51,65.6897333181,2.7824444417,0,2.7824444417,61.05,-15.51,62.98938482,133.66,2.7824444417,0.0,2.7824444417,2.7824444417,0,2.7824444417,0.0,0.0,0.0,132.14,66.5524444417,-21.14,69.8292736691,2.7824444417,0,2.7824444417,63.77,-21.14,67.1826800597,133.56
2020-04-29 02:30:00,63.1776666639,-16.1,65.1968370789,2.7876666639,0,2.7876666639,60.39,-16.1,62.499296796,134.08,2.7876666639,0.0,2.7876666639,2.7876666639,0,2.7876666639,0.0,0.0,0.0,132.48,65.8776666639,-21.79,69.387830814,2.7876666639,0,2.7876666639,63.09,-21.79,66.746926521,133.97
2020-04-29 03:00:00,60.8498888861,-16.41,63.0237818402,2.8298888861,0,2.8298888861,58.02,-16.41,60.2960073305,134.15,2.8298888861,0.0,2.8298888861,2.8298888861,0,2.8298888861,0.0,0.0,0.0,132.48,63.4198888861,-22.14,67.1733720035,2.8298888861,0,2.8298888861,60.59,-22.14,64.5083537226,133.97
2020-04-29 03:30:00,59.0061111082,-16.84,61.3620953693,2.8961111082,0,2.8961111082,56.11,-16.84,58.5825716404,134.29,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,132.57,61.4861111082,-22.6,65.5080289675,2.8961111082,0,2.8961111082,58.59,-22.6,62.7976759124,134.17
2020-04-29 04:00:00,57.7062222192,-15.74,59.8143434539,2.9862222192,0,2.9862222192,54.72,-15.74,56.9387916978,134.29,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,132.73,60.1262222192,-21.46,63.8411638236,2.9862222192,0,2.9862222192,57.14,-21.46,61.0369658486,134.17
2020-04-29 04:30:00,56.9146666636,-14.91,58.8352562791,3.0646666636,0,3.0646666636,53.85,-14.91,55.8760288496,134.29,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,132.8,59.2946666636,-20.6,62.7711517717,3.0646666636,0,3.0646666636,56.23,-20.6,59.8846633121,134.17
2020-04-29 05:00:00,56.5064444414,-14.66,58.3771690253,3.0764444414,0,3.0764444414,53.43,-14.66,55.4046974543,134.29,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,132.66,58.8664444414,-20.34,62.2814087924,3.0764444414,0,3.0764444414,55.79,-20.34,59.3821496748,134.06
2020-04-29 05:30:00,57.6178888858,-14.24,59.3514845616,3.0478888858,0,3.0478888858,54.57,-14.24,56.397362527,133.97,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,132.48,59.7778888858,-19.81,62.9748529149,3.0478888858,0,3.0478888858,56.73,-19.81,60.089341817,133.84
2020-04-29 06:00:00,58.0214444413,-13.85,59.6515759646,3.1314444413,0,3.1314444413,54.89,-13.85,56.6103753741,133.86,3.1314444413,0.0,3.1314444413,3.1314444413,0,3.1314444413,0.0,0.0,0.0,132.48,60.4514444413,-19.47,63.5095113746,3.1314444413,0,3.1314444413,57.32,-19.47,60.536462566,133.75
2020-04-29 06:30:00,61.8393333301,-12.4,63.0703032077,3.2793333301,0,3.2793333301,58.56,-12.4,59.8584463547,132.9,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,131.66,64.4493333301,-17.86,66.8782189258,3.2793333301,0,3.2793333301,61.17,-17.86,63.7240025422,132.76
2020-04-29 07:00:00,65.7935555517,-11.58,66.8048527589,3.8635555517,0,3.8635555517,61.93,-11.58,63.0033435621,132.11,3.8635555517,0.0,3.8635555517,3.8635555517,0,3.8635555517,0.0,0.0,0.0,131.02,68.5435555517,-16.94,70.605825593,3.8635555517,0,3.8635555517,64.68,-16.94,66.861543506,132.02
2020-04-29 07:30:00,69.8924444405,-11.72,70.868273507,3.9624444405,0,3.9624444405,65.93,-11.72,66.9635968269,132.02,3.9624444405,0.0,3.9624444405,3.9624444405,0,3.9624444405,0.0,0.0,0.0,130.88,72.82244444049999,-17.04,74.7895047068,3.9624444405,0,3.9624444405,68.86,-17.04,70.9370227737,131.87
2020-04-29 08:00:00,74.0242222179,-10.1,74.7100761274,4.2942222179,0,4.2942222179,69.73,-10.1,70.4576674323,131.87,4.2942222179,0.0,4.2942222179,4.2942222179,0,4.2942222179,0.0,0.0,0.0,130.88,77.1542222179,-15.32,78.6605136396,4.2942222179,0,4.2942222179,72.86,-15.32,74.4532202124,131.77
2020-04-29 08:30:00,79.1025555512,-8.14,79.5202734825,4.3125555512,0,4.3125555512,74.79,-8.14,75.2316668697,131.07,4.3125555512,0.0,4.3125555512,4.3125555512,0,4.3125555512,0.0,0.0,0.0,130.39,82.4425555512,-13.2,83.4926042582,4.3125555512,0,4.3125555512,78.13,-13.2,79.2372191587,130.96
2020-04-29 09:00:00,82.9154444399,-6.86,83.1987411363,4.5054444399,0,4.5054444399,78.41,-6.86,78.7095146726,130.64,4.5054444399,0.0,4.5054444399,4.5054444399,0,4.5054444399,0.0,0.0,0.0,130.1,86.4354444399,-11.79,87.2358306863,4.5054444399,0,4.5054444399,81.93,-11.79,82.7739632976,130.57
2020-04-29 09:30:00,86.2718888794,-5.79,86.4659638865,9.4718888794,0,9.4718888794,76.8,-5.79,77.0179466099,130.72,9.4718888794,0.0,9.4718888794,9.4718888794,0,9.4718888794,0.0,0.0,0.0,130.3,89.7318888794,-10.71,90.3687776938,9.4718888794,0,9.4718888794,80.26,-10.71,80.9714252067,130.57
2020-04-29 10:00:00,87.366333321,-3.8,87.4489348018,12.296333321,0,12.296333321,75.07,-3.8,75.1661153712,130.32,12.296333321,0.0,12.296333321,12.296333321,0,12.296333321,0.0,0.0,0.0,130.09,90.756333321,-8.61,91.1638313032,12.296333321,0,12.296333321,78.46,-8.61,78.9310059482,130.09
2020-04-29 10:30:00,85.2205555366,-3.76,85.3034623328,18.9605555366,0,18.9605555366,66.26,-3.76,66.3665970199,130.32,18.9605555366,0.0,18.9605555366,18.9605555366,0,18.9605555366,0.0,0.0,0.0,130.09,88.2705555366,-8.61,88.6894755579,18.9605555366,0,18.9605555366,69.31,-8.61,69.8427390643,130.2
2020-04-29 11:00:00,77.275111089,-4.5,77.4060255653,22.095111089,0,22.095111089,55.18,-4.5,55.3631863245,130.32,22.095111089,0.0,22.095111089,22.095111089,0,22.095111089,0.0,0.0,0.0,129.87,79.825111089,-9.45,80.3825283278,22.095111089,0,22.095111089,57.73,-9.45,58.4983367285,130.2
2020-04-29 11:30:00,67.2549999751,-5.5,67.4795155707,24.8749999751,0,24.8749999751,42.38,-5.5,42.735399846,130.45,24.8749999751,0.0,24.8749999751,24.8749999751,0,24.8749999751,0.0,0.0,0.0,129.77,69.2049999751,-10.58,70.0090595677,24.8749999751,0,24.8749999751,44.33,-10.58,45.5750512891,130.2
2020-04-29 12:00:00,63.5935555309,-7.48,64.031950658,24.6335555309,0,24.6335555309,38.96,-7.48,39.6715515199,130.55,24.6335555309,0.0,24.6335555309,24.6335555309,0,24.6335555309,0.0,0.0,0.0,129.65,65.3035555309,-12.67,66.5212993332,24.6335555309,0,24.6335555309,40.67,-12.67,42.5978614487,130.47
2020-04-29 12:30:00,65.2938888658,-11.64,66.3233105569,23.0638888658,0,23.0638888658,42.23,-11.64,43.8048227938,131.06,23.0638888658,0.0,23.0638888658,23.0638888658,0,23.0638888658,0.0,0.0,0.0,129.65,67.1738888658,-17.06,69.306384593,23.0638888658,0,23.0638888658,44.11,-17.06,47.294140229,130.88
2020-04-29 13:00:00,66.3094444229,-13.0,67.5717575595,21.5194444229,0,21.5194444229,44.79,-13.0,46.638440154,131.51,21.5194444229,0.0,21.5194444229,21.5194444229,0,21.5194444229,0.0,0.0,0.0,130.07,68.3194444229,-18.5,70.7799158396,21.5194444229,0,21.5194444229,46.8,-18.5,50.323851204,131.47
2020-04-29 13:30:00,65.3922222002,-13.62,66.79556216,22.0522222002,0,22.0522222002,43.34,-13.62,45.4297259512,131.83,22.0522222002,0.0,22.0522222002,22.0522222002,0,22.0522222002,0.0,0.0,0.0,130.3,67.3822222002,-19.19,70.0615441496,22.0522222002,0,22.0522222002,45.33,-19.19,49.2246381399,131.7
2020-04-29 14:00:00,58.479777754,-14.15,60.1673242397,23.759777754,0,23.759777754,34.72,-14.15,37.4926779518,132.33,23.759777754,0.0,23.759777754,23.759777754,0,23.759777754,0.0,0.0,0.0,130.67,60.019777754,-19.82,63.2076429053,23.759777754,0,23.759777754,36.26,-19.82,41.3233590116,132.15
2020-04-29 14:30:00,56.8383333096,-14.98,58.7792185506,23.7283333096,0,23.7283333096,33.11,-14.98,36.3410580473,132.76,23.7283333096,0.0,23.7283333096,23.7283333096,0,23.7283333096,0.0,0.0,0.0,131.01,58.2683333096,-20.73,61.8460311312,23.7283333096,0,23.7283333096,34.54,-20.73,40.2833029927,132.62
2020-04-29 15:00:00,60.6048888667,-11.81,61.7448674348,22.2048888667,0,22.2048888667,38.4,-11.81,40.1750681393,132.68,22.2048888667,0.0,22.2048888667,22.2048888667,0,22.2048888667,0.0,0.0,0.0,131.38,62.3048888667,-17.4,64.6889416878,22.2048888667,0,22.2048888667,40.1,-17.4,43.7123552328,132.62
2020-04-29 15:30:00,60.6216666455,-9.23,61.3203014252,21.181666645500002,0,21.181666645500002,39.44,-9.23,40.505635410400004,132.68,21.181666645500002,0.0,21.181666645500002,21.181666645500002,0,21.181666645500002,0.0,0.0,0.0,131.59,62.3416666455,-14.67,64.0444556549,21.181666645500002,0,21.181666645500002,41.16,-14.67,43.6961611586,132.52
2020-04-29 16:00:00,64.1648888712,-9.66,64.8879693307,17.6648888712,0,17.6648888712,46.5,-9.66,47.4927952431,132.75,17.6648888712,0.0,17.6648888712,17.6648888712,0,17.6648888712,0.0,0.0,0.0,131.71,66.2348888712,-15.09,67.9320881748,17.6648888712,0,17.6648888712,48.57,-15.09,50.860131734,132.64
2020-04-29 16:30:00,67.7569999835,-10.03,68.4953425187,16.5269999835,0,16.5269999835,51.23,-10.03,52.2026225395,132.9,16.5269999835,0.0,16.5269999835,16.5269999835,0,16.5269999835,0.0,0.0,0.0,131.78,70.0369999835,-15.45,71.7208746927,16.5269999835,0,16.5269999835,53.51,-15.45,55.6958041508,132.71
2020-04-29 17:00:00,75.6001110972,-9.29,76.1687658946,13.9301110972,0,13.9301110972,61.67,-9.29,62.3657999227,132.15,13.9301110972,0.0,13.9301110972,13.9301110972,0,13.9301110972,0.0,0.0,0.0,131.21,78.3701110972,-14.58,79.7148086204,13.9301110972,0,13.9301110972,64.44,-14.58,66.068827748,132.0
2020-04-29 17:30:00,86.505777768,-7.74,86.8513510963,9.745777768,0,9.745777768,76.76,-7.74,77.1492397889,130.96,9.745777768,0.0,9.745777768,9.745777768,0,9.745777768,0.0,0.0,0.0,130.28,90.005777768,-12.77,90.9071665581,9.745777768,0,9.745777768,80.26,-12.77,81.26955457,130.79
2020-04-29 18:00:00,93.008111104,-13.2,93.9401337616,7.078111104,0,7.078111104,85.93,-13.2,86.9379370586,130.72,7.078111104,0.0,7.078111104,7.078111104,0,7.078111104,0.0,0.0,0.0,129.59,96.998111104,-18.41,98.7297404927,7.078111104,0,7.078111104,89.92,-18.41,91.7852629783,130.6
2020-04-29 18:30:00,96.2307777727,-12.67,97.061276989,5.0607777727,0,5.0607777727,91.17,-12.67,92.0461721094,130.27,5.0607777727,0.0,5.0607777727,5.0607777727,0,5.0607777727,0.0,0.0,0.0,129.29,100.4907777727,-17.79,102.053321932,5.0607777727,0,5.0607777727,95.43,-17.79,97.0740387539,130.12
2020-04-29 19:00:00,95.7578888847,-13.25,96.670242493,4.2078888847,0,4.2078888847,91.55,-13.25,92.5038647841,130.27,4.2078888847,0.0,4.2078888847,4.2078888847,0,4.2078888847,0.0,0.0,0.0,129.21,100.0578888847,-18.41,101.7374524355,4.2078888847,0,4.2078888847,95.85,-18.41,97.6020010041,130.12
2020-04-29 19:30:00,94.3847777741,-13.58,95.3567127971,3.7147777741,0,3.7147777741,90.67,-13.58,91.6813247068,130.27,3.7147777741,0.0,3.7147777741,3.7147777741,0,3.7147777741,0.0,0.0,0.0,129.21,98.6447777741,-18.76,100.4127969041,3.7147777741,0,3.7147777741,94.93,-18.76,96.7659160035,130.22
2020-04-29 20:00:00,92.2309999945,-14.59,93.377863865,5.5109999945,0,5.5109999945,86.72,-14.59,87.938765627,130.77,5.5109999945,0.0,5.5109999945,5.5109999945,0,5.5109999945,0.0,0.0,0.0,129.54,96.3309999945,-19.85,98.3548883378,5.5109999945,0,5.5109999945,90.82,-19.85,92.9639440859,130.63
2020-04-29 20:30:00,88.6052222143,-16.04,90.0453608113,7.9352222143,0,7.9352222143,80.67,-16.04,82.2491975645,131.21,7.9352222143,0.0,7.9352222143,7.9352222143,0,7.9352222143,0.0,0.0,0.0,129.76,92.4052222143,-21.44,94.8598897979,7.9352222143,0,7.9352222143,84.47,-21.44,87.1484624075,131.04
2020-04-29 21:00:00,85.6024444371,-16.78,87.2315705098,7.3224444371,0,7.3224444371,78.28,-16.78,80.0582712779,131.36,7.3224444371,0.0,7.3224444371,7.3224444371,0,7.3224444371,0.0,0.0,0.0,129.84,89.2724444371,-22.25,92.003433826,7.3224444371,0,7.3224444371,81.95,-22.25,84.91681223410001,131.23
2020-04-29 21:30:00,83.1568888814,-17.54,84.9865858147,7.4468888814,0,7.4468888814,75.71,-17.54,77.7152218037,131.48,7.4468888814,0.0,7.4468888814,7.4468888814,0,7.4468888814,0.0,0.0,0.0,129.84,86.7368888814,-23.06,89.7499386787,7.4468888814,0,7.4468888814,79.29,-23.06,82.5752244926,131.39
2020-04-29 22:00:00,78.9702222165,-19.08,81.2424913264,5.7302222165,0,5.7302222165,73.24,-19.08,75.6845030373,131.48,5.7302222165,0.0,5.7302222165,5.7302222165,0,5.7302222165,0.0,0.0,0.0,129.73,82.4102222165,-24.69,86.0293021346,5.7302222165,0,5.7302222165,76.68,-24.69,80.5569270764,131.39
2020-04-29 22:30:00,73.1851111077,-20.09,75.8924804433,3.4451111077,0,3.4451111077,69.74,-20.09,72.5759994764,131.91,3.4451111077,0.0,3.4451111077,3.4451111077,0,3.4451111077,0.0,0.0,0.0,129.98,76.4951111077,-25.81,80.7320142408,3.4451111077,0,3.4451111077,73.05,-25.81,77.4755354935,131.8
2020-04-29 23:00:00,68.0414444411,-21.02,71.2143143029,3.3214444411,0,3.3214444411,64.72,-21.02,68.0479154714,132.3,3.3214444411,0.0,3.3214444411,3.3214444411,0,3.3214444411,0.0,0.0,0.0,130.25,71.0814444411,-26.83,75.9764479549,3.3214444411,0,3.3214444411,67.76,-26.83,72.8784364541,132.16
2020-04-29 23:30:00,64.2247777744,-19.73,67.187014967,3.3747777744,0,3.3747777744,60.85,-19.73,63.9687064118,132.8,3.3747777744,0.0,3.3747777744,3.3747777744,0,3.3747777744,0.0,0.0,0.0,130.83,67.0847777744,-25.54,71.7820242752,3.3747777744,0,3.3747777744,63.71,-25.54,68.6385875437,132.67
2020-04-30 00:00:00,60.6739999966,-15.49,62.6200796518,3.3639999966,0,3.3639999966,57.31,-15.49,59.3664568591,132.17,3.3639999966,0.0,3.3639999966,3.3639999966,0,3.3639999966,0.0,0.0,0.0,130.61,63.3139999966,-21.08,66.7310197403,3.3639999966,0,3.3639999966,59.95,-21.08,63.5481620505,132.02
2020-04-30 00:30:00,59.65433333,-16.02,61.7679519253,3.30433333,0,3.30433333,56.35,-16.02,58.5829574194,132.91,3.30433333,0.0,3.30433333,3.30433333,0,3.30433333,0.0,0.0,0.0,131.27,62.25433333,-21.68,65.9213502468,3.30433333,0,3.30433333,58.95,-21.68,62.8102292624,132.74
