Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-04-30 01:00:00,58.6309999967,-16.53,60.9166238445,3.2909999967,0,3.2909999967,55.34,-16.53,57.7560083455,133.53,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,131.83,61.1609999967,-22.26,65.0859087714,3.2909999967,0,3.2909999967,57.87,-22.26,62.0035845738,133.35
2020-04-30 01:30:00,62.9415555523,-15.87,64.9114498016,3.2615555523,0,3.2615555523,59.68,-15.87,61.754022541,133.07,3.2615555523,0.0,3.2615555523,3.2615555523,0,3.2615555523,0.0,0.0,0.0,131.54,65.6715555523,-21.5,69.1013980225,3.2615555523,0,3.2615555523,62.41,-21.5,66.0095303725,132.97
2020-04-30 02:00:00,63.0686666634,-16.14,65.1011237591,3.2686666634,0,3.2686666634,59.8,-16.14,61.9398062638,133.07,3.2686666634,0.0,3.2686666634,3.2686666634,0,3.2686666634,0.0,0.0,0.0,131.41,65.8186666634,-21.79,69.3318179579,3.2686666634,0,3.2686666634,62.55,-21.79,66.2367465988,132.88
2020-04-30 02:30:00,62.6496666635,-16.45,64.7733219238,3.1596666635,0,3.1596666635,59.49,-16.45,61.722464306,133.18,3.1596666635,0.0,3.1596666635,3.1596666635,0,3.1596666635,0.0,0.0,0.0,131.51,65.3896666635,-22.13,69.0329298695,3.1596666635,0,3.1596666635,62.23,-22.13,66.0477842172,133.08
2020-04-30 03:00:00,60.9885555525,-16.34,63.139524138,3.0785555525,0,3.0785555525,57.91,-16.34,60.1711201491,133.26,3.0785555525,0.0,3.0785555525,3.0785555525,0,3.0785555525,0.0,0.0,0.0,131.63,63.6485555525,-22.03,67.3532443459,3.0785555525,0,3.0785555525,60.57,-22.03,64.4518874821,133.08
2020-04-30 03:30:00,59.5487777746,-16.49,61.7897809872,3.1787777746,0,3.1787777746,56.37,-16.49,58.7324186459,133.46,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,131.8,62.1287777746,-22.2,65.9759427956,3.1787777746,0,3.1787777746,58.95,-22.2,62.9916065837,133.3
2020-04-30 04:00:00,58.2648888857,-16.39,60.5262701384,3.1648888857,0,3.1648888857,55.1,-16.39,57.4860165606,133.46,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,131.8,60.7948888857,-22.11,64.6905759337,3.1648888857,0,3.1648888857,57.63,-22.11,61.7257563745,133.3
2020-04-30 04:30:00,57.3979999968,-16.46,59.7114897121,3.1979999968,0,3.1979999968,54.2,-16.46,56.6442547837,133.54,3.1979999968,0.0,3.1979999968,3.1979999968,0,3.1979999968,0.0,0.0,0.0,131.87,59.8779999968,-22.2,63.8609026214,3.1979999968,0,3.1979999968,56.68,-22.2,60.8725093946,133.38
2020-04-30 05:00:00,56.4285555524,-16.74,58.859234464400004,3.1585555524,0,3.1585555524,53.27,-16.74,55.8383425614,133.54,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,131.87,58.8685555524,-22.5,63.0218758276,3.1585555524,0,3.1585555524,55.71,-22.5,60.0820613827,133.45
2020-04-30 05:30:00,57.4256666635,-16.25,59.6805637686,3.2156666635,0,3.2156666635,54.21,-16.25,56.5931674321,133.45,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,131.78,59.9056666635,-21.96,63.8038439155,3.2156666635,0,3.2156666635,56.69,-21.96,60.7947176982,133.32
2020-04-30 06:00:00,58.8166666634,-15.63,60.8580083259,3.2866666634,0,3.2866666634,55.53,-15.63,57.687761267,133.28,3.2866666634,0.0,3.2866666634,3.2866666634,0,3.2866666634,0.0,0.0,0.0,131.67,61.3566666634,-21.31,64.9519564297,3.2866666634,0,3.2866666634,58.07,-21.31,61.856616461,133.09
2020-04-30 06:30:00,63.7429999968,-14.04,65.2709096657,3.2429999968,0,3.2429999968,60.5,-14.04,62.1077418685,132.73,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,131.32,66.5129999968,-19.57,69.3322729223,3.2429999968,0,3.2429999968,63.27,-19.57,66.2274701314,132.55
2020-04-30 07:00:00,67.8738888853,-12.59,69.0316803534,3.6338888853,0,3.6338888853,64.24,-12.59,65.4620936115,132.52,3.6338888853,0.0,3.6338888853,3.6338888853,0,3.6338888853,0.0,0.0,0.0,131.32,70.8238888853,-18.03,73.0828580231,3.6338888853,0,3.6338888853,67.19,-18.03,69.5670683585,132.36
2020-04-30 07:30:00,72.1234444402,-10.96,72.9514416439,4.2334444402,0,4.2334444402,67.89,-10.96,68.7689879233,131.56,4.2334444402,0.0,4.2334444402,4.2334444402,0,4.2334444402,0.0,0.0,0.0,130.52,75.2334444402,-16.23,76.9641738885,4.2334444402,0,4.2334444402,71.0,-16.23,72.8314005083,131.43
2020-04-30 08:00:00,78.0122222173,-8.93,78.521663987,4.9022222173,0,4.9022222173,73.11,-8.93,73.6533570179,131.28,4.9022222173,0.0,4.9022222173,4.9022222173,0,4.9022222173,0.0,0.0,0.0,130.52,81.3922222173,-14.05,82.5959825747,4.9022222173,0,4.9022222173,76.49,-14.05,77.7696766098,131.15
2020-04-30 08:30:00,79.2166666609,-8.31,79.6513425929,5.8166666608,0,5.8166666608,73.4,-8.31,73.8689115934,131.28,5.8166666608,0.0,5.8166666608,5.8166666608,0,5.8166666608,0.0,0.0,0.0,130.64,82.5766666609,-13.39,83.6552328119,5.8166666608,0,5.8166666608,76.76,-13.39,77.9191228133,131.15
2020-04-30 09:00:00,83.2836666608,-7.23,83.5969020506,5.9036666608,0,5.9036666608,77.38,-7.23,77.7170335255,130.74,5.9036666608,0.0,5.9036666608,5.9036666608,0,5.9036666608,0.0,0.0,0.0,130.22,86.8536666608,-12.21,87.707716379,5.9036666608,0,5.9036666608,80.95,-12.21,81.8656619102,130.66
2020-04-30 09:30:00,82.1304444383,-10.32,82.7762786288,6.1404444383,0,6.1404444383,75.99,-10.32,76.6875641809,130.74,6.1404444383,0.0,6.1404444383,6.1404444383,0,6.1404444383,0.0,0.0,0.0,129.81,85.6404444383,-15.43,87.0193692438,6.1404444383,0,6.1404444383,79.5,-15.43,80.9835470945,130.58
2020-04-30 10:00:00,87.2819999929,-12.49,88.1711269224,7.1019999929,0,7.1019999929,80.18,-12.49,81.1469808434,130.85,7.1019999929,0.0,7.1019999929,7.1019999929,0,7.1019999929,0.0,0.0,0.0,129.81,90.9919999929,-17.7,92.6975407587,7.1019999929,0,7.1019999929,83.89,-17.7,85.7369354479,130.72
2020-04-30 10:30:00,90.6165555454,-11.46,91.3383366331,10.1765555454,0,10.1765555454,80.44,-11.46,81.2522319693,130.77,10.1765555454,0.0,10.1765555454,10.1765555454,0,10.1765555454,0.0,0.0,0.0,129.81,94.3665555454,-16.62,95.8189501377,10.1765555454,0,10.1765555454,84.19,-16.62,85.8148035015,130.55
2020-04-30 11:00:00,82.9216666519,-12.24,83.8201670264,14.7816666519,0,14.7816666519,68.14,-12.24,69.2306088374,131.13,14.7816666519,0.0,14.7816666519,14.7816666519,0,14.7816666519,0.0,0.0,0.0,129.98,86.1216666519,-17.54,87.8896641642,14.7816666519,0,14.7816666519,71.34,-17.54,73.464598277,130.99
2020-04-30 11:30:00,79.1658888708,-12.34,80.1218669322,18.0658888708,0,18.0658888708,61.1,-12.34,62.3336634572,131.56,18.0658888708,0.0,18.0658888708,18.0658888708,0,18.0658888708,0.0,0.0,0.0,130.31,81.9858888708,-17.7,83.8747636297,18.0658888708,0,18.0658888708,63.92,-17.7,66.3253827731,131.43
2020-04-30 12:00:00,76.5044444302,-12.93,77.5893995181,14.1944444302,0,14.1944444302,62.31,-12.93,63.637418238,131.56,14.1944444302,0.0,14.1944444302,14.1944444302,0,14.1944444302,0.0,0.0,0.0,130.31,79.3544444302,-18.31,81.4394495981,14.1944444302,0,14.1944444302,65.16,-18.31,67.6836885815,131.43
2020-04-30 12:30:00,75.4738888704,-12.57,76.5134811731,18.4838888704,0,18.4838888704,56.99,-12.57,58.3597892388,131.4,18.4838888704,0.0,18.4838888704,18.4838888704,0,18.4838888704,0.0,0.0,0.0,130.09,78.0938888704,-17.96,80.1324970215,18.4838888704,0,18.4838888704,59.61,-17.96,62.2568365724,131.26
2020-04-30 13:00:00,73.5918888703,-12.81,74.6984752689,18.5418888703,0,18.5418888703,55.05,-12.81,56.5207802494,131.4,18.5418888703,0.0,18.5418888703,18.5418888703,0,18.5418888703,0.0,0.0,0.0,130.09,76.0018888703,-18.21,78.1529987388,18.5418888703,0,18.5418888703,57.46,-18.21,60.27649376,131.26
2020-04-30 13:30:00,81.8088888723,-11.96,82.6785092907,16.5588888723,0,16.5588888723,65.25,-11.96,66.3370492259,131.49,16.5588888723,0.0,16.5588888723,16.5588888723,0,16.5588888723,0.0,0.0,0.0,130.28,84.7688888723,-17.27,86.5102157011,16.5588888723,0,16.5588888723,68.21,-17.27,70.3623265676,131.34
2020-04-30 14:00:00,73.6786666458,-12.6,74.7482837174,20.9086666458,0,20.9086666458,52.77,-12.6,54.2534137175,131.95,20.9086666458,0.0,20.9086666458,20.9086666458,0,20.9086666458,0.0,0.0,0.0,130.63,76.0986666458,-18.03,78.2054215848,20.9086666458,0,20.9086666458,55.19,-18.03,58.0604598673,131.85
2020-04-30 14:30:00,61.5921110875,-13.95,63.1521230697,23.6121110875,0,23.6121110875,37.98,-13.95,40.4608811076,132.32,23.6121110875,0.0,23.6121110875,23.6121110875,0,23.6121110875,0.0,0.0,0.0,130.79,63.2321110875,-19.56,66.1883182486,23.6121110875,0,23.6121110875,39.62,-19.56,44.1852690384,132.28
2020-04-30 15:00:00,59.8827777548,-14.29,61.5642036546,22.9927777548,0,22.9927777548,36.89,-14.29,39.56104397,132.52,22.9927777548,0.0,22.9927777548,22.9927777548,0,22.9927777548,0.0,0.0,0.0,130.91,61.4727777548,-19.95,64.6289788322,22.9927777548,0,22.9927777548,38.48,-19.95,43.3441218621,132.43
2020-04-30 15:30:00,63.1998888676,-15.28,65.0207993867,21.2598888676,0,21.2598888676,41.94,-15.28,44.6367785576,132.8,21.2598888676,0.0,21.2598888676,21.2598888676,0,21.2598888676,0.0,0.0,0.0,131.05,65.0198888676,-20.96,68.3147681571,21.2598888676,0,21.2598888676,43.76,-20.96,48.5207089808,132.66
2020-04-30 16:00:00,64.217111092,-14.49,65.8315840383,19.157111092,0,19.157111092,45.06,-14.49,47.3324803914,132.8,19.157111092,0.0,19.157111092,19.157111092,0,19.157111092,0.0,0.0,0.0,131.28,66.167111092,-20.13,69.1614306551,19.157111092,0,19.157111092,47.01,-20.13,51.138605769,132.77
2020-04-30 16:30:00,69.8829999826,-9.41,70.513699283,17.3829999826,0,17.3829999826,52.5,-9.41,53.3366487511,132.34,17.3829999826,0.0,17.3829999826,17.3829999826,0,17.3829999826,0.0,0.0,0.0,131.35,72.1529999826,-14.74,73.6432142596,17.3829999826,0,17.3829999826,54.77,-14.74,56.7187843664,132.24
2020-04-30 17:00:00,74.1364444303,-9.5,74.742641061,14.1164444303,0,14.1164444303,60.02,-9.5,60.7671819324,131.97,14.1164444303,0.0,14.1164444303,14.1164444303,0,14.1164444303,0.0,0.0,0.0,131.01,76.7764444303,-14.76,78.1823510734,14.1164444303,0,14.1164444303,62.66,-14.76,64.3749423301,131.86
2020-04-30 17:30:00,78.8655555427,-9.76,79.4671847435,12.8855555427,0,12.8855555427,65.98,-9.76,66.6979609883,131.64,12.8855555427,0.0,12.8855555427,12.8855555427,0,12.8855555427,0.0,0.0,0.0,130.7,81.7755555427,-14.96,83.1326836107,12.8855555427,0,12.8855555427,68.89,-14.96,70.4956289425,131.55
2020-04-30 18:00:00,87.9694444342,-8.36,88.3657895006,10.2294444342,0,10.2294444342,77.74,-8.36,78.1882165035,131.04,10.2294444342,0.0,10.2294444342,10.2294444342,0,10.2294444342,0.0,0.0,0.0,130.35,91.4194444342,-13.4,92.3962922452,10.2294444342,0,10.2294444342,81.19,-13.4,82.2883715965,130.89
2020-04-30 18:30:00,92.8501111038,-7.69,93.1680161428,7.3401111038,0,7.3401111038,85.51,-7.69,85.8550883757,130.92,7.3401111038,0.0,7.3401111038,7.3401111038,0,7.3401111038,0.0,0.0,0.0,130.35,96.7201111038,-12.64,97.5425522115,7.3401111038,0,7.3401111038,89.38,-12.64,90.2693414178,130.72
2020-04-30 19:00:00,92.9961111043,-7.87,93.3285250099,6.7861111043,0,6.7861111043,86.21,-7.87,86.5684757865,130.92,6.7861111043,0.0,6.7861111043,6.7861111043,0,6.7861111043,0.0,0.0,0.0,130.35,96.8961111043,-12.82,97.7405174282,6.7861111043,0,6.7861111043,90.11,-12.82,91.0173857019,130.72
2020-04-30 19:30:00,91.592333328,-8.18,91.9568807892,5.292333328,0,5.292333328,86.3,-8.18,86.6868063779,130.77,5.292333328,0.0,5.292333328,5.292333328,0,5.292333328,0.0,0.0,0.0,130.18,95.482333328,-13.13,96.3808740247,5.292333328,0,5.292333328,90.19,-13.13,91.1407318382,130.63
2020-04-30 20:00:00,87.6718888849,-9.44,88.1786465117,4.0218888849,0,4.0218888849,83.65,-9.44,84.1809723156,131.14,4.0218888849,0.0,4.0218888849,4.0218888849,0,4.0218888849,0.0,0.0,0.0,130.39,91.4618888849,-14.49,92.6025767373,4.0218888849,0,4.0218888849,87.44,-14.49,88.6324641427,130.96
2020-04-30 20:30:00,86.9177777745,-10.26,87.5212413832,3.2477777745,0,3.2477777745,83.67,-10.26,84.2967170179,131.43,3.2477777745,0.0,3.2477777745,3.2477777745,0,3.2477777745,0.0,0.0,0.0,130.63,90.71777777450001,-15.36,92.0089387198,3.2477777745,0,3.2477777745,87.47,-15.36,88.8083920584,131.31
2020-04-30 21:00:00,85.4038888858,-10.47,86.0432747914,3.0538888858,0,3.0538888858,82.35,-10.47,83.012911044,131.0,3.0538888858,0.0,3.0538888858,3.0538888858,0,3.0538888858,0.0,0.0,0.0,130.24,89.1338888858,-15.57,90.4835623078,3.0538888858,0,3.0538888858,86.08,-15.57,87.4768043541,130.93
2020-04-30 21:30:00,83.9827777748,-11.11,84.7144560436,3.0127777748,0,3.0127777748,80.97,-11.11,81.7286547057,130.85,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,129.97,87.6627777748,-16.23,89.1525406659,3.0127777748,0,3.0127777748,84.65,-16.23,86.1918522831,130.73
2020-04-30 22:00:00,79.5682222193,-12.29,80.5117760774,2.9482222193,0,2.9482222193,76.62,-12.29,77.5994104359,131.29,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,130.26,83.0382222193,-17.51,84.86428253,2.9482222193,0,2.9482222193,80.09,-17.51,81.9817552874,131.17
2020-04-30 22:30:00,74.9814444415,-13.39,76.1676382103,2.9514444415,0,2.9514444415,72.03,-13.39,73.2639952501,131.75,2.9514444415,0.0,2.9514444415,2.9514444415,0,2.9514444415,0.0,0.0,0.0,130.54,78.2414444415,-18.73,80.4520759725,2.9514444415,0,2.9514444415,75.29,-18.73,77.5847729906,131.65
2020-04-30 23:00:00,69.7291111082,-14.09,71.1384357147,2.9391111082,0,2.9391111082,66.79,-14.09,68.2600336947,131.75,2.9391111082,0.0,2.9391111082,2.9391111082,0,2.9391111082,0.0,0.0,0.0,130.39,72.7391111082,-19.49,75.3049691907,2.9391111082,0,2.9391111082,69.8,-19.49,72.4699944805,131.65
2020-04-30 23:30:00,66.0923333303,-14.42,67.6471205969,2.9923333303,0,2.9923333303,63.1,-14.42,64.7267054623,132.03,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,130.61,68.9223333303,-19.89,71.7349296487,2.9923333303,0,2.9923333303,65.93,-19.89,68.8649184999,131.92
2020-05-01 00:00:00,62.4826666637,-14.79,64.2092495938,2.9926666637,0,2.9926666637,59.49,-14.79,61.3009314774,132.6,2.9926666637,0.0,2.9926666637,2.9926666637,0,2.9926666637,0.0,0.0,0.0,131.16,65.1326666637,-20.33,68.231760689,2.9926666637,0,2.9926666637,62.14,-20.33,65.3811020097,132.5
2020-05-01 00:30:00,61.1415555525,-15.68,63.1201411229,3.0815555525,0,3.0815555525,58.06,-15.68,60.1400532092,133.21,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,131.67,63.7115555525,-21.31,67.1809378538,3.0815555525,0,3.0815555525,60.63,-21.31,64.2659552174,133.04
2020-05-01 01:00:00,59.5762222191,-15.73,61.6178476896,3.1362222191,0,3.1362222191,56.44,-15.73,58.5910104026,132.9,3.1362222191,0.0,3.1362222191,3.1362222191,0,3.1362222191,0.0,0.0,0.0,131.47,62.0762222191,-21.36,65.6483584333,3.1362222191,0,3.1362222191,58.94,-21.36,62.6910934663,132.9
2020-05-01 01:30:00,64.1309999968,-15.03,65.868703195,3.1809999968,0,3.1809999968,60.95,-15.03,62.7758185928,132.79,3.1809999968,0.0,3.1809999968,3.1809999968,0,3.1809999968,0.0,0.0,0.0,131.29,66.8409999968,-20.59,69.9404559649,3.1809999968,0,3.1809999968,63.66,-20.59,66.9069779619,132.68
2020-05-01 02:00:00,64.0043333301,-15.17,65.7775310044,3.1843333301,0,3.1843333301,60.82,-15.17,62.6833414872,132.71,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.21,66.7143333301,-20.73,69.8608271615,3.1843333301,0,3.1843333301,63.53,-20.73,66.8265950053,132.58
2020-05-01 02:30:00,63.4834444412,-15.41,65.3269914976,3.2134444412,0,3.2134444412,60.27,-15.41,62.2088498527,132.71,3.2134444412,0.0,3.2134444412,3.2134444412,0,3.2134444412,0.0,0.0,0.0,131.21,66.1734444412,-20.99,69.4226537178,3.2134444412,0,3.2134444412,62.96,-20.99,66.3667213293,132.65
2020-05-01 03:00:00,61.0995555524,-15.86,63.1244428784,3.1295555524,0,3.1295555524,57.97,-15.86,60.1004201316,133.03,3.1295555524,0.0,3.1295555524,3.1295555524,0,3.1295555524,0.0,0.0,0.0,131.43,63.6695555524,-21.49,67.198455371,3.1295555524,0,3.1295555524,60.54,-21.49,64.2410437337,132.9
2020-05-01 03:30:00,60.0005555525,-15.73,62.0282158909,3.0305555525,0,3.0305555525,56.97,-15.73,59.1017241711,133.13,3.0305555525,0.0,3.0305555525,3.0305555525,0,3.0305555525,0.0,0.0,0.0,131.58,62.5205555525,-21.37,66.0719060312,3.0305555525,0,3.0305555525,59.49,-21.37,63.2118422449,133.05
2020-05-01 04:00:00,59.0122222192,-15.9,61.1167110638,2.9922222192000003,0,2.9922222192000003,56.02,-15.9,58.2327261941,133.24,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,131.65,61.4922222192,-21.56,65.1623126773,2.9922222192000003,0,2.9922222192000003,58.5,-21.56,62.3464802535,133.14
2020-05-01 04:30:00,58.4767777748,-16.17,60.671265348,2.9467777748,0,2.9467777748,55.53,-16.17,57.83640549,133.38,2.9467777748,0.0,2.9467777748,2.9467777748,0,2.9467777748,0.0,0.0,0.0,131.73,60.9367777748,-21.84,64.732344972,2.9467777748,0,2.9467777748,57.99,-21.84,61.9663271463,133.26
2020-05-01 05:00:00,58.1153333304,-16.08,60.298908515,2.9453333304,0,2.9453333304,55.17,-16.08,57.4656010149,133.38,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,131.73,60.5453333304,-21.76,64.3368866832,2.9453333304,0,2.9453333304,57.6,-21.76,61.5731889705,133.26
2020-05-01 05:30:00,58.6281111081,-15.77,60.7120112671,3.0381111081,0,3.0381111081,55.59,-15.77,57.7835703293,133.15,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,131.54,61.0881111081,-21.41,64.731332589,3.0381111081,0,3.0381111081,58.05,-21.41,61.8723734796,133.01
2020-05-01 06:00:00,59.1091111081,-15.76,61.1740518193,3.0191111081,0,3.0191111081,56.09,-15.76,58.2620433902,133.07,3.0191111081,0.0,3.0191111081,3.0191111081,0,3.0191111081,0.0,0.0,0.0,131.46,61.5791111081,-21.4,65.191616983,3.0191111081,0,3.0191111081,58.56,-21.4,62.3476831967,133.01
2020-05-01 06:30:00,62.9356666635,-14.61,64.6092117145,3.2156666635,0,3.2156666635,59.72,-14.61,61.4811393844,132.3,3.2156666635,0.0,3.2156666635,3.2156666635,0,3.2156666635,0.0,0.0,0.0,130.85,65.5856666635,-20.12,68.6024348816,3.2156666635,0,3.2156666635,62.37,-20.12,65.5349624246,132.25
2020-05-01 07:00:00,66.2181111071,-13.06,67.4937170305,4.0281111071,0,4.0281111071,62.19,-13.06,63.5465160335,131.61,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,130.36,68.9681111071,-18.46,71.3958818818,4.0281111071,0,4.0281111071,64.94,-18.46,67.5127780498,131.54
2020-05-01 07:30:00,69.4382222167,-11.34,70.3581004904,5.5482222167,0,5.5482222167,63.89,-11.34,64.8885791184,131.61,5.5482222167,0.0,5.5482222167,5.5482222167,0,5.5482222167,0.0,0.0,0.0,130.44,72.2682222167,-16.64,74.1591905455,5.5482222167,0,5.5482222167,66.72,-16.64,68.76371136,131.4
2020-05-01 08:00:00,72.3619999929,-10.36,73.0998539189,7.1319999929,0,7.1319999929,65.23,-10.36,66.0475775483,131.98,7.1319999929,0.0,7.1319999929,7.1319999929,0,7.1319999929,0.0,0.0,0.0,131.02,75.2319999929,-15.62,76.8364381197,7.1319999929,0,7.1319999929,68.1,-15.62,69.8684077391,131.86
2020-05-01 08:30:00,73.8555555424,-9.7,74.4898186632,13.1255555424,0,13.1255555424,60.73,-9.7,61.4997796744,132.14,13.1255555424,0.0,13.1255555424,13.1255555424,0,13.1255555424,0.0,0.0,0.0,131.2,76.5455555424,-14.97,77.9956599645,13.1255555424,0,13.1255555424,63.42,-14.97,65.1628521475,132.0
2020-05-01 09:00:00,73.5986666496,-8.47,74.0844425814,17.0986666496,0,17.0986666496,56.5,-8.47,57.1313477874,131.95,17.0986666496,0.0,17.0986666496,17.0986666496,0,17.0986666496,0.0,0.0,0.0,131.07,76.0686666496,-13.69,77.2907377753,17.0986666496,0,17.0986666496,58.97,-13.69,60.5382275922,131.79
2020-05-01 09:30:00,71.0101110899,-7.52,71.4071864521,21.1701110899,0,21.1701110899,49.84,-7.52,50.4041268152,131.83,21.1701110899,0.0,21.1701110899,21.1701110899,0,21.1701110899,0.0,0.0,0.0,130.99,73.1601110899,-12.74,74.2610897758,21.1701110899,0,21.1701110899,51.99,-12.74,53.528195374,131.69
2020-05-01 10:00:00,68.247777753,-6.86,68.5916814798,24.747777753,0,24.747777753,43.5,-6.86,44.0375930314,131.83,24.747777753,0.0,24.747777753,24.747777753,0,24.747777753,0.0,0.0,0.0,130.99,70.097777753,-12.08,71.1310399609,24.747777753,0,24.747777753,45.35,-12.08,46.931321098,131.69
2020-05-01 10:30:00,66.236222196,-6.64,66.5682111131,26.246222196,0,26.246222196,39.99,-6.64,40.5375097903,131.68,26.246222196,0.0,26.246222196,26.246222196,0,26.246222196,0.0,0.0,0.0,130.87,67.896222196,-11.86,68.9242815594,26.246222196,0,26.246222196,41.65,-11.86,43.3056820752,131.54
2020-05-01 11:00:00,61.7813333058,-6.53,62.1254701796,27.5613333058,0,27.5613333058,34.22,-6.53,34.8374697703,131.68,27.5613333058,0.0,27.5613333058,27.5613333058,0,27.5613333058,0.0,0.0,0.0,130.87,63.1913333058,-11.78,64.2799580348,27.5613333058,0,27.5613333058,35.63,-11.78,37.5268610465,131.54
2020-05-01 11:30:00,60.4951110847,-6.05,60.7968828572,26.3851110847,0,26.3851110847,34.11,-6.05,34.6423815579,131.82,26.3851110847,0.0,26.3851110847,26.3851110847,0,26.3851110847,0.0,0.0,0.0,131.04,61.8851110847,-11.29,62.9065264815,26.3851110847,0,26.3851110847,35.5,-11.29,37.2520348438,131.74
2020-05-01 12:00:00,59.8164217922,-5.98,60.1145965305,27.2164217922,0,27.2164217922,32.6,-5.98,33.1439345884,131.82,27.2164217922,0.0,27.2164217922,27.2164217922,0,27.2164217922,0.0,0.0,0.0,131.04,61.1564217922,-11.22,62.1771366857,27.2164217922,0,27.2164217922,33.94,-11.22,35.7464963318,131.74
2020-05-01 12:30:00,53.0101075763,-8.66,53.712820678599996,29.1801075763,0,29.1801075763,23.83,-8.66,25.3547727263,132.11,29.1801075763,0.0,29.1801075763,29.1801075763,0,29.1801075763,0.0,0.0,0.0,131.04,53.9001075763,-14.1,55.7138366722,29.1801075763,0,29.1801075763,24.72,-14.1,28.4585382618,131.98
2020-05-01 13:00:00,58.4442221967,-6.09,58.760660379,25.5242221967,0,25.5242221967,32.92,-6.09,33.478567771,132.02,25.5242221967,0.0,25.5242221967,25.5242221967,0,25.5242221967,0.0,0.0,0.0,131.19,59.7642221967,-11.34,60.83056678,25.5242221967,0,25.5242221967,34.24,-11.34,36.0690060856,131.88
2020-05-01 13:30:00,58.3096666425,-7.34,58.769829198,24.1496666425,0,24.1496666425,34.16,-7.34,34.939679449,132.77,24.1496666425,0.0,24.1496666425,24.1496666425,0,24.1496666425,0.0,0.0,0.0,131.85,59.7096666425,-12.7,61.0453461827,24.1496666425,0,24.1496666425,35.56,-12.7,37.7598146182,132.61
2020-05-01 14:00:00,55.295111088,-8.09,55.8837848596,23.065111088,0,23.065111088,32.23,-8.09,33.2298209444,133.35,23.065111088,0.0,23.065111088,23.065111088,0,23.065111088,0.0,0.0,0.0,132.37,56.575111088,-13.51,58.1658258312,23.065111088,0,23.065111088,33.51,-13.51,36.1308759927,133.19
2020-05-01 14:30:00,55.8892222006,-8.71,56.5638511612,21.6592222006,0,21.6592222006,34.23,-8.71,35.3207729247,133.35,21.6592222006,0.0,21.6592222006,21.6592222006,0,21.6592222006,0.0,0.0,0.0,132.37,57.2992222006,-14.18,59.0277330141,21.6592222006,0,21.6592222006,35.64,-14.18,38.3572939609,133.19
2020-05-01 15:00:00,53.1141110884,-9.39,53.9377502006,22.7441110884,0,22.7441110884,30.37,-9.39,31.7885042114,133.65,22.7441110884,0.0,22.7441110884,22.7441110884,0,22.7441110884,0.0,0.0,0.0,132.56,54.3441110884,-14.92,56.3550247093,22.7441110884,0,22.7441110884,31.6,-14.92,34.9451913716,133.56
2020-05-01 15:30:00,53.2419999774,-8.59,53.9304984363,22.6419999774,0,22.6419999774,30.6,-8.59,31.7828271241,134.0,22.6419999774,0.0,22.6419999774,22.6419999774,0,22.6419999774,0.0,0.0,0.0,132.96,54.4719999774,-14.12,56.2723127438,22.6419999774,0,22.6419999774,31.83,-14.12,34.8213052599,133.85
2020-05-01 16:00:00,53.9564444232,-8.08,54.5580818467,21.2664444232,0,21.2664444232,32.69,-8.08,33.6737657532,133.39,21.2664444232,0.0,21.2664444232,21.2664444232,0,21.2664444232,0.0,0.0,0.0,132.38,55.2764444232,-13.51,56.9034744815,21.2664444232,0,21.2664444232,34.01,-13.51,36.5950843694,133.22
2020-05-01 16:30:00,58.5658888643,-8.28,59.1483029212,24.6258888643,0,24.6258888643,33.94,-8.28,34.9353975217,133.14,24.6258888643,0.0,24.6258888643,24.6258888643,0,24.6258888643,0.0,0.0,0.0,132.12,59.9658888643,-13.71,61.5131849873,24.6258888643,0,24.6258888643,35.34,-13.71,37.9061960634,132.99
2020-05-01 17:00:00,67.0929999777,-7.97,67.5647211643,22.2729999777,0,22.2729999777,44.82,-7.97,45.5231073193,132.64,22.2729999777,0.0,22.2729999777,22.2729999777,0,22.2729999777,0.0,0.0,0.0,131.71,68.9729999777,-13.29,70.241717134,22.2729999777,0,22.2729999777,46.7,-13.29,48.5542387439,132.5
2020-05-01 17:30:00,74.9081110959,-7.89,75.3224880627,15.2381110959,0,15.2381110959,59.67,-7.89,60.189376139,131.98,15.2381110959,0.0,15.2381110959,15.2381110959,0,15.2381110959,0.0,0.0,0.0,131.17,77.5081110959,-13.06,78.6007053763,15.2381110959,0,15.2381110959,62.27,-13.06,63.6248104123,131.82
2020-05-01 18:00:00,80.4322222089,-9.18,80.9543993212,13.3222222089,0,13.3222222089,67.11,-9.18,67.7349577397,132.36,13.3222222089,0.0,13.3222222089,13.3222222089,0,13.3222222089,0.0,0.0,0.0,131.48,83.3822222089,-14.4,84.6165171849,13.3222222089,0,13.3222222089,70.06,-14.4,71.524566409,132.22
2020-05-01 18:30:00,84.336444434,-9.24,84.8411071343,10.446444434,0,10.446444434,73.89,-9.24,74.4654933509,132.18,10.446444434,0.0,10.446444434,10.446444434,0,10.446444434,0.0,0.0,0.0,131.35,87.626444434,-14.41,88.80338881,10.446444434,0,10.446444434,77.18,-14.41,78.5136962574,132.05
2020-05-01 19:00:00,86.7966666557,-9.79,87.3470402621,10.9566666557,0,10.9566666557,75.84,-9.79,76.469272914,132.18,10.9566666557,0.0,10.9566666557,10.9566666557,0,10.9566666557,0.0,0.0,0.0,131.35,90.2266666557,-14.98,91.461750343,10.9566666557,0,10.9566666557,79.27,-14.98,80.6730022994,132.05
2020-05-01 19:30:00,86.0149999902,-10.27,86.6259379361,9.8249999902,0,9.8249999902,76.19,-10.27,76.8790543646,132.28,9.8249999902,0.0,9.8249999902,9.8249999902,0,9.8249999902,0.0,0.0,0.0,131.44,89.4349999902,-15.49,90.766509921,9.8249999902,0,9.8249999902,79.61,-15.49,81.1029728185,132.18
2020-05-01 20:00:00,83.5063333249,-11.66,84.3164474191,8.4063333249,0,8.4063333249,75.1,-11.66,75.9997736839,132.67,8.4063333249,0.0,8.4063333249,8.4063333249,0,8.4063333249,0.0,0.0,0.0,131.67,86.9063333249,-16.96,88.5457642803,8.4063333249,0,8.4063333249,78.5,-16.96,80.3112171493,132.56
2020-05-01 20:30:00,81.6313333257,-12.98,82.656850778,7.6213333257,0,7.6213333257,74.01,-12.98,75.1396067331,132.25,7.6213333257,0.0,7.6213333257,7.6213333257,0,7.6213333257,0.0,0.0,0.0,131.1,84.9613333257,-18.32,86.9140412159,7.6213333257,0,7.6213333257,77.34,-18.32,79.4801736284,132.18
2020-05-01 21:00:00,81.1984444371,-13.09,82.2467961626,7.3184444371,0,7.3184444371,73.88,-13.09,75.0306770595,131.79,7.3184444371,0.0,7.3184444371,7.3184444371,0,7.3184444371,0.0,0.0,0.0,130.63,84.5284444371,-18.41,86.5100342097,7.3184444371,0,7.3184444371,77.21,-18.41,79.3745059827,131.68
2020-05-01 21:30:00,81.7137777731,-12.69,82.6932740793,4.6737777731,0,4.6737777731,77.04,-12.69,78.0781512332,131.37,4.6737777731,0.0,4.6737777731,4.6737777731,0,4.6737777731,0.0,0.0,0.0,130.27,85.1937777731,-17.96,87.0663044539,4.6737777731,0,4.6737777731,80.52,-17.96,82.4986787773,131.26
2020-05-01 22:00:00,77.0071111083,-13.77,78.2285629501,2.8271111083,0,2.8271111083,74.18,-13.77,75.4472352045,131.62,2.8271111083,0.0,2.8271111083,2.8271111083,0,2.8271111083,0.0,0.0,0.0,130.37,80.3671111083,-19.11,82.6078970068,2.8271111083,0,2.8271111083,77.54,-19.11,79.8601508889,131.48
2020-05-01 22:30:00,73.8659999972,-14.23,75.2241906277,2.7559999972,0,2.7559999972,71.11,-14.23,72.5198248757,131.89,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,130.56,77.0759999972,-19.64,79.5389173649,2.7559999972,0,2.7559999972,74.32,-19.64,76.8712690152,131.73
2020-05-01 23:00:00,69.008777775,-15.37,70.6997051621,2.738777775,0,2.738777775,66.27,-15.37,68.0290364477,132.49,2.738777775,0.0,2.738777775,2.738777775,0,2.738777775,0.0,0.0,0.0,131.02,71.978777775,-20.88,74.9461063031,2.738777775,0,2.738777775,69.24,-20.88,72.3197898227,132.39
2020-05-01 23:30:00,65.7442222195,-15.68,67.5882027816,2.7342222195,0,2.7342222195,63.01,-15.68,64.9316756291,132.84,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,131.3,68.5542222195,-21.27,71.7780905578,2.7342222195,0,2.7342222195,65.82,-21.27,69.171419676,132.73
2020-05-02 00:00:00,61.7956666641,-15.94,63.8183987457,2.5756666641,0,2.5756666641,59.22,-15.94,61.3277424988,132.84,2.5756666641,0.0,2.5756666641,2.5756666641,0,2.5756666641,0.0,0.0,0.0,131.3,64.4456666641,-21.56,67.9564386337,2.5756666641,0,2.5756666641,61.87,-21.56,65.5189323784,132.73
2020-05-02 00:30:00,58.2949999995,-16.18,60.4987555652,0.5349999995,0,0.5349999995,57.76,-16.18,59.9834143743,132.84,0.5349999995,0.0,0.5349999995,0.5349999995,0,0.5349999995,0.0,0.0,0.0,131.21,60.8749999995,-21.81,64.6640682677,0.5349999995,0,0.5349999995,60.34,-21.81,64.1606709753,132.73
2020-05-02 01:00:00,56.2647777772,-16.97,58.7682407285,0.5747777772,0,0.5747777772,55.69,-16.97,58.2181844444,133.27,0.5747777772,0.0,0.5747777772,0.5747777772,0,0.5747777772,0.0,0.0,0.0,131.55,58.7347777772,-22.68,62.9615479522,0.5747777772,0,0.5747777772,58.16,-22.68,62.4256998359,133.14
2020-05-02 01:30:00,60.464555555,-16.35,62.6361315732,0.574555555,0,0.574555555,59.89,-16.35,62.0816768459,133.19,0.574555555,0.0,0.574555555,0.574555555,0,0.574555555,0.0,0.0,0.0,131.55,63.124555555,-22.0,66.8484069669,0.574555555,0,0.574555555,62.55,-22.0,66.3061271679,133.06
2020-05-02 02:00:00,60.3276666661,-16.5,62.5434038519,0.5676666661,0,0.5676666661,59.76,-16.5,61.9960289051,133.19,0.5676666661,0.0,0.5676666661,0.5676666661,0,0.5676666661,0.0,0.0,0.0,131.55,62.9876666661,-22.16,66.772088121,0.5676666661,0,0.5676666661,62.42,-22.16,66.2368628484,133.06
2020-05-02 02:30:00,60.0498888883,-16.41,62.2517249199,0.5398888883,0,0.5398888883,59.51,-16.41,61.7310958918,133.19,0.5398888883,0.0,0.5398888883,0.5398888883,0,0.5398888883,0.0,0.0,0.0,131.55,62.6998888883,-22.07,66.4707527158,0.5398888883,0,0.5398888883,62.16,-22.07,65.9617351197,133.06
2020-05-02 03:00:00,57.756555555,-16.94,60.1895614669,0.556555555,0,0.556555555,57.2,-16.94,59.6557088634,133.58,0.556555555,0.0,0.556555555,0.556555555,0,0.556555555,0.0,0.0,0.0,131.86,60.286555555,-22.65,64.4010192519,0.556555555,0,0.556555555,59.73,-22.65,63.8803209134,133.42
2020-05-02 03:30:00,55.853555555,-17.44,58.5130179373,0.5535555550000001,0,0.5535555550000001,55.3,-17.44,57.9848566438,133.84,0.5535555550000001,0.0,0.5535555550000001,0.5535555550000001,0,0.5535555550000001,0.0,0.0,0.0,132.04,58.303555555,-23.21,62.7535552009,0.5535555550000001,0,0.5535555550000001,57.75,-23.21,62.2395902943,133.66
2020-05-02 04:00:00,54.3797777772,-17.58,57.1508235383,0.5497777772,0,0.5497777772,53.83,-17.58,56.6279551105,133.84,0.5497777772,0.0,0.5497777772,0.5497777772,0,0.5497777772,0.0,0.0,0.0,132.04,56.7497777772,-23.36,61.3695924523,0.5497777772,0,0.5497777772,56.2,-23.36,60.8615609396,133.66
2020-05-02 04:30:00,53.157555555,-17.74,56.0395691685,0.5275555550000001,0,0.5275555550000001,52.63,-17.74,55.5393959276,134.08,0.5275555550000001,0.0,0.5275555550000001,0.5275555550000001,0,0.5275555550000001,0.0,0.0,0.0,132.3,55.477555555,-23.56,60.2729854111,0.5275555550000001,0,0.5275555550000001,54.95,-23.56,59.7877587805,133.96
2020-05-02 05:00:00,52.7548888883,-16.46,55.2630971049,0.5548888883,0,0.5548888883,52.2,-16.46,54.7336423053,134.22,0.5548888883,0.0,0.5548888883,0.5548888883,0,0.5548888883,0.0,0.0,0.0,132.54,55.0548888883,-22.25,59.3810010905,0.5548888883,0,0.5548888883,54.5,-22.25,58.8669049637,134.08
2020-05-02 05:30:00,53.5788888883,-14.92,55.6174768801,0.5688888883000001,0,0.5688888883000001,53.01,-14.92,55.0696513517,134.22,0.5688888883000001,0.0,0.5688888883000001,0.5688888883000001,0,0.5688888883000001,0.0,0.0,0.0,132.71,55.9188888883,-20.62,59.5995514623,0.5688888883000001,0,0.5688888883000001,55.35,-20.62,59.0661231164,134.08
2020-05-02 06:00:00,53.6528888883,-14.59,55.6012642488,0.5728888883000001,0,0.5728888883000001,53.08,-14.59,55.0486557511,134.22,0.5728888883000001,0.0,0.5728888883000001,0.5728888883000001,0,0.5728888883000001,0.0,0.0,0.0,132.71,55.9828888883,-20.28,59.5429445718,0.5728888883000001,0,0.5728888883000001,55.41,-20.28,59.0046311742,134.01
2020-05-02 06:30:00,55.6682222215,-14.27,57.4681117255,0.7682222215000001,0,0.7682222215000001,54.9,-14.27,56.7242708195,133.73,0.7682222215000001,0.0,0.7682222215000001,0.7682222215000001,0,0.7682222215000001,0.0,0.0,0.0,132.31,58.0882222215,-19.89,61.3991340399,0.7682222215000001,0,0.7682222215000001,57.32,-19.89,60.672848128300004,133.59
2020-05-02 07:00:00,56.2996666655,-13.7,57.9425790472,1.1996666655000001,0,1.1996666655000001,55.1,-13.7,56.7776364425,133.33,1.1996666655000001,0.0,1.1996666655000001,1.1996666655000001,0,1.1996666655000001,0.0,0.0,0.0,131.97,58.7396666655,-19.27,61.819748786,1.1996666655000001,0,1.1996666655000001,57.54,-19.27,60.6810060892,133.2
2020-05-02 07:30:00,55.9536666647,-12.88,57.4169592823,1.9336666647,0,1.9336666647,54.02,-12.88,55.5342668989,133.05,1.9336666647,0.0,1.9336666647,1.9336666647,0,1.9336666647,0.0,0.0,0.0,131.76,58.3236666647,-18.41,61.160266458,1.9336666647,0,1.9336666647,56.39,-18.41,59.3191385642,132.93
2020-05-02 08:00:00,54.5651111078,-12.34,55.9430688308,3.2651111078,0,3.2651111078,51.3,-12.34,52.7632978499,133.22,3.2651111078,0.0,3.2651111078,3.2651111078,0,3.2651111078,0.0,0.0,0.0,131.93,56.8051111078,-17.87,59.5496225679,3.2651111078,0,3.2651111078,53.54,-17.87,56.443498297,133.06
2020-05-02 08:30:00,52.6768888836,-11.31,53.8773674418,5.2768888836,0,5.2768888836,47.4,-11.31,48.7306484669,133.15,5.2768888836,0.0,5.2768888836,5.2768888836,0,5.2768888836,0.0,0.0,0.0,131.93,54.7368888836,-16.81,57.2599607462,5.2768888836,0,5.2768888836,49.46,-16.81,52.2385652559,132.96
2020-05-02 09:00:00,51.8615555495,-10.61,52.9357444834,6.0815555495,0,6.0815555495,45.78,-10.61,46.9934091123,132.84,6.0815555495,0.0,6.0815555495,6.0815555495,0,6.0815555495,0.0,0.0,0.0,131.68,53.8315555495,-16.06,56.1761512822,6.0815555495,0,6.0815555495,47.75,-16.06,50.3784289156,132.73
2020-05-02 09:30:00,52.2663333267,-9.61,53.1424660645,6.6263333267,0,6.6263333267,45.64,-9.61,46.6407729353,132.52,6.6263333267,0.0,6.6263333267,6.6263333267,0,6.6263333267,0.0,0.0,0.0,131.49,54.2063333267,-15.01,56.2461258464,6.6263333267,0,6.6263333267,47.58,-15.01,49.8914471628,132.36
2020-05-02 10:00:00,53.5695555487,-9.01,54.3219788087,6.8095555487,0,6.8095555487,46.76,-9.01,47.620139647,132.4,6.8095555487,0.0,6.8095555487,6.8095555487,0,6.8095555487,0.0,0.0,0.0,131.42,55.5695555487,-14.36,57.3949919757,6.8095555487,0,6.8095555487,48.76,-14.36,50.830573477,132.25
2020-05-02 10:30:00,51.6289999919,-8.31,52.2934961555,8.0789999919,0,8.0789999919,43.55,-8.31,44.3357485558,132.49,8.0789999919,0.0,8.0789999919,8.0789999919,0,8.0789999919,0.0,0.0,0.0,131.56,53.4989999919,-13.65,55.2129106291,8.0789999919,0,8.0789999919,45.42,-13.65,47.4267740838,132.32
2020-05-02 11:00:00,50.0516666541,-8.01,50.6885532922,12.5216666541,0,12.5216666541,37.53,-8.01,38.3752654714,132.49,12.5216666541,0.0,12.5216666541,12.5216666541,0,12.5216666541,0.0,0.0,0.0,131.56,51.6516666541,-13.37,53.3540211057,12.5216666541,0,12.5216666541,39.13,-13.37,41.3511039756,132.32
2020-05-02 11:30:00,45.5735555434,-7.88,46.2497931332,12.1735555434,0,12.1735555434,33.4,-7.88,34.3169695632,132.49,12.1735555434,0.0,12.1735555434,12.1735555434,0,12.1735555434,0.0,0.0,0.0,131.48,46.9335555434,-13.25,48.7680339561,12.1735555434,0,12.1735555434,34.76,-13.25,37.199732525900004,132.32
2020-05-02 12:00:00,44.6171110984,-8.38,45.3972576569,12.6871110984,0,12.6871110984,31.93,-8.38,33.0113510781,132.66,12.6871110984,0.0,12.6871110984,12.6871110984,0,12.6871110984,0.0,0.0,0.0,131.65,45.9171110984,-13.79,47.9431454081,12.6871110984,0,12.6871110984,33.23,-13.79,35.9777292224,132.49
2020-05-02 12:30:00,43.5964444343,-7.94,44.313582199,10.1764444343,0,10.1764444343,33.42,-7.94,34.3502547298,132.58,10.1764444343,0.0,10.1764444343,10.1764444343,0,10.1764444343,0.0,0.0,0.0,131.57,44.9764444343,-13.32,46.907386987,10.1764444343,0,10.1764444343,34.8,-13.32,37.2620772368,132.41
2020-05-02 13:00:00,42.0355555442,-7.43,42.6871506417,11.3555555442,0,11.3555555442,30.68,-7.43,31.5668702915,132.44,11.3555555442,0.0,11.3555555442,11.3555555442,0,11.3555555442,0.0,0.0,0.0,131.5,43.2755555442,-12.79,45.1260214029,11.3555555442,0,11.3555555442,31.92,-12.79,34.3870687905,132.31
2020-05-02 13:30:00,38.5569999883,-7.89,39.3559950719,11.7069999883,0,11.7069999883,26.85,-7.89,27.9852568328,132.53,11.7069999883,0.0,11.7069999883,11.7069999883,0,11.7069999883,0.0,0.0,0.0,131.5,39.6169999883,-13.31,41.7930949808,11.7069999883,0,11.7069999883,27.91,-13.31,30.9212580598,132.31
2020-05-02 14:00:00,35.2739999861,-8.48,36.278994956,13.9339999861,0,13.9339999861,21.34,-8.48,22.963144384,132.53,13.9339999861,0.0,13.9339999861,13.9339999861,0,13.9339999861,0.0,0.0,0.0,131.5,36.0739999861,-13.95,38.6773315392,13.9339999861,0,13.9339999861,22.14,-13.95,26.168341560000002,132.38
2020-05-02 14:30:00,33.0284444297,-8.7,34.1550602612,14.7384444297,0,14.7384444297,18.29,-8.7,20.253742864,132.35,14.7384444297,0.0,14.7384444297,14.7384444297,0,14.7384444297,0.0,0.0,0.0,131.23,33.6984444297,-14.19,36.5642073206,14.7384444297,0,14.7384444297,18.96,-14.19,23.6820121611,132.21
2020-05-02 15:00:00,31.6289999861,-8.74,32.8143450357,13.8989999861,0,13.8989999861,17.73,-8.74,19.7671571047,132.35,13.8989999861,0.0,13.8989999861,13.8989999861,0,13.8989999861,0.0,0.0,0.0,131.23,32.2389999861,-14.23,35.2398356992,13.8989999861,0,13.8989999861,18.34,-14.23,23.2131105197,132.21
2020-05-02 15:30:00,32.8771110999,-9.41,34.1972591632,11.1871110999,0,11.1871110999,21.69,-9.41,23.6432696554,132.96,11.1871110999,0.0,11.1871110999,11.1871110999,0,11.1871110999,0.0,0.0,0.0,131.81,33.6871110999,-14.95,36.855446738,11.1871110999,0,11.1871110999,22.5,-14.95,27.0139315909,132.81
2020-05-02 16:00:00,33.2519999881,-9.67,34.6295307968,11.9319999881,0,11.9319999881,21.32,-9.67,23.4104955095,133.33,11.9319999881,0.0,11.9319999881,11.9319999881,0,11.9319999881,0.0,0.0,0.0,132.14,34.0319999881,-15.25,37.2926202242,11.9319999881,0,11.9319999881,22.1,-15.25,26.8509310826,133.17
2020-05-02 16:30:00,40.6426666566,-10.32,41.9324308019,10.0826666566,0,10.0826666566,30.56,-10.32,32.2554801545,133.24,10.0826666566,0.0,10.0826666566,10.0826666566,0,10.0826666566,0.0,0.0,0.0,132.03,41.8326666566,-15.87,44.7418025967,10.0826666566,0,10.0826666566,31.75,-15.87,35.4953433566,133.09
2020-05-02 17:00:00,50.2832222155,-10.88,51.4468350472,6.6732222155,0,6.6732222155,43.61,-10.88,44.9467073321,133.17,6.6732222155,0.0,6.6732222155,6.6732222155,0,6.6732222155,0.0,0.0,0.0,131.96,52.0832222155,-16.37,54.5952281464,6.6732222155,0,6.6732222155,45.41,-16.37,48.2705396697,133.01
2020-05-02 17:30:00,60.9907777697,-10.14,61.827943302,8.0407777697,0,8.0407777697,52.95,-10.14,53.9121702401,132.36,8.0407777697,0.0,8.0407777697,8.0407777697,0,8.0407777697,0.0,0.0,0.0,131.29,63.2707777697,-15.49,65.1393231435,8.0407777697,0,8.0407777697,55.23,-15.49,57.3610756524,132.25
2020-05-02 18:00:00,67.078999991,-10.38,67.8773647086,9.018999991,0,9.018999991,58.06,-10.38,58.9805730728,132.27,9.018999991,0.0,9.018999991,9.018999991,0,9.018999991,0.0,0.0,0.0,131.21,69.588999991,-15.71,71.3402622629,9.018999991,0,9.018999991,60.57,-15.71,62.5741879692,132.12
2020-05-02 18:30:00,74.4073333255,-12.19,75.3992529977,7.8273333255,0,7.8273333255,66.58,-12.19,67.6867232181,131.62,7.8273333255,0.0,7.8273333255,7.8273333255,0,7.8273333255,0.0,0.0,0.0,130.41,77.3473333255,-17.49,79.3001265609,7.8273333255,0,7.8273333255,69.52,-17.49,71.686334123,131.45
2020-05-02 19:00:00,79.3743333269,-11.88,80.2584524589,6.4343333269,0,6.4343333269,72.94,-11.88,73.9011366624,131.02,6.4343333269,0.0,6.4343333269,6.4343333269,0,6.4343333269,0.0,0.0,0.0,129.93,82.6343333269,-17.12,84.3891429295,6.4343333269,0,6.4343333269,76.2,-17.12,78.0995160036,130.88
2020-05-02 19:30:00,80.5879999966,-12.35,81.5288184843,3.3879999966,0,3.3879999966,77.2,-12.35,78.1815994976,130.88,3.3879999966,0.0,3.3879999966,3.3879999966,0,3.3879999966,0.0,0.0,0.0,129.75,84.0379999966,-17.55,85.8509635556,3.3879999966,0,3.3879999966,80.65,-17.55,82.5374157579,130.7
2020-05-02 20:00:00,78.9106666655,-12.81,79.9436639991,1.1506666655,0,1.1506666655,77.76,-12.81,78.8080814384,130.95,1.1506666655,0.0,1.1506666655,1.1506666655,0,1.1506666655,0.0,0.0,0.0,129.75,82.4206666655,-18.04,84.3718430141,1.1506666655,0,1.1506666655,81.27,-18.04,83.2481501296,130.81
2020-05-02 20:30:00,76.9888888862,-14.22,78.2911068509,2.6888888862,0,2.6888888862,74.3,-14.22,75.6485188222,130.95,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,129.57,80.3388888862,-19.52,82.6762811662,2.6888888862,0,2.6888888862,77.65,-19.52,80.065928459,130.81
2020-05-02 21:00:00,76.0873333306,-14.33,77.4250036704,2.7373333306000003,0,2.7373333306000003,73.35,-14.33,74.7366804187,130.74,2.7373333306000003,0.0,2.7373333306000003,2.7373333306000003,0,2.7373333306000003,0.0,0.0,0.0,129.42,79.3873333306,-19.63,81.7782709119,2.7373333306000003,0,2.7373333306000003,76.65,-19.63,79.1236968297,130.61
2020-05-02 21:30:00,75.8557777767,-19.58,78.3420412174,1.0657777767,0,1.0657777767,74.79,-19.58,77.3105458524,131.2,1.0657777767,0.0,1.0657777767,1.0657777767,0,1.0657777767,0.0,0.0,0.0,129.42,79.2657777767,-25.15,83.1600025646,1.0657777767,0,1.0657777767,78.2,-25.15,82.1447655058,131.1
2020-05-02 22:00:00,71.816555555,-21.91,75.0843908664,0.5465555550000001,0,0.5465555550000001,71.27,-21.91,74.5617931651,131.94,0.5465555550000001,0.0,0.5465555550000001,0.5465555550000001,0,0.5465555550000001,0.0,0.0,0.0,129.82,75.036555555,-27.66,79.9722468708,0.5465555550000001,0,0.5465555550000001,74.49,-27.66,79.4596482499,131.81
2020-05-02 22:30:00,67.7969999995,-23.22,71.6631119121,0.5469999995,0,0.5469999995,67.25,-23.22,71.1458424646,132.76,0.5469999995,0.0,0.5469999995,0.5469999995,0,0.5469999995,0.0,0.0,0.0,130.49,70.8569999995,-29.1,76.599767943,0.5469999995,0,0.5469999995,70.31,-29.1,76.0940608721,132.66
2020-05-02 23:00:00,63.2289999995,-23.54,67.4687930893,0.5389999995,0,0.5389999995,62.69,-23.54,66.9639283495,133.19,0.5389999995,0.0,0.5389999995,0.5389999995,0,0.5389999995,0.0,0.0,0.0,130.82,66.0689999995,-29.51,72.3598843347,0.5389999995,0,0.5389999995,65.53,-29.51,71.8680805365,133.04
2020-05-02 23:30:00,60.3238888883,-17.6,62.8389335573,0.5438888883,0,0.5438888883,59.78,-17.6,62.3169992859,132.82,0.5438888883,0.0,0.5438888883,0.5438888883,0,0.5438888883,0.0,0.0,0.0,131.05,63.0038888883,-23.28,67.1673165688,0.5438888883,0,0.5438888883,62.46,-23.28,66.6574076904,132.69
2020-05-03 00:00:00,57.1803333328,-18.18,60.0008576609,0.5603333328,0,0.5603333328,56.62,-18.18,59.4671068743,133.41,0.5603333328,0.0,0.5603333328,0.5603333328,0,0.5603333328,0.0,0.0,0.0,131.57,59.680333332800004,-23.92,64.2954787424,0.5603333328,0,0.5603333328,59.12,-23.92,63.7757069737,133.27
2020-05-03 00:30:00,58.2093333305,-17.75,60.8554762268,2.7993333305,0,2.7993333305,55.41,-17.75,58.1835939076,133.24,2.7993333305,0.0,2.7993333305,2.7993333305,0,2.7993333305,0.0,0.0,0.0,131.48,60.6693333305,-23.49,65.0580364503,2.7993333305,0,2.7993333305,57.87,-23.49,62.4557203145,133.14
2020-05-03 01:00:00,56.189777775,-17.75,58.9266800898,2.749777775,0,2.749777775,53.44,-17.75,56.3107103489,133.37,2.749777775,0.0,2.749777775,2.749777775,0,2.749777775,0.0,0.0,0.0,131.58,58.549777775,-23.51,63.0935541676,2.749777775,0,2.749777775,55.8,-23.51,60.550475638099996,133.23
2020-05-03 01:30:00,60.0049999972,-17.18,62.4159628994,2.8249999972,0,2.8249999972,57.18,-17.18,59.7051488567,133.13,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,131.39,62.5449999972,-22.87,66.5951494078,2.8249999972,0,2.8249999972,59.72,-22.87,63.9493182137,132.96
2020-05-03 02:00:00,59.6539999972,-17.13,62.0647775769,2.7839999972,0,2.7839999972,56.87,-17.13,59.3938868908,133.04,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,131.39,62.1639999972,-22.82,66.2202030777,2.7839999972,0,2.7839999972,59.38,-22.82,63.6139670198,132.96
2020-05-03 02:30:00,58.8242222193,-17.27,61.3069491959,2.8842222193,0,2.8842222193,55.94,-17.27,58.5451663248,133.14,2.8842222193,0.0,2.8842222193,2.8842222193,0,2.8842222193,0.0,0.0,0.0,131.39,61.3042222193,-22.98,65.4697492123,2.8842222193,0,2.8842222193,58.42,-22.98,62.7771996827,132.96
2020-05-03 03:00:00,56.3782222193,-17.76,59.1094031488,2.9482222193,0,2.9482222193,53.43,-17.76,56.30437372,133.56,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,131.73,58.7482222193,-23.53,63.2851840001,2.9482222193,0,2.9482222193,55.8,-23.53,60.5582438649,133.4
2020-05-03 03:30:00,54.6244444415,-18.07,57.5356831066,2.9344444415,0,2.9344444415,51.69,-18.07,54.7574743757,133.75,2.9344444415,0.0,2.9344444415,2.9344444415,0,2.9344444415,0.0,0.0,0.0,131.89,56.8944444415,-23.88,61.7027731006,2.9344444415,0,2.9344444415,53.96,-23.88,59.0079316702,133.62
2020-05-03 04:00:00,53.1001111082,-18.59,56.260198184,2.9401111082,0,2.9401111082,50.16,-18.59,53.4940529405,134.38,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,132.43,55.3201111082,-24.47,60.4904586941,2.9401111082,0,2.9401111082,52.38,-24.47,57.8138850104,134.25
2020-05-03 04:30:00,52.1554444415,-18.33,55.2827213955,2.9654444415,0,2.9654444415,49.19,-18.33,52.494237779,134.38,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,132.43,54.3054444415,-24.22,59.4616657687,2.9654444415,0,2.9654444415,51.34,-24.22,56.766222351,134.25
2020-05-03 05:00:00,52.0673333304,-16.02,54.47611954,2.9373333304,0,2.9373333304,49.13,-16.02,51.6758870267,134.12,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,132.43,54.2273333304,-21.78,58.4377624497,2.9373333304,0,2.9373333304,51.29,-21.78,55.7228184858,133.99
2020-05-03 05:30:00,52.6433333304,-15.83,54.9718968577,2.9033333304,0,2.9033333304,49.74,-15.83,52.1982423076,134.22,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,132.6,54.8133333304,-21.59,58.9120497928,2.9033333304,0,2.9033333304,51.91,-21.59,56.2207808555,134.07
2020-05-03 06:00:00,52.7669999971,-15.65,55.0388843337,2.8669999971,0,2.8669999971,49.9,-15.65,52.2965821063,134.04,2.8669999971,0.0,2.8669999971,2.8669999971,0,2.8669999971,0.0,0.0,0.0,132.45,54.9469999971,-21.38,58.9599627602,2.8669999971,0,2.8669999971,52.08,-21.38,56.2976979991,133.94
2020-05-03 06:30:00,54.621888886,-15.18,56.6920024825,2.921888886,0,2.921888886,51.7,-15.18,53.8824869508,133.86,2.921888886,0.0,2.921888886,2.921888886,0,2.921888886,0.0,0.0,0.0,132.32,56.881888886,-20.87,60.589654094,2.921888886,0,2.921888886,53.96,-20.87,57.8553238691,133.73
2020-05-03 07:00:00,56.1029999968,-14.84,58.0325099288,3.2229999968,0,3.2229999968,52.88,-14.84,54.9228549877,133.86,3.2229999968,0.0,3.2229999968,3.2229999968,0,3.2229999968,0.0,0.0,0.0,132.32,58.4329999968,-20.51,61.9279871191,3.2229999968,0,3.2229999968,55.21,-20.51,58.8965550775,133.73
2020-05-03 07:30:00,58.2719999962,-14.56,60.0634629668,3.7819999962,0,3.7819999962,54.49,-14.56,56.4017171724,133.97,3.7819999962,0.0,3.7819999962,3.7819999962,0,3.7819999962,0.0,0.0,0.0,132.52,60.6619999962,-20.21,63.9399901747,3.7819999962,0,3.7819999962,56.88,-20.21,60.3637184077,133.84
2020-05-03 08:00:00,60.2049999952,-14.06,61.8249595586,4.8349999952000005,0,4.8349999952000005,55.37,-14.06,57.1272308098,133.88,4.8349999952000005,0.0,4.8349999952000005,4.8349999952000005,0,4.8349999952000005,0.0,0.0,0.0,132.52,62.6449999952,-19.69,65.6665220976,4.8349999952000005,0,4.8349999952000005,57.81,-19.69,61.0712059812,133.84
2020-05-03 08:30:00,62.6362222169,-13.41,64.0556354555,5.3062222169,0,5.3062222169,57.33,-13.41,58.8774744703,133.73,5.3062222169,0.0,5.3062222169,5.3062222169,0,5.3062222169,0.0,0.0,0.0,132.41,65.1562222169,-18.98,67.8643772062,5.3062222169,0,5.3062222169,59.85,-18.98,62.7874422158,133.62
2020-05-03 09:00:00,65.6573333276,-12.88,66.9087424758,5.7573333276,0,5.7573333276,59.9,-12.88,61.2691145684,133.37,5.7573333276,0.0,5.7573333276,5.7573333276,0,5.7573333276,0.0,0.0,0.0,132.13,68.2973333276,-18.39,70.7298935363,5.7573333276,0,5.7573333276,62.54,-18.39,65.1877572862,133.28
2020-05-03 09:30:00,69.6677777709,-11.85,70.6683929316,6.8377777709,0,6.8377777709,62.83,-11.85,63.9377150045,132.76,6.8377777709,0.0,6.8377777709,6.8377777709,0,6.8377777709,0.0,0.0,0.0,131.63,72.4377777709,-17.26,74.4656917539,6.8377777709,0,6.8377777709,65.6,-17.26,67.8326440587,132.65
