Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-03 10:00:00,72.4792222147,-11.14,73.3303296928,7.5192222147,0,7.5192222147,64.96,-11.14,65.9082786909,132.6,7.5192222147,0.0,7.5192222147,7.5192222147,0,7.5192222147,0.0,0.0,0.0,131.54,75.3492222147,-16.49,77.1325183587,7.5192222147,0,7.5192222147,67.83,-16.49,69.8056516337,132.48
2020-05-03 10:30:00,75.1397777667,-10.25,75.8356690669,11.1097777667,0,11.1097777667,64.03,-10.25,64.8452265013,132.2,11.1097777667,0.0,11.1097777667,11.1097777667,0,11.1097777667,0.0,0.0,0.0,131.25,77.9797777667,-15.55,79.5150818433,11.1097777667,0,11.1097777667,66.87,-15.55,68.6542016194,132.1
2020-05-03 11:00:00,76.7529999872,-9.65,77.3572589162,12.832999987200001,0,12.832999987200001,63.92,-9.65,64.6443261238,132.2,12.832999987200001,0.0,12.832999987200001,12.832999987200001,0,12.832999987200001,0.0,0.0,0.0,131.4,79.5729999872,-14.91,80.9578311651,12.832999987200001,0,12.832999987200001,66.74,-14.91,68.3852008844,132.21
2020-05-03 11:30:00,79.0725555423,-9.04,79.5876286868,13.2325555423,0,13.2325555423,65.84,-9.04,66.4577098612,132.12,13.2325555423,0.0,13.2325555423,13.2325555423,0,13.2325555423,0.0,0.0,0.0,131.25,81.9625555423,-14.25,83.1920850263,13.2325555423,0,13.2325555423,68.73,-14.25,70.1917046381,131.96
2020-05-03 12:00:00,79.8005555429,-10.42,80.4779787578,12.7005555429,0,12.7005555429,67.1,-10.42,67.9042443445,132.12,12.7005555429,0.0,12.7005555429,12.7005555429,0,12.7005555429,0.0,0.0,0.0,131.07,82.7805555429,-15.67,84.250633683,12.7005555429,0,12.7005555429,70.08,-15.67,71.8105514531,131.96
2020-05-03 12:30:00,79.5036666517,-11.21,80.2900810254,14.9636666517,0,14.9636666517,64.54,-11.21,65.5063027502,132.12,14.9636666517,0.0,14.9636666517,14.9636666517,0,14.9636666517,0.0,0.0,0.0,131.07,82.3736666517,-16.54,84.0178109549,14.9636666517,0,14.9636666517,67.41,-16.54,69.4095072739,132.07
2020-05-03 13:00:00,78.167754878,-11.67,79.0340863341,16.117754878,0,16.117754878,62.05,-11.67,63.1378761125,132.44,16.117754878,0.0,16.117754878,16.117754878,0,16.117754878,0.0,0.0,0.0,131.29,80.947754878,-17.03,82.7197674065,16.117754878,0,16.117754878,64.83,-17.03,67.0294696384,132.3
2020-05-03 13:30:00,66.6971065447,-15.31,68.4317186796,22.4971065447,0,22.4971065447,44.2,-15.31,46.7764481336,133.4,22.4971065447,0.0,22.4971065447,22.4971065447,0,22.4971065447,0.0,0.0,0.0,131.71,68.6471065447,-21.0,71.787361262,22.4971065447,0,22.4971065447,46.15,-21.0,50.7032789867,133.28
2020-05-03 14:00:00,67.1706620537,-16.1,69.0732063881,20.4706620537,0,20.4706620537,46.7,-16.1,49.397368351,133.89,20.4706620537,0.0,20.4706620537,20.4706620537,0,20.4706620537,0.0,0.0,0.0,132.14,69.2206620537,-21.85,72.5873443181,20.4706620537,0,20.4706620537,48.75,-21.85,53.4227011672,133.76
2020-05-03 14:30:00,66.4701063976,-16.69,68.5334308532,18.6101063976,0,18.6101063976,47.86,-16.69,50.6866422246,133.89,18.6101063976,0.0,18.6101063976,18.6101063976,0,18.6101063976,0.0,0.0,0.0,132.06,68.5801063976,-22.46,72.1642750501,18.6101063976,0,18.6101063976,49.97,-22.46,54.7855135962,133.76
2020-05-03 15:00:00,67.9963286655,-16.36,69.9367593757,15.6463286655,0,15.6463286655,52.35,-16.36,54.8468057411,133.76,15.6463286655,0.0,15.6463286655,15.6463286655,0,15.6463286655,0.0,0.0,0.0,132.06,70.3063286655,-22.09,73.6949655703,15.6463286655,0,15.6463286655,54.66,-22.09,58.9549293953,133.65
2020-05-03 15:30:00,79.0809107799,-12.87,80.1213289316,10.2109107799,0,10.2109107799,68.87,-12.87,70.0622137818,133.09,10.2109107799,0.0,10.2109107799,10.2109107799,0,10.2109107799,0.0,0.0,0.0,131.87,82.1409107799,-18.31,84.1569089484,10.2109107799,0,10.2109107799,71.93,-18.31,74.2238573506,132.95
2020-05-03 16:00:00,82.7064444347,-12.1,83.5868766676,9.6964444347,0,9.6964444347,73.01,-12.1,74.0058788205,132.77,9.6964444347,0.0,9.6964444347,9.6964444347,0,9.6964444347,0.0,0.0,0.0,131.67,85.9764444347,-17.45,87.7294220752,9.6964444347,0,9.6964444347,76.28,-17.45,78.2505009569,132.6
2020-05-03 16:30:00,87.0262222089,-11.65,87.8025389835,13.3562222089,0,13.3562222089,73.67,-11.65,74.5854637312,132.49,13.3562222089,0.0,13.3562222089,13.3562222089,0,13.3562222089,0.0,0.0,0.0,131.4,90.3462222089,-16.95,91.922480207,13.3562222089,0,13.3562222089,76.99,-16.95,78.8337656084,132.31
2020-05-03 17:00:00,90.6816666531,-10.44,91.2806565872,13.5416666531,0,13.5416666531,77.14,-10.44,77.8432604661,131.78,13.5416666531,0.0,13.5416666531,13.5416666531,0,13.5416666531,0.0,0.0,0.0,130.91,94.1616666531,-15.63,95.4500726395,13.5416666531,0,13.5416666531,80.62,-15.63,82.1211379609,131.7
2020-05-03 17:30:00,90.6393333172,-10.37,91.2306179097,16.0893333172,0,16.0893333172,74.55,-10.37,75.2677846094,131.44,16.0893333172,0.0,16.0893333172,16.0893333172,0,16.0893333172,0.0,0.0,0.0,130.52,94.0193333172,-15.53,95.2933152819,16.0893333172,0,16.0893333172,77.93,-15.53,79.462354609,131.29
2020-05-03 18:00:00,88.2476436432,-11.07,88.9392574096,17.7576436432,0,17.7576436432,70.49,-11.07,71.3539417271,131.24,17.7576436432,0.0,17.7576436432,17.7576436432,0,17.7576436432,0.0,0.0,0.0,130.27,91.4676436432,-16.27,92.9034053931,17.7576436432,0,17.7576436432,73.71,-16.27,75.4842831323,131.1
2020-05-03 18:30:00,77.4282175853,-15.36,78.9370539001,19.9082175853,0,19.9082175853,57.52,-15.36,59.5355356069,131.81,19.9082175853,0.0,19.9082175853,19.9082175853,0,19.9082175853,0.0,0.0,0.0,130.27,80.0282175853,-20.86,82.7022080109,19.9082175853,0,19.9082175853,60.12,-20.86,63.6361061034,131.72
2020-05-03 19:00:00,75.8481064645,-16.1,77.5380245702,17.6081064645,0,17.6081064645,58.24,-16.1,60.4243957355,132.13,17.6081064645,0.0,17.6081064645,17.6081064645,0,17.6081064645,0.0,0.0,0.0,130.47,78.4681064645,-21.66,81.4026985555,17.6081064645,0,17.6081064645,60.86,-21.66,64.5994984501,131.99
2020-05-03 19:30:00,83.2743107547,-13.33,84.3344516297,11.4143107547,0,11.4143107547,71.86,-13.33,73.0858980926,131.63,11.4143107547,0.0,11.4143107547,11.4143107547,0,11.4143107547,0.0,0.0,0.0,130.39,86.5043107547,-18.68,88.4982382828,11.4143107547,0,11.4143107547,75.09,-18.68,77.3786178476,131.54
2020-05-03 20:00:00,81.5626666571,-14.06,82.7656462079,9.5926666571,0,9.5926666571,71.97,-14.06,73.3305154762,131.91,9.5926666571,0.0,9.5926666571,9.5926666571,0,9.5926666571,0.0,0.0,0.0,130.64,84.8326666571,-19.44,87.0315743403,9.5926666571,0,9.5926666571,75.24,-19.44,77.7108177798,131.83
2020-05-03 20:30:00,79.9339999933,-14.25,81.1942538295,6.6939999933,0,6.6939999933,73.24,-14.25,74.6134042917,131.79,6.6939999933,0.0,6.6939999933,6.6939999933,0,6.6939999933,0.0,0.0,0.0,130.49,83.2339999933,-19.62,85.5151633039,6.6939999933,0,6.6939999933,76.54,-19.62,79.0146568682,131.7
2020-05-03 21:00:00,78.7537777708,-14.51,80.0793207586,7.0237777708,0,7.0237777708,71.73,-14.51,73.1828736796,132.05,7.0237777708,0.0,7.0237777708,7.0237777708,0,7.0237777708,0.0,0.0,0.0,130.75,81.9837777708,-19.93,84.3714686228,7.0237777708,0,7.0237777708,74.96,-19.93,77.5642088853,131.96
2020-05-03 21:30:00,78.0598888854,-14.03,79.3107001155,3.4498888854,0,3.4498888854,74.61,-14.03,75.9176725144,131.7,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,130.44,81.4398888854,-19.4,83.7186687763,3.4498888854,0,3.4498888854,77.99,-19.4,80.3666603761,131.59
2020-05-03 22:00:00,74.5303333306,-15.11,76.0465823451,2.7503333306,0,2.7503333306,71.78,-15.11,73.3531219513,131.87,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,130.44,77.7603333306,-20.54,80.4273649928,2.7503333306,0,2.7503333306,75.01,-20.54,77.7714066994,131.77
2020-05-03 22:30:00,70.8769999973,-15.8,72.6167276088,2.7069999973,0,2.7069999973,68.17,-15.8,69.9770598125,132.23,2.7069999973,0.0,2.7069999973,2.7069999973,0,2.7069999973,0.0,0.0,0.0,130.75,73.9569999973,-21.32,76.96869655,2.7069999973,0,2.7069999973,71.25,-21.32,74.3713984002,132.09
2020-05-03 23:00:00,65.6583333306,-16.72,67.7537831841,2.7183333306,0,2.7183333306,62.94,-16.72,65.1229759762,132.82,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,131.23,68.4883333306,-22.34,72.0397626482,2.7183333306,0,2.7183333306,65.77,-22.34,69.4605535538,132.71
2020-05-03 23:30:00,62.3393333306,-17.1,64.6421107337,2.7493333306,0,2.7493333306,59.59,-17.1,61.9949844746,133.26,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,131.62,64.9993333306,-22.79,68.87886057,2.7493333306,0,2.7493333306,62.25,-22.79,66.2906222629,133.17
2020-05-04 00:00:00,57.8248888855,-17.44,60.3976106698,3.3748888855,0,3.3748888855,54.45,-17.44,57.1747855265,133.38,3.3748888855,0.0,3.3748888855,3.3748888855,0,3.3748888855,0.0,0.0,0.0,131.62,60.2448888855,-23.19,64.554029594,3.3748888855,0,3.3748888855,56.87,-23.19,61.4163903205,133.31
2020-05-04 00:30:00,55.8444444405,-17.55,58.5372059025,3.9244444405000003,0,3.9244444405000003,51.92,-17.55,54.8059203006,133.58,3.9244444405000003,0.0,3.9244444405000003,3.9244444405000003,0,3.9244444405000003,0.0,0.0,0.0,131.78,58.1244444405,-23.34,62.6355062366,3.9244444405000003,0,3.9244444405000003,54.2,-23.34,59.0118259335,133.41
2020-05-04 01:00:00,56.5248888861,-17.44,59.1541770594,2.8348888861,0,2.8348888861,53.69,-17.44,56.4514809372,133.58,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,131.86,58.8848888861,-23.2,63.2903637146,2.8348888861,0,2.8348888861,56.05,-23.2,60.6617053832,133.5
2020-05-04 01:30:00,60.6267777749,-16.97,62.9570256871,2.8367777749,0,2.8367777749,57.79,-16.97,60.2301004482,132.89,2.8367777749,0.0,2.8367777749,2.8367777749,0,2.8367777749,0.0,0.0,0.0,131.18,63.1867777749,-22.65,67.1237021147,2.8367777749,0,2.8367777749,60.35,-22.65,64.460414209,132.76
2020-05-04 02:00:00,60.4996666638,-17.28,62.9190596436,2.8796666638,0,2.8796666638,57.62,-17.28,60.1553222915,132.89,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,131.1,63.0596666638,-22.96,67.1094863618,2.8796666638,0,2.8796666638,60.18,-22.96,64.4111325781,132.76
2020-05-04 02:30:00,59.8997777749,-17.59,62.4290915959,2.8397777749,0,2.8397777749,57.06,-17.59,59.709728688,132.99,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,131.22,62.4297777749,-23.31,66.6395772273,2.8397777749,0,2.8397777749,59.59,-23.31,63.9869064731,132.89
2020-05-04 03:00:00,57.6467777749,-17.96,60.3797365664,2.8367777749,0,2.8367777749,54.81,-17.96,57.6775320207,133.18,2.8367777749,0.0,2.8367777749,2.8367777749,0,2.8367777749,0.0,0.0,0.0,131.32,60.0867777749,-23.7,64.5918792371,2.8367777749,0,2.8367777749,57.25,-23.7,61.9617018811,133.07
2020-05-04 03:30:00,56.0767777749,-18.0,58.8948640003,2.8867777749,0,2.8867777749,53.19,-18.0,56.1531486205,133.18,2.8867777749,0.0,2.8867777749,2.8867777749,0,2.8867777749,0.0,0.0,0.0,131.32,58.4267777749,-23.77,63.0769471452,2.8867777749,0,2.8867777749,55.54,-23.77,60.4127842431,133.07
2020-05-04 04:00:00,54.7213333304,-18.19,57.6654178989,2.9513333304,0,2.9513333304,51.77,-18.19,54.8726616814,133.29,2.9513333304,0.0,2.9513333304,2.9513333304,0,2.9513333304,0.0,0.0,0.0,131.32,57.0113333304,-23.97,61.8453961755,2.9513333304,0,2.9513333304,54.06,-23.97,59.1358140216,133.16
2020-05-04 04:30:00,54.0904444415,-18.27,57.0926359514,2.9404444415,0,2.9404444415,51.15,-18.27,54.3149647887,133.46,2.9404444415,0.0,2.9404444415,2.9404444415,0,2.9404444415,0.0,0.0,0.0,131.57,56.3404444415,-24.08,61.2706461519,2.9404444415,0,2.9404444415,53.4,-24.08,58.578207552,133.32
2020-05-04 05:00:00,53.5151111082,-18.14,56.505988328,2.9051111082,0,2.9051111082,50.61,-18.14,53.7627352355,133.46,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,131.57,55.7451111082,-23.93,60.6643413585,2.9051111082,0,2.9051111082,52.84,-23.93,58.0061246766,133.32
2020-05-04 05:30:00,54.972888886,-17.56,57.709376296,2.872888886,0,2.872888886,52.1,-17.56,54.9796653318,133.26,2.872888886,0.0,2.872888886,2.872888886,0,2.872888886,0.0,0.0,0.0,131.45,57.262888886,-23.32,61.8292879109,2.872888886,0,2.872888886,54.39,-23.32,59.1784969393,133.15
2020-05-04 06:00:00,56.0526666639,-16.93,58.5536193598,2.8026666639,0,2.8026666639,53.25,-16.93,55.8765371153,133.04,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,131.27,58.4026666639,-22.63,62.6337638455,2.8026666639,0,2.8026666639,55.6,-22.63,60.0289671742,132.92
2020-05-04 06:30:00,60.1995555523,-15.53,62.1704703915,3.2395555523,0,3.2395555523,56.96,-15.53,59.0391607325,132.21,3.2395555523,0.0,3.2395555523,3.2395555523,0,3.2395555523,0.0,0.0,0.0,130.61,62.7295555523,-21.11,66.1863221504,3.2395555523,0,3.2395555523,59.49,-21.11,63.1244184132,132.09
2020-05-04 07:00:00,63.8196666626,-14.06,65.350083802,4.0196666626,0,4.0196666626,59.8,-14.06,61.4306405632,132.05,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,130.61,66.4596666626,-19.52,69.2670029156,4.0196666626,0,4.0196666626,62.44,-19.52,65.4200580862,131.94
2020-05-04 07:30:00,68.0762222172,-12.5,69.2143195543,5.0362222172,0,5.0362222172,63.04,-12.5,64.2673447405,131.86,5.0362222172,0.0,5.0362222172,5.0362222172,0,5.0362222172,0.0,0.0,0.0,130.61,70.8862222172,-17.85,73.0991039632,5.0362222172,0,5.0362222172,65.85,-17.85,68.2264244996,131.78
2020-05-04 08:00:00,71.8939999934,-10.81,72.7021549547,6.6039999934,0,6.6039999934,65.29,-10.81,66.1788500958,132.08,6.6039999934,0.0,6.6039999934,6.6039999934,0,6.6039999934,0.0,0.0,0.0,131.02,74.7939999934,-16.11,76.5093101198,6.6039999934,0,6.6039999934,68.19,-16.11,70.0671692021,131.94
2020-05-04 08:30:00,75.7002222137,-8.86,76.2169485298,8.5602222137,0,8.5602222137,67.14,-8.86,67.722073211,131.34,8.5602222137,0.0,8.5602222137,8.5602222137,0,8.5602222137,0.0,0.0,0.0,130.5,78.6802222137,-13.99,79.9143132836,8.5602222137,0,8.5602222137,70.12,-13.99,71.5019894828,131.24
2020-05-04 09:00:00,80.1004444322,-7.42,80.4433813202,12.2704444322,0,12.2704444322,67.83,-7.42,68.2346341677,131.45,12.2704444322,0.0,12.2704444322,12.2704444322,0,12.2704444322,0.0,0.0,0.0,130.76,83.1304444322,-12.49,84.0634932149,12.2704444322,0,12.2704444322,70.86,-12.49,71.9523432558,131.32
2020-05-04 09:30:00,79.255777765,-7.13,79.5758456388,12.815777765,0,12.815777765,66.44,-7.13,66.8214823242,131.53,12.815777765,0.0,12.815777765,12.815777765,0,12.815777765,0.0,0.0,0.0,130.85,82.205777765,-12.2,83.1061363435,12.815777765,0,12.815777765,69.39,-12.2,70.4543263398,131.32
2020-05-04 10:00:00,78.7624444314,-7.24,79.094502039,13.0924444314,0,13.0924444314,65.67,-7.24,66.06789311,131.53,13.0924444314,0.0,13.0924444314,13.0924444314,0,13.0924444314,0.0,0.0,0.0,130.85,81.6624444314,-12.31,82.5850527063,13.0924444314,0,13.0924444314,68.57,-12.31,69.6662113223,131.44
2020-05-04 10:30:00,76.7238888771,-6.7,77.0158757947,11.7938888771,0,11.7938888771,64.93,-6.7,65.2747646491,131.64,11.7938888771,0.0,11.7938888771,11.7938888771,0,11.7938888771,0.0,0.0,0.0,131.01,79.5938888771,-11.76,80.4579688196,11.7938888771,0,11.7938888771,67.8,-11.76,68.8123361033,131.51
2020-05-04 11:00:00,74.2287777637,-6.88,74.546937216,14.0887777637,0,14.0887777637,60.14,-6.88,60.5322558641,131.9,14.0887777637,0.0,14.0887777637,14.0887777637,0,14.0887777637,0.0,0.0,0.0,131.21,76.8687777637,-12.0,77.7998007381,14.0887777637,0,14.0887777637,62.78,-12.0,63.9165737505,131.77
2020-05-04 11:30:00,72.1855555398,-6.49,72.4767171483,15.7155555398,0,15.7155555398,56.47,-6.49,56.841718834,131.9,15.7155555398,0.0,15.7155555398,15.7155555398,0,15.7155555398,0.0,0.0,0.0,131.21,74.6555555398,-11.61,75.5529223324,15.7155555398,0,15.7155555398,58.94,-11.61,60.0725869262,131.69
2020-05-04 12:00:00,70.5557777609,-6.43,70.848166352,16.9157777609,0,16.9157777609,53.64,-6.43,54.0240178069,131.63,16.9157777609,0.0,16.9157777609,16.9157777609,0,16.9157777609,0.0,0.0,0.0,130.9,72.8757777609,-11.54,73.7838097705,16.9157777609,0,16.9157777609,55.96,-11.54,57.1374938197,131.5
2020-05-04 12:30:00,70.1246666479,-6.1,70.3894798424,18.7546666479,0,18.7546666479,51.37,-6.1,51.7309085557,131.51,18.7546666479,0.0,18.7546666479,18.7546666479,0,18.7546666479,0.0,0.0,0.0,130.81,72.3346666479,-11.21,73.1981427296,18.7546666479,0,18.7546666479,53.58,-11.21,54.7401178296,131.35
2020-05-04 13:00:00,74.3087777611,-5.96,74.5474080861,16.6487777611,0,16.6487777611,57.66,-5.96,57.9672079714,131.32,16.6487777611,0.0,16.6487777611,16.6487777611,0,16.6487777611,0.0,0.0,0.0,130.72,76.7987777611,-11.0,77.582551296,16.6487777611,0,16.6487777611,60.15,-11.0,61.1475469663,131.23
2020-05-04 13:30:00,74.4474444285,-6.62,74.7411960162,15.9474444285,0,15.9474444285,58.5,-6.62,58.8733759861,131.78,15.9474444285,0.0,15.9474444285,15.9474444285,0,15.9474444285,0.0,0.0,0.0,131.07,77.0174444285,-11.74,77.9070879079,15.9474444285,0,15.9474444285,61.07,-11.74,62.1882022573,131.66
2020-05-04 14:00:00,72.7951110936,-6.91,73.1223378943,17.5151110936,0,17.5151110936,55.28,-6.91,55.7102010407,132.26,17.5151110936,0.0,17.5151110936,17.5151110936,0,17.5151110936,0.0,0.0,0.0,131.54,75.2251110936,-12.06,76.185700358,17.5151110936,0,17.5151110936,57.71,-12.06,58.9566595051,132.1
2020-05-04 14:30:00,70.4556666487,-7.5,70.8537293508,17.9856666487,0,17.9856666487,52.47,-7.5,53.003310274,132.11,17.9856666487,0.0,17.9856666487,17.9856666487,0,17.9856666487,0.0,0.0,0.0,131.32,72.7356666487,-12.71,73.8378040222,17.9856666487,0,17.9856666487,54.75,-12.71,56.2059302921,131.98
2020-05-04 15:00:00,68.633888872,-8.03,69.1020376089,16.843888872,0,16.843888872,51.79,-8.03,52.4088255926,132.11,16.843888872,0.0,16.843888872,16.843888872,0,16.843888872,0.0,0.0,0.0,131.32,70.873888872,-13.27,72.1054853936,16.843888872,0,16.843888872,54.03,-13.27,55.6357241348,131.98
2020-05-04 15:30:00,65.4747777603,-8.54,66.0293731817,17.4647777603,0,17.4647777603,48.01,-8.54,48.7636309149,132.29,17.4647777603,0.0,17.4647777603,17.4647777603,0,17.4647777603,0.0,0.0,0.0,131.32,67.5547777603,-13.82,68.9539005296,17.4647777603,0,17.4647777603,50.09,-13.82,51.9615290383,132.14
2020-05-04 16:00:00,64.4314444268,-8.75,65.0228692916,17.6914444268,0,17.6914444268,46.74,-8.75,47.5519726194,132.29,17.6914444268,0.0,17.6914444268,17.6914444268,0,17.6914444268,0.0,0.0,0.0,131.32,66.4214444268,-14.06,67.8932388367,17.6914444268,0,17.6914444268,48.73,-14.06,50.7178124528,132.26
2020-05-04 16:30:00,66.0341110936,-9.08,66.6554591007,17.5041110936,0,17.5041110936,48.53,-9.08,49.3721308027,132.36,17.5041110936,0.0,17.5041110936,17.5041110936,0,17.5041110936,0.0,0.0,0.0,131.32,68.1141110936,-14.4,69.6196246045,17.5041110936,0,17.5041110936,50.61,-14.4,52.6187428584,132.26
2020-05-04 17:00:00,70.1909999829,-8.77,70.7367611543,17.1309999829,0,17.1309999829,53.06,-8.77,53.779889364,131.94,17.1309999829,0.0,17.1309999829,17.1309999829,0,17.1309999829,0.0,0.0,0.0,130.99,72.4609999829,-14.02,73.8048570117,17.1309999829,0,17.1309999829,55.33,-14.02,57.0786238447,131.81
2020-05-04 17:30:00,78.7065555376,-9.24,79.2470787133,17.9765555376,0,17.9765555376,60.73,-9.24,61.4289060622,132.12,17.9765555376,0.0,17.9765555376,17.9765555376,0,17.9765555376,0.0,0.0,0.0,131.18,81.3865555376,-14.46,82.6611336861,17.9765555376,0,17.9765555376,63.41,-14.46,65.037832836,131.96
2020-05-04 18:00:00,83.273333317,-9.34,83.7954870009,16.373333317,0,16.373333317,66.9,-9.34,67.5488386281,131.7,16.373333317,0.0,16.373333317,16.373333317,0,16.373333317,0.0,0.0,0.0,130.79,86.233333317,-14.51,87.4455709282,16.373333317,0,16.373333317,69.86,-14.51,71.3509614511,131.56
2020-05-04 18:30:00,86.0319999861,-9.71,86.5782254473,13.9119999861,0,13.9119999861,72.12,-9.71,72.7707255701,131.32,13.9119999861,0.0,13.9119999861,13.9119999861,0,13.9119999861,0.0,0.0,0.0,130.42,89.2519999861,-14.84,90.4773181605,13.9119999861,0,13.9119999861,75.34,-14.84,76.7876370258,131.15
2020-05-04 19:00:00,88.0297777677,-9.57,88.5484425263,10.0797777677,0,10.0797777677,77.95,-9.57,78.5352621438,131.1,10.0797777677,0.0,10.0797777677,10.0797777677,0,10.0797777677,0.0,0.0,0.0,130.3,91.5397777677,-14.63,92.701498444,10.0797777677,0,10.0797777677,81.46,-14.63,82.7633282318,130.99
2020-05-04 19:30:00,86.8701111057,-9.16,87.351713226,5.3801111057,0,5.3801111057,81.49,-9.16,82.0032054252,130.79,5.3801111057,0.0,5.3801111057,5.3801111057,0,5.3801111057,0.0,0.0,0.0,130.06,90.5401111057,-14.18,91.6437893097,5.3801111057,0,5.3801111057,85.16,-14.18,86.3324851953,130.63
2020-05-04 20:00:00,84.4976666624,-10.23,85.1146789419,4.2876666624,0,4.2876666624,80.21,-10.23,80.8597365813,130.79,4.2876666624,0.0,4.2876666624,4.2876666624,0,4.2876666624,0.0,0.0,0.0,129.95,88.1176666624,-15.29,89.4343741412,4.2876666624,0,4.2876666624,83.83,-15.29,85.2129860995,130.63
2020-05-04 20:30:00,83.0923333298,-10.52,83.7556341878,3.5223333298,0,3.5223333298,79.57,-10.52,80.262415239,130.52,3.5223333298,0.0,3.5223333298,3.5223333298,0,3.5223333298,0.0,0.0,0.0,129.63,86.6823333298,-15.59,88.0731230938,3.5223333298,0,3.5223333298,83.16,-15.59,84.6087093626,130.38
2020-05-04 21:00:00,82.8352222191,-11.28,83.5997155503,3.1452222191,0,3.1452222191,79.69,-11.28,80.4843742599,130.6,3.1452222191,0.0,3.1452222191,3.1452222191,0,3.1452222191,0.0,0.0,0.0,129.63,86.4552222191,-16.38,87.9932375183,3.1452222191,0,3.1452222191,83.31,-16.38,84.9050086862,130.38
2020-05-04 21:30:00,81.4643333263,-17.64,83.3523077323,6.9943333263,0,6.9943333263,74.47,-17.64,76.5307160557,131.43,6.9943333263,0.0,6.9943333263,6.9943333263,0,6.9943333263,0.0,0.0,0.0,129.78,84.8743333263,-23.13,87.9695933695,6.9943333263,0,6.9943333263,77.88,-23.13,81.2421768541,131.33
2020-05-04 22:00:00,77.3059999946,-18.84,79.5686070958,5.4459999946,0,5.4459999946,71.86,-18.84,74.2886613152,132.52,5.4459999946,0.0,5.4459999946,5.4459999946,0,5.4459999946,0.0,0.0,0.0,130.72,80.5759999946,-24.49,84.2155085191,5.4459999946,0,5.4459999946,75.13,-24.49,79.0207377845,132.39
2020-05-04 22:30:00,72.1165555524,-13.82,73.4288089563,3.1165555524,0,3.1165555524,69.0,-13.82,70.3703943431,131.72,3.1165555524,0.0,3.1165555524,3.1165555524,0,3.1165555524,0.0,0.0,0.0,130.44,75.2365555524,-19.2,77.6477899969,3.1165555524,0,3.1165555524,72.12,-19.2,74.6319931397,131.6
2020-05-04 23:00:00,66.8997777745,-14.97,68.5542206306,3.2997777745,0,3.2997777745,63.6,-14.97,65.3380509351,131.99,3.2997777745,0.0,3.2997777745,3.2997777745,0,3.2997777745,0.0,0.0,0.0,130.55,69.7797777745,-20.45,72.7146469857,3.2997777745,0,3.2997777745,66.48,-20.45,69.554244299,131.82
2020-05-04 23:30:00,63.1335555523,-15.21,64.9398948003,3.2835555523,0,3.2835555523,59.85,-15.21,61.7524622991,132.11,3.2835555523,0.0,3.2835555523,3.2835555523,0,3.2835555523,0.0,0.0,0.0,130.63,65.8335555523,-20.73,69.0202139714,3.2835555523,0,3.2835555523,62.55,-20.73,65.89564022,132.0
2020-05-05 00:00:00,59.5125555523,-15.77,61.5665263626,3.2825555523,0,3.2825555523,56.23,-15.77,58.3995359571,132.33,3.2825555523,0.0,3.2825555523,3.2825555523,0,3.2825555523,0.0,0.0,0.0,130.74,62.0225555523,-21.36,65.5976142648,3.2825555523,0,3.2825555523,58.74,-21.36,62.5030975232,132.18
2020-05-05 00:30:00,58.1035555523,-15.92,60.2450792,3.2735555523,0,3.2735555523,54.83,-15.92,57.0944419361,132.58,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,130.97,60.5635555523,-21.54,64.2799802515,3.2735555523,0,3.2735555523,57.29,-21.54,61.2055201759,132.44
2020-05-05 01:00:00,56.6728888856,-16.1,58.9154167824,3.2828888856000003,0,3.2828888856000003,53.39,-16.1,55.7647029939,132.58,3.2828888856000003,0.0,3.2828888856000003,3.2828888856000003,0,3.2828888856000003,0.0,0.0,0.0,130.97,59.0428888856,-21.73,62.9146694179,3.2828888856000003,0,3.2828888856000003,55.76,-21.73,59.8445528014,132.44
2020-05-05 01:30:00,60.6322222189,-16.04,62.7180035652,3.3422222189,0,3.3422222189,57.29,-16.04,59.493072706,132.72,3.3422222189,0.0,3.3422222189,3.3422222189,0,3.3422222189,0.0,0.0,0.0,131.1,63.1922222189,-21.64,66.7948092965,3.3422222189,0,3.3422222189,59.85,-21.64,63.6420623487,132.6
2020-05-05 02:00:00,60.4651111078,-16.12,62.5770250273,3.3551111078,0,3.3551111078,57.11,-16.12,59.3414399893,132.55,3.3551111078,0.0,3.3551111078,3.3551111078,0,3.3551111078,0.0,0.0,0.0,130.93,63.0151111078,-21.73,66.6565610268,3.3551111078,0,3.3551111078,59.66,-21.73,63.4941611489,132.44
2020-05-05 02:30:00,59.9312222188,-16.2,62.0821342791,3.3812222188,0,3.3812222188,56.55,-16.2,58.8246759447,132.77,3.3812222188,0.0,3.3812222188,3.3812222188,0,3.3812222188,0.0,0.0,0.0,131.11,62.4712222188,-21.83,66.1755431071,3.3812222188,0,3.3812222188,59.09,-21.83,62.9934679153,132.6
2020-05-05 03:00:00,57.5178888855,-16.37,59.8020437932,3.3878888855,0,3.3878888855,54.13,-16.37,56.5511609076,132.77,3.3878888855,0.0,3.3878888855,3.3878888855,0,3.3878888855,0.0,0.0,0.0,131.11,59.9378888855,-22.03,63.8582134424,3.3878888855,0,3.3878888855,56.55,-22.03,60.6895658248,132.68
2020-05-05 03:30:00,56.3769999966,-16.51,58.744754903,3.3969999966,0,3.3969999966,52.98,-16.51,55.4928869316,133.1,3.3969999966,0.0,3.3969999966,3.3969999966,0,3.3969999966,0.0,0.0,0.0,131.36,58.7369999966,-22.2,62.7923177515,3.3969999966,0,3.3969999966,55.34,-22.2,59.6268026981,132.91
2020-05-05 04:00:00,55.3831111078,-16.69,57.8432804738,3.3431111078,0,3.3431111078,52.04,-16.69,54.6508709903,133.37,3.3431111078,0.0,3.3431111078,3.3431111078,0,3.3431111078,0.0,0.0,0.0,131.67,57.7031111078,-22.4,61.8983766469,3.3431111078,0,3.3431111078,54.36,-22.4,58.7942990434,133.24
2020-05-05 04:30:00,54.4765555522,-16.76,56.9964271234,3.3165555522,0,3.3165555522,51.16,-16.76,53.8353341217,133.37,3.3165555522,0.0,3.3165555522,3.3165555522,0,3.3165555522,0.0,0.0,0.0,131.67,56.7565555522,-22.5,61.0537189543,3.3165555522,0,3.3165555522,53.44,-22.5,57.9834769568,133.24
2020-05-05 05:00:00,54.0488888856,-16.84,56.6115535007,3.3088888856,0,3.3088888856,50.74,-16.84,53.461511389,133.37,3.3088888856,0.0,3.3088888856,3.3088888856,0,3.3088888856,0.0,0.0,0.0,131.58,56.3088888856,-22.57,60.663793712,3.3088888856,0,3.3088888856,53.0,-22.57,57.6055978183,133.24
2020-05-05 05:30:00,56.0483333303,-16.15,58.3287079327,3.0483333303,0,3.0483333303,53.0,-16.15,55.4059789192,133.26,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,131.58,58.3983333303,-21.83,62.3451219885,3.0483333303,0,3.0483333303,55.35,-21.83,59.4993394921,133.1
2020-05-05 06:00:00,57.1578888858,-15.36,59.1857572553,3.0578888858,0,3.0578888858,54.1,-15.36,56.2382396595,132.88,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,131.29,59.5678888858,-20.98,63.1545230867,3.0578888858,0,3.0578888858,56.51,-20.98,60.2788561603,132.72
2020-05-05 06:30:00,61.9684444415,-13.87,63.501692942,2.9784444414999998,0,2.9784444414999998,58.99,-13.87,60.5986551006,132.17,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,130.77,64.6084444415,-19.35,67.4438551178,2.9784444414999998,0,2.9784444414999998,61.63,-19.35,64.5962800787,132.02
2020-05-05 07:00:00,66.0444444413,-12.55,67.2262682406,3.1444444413,0,3.1444444413,62.9,-12.55,64.139788743,132.45,3.1444444413,0.0,3.1444444413,3.1444444413,0,3.1444444413,0.0,0.0,0.0,131.2,68.8444444413,-17.95,71.1460471877,3.1444444413,0,3.1444444413,65.7,-17.95,68.107947407,132.31
2020-05-05 07:30:00,70.5768888855,-11.04,71.4351373258,3.3968888855,0,3.3968888855,67.18,-11.04,68.0810840102,131.74,3.3968888855,0.0,3.3968888855,3.3968888855,0,3.3968888855,0.0,0.0,0.0,130.69,73.5768888855,-16.32,75.3651177805,3.3968888855,0,3.3968888855,70.18,-16.32,72.0525835762,131.6
2020-05-05 08:00:00,76.2899999963,-8.78,76.7935706908,3.6499999964,0,3.6499999964,72.64,-8.78,73.168695492,131.28,3.6499999964,0.0,3.6499999964,3.6499999964,0,3.6499999964,0.0,0.0,0.0,130.49,79.5299999963,-13.88,80.7321206176,3.6499999964,0,3.6499999964,75.88,-13.88,77.1390225502,131.13
2020-05-05 08:30:00,80.3488888851,-7.51,80.6990956893,3.7588888851,0,3.7588888851,76.59,-7.51,76.9573141423,131.11,3.7588888851,0.0,3.7588888851,3.7588888851,0,3.7588888851,0.0,0.0,0.0,130.49,83.7788888851,-12.52,84.7092239536,3.7588888851,0,3.7588888851,80.02,-12.52,80.9935231978,130.96
2020-05-05 09:00:00,83.9877777737,-6.41,84.2320302222,4.1077777737,0,4.1077777737,79.88,-6.41,80.136773706,131.26,4.1077777737,0.0,4.1077777737,4.1077777737,0,4.1077777737,0.0,0.0,0.0,130.8,87.5577777737,-11.35,88.290355921,4.1077777737,0,4.1077777737,83.45,-11.35,84.218317485,131.13
2020-05-05 09:30:00,87.1958888843,-5.49,87.3685477636,4.5858888843,0,4.5858888843,82.61,-5.49,82.7922230647,131.01,4.5858888843,0.0,4.5858888843,4.5858888843,0,4.5858888843,0.0,0.0,0.0,130.68,90.8958888843,-10.35,91.4832504673,4.5858888843,0,4.5858888843,86.31,-10.35,86.9283532572,130.89
2020-05-05 10:00:00,89.2088888841,-4.93,89.3450096868,4.7988888841,0,4.7988888841,84.41,-4.93,84.5538467487,131.01,4.7988888841,0.0,4.7988888841,4.7988888841,0,4.7988888841,0.0,0.0,0.0,130.81,93.0088888841,-9.75,93.5185324492,4.7988888841,0,4.7988888841,88.21,-9.75,88.7472061532,130.89
2020-05-05 10:30:00,89.6899999947,-4.8,89.8183505696,5.3099999947,0,5.3099999947,84.38,-4.8,84.5164149737,131.28,5.3099999947,0.0,5.3099999947,5.3099999947,0,5.3099999947,0.0,0.0,0.0,131.04,93.4799999947,-9.63,93.9747162752,5.3099999947,0,5.3099999947,88.17,-9.63,88.6943391655,131.09
2020-05-05 11:00:00,89.8679999935,-4.23,89.967495924,6.4579999935,0,6.4579999935,83.41,-4.23,83.5171898474,131.28,6.4579999935,0.0,6.4579999935,6.4579999935,0,6.4579999935,0.0,0.0,0.0,131.04,93.5979999935,-9.04,94.0335429663,6.4579999935,0,6.4579999935,87.14,-9.04,87.6076549167,131.09
2020-05-05 11:30:00,88.885555548,-4.15,88.982383004,7.6055555479,0,7.6055555479,81.28,-4.15,81.3858765389,131.15,7.6055555479,0.0,7.6055555479,7.6055555479,0,7.6055555479,0.0,0.0,0.0,130.95,92.545555548,-8.96,92.9782848394,7.6055555479,0,7.6055555479,84.94,-8.96,85.411270919,130.98
2020-05-05 12:00:00,88.6337777692,-4.14,88.7304128337,8.5737777692,0,8.5737777692,80.06,-4.14,80.1669707548,131.28,8.5737777692,0.0,8.5737777692,8.5737777692,0,8.5737777692,0.0,0.0,0.0,131.07,92.2137777692,-8.97,92.6490243363,8.5737777692,0,8.5737777692,83.64,-8.97,84.1196201846,131.1
2020-05-05 12:30:00,90.381444436,-4.2,90.4789782123,8.421444436,0,8.421444436,81.96,-4.2,82.0675429144,130.98,8.421444436,0.0,8.421444436,8.421444436,0,8.421444436,0.0,0.0,0.0,130.78,94.041444436,-9.0,94.4711240095,8.421444436,0,8.421444436,85.62,-9.0,86.0917208563,130.84
2020-05-05 13:00:00,89.7708888802,-4.97,89.9083610703,8.7008888802,0,8.7008888802,81.07,-4.97,81.2222001672,131.34,8.7008888802,0.0,8.7008888802,8.7008888802,0,8.7008888802,0.0,0.0,0.0,131.04,93.4108888802,-9.83,93.9266898245,8.7008888802,0,8.7008888802,84.71,-9.83,85.2784439351,131.19
2020-05-05 13:30:00,87.2267777686,-5.69,87.4121665439,9.1767777686,0,9.1767777686,78.05,-5.69,78.2571313044,131.67,9.1767777686,0.0,9.1767777686,9.1767777686,0,9.1767777686,0.0,0.0,0.0,131.26,90.7267777686,-10.63,91.3473869592,9.1767777686,0,9.1767777686,81.55,-10.63,82.2398893482,131.53
2020-05-05 14:00:00,84.1582222129,-6.17,84.384093679,9.3682222129,0,9.3682222129,74.79,-6.17,75.0440737167,132.02,9.3682222129,0.0,9.3682222129,9.3682222129,0,9.3682222129,0.0,0.0,0.0,131.55,87.5082222129,-11.17,88.2182399215,9.3682222129,0,9.3682222129,78.14,-11.17,78.9343303006,131.84
2020-05-05 14:30:00,81.0861111024,-6.76,81.3674075642,8.7061111024,0,8.7061111024,72.38,-6.76,72.69499295,132.13,8.7061111024,0.0,8.7061111024,8.7061111024,0,8.7061111024,0.0,0.0,0.0,131.55,84.3161111024,-11.82,85.1405836921,8.7061111024,0,8.7061111024,75.61,-11.82,76.5283248216,132.04
2020-05-05 15:00:00,78.5283333242,-7.87,78.92170826,9.1683333242,0,9.1683333242,69.36,-7.87,69.8050607048,132.6,9.1683333242,0.0,9.1683333242,9.1683333242,0,9.1683333242,0.0,0.0,0.0,131.94,81.6283333242,-13.03,82.6617547677,9.1683333242,0,9.1683333242,72.46,-13.03,73.622228301,132.48
2020-05-05 15:30:00,77.0957777685,-8.36,77.5477178886,9.2457777685,0,9.2457777685,67.85,-8.36,68.3630901876,132.75,9.2457777685,0.0,9.2457777685,9.2457777685,0,9.2457777685,0.0,0.0,0.0,131.94,80.1057777685,-13.58,81.2487048014,9.2457777685,0,9.2457777685,70.86,-13.58,72.1495391531,132.63
2020-05-05 16:00:00,78.3191111007,-8.09,78.7358321452,10.4491111007,0,10.4491111007,67.87,-8.09,68.350457204,132.85,10.4491111007,0.0,10.4491111007,10.4491111007,0,10.4491111007,0.0,0.0,0.0,132.1,81.3291111007,-13.28,82.4062055456,10.4491111007,0,10.4491111007,70.88,-13.28,72.1133330252,132.7
2020-05-05 16:30:00,81.3241111008,-8.52,81.7691961947,10.3141111008,0,10.3141111008,71.01,-8.52,71.5193015905,132.85,10.3141111008,0.0,10.3141111008,10.3141111008,0,10.3141111008,0.0,0.0,0.0,132.1,84.4641111008,-13.72,85.5711660786,10.3141111008,0,10.3141111008,74.15,-13.72,75.4086261644,132.7
2020-05-05 17:00:00,85.7764444354,-8.19,86.1665510507,9.0864444354,0,9.0864444354,76.69,-8.19,77.1260798952,132.3,9.0864444354,0.0,9.0864444354,9.0864444354,0,9.0864444354,0.0,0.0,0.0,131.61,89.1964444354,-13.3,90.1825687143,9.0864444354,0,9.0864444354,80.11,-13.3,81.2065397613,132.17
2020-05-05 17:30:00,91.8739999923,-7.85,92.2087543272,7.7139999923,0,7.7139999923,84.16,-7.85,84.5253104106,131.67,7.7139999923,0.0,7.7139999923,7.7139999923,0,7.7139999923,0.0,0.0,0.0,131.06,95.6239999923,-12.86,96.4848639659,7.7139999923,0,7.7139999923,87.91,-12.86,88.8456397354,131.53
2020-05-05 18:00:00,96.2007777668,-7.74,96.5116430434,11.0207777668,0,11.0207777668,85.18,-7.74,85.530930078,131.44,11.0207777668,0.0,11.0207777668,11.0207777668,0,11.0207777668,0.0,0.0,0.0,130.88,100.0207777668,-12.7,100.8238363933,11.0207777668,0,11.0207777668,89.0,-12.7,89.9015572724,131.31
2020-05-05 18:30:00,96.5423333226,-7.99,96.8724017632,10.7223333226,0,10.7223333226,85.82,-7.99,86.1911393358,130.9,10.7223333226,0.0,10.7223333226,10.7223333226,0,10.7223333226,0.0,0.0,0.0,130.3,100.4023333226,-12.94,101.2327621703,10.7223333226,0,10.7223333226,89.68,-12.94,90.6087523366,130.73
2020-05-05 19:00:00,94.8981111011,-8.76,95.3015691925,9.9881111011,0,9.9881111011,84.91,-8.76,85.3606800582,130.69,9.9881111011,0.0,9.9881111011,9.9881111011,0,9.9881111011,0.0,0.0,0.0,130.07,98.7281111011,-13.73,99.6782464813,9.9881111011,0,9.9881111011,88.74,-13.73,89.7958824223,130.58
2020-05-05 19:30:00,93.033111102,-9.55,93.5219881167,9.153111102,0,9.153111102,83.88,-9.55,84.4218982255,130.89,9.153111102,0.0,9.153111102,9.153111102,0,9.153111102,0.0,0.0,0.0,130.17,96.823111102,-14.59,97.9162036818,9.153111102,0,9.153111102,87.67,-14.59,88.8757390968,130.76
2020-05-05 20:00:00,89.2085555472,-10.85,89.8659495183,8.3385555472,0,8.3385555472,80.87,-10.85,81.5946039883,131.43,8.3385555472,0.0,8.3385555472,8.3385555472,0,8.3385555472,0.0,0.0,0.0,130.55,92.8585555472,-15.98,94.2235200909,8.3385555472,0,8.3385555472,84.52,-15.98,86.0173866146,131.29
2020-05-05 20:30:00,86.4323333272,-11.56,87.2019600948,6.1723333272,0,6.1723333272,80.26,-11.56,81.0882309586,131.43,6.1723333272,0.0,6.1723333272,6.1723333272,0,6.1723333272,0.0,0.0,0.0,130.37,90.0623333272,-16.74,91.6048660516,6.1723333272,0,6.1723333272,83.89,-16.74,85.5439051014,131.21
2020-05-05 21:00:00,85.9072222171,-12.04,86.7468295043,5.1672222171,0,5.1672222171,80.74,-12.04,81.6327703805,131.26,5.1672222171,0.0,5.1672222171,5.1672222171,0,5.1672222171,0.0,0.0,0.0,130.23,89.5472222171,-17.23,91.1897905842,5.1672222171,0,5.1672222171,84.38,-17.23,86.1211779994,131.09
2020-05-05 21:30:00,85.3571111044,-11.81,86.1702530813,6.6671111044,0,6.6671111044,78.69,-11.81,79.571302616,131.08,6.6671111044,0.0,6.6671111044,6.6671111044,0,6.6671111044,0.0,0.0,0.0,130.09,88.91711110439999,-16.99,90.5257573686,6.6671111044,0,6.6671111044,82.25,-16.99,83.9864429536,130.94
2020-05-05 22:00:00,80.8178888821,-13.02,81.8599509123,6.7778888821,0,6.7778888821,74.04,-13.02,75.1760733212,131.89,6.7778888821,0.0,6.7778888821,6.7778888821,0,6.7778888821,0.0,0.0,0.0,130.74,84.1578888821,-18.33,86.1309419494,6.7778888821,0,6.7778888821,77.38,-18.33,79.5214015219,131.78
2020-05-05 22:30:00,76.6205555519,-14.05,77.8980874803,3.6105555519,0,3.6105555519,73.01,-14.05,74.3495971744,131.89,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,130.74,79.9105555519,-19.43,82.2388095039,3.6105555519,0,3.6105555519,76.3,-19.43,78.7350931923,131.78
2020-05-05 23:00:00,70.500999997,-15.16,72.1125273484,2.9909999970000003,0,2.9909999970000003,67.51,-15.16,69.1912255998,131.74,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,130.3,73.530999997,-20.6,76.3620845745,2.9909999970000003,0,2.9909999970000003,70.54,-20.6,73.4864041847,131.59
2020-05-05 23:30:00,67.0192222192,-15.49,68.7860178152,2.9892222192,0,2.9892222192,64.03,-15.49,65.8770142007,132.32,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,130.8,69.8992222192,-21.02,72.991380771,2.9892222192,0,2.9892222192,66.91,-21.02,70.1340751703,132.17
2020-05-06 00:00:00,62.523888886,-16.08,64.5585244675,2.9238888860000003,0,2.9238888860000003,59.6,-16.08,61.7310813124,132.56,2.9238888860000003,0.0,2.9238888860000003,2.9238888860000003,0,2.9238888860000003,0.0,0.0,0.0,131.0,65.183888886,-21.68,68.6946997249,2.9238888860000003,0,2.9238888860000003,62.26,-21.68,65.9267017224,132.44
2020-05-06 00:30:00,61.1025555526,-16.58,63.312073849,2.9125555525999998,0,2.9125555525999998,58.19,-16.58,60.5059707798,132.84,2.9125555525999998,0.0,2.9125555525999998,2.9125555525999998,0,2.9125555525999998,0.0,0.0,0.0,131.19,63.7125555526,-22.22,67.4760560128,2.9125555525999998,0,2.9125555525999998,60.8,-22.22,64.7330549256,132.71
2020-05-06 01:00:00,59.8825555526,-14.9,61.7084310246,2.9425555526,0,2.9425555526,56.94,-14.9,58.8572306518,132.84,2.9425555526,0.0,2.9425555526,2.9425555526,0,2.9425555526,0.0,0.0,0.0,131.35,62.4125555526,-20.48,65.6868136737,2.9425555526,0,2.9425555526,59.47,-20.48,62.8976255514,132.71
2020-05-06 01:30:00,64.4977777748,-14.27,66.0575221901,2.9577777748000003,0,2.9577777748000003,61.54,-14.27,63.1728145645,132.73,2.9577777748000003,0.0,2.9577777748000003,2.9577777748000003,0,2.9577777748000003,0.0,0.0,0.0,131.35,67.2277777748,-19.78,70.0772609663,2.9577777748000003,0,2.9577777748000003,64.27,-19.78,67.2449351253,132.56
2020-05-06 02:00:00,64.275999997,-14.59,65.9110937219,2.995999997,0,2.995999997,61.28,-14.59,62.992908331,132.73,2.995999997,0.0,2.995999997,2.995999997,0,2.995999997,0.0,0.0,0.0,131.35,67.015999997,-20.13,69.974003427,2.995999997,0,2.995999997,64.02,-20.13,67.1101877512,132.65
2020-05-06 02:30:00,64.0973333304,-14.74,65.7703256801,2.9173333304,0,2.9173333304,61.18,-14.74,62.9305966919,132.94,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,131.48,66.8273333304,-20.29,69.8396490545,2.9173333304,0,2.9173333304,63.91,-20.29,67.0535025185,132.82
2020-05-06 03:00:00,62.2386666637,-14.8,63.9741481231,2.9586666637,0,2.9586666637,59.28,-14.8,61.0995777399,133.4,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,131.92,64.8586666637,-20.38,67.9852266407,2.9586666637,0,2.9586666637,61.9,-20.38,65.16866118,133.26
2020-05-06 03:30:00,60.548999997,-15.22,62.4326020653,2.978999997,0,2.978999997,57.57,-15.22,59.5479076039,133.7,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,132.13,63.098999997,-20.86,66.4576812763,2.978999997,0,2.978999997,60.12,-20.86,63.6361061034,133.52
2020-05-06 04:00:00,59.1428888859,-15.36,61.1049171979,3.0328888859,0,3.0328888859,56.11,-15.36,58.1744076033,133.83,3.0328888859,0.0,3.0328888859,3.0328888859,0,3.0328888859,0.0,0.0,0.0,132.26,61.6428888859,-21.04,65.1346862293,3.0328888859,0,3.0328888859,58.61,-21.04,62.2720940711,133.7
2020-05-06 04:30:00,58.1746666637,-15.41,60.1810596569,3.0046666637,0,3.0046666637,55.17,-15.41,57.2817335632,133.92,3.0046666637,0.0,3.0046666637,3.0046666637,0,3.0046666637,0.0,0.0,0.0,132.26,60.6146666637,-21.08,64.1755733496,3.0046666637,0,3.0046666637,57.61,-21.08,61.345566262,133.78
2020-05-06 05:00:00,57.4794444415,-15.69,59.5824020437,2.9894444415,0,2.9894444415,54.49,-15.69,56.7039346078,134.22,2.9894444415,0.0,2.9894444415,2.9894444415,0,2.9894444415,0.0,0.0,0.0,132.63,59.8894444415,-21.41,63.6013652016,2.9894444415,0,2.9894444415,56.9,-21.41,60.7947209879,134.07
2020-05-06 05:30:00,58.2065555527,-15.39,60.2067704607,2.8965555526999998,0,2.8965555526999998,55.31,-15.39,57.4112201577,134.03,2.8965555526999998,0.0,2.8965555526999998,2.8965555526999998,0,2.8965555526999998,0.0,0.0,0.0,132.42,60.6565555527,-21.08,64.2151394261,2.8965555526999998,0,2.8965555526999998,57.76,-21.08,61.4864537927,133.84
2020-05-06 06:00:00,58.8921111082,-15.1,60.7971278169,2.8821111082,0,2.8821111082,56.01,-15.1,58.0097414233,133.84,2.8821111082,0.0,2.8821111082,2.8821111082,0,2.8821111082,0.0,0.0,0.0,132.3,61.3721111082,-20.76,64.7882213206,2.8821111082,0,2.8821111082,58.49,-20.76,62.0649474341,133.68
2020-05-06 06:30:00,63.4114444412,-13.67,64.8681754493,3.2014444412,0,3.2014444412,60.21,-13.67,61.7423112622,132.74,3.2014444412,0.0,3.2014444412,3.2014444412,0,3.2014444412,0.0,0.0,0.0,131.37,66.0914444412,-19.17,68.8154628578,3.2014444412,0,3.2014444412,62.89,-19.17,65.7467945987,132.62
2020-05-06 07:00:00,67.224999996,-12.29,68.3391887899,4.014999996,0,4.014999996,63.21,-12.29,64.3936968965,132.74,4.014999996,0.0,4.014999996,4.014999996,0,4.014999996,0.0,0.0,0.0,131.48,70.024999996,-17.71,72.2298049592,4.014999996,0,4.014999996,66.01,-17.71,68.3444525913,132.62
2020-05-06 07:30:00,71.0378888834,-10.46,71.8038526614,5.4678888834,0,5.4678888834,65.57,-10.46,66.3990700236,132.22,5.4678888834,0.0,5.4678888834,5.4678888834,0,5.4678888834,0.0,0.0,0.0,131.2,73.9578888834,-15.73,75.6121830666,5.4678888834,0,5.4678888834,68.49,-15.73,70.273131423,132.02
2020-05-06 08:00:00,72.1983333254,-9.03,72.7608427313,7.9583333254,0,7.9583333254,64.24,-9.03,64.8715538584,131.64,7.9583333254,0.0,7.9583333254,7.9583333254,0,7.9583333254,0.0,0.0,0.0,130.73,75.0383333254,-14.22,76.3738166406,7.9583333254,0,7.9583333254,67.08,-14.22,68.5706555314,131.51
2020-05-06 08:30:00,72.4892222112,-7.68,72.894922572,11.0592222112,0,11.0592222112,61.43,-7.68,61.9082167406,131.64,11.0592222112,0.0,11.0592222112,11.0592222112,0,11.0592222112,0.0,0.0,0.0,130.83,75.1692222112,-12.81,76.2529217003,11.0592222112,0,11.0592222112,64.11,-12.81,65.3772758686,131.51
2020-05-06 09:00:00,71.7091110965,-6.55,72.0076323333,14.5791110965,0,14.5791110965,57.13,-6.55,57.5042554947,131.64,14.5791110965,0.0,14.5791110965,14.5791110965,0,14.5791110965,0.0,0.0,0.0,131.0,74.1991110965,-11.66,75.1096777221,14.5791110965,0,14.5791110965,59.62,-11.66,60.7494855945,131.51
2020-05-06 09:30:00,69.6805555379,-5.38,69.8879404481,17.6205555379,0,17.6205555379,52.06,-5.38,52.3372525072,131.64,17.6205555379,0.0,17.6205555379,17.6205555379,0,17.6205555379,0.0,0.0,0.0,131.0,71.9205555379,-10.47,72.6786571759,17.6205555379,0,17.6205555379,54.3,-10.47,55.3001889689,131.43
2020-05-06 10:00:00,66.798888868,-4.55,66.9536709523,20.928888868,0,20.928888868,45.87,-4.55,46.0951125392,131.73,20.928888868,0.0,20.928888868,20.928888868,0,20.928888868,0.0,0.0,0.0,131.21,68.728888868,-9.63,69.4002670386,20.928888868,0,20.928888868,47.8,-9.63,48.7604029926,131.54
2020-05-06 10:30:00,63.6819999771,-4.34,63.8297165988,22.861999977099998,0,22.861999977099998,40.82,-4.34,41.0500669914,131.73,22.861999977099998,0.0,22.861999977099998,22.861999977099998,0,22.861999977099998,0.0,0.0,0.0,131.21,65.3619999771,-9.46,66.0430362795,22.861999977099998,0,22.861999977099998,42.5,-9.46,43.5401148368,131.62
2020-05-06 11:00:00,59.9344444191,-4.11,60.0752006057,25.3944444191,0,25.3944444191,34.54,-4.11,34.7836700191,131.73,25.3944444191,0.0,25.3944444191,25.3944444191,0,25.3944444191,0.0,0.0,0.0,131.21,61.314444419,-9.24,62.0067632958,25.3944444191,0,25.3944444191,35.92,-9.24,37.0894054954,131.62
2020-05-06 11:30:00,57.1308888629,-3.63,57.2460947338,25.9708888629,0,25.9708888629,31.16,-3.63,31.3707268006,131.73,25.9708888629,0.0,25.9708888629,25.9708888629,0,25.9708888629,0.0,0.0,0.0,131.13,58.3608888629,-8.76,59.0146672351,25.9708888629,0,25.9708888629,32.39,-8.76,33.5536838514,131.53
2020-05-06 12:00:00,56.480555528400004,-3.09,56.5650179245,27.1505555284,0,27.1505555284,29.33,-3.09,29.4923210345,131.58,27.1505555284,0.0,27.1505555284,27.1505555284,0,27.1505555284,0.0,0.0,0.0,131.04,57.6005555284,-8.2,58.1813028144,27.1505555284,0,27.1505555284,30.45,-8.2,31.5347823839,131.53
2020-05-06 12:30:00,56.4402221943,-3.01,56.5204280004,27.8902221943,0,27.8902221943,28.55,-3.01,28.7082322688,131.48,27.8902221943,0.0,27.8902221943,27.8902221943,0,27.8902221943,0.0,0.0,0.0,131.04,57.5302221943,-8.11,58.0990410052,27.8902221943,0,27.8902221943,29.64,-8.11,30.7294923486,131.3
2020-05-06 13:00:00,54.5174444159,-4.44,54.6979464481,28.5274444159,0,28.5274444159,25.99,-4.44,26.3665261269,131.61,28.5274444159,0.0,28.5274444159,28.5274444159,0,28.5274444159,0.0,0.0,0.0,130.93,55.5074444159,-9.61,56.3331916865,28.5274444159,0,28.5274444159,26.98,-9.61,28.6403997877,131.43
2020-05-06 13:30:00,51.165111082,-5.2,51.4286748034,29.135111082,0,29.135111082,22.03,-5.2,22.6353904318,131.61,29.135111082,0.0,29.135111082,29.135111082,0,29.135111082,0.0,0.0,0.0,130.93,51.965111082,-10.46,53.0073991982,29.135111082,0,29.135111082,22.83,-10.46,25.1121584098,131.43
2020-05-06 14:00:00,47.6522221928,-5.52,47.9708732453,29.3822221928,0,29.3822221928,18.27,-5.52,19.0856831159,131.77,29.3822221928,0.0,29.3822221928,29.3822221928,0,29.3822221928,0.0,0.0,0.0,131.02,48.2822221928,-10.83,49.4819348841,29.3822221928,0,29.3822221928,18.9,-10.83,21.7829956618,131.7
2020-05-06 14:30:00,46.4248888599,-5.95,46.8046237636,29.0348888599,0,29.0348888599,17.39,-5.95,18.3797334039,132.0,29.0348888599,0.0,29.0348888599,29.0348888599,0,29.0348888599,0.0,0.0,0.0,131.15,47.0148888599,-11.29,48.3514619686,29.0348888599,0,29.0348888599,17.98,-11.29,21.2307442168,131.82
2020-05-06 15:00:00,45.909444416,-6.41,46.3547752296,28.429444416,0,28.429444416,17.48,-6.41,18.6182303133,132.19,28.429444416,0.0,28.429444416,28.429444416,0,28.429444416,0.0,0.0,0.0,131.26,46.509444416,-11.77,47.9756325637,28.429444416,0,28.429444416,18.08,-11.77,21.5735787481,132.0
2020-05-06 15:30:00,46.7567777503,-7.05,47.2852912182,27.4667777503,0,27.4667777503,19.29,-7.05,20.5379307624,132.6,27.4667777503,0.0,27.4667777503,27.4667777503,0,27.4667777503,0.0,0.0,0.0,131.67,47.4367777503,-12.47,49.0484330365,27.4667777503,0,27.4667777503,19.97,-12.47,23.5436148456,132.48
2020-05-06 16:00:00,49.1775555294,-8.01,49.8256165827,26.1375555294,0,26.1375555294,23.04,-8.01,24.3926566819,133.11,26.1375555294,0.0,26.1375555294,26.1375555294,0,26.1375555294,0.0,0.0,0.0,132.1,50.0475555294,-13.49,51.8337526566,26.1375555294,0,26.1375555294,23.91,-13.49,27.453018049,132.93
2020-05-06 16:30:00,54.5996666426,-8.92,55.3235031201,24.0896666426,0,24.0896666426,30.51,-8.92,31.787206546,132.99,24.0896666426,0.0,24.0896666426,24.0896666426,0,24.0896666426,0.0,0.0,0.0,131.98,55.7996666426,-14.39,57.6252973738,24.0896666426,0,24.0896666426,31.71,-14.39,34.8223520171,132.93
2020-05-06 17:00:00,62.2637777563,-9.38,62.9663594349,21.4837777563,0,21.4837777563,40.78,-9.38,41.8448658738,132.99,21.4837777563,0.0,21.4837777563,21.4837777563,0,21.4837777563,0.0,0.0,0.0,131.98,63.9637777563,-14.81,65.6559286345,21.4837777563,0,21.4837777563,42.48,-14.81,44.9876260765,132.84
2020-05-06 17:30:00,70.532666648,-9.63,71.187035087,18.622666648,0,18.622666648,51.91,-9.63,52.7956911121,132.57,18.622666648,0.0,18.622666648,18.622666648,0,18.622666648,0.0,0.0,0.0,131.56,72.762666648,-14.97,74.2866512755,18.622666648,0,18.622666648,54.14,-14.97,56.171527485,132.43
2020-05-06 18:00:00,77.461111096,-9.71,78.0673288401,15.131111096,0,15.131111096,62.33,-9.71,63.0817961063,131.65,15.131111096,0.0,15.131111096,15.131111096,0,15.131111096,0.0,0.0,0.0,130.67,80.171111096,-14.94,81.5512762277,15.131111096,0,15.131111096,65.04,-14.94,66.7338384929,131.49
2020-05-06 18:30:00,82.5727777624,-10.19,83.1991570113,15.3927777624,0,15.3927777624,67.18,-10.19,67.9484252945,131.31,15.3927777624,0.0,15.3927777624,15.3927777624,0,15.3927777624,0.0,0.0,0.0,130.33,85.5727777624,-15.39,86.9456864598,15.3927777624,0,15.3927777624,70.18,-15.39,71.847647839,131.19
