Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-06 19:00:00,84.9947777652,-10.45,85.6347753389,12.6147777652,0,12.6147777652,72.38,-10.45,73.1304785982,131.1,12.6147777652,0.0,12.6147777652,12.6147777652,0,12.6147777652,0.0,0.0,0.0,130.14,88.2247777652,-15.61,89.5951087488,12.6147777652,0,12.6147777652,75.61,-15.61,77.2045607461,131.02
2020-05-06 19:30:00,85.5022222132,-10.99,86.2056268662,9.0622222132,0,9.0622222132,76.44,-10.99,77.2259910911,131.1,9.0622222132,0.0,9.0622222132,9.0622222132,0,9.0622222132,0.0,0.0,0.0,130.14,88.9222222132,-16.15,90.3769002751,9.0622222132,0,9.0622222132,79.86,-16.15,81.4766353012,131.02
2020-05-06 20:00:00,84.1591111039,-11.75,84.9753992741,7.2391111039,0,7.2391111039,76.92,-11.75,77.8122670278,131.24,7.2391111039,0.0,7.2391111039,7.2391111039,0,7.2391111039,0.0,0.0,0.0,130.22,87.6191111039,-16.95,89.2435495183,7.2391111039,0,7.2391111039,80.38,-16.95,82.1477139061,131.11
2020-05-06 20:30:00,82.5353333258,-12.63,83.4960965986,7.5553333258,0,7.5553333258,74.98,-12.63,76.0362893624,131.48,7.5553333258,0.0,7.5553333258,7.5553333258,0,7.5553333258,0.0,0.0,0.0,130.34,85.9253333258,-17.9,87.7700000407,7.5553333258,0,7.5553333258,78.37,-17.9,80.388226128,131.34
2020-05-06 21:00:00,81.3701111042,-13.01,82.4036108499,6.9601111042,0,6.9601111042,74.41,-13.01,75.5387860638,131.18,6.9601111042,0.0,6.9601111042,6.9601111042,0,6.9601111042,0.0,0.0,0.0,130.01,84.7201111042,-18.27,86.6676994358,6.9601111042,0,6.9601111042,77.76,-18.27,79.8774717927,131.03
2020-05-06 21:30:00,82.445111104,-12.61,83.403887469,7.155111104,0,7.155111104,75.29,-12.61,76.3386939894,130.91,7.155111104,0.0,7.155111104,7.155111104,0,7.155111104,0.0,0.0,0.0,129.8,85.825111104,-17.83,87.6576214371,7.155111104,0,7.155111104,78.67,-17.83,80.6652205105,130.76
2020-05-06 22:00:00,78.3505555483,-13.58,79.5187144937,7.2405555483,0,7.2405555483,71.11,-13.58,72.3950861592,131.48,7.2405555483,0.0,7.2405555483,7.2405555483,0,7.2405555483,0.0,0.0,0.0,130.26,81.5805555483,-18.92,83.7457667203,7.2405555483,0,7.2405555483,74.34,-18.92,76.7098559508,131.35
2020-05-06 22:30:00,74.7177777738,-14.29,76.072008094,3.9977777738,0,3.9977777738,70.72,-14.29,72.149306996,131.62,3.9977777738,0.0,3.9977777738,3.9977777738,0,3.9977777738,0.0,0.0,0.0,130.26,77.8977777738,-19.67,80.3428446229,3.9977777738,0,3.9977777738,73.9,-19.67,76.4729945798,131.49
2020-05-06 23:00:00,68.6626666639,-15.17,70.3184946752,2.8026666639,0,2.8026666639,65.86,-15.17,67.584528555,132.0,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,130.53,71.6326666639,-20.65,74.5497245694,2.8026666639,0,2.8026666639,68.83,-20.65,71.8609170551,131.88
2020-05-06 23:30:00,65.2106666638,-15.56,67.0413651915,2.8206666638,0,2.8206666638,62.39,-15.56,64.3010552013,132.43,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,130.88,68.0106666638,-21.1,71.2085723776,2.8206666638,0,2.8206666638,65.19,-21.1,68.519676736,132.3
2020-05-07 00:00:00,61.1615555527,-16.47,63.3403250515,2.8615555527,0,2.8615555527,58.3,-16.47,60.5817703604,132.77,2.8615555527,0.0,2.8615555527,2.8615555527,0,2.8615555527,0.0,0.0,0.0,131.1,63.7815555527,-22.1,67.5018283361,2.8615555527,0,2.8615555527,60.92,-22.1,64.8047559983,132.63
2020-05-07 00:30:00,59.5785555527,-16.41,61.7971874906,2.8485555527,0,2.8485555527,56.73,-16.41,59.0557448518,133.11,2.8485555527,0.0,2.8485555527,2.8485555527,0,2.8485555527,0.0,0.0,0.0,131.45,62.1185555527,-22.08,65.9260293356,2.8485555527,0,2.8485555527,59.27,-22.08,63.2491841845,133.0
2020-05-07 01:00:00,57.7795555526,-16.27,60.026576946,2.9795555526,0,2.9795555526,54.8,-16.27,57.1642624373,133.23,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,131.56,60.2095555526,-21.95,64.0858258887,2.9795555526,0,2.9795555526,57.23,-21.95,61.2949867444,133.09
2020-05-07 01:30:00,62.4597777748,-14.0,64.0095605334,2.9997777748,0,2.9997777748,59.46,-14.0,61.0859361883,132.65,2.9997777748,0.0,2.9997777748,2.9997777748,0,2.9997777748,0.0,0.0,0.0,131.25,65.1097777748,-19.51,67.9700173744,2.9997777748,0,2.9997777748,62.11,-19.51,65.1021673986,132.47
2020-05-07 02:00:00,62.5906666637,-14.05,64.1482194095,2.9906666637,0,2.9906666637,59.6,-14.05,61.2336712928,132.65,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,131.25,65.2406666637,-19.55,68.106879878,2.9906666637,0,2.9906666637,62.25,-19.55,65.2477202667,132.47
2020-05-07 02:30:00,62.075888886,-14.18,63.6748645934,2.8758888860000003,0,2.8758888860000003,59.2,-14.18,60.8745628321,132.79,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,131.33,64.725888886,-19.71,67.6603635231,2.8758888860000003,0,2.8758888860000003,61.85,-19.71,64.9146100658,132.63
2020-05-07 03:00:00,59.3965555526,-14.8,61.2126687175,2.9365555526,0,2.9365555526,56.46,-14.8,58.3675560564,133.15,2.9365555526,0.0,2.9365555526,2.9365555526,0,2.9365555526,0.0,0.0,0.0,131.6,61.9165555526,-20.39,65.1875137699,2.9365555526,0,2.9365555526,58.98,-20.39,62.4050679032,133.0
2020-05-07 03:30:00,57.8554444415,-15.02,59.7733456611,2.9554444415,0,2.9554444415,54.9,-15.02,56.917575493,133.4,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,131.87,60.2954444415,-20.66,63.7367729054,2.9554444415,0,2.9554444415,57.34,-20.66,60.9484306607,133.28
2020-05-07 04:00:00,56.6677777748,-15.04,58.629673698,3.0177777748,0,3.0177777748,53.65,-15.04,55.7182564336,133.54,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,131.97,59.0577777748,-20.69,62.5771301331,3.0177777748,0,3.0177777748,56.04,-20.69,59.7374062042,133.39
2020-05-07 04:30:00,56.3339999971,-15.07,58.3148733658,2.9139999971,0,2.9139999971,53.42,-15.07,55.5049664445,133.65,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,132.09,58.6939999971,-20.73,62.2472371729,2.9139999971,0,2.9139999971,55.78,-20.73,59.5074894446,133.5
2020-05-07 05:00:00,55.7036666637,-15.1,57.7140232507,2.9936666637,0,2.9936666637,52.71,-15.1,54.8302298007,133.65,2.9936666637,0.0,2.9936666637,2.9936666637,0,2.9936666637,0.0,0.0,0.0,132.02,58.0436666637,-20.77,61.647872143,2.9936666637,0,2.9936666637,55.05,-20.77,58.8378738569,133.5
2020-05-07 05:30:00,57.1926666637,-14.48,58.9972162064,2.9326666637,0,2.9326666637,54.26,-14.48,56.1588639486,133.29,2.9326666637,0.0,2.9326666637,2.9326666637,0,2.9326666637,0.0,0.0,0.0,131.76,59.6026666637,-20.09,62.8974242193,2.9326666637,0,2.9326666637,56.67,-20.09,60.1256767114,133.15
2020-05-07 06:00:00,57.7051111081,-14.36,59.4650271,2.9951111081,0,2.9951111081,54.71,-14.36,56.5631832555,133.12,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,131.62,60.1351111081,-19.96,63.3611331021,2.9951111081,0,2.9951111081,57.14,-19.96,60.525872154,132.98
2020-05-07 06:30:00,61.6029999967,-13.44,63.0520674411,3.3129999967,0,3.3129999967,58.29,-13.44,59.8193756236,132.7,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,131.35,64.1729999967,-18.94,66.9096220926,3.3129999967,0,3.3129999967,60.86,-18.94,63.7390241532,132.58
2020-05-07 07:00:00,64.2555555513,-12.41,65.442986784,4.2055555513,0,4.2055555513,60.05,-12.41,61.3189253004,132.52,4.2055555513,0.0,4.2055555513,4.2055555513,0,4.2055555513,0.0,0.0,0.0,131.26,66.9055555514,-17.84,69.2431871279,4.2055555513,0,4.2055555513,62.7,-17.84,65.1886155705,132.41
2020-05-07 07:30:00,68.131222217,-10.99,69.0119086882,5.201222217,0,5.201222217,62.93,-10.99,63.8824310746,132.14,5.201222217,0.0,5.201222217,5.201222217,0,5.201222217,0.0,0.0,0.0,131.03,70.901222217,-16.33,72.7574890432,5.201222217,0,5.201222217,65.7,-16.33,67.6990317508,132.01
2020-05-07 08:00:00,73.6245555493,-8.61,74.1262927701,6.2345555492999996,0,6.2345555492999996,67.39,-8.61,67.9377965495,131.46,6.2345555492999996,0.0,6.2345555492999996,6.2345555492999996,0,6.2345555492999996,0.0,0.0,0.0,130.66,76.6145555493,-13.75,77.8386319383,6.2345555492999996,0,6.2345555492999996,70.38,-13.75,71.710577323,131.35
2020-05-07 08:30:00,73.9529999919,-7.91,74.3748230774,8.1229999919,0,8.1229999919,65.83,-7.91,66.3035217768,131.02,8.1229999919,0.0,8.1229999919,8.1229999919,0,8.1229999919,0.0,0.0,0.0,130.26,76.8529999919,-13.0,77.9447471466,8.1229999919,0,8.1229999919,68.73,-13.0,69.9486447331,130.9
2020-05-07 09:00:00,75.4283333249,-8.77,75.9364627051,8.4483333249,0,8.4483333249,66.98,-8.77,67.5517083426,130.94,8.4483333249,0.0,8.4483333249,8.4483333249,0,8.4483333249,0.0,0.0,0.0,130.13,78.3783333249,-13.89,79.5995931823,8.4483333249,0,8.4483333249,69.93,-13.89,71.2961219142,130.81
2020-05-07 09:30:00,79.8104444345,-7.54,80.1658196542,9.9604444345,0,9.9604444345,69.85,-7.54,70.255776275,130.85,9.9604444345,0.0,9.9604444345,9.9604444345,0,9.9604444345,0.0,0.0,0.0,130.13,82.9304444345,-12.57,83.8776699372,9.9604444345,0,9.9604444345,72.97,-12.57,74.0447553848,130.72
2020-05-07 10:00:00,75.6768888742,-7.2,76.0186260707,14.6568888742,0,14.6568888742,61.02,-7.2,61.4433104577,131.15,14.6568888742,0.0,14.6568888742,14.6568888742,0,14.6568888742,0.0,0.0,0.0,130.44,78.3568888742,-12.29,79.314854435,14.6568888742,0,14.6568888742,63.7,-12.29,64.8747570323,131.04
2020-05-07 10:30:00,67.4567777565,-6.91,67.80977042640001,21.2967777565,0,21.2967777565,46.16,-6.91,46.6743366316,131.57,21.2967777565,0.0,21.2967777565,21.2967777565,0,21.2967777565,0.0,0.0,0.0,130.8,69.4467777565,-12.1,70.4930134181,21.2967777565,0,21.2967777565,48.15,-12.1,49.647079471,131.45
2020-05-07 11:00:00,66.4356666433,-6.58,66.7607235007,23.3556666433,0,23.3556666433,43.08,-6.58,43.5796145004,131.66,23.3556666433,0.0,23.3556666433,23.3556666433,0,23.3556666433,0.0,0.0,0.0,130.8,68.2756666433,-11.77,69.2827507796,23.3556666433,0,23.3556666433,44.92,-11.77,46.4364005926,131.45
2020-05-07 11:30:00,61.6604444182,-5.96,61.9478167965,26.2504444182,0,26.2504444182,35.41,-5.96,35.9080729085,131.53,26.2504444182,0.0,26.2504444182,26.2504444182,0,26.2504444182,0.0,0.0,0.0,130.8,63.1504444182,-11.16,64.1289656101,26.2504444182,0,26.2504444182,36.9,-11.16,38.5506887098,131.45
2020-05-07 12:00:00,55.796444416599996,-5.87,56.1043680076,27.876444416600002,0,27.876444416600002,27.92,-5.87,28.5303925665,131.53,27.876444416600002,0.0,27.876444416600002,27.876444416600002,0,27.876444416600002,0.0,0.0,0.0,130.8,56.9164444166,-11.12,57.992551634,27.876444416600002,0,27.876444416600002,29.04,-11.12,31.0962377146,131.45
2020-05-07 12:30:00,53.0876666392,-6.12,53.4392622441,27.4776666392,0,27.4776666392,25.61,-6.12,26.3310937866,131.53,27.4776666392,0.0,27.4776666392,27.4776666392,0,27.4776666392,0.0,0.0,0.0,130.71,54.0876666392,-11.39,55.2739340238,27.4776666392,0,27.4776666392,26.61,-11.39,28.9451930379,131.45
2020-05-07 13:00:00,52.4251110835,-6.62,52.8414295048,27.6451110835,0,27.6451110835,24.78,-6.62,25.6490311708,131.7,27.6451110835,0.0,27.6451110835,27.6451110835,0,27.6451110835,0.0,0.0,0.0,130.79,53.3651110835,-11.91,54.6779953999,27.6451110835,0,27.6451110835,25.72,-11.91,28.343720645,131.53
2020-05-07 13:30:00,50.9992221947,-7.41,51.5347335732,27.5392221947,0,27.5392221947,23.46,-7.41,24.6024328065,131.97,27.5392221947,0.0,27.5392221947,27.5392221947,0,27.5392221947,0.0,0.0,0.0,131.01,51.9092221947,-12.78,53.4592905757,27.5392221947,0,27.5392221947,24.37,-12.78,27.5177270137,131.86
2020-05-07 14:00:00,48.0401110823,-6.98,48.5445431826,28.7701110823,0,28.7701110823,19.27,-6.98,20.4952018775,131.97,28.7701110823,0.0,28.7701110823,28.7701110823,0,28.7701110823,0.0,0.0,0.0,131.01,48.7301110823,-12.35,50.2707293173,28.7701110823,0,28.7701110823,19.96,-12.35,23.4717724086,131.86
2020-05-07 14:30:00,47.2172221939,-7.08,47.7450779841,28.3272221939,0,28.3272221939,18.89,-7.08,20.1732124363,131.97,28.3272221939,0.0,28.3272221939,28.3272221939,0,28.3272221939,0.0,0.0,0.0,131.01,47.8972221939,-12.46,49.4913678725,28.3272221939,0,28.3272221939,19.57,-12.46,23.1999245688,131.86
2020-05-07 15:00:00,46.997444417,-7.78,47.6370463162,27.397444417,0,27.397444417,19.6,-7.78,21.0876361881,132.27,27.397444417,0.0,27.397444417,27.397444417,0,27.397444417,0.0,0.0,0.0,131.25,47.697444417,-13.21,49.4929318582,27.397444417,0,27.397444417,20.3,-13.21,24.2197047876,132.16
2020-05-07 15:30:00,48.1077777512,-9.15,48.9702029826,26.5577777512,0,26.5577777512,21.55,-9.15,23.4120695369,132.83,26.5577777512,0.0,26.5577777512,26.5577777512,0,26.5577777512,0.0,0.0,0.0,131.7,48.9177777512,-14.65,51.0643856334,26.5577777512,0,26.5577777512,22.36,-14.65,26.7318555286,132.66
2020-05-07 16:00:00,50.3056666414,-9.66,51.2247566733,25.2456666414,0,25.2456666414,25.06,-9.66,26.8573863211,132.91,25.2456666414,0.0,25.2456666414,25.2456666414,0,25.2456666414,0.0,0.0,0.0,131.7,51.2656666414,-15.19,53.4687261508,25.2456666414,0,25.2456666414,26.02,-15.19,30.1293295644,132.74
2020-05-07 16:30:00,55.1643333099,-10.61,56.175401819,23.3943333099,0,23.3943333099,31.77,-10.61,33.4948503505,132.71,23.3943333099,0.0,23.3943333099,23.3943333099,0,23.3943333099,0.0,0.0,0.0,131.48,56.4443333099,-16.12,58.7010831485,23.3943333099,0,23.3943333099,33.05,-16.12,36.7716861185,132.54
2020-05-07 17:00:00,62.7615555347,-10.92,63.7044680782,20.8915555347,0,20.8915555347,41.87,-10.92,43.2705823857,132.47,20.8915555347,0.0,20.8915555347,20.8915555347,0,20.8915555347,0.0,0.0,0.0,131.24,64.5115555347,-16.37,66.5561244177,20.8915555347,0,20.8915555347,43.62,-16.37,46.5905709345,132.36
2020-05-07 17:30:00,70.2353333152,-10.9,71.0761003848,18.0853333152,0,18.0853333152,52.15,-10.9,53.2769415413,132.03,18.0853333152,0.0,18.0853333152,18.0853333152,0,18.0853333152,0.0,0.0,0.0,130.85,72.4953333152,-16.26,74.2964397026,18.0853333152,0,18.0853333152,54.41,-16.26,56.7876368587,131.86
2020-05-07 18:00:00,76.5091110962,-10.81,77.2690117753,14.9091110962,0,14.9091110962,61.6,-10.81,62.5413151445,131.55,14.9091110962,0.0,14.9091110962,14.9091110962,0,14.9091110962,0.0,0.0,0.0,130.44,79.2391110962,-16.07,80.8522209176,14.9091110962,0,14.9091110962,64.33,-16.07,66.3068156376,131.4
2020-05-07 18:30:00,80.4746666552,-11.33,81.268326384,11.4946666552,0,11.4946666552,68.98,-11.33,69.9042867069,131.2,11.4946666552,0.0,11.4946666552,11.4946666552,0,11.4946666552,0.0,0.0,0.0,130.11,83.5546666552,-16.56,85.1799032628,11.4946666552,0,11.4946666552,72.06,-16.56,73.9383337654,131.05
2020-05-07 19:00:00,82.3539999919,-11.55,83.1599892657,8.0539999919,0,8.0539999919,74.3,-11.55,75.1923699587,130.91,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,129.79,85.7139999919,-16.74,87.3333693076,8.0539999919,0,8.0539999919,77.66,-16.74,79.4437108902,130.73
2020-05-07 19:30:00,82.8654444382,-12.13,83.7485449542,6.2254444382,0,6.2254444382,76.64,-12.13,77.5939849473,130.84,6.2254444382,0.0,6.2254444382,6.2254444382,0,6.2254444382,0.0,0.0,0.0,129.79,86.3454444382,-17.32,88.0654198607,6.2254444382,0,6.2254444382,80.12,-17.32,81.9707069629,130.73
2020-05-07 20:00:00,81.1134444349,-13.5,82.2291971753,9.5634444349,0,9.5634444349,71.55,-13.5,72.8124474249,131.23,9.5634444349,0.0,9.5634444349,9.5634444349,0,9.5634444349,0.0,0.0,0.0,129.95,84.3734444349,-18.81,86.444746664,9.5634444349,0,9.5634444349,74.81,-18.81,77.1385260424,131.13
2020-05-07 20:30:00,79.5216666568,-14.32,80.8007293771,9.9116666568,0,9.9116666568,69.61,-14.32,71.0676754932,131.49,9.9116666568,0.0,9.9116666568,9.9116666568,0,9.9116666568,0.0,0.0,0.0,130.11,82.6816666568,-19.69,84.9938474311,9.9116666568,0,9.9116666568,72.77,-19.69,75.3867959261,131.32
2020-05-07 21:00:00,79.4867777708,-14.57,80.8110929291,6.9367777708,0,6.9367777708,72.55,-14.57,73.9985634996,131.49,6.9367777708,0.0,6.9367777708,6.9367777708,0,6.9367777708,0.0,0.0,0.0,130.19,82.7767777708,-19.95,85.1469167858,6.9367777708,0,6.9367777708,75.84,-19.95,78.4200745983,131.43
2020-05-07 21:30:00,80.0755555493,-14.4,81.3600307063,6.2455555493,0,6.2455555493,73.83,-14.4,75.2211998043,131.29,6.2455555493,0.0,6.2455555493,6.2455555493,0,6.2455555493,0.0,0.0,0.0,129.98,83.4455555493,-19.74,85.7486346301,6.2455555493,0,6.2455555493,77.2,-19.74,79.6837976003,131.15
2020-05-07 22:00:00,76.2146666596,-15.43,77.7609176517,7.0846666596,0,7.0846666596,69.13,-15.43,70.8310793367,131.18,7.0846666596,0.0,7.0846666596,7.0846666596,0,7.0846666596,0.0,0.0,0.0,129.71,79.3746666596,-20.84,82.0648725541,7.0846666596,0,7.0846666596,72.29,-20.84,75.2339663982,131.0
2020-05-07 22:30:00,73.5121111058,-15.96,75.2246773289,5.2821111058,0,5.2821111058,68.23,-15.96,70.0717810534,131.58,5.2821111058,0.0,5.2821111058,5.2821111058,0,5.2821111058,0.0,0.0,0.0,130.11,76.6121111058,-21.44,79.5555728286,5.2821111058,0,5.2821111058,71.33,-21.44,74.4824979441,131.5
2020-05-07 23:00:00,67.4252222196,-17.13,69.5672156361,2.6552222196,0,2.6552222196,64.77,-17.13,66.996938736,132.15,2.6552222196,0.0,2.6552222196,2.6552222196,0,2.6552222196,0.0,0.0,0.0,130.5,70.3752222196,-22.7,73.9456685848,2.6552222196,0,2.6552222196,67.72,-22.7,71.4233043201,132.03
2020-05-07 23:30:00,63.691666664,-17.47,66.0441466175,2.711666664,0,2.711666664,60.98,-17.47,63.4331246274,132.06,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,130.3,66.461666664,-23.09,70.358377154,2.711666664,0,2.711666664,63.75,-23.09,67.8027329833,131.92
2020-05-08 00:00:00,59.589666664,-18.27,62.327532224,2.639666664,0,2.639666664,56.95,-18.27,59.8088237637,132.85,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,131.0,62.159666664,-24.0,66.6320055212,2.639666664,0,2.639666664,59.52,-24.0,64.1765564673,132.69
2020-05-08 00:30:00,56.5614444439,-16.16,58.8246767742,0.5114444439,0,0.5114444439,56.05,-16.16,58.3330789518,133.08,0.5114444439,0.0,0.5114444439,0.5114444439,0,0.5114444439,0.0,0.0,0.0,131.45,59.0614444439,-21.81,62.9597515863,0.5114444439,0,0.5114444439,58.55,-21.81,62.4802256718,132.92
2020-05-08 01:00:00,55.1778888884,-15.49,57.3109022977,0.5078888884,0,0.5078888884,54.67,-15.49,56.8220819752,133.08,0.5078888884,0.0,0.5078888884,0.5078888884,0,0.5078888884,0.0,0.0,0.0,131.45,57.6278888884,-21.12,61.376118953,0.5078888884,0,0.5078888884,57.12,-21.12,60.8994975349,132.92
2020-05-08 01:30:00,58.6394444439,-15.3,60.6025943726,0.5194444439,0,0.5194444439,58.12,-15.3,60.1001198002,133.08,0.5194444439,0.0,0.5194444439,0.5194444439,0,0.5194444439,0.0,0.0,0.0,131.55,61.2394444439,-20.9,64.7076468109,0.5194444439,0,0.5194444439,60.72,-20.9,64.2162627377,132.92
2020-05-08 02:00:00,58.4786666661,-15.21,60.4243208903,0.5186666661,0,0.5186666661,57.96,-15.21,59.9224974446,133.08,0.5186666661,0.0,0.5186666661,0.5186666661,0,0.5186666661,0.0,0.0,0.0,131.55,61.0786666661,-20.81,64.5264257627,0.5186666661,0,0.5186666661,60.56,-20.81,64.0356908294,132.92
2020-05-08 02:30:00,57.1249999995,-15.64,59.2273182319,0.5249999995,0,0.5249999995,56.6,-15.64,58.7211171556,133.23,0.5249999995,0.0,0.5249999995,0.5249999995,0,0.5249999995,0.0,0.0,0.0,131.65,59.6549999995,-21.28,63.3368567655,0.5249999995,0,0.5249999995,59.13,-21.28,62.8426232743,133.1
2020-05-08 03:00:00,54.6062222217,-16.16,56.9472133236,0.5162222217,0,0.5162222217,54.09,-16.16,56.4524020747,133.7,0.5162222217,0.0,0.5162222217,0.5162222217,0,0.5162222217,0.0,0.0,0.0,132.06,57.0162222217,-21.87,61.066738053,0.5162222217,0,0.5162222217,56.5,-21.87,60.5850385821,133.53
2020-05-08 03:30:00,52.3573333328,-20.49,56.2239313258,0.5173333328,0,0.5173333328,51.84,-20.49,55.742494562,133.37,0.5173333328,0.0,0.5173333328,0.5173333328,0,0.5173333328,0.0,0.0,0.0,132.7,54.7373333328,-25.91,60.5599187614,0.5173333328,0,0.5173333328,54.22,-25.91,60.0927325057,133.22
2020-05-08 04:00:00,49.6513333328,-29.56,57.7845005319,0.5213333328,0,0.5213333328,49.13,-29.56,57.3371650851,131.98,0.5213333328,0.0,0.5213333328,0.5213333328,0,0.5213333328,0.0,0.0,0.0,133.28,52.0113333328,-33.61,61.9258499744,0.5213333328,0,0.5213333328,51.49,-33.61,61.4886347222,131.81
2020-05-08 04:30:00,48.8474444439,-29.49,57.0590302117,0.5274444439,0,0.5274444439,48.32,-29.49,56.6081487067,131.98,0.5274444439,0.0,0.5274444439,0.5274444439,0,0.5274444439,0.0,0.0,0.0,133.28,51.1674444439,-33.53,61.1748990267,0.5274444439,0,0.5274444439,50.64,-33.53,60.7344259872,131.81
2020-05-08 05:00:00,48.914555555,-29.29,57.0134882738,0.514555555,0,0.514555555,48.4,-29.29,56.5726444494,131.98,0.514555555,0.0,0.514555555,0.514555555,0,0.514555555,0.0,0.0,0.0,133.28,51.224555555,-33.34,61.1188243654,0.514555555,0,0.514555555,50.71,-33.34,60.688217143,131.81
2020-05-08 05:30:00,49.6248888884,-29.36,57.6596843313,0.4848888884,0,0.4848888884,49.14,-29.36,57.2428965025,132.14,0.4848888884,0.0,0.4848888884,0.4848888884,0,0.4848888884,0.0,0.0,0.0,133.53,51.9848888884,-33.39,61.7844703201,0.4848888884,0,0.4848888884,51.5,-33.39,61.377048642,131.99
2020-05-08 06:00:00,49.5391111106,-29.08,57.4436239249,0.5191111106,0,0.5191111106,49.02,-29.08,56.9965507728,131.95,0.5191111106,0.0,0.5191111106,0.5191111106,0,0.5191111106,0.0,0.0,0.0,133.36,51.8891111106,-33.11,61.5528386985,0.5191111106,0,0.5191111106,51.37,-33.11,61.1158653706,131.84
2020-05-08 06:30:00,51.8376666658,-28.34,59.0787549408,0.8376666658,0,0.8376666658,51.0,-28.34,58.3451420428,131.38,0.8376666658,0.0,0.8376666658,0.8376666658,0,0.8376666658,0.0,0.0,0.0,132.83,54.2876666658,-32.31,63.1750492839,0.8376666658,0,0.8376666658,53.45,-32.31,62.4566937966,131.22
2020-05-08 07:00:00,52.6634444431,-27.6,59.4575342628,1.3434444431,0,1.3434444431,51.32,-27.6,58.270939584,131.11,1.3434444431,0.0,1.3434444431,1.3434444431,0,1.3434444431,0.0,0.0,0.0,132.6,55.1134444431,-31.53,63.4951388563,1.3434444431,0,1.3434444431,53.77,-31.53,62.3326062346,130.95
2020-05-08 07:30:00,52.991999998,-27.22,59.5741593628,2.021999998,0,2.021999998,50.97,-27.22,57.7829499074,130.95,2.021999998,0.0,2.021999998,2.021999998,0,2.021999998,0.0,0.0,0.0,132.48,55.411999998,-31.14,63.562483776,2.021999998,0,2.021999998,53.39,-31.14,61.8076993586,130.78
2020-05-08 08:00:00,52.476444441699996,-26.21,58.6578325651,2.7864444417,0,2.7864444417,49.69,-26.21,56.1788234124,130.63,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,132.26,54.8364444417,-30.07,62.5399115686,2.7864444417,0,2.7864444417,52.05,-30.07,60.1116244998,130.51
2020-05-08 08:30:00,52.3754444415,-25.16,58.1051872077,2.9754444415,0,2.9754444415,49.4,-25.16,55.4381240664,130.36,2.9754444415,0.0,2.9754444415,2.9754444415,0,2.9754444415,0.0,0.0,0.0,132.04,54.7054444415,-28.98,61.9073990048,2.9754444415,0,2.9754444415,51.73,-28.98,59.294462642,130.21
2020-05-08 09:00:00,54.0911111081,-24.15,59.2374104845,3.0111111081,0,3.0111111081,51.08,-24.15,56.5012291902,130.22,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,132.04,56.4911111081,-27.91,63.009632075,3.0111111081,0,3.0111111081,53.48,-27.91,60.3247751757,130.11
2020-05-08 09:30:00,54.2207777745,-23.29,59.0111586268,3.2507777745,0,3.2507777745,50.97,-23.29,56.038959662,129.81,3.2507777745,0.0,3.2507777745,3.2507777745,0,3.2507777745,0.0,0.0,0.0,131.72,56.6107777745,-27.0,62.7198545936,3.2507777745,0,3.2507777745,53.36,-27.0,59.8020869201,129.68
2020-05-08 10:00:00,49.5964444401,-14.38,51.6390520933,4.3564444401,0,4.3564444401,45.24,-14.38,47.470432903,131.43,4.3564444401,0.0,4.3564444401,4.3564444401,0,4.3564444401,0.0,0.0,0.0,131.5,51.5864444401,-19.53,55.1596061441,4.3564444401,0,4.3564444401,47.23,-19.53,51.1086470179,131.26
2020-05-08 10:30:00,48.8939999953,-9.44,49.7969560871,4.7439999953,0,4.7439999953,44.15,-9.44,45.1479357225,132.36,4.7439999953,0.0,4.7439999953,4.7439999953,0,4.7439999953,0.0,0.0,0.0,131.28,50.7439999953,-14.83,52.8666476667,4.7439999953,0,4.7439999953,46.0,-14.83,48.331448354,132.2
2020-05-08 11:00:00,48.9845555506,-9.07,49.8171815992,4.9545555506,0,4.9545555506,44.03,-9.07,44.9544858718,132.11,4.9545555506,0.0,4.9545555506,4.9545555506,0,4.9545555506,0.0,0.0,0.0,131.11,50.8345555506,-14.41,52.8374879988,4.9545555506,0,4.9545555506,45.88,-14.41,48.0897338317,132.0
2020-05-08 11:30:00,49.9099999935,-8.97,50.7096539068,6.5399999935,0,6.5399999935,43.37,-8.97,44.2878967665,132.11,6.5399999935,0.0,6.5399999935,6.5399999935,0,6.5399999935,0.0,0.0,0.0,131.11,51.7299999935,-14.32,53.6754627304,6.5399999935,0,6.5399999935,45.19,-14.32,47.4046253018,132.0
2020-05-08 12:00:00,48.9255555478,-8.25,49.6162522331,7.8055555478,0,7.8055555478,41.12,-8.25,41.9394432486,131.99,7.8055555478,0.0,7.8055555478,7.8055555478,0,7.8055555478,0.0,0.0,0.0,131.03,50.6355555478,-13.57,52.4223653189,7.8055555478,0,7.8055555478,42.83,-13.57,44.928318464,131.82
2020-05-08 12:30:00,46.0209999912,-8.06,46.7214730097,8.7709999912,0,8.7709999912,37.25,-8.06,38.1120204135,132.1,8.7709999912,0.0,8.7709999912,8.7709999912,0,8.7709999912,0.0,0.0,0.0,131.11,47.5609999912,-13.38,49.4072172882,8.7709999912,0,8.7709999912,38.79,-13.38,41.0327734866,131.95
2020-05-08 13:00:00,43.8078888799,-7.31,44.4135928305,8.9678888799,0,8.9678888799,34.84,-7.31,35.5986193553,131.84,8.9678888799,0.0,8.9678888799,8.9678888799,0,8.9678888799,0.0,0.0,0.0,130.94,45.2178888799,-12.61,46.9432590982,8.9678888799,0,8.9678888799,36.25,-12.61,38.3806539809,131.73
2020-05-08 13:30:00,42.2034444343,-8.1,42.9737212971,10.1334444343,0,10.1334444343,32.07,-8.1,33.0771053752,132.09,10.1334444343,0.0,10.1334444343,10.1334444343,0,10.1334444343,0.0,0.0,0.0,131.13,43.5134444343,-13.47,45.5506393648,10.1334444343,0,10.1334444343,33.38,-13.47,35.9953510887,132.0
2020-05-08 14:00:00,42.2418888791,-9.01,43.1920973799,9.8118888791,0,9.8118888791,32.43,-9.01,33.6583570603,132.4,9.8118888791,0.0,9.8118888791,9.8118888791,0,9.8118888791,0.0,0.0,0.0,131.29,43.5518888791,-14.44,45.8833371164,9.8118888791,0,9.8118888791,33.74,-14.44,36.7001525882,132.22
2020-05-08 14:30:00,43.559888879,-9.58,44.6009004298,9.909888879,0,9.909888879,33.65,-9.58,34.9871247747,132.61,9.909888879,0.0,9.909888879,9.909888879,0,9.909888879,0.0,0.0,0.0,131.49,44.939888879,-15.05,47.3929964494,9.909888879,0,9.909888879,35.03,-15.05,38.1261511302,132.46
2020-05-08 15:00:00,39.8675555455,-10.48,41.2219890978,10.0175555455,0,10.0175555455,29.85,-10.48,31.6362592605,132.98,10.0175555455,0.0,10.0175555455,10.0175555455,0,10.0175555455,0.0,0.0,0.0,131.74,41.0475555455,-16.01,44.0592999974,10.0175555455,0,10.0175555455,31.03,-16.01,34.916772474,132.79
2020-05-08 15:30:00,40.5021111011,-11.51,42.1058321809,10.0221111011,0,10.0221111011,30.48,-11.51,32.5808302534,133.32,10.0221111011,0.0,10.0221111011,10.0221111011,0,10.0221111011,0.0,0.0,0.0,132.0,41.7321111011,-17.11,45.1034499451,10.0221111011,0,10.0221111011,31.71,-17.11,36.03160002,133.16
2020-05-08 16:00:00,40.1712222127,-12.13,41.9626499885,9.5312222127,0,9.5312222127,30.64,-12.13,32.9537023717,133.47,9.5312222127,0.0,9.5312222127,9.5312222127,0,9.5312222127,0.0,0.0,0.0,132.08,41.4112222127,-17.77,45.062869695,9.5312222127,0,9.5312222127,31.88,-17.77,36.4980451531,133.31
2020-05-08 16:30:00,39.7456666579,-11.9,41.4888902971,8.7556666579,0,8.7556666579,30.99,-11.9,33.1962362324,133.34,8.7556666579,0.0,8.7556666579,8.7556666579,0,8.7556666579,0.0,0.0,0.0,131.97,40.9856666579,-17.51,44.5693276973,8.7556666579,0,8.7556666579,32.23,-17.51,36.6793266023,133.18
2020-05-08 17:00:00,45.3694444382,-11.49,46.8017797593,6.2094444382,0,6.2094444382,39.16,-11.49,40.8108527233,133.01,6.2094444382,0.0,6.2094444382,6.2094444382,0,6.2094444382,0.0,0.0,0.0,131.7,46.9994444382,-17.03,49.9896857112,6.2094444382,0,6.2094444382,40.79,-17.03,44.2023189437,132.8
2020-05-08 17:30:00,54.7983333279,-11.01,55.8934471607,5.4783333279,0,5.4783333279,49.32,-11.01,50.5339737207,132.39,5.4783333279,0.0,5.4783333279,5.4783333279,0,5.4783333279,0.0,0.0,0.0,131.18,56.9283333279,-16.41,59.2462930105,5.4783333279,0,5.4783333279,51.45,-16.41,54.0036165456,132.22
2020-05-08 18:00:00,60.6301111058,-11.09,61.6360160352,5.3501111058,0,5.3501111058,55.28,-11.09,56.3814375482,132.29,5.3501111058,0.0,5.3501111058,5.3501111058,0,5.3501111058,0.0,0.0,0.0,131.18,63.0501111058,-16.45,65.1607167736,5.3501111058,0,5.3501111058,57.7,-16.45,59.99910416,132.14
2020-05-08 18:30:00,67.2106666626,-10.9,68.0887928607,4.1106666626,0,4.1106666626,63.1,-10.9,64.0345219393,132.19,4.1106666626,0.0,4.1106666626,4.1106666626,0,4.1106666626,0.0,0.0,0.0,131.18,70.0106666626,-16.21,71.8627688482,4.1106666626,0,4.1106666626,65.9,-16.21,67.8643802005,132.05
2020-05-08 19:00:00,72.8564444405,-10.85,73.6599212361,3.9864444405,0,3.9864444405,68.87,-10.85,69.71943344580001,131.58,3.9864444405,0.0,3.9864444405,3.9864444405,0,3.9864444405,0.0,0.0,0.0,130.55,75.9264444405,-16.09,77.6125831639,3.9864444405,0,3.9864444405,71.94,-16.09,73.7173771915,131.43
2020-05-08 19:30:00,74.449333328,-11.53,75.336871006,5.369333328,0,5.369333328,69.08,-11.53,70.0356145115,131.76,5.369333328,0.0,5.369333328,5.369333328,0,5.369333328,0.0,0.0,0.0,130.74,77.579333328,-16.81,79.3796514203,5.369333328,0,5.369333328,72.21,-16.81,74.1408133217,131.65
2020-05-08 20:00:00,73.8462222175,-12.58,74.9100856747,4.7662222175,0,4.7662222175,69.08,-12.58,70.2161149595,131.76,4.7662222175,0.0,4.7662222175,4.7662222175,0,4.7662222175,0.0,0.0,0.0,130.64,76.9862222175,-17.89,79.0375259691,4.7662222175,0,4.7662222175,72.22,-17.89,74.4028258872,131.65
2020-05-08 20:30:00,73.1906666621,-13.43,74.412623838,4.5206666621,0,4.5206666621,68.67,-13.43,69.9709496863,131.65,4.5206666621,0.0,4.5206666621,4.5206666621,0,4.5206666621,0.0,0.0,0.0,130.36,76.3006666621,-18.77,78.5754709377,4.5206666621,0,4.5206666621,71.78,-18.77,74.1935394762,131.48
2020-05-08 21:00:00,72.3445555512,-13.73,73.6359125556,4.3645555512,0,4.3645555512,67.98,-13.73,69.3526733443,131.47,4.3645555512,0.0,4.3645555512,4.3645555512,0,4.3645555512,0.0,0.0,0.0,130.17,75.4345555512,-19.08,77.8101443978,4.3645555512,0,4.3645555512,71.07,-19.08,73.586624464,131.33
2020-05-08 21:30:00,72.9022222179,-13.62,74.163592175,4.3422222179,0,4.3422222179,68.56,-13.62,69.8997711012,131.37,4.3422222179,0.0,4.3422222179,4.3422222179,0,4.3422222179,0.0,0.0,0.0,130.08,76.0322222179,-18.95,78.3581604901,4.3422222179,0,4.3422222179,71.69,-18.95,74.1522663174,131.21
2020-05-08 22:00:00,70.2318888845,-14.53,71.7191684021,4.3518888845,0,4.3518888845,65.88,-14.53,67.4632885353,131.37,4.3518888845,0.0,4.3518888845,4.3518888845,0,4.3518888845,0.0,0.0,0.0,129.92,73.2218888845,-19.91,75.8805186581,4.3518888845,0,4.3518888845,68.87,-19.91,71.690201562,131.21
2020-05-08 22:30:00,68.2071111089,-16.48,70.169796963,2.1771111089,0,2.1771111089,66.03,-16.48,68.0555016145,131.03,2.1771111089,0.0,2.1771111089,2.1771111089,0,2.1771111089,0.0,0.0,0.0,129.46,71.2171111089,-21.95,74.5230126518,2.1771111089,0,2.1771111089,69.04,-21.95,72.4453179992,130.88
2020-05-08 23:00:00,63.0444444439,-17.28,65.36972063,0.5144444439,0,0.5144444439,62.53,-17.28,64.8737180991,131.47,0.5144444439,0.0,0.5144444439,0.5144444439,0,0.5144444439,0.0,0.0,0.0,129.76,65.8844444439,-22.84,69.7310950702,0.5144444439,0,0.5144444439,65.37,-22.84,69.2452344931,131.32
2020-05-08 23:30:00,60.2654444439,-17.82,62.8448581351,0.5154444439,0,0.5154444439,59.75,-17.82,62.3507409739,131.84,0.5154444439,0.0,0.5154444439,0.5154444439,0,0.5154444439,0.0,0.0,0.0,130.09,62.9554444439,-23.46,67.1845189395,0.5154444439,0,0.5154444439,62.44,-23.46,66.7017630951,131.71
2020-05-09 00:00:00,56.1279999995,-18.77,59.1833193049,0.4879999995,0,0.4879999995,55.64,-18.77,58.720716106,132.33,0.4879999995,0.0,0.4879999995,0.4879999995,0,0.4879999995,0.0,0.0,0.0,130.47,58.6279999995,-24.5,63.5412652057,0.4879999995,0,0.4879999995,58.14,-24.5,63.0912799046,132.19
2020-05-09 00:30:00,56.6335555527,-18.89,59.7008518745,2.8835555527,0,2.8835555527,53.75,-18.89,56.9727531369,132.33,2.8835555527,0.0,2.8835555527,2.8835555527,0,2.8835555527,0.0,0.0,0.0,130.47,59.0635555527,-24.65,64.0009851059,2.8835555527,0,2.8835555527,56.18,-24.65,61.3499380603,132.19
2020-05-09 01:00:00,54.8544444416,-19.32,58.1573080102,2.8244444416,0,2.8244444416,52.03,-19.32,55.5012008879,133.34,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,131.43,57.2044444416,-25.16,62.4929921181,2.8244444416,0,2.8244444416,54.38,-25.16,59.9183611258,133.19
2020-05-09 01:30:00,58.2342222193,-18.97,61.2461063047,2.9442222193000003,0,2.9442222193000003,55.29,-18.97,58.453785164,133.34,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,131.43,60.7142222193,-24.78,65.576407188,2.9442222193000003,0,2.9442222193000003,57.77,-24.78,62.8603316886,133.19
2020-05-09 02:00:00,57.3734444416,-19.18,60.4944999739,2.8734444416000002,0,2.8734444416000002,54.5,-19.18,57.7764865668,133.45,2.8734444416000002,0.0,2.8734444416000002,2.8734444416000002,0,2.8734444416000002,0.0,0.0,0.0,131.53,59.8234444416,-25.01,64.8409176744,2.8734444416000002,0,2.8734444416000002,56.95,-25.01,62.1996993562,133.34
2020-05-09 02:30:00,56.8297777749,-18.42,59.7404389166,2.8497777749,0,2.8497777749,53.98,-18.42,57.0362761758,133.81,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,131.95,59.2597777749,-24.24,64.0257671718,2.8497777749,0,2.8497777749,56.41,-24.24,61.3976033734,133.64
2020-05-09 03:00:00,55.0995555527,-16.87,57.6242823999,2.8995555527,0,2.8995555527,52.2,-16.87,54.8583348271,133.99,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,132.3,57.4395555527,-22.66,61.7476974638,2.8995555527,0,2.8995555527,54.54,-22.66,59.0600304775,133.84
2020-05-09 03:30:00,53.1342222193,-19.89,56.7349774906,2.8842222193,0,2.8842222193,50.25,-19.89,54.0432660005,133.99,2.8842222193,0.0,2.8842222193,2.8842222193,0,2.8842222193,0.0,0.0,0.0,132.87,55.4042222193,-25.37,60.936563241900004,2.8842222193,0,2.8842222193,52.52,-25.37,58.326557416,133.84
2020-05-09 04:00:00,50.2724444415,-30.25,58.6718089897,2.9024444415,0,2.9024444415,47.37,-30.25,56.2047987275,131.8,2.9024444415,0.0,2.9024444415,2.9024444415,0,2.9024444415,0.0,0.0,0.0,133.03,52.5424444415,-34.36,62.7799177117,2.9024444415,0,2.9024444415,49.64,-34.36,60.3716754778,131.62
2020-05-09 04:30:00,49.7899999971,-30.0,58.1295458413,2.8799999971,0,2.8799999971,46.91,-30.0,55.6825654941,131.68,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,133.03,52.0399999971,-34.08,62.2061733247,2.8799999971,0,2.8799999971,49.16,-34.08,59.8176562563,131.54
2020-05-09 05:00:00,49.2093333305,-29.92,57.591361217,2.8693333305,0,2.8693333305,46.34,-29.92,55.1597860765,131.68,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,132.93,51.4393333305,-34.01,61.66591533,2.8693333305,0,2.8693333305,48.57,-34.01,59.2935493962,131.54
2020-05-09 05:30:00,49.5256666638,-29.9,57.8515484537,2.8656666638,0,2.8656666638,46.66,-29.9,55.4180981269,131.78,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,133.07,51.7656666638,-33.96,61.9109509307,2.8656666638,0,2.8656666638,48.9,-33.96,59.5356330276,131.62
2020-05-09 06:00:00,49.3324444415,-29.76,57.6137802489,2.9924444415,0,2.9924444415,46.34,-29.76,55.073162248,131.34,2.9924444415,0.0,2.9924444415,2.9924444415,0,2.9924444415,0.0,0.0,0.0,132.63,51.5624444415,-33.84,61.6752079589,2.9924444415,0,2.9924444415,48.57,-33.84,59.1962034256,131.2
2020-05-09 06:30:00,51.3281111075,-29.29,59.0972003556,3.5681111075,0,3.5681111075,47.76,-29.29,56.026080534,131.1,3.5681111075,0.0,3.5681111075,3.5681111075,0,3.5681111075,0.0,0.0,0.0,132.46,53.6281111075,-33.32,63.1363342376,3.5681111075,0,3.5681111075,50.06,-33.32,60.1350646462,130.99
2020-05-09 07:00:00,52.1142222179,-28.87,59.5765814509,4.3342222179,0,4.3342222179,47.78,-28.87,55.8247731746,130.85,4.3342222179,0.0,4.3342222179,4.3342222179,0,4.3342222179,0.0,0.0,0.0,132.2,54.4142222179,-32.87,63.5715697429,4.3342222179,0,4.3342222179,50.08,-32.87,59.9036167522,130.69
2020-05-09 07:30:00,52.7868888828,-28.27,59.8802850521,6.1168888828,0,6.1168888828,46.67,-28.27,54.5644737902,130.66,6.1168888828,0.0,6.1168888828,6.1168888828,0,6.1168888828,0.0,0.0,0.0,132.05,55.0268888828,-32.26,63.7860964483,6.1168888828,0,6.1168888828,48.91,-32.26,58.5909182382,130.5
2020-05-09 08:00:00,53.3568888799,-27.13,59.8581196743,9.0368888799,0,9.0368888799,44.32,-27.13,51.9644041628,130.66,9.0368888799,0.0,9.0368888799,9.0368888799,0,9.0368888799,0.0,0.0,0.0,132.14,55.4668888799,-31.06,63.5712148854,9.0368888799,0,9.0368888799,46.43,-31.06,55.8611537654,130.5
2020-05-09 08:30:00,53.2194444296,-26.44,59.4254395473,14.8494444296,0,14.8494444296,38.37,-26.44,46.5975374886,131.07,14.8494444296,0.0,14.8494444296,14.8494444296,0,14.8494444296,0.0,0.0,0.0,132.65,55.0294444296,-30.41,62.8729500996,14.8494444296,0,14.8494444296,40.18,-30.41,50.3904802517,130.92
2020-05-09 09:00:00,53.7334444265,-24.76,59.1636767784,17.9034444265,0,17.9034444265,35.83,-24.76,43.5528012876,130.58,17.9034444265,0.0,17.9034444265,17.9034444265,0,17.9034444265,0.0,0.0,0.0,132.25,55.4134444265,-28.64,62.3770745003,17.9034444265,0,17.9034444265,37.51,-28.64,47.1937464078,130.39
2020-05-09 09:30:00,52.6546666447,-23.01,57.4628055308,21.9446666447,0,21.9446666447,30.71,-23.01,38.3740042216,129.96,21.9446666447,0.0,21.9446666447,21.9446666447,0,21.9446666447,0.0,0.0,0.0,131.77,54.0646666447,-26.83,60.355920003,21.9446666447,0,21.9446666447,32.12,-26.83,41.8514432248,129.78
2020-05-09 10:00:00,51.6726666412,-18.7,54.9522927439,25.4926666412,0,25.4926666412,26.18,-18.7,32.1726964987,130.36,25.4926666412,0.0,25.4926666412,25.4926666412,0,25.4926666412,0.0,0.0,0.0,131.6,52.8126666412,-23.53,57.8172868418,25.4926666412,0,25.4926666412,27.32,-23.53,36.0561132126,130.18
2020-05-09 10:30:00,51.4935555279,-8.27,52.1534194555,27.6935555279,0,27.6935555279,23.8,-8.27,25.1958905379,132.24,27.6935555279,0.0,27.6935555279,27.6935555279,0,27.6935555279,0.0,0.0,0.0,131.26,52.4135555279,-13.71,54.1769776111,27.6935555279,0,27.6935555279,24.72,-13.71,28.2673398112,132.1
2020-05-09 11:00:00,49.6588888613,-8.41,50.3659939139,27.6188888613,0,27.6188888613,22.04,-8.41,23.5900339127,131.92,27.6188888613,0.0,27.6188888613,27.6188888613,0,27.6188888613,0.0,0.0,0.0,130.87,50.4888888613,-13.83,52.3487993983,27.6188888613,0,27.6188888613,22.87,-13.83,26.7264999579,131.77
2020-05-09 11:30:00,47.5652221922,-8.96,48.4017764363,30.0652221922,0,30.0652221922,17.5,-8.96,19.6604069134,131.75,30.0652221922,0.0,30.0652221922,30.0652221922,0,30.0652221922,0.0,0.0,0.0,130.59,48.2052221922,-14.42,50.3158011622,30.0652221922,0,30.0652221922,18.14,-14.42,23.173174146,131.56
2020-05-09 12:00:00,45.1471110793,-8.75,45.987217124,31.7671110793,0,31.7671110793,13.38,-8.75,15.9870854129,131.75,31.7671110793,0.0,31.7671110793,31.7671110793,0,31.7671110793,0.0,0.0,0.0,130.59,45.5671110793,-14.21,47.7313912653,31.7671110793,0,31.7671110793,13.8,-14.21,19.8081826526,131.56
2020-05-09 12:30:00,44.8806666348,-8.58,45.6934419538,31.8906666348,0,31.8906666348,12.99,-8.58,15.5678033132,131.59,31.8906666348,0.0,31.8906666348,31.8906666348,0,31.8906666348,0.0,0.0,0.0,130.52,45.2906666348,-14.05,47.4199007192,31.8906666348,0,31.8906666348,13.4,-14.05,19.4155221408,131.49
2020-05-09 13:00:00,43.2942221905,-8.77,44.173550628,31.6742221905,0,31.6742221905,11.62,-8.77,14.5580664925,131.84,31.6742221905,0.0,31.6742221905,31.6742221905,0,31.6742221905,0.0,0.0,0.0,130.71,43.6342221905,-14.26,45.9052605501,31.6742221905,0,31.6742221905,11.96,-14.26,18.6115340582,131.71
2020-05-09 13:30:00,43.240111083,-9.38,44.2458089142,28.110111083,0,28.110111083,15.13,-9.38,17.8017218268,132.16,28.110111083,0.0,28.110111083,28.110111083,0,28.110111083,0.0,0.0,0.0,130.97,43.730111083,-14.91,46.2020639726,28.110111083,0,28.110111083,15.62,-14.91,21.5938069826,132.01
2020-05-09 14:00:00,40.6394444178,-10.01,41.8540863308,26.6394444178,0,26.6394444178,14.0,-10.01,17.2104648397,132.41,26.6394444178,0.0,26.6394444178,26.6394444178,0,26.6394444178,0.0,0.0,0.0,131.21,41.0794444178,-15.6,43.9417882394,26.6394444178,0,26.6394444178,14.44,-15.6,21.2573187397,132.28
2020-05-09 14:30:00,38.8999999733,-10.14,40.1998706207,26.6999999733,0,26.6999999733,12.2,-10.14,15.8637826511,132.41,26.6999999733,0.0,26.6999999733,26.6999999733,0,26.6999999733,0.0,0.0,0.0,131.21,39.2599999733,-15.74,42.2976973121,26.6999999733,0,26.6999999733,12.56,-15.74,20.1370603614,132.28
2020-05-09 15:00:00,39.3959999745,-10.68,40.8179766034,25.4559999745,0,25.4559999745,13.94,-10.68,17.560922527,132.69,25.4559999745,0.0,25.4559999745,25.4559999745,0,25.4559999745,0.0,0.0,0.0,131.4,39.8159999745,-16.31,43.0270839585,25.4559999745,0,25.4559999745,14.36,-16.31,21.7307547039,132.53
2020-05-09 15:30:00,44.207555529,-11.55,45.6914703839,26.587555529,0,26.587555529,17.62,-11.55,21.0681489457,132.8,26.587555529,0.0,26.587555529,26.587555529,0,26.587555529,0.0,0.0,0.0,131.4,44.837555529,-17.21,48.0269766466,26.587555529,0,26.587555529,18.25,-17.21,25.0847882192,132.67
2020-05-09 16:00:00,45.2319999728,-12.3,46.8745540943,27.2119999728,0,27.2119999728,18.02,-12.3,21.8176625696,133.03,27.2119999728,0.0,27.2119999728,27.2119999728,0,27.2119999728,0.0,0.0,0.0,131.59,45.8919999728,-18.01,49.2994499107,27.2119999728,0,27.2119999728,18.68,-18.01,25.9480731462,132.88
2020-05-09 16:30:00,49.3491110863,-13.1,51.058248746,24.8291110863,0,24.8291110863,24.52,-13.1,27.8000071942,133.1,24.8291110863,0.0,24.8291110863,24.8291110863,0,24.8291110863,0.0,0.0,0.0,131.5,50.2991110863,-18.78,53.6906786702,24.8291110863,0,24.8291110863,25.47,-18.78,31.6450517459,132.88
2020-05-09 17:00:00,56.0303333103,-12.96,57.5096500673,23.0603333103,0,23.0603333103,32.97,-12.96,35.4257321731,132.78,23.0603333103,0.0,23.0603333103,23.0603333103,0,23.0603333103,0.0,0.0,0.0,131.29,57.3903333103,-18.59,60.3261009635,23.0603333103,0,23.0603333103,34.33,-18.59,39.0401972331,132.58
2020-05-09 17:30:00,64.1665555362,-12.46,65.3651164566,19.3165555362,0,19.3165555362,44.85,-12.46,46.5486208174,131.85,19.3165555362,0.0,19.3165555362,19.3165555362,0,19.3165555362,0.0,0.0,0.0,130.44,66.0865555362,-17.92,68.4730547197,19.3165555362,0,19.3165555362,46.77,-17.92,50.0855198635,131.75
2020-05-09 18:00:00,69.8404444264,-12.58,70.9643859811,18.0804444264,0,18.0804444264,51.76,-12.58,53.2668189401,131.94,18.0804444264,0.0,18.0804444264,18.0804444264,0,18.0804444264,0.0,0.0,0.0,130.58,72.1104444264,-18.02,74.3278991723,18.0804444264,0,18.0804444264,54.03,-18.02,56.955783727400004,131.75
2020-05-09 18:30:00,73.4241110968,-13.37,74.6314745289,14.3441110968,0,14.3441110968,59.08,-13.37,60.573949021,132.05,14.3441110968,0.0,14.3441110968,14.3441110968,0,14.3441110968,0.0,0.0,0.0,130.65,76.0141110968,-18.79,78.3020381972,14.3441110968,0,14.3441110968,61.67,-18.79,64.4690080581,131.89
2020-05-09 19:00:00,73.7584444359,-13.8,75.0383110524,8.5784444359,0,8.5784444359,65.18,-13.8,66.6248632269,131.95,8.5784444359,0.0,8.5784444359,8.5784444359,0,8.5784444359,0.0,0.0,0.0,130.65,76.6684444359,-19.2,79.0360068084,8.5784444359,0,8.5784444359,68.09,-19.2,70.7452337617,131.79
2020-05-09 19:30:00,72.9127777673,-15.06,74.4518418963,10.4727777673,0,10.4727777673,62.44,-15.06,64.230500543,132.1,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,130.55,75.7227777673,-20.54,78.4591019117,10.4727777673,0,10.4727777673,65.25,-20.54,68.4065355065,131.95
2020-05-09 20:00:00,71.2524444337,-15.71,72.963791964,10.7924444337,0,10.7924444337,60.46,-15.71,62.4677172626,132.1,10.7924444337,0.0,10.7924444337,10.7924444337,0,10.7924444337,0.0,0.0,0.0,130.55,73.9524444337,-21.25,76.9449578446,10.7924444337,0,10.7924444337,63.16,-21.25,66.6389383169,132.04
2020-05-09 20:30:00,73.3613333272,-16.08,75.1029402057,6.1813333272,0,6.1813333272,67.18,-16.08,69.0776287954,132.22,6.1813333272,0.0,6.1813333272,6.1813333272,0,6.1813333272,0.0,0.0,0.0,130.65,76.3813333272,-21.6,79.376747734,6.1813333272,0,6.1813333272,70.2,-21.6,73.4479407472,132.04
2020-05-09 21:00:00,72.0967777748,-16.48,73.9563098424,2.9767777748,0,2.9767777748,69.12,-16.48,71.0574753281,132.32,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,130.74,75.2167777748,-22.01,78.3709369526,2.9767777748,0,2.9767777748,72.24,-22.01,75.5185917506,132.19
2020-05-09 21:30:00,73.2541111077,-16.13,75.0089440946,3.4041111077,0,3.4041111077,69.85,-16.13,71.6882096303,132.22,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,130.66,76.4041111077,-21.63,79.4068327926,3.4041111077,0,3.4041111077,73.0,-21.63,76.1370927998,132.08
2020-05-09 22:00:00,71.539111108,-16.75,73.4738519347,3.159111108,0,3.159111108,68.38,-16.75,70.4016114872,132.15,3.159111108,0.0,3.159111108,3.159111108,0,3.159111108,0.0,0.0,0.0,130.54,74.609111108,-22.28,77.864740803,3.159111108,0,3.159111108,71.45,-22.28,74.8431753736,132.08
2020-05-09 22:30:00,67.8963333303,-17.44,70.1003971437,2.9863333303,0,2.9863333303,64.91,-17.44,67.2120651371,132.69,2.9863333303,0.0,2.9863333303,2.9863333303,0,2.9863333303,0.0,0.0,0.0,130.99,70.8263333303,-23.07,74.488887715,2.9863333303,0,2.9863333303,67.84,-23.07,71.6553591855,132.55
2020-05-09 23:00:00,63.6936666637,-17.61,66.0832450252,2.9836666637,0,2.9836666637,60.71,-17.61,63.2124687067,133.12,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,131.37,66.4236666637,-23.29,70.3884052458,2.9836666637,0,2.9836666637,63.44,-23.29,67.5800096182,132.96
2020-05-09 23:30:00,61.0366666637,-16.24,63.1602111888,2.9566666637,0,2.9566666637,58.08,-16.24,60.307744113,133.43,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,131.8,63.6266666637,-21.91,67.2933935148,2.9566666637,0,2.9566666637,60.67,-21.91,64.5050153089,133.27
2020-05-10 00:00:00,57.2859999971,-16.67,59.6621713958,2.9359999971,0,2.9359999971,54.35,-16.67,56.8490228588,133.43,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,131.67,59.7159999971,-22.37,63.7684683496,2.9359999971,0,2.9359999971,56.78,-22.37,61.0277420523,133.27
2020-05-10 00:30:00,56.2507777748,-16.81,58.7088247223,2.9607777748,0,2.9607777748,53.29,-16.81,55.8784412811,133.12,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,131.43,58.6307777748,-22.52,62.806994057,2.9607777748,0,2.9607777748,55.67,-22.52,60.0524712231,132.99
2020-05-10 01:00:00,54.8255555528,-16.75,57.3271666984,2.7755555528,0,2.7755555528,52.05,-16.75,54.6787435847,133.21,2.7755555528,0.0,2.7755555528,2.7755555528,0,2.7755555528,0.0,0.0,0.0,131.43,57.1455555528,-22.46,61.4008641587,2.7755555528,0,2.7755555528,54.37,-22.46,58.8264268845,133.07
2020-05-10 01:30:00,58.4061111084,-16.21,60.6138426005,2.7461111084,0,2.7461111084,55.66,-16.21,57.9724046422,133.21,2.7461111084,0.0,2.7461111084,2.7461111084,0,2.7461111084,0.0,0.0,0.0,131.56,60.8961111084,-21.87,64.7041980719,2.7461111084,0,2.7461111084,58.15,-21.87,62.1266400186,133.07
2020-05-10 02:00:00,57.4686666638,-16.43,59.771168201,2.8986666638000003,0,2.8986666638000003,54.57,-16.43,56.9897341633,133.21,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,131.48,59.9086666638,-22.11,63.8584406436,2.8986666638000003,0,2.8986666638000003,57.01,-22.11,61.1472992045,133.07
2020-05-10 02:30:00,56.0829999968,-16.75,58.5308926008,3.1829999968,0,3.1829999968,52.9,-16.75,55.4884897974,133.21,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,131.48,58.4629999968,-22.46,62.6288589121,3.1829999968,0,3.1829999968,55.28,-22.46,59.6685009029,133.07
2020-05-10 03:00:00,53.6226666639,-17.18,56.3075730266,2.7626666639,0,2.7626666639,50.86,-17.18,53.6832562351,133.49,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,131.7,55.8926666639,-22.94,60.4171646703,2.7626666639,0,2.7626666639,53.13,-22.94,57.8708951028,133.35
2020-05-10 03:30:00,52.0115555528,-17.25,54.7974854444,2.7315555528,0,2.7315555528,49.28,-17.25,52.2118846624,133.49,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,131.7,54.2215555528,-23.03,58.909744411,2.7315555528,0,2.7315555528,51.49,-23.03,56.4056823379,133.35
2020-05-10 04:00:00,50.4093333304,-17.56,53.3802818165,2.9493333304,0,2.9493333304,47.46,-17.56,50.6043990183,133.62,2.9493333304,0.0,2.9493333304,2.9493333304,0,2.9493333304,0.0,0.0,0.0,131.7,52.5293333304,-23.36,57.4893073548,2.9493333304,0,2.9493333304,49.58,-23.36,54.8075359782,133.48
