Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-10 04:30:00,49.5171111082,-17.74,52.5989723522,2.8971111082,0,2.8971111082,46.62,-17.74,49.8811788153,133.62,2.8971111082,0.0,2.8971111082,2.8971111082,0,2.8971111082,0.0,0.0,0.0,131.7,51.6071111082,-23.56,56.7306576459,2.8971111082,0,2.8971111082,48.71,-23.56,54.1085732578,133.48
2020-05-10 05:00:00,48.9294444416,-17.8,52.0665970979,2.8894444416000002,0,2.8894444416000002,46.04,-17.8,49.3611345088,133.62,2.8894444416000002,0.0,2.8894444416000002,2.8894444416000002,0,2.8894444416000002,0.0,0.0,0.0,131.7,50.9894444416,-23.63,56.1987574992,2.8894444416000002,0,2.8894444416000002,48.1,-23.63,53.5909218058,133.48
2020-05-10 05:30:00,48.6861111082,-17.67,51.7934968393,2.9061111082,0,2.9061111082,45.78,-17.67,49.0717566427,133.45,2.9061111082,0.0,2.9061111082,2.9061111082,0,2.9061111082,0.0,0.0,0.0,131.61,50.7461111082,-23.49,55.9191192045,2.9061111082,0,2.9061111082,47.84,-23.49,53.2958319196,133.33
2020-05-10 06:00:00,48.769999997,-17.54,51.8282210742,2.959999997,0,2.959999997,45.81,-17.54,49.0531110125,133.56,2.959999997,0.0,2.959999997,2.959999997,0,2.959999997,0.0,0.0,0.0,131.7,50.829999997,-23.36,55.9408482211,2.959999997,0,2.959999997,47.87,-23.36,53.2656221216,133.43
2020-05-10 06:30:00,49.5262222187,-17.12,52.4017279034,3.4862222187,0,3.4862222187,46.04,-17.12,49.1200162866,132.82,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,130.99,51.6162222187,-22.88,56.4599751694,3.4862222187,0,3.4862222187,48.13,-22.88,53.2915687515,132.72
2020-05-10 07:00:00,50.3457777733,-16.83,53.0843313945,4.4557777733,0,4.4557777733,45.89,-16.83,48.8788400026,132.99,4.4557777733,0.0,4.4557777733,4.4557777733,0,4.4557777733,0.0,0.0,0.0,131.18,52.4157777733,-22.58,57.0724991531,4.4557777733,0,4.4557777733,47.96,-22.58,53.0096029036,132.88
2020-05-10 07:30:00,51.5137777721,-16.39,54.0583148123,5.7137777721,0,5.7137777721,45.8,-16.39,48.6443429393,132.75,5.7137777721,0.0,5.7137777721,5.7137777721,0,5.7137777721,0.0,0.0,0.0,131.01,53.5737777721,-22.11,57.9568957482,5.7137777721,0,5.7137777721,47.86,-22.11,52.7203158185,132.65
2020-05-10 08:00:00,51.8231111035,-15.74,54.160709416,7.6331111035,0,7.6331111035,44.19,-15.74,46.909526751,132.75,7.6331111035,0.0,7.6331111035,7.6331111035,0,7.6331111035,0.0,0.0,0.0,131.01,53.8131111035,-21.44,57.9268894956,7.6331111035,0,7.6331111035,46.18,-21.44,50.9143005451,132.57
2020-05-10 08:30:00,51.3105555444,-14.41,53.2956021663,11.1905555444,0,11.1905555444,40.12,-14.41,42.6293619469,132.65,11.1905555444,0.0,11.1905555444,11.1905555444,0,11.1905555444,0.0,0.0,0.0,131.01,53.1005555444,-20.06,56.7633032788,11.1905555444,0,11.1905555444,41.91,-20.06,46.4634447711,132.57
2020-05-10 09:00:00,51.9572222078,-13.31,53.6349609821,14.4372222078,0,14.4372222078,37.52,-13.31,39.8108841901,132.65,14.4372222078,0.0,14.4372222078,14.4372222078,0,14.4372222078,0.0,0.0,0.0,131.01,53.5872222078,-18.92,56.8291895415,14.4372222078,0,14.4372222078,39.15,-18.92,43.4820526194,132.43
2020-05-10 09:30:00,51.2501110936,-12.23,52.6891524615,17.5001110936,0,17.5001110936,33.75,-12.23,35.8975681628,132.11,17.5001110936,0.0,17.5001110936,17.5001110936,0,17.5001110936,0.0,0.0,0.0,130.68,52.7101110936,-17.77,55.6248929123,17.5001110936,0,17.5001110936,35.21,-17.77,39.4400431034,131.97
2020-05-10 10:00:00,52.0581110933,-11.03,53.2137936122,17.8481110933,0,17.8481110933,34.21,-11.03,35.944192855,131.93,17.8481110933,0.0,17.8481110933,17.8481110933,0,17.8481110933,0.0,0.0,0.0,130.68,53.5081110933,-16.51,55.9973039777,17.8481110933,0,17.8481110933,35.66,-16.51,39.2965100232,131.82
2020-05-10 10:30:00,52.8354444232,-9.36,53.6581194918,21.2154444232,0,21.2154444232,31.62,-9.36,32.9762641911,131.49,21.2154444232,0.0,21.2154444232,21.2154444232,0,21.2154444232,0.0,0.0,0.0,130.34,54.1754444232,-14.75,56.1474957452,21.2154444232,0,21.2154444232,32.96,-14.75,36.1098892272,131.36
2020-05-10 11:00:00,48.4568888654,-10.29,49.5374018143,23.4868888654,0,23.4868888654,24.97,-10.29,27.0071286886,131.42,23.4868888654,0.0,23.4868888654,23.4868888654,0,23.4868888654,0.0,0.0,0.0,130.12,49.4668888654,-15.77,51.919803486,23.4868888654,0,23.4868888654,25.98,-15.77,30.3916649758,131.29
2020-05-10 11:30:00,48.7873333055,-9.74,49.7500903624,27.7973333055,0,27.7973333055,20.99,-9.74,23.1397428681,131.14,27.7973333055,0.0,27.7973333055,27.7973333055,0,27.7973333055,0.0,0.0,0.0,129.84,49.6073333055,-15.18,51.8779328586,27.7973333055,0,27.7973333055,21.81,-15.18,26.5727021584,130.98
2020-05-10 12:00:00,50.5288888594,-9.29,51.3757988684,29.4988888594,0,29.4988888594,21.03,-9.29,22.9905415334,130.96,29.4988888594,0.0,29.4988888594,29.4988888594,0,29.4988888594,0.0,0.0,0.0,129.74,51.3588888594,-14.71,53.4239605877,29.4988888594,0,29.4988888594,21.86,-14.71,26.3485047014,130.85
2020-05-10 12:30:00,53.934222191,-9.44,54.7541224325,31.214222191,0,31.214222191,22.72,-9.44,24.6030892369,131.46,31.214222191,0.0,31.214222191,31.214222191,0,31.214222191,0.0,0.0,0.0,130.27,54.834222191,-14.87,56.8146884467,31.214222191,0,31.214222191,23.62,-14.87,27.9109530471,131.37
2020-05-10 13:00:00,58.1615555286,-10.87,59.1686018215,26.9615555286,0,26.9615555286,31.2,-10.87,33.0393235403,132.02,26.9615555286,0.0,26.9615555286,26.9615555286,0,26.9615555286,0.0,0.0,0.0,130.72,59.4815555286,-16.36,61.6903967251,26.9615555286,0,26.9615555286,32.52,-16.36,36.403296554,131.89
2020-05-10 13:30:00,55.3797777514,-11.57,56.5754777602,26.3797777514,0,26.3797777514,29.0,-11.57,31.2228265857,132.02,26.3797777514,0.0,26.3797777514,26.3797777514,0,26.3797777514,0.0,0.0,0.0,130.61,56.5997777514,-17.11,59.1294084319,26.3797777514,0,26.3797777514,30.22,-17.11,34.7275179073,131.89
2020-05-10 14:00:00,53.2373333064,-11.9,54.5511105073,26.9173333064,0,26.9173333064,26.32,-11.9,28.885158819,132.29,26.9173333064,0.0,26.9173333064,26.9173333064,0,26.9173333064,0.0,0.0,0.0,130.85,54.3273333064,-17.49,57.073279599,26.9173333064,0,26.9173333064,27.41,-17.49,32.5147381967,132.15
2020-05-10 14:30:00,51.1647777527,-12.34,52.6318352566,25.1247777527,0,25.1247777527,26.04,-12.34,28.8159192114,132.36,25.1247777527,0.0,25.1247777527,25.1247777527,0,25.1247777527,0.0,0.0,0.0,130.85,52.2447777527,-17.95,55.2423687257,25.1247777527,0,25.1247777527,27.12,-17.95,32.522252382,132.22
2020-05-10 15:00:00,53.1992221983,-13.02,54.7693129636,23.9092221983,0,23.9092221983,29.29,-13.02,32.0534631514,132.46,23.9092221983,0.0,23.9092221983,23.9092221983,0,23.9092221983,0.0,0.0,0.0,130.85,54.4392221983,-18.65,57.5452119082,23.9092221983,0,23.9092221983,30.53,-18.65,35.7757375885,132.3
2020-05-10 15:30:00,58.0546666433,-13.42,59.5855747566,23.3246666433,0,23.3246666433,34.73,-13.42,37.2326375644,132.46,23.3246666433,0.0,23.3246666433,23.3246666433,0,23.3246666433,0.0,0.0,0.0,131.0,59.5746666433,-19.05,62.5463300735,23.3246666433,0,23.3246666433,36.25,-19.05,40.9507631187,132.39
2020-05-10 16:00:00,60.936333312,-13.77,62.4727910174,21.366333312,0,21.366333312,39.57,-13.77,41.8974677039,132.25,21.366333312,0.0,21.366333312,21.366333312,0,21.366333312,0.0,0.0,0.0,130.64,62.686333312,-19.35,65.6048693627,21.366333312,0,21.366333312,41.32,-19.35,45.6263618975,132.06
2020-05-10 16:30:00,67.3595555367,-13.46,68.6912026543,18.8695555367,0,18.8695555367,48.49,-13.46,50.3234706673,132.02,18.8695555367,0.0,18.8695555367,18.8695555367,0,18.8695555367,0.0,0.0,0.0,130.5,69.5095555367,-18.97,72.0516426663,18.8695555367,0,18.8695555367,50.64,-18.97,54.0765244815,131.86
2020-05-10 17:00:00,75.7295555369,-12.67,76.7821234521,18.6295555369,0,18.6295555369,57.1,-12.67,58.488792943600004,131.78,18.6295555369,0.0,18.6295555369,18.6295555369,0,18.6295555369,0.0,0.0,0.0,130.41,78.3095555369,-18.07,80.3673527522,18.6295555369,0,18.6295555369,59.68,-18.07,62.3556517086,131.65
2020-05-10 17:30:00,80.5223333149,-12.58,81.4990954703,18.4323333149,0,18.4323333149,62.09,-12.58,63.3515942972,131.62,18.4323333149,0.0,18.4323333149,18.4323333149,0,18.4323333149,0.0,0.0,0.0,130.3,83.3223333149,-17.93,85.2296669537,18.4323333149,0,18.4323333149,64.89,-17.93,67.3215938611,131.48
2020-05-10 18:00:00,83.7456666504,-12.41,84.6601723523,16.2256666504,0,16.2256666504,67.52,-12.41,68.6509905245,131.45,16.2256666504,0.0,16.2256666504,16.2256666504,0,16.2256666504,0.0,0.0,0.0,130.21,86.8056666504,-17.7,88.5918380136,16.2256666504,0,16.2256666504,70.58,-17.7,72.7655577866,131.32
2020-05-10 18:30:00,85.8582222115,-12.11,86.7080528055,10.7082222115,0,10.7082222115,75.15,-12.11,76.1194758258,131.18,10.7082222115,0.0,10.7082222115,10.7082222115,0,10.7082222115,0.0,0.0,0.0,130.01,89.2782222115,-17.34,90.9465588203,10.7082222115,0,10.7082222115,78.57,-17.34,80.4606767309,131.0
2020-05-10 19:00:00,82.5233333264,-13.08,83.5534974929,6.9733333264,0,6.9733333264,75.55,-13.08,76.6739127735,131.66,6.9733333264,0.0,6.9733333264,6.9733333264,0,6.9733333264,0.0,0.0,0.0,130.41,85.9733333264,-18.37,87.913997425,6.9733333264,0,6.9733333264,79.0,-18.37,81.1076870586,131.51
2020-05-10 19:30:00,77.2547777726,-14.82,78.6634164571,5.1347777726,0,5.1347777726,72.12,-14.82,73.6269434378,132.47,5.1347777726,0.0,5.1347777726,5.1347777726,0,5.1347777726,0.0,0.0,0.0,131.04,80.5347777726,-20.28,83.0489544238,5.1347777726,0,5.1347777726,75.4,-20.28,78.0796926223,132.33
2020-05-10 20:00:00,77.2558888847,-15.19,78.7350523424,4.2058888847,0,4.2058888847,73.05,-15.19,74.6125900904,132.33,4.2058888847,0.0,4.2058888847,4.2058888847,0,4.2058888847,0.0,0.0,0.0,130.86,80.5858888847,-20.64,83.1871089012,4.2058888847,0,4.2058888847,76.38,-20.64,79.1196183004,132.19
2020-05-10 20:30:00,75.701555552,-15.18,77.2085352341,3.551555552,0,3.551555552,72.15,-15.18,73.7296066719,131.58,3.551555552,0.0,3.551555552,3.551555552,0,3.551555552,0.0,0.0,0.0,130.13,79.011555552,-20.61,81.655361188,3.551555552,0,3.551555552,75.46,-20.61,78.2239330384,131.45
2020-05-10 21:00:00,74.0337777744,-15.7,75.6801840085,3.3337777744,0,3.3337777744,70.7,-15.7,72.422234155,131.58,3.3337777744,0.0,3.3337777744,3.3337777744,0,3.3337777744,0.0,0.0,0.0,130.13,77.2737777744,-21.15,80.1159112258,3.3337777744,0,3.3337777744,73.94,-21.15,76.9054360887,131.56
2020-05-10 21:30:00,73.80733333,-15.48,75.4132140496,3.29733333,0,3.29733333,70.51,-15.48,72.1892685931,131.41,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,129.96,77.02733333,-20.92,79.8176451666,3.29733333,0,3.29733333,73.73,-20.92,76.640454722,131.3
2020-05-10 22:00:00,71.0644444412,-16.19,72.8853302369,3.2544444412,0,3.2544444412,67.81,-16.19,69.7159393539,132.11,3.2544444412,0.0,3.2544444412,3.2544444412,0,3.2544444412,0.0,0.0,0.0,130.54,74.1744444412,-21.71,77.2863009088,3.2544444412,0,3.2544444412,70.92,-21.71,74.168527692,131.95
2020-05-10 22:30:00,67.6127777746,-16.59,69.6183583431,3.2027777746,0,3.2027777746,64.41,-16.59,66.5122259438,132.96,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,131.35,70.5627777746,-22.22,73.9786050643,3.2027777746,0,3.2027777746,67.36,-22.22,70.9302333283,132.82
2020-05-10 23:00:00,63.648222219,-15.65,65.5440210213,3.1782222190000002,0,3.1782222190000002,60.47,-15.65,62.4623358513,134.06,3.1782222190000002,0.0,3.1782222190000002,3.1782222190000002,0,3.1782222190000002,0.0,0.0,0.0,132.55,66.398222219,-21.31,69.7340663797,3.1782222190000002,0,3.1782222190000002,63.22,-21.31,66.714949599,133.93
2020-05-10 23:30:00,60.1924444412,-15.6,62.1811094128,3.2124444412,0,3.2124444412,56.98,-15.6,59.0769024239,133.94,3.2124444412,0.0,3.2124444412,3.2124444412,0,3.2124444412,0.0,0.0,0.0,132.42,62.7724444412,-21.29,66.2845674432,3.2124444412,0,3.2124444412,59.56,-21.29,63.2507525647,133.8
2020-05-11 00:00:00,56.4986666635,-15.93,58.7014840933,3.1386666635,0,3.1386666635,53.36,-15.93,55.6871125127,134.11,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,132.55,58.9386666635,-21.66,62.792690881,3.1386666635,0,3.1386666635,55.8,-21.66,59.8564582982,134.0
2020-05-11 00:30:00,55.3332222192,-15.9,57.5723499708,3.0632222192,0,3.0632222192,52.27,-15.9,54.6348139925,134.11,3.0632222192,0.0,3.0632222192,3.0632222192,0,3.0632222192,0.0,0.0,0.0,132.44,57.7132222192,-21.65,61.6403968102,3.0632222192,0,3.0632222192,54.65,-21.65,58.7821826747,133.92
2020-05-11 01:00:00,53.7802222191,-15.9,56.0813899786,3.1302222191,0,3.1302222191,50.65,-15.9,53.0870276056,134.19,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,132.54,56.0802222191,-21.66,60.1177754424,3.1302222191,0,3.1302222191,52.95,-21.66,57.2088987833,134.05
2020-05-11 01:30:00,58.0018888857,-15.51,60.0398135766,3.1518888857,0,3.1518888857,54.85,-15.51,57.0007245568,134.3,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,132.74,60.5018888857,-21.23,64.1185734303,3.1518888857,0,3.1518888857,57.35,-21.23,61.1533760311,134.16
2020-05-11 02:00:00,57.8438888857,-15.77,59.9550530099,3.1638888857,0,3.1638888857,54.68,-15.77,56.9086575136,134.41,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,132.82,60.3438888857,-21.51,64.0629770293,3.1638888857,0,3.1638888857,57.18,-21.51,61.0920002946,134.27
2020-05-11 02:30:00,57.0599999968,-17.22,59.6017784939,3.1699999968,0,3.1699999968,53.89,-17.22,56.5743802441,134.33,3.1699999968,0.0,3.1699999968,3.1699999968,0,3.1699999968,0.0,0.0,0.0,132.96,59.5399999968,-22.86,63.7776700705,3.1699999968,0,3.1699999968,56.37,-22.86,60.8289117115,134.19
2020-05-11 03:00:00,53.2454444413,-29.0,60.6306634778,3.1054444413,0,3.1054444413,50.14,-29.0,57.922531022,131.85,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,133.27,55.6854444413,-33.02,64.7393939007,3.1054444413,0,3.1054444413,52.58,-33.02,62.0884594752,131.71
2020-05-11 03:30:00,52.1756666635,-29.35,59.8642020893,3.1456666635,0,3.1456666635,49.03,-29.35,57.1433583192,132.22,3.1456666635,0.0,3.1456666635,3.1456666635,0,3.1456666635,0.0,0.0,0.0,133.63,54.5656666635,-33.39,63.9711190963,3.1456666635,0,3.1456666635,51.42,-33.39,61.3099380199,132.04
2020-05-11 04:00:00,50.9875555524,-29.31,58.811622331,3.1775555524,0,3.1775555524,47.81,-29.31,56.0791601221,131.84,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,133.23,53.3275555524,-33.37,62.9077505653,3.1775555524,0,3.1775555524,50.15,-33.37,60.2376908588,131.68
2020-05-11 04:30:00,50.5424444413,-29.17,58.3560415904,3.1424444413,0,3.1424444413,47.4,-29.17,55.6565261223,131.65,3.1424444413,0.0,3.1424444413,3.1424444413,0,3.1424444413,0.0,0.0,0.0,133.03,52.8724444413,-33.22,62.4424837847,3.1424444413,0,3.1424444413,49.73,-33.22,59.8050273806,131.47
2020-05-11 05:00:00,50.322111108,-29.06,58.1102268655,3.142111108,0,3.142111108,47.18,-29.06,55.4115150488,131.53,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,132.91,52.632111108,-33.11,62.1804729773,3.142111108,0,3.142111108,49.49,-33.11,59.5443716904,131.47
2020-05-11 05:30:00,51.6806666635,-28.69,59.110129477,3.1806666635,0,3.1806666635,48.5,-28.69,56.3503868665,131.53,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,132.91,54.0506666635,-32.7,63.1724985003,3.1806666635,0,3.1806666635,50.87,-32.7,60.4735223052,131.32
2020-05-11 06:00:00,52.6458888856,-28.34,59.7891730714,3.2558888856,0,3.2558888856,49.39,-28.34,56.9431971354,131.15,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,132.61,55.0658888856,-32.33,63.8551565558,3.2558888856,0,3.2558888856,51.81,-32.33,61.0696733248,131.02
2020-05-11 06:30:00,57.3306666629,-26.89,63.3235930757,3.7606666629000003,0,3.7606666629000003,53.57,-26.89,59.9401117783,130.22,3.7606666629000003,0.0,3.7606666629000003,3.7606666629000003,0,3.7606666629000003,0.0,0.0,0.0,131.82,59.9406666629,-30.77,67.3771208942,3.7606666629000003,0,3.7606666629000003,56.18,-30.77,64.0545494091,130.12
2020-05-11 07:00:00,60.4283333287,-25.29,65.5070039682,4.5983333287,0,4.5983333287,55.83,-25.29,61.290888393,130.08,4.5983333287,0.0,4.5983333287,4.5983333287,0,4.5983333287,0.0,0.0,0.0,131.82,63.1383333287,-29.09,69.517459933,4.5983333287,0,4.5983333287,58.54,-29.09,65.3694095124,129.92
2020-05-11 07:30:00,65.9299999936,-12.78,67.1572281973,6.4399999936,0,6.4399999936,59.49,-12.78,60.8472554845,131.88,6.4399999936,0.0,6.4399999936,6.4399999936,0,6.4399999936,0.0,0.0,0.0,131.4,68.6899999936,-18.64,71.1741926481,6.4399999936,0,6.4399999936,62.25,-18.64,64.9808594895,131.71
2020-05-11 08:00:00,67.8048888792,-9.23,68.4302261864,9.674888879200001,0,9.674888879200001,58.13,-9.23,58.858217778,132.26,9.674888879200001,0.0,9.674888879200001,9.674888879200001,0,9.674888879200001,0.0,0.0,0.0,131.4,70.4248888792,-14.52,71.9061567159,9.674888879200001,0,9.674888879200001,60.75,-14.52,62.4611311137,132.11
2020-05-11 08:30:00,68.2396666533,-7.88,68.6931328806,13.3596666533,0,13.3596666533,54.88,-7.88,55.44284264,132.17,13.3596666533,0.0,13.3596666533,13.3596666533,0,13.3596666533,0.0,0.0,0.0,131.33,70.6896666533,-13.1,71.8932470511,13.3596666533,0,13.3596666533,57.33,-13.1,58.8076432107,132.03
2020-05-11 09:00:00,66.3734444276,-6.36,66.6774603984,16.8734444276,0,16.8734444276,49.5,-6.36,49.9069093413,131.6,16.8734444276,0.0,16.8734444276,16.8734444276,0,16.8734444276,0.0,0.0,0.0,130.83,68.5534444276,-11.52,69.5146397738,16.8734444276,0,16.8734444276,51.68,-11.52,52.9483975206,131.44
2020-05-11 09:30:00,64.4804444243,-6.8,64.8380113294,20.1404444243,0,20.1404444243,44.34,-6.8,44.858394978,131.33,20.1404444243,0.0,20.1404444243,20.1404444243,0,20.1404444243,0.0,0.0,0.0,130.55,66.4304444243,-11.99,67.5038076438,20.1404444243,0,20.1404444243,46.29,-11.99,47.8176139095,131.21
2020-05-11 10:00:00,63.1126666444,-7.49,63.5555567277,22.2326666444,0,22.2326666444,40.88,-7.49,41.5604920568,131.44,22.2326666444,0.0,22.2326666444,22.2326666444,0,22.2326666444,0.0,0.0,0.0,130.55,64.8826666444,-12.73,66.1196894343,22.2326666444,0,22.2326666444,42.65,-12.73,44.5092731911,131.28
2020-05-11 10:30:00,64.9196666396,-7.36,65.3355394605,27.0396666396,0,27.0396666396,37.88,-7.36,38.588392037,131.52,27.0396666396,0.0,27.0396666396,27.0396666396,0,27.0396666396,0.0,0.0,0.0,130.63,66.5796666396,-12.63,67.7670193372,27.0396666396,0,27.0396666396,39.54,-12.63,41.5081738938,131.36
2020-05-11 11:00:00,64.8221110836,-6.96,65.1946906223,27.5321110836,0,27.5321110836,37.29,-6.96,37.9339649918,131.89,27.5321110836,0.0,27.5321110836,27.5321110836,0,27.5321110836,0.0,0.0,0.0,131.1,66.4321110836,-12.23,67.5484883844,27.5321110836,0,27.5321110836,38.9,-12.23,40.7772350706,131.81
2020-05-11 11:30:00,63.4713333112,-6.71,63.825028416,22.1213333112,0,22.1213333112,41.35,-6.71,41.8908892243,132.0,22.1213333112,0.0,22.1213333112,22.1213333112,0,22.1213333112,0.0,0.0,0.0,131.18,65.2813333112,-11.95,66.3660679782,22.1213333112,0,22.1213333112,43.16,-11.95,44.7837928273,131.81
2020-05-11 12:00:00,61.3185555322,-6.72,61.6856843405,23.3885555322,0,23.3885555322,37.93,-6.72,38.5206866502,132.0,23.3885555322,0.0,23.3885555322,23.3885555322,0,23.3885555322,0.0,0.0,0.0,131.08,62.9385555322,-11.97,64.0667048667,23.3885555322,0,23.3885555322,39.55,-11.97,41.3217061603,131.81
2020-05-11 12:30:00,61.9035555299,-6.12,62.2053421117,25.7035555299,0,25.7035555299,36.2,-6.12,36.7136813736,131.74,25.7035555299,0.0,25.7035555299,25.7035555299,0,25.7035555299,0.0,0.0,0.0,130.95,63.4635555299,-11.35,64.4705000794,25.7035555299,0,25.7035555299,37.76,-11.35,39.428924662,131.59
2020-05-11 13:00:00,63.2131110856,-6.2,63.5164341972,25.5031110856,0,25.5031110856,37.71,-6.2,38.2162805621,131.87,25.5031110856,0.0,25.5031110856,25.5031110856,0,25.5031110856,0.0,0.0,0.0,131.07,64.8431110856,-11.43,65.8427972922,25.5031110856,0,25.5031110856,39.34,-11.43,40.9668219417,131.73
2020-05-11 13:30:00,61.9983333094,-6.99,62.3911326483,23.9483333094,0,23.9483333094,38.05,-6.99,38.686723821,132.16,23.9483333094,0.0,23.9483333094,23.9483333094,0,23.9483333094,0.0,0.0,0.0,131.27,63.6183333094,-12.27,64.7907804635,23.9483333094,0,23.9483333094,39.67,-12.27,41.5242314799,132.03
2020-05-11 14:00:00,59.0103333094,-8.21,59.5787171504,23.9403333094,0,23.9403333094,35.07,-8.21,36.0181759671,132.71,23.9403333094,0.0,23.9403333094,23.9403333094,0,23.9403333094,0.0,0.0,0.0,131.72,60.5003333094,-13.61,62.0122764503,23.9403333094,0,23.9403333094,36.56,-13.61,39.0110971391,132.56
2020-05-11 14:30:00,57.5213333095,-8.64,58.1666002591,23.8713333095,0,23.8713333095,33.65,-8.64,34.7415039974,132.83,23.8713333095,0.0,23.8713333095,23.8713333095,0,23.8713333095,0.0,0.0,0.0,131.72,58.9513333095,-14.07,60.607133235,23.8713333095,0,23.8713333095,35.08,-14.07,37.7964456001,132.68
2020-05-11 15:00:00,53.5384444201,-8.93,54.2780796539,24.3784444201,0,24.3784444201,29.16,-8.93,30.4967293328,132.92,24.3784444201,0.0,24.3784444201,24.3784444201,0,24.3784444201,0.0,0.0,0.0,131.9,54.7384444201,-14.42,56.6059510787,24.3784444201,0,24.3784444201,30.36,-14.42,33.6105043104,132.82
2020-05-11 15:30:00,54.8511110876,-8.38,55.4875552493,23.5311110876,0,23.5311110876,31.32,-8.38,32.421702608,133.05,23.5311110876,0.0,23.5311110876,23.5311110876,0,23.5311110876,0.0,0.0,0.0,132.06,56.1411110876,-13.84,57.8218812747,23.5311110876,0,23.5311110876,32.61,-13.84,35.4253821433,132.9
2020-05-11 16:00:00,56.7438888652,-6.8100000000000005,57.151071937,23.7038888652,0,23.7038888652,33.04,-6.8100000000000005,33.7345179305,133.05,23.7038888652,0.0,23.7038888652,23.7038888652,0,23.7038888652,0.0,0.0,0.0,132.14,58.1138888652,-12.18,59.376565066,23.7038888652,0,23.7038888652,34.41,-12.18,36.5020615856,132.8
2020-05-11 16:30:00,60.5251110899,-7.96,61.0462994165,21.1651110899,0,21.1651110899,39.36,-7.96,40.1568325444,132.38,21.1651110899,0.0,21.1651110899,21.1651110899,0,21.1651110899,0.0,0.0,0.0,131.44,62.1851110899,-13.3,63.5914934663,21.1651110899,0,21.1651110899,41.02,-13.3,43.1222726674,132.22
2020-05-11 17:00:00,66.9093333116,-8.05,67.3918495383,21.7593333116,0,21.7593333116,45.15,-8.05,45.8620213248,131.92,21.7593333116,0.0,21.7593333116,21.7593333116,0,21.7593333116,0.0,0.0,0.0,131.0,68.8493333116,-13.33,70.1278803148,21.7593333116,0,21.7593333116,47.09,-13.33,48.940341233,131.75
2020-05-11 17:30:00,75.281222204,-8.14,75.7200238809,18.271222204,0,18.271222204,57.01,-8.14,57.5881906297,131.41,18.271222204,0.0,18.271222204,18.271222204,0,18.271222204,0.0,0.0,0.0,130.52,77.781222204,-13.32,78.9135028214,18.271222204,0,18.271222204,59.51,-13.32,60.9824769913,131.3
2020-05-11 18:00:00,80.0871110955,-9.8,80.68448031450001,15.6571110955,0,15.6571110955,64.43,-9.8,65.1710434165,131.29,15.6571110955,0.0,15.6571110955,15.6571110955,0,15.6571110955,0.0,0.0,0.0,130.27,82.9471110955,-15.0,84.2924862552,15.6571110955,0,15.6571110955,67.29,-15.0,68.9415991982,131.14
2020-05-11 18:30:00,82.7901110991,-11.02,83.5203142702,12.0401110991,0,12.0401110991,70.75,-11.02,71.6030928103,131.29,12.0401110991,0.0,12.0401110991,12.0401110991,0,12.0401110991,0.0,0.0,0.0,130.27,85.9801110991,-16.25,87.5022399977,12.0401110991,0,12.0401110991,73.94,-16.25,75.7045976147,131.14
2020-05-11 19:00:00,83.2276666577,-11.55,84.0252759429,8.9476666577,0,8.9476666577,74.28,-11.55,75.172607378,131.16,8.9476666577,0.0,8.9476666577,8.9476666577,0,8.9476666577,0.0,0.0,0.0,130.09,86.57766665770001,-16.77,88.186876937,8.9476666577,0,8.9476666577,77.63,-16.77,79.4207139228,131.06
2020-05-11 19:30:00,82.8213333271,-12.3,83.7297035351,6.2413333271,0,6.2413333271,76.58,-12.3,77.5615007591,131.0,6.2413333271,0.0,6.2413333271,6.2413333271,0,6.2413333271,0.0,0.0,0.0,129.85,86.2913333271,-17.53,88.0539329466,6.2413333271,0,6.2413333271,80.05,-17.53,81.9469547939,130.87
2020-05-11 20:00:00,82.3029999955,-12.69,83.2755660939,4.4629999955,0,4.4629999955,77.84,-12.69,78.8676213664,131.1,4.4629999955,0.0,4.4629999955,4.4629999955,0,4.4629999955,0.0,0.0,0.0,129.95,85.8329999955,-17.94,87.6877841449,4.4629999955,0,4.4629999955,81.37,-17.94,83.324189165,130.97
2020-05-11 20:30:00,80.9929999947,-13.53,82.1153271207,5.2729999947,0,5.2729999947,75.72,-13.53,76.919303819,131.18,5.2729999947,0.0,5.2729999947,5.2729999947,0,5.2729999947,0.0,0.0,0.0,129.95,84.4329999947,-18.83,86.507227375,5.2729999947,0,5.2729999947,79.16,-18.83,81.3687562889,131.06
2020-05-11 21:00:00,80.3673333304,-13.88,81.5571129126,2.9773333304,0,2.9773333304,77.39,-13.88,78.6248465817,131.1,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,129.85,83.8873333304,-19.19,86.0542898017,2.9773333304,0,2.9773333304,80.91,-19.19,83.1545801505,131.06
2020-05-11 21:30:00,80.2136666621,-13.96,81.4193706643,4.6136666621,0,4.6136666621,75.6,-13.96,76.87809571,131.1,4.6136666621,0.0,4.6136666621,4.6136666621,0,4.6136666621,0.0,0.0,0.0,129.85,83.6336666621,-19.28,85.8272019778,4.6136666621,0,4.6136666621,79.02,-19.28,81.3380525953,130.98
2020-05-11 22:00:00,77.258333329,-14.87,78.6763431329,4.358333329,0,4.358333329,72.9,-14.87,74.4011216313,131.1,4.358333329,0.0,4.358333329,4.358333329,0,4.358333329,0.0,0.0,0.0,129.7,80.578333329,-20.24,83.0814383727,4.358333329,0,4.358333329,76.22,-20.24,78.8615622468,130.98
2020-05-11 22:30:00,74.037444441,-15.69,75.6816971226,3.4174444409999998,0,3.4174444409999998,70.62,-15.69,72.3419691465,131.3,3.4174444409999998,0.0,3.4174444409999998,3.4174444409999998,0,3.4174444409999998,0.0,0.0,0.0,129.83,77.237444441,-21.13,80.0755875644,3.4174444409999998,0,3.4174444409999998,73.82,-21.13,76.784564204,131.18
2020-05-11 23:00:00,69.0428888861,-16.53,70.994094161,2.7828888861000003,0,2.7828888861000003,66.26,-16.53,68.2907643829,131.85,2.7828888861000003,0.0,2.7828888861000003,2.7828888861000003,0,2.7828888861000003,0.0,0.0,0.0,130.26,72.0428888861,-22.06,75.3446842123,2.7828888861000003,0,2.7828888861000003,69.26,-22.06,72.6883154296,131.73
2020-05-11 23:30:00,65.2683333306,-16.79,67.3933189252,2.7383333306,0,2.7383333306,62.53,-16.79,64.7449225808,132.28,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,130.64,68.0983333306,-22.39,71.684692246,2.7383333306,0,2.7383333306,65.36,-22.39,69.0886510217,132.13
2020-05-12 00:00:00,61.3533333305,-17.24,63.7294995333,2.7933333305,0,2.7933333305,58.56,-17.24,61.0449932427,132.66,2.7933333305,0.0,2.7933333305,2.7933333305,0,2.7933333305,0.0,0.0,0.0,130.97,64.0133333305,-22.91,67.9895208403,2.7933333305,0,2.7933333305,61.22,-22.91,65.3663254283,132.55
2020-05-12 00:30:00,57.5836666629,-16.47,59.8927338359,3.7936666628999998,0,3.7936666628999998,53.79,-16.47,56.2549997778,133.69,3.7936666628999998,0.0,3.7936666628999998,3.7936666628999998,0,3.7936666628999998,0.0,0.0,0.0,132.03,59.9836666629,-22.2,63.9599895741,3.7936666628999998,0,3.7936666628999998,56.19,-22.2,60.416521747,133.53
2020-05-12 01:00:00,56.6831111076,-16.04,58.9088846001,3.5531111076,0,3.5531111076,53.13,-16.04,55.4984549334,133.69,3.5531111076,0.0,3.5531111076,3.5531111076,0,3.5531111076,0.0,0.0,0.0,132.03,59.0531111076,-21.75,62.9311721763,3.5531111076,0,3.5531111076,55.5,-21.75,59.60966784,133.53
2020-05-12 01:30:00,60.1318888849,-15.66,62.1375865388,4.0318888849,0,4.0318888849,56.1,-15.66,58.2447044803,133.69,4.0318888849,0.0,4.0318888849,4.0318888849,0,4.0318888849,0.0,0.0,0.0,132.03,62.6418888849,-21.33,66.1738252111,4.0318888849,0,4.0318888849,58.61,-21.33,62.3706741987,133.53
2020-05-12 02:00:00,59.6575555514,-15.98,61.7607021849,4.1275555514,0,4.1275555514,55.53,-15.98,57.7835729252,133.56,4.1275555514,0.0,4.1275555514,4.1275555514,0,4.1275555514,0.0,0.0,0.0,132.03,62.1575555514,-21.67,65.8266709786,4.1275555514,0,4.1275555514,58.03,-21.67,61.9440860777,133.45
2020-05-12 02:30:00,60.465444441,-16.07,62.5644857044,3.415444441,0,3.415444441,57.05,-16.07,59.2701223215,133.43,3.415444441,0.0,3.415444441,3.415444441,0,3.415444441,0.0,0.0,0.0,131.81,63.015444441,-21.74,66.6601367993,3.415444441,0,3.415444441,59.6,-21.74,63.4412137337,133.29
2020-05-12 03:00:00,59.9425555528,-16.2,62.0930750262,2.7325555528,0,2.7325555528,57.21,-16.2,59.4594323888,133.69,2.7325555528,0.0,2.7325555528,2.7325555528,0,2.7325555528,0.0,0.0,0.0,132.06,62.5125555528,-21.9,66.2376750931,2.7325555528,0,2.7325555528,59.78,-21.9,63.6652055679,133.51
2020-05-12 03:30:00,58.7303333306,-16.3,60.950324471,2.7503333306,0,2.7503333306,55.98,-16.3,58.3048059769,133.87,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,132.22,61.2303333306,-22.01,65.0660727244,2.7503333306,0,2.7503333306,58.48,-22.01,62.4848021522,133.69
2020-05-12 04:00:00,57.8725555527,-16.25,60.110691114,2.8525555527,0,2.8525555527,55.02,-16.25,57.3695293688,133.87,2.8525555527,0.0,2.8525555527,2.8525555527,0,2.8525555527,0.0,0.0,0.0,132.22,60.3425555527,-21.98,64.2210589342,2.8525555527,0,2.8525555527,57.49,-21.98,61.5485215095,133.81
2020-05-12 04:30:00,57.235999997,-16.42,59.5447402854,2.965999997,0,2.965999997,54.27,-16.42,56.6996410923,134.0,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,132.22,59.665999997,-22.15,63.6447488458,2.965999997,0,2.965999997,56.7,-22.15,60.8729209091,133.81
2020-05-12 05:00:00,56.9713333303,-16.57,59.3320968906,3.0513333303,0,3.0513333303,53.92,-16.57,56.4086101584,134.0,3.0513333303,0.0,3.0513333303,3.0513333303,0,3.0513333303,0.0,0.0,0.0,132.38,59.3913333303,-22.32,63.4469295928,3.0513333303,0,3.0513333303,56.34,-22.32,60.6001485147,133.94
2020-05-12 05:30:00,57.8121111081,-16.3,60.0660485697,2.9921111081,0,2.9921111081,54.82,-16.3,57.1919784585,133.84,2.9921111081,0.0,2.9921111081,2.9921111081,0,2.9921111081,0.0,0.0,0.0,132.17,60.2721111081,-22.03,64.172020986,2.9921111081,0,2.9921111081,57.28,-22.03,61.3703454447,133.68
2020-05-12 06:00:00,58.5454444413,-16.14,60.729471139,3.1754444413,0,3.1754444413,55.37,-16.14,57.6744007338,133.63,3.1754444413,0.0,3.1754444413,3.1754444413,0,3.1754444413,0.0,0.0,0.0,131.99,61.0354444413,-21.84,64.8252348869,3.1754444413,0,3.1754444413,57.86,-21.84,61.8446861096,133.51
2020-05-12 06:30:00,62.8922222186,-14.85,64.6216226629,3.6422222186,0,3.6422222186,59.25,-14.85,61.0826079993,132.58,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,131.1,65.5422222186,-20.39,68.640622035,3.6422222186,0,3.6422222186,61.9,-20.39,65.1717891422,132.44
2020-05-12 07:00:00,66.4606666621,-13.34,67.7862509155,4.5406666621,0,4.5406666621,61.92,-13.34,63.3406820298,132.36,4.5406666621,0.0,4.5406666621,4.5406666621,0,4.5406666621,0.0,0.0,0.0,131.1,69.2406666621,-18.78,71.7423049519,4.5406666621,0,4.5406666621,64.7,-18.78,67.3704564331,132.22
2020-05-12 07:30:00,69.7311111046,-11.21,70.626425337,6.5311111046,0,6.5311111046,63.2,-11.21,64.1864791058,132.24,6.5311111046,0.0,6.5311111046,6.5311111046,0,6.5311111046,0.0,0.0,0.0,131.1,72.5711111046,-16.55,74.4343245214,6.5311111046,0,6.5311111046,66.04,-16.55,68.0821863632,132.09
2020-05-12 08:00:00,70.8876666569,-9.74,71.5536783405,9.7876666569,0,9.7876666569,61.1,-9.74,61.8714603028,132.73,9.7876666569,0.0,9.7876666569,9.7876666569,0,9.7876666569,0.0,0.0,0.0,131.78,73.5976666569,-15.03,75.1166921352,9.7876666569,0,9.7876666569,63.81,-15.03,65.5562125202,132.54
2020-05-12 08:30:00,70.0912222085,-8.59,70.6156323393,13.6912222085,0,13.6912222085,56.4,-8.59,57.050399648,132.42,13.6912222085,0.0,13.6912222085,13.6912222085,0,13.6912222085,0.0,0.0,0.0,131.57,72.5912222085,-13.86,73.9025381278,13.6912222085,0,13.6912222085,58.9,-13.86,60.5087563911,132.28
2020-05-12 09:00:00,68.2466666493,-7.27,68.6327939745,17.3666666493,0,17.3666666493,50.88,-7.27,51.3967635168,132.33,17.3666666493,0.0,17.3666666493,17.3666666493,0,17.3666666493,0.0,0.0,0.0,131.5,70.4566666493,-12.49,71.5551673559,17.3666666493,0,17.3666666493,53.09,-12.49,54.5394187721,132.17
2020-05-12 09:30:00,65.5571110908,-6.31,65.8600858986,20.3171110908,0,20.3171110908,45.24,-6.31,45.677934498,132.19,20.3171110908,0.0,20.3171110908,20.3171110908,0,20.3171110908,0.0,0.0,0.0,131.5,67.4971110908,-11.51,68.4714546771,20.3171110908,0,20.3171110908,47.18,-11.51,48.5636952877,132.02
2020-05-12 10:00:00,62.1347777542,-5.2,62.3519895958,23.6047777542,0,23.6047777542,38.53,-5.2,38.8793119795,132.01,23.6047777542,0.0,23.6047777542,23.6047777542,0,23.6047777542,0.0,0.0,0.0,131.33,63.7547777542,-10.38,64.5942418988,23.6047777542,0,23.6047777542,40.15,-10.38,41.4700723414,131.82
2020-05-12 10:30:00,58.9293333075,-5.2,59.1583157643,25.8393333075,0,25.8393333075,33.09,-5.2,33.4960908167,132.01,25.8393333075,0.0,25.8393333075,25.8393333075,0,25.8393333075,0.0,0.0,0.0,131.33,60.2793333075,-10.4,61.1699111001,25.8393333075,0,25.8393333075,34.44,-10.4,35.9760142317,131.82
2020-05-12 11:00:00,56.1329999723,-4.48,56.3114915971,27.7429999723,0,27.7429999723,28.39,-4.48,28.7413030324,131.65,27.7429999723,0.0,27.7429999723,27.7429999723,0,27.7429999723,0.0,0.0,0.0,130.98,57.2629999723,-9.66,58.0720824994,27.7429999723,0,27.7429999723,29.52,-9.66,31.0603605903,131.5
2020-05-12 11:30:00,55.0295555265,-3.74,55.1565008086,29.0195555265,0,29.0195555265,26.01,-3.74,26.2775132005,131.47,29.0195555265,0.0,29.0195555265,29.0195555265,0,29.0195555265,0.0,0.0,0.0,130.88,56.0195555265,-8.88,56.7190003561,29.0195555265,0,29.0195555265,27.0,-8.88,28.4227795967,131.33
2020-05-12 12:00:00,53.7543333038,-3.56,53.8720887745,29.5743333038,0,29.5743333038,24.18,-3.56,24.4406628388,131.65,29.5743333038,0.0,29.5743333038,29.5743333038,0,29.5743333038,0.0,0.0,0.0,131.04,54.6543333038,-8.73,55.3471683908,29.5743333038,0,29.5743333038,25.08,-8.73,26.5559654315,131.5
2020-05-12 12:30:00,55.504666635,-3.3,55.6026799558,31.634666635,0,31.634666635,23.87,-3.3,24.0970309374,131.65,31.634666635,0.0,31.634666635,31.634666635,0,31.634666635,0.0,0.0,0.0,131.04,56.404666635,-8.45,57.0341031157,31.634666635,0,31.634666635,24.77,-8.45,26.1716526035,131.5
2020-05-12 13:00:00,55.1251110788,-3.87,55.2607887335,32.3351110788,0,32.3351110788,22.79,-3.87,23.1162496958,131.78,32.3351110788,0.0,32.3351110788,32.3351110788,0,32.3351110788,0.0,0.0,0.0,131.14,55.9851110788,-9.07,56.7150558715,32.3351110788,0,32.3351110788,23.65,-9.07,25.3295755985,131.61
2020-05-12 13:30:00,53.0177777485,-4.92,53.2455740638,29.2877777485,0,29.2877777485,23.73,-4.92,24.234671444,132.2,29.2877777485,0.0,29.2877777485,29.2877777485,0,29.2877777485,0.0,0.0,0.0,131.49,53.9177777485,-10.19,54.8722412276,29.2877777485,0,29.2877777485,24.63,-10.19,26.654699397999998,132.07
2020-05-12 14:00:00,50.4464444153,-5.02,50.6956029074,29.1864444153,0,29.1864444153,21.26,-5.02,21.8446332082,132.35,29.1864444153,0.0,29.1864444153,29.1864444153,0,29.1864444153,0.0,0.0,0.0,131.63,51.2264444153,-10.31,52.2536573594,29.1864444153,0,29.1864444153,22.04,-10.31,24.33223582,132.19
2020-05-12 14:30:00,50.5161110822,-5.37,50.8007320702,28.9261110822,0,28.9261110822,21.59,-5.37,22.2478088809,132.54,28.9261110822,0.0,28.9261110822,28.9261110822,0,28.9261110822,0.0,0.0,0.0,131.81,51.3261110822,-10.7,52.4295687453,28.9261110822,0,28.9261110822,22.4,-10.7,24.8243831746,132.37
2020-05-12 15:00:00,49.0871110826,-5.91,49.441607725,28.5271110826,0,28.5271110826,20.56,-5.91,21.3925617914,132.77,28.5271110826,0.0,28.5271110826,28.5271110826,0,28.5271110826,0.0,0.0,0.0,131.99,49.8171110826,-11.28,51.0782043206,28.5271110826,0,28.5271110826,21.29,-11.28,24.0936194873,132.62
2020-05-12 15:30:00,50.1285555279,-6.19,50.50928805,27.6485555279,0,27.6485555279,22.48,-6.19,23.316657136,132.89,27.6485555279,0.0,27.6485555279,27.6485555279,0,27.6485555279,0.0,0.0,0.0,131.99,50.9785555279,-11.57,52.2750229432,27.6485555279,0,27.6485555279,23.33,-11.57,26.0413862918,132.74
2020-05-12 16:00:00,51.6665555293,-6.73,52.1030312004,26.2165555293,0,26.2165555293,25.45,-6.73,26.3248057923,133.01,26.2165555293,0.0,26.2165555293,26.2165555293,0,26.2165555293,0.0,0.0,0.0,132.18,52.6365555293,-12.13,54.016144605,26.2165555293,0,26.2165555293,26.42,-12.13,29.0715204281,132.9
2020-05-12 16:30:00,55.8959999756,-7.35,56.3771701425,24.3959999756,0,24.3959999756,31.5,-7.35,32.3461357816,132.74,24.3959999756,0.0,24.3959999756,24.3959999756,0,24.3959999756,0.0,0.0,0.0,131.81,57.1759999756,-12.73,58.5760008298,24.3959999756,0,24.3959999756,32.78,-12.73,35.1650579411,132.54
2020-05-12 17:00:00,62.8036666444,-7.4,63.2381257153,22.2436666444,0,22.2436666444,40.56,-7.4,41.2295234025,132.3,22.2436666444,0.0,22.2436666444,22.2436666444,0,22.2436666444,0.0,0.0,0.0,131.43,64.5036666444,-12.71,65.743951133,22.2436666444,0,22.2436666444,42.26,-12.71,44.1299410831,132.19
2020-05-12 17:30:00,71.7096666474,-7.58,72.1091720288,19.2796666474,0,19.2796666474,52.43,-7.58,52.975100755,131.97,19.2796666474,0.0,19.2796666474,19.2796666474,0,19.2796666474,0.0,0.0,0.0,131.08,73.9796666474,-12.8,75.0788324181,19.2796666474,0,19.2796666474,54.7,-12.8,56.1776646008,131.77
2020-05-12 18:00:00,78.4193333177,-7.65,78.7915879901,15.6193333177,0,15.6193333177,62.8,-7.65,63.2642276488,131.46,15.6193333177,0.0,15.6193333177,15.6193333177,0,15.6193333177,0.0,0.0,0.0,130.67,81.1993333177,-12.77,82.1973517289,15.6193333177,0,15.6193333177,65.58,-12.77,66.8117452249,131.32
2020-05-12 18:30:00,82.4515555432,-8.22,82.8602885071,12.4015555432,0,12.4015555432,70.05,-8.22,70.5306380235,131.32,12.4015555432,0.0,12.4015555432,12.4015555432,0,12.4015555432,0.0,0.0,0.0,130.58,85.6115555432,-13.32,86.6415653282,12.4015555432,0,12.4015555432,73.21,-13.32,74.4118706928,131.16
2020-05-12 19:00:00,84.9404444324,-9.13,85.4297138025,12.0704444324,0,12.0704444324,72.87,-9.13,73.43972903,131.32,12.0704444324,0.0,12.0704444324,12.0704444324,0,12.0704444324,0.0,0.0,0.0,130.58,88.2304444324,-14.27,89.3769781584,12.0704444324,0,12.0704444324,76.16,-14.27,77.4853437755,131.16
2020-05-12 19:30:00,84.6883333233,-9.84,85.2580752837,10.0083333233,0,10.0083333233,74.68,-9.84,75.3254804167,131.32,10.0083333233,0.0,10.0083333233,10.0083333233,0,10.0083333233,0.0,0.0,0.0,130.58,88.0683333233,-14.99,89.3349396057,10.0083333233,0,10.0083333233,78.06,-14.99,79.4862484962,131.16
2020-05-12 20:00:00,83.5836666592,-10.41,84.2294332891,7.4236666592,0,7.4236666592,76.16,-10.41,76.8681579069,131.41,7.4236666592,0.0,7.4236666592,7.4236666592,0,7.4236666592,0.0,0.0,0.0,130.58,87.0636666592,-15.57,88.4449374026,7.4236666592,0,7.4236666592,79.64,-15.57,81.1477325623,131.29
2020-05-12 20:30:00,81.4024444366,-11.39,82.1954381961,7.8924444366,0,7.8924444366,73.51,-11.39,74.3871776585,131.6,7.8924444366,0.0,7.8924444366,7.8924444366,0,7.8924444366,0.0,0.0,0.0,130.58,84.7424444366,-16.64,86.3607057005,7.8924444366,0,7.8924444366,76.85,-16.64,78.6308597181,131.52
2020-05-12 21:00:00,80.5754444373,-12.08,81.4759390634,7.1854444373,0,7.1854444373,73.39,-12.08,74.3775402928,131.6,7.1854444373,0.0,7.1854444373,7.1854444373,0,7.1854444373,0.0,0.0,0.0,130.47,83.9254444373,-17.34,85.6980502928,7.1854444373,0,7.1854444373,76.74,-17.34,78.6746668248,131.52
2020-05-12 21:30:00,81.9615555505,-11.55,82.7713663549,5.0615555505,0,5.0615555505,76.9,-11.55,77.7625391818,131.27,5.0615555505,0.0,5.0615555505,5.0615555505,0,5.0615555505,0.0,0.0,0.0,130.3,85.4415555505,-16.75,87.0679155309,5.0615555505,0,5.0615555505,80.38,-16.75,82.1066799962,131.15
2020-05-12 22:00:00,78.0912222194,-12.35,79.0617574287,2.8512222194,0,2.8512222194,75.24,-12.35,76.2468366557,131.7,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,130.61,81.5212222194,-17.62,83.4036814064,2.8512222194,0,2.8512222194,78.67,-17.62,80.6190628822,131.56
2020-05-12 22:30:00,74.1621111083,-13.2,75.3276756846,2.8221111083,0,2.8221111083,71.34,-13.2,72.5509172926,132.16,2.8221111083,0.0,2.8221111083,2.8221111083,0,2.8221111083,0.0,0.0,0.0,130.93,77.4121111083,-18.56,79.6059579821,2.8221111083,0,2.8221111083,74.59,-18.56,76.8644371605,132.02
2020-05-12 23:00:00,68.9692222194,-13.87,70.3500569548,2.8392222194,0,2.8392222194,66.13,-13.87,67.568881891,131.87,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,130.59,71.9592222194,-19.28,74.4973023835,2.8392222194,0,2.8392222194,69.12,-19.28,71.758573007,131.75
2020-05-12 23:30:00,65.3048888855,-14.23,66.8372756203,3.4148888855,0,3.4148888855,61.89,-14.23,63.5048423351,132.49,3.4148888855,0.0,3.4148888855,3.4148888855,0,3.4148888855,0.0,0.0,0.0,131.1,68.0948888855,-19.72,70.8928225727,3.4148888855,0,3.4148888855,64.68,-19.72,67.6193818369,132.33
2020-05-13 00:00:00,61.486999997,-15.14,63.3235403988,2.976999997,0,2.976999997,58.51,-15.14,60.4370722322,132.88,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,131.36,64.106999997,-20.72,67.3722928853,2.976999997,0,2.976999997,61.13,-20.72,64.546071143,132.72
2020-05-13 00:30:00,59.9552222193,-15.43,61.908913505,2.9352222193,0,2.9352222193,57.02,-15.43,59.0708498331,133.13,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,131.6,62.4952222193,-21.04,65.9419017032,2.9352222193,0,2.9352222193,59.56,-21.04,63.1670420393,133.01
2020-05-13 01:00:00,58.2685555526,-15.57,60.3129295109,2.9985555526,0,2.9985555526,55.27,-15.57,57.4212312651,133.24,2.9985555526,0.0,2.9985555526,2.9985555526,0,2.9985555526,0.0,0.0,0.0,131.6,60.7385555526,-21.2,64.3320459072,2.9985555526,0,2.9985555526,57.74,-21.2,61.5089229299,133.12
2020-05-13 01:30:00,62.191999997,-15.35,64.0583122134,3.001999997,0,3.001999997,59.19,-15.35,61.1480056911,133.24,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,131.72,64.841999997,-20.97,68.1485573113,3.001999997,0,3.001999997,61.84,-20.97,65.2987480738,133.12
2020-05-13 02:00:00,61.9675555525,-15.4,63.8524701257,3.0375555525,0,3.0375555525,58.93,-15.4,60.9089886634,133.24,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,131.72,64.5975555525,-21.0,67.9252838298,3.0375555525,0,3.0375555525,61.56,-21.0,65.0433209484,133.12
2020-05-13 02:30:00,61.2811111081,-15.72,63.2652588601,3.0411111081,0,3.0411111081,58.24,-15.72,60.3242571442,133.24,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,131.72,63.8911111081,-21.35,67.3639115449,3.0411111081,0,3.0411111081,60.85,-21.35,64.4867815913,133.12
2020-05-13 03:00:00,59.0853333303,-16.17,61.2580240846,3.0453333303,0,3.0453333303,56.04,-16.17,58.3262419499,133.63,3.0453333303,0.0,3.0453333303,3.0453333303,0,3.0453333303,0.0,0.0,0.0,131.98,61.5853333303,-21.85,65.3465820178,3.0453333303,0,3.0453333303,58.54,-21.85,62.4848309592,133.47
2020-05-13 03:30:00,57.6932222192,-16.39,59.9761618481,3.0532222192,0,3.0532222192,54.64,-16.39,57.0452601011,133.73,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,132.06,60.1332222192,-22.11,64.0691541575,3.0532222192,0,3.0532222192,57.08,-22.11,61.2125681539,133.61
2020-05-13 04:00:00,56.9917777747,-16.21,59.252230624,3.1017777747,0,3.1017777747,53.89,-16.21,56.2751828073,133.84,3.1017777747,0.0,3.1017777747,3.1017777747,0,3.1017777747,0.0,0.0,0.0,132.19,59.3917777747,-21.93,63.3112009619,3.1017777747,0,3.1017777747,56.29,-21.93,60.4110006539,133.61
2020-05-13 04:30:00,56.3293333303,-16.47,58.6877729466,3.0593333303,0,3.0593333303,53.27,-16.47,55.757993149,134.03,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,132.29,58.6993333303,-22.22,62.7641628114,3.0593333303,0,3.0593333303,55.64,-22.22,59.9127532333,133.84
2020-05-13 05:00:00,56.1865555526,-16.33,58.5115195911,2.9965555526000003,0,2.9965555526000003,53.19,-16.33,55.6403181156,134.03,2.9965555526000003,0.0,2.9965555526000003,2.9965555526000003,0,2.9965555526000003,0.0,0.0,0.0,132.29,58.5465555526,-22.07,62.5682352881,2.9965555526000003,0,2.9965555526000003,55.55,-22.07,59.7736346561,133.84
2020-05-13 05:30:00,57.3508888859,-15.93,59.5221753299,3.0208888859,0,3.0208888859,54.33,-15.93,56.6172570865,133.89,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,132.29,59.7708888859,-21.64,63.5676706999,3.0208888859,0,3.0208888859,56.75,-21.64,60.7359210023,133.84
2020-05-13 06:00:00,58.4769999969,-15.65,60.5349653393,3.1169999969,0,3.1169999969,55.36,-15.65,57.5295758719,133.77,3.1169999969,0.0,3.1169999969,3.1169999969,0,3.1169999969,0.0,0.0,0.0,132.17,60.9369999969,-21.33,64.5622712474,3.1169999969,0,3.1169999969,57.82,-21.33,61.6288998766,133.64
2020-05-13 06:30:00,62.6733333297,-14.46,64.319812738,3.6233333297,0,3.6233333297,59.05,-14.46,60.7946880903,133.03,3.6233333297,0.0,3.6233333297,3.6233333297,0,3.6233333297,0.0,0.0,0.0,131.56,65.3033333297,-20.02,68.3031898521,3.6233333297,0,3.6233333297,61.68,-20.02,64.8476892418,132.89
2020-05-13 07:00:00,65.622555551,-13.09,66.9153786289,4.522555551,0,4.522555551,61.1,-13.09,62.4864633341,132.83,4.522555551,0.0,4.522555551,4.522555551,0,4.522555551,0.0,0.0,0.0,131.56,68.362555551,-18.56,70.8372260995,4.522555551,0,4.522555551,63.84,-18.56,66.4832249519,132.69
2020-05-13 07:30:00,68.9273333268,-11.42,69.8669713065,6.5373333268,0,6.5373333268,62.39,-11.42,63.4265598941,132.36,6.5373333268,0.0,6.5373333268,6.5373333268,0,6.5373333268,0.0,0.0,0.0,131.23,71.6973333268,-16.77,73.6324691028,6.5373333268,0,6.5373333268,65.16,-16.77,67.2834192056,132.22
2020-05-13 08:00:00,70.7075555457,-9.76,71.3779798765,9.8275555457,0,9.8275555457,60.88,-9.76,61.6573758767,132.14,9.8275555457,0.0,9.8275555457,9.8275555457,0,9.8275555457,0.0,0.0,0.0,131.23,73.4175555457,-15.02,74.938226976,9.8275555457,0,9.8275555457,63.59,-15.02,65.3397926229,132.0
2020-05-13 08:30:00,71.1734444308,-7.43,71.5602130526,13.6934444308,0,13.6934444308,57.48,-7.43,57.958220297,131.43,13.6934444308,0.0,13.6934444308,13.6934444308,0,13.6934444308,0.0,0.0,0.0,130.68,73.6834444308,-12.56,74.7462613325,13.6934444308,0,13.6934444308,59.99,-12.56,61.2907309469,131.28
2020-05-13 09:00:00,70.7419999828,-5.65,70.9672675363,17.1819999828,0,17.1819999828,53.56,-5.65,53.8571824365,131.13,17.1819999828,0.0,17.1819999828,17.1819999828,0,17.1819999828,0.0,0.0,0.0,130.53,73.0719999828,-10.7,73.8512503719,17.1819999828,0,17.1819999828,55.89,-10.7,56.9050270187,130.98
2020-05-13 09:30:00,68.9086666467,-4.68,69.0674072122,20.0086666467,0,20.0086666467,48.9,-4.68,49.1234404333,131.13,20.0086666467,0.0,20.0086666467,20.0086666467,0,20.0086666467,0.0,0.0,0.0,130.63,70.9986666467,-9.73,71.6622883084,20.0086666467,0,20.0086666467,50.99,-9.73,51.9100471971,131.07
2020-05-13 10:00:00,66.1312222002,-4.28,66.26957785970001,21.9812222002,0,21.9812222002,44.15,-4.28,44.3569712672,131.39,21.9812222002,0.0,21.9812222002,21.9812222002,0,21.9812222002,0.0,0.0,0.0,130.87,67.9912222002,-9.34,68.6297449819,21.9812222002,0,21.9812222002,46.01,-9.34,46.9484366087,131.23
2020-05-13 10:30:00,65.1412221983,-4.83,65.3200407953,23.8812221983,0,23.8812221983,41.26,-4.83,41.5417440655,131.48,23.8812221983,0.0,23.8812221983,23.8812221983,0,23.8812221983,0.0,0.0,0.0,130.96,66.8612221983,-9.93,67.5945850927,23.8812221983,0,23.8812221983,42.98,-9.93,44.1121899252,131.41
2020-05-13 11:00:00,66.7018888654,-4.32,66.8416365615,23.4418888654,0,23.4418888654,43.26,-4.32,43.4751653246,131.65,23.4418888654,0.0,23.4418888654,23.4418888654,0,23.4418888654,0.0,0.0,0.0,131.15,68.5018888654,-9.39,69.1424679783,23.4418888654,0,23.4418888654,45.06,-9.39,46.0279882246,131.53
2020-05-13 11:30:00,66.9345555352,-4.49,67.08498211,20.3445555352,0,20.3445555352,46.59,-4.49,46.8058564712,131.91,20.3445555352,0.0,20.3445555352,20.3445555352,0,20.3445555352,0.0,0.0,0.0,131.42,68.9045555352,-9.55,69.5632106325,20.3445555352,0,20.3445555352,48.56,-9.55,49.4901616486,131.77
2020-05-13 12:00:00,69.2269999779,-4.92,69.4016132805,22.0869999779,0,22.0869999779,47.14,-4.92,47.3960546881,131.81,22.0869999779,0.0,22.0869999779,22.0869999779,0,22.0869999779,0.0,0.0,0.0,131.26,71.2369999779,-10.0,71.9354583349,22.0869999779,0,22.0869999779,49.15,-10.0,50.1569785773,131.69
2020-05-13 12:30:00,71.0515555321,-5.22,71.2430483874,23.4815555321,0,23.4815555321,47.57,-5.22,47.8555461781,131.81,23.4815555321,0.0,23.4815555321,23.4815555321,0,23.4815555321,0.0,0.0,0.0,131.26,73.1015555321,-10.3,73.8236237339,23.4815555321,0,23.4815555321,49.62,-10.3,50.677750542,131.69
2020-05-13 13:00:00,71.9484444215,-5.27,72.1411918024,22.9184444215,0,22.9184444215,49.03,-5.27,49.3124102027,131.91,22.9184444215,0.0,22.9184444215,22.9184444215,0,22.9184444215,0.0,0.0,0.0,131.26,74.0684444215,-10.35,74.7880803272,22.9184444215,0,22.9184444215,51.15,-10.35,52.1866362204,131.69
