Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-13 13:30:00,68.9653333116,-6.39,69.2607341773,21.7653333116,0,21.7653333116,47.2,-6.39,47.6305794632,132.53,21.7653333116,0.0,21.7653333116,21.7653333116,0,21.7653333116,0.0,0.0,0.0,131.84,70.9953333116,-11.57,71.9319279042,21.7653333116,0,21.7653333116,49.23,-11.57,50.5713140031,132.38
2020-05-13 14:00:00,66.9414444236,-7.09,67.3158605495,20.8514444236,0,20.8514444236,46.09,-7.09,46.6321369873,133.01,20.8514444236,0.0,20.8514444236,20.8514444236,0,20.8514444236,0.0,0.0,0.0,132.24,68.9214444236,-12.35,70.0191973778,20.8514444236,0,20.8514444236,48.07,-12.35,49.6311132255,132.85
2020-05-13 14:30:00,64.9358888665,-6.76,65.2868077247,22.3758888665,0,22.3758888665,42.56,-6.76,43.0935169138,133.47,22.3758888665,0.0,22.3758888665,22.3758888665,0,22.3758888665,0.0,0.0,0.0,132.71,66.7558888665,-12.05,67.8347344534,22.3758888665,0,22.3758888665,44.38,-12.05,45.98681224,133.35
2020-05-13 15:00:00,64.62066664540001,-7.2,65.0205395063,21.3106666454,0,21.3106666454,43.31,-7.2,43.9043972741,133.91,21.3106666454,0.0,21.3106666454,21.3106666454,0,21.3106666454,0.0,0.0,0.0,133.12,66.4706666454,-12.52,67.6394849498,21.3106666454,0,21.3106666454,45.16,-12.52,46.8633758921,133.74
2020-05-13 15:30:00,65.1976666496,-7.52,65.6299179989,17.0976666496,0,17.0976666496,48.1,-7.52,48.684293155,133.91,17.0976666496,0.0,17.0976666496,17.0976666496,0,17.0976666496,0.0,0.0,0.0,133.12,67.2576666496,-12.84,68.4723252354,17.0976666496,0,17.0976666496,50.16,-12.84,51.7773232217,133.74
2020-05-13 16:00:00,67.2022222066,-7.97,67.6731820554,15.6422222066,0,15.6422222066,51.56,-7.97,52.1723537901,133.98,15.6422222066,0.0,15.6422222066,15.6422222066,0,15.6422222066,0.0,0.0,0.0,133.12,69.4522222066,-13.28,70.7104629417,15.6422222066,0,15.6422222066,53.81,-13.28,55.4244936828,133.86
2020-05-13 16:30:00,70.9609999848,-8.02,71.4127713987,15.2209999848,0,15.2209999848,55.74,-8.02,56.3140124658,134.07,15.2209999848,0.0,15.2209999848,15.2209999848,0,15.2209999848,0.0,0.0,0.0,133.23,73.4009999848,-13.33,74.6015797337,15.2209999848,0,15.2209999848,58.18,-13.33,59.6875305236,133.86
2020-05-13 17:00:00,77.1693333198,-8.2,77.6037757137,13.4993333198,0,13.4993333198,63.67,-8.2,64.1958635739,133.74,13.4993333198,0.0,13.4993333198,13.4993333198,0,13.4993333198,0.0,0.0,0.0,132.96,79.9593333198,-13.44,81.0810001477,13.4993333198,0,13.4993333198,66.46,-13.44,67.8053478717,133.57
2020-05-13 17:30:00,82.8574444319,-7.53,83.1989002198,12.5874444319,0,12.5874444319,70.27,-7.53,70.6722986749,132.99,12.5874444319,0.0,12.5874444319,12.5874444319,0,12.5874444319,0.0,0.0,0.0,132.3,85.9674444319,-12.66,86.8946321826,12.5874444319,0,12.5874444319,73.38,-12.66,74.4640853029,132.82
2020-05-13 18:00:00,88.8558888787,-7.06,89.1359219868,10.1458888787,0,10.1458888787,78.71,-7.06,79.0259938248,132.39,10.1458888787,0.0,10.1458888787,10.1458888787,0,10.1458888787,0.0,0.0,0.0,131.86,92.3858888787,-12.08,93.1723073875,10.1458888787,0,10.1458888787,82.24,-12.08,83.1224638711,132.28
2020-05-13 18:30:00,89.8401111021,-7.62,90.1626860893,9.0401111021,0,9.0401111021,80.8,-7.62,81.1585140327,132.19,9.0401111021,0.0,9.0401111021,9.0401111021,0,9.0401111021,0.0,0.0,0.0,131.67,93.4701111021,-12.64,94.3208951899,9.0401111021,0,9.0401111021,84.43,-12.64,85.3709230359,132.06
2020-05-13 19:00:00,88.4545555485,-8.41,88.8534551792,7.0945555485,0,7.0945555485,81.36,-8.41,81.793506466,132.19,7.0945555485,0.0,7.0945555485,7.0945555485,0,7.0945555485,0.0,0.0,0.0,131.59,92.1145555485,-13.46,93.0927652607,7.0945555485,0,7.0945555485,85.02,-13.46,86.0788708104,132.06
2020-05-13 19:30:00,87.1061111047,-8.99,87.5687997622,6.4061111047,0,6.4061111047,80.7,-8.99,81.1992001192,132.0,6.4061111047,0.0,6.4061111047,6.4061111047,0,6.4061111047,0.0,0.0,0.0,131.31,90.7461111047,-14.06,91.8288640931,6.4061111047,0,6.4061111047,84.34,-14.06,85.5039133607,131.81
2020-05-13 20:00:00,85.4161111064,-9.94,85.9925324464,4.6861111064,0,4.6861111064,80.73,-9.94,81.3396367093,132.19,4.6861111064,0.0,4.6861111064,4.6861111064,0,4.6861111064,0.0,0.0,0.0,131.41,89.0561111064,-15.07,90.3221779266,4.6861111064,0,4.6861111064,84.37,-15.07,85.7053195549,132.03
2020-05-13 20:30:00,83.6667777737,-10.56,84.3305597221,4.0567777737,0,4.0567777737,79.61,-10.56,80.3073203388,132.33,4.0567777737,0.0,4.0567777737,4.0567777737,0,4.0567777737,0.0,0.0,0.0,131.41,87.2667777737,-15.73,88.673126724,4.0567777737,0,4.0567777737,83.21,-15.73,84.6837469648,132.15
2020-05-13 21:00:00,81.776111107,-11.34,82.5586333934,4.106111107,0,4.106111107,77.67,-11.34,78.4934678811,132.33,4.106111107,0.0,4.106111107,4.106111107,0,4.106111107,0.0,0.0,0.0,131.41,85.296111107,-16.56,86.8887804609,4.106111107,0,4.106111107,81.19,-16.56,82.8616298416,132.15
2020-05-13 21:30:00,81.6789999952,-11.52,82.487389583,4.8389999952,0,4.8389999952,76.84,-11.52,77.6987515987,132.18,4.8389999952,0.0,4.8389999952,4.8389999952,0,4.8389999952,0.0,0.0,0.0,131.23,85.1589999952,-16.74,86.7887255361,4.8389999952,0,4.8389999952,80.32,-16.74,82.0459017867,132.07
2020-05-13 22:00:00,79.5116666638,-11.76,80.3766305319,2.8616666638,0,2.8616666638,76.65,-11.76,77.5468896862,132.18,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,131.23,82.9716666638,-17.01,84.6973291726,2.8616666638,0,2.8616666638,80.11,-17.01,81.8959840285,132.07
2020-05-13 22:30:00,75.5866666638,-12.51,76.6149089757,2.8266666638,0,2.8266666638,72.76,-12.51,73.8276215247,132.8,2.8266666638,0.0,2.8266666638,2.8266666638,0,2.8266666638,0.0,0.0,0.0,131.67,78.8866666638,-17.85,80.8809537365,2.8266666638,0,2.8266666638,76.06,-17.85,78.1264750261,132.62
2020-05-13 23:00:00,69.9553333305,-13.43,71.2328123928,2.8153333305,0,2.8153333305,67.14,-13.43,68.4700262889,133.42,2.8153333305,0.0,2.8153333305,2.8153333305,0,2.8153333305,0.0,0.0,0.0,132.21,72.9953333305,-18.88,75.3974342271,2.8153333305,0,2.8153333305,70.18,-18.88,72.675214482,133.29
2020-05-13 23:30:00,66.2563333304,-14.24,67.7693094726,2.8963333304,0,2.8963333304,63.36,-14.24,64.9404896809,133.77,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,132.46,69.1063333304,-19.77,71.8786352568,2.8963333304,0,2.8963333304,66.21,-19.77,69.0986034591,133.62
2020-05-14 00:00:00,62.1527777749,-14.73,63.8744133839,2.9027777749,0,2.9027777749,59.25,-14.73,61.0535453516,133.47,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,132.06,64.8027777749,-20.31,67.9109424713,2.9027777749,0,2.9027777749,61.9,-20.31,65.1468042194,133.32
2020-05-14 00:30:00,60.6803333304,-14.85,62.4709960949,2.8903333304,0,2.8903333304,57.79,-14.85,59.6674668475,134.03,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,132.58,63.2703333304,-20.47,66.499293077,2.8903333304,0,2.8903333304,60.38,-20.47,63.7555119186,133.91
2020-05-14 01:00:00,58.9318888859,-15.18,60.855566119,2.9418888859,0,2.9418888859,55.99,-15.18,58.0113135518,134.39,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,132.91,61.4218888859,-20.85,64.8642500482,2.9418888859,0,2.9418888859,58.48,-20.85,62.0856899776,134.31
2020-05-14 01:30:00,63.0602222193,-14.72,64.7554632934,2.9602222193000003,0,2.9602222193000003,60.1,-14.72,61.8763961459,134.26,2.9602222193000003,0.0,2.9602222193000003,2.9602222193000003,0,2.9602222193000003,0.0,0.0,0.0,132.91,65.7502222193,-20.34,68.8244674653,2.9602222193000003,0,2.9602222193000003,62.79,-20.34,66.0022704155,134.09
2020-05-14 02:00:00,63.3743333303,-14.74,65.0659183065,2.9843333303,0,2.9843333303,60.39,-14.74,62.1628482295,134.26,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,132.91,66.0843333303,-20.38,69.1555023965,2.9843333303,0,2.9843333303,63.1,-20.38,66.3095347593,134.09
2020-05-14 02:30:00,63.1005555526,-14.9,64.8358705582,2.9705555526,0,2.9705555526,60.13,-14.9,61.9485827118,134.37,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,132.91,65.8005555526,-20.53,68.9289054826,2.9705555526,0,2.9705555526,62.83,-20.53,66.0990907653,134.25
2020-05-14 03:00:00,60.6868888861,-17.46,63.1486348441,2.8068888861,0,2.8068888861,57.88,-17.46,60.4561493977,134.22,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,133.21,63.3168888861,-22.94,67.3444282641,2.8068888861,0,2.8068888861,60.51,-22.94,64.7124694321,134.06
2020-05-14 03:30:00,57.3379999972,-28.55,64.05270286,2.8179999972000003,0,2.8179999972000003,54.52,-28.55,61.5429354191,132.17,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,133.68,59.9479999972,-32.5,68.1910016326,2.8179999972000003,0,2.8179999972000003,57.13,-32.5,65.727367968,132.01
2020-05-14 04:00:00,56.5509999971,-28.44,63.2996777296,2.8909999970999998,0,2.8909999970999998,53.66,-28.44,60.7307928484,132.17,2.8909999970999998,0.0,2.8909999970999998,2.8909999970999998,0,2.8909999970999998,0.0,0.0,0.0,133.68,59.1109999971,-32.39,67.403430333,2.8909999970999998,0,2.8909999970999998,56.22,-32.39,64.882975425,132.01
2020-05-14 04:30:00,55.8774444415,-28.66,62.7987611129,2.9474444415,0,2.9474444415,52.93,-28.66,60.1911995229,132.37,2.9474444415,0.0,2.9474444415,2.9474444415,0,2.9474444415,0.0,0.0,0.0,133.84,58.4174444415,-32.61,66.9029888351,2.9474444415,0,2.9474444415,55.47,-32.61,64.3454194174,132.19
2020-05-14 05:00:00,55.3341111081,-28.56,62.2698759604,2.9641111081,0,2.9641111081,52.37,-28.56,59.651408198,131.78,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,133.3,57.8541111081,-32.51,66.3626270736,2.9641111081,0,2.9641111081,54.89,-32.51,63.7950797476,131.66
2020-05-14 05:30:00,55.9977777748,-28.18,62.6886234952,2.9477777748,0,2.9477777748,53.05,-28.18,60.0700832362,131.52,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,133.01,58.5477777748,-32.1,66.7701451427,2.9477777748,0,2.9477777748,55.6,-32.1,64.2010124531,131.36
2020-05-14 06:00:00,57.4808888858,-27.79,63.846195557,3.1208888858,0,3.1208888858,54.36,-27.79,61.0515659095,131.21,3.1208888858,0.0,3.1208888858,3.1208888858,0,3.1208888858,0.0,0.0,0.0,132.74,60.0808888858,-31.68,67.9215400981,3.1208888858,0,3.1208888858,56.96,-31.68,65.1771739185,131.05
2020-05-14 06:30:00,62.0327777742,-26.18,67.330958098,3.5327777742,0,3.5327777742,58.5,-26.18,64.0908917086,130.64,3.5327777742,0.0,3.5327777742,3.5327777742,0,3.5327777742,0.0,0.0,0.0,132.36,64.8427777742,-29.96,71.4295977133,3.5327777742,0,3.5327777742,61.31,-29.96,68.2386818454,130.51
2020-05-14 07:00:00,65.6414444401,-25.29,70.3447462728,4.3814444401,0,4.3814444401,61.26,-25.29,66.2749703885,130.78,4.3814444401,0.0,4.3814444401,4.3814444401,0,4.3814444401,0.0,0.0,0.0,132.61,68.5714444401,-29.03,74.4633056787,4.3814444401,0,4.3814444401,64.19,-29.03,70.449251238,130.59
2020-05-14 07:30:00,67.907555549,-23.79,71.9541534635,6.537555549,0,6.537555549,61.37,-23.79,65.8197614702,130.28,6.537555549,0.0,6.537555549,6.537555549,0,6.537555549,0.0,0.0,0.0,132.28,70.837555549,-27.44,75.9665247077,6.537555549,0,6.537555549,64.3,-27.44,69.9102538974,130.14
2020-05-14 08:00:00,68.6861111011,-22.75,72.3556795158,10.0161111011,0,10.0161111011,58.67,-22.75,62.9263966869,130.28,10.0161111011,0.0,10.0161111011,10.0161111011,0,10.0161111011,0.0,0.0,0.0,132.28,71.4661111011,-26.36,76.1725320303,10.0161111011,0,10.0161111011,61.45,-26.36,66.8651785311,130.14
2020-05-14 08:30:00,69.6331110973,-14.23,71.0722383289,13.8531110973,0,13.8531110973,55.78,-14.23,57.5664945954,131.04,13.8531110973,0.0,13.8531110973,13.8531110973,0,13.8531110973,0.0,0.0,0.0,131.72,72.1931110973,-19.25,74.715512378,13.8531110973,0,13.8531110973,58.34,-19.25,61.4338514176,130.85
2020-05-14 09:00:00,68.4658888712,-6.89,68.8116998694,17.7358888712,0,17.7358888712,50.73,-6.89,51.1957517769,132.07,17.7358888712,0.0,17.7358888712,17.7358888712,0,17.7358888712,0.0,0.0,0.0,131.34,70.6658888712,-12.07,71.6892791842,17.7358888712,0,17.7358888712,52.93,-12.07,54.2887631099,131.89
2020-05-14 09:30:00,66.4313333104,-5.92,66.6945908256,22.9813333104,0,22.9813333104,43.45,-5.92,43.8514412534,131.73,22.9813333104,0.0,22.9813333104,22.9813333104,0,22.9813333104,0.0,0.0,0.0,131.04,68.2813333104,-11.07,69.1728659132,22.9813333104,0,22.9813333104,45.3,-11.07,46.6329808183,131.59
2020-05-14 10:00:00,63.8595555305,-5.36,64.0841043673,25.0095555305,0,25.0095555305,38.85,-5.36,39.2180073436,132.06,25.0095555305,0.0,25.0095555305,25.0095555305,0,25.0095555305,0.0,0.0,0.0,131.38,65.4695555305,-10.53,66.3109613968,25.0095555305,0,25.0095555305,40.46,-10.53,41.8078042954,131.93
2020-05-14 10:30:00,59.7793333076,-5.43,60.0254411954,25.6993333076,0,25.6993333076,34.08,-5.43,34.5098725005,132.31,25.6993333076,0.0,25.6993333076,25.6993333076,0,25.6993333076,0.0,0.0,0.0,131.61,61.1793333076,-10.65,62.0993826376,25.6993333076,0,25.6993333076,35.48,-10.65,37.0439320267,132.17
2020-05-14 11:00:00,57.7068888622,-4.55,57.8859872694,26.7068888622,0,26.7068888622,31.0,-4.55,31.3321320692,132.07,26.7068888622,0.0,26.7068888622,26.7068888622,0,26.7068888622,0.0,0.0,0.0,131.43,58.9468888622,-9.72,59.7429000512,26.7068888622,0,26.7068888622,32.24,-9.72,33.6733722695,131.89
2020-05-14 11:30:00,57.4936666399,-4.19,57.646143008,26.7436666399,0,26.7436666399,30.75,-4.19,31.0341521553,131.97,26.7436666399,0.0,26.7436666399,26.7436666399,0,26.7436666399,0.0,0.0,0.0,131.43,58.7236666399,-9.36,59.4649360854,26.7436666399,0,26.7436666399,31.98,-9.36,33.3216146067,131.89
2020-05-14 12:00:00,56.7795555279,-3.9,56.9133369777,27.6995555279,0,27.6995555279,29.08,-3.9,29.3403544628,132.07,27.6995555279,0.0,27.6995555279,27.6995555279,0,27.6995555279,0.0,0.0,0.0,131.47,57.9295555279,-9.06,58.6337531091,27.6995555279,0,27.6995555279,30.23,-9.06,31.5584616228,131.82
2020-05-14 12:30:00,57.9484444167,-4.11,58.094012689,27.7784444167,0,27.7784444167,30.17,-4.11,30.4486617111,132.24,27.7784444167,0.0,27.7784444167,27.7784444167,0,27.7784444167,0.0,0.0,0.0,131.62,59.1484444167,-9.27,59.8704549583,27.7784444167,0,27.7784444167,31.37,-9.27,32.7110042646,132.08
2020-05-14 13:00:00,57.1958888606,-4.52,57.374211128,28.2558888606,0,28.2558888606,28.94,-4.52,29.2908518142,132.41,28.2558888606,0.0,28.2558888606,28.2558888606,0,28.2558888606,0.0,0.0,0.0,131.73,58.3358888606,-9.72,59.1401245278,28.2558888606,0,28.2558888606,30.08,-9.72,31.6114662741,132.25
2020-05-14 13:30:00,54.225333305,-5.38,54.4915697337,28.305333305,0,28.305333305,25.92,-5.38,26.4724536075,132.74,28.305333305,0.0,28.305333305,28.305333305,0,28.305333305,0.0,0.0,0.0,131.97,55.235333305,-10.66,56.2545788831,28.305333305,0,28.305333305,26.93,-10.66,28.9630885784,132.57
2020-05-14 14:00:00,50.6851110824,-5.28,50.959384665,28.6951110824,0,28.6951110824,21.99,-5.28,22.61500608,132.9,28.6951110824,0.0,28.6951110824,28.6951110824,0,28.6951110824,0.0,0.0,0.0,132.19,51.4851110824,-10.59,52.5629599925,28.6951110824,0,28.6951110824,22.79,-10.59,25.1303044152,132.74
2020-05-14 14:30:00,48.9187777489,-5.61,49.2394041032,28.9187777489,0,28.9187777489,20.0,-5.61,20.7719065086,133.29,28.9187777489,0.0,28.9187777489,28.9187777489,0,28.9187777489,0.0,0.0,0.0,132.47,49.6287777489,-10.98,50.8288892348,28.9187777489,0,28.9187777489,20.71,-10.98,23.4406591204,133.15
2020-05-14 15:00:00,47.2741110819,-5.68,47.6141153292,29.2241110819,0,29.2241110819,18.05,-5.68,18.9226028865,133.45,29.2241110819,0.0,29.2241110819,29.2241110819,0,29.2241110819,0.0,0.0,0.0,132.63,47.8841110819,-11.07,49.1470547856,29.2241110819,0,29.2241110819,18.66,-11.07,21.6965550261,133.29
2020-05-14 15:30:00,47.6694444162,-6.54,48.1159799957,28.2794444162,0,28.2794444162,19.39,-6.54,20.4632279956,133.89,28.2794444162,0.0,28.2794444162,28.2794444162,0,28.2794444162,0.0,0.0,0.0,133.01,48.3494444162,-11.99,49.8139425799,28.2794444162,0,28.2794444162,20.07,-11.99,23.378729649,133.75
2020-05-14 16:00:00,49.8025555286,-6.72,50.2538847968,27.0025555286,0,27.0025555286,22.8,-6.72,23.7696949917,134.16,27.0025555286,0.0,27.0025555286,27.0025555286,0,27.0025555286,0.0,0.0,0.0,133.29,50.6325555286,-12.18,52.0769438365,27.0025555286,0,27.0025555286,23.63,-12.18,26.5843807526,134.05
2020-05-14 16:30:00,53.0395555306,-15.82,55.3485939377,24.9995555306,0,24.9995555306,28.04,-15.82,32.1949374902,132.8,24.9995555306,0.0,24.9995555306,24.9995555306,0,24.9995555306,0.0,0.0,0.0,133.82,54.2295555306,-20.18,57.8625707435,24.9995555306,0,24.9995555306,29.23,-20.18,35.5193651407,132.68
2020-05-14 17:00:00,59.8164444221,-20.62,63.2707785893,22.3764444221,0,22.3764444221,37.44,-20.62,42.7426952824,131.59,22.3764444221,0.0,22.3764444221,22.3764444221,0,22.3764444221,0.0,0.0,0.0,133.7,61.5164444221,-24.27,66.1309748479,22.3764444221,0,22.3764444221,39.14,-24.27,46.0540171972,131.37
2020-05-14 17:30:00,68.2735555361,-20.8,71.371691766,19.4935555361,0,19.4935555361,48.78,-20.8,53.0295049949,131.09,19.4935555361,0.0,19.4935555361,19.4935555361,0,19.4935555361,0.0,0.0,0.0,133.26,70.5435555361,-24.38,74.6376421631,19.4935555361,0,19.4935555361,51.05,-24.38,56.5728459599,130.92
2020-05-14 18:00:00,75.0059999838,-20.69,77.807301287,16.1859999838,0,16.1859999838,58.82,-20.69,62.3527745974,130.6,16.1859999838,0.0,16.1859999838,16.1859999838,0,16.1859999838,0.0,0.0,0.0,132.8,77.7859999838,-24.21,81.4664709772,16.1859999838,0,16.1859999838,61.6,-24.21,66.1867365867,130.42
2020-05-14 18:30:00,79.5256666542,-20.6,82.1504209167,12.5156666542,0,12.5156666542,67.01,-20.6,70.1049220811,129.92,12.5156666542,0.0,12.5156666542,12.5156666542,0,12.5156666542,0.0,0.0,0.0,132.17,82.7156666542,-24.03,86.1354886794,12.5156666542,0,12.5156666542,70.2,-24.03,74.1989278898,129.75
2020-05-14 19:00:00,82.1144444338,-21.29,84.8295118733,10.6944444338,0,10.6944444338,71.42,-21.29,74.5257036196,129.7,10.6944444338,0.0,10.6944444338,10.6944444338,0,10.6944444338,0.0,0.0,0.0,131.96,85.5244444338,-24.74,89.0308833816,10.6944444338,0,10.6944444338,74.83,-24.74,78.8136821878,129.56
2020-05-14 19:30:00,84.5074444386,-11.68,85.3107880959,5.8874444386,0,5.8874444386,78.62,-11.68,79.4828711107,131.73,5.8874444386,0.0,5.8874444386,5.8874444386,0,5.8874444386,0.0,0.0,0.0,131.65,88.1374444386,-16.84,89.7317932071,5.8874444386,0,5.8874444386,82.25,-16.84,83.9562272854,131.61
2020-05-14 20:00:00,83.6202222179,-9.9,84.204225332,4.3702222179,0,4.3702222179,79.25,-9.9,79.8659658428,132.52,4.3702222179,0.0,4.3702222179,4.3702222179,0,4.3702222179,0.0,0.0,0.0,131.73,87.2102222179,-15.08,88.5044024853,4.3702222179,0,4.3702222179,82.84,-15.08,84.2013776609,132.39
2020-05-14 20:30:00,83.320666659,-10.99,84.0423321458,7.6506666590000005,0,7.6506666590000005,75.67,-10.99,76.463906518,132.86,7.6506666590000005,0.0,7.6506666590000005,7.6506666590000005,0,7.6506666590000005,0.0,0.0,0.0,131.91,86.760666659,-16.26,88.2711780771,7.6506666590000005,0,7.6506666590000005,79.11,-16.26,80.7637276257,132.74
2020-05-14 21:00:00,81.2166666585,-11.62,82.0437160489,8.1866666585,0,8.1866666585,73.03,-11.62,73.9486666546,133.3,8.1866666585,0.0,8.1866666585,8.1866666585,0,8.1866666585,0.0,0.0,0.0,132.29,84.5266666585,-16.95,86.2093955227,8.1866666585,0,8.1866666585,76.34,-16.95,78.1990927057,133.16
2020-05-14 21:30:00,81.6734444374,-11.47,82.4749199834,7.0334444374,0,7.0334444374,74.64,-11.47,75.5161605221,133.08,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,132.12,85.0834444374,-16.78,86.7223207562,7.0334444374,0,7.0334444374,78.05,-16.78,79.8333946416,132.92
2020-05-14 22:00:00,79.0549999933,-11.73,79.9204975206,6.6549999933,0,6.6549999933,72.4,-11.73,73.3440720168,131.81,6.6549999933,0.0,6.6549999933,6.6549999933,0,6.6549999933,0.0,0.0,0.0,130.82,82.3449999933,-16.98,84.0774608555,6.6549999933,0,6.6549999933,75.69,-16.98,77.5712350037,131.7
2020-05-14 22:30:00,75.6785555502,-12.46,76.6974274025,5.3685555502,0,5.3685555502,70.31,-12.46,71.4055158934,132.08,5.3685555502,0.0,5.3685555502,5.3685555502,0,5.3685555502,0.0,0.0,0.0,130.96,78.8685555502,-17.79,80.850065891,5.3685555502,0,5.3685555502,73.5,-17.79,75.6223121836,131.95
2020-05-14 23:00:00,70.4642222185,-13.12,71.6752468629,3.6942222185,0,3.6942222185,66.77,-13.12,68.0468022761,132.48,3.6942222185,0.0,3.6942222185,3.6942222185,0,3.6942222185,0.0,0.0,0.0,131.25,73.4942222185,-18.52,75.7917614224,3.6942222185,0,3.6942222185,69.8,-18.52,72.2151673819,132.36
2020-05-14 23:30:00,65.9482222192,-13.93,67.4033598115,3.0282222192,0,3.0282222192,62.92,-13.93,64.4435512678,133.14,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,131.82,68.7782222192,-19.42,71.4673369564,3.0282222192,0,3.0282222192,65.75,-19.42,68.557996616,133.01
2020-05-15 00:00:00,58.5903333289,-15.41,60.5829617928,4.4503333289,0,4.4503333289,54.14,-15.41,56.2903872788,133.14,4.4503333289,0.0,4.4503333289,4.4503333289,0,4.4503333289,0.0,0.0,0.0,131.52,61.0103333289,-21.03,64.5331052476,4.4503333289,0,4.4503333289,56.56,-21.03,60.3431396266,132.93
2020-05-15 00:30:00,59.8615555524,-15.1,61.7366652254,3.1615555524,0,3.1615555524,56.7,-15.1,58.6762302811,132.81,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,131.34,62.4015555524,-20.67,65.7358580636,3.1615555524,0,3.1615555524,59.24,-20.67,62.7425413894,132.7
2020-05-15 01:00:00,58.5274444415,-15.33,60.5018235498,2.9374444415000003,0,2.9374444415000003,55.59,-15.33,57.6650414029,132.94,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,131.48,61.0274444415,-20.93,64.5167720446,2.9374444415000003,0,2.9374444415000003,58.09,-20.93,61.745550447,132.89
2020-05-15 01:30:00,62.6387777748,-14.84,64.3726811708,2.9987777748,0,2.9987777748,59.64,-14.84,61.4585649035,132.79,2.9987777748,0.0,2.9987777748,2.9987777748,0,2.9987777748,0.0,0.0,0.0,131.3,65.3187777748,-20.38,68.4243168032,2.9987777748,0,2.9987777748,62.32,-20.38,65.5677268174,132.7
2020-05-15 02:00:00,62.4517777749,-15.02,64.2325847778,2.9217777749,0,2.9217777749,59.53,-15.02,61.3956130355,132.79,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,131.3,65.1317777749,-20.57,68.3028065025,2.9217777749,0,2.9217777749,62.21,-20.57,65.5225838929,132.7
2020-05-15 02:30:00,62.2023333304,-15.47,64.0972009666,2.9223333304,0,2.9223333304,59.28,-15.47,61.2653189007,133.07,2.9223333304,0.0,2.9223333304,2.9223333304,0,2.9223333304,0.0,0.0,0.0,131.58,64.8623333304,-21.06,68.1956441796,2.9223333304,0,2.9223333304,61.94,-21.06,65.4223753772,132.98
2020-05-15 03:00:00,59.9881111082,-15.51,61.9607422029,2.8781111082,0,2.8781111082,57.11,-15.51,59.1786464867,133.07,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,131.49,62.5481111082,-21.12,66.0175779865,2.8781111082,0,2.8781111082,59.67,-21.12,63.2974193787,132.98
2020-05-15 03:30:00,58.7467777749,-15.7,60.8085018639,2.9067777749,0,2.9067777749,55.84,-15.7,58.0051342555,133.21,2.9067777749,0.0,2.9067777749,2.9067777749,0,2.9067777749,0.0,0.0,0.0,131.59,61.2567777749,-21.33,64.8641790464,2.9067777749,0,2.9067777749,58.35,-21.33,62.126414672,133.05
2020-05-15 04:00:00,57.5476666637,-16.06,59.7466111042,2.9376666637,0,2.9376666637,54.61,-16.06,56.9225412293,133.37,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,131.73,59.9776666637,-21.72,63.7893321679,2.9376666637,0,2.9376666637,57.04,-21.72,61.0353995645,133.28
2020-05-15 04:30:00,56.845888886,-16.25,59.1229023581,2.865888886,0,2.865888886,53.98,-16.25,56.3728915349,133.45,2.865888886,0.0,2.865888886,2.865888886,0,2.865888886,0.0,0.0,0.0,131.73,59.265888886,-21.94,63.1965915651,2.865888886,0,2.865888886,56.4,-21.94,60.5171347636,133.36
2020-05-15 05:00:00,56.6453333306,-16.33,58.9522068131,2.7553333306,0,2.7553333306,53.89,-16.33,56.3098659206,133.55,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,131.85,59.0453333306,-22.02,63.0177101148,2.7553333306,0,2.7553333306,56.29,-22.02,60.4437300305,133.44
2020-05-15 05:30:00,57.7651111084,-15.85,59.9001716305,2.7151111084,0,2.7151111084,55.05,-15.85,57.2863421768,133.55,2.7151111084,0.0,2.7151111084,2.7151111084,0,2.7151111084,0.0,0.0,0.0,131.85,60.2351111084,-21.5,63.957162306,2.7151111084,0,2.7151111084,57.52,-21.5,61.4068432669,133.37
2020-05-15 06:00:00,58.843888886,-15.57,60.8689424849,2.853888886,0,2.853888886,55.99,-15.57,58.1145850884,133.3,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.72,61.343888886,-21.21,64.9071398512,2.853888886,0,2.853888886,58.49,-21.21,62.2169124917,133.18
2020-05-15 06:30:00,63.2833333301,-14.54,64.9322098605,3.2733333301,0,3.2733333301,60.01,-14.54,61.7463496897,132.91,3.2733333301,0.0,3.2733333301,3.2733333301,0,3.2733333301,0.0,0.0,0.0,131.44,65.9833333301,-20.06,68.9652367309,3.2733333301,0,3.2733333301,62.71,-20.06,65.8403197137,132.77
2020-05-15 07:00:00,65.9826666624,-13.41,67.3315706032,4.2226666624,0,4.2226666624,61.76,-13.41,63.1990957214,132.91,4.2226666624,0.0,4.2226666624,4.2226666624,0,4.2226666624,0.0,0.0,0.0,131.62,68.7526666624,-18.89,71.3004998103,4.2226666624,0,4.2226666624,64.53,-18.89,67.2380323924,132.77
2020-05-15 07:30:00,68.7702222158,-11.76,69.7684818784,6.4202222158,0,6.4202222158,62.35,-11.76,63.4493506665,132.83,6.4202222158,0.0,6.4202222158,6.4202222158,0,6.4202222158,0.0,0.0,0.0,131.7,71.5502222158,-17.14,73.5745465438,6.4202222158,0,6.4202222158,65.13,-17.14,67.3475797635,132.69
2020-05-15 08:00:00,69.7369999901,-10.45,70.5156129352,9.8669999901,0,9.8669999901,59.87,-10.45,60.775154463,132.56,9.8669999901,0.0,9.8669999901,9.8669999901,0,9.8669999901,0.0,0.0,0.0,131.54,72.3869999901,-15.77,74.0848882538,9.8669999901,0,9.8669999901,62.52,-15.77,64.4782389648,132.41
2020-05-15 08:30:00,69.9635555417,-8.46,70.4731913854,13.8135555417,0,13.8135555417,56.15,-8.46,56.7837485554,131.95,13.8135555417,0.0,13.8135555417,13.8135555417,0,13.8135555417,0.0,0.0,0.0,131.05,72.4235555417,-13.67,73.7023764699,13.8135555417,0,13.8135555417,58.61,-13.67,60.1830624013,131.78
2020-05-15 09:00:00,69.1099999822,-6.8,69.4437333209,17.7599999822,0,17.7599999822,51.35,-6.8,51.7982866512,132.71,17.7599999822,0.0,17.7599999822,17.7599999822,0,17.7599999822,0.0,0.0,0.0,131.94,71.3399999822,-11.99,72.340553616,17.7599999822,0,17.7599999822,53.58,-11.99,54.9051591383,132.53
2020-05-15 09:30:00,67.8182222013,-5.97,68.0804829782,20.9082222013,0,20.9082222013,46.91,-5.97,47.28836009,132.55,20.9082222013,0.0,20.9082222013,20.9082222013,0,20.9082222013,0.0,0.0,0.0,131.94,69.8082222013,-11.15,70.6930717037,20.9082222013,0,20.9082222013,48.9,-11.15,50.155084488,132.36
2020-05-15 10:00:00,65.9192221995,-5.25,66.1279544171,22.7292221995,0,22.7292221995,43.19,-5.25,43.5079142226,132.36,22.7292221995,0.0,22.7292221995,22.7292221995,0,22.7292221995,0.0,0.0,0.0,131.72,67.7392221995,-10.41,68.5344462602,22.7292221995,0,22.7292221995,45.01,-10.41,46.1981406552,132.17
2020-05-15 10:30:00,61.303333309,-5.53,61.5522507695,24.333333309,0,24.333333309,36.97,-5.53,37.381302813,132.36,24.333333309,0.0,24.333333309,24.333333309,0,24.333333309,0.0,0.0,0.0,131.72,62.803333309,-10.73,63.7133547596,24.333333309,0,24.333333309,38.47,-10.73,39.9383750295,132.24
2020-05-15 11:00:00,59.0759999727,-4.78,59.2690659009,27.3459999727,0,27.3459999727,31.73,-4.78,32.0880242458,132.23,27.3459999727,0.0,27.3459999727,27.3459999727,0,27.3459999727,0.0,0.0,0.0,131.58,60.325999972700004,-9.98,61.1459456767,27.3459999727,0,27.3459999727,32.98,-9.98,34.4569412456,132.06
2020-05-15 11:30:00,57.226777749,-4.37,57.3933880472,28.796777749,0,28.796777749,28.43,-4.37,28.7638975106,132.23,28.796777749,0.0,28.796777749,28.796777749,0,28.796777749,0.0,0.0,0.0,131.58,58.306777749,-9.56,59.0853106234,28.796777749,0,28.796777749,29.51,-9.56,31.019892005,132.06
2020-05-15 12:00:00,56.4577777499,-4.42,56.6305312394,27.8877777499,0,27.8877777499,28.57,-4.42,28.9098823934,132.23,27.8877777499,0.0,27.8877777499,27.8877777499,0,27.8877777499,0.0,0.0,0.0,131.58,57.5477777499,-9.61,58.3446554875,27.8877777499,0,27.8877777499,29.66,-9.61,31.1780002566,132.06
2020-05-15 12:30:00,57.9705555272,-4.3,58.1298142792,28.310555527200002,0,28.310555527200002,29.66,-4.3,29.9700784116,132.11,28.310555527200002,0.0,28.310555527200002,28.310555527200002,0,28.310555527200002,0.0,0.0,0.0,131.49,59.1205555272,-9.48,59.8757921522,28.310555527200002,0,28.310555527200002,30.81,-9.48,32.2354851057,131.96
2020-05-15 13:00:00,57.9494444163,-4.52,58.1254549071,28.1494444163,0,28.1494444163,29.8,-4.52,30.1408427221,132.49,28.1494444163,0.0,28.1494444163,28.1494444163,0,28.1494444163,0.0,0.0,0.0,131.85,59.1094444163,-9.73,59.90491899,28.1494444163,0,28.1494444163,30.96,-9.73,32.4529582627,132.33
2020-05-15 13:30:00,54.5362221937,-5.67,54.8301781062,28.5062221937,0,28.5062221937,26.03,-5.67,26.6403791264,133.23,28.5062221937,0.0,28.5062221937,28.5062221937,0,28.5062221937,0.0,0.0,0.0,132.43,55.5162221937,-10.99,56.5935599398,28.5062221937,0,28.5062221937,27.01,-10.99,29.1602503419,133.07
2020-05-15 14:00:00,51.7328888611,-6.16,52.0983434469,27.8328888611,0,27.8328888611,23.9,-6.16,24.6810777723,133.62,27.8328888611,0.0,27.8328888611,27.8328888611,0,27.8328888611,0.0,0.0,0.0,132.78,52.6228888611,-11.56,53.8776580048,27.8328888611,0,27.8328888611,24.79,-11.56,27.3528371472,133.48
2020-05-15 14:30:00,49.9845555276,-5.99,50.3421879867,27.9745555276,0,27.9745555276,22.01,-5.99,22.810528271,133.79,27.9745555276,0.0,27.9745555276,27.9745555276,0,27.9745555276,0.0,0.0,0.0,132.99,50.7845555276,-11.39,52.0461639329,27.9745555276,0,27.9745555276,22.81,-11.39,25.4956506095,133.65
2020-05-15 15:00:00,49.963999973,-6.29,50.358369645,27.023999973,0,27.023999973,22.94,-6.29,23.7867126775,133.97,27.023999973,0.0,27.023999973,27.023999973,0,27.023999973,0.0,0.0,0.0,133.14,50.803999973,-11.72,52.1383238439,27.023999973,0,27.023999973,23.78,-11.72,26.511257986,133.83
2020-05-15 15:30:00,50.6049999736,-7.36,51.1374190034,26.4249999736,0,26.4249999736,24.18,-7.36,25.2753239346,134.15,26.4249999736,0.0,26.4249999736,26.4249999736,0,26.4249999736,0.0,0.0,0.0,133.14,51.5249999736,-12.84,53.1007647994,26.4249999736,0,26.4249999736,25.1,-12.84,28.1935382668,134.03
2020-05-15 16:00:00,53.5446666414,-8.18,54.1658907961,25.2746666414,0,25.2746666414,28.27,-8.18,29.4296670046,134.41,25.2746666414,0.0,25.2746666414,25.2746666414,0,25.2746666414,0.0,0.0,0.0,133.37,54.6546666414,-13.7,56.3455640284,25.2746666414,0,25.2746666414,29.38,-13.7,32.4171929692,134.26
2020-05-15 16:30:00,55.4483333085,-8.74,56.1329249789,24.8483333085,0,24.8483333085,30.6,-8.74,31.8236955742,134.6,24.8483333085,0.0,24.8483333085,24.8483333085,0,24.8483333085,0.0,0.0,0.0,133.56,56.6583333085,-14.28,58.4301731411,24.8483333085,0,24.8483333085,31.81,-14.28,34.8682448655,134.44
2020-05-15 17:00:00,60.856666644,-7.86,61.3621501825,22.636666644,0,22.636666644,38.22,-7.86,39.0198411068,134.47,22.636666644,0.0,22.636666644,22.636666644,0,22.636666644,0.0,0.0,0.0,133.56,62.436666644,-13.31,63.8395914901,22.636666644,0,22.636666644,39.8,-13.31,41.9666069632,134.35
2020-05-15 17:30:00,67.5923333133,-7.3,67.9853919804,20.0523333133,0,20.0523333133,47.54,-7.3,48.0972098983,134.15,20.0523333133,0.0,20.0523333133,20.0523333133,0,20.0523333133,0.0,0.0,0.0,133.35,69.6323333133,-12.64,70.7702723087,20.0523333133,0,20.0523333133,49.58,-12.64,51.165867529,134.03
2020-05-15 18:00:00,73.2696666496,-7.18,73.6206251735,17.1096666496,0,17.1096666496,56.16,-7.18,56.6171175529,133.47,17.1096666496,0.0,17.1096666496,17.1096666496,0,17.1096666496,0.0,0.0,0.0,132.74,75.7296666496,-12.42,76.7413761334,17.1096666496,0,17.1096666496,58.62,-12.42,59.9212883707,133.33
2020-05-15 18:30:00,77.4859999855,-7.39,77.8376020555,14.5159999855,0,14.5159999855,62.97,-7.39,63.4021529603,133.0,14.5159999855,0.0,14.5159999855,14.5159999855,0,14.5159999855,0.0,0.0,0.0,132.28,80.2759999855,-12.58,81.2557233287,14.5159999855,0,14.5159999855,65.76,-12.58,66.9524756824,132.86
2020-05-15 19:00:00,80.9035555427,-8.14,81.312021863,12.8935555427,0,12.8935555427,68.01,-8.14,68.4953991156,132.9,12.8935555427,0.0,12.8935555427,12.8935555427,0,12.8935555427,0.0,0.0,0.0,132.17,83.9535555427,-13.33,85.0052256526,12.8935555427,0,12.8935555427,71.06,-13.33,72.2994640367,132.75
2020-05-15 19:30:00,80.7419999921,-10.9,81.4744166148,7.9419999921,0,7.9419999921,72.8,-10.9,73.6114800829,132.67,7.9419999921,0.0,7.9419999921,7.9419999921,0,7.9419999921,0.0,0.0,0.0,131.68,84.0219999921,-16.17,85.5638088368,7.9419999921,0,7.9419999921,76.08,-16.17,77.7794015148,132.55
2020-05-15 20:00:00,79.8156666603,-11.89,80.6964233682,6.3756666603,0,6.3756666603,73.44,-11.89,74.3962747723,132.85,6.3756666603,0.0,6.3756666603,6.3756666603,0,6.3756666603,0.0,0.0,0.0,131.68,83.1456666603,-17.2,84.9060768401,6.3756666603,0,6.3756666603,76.77,-17.2,78.6732031889,132.68
2020-05-15 20:30:00,78.1322222146,-13.15,79.2310964722,7.6222222146,0,7.6222222146,70.51,-13.15,71.7257457263,132.55,7.6222222146,0.0,7.6222222146,7.6222222146,0,7.6222222146,0.0,0.0,0.0,131.29,81.3322222146,-18.54,83.4185948717,7.6222222146,0,7.6222222146,73.71,-18.54,76.0058925347,132.38
2020-05-15 21:00:00,76.3595555484,-13.77,77.5912019726,7.1695555484,0,7.1695555484,69.19,-13.77,70.5469276439,132.41,7.1695555484,0.0,7.1695555484,7.1695555484,0,7.1695555484,0.0,0.0,0.0,131.1,79.5095555484,-19.18,81.7902306116,7.1695555484,0,7.1695555484,72.34,-19.18,74.8394815589,132.25
2020-05-15 21:30:00,76.7042222142,-13.78,77.9321891485,8.0642222142,0,8.0642222142,68.64,-13.78,70.0095564905,131.86,8.0642222142,0.0,8.0642222142,8.0642222142,0,8.0642222142,0.0,0.0,0.0,130.59,79.8242222142,-19.15,82.089152463,8.0642222142,0,8.0642222142,71.76,-19.15,74.2712602559,131.72
2020-05-15 22:00:00,75.0215555479,-14.54,76.4175725656,7.6615555479,0,7.6615555479,67.36,-14.54,68.9114010886,132.28,7.6615555479,0.0,7.6615555479,7.6615555479,0,7.6615555479,0.0,0.0,0.0,130.91,78.0815555479,-19.98,80.597330705,7.6615555479,0,7.6615555479,70.42,-19.98,73.1995683047,132.14
2020-05-15 22:30:00,72.2989999966,-14.98,73.834584041,3.4089999966,0,3.4089999966,68.89,-14.98,70.4998758864,132.73,3.4089999966,0.0,3.4089999966,3.4089999966,0,3.4089999966,0.0,0.0,0.0,131.35,75.3989999966,-20.46,78.1256731202,3.4089999966,0,3.4089999966,71.99,-20.46,74.8409760759,132.6
2020-05-15 23:00:00,67.1672222195,-15.48,68.9279779239,2.7172222195,0,2.7172222195,64.45,-15.48,66.2829759441,133.1,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,131.63,70.0872222195,-21.03,73.1743098256,2.7172222195,0,2.7172222195,67.37,-21.03,70.5760426774,132.96
2020-05-15 23:30:00,63.7152222194,-15.87,65.6619101342,2.8252222194,0,2.8252222194,60.89,-15.87,62.9241527555,133.1,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,131.63,66.4552222194,-21.47,69.8373643563,2.8252222194,0,2.8252222194,63.63,-21.47,67.1545813776,133.06
2020-05-16 00:00:00,59.8611111083,-17.19,62.2804040057,2.8611111083000003,0,2.8611111083000003,57.0,-17.19,59.5356708201,134.03,2.8611111083000003,0.0,2.8611111083000003,2.8611111083000003,0,2.8611111083000003,0.0,0.0,0.0,132.34,62.4111111082,-22.92,66.4866391824,2.8611111083000003,0,2.8611111083000003,59.55,-22.92,63.8085331284,133.92
2020-05-16 00:30:00,57.9499999971,-18.18,60.7347915092,2.8799999971,0,2.8799999971,55.07,-18.18,57.9932521937,134.55,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,132.89,60.4099999971,-23.94,64.9807025174,2.8799999971,0,2.8799999971,57.53,-23.94,62.3123141923,134.38
2020-05-16 01:00:00,53.8641111082,-30.5,61.899858364,2.8941111082,0,2.8941111082,50.97,-30.5,59.3985765823,131.34,2.8941111082,0.0,2.8941111082,2.8941111082,0,2.8941111082,0.0,0.0,0.0,132.61,56.3141111082,-34.55,66.0680074613,2.8941111082,0,2.8941111082,53.42,-34.55,63.6191708528,131.2
2020-05-16 01:30:00,57.9662222195,-29.83,65.1913477265,2.7262222195,0,2.7262222195,55.24,-29.83,62.7796662941,131.16,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,132.51,60.6062222195,-33.82,69.4039377249,2.7262222195,0,2.7262222195,57.88,-33.82,67.036458737,130.98
2020-05-16 02:00:00,57.6805555528,-29.91,64.9742609722,2.7605555528,0,2.7605555528,54.92,-29.91,62.5365053389,131.16,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,132.51,60.3105555528,-33.89,69.1801648674,2.7605555528,0,2.7605555528,57.55,-33.89,66.7872338101,130.98
2020-05-16 02:30:00,56.9105555528,-30.24,64.4458604825,2.7305555528000003,0,2.7305555528000003,54.18,-30.24,62.0478041513,131.38,2.7305555528000003,0.0,2.7305555528000003,2.7305555528000003,0,2.7305555528000003,0.0,0.0,0.0,132.68,59.5205555528,-34.25,68.6713843847,2.7305555528000003,0,2.7305555528000003,56.79,-34.25,66.3186745947,131.21
2020-05-16 03:00:00,54.9599999973,-30.46,62.8364002764,2.7399999973,0,2.7399999973,52.22,-30.46,60.4544456595,131.64,2.7399999973,0.0,2.7399999973,2.7399999973,0,2.7399999973,0.0,0.0,0.0,132.97,57.4599999973,-34.5,67.021650231,2.7399999973,0,2.7399999973,54.72,-34.5,64.6879308681,131.55
2020-05-16 03:30:00,53.3798888862,-31.13,61.7939271895,2.7198888862,0,2.7198888862,50.66,-31.13,59.4601757481,132.14,2.7198888862,0.0,2.7198888862,2.7198888862,0,2.7198888862,0.0,0.0,0.0,133.37,55.8098888862,-35.21,65.9885429259,2.7198888862,0,2.7198888862,53.09,-35.21,63.7047266692,132.03
2020-05-16 04:00:00,52.203777775,-31.48,60.9608465655,2.743777775,0,2.743777775,49.46,-31.48,58.6283378581,132.52,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,133.71,54.563777775,-35.59,65.1448689083,2.743777775,0,2.743777775,51.82,-35.59,62.8646204156,132.36
2020-05-16 04:30:00,51.3753333307,-31.4,60.2111690207,2.6753333307,0,2.6753333307,48.7,-31.4,57.9452327634,132.44,2.6753333307,0.0,2.6753333307,2.6753333307,0,2.6753333307,0.0,0.0,0.0,133.71,53.7153333307,-35.51,64.3917474124,2.6753333307,0,2.6753333307,51.04,-35.51,62.177501558,132.29
2020-05-16 05:00:00,50.9488888862,-31.61,59.9581635704,2.6988888862,0,2.6988888862,48.25,-31.61,57.6823595218,132.7,2.6988888862,0.0,2.6988888862,2.6988888862,0,2.6988888862,0.0,0.0,0.0,133.89,53.2588888862,-35.73,64.1337831832,2.6988888862,0,2.6988888862,50.56,-35.73,61.9107946969,132.57
2020-05-16 05:30:00,51.161666664,-31.42,60.039424846,2.671666664,0,2.671666664,48.49,-31.42,57.7797239523,132.7,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,133.89,53.481666664,-35.53,64.2080179507,2.671666664,0,2.671666664,50.81,-35.53,62.0002983864,132.57
2020-05-16 06:00:00,51.0634444415,-31.34,59.9138628218,2.9334444415,0,2.9334444415,48.13,-31.34,57.4342450111,132.61,2.9334444415,0.0,2.9334444415,2.9334444415,0,2.9334444415,0.0,0.0,0.0,133.89,53.383444441500004,-35.44,64.0764054894,2.9334444415,0,2.9334444415,50.45,-35.44,61.6538409185,132.47
2020-05-16 06:30:00,52.7866666631,-31.13,61.2822084899,3.5866666631,0,3.5866666631,49.2,-31.13,58.221275321,132.23,3.5866666631,0.0,3.5866666631,3.5866666631,0,3.5866666631,0.0,0.0,0.0,133.42,55.1366666631,-35.21,65.4201506473,3.5866666631,0,3.5866666631,51.55,-35.21,62.4271303201,132.03
2020-05-16 07:00:00,53.8595555509,-30.55,61.9205476731,4.6495555509,0,4.6495555509,49.21,-30.55,57.9217282201,132.08,4.6495555509,0.0,4.6495555509,4.6495555509,0,4.6495555509,0.0,0.0,0.0,133.32,56.2195555509,-34.61,66.0188649277,4.6495555509,0,4.6495555509,51.57,-34.61,62.1073023082,131.91
2020-05-16 07:30:00,55.3509999937,-29.46,62.702669802,6.3209999937,0,6.3209999937,49.03,-29.46,57.1999344405,131.54,6.3209999937,0.0,6.3209999937,6.3209999937,0,6.3209999937,0.0,0.0,0.0,132.89,57.6809999937,-33.46,66.6833514475,6.3209999937,0,6.3209999937,51.36,-33.46,61.2978074649,131.39
2020-05-16 08:00:00,56.3528888803,-28.59,63.1904754307,8.5428888803,0,8.5428888803,47.81,-28.59,55.706231249300004,131.18,8.5428888803,0.0,8.5428888803,8.5428888803,0,8.5428888803,0.0,0.0,0.0,132.57,58.6328888803,-32.56,67.0669013632,8.5428888803,0,8.5428888803,50.09,-32.56,59.7424614491,131.0
2020-05-16 08:30:00,56.7897777659,-27.47,63.0847030484,11.8297777659,0,11.8297777659,44.96,-27.47,52.6877832139,130.97,11.8297777659,0.0,11.8297777659,11.8297777659,0,11.8297777659,0.0,0.0,0.0,132.45,58.9197777659,-31.4,66.7645131188,11.8297777659,0,11.8297777659,47.09,-31.4,56.5988347937,130.83
2020-05-16 09:00:00,57.0807777639,-26.3,62.8482711786,13.8307777639,0,13.8307777639,43.25,-26.3,50.6186971385,130.73,13.8307777639,0.0,13.8307777639,13.8307777639,0,13.8307777639,0.0,0.0,0.0,132.3,59.1307777639,-30.18,66.3873578249,13.8307777639,0,13.8307777639,45.3,-30.18,54.4327327993,130.59
2020-05-16 09:30:00,56.2698888721,-25.09,61.6101330438,16.7898888721,0,16.7898888721,39.48,-25.09,46.7779702424,130.43,16.7898888721,0.0,16.7898888721,16.7898888721,0,16.7898888721,0.0,0.0,0.0,132.14,58.1098888721,-28.94,64.9175075363,16.7898888721,0,16.7898888721,41.32,-28.94,50.4466649046,130.28
2020-05-16 10:00:00,54.7171110906,-24.08,59.7813402836,20.4671110906,0,20.4671110906,34.25,-24.08,41.8677548956,130.17,20.4671110906,0.0,20.4671110906,20.4671110906,0,20.4671110906,0.0,0.0,0.0,131.94,56.2871110906,-27.9,62.8223596734,20.4671110906,0,20.4671110906,35.82,-27.9,45.403550522,130.03
2020-05-16 10:30:00,53.6124444208,-17.52,56.4025229646,23.6224444208,0,23.6224444208,29.99,-17.52,34.7325567731,130.83,23.6224444208,0.0,23.6224444208,23.6224444208,0,23.6224444208,0.0,0.0,0.0,131.49,54.9124444208,-22.58,59.3736722148,23.6224444208,0,23.6224444208,31.29,-22.58,38.5865326247,130.66
2020-05-16 11:00:00,52.6623333095,-9.48,53.5088006743,23.8523333095,0,23.8523333095,28.81,-9.48,30.3296307264,132.47,23.8523333095,0.0,23.8523333095,23.8523333095,0,23.8523333095,0.0,0.0,0.0,131.34,53.8123333095,-14.93,55.8450724434,23.8523333095,0,23.8523333095,29.96,-14.93,33.4739674971,132.3
2020-05-16 11:30:00,52.0709999734,-8.6,52.7764060754,26.5909999734,0,26.5909999734,25.48,-8.6,26.8921996125,132.07,26.5909999734,0.0,26.5909999734,26.5909999734,0,26.5909999734,0.0,0.0,0.0,131.02,53.0709999734,-14.01,54.8890803182,26.5909999734,0,26.5909999734,26.48,-14.01,29.9578120029,131.93
2020-05-16 12:00:00,53.811111085,-8.72,54.5130633537,26.111111085,0,26.111111085,27.7,-8.72,29.0401170797,132.07,26.111111085,0.0,26.111111085,26.111111085,0,26.111111085,0.0,0.0,0.0,131.02,54.911111085,-14.12,56.697482489,26.111111085,0,26.111111085,28.8,-14.12,32.0751367885,131.93
2020-05-16 12:30:00,53.3294444189,-8.88,54.0637035545,25.5694444189,0,25.5694444189,27.76,-8.88,29.1457029423,132.19,25.5694444189,0.0,25.5694444189,25.5694444189,0,25.5694444189,0.0,0.0,0.0,131.14,54.4494444189,-14.3,56.2959323355,25.5694444189,0,25.5694444189,28.88,-14.3,32.226454971,132.08
2020-05-16 13:00:00,51.7479999744,-9.2,52.5594473083,25.6079999744,0,25.6079999744,26.14,-9.2,27.711723151,132.54,25.6079999744,0.0,25.6079999744,25.6079999744,0,25.6079999744,0.0,0.0,0.0,131.41,52.7879999744,-14.66,54.7858425261,25.6079999744,0,25.6079999744,27.18,-14.66,30.8815155069,132.38
2020-05-16 13:30:00,51.0877777525,-9.31,51.929154968,25.3077777525,0,25.3077777525,25.78,-9.31,27.4095694968,132.54,25.3077777525,0.0,25.3077777525,25.3077777525,0,25.3077777525,0.0,0.0,0.0,131.41,52.1277777525,-14.79,54.1853237825,25.3077777525,0,25.3077777525,26.82,-14.79,30.6277080435,132.38
2020-05-16 14:00:00,47.1381110853,-8.79,47.9506581466,25.7781110853,0,25.7781110853,21.36,-8.79,23.0979154904,133.03,25.7781110853,0.0,25.7781110853,25.7781110853,0,25.7781110853,0.0,0.0,0.0,131.98,47.9581110853,-14.29,50.0418276932,25.7781110853,0,25.7781110853,22.18,-14.29,26.3847778084,132.9
2020-05-16 14:30:00,44.2926666394,-8.33,45.0691603874,27.2626666394,0,27.2626666394,17.03,-8.33,18.9581064455,133.23,27.2626666394,0.0,27.2626666394,27.2626666394,0,27.2626666394,0.0,0.0,0.0,132.22,44.8926666394,-13.83,46.9746784768,27.2626666394,0,27.2626666394,17.63,-13.83,22.4072711413,133.06
2020-05-16 15:00:00,43.1656666403,-8.94,44.0817238377,26.3456666403,0,26.3456666403,16.82,-8.94,19.0482545132,133.71,26.3456666403,0.0,26.3456666403,26.3456666403,0,26.3456666403,0.0,0.0,0.0,132.65,43.7556666403,-14.52,46.1019388219,26.3456666403,0,26.3456666403,17.41,-14.52,22.6702117326,133.59
2020-05-16 15:30:00,42.0214444183,-9.54,43.0907576053,26.1614444183,0,26.1614444183,15.86,-9.54,18.5081387503,133.95,26.1614444183,0.0,26.1614444183,26.1614444183,0,26.1614444183,0.0,0.0,0.0,132.79,42.5614444183,-15.16,45.1807719165,26.1614444183,0,26.1614444183,16.4,-15.16,22.333508457,133.8
2020-05-16 16:00:00,42.8113333075,-9.77,43.9119933454,25.8213333075,0,25.8213333075,16.99,-9.77,19.5988009837,134.09,25.8213333075,0.0,25.8213333075,25.8213333075,0,25.8213333075,0.0,0.0,0.0,132.93,43.4113333075,-15.41,46.065301036,25.8213333075,0,25.8213333075,17.59,-15.41,23.3853843244,133.95
2020-05-16 16:30:00,47.6109999762,-10.64,48.7854170704,23.8109999762,0,23.8109999762,23.8,-10.64,26.0700901418,133.97,23.8109999762,0.0,23.8109999762,23.8109999762,0,23.8109999762,0.0,0.0,0.0,132.67,48.5209999762,-16.26,51.172991301,23.8109999762,0,23.8109999762,24.71,-16.26,29.5799205543,133.81
2020-05-16 17:00:00,55.707444423,-11.56,56.8942261055,21.447444423,0,21.447444423,34.26,-11.56,36.1577266985,133.51,21.447444423,0.0,21.447444423,21.447444423,0,21.447444423,0.0,0.0,0.0,132.18,57.117444423,-17.13,59.6308591034,21.447444423,0,21.447444423,35.67,-17.13,39.5700113723,133.37
2020-05-16 17:30:00,64.5025555378,-12.12,65.6313497569,17.7325555378,0,17.7325555378,46.77,-12.12,48.314876591,132.69,17.7325555378,0.0,17.7325555378,17.7325555378,0,17.7325555378,0.0,0.0,0.0,131.37,66.5225555378,-17.59,68.8088547738,17.7325555378,0,17.7325555378,48.79,-17.59,51.8639778652,132.55
2020-05-16 18:00:00,74.752333317,-11.59,75.6454852343,16.322333317000002,0,16.322333317000002,58.43,-11.59,59.5683892681,132.31,16.322333317000002,0.0,16.322333317000002,16.322333317000002,0,16.322333317000002,0.0,0.0,0.0,131.14,77.342333317,-16.93,79.1736156994,16.322333317000002,0,16.322333317000002,61.02,-16.93,63.3250763916,132.17
2020-05-16 18:30:00,77.0692222069,-12.01,77.9993917385,15.3392222069,0,15.3392222069,61.73,-12.01,62.8874629795,132.2,15.3392222069,0.0,15.3392222069,15.3392222069,0,15.3392222069,0.0,0.0,0.0,131.02,79.8292222069,-17.35,81.6928835221,15.3392222069,0,15.3392222069,64.49,-17.35,66.7831011559,132.07
2020-05-16 19:00:00,77.9471110992,-12.16,78.8899089156,11.9171110992,0,11.9171110992,66.03,-12.16,67.1403492693,132.2,11.9171110992,0.0,11.9171110992,11.9171110992,0,11.9171110992,0.0,0.0,0.0,131.02,80.9071110992,-17.49,82.7759670823,11.9171110992,0,11.9171110992,68.99,-17.49,71.1724679915,132.07
2020-05-16 19:30:00,78.1161111018,-12.99,79.188805482,9.3361111018,0,9.3361111018,68.78,-12.99,69.9959177381,132.71,9.3361111018,0.0,9.3361111018,9.3361111018,0,9.3361111018,0.0,0.0,0.0,131.51,81.2261111018,-18.35,83.2730666225,9.3361111018,0,9.3361111018,71.89,-18.35,74.1949769189,132.56
2020-05-16 20:00:00,77.0955555471,-13.76,78.3138703239,8.4555555471,0,8.4555555471,68.64,-13.76,70.0056226313,132.71,8.4555555471,0.0,8.4555555471,8.4555555471,0,8.4555555471,0.0,0.0,0.0,131.51,80.1955555471,-19.17,82.4549333243,8.4555555471,0,8.4555555471,71.74,-19.17,74.2570973039,132.56
2020-05-16 20:30:00,75.2749999924,-14.65,76.6873400494,7.6049999924,0,7.6049999924,67.67,-14.65,69.2376443851,133.1,7.6049999924,0.0,7.6049999924,7.6049999924,0,7.6049999924,0.0,0.0,0.0,131.7,78.3449999924,-20.12,80.8872883945,7.6049999924,0,7.6049999924,70.74,-20.12,73.5456456903,132.93
2020-05-16 21:00:00,73.4291111039,-15.38,75.0225216686,7.1691111039,0,7.1691111039,66.26,-15.38,68.0215554071,132.3,7.1691111039,0.0,7.1691111039,7.1691111039,0,7.1691111039,0.0,0.0,0.0,130.82,76.4191111039,-20.88,79.2202937505,7.1691111039,0,7.1691111039,69.25,-20.88,72.3293640232,132.18
2020-05-16 21:30:00,72.3084444366,-15.12,73.8723597622,7.8684444366,0,7.8684444366,64.44,-15.12,66.1900898927,131.35,7.8684444366,0.0,7.8684444366,7.8684444366,0,7.8684444366,0.0,0.0,0.0,129.85,75.2184444366,-20.57,77.980377554,7.8684444366,0,7.8684444366,67.35,-20.57,70.4212141332,131.18
2020-05-16 22:00:00,72.8462222153,-15.14,74.4029010929,6.8862222153,0,6.8862222153,65.96,-15.14,67.6752628366,131.56,6.8862222153,0.0,6.8862222153,6.8862222153,0,6.8862222153,0.0,0.0,0.0,130.11,75.8462222153,-20.58,78.5887130849,6.8862222153,0,6.8862222153,68.96,-20.58,71.9653944615,131.4
