Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-16 22:30:00,69.2009999933,-16.09,71.0469316725,6.7009999933,0,6.7009999933,62.5,-16.09,64.5378811242,131.56,6.7009999933,0.0,6.7009999933,6.7009999933,0,6.7009999933,0.0,0.0,0.0,129.94,72.0209999933,-21.61,75.1931947721,6.7009999933,0,6.7009999933,65.32,-21.61,68.8018495391,131.4
2020-05-16 23:00:00,64.5565555527,-16.71,66.6841282827,2.8865555527,0,2.8865555527,61.67,-16.71,63.8937633889,131.94,2.8865555527,0.0,2.8865555527,2.8865555527,0,2.8865555527,0.0,0.0,0.0,130.3,67.3465555527,-22.28,70.9362879266,2.8865555527,0,2.8865555527,64.46,-22.28,68.2018328199,131.78
2020-05-16 23:30:00,61.0727777752,-16.84,63.3519517078,2.5527777752,0,2.5527777752,58.52,-16.84,60.894794523,132.13,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,130.43,63.7027777752,-22.46,67.5462470925,2.5527777752,0,2.5527777752,61.15,-22.46,65.1442560783,131.97
2020-05-17 00:00:00,57.762555553,-17.52,60.3611068819,2.592555553,0,2.592555553,55.17,-17.52,57.8850524747,132.25,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,130.43,60.232555553,-23.19,64.5425196939,2.592555553,0,2.592555553,57.64,-23.19,62.1300708192,132.12
2020-05-17 00:30:00,55.3852222192,-17.4,58.0541371504,3.0052222192,0,3.0052222192,52.38,-17.4,55.1944236314,132.49,3.0052222192,0.0,3.0052222192,3.0052222192,0,3.0052222192,0.0,0.0,0.0,130.72,57.7252222192,-23.11,62.1793645855,3.0052222192,0,3.0052222192,54.72,-23.11,59.3999200336,132.36
2020-05-17 01:00:00,51.1589999956,-18.06,54.2531739215,4.3689999956,0,4.3689999956,46.79,-18.06,50.1544384875,133.25,4.3689999956,0.0,4.3689999956,4.3689999956,0,4.3689999956,0.0,0.0,0.0,131.37,53.2389999956,-23.86,58.3411580322,4.3689999956,0,4.3689999956,48.87,-23.86,54.3836050662,133.1
2020-05-17 01:30:00,53.7444444388,-17.94,56.6595879621,5.6044444388,0,5.6044444388,48.14,-17.94,51.3741491414,133.34,5.6044444388,0.0,5.6044444388,5.6044444388,0,5.6044444388,0.0,0.0,0.0,131.47,55.8944444388,-23.73,60.72315719,5.6044444388,0,5.6044444388,50.29,-23.73,55.607526469,133.21
2020-05-17 02:00:00,53.009555549,-18.25,56.0631383308,6.599555549,0,6.599555549,46.41,-18.25,49.8693352673,133.34,6.599555549,0.0,6.599555549,6.599555549,0,6.599555549,0.0,0.0,0.0,131.47,55.079555549,-24.08,60.1132584333,6.599555549,0,6.599555549,48.48,-24.08,54.1309227706,133.21
2020-05-17 02:30:00,52.3287777712,-18.56,55.5227393329,6.5287777712,0,6.5287777712,45.8,-18.56,49.4177458005,133.71,6.5287777712,0.0,6.5287777712,6.5287777712,0,6.5287777712,0.0,0.0,0.0,131.81,54.3687777712,-24.42,59.60117781,6.5287777712,0,6.5287777712,47.84,-24.42,53.7122146257,133.57
2020-05-17 03:00:00,53.4564444396,-18.58,56.5933551941,4.8264444396,0,4.8264444396,48.63,-18.58,52.0585564533,134.22,4.8264444396,0.0,4.8264444396,4.8264444396,0,4.8264444396,0.0,0.0,0.0,132.27,55.6364444396,-24.47,60.7798885313,4.8264444396,0,4.8264444396,50.81,-24.47,56.3953632846,134.07
2020-05-17 03:30:00,51.6078888841,-20.06,55.3694662704,4.7878888841,0,4.7878888841,46.82,-20.06,50.9363917057,134.36,4.7878888841,0.0,4.7878888841,4.7878888841,0,4.7878888841,0.0,0.0,0.0,132.71,53.7078888841,-25.86,59.6093694681,4.7878888841,0,4.7878888841,48.92,-25.86,55.3344919557,134.26
2020-05-17 04:00:00,48.8097777735,-32.2,58.4742200144,4.2897777735,0,4.2897777735,44.52,-32.2,54.9442481066,132.09,4.2897777735,0.0,4.2897777735,4.2897777735,0,4.2897777735,0.0,0.0,0.0,133.12,50.9697777735,-36.4,62.6328847035,4.2897777735,0,4.2897777735,46.68,-36.4,59.1944456854,131.91
2020-05-17 04:30:00,48.317555553,-32.12,58.019656795,2.587555553,0,2.587555553,45.73,-32.12,55.8831575701,132.09,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,133.12,50.527555553,-36.32,62.2268131127,2.587555553,0,2.587555553,47.94,-36.32,60.144708828,131.91
2020-05-17 05:00:00,47.8261111085,-32.41,57.7732204725,2.5961111085,0,2.5961111085,45.23,-32.41,55.6431577105,132.26,2.5961111085,0.0,2.5961111085,2.5961111085,0,2.5961111085,0.0,0.0,0.0,133.35,50.0061111085,-36.61,61.9750211633,2.5961111085,0,2.5961111085,47.41,-36.61,59.8999181969,132.14
2020-05-17 05:30:00,47.7123333307,-32.13,57.5222013823,2.5923333307,0,2.5923333307,45.12,-32.13,55.3908954613,132.26,2.5923333307,0.0,2.5923333307,2.5923333307,0,2.5923333307,0.0,0.0,0.0,133.43,49.9023333307,-36.32,61.7202176912,2.5923333307,0,2.5923333307,47.31,-36.32,59.6437632951,132.14
2020-05-17 06:00:00,47.7301111084,-32.09,57.5146208056,2.7601111084000003,0,2.7601111084000003,44.97,-32.09,55.2455337561,132.35,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,133.43,49.9001111084,-36.28,61.6948902959,2.7601111084000003,0,2.7601111084000003,47.14,-36.28,59.4846030499,132.14
2020-05-17 06:30:00,49.3006666632,-31.69,58.6072677527,3.4706666632,0,3.4706666632,45.83,-31.69,55.7193413457,132.18,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,133.34,51.5106666632,-35.84,62.7523256946,3.4706666632,0,3.4706666632,48.04,-35.84,59.9361927386,132.05
2020-05-17 07:00:00,50.5214444396,-30.94,59.2427206352,4.8514444396,0,4.8514444396,45.67,-30.94,55.1636882378,131.88,4.8514444396,0.0,4.8514444396,4.8514444396,0,4.8514444396,0.0,0.0,0.0,133.12,52.7314444396,-35.07,63.3285885891,4.8514444396,0,4.8514444396,47.88,-35.07,59.349804549,131.77
2020-05-17 07:30:00,50.5009999935,-30.61,59.0535612842,6.5109999935000005,0,6.5109999935000005,43.99,-30.61,53.5919042394,131.73,6.5109999935000005,0.0,6.5109999935000005,6.5109999935000005,0,6.5109999935000005,0.0,0.0,0.0,132.94,52.6309999935,-34.74,63.0625860579,6.5109999935000005,0,6.5109999935000005,46.12,-34.74,57.7401246968,131.57
2020-05-17 08:00:00,50.2672222135,-30.05,58.5644613146,8.6772222135,0,8.6772222135,41.59,-30.05,51.3101412978,131.61,8.6772222135,0.0,8.6772222135,8.6772222135,0,8.6772222135,0.0,0.0,0.0,132.82,52.2472222135,-34.16,62.4233756619,8.6772222135,0,8.6772222135,43.57,-34.16,55.3647044605,131.42
2020-05-17 08:30:00,52.7436666556,-29.12,60.2483922796,11.1036666556,0,11.1036666556,41.64,-29.12,50.8120458159,131.32,11.1036666556,0.0,11.1036666556,11.1036666556,0,11.1036666556,0.0,0.0,0.0,132.61,54.7236666556,-33.17,63.9916290794,11.1036666556,0,11.1036666556,43.62,-33.17,54.7992089359,131.18
2020-05-17 09:00:00,55.0318888762,-27.93,61.7138047222,12.6518888762,0,12.6518888762,42.38,-27.93,50.7557809515,130.61,12.6518888762,0.0,12.6518888762,12.6518888762,0,12.6518888762,0.0,0.0,0.0,132.0,57.0318888762,-31.92,65.356887539,12.6518888762,0,12.6518888762,44.38,-31.92,54.666907723,130.44
2020-05-17 09:30:00,55.615666648,-27.12,61.8756557679,18.635666648,0,18.635666648,36.98,-27.12,45.8586393169,130.18,18.635666648,0.0,18.635666648,18.635666648,0,18.635666648,0.0,0.0,0.0,131.58,57.355666648,-31.09,65.2400229663,18.635666648,0,18.635666648,38.72,-31.09,49.6570891213,130.02
2020-05-17 10:00:00,59.7717777609,-14.67,61.5457091656,16.9017777609,0,16.9017777609,42.87,-14.67,45.3105484407,131.93,16.9017777609,0.0,16.9017777609,16.9017777609,0,16.9017777609,0.0,0.0,0.0,130.95,61.6517777609,-20.43,64.9486458756,16.9017777609,0,16.9017777609,44.75,-20.43,49.1929608786,131.78
2020-05-17 10:30:00,63.7045555365,-12.6,64.9386664177,19.0245555365,0,19.0245555365,44.68,-12.6,46.4226496443,132.16,19.0245555365,0.0,19.0245555365,19.0245555365,0,19.0245555365,0.0,0.0,0.0,130.77,65.6445555365,-18.1,68.0941823623,19.0245555365,0,19.0245555365,46.62,-18.1,50.0103429302,131.99
2020-05-17 11:00:00,63.3147777568,-11.85,64.4141566924,21.0247777568,0,21.0247777568,42.29,-11.85,43.9188638287,131.97,21.0247777568,0.0,21.0247777568,21.0247777568,0,21.0247777568,0.0,0.0,0.0,130.66,65.1447777568,-17.32,67.4078961916,21.0247777568,0,21.0247777568,44.12,-17.32,47.3978564916,131.79
2020-05-17 11:30:00,61.0506666457,-11.25,62.0785502238,20.9306666457,0,20.9306666457,40.12,-11.25,41.6674561259,131.66,20.9306666457,0.0,20.9306666457,20.9306666457,0,20.9306666457,0.0,0.0,0.0,130.41,62.7906666457,-16.69,64.9709467209,20.9306666457,0,20.9306666457,41.86,-16.69,45.0645725598,131.51
2020-05-17 12:00:00,60.1758888653,-10.34,61.0577857503,23.5558888653,0,23.5558888653,36.62,-10.34,38.0518067902,131.47,23.5558888653,0.0,23.5558888653,23.5558888653,0,23.5558888653,0.0,0.0,0.0,130.28,61.7358888653,-15.75,63.7132833402,23.5558888653,0,23.5558888653,38.18,-15.75,41.3010278322,131.35
2020-05-17 12:30:00,60.4389999747,-9.52,61.1841737539,25.2989999747,0,25.2989999747,35.14,-9.52,36.406730147,131.81,25.2989999747,0.0,25.2989999747,25.2989999747,0,25.2989999747,0.0,0.0,0.0,130.69,61.9389999747,-14.93,63.7129862576,25.2989999747,0,25.2989999747,36.64,-14.93,39.5650666624,131.65
2020-05-17 13:00:00,53.1446666384,-9.07,53.9130827546,28.2846666384,0,28.2846666384,24.86,-9.07,26.4628891091,131.81,28.2846666384,0.0,28.2846666384,28.2846666384,0,28.2846666384,0.0,0.0,0.0,130.69,54.1346666384,-14.51,56.0455371287,28.2846666384,0,28.2846666384,25.85,-14.51,29.6439302388,131.65
2020-05-17 13:30:00,47.4028888601,-9.57,48.3592676979,28.8228888601,0,28.8228888601,18.58,-9.57,20.899791865,132.06,28.8228888601,0.0,28.8228888601,28.8228888601,0,28.8228888601,0.0,0.0,0.0,130.85,48.0928888601,-15.09,50.4047027459,28.8228888601,0,28.8228888601,19.27,-15.09,24.475314094,131.94
2020-05-17 14:00:00,44.0163333036,-10.58,45.2700121216,29.7463333036,0,29.7463333036,14.27,-10.58,17.7642703199,132.54,29.7463333036,0.0,29.7463333036,29.7463333036,0,29.7463333036,0.0,0.0,0.0,131.3,44.4863333036,-16.19,47.3407852786,29.7463333036,0,29.7463333036,14.74,-16.19,21.8948327237,132.44
2020-05-17 14:30:00,44.4048888602,-10.96,45.7374655472,28.7248888602,0,28.7248888602,15.68,-10.96,19.1307082984,132.76,28.7248888602,0.0,28.7248888602,28.7248888602,0,28.7248888602,0.0,0.0,0.0,131.4,44.9648888602,-16.6,47.9312135274,28.7248888602,0,28.7248888602,16.24,-16.6,23.2227819178,132.58
2020-05-17 15:00:00,44.2203333051,-11.29,45.6388209489,28.2803333051,0,28.2803333051,15.94,-11.29,19.533246018,132.88,28.2803333051,0.0,28.2803333051,28.2803333051,0,28.2803333051,0.0,0.0,0.0,131.53,44.7903333051,-16.95,47.8902543069,28.2803333051,0,28.2803333051,16.51,-16.95,23.6618384746,132.78
2020-05-17 15:30:00,44.1673333051,-11.11,45.5432259649,28.1973333051,0,28.1973333051,15.97,-11.11,19.4543825397,132.88,28.1973333051,0.0,28.1973333051,28.1973333051,0,28.1973333051,0.0,0.0,0.0,131.53,44.7273333051,-16.76,47.7643375814,28.1973333051,0,28.1973333051,16.53,-16.76,23.5401465586,132.78
2020-05-17 16:00:00,46.8744444175,-10.98,48.1432647361,26.9544444175,0,26.9544444175,19.92,-10.98,22.7456984944,132.88,26.9544444175,0.0,26.9544444175,26.9544444175,0,26.9544444175,0.0,0.0,0.0,131.53,47.6244444175,-16.61,50.437880666,26.9544444175,0,26.9544444175,20.67,-16.61,26.5168059917,132.78
2020-05-17 16:30:00,52.0523333088,-11.36,53.277528123,24.4923333088,0,24.4923333088,27.56,-11.36,29.8094481666,132.64,24.4923333088,0.0,24.4923333088,24.4923333088,0,24.4923333088,0.0,0.0,0.0,131.29,53.1523333088,-16.94,55.7865049647,24.4923333088,0,24.4923333088,28.66,-16.94,33.292029076,132.47
2020-05-17 17:00:00,60.8244444195,-11.39,61.8817027799,24.9144444195,0,24.9144444195,35.91,-11.39,37.6730699572,132.22,24.9144444195,0.0,24.9144444195,24.9144444195,0,24.9144444195,0.0,0.0,0.0,130.99,62.3444444195,-16.89,64.5918094651,24.9144444195,0,24.9144444195,37.43,-16.89,41.0643032329,132.14
2020-05-17 17:30:00,67.938999976,-11.31,68.8739705385,23.958999976,0,23.958999976,43.98,-11.31,45.4109733435,132.22,23.958999976,0.0,23.958999976,23.958999976,0,23.958999976,0.0,0.0,0.0,130.99,69.848999976,-16.77,71.833945302,23.958999976,0,23.958999976,45.89,-16.77,48.8582132297,132.14
2020-05-17 18:00:00,72.7202222017,-11.15,73.5700565248,20.4902222017,0,20.4902222017,52.23,-11.15,53.4068853239,131.96,20.4902222017,0.0,20.4902222017,20.4902222017,0,20.4902222017,0.0,0.0,0.0,130.79,75.0302222017,-16.53,76.8295200014,20.4902222017,0,20.4902222017,54.54,-16.53,56.9899333216,131.78
2020-05-17 18:30:00,76.1104444278,-11.73,77.0090426573,16.6604444278,0,16.6604444278,59.45,-11.73,60.5961665454,132.47,16.6604444278,0.0,16.6604444278,16.6604444278,0,16.6604444278,0.0,0.0,0.0,131.29,78.7704444278,-17.13,80.6115364904,16.6604444278,0,16.6604444278,62.11,-17.13,64.4289453584,132.4
2020-05-17 19:00:00,77.7877777647,-12.4,78.7699077667,13.0977777647,0,13.0977777647,64.69,-12.4,65.8677166752,132.47,13.0977777647,0.0,13.0977777647,13.0977777647,0,13.0977777647,0.0,0.0,0.0,131.29,80.6877777647,-17.8,82.6278250991,13.0977777647,0,13.0977777647,67.59,-17.8,69.8945498591,132.31
2020-05-17 19:30:00,77.8333333232,-12.79,78.8771949057,10.1433333232,0,10.1433333232,67.69,-12.79,68.887736209,132.26,10.1433333232,0.0,10.1433333232,10.1433333232,0,10.1433333232,0.0,0.0,0.0,131.04,80.9033333232,-18.17,82.9186242216,10.1433333232,0,10.1433333232,70.76,-18.17,73.0556397549,132.17
2020-05-17 20:00:00,76.9128888803,-12.62,77.9413681938,8.562888880300001,0,8.562888880300001,68.35,-12.62,69.5053012367,132.49,8.562888880300001,0.0,8.562888880300001,8.562888880300001,0,8.562888880300001,0.0,0.0,0.0,131.29,79.9928888803,-18.01,81.9952582252,8.562888880300001,0,8.562888880300001,71.43,-18.01,73.6654939575,132.38
2020-05-17 20:30:00,71.6787777683,-13.57,72.9519847733,9.4287777683,0,9.4287777683,62.25,-13.57,63.7119094048,132.32,9.4287777683,0.0,9.4287777683,9.4287777683,0,9.4287777683,0.0,0.0,0.0,131.02,74.4987777683,-19.03,76.8908888554,9.4287777683,0,9.4287777683,65.07,-19.03,67.7956178525,132.19
2020-05-17 21:00:00,69.4228888798,-14.29,70.8783577717,9.1128888798,0,9.1128888798,60.31,-14.29,61.979837044,131.68,9.1128888798,0.0,9.1128888798,9.1128888798,0,9.1128888798,0.0,0.0,0.0,130.28,72.1428888798,-19.74,74.7948127608,9.1128888798,0,9.1128888798,63.03,-19.74,66.0488342062,131.51
2020-05-17 21:30:00,73.5291111039,-13.18,74.7010212764,7.1991111039,0,7.1991111039,66.33,-13.18,67.626779459,131.24,7.1991111039,0.0,7.1991111039,7.1991111039,0,7.1991111039,0.0,0.0,0.0,130.02,76.5291111039,-18.52,78.7381435288,7.1991111039,0,7.1991111039,69.33,-18.52,71.760987312,131.12
2020-05-17 22:00:00,72.2843333262,-13.48,73.5305055363,7.0843333262,0,7.0843333262,65.2,-13.48,66.5789035656,131.53,7.0843333262,0.0,7.0843333262,7.0843333262,0,7.0843333262,0.0,0.0,0.0,130.28,75.2543333262,-18.87,77.5840936299,7.0843333262,0,7.0843333262,68.17,-18.87,70.7334842914,131.43
2020-05-17 22:30:00,68.9984444373,-13.89,70.3826500977,7.0984444373,0,7.0984444373,61.9,-13.89,63.4392788421,131.53,7.0984444373,0.0,7.0984444373,7.0984444373,0,7.0984444373,0.0,0.0,0.0,130.21,71.7884444373,-19.32,74.3427411032,7.0984444373,0,7.0984444373,64.69,-19.32,67.5133949672,131.43
2020-05-17 23:00:00,64.6652222175,-14.34,66.2361424333,4.7252222175,0,4.7252222175,59.94,-14.34,61.6314789698,131.53,4.7252222175,0.0,4.7252222175,4.7252222175,0,4.7252222175,0.0,0.0,0.0,130.08,67.3752222175,-19.8,70.2243587999,4.7252222175,0,4.7252222175,62.65,-19.8,65.704356781,131.43
2020-05-17 23:30:00,60.3363333305,-14.88,62.1440867643,2.8463333305000003,0,2.8463333305000003,57.49,-14.88,59.3844634564,131.53,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,130.08,62.9163333305,-20.37,66.1317011709,2.8463333305000003,0,2.8463333305000003,60.07,-20.37,63.4298179092,131.43
2020-05-18 00:00:00,57.0433333306,-14.9,58.9572037793,2.6933333306,0,2.6933333306,54.35,-14.9,56.3554123399,132.14,2.6933333306,0.0,2.6933333306,2.6933333306,0,2.6933333306,0.0,0.0,0.0,130.61,59.4833333306,-20.45,62.900472527,2.6933333306,0,2.6933333306,56.79,-20.45,60.3598094762,131.97
2020-05-18 00:30:00,55.922666664,-15.19,57.9489494884,2.702666664,0,2.702666664,53.22,-15.19,55.3453204887,133.07,2.702666664,0.0,2.702666664,2.702666664,0,2.702666664,0.0,0.0,0.0,131.57,58.312666664,-20.81,61.9146444184,2.702666664,0,2.702666664,55.61,-20.81,59.376158515,132.94
2020-05-18 01:00:00,54.1701111085,-15.53,56.3523010844,2.6201111085,0,2.6201111085,51.55,-15.53,53.8384936639,133.23,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,131.69,56.4801111085,-21.17,60.3172599745,2.6201111085,0,2.6201111085,53.86,-21.17,57.8711370201,133.12
2020-05-18 01:30:00,57.0248888863,-15.3,59.0417475393,2.5548888863,0,2.5548888863,54.47,-15.3,56.5780072113,132.36,2.5548888863,0.0,2.5548888863,2.5548888863,0,2.5548888863,0.0,0.0,0.0,130.82,59.4748888863,-20.88,63.0336164919,2.5548888863,0,2.5548888863,56.92,-20.88,60.628877608,132.21
2020-05-18 02:00:00,56.9928888863,-14.81,58.8856984641,2.6028888863,0,2.6028888863,54.39,-14.81,56.3702776293,132.09,2.6028888863,0.0,2.6028888863,2.6028888863,0,2.6028888863,0.0,0.0,0.0,130.59,59.4528888863,-20.37,62.8457070684,2.6028888863,0,2.6028888863,56.85,-20.37,60.3892324839,131.97
2020-05-18 02:30:00,56.4945555529,-15.18,58.4984376468,2.6345555529,0,2.6345555529,53.86,-15.18,55.9583059072,132.47,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,130.91,58.9245555529,-20.78,62.4812903765,2.6345555529,0,2.6345555529,56.29,-20.78,60.0031040864,132.33
2020-05-18 03:00:00,54.3985555529,-15.37,56.528220795,2.6185555529,0,2.6185555529,51.78,-15.37,54.0130104697,132.71,2.6185555529,0.0,2.6185555529,2.6185555529,0,2.6185555529,0.0,0.0,0.0,131.11,56.7185555529,-21.01,60.4848298668,2.6185555529,0,2.6185555529,54.1,-21.01,58.0364549227,132.55
2020-05-18 03:30:00,53.1747777752,-15.56,55.4046080344,2.5847777752,0,2.5847777752,50.59,-15.56,52.928836186,132.71,2.5847777752,0.0,2.5847777752,2.5847777752,0,2.5847777752,0.0,0.0,0.0,131.11,55.4547777752,-21.2,59.3689512969,2.5847777752,0,2.5847777752,52.87,-21.2,56.9620654471,132.55
2020-05-18 04:00:00,52.1419999974,-15.58,54.4198912506,2.6419999974,0,2.6419999974,49.5,-15.58,51.8939919451,132.71,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,131.11,54.3519999974,-21.24,58.3547556221,2.6419999974,0,2.6419999974,51.71,-21.24,55.9022512963,132.55
2020-05-18 04:30:00,51.4396666639,-15.9,53.8409630903,2.7696666639,0,2.7696666639,48.67,-15.9,51.2013564273,132.9,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,131.23,53.6196666639,-21.6,57.8068218565,2.7696666639,0,2.7696666639,50.85,-21.6,55.2474660052,132.77
2020-05-18 05:00:00,51.2985555527,-16.02,53.7418105556,2.8285555527,0,2.8285555527,48.47,-16.02,51.0488129147,132.9,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,131.23,53.4685555527,-21.71,57.7079763369,2.8285555527,0,2.8285555527,50.64,-21.71,55.0974926834,132.77
2020-05-18 05:30:00,52.4344444416,-15.52,54.6830994357,2.8644444416,0,2.8644444416,49.57,-15.52,51.9428079718,132.75,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,131.15,54.6544444416,-21.18,58.6148504836,2.8644444416,0,2.8644444416,51.79,-21.18,55.9535208901,132.58
2020-05-18 06:00:00,53.5003333303,-15.24,55.6286191313,3.0503333303,0,3.0503333303,50.45,-15.24,52.7016138273,132.36,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,130.77,55.7703333303,-20.86,59.5438466995,3.0503333303,0,3.0503333303,52.72,-20.86,56.6968958586,132.22
2020-05-18 06:30:00,58.3041111076,-14.06,59.9754364056,3.5541111076,0,3.5541111076,54.75,-14.06,56.526507941,132.49,3.5541111076,0.0,3.5541111076,3.5541111076,0,3.5541111076,0.0,0.0,0.0,131.05,60.7741111076,-19.6,63.8564999112,3.5541111076,0,3.5541111076,57.22,-19.6,60.4837862571,132.37
2020-05-18 07:00:00,61.3716666619,-12.26,62.5842557586,4.7916666619,0,4.7916666619,56.58,-12.26,57.8930393053,132.11,4.7916666619,0.0,4.7916666619,4.7916666619,0,4.7916666619,0.0,0.0,0.0,130.87,63.9116666619,-17.7,66.3173516924,4.7916666619,0,4.7916666619,59.12,-17.7,61.7127571901,132.0
2020-05-18 07:30:00,64.886333327,-10.8,65.7789955277,6.296333327,0,6.296333327,58.59,-10.8,59.5770769676,132.24,6.296333327,0.0,6.296333327,6.296333327,0,6.296333327,0.0,0.0,0.0,131.12,67.516333327,-16.15,69.4210181856,6.296333327,0,6.296333327,61.22,-16.15,63.3143814627,132.08
2020-05-18 08:00:00,68.4006666545,-8.99,68.9889215656,12.1606666545,0,12.1606666545,56.24,-8.99,56.9539963479,131.79,12.1606666545,0.0,12.1606666545,12.1606666545,0,12.1606666545,0.0,0.0,0.0,130.87,70.9006666545,-14.24,72.3165412064,12.1606666545,0,12.1606666545,58.74,-14.24,60.441419573,131.66
2020-05-18 08:30:00,70.8734444294,-6.94,71.2124197404,15.0634444294,0,15.0634444294,55.81,-6.94,56.2398408604,131.11,15.0634444294,0.0,15.0634444294,15.0634444294,0,15.0634444294,0.0,0.0,0.0,130.39,73.3434444294,-12.05,74.3267336883,15.0634444294,0,15.0634444294,58.28,-12.05,59.5126952843,130.99
2020-05-18 09:00:00,71.6248888708,-6.57,71.9255838054,18.1048888708,0,18.1048888708,53.52,-6.57,53.9217516407,131.0,18.1048888708,0.0,18.1048888708,18.1048888708,0,18.1048888708,0.0,0.0,0.0,130.31,73.9748888708,-11.67,74.8897395071,18.1048888708,0,18.1048888708,55.87,-11.67,57.0757899639,130.85
2020-05-18 09:30:00,68.6661110894,-5.36,68.8749911952,21.7561110894,0,21.7561110894,46.91,-5.36,47.2152274166,130.89,21.7561110894,0.0,21.7561110894,21.7561110894,0,21.7561110894,0.0,0.0,0.0,130.31,70.6761110894,-10.44,71.4430282023,21.7561110894,0,21.7561110894,48.92,-10.44,50.0215953364,130.74
2020-05-18 10:00:00,66.2395555305,-4.41,66.386194475,25.0995555305,0,25.0995555305,41.14,-4.41,41.3756897223,130.8,25.0995555305,0.0,25.0995555305,25.0995555305,0,25.0995555305,0.0,0.0,0.0,130.31,67.9695555305,-9.48,68.6274790372,25.0995555305,0,25.0995555305,42.87,-9.48,43.9056636438,130.65
2020-05-18 10:30:00,62.4215555273,-4.04,62.5521557938,28.2415555273,0,28.2415555273,34.18,-4.04,34.4179313731,130.99,28.2415555273,0.0,28.2415555273,28.2415555273,0,28.2415555273,0.0,0.0,0.0,130.44,63.8015555273,-9.13,64.4514963962,28.2415555273,0,28.2415555273,35.56,-9.13,36.7133558804,130.82
2020-05-18 11:00:00,59.5876666381,-3.24,59.6756869702,28.5976666381,0,28.5976666381,30.99,-3.24,31.1589104431,130.99,28.5976666381,0.0,28.5976666381,28.5976666381,0,28.5976666381,0.0,0.0,0.0,130.44,60.8276666381,-8.31,61.3926797642,28.5976666381,0,28.5976666381,32.23,-8.31,33.2840652565,130.82
2020-05-18 11:30:00,56.9809999723,-2.6,57.0402871473,27.7109999723,0,27.7109999723,29.27,-2.6,29.3852497012,131.12,27.7109999723,0.0,27.7109999723,27.7109999723,0,27.7109999723,0.0,0.0,0.0,130.67,58.1109999723,-7.65,58.6123776841,27.7109999723,0,27.7109999723,30.4,-7.65,31.3477670656,130.96
2020-05-18 12:00:00,55.3221110823,-2.04,55.3597107526,28.7721110823,0,28.7721110823,26.55,-2.04,26.6282575472,130.8,28.7721110823,0.0,28.7721110823,28.7721110823,0,28.7721110823,0.0,0.0,0.0,130.41,56.3221110823,-7.08,56.7653644115,28.7721110823,0,28.7721110823,27.55,-7.08,28.4451911577,130.66
2020-05-18 12:30:00,56.4697777456,-2.21,56.5130064555,32.1697777456,0,32.1697777456,24.3,-2.21,24.4002889327,130.8,32.1697777456,0.0,32.1697777456,32.1697777456,0,32.1697777456,0.0,0.0,0.0,130.31,57.3797777456,-7.24,57.8347343223,32.1697777456,0,32.1697777456,25.21,-7.24,26.2290240001,130.66
2020-05-18 13:00:00,54.9333332998,-2.36,54.9840041051,33.5433332998,0,33.5433332998,21.39,-2.36,21.5197978615,130.93,33.5433332998,0.0,33.5433332998,33.5433332998,0,33.5433332998,0.0,0.0,0.0,130.47,55.7033332998,-7.44,56.1979976575,33.5433332998,0,33.5433332998,22.16,-7.44,23.375611222,130.74
2020-05-18 13:30:00,52.7118888569,-3.1,52.8029660801,32.0018888569,0,32.0018888569,20.71,-3.1,20.9407282586,131.02,32.0018888569,0.0,32.0018888569,32.0018888569,0,32.0018888569,0.0,0.0,0.0,130.47,53.4418888569,-8.23,54.0718816446,32.0018888569,0,32.0018888569,21.44,-8.23,22.9653325689,130.87
2020-05-18 14:00:00,49.2592221925,-3.5700000000000003,49.3884183895,29.6992221925,0,29.6992221925,19.56,-3.5700000000000003,19.8831209824,131.26,29.6992221925,0.0,29.6992221925,29.6992221925,0,29.6992221925,0.0,0.0,0.0,130.71,49.9392221925,-8.73,50.696536501,29.6992221925,0,29.6992221925,20.24,-8.73,22.0424703697,131.13
2020-05-18 14:30:00,48.5401110816,-3.52,48.6675742544,29.5401110816,0,29.5401110816,19.0,-3.52,19.3233123455,131.46,29.5401110816,0.0,29.5401110816,29.5401110816,0,29.5401110816,0.0,0.0,0.0,130.86,49.2001110816,-8.71,49.9651381509,29.5401110816,0,29.5401110816,19.66,-8.71,21.5030160675,131.31
2020-05-18 15:00:00,48.7604444157,-3.67,48.8983623409,28.7104444157,0,28.7104444157,20.05,-3.67,20.3831155617,131.46,28.7104444157,0.0,28.7104444157,28.7104444157,0,28.7104444157,0.0,0.0,0.0,130.99,49.4604444157,-8.86,50.2477378775,28.7104444157,0,28.7104444157,20.75,-8.86,22.5624045704,131.38
2020-05-18 15:30:00,50.3011110834,-4.24,50.4794946114,27.7211110834,0,27.7211110834,22.58,-4.24,22.9746381908,131.73,27.7211110834,0.0,27.7211110834,27.7211110834,0,27.7211110834,0.0,0.0,0.0,131.1,51.1411110834,-9.45,52.0068816874,27.7211110834,0,27.7211110834,23.42,-9.45,25.2546807543,131.57
2020-05-18 16:00:00,53.4445555294,-4.6,53.6421524152,26.1245555294,0,26.1245555294,27.32,-4.6,27.7045555821,131.73,26.1245555294,0.0,26.1245555294,26.1245555294,0,26.1245555294,0.0,0.0,0.0,131.1,54.5145555294,-9.82,55.3919593856,26.1245555294,0,26.1245555294,28.39,-9.82,30.040381156,131.57
2020-05-18 16:30:00,58.1905555315,-5.74,58.4729711325,24.0505555315,0,24.0505555315,34.14,-5.74,34.6191738781,131.91,24.0505555315,0.0,24.0505555315,24.0505555315,0,24.0505555315,0.0,0.0,0.0,131.2,59.5705555315,-10.97,60.572204734,24.0505555315,0,24.0505555315,35.52,-10.97,37.1754125734,131.75
2020-05-18 17:00:00,67.0911110888,-6.26,67.3825258293,22.2911110888,0,22.2911110888,44.8,-6.26,45.2352473189,131.81,22.2911110888,0.0,22.2911110888,22.2911110888,0,22.2911110888,0.0,0.0,0.0,131.12,68.9911110888,-11.44,69.933161013,22.2911110888,0,22.2911110888,46.7,-11.44,48.0808028219,131.75
2020-05-18 17:30:00,76.1822222017,-6.76,76.4815571206,20.5222222017,0,20.5222222017,55.66,-6.76,56.0690039148,131.67,20.5222222017,0.0,20.5222222017,20.5222222017,0,20.5222222017,0.0,0.0,0.0,130.98,78.5922222017,-11.9,79.4880330025,20.5222222017,0,20.5222222017,58.07,-11.9,59.2767652626,131.52
2020-05-18 18:00:00,81.5679999811,-7.04,81.8712417208,18.9179999811,0,18.9179999811,62.65,-7.04,63.0443026768,131.67,18.9179999811,0.0,18.9179999811,18.9179999811,0,18.9179999811,0.0,0.0,0.0,130.98,84.3379999811,-12.14,85.2072640143,18.9179999811,0,18.9179999811,65.42,-12.14,66.5368769931,131.52
2020-05-18 18:30:00,84.6408888736,-7.75,84.9949561404,15.3008888736,0,15.3008888736,69.34,-7.75,69.7717571801,132.07,15.3008888736,0.0,15.3008888736,15.3008888736,0,15.3008888736,0.0,0.0,0.0,131.42,87.7308888736,-12.85,88.6669688359,15.3008888736,0,15.3008888736,72.43,-12.85,73.5610453977,131.92
2020-05-18 19:00:00,85.4606666561,-7.21,85.7642678818,10.5706666561,0,10.5706666561,74.89,-7.21,75.2362691792,131.73,10.5706666561,0.0,10.5706666561,10.5706666561,0,10.5706666561,0.0,0.0,0.0,131.2,88.8606666561,-12.22,89.6969702864,10.5706666561,0,10.5706666561,78.29,-12.22,79.2379486105,131.62
2020-05-18 19:30:00,82.4352222144,-8.41,82.8631037407,7.7952222144,0,7.7952222144,74.64,-8.41,75.1123005905,131.73,7.7952222144,0.0,7.7952222144,7.7952222144,0,7.7952222144,0.0,0.0,0.0,131.07,85.8252222144,-13.48,86.8773800719,7.7952222144,0,7.7952222144,78.03,-13.48,79.1858023891,131.62
2020-05-18 20:00:00,83.9187777723,-8.96,84.3957514499,5.4587777723,0,5.4587777723,78.46,-8.96,78.9699512473,132.08,5.4587777723,0.0,5.4587777723,5.4587777723,0,5.4587777723,0.0,0.0,0.0,131.42,87.5287777723,-14.06,88.6508349555,5.4587777723,0,5.4587777723,82.07,-14.06,83.2656501806,131.93
2020-05-18 20:30:00,82.3293333279,-10.02,82.936840585,5.3993333279,0,5.3993333279,76.93,-10.02,77.5797995615,132.33,5.3993333279,0.0,5.3993333279,5.3993333279,0,5.3993333279,0.0,0.0,0.0,131.56,85.8493333279,-15.18,87.1810784107,5.3993333279,0,5.3993333279,80.45,-15.18,81.86962135,132.19
2020-05-18 21:00:00,80.6018888839,-10.75,81.3156011578,5.0218888839,0,5.0218888839,75.58,-10.75,76.3406765755,132.64,5.0218888839,0.0,5.0218888839,5.0218888839,0,5.0218888839,0.0,0.0,0.0,131.76,84.0718888839,-15.99,85.5789845727,5.0218888839,0,5.0218888839,79.05,-15.99,80.6509925543,132.46
2020-05-18 21:30:00,80.5487777729,-10.98,81.2937020975,4.8587777729,0,4.8587777729,75.69,-10.98,76.4822626496,132.64,4.8587777729,0.0,4.8587777729,4.8587777729,0,4.8587777729,0.0,0.0,0.0,131.76,84.0187777729,-16.22,85.5701082064,4.8587777729,0,4.8587777729,79.16,-16.22,80.8046657069,132.46
2020-05-18 22:00:00,79.8305555516,-11.33,80.6305556206,3.9205555516,0,3.9205555516,75.91,-11.33,76.7508762165,132.85,3.9205555516,0.0,3.9205555516,3.9205555516,0,3.9205555516,0.0,0.0,0.0,131.94,83.3305555516,-16.6,84.9678850422,3.9205555516,0,3.9205555516,79.41,-16.6,81.1264944392,132.69
2020-05-18 22:30:00,75.0457777752,-11.88,75.9802814017,2.5857777752,0,2.5857777752,72.46,-11.88,73.4274199465,132.85,2.5857777752,0.0,2.5857777752,2.5857777752,0,2.5857777752,0.0,0.0,0.0,131.94,78.3557777752,-17.21,80.2235128298,2.5857777752,0,2.5857777752,75.77,-17.21,77.6999163449,132.69
2020-05-18 23:00:00,69.7532222197,-12.61,70.8838776452,2.5632222197,0,2.5632222197,67.19,-12.61,68.3630616634,133.27,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,132.17,72.8332222197,-18.04,75.0341246294,2.5632222197,0,2.5632222197,70.27,-18.04,72.5487043303,133.12
2020-05-18 23:30:00,65.6392222196,-13.35,66.9830575116,2.5792222196,0,2.5792222196,63.06,-13.35,64.4576302698,132.99,2.5792222196,0.0,2.5792222196,2.5792222196,0,2.5792222196,0.0,0.0,0.0,131.78,68.4992222196,-18.8,71.0322704459,2.5792222196,0,2.5792222196,65.92,-18.8,68.5484237601,132.84
2020-05-19 00:00:00,61.8957777753,-13.95,63.4483239054,2.5057777753,0,2.5057777753,59.39,-13.95,61.0063488499,133.2,2.5057777753,0.0,2.5057777753,2.5057777753,0,2.5057777753,0.0,0.0,0.0,131.86,64.6057777753,-19.46,67.4729436289,2.5057777753,0,2.5057777753,62.1,-19.46,65.0776582246,133.05
2020-05-19 00:30:00,58.3152222217,-14.43,60.0740380095,0.4952222217,0,0.4952222217,57.82,-14.43,59.5934333631,132.74,0.4952222217,0.0,0.4952222217,0.4952222217,0,0.4952222217,0.0,0.0,0.0,131.37,60.9252222217,-19.95,64.1083863685,0.4952222217,0,0.4952222217,60.43,-19.95,63.6379399415,132.63
2020-05-19 01:00:00,56.8338888884,-14.67,58.6966764491,0.5138888884,0,0.5138888884,56.32,-14.67,58.1992379675,132.52,0.5138888884,0.0,0.5138888884,0.5138888884,0,0.5138888884,0.0,0.0,0.0,131.06,59.3938888884,-20.19,62.7317315024,0.5138888884,0,0.5138888884,58.88,-20.19,62.2454054529,132.36
2020-05-19 01:30:00,59.5739999995,-14.49,61.3108601794,0.4939999995,0,0.4939999995,59.08,-14.49,60.8309666206,132.38,0.4939999995,0.0,0.4939999995,0.4939999995,0,0.4939999995,0.0,0.0,0.0,130.96,62.2739999995,-19.98,65.4006993536,0.4939999995,0,0.4939999995,61.78,-19.98,64.9304920665,132.23
2020-05-19 02:00:00,58.579555555,-14.99,60.4670524255,0.509555555,0,0.509555555,58.07,-14.99,59.9735358304,132.49,0.509555555,0.0,0.509555555,0.509555555,0,0.509555555,0.0,0.0,0.0,130.96,61.219555555,-20.52,64.5670533814,0.509555555,0,0.509555555,60.71,-20.52,64.084120498,132.36
2020-05-19 02:30:00,57.2295555551,-15.33,59.2472018667,0.4995555551,0,0.4995555551,56.73,-15.33,58.7648006888,132.65,0.4995555551,0.0,0.4995555551,0.4995555551,0,0.4995555551,0.0,0.0,0.0,131.05,59.8095555551,-20.89,63.3527823832,0.4995555551,0,0.4995555551,59.31,-20.89,62.8813819823,132.46
2020-05-19 03:00:00,55.2277777773,-15.41,57.3373834267,0.5077777773000001,0,0.5077777773000001,54.72,-15.41,56.8484520458,132.88,0.5077777773000001,0.0,0.5077777773000001,0.5077777773000001,0,0.5077777773000001,0.0,0.0,0.0,131.29,57.7077777773,-21.01,61.4134164169,0.5077777773000001,0,0.5077777773000001,57.2,-21.01,60.9365251717,132.71
2020-05-19 03:30:00,54.2007777773,-15.63,56.4094071203,0.5007777773000001,0,0.5007777773000001,53.7,-15.63,55.9284087026,133.01,0.5007777773000001,0.0,0.5007777773000001,0.5007777773000001,0,0.5007777773000001,0.0,0.0,0.0,131.45,56.6307777773,-21.26,60.4899379373,0.5007777773000001,0,0.5007777773000001,56.13,-21.26,60.0213670288,132.87
2020-05-19 04:00:00,53.0763333328,-15.62,55.3270418517,0.5163333328,0,0.5163333328,52.56,-15.62,54.8319067697,132.93,0.5163333328,0.0,0.5163333328,0.5163333328,0,0.5163333328,0.0,0.0,0.0,131.33,55.4463333328,-21.25,59.3789388593,0.5163333328,0,0.5163333328,54.93,-21.25,58.897091609,132.87
2020-05-19 04:30:00,52.7199999995,-15.63,54.9881378113,0.4799999995,0,0.4799999995,52.24,-15.63,54.5281074309,132.93,0.4799999995,0.0,0.4799999995,0.4799999995,0,0.4799999995,0.0,0.0,0.0,131.33,55.0799999995,-21.26,59.04061314,0.4799999995,0,0.4799999995,54.6,-21.26,58.5930678494,132.87
2020-05-19 05:00:00,52.6833333328,-15.62,54.9501411377,0.5033333328,0,0.5033333328,52.18,-15.62,54.467759271,133.03,0.5033333328,0.0,0.5033333328,0.5033333328,0,0.5033333328,0.0,0.0,0.0,131.41,55.0433333328,-21.26,59.0064076553,0.5033333328,0,0.5033333328,54.54,-21.26,58.5371608468,132.87
2020-05-19 05:30:00,53.453555555,-15.29,55.5973623608,0.513555555,0,0.513555555,52.94,-15.29,55.1037902508,132.94,0.513555555,0.0,0.513555555,0.513555555,0,0.513555555,0.0,0.0,0.0,131.41,55.843555555,-20.91,59.6299488263,0.513555555,0,0.513555555,55.33,-20.91,59.1492772568,132.77
2020-05-19 06:00:00,54.421555555,-14.98,56.4456030973,0.581555555,0,0.581555555,53.84,-14.98,55.8851142971,132.58,0.581555555,0.0,0.581555555,0.581555555,0,0.581555555,0.0,0.0,0.0,131.04,56.861555555,-20.55,60.4610535811,0.581555555,0,0.581555555,56.28,-20.55,59.914446505,132.45
2020-05-19 06:30:00,58.3561111103,-13.37,59.8681267781,0.7661111103,0,0.7661111103,57.59,-13.37,59.1216119537,131.95,0.7661111103,0.0,0.7661111103,0.7661111103,0,0.7661111103,0.0,0.0,0.0,130.58,60.9761111103,-18.8,63.8085113926,0.7661111103,0,0.7661111103,60.21,-18.8,63.0768111115,131.82
2020-05-19 07:00:00,62.5432222212,-11.5,63.5917026491,1.0432222212,0,1.0432222212,61.5,-11.5,62.5659651888,131.48,1.0432222212,0.0,1.0432222212,1.0432222212,0,1.0432222212,0.0,0.0,0.0,130.36,65.3332222212,-16.8,67.4586534538,1.0432222212,0,1.0432222212,64.29,-16.8,66.4488081157,131.34
2020-05-19 07:30:00,67.491555554,-9.07,68.0982743621,1.531555554,0,1.531555554,65.96,-9.07,66.5806766262,131.06,1.531555554,0.0,1.531555554,1.531555554,0,1.531555554,0.0,0.0,0.0,130.23,70.491555554,-14.18,71.9036285901,1.531555554,0,1.531555554,68.96,-14.18,70.4027982398,130.93
2020-05-19 08:00:00,72.0032222201,-7.76,72.4201740544,2.1532222201,0,2.1532222201,69.85,-7.76,70.279727518,131.43,2.1532222201,0.0,2.1532222201,2.1532222201,0,2.1532222201,0.0,0.0,0.0,130.77,75.1732222201,-12.82,76.2585453503,2.1532222201,0,2.1532222201,73.02,-12.82,74.136851835,131.29
2020-05-19 08:30:00,76.0512222182,-5.83,76.2743554603,4.0512222182,0,4.0512222182,72.0,-5.83,72.2356484016,130.77,4.0512222182,0.0,4.0512222182,4.0512222182,0,4.0512222182,0.0,0.0,0.0,130.36,79.3212222182,-10.73,80.0436705442,4.0512222182,0,4.0512222182,75.27,-10.73,76.0309529074,130.63
2020-05-19 09:00:00,75.3895555496,-4.6,75.5297629148,5.9895555496,0,5.9895555496,69.4,-4.6,69.5522824931,130.48,5.9895555496,0.0,5.9895555496,5.9895555496,0,5.9895555496,0.0,0.0,0.0,130.2,78.5395555496,-9.45,79.1060319187,5.9895555496,0,5.9895555496,72.55,-9.45,73.1628662642,130.36
2020-05-19 09:30:00,76.4109999935,-2.96,76.4683105607,6.5009999935,0,6.5009999935,69.91,-2.96,69.9726353655,130.06,6.5009999935,0.0,6.5009999935,6.5009999935,0,6.5009999935,0.0,0.0,0.0,129.94,79.5609999935,-7.69,79.9317760341,6.5009999935,0,6.5009999935,73.06,-7.69,73.4635943852,129.91
2020-05-19 10:00:00,72.8364444383,-2.32,72.8733836075,6.1864444383,0,6.1864444383,66.65,-2.32,66.6903658709,130.27,6.1864444383,0.0,6.1864444383,6.1864444383,0,6.1864444383,0.0,0.0,0.0,130.22,75.8264444383,-7.06,76.1544041809,6.1864444383,0,6.1864444383,69.64,-7.06,69.9969513622,130.14
2020-05-19 10:30:00,67.505333326,-2.68,67.55851114,7.305333326,0,7.305333326,60.2,-2.68,60.2596249573,130.77,7.305333326,0.0,7.305333326,7.305333326,0,7.305333326,0.0,0.0,0.0,130.55,70.195333326,-7.49,70.5938022829,7.305333326,0,7.305333326,62.89,-7.49,63.3344471832,130.6
2020-05-19 11:00:00,65.2805555458,-2.59,65.3319143479,9.8005555458,0,9.8005555458,55.48,-2.59,55.5404222166,130.91,9.8005555458,0.0,9.8005555458,9.8005555458,0,9.8005555458,0.0,0.0,0.0,130.72,67.7305555458,-7.45,68.139053813,9.8005555458,0,9.8005555458,57.93,-7.45,58.4070834745,130.79
2020-05-19 11:30:00,60.6547777666,-2.85,60.7216976535,11.1547777666,0,11.1547777666,49.5,-2.85,49.5819775725,131.2,11.1547777666,0.0,11.1547777666,11.1547777666,0,11.1547777666,0.0,0.0,0.0,130.91,62.8247777666,-7.76,63.3022140326,11.1547777666,0,11.1547777666,51.67,-7.76,52.2494641121,131.05
2020-05-19 12:00:00,55.8351110995,-3.47,55.9428327088,11.655111099500001,0,11.655111099500001,44.18,-3.47,44.3160614225,131.33,11.655111099500001,0.0,11.655111099500001,11.655111099500001,0,11.655111099500001,0.0,0.0,0.0,130.91,57.7351110995,-8.46,58.3516465378,11.655111099500001,0,11.655111099500001,46.08,-8.46,46.8501654213,131.21
2020-05-19 12:30:00,53.3545555428,-3.31,53.4571295261,12.7845555428,0,12.7845555428,40.57,-3.31,40.7048031564,131.33,12.7845555428,0.0,12.7845555428,12.7845555428,0,12.7845555428,0.0,0.0,0.0,130.91,55.0645555428,-8.3,55.6865807634,12.7845555428,0,12.7845555428,42.28,-8.3,43.0869864344,131.13
2020-05-19 13:00:00,49.2258888755,-3.8,49.3723418078,13.4058888755,0,13.4058888755,35.82,-3.8,36.0209994309,131.54,13.4058888755,0.0,13.4058888755,13.4058888755,0,13.4058888755,0.0,0.0,0.0,131.02,50.6858888755,-8.86,51.4544354852,13.4058888755,0,13.4058888755,37.28,-8.86,38.3183767923,131.41
2020-05-19 13:30:00,45.3825555428,-4.42,45.5972888185,12.7125555428,0,12.7125555428,32.67,-4.42,32.9676401946,131.67,12.7125555428,0.0,12.7125555428,12.7125555428,0,12.7125555428,0.0,0.0,0.0,131.1,46.6725555428,-9.55,47.6395837608,12.7125555428,0,12.7125555428,33.96,-9.55,35.2772462077,131.56
2020-05-19 14:00:00,39.4164444328,-4.75,39.7016195101,11.6464444328,0,11.6464444328,27.77,-4.75,28.1733100647,131.9,11.6464444328,0.0,11.6464444328,11.6464444328,0,11.6464444328,0.0,0.0,0.0,131.24,40.4764444328,-9.94,41.6790853297,11.6464444328,0,11.6464444328,28.83,-9.94,30.4954504804,131.78
2020-05-19 14:30:00,37.5616666556,-4.82,37.8696607055,11.0716666556,0,11.0716666556,26.49,-4.82,26.9249419684,131.9,11.0716666556,0.0,11.0716666556,11.0716666556,0,11.0716666556,0.0,0.0,0.0,131.24,38.5516666556,-10.02,39.8325419968,11.0716666556,0,11.0716666556,27.48,-10.02,29.2497999993,131.78
2020-05-19 15:00:00,37.9235555452,-5.02,38.2543653089,10.3835555452,0,10.3835555452,27.54,-5.02,27.9937850245,132.04,10.3835555452,0.0,10.3835555452,10.3835555452,0,10.3835555452,0.0,0.0,0.0,131.33,38.9735555452,-10.22,40.2912699208,10.3835555452,0,10.3835555452,28.59,-10.22,30.3617604891,131.9
2020-05-19 15:30:00,41.0864444347,-5.89,41.5064816178,9.7464444347,0,9.7464444347,31.34,-5.89,31.8886766737,132.04,9.7464444347,0.0,9.7464444347,9.7464444347,0,9.7464444347,0.0,0.0,0.0,131.33,42.3164444347,-11.14,43.7582114533,9.7464444347,0,9.7464444347,32.57,-11.14,34.4224418076,131.9
2020-05-19 16:00:00,43.4827777676,-6.22,43.9253954153,10.1427777676,0,10.1427777676,33.34,-6.22,33.9152473085,132.12,10.1427777676,0.0,10.1427777676,10.1427777676,0,10.1427777676,0.0,0.0,0.0,131.33,44.8327777676,-11.47,46.2767637412,10.1427777676,0,10.1427777676,34.69,-11.47,36.5370633741,132.05
2020-05-19 16:30:00,49.3424444347,-6.97,49.8322959815,9.7524444347,0,9.7524444347,39.59,-6.97,40.1988681433,132.12,9.7524444347,0.0,9.7524444347,9.7524444347,0,9.7524444347,0.0,0.0,0.0,131.33,50.9824444347,-12.22,52.4265013189,9.7524444347,0,9.7524444347,41.23,-12.22,43.0028057224,132.05
2020-05-19 17:00:00,57.0937777684,-6.96,57.5164416482,9.3637777684,0,9.3637777684,47.73,-6.96,48.2347851659,131.51,9.3637777684,0.0,9.3637777684,9.3637777684,0,9.3637777684,0.0,0.0,0.0,130.75,59.1337777684,-12.13,60.3650608644,9.3637777684,0,9.3637777684,49.77,-12.13,51.2268464772,131.37
2020-05-19 17:30:00,65.9324444363,-6.53,66.2550234272,8.1924444363,0,8.1924444363,57.74,-6.53,58.1080760308,131.31,8.1924444363,0.0,8.1924444363,8.1924444363,0,8.1924444363,0.0,0.0,0.0,130.65,68.4524444363,-11.6,69.4283598344,8.1924444363,0,8.1924444363,60.26,-11.6,61.3663393075,131.17
2020-05-19 18:00:00,74.7112222128,-6.07,74.9573987311,9.4512222128,0,9.4512222128,65.26,-6.07,65.5416852087,130.93,9.4512222128,0.0,9.4512222128,9.4512222128,0,9.4512222128,0.0,0.0,0.0,130.41,77.6112222128,-11.05,78.3939048228,9.4512222128,0,9.4512222128,68.16,-11.05,69.0498957277,130.81
2020-05-19 18:30:00,79.1447777689,-6.66,79.4245015602,8.9047777689,0,8.9047777689,70.24,-6.66,70.5550366735,130.93,8.9047777689,0.0,8.9047777689,8.9047777689,0,8.9047777689,0.0,0.0,0.0,130.33,82.2947777689,-11.64,83.1138980438,8.9047777689,0,8.9047777689,73.39,-11.64,74.3073462048,130.81
2020-05-19 19:00:00,81.9842222149,-7.31,82.3094696386,7.2742222149,0,7.2742222149,74.71,-7.31,75.0667716103,131.17,7.2742222149,0.0,7.2742222149,7.2742222149,0,7.2742222149,0.0,0.0,0.0,130.58,85.3442222149,-12.3,86.2260184949,7.2742222149,0,7.2742222149,78.07,-12.3,79.0329988043,131.02
2020-05-19 19:30:00,83.5574444386,-8.14,83.9529994765,5.8674444386,0,5.8674444386,77.69,-8.14,78.1152718743,131.17,5.8674444386,0.0,5.8674444386,5.8674444386,0,5.8674444386,0.0,0.0,0.0,130.58,87.0774444386,-13.16,88.066264426,5.8674444386,0,5.8674444386,81.21,-13.16,82.2693727945,131.02
2020-05-19 20:00:00,81.9267777728,-9.7,82.4990116076,5.0267777728,0,5.0267777728,76.9,-9.7,77.5093542742,131.65,5.0267777728,0.0,5.0267777728,5.0267777728,0,5.0267777728,0.0,0.0,0.0,130.85,85.3867777728,-14.82,86.6633383757,5.0267777728,0,5.0267777728,80.36,-14.82,81.7151271185,131.51
2020-05-19 20:30:00,80.8934444399,-10.58,81.5823862935,4.5634444399,0,4.5634444399,76.33,-10.58,77.0597514919,132.0,4.5634444399,0.0,4.5634444399,4.5634444399,0,4.5634444399,0.0,0.0,0.0,131.07,84.3534444399,-15.77,85.8148966606,4.5634444399,0,4.5634444399,79.79,-15.77,81.3334924862,131.86
2020-05-19 21:00:00,79.5319999958,-10.88,80.2727439629,4.2319999958,0,4.2319999958,75.3,-10.88,76.0819584396,131.9,4.2319999958,0.0,4.2319999958,4.2319999958,0,4.2319999958,0.0,0.0,0.0,130.97,82.9319999958,-16.08,84.4765235039,4.2319999958,0,4.2319999958,78.7,-16.08,80.3259385255,131.77
2020-05-19 21:30:00,80.1096666653,-10.25,80.7627463205,1.3796666653,0,1.3796666653,78.73,-10.25,79.3944292756,131.51,1.3796666653,0.0,1.3796666653,1.3796666653,0,1.3796666653,0.0,0.0,0.0,130.63,83.6796666653,-15.39,85.0831282524,1.3796666653,0,1.3796666653,82.3,-15.39,83.7265913554,131.34
2020-05-19 22:00:00,77.9813333328,-10.66,78.7065686481,0.5213333328,0,0.5213333328,77.46,-10.66,78.1900709809,131.74,0.5213333328,0.0,0.5213333328,0.5213333328,0,0.5213333328,0.0,0.0,0.0,130.85,81.4913333328,-15.83,83.0146150287,0.5213333328,0,0.5213333328,80.97,-15.83,82.5029078275,131.6
2020-05-19 22:30:00,74.5666666662,-11.41,75.4345801188,0.5066666662,0,0.5066666662,74.06,-11.41,74.9337821013,132.17,0.5066666662,0.0,0.5066666662,0.5066666662,0,0.5066666662,0.0,0.0,0.0,131.19,77.8966666662,-16.66,79.6583095333,0.5066666662,0,0.5066666662,77.39,-16.66,79.1629187183,132.06
2020-05-19 23:00:00,69.0811111106,-12.57,70.2154171979,0.5211111106,0,0.5211111106,68.56,-12.57,69.7027868883,132.31,0.5211111106,0.0,0.5211111106,0.5211111106,0,0.5211111106,0.0,0.0,0.0,131.19,72.1511111106,-17.94,74.3480089477,0.5211111106,0,0.5211111106,71.63,-17.94,73.8424031299,132.2
2020-05-19 23:30:00,65.1181111106,-13.59,66.5210981164,0.5181111106,0,0.5181111106,64.6,-13.59,66.0139992729,132.82,0.5181111106,0.0,0.5181111106,0.5181111106,0,0.5181111106,0.0,0.0,0.0,131.55,68.0181111106,-19.05,70.635443929,0.5181111106,0,0.5181111106,67.5,-19.05,70.1366701519,132.68
2020-05-20 00:00:00,60.6617777773,-14.61,62.3963411035,0.5117777773000001,0,0.5117777773000001,60.15,-14.61,61.8989062908,132.64,0.5117777773000001,0.0,0.5117777773000001,0.5117777773000001,0,0.5117777773000001,0.0,0.0,0.0,131.19,63.3417777773,-20.13,66.4635066182,0.5117777773000001,0,0.5117777773000001,62.83,-20.13,65.975948648,132.49
2020-05-20 00:30:00,61.1506666639,-14.65,62.8810506706,2.7906666639,0,2.7906666639,58.36,-14.65,60.1706913705,132.9,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,131.45,63.7506666639,-20.22,66.8804597778,2.7906666639,0,2.7906666639,60.96,-20.22,64.2259293432,132.76
2020-05-20 01:00:00,59.0614444417,-15.15,60.9735739443,2.7514444417,0,2.7514444417,56.31,-15.15,58.3124223472,133.27,2.7514444417,0.0,2.7514444417,2.7514444417,0,2.7514444417,0.0,0.0,0.0,131.78,61.5614444417,-20.78,64.9739935801,2.7514444417,0,2.7514444417,58.81,-20.78,62.373267511,133.16
2020-05-20 01:30:00,61.996555553,-15.03,63.7924274537,2.556555553,0,2.556555553,59.44,-15.03,61.310802474,133.38,2.556555553,0.0,2.556555553,2.556555553,0,2.556555553,0.0,0.0,0.0,131.89,64.646555553,-20.64,67.8615262492,2.556555553,0,2.556555553,62.09,-20.64,65.430709151,133.27
2020-05-20 02:00:00,61.0661111085,-15.22,62.9342381055,2.6161111085,0,2.6161111085,58.45,-15.22,60.3990968476,132.99,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,131.48,63.6661111085,-20.82,66.9839242183,2.6161111085,0,2.6161111085,61.05,-20.82,64.5025185555,132.86
2020-05-20 02:30:00,60.1456666641,-15.59,62.1333189076,2.5456666641,0,2.5456666641,57.6,-15.59,59.6725070698,133.22,2.5456666641,0.0,2.5456666641,2.5456666641,0,2.5456666641,0.0,0.0,0.0,131.64,62.7056666641,-21.21,66.1956549314,2.5456666641,0,2.5456666641,60.16,-21.21,63.7894168338,133.07
2020-05-20 03:00:00,57.9924444419,-15.81,60.1088987784,2.5324444419,0,2.5324444419,55.46,-15.81,57.6694693924,133.43,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,131.78,60.4424444419,-21.49,64.1491168303,2.5324444419,0,2.5324444419,57.91,-21.49,61.7688287083,133.23
2020-05-20 03:30:00,56.9777777752,-15.69,59.098589325,2.5577777752,0,2.5577777752,54.42,-15.69,56.6366709827,133.43,2.5577777752,0.0,2.5577777752,2.5577777752,0,2.5577777752,0.0,0.0,0.0,131.78,59.3977777752,-21.36,63.1216730183,2.5577777752,0,2.5577777752,56.84,-21.36,60.7209617842,133.23
2020-05-20 04:00:00,56.1333333308,-15.81,58.3172976982,2.5633333308,0,2.5633333308,53.57,-15.81,55.8542836316,133.23,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,131.7,58.5033333308,-21.48,62.3219897854,2.5633333308,0,2.5633333308,55.94,-21.48,59.9222329357,133.14
2020-05-20 04:30:00,55.0819999973,-15.99,57.3559658946,2.6819999973,0,2.6819999973,52.4,-15.99,54.7854004275,133.23,2.6819999973,0.0,2.6819999973,2.6819999973,0,2.6819999973,0.0,0.0,0.0,131.52,57.4019999973,-21.69,61.3632276179,2.6819999973,0,2.6819999973,54.72,-21.69,58.861995379,133.14
2020-05-20 05:00:00,55.447666664,-15.95,57.6961544514,2.687666664,0,2.687666664,52.76,-15.95,55.1182374537,133.34,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,131.68,57.787666664,-21.63,61.7030900237,2.687666664,0,2.687666664,55.1,-21.63,59.1934700791,133.14
2020-05-20 05:30:00,56.0396666639,-15.49,58.1410727438,2.7396666639,0,2.7396666639,53.3,-15.49,55.5052258801,133.16,2.7396666639,0.0,2.7396666639,2.7396666639,0,2.7396666639,0.0,0.0,0.0,131.56,58.3996666639,-21.16,62.1149472064,2.7396666639,0,2.7396666639,55.66,-21.16,59.5464625314,133.04
2020-05-20 06:00:00,57.0041111079,-15.31,59.0242728308,3.1741111079,0,3.1741111079,53.83,-15.31,55.9648550431,133.05,3.1741111079,0.0,3.1741111079,3.1741111079,0,3.1741111079,0.0,0.0,0.0,131.45,59.4041111079,-20.95,62.990085859,3.1741111079,0,3.1741111079,56.23,-20.95,60.0059613705,132.92
2020-05-20 06:30:00,61.4859999963,-13.57,62.965650124,3.7359999963,0,3.7359999963,57.75,-13.57,59.3229078856,132.83,3.7359999963,0.0,3.7359999963,3.7359999963,0,3.7359999963,0.0,0.0,0.0,131.45,64.0559999963,-19.1,66.842958758,3.7359999963,0,3.7359999963,60.32,-19.1,63.2717346056,132.69
2020-05-20 07:00:00,64.8376666589,-12.6,66.0506095185,7.7776666589,0,7.7776666589,57.06,-12.6,58.4346096077,133.26,7.7776666589,0.0,7.7776666589,7.7776666589,0,7.7776666589,0.0,0.0,0.0,131.96,67.3676666589,-18.1,69.7568097827,7.7776666589,0,7.7776666589,59.59,-18.1,62.2782313493,133.12
2020-05-20 07:30:00,69.0879999905,-11.03,69.9629376362,9.5079999905,0,9.5079999905,59.58,-11.03,60.5923864854,132.9,9.5079999905,0.0,9.5079999905,9.5079999905,0,9.5079999905,0.0,0.0,0.0,131.84,71.7279999905,-16.42,73.583438236,9.5079999905,0,9.5079999905,62.22,-16.42,64.3501732709,132.79
