Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-20 08:00:00,71.7464444312,-9.07,72.3174749872,13.2064444312,0,13.2064444312,58.54,-9.07,59.2384714523,132.42,13.2064444312,0.0,13.2064444312,13.2064444312,0,13.2064444312,0.0,0.0,0.0,131.52,74.3264444312,-14.35,75.6990280109,13.2064444312,0,13.2064444312,61.12,-14.35,62.7819791023,132.32
2020-05-20 08:30:00,73.4679999839,-6.8,73.7820237024,16.1379999839,0,16.1379999839,57.33,-6.8,57.7318707474,131.85,16.1379999839,0.0,16.1379999839,16.1379999839,0,16.1379999839,0.0,0.0,0.0,131.15,75.9879999839,-11.94,76.9203467331,16.1379999839,0,16.1379999839,59.85,-11.94,61.0293871836,131.72
2020-05-20 09:00:00,72.8844444247,-4.75,73.0390631039,19.7144444247,0,19.7144444247,53.17,-4.75,53.3817515636,131.34,19.7144444247,0.0,19.7144444247,19.7144444247,0,19.7144444247,0.0,0.0,0.0,130.89,75.1744444247,-9.77,75.8066619405,19.7144444247,0,19.7144444247,55.46,-9.77,56.3139813901,131.21
2020-05-20 09:30:00,69.8695555321,-3.48,69.9561662061,23.4095555321,0,23.4095555321,46.46,-3.48,46.5901491734,131.24,23.4095555321,0.0,23.4095555321,23.4095555321,0,23.4095555321,0.0,0.0,0.0,130.78,71.8395555321,-8.49,72.3394901769,23.4095555321,0,23.4095555321,48.43,-8.49,49.1685366876,131.04
2020-05-20 10:00:00,65.9121110838,-2.66,65.9657637531,27.3021110838,0,27.3021110838,38.61,-2.66,38.701520642,131.24,27.3021110838,0.0,27.3021110838,27.3021110838,0,27.3021110838,0.0,0.0,0.0,130.78,67.5021110838,-7.67,67.9364695931,27.3021110838,0,27.3021110838,40.2,-7.67,40.9251621866,131.04
2020-05-20 10:30:00,63.2174444165,-1.72,63.2408386927,27.9174444165,0,27.9174444165,35.3,-1.72,35.3418788408,131.24,27.9174444165,0.0,27.9174444165,27.9174444165,0,27.9174444165,0.0,0.0,0.0,130.91,64.6274444165,-6.7,64.9738145087,27.9174444165,0,27.9174444165,36.71,-6.7,37.3164052395,131.04
2020-05-20 11:00:00,59.0815555278,-1.46,59.0995922455,27.7815555278,0,27.7815555278,31.3,-1.46,31.3340326163,131.24,27.7815555278,0.0,27.7815555278,27.7815555278,0,27.7815555278,0.0,0.0,0.0,130.91,60.3015555278,-6.45,60.6455282694,27.7815555278,0,27.7815555278,32.52,-6.45,33.153474931,131.04
2020-05-20 11:30:00,57.0519999683,-1.31,57.0670377748,31.6619999683,0,31.6619999683,25.39,-1.31,25.4237723401,131.24,31.6619999683,0.0,31.6619999683,31.6619999683,0,31.6619999683,0.0,0.0,0.0,130.99,58.0019999683,-6.34,58.3474729558,31.6619999683,0,31.6619999683,26.34,-6.34,27.0922719608,131.15
2020-05-20 12:00:00,54.4095555256,-1.77,54.4383378924,29.9695555256,0,29.9695555256,24.44,-1.77,24.5040098759,131.31,29.9695555256,0.0,29.9695555256,29.9695555256,0,29.9695555256,0.0,0.0,0.0,130.99,55.3095555256,-6.82,55.7284427599,29.9695555256,0,29.9695555256,25.34,-6.82,26.2417225044,131.15
2020-05-20 12:30:00,55.422999966,-1.55,55.4446699443,34.002999966,0,34.002999966,21.42,-1.55,21.4760075433,131.31,34.002999966,0.0,34.002999966,34.002999966,0,34.002999966,0.0,0.0,0.0,130.99,56.192999966,-6.61,56.5804325291,34.002999966,0,34.002999966,22.19,-6.61,23.1535785571,131.15
2020-05-20 13:00:00,54.3656666324,-1.24,54.3798060716,34.2356666324,0,34.2356666324,20.13,-1.24,20.1681555924,131.31,34.2356666324,0.0,34.2356666324,34.2356666324,0,34.2356666324,0.0,0.0,0.0,130.99,55.0556666324,-6.3,55.4149476977,34.2356666324,0,34.2356666324,20.82,-6.3,21.7522964305,131.15
2020-05-20 13:30:00,51.821555525,-1.82,51.8535053495,30.571555525,0,30.571555525,21.25,-1.82,21.3277964169,131.31,30.571555525,0.0,30.571555525,30.571555525,0,30.571555525,0.0,0.0,0.0,130.99,52.571555525,-6.9,53.0224334628,30.571555525,0,30.571555525,22.0,-6.9,23.0566693171,131.15
2020-05-20 14:00:00,49.5418888583,-2.0,49.5822423016,30.5618888583,0,30.5618888583,18.98,-2.0,19.0850831803,131.48,30.5618888583,0.0,30.5618888583,30.5618888583,0,30.5618888583,0.0,0.0,0.0,130.99,50.1818888583,-7.1,50.6816729143,30.5618888583,0,30.5618888583,19.62,-7.1,20.8651479746,131.32
2020-05-20 14:30:00,48.607444414,-2.42,48.6676489309,30.467444414,0,30.467444414,18.14,-2.42,18.3007103687,131.59,30.467444414,0.0,30.467444414,30.467444414,0,30.467444414,0.0,0.0,0.0,131.12,49.207444414,-7.5600000000000005,49.7847987417,30.467444414,0,30.467444414,18.74,-7.5600000000000005,20.2074540702,131.4
2020-05-20 15:00:00,48.0077777478,-2.59,48.0775917064,29.9377777478,0,29.9377777478,18.07,-2.59,18.2546706352,131.59,29.9377777478,0.0,29.9377777478,29.9377777478,0,29.9377777478,0.0,0.0,0.0,131.12,48.6077777478,-7.75,49.2217285107,29.9377777478,0,29.9377777478,18.67,-7.75,20.2146333135,131.53
2020-05-20 15:30:00,48.799999970900004,-3.47,48.9232142971,29.0699999709,0,29.0699999709,19.73,-3.47,20.0328180743,131.88,29.0699999709,0.0,29.0699999709,29.0699999709,0,29.0699999709,0.0,0.0,0.0,131.24,49.4899999709,-8.66,50.2419714693,29.0699999709,0,29.0699999709,20.42,-8.66,22.1804418351,131.66
2020-05-20 16:00:00,51.1595555281,-4.03,51.3180379772,27.4495555281,0,27.4495555281,23.71,-4.03,24.050051975,132.04,27.4495555281,0.0,27.4495555281,27.4495555281,0,27.4495555281,0.0,0.0,0.0,131.47,52.0295555281,-9.25,52.8454080167,27.4495555281,0,27.4495555281,24.58,-9.25,26.2628806493,131.95
2020-05-20 16:30:00,56.6978888635,-5.04,56.9214564253,25.3578888635,0,25.3578888635,31.34,-5.04,31.7426715952,132.41,25.3578888635,0.0,25.3578888635,25.3578888635,0,25.3578888635,0.0,0.0,0.0,131.72,57.9378888635,-10.27,58.8410729505,25.3578888635,0,25.3578888635,32.58,-10.27,34.1603468952,132.25
2020-05-20 17:00:00,63.7732221994,-5.79,64.0355211558,22.8132221994,0,22.8132221994,40.96,-5.79,41.3672056102,132.41,22.8132221994,0.0,22.8132221994,22.8132221994,0,22.8132221994,0.0,0.0,0.0,131.72,65.4932221994,-11.02,66.4138732048,22.8132221994,0,22.8132221994,42.68,-11.02,44.0797323041,132.25
2020-05-20 17:30:00,71.2845555357,-6.26,71.5588950301,19.8445555357,0,19.8445555357,51.44,-6.26,51.8195059799,132.03,19.8445555357,0.0,19.8445555357,19.8445555357,0,19.8445555357,0.0,0.0,0.0,131.33,73.5145555357,-11.41,74.3947442741,19.8445555357,0,19.8445555357,53.67,-11.41,54.8694541617,131.88
2020-05-20 18:00:00,77.0948888724,-6.45,77.3642319826,16.4548888724,0,16.4548888724,60.64,-6.45,60.9820637565,131.69,16.4548888724,0.0,16.4548888724,16.4548888724,0,16.4548888724,0.0,0.0,0.0,131.03,79.7548888724,-11.54,80.5854447097,16.4548888724,0,16.4548888724,63.3,-11.54,64.3433104526,131.54
2020-05-20 18:30:00,80.8285555429,-7.34,81.1611421257,12.6885555429,0,12.6885555429,68.14,-7.34,68.5341900076,131.56,12.6885555429,0.0,12.6885555429,12.6885555429,0,12.6885555429,0.0,0.0,0.0,130.88,83.8585555429,-12.42,84.773307932,12.6885555429,0,12.6885555429,71.17,-12.42,72.2455901768,131.37
2020-05-20 19:00:00,83.5834444344,-7.82,83.9484638545,10.0134444344,0,10.0134444344,73.57,-7.82,73.9844395802,131.28,10.0134444344,0.0,10.0134444344,10.0134444344,0,10.0134444344,0.0,0.0,0.0,130.62,86.8934444344,-12.86,87.8399128283,10.0134444344,0,10.0134444344,76.88,-12.86,77.9481494328,131.12
2020-05-20 19:30:00,85.0845555469,-8.17,85.4759059186,8.7045555469,0,8.7045555469,76.38,-8.17,76.8157099817,131.4,8.7045555469,0.0,8.7045555469,8.7045555469,0,8.7045555469,0.0,0.0,0.0,130.72,88.5445555469,-13.23,89.527488611,8.7045555469,0,8.7045555469,79.84,-13.23,80.9287248139,131.2
2020-05-20 20:00:00,83.5353333259,-9.31,84.0525312758,7.4753333259,0,7.4753333259,76.06,-9.31,76.6276692847,131.69,7.4753333259,0.0,7.4753333259,7.4753333259,0,7.4753333259,0.0,0.0,0.0,130.91,86.9753333259,-14.42,88.162605492,7.4753333259,0,7.4753333259,79.5,-14.42,80.7971930205,131.54
2020-05-20 20:30:00,82.2262222145,-10.29,82.8675794245,7.6762222145,0,7.6762222145,74.55,-10.29,75.2568043435,132.08,7.6762222145,0.0,7.6762222145,7.6762222145,0,7.6762222145,0.0,0.0,0.0,131.19,85.5962222145,-15.49,86.9865125028,7.6762222145,0,7.6762222145,77.92,-15.49,79.4447386552,131.97
2020-05-20 21:00:00,81.4509999957,-11.06,82.1984732236,4.3409999957,0,4.3409999957,77.11,-11.06,77.8991379927,131.4,4.3409999957,0.0,4.3409999957,4.3409999957,0,4.3409999957,0.0,0.0,0.0,130.47,84.9409999957,-16.23,86.4776640542,4.3409999957,0,4.3409999957,80.6,-16.23,82.2178380888,131.26
2020-05-20 21:30:00,81.0953333306,-10.91,81.8259200254,2.7653333306,0,2.7653333306,78.33,-10.91,79.0861365854,131.15,2.7653333306,0.0,2.7653333306,2.7653333306,0,2.7653333306,0.0,0.0,0.0,130.24,84.6553333306,-16.05,86.1633794678,2.7653333306,0,2.7653333306,81.89,-16.05,83.4480353274,130.97
2020-05-20 22:00:00,79.8771111085,-11.23,80.6626665753,2.6271111085000003,0,2.6271111085000003,77.25,-11.23,78.0619971561,131.29,2.6271111085000003,0.0,2.6271111085000003,2.6271111085000003,0,2.6271111085000003,0.0,0.0,0.0,130.36,83.3671111085,-16.4,84.9649057822,2.6271111085000003,0,2.6271111085000003,80.74,-16.4,82.388758942,131.13
2020-05-20 22:30:00,76.1547777752,-11.83,77.0681456763,2.6147777752,0,2.6147777752,73.54,-11.83,74.4854381742,131.91,2.6147777752,0.0,2.6147777752,2.6147777752,0,2.6147777752,0.0,0.0,0.0,130.88,79.4747777752,-17.09,81.2915026458,2.6147777752,0,2.6147777752,76.86,-17.09,78.737079575,131.76
2020-05-20 23:00:00,70.6625555529,-13.25,71.8940836041,2.6225555528999998,0,2.6225555528999998,68.04,-13.25,69.3181368763,132.55,2.6225555528999998,0.0,2.6225555528999998,2.6225555528999998,0,2.6225555528999998,0.0,0.0,0.0,131.32,73.7525555529,-18.67,76.0789612875,2.6225555528999998,0,2.6225555528999998,71.13,-18.67,73.5394166417,132.39
2020-05-20 23:30:00,66.1065555529,-13.99,67.5706799364,2.6565555529,0,2.6565555529,63.45,-13.99,64.9740148059,132.82,2.6565555529,0.0,2.6565555529,2.6565555529,0,2.6565555529,0.0,0.0,0.0,131.48,68.9565555529,-19.47,71.6525467358,2.6565555529,0,2.6565555529,66.3,-19.47,69.0997170761,132.66
2020-05-21 00:00:00,61.1294444417,-15.06,62.9572281613,2.7094444417,0,2.7094444417,58.42,-15.06,60.329926239,133.12,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,131.63,63.7594444417,-20.66,67.0231479082,2.7094444417,0,2.7094444417,61.05,-20.66,64.4510519697,132.98
2020-05-21 00:30:00,59.3061111083,-15.04,61.1834652075,2.7761111083000003,0,2.7761111083000003,56.53,-15.04,58.4965169903,133.12,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,131.63,61.8361111083,-20.64,65.189832313,2.7761111083000003,0,2.7761111083000003,59.06,-20.64,62.5627141355,132.98
2020-05-21 01:00:00,57.470777775,-15.2,59.4468695397,2.750777775,0,2.750777775,54.72,-15.2,56.7918867445,133.12,2.750777775,0.0,2.750777775,2.750777775,0,2.750777775,0.0,0.0,0.0,131.63,59.930777775,-20.82,63.4442316111,2.750777775,0,2.750777775,57.18,-20.82,60.8524839263,132.98
2020-05-21 01:30:00,60.5381111084,-14.85,62.3328596855,2.7381111084,0,2.7381111084,57.8,-14.85,59.6771522444,133.21,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,131.63,63.1181111084,-20.44,66.3452300462,2.7381111084,0,2.7381111084,60.38,-20.44,63.7458861418,133.07
2020-05-21 02:00:00,59.1556666639,-15.19,61.0747820172,2.7856666639,0,2.7856666639,56.37,-15.19,58.3807588166,133.21,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,131.73,61.6856666639,-20.81,65.1012870208,2.7856666639,0,2.7856666639,58.9,-20.81,62.4681206697,133.07
2020-05-21 02:30:00,58.150777775,-15.33,60.1375245237,2.770777775,0,2.770777775,55.38,-15.33,57.4626252446,133.32,2.770777775,0.0,2.770777775,2.770777775,0,2.770777775,0.0,0.0,0.0,131.73,60.630777775,-20.97,64.1547512941,2.770777775,0,2.770777775,57.86,-20.97,61.542834676300004,133.15
2020-05-21 03:00:00,56.8595555528,-14.9,58.7794101507,2.7095555528,0,2.7095555528,54.15,-14.9,56.162554251,133.42,2.7095555528,0.0,2.7095555528,2.7095555528,0,2.7095555528,0.0,0.0,0.0,131.94,59.2595555528,-20.54,62.7183109173,2.7095555528,0,2.7095555528,56.55,-20.54,60.1647247147,133.34
2020-05-21 03:30:00,56.1277777751,-13.32,57.6866521647,2.7077777751000003,0,2.7077777751000003,53.42,-13.32,55.0555973539,133.49,2.7077777751000003,0.0,2.7077777751000003,2.7077777751000003,0,2.7077777751000003,0.0,0.0,0.0,132.17,58.4877777751,-18.89,61.4626085443,2.7077777751000003,0,2.7077777751000003,55.78,-18.89,58.891769374,133.34
2020-05-21 04:00:00,55.108666664,-13.29,56.6885283059,2.668666664,0,2.668666664,52.44,-13.29,54.0978530073,133.49,2.668666664,0.0,2.668666664,2.668666664,0,2.668666664,0.0,0.0,0.0,132.17,57.418666664,-18.89,60.4461361997,2.668666664,0,2.668666664,54.75,-18.89,57.9171356336,133.48
2020-05-21 04:30:00,54.8959999973,-13.43,56.5149158692,2.6659999973,0,2.6659999973,52.23,-13.43,53.929007037,133.79,2.6659999973,0.0,2.6659999973,2.6659999973,0,2.6659999973,0.0,0.0,0.0,132.41,57.2159999973,-19.04,60.3008478854,2.6659999973,0,2.6659999973,54.55,-19.04,57.7773666759,133.64
2020-05-21 05:00:00,54.7971111085,-13.57,56.4523541213,2.6171111085,0,2.6171111085,52.18,-13.57,53.9156498616,134.17,2.6171111085,0.0,2.6171111085,2.6171111085,0,2.6171111085,0.0,0.0,0.0,132.83,57.1071111085,-19.21,60.251524787,2.6171111085,0,2.6171111085,54.49,-19.21,57.7770213839,134.03
2020-05-21 05:30:00,56.1271111085,-12.97,57.6061932554,2.6471111085,0,2.6471111085,53.48,-12.97,55.0302762123,133.97,2.6471111085,0.0,2.6471111085,2.6471111085,0,2.6471111085,0.0,0.0,0.0,132.69,58.4871111085,-18.56,61.361354009,2.6471111085,0,2.6471111085,55.84,-18.56,58.843684453,133.86
2020-05-21 06:00:00,56.8448888859,-12.99,58.3102177363,2.9448888859,0,2.9448888859,53.9,-12.99,55.4432150944,133.84,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,132.52,59.2348888859,-18.57,62.0775076926,2.9448888859,0,2.9448888859,56.29,-18.57,59.2740162297,133.73
2020-05-21 06:30:00,60.9003333296,-11.69,62.0121496132,3.7703333296,0,3.7703333296,57.13,-11.69,58.3137462353,133.21,3.7703333296,0.0,3.7703333296,3.7703333296,0,3.7703333296,0.0,0.0,0.0,132.03,63.4403333296,-17.15,65.7175653305,3.7703333296,0,3.7703333296,59.67,-17.15,62.0856778976,133.1
2020-05-21 07:00:00,64.4147777727,-9.83,65.1605133153,5.0647777727,0,5.0647777727,59.35,-9.83,60.1585521767,132.58,5.0647777727,0.0,5.0647777727,5.0647777727,0,5.0647777727,0.0,0.0,0.0,131.62,67.0447777727,-15.17,68.7395892233,5.0647777727,0,5.0647777727,61.98,-15.17,63.8094765689,132.45
2020-05-21 07:30:00,67.5039999933,-9.0,68.1013216839,6.7239999933,0,6.7239999933,60.78,-9.0,61.442724549,132.44,6.7239999933,0.0,6.7239999933,6.7239999933,0,6.7239999933,0.0,0.0,0.0,131.62,70.1839999933,-14.26,71.618024652,6.7239999933,0,6.7239999933,63.46,-14.26,65.0424415286,132.33
2020-05-21 08:00:00,70.6739999902,-6.71,70.9918190682,9.7839999902,0,9.7839999902,60.89,-6.71,61.2586010288,132.09,9.7839999902,0.0,9.7839999902,9.7839999902,0,9.7839999902,0.0,0.0,0.0,131.43,73.3339999902,-11.83,74.2820601126,9.7839999902,0,9.7839999902,63.55,-11.83,64.6417156332,131.93
2020-05-21 08:30:00,73.6101110966,-4.76,73.7638533134,14.5601110966,0,14.5601110966,59.05,-4.76,59.2415403243,131.56,14.5601110966,0.0,14.5601110966,14.5601110966,0,14.5601110966,0.0,0.0,0.0,131.1,76.1701110966,-9.77,76.7941320965,14.5601110966,0,14.5601110966,61.61,-9.77,62.3798445012,131.43
2020-05-21 09:00:00,73.4186666473,-3.23,73.4896830328,19.3986666473,0,19.3986666473,54.02,-3.23,54.1164790059,131.36,19.3986666473,0.0,19.3986666473,19.3986666473,0,19.3986666473,0.0,0.0,0.0,131.1,75.7486666473,-8.19,76.1901345244,19.3986666473,0,19.3986666473,56.35,-8.19,56.9420635383,131.21
2020-05-21 09:30:00,71.1618888655,-2.19,71.1955794056,23.4118888655,0,23.4118888655,47.75,-2.19,47.8001945603,131.36,23.4118888655,0.0,23.4118888655,23.4118888655,0,23.4118888655,0.0,0.0,0.0,131.02,73.1718888655,-7.13,73.518448162,23.4118888655,0,23.4118888655,49.76,-7.13,50.2682255505,131.21
2020-05-21 10:00:00,67.4905555283,-1.49,67.5070010112,27.2105555283,0,27.2105555283,40.28,-1.49,40.3075489208,131.36,27.2105555283,0.0,27.2105555283,27.2105555283,0,27.2105555283,0.0,0.0,0.0,131.02,69.1405555283,-6.44,69.4398302041,27.2105555283,0,27.2105555283,41.93,-6.44,42.4216748844,131.21
2020-05-21 10:30:00,62.8192221922,-2.21,62.858084419,30.0392221922,0,30.0392221922,32.78,-2.21,32.8544137065,131.52,30.0392221922,0.0,30.0392221922,30.0392221922,0,30.0392221922,0.0,0.0,0.0,131.13,64.1092221922,-7.24,64.5167417814,30.0392221922,0,30.0392221922,34.07,-7.24,34.8307694431,131.34
2020-05-21 11:00:00,59.6606666357,-2.73,59.723094724,31.0006666357,0,31.0006666357,28.66,-2.73,28.789729071300002,131.52,31.0006666357,0.0,31.0006666357,31.0006666357,0,31.0006666357,0.0,0.0,0.0,131.13,60.7606666357,-7.8100000000000005,61.2605477449,31.0006666357,0,31.0006666357,29.76,-7.8100000000000005,30.7677379734,131.34
2020-05-21 11:30:00,56.8765555264,-1.73,56.902859933,29.1265555264,0,29.1265555264,27.75,-1.73,27.8038738308,131.22,29.1265555264,0.0,29.1265555264,29.1265555264,0,29.1265555264,0.0,0.0,0.0,130.81,57.9265555264,-6.76,58.3196659383,29.1265555264,0,29.1265555264,28.8,-6.76,29.5827246886,131.03
2020-05-21 12:00:00,55.565222193,-1.58,55.5876813454,29.265222193,0,29.265222193,26.3,-1.58,26.3474173307,131.15,29.265222193,0.0,29.265222193,29.265222193,0,29.265222193,0.0,0.0,0.0,130.81,56.535222193,-6.6,56.9191650361,29.265222193,0,29.265222193,27.27,-6.6,28.0573145543,131.03
2020-05-21 12:30:00,56.7536666338,-1.29,56.7683254675,32.8536666338,0,32.8536666338,23.9,-1.29,23.9347884887,131.22,32.8536666338,0.0,32.8536666338,32.8536666338,0,32.8536666338,0.0,0.0,0.0,130.9,57.6136666338,-6.32,57.959270035,32.8536666338,0,32.8536666338,24.76,-6.32,25.5538646784,131.03
2020-05-21 13:00:00,55.9004444103,-1.8,55.9294169939,34.1004444103,0,34.1004444103,21.8,-1.8,21.8741856991,131.61,34.1004444103,0.0,34.1004444103,34.1004444103,0,34.1004444103,0.0,0.0,0.0,131.21,56.6604444103,-6.87,57.0754138029,34.1004444103,0,34.1004444103,22.56,-6.87,23.58284334,131.44
2020-05-21 13:30:00,54.3429999687,-2.59,54.40468496,31.3429999687,0,31.3429999687,23.0,-2.59,23.1453688672,131.79,31.3429999687,0.0,31.3429999687,31.3429999687,0,31.3429999687,0.0,0.0,0.0,131.32,55.1829999687,-7.71,55.7190056044,31.3429999687,0,31.3429999687,23.84,-7.71,25.0557318792,131.61
2020-05-21 14:00:00,51.7518888594,-2.52,51.8132068156,29.5318888594,0,29.5318888594,22.22,-2.52,22.3624417271,131.79,29.5318888594,0.0,29.5318888594,29.5318888594,0,29.5318888594,0.0,0.0,0.0,131.32,52.5318888594,-7.66,53.0874273923,29.5318888594,0,29.5318888594,23.0,-7.66,24.2420213679,131.61
2020-05-21 14:30:00,51.7629999682,-3.21,51.8624359793,31.7729999682,0,31.7729999682,19.99,-3.21,20.2460909807,132.02,31.7729999682,0.0,31.7729999682,31.7729999682,0,31.7729999682,0.0,0.0,0.0,131.48,52.4529999682,-8.4,53.1213441628,31.7729999682,0,31.7729999682,20.68,-8.4,22.3208960394,131.88
2020-05-21 15:00:00,53.724777746,-3.37,53.8303691596,31.754777746,0,31.754777746,21.97,-3.37,22.2269611058,132.22,31.754777746,0.0,31.754777746,31.754777746,0,31.754777746,0.0,0.0,0.0,131.7,54.514777746,-8.58,55.1858441332,31.754777746,0,31.754777746,22.76,-8.58,24.3235277047,132.05
2020-05-21 15:30:00,53.1127777465,-4.14,53.2738844083,31.3127777465,0,31.3127777465,21.8,-4.14,22.1896282078,132.52,31.3127777465,0.0,31.3127777465,31.3127777465,0,31.3127777465,0.0,0.0,0.0,131.91,53.9127777465,-9.39,54.7243977065,31.3127777465,0,31.3127777465,22.6,-9.39,24.4730893023,132.37
2020-05-21 16:00:00,56.2369999719,-5.67,56.5221113003,28.0869999719,0,28.0869999719,28.15,-5.67,28.7153512951,132.52,28.0869999719,0.0,28.0869999719,28.0869999719,0,28.0869999719,0.0,0.0,0.0,131.76,57.3369999719,-10.97,58.3769857545,28.0869999719,0,28.0869999719,29.25,-10.97,31.23945262,132.37
2020-05-21 16:30:00,62.8214444238,-6.82,63.1905553029,20.6914444238,0,20.6914444238,42.13,-6.82,42.6784406932,132.52,20.6914444238,0.0,20.6914444238,20.6914444238,0,20.6914444238,0.0,0.0,0.0,131.76,64.5814444238,-12.09,65.7033565646,20.6914444238,0,20.6914444238,43.89,-12.09,45.524720757,132.37
2020-05-21 17:00:00,72.3063333155,-6.8,72.6253801197,17.8163333155,0,17.8163333155,54.49,-6.8,54.912658832,132.28,17.8163333155,0.0,17.8163333155,17.8163333155,0,17.8163333155,0.0,0.0,0.0,131.54,74.6763333155,-11.97,75.6295951163,17.8163333155,0,17.8163333155,56.86,-11.97,58.1062862348,132.12
2020-05-21 17:30:00,83.3063333153,-6.08,83.5279089313,18.0463333153,0,18.0463333153,65.26,-6.08,65.5426120932,131.81,18.0463333153,0.0,18.0463333153,18.0463333153,0,18.0463333153,0.0,0.0,0.0,131.25,86.2163333153,-11.13,86.9317722719,18.0463333153,0,18.0463333153,68.17,-11.13,69.0726125176,131.66
2020-05-21 18:00:00,83.4072222058,-7.04,83.7038010851,16.3772222058,0,16.3772222058,67.03,-7.04,67.3986832216,131.67,16.3772222058,0.0,16.3772222058,16.3772222058,0,16.3772222058,0.0,0.0,0.0,131.04,86.4072222058,-12.12,87.2530942106,16.3772222058,0,16.3772222058,70.03,-12.12,71.0710581038,131.55
2020-05-21 18:30:00,81.5431110964,-8.44,81.9787324083,14.7231110964,0,14.7231110964,66.82,-8.44,67.350916846,131.67,14.7231110964,0.0,14.7231110964,14.7231110964,0,14.7231110964,0.0,0.0,0.0,130.88,84.5131110964,-13.57,85.5956239956,14.7231110964,0,14.7231110964,69.79,-13.57,71.0970393195,131.55
2020-05-21 19:00:00,86.4827777665,-8.32,86.8820651815,11.2927777665,0,11.2927777665,75.19,-8.32,75.648916053,131.6,11.2927777665,0.0,11.2927777665,11.2927777665,0,11.2927777665,0.0,0.0,0.0,130.88,89.8827777665,-13.39,90.8746710532,11.2927777665,0,11.2927777665,78.59,-13.39,79.7225200304,131.55
2020-05-21 19:30:00,87.3217777704,-8.54,87.7383865419,7.3817777704,0,7.3817777704,79.94,-8.54,80.3948704831,131.41,7.3817777704,0.0,7.3817777704,7.3817777704,0,7.3817777704,0.0,0.0,0.0,130.76,90.9417777704,-13.57,91.9486369885,7.3817777704,0,7.3817777704,83.56,-13.57,84.6547015824,131.26
2020-05-21 20:00:00,84.0642222182,-9.54,84.6038123086,4.0442222182,0,4.0442222182,80.02,-9.54,80.5866738363,131.59,4.0442222182,0.0,4.0442222182,4.0442222182,0,4.0442222182,0.0,0.0,0.0,130.76,87.6842222182,-14.63,88.8963425907,4.0442222182,0,4.0442222182,83.64,-14.63,84.9098728064,131.43
2020-05-21 20:30:00,82.7591111079,-10.33,83.4013151657,3.2091111079,0,3.2091111079,79.55,-10.33,80.2178994988,131.59,3.2091111079,0.0,3.2091111079,3.2091111079,0,3.2091111079,0.0,0.0,0.0,130.76,86.3691111079,-15.47,87.7436279941,3.2091111079,0,3.2091111079,83.16,-15.47,84.5866803935,131.43
2020-05-21 21:00:00,80.4987777748,-11.04,81.2522911876,3.0087777748,0,3.0087777748,77.49,-11.04,78.2724836708,131.67,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,130.76,84.0287777748,-16.23,85.5818228032,3.0087777748,0,3.0087777748,81.02,-16.23,82.629615151,131.53
2020-05-21 21:30:00,79.4614444415,-11.2,80.2468762802,2.9714444415,0,2.9714444415,76.49,-11.2,77.3056278676,131.67,2.9714444415,0.0,2.9714444415,2.9714444415,0,2.9714444415,0.0,0.0,0.0,130.69,82.9414444415,-16.41,84.5492241599,2.9714444415,0,2.9714444415,79.97,-16.41,81.63632157320001,131.53
2020-05-21 22:00:00,76.3031111081,-11.94,77.2316539042,3.0331111081,0,3.0331111081,73.27,-11.94,74.2364903535,131.97,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,130.91,79.6431111081,-17.21,81.481342938,3.0331111081,0,3.0331111081,76.61,-17.21,78.5192727934,131.8
2020-05-21 22:30:00,72.5599999969,-12.47,73.6237359793,3.1399999969,0,3.1399999969,69.42,-12.47,70.5311087393,132.25,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,131.09,75.7299999969,-17.83,77.8006542358,3.1399999969,0,3.1399999969,72.59,-17.83,74.7476889275,132.1
2020-05-21 23:00:00,67.2701111079,-12.96,68.5071488859,3.2101111079,0,3.2101111079,64.06,-12.96,65.3578243212,132.46,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,131.23,70.1701111079,-18.38,72.5373620481,3.2101111079,0,3.2101111079,66.96,-18.38,69.4367769989,132.35
2020-05-21 23:30:00,63.3656666635,-13.67,64.8234264114,3.1556666635,0,3.1556666635,60.21,-13.67,61.7423112622,133.05,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,131.74,66.0856666635,-19.18,68.8127004147,3.1556666635,0,3.1556666635,62.93,-19.18,65.787972305,132.93
2020-05-22 00:00:00,59.2069999969,-13.92,60.8213387606,3.0869999969,0,3.0869999969,56.12,-13.92,57.8205914878,132.96,3.0869999969,0.0,3.0869999969,3.0869999969,0,3.0869999969,0.0,0.0,0.0,131.59,61.7369999969,-19.47,64.7343654377,3.0869999969,0,3.0869999969,58.65,-19.47,61.797276639,132.84
2020-05-22 00:30:00,54.5342222217,-14.42,56.4084904365,0.5642222217,0,0.5642222217,53.97,-14.42,55.8632016626,133.25,0.5642222217,0.0,0.5642222217,0.5642222217,0,0.5642222217,0.0,0.0,0.0,131.78,56.9742222217,-20.03,60.3925732004,0.5642222217,0,0.5642222217,56.41,-20.03,59.8605796831,133.1
2020-05-22 01:00:00,52.9386666661,-13.32,54.5886877327,0.5786666661000001,0,0.5786666661000001,52.36,-13.32,54.0276966009,133.4,0.5786666661000001,0.0,0.5786666661000001,0.5786666661000001,0,0.5786666661000001,0.0,0.0,0.0,132.0,55.2786666661,-18.88,58.4139143388,0.5786666661000001,0,0.5786666661000001,54.7,-18.88,57.8666086789,133.22
2020-05-22 01:30:00,55.0963333328,-12.0,56.3879947038,0.5763333328,0,0.5763333328,54.52,-12.0,55.8249979848,133.04,0.5763333328,0.0,0.5763333328,0.5763333328,0,0.5763333328,0.0,0.0,0.0,131.81,57.5363333328,-17.48,60.1330196596,0.5763333328,0,0.5763333328,56.96,-17.48,59.5818093045,132.88
2020-05-22 02:00:00,54.8593333328,-11.91,56.1372830988,0.5693333328,0,0.5693333328,54.29,-11.91,55.5810417319,133.04,0.5693333328,0.0,0.5693333328,0.5693333328,0,0.5693333328,0.0,0.0,0.0,131.81,57.2993333328,-17.39,59.8800943585,0.5693333328,0,0.5693333328,56.73,-17.39,59.3355289856,132.88
2020-05-22 02:30:00,53.4756666661,-12.38,54.8899929439,0.5856666661000001,0,0.5856666661000001,52.89,-12.38,54.319577502,132.65,0.5856666661000001,0.0,0.5856666661000001,0.5856666661000001,0,0.5856666661000001,0.0,0.0,0.0,131.37,55.8556666661,-17.86,58.6415816525,0.5856666661000001,0,0.5856666661000001,55.27,-17.86,58.0840124303,132.53
2020-05-22 03:00:00,51.5028888883,-12.55,53.009905337,0.5828888883000001,0,0.5828888883000001,50.92,-12.55,52.443768934,132.65,0.5828888883000001,0.0,0.5828888883000001,0.5828888883000001,0,0.5828888883000001,0.0,0.0,0.0,131.24,53.7928888883,-18.05,56.7404387976,0.5828888883000001,0,0.5828888883000001,53.21,-18.05,56.1881357584,132.45
2020-05-22 03:30:00,50.5146666661,-12.34,52.0000687344,0.5846666661000001,0,0.5846666661000001,49.93,-12.34,51.4322904409,132.45,0.5846666661000001,0.0,0.5846666661000001,0.5846666661000001,0,0.5846666661000001,0.0,0.0,0.0,131.14,52.7646666661,-17.83,55.695771369,0.5846666661000001,0,0.5846666661000001,52.18,-17.83,55.1421916503,132.36
2020-05-22 04:00:00,50.1276666661,-12.48,51.6578490201,0.5876666661000001,0,0.5876666661000001,49.54,-12.48,51.0877871903,132.71,0.5876666661000001,0.0,0.5876666661000001,0.5876666661000001,0,0.5876666661000001,0.0,0.0,0.0,131.39,52.3476666661,-18.0,55.3559229476,0.5876666661000001,0,0.5876666661000001,51.76,-18.0,54.8005255449,132.57
2020-05-22 04:30:00,49.2502222216,-12.6,50.8364474455,0.5802222216,0,0.5802222216,48.67,-12.6,50.2745353037,132.47,0.5802222216,0.0,0.5802222216,0.5802222216,0,0.5802222216,0.0,0.0,0.0,131.16,51.4402222216,-18.11,54.5350214285,0.5802222216,0,0.5802222216,50.86,-18.11,53.9880699785,132.37
2020-05-22 05:00:00,48.7603333328,-12.64,50.3720131295,0.5703333328,0,0.5703333328,48.19,-12.64,49.8201334804,132.47,0.5703333328,0.0,0.5703333328,0.5703333328,0,0.5703333328,0.0,0.0,0.0,131.09,50.9203333328,-18.15,54.0583281902,0.5703333328,0,0.5703333328,50.35,-18.15,53.5214443004,132.37
2020-05-22 05:30:00,50.1163333328,-12.33,51.6108105606,0.5563333328,0,0.5563333328,49.56,-12.33,51.0707597359,132.47,0.5563333328,0.0,0.5563333328,0.5563333328,0,0.5563333328,0.0,0.0,0.0,131.09,52.3563333328,-17.82,55.3058590029,0.5563333328,0,0.5563333328,51.8,-17.82,54.7794888622,132.37
2020-05-22 06:00:00,50.6831111105,-11.85,52.0499784038,0.6331111105,0,0.6331111105,50.05,-11.85,51.4336951813,132.13,0.6331111105,0.0,0.6331111105,0.6331111105,0,0.6331111105,0.0,0.0,0.0,130.87,52.9431111105,-17.31,55.7010692362,0.6331111105,0,0.6331111105,52.31,-17.31,55.0996569862,132.0
2020-05-22 06:30:00,54.9073333323,-10.49,55.9004056664,1.0373333323,0,1.0373333323,53.87,-10.49,54.8818458144,132.13,1.0373333323,0.0,1.0373333323,1.0373333323,0,1.0373333323,0.0,0.0,0.0,131.02,57.3373333323,-15.84,59.4850854724,1.0373333323,0,1.0373333323,56.3,-15.84,58.4858581197,132.0
2020-05-22 07:00:00,57.6356666648,-9.33,58.3859484114,1.8456666648,0,1.8456666648,55.79,-9.33,56.5647681866,132.53,1.8456666648,0.0,1.8456666648,1.8456666648,0,1.8456666648,0.0,0.0,0.0,131.56,60.1456666648,-14.64,61.901783646,1.8456666648,0,1.8456666648,58.3,-14.64,60.1100623856,132.41
2020-05-22 07:30:00,60.2188888866,-8.06,60.7558900744,2.2888888866,0,2.2888888866,57.93,-8.06,58.4880201409,132.4,2.2888888866,0.0,2.2888888866,2.2888888866,0,2.2888888866,0.0,0.0,0.0,131.56,62.8088888866,-13.3,64.2016084157,2.2888888866,0,2.2888888866,60.52,-13.3,61.9641864306,132.25
2020-05-22 08:00:00,66.334555553,-6.45,66.6473987521,2.534555553,0,2.534555553,63.8,-6.45,64.1252095513,132.13,2.534555553,0.0,2.534555553,2.534555553,0,2.534555553,0.0,0.0,0.0,131.56,69.194555553,-11.57,70.155195233,2.534555553,0,2.534555553,66.66,-11.57,67.6566367772,132.02
2020-05-22 08:30:00,68.5667777745,-4.91,68.7423531339,3.2467777745,0,3.2467777745,65.32,-4.91,65.5042784862,131.56,3.2467777745,0.0,3.2467777745,3.2467777745,0,3.2467777745,0.0,0.0,0.0,131.12,71.4867777745,-9.9,72.1690335018,3.2467777745,0,3.2467777745,68.24,-9.9,68.9543878227,131.42
2020-05-22 09:00:00,67.5457777735,-3.38,67.6302927321,4.2457777735,0,4.2457777735,63.3,-3.38,63.390175895,131.27,4.2457777735,0.0,4.2457777735,4.2457777735,0,4.2457777735,0.0,0.0,0.0,130.99,70.3657777735,-8.29,70.8524296102,4.2457777735,0,4.2457777735,66.12,-8.29,66.6376657754,131.1
2020-05-22 09:30:00,66.7283333282,-4.33,66.8686725512,5.1083333282,0,5.1083333282,61.62,-4.33,61.7719458978,131.45,5.1083333282,0.0,5.1083333282,5.1083333282,0,5.1083333282,0.0,0.0,0.0,130.99,69.4783333282,-9.31,70.0993216948,5.1083333282,0,5.1083333282,64.37,-9.31,65.0397801349,131.28
2020-05-22 10:00:00,59.8207777717,-4.44,59.9853236484,6.1107777717,0,6.1107777717,53.71,-4.44,53.8932064364,131.75,6.1107777717,0.0,6.1107777717,6.1107777717,0,6.1107777717,0.0,0.0,0.0,131.26,62.1807777717,-9.5,62.9022982433,6.1107777717,0,6.1107777717,56.07,-9.5,56.8691032108,131.63
2020-05-22 10:30:00,58.961333327,-4.92,59.166250749,6.321333327,0,6.321333327,52.64,-4.92,52.8694240559,131.56,6.321333327,0.0,6.321333327,6.321333327,0,6.321333327,0.0,0.0,0.0,131.02,61.281333327,-9.97,62.0870575429,6.321333327,0,6.321333327,54.96,-9.97,55.8569825537,131.44
2020-05-22 11:00:00,57.4723333244,-4.11,57.6191044511,8.9323333244,0,8.9323333244,48.54,-4.11,48.713691094,131.69,8.9323333244,0.0,8.9323333244,8.9323333244,0,8.9323333244,0.0,0.0,0.0,131.21,59.6023333244,-9.16,60.3021039244,8.9323333244,0,8.9323333244,50.67,-9.16,51.4913050912,131.53
2020-05-22 11:30:00,52.0223333233,-3.83,52.1631293578,10.0623333233,0,10.0623333233,41.96,-3.83,42.1344336618,131.84,10.0623333233,0.0,10.0623333233,10.0623333233,0,10.0623333233,0.0,0.0,0.0,131.36,53.8323333233,-8.93,54.5679852205,10.0623333233,0,10.0623333233,43.77,-8.93,44.6716666356,131.65
2020-05-22 12:00:00,47.4025555427,-3.59,47.5383042606,12.8725555427,0,12.8725555427,34.53,-3.59,34.7161201749,131.95,12.8725555427,0.0,12.8725555427,12.8725555427,0,12.8725555427,0.0,0.0,0.0,131.46,48.8425555427,-8.7,49.6113417672,12.8725555427,0,12.8725555427,35.97,-8.7,37.0071736289,131.81
2020-05-22 12:30:00,48.9208888782,-3.39,49.0382041742,10.7108888782,0,10.7108888782,38.21,-3.39,38.360086027,131.7,10.7108888782,0.0,10.7108888782,10.7108888782,0,10.7108888782,0.0,0.0,0.0,131.24,50.5508888782,-8.47,51.2555681499,10.7108888782,0,10.7108888782,39.84,-8.47,40.7304124703,131.51
2020-05-22 13:00:00,54.6504444334,-3.2,54.744050606100004,11.0804444334,0,11.0804444334,43.57,-3.2,43.6873540055,131.7,11.0804444334,0.0,11.0804444334,11.0804444334,0,11.0804444334,0.0,0.0,0.0,131.24,56.5404444334,-8.24,57.1377235872,11.0804444334,0,11.0804444334,45.46,-8.24,46.2007489117,131.51
2020-05-22 13:30:00,50.8272222113,-4.07,50.9899148628,10.8972222113,0,10.8972222113,39.93,-4.07,40.13688827,131.87,10.8972222113,0.0,10.8972222113,10.8972222113,0,10.8972222113,0.0,0.0,0.0,131.38,52.5472222113,-9.17,53.3413485218,10.8972222113,0,10.8972222113,41.65,-9.17,42.6475251334,131.73
2020-05-22 14:00:00,44.4466666552,-4.68,44.6923771661,11.4866666552,0,11.4866666552,32.96,-4.68,33.2905992737,132.1,11.4866666552,0.0,11.4866666552,11.4866666552,0,11.4866666552,0.0,0.0,0.0,131.49,45.8366666552,-9.89,46.8914929391,11.4866666552,0,11.4866666552,34.35,-9.89,35.7454136918,131.96
2020-05-22 14:30:00,42.138999988,-4.96,42.4299059626,11.968999988,0,11.968999988,30.17,-4.96,30.5749979558,132.19,11.968999988,0.0,11.968999988,11.968999988,0,11.968999988,0.0,0.0,0.0,131.49,43.388999988,-10.19,44.5695122249,11.968999988,0,11.968999988,31.42,-10.19,33.0310838454,132.07
2020-05-22 15:00:00,39.9835555438,-5.6,40.3738122293,11.7135555438,0,11.7135555438,28.27,-5.6,28.8193147039,132.34,11.7135555438,0.0,11.7135555438,11.7135555438,0,11.7135555438,0.0,0.0,0.0,131.49,41.1635555438,-10.89,42.5796947501,11.7135555438,0,11.7135555438,29.45,-10.89,31.3989585815,132.17
2020-05-22 15:30:00,40.4226666558,-5.99,40.8640683188,10.8926666558,0,10.8926666558,29.53,-5.99,30.1313955867,132.43,10.8926666558,0.0,10.8926666558,10.8926666558,0,10.8926666558,0.0,0.0,0.0,131.67,41.6426666558,-11.3,43.1486000492,10.8926666558,0,10.8926666558,30.75,-11.3,32.7605326575,132.3
2020-05-22 16:00:00,43.6428888788,-6.78,44.1663916309,10.0428888788,0,10.0428888788,33.6,-6.78,34.2772285928,132.66,10.0428888788,0.0,10.0428888788,10.0428888788,0,10.0428888788,0.0,0.0,0.0,131.81,45.0728888788,-12.11,46.6713767944,10.0428888788,0,10.0428888788,35.03,-12.11,37.0641740769,132.52
2020-05-22 16:30:00,49.1063333239,-7.24,49.6371793368,9.4763333239,0,9.4763333239,39.63,-7.24,40.2859094473,132.87,9.4763333239,0.0,9.4763333239,9.4763333239,0,9.4763333239,0.0,0.0,0.0,131.99,50.8263333239,-12.58,52.3600282577,9.4763333239,0,9.4763333239,41.35,-12.58,43.2212783245,132.71
2020-05-22 17:00:00,57.2368888796,-6.8100000000000005,57.6405894194,9.3068888796,0,9.3068888796,47.93,-6.8100000000000005,48.4113726308,132.34,9.3068888796,0.0,9.3068888796,9.3068888796,0,9.3068888796,0.0,0.0,0.0,131.54,59.3668888796,-12.06,60.5794610016,9.3068888796,0,9.3068888796,50.06,-12.06,51.4922052354,132.17
2020-05-22 17:30:00,63.983999992,-6.79,64.34326969439999,8.043999992,0,8.043999992,55.94,-6.79,56.3505785241,132.11,8.043999992,0.0,8.043999992,8.043999992,0,8.043999992,0.0,0.0,0.0,131.37,66.473999992,-11.97,67.5431238168,8.043999992,0,8.043999992,58.43,-11.97,59.6434891669,131.97
2020-05-22 18:00:00,66.5817777707,-7.06,66.9550351438,7.0917777707,0,7.0917777707,59.49,-7.06,59.9074594688,131.7,7.0917777707,0.0,7.0917777707,7.0917777707,0,7.0917777707,0.0,0.0,0.0,130.99,69.2517777707,-12.21,70.3199319141,7.0917777707,0,7.0917777707,62.16,-12.21,63.3478468458,131.51
2020-05-22 18:30:00,74.2666666611,-7.76,74.6709808222,5.5866666611,0,5.5866666611,68.68,-7.76,69.1170022498,131.59,5.5866666611,0.0,5.5866666611,5.5866666611,0,5.5866666611,0.0,0.0,0.0,130.88,77.3766666611,-12.89,78.4429770189,5.5866666611,0,5.5866666611,71.79,-12.89,72.938029861,131.51
2020-05-22 19:00:00,76.0951111072,-8.19,76.5345806444,3.9051111071999998,0,3.9051111071999998,72.19,-8.19,72.65309491,132.0,3.9051111071999998,0.0,3.9051111071999998,3.9051111071999998,0,3.9051111071999998,0.0,0.0,0.0,131.26,79.3651111072,-13.35,80.4800805234,3.9051111071999998,0,3.9051111071999998,75.46,-13.35,76.6318086698,131.86
2020-05-22 19:30:00,78.5252222169,-9.06,79.0461518621,5.3652222169,0,5.3652222169,73.16,-9.06,73.7188524056,132.25,5.3652222169,0.0,5.3652222169,5.3652222169,0,5.3652222169,0.0,0.0,0.0,131.42,81.8452222169,-14.25,83.0764882486,5.3652222169,0,5.3652222169,76.48,-14.25,77.7962267723,132.12
2020-05-22 20:00:00,74.5261111065,-10.6,75.2761664583,4.6361111065,0,4.6361111065,69.89,-10.6,70.68926439,131.94,4.6361111065,0.0,4.6361111065,4.6361111065,0,4.6361111065,0.0,0.0,0.0,130.95,77.7061111065,-15.87,79.3101292603,4.6361111065,0,4.6361111065,73.07,-15.87,74.7735367627,131.81
2020-05-22 20:30:00,73.499333332,-11.6,74.4090854685,1.299333332,0,1.299333332,72.2,-11.6,73.1259187976,132.22,1.299333332,0.0,1.299333332,1.299333332,0,1.299333332,0.0,0.0,0.0,131.14,76.799333332,-16.92,78.6411088442,1.299333332,0,1.299333332,75.5,-16.92,77.3727109516,132.08
2020-05-22 21:00:00,72.8096666658,-12.12,73.8115299936,0.8196666658,0,0.8196666658,71.99,-12.12,73.0031129473,132.22,0.8196666658,0.0,0.8196666658,0.8196666658,0,0.8196666658,0.0,0.0,0.0,131.14,76.0996666658,-17.46,78.0769547732,0.8196666658,0,0.8196666658,75.28,-17.46,77.278263438,132.08
2020-05-22 21:30:00,72.5358888857,-12.37,73.5830964043,3.1958888857,0,3.1958888857,69.34,-12.37,70.4347392982,132.12,3.1958888857,0.0,3.1958888857,3.1958888857,0,3.1958888857,0.0,0.0,0.0,131.01,75.6958888857,-17.72,77.7423050481,3.1958888857,0,3.1958888857,72.5,-17.72,74.6340967655,131.97
2020-05-22 22:00:00,72.7245555536,-11.83,73.680457928,1.9245555536,0,1.9245555536,70.8,-11.83,71.7815359267,131.93,1.9245555536,0.0,1.9245555536,1.9245555536,0,1.9245555536,0.0,0.0,0.0,130.86,75.9645555536,-17.15,77.876416202,1.9245555536,0,1.9245555536,74.04,-17.15,76.000290131,131.78
2020-05-22 22:30:00,68.3073333303,-12.76,69.4889155671,3.0373333303,0,3.0373333303,65.27,-12.76,66.5055674361,131.78,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,130.61,71.2973333303,-18.14,73.568806841,3.0373333303,0,3.0373333303,68.26,-18.14,70.6292234135,131.64
2020-05-22 23:00:00,64.2174444413,-13.56,65.6334805612,3.0974444413,0,3.0974444413,61.12,-13.56,62.6061338848,131.51,3.0974444413,0.0,3.0974444413,3.0974444413,0,3.0974444413,0.0,0.0,0.0,130.19,67.0174444413,-18.99,69.6559972971,3.0974444413,0,3.0974444413,63.92,-18.99,66.6812304925,131.39
2020-05-22 23:30:00,62.1629999995,-13.81,63.6785259639,0.5429999995,0,0.5429999995,61.62,-13.81,63.1485589701,131.61,0.5429999995,0.0,0.5429999995,0.5429999995,0,0.5429999995,0.0,0.0,0.0,130.19,64.9629999995,-19.26,67.7579439544,0.5429999995,0,0.5429999995,64.42,-19.26,67.237519288,131.39
2020-05-23 00:00:00,58.0692222217,-14.51,59.8546127665,0.5492222217,0,0.5492222217,57.52,-14.51,59.3219225919,131.89,0.5492222217,0.0,0.5492222217,0.5492222217,0,0.5492222217,0.0,0.0,0.0,130.44,60.6992222217,-20.03,63.9186708116,0.5492222217,0,0.5492222217,60.15,-20.03,63.3973453703,131.76
2020-05-23 00:30:00,58.2867777749,-14.71,60.114329102,2.8567777749000003,0,2.8567777749000003,55.43,-14.71,57.3486617106,132.26,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,130.77,60.8067777749,-20.28,64.0994744391,2.8567777749000003,0,2.8567777749000003,57.95,-20.28,61.3960984102,132.11
2020-05-23 01:00:00,56.648888886,-14.84,58.5604150602,2.868888886,0,2.868888886,53.78,-14.84,55.7899094819,132.52,2.868888886,0.0,2.868888886,2.868888886,0,2.868888886,0.0,0.0,0.0,131.0,59.098888886,-20.43,62.530501098,2.868888886,0,2.868888886,56.23,-20.43,59.8263971839,132.39
2020-05-23 01:30:00,59.0496666639,-14.73,60.8591491324,2.7296666639,0,2.7296666639,56.32,-14.73,58.2143908325,132.71,2.7296666639,0.0,2.7296666639,2.7296666639,0,2.7296666639,0.0,0.0,0.0,131.18,61.6096666639,-20.32,64.8741352655,2.7296666639,0,2.7296666639,58.88,-20.32,62.2876938086,132.57
2020-05-23 02:00:00,58.0257777752,-14.79,59.8810068921,2.6057777752,0,2.6057777752,55.42,-14.79,57.359571999799996,132.71,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.26,60.5557777752,-20.39,63.8964343446,2.6057777752,0,2.6057777752,57.95,-20.39,61.4325207036,132.65
2020-05-23 02:30:00,55.9969999973,-15.61,58.1320574958,2.7369999973,0,2.7369999973,53.26,-15.61,55.5004477459,133.09,2.7369999973,0.0,2.7369999973,2.7369999973,0,2.7369999973,0.0,0.0,0.0,131.48,58.4069999973,-21.28,62.1628188605,2.7369999973,0,2.7369999973,55.67,-21.28,59.5985511569,132.97
2020-05-23 03:00:00,53.7602222195,-16.06,56.1077988615,2.7502222195,0,2.7502222195,51.01,-16.06,53.4784414507,133.32,2.7502222195,0.0,2.7502222195,2.7502222195,0,2.7502222195,0.0,0.0,0.0,131.65,56.0802222195,-21.77,60.1574951622,2.7502222195,0,2.7502222195,53.33,-21.77,57.6022725246,133.23
2020-05-23 03:30:00,52.8981111084,-15.08,55.0056047947,2.7381111084,0,2.7381111084,50.16,-15.08,52.377781549,133.47,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,131.87,55.1581111084,-20.77,58.9390373271,2.7381111084,0,2.7381111084,52.42,-20.77,56.3848321803,133.3
2020-05-23 04:00:00,52.413888886,-13.77,54.1925146875,2.853888886,0,2.853888886,49.56,-13.77,51.4374037059,133.47,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.0,54.653888886,-19.4,57.9948926231,2.853888886,0,2.853888886,51.8,-19.4,55.313651118,133.3
2020-05-23 04:30:00,51.8297777749,-13.8,53.6354907146,2.8797777749,0,2.8797777749,48.95,-13.8,50.858062291,133.34,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,131.88,54.0297777749,-19.43,57.4172603527,2.8797777749,0,2.8797777749,51.15,-19.43,54.7160616273,133.18
2020-05-23 05:00:00,51.6497777749,-13.76,53.4512595193,2.8997777749,0,2.8997777749,48.75,-13.76,50.6547144894,133.45,2.8997777749,0.0,2.8997777749,2.8997777749,0,2.8997777749,0.0,0.0,0.0,132.01,53.8397777749,-19.4,57.2283292684,2.8997777749,0,2.8997777749,50.94,-19.4,54.509114834100004,133.35
2020-05-23 05:30:00,51.457999997,-13.7,53.2505001262,2.977999997,0,2.977999997,48.48,-13.7,50.3785708412,133.45,2.977999997,0.0,2.977999997,2.977999997,0,2.977999997,0.0,0.0,0.0,132.01,53.647999997,-19.33,57.0241773608,2.977999997,0,2.977999997,50.67,-19.33,54.2318891428,133.28
2020-05-23 06:00:00,51.8698888856,-13.65,53.6358823271,3.2898888856,0,3.2898888856,48.58,-13.65,50.4612613794,133.45,3.2898888856,0.0,3.2898888856,3.2898888856,0,3.2898888856,0.0,0.0,0.0,132.01,54.0598888856,-19.27,57.3916761066,3.2898888856,0,3.2898888856,50.77,-19.27,54.3040127431,133.28
2020-05-23 06:30:00,54.1767777738,-13.12,55.7427811465,3.9867777738,0,3.9867777738,50.19,-13.12,51.8764927496,133.16,3.9867777738,0.0,3.9867777738,3.9867777738,0,3.9867777738,0.0,0.0,0.0,131.76,56.4467777738,-18.69,59.4605316243,3.9867777738,0,3.9867777738,52.46,-18.69,55.6899245825,133.02
2020-05-23 07:00:00,55.4637777726,-12.46,56.8461277908,5.1937777726,0,5.1937777726,50.27,-12.46,51.7911623735,133.26,5.1937777726,0.0,5.1937777726,5.1937777726,0,5.1937777726,0.0,0.0,0.0,131.92,57.7137777726,-18.02,60.46156254,5.1937777726,0,5.1937777726,52.52,-18.02,55.5254067972,133.11
2020-05-23 07:30:00,56.6179999935,-12.04,57.8840178569,6.5179999935,0,6.5179999935,50.1,-12.04,51.5264165259,133.26,6.5179999935,0.0,6.5179999935,6.5179999935,0,6.5179999935,0.0,0.0,0.0,131.92,58.8779999935,-17.56,61.4408047085,6.5179999935,0,6.5179999935,52.36,-17.56,55.226109767,133.11
2020-05-23 08:00:00,57.9246666573,-10.83,58.9283964431,9.4146666573,0,9.4146666573,48.51,-10.83,49.704215113000004,132.91,9.4146666573,0.0,9.4146666573,9.4146666573,0,9.4146666573,0.0,0.0,0.0,131.74,60.0946666573,-16.3,62.2660337636,9.4146666573,0,9.4146666573,50.68,-16.3,53.2367579779,132.8
2020-05-23 08:30:00,60.2271110994,-9.37,60.9516350181,11.7471110994,0,11.7471110994,48.48,-9.37,49.3771941285,132.45,11.7471110994,0.0,11.7471110994,11.7471110994,0,11.7471110994,0.0,0.0,0.0,131.45,62.3771110994,-14.74,64.0950200024,11.7471110994,0,11.7471110994,50.63,-14.74,52.7320064098,132.3
2020-05-23 09:00:00,59.26533332,-8.51,59.8731979564,13.35533332,0,13.35533332,45.91,-8.51,46.6920571404,132.06,13.35533332,0.0,13.35533332,13.35533332,0,13.35533332,0.0,0.0,0.0,131.1,61.29533332,-13.82,62.8339899004,13.35533332,0,13.35533332,47.94,-13.82,49.8922438862,131.95
2020-05-23 09:30:00,61.1848888724,-7.43,61.6343696839,16.4648888724,0,16.4648888724,44.72,-7.43,45.3330265921,131.59,16.4648888724,0.0,16.4648888724,16.4648888724,0,16.4648888724,0.0,0.0,0.0,130.72,63.1448888724,-12.67,64.4034617914,16.4648888724,0,16.4648888724,46.68,-12.67,48.368908402,131.44
2020-05-23 10:00:00,57.1123333109,-7.94,57.661618224,22.4823333109,0,22.4823333109,34.63,-7.94,35.5285870814,131.71,22.4823333109,0.0,22.4823333109,22.4823333109,0,22.4823333109,0.0,0.0,0.0,130.72,58.6023333109,-13.27,60.0859914579,22.4823333109,0,22.4823333109,36.12,-13.27,38.4804794669,131.61
2020-05-23 10:30:00,59.248999977,-8.97,59.9241595542,22.978999977,0,22.978999977,36.27,-8.97,37.3627327694,131.79,22.978999977,0.0,22.978999977,22.978999977,0,22.978999977,0.0,0.0,0.0,130.72,60.818999977,-14.33,62.4843953176,22.978999977,0,22.978999977,37.84,-14.33,40.462507337,131.68
2020-05-23 11:00:00,59.569666641,-7.94,60.0964956026,25.709666641,0,25.709666641,33.86,-7.94,34.7784876037,131.51,25.709666641,0.0,25.709666641,25.709666641,0,25.709666641,0.0,0.0,0.0,130.52,61.039666641,-13.26,62.4633372759,25.709666641,0,25.709666641,35.33,-13.26,37.7364081492,131.36
2020-05-23 11:30:00,56.5186666398,-7.47,57.0101796063,26.8186666398,0,26.8186666398,29.7,-7.47,30.6250044898,131.8,26.8186666398,0.0,26.8186666398,26.8186666398,0,26.8186666398,0.0,0.0,0.0,130.85,57.7586666398,-12.81,59.1621472904,26.8186666398,0,26.8186666398,30.94,-12.81,33.4870079284,131.75
2020-05-23 12:00:00,54.7404444202,-7.65,55.2724050076,24.2404444202,0,24.2404444202,30.5,-7.65,31.4447531394,132.03,24.2404444202,0.0,24.2404444202,24.2404444202,0,24.2404444202,0.0,0.0,0.0,131.01,56.0204444202,-13.0,57.5090444455,24.2404444202,0,24.2404444202,31.78,-13.0,34.3361092729,131.92
2020-05-23 12:30:00,56.9633333079,-7.97,57.5181905274,25.4133333079,0,25.4133333079,31.55,-7.97,32.5411032388,131.81,25.4133333079,0.0,25.4133333079,25.4133333079,0,25.4133333079,0.0,0.0,0.0,130.83,58.3033333079,-13.31,59.8033007017,25.4133333079,0,25.4133333079,32.89,-13.31,35.4810963754,131.69
2020-05-23 13:00:00,54.9285555294,-8.23,55.5416880599,26.1685555294,0,26.1685555294,28.76,-8.23,29.9143861712,131.81,26.1685555294,0.0,26.1685555294,26.1685555294,0,26.1685555294,0.0,0.0,0.0,130.83,56.1385555294,-13.61,57.7647774766,26.1685555294,0,26.1685555294,29.97,-13.61,32.9155434408,131.69
2020-05-23 13:30:00,55.9154444195,-8.77,56.599026711,24.9654444195,0,24.9654444195,30.95,-8.77,32.1685467499,132.0,24.9654444195,0.0,24.9654444195,24.9654444195,0,24.9654444195,0.0,0.0,0.0,130.91,57.2354444195,-14.17,58.9634208463,24.9654444195,0,24.9654444195,32.27,-14.17,35.2440321189,131.86
2020-05-23 14:00:00,53.4098888639,-9.2,54.1964595564,25.0098888639,0,25.0098888639,28.4,-9.2,29.8529730513,132.45,25.0098888639,0.0,25.0098888639,25.0098888639,0,25.0098888639,0.0,0.0,0.0,131.33,54.6098888639,-14.66,56.5433953855,25.0098888639,0,25.0098888639,29.6,-14.66,33.0314335142,132.32
2020-05-23 14:30:00,51.6605555285,-8.81,52.4063841294,27.0105555285,0,27.0105555285,24.65,-8.81,26.1770624784,132.45,27.0105555285,0.0,27.0105555285,27.0105555285,0,27.0105555285,0.0,0.0,0.0,131.33,52.6905555285,-14.28,54.5913275338,27.0105555285,0,27.0105555285,25.68,-14.28,29.3833422197,132.32
2020-05-23 15:00:00,48.2412221949,-8.46,48.9774143749,27.3612221949,0,27.3612221949,20.88,-8.46,22.5287815916,132.6,27.3612221949,0.0,27.3612221949,27.3612221949,0,27.3612221949,0.0,0.0,0.0,131.51,49.0812221949,-13.95,51.0251788056,27.3612221949,0,27.3612221949,21.72,-13.95,25.8139671496,132.47
2020-05-23 15:30:00,47.4445555292,-8.83,48.2592452217,26.3145555292,0,26.3145555292,21.13,-8.83,22.900781646,132.39,26.3145555292,0.0,26.3145555292,26.3145555292,0,26.3145555292,0.0,0.0,0.0,131.26,48.3045555292,-14.31,50.3796207298,26.3145555292,0,26.3145555292,21.99,-14.31,26.2361620669,132.22
2020-05-23 16:00:00,50.0255555333,-8.82,50.7971318719,22.2555555333,0,22.2555555333,27.77,-8.82,29.1370091121,132.39,22.2555555333,0.0,22.2555555333,22.2555555333,0,22.2555555333,0.0,0.0,0.0,131.26,51.1955555333,-14.27,53.1471335668,22.2555555333,0,22.2555555333,28.94,-14.27,32.2669567824,132.22
2020-05-23 16:30:00,56.0943333137,-9.02,56.8149155585,19.5843333137,0,19.5843333137,36.51,-9.02,37.6077186226,132.66,19.5843333137,0.0,19.5843333137,19.5843333137,0,19.5843333137,0.0,0.0,0.0,131.6,57.6643333137,-14.45,59.4472693782,19.5843333137,0,19.5843333137,38.08,-14.45,40.729459854,132.55
