Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-23 17:00:00,61.3554444212,-8.7,61.9691904104,23.2354444212,0,23.2354444212,38.12,-8.7,39.1001841428,132.57,23.2354444212,0.0,23.2354444212,23.2354444212,0,23.2354444212,0.0,0.0,0.0,131.51,63.0254444212,-14.08,64.5790449333,23.2354444212,0,23.2354444212,39.79,-14.08,42.2077066423,132.43
2020-05-23 17:30:00,64.9169999778,-7.82,65.3863080937,22.1869999778,0,22.1869999778,42.73,-7.82,43.4396742621,131.68,22.1869999778,0.0,22.1869999778,22.1869999778,0,22.1869999778,0.0,0.0,0.0,130.76,66.7969999778,-13.1,68.0694439968,22.1869999778,0,22.1869999778,44.61,-13.1,46.4936780649,131.54
2020-05-23 18:00:00,75.2858888696,-8.38,75.7508380342,19.2758888696,0,19.2758888696,56.01,-8.38,56.633422111,131.83,19.2758888696,0.0,19.2758888696,19.2758888696,0,19.2758888696,0.0,0.0,0.0,130.95,77.8158888696,-13.63,79.0005662041,19.2758888696,0,19.2758888696,58.54,-13.63,60.1058108672,131.71
2020-05-23 18:30:00,75.3145555411,-9.1,75.8623244855,14.4745555411,0,14.4745555411,60.84,-9.1,61.5167912037,131.98,14.4745555411,0.0,14.4745555411,14.4745555411,0,14.4745555411,0.0,0.0,0.0,131.06,78.0645555411,-14.35,79.372522524,14.4745555411,0,14.4745555411,63.59,-14.35,65.1890374219,131.86
2020-05-23 19:00:00,76.9739999859,-9.64,77.5752942233,14.1339999859,0,14.1339999859,62.84,-9.64,63.5751146283,132.17,14.1339999859,0.0,14.1339999859,14.1339999859,0,14.1339999859,0.0,0.0,0.0,131.24,79.8239999859,-14.93,81.2082254069,14.1339999859,0,14.1339999859,65.69,-14.93,67.365280375,132.07
2020-05-23 19:30:00,78.4286666566,-10.31,79.103425043,10.0586666566,0,10.0586666566,68.37,-10.31,69.1429895217,132.0,10.0586666566,0.0,10.0586666566,10.0586666566,0,10.0586666566,0.0,0.0,0.0,131.04,81.5286666566,-15.57,83.0020986892,10.0586666566,0,10.0586666566,71.47,-15.57,73.1463314186,131.88
2020-05-23 20:00:00,77.4632222148,-10.93,78.2305291807,7.4532222148,0,7.4532222148,70.01,-10.93,70.85806235,131.48,7.4532222148,0.0,7.4532222148,7.4532222148,0,7.4532222148,0.0,0.0,0.0,130.47,80.6732222148,-16.19,82.2817408816,7.4532222148,0,7.4532222148,73.22,-16.19,74.9885624612,131.37
2020-05-23 20:30:00,75.7844444382,-11.75,76.6899244934,6.2444444382,0,6.2444444382,69.54,-11.75,70.5256981532,131.58,6.2444444382,0.0,6.2444444382,6.2444444382,0,6.2444444382,0.0,0.0,0.0,130.47,78.9644444382,-17.05,80.7841939084,6.2444444382,0,6.2444444382,72.72,-17.05,74.6920404059,131.46
2020-05-23 21:00:00,74.1527777744,-12.67,75.2274109062,3.3927777744,0,3.3927777744,70.76,-12.67,71.8853705562,131.83,3.3927777744,0.0,3.3927777744,3.3927777744,0,3.3927777744,0.0,0.0,0.0,130.66,77.3827777744,-18.01,79.4509559167,3.3927777744,0,3.3927777744,73.99,-18.01,76.1503788566,131.69
2020-05-23 21:30:00,73.9682222192,-12.79,75.0658510794,3.0082222192,0,3.0082222192,70.96,-12.79,72.1034375047,131.59,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,130.41,77.2182222192,-18.12,79.3157502814,3.0082222192,0,3.0082222192,74.21,-18.12,76.3901727973,131.45
2020-05-23 22:00:00,73.6051111081,-12.87,74.7218126201,2.9851111081,0,2.9851111081,70.62,-12.87,71.7831547092,131.59,2.9851111081,0.0,2.9851111081,2.9851111081,0,2.9851111081,0.0,0.0,0.0,130.41,76.8351111081,-18.22,78.9658324783,2.9851111081,0,2.9851111081,73.85,-18.22,76.0643865419,131.45
2020-05-23 22:30:00,70.4942222192,-13.74,71.8207697417,3.0642222192,0,3.0642222192,67.43,-13.74,68.8156413906,132.14,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,130.84,73.5842222192,-19.18,76.0428179357,3.0642222192,0,3.0642222192,70.52,-19.18,73.0817542209,132.0
2020-05-23 23:00:00,66.0333333304,-14.59,67.6259507196,2.9133333304,0,2.9133333304,63.12,-14.59,64.7842766418,132.14,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,130.74,68.9133333304,-20.09,71.782000604,2.9133333304,0,2.9133333304,66.0,-20.09,68.9899130308,132.0
2020-05-23 23:30:00,63.3303333306,-14.83,65.0435240417,2.7603333306,0,2.7603333306,60.57,-14.83,62.3590715133,132.39,2.7603333306,0.0,2.7603333306,2.7603333306,0,2.7603333306,0.0,0.0,0.0,130.92,66.1003333306,-20.37,69.1678463335,2.7603333306,0,2.7603333306,63.34,-20.37,66.5348968587,132.26
2020-05-24 00:00:00,59.4291111078,-15.33,61.3744910127,3.2791111078,0,3.2791111078,56.15,-15.33,58.2050805343,132.9,3.2791111078,0.0,3.2791111078,3.2791111078,0,3.2791111078,0.0,0.0,0.0,131.34,61.9791111078,-20.96,65.4273017457,3.2791111078,0,3.2791111078,58.7,-20.96,62.3298612224,132.77
2020-05-24 00:30:00,57.8793333305,-15.84,60.0076897304,2.8093333305,0,2.8093333305,55.07,-15.84,57.3027966159,133.18,2.8093333305,0.0,2.8093333305,2.8093333305,0,2.8093333305,0.0,0.0,0.0,131.59,60.3793333305,-21.5,64.0930097081,2.8093333305,0,2.8093333305,57.57,-21.5,61.4536809313,133.04
2020-05-24 01:00:00,55.6101111083,-16.18,57.9161191507,2.8101111083,0,2.8101111083,52.8,-16.18,55.2234768916,133.45,2.8101111083,0.0,2.8101111083,2.8101111083,0,2.8101111083,0.0,0.0,0.0,131.8,58.0001111083,-21.9,61.9969587042,2.8101111083,0,2.8101111083,55.19,-21.9,59.3763092487,133.38
2020-05-24 01:30:00,57.3509999972,-15.76,59.4770106905,2.7909999972,0,2.7909999972,54.56,-15.76,56.79059077,133.23,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,131.65,59.8309999972,-21.45,63.5598226922,2.7909999972,0,2.7909999972,57.04,-21.45,60.9398400064,133.12
2020-05-24 02:00:00,56.2058888861,-16.21,58.4967182454,2.7558888861,0,2.7558888861,53.45,-16.21,55.8539756866,133.35,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,131.65,58.6358888861,-21.92,62.5991522743,2.7558888861,0,2.7558888861,55.88,-21.92,60.0255012474,133.23
2020-05-24 02:30:00,55.1349999973,-16.47,57.5424115301,2.7349999973,0,2.7349999973,52.4,-16.47,54.9274148308,133.44,2.7349999973,0.0,2.7349999973,2.7349999973,0,2.7349999973,0.0,0.0,0.0,131.76,57.4949999973,-22.21,61.6356968378,2.7349999973,0,2.7349999973,54.76,-22.21,59.0926535197,133.33
2020-05-24 03:00:00,52.9407777752,-16.58,55.4763224397,2.6207777752,0,2.6207777752,50.32,-16.58,52.981117391,133.57,2.6207777752,0.0,2.6207777752,2.6207777752,0,2.6207777752,0.0,0.0,0.0,131.83,55.2107777752,-22.34,59.559261098,2.6207777752,0,2.6207777752,52.59,-22.34,57.1382857636,133.43
2020-05-24 03:30:00,51.7431111085,-16.82,54.4082893242,2.5931111085,0,2.5931111085,49.15,-16.82,51.9483868854,133.84,2.5931111085,0.0,2.5931111085,2.5931111085,0,2.5931111085,0.0,0.0,0.0,132.08,53.9531111085,-22.62,58.503013583,2.5931111085,0,2.5931111085,51.36,-22.62,56.1205310025,133.72
2020-05-24 04:00:00,50.4628888863,-17.22,53.3200858472,2.6028888863,0,2.6028888863,47.86,-17.22,50.8636215777,134.03,2.6028888863,0.0,2.6028888863,2.6028888863,0,2.6028888863,0.0,0.0,0.0,132.22,52.6128888863,-23.07,57.4485942122,2.6028888863,0,2.6028888863,50.01,-23.07,55.0747219693,133.9
2020-05-24 04:30:00,49.9305555529,-17.32,52.849245764,2.6105555529,0,2.6105555529,47.32,-17.32,50.3901260169,134.49,2.6105555529,0.0,2.6105555529,2.6105555529,0,2.6105555529,0.0,0.0,0.0,132.69,52.0605555529,-23.19,56.9919077105,2.6105555529,0,2.6105555529,49.45,-23.19,54.6175667711,134.36
2020-05-24 05:00:00,50.4671111085,-13.92,52.3516542588,2.6371111085,0,2.6371111085,47.83,-13.92,49.8144085582,134.22,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,132.82,52.6071111085,-19.62,56.146705506,2.6371111085,0,2.6371111085,49.97,-19.62,53.6837526632,134.17
2020-05-24 05:30:00,50.5399999974,-13.27,52.2530812463,2.6399999974,0,2.6399999974,47.9,-13.27,49.70415375,133.84,2.6399999974,0.0,2.6399999974,2.6399999974,0,2.6399999974,0.0,0.0,0.0,132.47,52.6699999974,-18.92,55.9651257456,2.6399999974,0,2.6399999974,50.03,-18.92,53.4880108062,133.7
2020-05-24 06:00:00,50.5512222194,-13.53,52.330554821,2.8312222194,0,2.8312222194,47.72,-13.53,49.601000998,133.84,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,132.47,52.6812222194,-19.2,56.0709476871,2.8312222194,0,2.8312222194,49.85,-19.2,53.4196827022,133.79
2020-05-24 06:30:00,52.380444441,-13.11,53.996139305,3.400444441,0,3.400444441,48.98,-13.11,50.7041664955,133.84,3.400444441,0.0,3.400444441,3.400444441,0,3.400444441,0.0,0.0,0.0,132.55,54.560444441,-18.75,57.6923270254,3.400444441,0,3.400444441,51.16,-18.75,54.4876876,133.79
2020-05-24 07:00:00,53.3849999957,-12.61,54.8540821137,4.2949999957,0,4.2949999957,49.09,-12.61,50.6837271715,133.84,4.2949999957,0.0,4.2949999957,4.2949999957,0,4.2949999957,0.0,0.0,0.0,132.55,55.5649999957,-18.21,58.4728426239,4.2949999957,0,4.2949999957,51.27,-18.21,54.4078762681,133.72
2020-05-24 07:30:00,54.877888883,-11.97,56.1681723778,5.847888883,0,5.847888883,49.03,-11.97,50.4700089162,133.84,5.847888883,0.0,5.847888883,5.847888883,0,5.847888883,0.0,0.0,0.0,132.66,57.047888883,-17.56,59.6893225461,5.847888883,0,5.847888883,51.2,-17.56,54.1275678375,133.72
2020-05-24 08:00:00,56.3438888811,-11.31,57.4678163344,7.7638888811,0,7.7638888811,48.58,-11.31,49.8791790229,133.67,7.7638888811,0.0,7.7638888811,7.7638888811,0,7.7638888811,0.0,0.0,0.0,132.5,58.4738888811,-16.84,60.8504829963,7.7638888811,0,7.7638888811,50.71,-16.84,53.4330394045,133.55
2020-05-24 08:30:00,58.0573333236,-10.43,58.986768454,9.7473333236,0,9.7473333236,48.31,-10.43,49.4230816522,133.46,9.7473333236,0.0,9.7473333236,9.7473333236,0,9.7473333236,0.0,0.0,0.0,132.36,60.1473333236,-15.93,62.2211106132,9.7473333236,0,9.7473333236,50.4,-15.93,52.857590751000004,133.33
2020-05-24 09:00:00,59.3064444325,-9.32,60.0342964581,11.9864444325,0,11.9864444325,47.32,-9.32,48.2290866594,133.05,11.9864444325,0.0,11.9864444325,11.9864444325,0,11.9864444325,0.0,0.0,0.0,132.04,61.3464444325,-14.73,63.0900875297,11.9864444325,0,11.9864444325,49.36,-14.73,51.5109939722,132.93
2020-05-24 09:30:00,59.6216666518,-8.25,60.1897469204,14.8616666518,0,14.8616666518,44.76,-8.25,45.5139550028,132.77,14.8616666518,0.0,14.8616666518,14.8616666518,0,14.8616666518,0.0,0.0,0.0,131.82,61.5416666518,-13.6,63.0264764546,14.8616666518,0,14.8616666518,46.68,-13.6,48.6208021324,132.63
2020-05-24 10:00:00,60.0475555349,-8.82,60.6918555139,20.6575555349,0,20.6575555349,39.39,-8.82,40.3653874006,132.69,20.6575555349,0.0,20.6575555349,20.6575555349,0,20.6575555349,0.0,0.0,0.0,131.67,61.7075555349,-14.22,63.3248040668,20.6575555349,0,20.6575555349,41.05,-14.22,43.4431916415,132.55
2020-05-24 10:30:00,57.4043333108,-7.34,57.871695006,22.4843333108,0,22.4843333108,34.92,-7.34,35.6830772216,132.21,22.4843333108,0.0,22.4843333108,22.4843333108,0,22.4843333108,0.0,0.0,0.0,131.32,58.8543333108,-12.67,60.2026697869,22.4843333108,0,22.4843333108,36.37,-12.67,38.5137092475,132.08
2020-05-24 11:00:00,57.7125555302,-6.01,58.0246427462,25.4025555302,0,25.4025555302,32.31,-6.01,32.864208495,132.93,25.4025555302,0.0,25.4025555302,25.4025555302,0,25.4025555302,0.0,0.0,0.0,132.18,59.0425555302,-11.32,60.1179321295,25.4025555302,0,25.4025555302,33.64,-11.32,35.4935487096,132.76
2020-05-24 11:30:00,54.864222195,-5.22,55.1119885058,27.194222195,0,27.194222195,27.67,-5.22,28.158076994,133.14,27.194222195,0.0,27.194222195,27.194222195,0,27.194222195,0.0,0.0,0.0,132.46,55.944222195,-10.54,56.9284427769,27.194222195,0,27.194222195,28.75,-10.54,30.6211381239,132.96
2020-05-24 12:00:00,52.5162221926,-5.5,52.8034430069,29.6462221926,0,29.6462221926,22.87,-5.5,23.5220513561,133.14,29.6462221926,0.0,29.6462221926,29.6462221926,0,29.6462221926,0.0,0.0,0.0,132.38,53.3862221926,-10.87,54.4816080893,29.6462221926,0,29.6462221926,23.74,-10.87,26.1102374558,132.96
2020-05-24 12:30:00,51.5203333045,-5.82,51.848019671,28.8803333045,0,28.8803333045,22.64,-5.82,23.3760989047,133.03,28.8803333045,0.0,28.8803333045,28.8803333045,0,28.8803333045,0.0,0.0,0.0,132.2,52.3503333045,-11.19,53.5329197512,28.8803333045,0,28.8803333045,23.47,-11.19,26.0010961307,132.85
2020-05-24 13:00:00,48.9867777489,-5.9,49.3407984757,28.8867777489,0,28.8867777489,20.1,-5.9,20.9480309337,133.03,28.8867777489,0.0,28.8867777489,28.8867777489,0,28.8867777489,0.0,0.0,0.0,132.2,49.7267777489,-11.28,50.9901051704,28.8867777489,0,28.8867777489,20.84,-11.28,23.696919631,132.85
2020-05-24 13:30:00,45.3531110816,-6.4,45.8024528249,29.5131110816,0,29.5131110816,15.84,-6.4,17.0840744555,133.24,29.5131110816,0.0,29.5131110816,29.5131110816,0,29.5131110816,0.0,0.0,0.0,132.41,45.8631110816,-11.85,47.3692670207,29.5131110816,0,29.5131110816,16.35,-11.85,20.1926966995,133.14
2020-05-24 14:00:00,41.7872221927,-7.22,42.4063714385,29.527222192700002,0,29.527222192700002,12.26,-7.22,14.2280005623,133.64,29.527222192700002,0.0,29.527222192700002,29.527222192700002,0,29.527222192700002,0.0,0.0,0.0,132.71,42.1472221927,-12.75,44.0335194887,29.527222192700002,0,29.527222192700002,12.62,-12.75,17.9395345536,133.5
2020-05-24 14:30:00,40.0373333044,-6.69,40.592415032,28.9173333044,0,28.9173333044,11.12,-6.69,12.9773071167,134.0,28.9173333044,0.0,28.9173333044,28.9173333044,0,28.9173333044,0.0,0.0,0.0,133.12,40.3273333044,-12.23,42.141033583,28.9173333044,0,28.9173333044,11.41,-12.23,16.7260575151,133.89
2020-05-24 15:00:00,39.462111082,-6.99,40.0764059148,29.142111082,0,29.142111082,10.32,-6.99,12.4644494463,133.64,29.142111082,0.0,29.142111082,29.142111082,0,29.142111082,0.0,0.0,0.0,132.7,39.732111082,-12.53,41.6610315646,29.142111082,0,29.142111082,10.59,-12.53,16.4057611832,133.51
2020-05-24 15:30:00,41.2168888602,-7.16,41.8341669848,28.7268888602,0,28.7268888602,12.49,-7.16,14.3967253221,133.51,28.7268888602,0.0,28.7268888602,28.7268888602,0,28.7268888602,0.0,0.0,0.0,132.58,41.5868888602,-12.69,43.4799427905,28.7268888602,0,28.7268888602,12.86,-12.69,18.0669781646,133.39
2020-05-24 16:00:00,44.0487777504,-7.57,44.6945155618,27.3787777504,0,27.3787777504,16.67,-7.57,18.3082986648,133.51,27.3787777504,0.0,27.3787777504,27.3787777504,0,27.3787777504,0.0,0.0,0.0,132.44,44.6287777504,-13.09,46.5088798349,27.3787777504,0,27.3787777504,17.25,-13.09,21.6543436751,133.29
2020-05-24 16:30:00,49.3235555285,-7.83,49.9411857085,27.0335555285,0,27.0335555285,22.29,-7.83,23.6252619033,133.51,27.0335555285,0.0,27.0335555285,27.0335555285,0,27.0335555285,0.0,0.0,0.0,132.44,50.1735555285,-13.34,51.9166762647,27.0335555285,0,27.0335555285,23.14,-13.34,26.7098333952,133.29
2020-05-24 17:00:00,55.4864444157,-8.34,56.10972388,28.7764444157,0,28.7764444157,26.71,-8.34,27.9817744255,133.32,28.7764444157,0.0,28.7764444157,28.7764444157,0,28.7764444157,0.0,0.0,0.0,132.28,56.5564444157,-13.83,58.2228503677,28.7764444157,0,28.7764444157,27.78,-13.83,31.0321977952,133.18
2020-05-24 17:30:00,62.9359999763,-8.41,63.4954186773,23.7459999763,0,23.7459999763,39.19,-8.41,40.0822180025,132.97,23.7459999763,0.0,23.7459999763,23.7459999763,0,23.7459999763,0.0,0.0,0.0,131.97,64.6059999763,-13.81,66.0655078913,23.7459999763,0,23.7459999763,40.86,-13.81,43.1306816547,132.82
2020-05-24 18:00:00,68.4198888677,-9.83,69.1224282898,21.1598888677,0,21.1598888677,47.26,-9.83,48.2714874434,132.68,21.1598888677,0.0,21.1598888677,21.1598888677,0,21.1598888677,0.0,0.0,0.0,131.57,70.4898888677,-15.23,72.1164151396,21.1598888677,0,21.1598888677,49.33,-15.23,51.627529478,132.51
2020-05-24 18:30:00,72.732777761,-10.07,73.4265746227,16.802777761,0,16.802777761,55.93,-10.07,56.8293040605,131.87,16.802777761,0.0,16.802777761,16.802777761,0,16.802777761,0.0,0.0,0.0,130.82,75.212777761,-15.37,76.7671729226,16.802777761,0,16.802777761,58.41,-15.37,60.39838574,131.75
2020-05-24 19:00:00,75.0812222077,-10.33,75.7885138277,14.5012222077,0,14.5012222077,60.58,-10.33,61.4544164402,131.59,14.5012222077,0.0,14.5012222077,14.5012222077,0,14.5012222077,0.0,0.0,0.0,130.5,77.7912222077,-15.61,79.3419583359,14.5012222077,0,14.5012222077,63.29,-15.61,65.1866259289,131.42
2020-05-24 19:30:00,74.8855555449,-11.24,75.7243952057,10.6555555449,0,10.6555555449,64.23,-11.24,65.2060618348,131.8,10.6555555449,0.0,10.6555555449,10.6555555449,0,10.6555555449,0.0,0.0,0.0,130.68,77.7855555449,-16.54,79.5246141231,10.6555555449,0,10.6555555449,67.13,-16.54,69.1376055414,131.62
2020-05-24 20:00:00,74.2397777686,-12.27,75.2469102563,9.2097777686,0,9.2097777686,65.03,-12.27,66.1774417759,132.13,9.2097777686,0.0,9.2097777686,9.2097777686,0,9.2097777686,0.0,0.0,0.0,130.95,77.1897777686,-17.63,79.1775138026,9.2097777686,0,9.2097777686,67.98,-17.63,70.2288922026,132.01
2020-05-24 20:30:00,72.5534444368,-13.24,73.7516094716,7.6234444368,0,7.6234444368,64.93,-13.24,66.2661489752,132.39,7.6234444368,0.0,7.6234444368,7.6234444368,0,7.6234444368,0.0,0.0,0.0,131.1,75.4734444368,-18.67,77.748374357,7.6234444368,0,7.6234444368,67.85,-18.67,70.3718082758,132.27
2020-05-24 21:00:00,71.7339999936,-14.21,73.1279074984,6.3539999936000005,0,6.3539999936000005,65.38,-14.21,66.9064159853,132.39,6.3539999936000005,0.0,6.3539999936000005,6.3539999936000005,0,6.3539999936000005,0.0,0.0,0.0,131.1,74.6839999936,-19.67,77.2308795434,6.3539999936000005,0,6.3539999936000005,68.33,-19.67,71.104836685,132.35
2020-05-24 21:30:00,70.6812222174,-14.13,72.0797618901,4.8612222174,0,4.8612222174,65.82,-14.13,67.3196056138,132.11,4.8612222174,0.0,4.8612222174,4.8612222174,0,4.8612222174,0.0,0.0,0.0,130.77,73.6812222174,-19.59,76.2410034525,4.8612222174,0,4.8612222174,68.82,-19.59,71.5538992648,131.98
2020-05-24 22:00:00,71.2944444358,-14.09,72.6734195384,8.6844444358,0,8.6844444358,62.61,-14.09,64.1758537146,132.22,8.6844444358,0.0,8.6844444358,8.6844444358,0,8.6844444358,0.0,0.0,0.0,130.85,74.1244444358,-19.55,76.6592183818,8.6844444358,0,8.6844444358,65.44,-19.55,68.2978484288,132.08
2020-05-24 22:30:00,68.6585555482,-14.85,70.2461369042,7.3685555482,0,7.3685555482,61.29,-14.85,63.0633538594,132.68,7.3685555482,0.0,7.3685555482,7.3685555482,0,7.3685555482,0.0,0.0,0.0,131.19,71.4285555482,-20.39,74.2818325548,7.3685555482,0,7.3685555482,64.06,-20.39,67.2267483968,132.52
2020-05-24 23:00:00,66.7366666639,-15.13,68.4302533783,2.7266666639,0,2.7266666639,64.01,-15.13,65.7738321827,132.68,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,131.29,69.6266666639,-20.66,72.6271871322,2.7266666639,0,2.7266666639,66.9,-20.66,70.0174663923,132.61
2020-05-24 23:30:00,63.2835555529,-15.42,65.1351272619,2.6435555529,0,2.6435555529,60.64,-15.42,62.569848969,133.21,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,131.7,66.0235555529,-21.02,69.2888900752,2.6435555529,0,2.6435555529,63.38,-21.02,66.7747317479,133.07
2020-05-25 00:00:00,59.178666664,-16.09,61.3270143422,2.638666664,0,2.638666664,56.54,-16.09,58.7848594453,133.4,2.638666664,0.0,2.638666664,2.638666664,0,2.638666664,0.0,0.0,0.0,131.81,61.728666664,-21.76,65.4517065333,2.638666664,0,2.638666664,59.09,-21.76,62.9692440799,133.31
2020-05-25 00:30:00,57.5697777751,-16.18,59.8002651589,2.7197777751,0,2.7197777751,54.85,-16.18,57.1866671524,133.64,2.7197777751,0.0,2.7197777751,2.7197777751,0,2.7197777751,0.0,0.0,0.0,132.03,60.0197777751,-21.88,63.8835512802,2.7197777751,0,2.7197777751,57.3,-21.88,61.3353438076,133.51
2020-05-25 01:00:00,52.2754444403,-16.92,54.9455047427,4.1454444403,0,4.1454444403,48.13,-16.92,51.0174803376,133.64,4.1454444403,0.0,4.1454444403,4.1454444403,0,4.1454444403,0.0,0.0,0.0,131.9,54.4254444403,-22.69,58.9657960391,4.1454444403,0,4.1454444403,50.28,-22.69,55.1626186833,133.51
2020-05-25 01:30:00,54.2856666625,-16.52,56.7436692944,4.1556666625,0,4.1556666625,50.13,-16.52,52.7818842028,133.34,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,131.64,56.5356666625,-22.25,60.7564326222,4.1556666625,0,4.1556666625,52.38,-22.25,56.9098137407,133.18
2020-05-25 02:00:00,56.3682222195,-16.46,58.7222962442,2.7182222195,0,2.7182222195,53.65,-16.46,56.1182154028,133.34,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,131.64,58.7782222195,-22.17,62.8202857944,2.7182222195,0,2.7182222195,56.06,-22.17,60.2845958766,133.26
2020-05-25 02:30:00,55.3607777752,-16.8,57.8537441819,2.6207777752,0,2.6207777752,52.74,-16.8,55.3511300698,133.75,2.6207777752,0.0,2.6207777752,2.6207777752,0,2.6207777752,0.0,0.0,0.0,132.03,57.7207777752,-22.55,61.9692721191,2.6207777752,0,2.6207777752,55.1,-22.55,59.5358085525,133.63
2020-05-25 03:00:00,53.416666664,-17.12,56.0930893916,2.6166666640000003,0,2.6166666640000003,50.8,-17.12,53.6072233939,134.28,2.6166666640000003,0.0,2.6166666640000003,2.6166666640000003,0,2.6166666640000003,0.0,0.0,0.0,132.5,55.696666664,-22.93,60.2320809659,2.6166666640000003,0,2.6166666640000003,53.08,-22.93,57.8210281818,134.11
2020-05-25 03:30:00,52.6553333308,-17.21,55.3964640403,2.5753333308,0,2.5753333308,50.08,-17.21,52.9546079204,134.47,2.5753333308,0.0,2.5753333308,2.5753333308,0,2.5753333308,0.0,0.0,0.0,132.74,54.8753333308,-23.07,59.527532354,2.5753333308,0,2.5753333308,52.3,-23.07,57.1621806792,134.36
2020-05-25 04:00:00,50.9814444415,-18.71,54.3062775132,2.9614444415000003,0,2.9614444415000003,48.02,-18.71,51.5362445275,134.37,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,132.9,53.1214444415,-24.7,58.5830850976,2.9614444415000003,0,2.9614444415000003,50.16,-24.7,55.9116767769,134.22
2020-05-25 04:30:00,46.7764444406,-30.45,55.8143194396,3.8764444406000003,0,3.8764444406000003,42.9,-30.45,52.608102988,131.4,3.8764444406000003,0.0,3.8764444406000003,3.8764444406000003,0,3.8764444406000003,0.0,0.0,0.0,132.63,48.8564444406,-34.58,59.8558983173,3.8764444406000003,0,3.8764444406000003,44.98,-34.58,56.7360273548,131.26
2020-05-25 05:00:00,46.7813333295,-30.43,55.8075088862,3.8413333295000003,0,3.8413333295000003,42.94,-30.43,52.6291601681,131.51,3.8413333295000003,0.0,3.8413333295000003,3.8413333295000003,0,3.8413333295000003,0.0,0.0,0.0,132.79,48.8613333295,-34.56,59.8483374434,3.8413333295000003,0,3.8413333295000003,45.02,-34.56,56.7555636039,131.4
2020-05-25 05:30:00,47.3588888849,-30.3,56.2223652687,4.0088888849,0,4.0088888849,43.35,-30.3,52.8896256368,131.51,4.0088888849,0.0,4.0088888849,4.0088888849,0,4.0088888849,0.0,0.0,0.0,132.79,49.4588888849,-34.42,60.2570999114,4.0088888849,0,4.0088888849,45.45,-34.42,57.0126205327,131.4
2020-05-25 06:00:00,46.3658888822,-30.35,55.4158655246,6.6958888822,0,6.6958888822,39.67,-30.35,49.9482872579,131.51,6.6958888822,0.0,6.6958888822,6.6958888822,0,6.6958888822,0.0,0.0,0.0,132.79,48.2858888822,-34.5,59.3445622205,6.6958888822,0,6.6958888822,41.59,-34.5,54.0368217052,131.4
2020-05-25 06:30:00,49.648444436,-29.73,57.8691708505,8.398444436,0,8.398444436,41.25,-29.73,50.8471769128,131.31,8.398444436,0.0,8.398444436,8.398444436,0,8.398444436,0.0,0.0,0.0,132.59,51.658444436,-33.83,61.7500103769,8.398444436,0,8.398444436,43.26,-33.83,54.917178551,131.19
2020-05-25 07:00:00,50.6288888778,-29.01,58.3512166882,11.1088888778,0,11.1088888778,39.52,-29.01,49.0245907683,131.41,11.1088888778,0.0,11.1088888778,11.1088888778,0,11.1088888778,0.0,0.0,0.0,132.77,52.5388888778,-33.09,62.090924816,11.1088888778,0,11.1088888778,41.43,-33.09,53.0225706657,131.19
2020-05-25 07:30:00,50.6432222118,-28.14,57.9361334229,10.3732222118,0,10.3732222118,40.27,-28.14,49.1277162099,131.58,10.3732222118,0.0,10.3732222118,10.3732222118,0,10.3732222118,0.0,0.0,0.0,133.06,52.5832222118,-32.17,61.643362645,10.3732222118,0,10.3732222118,42.21,-32.17,53.0715837337,131.44
2020-05-25 08:00:00,50.8398888771,-27.02,57.5740801145,11.8098888771,0,11.8098888771,39.03,-27.02,47.4702148721,131.37,11.8098888771,0.0,11.8098888771,11.8098888771,0,11.8098888771,0.0,0.0,0.0,132.89,52.6998888771,-31.0,61.1414612817,11.8098888771,0,11.8098888771,40.89,-31.0,51.3126894637,131.23
2020-05-25 08:30:00,51.8529999814,-25.48,57.7751158119,18.5629999814,0,18.5629999814,33.29,-25.48,41.9220049616,131.03,18.5629999814,0.0,18.5629999814,18.5629999814,0,18.5629999814,0.0,0.0,0.0,132.68,53.4329999814,-29.42,60.9969006345,18.5629999814,0,18.5629999814,34.87,-29.42,45.6229470771,130.86
2020-05-25 09:00:00,51.7375555329,-23.53,56.8369206812,22.6675555329,0,22.6675555329,29.07,-23.53,37.399542778,130.56,22.6675555329,0.0,22.6675555329,22.6675555329,0,22.6675555329,0.0,0.0,0.0,132.32,53.0875555329,-27.39,59.7369287163,22.6675555329,0,22.6675555329,30.42,-27.39,40.9339528998,130.39
2020-05-25 09:30:00,55.0161110893,-21.21,58.9630102639,21.8461110893,0,21.8461110893,33.17,-21.21,39.3714744453,129.84,21.8461110893,0.0,21.8461110893,21.8461110893,0,21.8461110893,0.0,0.0,0.0,131.85,56.5561110893,-24.92,61.8029133742,21.8461110893,0,21.8461110893,34.71,-24.92,42.7292698276,129.67
2020-05-25 10:00:00,55.0578888658,-8.83,55.7614564583,23.1378888658,0,23.1378888658,31.92,-8.83,33.118805836,132.07,23.1378888658,0.0,23.1378888658,23.1378888658,0,23.1378888658,0.0,0.0,0.0,131.6,56.4078888658,-14.58,58.2617054873,23.1378888658,0,23.1378888658,33.27,-14.58,36.3244999966,131.89
2020-05-25 10:30:00,53.6202221971,-6.45,54.0067655805,25.1602221971,0,25.1602221971,28.46,-6.45,29.1817425799,131.97,25.1602221971,0.0,25.1602221971,25.1602221971,0,25.1602221971,0.0,0.0,0.0,131.08,54.7902221971,-11.76,56.0380767729,25.1602221971,0,25.1602221971,29.63,-11.76,31.8784331484,131.77
2020-05-25 11:00:00,50.8539999729,-6.16,51.225725112,27.0539999729,0,27.0539999729,23.8,-6.16,24.584255124,131.97,27.0539999729,0.0,27.0539999729,27.0539999729,0,27.0539999729,0.0,0.0,0.0,131.08,51.7939999729,-11.47,53.0488391315,27.0539999729,0,27.0539999729,24.74,-11.47,27.2695526183,131.77
2020-05-25 11:30:00,47.9252221938,-6.63,48.3816475776,28.4152221938,0,28.4152221938,19.51,-6.63,20.6057516242,131.97,28.4152221938,0.0,28.4152221938,28.4152221938,0,28.4152221938,0.0,0.0,0.0,131.08,48.6752221938,-11.99,50.1302040253,28.4152221938,0,28.4152221938,20.26,-11.99,23.542041118,131.77
2020-05-25 12:00:00,46.1637777484,-6.45,46.6121966443,29.3537777484,0,29.3537777484,16.81,-6.45,18.0049604276,131.97,29.3537777484,0.0,29.3537777484,29.3537777484,0,29.3537777484,0.0,0.0,0.0,131.08,46.7837777484,-11.82,48.2538522857,29.3537777484,0,29.3537777484,17.43,-11.82,21.0598504268,131.89
2020-05-25 12:30:00,45.9552221925,-6.39,46.3973549544,29.7252221925,0,29.7252221925,16.23,-6.39,17.442620216,131.8,29.7252221925,0.0,29.7252221925,29.7252221925,0,29.7252221925,0.0,0.0,0.0,130.93,46.5552221925,-11.74,48.0126682595,29.7252221925,0,29.7252221925,16.83,-11.74,20.5201486349,131.67
2020-05-25 13:00:00,44.7741110813,-6.48,45.2405948581,29.8441110813,0,29.8441110813,14.93,-6.48,16.2756044435,131.8,29.8441110813,0.0,29.8441110813,29.8441110813,0,29.8441110813,0.0,0.0,0.0,130.81,45.3041110813,-11.83,46.823192766700004,29.8441110813,0,29.8441110813,15.46,-11.83,19.4669078181,131.55
2020-05-25 13:30:00,43.4099999701,-7.14,43.9932687738,29.8599999701,0,29.8599999701,13.55,-7.14,15.3160732565,132.38,29.8599999701,0.0,29.8599999701,29.8599999701,0,29.8599999701,0.0,0.0,0.0,131.42,43.8799999701,-12.58,45.6476811829,29.8599999701,0,29.8599999701,14.02,-12.58,18.8365814308,132.22
2020-05-25 14:00:00,41.0648888592,-7.29,41.7069442302,29.6748888592,0,29.6748888592,11.39,-7.29,13.5231727047,132.38,29.6748888592,0.0,29.6748888592,29.6748888592,0,29.6748888592,0.0,0.0,0.0,131.34,41.4348888592,-12.75,43.3521915798,29.6748888592,0,29.6748888592,11.76,-12.75,17.3453192533,132.22
2020-05-25 14:30:00,39.9934444151,-7.93,40.7720553343,29.3434444151,0,29.3434444151,10.65,-7.93,13.2780796804,132.38,29.3434444151,0.0,29.3434444151,29.3434444151,0,29.3434444151,0.0,0.0,0.0,131.34,40.3334444151,-13.43,42.510606187,29.3434444151,0,29.3434444151,10.99,-13.43,17.3535299003,132.3
2020-05-25 15:00:00,39.7715555268,-8.27,40.6222787276,28.7615555268,0,28.7615555268,11.01,-8.27,13.7700036311,132.55,28.7615555268,0.0,28.7615555268,28.7615555268,0,28.7615555268,0.0,0.0,0.0,131.48,40.1215555268,-13.78,42.4220180789,28.7615555268,0,28.7615555268,11.36,-13.78,17.8588353484,132.42
2020-05-25 15:30:00,41.0159999723,-8.51,41.8895255849,27.7459999723,0,27.7459999723,13.27,-8.51,15.7642951,132.55,27.7459999723,0.0,27.7459999723,27.7459999723,0,27.7459999723,0.0,0.0,0.0,131.48,41.4759999723,-14.04,43.7878998549,27.7459999723,0,27.7459999723,13.73,-14.04,19.6375787713,132.42
2020-05-25 16:00:00,43.8427777516,-7.62,44.500040011,26.1727777516,0,26.1727777516,17.67,-7.62,19.2430065219,132.36,26.1727777516,0.0,26.1727777516,26.1727777516,0,26.1727777516,0.0,0.0,0.0,131.37,44.5227777516,-13.07,46.4015370297,26.1727777516,0,26.1727777516,18.35,-13.07,22.528812662900002,132.22
2020-05-25 16:30:00,50.042222198,-8.25,50.7177138929,24.182222198,0,24.182222198,25.86,-8.25,27.1440988062,133.02,24.182222198,0.0,24.182222198,24.182222198,0,24.182222198,0.0,0.0,0.0,132.0,51.082222198,-13.72,52.8926443344,24.182222198,0,24.182222198,26.9,-13.72,30.196827648,132.87
2020-05-25 17:00:00,56.8723333113,-7.28,57.3363819601,22.0123333113,0,22.0123333113,34.86,-7.28,35.6120485229,132.47,22.0123333113,0.0,22.0123333113,22.0123333113,0,22.0123333113,0.0,0.0,0.0,131.56,58.3423333113,-12.61,59.6895297034,22.0123333113,0,22.0123333113,36.33,-12.61,38.4562218633,132.32
2020-05-25 17:30:00,65.6929999804,-6.21,65.9858647471,19.5829999804,0,19.5829999804,46.11,-6.21,46.5262957907,131.96,19.5829999804,0.0,19.5829999804,19.5829999804,0,19.5829999804,0.0,0.0,0.0,131.21,67.6929999804,-11.41,68.6478721181,19.5829999804,0,19.5829999804,48.11,-11.41,49.4445163795,131.83
2020-05-25 18:00:00,72.2948888714,-8.17,72.7550675687,17.5348888714,0,17.5348888714,54.76,-8.17,55.3661132824,131.55,17.5348888714,0.0,17.5348888714,17.5348888714,0,17.5348888714,0.0,0.0,0.0,130.66,74.7248888714,-13.36,75.9098058016,17.5348888714,0,17.5348888714,57.19,-13.36,58.7297684314,131.38
2020-05-25 18:30:00,76.5812222093,-8.58,77.0603659157,12.9712222093,0,12.9712222093,63.61,-8.58,64.1860459913,131.67,12.9712222093,0.0,12.9712222093,12.9712222093,0,12.9712222093,0.0,0.0,0.0,130.8,79.4412222093,-13.76,80.6240992886,12.9712222093,0,12.9712222093,66.47,-13.76,67.8792936027,131.51
2020-05-25 19:00:00,78.7134444353,-8.96,79.2217642751,9.1634444353,0,9.1634444353,69.55,-8.96,70.1247752225,131.58,9.1634444353,0.0,9.1634444353,9.1634444353,0,9.1634444353,0.0,0.0,0.0,130.8,81.8534444353,-14.11,83.0606914606,9.1634444353,0,9.1634444353,72.69,-14.11,74.0467973649,131.51
2020-05-25 19:30:00,80.2328888795,-9.82,80.8316080377,9.3528888795,0,9.3528888795,70.88,-9.82,71.5570178249,131.7,9.3528888795,0.0,9.3528888795,9.3528888795,0,9.3528888795,0.0,0.0,0.0,130.8,83.4528888795,-15.01,84.7920088354,9.3528888795,0,9.3528888795,74.1,-15.01,75.6049608161,131.6
2020-05-25 20:00:00,78.8664444361,-10.86,79.6106504055,8.3364444361,0,8.3364444361,70.53,-10.86,71.3611974395,131.91,8.3364444361,0.0,8.3364444361,8.3364444361,0,8.3364444361,0.0,0.0,0.0,130.88,82.0664444361,-16.11,83.6327292535,8.3364444361,0,8.3364444361,73.73,-16.11,75.4694971495,131.8
2020-05-25 20:30:00,77.8788888812,-11.67,78.7483982908,7.6888888812000005,0,7.6888888812000005,70.19,-11.67,71.1535311843,132.18,7.6888888812000005,0.0,7.6888888812000005,7.6888888812000005,0,7.6888888812000005,0.0,0.0,0.0,131.12,81.0688888812,-16.98,82.8280456393,7.6888888812000005,0,7.6888888812000005,73.38,-16.98,75.3189537899,132.09
2020-05-25 21:00:00,76.502222215,-12.51,77.5183210849,7.262222215,0,7.262222215,69.24,-12.51,70.3610524367,132.6,7.262222215,0.0,7.262222215,7.262222215,0,7.262222215,0.0,0.0,0.0,131.44,79.642222215,-17.88,81.6246161359,7.262222215,0,7.262222215,72.38,-17.88,74.5557429042,132.47
2020-05-25 21:30:00,75.7168888819,-13.07,76.8366589718,7.0068888819,0,7.0068888819,68.71,-13.07,69.9420402905,132.36,7.0068888819,0.0,7.0068888819,7.0068888819,0,7.0068888819,0.0,0.0,0.0,131.17,78.8368888819,-18.47,80.9715749419,7.0068888819,0,7.0068888819,71.83,-18.47,74.1666353558,132.25
2020-05-25 22:00:00,73.1217777696,-13.37,74.3340519829,8.1617777696,0,8.1617777696,64.96,-13.37,66.3216292019,132.12,8.1617777696,0.0,8.1617777696,8.1617777696,0,8.1617777696,0.0,0.0,0.0,130.84,76.0617777696,-18.78,78.3459152571,8.1617777696,0,8.1617777696,67.9,-18.78,70.4492611743,132.03
2020-05-25 22:30:00,71.6498888813,-13.87,72.9800210791,7.5598888813,0,7.5598888813,64.09,-13.87,65.5736608708,131.93,7.5598888813,0.0,7.5598888813,7.5598888813,0,7.5598888813,0.0,0.0,0.0,130.58,74.5398888813,-19.31,77.0004619106,7.5598888813,0,7.5598888813,66.98,-19.31,69.7079371377,131.8
2020-05-25 23:00:00,67.8063333269,-14.9,69.4241228914,6.4263333269,0,6.4263333269,61.38,-14.9,63.1626028596,132.31,6.4263333269,0.0,6.4263333269,6.4263333269,0,6.4263333269,0.0,0.0,0.0,130.86,70.5863333269,-20.42,73.4806563154,6.4263333269,0,6.4263333269,64.16,-20.42,67.3311369279,132.23
2020-05-25 23:30:00,63.4092222195,-14.95,65.1477702034,2.7492222195,0,2.7492222195,60.66,-14.95,62.4750998399,132.31,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,130.86,66.1392222195,-20.47,69.2345117394,2.7492222195,0,2.7492222195,63.39,-20.47,66.6131593606,132.23
2020-05-26 00:00:00,59.9542222195,-15.17,61.8436549853,2.7242222195,0,2.7242222195,57.23,-15.17,59.206433772,132.71,2.7242222195,0.0,2.7242222195,2.7242222195,0,2.7242222195,0.0,0.0,0.0,131.18,62.5042222195,-20.75,65.8584868887,2.7242222195,0,2.7242222195,59.78,-20.75,63.2788345341,132.58
2020-05-26 00:30:00,56.6552222186,-15.85,58.8305762733,3.5852222186000002,0,3.5852222186000002,53.07,-15.85,55.386346693,133.12,3.5852222186000002,0.0,3.5852222186000002,3.5852222186000002,0,3.5852222186000002,0.0,0.0,0.0,131.51,59.0152222186,-21.51,62.8130285332,3.5852222186000002,0,3.5852222186000002,55.43,-21.51,59.4572535524,133.01
2020-05-26 01:00:00,56.1822222195,-15.5,58.2811469819,2.7122222195,0,2.7122222195,53.47,-15.5,55.6712753581,133.12,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,131.51,58.5622222195,-21.15,62.2644069376,2.7122222195,0,2.7122222195,55.85,-21.15,59.7205575995,133.01
2020-05-26 01:30:00,58.0021111084,-15.7,60.0893908525,2.7221111084,0,2.7221111084,55.28,-15.7,57.466237044,133.23,2.7221111084,0.0,2.7221111084,2.7221111084,0,2.7221111084,0.0,0.0,0.0,131.7,60.4721111084,-21.34,64.1269976056,2.7221111084,0,2.7221111084,57.75,-21.34,61.5666963544,133.18
2020-05-26 02:00:00,57.1052222195,-15.99,59.3016568465,2.7152222195,0,2.7152222195,54.39,-15.99,56.6917295556,133.33,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,131.7,59.515222219500004,-21.67,63.3375921222,2.7152222195,0,2.7152222195,56.8,-21.67,60.7933294038,133.18
2020-05-26 02:30:00,55.8358888862,-16.51,58.2256523167,2.7058888862,0,2.7058888862,53.13,-16.51,55.6361123732,133.48,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,131.78,58.2058888862,-22.23,62.306487632,2.7058888862,0,2.7058888862,55.5,-22.23,59.7864775681,133.36
2020-05-26 03:00:00,54.0886666639,-16.47,56.540646985,2.7286666639,0,2.7286666639,51.36,-16.47,53.9361706093,133.4,2.7286666639,0.0,2.7286666639,2.7286666639,0,2.7286666639,0.0,0.0,0.0,131.7,56.3586666639,-22.2,60.573420806,2.7286666639,0,2.7286666639,53.63,-22.2,58.043233025,133.29
2020-05-26 03:30:00,53.4869999973,-16.8,56.063349603,2.7069999973,0,2.7069999973,50.78,-16.8,53.4868993306,133.67,2.7069999973,0.0,2.7069999973,2.7069999973,0,2.7069999973,0.0,0.0,0.0,131.95,55.7269999973,-22.56,60.1203137774,2.7069999973,0,2.7069999973,53.02,-22.56,57.6200833043,133.58
2020-05-26 04:00:00,52.8157777751,-16.71,55.396123348,2.6757777751000003,0,2.6757777751000003,50.14,-16.71,52.851146629,133.67,2.6757777751000003,0.0,2.6757777751000003,2.6757777751000003,0,2.6757777751000003,0.0,0.0,0.0,132.02,55.0357777751,-22.48,59.4498716173,2.6757777751000003,0,2.6757777751000003,52.36,-22.48,56.9817514648,133.58
2020-05-26 04:30:00,52.8215555529,-16.72,55.404649002,2.6115555529,0,2.6115555529,50.21,-16.72,52.9207190049,133.97,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,132.25,55.0415555529,-22.5,59.4627853173,2.6115555529,0,2.6115555529,52.43,-22.5,57.0539648053,133.88
2020-05-26 05:00:00,52.6421111085,-16.7,55.2275462243,2.5921111085,0,2.5921111085,50.05,-16.7,52.762605129,133.97,2.5921111085,0.0,2.5921111085,2.5921111085,0,2.5921111085,0.0,0.0,0.0,132.25,54.8621111085,-22.49,59.2929282064,2.5921111085,0,2.5921111085,52.27,-22.49,56.9030139799,133.8
2020-05-26 05:30:00,53.5006666639,-16.32,55.9344592669,2.7306666639,0,2.7306666639,50.77,-16.32,53.3285598906,133.75,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,132.1,55.7406666639,-22.07,59.9508700532,2.7306666639,0,2.7306666639,53.01,-22.07,57.420771503,133.64
2020-05-26 06:00:00,54.7786666637,-16.13,57.1041086214,2.9886666637,0,2.9886666637,51.79,-16.13,54.2437185304,133.75,2.9886666637,0.0,2.9886666637,2.9886666637,0,2.9886666637,0.0,0.0,0.0,132.1,57.0786666637,-21.86,61.1214674898,2.9886666637,0,2.9886666637,54.09,-21.86,58.3402751108,133.64
2020-05-26 06:30:00,59.8338888817,-14.78,61.6323182974,7.1838888817,0,7.1838888817,52.65,-14.78,54.6851981801,133.37,7.1838888817,0.0,7.1838888817,7.1838888817,0,7.1838888817,0.0,0.0,0.0,131.86,62.1838888817,-20.42,65.4508398453,7.1838888817,0,7.1838888817,55.0,-20.42,58.6683594453,133.26
2020-05-26 07:00:00,63.7224444374,-13.0,65.0349900059,7.0724444374,0,7.0724444374,56.65,-13.0,58.1224784399,133.29,7.0724444374,0.0,7.0724444374,7.0724444374,0,7.0724444374,0.0,0.0,0.0,132.01,66.2524444374,-18.53,68.7949656147,7.0724444374,0,7.0724444374,59.18,-18.53,62.0131703753,133.26
2020-05-26 07:30:00,65.6212222155,-11.23,66.5752033797,6.7712222155,0,6.7712222155,58.85,-11.23,59.9118969822,133.04,6.7712222155,0.0,6.7712222155,6.7712222155,0,6.7712222155,0.0,0.0,0.0,132.01,68.2312222155,-16.65,70.2333409786,6.7712222155,0,6.7712222155,61.46,-16.65,63.6753806428,132.9
2020-05-26 08:00:00,67.693111101,-9.37,68.3385264,10.153111101,0,10.153111101,57.54,-9.37,58.2979287797,132.54,10.153111101,0.0,10.153111101,10.153111101,0,10.153111101,0.0,0.0,0.0,131.62,70.233111101,-14.68,71.7509044885,10.153111101,0,10.153111101,60.08,-14.68,61.8474639739,132.39
2020-05-26 08:30:00,68.0735555417,-7.16,68.4490654727,13.8435555417,0,13.8435555417,54.23,-7.16,54.700626139,131.96,13.8435555417,0.0,13.8435555417,13.8435555417,0,13.8435555417,0.0,0.0,0.0,131.22,70.4335555417,-12.34,71.5063727667,13.8435555417,0,13.8435555417,56.59,-12.34,57.9198040397,131.78
2020-05-26 09:00:00,67.498333316,-5.08,67.6892266202,17.298333316,0,17.298333316,50.2,-5.08,50.4563811623,131.44,17.298333316,0.0,17.298333316,17.298333316,0,17.298333316,0.0,0.0,0.0,130.86,69.648333316,-10.15,70.3840382026,17.298333316,0,17.298333316,52.35,-10.15,53.324900375,131.25
2020-05-26 09:30:00,66.7306666462,-3.54,66.8244975368,20.4406666462,0,20.4406666462,46.29,-3.54,46.4251623584,131.6,20.4406666462,0.0,20.4406666462,20.4406666462,0,20.4406666462,0.0,0.0,0.0,131.17,68.6806666462,-8.58,69.2145242776,20.4406666462,0,20.4406666462,48.24,-8.58,48.9970815457,131.42
2020-05-26 10:00:00,64.7939999771,-2.42,64.8391766838,22.8839999771,0,22.8839999771,41.91,-2.42,41.9798106237,131.6,22.8839999771,0.0,22.8839999771,22.8839999771,0,22.8839999771,0.0,0.0,0.0,131.27,66.5339999771,-7.43,66.9475769013,22.8839999771,0,22.8839999771,43.65,-7.43,44.2778432176,131.42
2020-05-26 10:30:00,61.4665555308,-2.23,61.5069943082,24.7265555308,0,24.7265555308,36.74,-2.23,36.8076147013,131.6,24.7265555308,0.0,24.7265555308,24.7265555308,0,24.7265555308,0.0,0.0,0.0,131.27,62.9465555308,-7.26,63.3638418437,24.7265555308,0,24.7265555308,38.22,-7.26,38.9034188729,131.42
2020-05-26 11:00:00,59.2788888626,-1.67,59.3024077486,26.3088888626,0,26.3088888626,32.97,-1.67,33.0122674168,131.37,26.3088888626,0.0,26.3088888626,26.3088888626,0,26.3088888626,0.0,0.0,0.0,131.1,60.5788888626,-6.68,60.9460759674,26.3088888626,0,26.3088888626,34.27,-6.68,34.914972433,131.2
2020-05-26 11:30:00,57.850555528,-1.17,57.8623856655,27.560555528000002,0,27.560555528000002,30.29,-1.17,30.3125881442,131.1,27.560555528000002,0.0,27.560555528000002,27.560555528000002,0,27.560555528000002,0.0,0.0,0.0,130.82,59.030555528,-6.15,59.3500546415,27.560555528000002,0,27.560555528000002,31.47,-6.15,32.0652990006,130.9
2020-05-26 12:00:00,56.2078888602,-0.64,56.2115323588,28.6878888602,0,28.6878888602,27.52,-0.64,27.5274408545,130.85,28.6878888602,0.0,28.6878888602,28.6878888602,0,28.6878888602,0.0,0.0,0.0,130.6,57.2578888602,-5.59,57.5301133036,28.6878888602,0,28.6878888602,28.57,-5.59,29.1117330298,130.69
2020-05-26 12:30:00,56.4227777486,-0.59,56.4258624113,29.2227777486,0,29.2227777486,27.2,-0.59,27.2063981446,130.85,29.2227777486,0.0,29.2227777486,29.2227777486,0,29.2227777486,0.0,0.0,0.0,130.6,57.4527777486,-5.53,57.7183036049,29.2227777486,0,29.2227777486,28.23,-5.53,28.7665395903,130.69
2020-05-26 13:00:00,56.2576666372,-0.97,56.2660284316,29.4276666372,0,29.4276666372,26.83,-0.97,26.8475287503,131.1,29.4276666372,0.0,29.4276666372,29.4276666372,0,29.4276666372,0.0,0.0,0.0,130.81,57.2776666372,-5.96,57.5869142723,29.4276666372,0,29.4276666372,27.85,-5.96,28.4805916371,130.91
2020-05-26 13:30:00,55.7892221895,-1.79,55.8179309229,32.7092221895,0,32.7092221895,23.08,-1.79,23.149308845,131.24,32.7092221895,0.0,32.7092221895,32.7092221895,0,32.7092221895,0.0,0.0,0.0,130.81,56.6292221895,-6.84,57.0408135092,32.7092221895,0,32.7092221895,23.92,-6.84,24.8787459491,131.08
2020-05-26 14:00:00,53.4429999684,-2.11,53.4846365382,31.5729999684,0,31.5729999684,21.87,-2.11,21.971549786,131.41,31.5729999684,0.0,31.5729999684,31.5729999684,0,31.5729999684,0.0,0.0,0.0,131.01,54.2429999684,-7.19,54.7174482736,31.5729999684,0,31.5729999684,22.67,-7.19,23.7828719881,131.25
2020-05-26 14:30:00,52.1581110802,-2.4,52.2132986073,30.9281110802,0,30.9281110802,21.23,-2.4,21.3652264205,131.34,30.9281110802,0.0,30.9281110802,30.9281110802,0,30.9281110802,0.0,0.0,0.0,131.01,52.9081110802,-7.5,53.4370491146,30.9281110802,0,30.9281110802,21.98,-7.5,23.2243492912,131.25
2020-05-26 15:00:00,52.1984444146,-3.29,52.3020238548,29.8384444146,0,29.8384444146,22.36,-3.29,22.6007455629,131.65,29.8384444146,0.0,29.8384444146,29.8384444146,0,29.8384444146,0.0,0.0,0.0,131.01,53.0284444146,-8.45,53.697471235,29.8384444146,0,29.8384444146,23.19,-8.45,24.6815437119,131.48
2020-05-26 15:30:00,52.2862221953,-3.81,52.4248522311,26.9562221953,0,26.9562221953,25.33,-3.81,25.6149370485,131.81,26.9562221953,0.0,26.9562221953,26.9562221953,0,26.9562221953,0.0,0.0,0.0,131.22,53.2362221953,-8.97,53.9866303229,26.9562221953,0,26.9562221953,26.28,-8.97,27.7686747973,131.65
2020-05-26 16:00:00,55.3603333046,-4.29,55.52630551,28.7503333046,0,28.7503333046,26.61,-4.29,26.9535934525,132.0,28.7503333046,0.0,28.7503333046,28.7503333046,0,28.7503333046,0.0,0.0,0.0,131.37,56.4003333046,-9.48,57.191502838,28.7503333046,0,28.7503333046,27.65,-9.48,29.23,131.86
2020-05-26 16:30:00,58.3947777505,-5.6,58.6626803729,27.2747777505,0,27.2747777505,31.12,-5.6,31.6198418718,133.0,27.2747777505,0.0,27.2747777505,27.2747777505,0,27.2747777505,0.0,0.0,0.0,132.29,59.6647777505,-10.9,60.6522522584,27.2747777505,0,27.2747777505,32.39,-10.9,34.1748752741,132.85
2020-05-26 17:00:00,65.7398888649,-5.69,65.985673354,23.9398888649,0,23.9398888649,41.8,-5.69,42.1854963228,132.86,23.9398888649,0.0,23.9398888649,23.9398888649,0,23.9398888649,0.0,0.0,0.0,132.22,67.5098888649,-10.92,68.3873635591,23.9398888649,0,23.9398888649,43.57,-10.92,44.9176056797,132.74
2020-05-26 17:30:00,73.0699999775,-5.6,73.2842745527,22.4499999775,0,22.4499999775,50.62,-5.6,50.92881699,132.53,22.4499999775,0.0,22.4499999775,22.4499999775,0,22.4499999775,0.0,0.0,0.0,131.92,75.2699999776,-10.77,76.0366082662,22.4499999775,0,22.4499999775,52.82,-10.77,53.9068205332,132.38
2020-05-26 18:00:00,78.6838888689,-5.84,78.9003166504,19.9638888689,0,19.9638888689,58.72,-5.84,59.0096941188,132.22,19.9638888689,0.0,19.9638888689,19.9638888689,0,19.9638888689,0.0,0.0,0.0,131.62,81.2838888689,-10.93,82.0154588456,19.9638888689,0,19.9638888689,61.32,-10.93,62.2864937205,132.06
2020-05-26 18:30:00,81.8083333169,-6.01,82.0287967734,16.4283333169,0,16.4283333169,65.38,-6.01,65.6556509373,132.06,16.4283333169,0.0,16.4283333169,16.4283333169,0,16.4283333169,0.0,0.0,0.0,131.48,84.7283333169,-11.06,85.4471419455,16.4283333169,0,16.4283333169,68.3,-11.06,69.189692874,131.84
2020-05-26 19:00:00,83.4238888755,-6.8,83.7005689056,13.353888875500001,0,13.353888875500001,70.07,-6.8,70.3991825237,131.92,13.353888875500001,0.0,13.353888875500001,13.353888875500001,0,13.353888875500001,0.0,0.0,0.0,131.33,86.5838888755,-11.85,87.3910310776,13.353888875500001,0,13.353888875500001,73.23,-11.85,74.1825815135,131.73
2020-05-26 19:30:00,81.6981110991,-7.92,82.0811047511,12.0181110991,0,12.0181110991,69.68,-7.92,70.1286589063,131.92,12.0181110991,0.0,12.0181110991,12.0181110991,0,12.0181110991,0.0,0.0,0.0,131.33,84.8381110991,-13.03,85.8328957618,12.0181110991,0,12.0181110991,72.82,-13.03,73.976572643,131.81
2020-05-26 20:00:00,83.5646666588,-7.96,83.9429277175,7.9146666588,0,7.9146666588,75.65,-7.96,76.0676284631,131.92,7.9146666588,0.0,7.9146666588,7.9146666588,0,7.9146666588,0.0,0.0,0.0,131.33,86.9846666588,-13.03,87.9551768444,7.9146666588,0,7.9146666588,79.07,-13.03,80.136419935,131.81
2020-05-26 20:30:00,81.6648888817,-9.01,82.1604173313,7.1948888817,0,7.1948888817,74.47,-9.01,75.0130721941,132.06,7.1948888817,0.0,7.1948888817,7.1948888817,0,7.1948888817,0.0,0.0,0.0,131.33,85.0348888817,-14.15,86.2041462293,7.1948888817,0,7.1948888817,77.84,-14.15,79.1156627982,131.95
2020-05-26 21:00:00,79.4539999965,-9.54,80.024681914,3.5439999965,0,3.5439999965,75.91,-9.54,76.5071218907,131.95,3.5439999965,0.0,3.5439999965,3.5439999965,0,3.5439999965,0.0,0.0,0.0,131.18,82.9039999965,-14.69,84.1954233638,3.5439999965,0,3.5439999965,79.36,-14.69,80.7081513851,131.81
2020-05-26 21:30:00,80.2532222168,-10.17,80.8950466727,5.4132222168,0,5.4132222168,74.84,-10.17,75.5278392383,131.74,5.4132222168,0.0,5.4132222168,5.4132222168,0,5.4132222168,0.0,0.0,0.0,130.91,83.6432222168,-15.34,85.0382515272,5.4132222168,0,5.4132222168,78.23,-15.34,79.7198124684,131.61
2020-05-26 22:00:00,80.5238888836,-10.33,81.1837765871,5.2838888836,0,5.2838888836,75.24,-10.33,75.9458129195,131.47,5.2838888836,0.0,5.2838888836,5.2838888836,0,5.2838888836,0.0,0.0,0.0,130.61,83.9238888836,-15.48,85.3396128732,5.2838888836,0,5.2838888836,78.64,-15.48,80.1491110369,131.32
2020-05-26 22:30:00,77.0392222142,-11.42,77.88105135,7.9792222142,0,7.9792222142,69.06,-11.42,69.9978571101,132.05,7.9792222142,0.0,7.9792222142,7.9792222142,0,7.9792222142,0.0,0.0,0.0,131.02,80.1492222142,-16.7,81.8705552781,7.9792222142,0,7.9792222142,72.17,-16.7,74.0769795551,131.91
2020-05-26 23:00:00,71.9642222152,-12.79,73.091951534,6.9842222152,0,6.9842222152,64.98,-12.79,66.2267657371,132.29,6.9842222152,0.0,6.9842222152,6.9842222152,0,6.9842222152,0.0,0.0,0.0,131.09,74.8942222152,-18.17,77.0668114121,6.9842222152,0,6.9842222152,67.91,-18.17,70.2987695483,132.13
2020-05-26 23:30:00,68.1162222159,-12.5,69.2536622062,6.2762222159,0,6.2762222159,61.84,-12.5,63.09069345,132.67,6.2762222159,0.0,6.2762222159,6.2762222159,0,6.2762222159,0.0,0.0,0.0,131.5,70.8962222159,-17.91,73.1234738268,6.2762222159,0,6.2762222159,64.62,-17.91,67.0560399964,132.56
2020-05-27 00:00:00,63.3836666639,-11.25,64.3743093148,2.7636666639,0,2.7636666639,60.62,-11.25,61.6550638634,132.2,2.7636666639,0.0,2.7636666639,2.7636666639,0,2.7636666639,0.0,0.0,0.0,131.08,66.0736666639,-16.59,68.124573587,2.7636666639,0,2.7636666639,63.31,-16.59,65.4475683276,132.03
2020-05-27 00:30:00,61.582777775,-11.18,62.589383432700004,2.772777775,0,2.772777775,58.81,-11.18,59.8632483248,132.44,2.772777775,0.0,2.772777775,2.772777775,0,2.772777775,0.0,0.0,0.0,131.33,64.222777775,-16.55,66.3209445435,2.772777775,0,2.772777775,61.45,-16.55,63.6396495905,132.27
2020-05-27 01:00:00,59.4442222195,-11.93,60.6295345131,2.7342222195,0,2.7342222195,56.71,-11.93,57.9512640069,132.79,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,131.56,61.9542222195,-17.36,64.3404635577,2.7342222195,0,2.7342222195,59.22,-17.36,61.7120571688,132.62
2020-05-27 01:30:00,60.7024444417,-11.92,61.8617261414,2.7424444417,0,2.7424444417,57.96,-11.92,59.1730343991,132.63,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,131.46,63.2824444417,-17.33,65.6124734675,2.7424444417,0,2.7424444417,60.54,-17.33,62.9715848617,132.5
