Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-27 02:00:00,59.7339999972,-12.21,60.9691303503,2.7839999972,0,2.7839999972,56.95,-12.21,58.2441979943,132.76,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,131.54,62.2639999972,-17.65,64.7172944092,2.7839999972,0,2.7839999972,59.48,-17.65,62.0434758859,132.63
2020-05-27 02:30:00,58.2138888861,-12.74,59.5916475627,2.8138888861,0,2.8138888861,55.4,-12.74,56.8459989797,133.23,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,131.89,60.6738888861,-18.26,63.3620422064,2.8138888861,0,2.8138888861,57.86,-18.26,60.6729527879,133.05
2020-05-27 03:00:00,56.6574444417,-13.12,58.156688443,2.7774444417,0,2.7774444417,53.88,-13.12,55.4543848582,133.4,2.7774444417,0.0,2.7774444417,2.7774444417,0,2.7774444417,0.0,0.0,0.0,132.04,59.0374444417,-18.66,61.9161969617,2.7774444417,0,2.7774444417,56.26,-18.66,59.273798596,133.22
2020-05-27 03:30:00,55.915444441700004,-13.31,57.4777611525,2.7754444417,0,2.7754444417,53.14,-13.31,54.7815269959,133.4,2.7754444417,0.0,2.7754444417,2.7754444417,0,2.7754444417,0.0,0.0,0.0,132.18,58.2454444417,-18.87,61.2258825841,2.7754444417,0,2.7754444417,55.47,-18.87,58.5917895272,133.36
2020-05-27 04:00:00,55.4002222194,-13.25,56.9626818361,2.7802222194,0,2.7802222194,52.62,-13.25,54.2625736581,133.52,2.7802222194,0.0,2.7802222194,2.7802222194,0,2.7802222194,0.0,0.0,0.0,132.18,57.7302222194,-18.82,60.7204327842,2.7802222194,0,2.7802222194,54.95,-18.82,58.0835165946,133.36
2020-05-27 04:30:00,55.0156666639,-13.38,56.6193251326,2.7756666639,0,2.7756666639,52.24,-13.38,53.9262644729,133.52,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,132.18,57.3056666639,-18.96,60.3607573825,2.7756666639,0,2.7756666639,54.53,-18.96,57.7321617472,133.48
2020-05-27 05:00:00,54.4639999972,-13.4,56.0882099527,2.7739999972,0,2.7739999972,51.69,-13.4,53.3986526047,133.52,2.7739999972,0.0,2.7739999972,2.7739999972,0,2.7739999972,0.0,0.0,0.0,132.18,56.7439999972,-18.99,59.8372930177,2.7739999972,0,2.7739999972,53.97,-18.99,57.213468694,133.39
2020-05-27 05:30:00,55.1931111083,-13.42,56.8011964118,2.8131111083,0,2.8131111083,52.38,-13.42,54.0718115102,133.52,2.8131111083,0.0,2.8131111083,2.8131111083,0,2.8131111083,0.0,0.0,0.0,132.18,57.5031111083,-19.01,60.5639157183,2.8131111083,0,2.8131111083,54.69,-19.01,57.8997081167,133.39
2020-05-27 06:00:00,56.4068888857,-13.23,57.9376390075,3.1668888857,0,3.1668888857,53.24,-13.23,54.8591879269,133.52,3.1668888857,0.0,3.1668888857,3.1668888857,0,3.1668888857,0.0,0.0,0.0,132.18,58.776888885700004,-18.79,61.7072667284,3.1668888857,0,3.1668888857,55.61,-18.79,58.6986899343,133.3
2020-05-27 06:30:00,60.6733333297,-11.53,61.7591635091,3.6033333297,0,3.6033333297,57.07,-11.53,58.2230693111,132.59,3.6033333297,0.0,3.6033333297,3.6033333297,0,3.6033333297,0.0,0.0,0.0,131.42,63.2233333297,-16.93,65.4508577279,3.6033333297,0,3.6033333297,59.62,-16.93,61.97716757,132.43
2020-05-27 07:00:00,63.7148888843,-10.29,64.5404614605,4.5948888842999995,0,4.5948888842999995,59.12,-10.29,60.008820185,132.24,4.5948888842999995,0.0,4.5948888842999995,4.5948888842999995,0,4.5948888842999995,0.0,0.0,0.0,131.23,66.3448888843,-15.6,68.1542682528,4.5948888842999995,0,4.5948888842999995,61.75,-15.6,63.6900502433,132.11
2020-05-27 07:30:00,67.9095555455,-8.53,68.4431781435,10.0595555455,0,10.0595555455,57.85,-8.53,58.4754940124,131.97,10.0595555455,0.0,10.0595555455,10.0595555455,0,10.0595555455,0.0,0.0,0.0,131.06,70.4695555455,-13.73,71.7946457529,10.0595555455,0,10.0595555455,60.41,-13.73,61.9506335722,131.78
2020-05-27 08:00:00,69.9777777643,-6.07,70.2405458466,13.4877777643,0,13.4877777643,56.49,-6.07,56.8151828299,131.97,13.4877777643,0.0,13.4877777643,13.4877777643,0,13.4877777643,0.0,0.0,0.0,131.34,72.4777777643,-11.17,73.3334655505,13.4877777643,0,13.4877777643,58.99,-11.17,60.0382294876,131.78
2020-05-27 08:30:00,71.2383333164,-4.05,71.3533645577,16.8883333164,0,16.8883333164,54.35,-4.05,54.5006880691,131.45,16.8883333164,0.0,16.8883333164,16.8883333164,0,16.8883333164,0.0,0.0,0.0,131.11,73.5883333164,-9.06,74.1439572743,16.8883333164,0,16.8883333164,56.7,-9.06,57.4192789923,131.32
2020-05-27 09:00:00,70.1378888677,-2.32,70.1762485092,21.1678888677,0,21.1678888677,48.97,-2.32,49.0249252932,131.45,21.1678888677,0.0,21.1678888677,21.1678888677,0,21.1678888677,0.0,0.0,0.0,131.21,72.2378888677,-7.27,72.6027925638,21.1678888677,0,21.1678888677,51.07,-7.27,51.584860182,131.32
2020-05-27 09:30:00,68.3189999757,-1.27,68.3308031394,24.3089999757,0,24.3089999757,44.01,-1.27,44.0283204313,131.45,24.3089999757,0.0,24.3089999757,24.3089999757,0,24.3089999757,0.0,0.0,0.0,131.21,70.1789999757,-6.19,70.4514594426,24.3089999757,0,24.3089999757,45.87,-6.19,46.2857753527,131.22
2020-05-27 10:00:00,65.3422221953,-0.99,65.3497215099,26.8822221953,0,26.8822221953,38.46,-0.99,38.4727396997,131.29,26.8822221953,0.0,26.8822221953,26.8822221953,0,26.8822221953,0.0,0.0,0.0,131.21,66.9322221953,-5.93,67.1943990821,26.8822221953,0,26.8822221953,40.05,-5.93,40.4866323618,131.13
2020-05-27 10:30:00,61.5386666384,-2.45,61.5874174782,28.2386666384,0,28.2386666384,33.3,-2.45,33.3900059898,131.29,28.2386666384,0.0,28.2386666384,28.2386666384,0,28.2386666384,0.0,0.0,0.0,130.96,62.8786666384,-7.49,63.3231933673,28.2386666384,0,28.2386666384,34.64,-7.49,35.4405093079,131.13
2020-05-27 11:00:00,58.2339999729,-1.82,58.2624334614,27.1339999729,0,27.1339999729,31.1,-1.82,31.1532085025,131.29,27.1339999729,0.0,27.1339999729,27.1339999729,0,27.1339999729,0.0,0.0,0.0,130.96,59.4739999729,-6.82,59.8637542489,27.1339999729,0,27.1339999729,32.34,-6.82,33.0512934694,131.13
2020-05-27 11:30:00,56.4481110835,-1.37,56.4647336387,27.6481110835,0,27.6481110835,28.8,-1.37,28.8325666565,131.07,27.6481110835,0.0,27.6481110835,27.6481110835,0,27.6481110835,0.0,0.0,0.0,130.8,57.5681110835,-6.36,57.9183650815,27.6481110835,0,27.6481110835,29.92,-6.36,30.588494569,130.91
2020-05-27 12:00:00,56.7959999689,-1.24,56.8095345208,31.0659999689,0,31.0659999689,25.73,-1.24,25.7598621891,131.07,31.0659999689,0.0,31.0659999689,31.0659999689,0,31.0659999689,0.0,0.0,0.0,130.8,57.7859999689,-6.24,58.1219355528,31.0659999689,0,31.0659999689,26.72,-6.24,27.4389504172,130.91
2020-05-27 12:30:00,58.0839999674,-0.74,58.0887136388,32.6339999674,0,32.6339999674,25.45,-0.74,25.4607560768,130.98,32.6339999674,0.0,32.6339999674,32.6339999674,0,32.6339999674,0.0,0.0,0.0,130.8,59.0739999674,-5.71,59.3493182113,32.6339999674,0,32.6339999674,26.44,-5.71,27.0495415858,130.82
2020-05-27 13:00:00,58.674333301,-0.8300000000000001,58.680203547,32.324333301,0,32.324333301,26.35,-0.8300000000000001,26.3630688654,131.38,32.324333301,0.0,32.324333301,32.324333301,0,32.324333301,0.0,0.0,0.0,131.18,59.704333301,-5.82,59.9873304533,32.324333301,0,32.324333301,27.38,-5.82,27.9917273493,131.21
2020-05-27 13:30:00,56.11622219,-1.35,56.132458461,32.21622219,0,32.21622219,23.9,-1.35,23.938097251,131.56,32.21622219,0.0,32.21622219,32.21622219,0,32.21622219,0.0,0.0,0.0,131.29,57.02622219,-6.4,57.3842314339,32.21622219,0,32.21622219,24.81,-6.4,25.6221798448,131.41
2020-05-27 14:00:00,54.1331110791,-1.8399999999999999,54.1643731165,32.0331110791,0,32.0331110791,22.1,-1.8399999999999999,22.1764650023,131.81,32.0331110791,0.0,32.0331110791,32.0331110791,0,32.0331110791,0.0,0.0,0.0,131.52,54.9531110791,-6.95,55.3908558994,32.0331110791,0,32.0331110791,22.92,-6.95,23.9505511419,131.73
2020-05-27 14:30:00,54.0552221921,-1.8399999999999999,54.0865292494,30.0852221921,0,30.0852221921,23.97,-1.8399999999999999,24.0405178813,131.81,30.0852221921,0.0,30.0852221921,30.0852221921,0,30.0852221921,0.0,0.0,0.0,131.52,54.9652221921,-6.93,55.4003659792,30.0852221921,0,30.0852221921,24.88,-6.93,25.8271039801,131.73
2020-05-27 15:00:00,52.8609999702,-2.16,52.905112398,29.8409999702,0,29.8409999702,23.02,-2.16,23.12111589,131.95,29.8409999702,0.0,29.8409999702,29.8409999702,0,29.8409999702,0.0,0.0,0.0,131.62,53.7409999702,-7.27,54.2305078143,29.8409999702,0,29.8409999702,23.9,-7.27,24.9812509695,131.82
2020-05-27 15:30:00,53.9334444165,-2.84,54.0081662957,27.9334444165,0,27.9334444165,26.0,-2.84,26.1546477705,132.21,27.9334444165,0.0,27.9334444165,27.9334444165,0,27.9334444165,0.0,0.0,0.0,131.78,54.9534444165,-7.99,55.5312628457,27.9334444165,0,27.9334444165,27.02,-7.99,28.1765948972,132.07
2020-05-27 16:00:00,56.1908888637,-2.98,56.2698533079,25.1808888637,0,25.1808888637,31.01,-2.98,31.1528570118,132.21,25.1808888637,0.0,25.1808888637,25.1808888637,0,25.1808888637,0.0,0.0,0.0,131.78,57.4608888637,-8.12,58.0317856783,25.1808888637,0,25.1808888637,32.28,-8.12,33.2856245247,132.07
2020-05-27 16:30:00,60.4912221991,-3.84,60.6129818037,23.1612221991,0,23.1612221991,37.33,-3.84,37.5269836251,132.36,23.1612221991,0.0,23.1612221991,23.1612221991,0,23.1612221991,0.0,0.0,0.0,131.87,62.0612221991,-8.96,62.7046800553,23.1612221991,0,23.1612221991,38.9,-8.96,39.9185620984,132.18
2020-05-27 17:00:00,66.8962222012,-4.23,67.0298250393,20.9762222012,0,20.9762222012,45.92,-4.23,46.1144153167,132.27,20.9762222012,0.0,20.9762222012,20.9762222012,0,20.9762222012,0.0,0.0,0.0,131.77,68.8762222012,-9.34,69.5066154025,20.9762222012,0,20.9762222012,47.9,-9.34,48.8021065119,132.18
2020-05-27 17:30:00,73.8977777593,-4.72,74.0483622896,18.4377777593,0,18.4377777593,55.46,-4.72,55.6604886791,132.19,18.4377777593,0.0,18.4377777593,18.4377777593,0,18.4377777593,0.0,0.0,0.0,131.77,76.3377777593,-9.78,76.9617093965,18.4377777593,0,18.4377777593,57.9,-9.78,58.7201702995,131.97
2020-05-27 18:00:00,77.113222205,-5.51,77.3098256294,17.173222205,0,17.173222205,59.94,-5.51,60.1927213208,132.19,17.173222205,0.0,17.173222205,17.173222205,0,17.173222205,0.0,0.0,0.0,131.61,79.773222205,-10.57,80.4704410388,17.173222205,0,17.173222205,62.6,-10.57,63.4861000535,131.97
2020-05-27 18:30:00,82.1004444323,-5.5,82.2844637582,12.1504444323,0,12.1504444323,69.95,-5.5,70.1658927115,131.95,12.1504444323,0.0,12.1504444323,12.1504444323,0,12.1504444323,0.0,0.0,0.0,131.48,85.2404444323,-10.49,85.8834877437,12.1504444323,0,12.1504444323,73.09,-10.49,73.8389341743,131.73
2020-05-27 19:00:00,84.1507777688,-6.24,84.3818167563,8.9807777688,0,8.9807777688,75.17,-6.24,75.4285522863,131.95,8.9807777688,0.0,8.9807777688,8.9807777688,0,8.9807777688,0.0,0.0,0.0,131.48,87.5607777688,-11.23,88.2779853841,8.9807777688,0,8.9807777688,78.58,-11.23,79.3783931558,131.73
2020-05-27 19:30:00,81.1779999896,-7.78,81.5499606518,10.3979999896,0,10.3979999896,70.78,-7.78,71.2062974743,131.79,10.3979999896,0.0,10.3979999896,10.3979999896,0,10.3979999896,0.0,0.0,0.0,131.2,84.3479999896,-12.87,85.3242169741,10.3979999896,0,10.3979999896,73.95,-12.87,75.061570727,131.73
2020-05-27 20:00:00,80.0562222117,-8.46,80.5019895084,10.4962222117,0,10.4962222117,69.56,-8.46,70.0725709533,131.97,10.4962222117,0.0,10.4962222117,10.4962222117,0,10.4962222117,0.0,0.0,0.0,131.2,83.2162222117,-13.58,84.3169973326,10.4962222117,0,10.4962222117,72.72,-13.58,73.977123491,131.73
2020-05-27 20:30:00,82.1109999919,-8.91,82.5930046655,8.1009999919,0,8.1009999919,74.01,-8.91,74.5444042165,131.88,8.1009999919,0.0,8.1009999919,8.1009999919,0,8.1009999919,0.0,0.0,0.0,131.2,85.4709999919,-14.04,86.6164732578,8.1009999919,0,8.1009999919,77.37,-14.04,78.633571075,131.73
2020-05-27 21:00:00,81.2875555511,-9.38,81.8269581952,4.4075555511,0,4.4075555511,76.88,-9.38,77.4501052291,131.28,4.4075555511,0.0,4.4075555511,4.4075555511,0,4.4075555511,0.0,0.0,0.0,130.52,84.7875555511,-14.45,86.0100696218,4.4075555511,0,4.4075555511,80.38,-14.45,81.6685184144,131.13
2020-05-27 21:30:00,80.240888886,-9.49,80.8001259233,2.840888886,0,2.840888886,77.4,-9.49,77.9796133614,131.15,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,130.36,83.740888886,-14.56,84.9972356693,2.840888886,0,2.840888886,80.9,-14.56,82.1997785885,130.97
2020-05-27 22:00:00,79.6088888861,-9.62,80.1880264733,2.7888888861,0,2.7888888861,76.82,-9.62,77.4200025833,131.05,2.7888888861,0.0,2.7888888861,2.7888888861,0,2.7888888861,0.0,0.0,0.0,130.36,83.0988888861,-14.7,84.3890711769,2.7888888861,0,2.7888888861,80.31,-14.7,81.6442655672,130.85
2020-05-27 22:30:00,77.3439999937,-10.83,78.0985482262,6.2539999937,0,6.2539999937,71.09,-10.83,71.9102009453,131.83,6.2539999937,0.0,6.2539999937,6.2539999937,0,6.2539999937,0.0,0.0,0.0,130.92,80.5639999937,-16.06,82.1491429961,6.2539999937,0,6.2539999937,74.31,-16.06,76.0256515921,131.7
2020-05-27 23:00:00,72.0215555526,-11.73,72.970523941,2.9415555526,0,2.9415555526,69.08,-11.73,70.0688183146,132.44,2.9415555526,0.0,2.9415555526,2.9415555526,0,2.9415555526,0.0,0.0,0.0,131.4,75.1315555526,-17.05,77.0418921091,2.9415555526,0,2.9415555526,72.19,-17.05,74.1761322799,132.27
2020-05-27 23:30:00,67.4164444417,-12.75,68.6115112875,2.7864444417,0,2.7864444417,64.63,-12.75,65.8756358603,132.73,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,131.54,70.3064444417,-18.18,72.6189268031,2.7864444417,0,2.7864444417,67.52,-18.18,69.9246937784,132.58
2020-05-28 00:00:00,64.1039999972,-11.68,65.1593831742,2.7839999972,0,2.7839999972,61.32,-11.68,62.4224703132,133.18,2.7839999972,0.0,2.7839999972,2.7839999972,0,2.7839999972,0.0,0.0,0.0,132.13,66.8339999972,-17.1,68.9869085815,2.7839999972,0,2.7839999972,64.05,-17.1,66.2933820226,133.01
2020-05-28 00:30:00,62.4624444416,-11.07,63.4358090169,2.8224444416,0,2.8224444416,59.64,-11.07,60.6586720923,133.18,2.8224444416,0.0,2.8224444416,2.8224444416,0,2.8224444416,0.0,0.0,0.0,132.13,65.1024444416,-16.49,67.1583827402,2.8224444416,0,2.8224444416,62.28,-16.49,64.4260700338,133.01
2020-05-28 01:00:00,60.1848888861,-11.26,61.2291470643,2.8348888861,0,2.8348888861,57.35,-11.26,58.4449322012,132.71,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,131.61,62.7148888861,-16.67,64.892574213,2.8348888861,0,2.8348888861,59.88,-16.67,62.1570856781,132.55
2020-05-28 01:30:00,61.5006666638,-10.98,62.4731334263,2.8206666638,0,2.8206666638,58.68,-10.98,59.6984321402,132.44,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,131.37,64.1006666638,-16.34,66.1505182652,2.8206666638,0,2.8206666638,61.28,-16.34,63.421084822,132.25
2020-05-28 02:00:00,60.1049999972,-11.53,61.2009144104,2.7849999972,0,2.7849999972,57.32,-11.53,58.4681391871,132.6,2.7849999972,0.0,2.7849999972,2.7849999972,0,2.7849999972,0.0,0.0,0.0,131.49,62.6449999972,-16.96,64.9002128244,2.7849999972,0,2.7849999972,59.86,-16.96,62.2162454669,132.49
2020-05-28 02:30:00,58.6323333306,-11.86,59.8198137057,2.7523333306,0,2.7523333306,55.88,-11.86,57.1247231941,132.83,2.7523333306,0.0,2.7523333306,2.7523333306,0,2.7523333306,0.0,0.0,0.0,131.66,61.0923333306,-17.31,63.4973172014,2.7523333306,0,2.7523333306,58.34,-17.31,60.85385526,132.71
2020-05-28 03:00:00,56.9805555528,-12.29,58.2908896064,2.7605555528,0,2.7605555528,54.22,-12.29,55.5954359638,133.22,2.7605555528,0.0,2.7605555528,2.7605555528,0,2.7605555528,0.0,0.0,0.0,131.95,59.3505555528,-17.81,61.9651881658,2.7605555528,0,2.7605555528,56.59,-17.81,59.3264207584,133.07
2020-05-28 03:30:00,56.2343333306,-12.43,57.5917107329,2.7143333306,0,2.7143333306,53.52,-12.43,54.9444746995,133.48,2.7143333306,0.0,2.7143333306,2.7143333306,0,2.7143333306,0.0,0.0,0.0,132.28,58.5843333306,-17.97,61.2784220733,2.7143333306,0,2.7143333306,55.87,-17.97,58.688821763600004,133.36
2020-05-28 04:00:00,55.3909999972,-12.83,56.8574689966,2.7509999972,0,2.7509999972,52.64,-12.83,54.1809791347,133.84,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,132.64,57.7109999972,-18.44,60.5854200339,2.7509999972,0,2.7509999972,54.96,-18.44,57.9709858464,133.76
2020-05-28 04:30:00,55.174777775,-12.57,56.5885235938,2.754777775,0,2.754777775,52.42,-12.57,53.9060414054,133.75,2.754777775,0.0,2.754777775,2.754777775,0,2.754777775,0.0,0.0,0.0,132.49,57.474777775,-18.14,60.2694755269,2.754777775,0,2.754777775,54.72,-18.14,57.6483998043,133.62
2020-05-28 05:00:00,54.9213333305,-12.38,56.2993539466,2.8413333305,0,2.8413333305,52.08,-12.38,53.5312133246,133.66,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,132.49,57.2013333305,-17.96,59.954600614,2.8413333305,0,2.8413333305,54.36,-17.96,57.2500759825,133.62
2020-05-28 05:30:00,55.6422222193,-12.14,56.9511764014,2.9422222193,0,2.9422222193,52.7,-12.14,54.0802144966,133.66,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,132.49,57.9522222193,-17.69,60.5920470041,2.9422222193,0,2.9422222193,55.01,-17.69,57.784394087,133.51
2020-05-28 06:00:00,56.36033333,-12.05,57.6341016505,3.3703333300000002,0,3.3703333300000002,52.99,-12.05,54.3428247334,133.44,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,132.22,58.71033333,-17.6,61.2916245479,3.3703333300000002,0,3.3703333300000002,55.34,-17.6,58.0712975574,133.3
2020-05-28 06:30:00,60.4104444405,-10.8,61.3682474697,3.9504444405,0,3.9504444405,56.46,-10.8,57.4836637663,132.74,3.9504444405,0.0,3.9504444405,3.9504444405,0,3.9504444405,0.0,0.0,0.0,131.62,62.9004444405,-16.2,64.9531054747,3.9504444405,0,3.9504444405,58.95,-16.2,61.135443893,132.58
2020-05-28 07:00:00,63.2632222173,-9.15,63.9214970516,4.9032222173,0,4.9032222173,58.36,-9.15,59.072938813,132.33,4.9032222173,0.0,4.9032222173,4.9032222173,0,4.9032222173,0.0,0.0,0.0,131.42,65.8532222173,-14.44,67.4178053366,4.9032222173,0,4.9032222173,60.95,-14.44,62.637178257,132.2
2020-05-28 07:30:00,67.1947777708,-6.62,67.5200900449,6.9947777708,0,6.9947777708,60.2,-6.62,60.5628962319,131.79,6.9947777708,0.0,6.9947777708,6.9947777708,0,6.9947777708,0.0,0.0,0.0,131.17,69.8447777708,-11.74,70.8245761149,6.9947777708,0,6.9947777708,62.85,-11.74,63.9370792264,131.66
2020-05-28 08:00:00,70.2254444319,-5.3,70.4251591809,12.585444431900001,0,12.585444431900001,57.64,-5.3,57.8831547171,132.5,12.585444431900001,0.0,12.585444431900001,12.585444431900001,0,12.585444431900001,0.0,0.0,0.0,132.02,72.7454444319,-10.44,73.4907700707,12.585444431900001,0,12.585444431900001,60.16,-10.44,61.0591450972,132.33
2020-05-28 08:30:00,71.3173333179,-3.63,71.4096557307,15.3873333179,0,15.3873333179,55.93,-3.63,56.0476743496,132.27,15.3873333179,0.0,15.3873333179,15.3873333179,0,15.3873333179,0.0,0.0,0.0,131.92,73.7473333179,-8.67,74.2552225201,15.3873333179,0,15.3873333179,58.36,-8.67,59.0004957606,132.1
2020-05-28 09:00:00,69.5506666496,-1.63,69.5697644915,17.0306666496,0,17.0306666496,52.52,-1.63,52.5452880856,131.81,17.0306666496,0.0,17.0306666496,17.0306666496,0,17.0306666496,0.0,0.0,0.0,131.59,71.7906666496,-6.58,72.0915821577,17.0306666496,0,17.0306666496,54.76,-6.58,55.1539119193,131.65
2020-05-28 09:30:00,67.3923333131,-0.59,67.3949159016,20.2223333131,0,20.2223333131,47.17,-0.59,47.1736897009,131.59,20.2223333131,0.0,20.2223333131,20.2223333131,0,20.2223333131,0.0,0.0,0.0,131.47,69.3823333131,-5.51,69.6007778403,20.2223333131,0,20.2223333131,49.16,-5.51,49.4678248966,131.44
2020-05-28 10:00:00,64.7802221992,-0.02,64.7802252865,23.0702221992,0,23.0702221992,41.71,-0.02,41.710004795,131.59,23.0702221992,0.0,23.0702221992,23.0702221992,0,23.0702221992,0.0,0.0,0.0,131.47,66.4902221992,-4.93,66.6727421672,23.0702221992,0,23.0702221992,43.42,-4.93,43.6989851141,131.37
2020-05-28 10:30:00,60.0442221954,-1.53,60.063712165,26.8642221954,0,26.8642221954,33.18,-1.53,33.2152570365,131.59,26.8642221954,0.0,26.8642221954,26.8642221954,0,26.8642221954,0.0,0.0,0.0,131.29,61.3542221954,-6.57,61.7049874905,26.8642221954,0,26.8642221954,34.49,-6.57,35.1101837079,131.37
2020-05-28 11:00:00,55.2486666356,-1.9300000000000002,55.2823666734,31.0586666356,0,31.0586666356,24.19,-1.9300000000000002,24.2668704204,131.59,31.0586666356,0.0,31.0586666356,31.0586666356,0,31.0586666356,0.0,0.0,0.0,131.29,56.1386666356,-7.03,56.577122511,31.0586666356,0,31.0586666356,25.08,-7.03,26.046637019,131.48
2020-05-28 11:30:00,56.0852221898,-0.99,56.0939591051,32.4152221898,0,32.4152221898,23.67,-0.99,23.6906943756,131.48,32.4152221898,0.0,32.4152221898,32.4152221898,0,32.4152221898,0.0,0.0,0.0,131.29,56.9552221898,-6.05,57.275647833,32.4152221898,0,32.4152221898,24.54,-6.05,25.2747720069,131.4
2020-05-28 12:00:00,55.4782221891,-1.1,55.4891262976,33.0982221891,0,33.0982221891,22.38,-1.1,22.4070167581,131.63,33.0982221891,0.0,33.0982221891,33.0982221891,0,33.0982221891,0.0,0.0,0.0,131.29,56.2882221891,-6.16,56.6242841651,33.0982221891,0,33.0982221891,23.19,-6.16,23.9942013828,131.49
2020-05-28 12:30:00,55.9626666331,-0.59,55.9657766558,33.5426666331,0,33.5426666331,22.42,-0.59,22.4277618143,131.15,33.5426666331,0.0,33.5426666331,33.5426666331,0,33.5426666331,0.0,0.0,0.0,130.93,56.7726666331,-5.61,57.0491698155,33.5426666331,0,33.5426666331,23.23,-5.61,23.8978032463,130.98
2020-05-28 13:00:00,55.4241110772,-0.53,55.426645115,33.884111077200004,0,33.884111077200004,21.54,-0.53,21.5465194405,131.15,33.884111077200004,0.0,33.884111077200004,33.884111077200004,0,33.884111077200004,0.0,0.0,0.0,130.93,56.1841110772,-5.55,56.4575666987,33.884111077200004,0,33.884111077200004,22.3,-5.55,22.9802632709,130.98
2020-05-28 13:30:00,53.7937777458,-1.23,53.8078379436,31.9837777458,0,31.9837777458,21.81,-1.23,21.8446560971,131.34,31.9837777458,0.0,31.9837777458,31.9837777458,0,31.9837777458,0.0,0.0,0.0,130.93,54.5737777458,-6.29,54.935064553,31.9837777458,0,31.9837777458,22.59,-6.29,23.4493539357,131.15
2020-05-28 14:00:00,50.3745555252,-1.7000000000000002,50.4032324793,30.3545555252,0,30.3545555252,20.02,-1.7000000000000002,20.0920481783,131.43,30.3545555252,0.0,30.3545555252,30.3545555252,0,30.3545555252,0.0,0.0,0.0,131.02,51.0545555252,-6.8,51.5054136948,30.3545555252,0,30.3545555252,20.7,-6.8,21.7882996124,131.25
2020-05-28 14:30:00,48.203333303,-1.96,48.2431647129,30.353333303,0,30.353333303,17.85,-1.96,17.9572854296,131.33,30.353333303,0.0,30.353333303,30.353333303,0,30.353333303,0.0,0.0,0.0,130.9,48.793333303,-7.07,49.3028830274,30.353333303,0,30.353333303,18.44,-7.07,19.7488860445,131.13
2020-05-28 15:00:00,49.0332221891,-2.59,49.1015781646,33.0832221891,0,33.0832221891,15.95,-2.59,16.1589170429,131.63,33.0832221891,0.0,33.0832221891,33.0832221891,0,33.0832221891,0.0,0.0,0.0,131.17,49.5332221891,-7.75,50.1358414753,33.0832221891,0,33.0832221891,16.45,-7.75,18.1841964354,131.48
2020-05-28 15:30:00,49.903444413,-3.22,50.0072211213,31.463444413,0,31.463444413,18.44,-3.22,18.7190277525,131.63,31.463444413,0.0,31.463444413,31.463444413,0,31.463444413,0.0,0.0,0.0,131.17,50.533444413,-8.41,51.2284794254,31.463444413,0,31.463444413,19.07,-8.41,20.8420968235,131.48
2020-05-28 16:00:00,50.3389999725,-4.2,50.5139081663,27.4989999725,0,27.4989999725,22.84,-4.2,23.2229541618,131.99,27.4989999725,0.0,27.4989999725,27.4989999725,0,27.4989999725,0.0,0.0,0.0,131.42,51.1889999725,-9.44,52.0521595919,27.4989999725,0,27.4989999725,23.69,-9.44,25.5015626972,131.89
2020-05-28 16:30:00,55.8138888599,-5.78,56.1123746571,29.0238888599,0,29.0238888599,26.79,-5.78,27.4064317269,132.62,29.0238888599,0.0,29.0238888599,29.0238888599,0,29.0238888599,0.0,0.0,0.0,131.86,56.8638888599,-11.11,57.9390538089,29.0238888599,0,29.0238888599,27.84,-11.11,29.9749512093,132.46
2020-05-28 17:00:00,63.5783333082,-6.11,63.8712499192,25.1783333082,0,25.1783333082,38.4,-6.11,38.8830567214,132.52,25.1783333082,0.0,25.1783333082,25.1783333082,0,25.1783333082,0.0,0.0,0.0,131.78,65.1983333082,-11.38,66.1840393612,25.1783333082,0,25.1783333082,40.02,-11.38,41.6065475617,132.35
2020-05-28 17:30:00,70.9426666441,-7.02,71.2891460923,22.5926666441,0,22.5926666441,48.35,-7.02,48.8569636797,132.52,22.5926666441,0.0,22.5926666441,22.5926666441,0,22.5926666441,0.0,0.0,0.0,131.78,73.0226666441,-12.27,74.0463553716,22.5926666441,0,22.5926666441,50.43,-12.27,51.9012311993,132.35
2020-05-28 18:00:00,72.6329999773,-7.58,73.0274543285,22.7029999773,0,22.7029999773,49.93,-7.58,50.5020920359,132.38,22.7029999773,0.0,22.7029999773,22.7029999773,0,22.7029999773,0.0,0.0,0.0,131.59,74.8229999773,-12.84,75.9167104504,22.7029999773,0,22.7029999773,52.12,-12.84,53.6783010163,132.22
2020-05-28 18:30:00,80.1142222048,-7.86,80.4988707963,17.4242222048,0,17.4242222048,62.69,-7.86,63.1808175003,132.11,17.4242222048,0.0,17.4242222048,17.4242222048,0,17.4242222048,0.0,0.0,0.0,131.36,82.9142222048,-13.03,83.931812466,17.4242222048,0,17.4242222048,65.49,-13.03,66.7736549846,131.95
2020-05-28 19:00:00,82.0212222085,-8.69,82.4802824473,13.7012222085,0,13.7012222085,68.32,-8.69,68.8704472179,132.11,13.7012222085,0.0,13.7012222085,13.7012222085,0,13.7012222085,0.0,0.0,0.0,131.36,85.1012222085,-13.87,86.2240971039,13.7012222085,0,13.7012222085,71.4,-13.87,72.7347021717,131.95
2020-05-28 19:30:00,80.3339999919,-9.15,80.8534109034,8.0539999919,0,8.0539999919,72.28,-9.15,72.8568521143,131.81,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,130.99,83.5839999919,-14.29,84.7967520289,8.0539999919,0,8.0539999919,75.53,-14.29,76.8699225966,131.64
2020-05-28 20:00:00,79.4892222169,-9.85,80.097184399,5.3192222169,0,5.3192222169,74.17,-9.85,74.8211961947,131.98,5.3192222169,0.0,5.3192222169,5.3192222169,0,5.3192222169,0.0,0.0,0.0,131.13,82.8392222169,-15.04,84.193457807,5.3192222169,0,5.3192222169,77.52,-15.04,78.9655114591,131.85
2020-05-28 20:30:00,79.478888885,-10.52,80.1720910192,3.888888885,0,3.888888885,75.59,-10.52,76.3185331358,132.33,3.888888885,0.0,3.888888885,3.888888885,0,3.888888885,0.0,0.0,0.0,131.45,82.908888885,-15.76,84.3934917878,3.888888885,0,3.888888885,79.02,-15.76,80.5762868343,132.17
2020-05-28 21:00:00,77.5315555521,-11.49,78.378327402,3.4115555521,0,3.4115555521,74.12,-11.49,75.0052964796,131.64,3.4115555521,0.0,3.4115555521,3.4115555521,0,3.4115555521,0.0,0.0,0.0,130.56,80.8815555521,-16.73,82.5936978742,3.4115555521,0,3.4115555521,77.47,-16.73,79.255875492,131.44
2020-05-28 21:30:00,76.7941111081,-11.87,77.7060641191,3.0541111081,0,3.0541111081,73.74,-11.87,74.6892529083,131.46,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,130.44,80.1341111081,-17.11,81.940392134,3.0541111081,0,3.0541111081,77.08,-17.11,78.9561808853,131.34
2020-05-28 22:00:00,76.8522222191,-11.7,77.7377261053,3.0822222191,0,3.0822222191,73.77,-11.7,74.6920537942,131.46,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,130.44,80.1822222191,-16.94,81.9521345665,3.0822222191,0,3.0822222191,77.1,-16.94,78.9390499056,131.34
2020-05-28 22:30:00,74.1334444414,-12.11,75.1160414608,3.0634444414,0,3.0634444414,71.07,-12.11,72.0943617768,131.75,3.0634444414,0.0,3.0634444414,3.0634444414,0,3.0634444414,0.0,0.0,0.0,130.64,77.3434444414,-17.42,79.2809232922,3.0634444414,0,3.0634444414,74.28,-17.42,76.2953130933,131.57
2020-05-28 23:00:00,69.4117777747,-12.91,70.6021458162,3.0617777747,0,3.0617777747,66.35,-12.91,67.594308932,132.15,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,130.93,72.3917777747,-18.3,74.6689995204,3.0617777747,0,3.0617777747,69.33,-18.3,71.7045249618,132.0
2020-05-28 23:30:00,65.7746666636,-13.77,67.2005928152,3.0246666636,0,3.0246666636,62.75,-13.77,64.2430961271,132.7,3.0246666636,0.0,3.0246666636,3.0246666636,0,3.0246666636,0.0,0.0,0.0,131.39,68.5846666636,-19.25,71.2349563161,3.0246666636,0,3.0246666636,65.56,-19.25,68.3277110695,132.55
2020-05-29 00:00:00,61.6917777748,-13.94,63.2471267728,3.0117777748,0,3.0117777748,58.68,-13.94,60.3130665776,132.7,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,131.39,64.3017777748,-19.46,67.1819188844,3.0117777748,0,3.0117777748,61.29,-19.46,64.305176308,132.55
2020-05-29 00:30:00,59.7886666637,-13.89,61.3809152866,2.9586666637,0,2.9586666637,56.83,-13.89,58.5028289914,132.81,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,131.48,62.3286666637,-19.44,65.2899401752,2.9586666637,0,2.9586666637,59.37,-19.44,62.4716775827,132.69
2020-05-29 01:00:00,57.5305555525,-14.31,59.2835636765,3.0205555525,0,3.0205555525,54.51,-14.31,56.3570421509,133.13,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,131.72,59.9505555525,-19.91,63.1702240859,3.0205555525,0,3.0205555525,56.93,-19.91,60.3111349586,132.99
2020-05-29 01:30:00,58.4904444413,-14.16,60.1800439593,3.1004444413,0,3.1004444413,55.39,-14.16,57.171301367,133.04,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,131.63,60.9604444413,-19.75,64.0799366923,3.1004444413,0,3.1004444413,57.86,-19.75,61.137894141,132.9
2020-05-29 02:00:00,57.3794444414,-13.84,59.024962892,3.0494444414,0,3.0494444414,54.33,-13.84,56.0650916346,133.23,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,131.9,59.7794444414,-19.41,62.8516513524,3.0494444414,0,3.0494444414,56.73,-19.41,59.9586607589,133.12
2020-05-29 02:30:00,56.6961111082,-12.51,58.0598752564,2.9161111082,0,2.9161111082,53.78,-12.51,55.2158355909,133.16,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,131.9,59.0761111082,-18.04,61.7691549535,2.9161111082,0,2.9161111082,56.16,-18.04,58.9863306199,133.12
2020-05-29 03:00:00,55.0869999972,-12.55,56.4984961631,2.8069999972,0,2.8069999972,52.28,-12.55,53.76523877,133.3,2.8069999972,0.0,2.8069999972,2.8069999972,0,2.8069999972,0.0,0.0,0.0,132.03,57.3769999972,-18.09,60.1611853995,2.8069999972,0,2.8069999972,54.57,-18.09,57.490286136,133.12
2020-05-29 03:30:00,54.4506666639,-12.68,55.9075799883,2.7306666639,0,2.7306666639,51.72,-12.68,53.2516741521,133.75,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,132.47,56.7206666639,-18.28,59.5935602796,2.7306666639,0,2.7306666639,53.99,-18.28,57.0006885923,133.58
2020-05-29 04:00:00,53.4231111084,-12.94,54.9679215588,2.7231111084,0,2.7231111084,50.7,-12.94,52.325267319,133.86,2.7231111084,0.0,2.7231111084,2.7231111084,0,2.7231111084,0.0,0.0,0.0,132.63,55.6531111084,-18.58,58.6726953194,2.7231111084,0,2.7231111084,52.93,-18.58,56.0963572792,133.79
2020-05-29 04:30:00,53.2823333306,-12.92,54.8263936909,2.7623333306,0,2.7623333306,50.52,-12.92,52.1459183446,133.86,2.7623333306,0.0,2.7623333306,2.7623333306,0,2.7623333306,0.0,0.0,0.0,132.56,55.5123333306,-18.55,58.5296647163,2.7623333306,0,2.7623333306,52.75,-18.55,55.9165896671,133.79
2020-05-29 05:00:00,53.928777775,-12.58,55.3766148506,2.738777775,0,2.738777775,51.19,-12.58,52.7131150664,133.95,2.738777775,0.0,2.738777775,2.738777775,0,2.738777775,0.0,0.0,0.0,132.7,56.178777775,-18.18,59.0471631181,2.738777775,0,2.738777775,53.44,-18.18,56.4477280322,133.79
2020-05-29 05:30:00,54.6591111083,-12.32,56.0303563004,2.8391111083,0,2.8391111083,51.82,-12.32,53.2643858502,133.87,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,132.7,56.9591111083,-17.91,59.7085290243,2.8391111083,0,2.8391111083,54.12,-17.91,57.0065127858,133.71
2020-05-29 06:00:00,55.2414444412,-12.2,56.572583324,3.2414444412,0,3.2414444412,52.0,-12.2,53.4119836741,133.59,3.2414444412,0.0,3.2414444412,3.2414444412,0,3.2414444412,0.0,0.0,0.0,132.35,57.5214444412,-17.77,60.2037330288,3.2414444412,0,3.2414444412,54.28,-17.77,57.1147205193,133.45
2020-05-29 06:30:00,58.9951111073,-11.16,60.041391844,3.7751111073,0,3.7751111073,55.22,-11.16,56.336435812,133.01,3.7751111073,0.0,3.7751111073,3.7751111073,0,3.7751111073,0.0,0.0,0.0,131.94,61.4551111073,-16.62,63.6628233839,3.7751111073,0,3.7751111073,57.68,-16.62,60.0267173848,132.93
2020-05-29 07:00:00,62.2984444397,-9.02,62.9480466703,4.7384444397,0,4.7384444397,57.56,-9.02,58.2624578953,132.44,4.7384444397,0.0,4.7384444397,4.7384444397,0,4.7384444397,0.0,0.0,0.0,131.53,64.8384444397,-14.31,66.3987949993,4.7384444397,0,4.7384444397,60.1,-14.31,61.7801432501,132.3
2020-05-29 07:30:00,65.7526666576,-7.32,66.1588661677,9.0326666576,0,9.0326666576,56.72,-7.32,57.1903908013,131.8,9.0326666576,0.0,9.0326666576,9.0326666576,0,9.0326666576,0.0,0.0,0.0,131.07,68.2426666576,-12.5,69.3780336457,9.0326666576,0,9.0326666576,59.21,-12.5,60.5150733289,131.65
2020-05-29 08:00:00,67.3539999855,-5.92,67.6136651429,14.4639999855,0,14.4639999855,52.89,-5.92,53.2202827877,131.8,14.4639999855,0.0,14.4639999855,14.4639999855,0,14.4639999855,0.0,0.0,0.0,131.22,69.6539999855,-11.05,70.5250467138,14.4639999855,0,14.4639999855,55.19,-11.05,56.2853320147,131.65
2020-05-29 08:30:00,68.7574444289,-3.64,68.8537273094,15.5274444289,0,15.5274444289,53.23,-3.64,53.3543109786,131.4,15.5274444289,0.0,15.5274444289,15.5274444289,0,15.5274444289,0.0,0.0,0.0,131.03,71.0574444289,-8.65,71.5820012906,15.5274444289,0,15.5274444289,55.53,-8.65,56.1996743763,131.26
2020-05-29 09:00:00,67.2224444267,-1.79,67.2462722736,17.7424444267,0,17.7424444267,49.48,-1.79,49.512367142,131.24,17.7424444267,0.0,17.7424444267,17.7424444267,0,17.7424444267,0.0,0.0,0.0,131.03,69.3224444267,-6.71,69.6464313608,17.7424444267,0,17.7424444267,51.58,-6.71,52.0146181376,131.06
2020-05-29 09:30:00,64.7861110902,-2.92,64.8518819325,20.9461110902,0,20.9461110902,43.84,-2.92,43.9371369117,131.44,20.9461110902,0.0,20.9461110902,20.9461110902,0,20.9461110902,0.0,0.0,0.0,131.03,66.6261110902,-7.94,67.0975579213,20.9461110902,0,20.9461110902,45.68,-7.94,46.3649220856,131.28
2020-05-29 10:00:00,62.1371110873,-2.15,62.174295929,23.8571110873,0,23.8571110873,38.28,-2.15,38.3403299412,131.67,23.8571110873,0.0,23.8571110873,23.8571110873,0,23.8571110873,0.0,0.0,0.0,131.26,63.6871110873,-7.18,64.0905649736,23.8571110873,0,23.8571110873,39.83,-7.18,40.4719816663,131.47
2020-05-29 10:30:00,58.3923333071,-1.85,58.42163203,26.2023333071,0,26.2023333071,32.19,-1.85,32.243117095,131.32,26.2023333071,0.0,26.2023333071,26.2023333071,0,26.2023333071,0.0,0.0,0.0,131.0,59.6623333071,-6.88,60.0577090443,26.2023333071,0,26.2023333071,33.46,-6.88,34.1600058548,131.19
2020-05-29 11:00:00,56.5721110831,-0.85,56.578496378,28.0121110831,0,28.0121110831,28.56,-0.85,28.5726460098,131.11,28.0121110831,0.0,28.0121110831,28.0121110831,0,28.0121110831,0.0,0.0,0.0,130.86,57.6621110831,-5.85,57.9581017163,28.0121110831,0,28.0121110831,29.65,-5.85,30.221598237,130.96
2020-05-29 11:30:00,54.1108888592,0.0,54.1108888592,29.6708888592,0,29.6708888592,24.44,0.0,24.44,130.74,29.6708888592,0.0,29.6708888592,29.6708888592,0,29.6708888592,0.0,0.0,0.0,130.55,55.0008888592,-4.93,55.2213968974,29.6708888592,0,29.6708888592,25.33,-4.93,25.805305656,130.57
2020-05-29 12:00:00,52.8141110806,0.03,52.814119601,30.5541110806,0,30.5541110806,22.26,0.03,22.2600202156,130.94,30.5541110806,0.0,30.5541110806,30.5541110806,0,30.5541110806,0.0,0.0,0.0,130.73,53.6041110806,-4.91,53.8285131202,30.5541110806,0,30.5541110806,23.05,-4.91,23.5671508673,130.76
2020-05-29 12:30:00,52.4264444135,0.08,52.4265054514,30.9364444135,0,30.9364444135,21.49,0.08,21.490148906,130.72,30.9364444135,0.0,30.9364444135,30.9364444135,0,30.9364444135,0.0,0.0,0.0,130.58,53.1664444135,-4.87,53.3890223883,30.9364444135,0,30.9364444135,22.23,-4.87,22.7571922697,130.62
2020-05-29 13:00:00,51.6923333023,-0.21,51.6927598628,31.0423333023,0,31.0423333023,20.65,-0.21,20.651067769,131.13,31.0423333023,0.0,31.0423333023,31.0423333023,0,31.0423333023,0.0,0.0,0.0,130.91,52.4123333023,-5.24,52.6736203634,31.0423333023,0,31.0423333023,21.37,-5.24,22.0030566058,130.97
2020-05-29 13:30:00,48.2573333023,-1.67,48.2862207825,30.9973333023,0,30.9973333023,17.26,-1.67,17.3406026424,131.58,30.9973333023,0.0,30.9973333023,30.9973333023,0,30.9973333023,0.0,0.0,0.0,131.18,48.8273333023,-6.8100000000000005,49.2999450042,30.9973333023,0,30.9973333023,17.83,-6.8100000000000005,19.0862515964,131.42
2020-05-29 14:00:00,45.8307777468,-2.2800000000000002,45.887455681,30.9407777468,0,30.9407777468,14.89,-2.2800000000000002,15.0635487187,131.73,30.9407777468,0.0,30.9407777468,30.9407777468,0,30.9407777468,0.0,0.0,0.0,131.26,46.2907777468,-7.45,46.8864437168,30.9407777468,0,30.9407777468,15.35,-7.45,17.0623855308,131.58
2020-05-29 14:30:00,44.5242221914,-2.49,44.5937939824,30.8542221914,0,30.8542221914,13.67,-2.49,13.8949271319,131.91,30.8542221914,0.0,30.8542221914,30.8542221914,0,30.8542221914,0.0,0.0,0.0,131.44,44.9442221914,-7.7,45.5990472311,30.8542221914,0,30.8542221914,14.09,-7.7,16.0567151061,131.74
2020-05-29 15:00:00,44.0616666363,-3.19,44.1769913729,30.4116666363,0,30.4116666363,13.65,-3.19,14.0177958324,132.3,30.4116666363,0.0,30.4116666363,30.4116666363,0,30.4116666363,0.0,0.0,0.0,131.76,44.4716666363,-8.47,45.2710728104,30.4116666363,0,30.4116666363,14.06,-8.47,16.4141554763,132.16
2020-05-29 15:30:00,44.5704444149,-4.17,44.7650914814,29.5504444149,0,29.5504444149,15.02,-4.17,15.5881140617,132.54,29.5504444149,0.0,29.5504444149,29.5504444149,0,29.5504444149,0.0,0.0,0.0,131.92,45.0504444149,-9.51,46.0432692364,29.5504444149,0,29.5504444149,15.5,-9.51,18.184886582,132.38
2020-05-29 16:00:00,46.4323333054,-5.15,46.7170640793,27.9223333054,0,27.9223333054,18.51,-5.15,19.2130840835,132.54,27.9223333054,0.0,27.9223333054,27.9223333054,0,27.9223333054,0.0,0.0,0.0,131.92,47.0923333054,-10.51,48.2508855478,27.9223333054,0,27.9223333054,19.17,-10.51,21.8620447351,132.47
2020-05-29 16:30:00,50.2494444185,-6.55,50.6745415803,25.9094444185,0,25.9094444185,24.34,-6.55,25.2059139886,132.93,25.9094444185,0.0,25.9094444185,25.9094444185,0,25.9094444185,0.0,0.0,0.0,132.02,51.1894444185,-11.95,52.5657846881,25.9094444185,0,25.9094444185,25.28,-11.95,27.9621333235,132.76
2020-05-29 17:00:00,56.5681110878,-7.18,57.0219571046,23.3081110878,0,23.3081110878,33.26,-7.18,34.0261664018,132.93,23.3081110878,0.0,23.3081110878,23.3081110878,0,23.3081110878,0.0,0.0,0.0,132.02,57.9381110878,-12.56,59.2838790602,23.3081110878,0,23.3081110878,34.63,-12.56,36.8373519678,132.76
2020-05-29 17:30:00,63.4434444241,-7.94,63.9383628223,20.3134444241,0,20.3134444241,43.13,-7.94,43.8547659896,132.81,20.3134444241,0.0,20.3134444241,20.3134444241,0,20.3134444241,0.0,0.0,0.0,131.86,65.2934444241,-13.28,66.6302655313,20.3134444241,0,20.3134444241,44.98,-13.28,46.8994541546,132.6
2020-05-29 18:00:00,69.0442222052,-8.44,69.5581642938,16.9842222052,0,16.9842222052,52.06,-8.44,52.7397117929,132.81,16.9842222052,0.0,16.9842222052,16.9842222052,0,16.9842222052,0.0,0.0,0.0,131.86,71.3342222052,-13.75,72.6473245043,16.9842222052,0,16.9842222052,54.35,-13.75,56.0623313821,132.6
2020-05-29 18:30:00,72.5297777644,-9.33,73.127406371,13.3597777644,0,13.3597777644,59.17,-9.33,59.9010667685,132.81,13.3597777644,0.0,13.3597777644,13.3597777644,0,13.3597777644,0.0,0.0,0.0,131.86,75.1597777644,-14.63,76.5704191813,13.3597777644,0,13.3597777644,61.8,-14.63,63.508085312,132.6
2020-05-29 19:00:00,72.5759999871,-10.45,73.3244725458,12.9359999871,0,12.9359999871,59.64,-10.45,60.5485928821,132.73,12.9359999871,0.0,12.9359999871,12.9359999871,0,12.9359999871,0.0,0.0,0.0,131.67,75.2259999871,-15.8,76.8673602646,12.9359999871,0,12.9359999871,62.29,-15.8,64.2626182162,132.6
2020-05-29 19:30:00,72.6049999879,-11.55,73.5179469466,12.1249999879,0,12.1249999879,60.48,-11.55,61.5729883959,132.82,12.1249999879,0.0,12.1249999879,12.1249999879,0,12.1249999879,0.0,0.0,0.0,131.67,75.3249999879,-16.94,77.2063418585,12.1249999879,0,12.1249999879,63.2,-16.94,65.43090707,132.7
2020-05-29 20:00:00,72.2673333231,-12.38,73.3200645501,10.2773333231,0,10.2773333231,61.99,-12.38,63.2141163032,133.07,10.2773333231,0.0,10.2773333231,10.2773333231,0,10.2773333231,0.0,0.0,0.0,131.78,75.0473333231,-17.81,77.1316947752,10.2773333231,0,10.2773333231,64.77,-17.81,67.1740202757,132.91
2020-05-29 20:30:00,70.980111101,-12.01,71.9890010481,10.130111101,0,10.130111101,60.85,-12.01,62.0238873338,133.28,10.130111101,0.0,10.130111101,10.130111101,0,10.130111101,0.0,0.0,0.0,132.07,73.710111101,-17.44,75.7451917848,10.130111101,0,10.130111101,63.58,-17.44,65.9285219006,133.11
2020-05-29 21:00:00,69.4306666575,-11.52,70.3798825838,9.1506666575,0,9.1506666575,60.28,-11.52,61.3709116765,132.46,9.1506666575,0.0,9.1506666575,9.1506666575,0,9.1506666575,0.0,0.0,0.0,131.29,72.1206666575,-16.89,74.0720099574,9.1506666575,0,9.1506666575,62.97,-16.89,65.1958050798,132.33
2020-05-29 21:30:00,69.9524444362,-11.29,70.8576642474,8.2924444362,0,8.2924444362,61.66,-11.29,62.6850835526,132.03,8.2924444362,0.0,8.2924444362,8.2924444362,0,8.2924444362,0.0,0.0,0.0,130.94,72.7324444362,-16.61,74.6049634653,8.2924444362,0,8.2924444362,64.44,-16.61,66.5462673634,131.89
2020-05-29 22:00:00,72.8318888821,-10.8,73.6282828683,6.8018888821,0,6.8018888821,66.03,-10.8,66.9074054197,131.57,6.8018888821,0.0,6.8018888821,6.8018888821,0,6.8018888821,0.0,0.0,0.0,130.56,75.8018888821,-16.04,77.4803714375,6.8018888821,0,6.8018888821,69.0,-16.04,70.839830604,131.43
2020-05-29 22:30:00,70.9667777711,-10.98,71.8111686802,6.6867777711,0,6.6867777711,64.28,-10.98,65.2110328089,131.91,6.6867777711,0.0,6.6867777711,6.6867777711,0,6.6867777711,0.0,0.0,0.0,130.87,73.8467777711,-16.26,75.6157006658,6.6867777711,0,6.6867777711,67.16,-16.26,69.1003125897,131.76
2020-05-29 23:00:00,66.7845555495,-11.95,67.8452604089,6.0445555495,0,6.0445555495,60.74,-11.95,61.904362528,132.25,6.0445555495,0.0,6.0445555495,6.0445555495,0,6.0445555495,0.0,0.0,0.0,131.1,69.5245555495,-17.33,71.6518856999,6.0445555495,0,6.0445555495,63.48,-17.33,65.8030341246,132.12
2020-05-29 23:30:00,62.6626666642,-12.07,63.81453356,2.4226666642,0,2.4226666642,60.24,-12.07,61.4373054422,132.53,2.4226666642,0.0,2.4226666642,2.4226666642,0,2.4226666642,0.0,0.0,0.0,131.32,65.3526666642,-17.48,67.6499921665,2.4226666642,0,2.4226666642,62.93,-17.48,65.3125967942,132.36
2020-05-30 00:00:00,58.6478888865,-12.45,59.9547943941,2.4278888865,0,2.4278888865,56.22,-12.45,57.5820362613,132.53,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,131.32,61.1578888865,-17.9,63.7236013817,2.4278888865,0,2.4278888865,58.73,-17.9,61.3972548246,132.45
2020-05-30 00:30:00,56.6828888865,-12.73,58.0947742273,2.3928888865,0,2.3928888865,54.29,-12.73,55.7625053239,132.97,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,131.63,59.1028888865,-18.23,61.8505001979,2.3928888865,0,2.3928888865,56.71,-18.23,59.5680870937,132.79
2020-05-30 01:00:00,54.0772222198,-13.61,55.7635908368,2.4272222198,0,2.4272222198,51.65,-13.61,53.4130564563,133.34,2.4272222198,0.0,2.4272222198,2.4272222198,0,2.4272222198,0.0,0.0,0.0,131.94,56.3872222198,-19.19,59.563201136800004,2.4272222198,0,2.4272222198,53.96,-19.19,57.2707403479,133.19
2020-05-30 01:30:00,55.1667777754,-13.62,56.8232150632,2.4167777754,0,2.4167777754,52.75,-13.62,54.4799678781,133.24,2.4167777754,0.0,2.4167777754,2.4167777754,0,2.4167777754,0.0,0.0,0.0,131.82,57.5067777754,-19.18,60.6209690627,2.4167777754,0,2.4167777754,55.09,-19.18,58.3333566667,133.07
2020-05-30 02:00:00,53.9013333308,-13.9,55.6647440921,2.5013333308,0,2.5013333308,51.4,-13.9,53.2463144264,133.37,2.5013333308,0.0,2.5013333308,2.5013333308,0,2.5013333308,0.0,0.0,0.0,131.93,56.1913333308,-19.5,59.4787015788,2.5013333308,0,2.5013333308,53.69,-19.5,57.1215029564,133.24
2020-05-30 02:30:00,52.5134444419,-14.18,54.3942482911,2.5034444419,0,2.5034444419,50.01,-14.18,51.9814630421,133.52,2.5034444419,0.0,2.5034444419,2.5034444419,0,2.5034444419,0.0,0.0,0.0,132.04,54.7334444419,-19.81,58.2081269281,2.5034444419,0,2.5034444419,52.23,-19.81,55.860621192400004,133.43
2020-05-30 03:00:00,50.8096666642,-14.22,52.7620187875,2.4396666642,0,2.4396666642,48.37,-14.22,50.4169148203,133.6,2.4396666642,0.0,2.4396666642,2.4396666642,0,2.4396666642,0.0,0.0,0.0,132.04,52.9596666642,-19.87,56.5645047109,2.4396666642,0,2.4396666642,50.52,-19.87,54.2870822572,133.43
2020-05-30 03:30:00,49.5629999976,-14.25,51.5708587165,2.4029999976,0,2.4029999976,47.16,-14.25,49.2658918523,133.6,2.4029999976,0.0,2.4029999976,2.4029999976,0,2.4029999976,0.0,0.0,0.0,132.04,51.6529999976,-19.91,55.3573889264,2.4029999976,0,2.4029999976,49.25,-19.91,53.1222232215,133.43
2020-05-30 04:00:00,49.1413333309,-14.17,51.1435190571,2.4113333309,0,2.4113333309,46.73,-14.17,48.8311560379,133.6,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,132.14,51.2113333309,-19.83,54.9165690983,2.4113333309,0,2.4113333309,48.8,-19.83,52.6751260084,133.43
2020-05-30 04:30:00,48.810222219799996,-14.51,50.9212911575,2.3902222198,0,2.3902222198,46.42,-14.51,48.6349308625,133.79,2.3902222198,0.0,2.3902222198,2.3902222198,0,2.3902222198,0.0,0.0,0.0,132.26,50.8702222198,-20.21,54.7377713165,2.3902222198,0,2.3902222198,48.48,-20.21,52.523846965,133.66
2020-05-30 05:00:00,48.6137777754,-14.64,50.7703554212,2.4237777754,0,2.4237777754,46.19,-14.64,48.4545735715,134.08,2.4237777754,0.0,2.4237777754,2.4237777754,0,2.4237777754,0.0,0.0,0.0,132.54,50.6637777754,-20.35,54.5979933557,2.4237777754,0,2.4237777754,48.24,-20.35,52.3566624223,133.95
2020-05-30 05:30:00,48.5013333309,-14.62,50.6569218851,2.4713333309,0,2.4713333309,46.03,-14.62,48.2960174342,134.08,2.4713333309,0.0,2.4713333309,2.4713333309,0,2.4713333309,0.0,0.0,0.0,132.54,50.5413333309,-20.35,54.4843911121,2.4713333309,0,2.4713333309,48.07,-20.35,52.2000708812,133.95
2020-05-30 06:00:00,49.0756666638,-14.6,51.2013775058,2.8956666638,0,2.8956666638,46.18,-14.6,48.4329681106,134.08,2.8956666638,0.0,2.8956666638,2.8956666638,0,2.8956666638,0.0,0.0,0.0,132.54,51.1256666638,-20.31,55.0120885971,2.8956666638,0,2.8956666638,48.23,-20.31,52.3319118703,133.95
2020-05-30 06:30:00,51.3097777744,-13.93,53.1670781148,3.3297777744,0,3.3297777744,47.98,-13.93,49.9612379751,133.94,3.3297777744,0.0,3.3297777744,3.3297777744,0,3.3297777744,0.0,0.0,0.0,132.54,53.4397777744,-19.6,56.9207330292,3.3297777744,0,3.3297777744,50.11,-19.6,53.8068034732,133.8
2020-05-30 07:00:00,52.9569999957,-13.27,54.5942922707,4.3369999957,0,4.3369999957,48.62,-13.27,50.3983858869,133.94,4.3369999957,0.0,4.3369999957,4.3369999957,0,4.3369999957,0.0,0.0,0.0,132.54,55.1269999957,-18.92,58.2833812379,4.3369999957,0,4.3369999957,50.79,-18.92,54.199543356,133.8
2020-05-30 07:30:00,54.1509999933,-12.38,55.5481340845,6.7309999933,0,6.7309999933,47.42,-12.38,49.0093950177,133.71,6.7309999933,0.0,6.7309999933,6.7309999933,0,6.7309999933,0.0,0.0,0.0,132.41,56.2409999933,-17.97,59.0421119223,6.7309999933,0,6.7309999933,49.51,-17.97,52.6703047267,133.56
2020-05-30 08:00:00,54.7865555454,-10.9,55.8603317975,10.1865555454,0,10.1865555454,44.6,-10.9,45.9126344267,133.34,10.1865555454,0.0,10.1865555454,10.1865555454,0,10.1865555454,0.0,0.0,0.0,132.16,56.7265555454,-16.41,59.0524360551,10.1865555454,0,10.1865555454,46.54,-16.41,49.3483505297,133.18
2020-05-30 08:30:00,55.3401110972,-9.68,56.1803372742,13.9501110972,0,13.9501110972,41.39,-9.68,42.5068759144,133.17,13.9501110972,0.0,13.9501110972,13.9501110972,0,13.9501110972,0.0,0.0,0.0,132.04,57.1301110972,-15.15,59.1047552569,13.9501110972,0,13.9501110972,43.18,-15.15,45.7606260884,132.98
2020-05-30 09:00:00,55.2647777602,-8.35,55.8920223367,17.5647777602,0,17.5647777602,37.7,-8.35,38.6136310129,132.85,17.5647777602,0.0,17.5647777602,17.5647777602,0,17.5647777602,0.0,0.0,0.0,131.84,56.8447777602,-13.75,58.4841111637,17.5647777602,0,17.5647777602,39.28,-13.75,41.6170746209,132.67
2020-05-30 09:30:00,54.4056666458,-6.91,54.8427266205,20.8756666458,0,20.8756666458,33.53,-6.91,34.2346169834,132.33,20.8756666458,0.0,20.8756666458,20.8756666458,0,20.8756666458,0.0,0.0,0.0,131.48,55.7856666458,-12.23,57.1105375838,20.8756666458,0,20.8756666458,34.91,-12.23,36.9902825077,132.19
2020-05-30 10:00:00,52.3617777542,-7.84,52.9454565527,23.6017777542,0,23.6017777542,28.76,-7.84,29.8094481666,132.25,23.6017777542,0.0,23.6017777542,23.6017777542,0,23.6017777542,0.0,0.0,0.0,131.28,53.5217777542,-13.22,55.1302919815,23.6017777542,0,23.6017777542,29.92,-13.22,32.7104692721,132.19
2020-05-30 10:30:00,49.8961110852,-7.7,50.486749761,25.9261110852,0,25.9261110852,23.97,-7.7,25.1763956912,132.25,25.9261110852,0.0,25.9261110852,25.9261110852,0,25.9261110852,0.0,0.0,0.0,131.28,50.8161110852,-13.1,52.4774918019,25.9261110852,0,25.9261110852,24.89,-13.1,28.1268928252,132.19
