Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-05-30 11:00:00,47.6147777499,-7.21,48.1575659702,27.8847777499,0,27.8847777499,19.73,-7.21,21.0061181564,132.42,27.8847777499,0.0,27.8847777499,27.8847777499,0,27.8847777499,0.0,0.0,0.0,131.45,48.3347777499,-12.62,49.9551312693,27.8847777499,0,27.8847777499,20.45,-12.62,24.0305409843,132.27
2020-05-30 11:30:00,45.1208888596,-7.0,45.6606462009,29.2908888596,0,29.2908888596,15.83,-7.0,17.3086365725,132.42,29.2908888596,0.0,29.2908888596,29.2908888596,0,29.2908888596,0.0,0.0,0.0,131.54,45.6508888596,-12.42,47.3102531559,29.2908888596,0,29.2908888596,16.36,-12.42,20.5403505325,132.27
2020-05-30 12:00:00,43.5593333031,-6.72,44.0746403027,30.1993333031,0,30.1993333031,13.36,-6.72,14.954865429,132.33,30.1993333031,0.0,30.1993333031,30.1993333031,0,30.1993333031,0.0,0.0,0.0,131.44,43.9893333031,-12.14,45.633770877,30.1993333031,0,30.1993333031,13.79,-12.14,18.3723623957,132.27
2020-05-30 12:30:00,43.1496666361,-6.76,43.6759811659,30.5596666361,0,30.5596666361,12.59,-6.76,14.2900559831,132.33,30.5596666361,0.0,30.5596666361,30.5596666361,0,30.5596666361,0.0,0.0,0.0,131.34,43.5496666361,-12.18,45.2208565168,30.5596666361,0,30.5596666361,12.99,-12.18,17.8070912841,132.17
2020-05-30 13:00:00,42.0586666361,-6.99,42.6355665988,30.5986666361,0,30.5986666361,11.46,-6.99,13.423550201,132.41,30.5986666361,0.0,30.5986666361,30.5986666361,0,30.5986666361,0.0,0.0,0.0,131.42,42.3886666361,-12.43,44.1735662946,30.5986666361,0,30.5986666361,11.79,-12.43,17.1321043658,132.25
2020-05-30 13:30:00,40.0081110805,-6.82,40.5852356433,30.6581110805,0,30.6581110805,9.35,-6.82,11.5730246695,132.41,30.6581110805,0.0,30.6581110805,30.6581110805,0,30.6581110805,0.0,0.0,0.0,131.42,40.2481110805,-12.27,42.0768742369,30.6581110805,0,30.6581110805,9.59,-12.27,15.5730857572,132.25
2020-05-30 14:00:00,38.257555525,-7.38,38.962866357,30.537555525,0,30.537555525,7.72,-7.38,10.6800187266,132.66,30.537555525,0.0,30.537555525,30.537555525,0,30.537555525,0.0,0.0,0.0,131.65,38.427555525,-12.87,40.5254725281,30.537555525,0,30.537555525,7.89,-12.87,15.0959928458,132.54
2020-05-30 14:30:00,36.5761110808,-7.98,37.436510278,30.3561110808,0,30.3561110808,6.22,-7.98,10.1177467847,132.66,30.3561110808,0.0,30.3561110808,30.3561110808,0,30.3561110808,0.0,0.0,0.0,131.65,36.6761110808,-13.52,39.0887135118,30.3561110808,0,30.3561110808,6.32,-13.52,14.9242353238,132.54
2020-05-30 15:00:00,35.8936666369,-8.39,36.8611910367,29.7636666369,0,29.7636666369,6.13,-8.39,10.3908132502,132.8,29.7636666369,0.0,29.7636666369,29.7636666369,0,29.7636666369,0.0,0.0,0.0,131.65,36.0036666369,-13.96,38.6153546054,29.7636666369,0,29.7636666369,6.24,-13.96,15.2911477659,132.67
2020-05-30 15:30:00,37.049777749,-8.7,38.0575358011,28.739777749,0,28.739777749,8.31,-8.7,12.031047336,132.98,28.739777749,0.0,28.739777749,28.739777749,0,28.739777749,0.0,0.0,0.0,131.83,37.259777749,-14.28,39.9024991436,28.739777749,0,28.739777749,8.52,-14.28,16.6285537555,132.87
2020-05-30 16:00:00,39.4147777506,-8.18,40.2546532109,27.1447777506,0,27.1447777506,12.27,-8.18,14.7467047166,133.05,27.1447777506,0.0,27.1447777506,27.1447777506,0,27.1447777506,0.0,0.0,0.0,131.97,39.8147777506,-13.72,42.1124082348,27.1447777506,0,27.1447777506,12.67,-13.72,18.675312581100002,132.87
2020-05-30 16:30:00,44.1853333082,-8.29,44.9562874308,25.1053333082,0,25.1053333082,19.08,-8.29,20.8031367827,133.05,25.1053333082,0.0,25.1053333082,25.1053333082,0,25.1053333082,0.0,0.0,0.0,132.09,44.8953333082,-13.81,46.9713428896,25.1053333082,0,25.1053333082,19.79,-13.81,24.1321403941,133.01
2020-05-30 17:00:00,50.5619999774,-9.13,51.3796919192,22.5819999774,0,22.5819999774,27.98,-9.13,29.4319095541,132.66,22.5819999774,0.0,22.5819999774,22.5819999774,0,22.5819999774,0.0,0.0,0.0,131.57,51.7119999774,-14.62,53.7389555319,22.5819999774,0,22.5819999774,29.13,-14.62,32.5929639646,132.55
2020-05-30 17:30:00,58.6026666469,-9.92,59.4363435797,19.7626666469,0,19.7626666469,38.84,-9.92,40.0868058094,132.17,19.7626666469,0.0,19.7626666469,19.7626666469,0,19.7626666469,0.0,0.0,0.0,131.01,60.2726666469,-15.33,62.191665396,19.7626666469,0,19.7626666469,40.51,-15.33,43.3136121791,132.04
2020-05-30 18:00:00,64.6401110942,-10.22,65.4430467068,16.8901110942,0,16.8901110942,47.75,-10.22,48.8314540025,131.97,16.8901110942,0.0,16.8901110942,16.8901110942,0,16.8901110942,0.0,0.0,0.0,130.85,66.7301110942,-15.56,68.5202256757,16.8901110942,0,16.8901110942,49.84,-15.56,52.2124429614,131.86
2020-05-30 18:30:00,68.420777761,-11.47,69.3755268767,16.800777761,0,16.800777761,51.62,-11.47,52.878968409,132.08,16.800777761,0.0,16.800777761,16.800777761,0,16.800777761,0.0,0.0,0.0,130.85,70.700777761,-16.86,72.6832826447,16.800777761,0,16.800777761,53.9,-16.86,56.4753893302,131.86
2020-05-30 19:00:00,70.58033332,-12.04,71.5998956114,13.29033332,0,13.29033332,57.29,-12.04,58.5414869985,131.83,13.29033332,0.0,13.29033332,13.29033332,0,13.29033332,0.0,0.0,0.0,130.55,73.15033332,-17.42,75.1959285123,13.29033332,0,13.29033332,59.86,-17.42,62.3432113385,131.67
2020-05-30 19:30:00,71.3236666567,-12.94,72.4879922839,9.9836666567,0,9.9836666567,61.34,-12.94,62.6900247248,131.83,9.9836666567,0.0,9.9836666567,9.9836666567,0,9.9836666567,0.0,0.0,0.0,130.44,74.0736666567,-18.33,76.3079091049,9.9836666567,0,9.9836666567,64.09,-18.33,66.6597104704,131.6
2020-05-30 20:00:00,71.4765555486,-13.97,72.8289701498,6.9965555486,0,6.9965555486,64.48,-13.97,65.9759903298,132.23,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,130.83,74.3865555486,-19.41,76.8772251475,6.9965555486,0,6.9965555486,67.39,-19.41,70.1295957496,132.07
2020-05-30 20:30:00,70.3168888806,-14.63,71.8227106273,8.2468888806,0,8.2468888806,62.07,-14.63,63.7708538441,132.82,8.2468888806,0.0,8.2468888806,8.2468888806,0,8.2468888806,0.0,0.0,0.0,131.35,73.1068888806,-20.16,75.8356301603,8.2468888806,0,8.2468888806,64.86,-20.16,67.9208745527,132.69
2020-05-30 21:00:00,69.986555549,-12.96,71.1763974757,6.546555549,0,6.546555549,63.44,-12.96,64.7502525092,132.33,6.546555549,0.0,6.546555549,6.546555549,0,6.546555549,0.0,0.0,0.0,131.06,72.846555549,-18.36,75.1246314823,6.546555549,0,6.546555549,66.3,-18.36,68.795200414,132.17
2020-05-30 21:30:00,69.1452222197,-13.04,70.3640771687,2.5552222197,0,2.5552222197,66.59,-13.04,67.8547691765,132.06,2.5552222197,0.0,2.5552222197,2.5552222197,0,2.5552222197,0.0,0.0,0.0,130.82,72.1352222197,-18.42,74.4498937856,2.5552222197,0,2.5552222197,69.58,-18.42,71.9768907358,131.93
2020-05-30 22:00:00,69.8956666641,-12.67,71.0347317755,2.5556666641,0,2.5556666641,67.34,-12.67,68.5215622998,131.86,2.5556666641,0.0,2.5556666641,2.5556666641,0,2.5556666641,0.0,0.0,0.0,130.65,72.9256666641,-18.01,75.1166623221,2.5556666641,0,2.5556666641,70.37,-18.01,72.6381235991,131.73
2020-05-30 22:30:00,67.8566666642,-13.09,69.1077080417,2.4966666642,0,2.4966666642,65.36,-13.09,66.657915509,132.29,2.4966666642,0.0,2.4966666642,2.4966666642,0,2.4966666642,0.0,0.0,0.0,131.06,70.7866666642,-18.48,73.1591592176,2.4966666642,0,2.4966666642,68.29,-18.48,70.7462684528,132.12
2020-05-30 23:00:00,64.2986666641,-13.6,65.7212182996,2.5486666640999998,0,2.5486666640999998,61.75,-13.6,63.2299177605,132.69,2.5486666640999998,0.0,2.5486666640999998,2.5486666640999998,0,2.5486666640999998,0.0,0.0,0.0,131.39,67.0586666641,-19.07,69.717499057,2.5486666640999998,0,2.5486666640999998,64.51,-19.07,67.2696439711,132.57
2020-05-30 23:30:00,61.1354444419,-13.98,62.713499082,2.5254444419,0,2.5254444419,58.61,-13.98,60.2542322165,132.89,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,131.51,63.7454444419,-19.5,66.6613207722,2.5254444419,0,2.5254444419,61.22,-19.5,64.2505906588,132.75
2020-05-31 00:00:00,57.377444442,-13.98,59.0560033417,2.407444442,0,2.407444442,54.97,-13.98,56.7198492593,133.04,2.407444442,0.0,2.407444442,2.407444442,0,2.407444442,0.0,0.0,0.0,131.61,59.807444442,-19.53,62.9154298299,2.407444442,0,2.407444442,57.4,-19.53,60.6315173816,132.89
2020-05-31 00:30:00,55.7355555531,-13.64,57.3803254854,2.4755555531,0,2.4755555531,53.26,-13.64,54.9788795812,133.56,2.4755555531,0.0,2.4755555531,2.4755555531,0,2.4755555531,0.0,0.0,0.0,132.17,58.0855555531,-19.21,61.1797014042,2.4755555531,0,2.4755555531,55.61,-19.21,58.8344813863,133.41
2020-05-31 01:00:00,53.2919999975,-14.04,55.1104242747,2.4919999975,0,2.4919999975,50.8,-14.04,52.7044741934,133.88,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,132.45,55.5419999975,-19.68,58.9255136908,2.4919999975,0,2.4919999975,53.05,-19.68,56.5827261627,133.73
2020-05-31 01:30:00,54.3702222198,-14.16,56.1838648032,2.4602222198,0,2.4602222198,51.91,-14.16,53.8066324908,134.14,2.4602222198,0.0,2.4602222198,2.4602222198,0,2.4602222198,0.0,0.0,0.0,132.71,56.6802222198,-19.82,60.0456492252,2.4602222198,0,2.4602222198,54.22,-19.82,57.7290290928,133.97
2020-05-31 02:00:00,52.8873333309,-14.28,54.7812780688,2.4173333309,0,2.4173333309,50.47,-14.28,52.4513040829,133.98,2.4173333309,0.0,2.4173333309,2.4173333309,0,2.4173333309,0.0,0.0,0.0,132.52,55.1173333309,-19.94,58.6133434766,2.4173333309,0,2.4173333309,52.7,-19.94,56.3461941927,133.83
2020-05-31 02:30:00,51.6858888865,-14.59,53.7056720467,2.3558888865,0,2.3558888865,49.33,-14.59,51.4423658087,134.22,2.3558888865,0.0,2.3558888865,2.3558888865,0,2.3558888865,0.0,0.0,0.0,132.76,53.8658888865,-20.29,57.5605601566,2.3558888865,0,2.3558888865,51.51,-20.29,55.3621188178,134.08
2020-05-31 03:00:00,50.0747777754,-14.68,52.1822361465,2.4047777754,0,2.4047777754,47.67,-14.68,49.8791669938,134.34,2.4047777754,0.0,2.4047777754,2.4047777754,0,2.4047777754,0.0,0.0,0.0,132.84,52.1747777754,-20.41,56.0247760898,2.4047777754,0,2.4047777754,49.77,-20.41,53.7923879373,134.2
2020-05-31 03:30:00,49.2874444421,-14.79,51.458685172,2.3674444421,0,2.3674444421,46.92,-14.79,49.1958382386,134.34,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,132.93,51.3574444421,-20.52,55.3051308616,2.3674444421,0,2.3674444421,48.99,-20.52,53.1139388485,134.33
2020-05-31 04:00:00,48.4828888865,-15.05,50.7650767239,2.3928888865,0,2.3928888865,46.09,-15.05,48.4849523048,134.68,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,133.15,50.5128888865,-20.82,54.635376302,2.3928888865,0,2.3928888865,48.12,-20.82,52.4309717629,134.55
2020-05-31 04:30:00,47.9781111087,-15.21,50.3313346292,2.3981111087,0,2.3981111087,45.58,-15.21,48.0508116477,134.68,2.3981111087,0.0,2.3981111087,2.3981111087,0,2.3981111087,0.0,0.0,0.0,133.06,49.9881111087,-20.99,54.2161539785,2.3981111087,0,2.3981111087,47.59,-20.99,52.0133463642,134.48
2020-05-31 05:00:00,46.5956666643,-19.41,50.476769428,2.4056666643,0,2.4056666643,44.19,-19.41,48.2649375841,133.99,2.4056666643,0.0,2.4056666643,2.4056666643,0,2.4056666643,0.0,0.0,0.0,133.29,48.5856666643,-25.04,54.6586553549,2.4056666643,0,2.4056666643,46.18,-25.04,52.5318379652,133.81
2020-05-31 05:30:00,45.0158888864,-28.55,53.3060292296,2.4958888864,0,2.4958888864,42.52,-28.55,51.2157485545,131.91,2.4958888864,0.0,2.4958888864,2.4958888864,0,2.4958888864,0.0,0.0,0.0,133.29,47.0458888864,-32.59,57.2313180096,2.4958888864,0,2.4958888864,44.55,-32.59,55.1979220623,131.76
2020-05-31 06:00:00,45.1982222193,-28.58,53.4761226323,2.9182222193,0,2.9182222193,42.28,-28.58,51.0334674503,132.08,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,133.55,47.2282222193,-32.63,57.4040231517,2.9182222193,0,2.9182222193,44.31,-32.63,55.0281109979,131.93
2020-05-31 06:30:00,46.5406666633,-28.05,54.3400050926,3.3706666633,0,3.3706666633,43.17,-28.05,51.4825349026,131.75,3.3706666633,0.0,3.3706666633,3.3706666633,0,3.3706666633,0.0,0.0,0.0,133.22,48.5906666633,-32.05,58.2087226005,3.3706666633,0,3.3706666633,45.22,-32.05,55.4260850142,131.59
2020-05-31 07:00:00,47.4369999956,-27.73,54.9474464246,4.3769999956,0,4.3769999956,43.06,-27.73,51.2163694535,131.88,4.3769999956,0.0,4.3769999956,4.3769999956,0,4.3769999956,0.0,0.0,0.0,133.45,49.4969999956,-31.73,58.7940975657,4.3769999956,0,4.3769999956,45.12,-31.73,55.1598341187,131.76
2020-05-31 07:30:00,48.848777768,-27.29,55.9548674329,9.738777768,0,9.738777768,39.11,-27.29,47.6900010484,131.88,9.738777768,0.0,9.738777768,9.738777768,0,9.738777768,0.0,0.0,0.0,133.37,50.688777768,-31.28,59.5633326101,9.738777768,0,9.738777768,40.95,-31.28,51.53,131.67
2020-05-31 08:00:00,48.7388888761,-26.38,55.4200657603,12.7988888761,0,12.7988888761,35.94,-26.38,44.5823731984,131.49,12.7988888761,0.0,12.7988888761,12.7988888761,0,12.7988888761,0.0,0.0,0.0,133.05,50.4188888761,-30.34,58.8436908725,12.7988888761,0,12.7988888761,37.62,-30.34,48.3299079246,131.32
2020-05-31 08:30:00,48.9001110968,-24.46,54.6764342773,14.3201110968,0,14.3201110968,34.58,-24.46,42.3564398882,130.3,14.3201110968,0.0,14.3201110968,14.3201110968,0,14.3201110968,0.0,0.0,0.0,131.95,50.5101110968,-28.32,57.9076309566,14.3201110968,0,14.3201110968,36.19,-28.32,45.9536560025,130.11
2020-05-31 09:00:00,49.4063333164,-18.16,52.6381170994,16.9363333164,0,16.9363333164,32.47,-18.16,37.2033130245,130.84,16.9363333164,0.0,16.9363333164,16.9363333164,0,16.9363333164,0.0,0.0,0.0,131.61,50.8663333164,-22.94,55.7998876796,16.9363333164,0,16.9363333164,33.93,-22.94,40.9571544422,130.69
2020-05-31 09:30:00,51.2102222021,-8.62,51.9306389137,20.1102222021,0,20.1102222021,31.1,-8.62,32.2725022271,132.36,20.1102222021,0.0,20.1102222021,20.1102222021,0,20.1102222021,0.0,0.0,0.0,131.29,52.4702222021,-14.02,54.3109990512,20.1102222021,0,20.1102222021,32.36,-14.02,35.2665563955,132.22
2020-05-31 10:00:00,51.4945555303,-8.94,52.2648337724,25.2945555303,0,25.2945555303,26.2,-8.94,27.6832729279,132.36,25.2945555303,0.0,25.2945555303,25.2945555303,0,25.2945555303,0.0,0.0,0.0,131.21,52.5145555303,-14.38,54.4478001625,25.2945555303,0,25.2945555303,27.22,-14.38,30.784944372200002,132.22
2020-05-31 10:30:00,48.8218888597,-9.04,49.6517716887,29.1818888597,0,29.1818888597,19.64,-9.04,21.6206197876,132.36,29.1818888597,0.0,29.1818888597,29.1818888597,0,29.1818888597,0.0,0.0,0.0,131.21,49.5318888597,-14.52,51.6162611394,29.1818888597,0,29.1818888597,20.35,-14.52,24.999057982300002,132.22
2020-05-31 11:00:00,47.4066666356,-8.01,48.0786037807,31.0566666356,0,31.0566666356,16.35,-8.01,18.2066636153,132.17,31.0566666356,0.0,31.0566666356,31.0566666356,0,31.0566666356,0.0,0.0,0.0,131.07,47.9666666356,-13.45,49.8167000928,31.0566666356,0,31.0566666356,16.91,-13.45,21.6067258047,132.04
2020-05-31 11:30:00,45.8095555231,-7.12,46.359570503,32.4595555231,0,32.4595555231,13.35,-7.12,15.13,131.81,32.4595555231,0.0,32.4595555231,32.4595555231,0,32.4595555231,0.0,0.0,0.0,130.8,46.2195555231,-12.51,47.882642082,32.4595555231,0,32.4595555231,13.76,-12.51,18.596712075,131.69
2020-05-31 12:00:00,45.0277777445,-6.79,45.5368517643,33.2877777445,0,33.2877777445,11.74,-6.79,13.5621421612,131.57,33.2877777445,0.0,33.2877777445,33.2877777445,0,33.2877777445,0.0,0.0,0.0,130.6,45.3577777445,-12.16,46.9594889444,33.2877777445,0,33.2877777445,12.07,-12.16,17.1333154993,131.45
2020-05-31 12:30:00,46.2621110775,-6.6,46.7305352135,33.6521110775,0,33.6521110775,12.61,-6.6,14.2327825811,131.72,33.6521110775,0.0,33.6521110775,33.6521110775,0,33.6521110775,0.0,0.0,0.0,130.78,46.6421110775,-11.98,48.1560684209,33.6521110775,0,33.6521110775,12.99,-11.98,17.6708941483,131.58
2020-05-31 13:00:00,42.8536666319,-7.33,43.4760352815,34.7636666319,0,34.7636666319,8.09,-7.33,10.9168218818,132.32,34.7636666319,0.0,34.7636666319,34.7636666319,0,34.7636666319,0.0,0.0,0.0,131.28,43.0136666319,-12.78,44.87208394,34.7636666319,0,34.7636666319,8.25,-12.78,15.2115383837,132.21
2020-05-31 13:30:00,39.4711110773,-7.8,40.2344207076,33.7711110773,0,33.7711110773,5.7,-7.8,9.6607453129,132.66,33.7711110773,0.0,33.7711110773,33.7711110773,0,33.7711110773,0.0,0.0,0.0,131.51,39.5411110773,-13.32,41.7243557797,33.7711110773,0,33.7711110773,5.77,-13.32,14.5160359603,132.52
2020-05-31 14:00:00,40.1174444148,-7.6,40.8309851262,29.6774444148,0,29.6774444148,10.44,-7.6,12.9133109619,132.76,29.6774444148,0.0,29.6774444148,29.6774444148,0,29.6774444148,0.0,0.0,0.0,131.65,40.3874444148,-13.09,42.4557860174,29.6774444148,0,29.6774444148,10.71,-13.09,16.9130777802,132.52
2020-05-31 14:30:00,38.3441110815,-8.55,39.2857907472,29.5641110815,0,29.5641110815,8.78,-8.55,12.2552396957,133.04,29.5641110815,0.0,29.5641110815,29.5641110815,0,29.5641110815,0.0,0.0,0.0,131.87,38.5341110815,-14.11,41.0362012965,29.5641110815,0,29.5641110815,8.97,-14.11,16.719838516,132.9
2020-05-31 15:00:00,37.6525555261,-8.51,38.6022672604,29.4925555261,0,29.4925555261,8.16,-8.51,11.7900678539,133.26,29.4925555261,0.0,29.4925555261,29.4925555261,0,29.4925555261,0.0,0.0,0.0,132.14,37.8225555261,-14.09,40.3617864635,29.4925555261,0,29.4925555261,8.33,-14.09,16.3681703315,133.15
2020-05-31 15:30:00,38.913666638,-9.15,39.9749415411,28.623666638,0,28.623666638,10.29,-9.15,13.7697712399,133.56,28.623666638,0.0,28.623666638,28.623666638,0,28.623666638,0.0,0.0,0.0,132.36,39.193666638,-14.74,41.8737519758,28.623666638,0,28.623666638,10.57,-14.74,18.1381504018,133.4
2020-05-31 16:00:00,41.9873333063,-9.44,43.0354476935,27.0173333063,0,27.0173333063,14.97,-9.44,17.6978671031,133.56,27.0173333063,0.0,27.0173333063,27.0173333063,0,27.0173333063,0.0,0.0,0.0,132.36,42.5073333063,-15.05,45.0929693502,27.0173333063,0,27.0173333063,15.49,-15.05,21.5972822364,133.4
2020-05-31 16:30:00,46.7433333083,-9.82,47.7637059782,25.0133333083,0,25.0133333083,21.73,-9.82,23.8458654697,132.81,25.0133333083,0.0,25.0133333083,25.0133333083,0,25.0133333083,0.0,0.0,0.0,131.54,47.5733333083,-15.35,49.9884440853,25.0133333083,0,25.0133333083,22.56,-15.35,27.2869217758,132.67
2020-05-31 17:00:00,54.8391110861,-9.76,55.7008591021,24.9791110861,0,24.9791110861,29.86,-9.76,31.4146017005,132.9,24.9791110861,0.0,24.9791110861,24.9791110861,0,24.9791110861,0.0,0.0,0.0,131.68,56.0791110861,-15.24,58.1130303823,24.9791110861,0,24.9791110861,31.1,-15.24,34.6333307668,132.74
2020-05-31 17:30:00,61.1998888657,-8.57,61.7970168955,23.1598888657,0,23.1598888657,38.04,-8.57,38.9934161109,132.08,23.1598888657,0.0,23.1598888657,23.1598888657,0,23.1598888657,0.0,0.0,0.0,131.04,62.8498888657,-13.88,64.3642985702,23.1598888657,0,23.1598888657,39.69,-13.88,42.0470034604,131.95
2020-05-31 18:00:00,66.6122222015,-8.49,67.151085223,20.7122222015,0,20.7122222015,45.9,-8.49,46.6785828834,131.71,20.7122222015,0.0,20.7122222015,20.7122222015,0,20.7122222015,0.0,0.0,0.0,130.73,68.6322222015,-13.74,69.9940677795,20.7122222015,0,20.7122222015,47.92,-13.74,49.8509177448,131.61
2020-05-31 18:30:00,69.9377777607,-9.08,70.5247414608,17.0277777607,0,17.0277777607,52.91,-9.08,53.6834657972,131.84,17.0277777607,0.0,17.0277777607,17.0277777607,0,17.0277777607,0.0,0.0,0.0,130.87,72.2977777608,-14.31,73.7003715672,17.0277777607,0,17.0277777607,55.27,-14.31,57.0924600976,131.61
2020-05-31 19:00:00,71.9014444293,-10.06,72.6017996403,15.1814444293,0,15.1814444293,56.72,-10.06,57.6052254574,131.84,15.1814444293,0.0,15.1814444293,15.1814444293,0,15.1814444293,0.0,0.0,0.0,130.72,74.4714444293,-15.31,76.0288901365,15.1814444293,0,15.1814444293,59.29,-15.31,61.2347956639,131.61
2020-05-31 19:30:00,72.5157777653,-10.79,73.3141331866,12.4557777653,0,12.4557777653,60.06,-10.79,61.0215347234,131.56,12.4557777653,0.0,12.4557777653,12.4557777653,0,12.4557777653,0.0,0.0,0.0,130.46,75.2457777653,-16.04,76.9363936737,12.4557777653,0,12.4557777653,62.79,-16.04,64.8063708288,131.41
2020-05-31 20:00:00,72.3113333228,-11.93,73.2888383516,10.4913333228,0,10.4913333228,61.82,-11.93,62.9606011725,131.95,10.4913333228,0.0,10.4913333228,10.4913333228,0,10.4913333228,0.0,0.0,0.0,130.71,75.1213333228,-17.25,77.0764375163,10.4913333228,0,10.4913333228,64.63,-17.25,66.8924465093,131.79
2020-05-31 20:30:00,71.8443333239,-12.54,72.9305137152,9.3843333239,0,9.3843333239,62.46,-12.54,63.7063827258,131.74,9.3843333239,0.0,9.3843333239,9.3843333239,0,9.3843333239,0.0,0.0,0.0,130.49,74.7043333239,-17.87,76.8119412421,9.3843333239,0,9.3843333239,65.32,-17.87,67.7203019781,131.59
2020-05-31 21:00:00,70.3113333264,-13.24,71.5470558034,6.9613333264,0,6.9613333264,63.35,-13.24,64.718777028,131.93,6.9613333264,0.0,6.9613333264,6.9613333264,0,6.9613333264,0.0,0.0,0.0,130.66,73.2013333264,-18.6,75.5274466718,6.9613333264,0,6.9613333264,66.24,-18.6,68.8018720676,131.84
2020-05-31 21:30:00,69.8852222156,-12.43,70.9820342349,6.6252222156,0,6.6252222156,63.26,-12.43,64.4696246305,131.71,6.6252222156,0.0,6.6252222156,6.6252222156,0,6.6252222156,0.0,0.0,0.0,130.51,72.7652222156,-17.74,74.8964963405,6.6252222156,0,6.6252222156,66.14,-17.74,68.4777861792,131.55
2020-05-31 22:00:00,69.9469999934,-12.33,71.0254300098,6.5969999934,0,6.5969999934,63.35,-12.33,64.5387588973,131.59,6.5969999934,0.0,6.5969999934,6.5969999934,0,6.5969999934,0.0,0.0,0.0,130.36,72.8369999934,-17.63,74.9402793432,6.5969999934,0,6.5969999934,66.24,-17.63,68.546002801,131.44
2020-05-31 22:30:00,68.4365555522,-11.98,69.4772087511,3.3465555522,0,3.3465555522,65.09,-11.98,66.18329472,131.51,3.3465555522,0.0,3.3465555522,3.3465555522,0,3.3465555522,0.0,0.0,0.0,130.36,71.4065555522,-17.26,73.4629415136,3.3465555522,0,3.3465555522,68.06,-17.26,70.214465746,131.44
2020-05-31 23:00:00,64.0667777752,-12.53,65.2805707274,2.5867777752,0,2.5867777752,61.48,-12.53,62.7438546792,131.61,2.5867777752,0.0,2.5867777752,2.5867777752,0,2.5867777752,0.0,0.0,0.0,130.36,66.8467777752,-17.86,69.1915551128,2.5867777752,0,2.5867777752,64.26,-17.86,66.695780976,131.44
2020-05-31 23:30:00,60.3703333308,-12.99,61.75206269,2.5603333308,0,2.5603333308,57.81,-12.99,59.2514658047,131.76,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,130.36,62.9803333308,-18.37,65.6047200013,2.5603333308,0,2.5603333308,60.42,-18.37,63.1508772702,131.58
2020-06-01 00:00:00,56.7442222196,-13.43,58.311848327,2.6042222196,0,2.6042222196,54.14,-13.43,55.7808614132,132.25,2.6042222196,0.0,2.6042222196,2.6042222196,0,2.6042222196,0.0,0.0,0.0,130.9,59.1742222196,-18.89,62.1161869024,2.6042222196,0,2.6042222196,56.57,-18.89,59.6405650543,132.12
2020-06-01 00:30:00,55.3692222196,-13.7,57.0389408142,2.6092222196,0,2.6092222196,52.76,-13.7,54.5097018887,132.55,2.6092222196,0.0,2.6092222196,2.6092222196,0,2.6092222196,0.0,0.0,0.0,131.13,57.7492222196,-19.2,60.8573139973,2.6092222196,0,2.6092222196,55.14,-19.2,58.3871526965,132.35
2020-06-01 01:00:00,53.3782222196,-13.98,55.1785738066,2.6082222196,0,2.6082222196,50.77,-13.98,52.6595983654,132.72,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,131.29,55.6582222196,-19.52,58.9819302893,2.6082222196,0,2.6082222196,53.05,-19.52,56.5272757171,132.58
2020-06-01 01:30:00,54.4392222196,-13.62,56.1171392346,2.5892222196,0,2.5892222196,51.85,-13.62,53.6090188308,132.72,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,131.29,56.7692222196,-19.15,59.9121614651,2.5892222196,0,2.5892222196,54.18,-19.15,57.4647274421,132.58
2020-06-01 02:00:00,53.261666664,-13.9,55.0455732628,2.631666664,0,2.631666664,50.63,-13.9,52.5033989376,132.82,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,131.29,55.531666664,-19.44,58.8360399966,2.631666664,0,2.631666664,52.9,-19.44,56.3588821749,132.66
2020-06-01 02:30:00,52.4588888863,-14.14,54.3311570205,2.6288888863,0,2.6288888863,49.83,-14.14,51.7973792773,132.99,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,131.55,54.6888888863,-19.72,58.1356428331,2.6288888863,0,2.6288888863,52.06,-19.72,55.6697583972,132.88
2020-06-01 03:00:00,50.9882222196,-14.17,52.9205792213,2.5782222195999998,0,2.5782222195999998,48.41,-14.17,50.4412232207,132.99,2.5782222195999998,0.0,2.5782222195999998,2.5782222195999998,0,2.5782222195999998,0.0,0.0,0.0,131.55,53.1482222196,-19.77,56.7061409823,2.5782222195999998,0,2.5782222195999998,50.57,-19.77,54.2971251541,132.88
2020-06-01 03:30:00,50.1166666632,-14.45,52.1582474535,3.5166666632,0,3.5166666632,46.6,-14.45,48.7889587919,133.2,3.5166666632,0.0,3.5166666632,3.5166666632,0,3.5166666632,0.0,0.0,0.0,131.63,52.1966666632,-20.07,55.9222398581,3.5166666632,0,3.5166666632,48.68,-20.07,52.6549836198,133.04
2020-06-01 04:00:00,49.75333333,-14.71,51.8823503462,3.36333333,0,3.36333333,46.39,-14.71,48.6663764832,133.36,3.36333333,0.0,3.36333333,3.36333333,0,3.36333333,0.0,0.0,0.0,131.77,51.82333333,-20.36,55.6793271999,3.36333333,0,3.36333333,48.46,-20.36,52.5633065931,133.21
2020-06-01 04:30:00,49.9127777752,-14.96,52.1064965742,2.6027777752,0,2.6027777752,47.31,-14.96,49.618924817,133.53,2.6027777752,0.0,2.6027777752,2.6027777752,0,2.6027777752,0.0,0.0,0.0,131.93,52.0227777752,-20.62,55.9602877713,2.6027777752,0,2.6027777752,49.42,-20.62,53.5492371561,133.4
2020-06-01 05:00:00,49.8137777752,-15.01,52.0260757336,2.6137777752,0,2.6137777752,47.2,-15.01,49.529184326,133.92,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,132.3,51.9237777752,-20.7,55.897841626,2.6137777752,0,2.6137777752,49.31,-20.7,53.4786508805,133.79
2020-06-01 05:30:00,51.073666664,-14.84,53.1859476413,2.713666664,0,2.713666664,48.36,-14.84,50.5857213055,133.92,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,132.3,53.233666664,-20.5,57.0444849787,2.713666664,0,2.713666664,50.52,-20.5,54.5208253789,133.7
2020-06-01 06:00:00,52.6803333297,-14.51,54.6420865243,3.6403333297,0,3.6403333297,49.04,-14.51,51.1415848405,133.6,3.6403333297,0.0,3.6403333297,3.6403333297,0,3.6403333297,0.0,0.0,0.0,132.04,54.8903333297,-20.14,58.4685239513,3.6403333297,0,3.6403333297,51.25,-20.14,55.0652531094,133.46
2020-06-01 06:30:00,56.7399999933,-12.82,58.1702673128,6.6599999933,0,6.6599999933,50.08,-12.82,51.694862414,132.88,6.6599999933,0.0,6.6599999933,6.6599999933,0,6.6599999933,0.0,0.0,0.0,131.51,58.9899999933,-18.32,61.7692682425,6.6599999933,0,6.6599999933,52.33,-18.32,55.4441277323,132.74
2020-06-01 07:00:00,60.9403333266,-10.3,61.8046456664,6.7603333266,0,6.7603333266,54.18,-10.3,55.1503617395,132.41,6.7603333266,0.0,6.7603333266,6.7603333266,0,6.7603333266,0.0,0.0,0.0,131.33,63.3903333266,-15.63,65.2888295136,6.7603333266,0,6.7603333266,56.63,-15.63,58.7473727072,132.29
2020-06-01 07:30:00,64.1265555448,-9.5,64.8264230545,10.7265555448,0,10.7265555448,53.4,-9.5,54.2384549927,132.05,10.7265555448,0.0,10.7265555448,10.7265555448,0,10.7265555448,0.0,0.0,0.0,131.05,66.5065555448,-14.76,68.1247350853,10.7265555448,0,10.7265555448,55.78,-14.76,57.6997920274,131.89
2020-06-01 08:00:00,66.1812222081,-7.05,66.5556659719,14.0912222081,0,14.0912222081,52.09,-7.05,52.5649179587,131.24,14.0912222081,0.0,14.0912222081,14.0912222081,0,14.0912222081,0.0,0.0,0.0,130.47,68.4812222081,-12.17,69.5541996943,14.0912222081,0,14.0912222081,54.39,-12.17,55.7349172422,131.11
2020-06-01 08:30:00,67.0474444261,-4.98,67.2321366912,18.3874444261,0,18.3874444261,48.66,-4.98,48.9141697262,130.91,18.3874444261,0.0,18.3874444261,18.3874444261,0,18.3874444261,0.0,0.0,0.0,130.36,69.1674444261,-9.98,69.8837303557,18.3874444261,0,18.3874444261,50.78,-9.98,51.7514135073,130.74
2020-06-01 09:00:00,65.6781110884,-4.86,65.8576789459,22.6881110884,0,22.6881110884,42.99,-4.86,43.2638382486,131.07,22.6881110884,0.0,22.6881110884,22.6881110884,0,22.6881110884,0.0,0.0,0.0,130.49,67.5281110884,-9.91,68.2514020894,22.6881110884,0,22.6881110884,44.84,-9.91,45.9220393711,130.93
2020-06-01 09:30:00,63.4497777536,-5.07,63.6520164408,24.1397777536,0,24.1397777536,39.31,-5.07,39.6356026824,130.85,24.1397777536,0.0,24.1397777536,24.1397777536,0,24.1397777536,0.0,0.0,0.0,130.24,65.0997777536,-10.15,65.8862926835,24.1397777536,0,24.1397777536,40.96,-10.15,42.1988637288,130.69
2020-06-01 10:00:00,60.3933333063,-10.99,61.3851350723,27.0133333063,0,27.0133333063,33.38,-10.99,35.1426308065,131.29,27.0133333063,0.0,27.0133333063,27.0133333063,0,27.0133333063,0.0,0.0,0.0,130.03,61.7833333063,-16.39,63.9203596238,27.0133333063,0,27.0133333063,34.77,-16.39,38.4393678408,131.11
2020-06-01 10:30:00,57.6489999706,-10.33,58.5671930146,29.4189999706,0,29.4189999706,28.23,-10.33,30.0606353892,131.09,29.4189999706,0.0,29.4189999706,29.4189999706,0,29.4189999706,0.0,0.0,0.0,129.84,58.7989999706,-15.72,60.8641174876,29.4189999706,0,29.4189999706,29.38,-15.72,33.3212064608,130.95
2020-06-01 11:00:00,55.1079999688,-9.4,55.9039503127,31.1979999688,0,31.1979999688,23.91,-9.4,25.6914012853,131.16,31.1979999688,0.0,31.1979999688,31.1979999688,0,31.1979999688,0.0,0.0,0.0,130.02,56.0279999688,-14.77,57.9421235415,31.1979999688,0,31.1979999688,24.83,-14.77,28.8908601464,130.95
2020-06-01 11:30:00,53.5128888583,-9.0,54.2644383917,30.5528888583,0,30.5528888583,22.96,-9.0,24.6609326669,131.44,30.5528888583,0.0,30.5528888583,30.5528888583,0,30.5528888583,0.0,0.0,0.0,130.28,54.3928888583,-14.38,56.2616277613,30.5528888583,0,30.5528888583,23.84,-14.38,27.8411565852,131.27
2020-06-01 12:00:00,51.8271110786,-8.73,52.557229215,32.4771110786,0,32.4771110786,19.35,-8.73,21.2281746742,131.44,32.4771110786,0.0,32.4771110786,32.4771110786,0,32.4771110786,0.0,0.0,0.0,130.28,52.5171110786,-14.12,54.3821786622,32.4771110786,0,32.4771110786,20.04,-14.12,24.5148118492,131.27
2020-06-01 12:30:00,53.1726666332,-8.57,53.8588653509,33.4826666332,0,33.4826666332,19.69,-8.57,21.4741938149,131.44,33.4826666332,0.0,33.4826666332,33.4826666332,0,33.4826666332,0.0,0.0,0.0,130.37,53.8926666332,-13.94,55.66635534,33.4826666332,0,33.4826666332,20.41,-13.94,24.716223417,131.27
2020-06-01 13:00:00,52.2559999666,-8.97,53.0202832179,33.3859999666,0,33.3859999666,18.87,-8.97,20.8934870235,131.56,33.3859999666,0.0,33.3859999666,33.3859999666,0,33.3859999666,0.0,0.0,0.0,130.37,52.9459999666,-14.39,54.8666657677,33.3859999666,0,33.3859999666,19.56,-14.39,24.2830331713,131.42
2020-06-01 13:30:00,50.8417777442,-9.94,51.8043431016,33.5817777442,0,33.5817777442,17.26,-9.94,19.9176102984,131.78,33.5817777442,0.0,33.5817777442,33.5817777442,0,33.5817777442,0.0,0.0,0.0,130.5,51.4417777442,-15.41,53.7003221357,33.5817777442,0,33.5817777442,17.86,-15.41,23.5891436894,131.63
2020-06-01 14:00:00,49.0998888585,-9.73,50.0546899493,30.3898888585,0,30.3898888585,18.71,-9.73,21.0887884906,131.78,30.3898888585,0.0,30.3898888585,30.3898888585,0,30.3898888585,0.0,0.0,0.0,130.5,49.7798888585,-15.2,52.0487976303,30.3898888585,0,30.3898888585,19.39,-15.2,24.6376155502,131.63
2020-06-01 14:30:00,47.5897777485,-10.01,48.6311324786,29.2997777485,0,29.2997777485,18.29,-10.01,20.8500407673,131.86,29.2997777485,0.0,29.2997777485,29.2997777485,0,29.2997777485,0.0,0.0,0.0,130.58,48.2397777485,-15.5,50.6687887878,29.2997777485,0,29.2997777485,18.94,-15.5,24.4739371577,131.72
2020-06-01 15:00:00,47.1986666379,-10.33,48.3158672942,28.8086666379,0,28.8086666379,18.39,-10.33,21.0926764542,131.96,28.8086666379,0.0,28.8086666379,28.8086666379,0,28.8086666379,0.0,0.0,0.0,130.58,47.8686666379,-15.83,50.4182322745,28.8086666379,0,28.8086666379,19.06,-15.83,24.7764505125,131.72
2020-06-01 15:30:00,48.3366666391,-11.2,49.6172685844,27.5866666391,0,27.5866666391,20.75,-11.2,23.5797052569,132.17,27.5866666391,0.0,27.5866666391,27.5866666391,0,27.5866666391,0.0,0.0,0.0,130.8,49.1166666391,-16.75,51.8942139524,27.5866666391,0,27.5866666391,21.53,-16.75,27.2782587421,132.03
2020-06-01 16:00:00,50.0836666406,-11.86,51.4687600799,26.0636666406,0,26.0636666406,24.02,-11.86,26.7884303385,132.4,26.0636666406,0.0,26.0636666406,26.0636666406,0,26.0636666406,0.0,0.0,0.0,130.98,51.0436666406,-17.42,53.9343332592,26.0636666406,0,26.0636666406,24.98,-17.42,30.4541754116,132.22
2020-06-01 16:30:00,54.3796666426,-11.69,55.6219762698,24.0796666426,0,24.0796666426,30.3,-11.69,32.4768548354,132.63,24.0796666426,0.0,24.0796666426,24.0796666426,0,24.0796666426,0.0,0.0,0.0,131.21,55.6396666426,-17.24,58.2493785726,24.0796666426,0,24.0796666426,31.56,-17.24,35.9618019571,132.44
2020-06-01 17:00:00,59.7588888671,-12.38,61.0277739937,21.8088888671,0,21.8088888671,37.95,-12.38,39.9182527173,132.54,21.8088888671,0.0,21.8088888671,21.8088888671,0,21.8088888671,0.0,0.0,0.0,131.1,61.3988888671,-17.92,63.9605343482,21.8088888671,0,21.8088888671,39.59,-17.92,43.4568118941,132.44
2020-06-01 17:30:00,67.5695555341,-12.74,68.7601078757,21.4895555341,0,21.4895555341,46.08,-12.74,47.8087230534,132.54,21.4895555341,0.0,21.4895555341,21.4895555341,0,21.4895555341,0.0,0.0,0.0,131.1,69.6295555341,-18.24,71.9789733455,21.4895555341,0,21.4895555341,48.14,-18.24,51.4796775437,132.44
2020-06-01 18:00:00,72.7359999806,-13.22,73.9276274013,19.3759999806,0,19.3759999806,53.36,-13.22,54.9732480394,132.54,19.3759999806,0.0,19.3759999806,19.3759999806,0,19.3759999806,0.0,0.0,0.0,131.1,75.1259999806,-18.7,77.4183820103,19.3759999806,0,19.3759999806,55.75,-18.7,58.8026572529,132.44
2020-06-01 18:30:00,75.408555539,-13.76,76.6536877683,16.578555539,0,16.578555539,58.83,-13.76,60.4177664268,132.41,16.578555539,0.0,16.578555539,16.578555539,0,16.578555539,0.0,0.0,0.0,131.0,78.088555539,-19.22,80.4190954075,16.578555539,0,16.578555539,61.51,-19.22,64.4429088419,132.25
2020-06-01 19:00:00,77.12033332,-14.12,78.4022972328,13.34033332,0,13.34033332,63.78,-14.12,65.3242895101,132.19,13.34033332,0.0,13.34033332,13.34033332,0,13.34033332,0.0,0.0,0.0,130.79,80.04033332,-19.56,82.3956828843,13.34033332,0,13.34033332,66.7,-19.56,69.5088742536,132.07
2020-06-01 19:30:00,77.489222212,-14.74,78.8786863419,10.219222212,0,10.219222212,67.27,-14.74,68.8659603868,132.19,10.219222212,0.0,10.219222212,10.219222212,0,10.219222212,0.0,0.0,0.0,130.79,80.589222212,-20.19,83.079834116,10.219222212,0,10.219222212,70.37,-20.19,73.209104625,132.07
2020-06-01 20:00:00,76.8764444362,-15.25,78.3744231822,8.2564444362,0,8.2564444362,68.62,-15.25,70.2941455599,132.11,8.2564444362,0.0,8.2564444362,8.2564444362,0,8.2564444362,0.0,0.0,0.0,130.64,80.0364444362,-20.7,82.6699609168,8.2564444362,0,8.2564444362,71.78,-20.7,74.7051430626,131.91
2020-06-01 20:30:00,76.6753333272,-15.35,78.1967342083,6.0853333272,0,6.0853333272,70.59,-15.35,72.2396746947,131.81,6.0853333272,0.0,6.0853333272,6.0853333272,0,6.0853333272,0.0,0.0,0.0,130.33,79.9353333272,-20.77,82.589650769,6.0853333272,0,6.0853333272,73.85,-20.77,76.7151575635,131.64
2020-06-01 21:00:00,73.9111111084,-15.82,75.5852151236,2.7411111084,0,2.7411111084,71.17,-15.82,72.9070730451,131.93,2.7411111084,0.0,2.7411111084,2.7411111084,0,2.7411111084,0.0,0.0,0.0,130.4,77.1911111084,-21.27,80.0679744601,2.7411111084,0,2.7411111084,74.45,-21.27,77.4287763044,131.74
2020-06-01 21:30:00,73.5816666607,-16.91,75.4997335662,5.9216666607,0,5.9216666607,67.66,-16.91,69.7411191479,132.25,5.9216666607,0.0,5.9216666607,5.9216666607,0,5.9216666607,0.0,0.0,0.0,130.61,76.7016666607,-22.45,79.9196356882,5.9216666607,0,5.9216666607,70.78,-22.45,74.2550395596,132.14
2020-06-01 22:00:00,72.9852222157,-16.89,74.9140491621,6.5652222157,0,6.5652222157,66.42,-16.89,68.5338493009,132.25,6.5652222157,0.0,6.5652222157,6.5652222157,0,6.5652222157,0.0,0.0,0.0,130.61,76.0552222157,-22.44,79.2965978228,6.5652222157,0,6.5652222157,69.49,-22.44,73.0233777636,132.14
2020-06-01 22:30:00,71.2201111045,-16.68,73.1472940425,6.6401111045,0,6.6401111045,64.58,-16.68,66.6993163383,132.37,6.6401111045,0.0,6.6401111045,6.6401111045,0,6.6401111045,0.0,0.0,0.0,130.8,74.1901111045,-22.25,77.4547292662,6.6401111045,0,6.6401111045,67.55,-22.25,71.1200745219,132.27
2020-06-01 23:00:00,66.9212222156,-17.83,69.2557498178,6.6312222156,0,6.6312222156,60.29,-17.83,62.8712414384,133.09,6.6312222156,0.0,6.6312222156,6.6312222156,0,6.6312222156,0.0,0.0,0.0,131.31,69.6712222156,-23.51,73.5309411405,6.6312222156,0,6.6312222156,63.04,-23.51,67.2812135741,132.93
2020-06-01 23:30:00,63.7275555503,-17.38,66.0550205239,5.2675555503,0,5.2675555503,58.46,-17.38,60.9888186474,132.65,5.2675555503,0.0,5.2675555503,5.2675555503,0,5.2675555503,0.0,0.0,0.0,130.95,66.4175555503,-23.04,70.3003078605,5.2675555503,0,5.2675555503,61.15,-23.04,65.3464926373,132.52
2020-06-02 00:00:00,59.3976666642,-17.32,61.8713601366,2.4876666642,0,2.4876666642,56.91,-17.32,59.487229722,132.85,2.4876666642,0.0,2.4876666642,2.4876666642,0,2.4876666642,0.0,0.0,0.0,131.13,61.9976666642,-22.99,66.122997299,2.4876666642,0,2.4876666642,59.51,-22.99,63.79639645,132.72
2020-06-02 00:30:00,57.7463333308,-17.71,60.40101914,2.5063333308,0,2.5063333308,55.24,-17.71,58.0094966363,132.85,2.5063333308,0.0,2.5063333308,2.5063333308,0,2.5063333308,0.0,0.0,0.0,131.01,60.2563333308,-23.42,64.6476767291,2.5063333308,0,2.5063333308,57.75,-23.42,62.3182068099,132.72
2020-06-02 01:00:00,55.6429999975,-18.12,58.5190383441,2.5029999975,0,2.5029999975,53.14,-18.12,56.1444031049,132.75,2.5029999975,0.0,2.5029999975,2.5029999975,0,2.5029999975,0.0,0.0,0.0,130.89,58.0629999975,-23.85,62.7704904291,2.5029999975,0,2.5029999975,55.56,-23.85,60.4626835329,132.58
2020-06-02 01:30:00,56.7992222197,-18.13,59.6225506395,2.5292222197000003,0,2.5292222197000003,54.27,-18.13,57.2182645665,132.85,2.5292222197000003,0.0,2.5292222197000003,2.5292222197000003,0,2.5292222197000003,0.0,0.0,0.0,130.99,59.2792222197,-23.86,63.9009059949,2.5292222197000003,0,2.5292222197000003,56.75,-23.86,61.561855885,132.69
2020-06-02 02:00:00,55.4078888864,-18.78,58.5040387567,2.4978888864,0,2.4978888864,52.91,-18.78,56.1440691436,133.19,2.4978888864,0.0,2.4978888864,2.4978888864,0,2.4978888864,0.0,0.0,0.0,131.2,57.8078888864,-24.55,62.8048924647,2.4978888864,0,2.4978888864,55.31,-24.55,60.5136232596,133.0
2020-06-02 02:30:00,53.782555553,-19.14,57.0868012925,2.532555553,0,2.532555553,51.25,-19.14,54.7074227139,133.26,2.532555553,0.0,2.532555553,2.532555553,0,2.532555553,0.0,0.0,0.0,131.2,56.112555553,-24.96,61.4135204226,2.532555553,0,2.532555553,53.58,-24.96,59.1085273036,133.1
2020-06-02 03:00:00,52.0071111086,-19.66,55.5990575987,2.4771111086,0,2.4771111086,49.53,-19.66,53.2891780759,133.43,2.4771111086,0.0,2.4771111086,2.4771111086,0,2.4771111086,0.0,0.0,0.0,131.36,54.2471111086,-25.52,59.9501414813,2.4771111086,0,2.4771111086,51.77,-25.52,57.7183099198,133.3
2020-06-02 03:30:00,51.066444442,-19.96,54.8286726809,2.4664444420000002,0,2.4664444420000002,48.6,-19.96,52.5391435027,133.43,2.4664444420000002,0.0,2.4664444420000002,2.4664444420000002,0,2.4664444420000002,0.0,0.0,0.0,131.36,53.286444442,-25.85,59.225565943,2.4664444420000002,0,2.4664444420000002,50.82,-25.85,57.0166195069,133.3
2020-06-02 04:00:00,51.0473333308,-19.57,54.6700570714,2.4873333308,0,2.4873333308,48.56,-19.57,52.3551191384,133.43,2.4873333308,0.0,2.4873333308,2.4873333308,0,2.4873333308,0.0,0.0,0.0,131.36,53.2473333308,-25.43,59.0081639,2.4873333308,0,2.4873333308,50.76,-25.43,56.7737835625,133.3
2020-06-02 04:30:00,51.1645555531,-19.69,54.8225122094,2.4645555531,0,2.4645555531,48.7,-19.69,52.5298591279,133.54,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,131.45,53.3745555531,-25.56,59.1790231458,2.4645555531,0,2.4645555531,50.91,-25.56,56.9661452092,133.3
2020-06-02 05:00:00,51.1122222198,-19.76,54.7988764506,2.4322222198,0,2.4322222198,48.68,-19.76,52.5376055792,133.54,2.4322222198,0.0,2.4322222198,2.4322222198,0,2.4322222198,0.0,0.0,0.0,131.45,53.3322222198,-25.63,59.171131702,2.4322222198,0,2.4322222198,50.9,-25.63,56.9886558887,133.42
2020-06-02 05:30:00,51.3459999974,-19.8,55.0313702877,2.5559999974,0,2.5559999974,48.79,-19.8,52.6545734006,133.45,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,131.34,53.5659999974,-25.69,59.4078484354,2.5559999974,0,2.5559999974,51.01,-25.69,57.1138879783,133.31
2020-06-02 06:00:00,52.0312222193,-19.86,55.6926178737,2.9512222193,0,2.9512222193,49.08,-19.86,52.9458780265,133.35,2.9512222193,0.0,2.9512222193,2.9512222193,0,2.9512222193,0.0,0.0,0.0,131.25,54.2712222193,-25.73,60.061622199,2.9512222193,0,2.9512222193,51.32,-25.73,57.4088433954,133.23
2020-06-02 06:30:00,56.7112222188,-18.19,59.557021631,3.4112222188,0,3.4112222188,53.3,-18.19,56.3184348149,132.87,3.4112222188,0.0,3.4112222188,3.4112222188,0,3.4112222188,0.0,0.0,0.0,130.99,59.1412222188,-23.93,63.7991306017,3.4112222188,0,3.4112222188,55.73,-23.93,60.6504558928,132.71
2020-06-02 07:00:00,61.3503333274,-16.66,63.5721558498,5.9003333274,0,5.9003333274,55.45,-16.66,57.8986882408,132.71,5.9003333274,0.0,5.9003333274,5.9003333274,0,5.9003333274,0.0,0.0,0.0,130.99,63.8703333274,-22.31,67.654678917,5.9003333274,0,5.9003333274,57.97,-22.31,62.1148693953,132.6
2020-06-02 07:30:00,64.6046666579,-14.8,66.2782238294,8.7246666579,0,8.7246666579,55.88,-14.8,57.8066985738,132.34,8.7246666579,0.0,8.7246666579,8.7246666579,0,8.7246666579,0.0,0.0,0.0,130.82,67.1546666579,-20.33,70.1645077938,8.7246666579,0,8.7246666579,58.43,-20.33,61.8657724433,132.24
2020-06-02 08:00:00,65.4643333236,-13.77,66.8968746467,9.7443333236,0,9.7443333236,55.72,-13.77,57.396265558,131.95,9.7443333236,0.0,9.7443333236,9.7443333236,0,9.7443333236,0.0,0.0,0.0,130.5,67.9643333236,-19.2,70.624291884,9.7443333236,0,9.7443333236,58.22,-19.2,61.3042282392,131.78
2020-06-02 08:30:00,66.0066666535,-11.68,67.0321000917,13.1966666535,0,13.1966666535,52.81,-11.68,54.0862135853,131.55,13.1966666535,0.0,13.1966666535,13.1966666535,0,13.1966666535,0.0,0.0,0.0,130.3,68.3566666535,-17.02,70.4436957859,13.1966666535,0,13.1966666535,55.16,-17.02,57.7261292657,131.38
2020-06-02 09:00:00,65.425555539,-10.08,66.1975053729,16.515555539,0,16.515555539,48.91,-10.08,49.9379064439,131.21,16.515555539,0.0,16.515555539,16.515555539,0,16.515555539,0.0,0.0,0.0,130.09,67.565555539,-15.34,69.2850625698,16.515555539,0,16.515555539,51.05,-15.34,53.3049538036,131.02
2020-06-02 09:30:00,64.1701110916,-9.19,64.8248351907,19.5201110916,0,19.5201110916,44.65,-9.19,45.5859473961,131.21,19.5201110916,0.0,19.5201110916,19.5201110916,0,19.5201110916,0.0,0.0,0.0,130.23,66.1001110916,-14.44,67.6589852593,19.5201110916,0,19.5201110916,46.58,-14.44,48.7668945085,131.02
2020-06-02 10:00:00,62.2985555308,-8.23,62.8398195512,24.7285555308,0,24.7285555308,37.57,-8.23,38.4608606248,131.21,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,130.23,63.8585555308,-13.48,65.2658066256,24.7285555308,0,24.7285555308,39.13,-13.48,41.3868010361,131.02
2020-06-02 10:30:00,58.7657777505,-8.52,59.380190591,27.2957777505,0,27.2957777505,31.47,-8.52,32.6029339171,131.7,27.2957777505,0.0,27.2957777505,27.2957777505,0,27.2957777505,0.0,0.0,0.0,130.72,60.0457777505,-13.85,61.6223816942,27.2957777505,0,27.2957777505,32.75,-13.85,35.5581917426,131.54
2020-06-02 11:00:00,56.275444419,-8.02,56.8440502125,25.435444419,0,25.435444419,30.84,-8.02,31.8657496381,131.7,25.435444419,0.0,25.435444419,25.435444419,0,25.435444419,0.0,0.0,0.0,130.79,57.535444419,-13.33,59.0594299371,25.435444419,0,25.435444419,32.1,-13.33,34.7577171287,131.54
2020-06-02 11:30:00,56.2726666421,-7.7,56.7970334702,24.5926666421,0,24.5926666421,31.68,-7.7,32.6023373395,131.7,24.5926666421,0.0,24.5926666421,24.5926666421,0,24.5926666421,0.0,0.0,0.0,130.79,57.5626666421,-12.97,59.0057750644,24.5926666421,0,24.5926666421,32.97,-12.97,35.4293917532,131.54
2020-06-02 12:00:00,56.3793333079,-6.87,56.7963566106,25.4793333079,0,25.4793333079,30.9,-6.87,31.6544925721,131.44,25.4793333079,0.0,25.4793333079,25.4793333079,0,25.4793333079,0.0,0.0,0.0,130.58,57.6293333079,-12.11,58.8879627556,25.4793333079,0,25.4793333079,32.15,-12.11,34.3551247997,131.26
2020-06-02 12:30:00,56.051333307,-7.01,56.4879816022,26.371333307,0,26.371333307,29.68,-7.01,30.4965981709,131.61,26.371333307,0.0,26.371333307,26.371333307,0,26.371333307,0.0,0.0,0.0,130.75,57.251333307,-12.26,58.5493190859,26.371333307,0,26.371333307,30.88,-12.26,33.2247197129,131.43
2020-06-02 13:00:00,56.9383333083,-7.16,57.3867528261,25.0183333083,0,25.0183333083,31.92,-7.16,32.7131777729,131.68,25.0183333083,0.0,25.0183333083,25.0183333083,0,25.0183333083,0.0,0.0,0.0,130.75,58.2383333083,-12.42,59.5479627404,25.0183333083,0,25.0183333083,33.22,-12.42,35.4658258046,131.53
2020-06-02 13:30:00,55.9629999729,-8.49,56.6033344068,27.0929999729,0,27.0929999729,28.87,-8.49,30.0924741422,132.36,27.0929999729,0.0,27.0929999729,27.0929999729,0,27.0929999729,0.0,0.0,0.0,131.33,57.1129999729,-13.87,58.7730522085,27.0929999729,0,27.0929999729,30.02,-13.87,33.0692803067,132.18
2020-06-02 14:00:00,51.6022221912,-8.06,52.2278942239,31.0422221912,0,31.0422221912,20.56,-8.06,22.083414591,132.08,31.0422221912,0.0,31.0422221912,31.0422221912,0,31.0422221912,0.0,0.0,0.0,131.07,52.3322221912,-13.45,54.0329897328,31.0422221912,0,31.0422221912,21.29,-13.45,25.1826646723,131.93
2020-06-02 14:30:00,52.0441110796,-7.98,52.6523494069,31.4641110796,0,31.4641110796,20.58,-7.98,22.072988017,131.99,31.4641110796,0.0,31.4641110796,31.4641110796,0,31.4641110796,0.0,0.0,0.0,130.98,52.8041110796,-13.36,54.4680066361,31.4641110796,0,31.4641110796,21.34,-13.36,25.1770768756,131.84
2020-06-02 15:00:00,51.7641110797,-7.85,52.3559518667,31.4241110797,0,31.4241110797,20.34,-7.85,21.8022498839,131.99,31.4241110797,0.0,31.4241110797,31.4241110797,0,31.4241110797,0.0,0.0,0.0,130.98,52.5241110797,-13.23,54.1647038643,31.4241110797,0,31.4241110797,21.1,-13.23,24.9046762677,131.84
2020-06-02 15:30:00,52.8229999696,-8.72,53.5379092399,30.4329999696,0,30.4329999696,22.39,-8.72,24.0281189443,132.19,30.4329999696,0.0,30.4329999696,30.4329999696,0,30.4329999696,0.0,0.0,0.0,131.09,53.6729999696,-14.14,55.5043288918,30.4329999696,0,30.4329999696,23.24,-14.14,27.2036247585,132.03
2020-06-02 16:00:00,54.5436666403,-9.23,55.3191148752,26.3436666403,0,26.3436666403,28.2,-9.23,29.6720895793,132.3,26.3436666403,0.0,26.3436666403,26.3436666403,0,26.3436666403,0.0,0.0,0.0,131.18,55.6936666403,-14.65,57.5882540441,26.3436666403,0,26.3436666403,29.35,-14.65,32.8031248511,132.12
2020-06-02 16:30:00,58.2216666441,-10.0,59.0742115209,22.6016666441,0,22.6016666441,35.62,-10.0,36.9970863718,132.3,22.6016666441,0.0,22.6016666441,22.6016666441,0,22.6016666441,0.0,0.0,0.0,131.18,59.7416666441,-15.42,61.6996202048,22.6016666441,0,22.6016666441,37.14,-15.42,40.2138782014,132.21
2020-06-02 17:00:00,65.8249999776,-10.9,66.721365559,22.3749999776,0,22.3749999776,43.45,-10.9,44.796344717,132.42,22.3749999776,0.0,22.3749999776,22.3749999776,0,22.3749999776,0.0,0.0,0.0,131.18,67.7249999776,-16.31,69.6612641428,22.3749999776,0,22.3749999776,45.35,-16.31,48.193761007,132.21
2020-06-02 17:30:00,70.5742221998,-11.7,71.5374785627,22.3942221998,0,22.3942221998,48.18,-11.7,49.5802622018,132.5,22.3942221998,0.0,22.3942221998,22.3942221998,0,22.3942221998,0.0,0.0,0.0,131.18,72.7242221998,-17.13,74.7144523808,22.3942221998,0,22.3942221998,50.33,-17.13,53.1652687382,132.35
2020-06-02 18:00:00,75.0693333135,-11.74,75.9817899509,19.8093333135,0,19.8093333135,55.26,-11.74,56.4933199591,132.16,19.8093333135,0.0,19.8093333135,19.8093333135,0,19.8093333135,0.0,0.0,0.0,130.94,77.5593333135,-17.12,79.4263469136,19.8093333135,0,19.8093333135,57.75,-17.12,60.2341838162,131.98
2020-06-02 18:30:00,74.635888871,-12.88,75.7390936542,17.905888871,0,17.905888871,56.73,-12.88,58.1737681434,132.24,17.905888871,0.0,17.905888871,17.905888871,0,17.905888871,0.0,0.0,0.0,130.94,77.215888871,-18.3,79.3547950293,17.905888871,0,17.905888871,59.31,-18.3,62.0690430086,132.14
2020-06-02 19:00:00,75.2298888741,-13.54,76.4386537036,14.7598888741,0,14.7598888741,60.47,-13.54,61.9673502742,132.24,14.7598888741,0.0,14.7598888741,14.7598888741,0,14.7598888741,0.0,0.0,0.0,130.94,77.9798888741,-18.97,80.2541211952,14.7598888741,0,14.7598888741,63.22,-18.97,66.0047672521,132.14
2020-06-02 19:30:00,74.7003333213,-14.62,76.1175682632,12.0603333213,0,12.0603333213,62.64,-14.62,64.3235104763,132.24,12.0603333213,0.0,12.0603333213,12.0603333213,0,12.0603333213,0.0,0.0,0.0,130.75,77.5703333213,-20.08,80.1271677496,12.0603333213,0,12.0603333213,65.51,-20.08,68.518366151,132.06
2020-06-02 20:00:00,73.4818888788,-15.56,75.1112614273,10.0818888788,0,10.0818888788,63.4,-15.56,65.2814950809,132.36,10.0818888788,0.0,10.0818888788,10.0818888788,0,10.0818888788,0.0,0.0,0.0,130.85,76.3918888788,-21.07,79.2443410375,10.0818888788,0,10.0818888788,66.31,-21.07,69.5770148828,132.22
