Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2020-06-02 20:30:00,75.5932222147,-15.65,77.196228825,7.4832222147,0,7.4832222147,68.11,-15.65,69.8848667452,132.36,7.4832222147,0.0,7.4832222147,7.4832222147,0,7.4832222147,0.0,0.0,0.0,130.85,78.7432222147,-21.13,81.5289638396,7.4832222147,0,7.4832222147,71.26,-21.13,74.3267414865,132.22
2020-06-02 21:00:00,74.8629999932,-16.61,76.6835110567,6.7729999932,0,6.7729999932,68.09,-16.61,70.0866620692,132.44,6.7729999932,0.0,6.7729999932,6.7729999932,0,6.7729999932,0.0,0.0,0.0,130.85,78.0029999932,-22.14,81.0842007295,6.7729999932,0,6.7729999932,71.23,-22.14,74.5915042079,132.22
2020-06-02 21:30:00,74.1705555489,-16.95,76.0826774662,6.6505555489,0,6.6505555489,67.52,-16.95,69.6150335775,132.44,6.6505555489,0.0,6.6505555489,6.6505555489,0,6.6505555489,0.0,0.0,0.0,130.85,77.3005555489,-22.5,80.5085454357,6.6505555489,0,6.6505555489,70.65,-22.5,74.1462912087,132.3
2020-06-02 22:00:00,73.5412222156,-16.87,75.4513635726,6.6612222156000005,0,6.6612222156000005,66.88,-16.87,68.9748599129,132.44,6.6612222156000005,0.0,6.6612222156000005,6.6612222156000005,0,6.6612222156000005,0.0,0.0,0.0,130.85,76.6212222156,-22.43,79.8368122723,6.6612222156000005,0,6.6612222156000005,69.96,-22.43,73.4677242059,132.3
2020-06-02 22:30:00,71.9755555488,-13.73,73.273416029,6.7955555488,0,6.7955555488,65.18,-13.73,66.6103993382,132.8,6.7955555488,0.0,6.7955555488,6.7955555488,0,6.7955555488,0.0,0.0,0.0,131.48,74.9555555488,-19.15,77.3631553624,6.7955555488,0,6.7955555488,68.16,-19.15,70.7990684967,132.64
2020-06-02 23:00:00,68.1151111062,-11.84,69.1364879135,4.8651111062,0,4.8651111062,63.25,-11.84,64.3486448964,133.15,4.8651111062,0.0,4.8651111062,4.8651111062,0,4.8651111062,0.0,0.0,0.0,132.02,70.9851111062,-17.22,73.0439210254,4.8651111062,0,4.8651111062,66.12,-17.22,68.3255647617,132.99
2020-06-02 23:30:00,62.6089999974,-12.39,63.8231852908,2.6389999974,0,2.6389999974,59.97,-12.39,61.2365332134,132.9,2.6389999974,0.0,2.6389999974,2.6389999974,0,2.6389999974,0.0,0.0,0.0,131.71,65.3289999974,-17.81,67.713177009,2.6389999974,0,2.6389999974,62.69,-17.81,65.1707925378,132.72
2020-06-03 00:00:00,58.5591111085,-12.75,59.9310603428,2.6391111085,0,2.6391111085,55.92,-12.75,57.3551122395,132.4,2.6391111085,0.0,2.6391111085,2.6391111085,0,2.6391111085,0.0,0.0,0.0,131.14,61.0791111085,-18.18,63.7273113649,2.6391111085,0,2.6391111085,58.44,-18.18,61.2024999489,132.27
2020-06-03 00:30:00,56.6842222196,-13.16,58.1918091198,2.6242222196,0,2.6242222196,54.06,-13.16,55.6387383035,132.74,2.6242222196,0.0,2.6242222196,2.6242222196,0,2.6242222196,0.0,0.0,0.0,131.46,59.1142222196,-18.65,61.9863998683,2.6242222196,0,2.6242222196,56.49,-18.65,59.4890124309,132.65
2020-06-03 01:00:00,54.6904444418,-13.66,56.3705624705,2.6504444418,0,2.6504444418,52.04,-13.66,53.8029478746,133.06,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,131.65,57.0204444418,-19.2,60.1661955282,2.6504444418,0,2.6504444418,54.37,-19.2,57.6605315619,132.88
2020-06-03 01:30:00,55.6095555529,-13.53,57.2318405155,2.6095555529,0,2.6095555529,53.0,-13.53,54.699734003,132.93,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,131.54,58.0095555529,-19.05,61.0574404594,2.6095555529,0,2.6095555529,55.4,-19.05,58.5838074898,132.77
2020-06-03 02:00:00,54.4738888862,-13.85,56.2070019694,2.6438888862,0,2.6438888862,51.83,-13.85,53.6485917802,133.1,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,131.67,56.8038888862,-19.41,60.0285756336,2.6438888862,0,2.6438888862,54.16,-19.41,57.5330661446,132.96
2020-06-03 02:30:00,52.9791111085,-14.6,54.9540372844,2.5791111085000002,0,2.5791111085000002,50.4,-14.6,52.4720878182,133.48,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,131.98,55.2391111085,-20.23,58.8269691218,2.5791111085000002,0,2.5791111085000002,52.66,-20.23,56.4121307876,133.35
2020-06-03 03:00:00,51.5717777752,-14.77,53.645141093,2.6217777752,0,2.6217777752,48.95,-14.77,51.1297897512,133.75,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,132.22,53.7617777752,-20.43,57.5127259791,2.6217777752,0,2.6217777752,51.14,-20.43,55.0698147809,133.63
2020-06-03 03:30:00,51.0812222196,-14.67,53.1460267889,2.6012222196,0,2.6012222196,48.48,-14.67,50.6509555685,133.64,2.6012222196,0.0,2.6012222196,2.6012222196,0,2.6012222196,0.0,0.0,0.0,132.13,53.2612222196,-20.32,57.0057908666,2.6012222196,0,2.6012222196,50.66,-20.32,54.5833124682,133.52
2020-06-03 04:00:00,50.4179999974,-14.78,52.5397290033,2.6179999974,0,2.6179999974,47.8,-14.78,50.0328731935,133.64,2.6179999974,0.0,2.6179999974,2.6179999974,0,2.6179999974,0.0,0.0,0.0,132.13,52.5479999974,-20.44,56.3833832235,2.6179999974,0,2.6179999974,49.93,-20.44,53.9518164662,133.52
2020-06-03 04:30:00,50.422666664,-14.8,52.5498364747,2.622666664,0,2.622666664,47.8,-14.8,50.0387849573,133.64,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.02,52.552666664,-20.46,56.3949853578,2.622666664,0,2.622666664,49.93,-20.46,53.959396772,133.44
2020-06-03 05:00:00,50.4692222197,-14.7,52.5664569042,2.5692222197,0,2.5692222197,47.9,-14.7,50.1048899809,133.64,2.5692222197,0.0,2.5692222197,2.5692222197,0,2.5692222197,0.0,0.0,0.0,132.02,52.6292222197,-20.35,56.4265676029,2.5692222197,0,2.5692222197,50.06,-20.35,54.0381911244,133.44
2020-06-03 05:30:00,51.0833333304,-14.4,53.0741645638,2.9233333304,0,2.9233333304,48.16,-14.4,50.2667444739,133.25,2.9233333304,0.0,2.9233333304,2.9233333304,0,2.9233333304,0.0,0.0,0.0,131.7,53.2333333304,-20.03,56.876960867,2.9233333304,0,2.9233333304,50.31,-20.03,54.1506878996,133.09
2020-06-03 06:00:00,52.429888886,-14.39,54.3687902072,2.889888886,0,2.889888886,49.54,-14.39,51.5876312695,133.07,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,131.59,54.659888886,-19.98,58.1971120678,2.889888886,0,2.889888886,51.77,-19.98,55.4917408269,132.99
2020-06-03 06:30:00,56.6233333298,-12.81,58.0542675208,3.4933333298,0,3.4933333298,53.13,-12.81,54.6524747839,132.43,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,131.09,59.0233333298,-18.27,61.7862992691,3.4933333298,0,3.4933333298,55.53,-18.27,58.4583082205,132.28
2020-06-03 07:00:00,61.004666663,-11.42,62.0643678342,3.684666663,0,3.684666663,57.32,-11.42,58.446546519,132.43,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,131.29,63.614666663,-16.79,65.7930840943,3.684666663,0,3.684666663,59.93,-16.79,62.2375208375,132.28
2020-06-03 07:30:00,66.2619999954,-9.17,66.893508978,4.5819999954,0,4.5819999954,61.68,-9.17,62.3579289265,131.68,4.5819999954,0.0,4.5819999954,4.5819999954,0,4.5819999954,0.0,0.0,0.0,130.8,69.0719999954,-14.35,70.5468899624,4.5819999954,0,4.5819999954,64.49,-14.35,66.0672581541,131.58
2020-06-03 08:00:00,71.0601111065,-7.39,71.4433446198,4.6401111065,0,4.6401111065,66.42,-7.39,66.8298473738,131.52,4.6401111065,0.0,4.6401111065,4.6401111065,0,4.6401111065,0.0,0.0,0.0,130.8,74.0701111065,-12.44,75.1074893691,4.6401111065,0,4.6401111065,69.43,-12.44,70.5356541049,131.34
2020-06-03 08:30:00,76.3407777727,-6.13,76.5864952256,5.1007777727,0,5.1007777727,71.24,-6.13,71.503248178,131.37,5.1007777727,0.0,5.1007777727,5.1007777727,0,5.1007777727,0.0,0.0,0.0,130.8,79.5807777727,-11.09,80.3497871242,5.1007777727,0,5.1007777727,74.48,-11.09,75.3011188496,131.22
2020-06-03 09:00:00,79.4408888833,-5.09,79.6037871371,5.6308888833,0,5.6308888833,73.81,-5.09,73.985297188,131.59,5.6308888833,0.0,5.6308888833,5.6308888833,0,5.6308888833,0.0,0.0,0.0,131.18,82.8008888833,-9.99,83.4013626978,5.6308888833,0,5.6308888833,77.17,-9.99,77.8139383401,131.41
2020-06-03 09:30:00,81.7192222154,-4.59,81.8480261185,6.8292222154,0,6.8292222154,74.89,-4.59,75.0305284534,131.44,6.8292222154,0.0,6.8292222154,6.8292222154,0,6.8292222154,0.0,0.0,0.0,131.18,85.1292222154,-9.46,85.6532315502,6.8292222154,0,6.8292222154,78.3,-9.46,78.8693958389,131.32
2020-06-03 10:00:00,81.1228888819,-4.8100000000000005,81.2653628586,6.9928888819,0,6.9928888819,74.13,-4.8100000000000005,74.2858869503,131.6,6.9928888819,0.0,6.9928888819,6.9928888819,0,6.9928888819,0.0,0.0,0.0,131.26,84.4828888819,-9.71,85.039065222,6.9928888819,0,6.9928888819,77.49,-9.71,78.0959934952,131.47
2020-06-03 10:30:00,79.8206666594,-5.08,79.982155672,7.3106666594,0,7.3106666594,72.51,-5.08,72.6877328027,131.6,7.3106666594,0.0,7.3106666594,7.3106666594,0,7.3106666594,0.0,0.0,0.0,131.26,83.1006666594,-9.99,83.698989834,7.3106666594,0,7.3106666594,75.79,-9.99,76.4455636384,131.47
2020-06-03 11:00:00,78.2277777694,-5.01,78.3880431873,8.3577777694,0,8.3577777694,69.87,-5.01,70.049389719,131.6,8.3577777694,0.0,8.3577777694,8.3577777694,0,8.3577777694,0.0,0.0,0.0,131.18,81.3777777694,-9.94,81.9825976332,8.3577777694,0,8.3577777694,73.02,-9.94,73.6934461129,131.47
2020-06-03 11:30:00,77.0877777679,-4.95,77.2465402539,9.8677777679,0,9.8677777679,67.22,-4.95,67.402009614,131.53,9.8677777679,0.0,9.8677777679,9.8677777679,0,9.8677777679,0.0,0.0,0.0,131.18,80.0977777679,-9.88,80.7048226772,9.8677777679,0,9.8677777679,70.23,-9.88,70.9215573715,131.47
2020-06-03 12:00:00,76.9025555445,-5.01,77.0655769411,11.0825555445,0,11.0825555445,65.82,-5.01,66.0103969084,131.53,11.0825555445,0.0,11.0825555445,11.0825555445,0,11.0825555445,0.0,0.0,0.0,131.18,79.8625555445,-9.96,80.4812361864,11.0825555445,0,11.0825555445,68.78,-9.96,69.4974100237,131.47
2020-06-03 12:30:00,78.6989999898,-4.84,78.8476898799,10.1689999898,0,10.1689999898,68.53,-4.84,68.7007023254,131.32,10.1689999898,0.0,10.1689999898,10.1689999898,0,10.1689999898,0.0,0.0,0.0,130.93,81.7989999898,-9.74,82.3768414018,10.1689999898,0,10.1689999898,71.63,-9.74,72.2891727716,131.13
2020-06-03 13:00:00,77.8806666574,-5.67,78.0867923467,9.2706666574,0,9.2706666574,68.61,-5.67,68.8438886177,131.49,9.2706666574,0.0,9.2706666574,9.2706666574,0,9.2706666574,0.0,0.0,0.0,131.02,80.9606666574,-10.62,81.6542340948,9.2706666574,0,9.2706666574,71.69,-10.62,72.4723430006,131.31
2020-06-03 13:30:00,75.3192222133,-6.19,75.573152209,8.9692222133,0,8.9692222133,66.35,-6.19,66.6381167201,131.68,8.9692222133,0.0,8.9692222133,8.9692222133,0,8.9692222133,0.0,0.0,0.0,131.19,78.2892222133,-11.19,79.0848810757,8.9692222133,0,8.9692222133,69.32,-11.19,70.2173660856,131.57
2020-06-03 14:00:00,74.3339999919,-6.32,74.6021846517,8.0639999919,0,8.0639999919,66.27,-6.32,66.5706789811,131.89,8.0639999919,0.0,8.0639999919,8.0639999919,0,8.0639999919,0.0,0.0,0.0,131.36,77.3139999919,-11.36,78.1441245056,8.0639999919,0,8.0639999919,69.25,-11.36,70.1755805106,131.77
2020-06-03 14:30:00,73.4146666588,-6.15,73.6718113027,7.9046666588,0,7.9046666588,65.51,-6.15,65.7980440439,131.89,7.9046666588,0.0,7.9046666588,7.9046666588,0,7.9046666588,0.0,0.0,0.0,131.36,76.3446666588,-11.17,77.1574819913,7.9046666588,0,7.9046666588,68.44,-11.17,69.3455297766,131.77
2020-06-03 15:00:00,74.1631111024,-6.26,74.4268409137,8.7031111024,0,8.7031111024,65.46,-6.26,65.7586435383,132.15,8.7031111024,0.0,8.7031111024,8.7031111024,0,8.7031111024,0.0,0.0,0.0,131.53,77.1031111024,-11.31,77.9282095372,8.7031111024,0,8.7031111024,68.4,-11.31,69.328753775,131.94
2020-06-03 15:30:00,73.7312222094,-7.27,74.0887712713,12.7812222094,0,12.7812222094,60.95,-7.27,61.3820446059,132.49,12.7812222094,0.0,12.7812222094,12.7812222094,0,12.7812222094,0.0,0.0,0.0,131.76,76.4512222094,-12.41,77.4519042846,12.7812222094,0,12.7812222094,63.67,-12.41,64.8681508909,132.34
2020-06-03 16:00:00,75.2146666547,-7.58,75.5956511975,12.0146666547,0,12.0146666547,63.2,-7.58,63.6529370886,132.49,12.0146666547,0.0,12.0146666547,12.0146666547,0,12.0146666547,0.0,0.0,0.0,131.76,78.0646666547,-12.73,79.0957968536,12.0146666547,0,12.0146666547,66.05,-12.73,67.265558795,132.34
2020-06-03 16:30:00,79.4587777684,-7.16,79.780717999,9.4087777684,0,9.4087777684,70.05,-7.16,70.4149707094,132.17,9.4087777684,0.0,9.4087777684,9.4087777684,0,9.4087777684,0.0,0.0,0.0,131.55,82.6587777684,-12.21,83.5557157959,9.4087777684,0,9.4087777684,73.25,-12.21,74.2606665739,132.0
2020-06-03 17:00:00,83.7367777713,-6.66,84.0012116074,6.5167777713,0,6.5167777713,77.22,-6.66,77.5066706807,131.51,6.5167777713,0.0,6.5167777713,6.5167777713,0,6.5167777713,0.0,0.0,0.0,131.04,87.2667777713,-11.6,88.0343711432,6.5167777713,0,6.5167777713,80.75,-11.6,81.5789341681,131.34
2020-06-03 17:30:00,87.5231111048,-6.5600000000000005,87.768608155,6.3031111048,0,6.3031111048,81.22,-6.5600000000000005,81.4844893216,131.3,6.3031111048,0.0,6.3031111048,6.3031111048,0,6.3031111048,0.0,0.0,0.0,130.87,91.2431111048,-11.46,91.9599745764,6.3031111048,0,6.3031111048,84.94,-11.46,85.7095980623,131.14
2020-06-03 18:00:00,90.7134444378,-6.46,90.9431723758,6.6334444378,0,6.6334444378,84.08,-6.46,84.3278008725,131.16,6.6334444378,0.0,6.6334444378,6.6334444378,0,6.6334444378,0.0,0.0,0.0,130.77,94.5734444378,-11.35,95.2520807795,6.6334444378,0,6.6334444378,87.94,-11.35,88.6694203206,131.01
2020-06-03 18:30:00,89.6131111039,-7.49,89.9255791291,7.2531111039,0,7.2531111039,82.36,-7.49,82.6998772671,131.09,7.2531111039,0.0,7.2531111039,7.2531111039,0,7.2531111039,0.0,0.0,0.0,130.56,93.3631111039,-12.41,94.1842800843,7.2531111039,0,7.2531111039,86.11,-12.41,86.9996563212,131.01
2020-06-03 19:00:00,86.2686666611,-8.15,86.6527861496,5.5786666611,0,5.5786666611,80.69,-8.15,81.1005462374,131.39,5.5786666611,0.0,5.5786666611,5.5786666611,0,5.5786666611,0.0,0.0,0.0,130.74,89.9686666611,-13.14,90.9231575605,5.5786666611,0,5.5786666611,84.39,-13.14,85.4068597947,131.17
2020-06-03 19:30:00,81.0321111051,-13.3,82.1163383874,5.9721111051,0,5.9721111051,75.06,-13.3,76.2292174957,131.77,5.9721111051,0.0,5.9721111051,5.9721111051,0,5.9721111051,0.0,0.0,0.0,130.59,84.4821111051,-18.61,86.5075672804,5.9721111051,0,5.9721111051,78.51,-18.61,80.6855141894,131.6
2020-06-03 20:00:00,81.2091111072,-13.62,82.3433307975,3.8691111072,0,3.8691111072,77.34,-13.62,78.5301216095,131.77,3.8691111072,0.0,3.8691111072,3.8691111072,0,3.8691111072,0.0,0.0,0.0,130.59,84.7991111072,-18.9,86.879797678,3.8691111072,0,3.8691111072,80.93,-18.9,83.1076103615,131.6
2020-06-03 20:30:00,78.9576666634,-14.45,80.2690203312,3.2676666634,0,3.2676666634,75.69,-14.45,77.0569828114,131.84,3.2676666634,0.0,3.2676666634,3.2676666634,0,3.2676666634,0.0,0.0,0.0,130.59,82.4476666634,-19.81,84.7941851676,3.2676666634,0,3.2676666634,79.18,-19.81,81.6205151907,131.75
2020-06-03 21:00:00,76.1686666638,-15.1,77.6509869953,2.8886666638,0,2.8886666638,73.28,-15.1,74.8195723056,131.84,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,130.59,79.5486666638,-20.49,82.1451792133,2.8886666638,0,2.8886666638,76.66,-20.49,79.3510913599,131.75
2020-06-03 21:30:00,75.079666664,-15.49,76.66091863770001,2.689666664,0,2.689666664,72.39,-15.49,74.0287255057,132.0,2.689666664,0.0,2.689666664,2.689666664,0,2.689666664,0.0,0.0,0.0,130.59,78.419666664,-20.92,81.1621249087,2.689666664,0,2.689666664,75.73,-20.92,78.5664005794,131.84
2020-06-03 22:00:00,73.1607777752,-15.56,74.7971456987,2.6007777752,0,2.6007777752,70.56,-15.56,72.2552918477,132.17,2.6007777752,0.0,2.6007777752,2.6007777752,0,2.6007777752,0.0,0.0,0.0,130.73,76.4207777752,-21.02,79.2589154339,2.6007777752,0,2.6007777752,73.82,-21.02,76.754366651,132.06
2020-06-03 22:30:00,69.7304444418,-16.37,71.6261948036,2.6804444418,0,2.6804444418,67.05,-16.37,69.0194132111,132.92,2.6804444418,0.0,2.6804444418,2.6804444418,0,2.6804444418,0.0,0.0,0.0,131.37,72.8004444418,-21.94,76.0346520405,2.6804444418,0,2.6804444418,70.12,-21.94,73.4722940978,132.8
2020-06-03 23:00:00,64.6399999973,-17.46,66.9565620358,2.7099999973,0,2.7099999973,61.93,-17.46,64.3442033131,133.75,2.7099999973,0.0,2.7099999973,2.7099999973,0,2.7099999973,0.0,0.0,0.0,132.08,67.4599999973,-23.17,71.3281185763,2.7099999973,0,2.7099999973,64.75,-23.17,68.7707161516,133.62
2020-06-03 23:30:00,60.9375555528,-16.43,63.1136322576,2.7875555528,0,2.7875555528,58.15,-16.43,60.4265454912,133.37,2.7875555528,0.0,2.7875555528,2.7875555528,0,2.7875555528,0.0,0.0,0.0,131.76,63.5775555528,-22.07,67.2992605462,2.7875555528,0,2.7875555528,60.79,-22.07,64.6723201996,133.24
2020-06-04 00:00:00,57.6241111084,-16.42,59.91789867,2.7041111084000002,0,2.7041111084000002,54.92,-16.42,57.3220969609,133.6,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,131.97,60.1141111084,-22.11,64.0512174307,2.7041111084000002,0,2.7041111084000002,57.41,-22.11,61.5204047451,133.5
2020-06-04 00:30:00,55.9372222196,-16.85,58.4199908391,2.6572222196,0,2.6572222196,53.28,-16.85,55.8809529267,133.6,2.6572222196,0.0,2.6572222196,2.6572222196,0,2.6572222196,0.0,0.0,0.0,131.97,58.3572222196,-22.58,62.5733312617,2.6572222196,0,2.6572222196,55.7,-22.58,60.1027986037,133.5
2020-06-04 01:00:00,54.1312222195,-17.23,56.8072365019,2.7012222195,0,2.7012222195,51.43,-17.23,54.2394487435,133.6,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,131.84,56.4612222195,-22.96,60.9510558934,2.7012222195,0,2.7012222195,53.76,-22.96,58.4576701554,133.5
2020-06-04 01:30:00,55.5151111085,-17.11,58.0919930919,2.6351111085000003,0,2.6351111085000003,52.88,-17.11,55.57919125,133.6,2.6351111085000003,0.0,2.6351111085000003,2.6351111085000003,0,2.6351111085000003,0.0,0.0,0.0,131.84,57.9151111085,-22.85,62.2597991862,2.6351111085000003,0,2.6351111085000003,55.28,-22.85,59.816393238,133.5
2020-06-04 02:00:00,54.5538888862,-17.38,57.2554905019,2.6838888862,0,2.6838888862,51.87,-17.38,54.7043078742,133.6,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,131.84,56.9138888862,-23.13,61.4344174559,2.6838888862,0,2.6838888862,54.23,-23.13,58.9566773148,133.5
2020-06-04 02:30:00,53.6014444419,-17.86,56.4986234015,2.5314444419,0,2.5314444419,51.07,-17.86,54.1029065763,133.93,2.5314444419,0.0,2.5314444419,2.5314444419,0,2.5314444419,0.0,0.0,0.0,132.14,55.9114444419,-23.67,60.715389479,2.5314444419,0,2.5314444419,53.38,-23.67,58.3925791518,133.81
2020-06-04 03:00:00,52.0025555531,-18.19,55.0921217966,2.4525555531,0,2.4525555531,49.55,-18.19,52.7833174403,134.1,2.4525555531,0.0,2.4525555531,2.4525555531,0,2.4525555531,0.0,0.0,0.0,132.14,54.2525555531,-24.02,59.3321176433,2.4525555531,0,2.4525555531,51.8,-24.02,57.098164594,133.97
2020-06-04 03:30:00,51.0061111087,-18.3,54.1896057416,2.4061111087000002,0,2.4061111087000002,48.6,-18.3,51.9312044921,134.1,2.4061111087000002,0.0,2.4061111087000002,2.4061111087000002,0,2.4061111087000002,0.0,0.0,0.0,132.14,53.1861111087,-24.15,58.4121983396,2.4061111087000002,0,2.4061111087000002,50.78,-24.15,56.2301600567,133.97
2020-06-04 04:00:00,50.6598888864,-18.37,53.8876724491,2.4498888864,0,2.4498888864,48.21,-18.37,51.5912880242,134.1,2.4498888864,0.0,2.4498888864,2.4498888864,0,2.4498888864,0.0,0.0,0.0,132.14,52.8398888864,-24.23,58.1304288435,2.4498888864,0,2.4498888864,50.39,-24.23,55.9128339471,133.97
2020-06-04 04:30:00,50.6062222198,-18.55,53.8989074783,2.4562222198,0,2.4562222198,48.15,-18.55,51.5996608516,134.1,2.4562222198,0.0,2.4562222198,2.4562222198,0,2.4562222198,0.0,0.0,0.0,132.14,52.7862222198,-24.42,58.1611696601,2.4562222198,0,2.4562222198,50.33,-24.42,55.9414452799,134.05
2020-06-04 05:00:00,50.5749999975,-18.38,53.8112908668,2.4949999975,0,2.4949999975,48.08,-18.38,51.4733989552,134.21,2.4949999975,0.0,2.4949999975,2.4949999975,0,2.4949999975,0.0,0.0,0.0,132.29,52.7549999975,-24.22,58.0491035653,2.4949999975,0,2.4949999975,50.26,-24.22,55.7913613385,134.05
2020-06-04 05:30:00,51.5274444419,-18.17,54.6372256864,2.5674444419,0,2.5674444419,48.96,-18.17,52.2228924898,134.03,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,132.19,53.7374444419,-24.01,58.8573957557,2.5674444419,0,2.5674444419,51.17,-24.01,56.5229953205,133.9
2020-06-04 06:00:00,52.338999997,-18.05,55.364008351,3.008999997,0,3.008999997,49.33,-18.05,52.5285769843,133.95,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,132.06,54.578999997,-23.87,59.5704972337,3.008999997,0,3.008999997,51.57,-23.87,56.8264181521,133.78
2020-06-04 06:30:00,56.5878888853,-16.96,59.0747896187,3.5578888853,0,3.5578888853,53.03,-16.96,55.6760496084,133.29,3.5578888853,0.0,3.5578888853,3.5578888853,0,3.5578888853,0.0,0.0,0.0,131.54,59.0178888853,-22.67,63.2221488759,3.5578888853,0,3.5578888853,55.46,-22.67,59.9144431669,133.17
2020-06-04 07:00:00,60.0698888842,-15.45,62.0249470017,4.6798888842,0,4.6798888842,55.39,-15.45,57.5043876587,132.93,4.6798888842,0.0,4.6798888842,4.6798888842,0,4.6798888842,0.0,0.0,0.0,131.32,62.5798888842,-21.05,66.0253359913,4.6798888842,0,4.6798888842,57.9,-21.05,61.6077308461,132.75
2020-06-04 07:30:00,62.1777777714,-14.64,63.8780529492,6.4177777714,0,6.4177777714,55.76,-14.64,57.6498673025,132.75,6.4177777714,0.0,6.4177777714,6.4177777714,0,6.4177777714,0.0,0.0,0.0,131.32,64.6977777714,-20.18,67.7719326016,6.4177777714,0,6.4177777714,58.28,-20.18,61.6748798134,132.61
2020-06-04 08:00:00,64.9285555472,-13.26,66.268732638,8.3085555472,0,8.3085555472,56.62,-13.26,58.1519733113,132.48,8.3085555472,0.0,8.3085555472,8.3085555472,0,8.3085555472,0.0,0.0,0.0,131.09,67.5085555472,-18.71,70.0533309135,8.3085555472,0,8.3085555472,59.2,-18.71,62.086263376,132.28
2020-06-04 08:30:00,69.6512222094,-11.24,70.5523235285,12.7812222094,0,12.7812222094,56.87,-11.24,57.9701173019,131.87,12.7812222094,0.0,12.7812222094,12.7812222094,0,12.7812222094,0.0,0.0,0.0,130.72,72.2012222094,-16.55,74.0737402089,12.7812222094,0,12.7812222094,59.42,-16.55,61.681755001,131.67
2020-06-04 09:00:00,69.7888888729,-10.1,70.5159486224,15.9488888729,0,15.9488888729,53.84,-10.1,54.779152969,131.74,15.9488888729,0.0,15.9488888729,15.9488888729,0,15.9488888729,0.0,0.0,0.0,130.72,72.1888888729,-15.37,73.8069954456,15.9488888729,0,15.9488888729,56.24,-15.37,58.3024399146,131.59
2020-06-04 09:30:00,71.1216666484,-8.98,71.6863436566,18.2316666484,0,18.2316666484,52.89,-8.98,53.6469244226,131.91,18.2316666484,0.0,18.2316666484,18.2316666484,0,18.2316666484,0.0,0.0,0.0,130.98,73.4816666484,-14.22,74.8449312474,18.2316666484,0,18.2316666484,55.25,-14.22,57.050599471,131.73
2020-06-04 10:00:00,71.9515555386,-8.97,72.5085322181,16.9815555386,0,16.9815555386,54.97,-8.97,55.697053782,131.56,16.9815555386,0.0,16.9815555386,16.9815555386,0,16.9815555386,0.0,0.0,0.0,130.62,74.4215555386,-14.18,75.7604139956,16.9815555386,0,16.9815555386,57.44,-14.18,59.1643980786,131.4
2020-06-04 10:30:00,69.7752222045,-9.7,70.4462322179,17.6752222045,0,17.6752222045,52.1,-9.7,52.9952828089,131.73,17.6752222045,0.0,17.6752222045,17.6752222045,0,17.6752222045,0.0,0.0,0.0,130.78,72.0752222045,-14.96,73.611407104,17.6752222045,0,17.6752222045,54.4,-14.96,56.4195143545,131.59
2020-06-04 11:00:00,66.3652222017,-9.56,67.0502521836,20.5152222017,0,20.5152222017,45.85,-9.56,46.8360555555,131.81,20.5152222017,0.0,20.5152222017,20.5152222017,0,20.5152222017,0.0,0.0,0.0,130.78,68.3552222017,-14.86,69.9518120012,20.5152222017,0,20.5152222017,47.84,-14.86,50.0947622013,131.67
2020-06-04 11:30:00,65.6842222014,-8.95,66.2911724607,20.7742222014,0,20.7742222014,44.91,-8.95,45.7931283055,131.81,20.7742222014,0.0,20.7742222014,20.7742222014,0,20.7742222014,0.0,0.0,0.0,130.86,67.6442222014,-14.22,69.1227111537,20.7742222014,0,20.7742222014,46.87,-14.22,48.9796416892,131.67
2020-06-04 12:00:00,64.2253333108,-8.69,64.8105665681,22.5753333108,0,22.5753333108,41.65,-8.69,42.5468988294,131.81,22.5753333108,0.0,22.5753333108,22.5753333108,0,22.5753333108,0.0,0.0,0.0,130.78,66.0153333108,-13.98,67.4793644912,22.5753333108,0,22.5753333108,43.44,-13.98,45.6341319628,131.6
2020-06-04 12:30:00,68.3133333107,-8.56,68.8475497605,22.5933333107,0,22.5933333107,45.72,-8.56,46.5144278692,131.54,22.5933333107,0.0,22.5933333107,22.5933333107,0,22.5933333107,0.0,0.0,0.0,130.6,70.3133333107,-13.8,71.6547614696,22.5933333107,0,22.5933333107,47.72,-13.8,49.6753298932,131.4
2020-06-04 13:00:00,70.6087777574,-8.28,71.0926008555,20.3387777574,0,20.3387777574,50.27,-8.28,50.9473384977,131.37,20.3387777574,0.0,20.3387777574,20.3387777574,0,20.3387777574,0.0,0.0,0.0,130.47,72.8287777574,-13.47,74.0639707931,20.3387777574,0,20.3387777574,52.49,-13.47,54.1907833492,131.18
2020-06-04 13:30:00,65.9733333125,-8.88,66.5682740377,20.8133333125,0,20.8133333125,45.16,-8.88,46.0247759364,131.37,20.8133333125,0.0,20.8133333125,20.8133333125,0,20.8133333125,0.0,0.0,0.0,130.47,67.9333333125,-14.15,69.3913559094,20.8133333125,0,20.8133333125,47.12,-14.15,49.1987489678,131.29
2020-06-04 14:00:00,63.9747777547,-9.69,64.7044688469,23.0847777547,0,23.0847777547,40.89,-9.69,42.0224725593,131.8,23.0847777547,0.0,23.0847777547,23.0847777547,0,23.0847777547,0.0,0.0,0.0,130.7,65.7447777547,-15.04,67.4431419939,23.0847777547,0,23.0847777547,42.66,-15.04,45.2335848679,131.63
2020-06-04 14:30:00,63.9396666426,-9.62,64.6593022725,24.1096666426,0,24.1096666426,39.83,-9.62,40.9752766922,131.7,24.1096666426,0.0,24.1096666426,24.1096666426,0,24.1096666426,0.0,0.0,0.0,130.56,65.6696666426,-14.97,67.354331835,24.1096666426,0,24.1096666426,41.56,-14.97,44.1739119843,131.49
2020-06-04 15:00:00,63.0915555318,-10.3,63.9267892157,23.7415555318,0,23.7415555318,39.35,-10.3,40.6756991335,131.79,23.7415555318,0.0,23.7415555318,23.7415555318,0,23.7415555318,0.0,0.0,0.0,130.56,64.8015555318,-15.69,66.6739656788,23.7415555318,0,23.7415555318,41.06,-15.69,43.9556560638,131.67
2020-06-04 15:30:00,64.588888865,-10.45,65.4287938511,23.9388888649,0,23.9388888649,40.65,-10.45,41.9717166673,131.79,23.9388888649,0.0,23.9388888649,23.9388888649,0,23.9388888649,0.0,0.0,0.0,130.56,66.3788888649,-15.85,68.2449953253,23.9388888649,0,23.9388888649,42.44,-15.85,45.3031577266,131.67
2020-06-04 16:00:00,65.1821110913,-11.79,66.2398045462,19.7921110913,0,19.7921110913,45.39,-11.79,46.8962279933,131.97,19.7921110913,0.0,19.7921110913,19.7921110913,0,19.7921110913,0.0,0.0,0.0,130.69,67.1921110913,-17.23,69.3660773931,19.7921110913,0,19.7921110913,47.4,-17.23,50.4344416049,131.81
2020-06-04 16:30:00,66.3751110951,-12.11,67.4707897752,16.0351110951,0,16.0351110951,50.34,-12.11,51.7761306009,131.97,16.0351110951,0.0,16.0351110951,16.0351110951,0,16.0351110951,0.0,0.0,0.0,130.61,68.6351110951,-17.53,70.8384032502,16.0351110951,0,16.0351110951,52.6,-17.53,55.4442143059,131.81
2020-06-04 17:00:00,73.4195555418,-12.06,74.4034591666,13.7795555418,0,13.7795555418,59.64,-12.06,60.8471297598,131.76,13.7795555418,0.0,13.7795555418,13.7795555418,0,13.7795555418,0.0,0.0,0.0,130.61,76.1195555418,-17.4,78.0829477919,13.7795555418,0,13.7795555418,62.34,-17.4,64.7227595209,131.55
2020-06-04 17:30:00,71.7155527664,-14.17,73.1020479097,17.6055527664,0,17.6055527664,54.11,-14.17,55.9346136127,131.91,17.6055527664,0.0,17.6055527664,17.6055527664,0,17.6055527664,0.0,0.0,0.0,130.39,74.1355527664,-19.66,76.6980820098,17.6055527664,0,17.6055527664,56.53,-19.66,59.8511194549,131.76
2020-06-04 18:00:00,73.0732177721,-15.34,74.6659946399,19.3532177721,0,19.3532177721,53.72,-15.34,55.8672891771,131.98,19.3532177721,0.0,19.3532177721,19.3532177721,0,19.3532177721,0.0,0.0,0.0,130.39,75.5732177721,-20.88,78.4046276978,19.3532177721,0,19.3532177721,56.22,-20.88,59.972183552,131.86
2020-06-04 18:30:00,73.9801065753,-15.52,75.590519041,18.1301065753,0,18.1301065753,55.85,-15.52,57.9663083178,132.06,18.1301065753,0.0,18.1301065753,18.1301065753,0,18.1301065753,0.0,0.0,0.0,130.39,76.5501065753,-21.05,79.3915695568,18.1301065753,0,18.1301065753,58.42,-21.05,62.0966899279,131.86
2020-06-04 19:00:00,74.4961065753,-15.68,76.1283934868,15.5261065753,0,15.5261065753,58.97,-15.68,61.019040471,132.06,15.5261065753,0.0,15.5261065753,15.5261065753,0,15.5261065753,0.0,0.0,0.0,130.47,77.2061065753,-21.22,80.0691656789,15.5261065753,0,15.5261065753,61.68,-21.22,65.2281442324,131.93
2020-06-04 19:30:00,71.9962176847,-16.3,73.8183267279,14.9062176847,0,14.9062176847,57.09,-16.3,59.3713575725,132.28,14.9062176847,0.0,14.9062176847,14.9062176847,0,14.9062176847,0.0,0.0,0.0,130.6,74.6362176847,-21.89,77.7800558645,14.9062176847,0,14.9062176847,59.73,-21.89,63.6148174563,132.18
2020-06-04 20:00:00,71.6047732408,-16.7,73.5264139672,12.9247732408,0,12.9247732408,58.68,-16.7,61.0101008031,132.41,12.9247732408,0.0,12.9247732408,12.9247732408,0,12.9247732408,0.0,0.0,0.0,130.73,74.3047732408,-22.3,77.5789232097,12.9247732408,0,12.9247732408,61.38,-22.3,65.3053933454,132.18
2020-06-04 20:30:00,78.3126663447,-14.81,79.7007516277,7.6326663447000005,0,7.6326663447000005,70.68,-14.81,72.2149465139,131.84,7.6326663447000005,0.0,7.6326663447000005,7.6326663447000005,0,7.6326663447000005,0.0,0.0,0.0,130.44,81.6226663447,-20.22,84.0898808491,7.6326663447000005,0,7.6326663447000005,73.99,-20.22,76.7031192325,131.67
2020-06-04 21:00:00,75.4053333294,-15.41,76.9638382263,3.8853333294,0,3.8853333294,71.52,-15.41,73.1613183315,131.51,3.8853333294,0.0,3.8853333294,3.8853333294,0,3.8853333294,0.0,0.0,0.0,130.1,78.7053333294,-20.82,81.4125413834,3.8853333294,0,3.8853333294,74.82,-20.82,77.6627632782,131.38
2020-06-04 21:30:00,74.176777774,-15.45,75.7687063433,3.756777774,0,3.756777774,70.42,-15.45,72.0949297801,131.51,3.756777774,0.0,3.756777774,3.756777774,0,3.756777774,0.0,0.0,0.0,130.1,77.426777774,-20.9,80.1979795036,3.756777774,0,3.756777774,73.67,-20.9,76.5772740439,131.38
2020-06-04 22:00:00,72.9895555531,-15.58,74.6338503619,2.4495555531,0,2.4495555531,70.54,-15.58,72.2400719822,131.73,2.4495555531,0.0,2.4495555531,2.4495555531,0,2.4495555531,0.0,0.0,0.0,130.3,76.2395555531,-21.01,79.0815397608,2.4495555531,0,2.4495555531,73.79,-21.01,76.7227749759,131.54
2020-06-04 22:30:00,71.075444439,-16.36,72.9340003167,5.455444439,0,5.455444439,65.62,-16.36,67.6286477759,132.11,5.455444439,0.0,5.455444439,5.455444439,0,5.455444439,0.0,0.0,0.0,130.57,74.065444439,-21.91,77.2381910712,5.455444439,0,5.455444439,68.61,-21.91,72.0234697859,132.0
2020-06-04 23:00:00,65.6804444392,-17.47,67.964120547,5.2704444392,0,5.2704444392,60.41,-17.47,62.885363957,132.59,5.2704444392,0.0,5.2704444392,5.2704444392,0,5.2704444392,0.0,0.0,0.0,130.8,68.4404444392,-23.12,72.2400777618,5.2704444392,0,5.2704444392,63.17,-23.12,67.2679961051,132.43
2020-06-04 23:30:00,61.1083333308,-17.7,63.6201100476,2.5283333308,0,2.5283333308,58.58,-17.7,61.1956403676,132.9,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,131.08,63.7783333308,-23.41,67.9389718972,2.5283333308,0,2.5283333308,61.25,-23.41,65.571263523,132.74
2020-06-05 00:00:00,57.6609999976,-17.77,60.3370849538,2.4309999976,0,2.4309999976,55.23,-17.77,58.0183229678,133.2,2.4309999976,0.0,2.4309999976,2.4309999976,0,2.4309999976,0.0,0.0,0.0,131.44,60.1709999976,-23.51,64.6008462848,2.4309999976,0,2.4309999976,57.74,-23.51,62.3428239656,133.12
2020-06-05 00:30:00,55.9409999975,-18.03,58.7747937531,2.4809999975,0,2.4809999975,53.46,-18.03,56.4185474822,133.48,2.4809999975,0.0,2.4809999975,2.4809999975,0,2.4809999975,0.0,0.0,0.0,131.6,58.3509999975,-23.81,63.0218636721,2.4809999975,0,2.4809999975,55.87,-23.81,60.7319767503,133.34
2020-06-05 01:00:00,53.3324444419,-18.86,56.5689776304,2.5424444419,0,2.5424444419,50.79,-18.86,54.178627705,133.76,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,131.82,55.6324444419,-24.71,60.8732533596,2.5424444419,0,2.5424444419,53.09,-24.71,58.5587926788,133.64
2020-06-05 01:30:00,54.5783333307,-18.22,57.5392289587,2.5983333307,0,2.5983333307,51.98,-18.22,55.0807479978,132.87,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.01,56.9383333307,-23.98,61.781989305,2.5983333307,0,2.5983333307,54.34,-23.98,59.3959257862,132.74
2020-06-05 02:00:00,53.1715555529,-18.82,56.4039601439,2.6615555529,0,2.6615555529,50.51,-18.82,53.9022494892,133.12,2.6615555529,0.0,2.6615555529,2.6615555529,0,2.6615555529,0.0,0.0,0.0,131.1,55.4615555529,-24.63,60.6846030254,2.6615555529,0,2.6615555529,52.8,-24.63,58.2621395076,132.92
2020-06-05 02:30:00,51.8384444418,-19.09,55.2417633874,2.5984444418,0,2.5984444418,49.24,-19.09,52.8110376721,133.12,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.19,54.0784444418,-24.93,59.5481574295,2.5984444418,0,2.5984444418,51.48,-24.93,57.1987351259,133.01
2020-06-05 03:00:00,50.3713333307,-19.48,54.0068664293,2.5913333307,0,2.5913333307,47.78,-19.48,51.5984379609,133.42,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,131.38,52.5213333307,-25.36,58.3234091497,2.5913333307,0,2.5913333307,49.93,-25.36,56.00120088,133.28
2020-06-05 03:30:00,49.7063333307,-19.41,53.3616685757,2.6163333307,0,2.6163333307,47.09,-19.41,50.9334487346,133.23,2.6163333307,0.0,2.6163333307,2.6163333307,0,2.6163333307,0.0,0.0,0.0,131.21,51.8363333307,-25.28,57.6722104065,2.6163333307,0,2.6163333307,49.22,-25.28,55.3325112389,133.1
2020-06-05 04:00:00,49.3043333308,-19.41,52.9874077984,2.5643333308000003,0,2.5643333308000003,46.74,-19.41,50.6100355661,133.09,2.5643333308000003,0.0,2.5643333308000003,2.5643333308000003,0,2.5643333308000003,0.0,0.0,0.0,131.07,51.4243333308,-25.26,57.2933648734,2.5643333308000003,0,2.5643333308000003,48.86,-25.26,55.0033380805,132.99
2020-06-05 04:30:00,49.1099999974,-19.58,52.869353124,2.5599999974000003,0,2.5599999974000003,46.55,-19.58,50.5002861378,133.09,2.5599999974000003,0.0,2.5599999974000003,2.5599999974000003,0,2.5599999974000003,0.0,0.0,0.0,131.07,51.2099999974,-25.46,57.1898216446,2.5599999974000003,0,2.5599999974000003,48.65,-25.46,54.909326166,132.99
2020-06-05 05:00:00,48.8167777753,-19.44,52.5451367147,2.4467777753,0,2.4467777753,46.37,-19.44,50.280120326,133.09,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,131.07,50.9167777753,-25.31,56.860481523,2.4467777753,0,2.4467777753,48.47,-25.31,54.6803163853,132.99
2020-06-05 05:30:00,50.0936666642,-18.98,53.568795393,2.5036666642,0,2.5036666642,47.59,-18.98,51.2352271391,132.93,2.5036666642,0.0,2.5036666642,2.5036666642,0,2.5036666642,0.0,0.0,0.0,130.93,52.2536666642,-24.81,57.8444619635,2.5036666642,0,2.5036666642,49.75,-24.81,55.593152456,132.77
2020-06-05 06:00:00,50.5973333304,-19.08,54.0752858536,2.9773333304,0,2.9773333304,47.62,-19.08,51.3002027286,132.81,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,130.8,52.7573333304,-24.9,58.3382054929,2.9773333304,0,2.9773333304,49.78,-24.9,55.6602048146,132.69
2020-06-05 06:30:00,54.4927777738,-18.22,57.4580823689,3.9627777738,0,3.9627777738,50.53,-18.22,53.7145166598,132.6,3.9627777738,0.0,3.9627777738,3.9627777738,0,3.9627777738,0.0,0.0,0.0,130.68,56.7927777738,-23.97,61.6439819225,3.9627777738,0,3.9627777738,52.83,-23.97,58.0135311802,132.47
2020-06-05 07:00:00,58.5559999947,-16.66,60.8798877741,5.2859999947,0,5.2859999947,53.27,-16.66,55.8144112215,132.44,5.2859999947,0.0,5.2859999947,5.2859999947,0,5.2859999947,0.0,0.0,0.0,130.68,60.9759999947,-22.31,64.9292590082,5.2859999947,0,5.2859999947,55.69,-22.31,59.9926012105,132.32
2020-06-05 07:30:00,63.8376666598,-15.14,65.6084391262,6.8276666598,0,6.8276666598,57.01,-15.14,58.9860975146,132.44,6.8276666598,0.0,6.8276666598,6.8276666598,0,6.8276666598,0.0,0.0,0.0,130.91,66.4476666598,-20.68,69.591341448,6.8276666598,0,6.8276666598,59.62,-20.68,63.1047288244,132.32
2020-06-05 08:00:00,66.7385555471,-13.26,68.0430922028,8.4185555471,0,8.4185555471,58.32,-13.26,59.8084442199,132.15,8.4185555471,0.0,8.4185555471,8.4185555471,0,8.4185555471,0.0,0.0,0.0,130.79,69.3785555471,-18.69,71.8519315663,8.4185555471,0,8.4185555471,60.96,-18.69,63.7607849701,131.99
2020-06-05 08:30:00,67.789222213,-11.9,68.825784763,9.219222213,0,9.219222213,58.57,-11.9,59.7666704778,131.81,9.219222213,0.0,9.219222213,9.219222213,0,9.219222213,0.0,0.0,0.0,130.58,70.419222213,-17.25,72.5012369349,9.219222213,0,9.219222213,61.2,-17.25,63.5846089868,131.64
2020-06-05 09:00:00,68.7008888776,-10.45,69.4911118963,11.2408888776,0,11.2408888776,57.46,-10.45,58.4025179252,131.38,11.2408888776,0.0,11.2408888776,11.2408888776,0,11.2408888776,0.0,0.0,0.0,130.3,71.2808888776,-15.7,72.9894178576,11.2408888776,0,11.2408888776,60.04,-15.7,62.0587753666,131.23
2020-06-05 09:30:00,70.2604444331,-10.21,70.9984095028,11.3904444331,0,11.3904444331,58.87,-10.21,59.7488158878,131.38,11.3904444331,0.0,11.3904444331,11.3904444331,0,11.3904444331,0.0,0.0,0.0,130.3,72.9004444331,-15.46,74.5217176301,11.3904444331,0,11.3904444331,61.51,-15.46,63.4231164482,131.23
2020-06-05 10:00:00,68.9176666536,-11.25,69.8298451736,13.0976666536,0,13.0976666536,55.82,-11.25,56.9423822824,132.06,13.0976666536,0.0,13.0976666536,13.0976666536,0,13.0976666536,0.0,0.0,0.0,130.83,71.3976666536,-16.6,73.302024553,13.0976666536,0,13.0976666536,58.3,-16.6,60.6172417716,131.88
2020-06-05 10:30:00,65.4021110959,-11.68,66.4368763248,15.2021110959,0,15.2021110959,50.2,-11.68,51.5408808617,132.06,15.2021110959,0.0,15.2021110959,15.2021110959,0,15.2021110959,0.0,0.0,0.0,130.83,67.6121110959,-17.08,69.7361023204,15.2021110959,0,15.2021110959,52.41,-17.08,55.1229035883,131.88
2020-06-05 11:00:00,65.8709999854,-11.48,66.8638844151,14.6209999854,0,14.6209999854,51.25,-11.48,52.5200238005,132.28,14.6209999854,0.0,14.6209999854,14.6209999854,0,14.6209999854,0.0,0.0,0.0,131.04,68.1309999854,-16.89,70.1933419849,14.6209999854,0,14.6209999854,53.51,-16.89,56.1123177208,132.11
2020-06-05 11:30:00,65.5094444283,-11.16,66.4532385163,16.1794444283,0,16.1794444283,49.33,-11.16,50.5766200927,132.19,16.1794444283,0.0,16.1794444283,16.1794444283,0,16.1794444283,0.0,0.0,0.0,130.93,67.6694444283,-16.56,69.6662566041,16.1794444283,0,16.1794444283,51.49,-16.56,54.0874634273,132.03
2020-06-05 12:00:00,67.0795555382,-10.66,67.9212954176,17.3695555382,0,17.3695555382,49.71,-10.66,50.8401386701,132.08,17.3695555382,0.0,17.3695555382,17.3695555382,0,17.3695555382,0.0,0.0,0.0,130.93,69.2795555382,-16.02,71.1076452681,17.3695555382,0,17.3695555382,51.91,-16.02,54.325762765,131.9
2020-06-05 12:30:00,69.7814444249,-9.98,70.491491586,19.5514444249,0,19.5514444249,50.23,-9.98,51.2118472621,131.95,19.5514444249,0.0,19.5514444249,19.5514444249,0,19.5514444249,0.0,0.0,0.0,130.81,72.0014444249,-15.3,73.6090891077,19.5514444249,0,19.5514444249,52.45,-15.3,54.6360000366,131.78
2020-06-05 13:00:00,70.1586666466,-9.66,70.8205768519,20.0286666466,0,20.0286666466,50.13,-9.66,51.0522526437,131.95,20.0286666466,0.0,20.0286666466,20.0286666466,0,20.0286666466,0.0,0.0,0.0,130.81,72.3686666466,-14.97,73.9007768038,20.0286666466,0,20.0286666466,52.34,-14.97,54.438740801,131.78
2020-06-05 13:30:00,64.5583333143,-10.8,65.4554688343,19.0483333143,0,19.0483333143,45.51,-10.8,46.7739254286,132.3,19.0483333143,0.0,19.0483333143,19.0483333143,0,19.0483333143,0.0,0.0,0.0,131.0,66.5083333143,-16.22,68.4576277725,19.0483333143,0,19.0483333143,47.46,-16.22,50.1551592561,132.12
2020-06-05 14:00:00,58.539333312,-10.85,59.5363422173,21.319333312,0,21.319333312,37.22,-10.85,38.7692004044,132.46,21.319333312,0.0,21.319333312,21.319333312,0,21.319333312,0.0,0.0,0.0,131.08,60.119333312,-16.33,62.2976976933,21.319333312,0,21.319333312,38.8,-16.33,42.0964238386,132.28
2020-06-05 14:30:00,56.9007777555,-9.79,57.7368392725,22.2807777555,0,22.2807777555,34.62,-9.79,35.9776110936,132.36,22.2807777555,0.0,22.2807777555,22.2807777555,0,22.2807777555,0.0,0.0,0.0,131.15,58.3107777555,-15.23,60.2669038731,22.2807777555,0,22.2807777555,36.03,-15.23,39.1166690811,132.28
2020-06-05 15:00:00,56.4555555335,-10.81,57.4811782291,22.0055555335,0,22.0055555335,34.45,-10.81,36.1062127618,132.82,22.0055555335,0.0,22.0055555335,22.0055555335,0,22.0055555335,0.0,0.0,0.0,131.49,57.6255555335,-16.25,59.8729250208,22.0055555335,0,22.0055555335,35.62,-16.25,39.1515887289,132.68
2020-06-05 15:30:00,56.7349999772,-10.59,57.7148882214,22.8049999772,0,22.8049999772,33.93,-10.59,35.5442400397,132.82,22.8049999772,0.0,22.8049999772,22.8049999772,0,22.8049999772,0.0,0.0,0.0,131.49,58.1949999772,-16.11,60.3836908639,22.8049999772,0,22.8049999772,35.39,-16.11,38.8842410238,132.68
2020-06-05 16:00:00,56.2055555353,-11.79,57.4288130909,20.2855555353,0,20.2855555353,35.92,-11.79,37.8054295042,133.03,20.2855555353,0.0,20.2855555353,20.2855555353,0,20.2855555353,0.0,0.0,0.0,131.63,57.7055555353,-17.35,60.2573948958,20.2855555353,0,20.2855555353,37.42,-17.35,41.246562281,132.91
2020-06-05 16:30:00,56.4795555357,-12.01,57.7423613434,19.8895555357,0,19.8895555357,36.59,-12.01,38.510624508,133.03,19.8895555357,0.0,19.8895555357,19.8895555357,0,19.8895555357,0.0,0.0,0.0,131.54,57.9995555357,-17.59,60.6082217388,19.8895555357,0,19.8895555357,38.11,-17.59,41.9735654907,132.82
2020-06-05 17:00:00,62.5083333139,-11.9,63.6309809266,19.4383333139,0,19.4383333139,43.07,-11.9,44.6837207493,132.83,19.4383333139,0.0,19.4383333139,19.4383333139,0,19.4383333139,0.0,0.0,0.0,131.43,64.3383333139,-17.42,66.6549137994,19.4383333139,0,19.4383333139,44.9,-17.42,48.1608388631,132.69
2020-06-05 17:30:00,70.0872222055,-12.21,71.1428339081,16.7672222055,0,16.7672222055,53.32,-12.21,54.7001508225,132.83,16.7672222055,0.0,16.7672222055,16.7672222055,0,16.7672222055,0.0,0.0,0.0,131.43,72.4272222055,-17.68,74.5539061109,16.7672222055,0,16.7672222055,55.66,-17.68,58.4004965732,132.69
2020-06-05 18:00:00,74.9039999827,-12.59,75.9547056699,17.3039999827,0,17.3039999827,57.6,-12.59,58.9598855155,132.68,17.3039999827,0.0,17.3039999827,17.3039999827,0,17.3039999827,0.0,0.0,0.0,131.34,77.4939999827,-18.04,79.5660834358,17.3039999827,0,17.3039999827,60.19,-18.04,62.8353220729,132.55
2020-06-05 18:30:00,76.6171110968,-14.08,77.9001162567,14.3471110968,0,14.3471110968,62.27,-14.08,63.8419869678,133.15,14.3471110968,0.0,14.3471110968,14.3471110968,0,14.3471110968,0.0,0.0,0.0,131.65,79.4271110968,-19.6,81.8096936627,14.3471110968,0,14.3471110968,65.08,-19.6,67.9673921818,132.99
2020-06-05 19:00:00,79.3236666535,-14.46,80.6308606636,13.1536666535,0,13.1536666535,66.17,-14.46,67.7315325384,133.01,13.1536666535,0.0,13.1536666535,13.1536666535,0,13.1536666535,0.0,0.0,0.0,131.55,82.3236666535,-19.98,84.7135555344,13.1536666535,0,13.1536666535,69.17,-19.98,71.9978423288,132.88
2020-06-05 19:30:00,78.9752222123,-15.25,80.4341235017,9.9252222123,0,9.9252222123,69.05,-15.25,70.7139660887,133.21,9.9252222123,0.0,9.9252222123,9.9252222123,0,9.9252222123,0.0,0.0,0.0,131.68,82.1552222123,-20.79,84.7449387088,9.9252222123,0,9.9252222123,72.23,-20.79,75.1624706885,133.06
2020-06-05 20:00:00,78.6021111051,-15.29,80.0754392444,5.9621111051,0,5.9621111051,72.64,-15.29,74.2317566814,132.83,5.9621111051,0.0,5.9621111051,5.9621111051,0,5.9621111051,0.0,0.0,0.0,131.37,81.9321111051,-20.77,84.5237465458,5.9621111051,0,5.9621111051,75.97,-20.77,78.7580713324,132.68
2020-06-05 20:30:00,77.9308888837,-15.99,79.5544061772,5.2108888837,0,5.2108888837,72.72,-15.99,74.4572259757,132.58,5.2108888837,0.0,5.2108888837,5.2108888837,0,5.2108888837,0.0,0.0,0.0,131.04,81.3008888837,-21.5,84.0956867698,5.2108888837,0,5.2108888837,76.09,-21.5,79.0691981748,132.4
2020-06-05 21:00:00,76.7743333291,-16.41,78.5085113738,4.1943333291,0,4.1943333291,72.58,-16.41,74.4119916411,132.72,4.1943333291,0.0,4.1943333291,4.1943333291,0,4.1943333291,0.0,0.0,0.0,131.14,80.1243333291,-21.95,83.0765387546,4.1943333291,0,4.1943333291,75.93,-21.95,79.0390245385,132.55
2020-06-05 21:30:00,74.5268888833,-17.35,76.5197991805,5.5568888833,0,5.5568888833,68.97,-17.35,71.1187977964,132.57,5.5568888833,0.0,5.5568888833,5.5568888833,0,5.5568888833,0.0,0.0,0.0,130.85,77.7368888833,-22.94,81.0510178422,5.5568888833,0,5.5568888833,72.18,-22.94,75.7376788659,132.41
2020-06-05 22:00:00,73.4434444379,-16.96,75.3762637102,6.5334444379,0,6.5334444379,66.91,-16.96,69.0260074175,132.49,6.5334444379,0.0,6.5334444379,6.5334444379,0,6.5334444379,0.0,0.0,0.0,130.85,76.5334444379,-22.55,79.7864062202,6.5334444379,0,6.5334444379,70.0,-22.55,73.5425217136,132.41
2020-06-05 22:30:00,69.6201111063,-17.22,71.718116752,4.8301111063,0,4.8301111063,64.79,-17.22,67.0393354681,132.17,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,130.46,72.6301111063,-22.8,76.1247202905,4.8301111063,0,4.8301111063,67.8,-22.8,71.5309723127,132.02
2020-06-05 23:00:00,66.5653333294,-18.84,69.1801214314,3.8953333294,0,3.8953333294,62.67,-18.84,65.4406181206,132.89,3.8953333294,0.0,3.8953333294,3.8953333294,0,3.8953333294,0.0,0.0,0.0,131.0,69.4653333294,-24.55,73.6758782409,3.8953333294,0,3.8953333294,65.57,-24.55,70.0151940653,132.76
2020-06-05 23:30:00,62.2907777754,-19.04,65.1357244211,2.3807777754,0,2.3807777754,59.91,-19.04,62.8627846981,132.8,2.3807777754,0.0,2.3807777754,2.3807777754,0,2.3807777754,0.0,0.0,0.0,130.88,65.0507777754,-24.79,69.6142786301,2.3807777754,0,2.3807777754,62.67,-24.79,67.3949033681,132.68
2020-06-06 00:00:00,58.7255555533,-19.22,61.7907701444,2.2955555533,0,2.2955555533,56.43,-19.22,59.6133651122,133.51,2.2955555533,0.0,2.2955555533,2.2955555533,0,2.2955555533,0.0,0.0,0.0,131.55,61.3255555533,-25.04,66.2406624659,2.2955555533,0,2.2955555533,59.03,-25.04,64.1213108101,133.42
2020-06-06 00:30:00,56.9155555533,-18.48,59.8405453179,2.2455555533,0,2.2455555533,54.67,-18.48,57.7089187215,133.04,2.2455555533,0.0,2.2455555533,2.2455555533,0,2.2455555533,0.0,0.0,0.0,131.13,59.4155555533,-24.25,64.1737543059,2.2455555533,0,2.2455555533,57.17,-24.25,62.100494362,132.89
2020-06-06 01:00:00,54.60022222,-18.75,57.7299468774,2.26022222,0,2.26022222,52.34,-18.75,55.5971051405,133.32,2.26022222,0.0,2.26022222,2.26022222,0,2.26022222,0.0,0.0,0.0,131.34,56.98022222,-24.56,62.0478792888,2.26022222,0,2.26022222,54.72,-24.56,59.9789296337,133.19
2020-06-06 01:30:00,56.2119999976,-18.55,59.1936773966,2.3519999976,0,2.3519999976,53.86,-18.55,56.9649199069,133.52,2.3519999976,0.0,2.3519999976,2.3519999976,0,2.3519999976,0.0,0.0,0.0,131.59,58.6619999976,-24.36,63.5188148797,2.3519999976,0,2.3519999976,56.31,-24.36,61.3532859756,133.43
2020-06-06 02:00:00,54.745333331,-19.16,58.0013544801,2.295333331,0,2.295333331,52.45,-19.16,55.8400223854,133.63,2.295333331,0.0,2.295333331,2.295333331,0,2.295333331,0.0,0.0,0.0,131.59,57.135333331,-25.0,62.3654256367,2.295333331,0,2.295333331,54.84,-25.0,60.2696075979,133.5
2020-06-06 02:30:00,52.6833333311,-19.37,56.1313683325,2.2533333311,0,2.2533333311,50.43,-19.37,54.0220492022,133.39,2.2533333311,0.0,2.2533333311,2.2533333311,0,2.2533333311,0.0,0.0,0.0,131.34,55.2233333311,-25.35,60.7637971509,2.2533333311,0,2.2533333311,52.97,-25.35,58.7234484682,133.28
2020-06-06 03:00:00,50.7732222199,-19.67,54.4502432923,2.3132222199,0,2.3132222199,48.46,-19.67,52.2999091777,133.66,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,131.6,52.9732222199,-25.55,58.8129643222,2.3132222199,0,2.3132222199,50.66,-25.55,56.7383300776,133.56
2020-06-06 03:30:00,49.577444442,-19.31,53.2052544154,2.417444442,0,2.417444442,47.16,-19.31,50.9601972131,133.12,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,131.04,51.717444442,-25.18,57.5215304005,2.417444442,0,2.417444442,49.3,-25.18,55.3581285811,132.98
2020-06-06 04:00:00,49.2481111086,-19.19,52.854825208,2.4781111086,0,2.4781111086,46.77,-19.19,50.553822803,133.12,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,131.04,51.3681111086,-25.04,57.1461673157,2.4781111086,0,2.4781111086,48.89,-25.04,54.9293518986,132.98
2020-06-06 04:30:00,49.0341111087,-19.51,52.7729490575,2.4041111087,0,2.4041111087,46.63,-19.51,50.546978149,133.29,2.4041111087,0.0,2.4041111087,2.4041111087,0,2.4041111087,0.0,0.0,0.0,131.19,51.1441111087,-25.39,57.0996690104,2.4041111087,0,2.4041111087,48.74,-25.39,54.9567075069,133.18
2020-06-06 05:00:00,48.5835555531,-19.27,52.2656174763,2.4635555531,0,2.4635555531,46.12,-19.27,49.9838703984,133.42,2.4635555531,0.0,2.4635555531,2.4635555531,0,2.4635555531,0.0,0.0,0.0,131.35,50.6735555531,-25.14,56.5670295525,2.4635555531,0,2.4635555531,48.21,-25.14,54.3711660717,133.26
